Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-21 11:00:00,90.39984,25.82662,94.0167292169,25.59984,7.46662,26.6665,64.8,18.36,67.3507950955,133.1,91.55984,8.72662,91.9747693525,25.59984,7.46662,26.6665,65.96,1.26,65.9720334687,133.05,25.59984,7.46662,26.6665,25.59984,7.46662,26.6665,0.0,0.0,0.0,133.1,77.30984,16.80662,79.1155726558,25.59984,7.46662,26.6665,51.71,9.34,52.5467382432,133.05
2020-08-21 11:30:00,90.98984,25.50162,94.4959449175,24.99984,7.29162,26.0415,65.99,18.21,68.4564401645,133.48,92.16984,8.81162,92.5900861467,24.99984,7.29162,26.0415,67.17,1.52,67.1871959528,133.45,24.99984,7.29162,26.0415,24.99984,7.29162,26.0415,0.0,0.0,0.0,133.48,77.28984,16.74162,79.0822433132,24.99984,7.29162,26.0415,52.29,9.45,53.1370548676,133.45
2020-08-21 12:00:00,90.78384,25.86987,94.3978589745,26.19384,7.63987,27.28525,64.59,18.23,67.1133444257,133.77,91.94384,9.22987,92.4059533481,26.19384,7.63987,27.28525,65.75,1.5899999999999999,65.7692222852,133.73,26.19384,7.63987,27.28525,26.19384,7.63987,27.28525,0.0,0.0,0.0,133.77,77.75384,16.99987,79.5905472702,26.19384,7.63987,27.28525,51.56,9.36,52.4027022204,133.73
2020-08-21 12:30:00,90.67776,26.32643,94.4221217468,26.62776,7.76643,27.73725,64.05,18.56,66.6849015895,133.68,91.83776,9.02643,92.2802828364,26.62776,7.76643,27.73725,65.21,1.26,65.2221718436,133.64,26.62776,7.76643,27.73725,26.62776,7.76643,27.73725,0.0,0.0,0.0,133.68,78.32776,16.79643,80.1084143356,26.62776,7.76643,27.73725,51.7,9.03,52.4826723786,133.64
2020-08-21 13:00:00,89.07736,27.95048,93.3595490392,26.60736,7.76048,27.716,62.47,20.19,65.651633643,134.8,90.20736,7.92048,90.5544134849,26.60736,7.76048,27.716,63.6,0.16,63.6002012575,134.52,26.60736,7.76048,27.716,26.60736,7.76048,27.716,0.0,0.0,0.0,134.8,76.40736,17.37048,78.35699227,26.60736,7.76048,27.716,49.8,9.61,50.7187549137,134.52
2020-08-21 13:30:00,87.15704,28.49747,91.6976303836,25.63704,7.47747,26.70525,61.52,21.02,65.0119281363,134.8,88.28704,8.36747,88.6826701569,25.63704,7.47747,26.70525,62.65,0.89,62.6563213092,134.57,25.63704,7.47747,26.70525,25.63704,7.47747,26.70525,0.0,0.0,0.0,134.8,75.35704,16.06747,77.0509381498,25.63704,7.47747,26.70525,49.72,8.59,50.4565803439,134.57
2020-08-21 14:00:00,86.73344,28.59267,91.3248618502,25.48344,7.43267,26.54525,61.25,21.16,64.8020686398,134.99,87.87344,8.46267,88.2799990992,25.48344,7.43267,26.54525,62.39,1.03,62.3985015846,134.78,25.48344,7.43267,26.54525,25.48344,7.43267,26.54525,0.0,0.0,0.0,134.99,75.05344,15.50267,76.6377950685,25.48344,7.43267,26.54525,49.57,8.07,50.2226024814,134.78
2020-08-21 14:30:00,84.52816,27.38738,88.8542537882,25.32816,7.38738,26.3835,59.2,20.0,62.4871186726,135.16,85.64816,7.56738,85.981815237,25.32816,7.38738,26.3835,60.32,0.18,60.320268567,135.54,25.32816,7.38738,26.3835,25.32816,7.38738,26.3835,0.0,0.0,0.0,135.16,73.97816,10.92738,74.7808517647,25.32816,7.38738,26.3835,48.65,3.54,48.7786233918,135.54
2020-08-21 15:00:00,86.27208,27.78894,90.6371721417,24.68208,7.19894,25.7105,61.59,20.59,64.9405589751,134.93,87.40208,7.70894,87.7413890034,24.68208,7.19894,25.7105,62.72,0.51,62.722073467,135.29,24.68208,7.19894,25.7105,24.68208,7.19894,25.7105,0.0,0.0,0.0,134.93,72.90208,10.07894,73.5955046171,24.68208,7.19894,25.7105,48.22,2.88,48.3059292427,135.29
2020-08-21 15:30:00,85.18744,28.48092,89.8223955247,23.55744,6.87092,24.539,61.63,21.61,65.3088738228,134.93,86.31744,8.37092,86.7223889765,23.55744,6.87092,24.539,62.76,1.5,62.777922871,135.18,23.55744,6.87092,24.539,23.55744,6.87092,24.539,0.0,0.0,0.0,134.93,71.53744,9.28092,72.1369586121,23.55744,6.87092,24.539,47.98,2.41,48.0404881324,135.18
2020-08-21 16:00:00,85.826,28.923000000000002,90.5684393429,23.736,6.923,24.725,62.09,22.0,65.8723621863,135.11,86.946,8.763,87.3864811341,23.736,6.923,24.725,63.21,1.8399999999999999,63.236774902,135.36,23.736,6.923,24.725,23.736,6.923,24.725,0.0,0.0,0.0,135.11,71.516,9.023,72.0829576599,23.736,6.923,24.725,47.78,2.1,47.826126751,135.36
2020-08-21 16:30:00,86.7348,29.70265,91.679730301,24.2148,7.06265,25.22375,62.52,22.64,66.4930071511,135.55,87.8448,9.42265,88.3487137431,24.2148,7.06265,25.22375,63.63,2.36,63.6737504785,135.84,24.2148,7.06265,25.22375,24.2148,7.06265,25.22375,0.0,0.0,0.0,135.55,72.0148,8.68265,72.5363345508,24.2148,7.06265,25.22375,47.8,1.62,47.8274440045,135.84
2020-08-21 17:00:00,88.5568,29.63365,93.3834034428,24.0468,7.01365,25.04875,64.51,22.62,68.3608403986,134.92,89.7168,9.52365,90.2208629507,24.0468,7.01365,25.04875,65.67,2.51,65.7179503637,135.22,24.0468,7.01365,25.04875,24.0468,7.01365,25.04875,0.0,0.0,0.0,134.92,72.3468,8.36365,72.8286352444,24.0468,7.01365,25.04875,48.3,1.35,48.3188627764,135.22
2020-08-21 17:30:00,92.73216,29.61313,97.3457290623,22.26216,6.49313,23.18975,70.47,23.12,74.1657286083,134.92,93.96216,9.52313,94.443514954,22.26216,6.49313,23.18975,71.7,3.03,71.763994454,135.34,22.26216,6.49313,23.18975,22.26216,6.49313,23.18975,0.0,0.0,0.0,134.92,72.58216,7.47313,72.9658661448,22.26216,6.49313,23.18975,50.32,0.98,50.3295420206,135.34
2020-08-21 18:00:00,92.82976,30.17618,97.6113015027,22.64976,6.60618,23.5935,70.18,23.57,74.032272017,134.48,94.01976,10.21618,94.5731759235,22.64976,6.60618,23.5935,71.37,3.61,71.4612412431,134.8,22.64976,6.60618,23.5935,22.64976,6.60618,23.5935,0.0,0.0,0.0,134.48,72.69976,7.20618,73.0560342083,22.64976,6.60618,23.5935,50.05,0.6000000000000001,50.0535962744,134.8
2020-08-21 18:30:00,91.9052,31.30485,97.0904702871,23.6052,6.88485,24.58875,68.3,24.42,72.5343118807,134.58,93.0752,11.35485,93.76526794910001,23.6052,6.88485,24.58875,69.47,4.47,69.6136610156,134.93,23.6052,6.88485,24.58875,23.6052,6.88485,24.58875,0.0,0.0,0.0,134.58,72.8052,7.07485,73.1481418053,23.6052,6.88485,24.58875,49.2,0.19,49.2003668686,134.93
2020-08-21 19:00:00,92.43488,30.84184,97.4444771919,21.43488,6.25184,22.328,71.0,24.59,75.1376609963,134.58,93.64488,10.89184,94.2761673425,21.43488,6.25184,22.328,72.21,4.64,72.3589227394,134.88,21.43488,6.25184,22.328,21.43488,6.25184,22.328,0.0,0.0,0.0,134.58,70.85488,6.63184,71.16456507,21.43488,6.25184,22.328,49.42,0.38,49.4214609254,134.88
2020-08-21 19:30:00,91.2704,31.38095,96.5145063659,21.2604,6.20095,22.14625,70.01,25.18,74.4004872296,134.65,92.4604,11.41095,93.1618771175,21.2604,6.20095,22.14625,71.2,5.21,71.3903641957,135.02,21.2604,6.20095,22.14625,21.2604,6.20095,22.14625,0.0,0.0,0.0,134.65,69.8304,6.99095,70.1794709731,21.2604,6.20095,22.14625,48.57,0.79,48.5764243229,135.02
2020-08-21 20:00:00,87.69408,32.45869,93.5083858462,22.62408,6.59869,23.56675,65.07,25.86,70.0203149093,135.18,88.82408,12.31869,89.6742288016,22.62408,6.59869,23.56675,66.2,5.72,66.4466583057,135.39,22.62408,6.59869,23.56675,22.62408,6.59869,23.56675,0.0,0.0,0.0,135.18,69.35408,7.47869,69.7561410685,22.62408,6.59869,23.56675,46.73,0.88,46.7382851632,135.39
2020-08-21 20:30:00,86.22152,33.22336,92.4009857134,22.33152,6.5133600000000005,23.262,63.89,26.71,69.2485104533,134.63,87.33152,13.24336,88.3299551092,22.33152,6.5133600000000005,23.262,65.0,6.73,65.3474781457,134.8,22.33152,6.5133600000000005,23.262,22.33152,6.5133600000000005,23.262,0.0,0.0,0.0,134.63,68.42152,7.92336,68.8787632932,22.33152,6.5133600000000005,23.262,46.09,1.4100000000000001,46.1115625413,134.8
2020-08-21 21:00:00,86.69792,33.77106,93.0430751096,22.35792,6.52106,23.2895,64.34,27.25,69.87272787,133.99,87.83792,14.02106,88.9499314977,22.35792,6.52106,23.2895,65.48,7.5,65.9081208957,134.0,22.35792,6.52106,23.2895,22.35792,6.52106,23.2895,0.0,0.0,0.0,133.99,68.99792,6.62106,69.3148714191,22.35792,6.52106,23.2895,46.64,0.1,46.640107204,134.0
2020-08-21 21:30:00,86.04176,34.09593,92.5511583205,20.35176,5.93593,21.19975,65.69,28.16,71.4714047714,134.84,87.18176,14.10593,88.3155509402,20.35176,5.93593,21.19975,66.83,8.17,67.32754117,134.97,20.35176,5.93593,21.19975,20.35176,5.93593,21.19975,0.0,0.0,0.0,134.84,66.97176,7.55593,67.3966521102,20.35176,5.93593,21.19975,46.62,1.62,46.6481382265,134.97
2020-08-21 22:00:00,81.13128,36.31454,88.8877404924,21.34128,6.22454,22.2305,59.79,30.09,66.9346860753,135.41,82.18128,16.16454,83.7559259745,21.34128,6.22454,22.2305,60.84,9.94,61.6466479218,135.24,21.34128,6.22454,22.2305,21.34128,6.22454,22.2305,0.0,0.0,0.0,135.41,65.04128,7.41454,65.4625351438,21.34128,6.22454,22.2305,43.7,1.19,43.7161995146,135.24
2020-08-21 22:30:00,76.53792,37.33231,85.1572343836,22.32792,6.51231,23.25825,54.21,30.82,62.3586120756,135.41,77.51792,17.68231,79.5090687159,22.32792,6.51231,23.25825,55.19,11.17,56.3090134881,135.28,22.32792,6.51231,23.25825,22.32792,6.51231,23.25825,0.0,0.0,0.0,135.41,63.09792,8.43231,63.6588670985,22.32792,6.51231,23.25825,40.77,1.92,40.8151846743,135.28
2020-08-21 23:00:00,73.03064,30.60977,79.1860618939,21.29064,6.20977,22.17775,51.74,24.4,57.204786513,133.01,73.10064,30.60977,79.2506251576,21.29064,6.20977,22.17775,51.81,24.4,57.2681071802,135.12,21.29064,6.20977,22.17775,21.29064,6.20977,22.17775,0.0,0.0,0.0,133.01,60.37064,9.84977,61.1688821466,21.29064,6.20977,22.17775,39.08,3.64,39.2491528571,135.12
2020-08-21 23:30:00,68.82432,31.09001,75.5206974628,21.15432,6.17001,22.03575,47.67,24.92,53.790661829,133.36,68.88432,31.09001,75.5753813332,21.15432,6.17001,22.03575,47.73,24.92,53.843841802,135.46,21.15432,6.17001,22.03575,21.15432,6.17001,22.03575,0.0,0.0,0.0,133.36,58.164320000000004,9.38001,58.9158103455,21.15432,6.17001,22.03575,37.01,3.21,37.1489461493,135.46
2020-08-22 00:00:00,64.82392,31.67656,72.1494633216,22.03392,6.42656,22.952,42.79,25.25,49.6844704108,134.28,64.86392,31.65656,72.1766299352,22.03392,6.42656,22.952,42.83,25.23,49.70876985,136.64,22.03392,6.42656,22.952,22.03392,6.42656,22.952,0.0,0.0,0.0,134.28,56.06392,7.57656,56.5735573143,22.03392,6.42656,22.952,34.03,1.15,34.0494258395,136.64
2020-08-22 00:30:00,61.6296,32.1253,69.4999460162,22.2696,6.4953,23.1975,39.36,25.63,46.9692079984,134.02,61.6796,32.1253,69.5442877327,22.2696,6.4953,23.1975,39.41,25.63,47.0111157068,136.31,22.2696,6.4953,23.1975,22.2696,6.4953,23.1975,0.0,0.0,0.0,134.02,54.3096,7.2953,54.797390943799996,22.2696,6.4953,23.1975,32.04,0.8,32.0499859594,136.31
2020-08-22 01:00:00,59.73248,32.60239,68.0506061741,22.12248,6.45239,23.04425,37.61,26.15,45.8075823418,134.5,59.79248,32.60239,68.1032781756,22.12248,6.45239,23.04425,37.67,26.15,45.8568577205,136.75,22.12248,6.45239,23.04425,22.12248,6.45239,23.04425,0.0,0.0,0.0,134.5,52.94248,7.27239,53.4396280382,22.12248,6.45239,23.04425,30.82,0.8200000000000001,30.8309065712,136.75
2020-08-22 01:30:00,58.97776,32.74518,67.4583055513,21.13776,6.16518,22.0185,37.84,26.58,46.2424264069,134.58,59.02776,32.72518,67.4923244277,21.13776,6.16518,22.0185,37.89,26.56,46.2718672629,136.75,21.13776,6.16518,22.0185,21.13776,6.16518,22.0185,0.0,0.0,0.0,134.58,51.97776,7.00518,52.4476890001,21.13776,6.16518,22.0185,30.84,0.84,30.8514375678,136.75
2020-08-22 02:00:00,58.71048,32.79264,67.2478824945,21.06048,6.14264,21.938,37.65,26.65,46.1274863828,134.58,58.75048,32.79264,67.2828071531,21.06048,6.14264,21.938,37.69,26.65,46.1601408143,136.71,21.06048,6.14264,21.938,21.06048,6.14264,21.938,0.0,0.0,0.0,134.58,51.42048,6.91264,51.8830449685,21.06048,6.14264,21.938,30.36,0.77,30.369762923,136.71
2020-08-22 02:30:00,56.48344,34.10892,65.9833116614,22.69344,6.61892,23.639,33.79,27.49,43.5598921027,134.89,56.53344,34.09892,66.020952609,22.69344,6.61892,23.639,33.84,27.48,43.592384656,136.85,22.69344,6.61892,23.639,22.69344,6.61892,23.639,0.0,0.0,0.0,134.89,51.60344,8.43892,52.2889126928,22.69344,6.61892,23.639,28.91,1.82,28.9672314866,136.85
2020-08-22 03:00:00,54.89888,30.01634,62.5689035564,22.95888,6.69634,23.9155,31.94,23.32,39.5472628636,134.76,54.94888,29.96634,62.5888244517,22.95888,6.69634,23.9155,31.99,23.27,39.5582229126,134.7,22.95888,6.69634,23.9155,22.95888,6.69634,23.9155,0.0,0.0,0.0,134.76,50.02888,14.17634,51.9986293074,22.95888,6.69634,23.9155,27.07,7.48,28.0844316304,134.7
2020-08-22 03:30:00,54.81136,29.60748,62.2967740497,21.83136,6.3674800000000005,22.741,32.98,23.24,40.345730877,134.68,54.70136,29.47748,62.1382379296,21.83136,6.3674800000000005,22.741,32.87,23.11,40.1809531992,133.68,21.83136,6.3674800000000005,22.741,21.83136,6.3674800000000005,22.741,0.0,0.0,0.0,134.68,48.74136,14.35748,50.8119809356,21.83136,6.3674800000000005,22.741,26.91,7.99,28.0711275157,133.68
2020-08-22 04:00:00,55.28792,29.14981,62.5017241439,19.98792,5.82981,20.82075,35.3,23.32,42.3073563343,134.86,55.31792,29.11981,62.514283228400004,19.98792,5.82981,20.82075,35.33,23.29,42.3158717268,133.78,19.98792,5.82981,20.82075,19.98792,5.82981,20.82075,0.0,0.0,0.0,134.86,47.55792,13.80981,49.5223849079,19.98792,5.82981,20.82075,27.57,7.98,28.7016602307,133.78
2020-08-22 04:30:00,57.44144,28.57667,64.1571905367,17.37144,5.06667,18.09525,40.07,23.51,46.4577765288,135.04,57.49144,28.53667,64.1841663338,17.37144,5.06667,18.09525,40.12,23.47,46.4806981445,134.0,17.37144,5.06667,18.09525,17.37144,5.06667,18.09525,0.0,0.0,0.0,135.04,46.19144,13.08667,48.0094788658,17.37144,5.06667,18.09525,28.82,8.02,29.9150931805,134.0
2020-08-22 05:00:00,57.79456,28.47258,64.427470674,17.01456,4.96258,17.7235,40.78,23.51,47.071525363,135.16,57.84456,28.44258,64.4590837559,17.01456,4.96258,17.7235,40.83,23.48,47.0998864118,134.1,17.01456,4.96258,17.7235,17.01456,4.96258,17.7235,0.0,0.0,0.0,135.16,46.20456,12.84258,47.9561594151,17.01456,4.96258,17.7235,29.19,7.88,30.234921862,134.1
2020-08-22 05:30:00,56.95832,28.75201,63.8038266585,19.13832,5.58201,19.93575,37.82,23.17,44.3531430679,134.9,57.00832,28.71201,63.8304634752,19.13832,5.58201,19.93575,37.87,23.13,44.3749230985,133.84,19.13832,5.58201,19.93575,19.13832,5.58201,19.93575,0.0,0.0,0.0,134.9,47.83832,13.31201,49.6559610788,19.13832,5.58201,19.93575,28.7,7.73,29.7227673678,133.84
2020-08-22 06:00:00,57.15008,29.11794,64.1403622834,18.13008,5.28794,18.8855,39.02,23.83,45.7212128011,134.9,57.19008,29.07794,64.1578665874,18.13008,5.28794,18.8855,39.06,23.79,45.7345350911,133.84,18.13008,5.28794,18.8855,18.13008,5.28794,18.8855,0.0,0.0,0.0,134.9,47.14008,13.21794,48.958156422100004,18.13008,5.28794,18.8855,29.01,7.93,30.0743245976,133.84
2020-08-22 06:30:00,60.20136,27.66873,66.2552817945,16.76136,4.88873,17.45975,43.44,22.78,49.0506065202,134.48,60.25136,27.63873,66.2882024033,16.76136,4.88873,17.45975,43.49,22.75,49.0809800228,133.61,16.76136,4.88873,17.45975,16.76136,4.88873,17.45975,0.0,0.0,0.0,134.48,47.53136,13.83873,49.5049556253,16.76136,4.88873,17.45975,30.77,8.95,32.0452086902,133.61
2020-08-22 07:00:00,64.2564,27.64895,69.9524794204,14.3964,4.19895,14.99625,49.86,23.45,55.0992023536,133.84,64.2964,27.61895,69.9773781451,14.3964,4.19895,14.99625,49.9,23.42,55.1226487027,132.52,14.3964,4.19895,14.99625,14.3964,4.19895,14.99625,0.0,0.0,0.0,133.84,47.9964,9.19895,48.869981523,14.3964,4.19895,14.99625,33.6,5.0,33.969986753,132.52
2020-08-22 07:30:00,68.39144,27.10542,73.5669277505,14.52144,4.23542,15.1265,53.87,22.87,58.5236174548,133.59,68.46144,27.09542,73.6283271021,14.52144,4.23542,15.1265,53.94,22.86,58.5841548544,132.03,14.52144,4.23542,15.1265,14.52144,4.23542,15.1265,0.0,0.0,0.0,133.59,50.83144,6.37542,51.2296913191,14.52144,4.23542,15.1265,36.31,2.14,36.3730078492,132.03
2020-08-22 08:00:00,69.45688,31.89034,76.4280836123,17.24688,5.03034,17.9655,52.21,26.86,58.714084341,133.59,69.51688,31.90034,76.4867851138,17.24688,5.03034,17.9655,52.27,26.87,58.7720154495,134.9,17.24688,5.03034,17.9655,17.24688,5.03034,17.9655,0.0,0.0,0.0,133.59,54.85688,13.35034,56.4580274314,17.24688,5.03034,17.9655,37.61,8.32,38.5192743961,134.9
2020-08-22 08:30:00,73.5888,30.6884,79.7313575703,18.0288,5.2584,18.78,55.56,25.43,61.1031791317,133.14,73.6588,30.6984,79.7998156639,18.0288,5.2584,18.78,55.63,25.44,61.1709939432,134.53,18.0288,5.2584,18.78,18.0288,5.2584,18.78,0.0,0.0,0.0,133.14,57.9388,14.2484,59.6650772898,18.0288,5.2584,18.78,39.91,8.99,40.9100012222,134.53
2020-08-22 09:00:00,75.52136,29.24373,80.9856256416,19.28136,5.62373,20.08475,56.24,23.62,60.9987049043,132.37,75.59136,29.26373,81.0581248251,19.28136,5.62373,20.08475,56.31,23.64,61.070989021,133.96,19.28136,5.62373,20.08475,19.28136,5.62373,20.08475,0.0,0.0,0.0,132.37,60.07136,14.31373,61.7531469543,19.28136,5.62373,20.08475,40.79,8.69,41.7053977322,133.96
2020-08-22 09:30:00,76.74688,29.19534,82.1124318691,21.44688,6.25534,22.3405,55.3,22.94,59.869304322,132.2,76.81688,29.21534,82.1849690895,21.44688,6.25534,22.3405,55.37,22.96,59.9416257704,133.66,21.44688,6.25534,22.3405,21.44688,6.25534,22.3405,0.0,0.0,0.0,132.2,62.89688,16.29534,64.9734993628,21.44688,6.25534,22.3405,41.45,10.04,42.6486119352,133.66
2020-08-22 10:00:00,79.5032,27.69135,84.1877050113,20.4732,5.97135,21.32625,59.03,21.72,62.8991200256,131.99,79.5832,27.71135,84.2698323308,20.4732,5.97135,21.32625,59.11,21.74,62.9811058969,133.63,20.4732,5.97135,21.32625,20.4732,5.97135,21.32625,0.0,0.0,0.0,131.99,63.6032,16.17135,65.6268208209,20.4732,5.97135,21.32625,43.13,10.2,44.3197123186,133.63
2020-08-22 10:30:00,79.5592,27.81935,84.282753509,22.0092,6.41935,22.92625,57.55,21.4,61.4000203583,132.08,79.6392,27.82935,84.3615724016,22.0092,6.41935,22.92625,57.63,21.41,61.4784921741,133.76,22.0092,6.41935,22.92625,22.0092,6.41935,22.92625,0.0,0.0,0.0,132.08,65.2692,16.78935,67.3939963354,22.0092,6.41935,22.92625,43.26,10.37,44.4855538349,133.76
2020-08-22 11:00:00,78.12248,27.84114,82.9352214554,22.39248,6.53114,23.3255,55.73,21.31,59.6653081782,131.97,78.22248,27.84114,83.029425229,22.39248,6.53114,23.3255,55.83,21.31,59.7587232126,133.59,22.39248,6.53114,23.3255,22.39248,6.53114,23.3255,0.0,0.0,0.0,131.97,65.67248,17.01114,67.8399109186,22.39248,6.53114,23.3255,43.28,10.48,44.5307624008,133.59
2020-08-22 11:30:00,76.6328,28.3054,81.6932170073,23.3328,6.8054,24.305,53.3,21.5,57.4729501592,131.97,76.7128,28.3254,81.7751916476,23.3328,6.8054,24.305,53.38,21.52,57.5546244884,133.69,23.3328,6.8054,24.305,23.3328,6.8054,24.305,0.0,0.0,0.0,131.97,64.5328,16.9254,66.7154512913,23.3328,6.8054,24.305,41.2,10.12,42.424690924,133.69
2020-08-22 12:00:00,76.76824,28.12782,81.7590174271,22.51824,6.56782,23.4565,54.25,21.56,58.3771881817,132.04,76.84824,28.13782,81.8375763659,22.51824,6.56782,23.4565,54.33,21.57,58.4552290219,133.69,22.51824,6.56782,23.4565,22.51824,6.56782,23.4565,0.0,0.0,0.0,132.04,64.03824,16.69782,66.1794029517,22.51824,6.56782,23.4565,41.52,10.13,42.7378906826,133.69
2020-08-22 12:30:00,76.10672,29.26321,81.5387532935,24.45672,7.13321,25.47575,51.65,22.13,56.1912751235,132.3,76.18672,29.27321,81.6170149421,24.45672,7.13321,25.47575,51.73,22.14,56.2687524297,133.9,24.45672,7.13321,25.47575,24.45672,7.13321,25.47575,0.0,0.0,0.0,132.3,65.63672,16.99321,67.8007979191,24.45672,7.13321,25.47575,41.18,9.86,42.3439724164,133.9
2020-08-22 13:00:00,76.37728,28.88879,81.6581354665,24.16728,7.04879,25.17425,52.21,21.84,56.5939016149,132.59,76.46728,28.89879,81.7458560054,24.16728,7.04879,25.17425,52.3,21.85,56.6807948074,134.37,24.16728,7.04879,25.17425,24.16728,7.04879,25.17425,0.0,0.0,0.0,132.59,65.03728,15.90879,66.9547413486,24.16728,7.04879,25.17425,40.87,8.86,41.8193316542,134.37
2020-08-22 13:30:00,74.10992,29.50706,79.768081538,24.46992,7.13706,25.4895,49.64,22.37,54.4476491687,133.08,74.18992,29.51706,79.8461086131,24.46992,7.13706,25.4895,49.72,22.38,54.5246989905,134.81,24.46992,7.13706,25.4895,24.46992,7.13706,25.4895,0.0,0.0,0.0,133.08,64.04992,15.86706,65.9860276502,24.46992,7.13706,25.4895,39.58,8.73,40.531337259,134.81
2020-08-22 14:00:00,72.65752,30.30886,78.7257404351,23.68752,6.90886,24.6745,48.97,23.4,54.2735746013,133.52,72.73752,30.30886,78.7995800132,23.68752,6.90886,24.6745,49.05,23.4,54.3457680045,135.03,23.68752,6.90886,24.6745,23.68752,6.90886,24.6745,0.0,0.0,0.0,133.52,62.89752,16.32886,64.9825337383,23.68752,6.90886,24.6745,39.21,9.42,40.3256804034,135.03
2020-08-22 14:30:00,71.83592,29.23881,77.5584129058,23.51592,6.85881,24.49575,48.32,22.38,53.2511671234,133.52,71.91592,29.24881,77.6362829859,23.51592,6.85881,24.49575,48.4,22.39,53.3279673342,135.62,23.51592,6.85881,24.49575,23.51592,6.85881,24.49575,0.0,0.0,0.0,133.52,61.95592,11.88881,63.0862887343,23.51592,6.85881,24.49575,38.44,5.03,38.7676991837,135.62
2020-08-22 15:00:00,69.21936,29.48523,75.2376141764,24.18936,7.05523,25.19725,45.03,22.43,50.307114805,133.52,69.29936,29.48523,75.3112215049,24.18936,7.05523,25.19725,45.11,22.43,50.3787355935,135.62,24.18936,7.05523,25.19725,24.18936,7.05523,25.19725,0.0,0.0,0.0,133.52,60.35936,11.53523,61.4517198357,24.18936,7.05523,25.19725,36.17,4.48,36.4463893959,135.62
2020-08-22 15:30:00,68.83088,29.73734,74.9799935439,23.99088,6.99734,24.9905,44.84,22.74,50.2765671064,133.31,68.90088,29.73734,75.0442579752,23.99088,6.99734,24.9905,44.91,22.74,50.3390077375,135.44,23.99088,6.99734,24.9905,23.99088,6.99734,24.9905,0.0,0.0,0.0,133.31,59.83088,11.26734,60.8825685418,23.99088,6.99734,24.9905,35.84,4.27,36.0934689383,135.44
2020-08-22 16:00:00,69.14496,29.63228,75.2269732968,23.42496,6.83228,24.401,45.72,22.8,51.0897093356,133.23,69.20496,29.63228,75.2821260765,23.42496,6.83228,24.401,45.78,22.8,51.1434101327,135.31,23.42496,6.83228,24.401,23.42496,6.83228,24.401,0.0,0.0,0.0,133.23,59.83496,11.11228,60.8580742794,23.42496,6.83228,24.401,36.41,4.28,36.6606942106,135.31
2020-08-22 16:30:00,69.5208,29.9369,75.6925334115,23.9208,6.9769000000000005,24.9175,45.6,22.96,51.0541046342,133.23,69.6008,29.9369,75.7660170674,23.9208,6.9769000000000005,24.9175,45.68,22.96,51.1255709015,135.34,23.9208,6.9769000000000005,24.9175,23.9208,6.9769000000000005,24.9175,0.0,0.0,0.0,133.23,60.4208,11.0369,61.420568495,23.9208,6.9769000000000005,24.9175,36.5,4.06,36.7251085771,135.34
2020-08-22 17:00:00,71.22688,29.74284,77.1874663776,25.10688,7.32284,26.153,46.12,22.42,51.2807059234,132.84,71.29688,29.75284,77.2559161864,25.10688,7.32284,26.153,46.19,22.43,51.3480379372,135.06,25.10688,7.32284,26.153,25.10688,7.32284,26.153,0.0,0.0,0.0,132.84,62.53688,10.73284,63.4512034133,25.10688,7.32284,26.153,37.43,3.41,37.58501031,135.06
2020-08-22 17:30:00,74.73512,28.99566,80.1628745758,25.18512,7.34566,26.2345,49.55,21.65,54.0733298401,132.48,74.78512,28.99566,80.2094911606,25.18512,7.34566,26.2345,49.6,21.65,54.1191509542,134.91,25.18512,7.34566,26.2345,25.18512,7.34566,26.2345,0.0,0.0,0.0,132.48,64.06512,9.79566,64.8096794889,25.18512,7.34566,26.2345,38.88,2.45,38.9571161664,134.91
2020-08-22 18:00:00,76.73184,28.98762,82.0247364095,24.47184,7.13762,25.4915,52.26,21.85,56.6438884612,132.58,76.80184,28.98762,82.0902231733,24.47184,7.13762,25.4915,52.33,21.85,56.7084773204,134.98,24.47184,7.13762,25.4915,24.47184,7.13762,25.4915,0.0,0.0,0.0,132.58,64.25184,9.49762,64.9500094615,24.47184,7.13762,25.4915,39.78,2.36,39.8499435382,134.98
2020-08-22 18:30:00,78.0748,28.7739,83.2082430787,23.2248,6.7739,24.1925,54.85,22.0,59.0975676318,132.2,78.1348,28.7739,83.2645440284,23.2248,6.7739,24.1925,54.91,22.0,59.1532594199,134.68,23.2248,6.7739,24.1925,23.2248,6.7739,24.1925,0.0,0.0,0.0,132.2,64.0748,8.8839,64.6877397522,23.2248,6.7739,24.1925,40.85,2.11,40.9044569699,134.68
2020-08-22 19:00:00,78.7144,28.42795,83.6905317737,23.2044,6.76795,24.17125,55.51,21.66,59.5862039402,131.79,78.8044,28.43795,83.7785799567,23.2044,6.76795,24.17125,55.6,21.67,59.673686831,134.36,23.2044,6.76795,24.17125,23.2044,6.76795,24.17125,0.0,0.0,0.0,131.79,64.2244,8.55795,64.7920679062,23.2044,6.76795,24.17125,41.02,1.79,41.0590367642,134.36
2020-08-22 19:30:00,78.18736,27.34423,82.8309735429,23.15736,6.75423,24.12225,55.03,20.59,58.7558422627,131.67,78.25736,27.34423,82.8970524715,23.15736,6.75423,24.12225,55.1,20.59,58.8214085176,134.66,23.15736,6.75423,24.12225,23.15736,6.75423,24.12225,0.0,0.0,0.0,131.67,63.77736,8.28423,64.3131410776,23.15736,6.75423,24.12225,40.62,1.53,40.6488044105,134.66
2020-08-22 20:00:00,77.59728,27.77379,82.417966939,20.68728,6.03379,21.54925,56.91,21.74,60.9210612186,132.07,77.66728,27.77379,82.4838759611,20.68728,6.03379,21.54925,56.98,21.74,60.9864575131,135.03,20.68728,6.03379,21.54925,20.68728,6.03379,21.54925,0.0,0.0,0.0,132.07,61.67728,7.96379,62.1892982704,20.68728,6.03379,21.54925,40.99,1.9300000000000002,41.0354115369,135.03
2020-08-22 20:30:00,77.8608,28.0069,82.7447317009,21.0408,6.1369,21.9175,56.82,21.87,60.8835716758,132.4,77.9308,27.9969,82.8072218967,21.0408,6.1369,21.9175,56.89,21.86,60.9453172935,135.34,21.0408,6.1369,21.9175,21.0408,6.1369,21.9175,0.0,0.0,0.0,132.4,62.2108,8.0469,62.7290701051,21.0408,6.1369,21.9175,41.17,1.9100000000000001,41.2142815053,135.34
2020-08-22 21:00:00,79.76152,27.72961,84.4442499136,19.78152,5.76961,20.60575,59.98,21.96,63.8736408857,132.21,79.83152,27.71961,84.5070906141,19.78152,5.76961,20.60575,60.05,21.95,63.935944507,135.18,19.78152,5.76961,20.60575,19.78152,5.76961,20.60575,0.0,0.0,0.0,132.21,62.56152,7.71961,63.0359910152,19.78152,5.76961,20.60575,42.78,1.9500000000000002,42.8244194356,135.18
2020-08-22 21:30:00,80.07256,27.73033,84.7383388252,17.69256,5.16033,18.42975,62.38,22.57,66.3375406538,132.45,80.15256,27.73033,84.8139379846,17.69256,5.16033,18.42975,62.46,22.57,66.4127736207,135.37,17.69256,5.16033,18.42975,17.69256,5.16033,18.42975,0.0,0.0,0.0,132.45,61.04256,7.03033,61.4460712435,17.69256,5.16033,18.42975,43.35,1.87,43.3903145875,135.37
2020-08-22 22:00:00,75.64824,29.38282,81.1542132378,19.27824,5.62282,20.0815,56.37,23.76,61.1728248489,133.05,75.72824,29.38282,81.2287907373,19.27824,5.62282,20.0815,56.45,23.76,61.2465517397,135.69,19.27824,5.62282,20.0815,19.27824,5.62282,20.0815,0.0,0.0,0.0,133.05,59.76824,6.58282,60.1296601674,19.27824,5.62282,20.0815,40.49,0.96,40.5013789889,135.69
2020-08-22 22:30:00,72.24144,30.62792,78.4658851782,19.98144,5.82792,20.814,52.26,24.8,57.8458952736,133.4,72.32144,30.62792,78.5395452444,19.98144,5.82792,20.814,52.34,24.8,57.918180219999996,136.08,19.98144,5.82792,20.814,19.98144,5.82792,20.814,0.0,0.0,0.0,133.4,57.96144,7.76792,58.4796469552,19.98144,5.82792,20.814,37.98,1.94,38.0295148536,136.08
2020-08-22 23:00:00,67.79672,32.21946,75.0632323142,21.18672,6.17946,22.0695,46.61,26.04,53.3907641826,133.81,67.85672,32.20946,75.113139747,21.18672,6.17946,22.0695,46.67,26.03,53.4382802867,136.13,21.18672,6.17946,22.0695,21.18672,6.17946,22.0695,0.0,0.0,0.0,133.81,56.48672,6.49946,56.8594100976,21.18672,6.17946,22.0695,35.3,0.32,35.3014503951,136.13
2020-08-22 23:30:00,64.32872,33.43921,72.5007929768,20.80872,6.06921,21.67575,43.52,27.37,51.4111592945,134.48,64.38872,33.43921,72.5540352335,20.80872,6.06921,21.67575,43.58,27.37,51.4619597373,136.62,20.80872,6.06921,21.67575,20.80872,6.06921,21.67575,0.0,0.0,0.0,134.48,54.18872,6.45921,54.5723260368,20.80872,6.06921,21.67575,33.38,0.39,33.3822782326,136.62
2020-08-23 00:00:00,62.32752,31.34136,69.7638917779,19.54752,5.70136,20.362,42.78,25.64,49.8752243103,134.83,62.37752,31.33136,69.8040766775,19.54752,5.70136,20.362,42.83,25.63,49.9129822792,135.0,19.54752,5.70136,20.362,19.54752,5.70136,20.362,0.0,0.0,0.0,134.83,51.13752,12.00136,52.5269320787,19.54752,5.70136,20.362,31.59,6.3,32.2120800322,135.0
2020-08-23 00:30:00,59.88944,30.04442,67.0030760238,19.48944,5.68442,20.3015,40.4,24.36,47.1759430218,134.83,59.93944,30.00442,67.0298566838,19.48944,5.68442,20.3015,40.45,24.32,47.1981450907,133.7,19.48944,5.68442,20.3015,19.48944,5.68442,20.3015,0.0,0.0,0.0,134.83,49.46944,14.39442,51.5211104408,19.48944,5.68442,20.3015,29.98,8.71,31.2196172302,133.7
2020-08-23 01:00:00,58.09112,30.37116,65.5513964962,19.58112,5.71116,20.397,38.51,24.66,45.728937228,135.28,58.13112,30.33116,65.5683336634,19.58112,5.71116,20.397,38.55,24.62,45.7410854703,134.2,19.58112,5.71116,20.397,19.58112,5.71116,20.397,0.0,0.0,0.0,135.28,48.68112,14.67116,50.8438234223,19.58112,5.71116,20.397,29.1,8.96,30.4481789275,134.2
2020-08-23 01:30:00,58.53256,30.11408,65.8249070975,18.08256,5.27408,18.836,40.45,24.84,47.4681798682,135.42,58.56256,30.05408,65.8241684976,18.08256,5.27408,18.836,40.48,24.78,47.4623935342,134.3,18.08256,5.27408,18.836,18.08256,5.27408,18.836,0.0,0.0,0.0,135.42,47.63256,14.23408,49.7138794061,18.08256,5.27408,18.836,29.55,8.96,30.878537854,134.3
2020-08-23 02:00:00,58.3692,37.85935,69.5722206851,16.7292,4.8793500000000005,17.42625,41.64,32.98,53.1184525377,133.74,58.9992,25.29935,64.1947249473,16.7292,4.8793500000000005,17.42625,42.27,20.42,46.9438952368,134.04,16.7292,4.8793500000000005,17.42625,16.7292,4.8793500000000005,17.42625,0.0,0.0,0.0,133.74,46.7392,9.63935,47.7228444779,16.7292,4.8793500000000005,17.42625,30.01,4.76,30.3851559153,134.04
2020-08-23 02:30:00,57.85328,42.75054,71.9347668172,16.01328,4.67054,16.6805,41.84,38.08,56.5744818801,132.8,58.84328,22.18054,62.8848785945,16.01328,4.67054,16.6805,42.83,17.51,46.2710384582,134.04,16.01328,4.67054,16.6805,16.01328,4.67054,16.6805,0.0,0.0,0.0,132.8,46.15328,6.8505400000000005,46.6589236165,16.01328,4.67054,16.6805,30.14,2.18,30.21873591,134.04
2020-08-23 03:00:00,57.26576,42.65293,71.404759687,15.33576,4.47293,15.97475,41.93,38.18,56.7083530002,132.74,58.24576,22.10293,62.2985398911,15.33576,4.47293,15.97475,42.91,17.63,46.3905701625,133.99,15.33576,4.47293,15.97475,15.33576,4.47293,15.97475,0.0,0.0,0.0,132.74,45.08576,6.79293,45.5946230685,15.33576,4.47293,15.97475,29.75,2.32,29.8403233897,133.99
2020-08-23 03:30:00,56.22304,42.93922,70.7446594525,15.08304,4.39922,15.711500000000001,41.14,38.54,56.3722555873,133.02,57.21304,22.29922,61.4051069427,15.08304,4.39922,15.711500000000001,42.13,17.9,45.7749593118,134.17,15.08304,4.39922,15.711500000000001,15.08304,4.39922,15.711500000000001,0.0,0.0,0.0,133.02,44.49304,6.66922,44.9901000649,15.08304,4.39922,15.711500000000001,29.41,2.27,29.4974744682,134.17
2020-08-23 04:00:00,55.86408,42.82369,70.3893731998,14.82408,4.32369,15.44175,41.04,38.5,56.2719432755,133.02,56.83408,22.17369,61.006435543,14.82408,4.32369,15.44175,42.01,17.85,45.6449624822,134.23,14.82408,4.32369,15.44175,14.82408,4.32369,15.44175,0.0,0.0,0.0,133.02,43.95408,6.58369,44.4444161022,14.82408,4.32369,15.44175,29.13,2.26,29.2175375417,134.23
2020-08-23 04:30:00,57.21888,42.33009,71.1746917651,12.78888,3.73009,13.32175,44.43,38.6,58.8556275984,133.17,58.22888,21.63009,62.1165296798,12.78888,3.73009,13.32175,45.44,17.9,48.8385462519,134.35,12.78888,3.73009,13.32175,12.78888,3.73009,13.32175,0.0,0.0,0.0,133.17,42.92888,6.02009,43.3489356462,12.78888,3.73009,13.32175,30.14,2.29,30.2268704963,134.35
2020-08-23 05:00:00,55.71432,42.85376,70.2889052355,14.10432,4.11376,14.692,41.61,38.74,56.852262048200004,133.27,56.70432,22.13376,60.8710377635,14.10432,4.11376,14.692,42.6,18.02,46.2545176172,134.42,14.10432,4.11376,14.692,14.10432,4.11376,14.692,0.0,0.0,0.0,133.27,43.38432,6.39376,43.8529290789,14.10432,4.11376,14.692,29.28,2.2800000000000002,29.368636332,134.42
2020-08-23 05:30:00,57.67384,42.32612,71.5386067421,12.84384,3.7461200000000003,13.379,44.83,38.58,59.1451206779,133.11,58.71384,21.66612,62.5838298876,12.84384,3.7461200000000003,13.379,45.87,17.92,49.2461501033,134.3,12.84384,3.7461200000000003,13.379,12.84384,3.7461200000000003,13.379,0.0,0.0,0.0,133.11,43.60384,5.90612,44.0020126381,12.84384,3.7461200000000003,13.379,30.76,2.16,30.8357454912,134.3
2020-08-23 06:00:00,58.5196,42.39905,72.2649501838,12.5796,3.66905,13.10375,45.94,38.73,60.0874071666,133.11,59.5696,21.75905,63.4191887449,12.5796,3.66905,13.10375,46.99,18.09,50.3518440576,134.34,12.5796,3.66905,13.10375,12.5796,3.66905,13.10375,0.0,0.0,0.0,133.11,43.5896,5.97905,43.9977529774,12.5796,3.66905,13.10375,31.01,2.31,31.0959193464,134.34
2020-08-23 06:30:00,59.72744,42.16967,73.1139395523,12.06744,3.51967,12.57025,47.66,38.65,61.3620249014,133.04,60.78744,21.54967,64.4941946136,12.06744,3.51967,12.57025,48.72,18.03,51.9491992239,134.29,12.06744,3.51967,12.57025,12.06744,3.51967,12.57025,0.0,0.0,0.0,133.04,43.76744,5.75967,44.1447913424,12.06744,3.51967,12.57025,31.7,2.24,31.7790434091,134.29
2020-08-23 07:00:00,60.81976,41.55618,73.6611111961,10.64976,3.10618,11.0935,50.17,38.45,63.2094249301,132.72,61.90976,21.01618,65.3796467186,10.64976,3.10618,11.0935,51.26,17.91,54.2987633377,133.93,10.64976,3.10618,11.0935,10.64976,3.10618,11.0935,0.0,0.0,0.0,132.72,44.07976,5.20618,44.3861414391,10.64976,3.10618,11.0935,33.43,2.1,33.4958937782,133.93
2020-08-23 07:30:00,63.2796,42.92405,76.4642520696,9.8196,2.86405,10.22875,53.46,40.06,66.8040058679,132.4,64.4496,22.51405,68.2688317431,9.8196,2.86405,10.22875,54.63,19.65,58.0565190138,132.85,9.8196,2.86405,10.22875,9.8196,2.86405,10.22875,0.0,0.0,0.0,132.4,45.2696,6.63405,45.7531125014,9.8196,2.86405,10.22875,35.45,3.77,35.6499004206,132.85
2020-08-23 08:00:00,65.98336,40.87348,77.6172993874,9.78336,2.8534800000000002,10.191,56.2,38.02,67.8524900059,131.7,67.15336,20.66348,70.2606089142,9.78336,2.8534800000000002,10.191,57.37,17.81,60.0708997768,132.5,9.78336,2.8534800000000002,10.191,9.78336,2.8534800000000002,10.191,0.0,0.0,0.0,131.7,47.03336,4.71348,47.2689522477,9.78336,2.8534800000000002,10.191,37.25,1.8599999999999999,37.2964086743,132.5
2020-08-23 08:30:00,68.91496,38.97978,79.1750905314,10.52496,3.06978,10.9635,58.39,35.91,68.5486703007,131.09,70.12496,18.94978,72.6402380024,10.52496,3.06978,10.9635,59.6,15.88,61.6792866366,132.33,10.52496,3.06978,10.9635,10.52496,3.06978,10.9635,0.0,0.0,0.0,131.09,49.32496,3.17978,49.4273474895,10.52496,3.06978,10.9635,38.8,0.11,38.8001559275,132.33
2020-08-23 09:00:00,70.87264,40.10452,81.4328166343,11.91264,3.47452,12.409,58.96,36.63,69.4120918861,130.71,72.10264,20.18452,74.8745987809,11.91264,3.47452,12.409,60.19,16.71,62.4664726073,133.39,11.91264,3.47452,12.409,11.91264,3.47452,12.409,0.0,0.0,0.0,130.71,52.66264,8.97452,53.4218650086,11.91264,3.47452,12.409,40.75,5.5,41.1194905124,133.39
2020-08-23 09:30:00,73.09432,42.00251,84.3029682903,12.93432,3.77251,13.47325,60.16,38.23,71.279439532,130.57,74.35432,22.18251,77.5927100478,12.93432,3.77251,13.47325,61.42,18.41,64.119766843,134.79,12.93432,3.77251,13.47325,12.93432,3.77251,13.47325,0.0,0.0,0.0,130.57,55.56432,14.69251,57.4740246299,12.93432,3.77251,13.47325,42.63,10.92,44.0064006708,134.79
2020-08-23 10:00:00,76.00616,32.85513,82.8033569686,13.52616,3.94513,14.08975,62.48,28.91,68.8443062279,131.79,76.56616,24.57513,80.4133936087,13.52616,3.94513,14.08975,63.04,20.63,66.3297708424,135.15,13.52616,3.94513,14.08975,13.52616,3.94513,14.08975,0.0,0.0,0.0,131.79,56.67616,9.10513,57.4028788883,13.52616,3.94513,14.08975,43.15,5.16,43.457428594,135.15
2020-08-23 10:30:00,80.12184,24.91637,83.9067025866,12.74184,3.71637,13.27275,67.38,21.2,70.6364240318,132.31,80.20184,24.90637,83.980131019,12.74184,3.71637,13.27275,67.46,21.19,70.7097426102,135.26,12.74184,3.71637,13.27275,12.74184,3.71637,13.27275,0.0,0.0,0.0,132.31,58.15184,4.26637,58.3081332951,12.74184,3.71637,13.27275,45.41,0.55,45.413330642,135.26
2020-08-23 11:00:00,81.90984,23.60662,85.243735234,12.63984,3.68662,13.1665,69.27,19.92,72.0773147391,131.92,81.98984,23.59662,85.3178430262,12.63984,3.68662,13.1665,69.35,19.91,72.15144212,134.99,12.63984,3.68662,13.1665,12.63984,3.68662,13.1665,0.0,0.0,0.0,131.92,58.94984,3.71662,59.0668849716,12.63984,3.68662,13.1665,46.31,0.03,46.3100097171,134.99
2020-08-23 11:30:00,82.7592,23.6456,86.0708985895,13.6992,3.9956,14.27,69.06,19.65,71.8011566759,131.54,82.8492,23.6456,86.1574392609,13.6992,3.9956,14.27,69.15,19.65,71.8877249605,134.57,13.6992,3.9956,14.27,13.6992,3.9956,14.27,0.0,0.0,0.0,131.54,60.3192,4.2156,60.4663308958,13.6992,3.9956,14.27,46.62,0.22,46.6205190876,134.57
2020-08-23 12:00:00,83.64736,24.27173,87.0976332179,14.57736,4.25173,15.18475,69.07,20.02,71.9129007898,131.54,83.71736,24.25173,87.1592953928,14.57736,4.25173,15.18475,69.14,20.0,71.9745760668,134.57,14.57736,4.25173,15.18475,14.57736,4.25173,15.18475,0.0,0.0,0.0,131.54,61.18736,4.28173,61.3369891302,14.57736,4.25173,15.18475,46.61,0.03,46.6100096546,134.57
2020-08-23 12:30:00,87.08584,22.85462,90.0348664899,11.29584,3.29462,11.7665,75.79,19.56,78.273352426,131.14,87.16584,22.85462,90.1122484363,11.29584,3.29462,11.7665,75.87,19.56,78.3508168432,134.27,11.29584,3.29462,11.7665,11.29584,3.29462,11.7665,0.0,0.0,0.0,131.14,60.47584,3.73462,60.5910439772,11.29584,3.29462,11.7665,49.18,0.44,49.1819682404,134.27
2020-08-23 13:00:00,85.8948,23.30015,88.9989531234,12.7548,3.7201500000000003,13.28625,73.14,19.58,75.7154937909,131.14,85.9948,23.30015,89.0954691164,12.7548,3.7201500000000003,13.28625,73.24,19.58,75.8120966601,134.16,12.7548,3.7201500000000003,13.28625,12.7548,3.7201500000000003,13.28625,0.0,0.0,0.0,131.14,60.6048,5.07015,60.8165125937,12.7548,3.7201500000000003,13.28625,47.85,1.35,47.869040099,134.16
2020-08-23 13:30:00,86.66792,23.47731,89.7914942629,12.12792,3.53731,12.63325,74.54,19.94,77.1609694081,131.57,86.74792,23.46731,89.8661018569,12.12792,3.53731,12.63325,74.62,19.93,77.2356737525,134.52,12.12792,3.53731,12.63325,12.12792,3.53731,12.63325,0.0,0.0,0.0,131.57,60.99792,5.10731,61.2113621786,12.12792,3.53731,12.63325,48.87,1.57,48.8952124446,134.52
2020-08-23 14:00:00,85.78152,23.93461,89.0580413515,15.10152,4.40461,15.73075,70.68,19.53,73.3285981047,132.01,85.88152,23.93461,89.1543663169,15.10152,4.40461,15.73075,70.78,19.53,73.4249909772,135.09,15.10152,4.40461,15.73075,15.10152,4.40461,15.73075,0.0,0.0,0.0,132.01,62.46152,4.86461,62.6506656881,15.10152,4.40461,15.73075,47.36,0.46,47.3622339,135.09
2020-08-23 14:30:00,86.58472,23.91346,89.8263174501,12.11472,3.53346,12.6195,74.47,20.38,77.2083240331,132.16,86.67472,23.90346,89.9104136741,12.11472,3.53346,12.6195,74.56,20.37,77.2924996361,135.18,12.11472,3.53346,12.6195,12.11472,3.53346,12.6195,0.0,0.0,0.0,132.16,61.19472,3.93346,61.3210067061,12.11472,3.53346,12.6195,49.08,0.4,49.0816299648,135.18
2020-08-23 15:00:00,84.13832,25.06076,87.7912215669,11.96832,3.49076,12.467,72.17,21.57,75.3244568517,132.56,84.21832,25.05076,87.8650442451,11.96832,3.49076,12.467,72.25,21.56,75.3982499797,135.48,11.96832,3.49076,12.467,11.96832,3.49076,12.467,0.0,0.0,0.0,132.56,59.25832,3.79076,59.3794438388,11.96832,3.49076,12.467,47.29,0.30000000000000004,47.2909515658,135.48
2020-08-23 15:30:00,86.60512,23.88441,89.8382538302,8.17512,2.38441,8.51575,78.43,21.5,81.3235199681,132.46,86.69512,23.87441,89.9223625394,8.17512,2.38441,8.51575,78.52,21.49,81.4076808416,135.45,8.17512,2.38441,8.51575,8.17512,2.38441,8.51575,0.0,0.0,0.0,132.46,57.26512,2.60441,57.3243135158,8.17512,2.38441,8.51575,49.09,0.22,49.0904929696,135.45
2020-08-23 16:00:00,85.48856,24.62208,88.9637044777,10.49856,3.06208,10.936,74.99,21.56,78.0277751829,132.46,85.58856,24.61208,89.0570383788,10.49856,3.06208,10.936,75.09,21.55,78.121127744,135.4,10.49856,3.06208,10.936,10.49856,3.06208,10.936,0.0,0.0,0.0,132.46,58.35856,3.35208,58.4547514373,10.49856,3.06208,10.936,47.86,0.29,47.8608785962,135.4
2020-08-23 16:30:00,82.69352,26.48811,86.8322418308,15.83352,4.61811,16.49325,66.86,21.87,70.3459771416,132.46,82.78352,26.47811,86.9149094964,15.83352,4.61811,16.49325,66.95,21.86,70.4284182699,135.4,15.83352,4.61811,16.49325,15.83352,4.61811,16.49325,0.0,0.0,0.0,132.46,61.19352,5.20811,61.4147482268,15.83352,4.61811,16.49325,45.36,0.59,45.3638369188,135.4
2020-08-23 17:00:00,82.96752,27.02011,87.2564938521,17.41752,5.08011,18.14325,65.55,21.94,69.1242801048,132.31,83.04752,27.01011,87.3294716597,17.41752,5.08011,18.14325,65.63,21.93,69.1969782577,135.22,17.41752,5.08011,18.14325,17.41752,5.08011,18.14325,0.0,0.0,0.0,132.31,62.68752,5.77011,62.9525164959,17.41752,5.08011,18.14325,45.27,0.6900000000000001,45.2752581439,135.22
2020-08-23 17:30:00,87.46824,25.45657,91.0973653014,13.90824,4.05657,14.48775,73.56,21.4,76.6096181951,131.87,87.53824,25.45657,91.1645787489,13.90824,4.05657,14.48775,73.63,21.4,76.6768341809,134.87,13.90824,4.05657,14.48775,13.90824,4.05657,14.48775,0.0,0.0,0.0,131.87,61.74824,4.59657,61.9190891314,13.90824,4.05657,14.48775,47.84,0.54,47.8430475618,134.87
2020-08-23 18:00:00,89.7372,25.33585,93.2452162798,13.5972,3.96585,14.16375,76.14,21.37,79.0820870994,131.87,89.8172,25.32585,93.3194947161,13.5972,3.96585,14.16375,76.22,21.36,79.1564147748,134.95,13.5972,3.96585,14.16375,13.5972,3.96585,14.16375,0.0,0.0,0.0,131.87,62.6172,4.58585,62.7849007012,13.5972,3.96585,14.16375,49.02,0.62,49.0239206918,134.95
2020-08-23 18:30:00,88.99304,25.48547,92.5703535132,15.41304,4.49547,16.05525,73.58,20.99,76.5153350643,131.64,89.09304,25.49547,92.6692439106,15.41304,4.49547,16.05525,73.68,21.0,76.6142441064,134.69,15.41304,4.49547,16.05525,15.41304,4.49547,16.05525,0.0,0.0,0.0,131.64,63.28304,5.12547,63.4902637761,15.41304,4.49547,16.05525,47.87,0.63,47.8741454232,134.69
2020-08-23 19:00:00,89.36104,25.00572,92.793757886,13.39104,3.90572,13.949,75.97,21.1,78.8457411659,131.36,89.42104,25.00572,92.8515397148,13.39104,3.90572,13.949,76.03,21.1,78.9035544193,134.44,13.39104,3.90572,13.949,13.39104,3.90572,13.949,0.0,0.0,0.0,131.36,61.67104,4.71572,61.8510726649,13.39104,3.90572,13.949,48.28,0.81,48.286794261,134.44
2020-08-23 19:30:00,87.86104,25.11572,91.3803137497,12.67104,3.69572,13.199,75.19,21.42,78.1815355439,131.47,87.95104,25.10572,91.4641056032,12.67104,3.69572,13.199,75.28,21.41,78.2653595149,134.5,12.67104,3.69572,13.199,12.67104,3.69572,13.199,0.0,0.0,0.0,131.47,60.45104,4.6557200000000005,60.6300582698,12.67104,3.69572,13.199,47.78,0.96,47.7896432295,134.5
2020-08-23 20:00:00,85.63168,25.78674,89.4300876632,12.33168,3.59674,12.8455,73.3,22.19,76.5851558724,131.69,85.71168,25.78674,89.5066927567,12.33168,3.59674,12.8455,73.38,22.19,76.6617277395,134.63,12.33168,3.59674,12.8455,12.33168,3.59674,12.8455,0.0,0.0,0.0,131.69,59.10168,4.81674,59.2976353917,12.33168,3.59674,12.8455,46.77,1.22,46.7859092035,134.63
2020-08-23 20:30:00,86.36704,25.51122,90.0560266959,10.42704,3.04122,10.8615,75.94,22.47,79.194598932,131.82,86.44704,25.51122,90.1327524857,10.42704,3.04122,10.8615,76.02,22.47,79.2713144839,134.77,10.42704,3.04122,10.8615,10.42704,3.04122,10.8615,0.0,0.0,0.0,131.82,58.50704,4.37122,58.6701056233,10.42704,3.04122,10.8615,48.08,1.33,48.098391865,134.77
2020-08-23 21:00:00,86.69616,25.91638,90.4869212154,11.09616,3.23638,11.5585,75.6,22.68,78.9287172074,131.62,86.77616,25.91638,90.5635726805,11.09616,3.23638,11.5585,75.68,22.68,79.0053466545,134.59,11.09616,3.23638,11.5585,11.09616,3.23638,11.5585,0.0,0.0,0.0,131.62,59.74616,4.63638,59.9257845526,11.09616,3.23638,11.5585,48.65,1.4,48.6701397163,134.59
2020-08-23 21:30:00,84.69624,26.90932,88.8682427698,10.86624,3.16932,11.319,73.83,23.74,77.5529270885,132.01,84.78624,26.89932,88.9509972389,10.86624,3.16932,11.319,73.92,23.73,77.6355543549,134.95,10.86624,3.16932,11.319,10.86624,3.16932,11.319,0.0,0.0,0.0,132.01,58.42624,5.15932,58.6535941218,10.86624,3.16932,11.319,47.56,1.99,47.6016144684,134.95
2020-08-23 22:00:00,81.2064,28.73895,86.1417822434,10.3164,3.00895,10.74625,70.89,25.73,75.4150183982,132.97,81.2764,28.72895,86.2044416783,10.3164,3.00895,10.74625,70.96,25.72,75.4774138402,135.62,10.3164,3.00895,10.74625,10.3164,3.00895,10.74625,0.0,0.0,0.0,132.97,56.0464,4.28895,56.2102663671,10.3164,3.00895,10.74625,45.73,1.28,45.7479103348,135.62
2020-08-23 22:30:00,78.78456,28.53258,83.7920939937,9.09456,2.65258,9.4735,69.69,25.88,74.3402347319,133.29,78.86456,28.53258,83.8673175048,9.09456,2.65258,9.4735,69.77,25.88,74.4152356712,135.89,9.09456,2.65258,9.4735,9.09456,2.65258,9.4735,0.0,0.0,0.0,133.29,53.27456,4.16258,53.4369330655,9.09456,2.65258,9.4735,44.18,1.51,44.2057971311,135.89
2020-08-23 23:00:00,74.82216,29.86063,80.5606160047,9.12216,2.6606300000000003,9.50225,65.7,27.2,71.1078757945,133.93,74.89216,29.86063,80.6256339725,9.12216,2.6606300000000003,9.50225,65.77,27.2,71.1725572113,136.24,9.12216,2.6606300000000003,9.50225,9.12216,2.6606300000000003,9.50225,0.0,0.0,0.0,133.93,50.73216,2.82063,50.8105108404,9.12216,2.6606300000000003,9.50225,41.61,0.16,41.6103076172,136.24
2020-08-23 23:30:00,70.71424,31.28457,77.3254683714,9.20424,2.68457,9.58775,61.51,28.6,67.8339155585,134.64,70.77424,31.28457,77.380342256,9.20424,2.68457,9.58775,61.57,28.6,67.8883266843,136.72,9.20424,2.68457,9.58775,9.20424,2.68457,9.58775,0.0,0.0,0.0,134.64,48.60424,3.36457,48.720554977,9.20424,2.68457,9.58775,39.4,0.68,39.4058675834,136.72
2020-08-24 00:00:00,68.62656,30.35983,75.0421482572,8.05656,2.34983,8.39225,60.57,28.01,66.7329378943,135.05,68.70656,30.36983,75.1193580994,8.05656,2.34983,8.39225,60.65,28.02,66.8097515337,135.92,8.05656,2.34983,8.39225,8.05656,2.34983,8.39225,0.0,0.0,0.0,135.05,46.09656,6.51983,46.5553544403,8.05656,2.34983,8.39225,38.04,4.17,38.2678781748,135.92
2020-08-24 00:30:00,66.47728,27.35129,71.8840860056,8.02728,2.34129,8.36175,58.45,25.01,63.5759592928,134.87,66.52728,27.32129,71.9189256835,8.02728,2.34129,8.36175,58.5,24.98,63.6101438451,133.89,8.02728,2.34129,8.36175,8.02728,2.34129,8.36175,0.0,0.0,0.0,134.87,43.73728,11.43129,45.2064603001,8.02728,2.34129,8.36175,35.71,9.09,36.8487747422,133.89
2020-08-24 01:00:00,64.2708,28.09815,70.1444350327,9.0108,2.62815,9.38625,55.26,25.47,60.8472554845,135.02,64.3308,28.07815,70.1914121247,9.0108,2.62815,9.38625,55.32,25.45,60.8933896248,134.04,9.0108,2.62815,9.38625,9.0108,2.62815,9.38625,0.0,0.0,0.0,135.02,43.0708,11.97815,44.7053675755,9.0108,2.62815,9.38625,34.06,9.35,35.3200523782,134.04
2020-08-24 01:30:00,63.8772,28.2021,69.8258915034,8.4072,2.4521,8.7575,55.47,25.75,61.155403686,135.02,63.9172,28.1621,69.8463480237,8.4072,2.4521,8.7575,55.51,25.71,61.1748657538,134.04,8.4072,2.4521,8.7575,8.4072,2.4521,8.7575,0.0,0.0,0.0,135.02,42.3272,12.0121,43.9986636871,8.4072,2.4521,8.7575,33.92,9.56,35.2414528645,134.04
2020-08-24 02:00:00,63.7528,27.93665,69.6051429211,8.4228,2.4566500000000002,8.77375,55.33,25.48,60.9150170319,134.93,63.8028,27.91665,69.6429223616,8.4228,2.4566500000000002,8.77375,55.38,25.46,60.9520795379,133.96,8.4228,2.4566500000000002,8.77375,8.4228,2.4566500000000002,8.77375,0.0,0.0,0.0,134.93,42.1828,11.84665,43.8147433185,8.4228,2.4566500000000002,8.77375,33.76,9.39,35.0415424889,133.96
2020-08-24 02:30:00,62.31784,28.42812,68.4957749719,8.90784,2.59812,9.279,53.41,25.83,59.3280456445,135.0,62.35784,28.38812,68.5155863041,8.90784,2.59812,9.279,53.45,25.79,59.3466646072,133.96,8.90784,2.59812,9.279,8.90784,2.59812,9.279,0.0,0.0,0.0,135.0,41.72784,12.14812,43.4602053677,8.90784,2.59812,9.279,32.82,9.55,34.1812068248,133.96
2020-08-24 03:00:00,60.73672,28.56571,67.1189164406,9.03672,2.63571,9.41325,51.7,25.93,57.8381785674,135.07,60.77672,28.53571,67.1423594995,9.03672,2.63571,9.41325,51.74,25.9,57.8605012076,134.02,9.03672,2.63571,9.41325,9.03672,2.63571,9.41325,0.0,0.0,0.0,135.07,41.03672,12.23571,42.8220152207,9.03672,2.63571,9.41325,32.0,9.6,33.4089808285,134.02
2020-08-24 03:30:00,59.77656,28.75483,66.3330790312,9.85656,2.87483,10.26725,49.92,25.88,56.2297145645,135.23,59.82656,28.73483,66.3694789535,9.85656,2.87483,10.26725,49.97,25.86,56.2649135785,134.16,9.85656,2.87483,10.26725,9.85656,2.87483,10.26725,0.0,0.0,0.0,135.23,41.26656,12.41483,43.0935839559,9.85656,2.87483,10.26725,31.41,9.54,32.826813735100004,134.16
2020-08-24 04:00:00,60.20592,28.52756,66.6226274069,9.14592,2.66756,9.527,51.06,25.86,57.2351570278,135.23,60.24592,28.50756,66.6502202082,9.14592,2.66756,9.527,51.1,25.84,57.2618162478,134.27,9.14592,2.66756,9.527,9.14592,2.66756,9.527,0.0,0.0,0.0,135.23,41.14592,12.21756,42.9215039928,9.14592,2.66756,9.527,32.0,9.55,33.3946477748,134.27
2020-08-24 04:30:00,60.86328,28.25804,67.1033209089,8.39328,2.44804,8.743,52.47,25.81,58.4744132078,135.23,60.90328,28.22804,67.126982332,8.39328,2.44804,8.743,52.51,25.78,58.4970811238,134.27,8.39328,2.44804,8.743,8.39328,2.44804,8.743,0.0,0.0,0.0,135.23,40.67328,11.98804,42.403169799,8.39328,2.44804,8.743,32.28,9.54,33.6602139031,134.27
2020-08-24 05:00:00,60.30376,28.44193,66.6744842669,9.74376,2.84193,10.14975,50.56,25.6,56.6716295866,135.23,60.34376,28.41193,66.697879556,9.74376,2.84193,10.14975,50.6,25.57,56.693781846,134.13,9.74376,2.84193,10.14975,9.74376,2.84193,10.14975,0.0,0.0,0.0,135.23,41.76376,12.15193,43.4957590124,9.74376,2.84193,10.14975,32.02,9.31,33.3460117555,134.13
