Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-24 05:30:00,61.54992,28.37581,67.7759488695,10.81992,3.15581,11.27075,50.73,25.22,56.6531667253,134.72,61.58992,28.35581,67.8039099637,10.81992,3.15581,11.27075,50.77,25.2,56.6800926252,133.67,10.81992,3.15581,11.27075,10.81992,3.15581,11.27075,0.0,0.0,0.0,134.72,43.50992,12.02581,45.1412587835,10.81992,3.15581,11.27075,32.69,8.87,33.8720090931,133.67
2020-08-24 06:00:00,64.4624,27.5157,70.0893341404,9.7224,2.8357,10.1275,54.74,24.68,60.0463987263,134.09,64.4924,27.4957,70.1090805549,9.7224,2.8357,10.1275,54.77,24.66,60.065535043,133.06,9.7224,2.8357,10.1275,9.7224,2.8357,10.1275,0.0,0.0,0.0,134.09,44.9024,10.7757,46.1772805203,9.7224,2.8357,10.1275,35.18,7.94,36.0648859696,133.06
2020-08-24 06:30:00,70.95656,30.71608,77.3195381362,8.86656,2.58608,9.236,62.09,28.13,68.1649836793,133.67,71.00656,30.71608,77.3654259576,8.86656,2.58608,9.236,62.14,28.13,68.2105307119,134.45,8.86656,2.58608,9.236,8.86656,2.58608,9.236,0.0,0.0,0.0,133.67,50.05656,9.56608,50.9624281761,8.86656,2.58608,9.236,41.19,6.98,41.7772246565,134.45
2020-08-24 07:00:00,76.85936,29.00273,82.1493735038,8.16936,2.38273,8.50975,68.69,26.62,73.6677711079,133.21,76.91936,29.01273,82.2090411382,8.16936,2.38273,8.50975,68.75,26.63,73.7273314314,134.61,8.16936,2.38273,8.50975,8.16936,2.38273,8.50975,0.0,0.0,0.0,133.21,53.32936,11.55273,54.5663468492,8.16936,2.38273,8.50975,45.16,9.17,46.0816069598,134.61
2020-08-24 07:30:00,84.1344,25.5292,87.9223368434,7.8144,2.2792,8.14,76.32,23.25,79.7828609414,132.5,84.2044,25.5592,87.9980322735,7.8144,2.2792,8.14,76.39,23.28,79.8585656019,134.1,7.8144,2.2792,8.14,7.8144,2.2792,8.14,0.0,0.0,0.0,132.5,57.7044,13.0192,59.1548590396,7.8144,2.2792,8.14,49.89,10.74,51.0329276056,134.1
2020-08-24 08:00:00,89.70216,21.21063,92.1757469927,8.16216,2.38063,8.50225,81.54,18.83,83.6859635781,131.59,89.79216,21.22063,92.2656335537,8.16216,2.38063,8.50225,81.63,18.84,83.7759064409,133.69,8.16216,2.38063,8.50225,8.16216,2.38063,8.50225,0.0,0.0,0.0,131.59,62.16216,12.90063,63.4866945924,8.16216,2.38063,8.50225,54.0,10.52,55.0151833588,133.69
2020-08-24 08:30:00,96.20592,19.13506,98.0904152517,7.76592,2.26506,8.0895,88.44,16.87,90.0346072352,131.47,96.67592,13.72506,97.6453315825,7.76592,2.26506,8.0895,88.91,11.46,89.645522476,133.3,7.76592,2.26506,8.0895,7.76592,2.26506,8.0895,0.0,0.0,0.0,131.47,66.33592,12.04506,67.4206033246,7.76592,2.26506,8.0895,58.57,9.78,59.3809169683,133.3
2020-08-24 09:00:00,99.52496,21.32478,101.7839078885,7.76496,2.26478,8.0885,91.76,19.06,93.7186278175,132.99,100.97496,2.7947800000000003,101.0136294876,7.76496,2.26478,8.0885,93.21,0.53,93.2115068004,133.47,7.76496,2.26478,8.0885,7.76496,2.26478,8.0885,0.0,0.0,0.0,132.99,68.23496,7.46478,68.6420622261,7.76496,2.26478,8.0885,60.47,5.2,60.6931701265,133.47
2020-08-24 09:30:00,99.8512,20.9591,102.0271827223,8.4312,2.4591,8.7825,91.42,18.5,93.273074357,132.99,101.2912,3.5491,101.3533586432,8.4312,2.4591,8.7825,92.86,1.09,92.8663970444,133.53,8.4312,2.4591,8.7825,8.4312,2.4591,8.7825,0.0,0.0,0.0,132.99,69.0412,8.0191,69.5053470047,8.4312,2.4591,8.7825,60.61,5.5600000000000005,60.8644863611,133.53
2020-08-24 10:00:00,99.8292,20.2756,101.8674095479,8.8992,2.5956,9.27,90.93,17.68,92.6328629591,132.99,101.2592,4.4956,101.3589463442,8.8992,2.5956,9.27,92.36,1.9,92.3795410251,133.61,8.8992,2.5956,9.27,8.8992,2.5956,9.27,0.0,0.0,0.0,132.99,69.6992,8.4056,70.2042206139,8.8992,2.5956,9.27,60.8,5.8100000000000005,61.0769686543,133.61
2020-08-24 10:30:00,100.06104,19.85197,102.0113348543,8.44104,2.46197,8.79275,91.62,17.39,93.2557585353,133.11,101.50104,4.70197,101.6098894939,8.44104,2.46197,8.79275,93.06,2.24,93.0869550474,133.72,8.44104,2.46197,8.79275,8.44104,2.46197,8.79275,0.0,0.0,0.0,133.11,69.94104,8.46197,70.4510753116,8.44104,2.46197,8.79275,61.5,6.0,61.7919897721,133.72
2020-08-24 11:00:00,100.514,19.1795,102.3275007818,8.604,2.5095,8.9625,91.91,16.67,93.4095123636,132.8,101.984,5.3995,102.126837101,8.604,2.5095,8.9625,93.38,2.89,93.4247103287,133.41,8.604,2.5095,8.9625,8.604,2.5095,8.9625,0.0,0.0,0.0,132.8,70.024,8.9395,70.5923171191,8.604,2.5095,8.9625,61.42,6.43,61.7556580404,133.41
2020-08-24 11:30:00,100.02536,19.00698,101.8152146383,8.59536,2.50698,8.9535,91.43,16.5,92.9069152432,132.49,101.47536,5.45698,101.6219824538,8.59536,2.50698,8.9535,92.88,2.95,92.9268362746,133.15,8.59536,2.50698,8.9535,8.59536,2.50698,8.9535,0.0,0.0,0.0,132.49,69.39536,8.92698,69.9671848901,8.59536,2.50698,8.9535,60.8,6.42,61.1380110897,133.15
2020-08-24 12:00:00,99.72728,19.03879,101.5283502322,8.56728,2.49879,8.92425,91.16,16.54,92.6483523869,132.49,101.16728,5.43879,101.31337019,8.56728,2.49879,8.92425,92.6,2.94,92.6466599506,133.15,8.56728,2.49879,8.92425,8.56728,2.49879,8.92425,0.0,0.0,0.0,132.49,69.60728,8.94879,70.1801558239,8.56728,2.49879,8.92425,61.04,6.45,61.3798346365,133.15
2020-08-24 12:30:00,100.46592,19.20506,102.2850693457,9.20592,2.68506,9.5895,91.26,16.52,92.7431830379,132.65,101.91592,5.67506,102.0738020035,9.20592,2.68506,9.5895,92.71,2.99,92.7582028718,133.32,9.20592,2.68506,9.5895,9.20592,2.68506,9.5895,0.0,0.0,0.0,132.65,70.19592,9.09506,70.7826765604,9.20592,2.68506,9.5895,60.99,6.41,61.3259178488,133.32
2020-08-24 13:00:00,100.27912,19.43891,102.1458424507,8.97912,2.61891,9.35325,91.3,16.82,92.836428195,132.84,101.73912,5.33891,101.8791072711,8.97912,2.61891,9.35325,92.76,2.7199999999999998,92.7998706896,133.52,8.97912,2.61891,9.35325,8.97912,2.61891,9.35325,0.0,0.0,0.0,132.84,70.08912,8.70891,70.6281095299,8.97912,2.61891,9.35325,61.11,6.09,61.4127038975,133.52
2020-08-24 13:30:00,100.36312,19.41466,102.2237001827,8.55312,2.49466,8.9095,91.81,16.92,93.3561058528,132.93,101.80312,5.16466,101.9340421775,8.55312,2.49466,8.9095,93.25,2.67,93.2882168336,133.62,8.55312,2.49466,8.9095,8.55312,2.49466,8.9095,0.0,0.0,0.0,132.93,69.66312,8.30466,70.1563800794,8.55312,2.49466,8.9095,61.11,5.8100000000000005,61.3855699656,133.62
2020-08-24 14:00:00,100.29856,19.17958,102.1159019304,8.63856,2.51958,8.9985,91.66,16.66,93.1617475147,133.09,101.75856,5.46958,101.9054504855,8.63856,2.51958,8.9985,93.12,2.95,93.1667156231,133.69,8.63856,2.51958,8.9985,8.63856,2.51958,8.9985,0.0,0.0,0.0,133.09,69.94856,8.699580000000001,70.4874722078,8.63856,2.51958,8.9985,61.31,6.18,61.6206824045,133.69
2020-08-24 14:30:00,99.34432,19.46501,101.2332975387,8.55432,2.49501,8.91075,90.79,16.97,92.3623570509,133.23,100.79432,5.20501,100.9286236573,8.55432,2.49501,8.91075,92.24,2.71,92.2798011485,133.88,8.55432,2.49501,8.91075,8.55432,2.49501,8.91075,0.0,0.0,0.0,133.23,68.83432,8.46501,69.3528658684,8.55432,2.49501,8.91075,60.28,5.97,60.5749065208,133.88
2020-08-24 15:00:00,99.23088,20.199840000000002,101.2659917327,7.85088,2.28984,8.178,91.38,17.91,93.1185937394,133.52,100.68088,4.09984,100.7643204989,7.85088,2.28984,8.178,92.83,1.81,92.8476440197,134.0,7.85088,2.28984,8.178,7.85088,2.28984,8.178,0.0,0.0,0.0,133.52,67.78088,9.20984,68.4037195363,7.85088,2.28984,8.178,59.93,6.92,60.3281965585,134.0
2020-08-24 15:30:00,98.83472,20.92471,101.025468898,7.7647200000000005,2.26471,8.08825,91.07,18.66,92.962037951,133.84,100.29472,3.43471,100.3535155969,7.7647200000000005,2.26471,8.08825,92.53,1.17,92.5373967648,134.17,7.7647200000000005,2.26471,8.08825,7.7647200000000005,2.26471,8.08825,0.0,0.0,0.0,133.84,67.30472,9.69471,67.9993583518,7.7647200000000005,2.26471,8.08825,59.54,7.43,60.0018041395,134.17
2020-08-24 16:00:00,99.51456,22.39258,102.0028200152,7.41456,2.16258,7.7235,92.1,20.23,94.2956144261,134.07,100.96456,3.12258,101.0128352332,7.41456,2.16258,7.7235,93.55,0.96,93.5549255785,134.07,7.41456,2.16258,7.7235,7.41456,2.16258,7.7235,0.0,0.0,0.0,134.07,66.89456,11.03258,67.7982299109,7.41456,2.16258,7.7235,59.48,8.87,60.1377360731,134.07
2020-08-24 16:30:00,101.276,24.2155,104.1307765084,6.876,2.0055,7.1625,94.4,22.21,96.9775443079,134.07,102.766,4.3455,102.85783454,6.876,2.0055,7.1625,95.89,2.34,95.9185472159,133.79,6.876,2.0055,7.1625,6.876,2.0055,7.1625,0.0,0.0,0.0,134.07,67.506,11.5155,68.4811417563,6.876,2.0055,7.1625,60.63,9.51,61.3713043694,133.79
2020-08-24 17:00:00,107.09624,23.55307,109.6556050941,6.45624,1.88307,6.72525,100.64,21.67,102.9465808077,134.07,108.62624,3.72307,108.6900237683,6.45624,1.88307,6.72525,102.17,1.8399999999999999,102.1865671211,133.87,6.45624,1.88307,6.72525,6.45624,1.88307,6.72525,0.0,0.0,0.0,134.07,69.46624,11.14307,70.3542927529,6.45624,1.88307,6.72525,63.01,9.26,63.6867937645,133.87
2020-08-24 17:30:00,109.86112,23.63366,112.3744435922,6.08112,1.77366,6.3345,103.78,21.86,106.0572864069,133.94,111.45112,3.83366,111.5170350137,6.08112,1.77366,6.3345,105.37,2.06,105.3901347376,133.87,6.08112,1.77366,6.3345,6.08112,1.77366,6.3345,0.0,0.0,0.0,133.94,69.63112,10.59366,70.4323683022,6.08112,1.77366,6.3345,63.55,8.82,64.1591373072,133.87
2020-08-24 18:00:00,107.69888,25.06509,110.5771562754,6.18888,1.80509,6.44675,101.51,23.26,104.1408070835,134.24,109.25888,5.19509,109.3823194989,6.18888,1.80509,6.44675,103.07,3.39,103.1257339368,134.13,6.18888,1.80509,6.44675,6.18888,1.80509,6.44675,0.0,0.0,0.0,134.24,68.37888,9.79509,69.0768775942,6.18888,1.80509,6.44675,62.19,7.99,62.7011658584,134.13
2020-08-24 18:30:00,106.45592,26.18631,109.6293105627,6.05592,1.76631,6.30825,100.4,24.42,103.3271329323,134.01,107.99592,6.39631,108.1851723586,6.05592,1.76631,6.30825,101.94,4.63,102.0450905237,133.88,6.05592,1.76631,6.30825,6.05592,1.76631,6.30825,0.0,0.0,0.0,134.01,67.16592,8.92631,67.7564743745,6.05592,1.76631,6.30825,61.11,7.16,61.5280236965,133.88
2020-08-24 19:00:00,105.6344,26.3342,108.8674265012,6.0144,1.7542,6.265,99.62,24.58,102.6076059559,133.58,107.1644,6.7042,107.3739024391,6.0144,1.7542,6.265,101.15,4.95,101.2710471951,133.39,6.0144,1.7542,6.265,6.0144,1.7542,6.265,0.0,0.0,0.0,133.58,66.4944,8.6042,67.0487694816,6.0144,1.7542,6.265,60.48,6.85,60.8666813618,133.39
2020-08-24 19:30:00,105.79584,25.18087,108.7512573503,5.86584,1.7108700000000001,6.11025,99.93,23.47,102.6491393047,132.93,107.31584,5.69087,107.4666251274,5.86584,1.7108700000000001,6.11025,101.45,3.98,101.5280399693,132.99,5.86584,1.7108700000000001,6.11025,5.86584,1.7108700000000001,6.11025,0.0,0.0,0.0,132.93,66.09584,7.69087,66.5417879731,5.86584,1.7108700000000001,6.11025,60.23,5.98,60.5261373293,132.99
2020-08-24 20:00:00,104.47168,25.99549,107.6573147648,5.88168,1.71549,6.12675,98.59,24.28,101.5357400131,133.04,106.00168,6.49549,106.2005063696,5.88168,1.71549,6.12675,100.12,4.78,100.2340401261,132.92,5.88168,1.71549,6.12675,5.88168,1.71549,6.12675,0.0,0.0,0.0,133.04,65.55168,8.33549,66.079521369,5.88168,1.71549,6.12675,59.67,6.62,60.0360999733,132.92
2020-08-24 20:30:00,105.34032,25.06676,108.2816950117,6.88032,2.00676,7.167,98.46,23.06,101.1243551277,132.4,106.84032,5.69676,106.9920887365,6.88032,2.00676,7.167,99.96,3.69,100.0280845563,132.55,6.88032,2.00676,7.167,6.88032,2.00676,7.167,0.0,0.0,0.0,132.4,67.24032,7.26676,67.6318448262,6.88032,2.00676,7.167,60.36,5.26,60.5887547322,132.55
2020-08-24 21:00:00,103.9592,26.3981,107.2584493094,7.1592,2.0881,7.4575,96.8,24.31,99.8058921106,132.8,105.4592,6.9581,105.6884952123,7.1592,2.0881,7.4575,98.3,4.87,98.420561368,132.86,7.1592,2.0881,7.4575,7.1592,2.0881,7.4575,0.0,0.0,0.0,132.8,66.8692,7.0481,67.2396134897,7.1592,2.0881,7.4575,59.71,4.96,59.9156548825,132.86
2020-08-24 21:30:00,100.24872,28.60546,104.2500753163,7.45872,2.17546,7.7695,92.79,26.43,96.4807182809,133.59,101.71872,8.96546,102.113062198,7.45872,2.17546,7.7695,94.26,6.79,94.5042417037,133.37,7.45872,2.17546,7.7695,7.45872,2.17546,7.7695,0.0,0.0,0.0,133.59,64.85872,7.51546,65.2926925394,7.45872,2.17546,7.7695,57.4,5.34,57.6478585899,133.37
2020-08-24 22:00:00,95.77936,30.35148,100.4733703038,7.95936,2.32148,8.291,87.82,28.03,92.1847780276,134.38,97.19936,10.50148,97.7650073728,7.95936,2.32148,8.291,89.24,8.18,89.6141171914,134.03,7.95936,2.32148,8.291,7.95936,2.32148,8.291,0.0,0.0,0.0,134.38,62.53936,7.01148,62.9311719341,7.95936,2.32148,8.291,54.58,4.69,54.781132701,134.03
2020-08-24 22:30:00,89.30472,32.12971,94.9086470189,9.56472,2.78971,9.96325,79.74,29.34,84.9664828035,134.61,90.61472,12.17971,91.4296057979,9.56472,2.78971,9.96325,81.05,9.39,81.5921233944,134.2,9.56472,2.78971,9.96325,9.56472,2.78971,9.96325,0.0,0.0,0.0,134.61,60.04472,6.03971,60.3477132687,9.56472,2.78971,9.96325,50.48,3.25,50.5845124519,134.2
2020-08-24 23:00:00,84.1588,34.26465,90.8667698175,9.7188,2.83465,10.12375,74.44,31.43,80.80320847589999,135.18,85.3188,15.88465,86.7849050185,9.7188,2.83465,10.12375,75.6,13.05,76.7180715347,134.58,9.7188,2.83465,10.12375,9.7188,2.83465,10.12375,0.0,0.0,0.0,135.18,56.6788,7.27465,57.1437389577,9.7188,2.83465,10.12375,46.96,4.44,47.1694307788,134.58
2020-08-24 23:30:00,80.1648,28.69015,85.1441123394,8.9148,2.60015,9.28625,71.25,26.09,75.8765484191,133.13,80.2748,28.70015,85.2510535129,8.9148,2.60015,9.28625,71.36,26.1,75.983285004,134.24,8.9148,2.60015,9.28625,8.9148,2.60015,9.28625,0.0,0.0,0.0,133.13,54.2848,14.79015,56.2635587931,8.9148,2.60015,9.28625,45.37,12.19,46.9790698077,134.24
2020-08-25 00:00:00,76.1028,29.74915,81.7107587381,8.6028,2.50915,8.96125,67.5,27.24,72.7891997483,133.51,76.1928,29.76915,81.8018646704,8.6028,2.50915,8.96125,67.59,27.26,72.8801461305,134.54,8.6028,2.50915,8.96125,8.6028,2.50915,8.96125,0.0,0.0,0.0,133.51,51.9028,14.15915,53.7994626048,8.6028,2.50915,8.96125,43.3,11.65,44.8398539248,134.54
2020-08-25 00:30:00,63.28,27.67,69.0650946571,0.0,0.0,0.0,63.28,27.67,69.0650946571,133.81,63.37,27.68,69.1515675889,0.0,0.0,0.0,63.37,27.68,69.1515675889,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81,40.91,11.41,42.4713574071,0.0,0.0,0.0,40.91,11.41,42.4713574071,134.79
2020-08-25 01:00:00,62.57,27.44,68.322459704,0.0,0.0,0.0,62.57,27.44,68.322459704,134.87,62.65,27.45,68.3997441516,0.0,0.0,0.0,62.65,27.45,68.3997441516,136.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.87,39.99,9.19,41.0323798969,0.0,0.0,0.0,39.99,9.19,41.0323798969,136.22
2020-08-25 01:30:00,62.19,25.66,67.275788364,0.0,0.0,0.0,62.19,25.66,67.275788364,134.45,62.29,25.67,67.3720491005,0.0,0.0,0.0,62.29,25.67,67.3720491005,136.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.45,39.42,5.28,39.7720354018,0.0,0.0,0.0,39.42,5.28,39.7720354018,136.34
2020-08-25 02:00:00,61.81,25.92,67.0247901899,0.0,0.0,0.0,61.81,25.92,67.0247901899,134.58,61.9,25.91,67.103935056,0.0,0.0,0.0,61.9,25.91,67.103935056,136.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.58,39.26,5.45,39.6364743639,0.0,0.0,0.0,39.26,5.45,39.6364743639,136.49
2020-08-25 02:30:00,60.51,26.0,65.8593964442,0.0,0.0,0.0,60.51,26.0,65.8593964442,134.39,60.59,26.0,65.9329060485,0.0,0.0,0.0,60.59,26.0,65.9329060485,136.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.39,38.53,4.86,38.8352996641,0.0,0.0,0.0,38.53,4.86,38.8352996641,136.32
2020-08-25 03:00:00,58.94,26.55,64.6438403872,0.0,0.0,0.0,58.94,26.55,64.6438403872,134.52,59.02,26.55,64.7167899389,0.0,0.0,0.0,59.02,26.55,64.7167899389,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.52,37.62,5.03,37.9547796727,0.0,0.0,0.0,37.62,5.03,37.9547796727,136.4
2020-08-25 03:30:00,58.07,26.67,63.9015946593,0.0,0.0,0.0,58.07,26.67,63.9015946593,134.05,58.15,26.68,63.9784721606,0.0,0.0,0.0,58.15,26.68,63.9784721606,135.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.05,37.12,5.92,37.5891048045,0.0,0.0,0.0,37.12,5.92,37.5891048045,135.76
2020-08-25 04:00:00,57.22,26.14,62.9080916894,0.0,0.0,0.0,57.22,26.14,62.9080916894,134.21,57.3,26.13,62.9767171263,0.0,0.0,0.0,57.3,26.13,62.9767171263,136.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.21,36.68,4.8,36.9927344218,0.0,0.0,0.0,36.68,4.8,36.9927344218,136.1
2020-08-25 04:30:00,54.99,26.14,60.8867777108,0.0,0.0,0.0,54.99,26.14,60.8867777108,133.99,55.07,26.13,60.9547520707,0.0,0.0,0.0,55.07,26.13,60.9547520707,135.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.99,35.95,4.67,36.2520537349,0.0,0.0,0.0,35.95,4.67,36.2520537349,135.89
2020-08-25 05:00:00,52.43,26.43,58.7149878651,0.0,0.0,0.0,52.43,26.43,58.7149878651,133.84,52.52,26.44,58.7998639454,0.0,0.0,0.0,52.52,26.44,58.7998639454,135.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.84,35.53,5.03,35.8842834678,0.0,0.0,0.0,35.53,5.03,35.8842834678,135.69
2020-08-25 05:30:00,49.0,24.94,54.9818479137,0.0,0.0,0.0,49.0,24.94,54.9818479137,132.98,49.09,24.94,55.0620713377,0.0,0.0,0.0,49.09,24.94,55.0620713377,134.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.98,35.45,4.3,35.7098375801,0.0,0.0,0.0,35.45,4.3,35.7098375801,134.98
2020-08-25 06:00:00,46.47,23.5,52.0740904865,0.0,0.0,0.0,46.47,23.5,52.0740904865,132.68,46.53,23.49,52.1231330601,0.0,0.0,0.0,46.53,23.49,52.1231330601,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.68,35.6,4.37,35.8672120467,0.0,0.0,0.0,35.6,4.37,35.8672120467,134.79
2020-08-25 06:30:00,58.75,22.09,62.7656801126,0.0,0.0,0.0,58.75,22.09,62.7656801126,133.16,58.83,22.09,62.8405681069,0.0,0.0,0.0,58.83,22.09,62.8405681069,135.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.16,41.92,6.4,42.4057354611,0.0,0.0,0.0,41.92,6.4,42.4057354611,135.27
2020-08-25 07:00:00,61.29,19.82,64.4150331833,0.0,0.0,0.0,61.29,19.82,64.4150331833,132.69,61.39,19.82,64.5101891177,0.0,0.0,0.0,61.39,19.82,64.5101891177,134.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.69,43.98,7.46,44.6082055232,0.0,0.0,0.0,43.98,7.46,44.6082055232,134.94
2020-08-25 07:30:00,65.29,15.02,66.995406559,0.0,0.0,0.0,65.29,15.02,66.995406559,131.66,65.38,15.01,67.0808802864,0.0,0.0,0.0,65.38,15.01,67.0808802864,134.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.66,47.33,4.99,47.5923208091,0.0,0.0,0.0,47.33,4.99,47.5923208091,134.68
2020-08-25 08:00:00,67.82,13.4,69.1311246835,0.0,0.0,0.0,67.82,13.4,69.1311246835,130.96,67.95,13.39,69.2567296369,0.0,0.0,0.0,67.95,13.39,69.2567296369,133.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.96,50.49,10.57,51.5845422583,0.0,0.0,0.0,50.49,10.57,51.5845422583,133.56
2020-08-25 08:30:00,68.39,16.86,70.4375730701,0.0,0.0,0.0,68.39,16.86,70.4375730701,133.08,69.42,3.2800000000000002,69.4974445573,0.0,0.0,0.0,69.42,3.2800000000000002,69.4974445573,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.08,52.91,6.07,53.2570464821,0.0,0.0,0.0,52.91,6.07,53.2570464821,133.92
2020-08-25 09:00:00,70.14,17.3,72.2420210127,0.0,0.0,0.0,70.14,17.3,72.2420210127,133.36,71.37,2.44,71.4116972211,0.0,0.0,0.0,71.37,2.44,71.4116972211,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36,53.78,5.86,54.0983179036,0.0,0.0,0.0,53.78,5.86,54.0983179036,133.83
2020-08-25 09:30:00,70.15,16.86,72.1476409871,0.0,0.0,0.0,70.15,16.86,72.1476409871,133.75,71.39,2.98,71.4521693163,0.0,0.0,0.0,71.39,2.98,71.4521693163,134.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.75,54.55,5.99,54.8778880789,0.0,0.0,0.0,54.55,5.99,54.8778880789,134.25
2020-08-25 10:00:00,70.38,16.9,72.380621716,0.0,0.0,0.0,70.38,16.9,72.380621716,133.62,71.61,2.89,71.6682928498,0.0,0.0,0.0,71.61,2.89,71.6682928498,133.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62,54.46,6.67,54.866934487,0.0,0.0,0.0,54.46,6.67,54.866934487,133.99
2020-08-25 10:30:00,71.38,15.88,73.1250900854,0.0,0.0,0.0,71.38,15.88,73.1250900854,133.54,72.64,3.91,72.7451558525,0.0,0.0,0.0,72.64,3.91,72.7451558525,134.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.54,55.3,6.13,55.6387176344,0.0,0.0,0.0,55.3,6.13,55.6387176344,134.08
2020-08-25 11:00:00,73.11,15.01,74.6349261405,0.0,0.0,0.0,73.11,15.01,74.6349261405,133.0,74.37,4.62,74.513363231,0.0,0.0,0.0,74.37,4.62,74.513363231,133.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.0,55.88,6.53,56.2602461779,0.0,0.0,0.0,55.88,6.53,56.2602461779,133.63
2020-08-25 11:30:00,75.11,14.54,76.5044031413,0.0,0.0,0.0,75.11,14.54,76.5044031413,132.93,76.39,5.08,76.5587258253,0.0,0.0,0.0,76.39,5.08,76.5587258253,133.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.93,57.21,7.5,57.6995155959,0.0,0.0,0.0,57.21,7.5,57.6995155959,133.53
2020-08-25 12:00:00,73.39,14.77,74.8615054618,0.0,0.0,0.0,73.39,14.77,74.8615054618,133.43,74.67,4.99,74.8365485575,0.0,0.0,0.0,74.67,4.99,74.8365485575,133.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.43,56.08,7.77,56.615716016,0.0,0.0,0.0,56.08,7.77,56.615716016,133.91
2020-08-25 12:30:00,72.32,15.24,73.9083215883,0.0,0.0,0.0,72.32,15.24,73.9083215883,133.84,73.6,4.64,73.7461158299,0.0,0.0,0.0,73.6,4.64,73.7461158299,134.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.84,56.31,8.29,56.9169588084,0.0,0.0,0.0,56.31,8.29,56.9169588084,134.24
2020-08-25 13:00:00,68.94,18.48,71.3739027937,0.0,0.0,0.0,68.94,18.48,71.3739027937,134.65,70.18,1.74,70.2015669341,0.0,0.0,0.0,70.18,1.74,70.2015669341,134.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.65,54.9,9.55,55.7244335996,0.0,0.0,0.0,54.9,9.55,55.7244335996,134.56
2020-08-25 13:30:00,64.77,20.82,68.0340010583,0.0,0.0,0.0,64.77,20.82,68.0340010583,134.95,65.97,0.66,65.9733014181,0.0,0.0,0.0,65.97,0.66,65.9733014181,134.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.95,53.55,11.02,54.6721400715,0.0,0.0,0.0,53.55,11.02,54.6721400715,134.41
2020-08-25 14:00:00,62.95,21.07,66.3825835592,0.0,0.0,0.0,62.95,21.07,66.3825835592,135.03,64.11,0.91,64.1164581055,0.0,0.0,0.0,64.11,0.91,64.1164581055,134.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.03,52.4,10.92,53.5257545486,0.0,0.0,0.0,52.4,10.92,53.5257545486,134.5
2020-08-25 14:30:00,63.18,20.86,66.5345925065,0.0,0.0,0.0,63.18,20.86,66.5345925065,135.03,64.35,0.66,64.3533845264,0.0,0.0,0.0,64.35,0.66,64.3533845264,134.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.03,52.13,10.76,53.2288878336,0.0,0.0,0.0,52.13,10.76,53.2288878336,134.54
2020-08-25 15:00:00,64.51,20.93,67.8203877901,0.0,0.0,0.0,64.51,20.93,67.8203877901,134.87,65.69,0.79,65.6947501708,0.0,0.0,0.0,65.69,0.79,65.6947501708,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.87,52.67,10.27,53.6619213223,0.0,0.0,0.0,52.67,10.27,53.6619213223,134.44
2020-08-25 15:30:00,66.87,21.62,70.2781708641,0.0,0.0,0.0,66.87,21.62,70.2781708641,135.18,68.06,1.3900000000000001,68.0741926136,0.0,0.0,0.0,68.06,1.3900000000000001,68.0741926136,134.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.18,53.06,10.12,54.0164604542,0.0,0.0,0.0,53.06,10.12,54.0164604542,134.68
2020-08-25 16:00:00,65.77,21.97,69.3424386649,0.0,0.0,0.0,65.77,21.97,69.3424386649,135.18,66.97,1.74,66.9926003376,0.0,0.0,0.0,66.97,1.74,66.9926003376,134.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.18,52.24,9.2,53.0439214237,0.0,0.0,0.0,52.24,9.2,53.0439214237,134.82
2020-08-25 16:30:00,64.78,20.4,67.9161865832,0.0,0.0,0.0,64.78,20.4,67.9161865832,134.71,65.95,0.32,65.9507763411,0.0,0.0,0.0,65.95,0.32,65.9507763411,135.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.71,51.29,3.01,51.3782463695,0.0,0.0,0.0,51.29,3.01,51.3782463695,135.13
2020-08-25 17:00:00,67.94,20.91,71.0849611381,0.0,0.0,0.0,67.94,20.91,71.0849611381,134.62,69.14,0.8300000000000001,69.1449817413,0.0,0.0,0.0,69.14,0.8300000000000001,69.1449817413,135.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.62,52.67,2.38,52.7237451249,0.0,0.0,0.0,52.67,2.38,52.7237451249,135.02
2020-08-25 17:30:00,69.9,21.76,73.2086579579,0.0,0.0,0.0,69.9,21.76,73.2086579579,134.62,71.12,1.72,71.1407956098,0.0,0.0,0.0,71.12,1.72,71.1407956098,135.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.62,52.69,1.49,52.7110633549,0.0,0.0,0.0,52.69,1.49,52.7110633549,135.02
2020-08-25 18:00:00,71.14,22.75,74.6891029535,0.0,0.0,0.0,71.14,22.75,74.6891029535,134.43,72.37,2.79,72.4237599134,0.0,0.0,0.0,72.37,2.79,72.4237599134,134.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.43,52.98,1.52,53.0017999694,0.0,0.0,0.0,52.98,1.52,53.0017999694,134.7
2020-08-25 18:30:00,70.99,24.01,74.9403776345,0.0,0.0,0.0,70.99,24.01,74.9403776345,134.36,72.22,4.09,72.3357207747,0.0,0.0,0.0,72.22,4.09,72.3357207747,134.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.36,52.17,0.24,52.1705520385,0.0,0.0,0.0,52.17,0.24,52.1705520385,134.75
2020-08-25 19:00:00,67.68,25.27,72.2437215265,0.0,0.0,0.0,67.68,25.27,72.2437215265,134.18,68.88,5.44,69.0944860318,0.0,0.0,0.0,68.88,5.44,69.0944860318,134.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.18,50.72,1.2,50.7341935976,0.0,0.0,0.0,50.72,1.2,50.7341935976,134.22
2020-08-25 19:30:00,67.26,24.45,71.5661239694,0.0,0.0,0.0,67.26,24.45,71.5661239694,133.68,68.43,4.74,68.5939683937,0.0,0.0,0.0,68.43,4.74,68.5939683937,133.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.68,49.97,1.28,49.986391148,0.0,0.0,0.0,49.97,1.28,49.986391148,133.84
2020-08-25 20:00:00,67.0,24.67,71.3975412742,0.0,0.0,0.0,67.0,24.67,71.3975412742,133.76,68.19,4.95,68.369427378,0.0,0.0,0.0,68.19,4.95,68.369427378,133.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.76,49.78,1.07,49.7914982703,0.0,0.0,0.0,49.78,1.07,49.7914982703,133.84
2020-08-25 20:30:00,67.27,25.71,72.0156719055,0.0,0.0,0.0,67.27,25.71,72.0156719055,133.53,68.44,6.06,68.7077666643,0.0,0.0,0.0,68.44,6.06,68.7077666643,133.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53,50.26,3.22,50.363042005,0.0,0.0,0.0,50.26,3.22,50.363042005,133.27
2020-08-25 21:00:00,64.95,27.0,70.3384851984,0.0,0.0,0.0,64.95,27.0,70.3384851984,133.9,66.12,7.3,66.5217588463,0.0,0.0,0.0,66.12,7.3,66.5217588463,133.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.9,49.59,4.46,49.7901566577,0.0,0.0,0.0,49.59,4.46,49.7901566577,133.27
2020-08-25 21:30:00,62.0,28.6,68.2785471433,0.0,0.0,0.0,62.0,28.6,68.2785471433,134.62,63.14,8.71,63.7379298377,0.0,0.0,0.0,63.14,8.71,63.7379298377,133.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.62,47.6,3.69,47.7428120244,0.0,0.0,0.0,47.6,3.69,47.7428120244,133.97
2020-08-25 22:00:00,57.82,29.47,64.8970977779,0.0,0.0,0.0,57.82,29.47,64.8970977779,134.74,58.89,9.51,59.6529311937,0.0,0.0,0.0,58.89,9.51,59.6529311937,134.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.74,44.97,3.09,45.0760357618,0.0,0.0,0.0,44.97,3.09,45.0760357618,134.04
2020-08-25 22:30:00,56.22,30.94,64.1714266633,0.0,0.0,0.0,56.22,30.94,64.1714266633,135.03,57.28,11.09,58.3436928896,0.0,0.0,0.0,57.28,11.09,58.3436928896,134.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.03,43.11,2.03,43.1577687097,0.0,0.0,0.0,43.11,2.03,43.1577687097,134.42
2020-08-25 23:00:00,50.21,22.29,54.9353092282,0.0,0.0,0.0,50.21,22.29,54.9353092282,132.39,50.32,22.29,55.0358655787,0.0,0.0,0.0,50.32,22.29,55.0358655787,134.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.39,39.59,3.27,39.7248159215,0.0,0.0,0.0,39.59,3.27,39.7248159215,134.68
2020-08-25 23:30:00,44.14,21.33,49.023550463,0.0,0.0,0.0,44.14,21.33,49.023550463,131.75,44.23,21.31,49.0959163271,0.0,0.0,0.0,44.23,21.31,49.0959163271,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75,36.31,0.56,36.3143181128,0.0,0.0,0.0,36.31,0.56,36.3143181128,134.53
2020-08-26 00:00:00,40.05,22.21,45.7961417589,0.0,0.0,0.0,40.05,22.21,45.7961417589,132.8,40.14,22.18,45.8603532477,0.0,0.0,0.0,40.14,22.18,45.8603532477,135.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.8,34.13,0.72,34.1375936469,0.0,0.0,0.0,34.13,0.72,34.1375936469,135.46
2020-08-26 00:30:00,61.45536,30.34448,68.5386660156,24.49536,7.14448,25.516,36.96,23.2,43.638075118,133.17,61.53536,30.32448,68.6015642504,24.49536,7.14448,25.516,37.04,23.18,43.6952400154,135.75,24.49536,7.14448,25.516,24.49536,7.14448,25.516,0.0,0.0,0.0,133.17,56.64536,8.02448,57.2109175665,24.49536,7.14448,25.516,32.15,0.88,32.1620412909,135.75
2020-08-26 01:00:00,59.69776,30.24768,66.9234241085,24.43776,7.12768,25.456,35.26,23.12,42.1639893748,133.5,59.75776,30.21768,66.9634084019,24.43776,7.12768,25.456,35.32,23.09,42.1977546796,136.26,24.43776,7.12768,25.456,24.43776,7.12768,25.456,0.0,0.0,0.0,133.5,55.29776,8.89768,56.0090257941,24.43776,7.12768,25.456,30.86,1.77,30.9107182058,136.26
2020-08-26 01:30:00,59.28368,31.78899,67.2688233847,24.37368,7.10899,25.38925,34.91,24.68,42.7529004864,134.31,59.35368,31.76899,67.3210818033,24.37368,7.10899,25.38925,34.98,24.66,42.7985513774,136.58,24.37368,7.10899,25.38925,24.37368,7.10899,25.38925,0.0,0.0,0.0,134.31,54.98368,8.34899,55.613943398800004,24.37368,7.10899,25.38925,30.61,1.24,30.6351056796,136.58
2020-08-26 02:00:00,59.21104,31.81072,67.2150962567,24.31104,7.09072,25.324,34.9,24.72,42.7678430599,134.31,59.27104,31.79072,67.2585017734,24.31104,7.09072,25.324,34.96,24.7,42.8052753758,136.62,24.31104,7.09072,25.324,24.31104,7.09072,25.324,0.0,0.0,0.0,134.31,54.59104,8.30072,55.2185077741,24.31104,7.09072,25.324,30.28,1.21,30.3041663802,136.62
2020-08-26 02:30:00,59.13792,32.10856,67.2922967895,23.85792,6.95856,24.852,35.28,25.15,43.32667654,134.58,59.19792,32.08856,67.3354989229,23.85792,6.95856,24.852,35.34,25.13,43.3639539249,136.8,23.85792,6.95856,24.852,23.85792,6.95856,24.852,0.0,0.0,0.0,134.58,54.15792,8.27856,54.7869953036,23.85792,6.95856,24.852,30.3,1.32,30.3287388462,136.8
2020-08-26 03:00:00,57.85768,30.18349,65.2575988185,23.97768,6.99349,24.97675,33.88,23.19,41.0564306778,134.68,57.91768,30.16349,65.3015603609,23.97768,6.99349,24.97675,33.94,23.17,41.0946772709,134.99,23.97768,6.99349,24.97675,23.97768,6.99349,24.97675,0.0,0.0,0.0,134.68,52.92768,13.09349,54.5231949776,23.97768,6.99349,24.97675,28.95,6.1,29.585680658,134.99
2020-08-26 03:30:00,57.22608,27.47844,63.4814059154,23.92608,6.97844,24.923000000000002,33.3,20.5,39.1042197212,134.3,57.29608,27.42844,63.5229100735,23.92608,6.97844,24.923000000000002,33.37,20.45,39.1376979395,133.6,23.92608,6.97844,24.923000000000002,23.92608,6.97844,24.923000000000002,0.0,0.0,0.0,134.3,52.12608,15.66844,54.4300305732,23.92608,6.97844,24.923000000000002,28.2,8.69,29.5085767193,133.6
2020-08-26 04:00:00,55.42976,28.09368,62.1426837979,24.14976,7.04368,25.156,31.28,21.05,37.7033274394,134.42,55.48976,28.03368,62.169129632,24.14976,7.04368,25.156,31.34,20.99,37.7196990974,133.64,24.14976,7.04368,25.156,24.14976,7.04368,25.156,0.0,0.0,0.0,134.42,51.54976,15.96368,53.9649593273,24.14976,7.04368,25.156,27.4,8.92,28.8153847797,133.64
2020-08-26 04:30:00,54.70408,28.76619,61.8063917064,24.36408,7.10619,25.37925,30.34,21.66,37.2782939524,134.55,54.75408,28.72619,61.8320569653,24.36408,7.10619,25.37925,30.39,21.62,37.2957973504,133.69,24.36408,7.10619,25.37925,24.36408,7.10619,25.37925,0.0,0.0,0.0,134.55,51.50408,15.63619,53.8252793245,24.36408,7.10619,25.37925,27.14,8.53,28.4489103482,133.69
2020-08-26 05:00:00,55.91376,28.43943,62.7307718434,24.20376,7.05943,25.21225,31.71,21.38,38.2443263766,134.48,55.97376,28.38943,62.7616247739,24.20376,7.05943,25.21225,31.77,21.33,38.2661965709,133.72,24.20376,7.05943,25.21225,24.20376,7.05943,25.21225,0.0,0.0,0.0,134.48,52.35376,16.05943,54.7614963096,24.20376,7.05943,25.21225,28.15,9.0,29.5537222698,133.72
2020-08-26 05:30:00,57.71976,29.55118,64.8447602652,24.20976,7.06118,25.2185,33.51,22.49,40.357405764,133.95,57.77976,29.51118,64.8799692559,24.20976,7.06118,25.2185,33.57,22.45,40.3849897858,132.62,24.20976,7.06118,25.2185,24.20976,7.06118,25.2185,0.0,0.0,0.0,133.95,53.81976,11.94118,55.1285619824,24.20976,7.06118,25.2185,29.61,4.88,30.0094401814,132.62
2020-08-26 06:00:00,60.77344,31.27392,68.348146146,24.01344,7.00392,25.014,36.76,24.27,44.0491827393,133.61,60.83344,31.25392,68.3923602283,24.01344,7.00392,25.014,36.82,24.25,44.0882626104,133.08,24.01344,7.00392,25.014,24.01344,7.00392,25.014,0.0,0.0,0.0,133.61,56.31344,11.73392,57.5229380613,24.01344,7.00392,25.014,32.3,4.73,32.6444926442,133.08
2020-08-26 06:30:00,66.20656,32.15358,73.6013674727,24.28656,7.08358,25.2985,41.92,25.07,48.8445626452,133.23,66.28656,32.14358,73.6689742826,24.28656,7.08358,25.2985,42.0,25.06,48.9081138463,134.51,24.28656,7.08358,25.2985,24.28656,7.08358,25.2985,0.0,0.0,0.0,133.23,60.55656,16.44358,62.7494086207,24.28656,7.08358,25.2985,36.27,9.36,37.458276789,134.51
2020-08-26 07:00:00,71.85584,29.63462,77.7269093985,24.25584,7.07462,25.2665,47.6,22.56,52.6755503056,132.52,71.93584,29.63462,77.8008726111,24.25584,7.07462,25.2665,47.68,22.56,52.7478530369,134.14,24.25584,7.07462,25.2665,24.25584,7.07462,25.2665,0.0,0.0,0.0,132.52,63.96584,16.39462,66.0334176902,24.25584,7.07462,25.2665,39.71,9.32,40.7890487754,134.14
2020-08-26 07:30:00,78.97528,25.56529,83.0101132626,24.15528,7.04529,25.16175,54.82,18.52,57.8638298076,131.77,79.06528,25.55529,83.0926672364,24.15528,7.04529,25.16175,54.91,18.51,57.9459075345,133.77,24.15528,7.04529,25.16175,24.15528,7.04529,25.16175,0.0,0.0,0.0,131.77,68.30528,16.52529,70.2758599055,24.15528,7.04529,25.16175,44.15,9.48,45.1563162802,133.77
2020-08-26 08:00:00,84.6192,22.4056,87.5352495855,23.7792,6.9356,24.77,60.84,15.47,62.7760025806,131.17,84.6992,22.3756,87.604919702,23.7792,6.9356,24.77,60.92,15.44,62.8461613784,133.41,23.7792,6.9356,24.77,23.7792,6.9356,24.77,0.0,0.0,0.0,131.17,71.9392,17.2656,73.9820886431,23.7792,6.9356,24.77,48.16,10.33,49.2554007191,133.41
2020-08-26 08:30:00,90.6212,20.3091,92.8690552997,23.0712,6.7291,24.0325,67.55,13.58,68.9015159485,131.3,90.7412,20.2791,92.9796067654,23.0712,6.7291,24.0325,67.67,13.55,69.0132697385,133.63,23.0712,6.7291,24.0325,23.0712,6.7291,24.0325,0.0,0.0,0.0,131.3,74.7612,18.7491,77.0763632786,23.0712,6.7291,24.0325,51.69,12.02,53.0691671312,133.63
2020-08-26 09:00:00,94.16872,20.17421,96.3054856982,23.56872,6.87421,24.55075,70.6,13.3,71.8418401769,131.87,94.85872,14.33421,95.9356364255,23.56872,6.87421,24.55075,71.29,7.46,71.679255716,133.7,23.56872,6.87421,24.55075,23.56872,6.87421,24.55075,0.0,0.0,0.0,131.87,77.22872,12.78421,78.2796986336,23.56872,6.87421,24.55075,53.66,5.91,53.9844764724,133.7
2020-08-26 09:30:00,97.46088,21.08734,99.716092175,20.39088,5.9473400000000005,21.2405,77.07,15.14,78.5430105102,132.38,98.75088,10.24734,99.2811375733,20.39088,5.9473400000000005,21.2405,78.36,4.3,78.4778924284,133.39,20.39088,5.9473400000000005,21.2405,20.39088,5.9473400000000005,21.2405,0.0,0.0,0.0,132.38,77.28088,8.23734,77.7186475941,20.39088,5.9473400000000005,21.2405,56.89,2.29,56.9360711676,133.39
2020-08-26 10:00:00,97.33608,20.97469,99.5703273589,18.97608,5.53469,19.766750000000002,78.36,15.44,79.8666588759,132.38,98.64608,9.50469,99.1029173706,18.97608,5.53469,19.766750000000002,79.67,3.9699999999999998,79.7688523172,133.44,18.97608,5.53469,19.766750000000002,18.97608,5.53469,19.766750000000002,0.0,0.0,0.0,132.38,77.00608,7.57469,77.3777247376,18.97608,5.53469,19.766750000000002,58.03,2.04,58.0658462437,133.44
2020-08-26 10:30:00,97.428,20.6215,99.586452122,19.068,5.5615,19.8625,78.36,15.06,79.7940674487,132.49,98.758,9.9415,99.2571205821,19.068,5.5615,19.8625,79.69,4.38,79.8102781601,133.61,19.068,5.5615,19.8625,19.068,5.5615,19.8625,0.0,0.0,0.0,132.49,76.868,7.7315000000000005,77.2558445443,19.068,5.5615,19.8625,57.8,2.17,57.8407200854,133.61
2020-08-26 11:00:00,98.85872,19.55296,100.7738297615,18.07872,5.27296,18.832,80.78,14.28,82.0324740575,132.34,100.16872,10.42296,100.7095356041,18.07872,5.27296,18.832,82.09,5.15,82.2513866145,133.49,18.07872,5.27296,18.832,18.07872,5.27296,18.832,0.0,0.0,0.0,132.34,74.55872,7.86296,74.9721872964,18.07872,5.27296,18.832,56.48,2.59,56.5393535513,133.49
2020-08-26 11:30:00,100.21616,18.46763,101.9035430344,15.86616,4.62763,16.52725,84.35,13.84,85.4778807646,132.27,101.59616,10.19763,102.1066666989,15.86616,4.62763,16.52725,85.73,5.57,85.9107548564,133.49,15.86616,4.62763,16.52725,15.86616,4.62763,16.52725,0.0,0.0,0.0,132.27,74.29616,7.79763,74.7042329749,15.86616,4.62763,16.52725,58.43,3.17,58.5159277462,133.49
2020-08-26 12:00:00,101.16152,18.26836,102.7977923197,16.21152,4.72836,16.887,84.95,13.54,86.0222883909,132.07,102.55152,10.54836,103.0925901944,16.21152,4.72836,16.887,86.34,5.82,86.5359347323,133.25,16.21152,4.72836,16.887,16.21152,4.72836,16.887,0.0,0.0,0.0,132.07,75.14152,8.07836,75.5745190405,16.21152,4.72836,16.887,58.93,3.35,59.0251421006,133.25
2020-08-26 12:30:00,103.49496,18.32478,105.1047301859,14.484960000000001,4.22478,15.0885,89.01,14.1,90.1198651797,131.86,104.90496,9.41478,105.3265812369,14.484960000000001,4.22478,15.0885,90.42,5.19,90.5688274187,132.83,14.484960000000001,4.22478,15.0885,14.484960000000001,4.22478,15.0885,0.0,0.0,0.0,131.86,75.48496,8.89478,76.007212141,14.484960000000001,4.22478,15.0885,61.0,4.67,61.1785003085,132.83
2020-08-26 13:00:00,101.99016,19.08088,103.7596873473,16.46016,4.80088,17.146,85.53,14.28,86.7138933505,132.06,103.40016,9.86088,103.8692930678,16.46016,4.80088,17.146,86.94,5.06,87.0871241918,133.0,16.46016,4.80088,17.146,16.46016,4.80088,17.146,0.0,0.0,0.0,132.06,76.21016,9.29088,76.7744028853,16.46016,4.80088,17.146,59.75,4.49,59.9184662688,133.0
2020-08-26 13:30:00,102.43584,18.60087,104.1109681122,14.26584,4.16087,14.86025,88.17,14.44,89.3446277064,132.4,103.85584,9.17087,104.2599652727,14.26584,4.16087,14.86025,89.59,5.01,89.7299738103,133.57,14.26584,4.16087,14.86025,14.26584,4.16087,14.86025,0.0,0.0,0.0,132.4,74.69584,7.07087,75.0297655325,14.26584,4.16087,14.86025,60.43,2.91,60.5000247934,133.57
2020-08-26 14:00:00,98.64728,20.22379,100.6989946989,15.40728,4.49379,16.04925,83.24,15.73,84.7132250596,132.82,100.03728,8.32379,100.3829809767,15.40728,4.49379,16.04925,84.63,3.83,84.7166205653,133.75,15.40728,4.49379,16.04925,15.40728,4.49379,16.04925,0.0,0.0,0.0,132.82,72.96728,8.23379,73.4303700683,15.40728,4.49379,16.04925,57.56,3.74,57.6813765439,133.75
2020-08-26 14:30:00,99.95736,20.63048,102.0641490593,13.16736,3.8404800000000003,13.716,86.79,16.79,88.3991413985,133.2,101.34736,6.7104800000000004,101.5692764609,13.16736,3.8404800000000003,13.716,88.18,2.87,88.2266926729,133.75,13.16736,3.8404800000000003,13.716,13.16736,3.8404800000000003,13.716,0.0,0.0,0.0,133.2,71.73736,9.71048,72.3915895778,13.16736,3.8404800000000003,13.716,58.57,5.87,58.8634164826,133.75
2020-08-26 15:00:00,100.9208,20.26315,102.9349460609,11.5308,3.36315,12.01125,89.39,16.9,90.9735241705,133.31,102.3508,6.13315,102.5343932033,11.5308,3.36315,12.01125,90.82,2.77,90.8622325282,133.97,11.5308,3.36315,12.01125,11.5308,3.36315,12.01125,0.0,0.0,0.0,133.31,70.4008,8.99315,70.9728778306,11.5308,3.36315,12.01125,58.87,5.63,59.1385982248,133.97
2020-08-26 15:30:00,102.61224,19.22982,104.3985525525,9.94224,2.89982,10.3565,92.67,16.33,94.0978097513,132.8,104.07224,6.11982,104.2520183759,9.94224,2.89982,10.3565,94.13,3.22,94.1850587938,133.47,9.94224,2.89982,10.3565,9.94224,2.89982,10.3565,0.0,0.0,0.0,132.8,70.54224,9.26982,71.1486977186,9.94224,2.89982,10.3565,60.6,6.37,60.9338731741,133.47
2020-08-26 16:00:00,104.62224,19.36107,106.3986096439,10.15224,2.9610700000000003,10.57525,94.47,16.4,95.8829541681,132.8,106.12224,6.10107,106.2974735248,10.15224,2.9610700000000003,10.57525,95.97,3.14,96.0213543958,133.5,10.15224,2.9610700000000003,10.57525,10.15224,2.9610700000000003,10.57525,0.0,0.0,0.0,132.8,70.86224,9.01107,71.4328806668,10.15224,2.9610700000000003,10.57525,60.71,6.05,61.0107088961,133.5
2020-08-26 16:30:00,104.42072,21.19021,106.5491049477,10.80072,3.15021,11.25075,93.62,18.04,95.3422571581,133.36,105.89072,4.81021,105.9999184073,10.80072,3.15021,11.25075,95.09,1.6600000000000001,95.1044883273,133.96,10.80072,3.15021,11.25075,10.80072,3.15021,11.25075,0.0,0.0,0.0,133.36,71.05072,8.42021,71.5479192497,10.80072,3.15021,11.25075,60.25,5.27,60.480041336,133.96
2020-08-26 17:00:00,105.10096,22.85903,107.5581100869,10.35096,3.01903,10.78225,94.75,19.84,96.8048970869,133.89,106.58096,3.17903,106.6283605157,10.35096,3.01903,10.78225,96.23,0.16,96.2301330146,134.2,10.35096,3.01903,10.78225,10.35096,3.01903,10.78225,0.0,0.0,0.0,133.89,70.75096,8.93903,71.3134250914,10.35096,3.01903,10.78225,60.4,5.92,60.6894257676,134.2
2020-08-26 17:30:00,106.29952,25.67986,109.3574101826,10.07952,2.93986,10.4995,96.22,22.74,98.8706023042,134.53,107.80952,5.69986,107.9600898789,10.07952,2.93986,10.4995,97.73,2.76,97.7689649122,134.27,10.07952,2.93986,10.4995,10.07952,2.93986,10.4995,0.0,0.0,0.0,134.53,70.68952,11.48986,71.6172124608,10.07952,2.93986,10.4995,60.61,8.55,61.2100857702,134.27
2020-08-26 18:00:00,106.35168,26.56049,109.6181530033,9.12168,2.6604900000000002,9.50175,97.23,23.9,100.1243372013,134.77,107.86168,6.53049,108.0591935564,9.12168,2.6604900000000002,9.50175,98.74,3.87,98.8158109818,134.46,9.12168,2.6604900000000002,9.50175,9.12168,2.6604900000000002,9.50175,0.0,0.0,0.0,134.77,69.61168,10.85049,70.45224713,9.12168,2.6604900000000002,9.50175,60.49,8.19,61.0419216604,134.46
2020-08-26 18:30:00,104.9792,27.29435,108.4694149268,8.9292,2.60435,9.30125,96.05,24.69,99.1725697963,134.14,106.4792,7.46435,106.7405103677,8.9292,2.60435,9.30125,97.55,4.86,97.6709890397,133.81,8.9292,2.60435,9.30125,8.9292,2.60435,9.30125,0.0,0.0,0.0,134.14,68.2792,10.14435,69.028667882,8.9292,2.60435,9.30125,59.35,7.54,59.8270348588,133.81
2020-08-26 19:00:00,103.25272,27.44871,106.8389248732,9.25272,2.69871,9.63825,94.0,24.75,97.2037164927,133.61,104.72272,7.77871,105.011220417,9.25272,2.69871,9.63825,95.47,5.08,95.6050589666,133.22,9.25272,2.69871,9.63825,9.25272,2.69871,9.63825,0.0,0.0,0.0,133.61,67.46272,9.93871,68.1908831609,9.25272,2.69871,9.63825,58.21,7.24,58.6585177106,133.22
2020-08-26 19:30:00,105.6456,27.8183,109.2467418931,7.8456,2.2883,8.1725,97.8,25.53,101.0773016062,133.85,107.1456,8.0983,107.4512078213,7.8456,2.2883,8.1725,99.3,5.8100000000000005,99.4698250727,133.45,7.8456,2.2883,8.1725,7.8456,2.2883,8.1725,0.0,0.0,0.0,133.85,66.8956,9.3183,67.5414836545,7.8456,2.2883,8.1725,59.05,7.03,59.4669942069,133.45
2020-08-26 20:00:00,107.44048,27.08764,110.8025134345,7.74048,2.25764,8.063,99.7,24.83,102.7454081699,133.77,108.96048,7.39764,109.2113147957,7.74048,2.25764,8.063,101.22,5.14,101.3504218047,133.45,7.74048,2.25764,8.063,7.74048,2.25764,8.063,0.0,0.0,0.0,133.77,67.20048,9.43764,67.859955504,7.74048,2.25764,8.063,59.46,7.18,59.8919360181,133.45
2020-08-26 20:30:00,108.21512,26.92691,111.5148899419,7.87512,2.29691,8.20325,100.34,24.63,103.3186938555,133.18,109.74512,7.37691,109.9927732397,7.87512,2.29691,8.20325,101.87,5.08,101.9965847467,132.86,7.87512,2.29691,8.20325,7.87512,2.29691,8.20325,0.0,0.0,0.0,133.18,68.00512,9.30691,68.6390189321,7.87512,2.29691,8.20325,60.13,7.01,60.5372364748,132.86
2020-08-26 21:00:00,107.76656,26.82858,111.0558605345,7.84656,2.28858,8.1735,99.92,24.54,102.8893483311,132.98,109.30656,7.34858,109.5533006671,7.84656,2.28858,8.1735,101.46,5.06,101.586097474,132.86,7.84656,2.28858,8.1735,7.84656,2.28858,8.1735,0.0,0.0,0.0,132.98,68.03656,8.11858,68.5192296939,7.84656,2.28858,8.1735,60.19,5.83,60.4716875901,132.86
2020-08-26 21:30:00,105.27432,28.41876,109.0426905913,7.02432,2.04876,7.317,98.25,26.37,101.7272795272,133.5,106.79432,8.79876,107.1561708993,7.02432,2.04876,7.317,99.77,6.75,99.9980769815,133.12,7.02432,2.04876,7.317,7.02432,2.04876,7.317,0.0,0.0,0.0,133.5,66.07432,8.35876,66.6009356706,7.02432,2.04876,7.317,59.05,6.31,59.3861818944,133.12
2020-08-26 22:00:00,101.39936,29.51523,105.6076654905,6.66936,1.94523,6.94725,94.73,27.57,98.6604165813,134.1,102.87936,9.71523,103.3370621218,6.66936,1.94523,6.94725,96.21,7.77,96.5232459048,133.64,6.66936,1.94523,6.94725,6.66936,1.94523,6.94725,0.0,0.0,0.0,134.1,63.06936,7.49523,63.5131690562,6.66936,1.94523,6.94725,56.4,5.55,56.6724139242,133.64
2020-08-26 22:30:00,97.03568,31.10999,101.9007098644,6.44568,1.87999,6.71425,90.59,29.23,95.188975202,134.75,98.47568,11.14999,99.1049031505,6.44568,1.87999,6.71425,92.03,9.27,92.4956961161,134.31,6.44568,1.87999,6.71425,6.44568,1.87999,6.71425,0.0,0.0,0.0,134.75,60.09568,5.89999,60.3846059577,6.44568,1.87999,6.71425,53.65,4.02,53.8003986974,134.31
2020-08-26 23:00:00,92.11504,32.11647,97.5533097309,6.3650400000000005,1.85647,6.63025,85.75,30.26,90.9325579757,135.17,93.35504,14.44647,94.4662055386,6.3650400000000005,1.85647,6.63025,86.99,12.59,87.8963491847,134.65,6.3650400000000005,1.85647,6.63025,6.3650400000000005,1.85647,6.63025,0.0,0.0,0.0,135.17,56.96504,7.36647,57.4393650945,6.3650400000000005,1.85647,6.63025,50.6,5.51,50.8991168882,134.65
2020-08-26 23:30:00,87.68648,26.06439,91.4782553444,6.18648,1.8043900000000002,6.44425,81.5,24.26,85.0340966907,133.01,87.78648,26.06439,91.5741147752,6.18648,1.8043900000000002,6.44425,81.6,24.26,85.1299453776,134.65,6.18648,1.8043900000000002,6.44425,6.18648,1.8043900000000002,6.44425,0.0,0.0,0.0,133.01,54.92648,11.40439,56.0979350463,6.18648,1.8043900000000002,6.44425,48.74,9.6,49.6764290182,134.65
2020-08-27 00:00:00,83.54448,27.64089,87.9982894065,6.17448,1.80089,6.43175,77.37,25.84,81.5709660357,133.39,83.64448,27.64089,88.093233761,6.17448,1.80089,6.43175,77.47,25.84,81.6658221045,134.96,6.17448,1.80089,6.43175,6.17448,1.80089,6.43175,0.0,0.0,0.0,133.39,52.61448,10.540890000000001,53.6599838582,6.17448,1.80089,6.43175,46.44,8.74,47.255276954,134.96
2020-08-27 00:30:00,79.80784,28.45312,84.7282205832,6.14784,1.79312,6.404,73.66,26.66,78.336142361,133.13,79.90784,28.45312,84.8224199796,6.14784,1.79312,6.404,73.76,26.66,78.4301804154,134.62,6.14784,1.79312,6.404,6.14784,1.79312,6.404,0.0,0.0,0.0,133.13,50.31784,9.78312,51.2600669059,6.14784,1.79312,6.404,44.17,7.99,44.8868466257,134.62
2020-08-27 01:00:00,78.45552,28.67411,83.5312708078,5.94552,1.73411,6.19325,72.51,26.94,77.352851919,133.39,78.54552,28.67411,83.6158076943,5.94552,1.73411,6.19325,72.6,26.94,77.4372236073,134.88,5.94552,1.73411,6.19325,5.94552,1.73411,6.19325,0.0,0.0,0.0,133.39,49.35552,9.65411,50.2908460295,5.94552,1.73411,6.19325,43.41,7.92,44.1265736263,134.88
2020-08-27 01:30:00,77.82304,28.94547,83.0317155571,6.05304,1.76547,6.30525,71.77,27.18,76.7442851293,133.55,77.91304,28.95547,83.119558739,6.05304,1.76547,6.30525,71.86,27.19,76.83199659,135.02,6.05304,1.76547,6.30525,6.05304,1.76547,6.30525,0.0,0.0,0.0,133.55,48.76304,9.49547,49.6789494712,6.05304,1.76547,6.30525,42.71,7.73,43.4038823148,135.02
2020-08-27 02:00:00,77.34392,29.22406,82.6808783447,6.01392,1.75406,6.2645,71.33,27.47,76.4367045339,133.55,77.42392,29.22406,82.7557192649,6.01392,1.75406,6.2645,71.41,27.47,76.5113651688,134.99,6.01392,1.75406,6.2645,6.01392,1.75406,6.2645,0.0,0.0,0.0,133.55,48.46392,9.36406,49.3602791873,6.01392,1.75406,6.2645,42.45,7.61,43.1267272118,134.99
2020-08-27 02:30:00,75.75464,29.57302,81.322376954,5.80464,1.6930200000000002,6.0465,69.95,27.88,75.3013738254,133.7,75.85464,29.58302,81.4191714638,5.80464,1.6930200000000002,6.0465,70.05,27.89,75.3979747739,135.14,5.80464,1.6930200000000002,6.0465,5.80464,1.6930200000000002,6.0465,0.0,0.0,0.0,133.7,47.30464,9.02302,48.1574901282,5.80464,1.6930200000000002,6.0465,41.5,7.33,42.1423646702,135.14
2020-08-27 03:00:00,74.9608,29.99315,80.7385322109,5.7708,1.68315,6.01125,69.19,28.31,74.7576899055,133.98,75.0208,29.99315,80.7942416238,5.7708,1.68315,6.01125,69.25,28.31,74.8132247667,135.37,5.7708,1.68315,6.01125,5.7708,1.68315,6.01125,0.0,0.0,0.0,133.98,46.7108,8.82315,47.5367943025,5.7708,1.68315,6.01125,40.94,7.14,41.5579499013,135.37
2020-08-27 03:30:00,74.47208,29.74644,80.1931505317,5.7820800000000006,1.6864400000000002,6.023,68.69,28.06,74.2002675197,133.98,74.55208,29.75644,80.2711551792,5.7820800000000006,1.6864400000000002,6.023,68.77,28.07,74.2781111768,135.41,5.7820800000000006,1.6864400000000002,6.023,5.7820800000000006,1.6864400000000002,6.023,0.0,0.0,0.0,133.98,46.43208,8.98644,47.2937010288,5.7820800000000006,1.6864400000000002,6.023,40.65,7.3,41.3002723962,135.41
2020-08-27 04:00:00,74.06768,29.23849,79.6298343466,6.09768,1.7784900000000001,6.35175,67.97,27.46,73.3073836663,133.89,74.14768,29.24849,79.7079206645,6.09768,1.7784900000000001,6.35175,68.05,27.47,73.3853077939,135.48,6.09768,1.7784900000000001,6.35175,6.09768,1.7784900000000001,6.35175,0.0,0.0,0.0,133.89,46.28768,8.07849,46.9873527714,6.09768,1.7784900000000001,6.35175,40.19,6.3,40.6807829325,135.48
2020-08-27 04:30:00,73.56984,29.28287,79.1833810409,6.72984,1.9628700000000001,7.01025,66.84,27.32,72.2078112118,133.73,73.64984,29.28287,79.257715129,6.72984,1.9628700000000001,7.01025,66.92,27.32,72.2818704794,135.27,6.72984,1.9628700000000001,7.01025,6.72984,1.9628700000000001,7.01025,0.0,0.0,0.0,133.73,46.63984,7.93287,47.3096723901,6.72984,1.9628700000000001,7.01025,39.91,5.97,40.354045646,135.27
2020-08-27 05:00:00,74.30624,29.76682,80.0467418191,6.12624,1.78682,6.3815,68.18,27.98,73.6979836902,133.67,74.39624,29.76682,80.1302945149,6.12624,1.78682,6.3815,68.27,27.98,73.781253039,135.02,6.12624,1.78682,6.3815,6.12624,1.78682,6.3815,0.0,0.0,0.0,133.67,47.33624,9.04682,48.1929929497,6.12624,1.78682,6.3815,41.21,7.26,41.8446137514,135.02
