Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-27 05:30:00,74.96904,30.35097,80.8797770673,6.20904,1.8109700000000002,6.46775,68.76,28.54,74.4477615513,133.67,75.04904,30.360970000000002,80.9576858875,6.20904,1.8109700000000002,6.46775,68.84,28.55,74.5254862446,135.07,6.20904,1.8109700000000002,6.46775,6.20904,1.8109700000000002,6.46775,0.0,0.0,0.0,133.67,47.74904,9.07097,48.6030175777,6.20904,1.8109700000000002,6.46775,41.54,7.26,42.1696478525,135.07
2020-08-27 06:00:00,75.152,28.1685,80.2576320125,6.372,1.8585,6.6375,68.78,26.31,73.6403727584,133.38,75.232,28.1785,80.3360547093,6.372,1.8585,6.6375,68.86,26.32,73.7186679207,134.86,6.372,1.8585,6.6375,6.372,1.8585,6.6375,0.0,0.0,0.0,133.38,48.952,10.0385,49.9706892713,6.372,1.8585,6.6375,42.58,8.18,43.3586069887,134.86
2020-08-27 06:30:00,81.0568,26.0574,85.1421923667,5.9568,1.7374,6.205,75.1,24.32,78.9396757024,132.71,81.1568,26.0674,85.240457114,5.9568,1.7374,6.205,75.2,24.33,79.0378953414,134.3,5.9568,1.7374,6.205,5.9568,1.7374,6.205,0.0,0.0,0.0,132.71,53.0568,11.4374,54.2755759527,5.9568,1.7374,6.205,47.1,9.7,48.0884601542,134.3
2020-08-27 07:00:00,86.50312,22.70841,89.4341190736,6.06312,1.76841,6.31575,80.44,20.94,83.1208589946,131.72,86.59312,22.70841,89.5211724458,6.06312,1.76841,6.31575,80.53,20.94,83.2079593549,133.65,6.06312,1.76841,6.31575,6.06312,1.76841,6.31575,0.0,0.0,0.0,131.72,56.17312,11.16841,57.2726181736,6.06312,1.76841,6.31575,50.11,9.4,50.9840376981,133.65
2020-08-27 07:30:00,92.28784,19.92062,94.4133280477,5.7278400000000005,1.67062,5.9665,86.56,18.25,88.4629645671,131.46,92.37784,19.92062,94.501303823,5.7278400000000005,1.67062,5.9665,86.65,18.25,88.5510304853,133.8,5.7278400000000005,1.67062,5.9665,5.7278400000000005,1.67062,5.9665,0.0,0.0,0.0,131.46,59.56784,10.98062,60.5714584425,5.7278400000000005,1.67062,5.9665,53.84,9.31,54.6390126192,133.8
2020-08-27 08:00:00,98.01912,17.22391,99.5209071565,5.97912,1.74391,6.22825,92.04,15.48,93.3326952359,131.16,98.14912,17.21391,99.6472200027,5.97912,1.74391,6.22825,92.17,15.47,93.4592413836,133.6,5.97912,1.74391,6.22825,5.97912,1.74391,6.22825,0.0,0.0,0.0,131.16,63.23912,13.183910000000001,64.5987753852,5.97912,1.74391,6.22825,57.26,11.44,58.3916192617,133.6
2020-08-27 08:30:00,102.58632,18.92976,104.318209651,5.65632,1.6497600000000001,5.892,96.93,17.28,98.4582312455,132.03,103.54632,7.16976,103.7942476441,5.65632,1.6497600000000001,5.892,97.89,5.52,98.0455123909,133.34,5.65632,1.6497600000000001,5.892,5.65632,1.6497600000000001,5.892,0.0,0.0,0.0,132.03,65.78632,9.99976,66.5419799766,5.65632,1.6497600000000001,5.892,60.13,8.35,60.7069963019,133.34
2020-08-27 09:00:00,105.8576,18.88555,107.5290448045,5.6076,1.63555,5.8412500000000005,100.25,17.25,101.723276589,132.9,107.3976,3.9255500000000003,107.4693185452,5.6076,1.63555,5.8412500000000005,101.79,2.29,101.8157561481,133.51,5.6076,1.63555,5.8412500000000005,5.6076,1.63555,5.8412500000000005,0.0,0.0,0.0,132.9,68.0376,7.94555,68.4999764859,5.6076,1.63555,5.8412500000000005,62.43,6.31,62.7480756677,133.51
2020-08-27 09:30:00,107.5228,17.72415,108.9738409576,6.0828,1.7741500000000001,6.33625,101.44,15.95,102.6862994756,132.43,109.0728,5.26415,109.1997572116,6.0828,1.7741500000000001,6.33625,102.99,3.49,103.0491154741,133.18,6.0828,1.7741500000000001,6.33625,6.0828,1.7741500000000001,6.33625,0.0,0.0,0.0,132.43,69.2228,8.34415,69.7238903036,6.0828,1.7741500000000001,6.33625,63.14,6.57,63.4808987019,133.18
2020-08-27 10:00:00,107.34368,17.37899,108.7414131293,7.09368,2.06899,7.38925,100.25,15.31,101.4123197644,132.29,108.90368,6.12899,109.0760103596,7.09368,2.06899,7.38925,101.81,4.06,101.8909205965,133.07,7.09368,2.06899,7.38925,7.09368,2.06899,7.38925,0.0,0.0,0.0,132.29,70.73368,8.73899,71.2714769916,7.09368,2.06899,7.38925,63.64,6.67,63.9885810126,133.07
2020-08-27 10:30:00,108.82296,17.05003,110.1505340258,5.86296,1.7100300000000002,6.10725,102.96,15.34,104.0964802479,131.98,110.39296,5.70003,110.5400197194,5.86296,1.7100300000000002,6.10725,104.53,3.99,104.6061231477,132.45,5.86296,1.7100300000000002,6.10725,5.86296,1.7100300000000002,6.10725,0.0,0.0,0.0,131.98,72.74296,11.01003,73.5714549956,5.86296,1.7100300000000002,6.10725,66.88,9.3,67.5235099799,132.45
2020-08-27 11:00:00,110.3776,17.1768,111.7061190804,6.5376,1.9068,6.8100000000000005,103.84,15.27,104.9567458528,131.8,111.9676,6.0168,112.129145774,6.5376,1.9068,6.8100000000000005,105.43,4.11,105.5100800872,132.57,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005,0.0,0.0,0.0,131.8,72.9176,13.4268,74.1434781218,6.5376,1.9068,6.8100000000000005,66.38,11.52,67.3722108885,132.57
2020-08-27 11:30:00,109.79104,20.91697,111.7657912702,8.32104,2.42697,8.66775,101.47,18.49,103.1408793835,132.05,111.34104,3.20697,111.3872158053,8.32104,2.42697,8.66775,103.02,0.78,103.0229527824,135.74,8.32104,2.42697,8.66775,8.32104,2.42697,8.66775,0.0,0.0,0.0,132.05,74.21104,20.13697,76.8945773034,8.32104,2.42697,8.66775,65.89,17.71,68.2285585367,135.74
2020-08-27 12:00:00,111.66384,20.09487,113.4575557813,7.59384,2.21487,7.9102500000000004,104.07,17.88,105.5947882237,131.84,113.24384,3.56487,113.2999364345,7.59384,2.21487,7.9102500000000004,105.65,1.35,105.6586248254,135.55,7.59384,2.21487,7.9102500000000004,7.59384,2.21487,7.9102500000000004,0.0,0.0,0.0,131.84,74.73384,20.21487,77.419557027,7.59384,2.21487,7.9102500000000004,67.14,18.0,69.5110034455,135.55
2020-08-27 12:30:00,112.94528,19.96029,114.695463952,7.47528,2.18029,7.78675,105.47,17.78,106.9581661212,132.01,114.54528,3.6802900000000003,114.6043878076,7.47528,2.18029,7.78675,107.07,1.5,107.0805066294,135.84,7.47528,2.18029,7.78675,7.47528,2.18029,7.78675,0.0,0.0,0.0,132.01,75.61528,19.14029,78.0001363509,7.47528,2.18029,7.78675,68.14,16.96,70.2189518577,135.84
2020-08-27 13:00:00,114.42376,19.03068,115.9955328183,7.37376,2.15068,7.681,107.05,16.88,108.3726759843,132.53,116.04376,4.68068,116.1381203576,7.37376,2.15068,7.681,108.67,2.5300000000000002,108.6994471007,136.9,7.37376,2.15068,7.681,7.37376,2.15068,7.681,0.0,0.0,0.0,132.53,75.99376,15.74068,77.6068332417,7.37376,2.15068,7.681,68.62,13.59,69.95278765,136.9
2020-08-27 13:30:00,114.96216,18.47563,116.4373098958,7.08216,2.06563,7.37725,107.88,16.41,109.1209535332,132.31,116.60216,5.05563,116.7117094013,7.08216,2.06563,7.37725,109.52,2.99,109.5608073172,136.71,7.08216,2.06563,7.37725,7.08216,2.06563,7.37725,0.0,0.0,0.0,132.31,76.02216,15.92563,77.672353524,7.08216,2.06563,7.37725,68.94,13.86,70.3194368578,136.71
2020-08-27 14:00:00,114.15192,18.84181,115.6964763671,6.69192,1.95181,6.97075,107.46,16.89,108.7792429648,132.43,115.77192,4.50181,115.8594137468,6.69192,1.95181,6.97075,109.08,2.55,109.1098020345,136.84,6.69192,1.95181,6.97075,6.69192,1.95181,6.97075,0.0,0.0,0.0,132.43,75.02192,15.56181,76.6189167958,6.69192,1.95181,6.97075,68.33,13.61,69.672239809,136.84
2020-08-27 14:30:00,113.3332,19.15635,114.9407672132,7.3932,2.15635,7.70125,105.94,17.0,107.2953102423,132.64,114.9232,4.65635,115.0174921199,7.3932,2.15635,7.70125,107.53,2.5,107.5590577311,136.52,7.3932,2.15635,7.70125,7.3932,2.15635,7.70125,0.0,0.0,0.0,132.64,72.9332,13.25635,74.1281490229,7.3932,2.15635,7.70125,65.54,11.1,66.4733149467,136.52
2020-08-27 15:00:00,112.56888000000001,17.39884,113.905541471,6.09888,1.7788400000000002,6.353,106.47,15.62,107.6096896195,132.71,114.17888,5.68884,114.3205123265,6.09888,1.7788400000000002,6.353,108.08,3.91,108.1507027254,133.59,6.09888,1.7788400000000002,6.353,6.09888,1.7788400000000002,6.353,0.0,0.0,0.0,132.71,72.23888,8.69884,72.7607421691,6.09888,1.7788400000000002,6.353,66.14,6.92,66.5010225485,133.59
2020-08-27 15:30:00,112.57048,18.70014,114.1131377338,5.76048,1.6801400000000002,6.0005,106.81,17.02,108.1575540589,133.23,114.20048,4.35014,114.2833030248,5.76048,1.6801400000000002,6.0005,108.44,2.67,108.4728652705,134.02,5.76048,1.6801400000000002,6.0005,5.76048,1.6801400000000002,6.0005,0.0,0.0,0.0,133.23,72.30048,8.24014,72.7685324536,5.76048,1.6801400000000002,6.0005,66.54,6.5600000000000005,66.862584455,134.02
2020-08-27 16:00:00,112.89408,20.95619,114.8226249411,5.88408,1.71619,6.12925,107.01,19.24,108.7258833029,133.55,114.51408,2.23619,114.5359116782,5.88408,1.71619,6.12925,108.63,0.52,108.6312445846,133.95,5.88408,1.71619,6.12925,5.88408,1.71619,6.12925,0.0,0.0,0.0,133.55,71.89408,8.86619,72.4387193714,5.88408,1.71619,6.12925,66.01,7.15,66.3961038014,133.95
2020-08-27 16:30:00,113.73608,22.10844,115.8649170931,5.92608,1.72844,6.173,107.81,20.38,109.7193715804,133.55,115.36608,2.37844,115.3905949001,5.92608,1.72844,6.173,109.44,0.65,109.4419302644,133.95,5.92608,1.72844,6.173,5.92608,1.72844,6.173,0.0,0.0,0.0,133.55,72.19608,7.99844,72.6377932608,5.92608,1.72844,6.173,66.27,6.27,66.5659507556,133.95
2020-08-27 17:00:00,114.96032,24.08676,117.4565757282,5.92032,1.72676,6.167,109.04,22.36,111.3089897537,134.15,116.61032,4.22676,116.6868982817,5.92032,1.72676,6.167,110.69,2.5,110.7182283998,134.11,5.92032,1.72676,6.167,5.92032,1.72676,6.167,0.0,0.0,0.0,134.15,72.32032,9.66676,72.9635178277,5.92032,1.72676,6.167,66.4,7.94,66.8730409059,134.11
2020-08-27 17:30:00,115.65472,25.25596,118.380225434,6.29472,1.83596,6.557,109.36,23.42,111.8396441339,134.25,117.32472,5.39596,117.4487390626,6.29472,1.83596,6.557,111.03,3.56,111.0870582021,134.04,6.29472,1.83596,6.557,6.29472,1.83596,6.557,0.0,0.0,0.0,134.25,72.30472,10.19596,73.020066657,6.29472,1.83596,6.557,66.01,8.36,66.5372805275,134.04
2020-08-27 18:00:00,113.77696,26.91703,116.9175911951,7.80696,2.27703,8.13225,105.97,24.64,108.7969232102,134.5,115.38696,7.00703,115.5995199275,7.80696,2.27703,8.13225,107.58,4.73,107.6839324133,134.22,7.80696,2.27703,8.13225,7.80696,2.27703,8.13225,0.0,0.0,0.0,134.5,72.21696,9.89703,72.8919783959,7.80696,2.27703,8.13225,64.41,7.62,64.8591743703,134.22
2020-08-27 18:30:00,111.93176,28.21093,115.43212494,8.23176,2.40093,8.57475,103.7,25.81,106.8636799853,134.74,113.53176,8.25093,113.8311836649,8.23176,2.40093,8.57475,105.3,5.85,105.4623748073,134.37,8.23176,2.40093,8.57475,8.23176,2.40093,8.57475,0.0,0.0,0.0,134.74,71.10176,9.55093,71.7403689631,8.23176,2.40093,8.57475,62.87,7.15,63.27526689,134.37
2020-08-27 19:00:00,106.49728,30.15004,110.6828602784,10.45728,3.05004,10.893,96.04,27.1,99.7902379995,135.22,108.01728,10.06004,108.4847324899,10.45728,3.05004,10.893,97.56,7.01,97.811521305,134.84,10.45728,3.05004,10.893,10.45728,3.05004,10.893,0.0,0.0,0.0,135.22,69.57728,8.470040000000001,70.0909371445,10.45728,3.05004,10.893,59.12,5.42,59.3679273682,134.84
2020-08-27 19:30:00,103.61816,30.72988,108.0788999139,10.14816,2.95988,10.571,93.47,27.77,97.5080191574,134.17,105.07816,10.94988,105.6471465824,10.14816,2.95988,10.571,94.93,7.99,95.2656548815,133.66,10.14816,2.95988,10.571,10.14816,2.95988,10.571,0.0,0.0,0.0,134.17,67.84816000000001,8.61988,68.3935314675,10.14816,2.95988,10.571,57.7,5.66,57.9769402435,133.66
2020-08-27 20:00:00,103.64336,30.21848,107.9588005009,8.22336,2.39848,8.566,95.42,27.82,99.3928005441,134.25,105.12336,10.39848,105.6364009421,8.22336,2.39848,8.566,96.9,8.0,97.2296765396,133.75,8.22336,2.39848,8.566,8.22336,2.39848,8.566,0.0,0.0,0.0,134.25,66.60336,8.21848,67.108501524,8.22336,2.39848,8.566,58.38,5.82,58.6693855431,133.75
2020-08-27 20:30:00,106.89096,29.06153,110.7711598552,6.21096,1.81153,6.46975,100.68,27.25,104.3025642063,134.12,108.43096,9.25153,108.8249231282,6.21096,1.81153,6.46975,102.22,7.44,102.4903995504,133.79,6.21096,1.81153,6.46975,6.21096,1.81153,6.46975,0.0,0.0,0.0,134.12,67.09096,8.02153,67.5687935164,6.21096,1.81153,6.46975,60.88,6.21,61.1959026406,133.79
2020-08-27 21:00:00,106.45,29.6675,110.5068461963,5.58,1.6275,5.8125,100.87,28.04,104.6947873583,134.53,108.03,9.7475,108.4688649164,5.58,1.6275,5.8125,102.45,8.12,102.7712844135,134.16,5.58,1.6275,5.8125,5.58,1.6275,5.8125,0.0,0.0,0.0,134.53,66.84,7.6675,67.2783483466,5.58,1.6275,5.8125,61.26,6.04,61.5570402147,134.16
2020-08-27 21:30:00,102.50536,31.28573,107.1734376157,5.74536,1.6757300000000002,5.98475,96.76,29.61,101.189177781,134.89,104.00536,11.25573,104.6126491709,5.74536,1.6757300000000002,5.98475,98.26,9.58,98.7259033891,134.39,5.74536,1.6757300000000002,5.98475,5.74536,1.6757300000000002,5.98475,0.0,0.0,0.0,134.89,64.15536,6.97573,64.5334876306,5.74536,1.6757300000000002,5.98475,58.41,5.3,58.6499624893,134.39
2020-08-27 22:00:00,97.84752,32.77011,103.1892304437,5.41752,1.58011,5.64325,92.43,31.19,97.5506073789,135.09,99.31752,12.72011,100.1287719757,5.41752,1.58011,5.64325,93.9,11.14,94.558498296,134.39,5.41752,1.58011,5.64325,5.41752,1.58011,5.64325,0.0,0.0,0.0,135.09,61.53752,6.80011,61.9120978789,5.41752,1.58011,5.64325,56.12,5.22,56.3622462292,134.39
2020-08-27 22:30:00,92.80928,28.72354,97.1524791462,5.6692800000000005,1.65354,5.9055,87.14,27.07,91.247819152,133.46,93.36928,22.12354,95.9545385579,5.6692800000000005,1.65354,5.9055,87.7,20.47,90.0572645598,134.3,5.6692800000000005,1.65354,5.9055,5.6692800000000005,1.65354,5.9055,0.0,0.0,0.0,133.46,58.58928,9.67354,59.3824983227,5.6692800000000005,1.65354,5.9055,52.92,8.02,53.5242636568,134.3
2020-08-27 23:00:00,88.87208,26.30644,92.6837385359,5.7820800000000006,1.6864400000000002,6.023,83.09,24.62,86.6607898649,132.32,88.99208,26.32644,92.8044812808,5.7820800000000006,1.6864400000000002,6.023,83.21,24.64,86.7815285646,133.95,5.7820800000000006,1.6864400000000002,6.023,5.7820800000000006,1.6864400000000002,6.023,0.0,0.0,0.0,132.32,56.29208,10.90644,57.3388934686,5.7820800000000006,1.6864400000000002,6.023,50.51,9.22,51.3446053641,133.95
2020-08-27 23:30:00,84.04344,27.54392,88.4418867732,5.77344,1.68392,6.014,78.27,25.86,82.4313805538,133.26,84.15344,27.53392,88.5433126464,5.77344,1.68392,6.014,78.38,25.85,82.5327020035,134.82,5.77344,1.68392,6.014,5.77344,1.68392,6.014,0.0,0.0,0.0,133.26,53.14344,9.99392,54.0749817568,5.77344,1.68392,6.014,47.37,8.31,48.0933779225,134.82
2020-08-28 00:00:00,79.98656,27.36358,84.5376560537,5.80656,1.69358,6.0485,74.18,25.67,78.4959954393,134.59,80.08656,27.36358,84.6322787301,5.80656,1.69358,6.0485,74.28,25.67,78.5905038793,136.71,5.80656,1.69358,6.0485,5.80656,1.69358,6.0485,0.0,0.0,0.0,134.59,50.40656,5.55358,50.7115720704,5.80656,1.69358,6.0485,44.6,3.86,44.7667242492,136.71
2020-08-28 00:30:00,76.32848,28.48414,81.470136189,5.80848,1.69414,6.0505,70.52,26.79,75.4372222447,134.9,76.42848,28.47414,81.5603408762,5.80848,1.69414,6.0505,70.62,26.78,75.5271659736,137.03,5.80848,1.69414,6.0505,5.80848,1.69414,6.0505,0.0,0.0,0.0,134.9,48.34848,4.73414,48.5797035793,5.80848,1.69414,6.0505,42.54,3.04,42.6484841466,137.03
2020-08-28 01:00:00,74.4156,26.14205,78.8738759131,5.8356,1.70205,6.07875,68.58,24.44,72.8047388568,134.9,74.4956,26.12205,78.9427382066,5.8356,1.70205,6.07875,68.66,24.42,72.8733970664,135.23,5.8356,1.70205,6.07875,5.8356,1.70205,6.07875,0.0,0.0,0.0,134.9,46.4656,7.20205,47.0204371265,5.8356,1.70205,6.07875,40.63,5.5,41.0005719472,135.23
2020-08-28 01:30:00,73.52872,24.22796,77.417483236,5.9587200000000005,1.7379600000000002,6.207,67.57,22.49,71.214499928,134.53,73.61872,24.19796,77.4935945908,5.9587200000000005,1.7379600000000002,6.207,67.66,22.46,71.2904425572,133.79,5.9587200000000005,1.7379600000000002,6.207,5.9587200000000005,1.7379600000000002,6.207,0.0,0.0,0.0,134.53,45.62872,9.55796,46.6190378301,5.9587200000000005,1.7379600000000002,6.207,39.67,7.82,40.4334181093,133.79
2020-08-28 02:00:00,70.4456,25.5958,74.9515012325,5.9856,1.7458,6.235,64.46,23.85,68.7307362102,134.79,70.5256,25.5458,75.009653732,5.9856,1.7458,6.235,64.54,23.8,68.7884554268,133.89,5.9856,1.7458,6.235,5.9856,1.7458,6.235,0.0,0.0,0.0,134.79,44.6756,9.2058,45.6142081922,5.9856,1.7458,6.235,38.69,7.46,39.4026356986,133.89
2020-08-28 02:30:00,69.64976,25.67993,74.2330645525,5.99976,1.74993,6.24975,63.65,23.93,67.9997602937,134.85,69.72976,25.64993,74.2977680598,5.99976,1.74993,6.24975,63.73,23.9,68.0641087505,133.89,5.99976,1.74993,6.24975,5.99976,1.74993,6.24975,0.0,0.0,0.0,134.85,44.12976,9.32993,45.1052470502,5.99976,1.74993,6.24975,38.13,7.58,38.8761276364,133.89
2020-08-28 03:00:00,70.5036,25.0973,74.8373708801,6.0936,1.7772999999999999,6.3475,64.41,23.32,68.5016094701,134.98,70.5636,25.0673,74.8838512247,6.0936,1.7772999999999999,6.3475,64.47,23.29,68.5478300167,134.14,6.0936,1.7772999999999999,6.3475,6.0936,1.7772999999999999,6.3475,0.0,0.0,0.0,134.98,44.1036,9.2273,45.0585241464,6.0936,1.7772999999999999,6.3475,38.01,7.45,38.7332234651,134.14
2020-08-28 03:30:00,71.12984,24.62912,75.2731538492,6.33984,1.84912,6.604,64.79,22.78,68.6780350622,134.74,71.20984,24.58912,75.3356896511,6.33984,1.84912,6.604,64.87,22.74,68.7402684022,133.96,6.33984,1.84912,6.604,6.33984,1.84912,6.604,0.0,0.0,0.0,134.74,44.30984,9.23912,45.2628242513,6.33984,1.84912,6.604,37.97,7.39,38.6824637271,133.96
2020-08-28 04:00:00,70.57504,24.46022,74.6936318132,6.03504,1.76022,6.2865,64.54,22.7,68.4156531797,134.52,70.66504,24.42022,74.7656005329,6.03504,1.76022,6.2865,64.63,22.66,68.487316344,133.69,6.03504,1.76022,6.2865,6.03504,1.76022,6.2865,0.0,0.0,0.0,134.52,43.65504,9.03022,44.5792259988,6.03504,1.76022,6.2865,37.62,7.27,38.3160188433,133.69
2020-08-28 04:30:00,70.82368,24.95899,75.0929079911,5.65368,1.64899,5.8892500000000005,65.17,23.31,69.213329641,134.52,70.87368,24.92899,75.1301075413,5.65368,1.64899,5.8892500000000005,65.22,23.28,69.2503198549,133.72,5.65368,1.64899,5.8892500000000005,5.65368,1.64899,5.8892500000000005,0.0,0.0,0.0,134.52,43.66368,9.22899,44.6283677448,5.65368,1.64899,5.8892500000000005,38.01,7.58,38.758437791,133.72
2020-08-28 05:00:00,71.3024,24.8182,75.4981807529,5.8224,1.6982,6.065,65.48,23.12,69.4418087322,134.12,71.3824,24.7882,75.5638927597,5.8224,1.6982,6.065,65.56,23.09,69.5072780362,133.19,5.8224,1.6982,6.065,5.8224,1.6982,6.065,0.0,0.0,0.0,134.12,44.1424,8.2082,44.8990648566,5.8224,1.6982,6.065,38.32,6.51,38.8690429519,133.19
2020-08-28 05:30:00,72.67176,25.74718,77.0980024349,5.68176,1.65718,5.9185,66.99,24.09,71.1898040452,133.56,72.74176,25.72718,77.1573161706,5.68176,1.65718,5.9185,67.06,24.07,71.24891929,132.13,5.68176,1.65718,5.9185,5.68176,1.65718,5.9185,0.0,0.0,0.0,133.56,45.52176,4.42718,45.7365341521,5.68176,1.65718,5.9185,39.84,2.77,39.9361803381,132.13
2020-08-28 06:00:00,74.3024,28.3232,79.5176100244,5.7024,1.6632,5.94,68.6,26.66,73.5983396552,133.48,74.3924,28.3132,79.5981562098,5.7024,1.6632,5.94,68.69,26.65,73.6786169794,133.76,5.7024,1.6632,5.94,5.7024,1.6632,5.94,0.0,0.0,0.0,133.48,47.7524,7.5232,48.3413926568,5.7024,1.6632,5.94,42.05,5.86,42.4563552369,133.76
2020-08-28 06:30:00,79.41288,28.35834,84.3243793778,5.82288,1.69834,6.0655,73.59,26.66,78.270324517,132.62,79.49288,28.37834,84.406446151,5.82288,1.69834,6.0655,73.67,26.68,78.3523535065,134.0,5.82288,1.69834,6.0655,5.82288,1.69834,6.0655,0.0,0.0,0.0,132.62,51.51288,11.90834,52.8714040616,5.82288,1.69834,6.0655,45.69,10.21,46.8168794347,134.0
2020-08-28 07:00:00,85.2048,25.87765,89.0478001557,5.8548,1.7076500000000001,6.09875,79.35,24.17,82.9494508722,133.14,85.2948,25.88765,89.1368236452,5.8548,1.7076500000000001,6.09875,79.44,24.18,83.0384609684,134.65,5.8548,1.7076500000000001,6.09875,5.8548,1.7076500000000001,6.09875,0.0,0.0,0.0,133.14,54.8348,12.86765,56.3243438272,5.8548,1.7076500000000001,6.09875,48.98,11.16,50.2353063094,134.65
2020-08-28 07:30:00,92.3776,23.60805,95.3465311722,5.7876,1.68805,6.02875,86.59,21.92,89.3214112069,132.77,92.4876,23.61805,95.4555835955,5.7876,1.68805,6.02875,86.7,21.93,89.4305031854,134.38,5.7876,1.68805,6.02875,5.7876,1.68805,6.02875,0.0,0.0,0.0,132.77,59.7276,14.52805,61.4691014947,5.7876,1.68805,6.02875,53.94,12.84,55.4471748604,134.38
2020-08-28 08:00:00,99.23136,19.99373,101.2255503653,5.84136,1.7037300000000002,6.08475,93.39,18.29,95.1641539657,131.43,99.59136,16.26373,100.9105935973,5.84136,1.7037300000000002,6.08475,93.75,14.56,94.8738957775,133.36,5.84136,1.7037300000000002,6.08475,5.84136,1.7037300000000002,6.08475,0.0,0.0,0.0,131.43,63.67136,11.58373,64.7164962352,5.84136,1.7037300000000002,6.08475,57.83,9.88,58.6679068998,133.36
2020-08-28 08:30:00,104.75448,23.05214,107.2609073179,5.66448,1.6521400000000002,5.9005,99.09,21.4,101.3744943267,133.62,106.26448,3.31214,106.3160852414,5.66448,1.6521400000000002,5.9005,100.6,1.6600000000000001,100.6136948929,133.88,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,133.62,66.30448,7.4721400000000004,66.724185602,5.66448,1.6521400000000002,5.9005,60.64,5.82,60.9186506745,133.88
2020-08-28 09:00:00,107.43416,22.15913,109.6956050955,5.65416,1.64913,5.88975,101.78,20.51,103.8259529212,133.53,109.00416,2.42913,109.0312229128,5.65416,1.64913,5.88975,103.35,0.78,103.3529433543,133.88,5.65416,1.64913,5.88975,5.65416,1.64913,5.88975,0.0,0.0,0.0,133.53,67.98416,8.01913,68.4554779171,5.65416,1.64913,5.88975,62.33,6.37,62.6546550545,133.88
2020-08-28 09:30:00,108.75104,22.02447,110.9588481369,5.74104,1.67447,5.98025,103.01,20.35,105.0008695202,133.2,110.32104,2.40447,110.3472398507,5.74104,1.67447,5.98025,104.58,0.73,104.5825477793,133.63,5.74104,1.67447,5.98025,5.74104,1.67447,5.98025,0.0,0.0,0.0,133.2,69.09104,8.00447,69.553169218,5.74104,1.67447,5.98025,63.35,6.33,63.6654647356,133.63
2020-08-28 10:00:00,108.91936,20.75523,110.8792431213,5.70936,1.6652300000000002,5.94725,103.21,19.09,104.9606221399,132.63,110.48936,2.14523,110.5101836256,5.70936,1.6652300000000002,5.94725,104.78,0.48,104.7810994407,133.32,5.70936,1.6652300000000002,5.94725,5.70936,1.6652300000000002,5.94725,0.0,0.0,0.0,132.63,68.92936,6.75523,69.2595827475,5.70936,1.6652300000000002,5.94725,63.22,5.09,63.4245733135,133.32
2020-08-28 10:30:00,109.5804,20.3947,111.4621364063,6.0504,1.7647,6.3025,103.53,18.63,105.1928600239,132.1,111.1604,2.4547,111.1874996582,6.0504,1.7647,6.3025,105.11,0.6900000000000001,105.1122647458,132.72,6.0504,1.7647,6.3025,6.0504,1.7647,6.3025,0.0,0.0,0.0,132.1,69.3304,7.7347,69.7605185492,6.0504,1.7647,6.3025,63.28,5.97,63.5609888218,132.72
2020-08-28 11:00:00,110.4156,19.73955,112.166191687,6.3756,1.85955,6.64125,104.04,17.88,105.5652215457,132.23,112.0156,3.33955,112.0653703762,6.3756,1.85955,6.64125,105.64,1.48,105.6503667765,132.72,6.3756,1.85955,6.64125,6.3756,1.85955,6.64125,0.0,0.0,0.0,132.23,70.6556,9.33955,71.2701971764,6.3756,1.85955,6.64125,64.28,7.48,64.7137450624,132.72
2020-08-28 11:30:00,109.76392,19.82906,111.5406193019,7.33392,2.13906,7.6395,102.43,17.69,103.9463371168,132.23,111.34392,3.8190600000000003,111.4093970016,7.33392,2.13906,7.6395,104.01,1.6800000000000002,104.0235670413,132.72,7.33392,2.13906,7.6395,7.33392,2.13906,7.6395,0.0,0.0,0.0,132.23,71.11392,9.66906,71.7682404623,7.33392,2.13906,7.6395,63.78,7.53,64.2229655186,132.72
2020-08-28 12:00:00,107.59384,20.05612,109.4471669592,7.80384,2.27612,8.129,99.79,17.78,101.3615928249,132.48,109.13384,3.92612,109.2044387898,7.80384,2.27612,8.129,101.33,1.65,101.3434329397,133.14,7.80384,2.27612,8.129,7.80384,2.27612,8.129,0.0,0.0,0.0,132.48,70.25384,8.11612,70.7210961355,7.80384,2.27612,8.129,62.45,5.84,62.7224688608,133.14
2020-08-28 12:30:00,106.41648,20.50439,108.3738770408,7.86648,2.29439,8.19425,98.55,18.21,100.218294737,132.54,107.94648,3.54439,108.0046538111,7.86648,2.29439,8.19425,100.08,1.25,100.0878059506,133.24,7.86648,2.29439,8.19425,7.86648,2.29439,8.19425,0.0,0.0,0.0,132.54,69.70648,7.11439,70.0685942421,7.86648,2.29439,8.19425,61.84,4.82,62.0275583914,133.24
2020-08-28 13:00:00,106.23088,20.96359,108.2796009009,7.28088,2.12359,7.58425,98.95,18.84,100.7275935382,132.86,107.77088,2.93359,107.8107996736,7.28088,2.12359,7.58425,100.49,0.81,100.4932644509,133.54,7.28088,2.12359,7.58425,7.28088,2.12359,7.58425,0.0,0.0,0.0,132.86,68.46088,6.68359,68.786353775,7.28088,2.12359,7.58425,61.18,4.5600000000000005,61.3497025258,133.54
2020-08-28 13:30:00,104.36576,22.30543,106.7227439109,9.03576,2.63543,9.41225,95.33,19.67,97.3381620948,132.46,105.88576,2.89543,105.9253401489,9.03576,2.63543,9.41225,96.85,0.26,96.8503489927,133.1,9.03576,2.63543,9.41225,9.03576,2.63543,9.41225,0.0,0.0,0.0,132.46,69.30576,6.44543,69.6048269667,9.03576,2.63543,9.41225,60.27,3.81,60.3903055134,133.1
2020-08-28 14:00:00,98.00032,25.29301,101.2116548376,16.33032,4.76301,17.01075,81.67,20.53,84.2108650947,133.16,99.40032,5.66301,99.5615051029,16.33032,4.76301,17.01075,83.07,0.9,83.0748752632,133.6,16.33032,4.76301,17.01075,16.33032,4.76301,17.01075,0.0,0.0,0.0,133.16,72.55032,8.08301,72.9992053571,16.33032,4.76301,17.01075,56.22,3.32,56.3179438545,133.6
2020-08-28 14:30:00,93.21296,28.54878,97.4868645072,20.29296,5.91878,21.1385,72.92,22.63,76.3507910895,134.06,94.47296,8.67878,94.8707615309,20.29296,5.91878,21.1385,74.18,2.76,74.2313276185,134.16,20.29296,5.91878,21.1385,20.29296,5.91878,21.1385,0.0,0.0,0.0,134.06,72.65296,10.00878,73.3391319409,20.29296,5.91878,21.1385,52.36,4.09,52.519498284,134.16
2020-08-28 15:00:00,92.1076,30.8318,97.1308903954,18.8976,5.5118,19.685,73.21,25.32,77.4648726843,135.1,93.3576,10.7118,93.9701236404,18.8976,5.5118,19.685,74.46,5.2,74.6413531496,134.89,18.8976,5.5118,19.685,18.8976,5.5118,19.685,0.0,0.0,0.0,135.1,71.3076,10.7318,72.1106465718,18.8976,5.5118,19.685,52.41,5.22,52.6693126972,134.89
2020-08-28 15:30:00,93.8472,31.0821,98.8604768765,16.0872,4.6921,16.7575,77.76,26.39,82.116074553,135.24,95.1472,10.9221,95.7720310751,16.0872,4.6921,16.7575,79.06,6.23,79.3050849568,134.95,16.0872,4.6921,16.7575,16.0872,4.6921,16.7575,0.0,0.0,0.0,135.24,68.9872,9.6721,69.6619213218,16.0872,4.6921,16.7575,52.9,4.98,53.133891256,134.95
2020-08-28 16:00:00,97.33216,29.90188,101.8217648531,13.65216,3.9818800000000003,14.221,83.68,25.92,87.6024474544,134.9,98.69216,9.83188,99.180685165,13.65216,3.9818800000000003,14.221,85.04,5.85,85.2409766486,134.66,13.65216,3.9818800000000003,14.221,13.65216,3.9818800000000003,14.221,0.0,0.0,0.0,134.9,68.66216,8.75188,69.217682852,13.65216,3.9818800000000003,14.221,55.01,4.77,55.2164196594,134.66
2020-08-28 16:30:00,96.99328,31.71804,102.0476870223,17.51328,5.10804,18.243,79.48,26.61,83.8162424593,135.07,98.33328,11.60804,99.0160620718,17.51328,5.10804,18.243,80.82,6.5,81.0809620071,134.88,17.51328,5.10804,18.243,17.51328,5.10804,18.243,0.0,0.0,0.0,135.07,70.91328,9.20804,71.5086098383,17.51328,5.10804,18.243,53.4,4.1,53.5571657204,134.88
2020-08-28 17:00:00,100.17184,31.50512,105.0093810819,16.61184,4.84512,17.304,83.56,26.66,87.709915061,134.11,101.50184,11.65512,102.1688080854,16.61184,4.84512,17.304,84.89,6.8100000000000005,85.1627160206,133.7,16.61184,4.84512,17.304,16.61184,4.84512,17.304,0.0,0.0,0.0,134.11,71.85184,10.57512,72.6258912124,16.61184,4.84512,17.304,55.24,5.73,55.5363889716,133.7
2020-08-28 17:30:00,100.73984,32.58912,105.8799608311,18.57984,5.41912,19.354,82.16,27.17,86.535972289,133.98,102.08984,12.79912,102.8890319908,18.57984,5.41912,19.354,83.51,7.38,83.8354608743,133.52,18.57984,5.41912,19.354,18.57984,5.41912,19.354,0.0,0.0,0.0,133.98,73.76984,11.27912,74.6271253741,18.57984,5.41912,19.354,55.19,5.86,55.500231531,133.52
2020-08-28 18:00:00,99.36,33.81375,104.9560826682,19.59,5.71375,20.40625,79.77,28.1,84.5745996148,134.35,100.68,13.92375,101.6382468073,19.59,5.71375,20.40625,81.09,8.21,81.504553247,133.82,19.59,5.71375,20.40625,19.59,5.71375,20.40625,0.0,0.0,0.0,134.35,73.88,11.07375,74.7053032861,19.59,5.71375,20.40625,54.29,5.36,54.5539521941,133.82
2020-08-28 18:30:00,99.60544,34.01242,105.2524982689,18.14544,5.29242,18.9015,81.46,28.72,86.3745911712,134.53,100.91544,14.08242,101.8932803646,18.14544,5.29242,18.9015,82.77,8.79,83.2354311577,134.02,18.14544,5.29242,18.9015,18.14544,5.29242,18.9015,0.0,0.0,0.0,134.53,72.22544,10.20242,72.9424674456,18.14544,5.29242,18.9015,54.08,4.91,54.3024354887,134.02
2020-08-28 19:00:00,97.74648,34.38189,103.6170290655,18.96648,5.53189,19.75675,78.78,28.85,83.8964296022,134.95,99.06648,14.32189,100.0963735245,18.96648,5.53189,19.75675,80.1,8.79,80.5808544258,134.52,18.96648,5.53189,19.75675,18.96648,5.53189,19.75675,0.0,0.0,0.0,134.95,71.59648,9.26189,72.1930644506,18.96648,5.53189,19.75675,52.63,3.73,52.7620109549,134.52
2020-08-28 19:30:00,95.48616,35.51138,101.8757324442,20.33616,5.93138,21.1835,75.15,29.58,80.7619892028,135.21,96.73616,15.35138,97.9466667092,20.33616,5.93138,21.1835,76.4,9.42,76.9785450629,134.7,20.33616,5.93138,21.1835,20.33616,5.93138,21.1835,0.0,0.0,0.0,135.21,71.26616,9.76138,71.9315653983,20.33616,5.93138,21.1835,50.93,3.83,51.0738073772,134.7
2020-08-28 20:00:00,93.03512,35.75441,99.6690091646,22.57512,6.58441,23.51575,70.46,29.17,76.2594289252,134.57,94.24512,15.80441,95.561090509,22.57512,6.58441,23.51575,71.67,9.22,72.2606206727,134.32,22.57512,6.58441,23.51575,22.57512,6.58441,23.51575,0.0,0.0,0.0,134.57,71.85512,8.50441,72.3566393613,22.57512,6.58441,23.51575,49.28,1.92,49.3173884142,134.32
2020-08-28 20:30:00,92.92304,35.89172,99.6137888417,23.42304,6.83172,24.399,69.5,29.06,75.3308276869,134.48,94.12304,15.99172,95.4718899331,23.42304,6.83172,24.399,70.7,9.16,71.2909222833,134.11,23.42304,6.83172,24.399,23.42304,6.83172,24.399,0.0,0.0,0.0,134.48,72.99304,8.97172,73.5423391537,23.42304,6.83172,24.399,49.57,2.14,49.6161717588,134.11
2020-08-28 21:00:00,89.08576,37.08418,96.4961607581,24.18576,7.05418,25.1935,64.9,30.03,71.5109145516,134.33,90.22576,17.25418,91.8607342397,24.18576,7.05418,25.1935,66.04,10.2,66.8230618873,133.88,24.18576,7.05418,25.1935,24.18576,7.05418,25.1935,0.0,0.0,0.0,134.33,71.43576,8.87418,71.9848517221,24.18576,7.05418,25.1935,47.25,1.82,47.2850388601,133.88
2020-08-28 21:30:00,85.21848,38.31039,93.4338017821,24.37848,7.11039,25.39425,60.84,31.2,68.3735738425,134.44,86.32848,18.44039,88.2760128374,24.37848,7.11039,25.39425,61.95,11.33,62.9775467925,133.88,24.37848,7.11039,25.39425,24.37848,7.11039,25.39425,0.0,0.0,0.0,134.44,69.49848,8.65039,70.0347625788,24.37848,7.11039,25.39425,45.12,1.54,45.1462733789,133.88
2020-08-28 22:00:00,81.90864,39.06002,90.7453054932,23.58864,6.88002,24.5715,58.32,32.18,66.6091194958,135.07,82.93864,19.93002,85.2996113839,23.58864,6.88002,24.5715,59.35,13.05,60.7677957474,134.46,23.58864,6.88002,24.5715,23.58864,6.88002,24.5715,0.0,0.0,0.0,135.07,66.64864,8.83002,67.2310230998,23.58864,6.88002,24.5715,43.06,1.9500000000000002,43.1041308925,134.46
2020-08-28 22:30:00,77.61032,33.21176,84.4179055225,23.08032,6.73176,24.042,54.53,26.48,60.6193970607,133.13,77.71032,33.23176,84.5177123874,23.08032,6.73176,24.042,54.63,26.5,60.7180936789,134.57,23.08032,6.73176,24.042,23.08032,6.73176,24.042,0.0,0.0,0.0,133.13,64.57032,14.49176,66.1765618085,23.08032,6.73176,24.042,41.49,7.76,42.2094503636,134.57
2020-08-28 23:00:00,73.85528,33.86279,81.2483287857,21.81528,6.36279,22.72425,52.04,27.5,58.8592524587,133.13,73.94528,33.87279,81.334312173,21.81528,6.36279,22.72425,52.13,27.51,58.9435068519,134.6,21.81528,6.36279,22.72425,21.81528,6.36279,22.72425,0.0,0.0,0.0,133.13,61.65528,13.45279,63.105872236,21.81528,6.36279,22.72425,39.84,7.09,40.4659572975,134.6
2020-08-28 23:30:00,68.47776,35.03893,76.9215849431,22.72776,6.62893,23.67475,45.75,28.41,53.8534177188,133.76,68.55776,35.04893,76.9973632689,22.72776,6.62893,23.67475,45.83,28.42,53.9266659455,135.15,22.72776,6.62893,23.67475,22.72776,6.62893,23.67475,0.0,0.0,0.0,133.76,58.85776,13.24893,60.3305068631,22.72776,6.62893,23.67475,36.13,6.62,36.7314756034,135.15
2020-08-29 00:00:00,64.97592,33.49256,73.1000804049,22.22592,6.48256,23.152,42.75,27.01,50.5678020088,134.33,65.04592,33.49256,73.1623078094,22.22592,6.48256,23.152,42.82,27.01,50.6269937879,136.58,22.22592,6.48256,23.152,22.22592,6.48256,23.152,0.0,0.0,0.0,134.33,55.71592,6.91256,56.1430959887,22.22592,6.48256,23.152,33.49,0.43,33.4927604118,136.58
2020-08-29 00:30:00,63.3536,33.4273,71.631438756,20.4936,5.9773,21.3475,42.86,27.45,50.8967788765,133.46,63.4036,33.4373,71.6803287119,20.4936,5.9773,21.3475,42.91,27.46,50.9442803463,135.58,20.4936,5.9773,21.3475,20.4936,5.9773,21.3475,0.0,0.0,0.0,133.46,53.1836,6.9573,53.6367349141,20.4936,5.9773,21.3475,32.69,0.98,32.7046862086,135.58
2020-08-29 01:00:00,62.20024,32.98632,70.4057324598,19.53024,5.69632,20.344,42.67,27.29,50.6504985168,133.79,62.26024,32.96632,70.4493842358,19.53024,5.69632,20.344,42.73,27.27,50.6902929563,136.08,19.53024,5.69632,20.344,19.53024,5.69632,20.344,0.0,0.0,0.0,133.79,52.06024,6.19632,52.4276927816,19.53024,5.69632,20.344,32.53,0.5,32.5338423799,136.08
2020-08-29 01:30:00,62.47696,32.93703,70.6273210313,18.36696,5.35703,19.13225,44.11,27.58,52.0225768297,133.86,62.53696,32.94703,70.6850631454,18.36696,5.35703,19.13225,44.17,27.59,52.0787576657,136.08,18.36696,5.35703,19.13225,18.36696,5.35703,19.13225,0.0,0.0,0.0,133.86,51.03696,5.88703,51.375367719,18.36696,5.35703,19.13225,32.67,0.53,32.6742987683,136.08
2020-08-29 02:00:00,62.86536,33.33948,71.1587971694,17.65536,5.14948,18.391,45.21,28.19,53.2787030623,134.11,62.91536,33.32948,71.1982918405,17.65536,5.14948,18.391,45.26,28.18,53.3158513015,136.27,17.65536,5.14948,18.391,17.65536,5.14948,18.391,0.0,0.0,0.0,134.11,50.38536,5.82948,50.7214682299,17.65536,5.14948,18.391,32.73,0.68,32.7370630937,136.27
2020-08-29 02:30:00,62.76672,33.23696,71.0236344438,16.44672,4.79696,17.132,46.32,28.44,54.354171873,134.0,62.82672,33.23696,71.0766646376,16.44672,4.79696,17.132,46.38,28.44,54.4053122406,136.2,16.44672,4.79696,17.132,16.44672,4.79696,17.132,0.0,0.0,0.0,134.0,49.39672,5.65696,49.7195851069,16.44672,4.79696,17.132,32.95,0.86,32.9612211546,136.2
2020-08-29 03:00:00,60.84432,33.52876,69.470922143,16.62432,4.84876,17.317,44.22,28.68,52.7062690768,134.17,60.89432,33.52876,69.5147175453,16.62432,4.84876,17.317,44.27,28.68,52.7482255626,136.36,16.62432,4.84876,17.317,16.62432,4.84876,17.317,0.0,0.0,0.0,134.17,48.30432,5.83876,48.6559189513,16.62432,4.84876,17.317,31.68,0.99,31.6954649753,136.36
2020-08-29 03:30:00,60.4104,33.9622,69.3025790068,15.9504,4.6522,16.615,44.46,29.31,53.2519267257,134.36,60.4704,33.9622,69.3548866699,15.9504,4.6522,16.615,44.52,29.31,53.3020309182,136.45,15.9504,4.6522,16.615,15.9504,4.6522,16.615,0.0,0.0,0.0,134.36,47.4004,5.4822,47.7163749357,15.9504,4.6522,16.615,31.45,0.8300000000000001,31.4609503989,136.45
2020-08-29 04:00:00,59.5648,34.59515,68.8824346446,16.2348,4.73515,16.91125,43.33,29.86,52.6223194092,134.83,59.6248,34.59515,68.9343251114,16.2348,4.73515,16.91125,43.39,29.86,52.6717353046,136.78,16.2348,4.73515,16.91125,16.2348,4.73515,16.91125,0.0,0.0,0.0,134.83,47.2848,5.25515,47.5759278686,16.2348,4.73515,16.91125,31.05,0.52,31.054353962,136.78
2020-08-29 04:30:00,58.0804,35.1697,67.8987530243,17.6904,5.1597,18.4275,40.39,30.01,50.3185075295,134.97,58.1304,35.1697,67.941527818,17.6904,5.1597,18.4275,40.44,30.01,50.3586506968,136.87,17.6904,5.1597,18.4275,17.6904,5.1597,18.4275,0.0,0.0,0.0,134.97,47.5804,5.6697,47.9170111991,17.6904,5.1597,18.4275,29.89,0.51,29.8943506369,136.87
2020-08-29 05:00:00,57.92696,33.18953,66.7613480725,17.58696,5.12953,18.31975,40.34,28.06,49.1393854255,134.88,57.96696,33.18953,66.7960579171,17.58696,5.12953,18.31975,40.38,28.06,49.1722279341,135.62,17.58696,5.12953,18.31975,17.58696,5.12953,18.31975,0.0,0.0,0.0,134.88,46.95696,9.17953,47.8457925367,17.58696,5.12953,18.31975,29.37,4.05,29.647924042,135.62
2020-08-29 05:30:00,59.8628,31.0554,67.4388070253,16.8528,4.9154,17.555,43.01,26.14,50.3305046667,133.98,59.9228,31.0354,67.4828719973,16.8528,4.9154,17.555,43.07,26.12,50.37141352,132.48,16.8528,4.9154,17.555,16.8528,4.9154,17.555,0.0,0.0,0.0,133.98,47.0028,10.7554,48.217650679,16.8528,4.9154,17.555,30.15,5.84,30.7103907497,132.48
2020-08-29 06:00:00,60.31424,32.39457,68.4632435126,16.40424,4.78457,17.08775,43.91,27.61,51.8690678536,134.56,60.33424,32.37457,68.4714049736,16.40424,4.78457,17.08775,43.93,27.59,51.8753602397,132.69,16.40424,4.78457,17.08775,16.40424,4.78457,17.08775,0.0,0.0,0.0,134.56,47.46424,8.31457,48.1869915336,16.40424,4.78457,17.08775,31.06,3.5300000000000002,31.2599504158,132.69
2020-08-29 06:30:00,62.23152,31.91211,69.9367202989,16.12152,4.70211,16.79325,46.11,27.21,53.5398561821,134.73,62.29152,31.89211,69.9809984507,16.12152,4.70211,16.79325,46.17,27.19,53.5813866935,132.88,16.12152,4.70211,16.79325,16.12152,4.70211,16.79325,0.0,0.0,0.0,134.73,47.94152,7.8121100000000006,48.5738448402,16.12152,4.70211,16.79325,31.82,3.11,31.9716202279,132.88
2020-08-29 07:00:00,65.53928,31.11354,72.5496353833,15.26928,4.45354,15.9055,50.27,26.66,56.9019200028,134.58,65.57928,31.10354,72.581486385,15.26928,4.45354,15.9055,50.31,26.65,56.9325794251,132.8,15.26928,4.45354,15.9055,15.26928,4.45354,15.9055,0.0,0.0,0.0,134.58,49.01928,7.33354,49.5648123234,15.26928,4.45354,15.9055,33.75,2.88,33.8726571146,132.8
2020-08-29 07:30:00,70.5036,29.5698,76.4534543693,14.1936,4.1398,14.785,56.31,25.43,61.7859288188,134.58,70.5636,29.5498,76.5010609404,14.1936,4.1398,14.785,56.37,25.41,61.8323944223,132.86,14.1936,4.1398,14.785,14.1936,4.1398,14.785,0.0,0.0,0.0,134.58,50.9336,6.2198,51.3119627475,14.1936,4.1398,14.785,36.74,2.08,36.7988315032,132.86
2020-08-29 08:00:00,74.96832,27.45076,79.8360396575,13.40832,3.9107600000000002,13.967,61.56,23.54,65.907246946,134.03,75.02832,27.43076,79.8855143077,13.40832,3.9107600000000002,13.967,61.62,23.52,65.9561581659,132.53,13.40832,3.9107600000000002,13.967,13.40832,3.9107600000000002,13.967,0.0,0.0,0.0,134.03,52.65832,6.63076,53.0741523098,13.40832,3.9107600000000002,13.967,39.25,2.7199999999999998,39.3441342515,132.53
2020-08-29 08:30:00,79.76008,26.00544,83.8925102211,13.15008,3.83544,13.698,66.61,22.17,70.202571178,133.73,79.83008,25.99544,83.9559680642,13.15008,3.83544,13.698,66.68,22.16,70.2658380723,132.34,13.15008,3.83544,13.698,13.15008,3.83544,13.698,0.0,0.0,0.0,133.73,55.07008,5.71544,55.3658736552,13.15008,3.83544,13.698,41.92,1.88,41.9621353127,132.34
2020-08-29 09:00:00,81.19312,26.73591,85.4817619078,14.52312,4.23591,15.12825,66.67,22.5,70.3643297417,133.46,81.28312,26.71591,85.5610042254,14.52312,4.23591,15.12825,66.76,22.48,70.4432253662,132.92,14.52312,4.23591,15.12825,14.52312,4.23591,15.12825,0.0,0.0,0.0,133.46,57.40312,8.02591,57.9614821848,14.52312,4.23591,15.12825,42.88,3.79,43.0471659927,132.92
2020-08-29 09:30:00,81.92856,29.64458,87.1268619144,16.19856,4.7245800000000004,16.8735,65.73,24.92,70.2953718249,133.13,82.02856,29.65458,87.2243014913,16.19856,4.7245800000000004,16.8735,65.83,24.93,70.3924271495,134.7,16.19856,4.7245800000000004,16.8735,16.19856,4.7245800000000004,16.8735,0.0,0.0,0.0,133.13,60.68856,13.68458,62.2122901415,16.19856,4.7245800000000004,16.8735,44.49,8.96,45.3832755539,134.7
2020-08-29 10:00:00,80.04872,30.23921,85.5698977156,18.40872,5.36921,19.17575,61.64,24.87,66.4680863272,133.06,80.12872,30.23921,85.6447405873,18.40872,5.36921,19.17575,61.72,24.87,66.5422820468,134.63,18.40872,5.36921,19.17575,18.40872,5.36921,19.17575,0.0,0.0,0.0,133.06,61.54872,14.28921,63.1856507133,18.40872,5.36921,19.17575,43.14,8.92,44.0525368169,134.63
2020-08-29 10:30:00,79.04848,30.02664,84.5592177116,19.90848,5.80664,20.738,59.14,24.22,63.9073391716,132.89,79.14848,30.03664,84.656255698,19.90848,5.80664,20.738,59.24,24.23,64.0036756757,134.44,19.90848,5.80664,20.738,19.90848,5.80664,20.738,0.0,0.0,0.0,132.89,62.35848,15.03664,64.1457759358,19.90848,5.80664,20.738,42.45,9.23,43.4418622989,134.44
2020-08-29 11:00:00,80.6504,29.0522,85.7234935417,19.3104,5.6322,20.115,61.34,23.42,65.6589064789,132.76,80.7404,29.0622,85.8115590174,19.3104,5.6322,20.115,61.43,23.43,65.7465573243,134.37,19.3104,5.6322,20.115,19.3104,5.6322,20.115,0.0,0.0,0.0,132.76,64.0004,14.7422,65.6763554181,19.3104,5.6322,20.115,44.69,9.11,45.6090802363,134.37
2020-08-29 11:30:00,83.808,27.83025,88.3080046149,17.658,5.15025,18.39375,66.15,22.68,69.93,132.55,83.908,27.84025,88.4060630504,17.658,5.15025,18.39375,66.25,22.69,70.027841606,134.37,17.658,5.15025,18.39375,17.658,5.15025,18.39375,0.0,0.0,0.0,132.55,64.268,13.41025,65.6521943964,17.658,5.15025,18.39375,46.61,8.26,47.3362408731,134.37
2020-08-29 12:00:00,86.446,27.28675,90.6503041449,15.486,4.51675,16.13125,70.96,22.77,74.5237847938,132.42,86.536,27.29675,90.7391418108,15.486,4.51675,16.13125,71.05,22.78,74.6125384905,134.31,15.486,4.51675,16.13125,15.486,4.51675,16.13125,0.0,0.0,0.0,132.42,62.856,12.58675,64.1038455287,15.486,4.51675,16.13125,47.37,8.07,48.0524900499,134.31
2020-08-29 12:30:00,88.2116,27.1388,92.2919326919,14.1216,4.1188,14.71,74.09,23.02,77.583815967,132.42,88.3116,27.1388,92.3875162563,14.1216,4.1188,14.71,74.19,23.02,77.6793183544,134.26,14.1216,4.1188,14.71,14.1216,4.1188,14.71,0.0,0.0,0.0,132.42,62.6816,12.1288,63.8442696567,14.1216,4.1188,14.71,48.56,8.01,49.2161934733,134.26
2020-08-29 13:00:00,86.65968,28.09824,91.1011044324,15.31968,4.46824,15.958,71.34,23.63,75.1516633216,132.83,86.77968,28.11824,91.221424466,15.31968,4.46824,15.958,71.46,23.65,75.2718679189,134.54,15.31968,4.46824,15.958,15.31968,4.46824,15.958,0.0,0.0,0.0,132.83,62.76968,13.25824,64.1546074355,15.31968,4.46824,15.958,47.45,8.79,48.2572958215,134.54
2020-08-29 13:30:00,83.97904,30.05847,89.1963607893,18.26904,5.32847,19.03025,65.71,24.73,70.2095221462,133.45,84.06904,30.06847,89.2844688323,18.26904,5.32847,19.03025,65.8,24.74,70.297280175,134.96,18.26904,5.32847,19.03025,18.26904,5.32847,19.03025,0.0,0.0,0.0,133.45,64.28904,14.53847,65.9124250355,18.26904,5.32847,19.03025,46.02,9.21,46.9325526687,134.96
2020-08-29 14:00:00,82.5692,30.45435,88.0064782988,16.6092,4.84435,17.30125,65.96,25.61,70.7572872572,133.45,82.6692,30.46435,88.1037641055,16.6092,4.84435,17.30125,66.06,25.62,70.8541318485,134.96,16.6092,4.84435,17.30125,16.6092,4.84435,17.30125,0.0,0.0,0.0,133.45,61.8192,13.57435,63.2919937003,16.6092,4.84435,17.30125,45.21,8.73,46.0451626124,134.96
2020-08-29 14:30:00,80.4676,30.92555,86.2057091645,17.1276,4.99555,17.84125,63.34,25.93,68.4420959644,133.36,80.5676,30.93555,86.3026443602,17.1276,4.99555,17.84125,63.44,25.94,68.538435932,134.79,17.1276,4.99555,17.84125,17.1276,4.99555,17.84125,0.0,0.0,0.0,133.36,61.0076,13.50555,62.484615215,17.1276,4.99555,17.84125,43.88,8.51,44.6975894205,134.79
2020-08-29 15:00:00,79.87792,31.21981,85.7622215195,17.58792,5.12981,18.32075,62.29,26.09,67.53319332,133.64,79.96792,31.22981,85.849689934,17.58792,5.12981,18.32075,62.38,26.1,67.6200739426,135.06,17.58792,5.12981,18.32075,17.58792,5.12981,18.32075,0.0,0.0,0.0,133.64,60.51792,13.63981,62.0359819618,17.58792,5.12981,18.32075,42.93,8.51,43.7653401678,135.06
2020-08-29 15:30:00,79.55928,31.56604,85.5926043265,17.60928,5.13604,18.343,61.95,26.43,67.3524119835,133.64,79.65928,31.57604,85.6892478214,17.60928,5.13604,18.343,62.05,26.44,67.4483216989,135.14,17.60928,5.13604,18.343,17.60928,5.13604,18.343,0.0,0.0,0.0,133.64,60.48928,13.40604,61.9570407896,17.60928,5.13604,18.343,42.88,8.27,43.6702106704,135.14
2020-08-29 16:00:00,79.25312,31.87341,85.4223114576,19.14312,5.58341,19.94075,60.11,26.29,65.6077449696,133.57,79.32312,31.89341,85.4947189478,19.14312,5.58341,19.94075,60.18,26.31,65.6798941838,134.99,19.14312,5.58341,19.94075,19.14312,5.58341,19.94075,0.0,0.0,0.0,133.57,61.44312,13.88341,62.9921111613,19.14312,5.58341,19.94075,42.3,8.3,43.1066120218,134.99
2020-08-29 16:30:00,84.56608,30.61344,89.9366699139,16.12608,4.7034400000000005,16.798000000000002,68.44,25.91,73.1803368399,133.05,84.66608,30.62344,90.0341056489,16.12608,4.7034400000000005,16.798000000000002,68.54,25.92,73.27740443,134.53,16.12608,4.7034400000000005,16.798000000000002,16.12608,4.7034400000000005,16.798000000000002,0.0,0.0,0.0,133.05,62.08608,13.20344,63.4745000579,16.12608,4.7034400000000005,16.798000000000002,45.96,8.5,46.7394009375,134.53
2020-08-29 17:00:00,85.29224,31.33107,90.8647464728,18.55224,5.4110700000000005,19.32525,66.74,25.92,71.5966060648,133.05,85.36224,31.34107,90.9339028447,18.55224,5.4110700000000005,19.32525,66.81,25.93,71.6654798351,134.53,18.55224,5.4110700000000005,19.32525,18.55224,5.4110700000000005,19.32525,0.0,0.0,0.0,133.05,64.41224,13.78107,65.8699821782,18.55224,5.4110700000000005,19.32525,45.86,8.37,46.617555706,134.53
2020-08-29 17:30:00,90.15984,29.91412,94.9929014411,16.53984,4.82412,17.229,73.62,25.09,77.7779692458,132.46,90.24984,29.93412,95.0846210499,16.53984,4.82412,17.229,73.71,25.11,77.8696102469,134.1,16.53984,4.82412,17.229,16.53984,4.82412,17.229,0.0,0.0,0.0,132.46,65.31984,13.19412,66.639074875,16.53984,4.82412,17.229,48.78,8.37,49.4928813063,134.1
2020-08-29 18:00:00,91.37576,29.39418,95.987224845,16.50576,4.81418,17.1935,74.87,24.58,78.8016072171,132.29,91.47576,29.39418,96.0824254765,16.50576,4.81418,17.1935,74.97,24.58,78.8966241356,134.1,16.50576,4.81418,17.1935,16.50576,4.81418,17.1935,0.0,0.0,0.0,132.29,65.85576,11.76418,66.8982589927,16.50576,4.81418,17.1935,49.35,6.95,49.8369842587,134.1
2020-08-29 18:30:00,92.02064,29.70602,96.6966690753,16.58064,4.83602,17.2715,75.44,24.87,79.4336861791,132.16,92.11064,29.71602,96.7853906633,16.58064,4.83602,17.2715,75.53,24.88,79.5222943582,134.02,16.58064,4.83602,17.2715,16.58064,4.83602,17.2715,0.0,0.0,0.0,132.16,66.29064,11.58602,67.2955036466,16.58064,4.83602,17.2715,49.71,6.75,50.1661898095,134.02
2020-08-29 19:00:00,92.63008,29.36044,97.1718434414,15.43008,4.50044,16.073,77.2,24.86,81.1040048333,132.16,92.73008,29.36044,97.2671741843,15.43008,4.50044,16.073,77.3,24.86,81.1991970404,133.91,15.43008,4.50044,16.073,15.43008,4.50044,16.073,0.0,0.0,0.0,132.16,65.58008,11.49044,66.5791041108,15.43008,4.50044,16.073,50.15,6.99,50.6347963361,133.91
2020-08-29 19:30:00,91.2148,30.6089,96.2135359409,15.6648,4.5689,16.3175,75.55,26.04,79.9117269242,132.48,91.3048,30.6189,96.3020432818,15.6648,4.5689,16.3175,75.64,26.05,80.000075625,134.14,15.6648,4.5689,16.3175,15.6648,4.5689,16.3175,0.0,0.0,0.0,132.48,65.1348,12.0989,66.248966424,15.6648,4.5689,16.3175,49.47,7.53,50.0398021579,134.14
2020-08-29 20:00:00,88.97816,31.33613,94.3348610025,16.23816,4.73613,16.91475,72.74,26.6,77.4510658416,132.48,89.07816,31.36613,94.4391481334,16.23816,4.73613,16.91475,72.84,26.63,77.5552867315,133.98,16.23816,4.73613,16.91475,16.23816,4.73613,16.91475,0.0,0.0,0.0,132.48,64.73816,12.38613,65.9124083657,16.23816,4.73613,16.91475,48.5,7.65,49.0996181248,133.98
2020-08-29 20:30:00,88.952,31.46475,94.3530009939,16.542,4.82475,17.23125,72.41,26.64,77.1550238157,132.48,89.052,31.47475,94.4506145642,16.542,4.82475,17.23125,72.51,26.65,77.2523307092,133.98,16.542,4.82475,17.23125,16.542,4.82475,17.23125,0.0,0.0,0.0,132.48,65.272,12.55475,66.468456666,16.542,4.82475,17.23125,48.73,7.73,49.3392926581,133.98
2020-08-29 21:00:00,85.72096,32.84028,91.7963342068,17.04096,4.97028,17.751,68.68,27.87,74.11935847,132.74,85.82096,32.85028,91.8932972061,17.04096,4.97028,17.751,68.78,27.88,74.2157853829,134.25,17.04096,4.97028,17.751,17.04096,4.97028,17.751,0.0,0.0,0.0,132.74,64.23096,11.99028,65.3405160448,17.04096,4.97028,17.751,47.19,7.02,47.7092915479,134.25
2020-08-29 21:30:00,82.8736,33.75355,89.4837175947,16.7436,4.88355,17.44125,66.13,28.87,72.1571465622,132.92,82.9636,33.77355,89.574614733,16.7436,4.88355,17.44125,66.22,28.89,72.2476331792,134.34,16.7436,4.88355,17.44125,16.7436,4.88355,17.44125,0.0,0.0,0.0,132.92,62.1836,11.37355,63.2151702407,16.7436,4.88355,17.44125,45.44,6.49,45.9011296157,134.34
2020-08-29 22:00:00,80.26504,34.25147,87.2676334236,15.845040000000001,4.62147,16.50525,64.42,29.63,70.9074981931,133.52,80.34504,34.26147,87.3451417033,15.845040000000001,4.62147,16.50525,64.5,29.64,70.984361658,134.96,15.845040000000001,4.62147,16.50525,15.845040000000001,4.62147,16.50525,0.0,0.0,0.0,133.52,59.83504,10.77147,60.7968467748,15.845040000000001,4.62147,16.50525,43.99,6.15,44.4178184966,134.96
2020-08-29 22:30:00,77.38368,33.38024,84.2761790354,14.98368,4.37024,15.608,62.4,29.01,68.8138074808,134.12,77.47368,33.38024,84.3588259473,14.98368,4.37024,15.608,62.49,29.01,68.8954294565,136.0,14.98368,4.37024,15.608,14.98368,4.37024,15.608,0.0,0.0,0.0,134.12,57.07368,6.98024,57.4989452008,14.98368,4.37024,15.608,42.09,2.61,42.1708453792,136.0
