Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-29 23:00:00,73.6704,33.5972,80.9697454856,14.8704,4.3372,15.49,58.8,29.26,65.6779080057,134.64,73.7504,33.5972,81.04254036,14.8704,4.3372,15.49,58.88,29.26,65.7495399223,136.63,14.8704,4.3372,15.49,14.8704,4.3372,15.49,0.0,0.0,0.0,134.64,54.5404,5.3972,54.8067970237,14.8704,4.3372,15.49,39.67,1.06,39.6841593082,136.63
2020-08-29 23:30:00,69.60112,31.57866,76.4298872997,14.60112,4.25866,15.2095,55.0,27.32,61.4115819695,134.78,69.68112,31.55866,76.4944933015,14.60112,4.25866,15.2095,55.08,27.3,61.474355629,134.99,14.60112,4.25866,15.2095,14.60112,4.25866,15.2095,0.0,0.0,0.0,134.78,51.38112,10.08866,52.3622053876,14.60112,4.25866,15.2095,36.78,5.83,37.2391903779,134.99
2020-08-30 00:00:00,66.0184,30.44995,72.7023286667,14.9484,4.35995,15.57125,51.07,26.09,57.3483478402,135.01,66.0784,30.39995,72.7359052089,14.9484,4.35995,15.57125,51.13,26.04,57.3790771972,133.96,14.9484,4.35995,15.57125,14.9484,4.35995,15.57125,0.0,0.0,0.0,135.01,49.1184,13.76995,51.0120450635,14.9484,4.35995,15.57125,34.17,9.41,35.44202308,133.96
2020-08-30 00:30:00,62.62432,31.22376,69.9766292701,15.30432,4.46376,15.942,47.32,26.76,54.362487066,135.4,62.67432,31.16376,69.9946449723,15.30432,4.46376,15.942,47.37,26.7,54.376528944,134.29,15.30432,4.46376,15.942,15.30432,4.46376,15.942,0.0,0.0,0.0,135.4,47.53432,14.22376,49.6168008481,15.30432,4.46376,15.942,32.23,9.76,33.6753693372,134.29
2020-08-30 01:00:00,60.16696,40.97203,72.792652912,15.36696,4.48203,16.00725,44.8,36.49,57.7802743157,133.46,60.93696,26.22203,66.339339395,15.36696,4.48203,16.00725,45.57,21.74,50.4901227964,134.03,15.36696,4.48203,16.00725,15.36696,4.48203,16.00725,0.0,0.0,0.0,133.46,46.92696,9.54203,47.8872625169,15.36696,4.48203,16.00725,31.56,5.06,31.9630599286,134.03
2020-08-30 01:30:00,59.06304,44.64297,74.036730509,15.95304,4.65297,16.61775,43.11,39.99,58.8019744566,132.61,60.08304,24.12297,64.7448019324,15.95304,4.65297,16.61775,44.13,19.47,48.2341974122,133.83,15.95304,4.65297,16.61775,15.95304,4.65297,16.61775,0.0,0.0,0.0,132.61,47.20304,7.81297,47.8452660716,15.95304,4.65297,16.61775,31.25,3.16,31.4093632537,133.83
2020-08-30 02:00:00,59.80448,44.55214,74.5752573355,15.504480000000001,4.52214,16.1505,44.3,40.03,59.7067073284,132.7,60.83448,24.00214,65.3982926493,15.504480000000001,4.52214,16.1505,45.33,19.48,49.338416067,133.92,15.504480000000001,4.52214,16.1505,15.504480000000001,4.52214,16.1505,0.0,0.0,0.0,132.7,47.31448,7.72214,47.9404992032,15.504480000000001,4.52214,16.1505,31.81,3.2,31.9705505114,133.92
2020-08-30 02:30:00,59.22176,44.90093,74.3189772021,15.67176,4.57093,16.32475,43.55,40.33,59.3558034231,132.96,60.25176,24.28093,64.960281286,15.67176,4.57093,16.32475,44.58,19.71,48.7427994682,134.2,15.67176,4.57093,16.32475,15.67176,4.57093,16.32475,0.0,0.0,0.0,132.96,46.79176,7.88093,47.4507941089,15.67176,4.57093,16.32475,31.12,3.31,31.2955348253,134.2
2020-08-30 03:00:00,58.87656,44.84983,74.0132188765,14.29656,4.16983,14.89225,44.58,40.68,60.3509635383,133.24,59.91656,24.14983,64.6003750087,14.29656,4.16983,14.89225,45.62,19.98,49.8034617271,134.47,14.29656,4.16983,14.89225,14.29656,4.16983,14.89225,0.0,0.0,0.0,133.24,45.39656,7.6098300000000005,46.0299595097,14.29656,4.16983,14.89225,31.1,3.44,31.2896724176,134.47
2020-08-30 03:30:00,58.55112,44.94491,73.8124555083,13.97112,4.07491,14.55325,44.58,40.87,60.47919725,133.31,59.591120000000004,24.23491,64.3306493482,13.97112,4.07491,14.55325,45.62,20.16,49.8759461063,134.53,13.97112,4.07491,14.55325,13.97112,4.07491,14.55325,0.0,0.0,0.0,133.31,44.81112,7.56491,45.4451794909,13.97112,4.07491,14.55325,30.84,3.49,31.0368442339,134.53
2020-08-30 04:00:00,57.82416,44.94913,73.2397280679,13.81416,4.02913,14.38975,44.01,40.92,60.0943133749,133.31,58.85416,24.22913,63.6463894488,13.81416,4.02913,14.38975,45.04,20.2,49.3623500251,134.53,13.81416,4.02913,14.38975,13.81416,4.02913,14.38975,0.0,0.0,0.0,133.31,44.16416,7.53913,44.8030301393,13.81416,4.02913,14.38975,30.35,3.51,30.5522928763,134.53
2020-08-30 04:30:00,57.55832,44.86451,72.9779724216,13.55832,3.95451,14.12325,44.0,40.91,60.0801805923,133.46,58.59832,24.08451,63.3547687926,13.55832,3.95451,14.12325,45.04,20.13,49.3337460568,134.66,13.55832,3.95451,14.12325,13.55832,3.95451,14.12325,0.0,0.0,0.0,133.46,43.86832,7.41451,44.4904985156,13.55832,3.95451,14.12325,30.31,3.46,30.5068467725,134.66
2020-08-30 05:00:00,58.04416,44.51413,73.1480162394,13.21416,3.85413,13.76475,44.83,40.66,60.5224297265,133.46,59.08416,23.72413,63.6692414527,13.21416,3.85413,13.76475,45.87,19.87,49.9887367314,134.71,13.21416,3.85413,13.76475,13.21416,3.85413,13.76475,0.0,0.0,0.0,133.46,43.90416,7.19413,44.489670394,13.21416,3.85413,13.76475,30.69,3.34,30.8712115085,134.71
2020-08-30 05:30:00,59.7164,43.9952,74.1729469011,12.3264,3.5952,12.84,47.39,40.4,62.2733658959,133.46,60.7764,23.2052,65.0557614973,12.3264,3.5952,12.84,48.45,19.61,52.268103084,134.71,12.3264,3.5952,12.84,12.3264,3.5952,12.84,0.0,0.0,0.0,133.46,43.7664,6.8452,44.2984709894,12.3264,3.5952,12.84,31.44,3.25,31.6075323301,134.71
2020-08-30 06:00:00,61.33064,43.29352,75.0718074699,10.64064,3.10352,11.084,50.69,40.19,64.6893515194,133.27,62.45064,22.54352,66.3949751894,10.64064,3.10352,11.084,51.81,19.44,55.3370553969,134.51,10.64064,3.10352,11.084,10.64064,3.10352,11.084,0.0,0.0,0.0,133.27,43.37064,6.17352,43.8078162341,10.64064,3.10352,11.084,32.73,3.07,32.8736642314,134.51
2020-08-30 06:30:00,62.19224,43.13107,75.6846346068,10.15224,2.9610700000000003,10.57525,52.04,40.17,65.7403262846,133.09,63.33224,22.46107,67.1972639991,10.15224,2.9610700000000003,10.57525,53.18,19.5,56.6424081409,134.37,10.15224,2.9610700000000003,10.57525,10.15224,2.9610700000000003,10.57525,0.0,0.0,0.0,133.09,43.29224,6.07107,43.7158545057,10.15224,2.9610700000000003,10.57525,33.14,3.11,33.2856080011,134.37
2020-08-30 07:00:00,63.85136,42.89623,76.9225761533,10.34136,3.01623,10.77225,53.51,39.88,66.73630571140001,132.96,65.00136,22.26623,68.7092555648,10.34136,3.01623,10.77225,54.66,19.25,57.9506522828,134.28,10.34136,3.01623,10.77225,10.34136,3.01623,10.77225,0.0,0.0,0.0,132.96,44.07136,5.97623,44.4747130093,10.34136,3.01623,10.77225,33.73,2.96,33.8596293541,134.28
2020-08-30 07:30:00,67.06992,42.26706,79.2772257956,10.06992,2.9370600000000002,10.4895,57.0,39.33,69.2520678392,132.56,68.27992,21.74706,71.6594871169,10.06992,2.9370600000000002,10.4895,58.21,18.81,61.1736887886,133.77,10.06992,2.9370600000000002,10.4895,10.06992,2.9370600000000002,10.4895,0.0,0.0,0.0,132.56,45.66992,5.31706,45.9783940547,10.06992,2.9370600000000002,10.4895,35.6,2.38,35.6794674848,133.77
2020-08-30 08:00:00,69.27624,43.75557,81.9374598982,11.43624,3.33557,11.91275,57.84,40.42,70.5637442317,132.32,70.48624,23.35557,74.2549168699,11.43624,3.33557,11.91275,59.05,20.02,62.3514466552,132.91,11.43624,3.33557,11.91275,11.43624,3.33557,11.91275,0.0,0.0,0.0,132.32,48.28624,6.04557,48.6632293417,11.43624,3.33557,11.91275,36.85,2.71,36.9495142052,132.91
2020-08-30 08:30:00,73.622,40.5485,84.049864582,11.172,3.2585,11.6375,62.45,37.29,72.7361436976,131.29,74.902,20.4185,77.635203009,11.172,3.2585,11.6375,63.73,17.16,65.999837121,132.46,11.172,3.2585,11.6375,11.172,3.2585,11.6375,0.0,0.0,0.0,131.29,50.572,4.5185,50.7734578914,11.172,3.2585,11.6375,39.4,1.26,39.4201420596,132.46
2020-08-30 09:00:00,76.13984,39.88537,85.954162059,11.70984,3.4153700000000002,12.19775,64.43,36.47,74.0357062504,130.79,77.44984,19.90537,79.9668773359,11.70984,3.4153700000000002,12.19775,65.74,16.49,67.7766014197,132.73,11.70984,3.4153700000000002,12.19775,11.70984,3.4153700000000002,12.19775,0.0,0.0,0.0,130.79,52.77984,5.81537,53.099247063,11.70984,3.4153700000000002,12.19775,41.07,2.4,41.1400644141,132.73
2020-08-30 09:30:00,78.86072,42.47646,89.572667779,11.85072,3.45646,12.3445,67.01,39.02,77.542894581,130.61,80.21072,22.59646,83.3328243098,11.85072,3.45646,12.3445,68.36,19.14,70.9889371663,134.9,11.85072,3.45646,12.3445,11.85072,3.45646,12.3445,0.0,0.0,0.0,130.61,55.64072,13.86646,57.3425534403,11.85072,3.45646,12.3445,43.79,10.41,45.010356586,134.9
2020-08-30 10:00:00,80.96352,36.65311,88.8737421484,11.63352,3.39311,12.11825,69.33,33.26,76.8952306713,131.32,81.88352,23.60311,85.2174726759,11.63352,3.39311,12.11825,70.25,20.21,73.0992927462,135.1,11.63352,3.39311,12.11825,11.63352,3.39311,12.11825,0.0,0.0,0.0,131.32,56.17352,10.79311,57.2010102416,11.63352,3.39311,12.11825,44.54,7.4,45.1505437398,135.1
2020-08-30 10:30:00,83.73696,25.90203,87.6515466387,11.28696,3.29203,11.75725,72.45,22.61,75.8960776325,132.85,83.81696,25.88203,87.7220739641,11.28696,3.29203,11.75725,72.53,22.59,75.9664991954,135.88,11.28696,3.29203,11.75725,11.28696,3.29203,11.75725,0.0,0.0,0.0,132.85,56.50696,4.39203,56.6773892832,11.28696,3.29203,11.75725,45.22,1.1,45.2333770572,135.88
2020-08-30 11:00:00,86.48504,24.55647,89.9037394254,10.92504,3.18647,11.38025,75.56,21.37,78.5238212264,132.24,86.58504,24.53647,89.9944860081,10.92504,3.18647,11.38025,75.66,21.35,78.6146175975,135.22,10.92504,3.18647,11.38025,10.92504,3.18647,11.38025,0.0,0.0,0.0,132.24,58.03504,3.61647,58.1476114992,10.92504,3.18647,11.38025,47.11,0.43,47.1119623875,135.22
2020-08-30 11:30:00,86.47448,24.19714,89.7960871945,12.504480000000001,3.6471400000000003,13.0255,73.97,20.55,76.7715012228,131.82,86.57448,24.17714,89.8870106626,12.504480000000001,3.6471400000000003,13.0255,74.07,20.53,76.8625123191,135.01,12.504480000000001,3.6471400000000003,13.0255,12.504480000000001,3.6471400000000003,13.0255,0.0,0.0,0.0,131.82,59.05448,4.79714,59.2490013439,12.504480000000001,3.6471400000000003,13.0255,46.55,1.15,46.564202989,135.01
2020-08-30 12:00:00,88.2672,23.772100000000002,91.4123150032,11.7672,3.4321,12.2575,76.5,20.34,79.1578524216,131.82,88.3572,23.7521,91.4940273802,11.7672,3.4321,12.2575,76.59,20.32,79.2397028011,135.01,11.7672,3.4321,12.2575,11.7672,3.4321,12.2575,0.0,0.0,0.0,131.82,59.5672,4.4221,59.7311165495,11.7672,3.4321,12.2575,47.8,0.99,47.8102509929,135.01
2020-08-30 12:30:00,89.5536,23.55355,92.5992278076,11.4636,3.34355,11.94125,78.09,20.21,80.6628303495,131.52,89.6536,23.54355,92.6934018124,11.4636,3.34355,11.94125,78.19,20.2,80.7571427182,134.7,11.4636,3.34355,11.94125,11.4636,3.34355,11.94125,0.0,0.0,0.0,131.52,60.2236,4.27355,60.3750381082,11.4636,3.34355,11.94125,48.76,0.93,48.7688681435,134.7
2020-08-30 13:00:00,91.32384,23.14112,94.2101649887,10.803840000000001,3.15112,11.254,80.52,19.99,82.964272431,131.67,91.42384,23.12112,94.302198863,10.803840000000001,3.15112,11.254,80.62,19.97,83.0565187086,134.95,10.803840000000001,3.15112,11.254,10.803840000000001,3.15112,11.254,0.0,0.0,0.0,131.67,60.41384,3.94112,60.5422537605,10.803840000000001,3.15112,11.254,49.61,0.79,49.6162896638,134.95
2020-08-30 13:30:00,90.2368,23.52615,93.2532026692,10.0668,2.93615,10.48625,80.17,20.59,82.7718369979,132.08,90.3368,23.49615,93.3424153269,10.0668,2.93615,10.48625,80.27,20.56,82.861248482,135.28,10.0668,2.93615,10.48625,10.0668,2.93615,10.48625,0.0,0.0,0.0,132.08,59.3868,3.76615,59.5060996879,10.0668,2.93615,10.48625,49.32,0.8300000000000001,49.3269834877,135.28
2020-08-30 14:00:00,88.1572,25.54085,91.7824979534,11.0772,3.23085,11.53875,77.08,22.31,80.2437692285,132.83,88.2572,25.53085,91.8757729413,11.0772,3.23085,11.53875,77.18,22.3,80.3370549622,135.79,11.0772,3.23085,11.53875,11.0772,3.23085,11.53875,0.0,0.0,0.0,132.83,59.2472,3.35085,59.3418815304,11.0772,3.23085,11.53875,48.17,0.12,48.1701494704,135.79
2020-08-30 14:30:00,88.89048,24.72389,92.2647721038,9.27048,2.70389,9.65675,79.62,22.02,82.6088663522,132.83,88.99048,24.69389,92.3530927147,9.27048,2.70389,9.65675,79.72,21.99,82.6972702089,135.79,9.27048,2.70389,9.65675,9.27048,2.70389,9.65675,0.0,0.0,0.0,132.83,58.10048,3.04389,58.1801602143,9.27048,2.70389,9.65675,48.83,0.34,48.8311836842,135.79
2020-08-30 15:00:00,86.51544,25.35742,90.1549782732,9.62544,2.80742,10.0265,76.89,22.55,80.1284880676,133.12,86.60544,25.33742,90.2357306717,9.62544,2.80742,10.0265,76.98,22.53,80.2092345058,136.22,9.62544,2.80742,10.0265,9.62544,2.80742,10.0265,0.0,0.0,0.0,133.12,56.65544,4.5174199999999995,56.835252837,9.62544,2.80742,10.0265,47.03,1.71,47.0610773357,136.22
2020-08-30 15:30:00,86.2336,25.1223,89.8185043644,9.0936,2.6523,9.4725,77.14,22.47,80.3460048789,133.12,86.3236,25.1023,89.8993291535,9.0936,2.6523,9.4725,77.23,22.45,80.4268325871,136.22,9.0936,2.6523,9.4725,9.0936,2.6523,9.4725,0.0,0.0,0.0,133.12,56.5536,4.7223,56.7504166527,9.0936,2.6523,9.4725,47.46,2.07,47.5051207766,136.22
2020-08-30 16:00:00,87.62432,24.93126,91.1020810994,9.36432,2.73126,9.7545,78.26,22.2,81.3478186555,133.0,87.71432,24.90126,91.1804512089,9.36432,2.73126,9.7545,78.35,22.17,81.4262328737,136.18,9.36432,2.73126,9.7545,9.36432,2.73126,9.7545,0.0,0.0,0.0,133.0,57.164320000000004,4.70126,57.3573127565,9.36432,2.73126,9.7545,47.8,1.97,47.8405779647,136.18
2020-08-30 16:30:00,90.57064,24.88227,93.9263977291,8.51064,2.48227,8.86525,82.06,22.4,85.062351249,132.65,90.64064,24.85227,93.9859614185,8.51064,2.48227,8.86525,82.13,22.37,85.1219936327,135.75,8.51064,2.48227,8.86525,8.51064,2.48227,8.86525,0.0,0.0,0.0,132.65,57.72064,3.50227,57.8267946298,8.51064,2.48227,8.86525,49.21,1.02,49.220569887,135.75
2020-08-30 17:00:00,92.25464,24.96052,95.5716807438,8.02464,2.34052,8.359,84.23,22.62,87.2144328652,132.53,92.34464,24.94052,95.6533432484,8.02464,2.34052,8.359,84.32,22.6,87.2961763195,135.48,8.02464,2.34052,8.359,8.02464,2.34052,8.359,0.0,0.0,0.0,132.53,58.08464,2.47052,58.137155701,8.02464,2.34052,8.359,50.06,0.13,50.0601687972,135.48
2020-08-30 17:30:00,94.56576,24.75793,97.7529440082,8.25576,2.40793,8.59975,86.31,22.35,89.1568202663,132.26,94.65576,24.73793,97.8349532727,8.25576,2.40793,8.59975,86.4,22.33,89.2389427324,135.28,8.25576,2.40793,8.59975,8.25576,2.40793,8.59975,0.0,0.0,0.0,132.26,59.69576,2.50793,59.7484181787,8.25576,2.40793,8.59975,51.44,0.1,51.4400972005,135.28
2020-08-30 18:00:00,95.10952,24.06236,98.1061566029,7.37952,2.15236,7.687,87.73,21.91,90.4245597169,132.26,95.19952,24.04236,98.1885109501,7.37952,2.15236,7.687,87.82,21.89,90.5070411626,135.31,7.37952,2.15236,7.687,7.37952,2.15236,7.687,0.0,0.0,0.0,132.26,59.42952,2.62236,59.4873483978,7.37952,2.15236,7.687,52.05,0.47000000000000003,52.0521219548,135.31
2020-08-30 18:30:00,95.01336,23.903480000000002,97.9740523537,6.90336,2.01348,7.191,88.11,21.89,90.7884585176,132.26,95.11336,23.89348,98.0685965893,6.90336,2.01348,7.191,88.21,21.88,90.8831034901,135.46,6.90336,2.01348,7.191,6.90336,2.01348,7.191,0.0,0.0,0.0,132.26,59.12336,2.79348,59.1893168418,6.90336,2.01348,7.191,52.22,0.78,52.2258250294,135.46
2020-08-30 19:00:00,92.87136,25.39873,96.2817999098,7.16136,2.08873,7.45975,85.71,23.31,88.8231962947,132.7,92.99136,25.38873,96.3949202275,7.16136,2.08873,7.45975,85.83,23.3,88.9363755727,135.7,7.16136,2.08873,7.45975,7.16136,2.08873,7.45975,0.0,0.0,0.0,132.7,58.11136,2.70873,58.1744564157,7.16136,2.08873,7.45975,50.95,0.62,50.9537721862,135.7
2020-08-30 19:30:00,89.58384,26.12612,93.3158000309,7.32384,2.13612,7.629,82.26,23.99,85.6868000336,132.87,89.66384,26.09612,93.3842153825,7.32384,2.13612,7.629,82.34,23.96,85.7552167509,135.97,7.32384,2.13612,7.629,7.32384,2.13612,7.629,0.0,0.0,0.0,132.87,56.69384,4.56612,56.8774203511,7.32384,2.13612,7.629,49.37,2.43,49.4297663357,135.97
2020-08-30 20:00:00,88.21,26.45625,92.0920043438,7.29,2.12625,7.59375,80.92,24.33,84.498492886,132.87,88.29,26.43625,92.1628960811,7.29,2.12625,7.59375,81.0,24.31,84.5693567434,135.82,7.29,2.12625,7.59375,7.29,2.12625,7.59375,0.0,0.0,0.0,132.87,56.23,4.51625,56.4110752784,7.29,2.12625,7.59375,48.94,2.39,48.9983234407,135.82
2020-08-30 20:30:00,90.53376,26.79693,94.4162970952,7.46376,2.17693,7.77475,83.07,24.62,86.6416141355,132.45,90.63376,26.78693,94.5093544077,7.46376,2.17693,7.77475,83.17,24.61,86.7346585858,135.27,7.46376,2.17693,7.77475,7.46376,2.17693,7.77475,0.0,0.0,0.0,132.45,58.31376,3.16693,58.3996922163,7.46376,2.17693,7.77475,50.85,0.99,50.8596362551,135.27
2020-08-30 21:00:00,90.0044,26.5467,93.8377285544,7.1544,2.0867,7.4525,82.85,24.46,86.385265526,131.98,90.0944,26.5267,93.9184046087,7.1544,2.0867,7.4525,82.94,24.44,86.465930863,135.03,7.1544,2.0867,7.4525,7.1544,2.0867,7.4525,0.0,0.0,0.0,131.98,58.0244,4.6167,58.2077736582,7.1544,2.0867,7.4525,50.87,2.5300000000000002,50.9328754342,135.03
2020-08-30 21:30:00,87.76072,27.97146,92.1105126978,6.93072,2.02146,7.2195,80.83,25.95,84.8934119941,132.56,87.85072,27.95146,92.1902007843,6.93072,2.02146,7.2195,80.92,25.93,84.9730033599,135.33,6.93072,2.02146,7.2195,6.93072,2.02146,7.2195,0.0,0.0,0.0,132.56,56.73072,3.76146,56.8552827189,6.93072,2.02146,7.2195,49.8,1.74,49.8303883188,135.33
2020-08-30 22:00:00,84.1816,28.2538,88.7965032701,6.0816,1.7738,6.335,78.1,26.48,82.4669655074,132.97,84.2816,28.2338,88.8849568881,6.0816,1.7738,6.335,78.2,26.46,82.5552639145,135.69,6.0816,1.7738,6.335,6.0816,1.7738,6.335,0.0,0.0,0.0,132.97,54.5616,3.8638,54.6982371288,6.0816,1.7738,6.335,48.48,2.09,48.5250296239,135.69
2020-08-30 22:30:00,81.88008,28.76294,86.7851036656,5.53008,1.61294,5.7605,76.35,27.15,81.0336041405,133.46,81.97008,28.75294,86.8667115404,5.53008,1.61294,5.7605,76.44,27.14,81.1150614868,136.27,5.53008,1.61294,5.7605,5.53008,1.61294,5.7605,0.0,0.0,0.0,133.46,52.73008,4.76294,52.9447536046,5.53008,1.61294,5.7605,47.2,3.15,47.3049944509,136.27
2020-08-30 23:00:00,77.67376,31.10943,83.672036114,4.76376,1.38943,4.96225,72.91,29.72,78.7346588232,134.37,77.77376,31.08943,83.7574498314,4.76376,1.38943,4.96225,73.01,29.7,78.8197316666,136.58,4.76376,1.38943,4.96225,4.76376,1.38943,4.96225,0.0,0.0,0.0,134.37,50.61376,2.08943,50.6568694163,4.76376,1.38943,4.96225,45.85,0.7000000000000001,45.8553432001,136.58
2020-08-30 23:30:00,73.63024,32.05382,80.3047920055,4.71024,1.37382,4.9065,68.92,30.68,75.4402332976,134.9,73.72024,32.05382,80.3873196608,4.71024,1.37382,4.9065,69.01,30.68,75.5224635456,136.53,4.71024,1.37382,4.9065,4.71024,1.37382,4.9065,0.0,0.0,0.0,134.9,48.08024,2.45382,48.1428157782,4.71024,1.37382,4.9065,43.37,1.08,43.3834449992,136.53
2020-08-31 00:00:00,69.80968,33.42449,77.3988885803,4.84968,1.41449,5.05175,64.96,32.01,72.4185176595,131.7,69.87968,33.02449,77.2902750458,4.84968,1.41449,5.05175,65.03,31.61,72.3055530371,135.38,4.84968,1.41449,5.05175,4.84968,1.41449,5.05175,0.0,0.0,0.0,131.7,46.66968,3.35449,46.7900805135,4.84968,1.41449,5.05175,41.82,1.94,41.8649734265,135.38
2020-08-31 00:30:00,66.96656,33.23858,74.7617773909,4.96656,1.44858,5.1735,62.0,31.79,69.6749890563,131.3,67.01656,33.21858,74.7976829284,4.96656,1.44858,5.1735,62.05,31.77,69.710367952,135.38,4.96656,1.44858,5.1735,4.96656,1.44858,5.1735,0.0,0.0,0.0,131.3,45.04656,2.09858,45.0954166834,4.96656,1.44858,5.1735,40.08,0.65,40.0852703621,135.38
2020-08-31 01:00:00,65.56024,33.46132,73.6057402992,4.77024,1.3913200000000001,4.969,60.79,32.07,68.7306991089,131.3,65.60024,33.44132,73.6322848444,4.77024,1.3913200000000001,4.969,60.83,32.05,68.7567553045,135.38,4.77024,1.3913200000000001,4.969,4.77024,1.3913200000000001,4.969,0.0,0.0,0.0,131.3,43.93024,1.82132,43.967979178,4.77024,1.3913200000000001,4.969,39.16,0.43,39.1623607562,135.38
2020-08-31 01:30:00,65.64624,33.62682,73.757656209,4.92624,1.43682,5.1315,60.72,32.19,68.7249190614,131.01,65.66624,33.61682,73.7708998362,4.92624,1.43682,5.1315,60.74,32.18,68.7379080275,135.06,4.92624,1.43682,5.1315,4.92624,1.43682,5.1315,0.0,0.0,0.0,131.01,43.90624,1.70682,43.9394031076,4.92624,1.43682,5.1315,38.98,0.27,38.9809350837,135.06
2020-08-31 02:00:00,66.10736,32.99298,73.8831494689,4.94736,1.44298,5.1535,61.16,31.55,68.818225057,130.84,66.14736,32.97298,73.9100172172,4.94736,1.44298,5.1535,61.2,31.53,68.8446141684,134.85,4.94736,1.44298,5.1535,4.94736,1.44298,5.1535,0.0,0.0,0.0,130.84,44.05736,1.69298,44.0898758385,4.94736,1.44298,5.1535,39.11,0.25,39.1107990202,134.85
2020-08-31 02:30:00,65.50264,33.34202,73.5002458816,4.77264,1.39202,4.9715,60.73,31.95,68.6216831621,131.06,65.52264,33.31202,73.5044694495,4.77264,1.39202,4.9715,60.75,31.92,68.6254245889,135.11,4.77264,1.39202,4.9715,4.77264,1.39202,4.9715,0.0,0.0,0.0,131.06,43.33264,1.44202,43.3566270719,4.77264,1.39202,4.9715,38.56,0.05,38.560032417,135.11
2020-08-31 03:00:00,64.04056,33.92058,72.4692974483,4.87056,1.42058,5.0735,59.17,32.5,67.5080654441,131.06,64.08056,33.90058,72.495292911,4.87056,1.42058,5.0735,59.21,32.48,67.5335064986,135.11,4.87056,1.42058,5.0735,4.87056,1.42058,5.0735,0.0,0.0,0.0,131.06,42.46056,1.74058,42.4962207055,4.87056,1.42058,5.0735,37.59,0.32,37.5913620397,135.11
2020-08-31 03:30:00,63.63264,33.44702,71.8875233977,4.89264,1.42702,5.0965,58.74,32.02,66.9004334814,131.31,63.66264,33.41702,71.9001318319,4.89264,1.42702,5.0965,58.77,31.99,66.9124278442,135.57,4.89264,1.42702,5.0965,4.89264,1.42702,5.0965,0.0,0.0,0.0,131.31,41.98264,3.09702,42.0967171434,4.89264,1.42702,5.0965,37.09,1.67,37.1275773516,135.57
2020-08-31 04:00:00,63.0432,33.94385,71.6004889583,5.0532,1.47385,5.26375,57.99,32.47,66.461575365,131.2,63.0732,33.92385,71.6174291431,5.0532,1.47385,5.26375,58.02,32.45,66.4779880863,135.24,5.0532,1.47385,5.26375,5.0532,1.47385,5.26375,0.0,0.0,0.0,131.2,41.7032,1.8438500000000002,41.7439417528,5.0532,1.47385,5.26375,36.65,0.37,36.6518676195,135.24
2020-08-31 04:30:00,62.74152,33.75836,71.2469311746,5.65152,1.64836,5.8870000000000005,57.09,32.11,65.5005358757,131.46,62.75152,33.72836,71.2415295358,5.65152,1.64836,5.8870000000000005,57.1,32.08,65.4945524452,135.72,5.65152,1.64836,5.8870000000000005,5.65152,1.64836,5.8870000000000005,0.0,0.0,0.0,131.46,40.94152,3.38836,41.0814927114,5.65152,1.64836,5.8870000000000005,35.29,1.74,35.3328699655,135.72
2020-08-31 05:00:00,62.9804,33.26845,71.2272458373,5.7204,1.66845,5.95875,57.26,31.6,65.4008226248,131.34,63.0104,33.24845,71.2444379272,5.7204,1.66845,5.95875,57.29,31.58,65.4174326919,135.68,5.7204,1.66845,5.95875,5.7204,1.66845,5.95875,0.0,0.0,0.0,131.34,40.9804,3.74845,41.1514770277,5.7204,1.66845,5.95875,35.26,2.08,35.3212966919,135.68
2020-08-31 05:30:00,64.39864,32.85377,72.2949170901,5.73864,1.6737700000000002,5.97775,58.66,31.18,66.4318297204,131.34,64.40864,32.83377,72.2947394979,5.73864,1.6737700000000002,5.97775,58.67,31.16,66.4312765194,135.77,5.73864,1.6737700000000002,5.97775,5.73864,1.6737700000000002,5.97775,0.0,0.0,0.0,131.34,41.85864,3.39377,41.9959928739,5.73864,1.6737700000000002,5.97775,36.12,1.72,36.1609291916,135.77
2020-08-31 06:00:00,65.37608,32.68594,73.0917403668,5.74608,1.6759400000000002,5.9855,59.63,31.01,67.2112862546,131.55,65.40608,32.65594,73.1051688887,5.74608,1.6759400000000002,5.9855,59.66,30.98,67.2240730691,135.94,5.74608,1.6759400000000002,5.9855,5.74608,1.6759400000000002,5.9855,0.0,0.0,0.0,131.55,42.66608,3.15594,42.7826406367,5.74608,1.6759400000000002,5.9855,36.92,1.48,36.9496522311,135.94
2020-08-31 06:30:00,67.17904,32.16722,74.483242799,5.57904,1.6272199999999999,5.8115,61.6,30.54,68.7550114537,131.46,67.20904,32.13722,74.4973554366,5.57904,1.6272199999999999,5.8115,61.63,30.51,68.7685756723,135.89,5.57904,1.6272199999999999,5.8115,5.57904,1.6272199999999999,5.8115,0.0,0.0,0.0,131.46,43.94904,2.68722,44.0311170452,5.57904,1.6272199999999999,5.8115,38.37,1.06,38.3846388546,135.89
2020-08-31 07:00:00,69.60792000000001,31.74356,76.5043536552,5.49792,1.60356,5.727,64.11,30.14,70.8414546717,131.08,69.63792,31.72356,76.5233569637,5.49792,1.60356,5.727,64.14,30.12,70.8601016087,135.39,5.49792,1.60356,5.727,5.49792,1.60356,5.727,0.0,0.0,0.0,131.08,45.53792,2.72356,45.6192934733,5.49792,1.60356,5.727,40.04,1.12,40.0556612728,135.39
2020-08-31 07:30:00,73.4892,31.70685,80.0374090883,5.7492,1.67685,5.9887500000000005,67.74,30.03,74.0979655591,130.93,73.6792,29.01685,79.1871334029,5.7492,1.67685,5.9887500000000005,67.93,27.34,73.2254088415,134.91,5.7492,1.67685,5.9887500000000005,5.7492,1.67685,5.9887500000000005,0.0,0.0,0.0,130.93,47.669200000000004,3.79685,47.8201704154,5.7492,1.67685,5.9887500000000005,41.92,2.12,41.973572638,134.91
2020-08-31 08:00:00,76.36168,37.04424,84.8727393784,5.67168,1.6542400000000002,5.908,70.69,35.39,79.0539575227,133.31,77.73168,16.66424,79.4978677098,5.67168,1.6542400000000002,5.908,72.06,15.01,73.6066824412,135.4,5.67168,1.6542400000000002,5.908,5.67168,1.6542400000000002,5.908,0.0,0.0,0.0,133.31,48.96168,6.81424,49.4335915669,5.67168,1.6542400000000002,5.908,43.29,5.16,43.5964413685,135.4
2020-08-31 08:30:00,79.87864,36.03252,87.6295590871,5.76864,1.68252,6.009,74.11,34.35,81.683625042,132.49,81.28864,15.88252,82.8257051561,5.76864,1.68252,6.009,75.52,14.2,76.8434148122,134.52,5.76864,1.68252,6.009,5.76864,1.68252,6.009,0.0,0.0,0.0,132.49,51.25864,5.6725200000000005,51.5715586133,5.76864,1.68252,6.009,45.49,3.99,45.6646493472,134.52
2020-08-31 09:00:00,83.17584,34.71962,90.1314172342,6.13584,1.7896200000000002,6.3915,77.04,32.93,83.7827339014,131.99,84.62584,14.70962,85.8947362546,6.13584,1.7896200000000002,6.3915,78.49,12.92,79.5462538401,134.28,6.13584,1.7896200000000002,6.3915,6.13584,1.7896200000000002,6.3915,0.0,0.0,0.0,131.99,53.27584,6.03962,53.6170881105,6.13584,1.7896200000000002,6.3915,47.14,4.25,47.3311958438,134.28
2020-08-31 09:30:00,86.49168,34.86549,93.254560758,6.36168,1.85549,6.62675,80.13,33.01,86.6630082561,131.61,87.99168,14.98549,89.2586167256,6.36168,1.85549,6.62675,81.63,13.13,82.6792222992,133.31,6.36168,1.85549,6.62675,6.36168,1.85549,6.62675,0.0,0.0,0.0,131.61,56.03168,4.3154900000000005,56.1976211023,6.36168,1.85549,6.62675,49.67,2.46,49.7308807483,133.31
2020-08-31 10:00:00,87.4784,35.0087,94.2235615027,6.5784,1.9187,6.8525,80.9,33.09,87.4057097677,131.69,89.0084,15.1387,90.2866297314,6.5784,1.9187,6.8525,82.43,13.22,83.4833713981,133.26,6.5784,1.9187,6.8525,6.5784,1.9187,6.8525,0.0,0.0,0.0,131.69,57.2184,4.1087,57.3657276974,6.5784,1.9187,6.8525,50.64,2.19,50.6873327371,133.26
2020-08-31 10:30:00,87.40456,34.33758,93.9075423438,6.81456,1.9875800000000001,7.0985,80.59,32.35,86.8404894044,131.25,88.91456,14.54758,90.0967872005,6.81456,1.9875800000000001,7.0985,82.1,12.56,83.0551840646,132.85,6.81456,1.9875800000000001,7.0985,6.81456,1.9875800000000001,7.0985,0.0,0.0,0.0,131.25,57.44456,4.49758,57.6203583766,6.81456,1.9875800000000001,7.0985,50.63,2.51,50.6921788839,132.85
2020-08-31 11:00:00,87.4376,34.00305,93.8165300097,6.6276,1.9330500000000002,6.9037500000000005,80.81,32.07,86.9410202379,131.45,88.9476,14.18305,90.0712742947,6.6276,1.9330500000000002,6.9037500000000005,82.32,12.25,83.2264675449,133.04,6.6276,1.9330500000000002,6.9037500000000005,6.6276,1.9330500000000002,6.9037500000000005,0.0,0.0,0.0,131.45,57.1476,4.64305,57.335905845,6.6276,1.9330500000000002,6.9037500000000005,50.52,2.71,50.5926328629,133.04
2020-08-31 11:30:00,88.56008,33.23669,94.5915711454,6.16008,1.7966900000000001,6.41675,82.4,31.44,88.1942946,131.45,90.11008,13.36669,91.0960752127,6.16008,1.7966900000000001,6.41675,83.95,11.57,84.7435389868,133.04,6.16008,1.7966900000000001,6.41675,6.16008,1.7966900000000001,6.41675,0.0,0.0,0.0,131.45,57.75008,5.05669,57.9710432351,6.16008,1.7966900000000001,6.41675,51.59,3.26,51.6928979648,133.04
2020-08-31 12:00:00,88.7048,33.4039,94.7858748878,6.4248,1.8739,6.6925,82.28,31.53,88.1143535413,131.35,90.2648,13.5739,91.279706837,6.4248,1.8739,6.6925,83.84,11.7,84.6524400121,132.86,6.4248,1.8739,6.6925,6.4248,1.8739,6.6925,0.0,0.0,0.0,131.35,58.4448,5.1939,58.675133099600004,6.4248,1.8739,6.6925,52.02,3.32,52.1258362043,132.86
2020-08-31 12:30:00,88.12848,34.38789,94.5999786774,7.15848,2.08789,7.45675,80.97,32.3,87.1747147974,131.46,89.64848,14.55789,90.8228062084,7.15848,2.08789,7.45675,82.49,12.47,83.4272197787,133.04,7.15848,2.08789,7.45675,7.15848,2.08789,7.45675,0.0,0.0,0.0,131.46,58.06848,4.85789,58.2713262657,7.15848,2.08789,7.45675,50.91,2.77,50.9853018036,133.04
2020-08-31 13:00:00,87.96664,34.14402,94.3607113933,6.83664,1.9940200000000001,7.1215,81.13,32.15,87.2679746528,131.39,89.48664,14.33402,90.6273847568,6.83664,1.9940200000000001,7.1215,82.65,12.34,83.5661301007,132.99,6.83664,1.9940200000000001,7.1215,6.83664,1.9940200000000001,7.1215,0.0,0.0,0.0,131.39,57.63664,4.66402,57.8250408824,6.83664,1.9940200000000001,7.1215,50.8,2.67,50.8701179476,132.99
2020-08-31 13:30:00,87.414,34.087,93.8250018119,6.504,1.897,6.775,80.91,32.19,87.0782647967,131.46,88.944,14.247,90.0778116131,6.504,1.897,6.775,82.44,12.35,83.3599190259,133.04,6.504,1.897,6.775,6.504,1.897,6.775,0.0,0.0,0.0,131.46,57.004,4.647,57.1930994526,6.504,1.897,6.775,50.5,2.75,50.5748208104,133.04
2020-08-31 14:00:00,86.39856,34.46458,93.0189144457,6.35856,1.8545800000000001,6.6235,80.04,32.61,86.42808397740001,131.46,87.89856,14.61458,89.1052344066,6.35856,1.8545800000000001,6.6235,81.54,12.76,82.5323524444,133.04,6.35856,1.8545800000000001,6.6235,6.35856,1.8545800000000001,6.6235,0.0,0.0,0.0,131.46,56.46856,4.44458,56.6432040041,6.35856,1.8545800000000001,6.6235,50.11,2.59,50.1768891025,133.04
2020-08-31 14:30:00,85.58296,34.82628,92.3975801685,6.43296,1.87628,6.7010000000000005,79.15,32.95,85.7346196119,131.63,87.07296,14.92628,88.3430483841,6.43296,1.87628,6.7010000000000005,80.64,13.05,81.6891186144,133.18,6.43296,1.87628,6.7010000000000005,6.43296,1.87628,6.7010000000000005,0.0,0.0,0.0,131.63,56.07296,4.23628,56.2327565695,6.43296,1.87628,6.7010000000000005,49.64,2.36,49.6960682549,133.18
2020-08-31 15:00:00,85.27808,34.68694,92.0626674339,6.53808,1.90694,6.8105,78.74,32.78,85.2907732407,131.71,86.77808,14.76694,88.0255513215,6.53808,1.90694,6.8105,80.24,12.86,81.2639969482,133.22,6.53808,1.90694,6.8105,6.53808,1.90694,6.8105,0.0,0.0,0.0,131.71,55.81808,4.26694,55.9809327526,6.53808,1.90694,6.8105,49.28,2.36,49.3364773773,133.22
2020-08-31 15:30:00,85.7356,35.2708,92.7071865607,6.5856,1.9208,6.86,79.15,33.35,85.8891436679,131.71,87.2356,15.3608,88.5776726043,6.5856,1.9208,6.86,80.65,13.44,81.762192363,133.31,6.5856,1.9208,6.86,6.5856,1.9208,6.86,0.0,0.0,0.0,131.71,56.3256,3.8808,56.459134106,6.5856,1.9208,6.86,49.74,1.96,49.7786018285,133.31
2020-08-31 16:00:00,87.48136,34.99123,94.219820231,6.38136,1.86123,6.64725,81.1,33.13,87.6059752528,131.71,88.99136,15.11123,90.2652282264,6.38136,1.86123,6.64725,82.61,13.25,83.6658508592,133.22,6.38136,1.86123,6.64725,6.38136,1.86123,6.64725,0.0,0.0,0.0,131.71,56.98136,3.9512300000000002,57.1181897994,6.38136,1.86123,6.64725,50.6,2.09,50.6431446496,133.22
2020-08-31 16:30:00,89.54712,34.96166,96.1301428806,6.17712,1.80166,6.4345,83.37,33.16,89.7225863426,131.54,91.10712,15.11166,92.3518791506,6.17712,1.80166,6.4345,84.93,13.31,85.9666272457,133.1,6.17712,1.80166,6.4345,6.17712,1.80166,6.4345,0.0,0.0,0.0,131.54,57.84712,3.89166,57.9778777626,6.17712,1.80166,6.4345,51.67,2.09,51.7122519332,133.1
2020-08-31 17:00:00,92.28792,34.31106,98.4596821864,6.03792,1.76106,6.2895,86.25,32.55,92.1876618643,130.86,93.85792000000001,14.66106,94.9960832195,6.03792,1.76106,6.2895,87.82,12.9,88.7623929375,132.43,6.03792,1.76106,6.2895,6.03792,1.76106,6.2895,0.0,0.0,0.0,130.86,59.24792,4.07106,59.3876212173,6.03792,1.76106,6.2895,53.21,2.31,53.2601182875,132.43
2020-08-31 17:30:00,95.24384,32.93862,100.7786770376,6.06384,1.76862,6.3165,89.18,31.17,94.4703196777,130.86,96.73384,14.92862,97.8790043689,6.06384,1.76862,6.3165,90.67,13.16,91.620055119,132.28,6.06384,1.76862,6.3165,6.06384,1.76862,6.3165,0.0,0.0,0.0,130.86,60.35384,4.57862,60.5272646321,6.06384,1.76862,6.3165,54.29,2.81,54.3626728556,132.28
2020-08-31 18:00:00,97.69976,21.11743,99.9559350607,6.05976,1.76743,6.31225,91.64,19.35,93.6606219283,133.15,97.80976,21.09743,100.0592359748,6.05976,1.76743,6.31225,91.75,19.33,93.7641264024,132.53,6.05976,1.76743,6.31225,6.05976,1.76743,6.31225,0.0,0.0,0.0,133.15,59.80976,5.77743,60.0881526481,6.05976,1.76743,6.31225,53.75,4.01,53.8993747645,132.53
2020-08-31 18:30:00,98.334,21.0595,100.5638011227,5.964,1.7395,6.2125,92.37,19.32,94.3688470842,132.95,98.434,21.0295,100.6553139494,5.964,1.7395,6.2125,92.47,19.29,94.4606002522,132.38,5.964,1.7395,6.2125,5.964,1.7395,6.2125,0.0,0.0,0.0,132.95,60.184,5.7395,60.4570567945,5.964,1.7395,6.2125,54.22,4.0,54.3673468177,132.38
2020-08-31 19:00:00,97.25944,21.47067,99.6011462753,5.89944,1.7206700000000001,6.14525,91.36,19.75,93.4703808701,133.08,97.35944,21.45067,99.6944923281,5.89944,1.7206700000000001,6.14525,91.46,19.73,93.5639059681,132.48,5.89944,1.7206700000000001,6.14525,5.89944,1.7206700000000001,6.14525,0.0,0.0,0.0,133.08,59.44944,6.00067,59.7515184473,5.89944,1.7206700000000001,6.14525,53.55,4.28,53.720767865,132.48
2020-08-31 19:30:00,95.90904,21.59722,98.3106498069,5.81904,1.6972200000000002,6.0615,90.09,19.9,92.2616827291,133.08,96.00904,21.56722,98.4016297642,5.81904,1.6972200000000002,6.0615,90.19,19.87,92.3528721806,132.43,5.81904,1.6972200000000002,6.0615,5.81904,1.6972200000000002,6.0615,0.0,0.0,0.0,133.08,58.48904,6.18722,58.8153848194,5.81904,1.6972200000000002,6.0615,52.67,4.49,52.8610347988,132.43
2020-08-31 20:00:00,95.37848,21.71789,97.8198404883,5.71848,1.66789,5.95675,89.66,20.05,91.8744692502,133.08,95.48848,21.69789,97.9226646041,5.71848,1.66789,5.95675,89.77,20.03,91.9774635441,132.47,5.71848,1.66789,5.95675,5.71848,1.66789,5.95675,0.0,0.0,0.0,133.08,58.19848,6.21789,58.5296952868,5.71848,1.66789,5.95675,52.48,4.55,52.6768725343,132.47
2020-08-31 20:30:00,98.47144,20.80292,100.6448507188,5.70144,1.6629200000000002,5.939,92.77,19.14,94.7238750263,132.77,98.57144,20.77292,100.7365027634,5.70144,1.6629200000000002,5.939,92.87,19.11,94.8157634573,132.17,5.70144,1.6629200000000002,5.939,5.70144,1.6629200000000002,5.939,0.0,0.0,0.0,132.77,60.55144,5.59292,60.8091904255,5.70144,1.6629200000000002,5.939,54.85,3.93,54.990611926,132.17
2020-08-31 21:00:00,97.76688,21.87284,100.1837509509,5.66688,1.65284,5.9030000000000005,92.1,20.22,94.2934695512,133.39,97.87688,21.84284,100.2845616124,5.66688,1.65284,5.9030000000000005,92.21,20.19,94.3944924241,132.77,5.66688,1.65284,5.9030000000000005,5.66688,1.65284,5.9030000000000005,0.0,0.0,0.0,133.39,60.31688,6.04284,60.6188248665,5.66688,1.65284,5.9030000000000005,54.65,4.39,54.8260394338,132.77
2020-08-31 21:30:00,94.11568,24.43249,97.2353217173,5.66568,1.65249,5.90175,88.45,22.78,91.3363613245,134.19,94.22568,24.41249,97.3367784523,5.66568,1.65249,5.90175,88.56,22.76,91.4379089875,133.08,5.66568,1.65249,5.90175,5.66568,1.65249,5.90175,0.0,0.0,0.0,134.19,58.26568,4.49249,58.4386167894,5.66568,1.65249,5.90175,52.6,2.84,52.6766134067,133.08
2020-08-31 22:00:00,90.27448,27.02214,94.2320422651,5.66448,1.6521400000000002,5.9005,84.61,25.37,88.331698727,134.75,90.38448,27.01214,94.334563826,5.66448,1.6521400000000002,5.9005,84.72,25.36,88.4342015286,133.08,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,134.75,55.90448,2.09214,55.9436138791,5.66448,1.6521400000000002,5.9005,50.24,0.44,50.2419267146,133.08
2020-08-31 22:30:00,86.70768,27.75474,91.0414595855,5.70768,1.66474,5.9455,81.0,26.09,85.0981086746,134.75,86.80768,27.75474,91.1367044579,5.70768,1.66474,5.9455,81.1,26.09,85.1932984454,133.08,5.70768,1.66474,5.9455,5.70768,1.66474,5.9455,0.0,0.0,0.0,134.75,53.61768,2.70474,53.6858568624,5.70768,1.66474,5.9455,47.91,1.04,47.9212865019,133.08
2020-08-31 23:00:00,81.8848,27.92515,86.5155157967,5.6748,1.65515,5.91125,76.21,26.27,80.6106506611,135.43,81.9848,27.90515,86.6037229429,5.6748,1.65515,5.91125,76.31,26.25,80.6986902,133.84,5.6748,1.65515,5.91125,5.6748,1.65515,5.91125,0.0,0.0,0.0,135.43,50.5948,4.46515,50.7914495911,5.6748,1.65515,5.91125,44.92,2.81,45.0078048787,133.84
2020-08-31 23:30:00,76.16504,40.38522,86.2095082497,5.67504,1.65522,5.9115,70.49,38.73,80.4291800281,133.97,77.33504,23.46522,80.8166131526,5.67504,1.65522,5.9115,71.66,21.81,74.9054851129,133.84,5.67504,1.65522,5.9115,5.67504,1.65522,5.9115,0.0,0.0,0.0,133.97,48.37504,7.27522,48.9190486523,5.67504,1.65522,5.9115,42.7,5.62,43.0682528088,133.84
2020-09-01 00:00:00,71.94312,44.31466,84.4961632635,5.67312,1.65466,5.9095,66.27,42.66,78.8136314352,134.28,73.27312,23.74466,77.0244051782,5.67312,1.65466,5.9095,67.6,22.09,71.1177059529,134.36,5.67312,1.65466,5.9095,5.67312,1.65466,5.9095,0.0,0.0,0.0,134.28,46.22312,7.57466,46.8396444975,5.67312,1.65466,5.9095,40.55,5.92,40.9798596874,134.36
2020-09-01 00:30:00,68.4432,45.49635,82.185092867,5.7132000000000005,1.66635,5.95125,62.73,43.83,76.5253016982,134.15,69.7132,25.01635,74.0658357245,5.7132000000000005,1.66635,5.95125,64.0,23.35,68.1265183317,134.1,5.7132000000000005,1.66635,5.95125,5.7132000000000005,1.66635,5.95125,0.0,0.0,0.0,134.15,44.1932,7.53635,44.831188893,5.7132000000000005,1.66635,5.95125,38.48,5.87,38.9251499676,134.1
2020-09-01 01:00:00,67.95512,44.47066,81.2129172918,5.62512,1.64066,5.8595,62.33,42.83,75.6269647679,134.06,69.23512,23.98066,73.270552717,5.62512,1.64066,5.8595,63.61,22.34,67.4188972025,134.1,5.62512,1.64066,5.8595,5.62512,1.64066,5.8595,0.0,0.0,0.0,134.06,43.52512,7.13066,44.1053554917,5.62512,1.64066,5.8595,37.9,5.49,38.2955624061,134.1
2020-09-01 01:30:00,68.82008,44.24669,81.8167035951,5.68008,1.6566900000000002,5.91675,63.14,42.59,76.1614581005,134.06,70.09008,23.73669,74.0003362598,5.68008,1.6566900000000002,5.91675,64.41,22.08,68.0894595367,134.17,5.68008,1.6566900000000002,5.91675,5.68008,1.6566900000000002,5.91675,0.0,0.0,0.0,134.06,43.68008,7.1866900000000005,44.267345775,5.68008,1.6566900000000002,5.91675,38.0,5.53,38.4002721345,134.17
2020-09-01 02:00:00,69.60856,44.26583,82.4913045773,5.60856,1.63583,5.84225,64.0,42.63,76.8980942547,134.36,70.88856,23.66583,74.7345933853,5.60856,1.63583,5.84225,65.28,22.03,68.8970195291,134.34,5.60856,1.63583,5.84225,5.60856,1.63583,5.84225,0.0,0.0,0.0,134.36,44.16856,7.88583,44.8670035467,5.60856,1.63583,5.84225,38.56,6.25,39.0632320731,134.34
2020-09-01 02:30:00,69.90608,44.86094,83.0624100219,5.86608,1.71094,6.1105,64.04,43.15,77.2207491546,134.51,71.20608,24.23094,75.2159842204,5.86608,1.71094,6.1105,65.34,22.52,69.1119815951,134.38,5.86608,1.71094,6.1105,5.86608,1.71094,6.1105,0.0,0.0,0.0,134.51,44.12608,8.90094,45.0148605357,5.86608,1.71094,6.1105,38.26,7.19,38.9297277155,134.38
2020-09-01 03:00:00,68.91448,45.30089,82.4704564584,5.93448,1.73089,6.18175,62.98,43.57,76.5821473974,134.62,70.20448,24.65089,74.4065547507,5.93448,1.73089,6.18175,64.27,22.92,68.2345902017,134.49,5.93448,1.73089,6.18175,5.93448,1.73089,6.18175,0.0,0.0,0.0,134.62,43.56448,8.72089,44.4287951678,5.93448,1.73089,6.18175,37.63,6.99,38.2737116047,134.49
2020-09-01 03:30:00,68.2764,45.2902,81.9321000158,5.7264,1.6702,5.965,62.55,43.62,76.2575038931,134.62,69.5464,24.6202,73.775714168,5.7264,1.6702,5.965,63.82,22.95,67.8210505669,134.49,5.7264,1.6702,5.965,5.7264,1.6702,5.965,0.0,0.0,0.0,134.62,43.2064,8.7202,44.0776007627,5.7264,1.6702,5.965,37.48,7.05,38.1372901502,134.49
2020-09-01 04:00:00,67.64552,45.44661,81.4942374439,6.12552,1.78661,6.38075,61.52,43.66,75.4380938253,134.79,68.91552,24.74661,73.2239278062,6.12552,1.78661,6.38075,62.79,22.96,66.8561567845,134.64,6.12552,1.78661,6.38075,6.12552,1.78661,6.38075,0.0,0.0,0.0,134.79,43.03552,8.79661,43.9253495053,6.12552,1.78661,6.38075,36.91,7.01,37.5697777475,134.64
2020-09-01 04:30:00,67.9044,45.4217,81.6953999332,6.0744,1.7717,6.3275,61.83,43.65,75.6853446844,134.7,69.1644,24.7617,73.4632970554,6.0744,1.7717,6.3275,63.09,22.99,67.1482553757,134.54,6.0744,1.7717,6.3275,6.0744,1.7717,6.3275,0.0,0.0,0.0,134.7,43.2444,8.7617,44.1230724027,6.0744,1.7717,6.3275,37.17,6.99,37.821541481,134.54
2020-09-01 05:00:00,68.81968,44.86199,82.1507547261,6.10968,1.78199,6.36425,62.71,43.08,76.0817356532,134.81,70.07968,24.13199,74.1182466756,6.10968,1.78199,6.36425,63.97,22.35,67.7619613057,134.66,6.10968,1.78199,6.36425,6.10968,1.78199,6.36425,0.0,0.0,0.0,134.81,44.00968,9.38199,44.9985963121,6.10968,1.78199,6.36425,37.9,7.6,38.6544952108,134.66
2020-09-01 05:30:00,71.204,43.64575,83.5162326082,6.054,1.7657500000000002,6.30625,65.15,41.88,77.449705616,134.3,72.514,23.08575,76.1001448689,6.054,1.7657500000000002,6.30625,66.46,21.32,69.795945441,134.24,6.054,1.7657500000000002,6.30625,6.054,1.7657500000000002,6.30625,0.0,0.0,0.0,134.3,45.434,9.74575,46.4674940045,6.054,1.7657500000000002,6.30625,39.38,7.98,40.1804031836,134.24
2020-09-01 06:00:00,74.62808,41.43819,85.3608453271,6.02808,1.75819,6.27925,68.6,39.68,79.2493684517,133.67,75.96808,20.98819,78.8140425201,6.02808,1.75819,6.27925,69.94,19.23,72.5354844197,133.91,6.02808,1.75819,6.27925,6.02808,1.75819,6.27925,0.0,0.0,0.0,133.67,47.79808,8.92819,48.6247779261,6.02808,1.75819,6.27925,41.77,7.17,42.3809131568,133.91
2020-09-01 06:30:00,80.94224,38.35982,89.5718817858,5.86224,1.7098200000000001,6.1065,75.08,36.65,83.5477641831,132.32,82.37224,18.33982,84.3891872235,5.86224,1.7098200000000001,6.1065,76.51,16.63,78.2964686305,132.97,5.86224,1.7098200000000001,6.1065,5.86224,1.7098200000000001,6.1065,0.0,0.0,0.0,132.32,52.63224,8.44982,53.3062111339,5.86224,1.7098200000000001,6.1065,46.77,6.74,47.2531533339,132.97
2020-09-01 07:00:00,87.34016,33.57338,93.5706973013,5.84016,1.7033800000000001,6.0835,81.5,31.87,87.5096960342,131.15,88.85016,13.82338,89.9190567491,5.84016,1.7033800000000001,6.0835,83.01,12.12,83.8901335081,132.63,5.84016,1.7033800000000001,6.0835,5.84016,1.7033800000000001,6.0835,0.0,0.0,0.0,131.15,56.68016,5.98338,56.99509956,5.84016,1.7033800000000001,6.0835,50.84,4.28,51.0198392785,132.63
2020-09-01 07:30:00,95.12288,27.43459,99.0000961008,6.15288,1.79459,6.40925,88.97,25.64,92.5908769804,131.53,96.00288,17.24459,97.5393707821,6.15288,1.79459,6.40925,89.85,15.45,91.1686623791,133.93,6.15288,1.79459,6.40925,6.15288,1.79459,6.40925,0.0,0.0,0.0,131.53,61.88288,11.07459,62.8660272386,6.15288,1.79459,6.40925,55.73,9.28,56.4973565753,133.93
2020-09-01 08:00:00,100.59976,19.50618,102.4734247025,6.32976,1.84618,6.5935,94.27,17.66,95.9098978208,132.71,100.69976,19.48618,102.5677964814,6.32976,1.84618,6.5935,94.37,17.64,96.0045129148,135.25,6.32976,1.84618,6.5935,6.32976,1.84618,6.5935,0.0,0.0,0.0,132.71,65.13976,11.30618,66.1136751289,6.32976,1.84618,6.5935,58.81,9.46,59.5659944935,135.25
2020-09-01 08:30:00,105.3724,16.4432,106.6476512071,6.6624,1.9432,6.94,98.71,14.5,99.7693043977,132.34,105.5124,16.4232,106.7829014964,6.6624,1.9432,6.94,98.85,14.48,99.9049192983,135.25,6.6624,1.9432,6.94,6.6624,1.9432,6.94,0.0,0.0,0.0,132.34,68.6924,12.0532,69.7418486133,6.6624,1.9432,6.94,62.03,10.11,62.8484924242,135.25
2020-09-01 09:00:00,107.20712,15.230410000000001,108.283572011,6.92712,2.02041,7.21575,100.28,13.21,101.1463420001,131.78,107.33712,15.20041,108.4080707054,6.92712,2.02041,7.21575,100.41,13.18,101.2713212119,134.73,6.92712,2.02041,7.21575,6.92712,2.02041,7.21575,0.0,0.0,0.0,131.78,70.36712,12.99041,71.5561480871,6.92712,2.02041,7.21575,63.44,10.97,64.3814763733,134.73
2020-09-01 09:30:00,106.93704,14.77122,107.952394435,7.30704,2.13122,7.6115,99.63,12.64,100.4286139504,131.78,107.08704,14.75122,108.098254507,7.30704,2.13122,7.6115,99.78,12.62,100.5749113845,134.69,7.30704,2.13122,7.6115,7.30704,2.13122,7.6115,0.0,0.0,0.0,131.78,70.63704,14.15122,72.0406027699,7.30704,2.13122,7.6115,63.33,12.02,64.4606026965,134.69
2020-09-01 10:00:00,106.41656,14.15108,107.3533292795,7.06656,2.06108,7.361,99.35,12.09,100.0829186225,131.78,106.55656,14.13108,107.4894780944,7.06656,2.06108,7.361,99.49,12.07,100.2194841336,134.6,7.06656,2.06108,7.361,7.06656,2.06108,7.361,0.0,0.0,0.0,131.78,70.51656,14.84108,72.0613827913,7.06656,2.06108,7.361,63.45,12.78,64.7242682462,134.6
2020-09-01 10:30:00,102.46168,13.70674,103.3744194172,7.05168,2.05674,7.3455,95.41,11.65,96.1186277472,131.64,102.62168,13.69674,103.5316854526,7.05168,2.05674,7.3455,95.57,11.64,96.2762405789,134.43,7.05168,2.05674,7.3455,7.05168,2.05674,7.3455,0.0,0.0,0.0,131.64,69.56168,15.70674,71.3128950881,7.05168,2.05674,7.3455,62.51,13.65,63.9829868012,134.43
2020-09-01 11:00:00,98.08096,12.62653,98.8903634049,7.29096,2.12653,7.59475,90.79,10.5,91.3951535914,131.32,98.28096,12.616530000000001,99.0874559556,7.29096,2.12653,7.59475,90.99,10.49,91.5926863893,134.02,7.29096,2.12653,7.59475,7.29096,2.12653,7.59475,0.0,0.0,0.0,131.32,68.48096,16.69653,70.4869916833,7.29096,2.12653,7.59475,61.19,14.57,62.9007233663,134.02
2020-09-01 11:30:00,97.82904,11.88347,98.548150295,6.86904,2.00347,7.15525,90.96,9.88,91.4950053282,131.15,98.01904,11.85347,98.7331603544,6.86904,2.00347,7.15525,91.15,9.85,91.6806686276,133.88,6.86904,2.00347,7.15525,6.86904,2.00347,7.15525,0.0,0.0,0.0,131.15,68.20904,16.673470000000002,70.2173606707,6.86904,2.00347,7.15525,61.34,14.67,63.0698382747,133.88
2020-09-01 12:00:00,98.90808,12.18069,99.6552933775,6.9280800000000005,2.02069,7.21675,91.98,10.16,92.5394294342,131.48,99.08808,12.17069,99.8327265638,6.9280800000000005,2.02069,7.21675,92.16,10.15,92.7172481257,134.18,6.9280800000000005,2.02069,7.21675,6.9280800000000005,2.02069,7.21675,0.0,0.0,0.0,131.48,69.18808,16.88069,71.2176109467,6.9280800000000005,2.02069,7.21675,62.26,14.86,64.0088056442,134.18
2020-09-01 12:30:00,99.95184,12.13387,100.685654989,6.80184,1.98387,7.08525,93.15,10.15,93.7013607158,131.31,100.17184,12.12387,100.9028530457,6.80184,1.98387,7.08525,93.37,10.14,93.9189890278,133.96,6.80184,1.98387,7.08525,6.80184,1.98387,7.08525,0.0,0.0,0.0,131.31,70.08184,17.19387,72.1601930663,6.80184,1.98387,7.08525,63.28,15.21,65.0822748527,133.96
2020-09-01 13:00:00,98.67192,12.99556,99.5240291397,7.08192,2.06556,7.377,91.59,10.93,92.2398666521,131.62,98.85192,12.98556,99.7011878375,7.08192,2.06556,7.377,91.77,10.92,92.4174188127,134.3,7.08192,2.06556,7.377,7.08192,2.06556,7.377,0.0,0.0,0.0,131.62,68.84192,16.57556,70.8093153377,7.08192,2.06556,7.377,61.76,14.51,63.4416085862,134.3
2020-09-01 13:30:00,98.74024,12.56632,99.5366635647,6.57024,1.91632,6.844,92.17,10.65,92.7832495659,131.62,98.93024,12.54632,99.7226279838,6.57024,1.91632,6.844,92.36,10.63,92.969707432,134.3,6.57024,1.91632,6.844,6.57024,1.91632,6.844,0.0,0.0,0.0,131.62,68.53024,16.62632,70.5182835242,6.57024,1.91632,6.844,61.96,14.71,63.6822243644,134.3
2020-09-01 14:00:00,99.51936,12.34023,100.2815251742,6.78936,1.9802300000000002,7.07225,92.73,10.36,93.3069263238,131.62,99.70936,12.33023,100.4688560872,6.78936,1.9802300000000002,7.07225,92.92,10.35,93.4946463708,134.3,6.78936,1.9802300000000002,7.07225,6.78936,1.9802300000000002,7.07225,0.0,0.0,0.0,131.62,69.13936,16.84023,71.1606945417,6.78936,1.9802300000000002,7.07225,62.35,14.86,64.0963501301,134.3
2020-09-01 14:30:00,99.44232,13.08401,100.299383471,7.04232,2.05401,7.33575,92.4,11.03,93.0560094782,131.75,99.63232,13.06401,100.4851608242,7.04232,2.05401,7.33575,92.59,11.01,93.2423090662,134.46,7.04232,2.05401,7.33575,7.04232,2.05401,7.33575,0.0,0.0,0.0,131.75,69.34232,16.42401,71.2608268789,7.04232,2.05401,7.33575,62.3,14.37,63.9358029589,134.46
2020-09-01 15:00:00,97.70472,13.55221,98.6401272615,7.10472,2.07221,7.40075,90.6,11.48,91.3244238963,131.95,97.90472,13.53221,98.8354941596,7.10472,2.07221,7.40075,90.8,11.46,91.5203343525,134.63,7.10472,2.07221,7.40075,7.10472,2.07221,7.40075,0.0,0.0,0.0,131.95,67.55472,16.10221,69.4472559657,7.10472,2.07221,7.40075,60.45,14.03,62.0567756172,134.63
2020-09-01 15:30:00,96.47552,13.63661,97.4345066779,7.32552,2.13661,7.63075,89.15,11.5,89.8886672501,132.15,96.65552,13.62661,97.6113417927,7.32552,2.13661,7.63075,89.33,11.49,90.0659147514,135.01,7.32552,2.13661,7.63075,7.32552,2.13661,7.63075,0.0,0.0,0.0,132.15,66.67552,14.50661,68.2353771951,7.32552,2.13661,7.63075,59.35,12.37,60.6254022667,135.01
2020-09-01 16:00:00,97.0828,13.4779,98.0138961793,7.1928,2.0979,7.4925,89.89,11.38,90.6074858938,132.15,97.2728,13.4679,98.2007227583,7.1928,2.0979,7.4925,90.08,11.37,90.7947316754,135.06,7.1928,2.0979,7.4925,7.1928,2.0979,7.4925,0.0,0.0,0.0,132.15,66.6328,13.7079,68.0282041381,7.1928,2.0979,7.4925,59.44,11.61,60.5632371988,135.06
