Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-01 16:30:00,97.48856,12.74958,98.3187221288,6.47856,1.88958,6.7485,91.01,10.86,91.6556583087,132.36,97.65856,12.72958,98.4847021027,6.47856,1.88958,6.7485,91.18,10.84,91.8220997364,135.82,6.47856,1.88958,6.7485,6.47856,1.88958,6.7485,0.0,0.0,0.0,132.36,66.32856,9.949580000000001,67.0706494217,6.47856,1.88958,6.7485,59.85,8.06,60.3902815029,135.82
2020-09-01 17:00:00,100.73672,12.29696,101.4844913354,6.12672,1.78696,6.382,94.61,10.51,95.1919755021,132.16,100.89672,12.28696,101.6421049211,6.12672,1.78696,6.382,94.77,10.5,95.3498972207,135.76,6.12672,1.78696,6.382,6.12672,1.78696,6.382,0.0,0.0,0.0,132.16,67.40672,8.766960000000001,67.9744473225,6.12672,1.78696,6.382,61.28,6.98,61.6762417791,135.76
2020-09-01 17:30:00,102.11376,12.85818,102.9201281298,5.99376,1.74818,6.2435,96.12,11.11,96.7599426416,132.1,102.31376,12.82818,103.1148276799,5.99376,1.74818,6.2435,96.32,11.08,96.9551896497,135.72,5.99376,1.74818,6.2435,5.99376,1.74818,6.2435,0.0,0.0,0.0,132.1,67.59376,8.17818,68.0867022189,5.99376,1.74818,6.2435,61.6,6.43,61.9346825293,135.72
2020-09-01 18:00:00,101.92712,13.81916,102.8596469691,5.7571200000000005,1.67916,5.997,96.17,12.14,96.933216701,132.1,102.10712,13.80916,103.03667723,5.7571200000000005,1.67916,5.997,96.35,12.13,97.1105524647,135.72,5.7571200000000005,1.67916,5.997,5.7571200000000005,1.67916,5.997,0.0,0.0,0.0,132.1,67.38712,7.38916,67.7910291071,5.7571200000000005,1.67916,5.997,61.63,5.71,61.8939496235,135.72
2020-09-01 18:30:00,101.70976,14.15743,102.6903505859,5.8197600000000005,1.6974300000000002,6.06225,95.89,12.46,96.6961410812,132.44,101.88976,14.14743,102.8672589722,5.8197600000000005,1.6974300000000002,6.06225,96.07,12.45,96.8733575345,136.08,5.8197600000000005,1.6974300000000002,6.06225,5.8197600000000005,1.6974300000000002,6.06225,0.0,0.0,0.0,132.44,66.66976,6.80743,67.0164009901,5.8197600000000005,1.6974300000000002,6.06225,60.85,5.11,61.0641842654,136.08
2020-09-01 19:00:00,100.20768,14.51974,101.2541454986,5.82768,1.69974,6.0705,94.38,12.82,95.2467154289,132.52,100.39768,14.49974,101.4393247683,5.82768,1.69974,6.0705,94.57,12.8,95.4323053269,136.11,5.82768,1.69974,6.0705,5.82768,1.69974,6.0705,0.0,0.0,0.0,132.52,65.65768,6.31974,65.961125344,5.82768,1.69974,6.0705,59.83,4.62,60.0081102852,136.11
2020-09-01 19:30:00,99.19216,15.35313,100.3733191952,5.70216,1.6631300000000002,5.93975,93.49,13.69,94.4870160392,132.73,99.36216,15.35313,100.5413220555,5.70216,1.6631300000000002,5.93975,93.66,13.69,94.6552254236,136.36,5.70216,1.6631300000000002,5.93975,5.70216,1.6631300000000002,5.93975,0.0,0.0,0.0,132.73,65.19216,5.79313,65.4490495016,5.70216,1.6631300000000002,5.93975,59.49,4.13,59.6331870689,136.36
2020-09-01 20:00:00,99.69632,15.47601,100.8903519028,5.50632,1.60601,5.73575,94.19,13.87,95.2057403732,132.92,99.84632,15.45601,101.0355178275,5.50632,1.60601,5.73575,94.34,13.85,95.3512354403,136.36,5.50632,1.60601,5.73575,5.50632,1.60601,5.73575,0.0,0.0,0.0,132.92,65.50632,6.54601,65.8325770942,5.50632,1.60601,5.73575,60.0,4.94,60.2030198578,136.36
2020-09-01 20:30:00,102.20376,14.893180000000001,103.2831804732,5.87376,1.71318,6.1185,96.33,13.18,97.2274719408,131.87,102.39376,14.90318,103.4726382241,5.87376,1.71318,6.1185,96.52,13.19,97.417074992,135.52,5.87376,1.71318,6.1185,5.87376,1.71318,6.1185,0.0,0.0,0.0,131.87,67.16376,6.05318,67.4359818305,5.87376,1.71318,6.1185,61.29,4.34,61.4434675128,135.52
2020-09-01 21:00:00,99.94352,15.61686,101.1562825842,6.02352,1.75686,6.2745,93.92,13.86,94.9371686959,132.4,100.13352,15.60686,101.3424684259,6.02352,1.75686,6.2745,94.11,13.85,95.1236805428,136.02,6.02352,1.75686,6.2745,6.02352,1.75686,6.2745,0.0,0.0,0.0,132.4,65.76352,5.52686,65.9953539596,6.02352,1.75686,6.2745,59.74,3.77,59.858838111,136.02
2020-09-01 21:30:00,96.55784,17.62937,98.1540175034,5.99784,1.74937,6.24775,90.56,15.88,91.9417641771,133.57,96.72784,17.61937,98.3194651646,5.99784,1.74937,6.24775,90.73,15.87,92.1074904663,136.64,5.99784,1.74937,6.24775,5.99784,1.74937,6.24775,0.0,0.0,0.0,133.57,63.11784,7.00937,63.5058500775,5.99784,1.74937,6.24775,57.12,5.26,57.3616771024,136.64
2020-09-01 22:00:00,92.2376,17.47305,93.8780183539,6.1476,1.79305,6.4037500000000005,86.09,15.68,87.5062883455,133.57,92.4076,17.45305,94.041339272,6.1476,1.79305,6.4037500000000005,86.26,15.66,87.6699674917,132.85,6.1476,1.79305,6.4037500000000005,6.1476,1.79305,6.4037500000000005,0.0,0.0,0.0,133.57,59.0276,3.08305,59.1080600178,6.1476,1.79305,6.4037500000000005,52.88,1.29,52.895732342,132.85
2020-09-01 22:30:00,87.2036,21.7148,89.8665699357,6.1536,1.7948,6.41,81.05,19.92,83.462020704,133.23,87.3736,21.7148,90.031541784,6.1536,1.7948,6.41,81.22,19.92,83.6271176115,134.85,6.1536,1.7948,6.41,6.1536,1.7948,6.41,0.0,0.0,0.0,133.23,57.2436,9.1348,57.9678731023,6.1536,1.7948,6.41,51.09,7.34,51.6145686798,134.85
2020-09-01 23:00:00,82.29456,21.56383,85.0728709393,6.42456,1.87383,6.69225,75.87,19.69,78.3833719612,133.68,82.43456,21.56383,85.208306207,6.42456,1.87383,6.69225,76.01,19.69,78.5188907206,136.48,6.42456,1.87383,6.69225,6.42456,1.87383,6.69225,0.0,0.0,0.0,133.68,54.12456,6.12383,54.4698934189,6.42456,1.87383,6.69225,47.7,4.25,47.8889601056,136.48
2020-09-01 23:30:00,77.55176,19.91843,80.0688412103,6.37176,1.85843,6.63725,71.18,18.06,73.4353865653,134.98,77.69176,19.90843,80.2019647949,6.37176,1.85843,6.63725,71.32,18.05,73.5686407377,134.9,6.37176,1.85843,6.63725,6.37176,1.85843,6.63725,0.0,0.0,0.0,134.98,50.00176,6.6784300000000005,50.4457870428,6.37176,1.85843,6.63725,43.63,4.82,43.8954359814,134.9
2020-09-02 00:00:00,73.85136,20.30873,76.5928710003,6.44136,1.87873,6.70975,67.41,18.43,69.8839967375,134.55,73.99136,20.27873,76.7199338182,6.44136,1.87873,6.70975,67.55,18.4,70.0111598247,134.23,6.44136,1.87873,6.70975,6.44136,1.87873,6.70975,0.0,0.0,0.0,134.55,47.70136,8.32873,48.4230057851,6.44136,1.87873,6.70975,41.26,6.45,41.7611075045,134.23
2020-09-02 00:30:00,70.3264,21.54645,73.5530559838,6.5364,1.90645,6.80875,63.79,19.64,66.7449900742,134.55,70.4464,21.51645,73.6590313102,6.5364,1.90645,6.80875,63.91,19.61,66.8508803233,134.11,6.5364,1.90645,6.80875,6.5364,1.90645,6.80875,0.0,0.0,0.0,134.55,45.7664,8.55645,46.5593836467,6.5364,1.90645,6.80875,39.23,6.65,39.789639355,134.11
2020-09-02 01:00:00,68.48728,22.03004,71.9432427974,6.37728,1.8600400000000001,6.643,62.11,20.17,65.3029938058,134.86,68.59728,22.00004,72.038799153,6.37728,1.8600400000000001,6.643,62.22,20.14,65.3983791848,134.3,6.37728,1.8600400000000001,6.643,6.37728,1.8600400000000001,6.643,0.0,0.0,0.0,134.86,44.51728,8.35004,45.2936130884,6.37728,1.8600400000000001,6.643,38.14,6.49,38.6882372305,134.3
2020-09-02 01:30:00,68.7072,20.99835,71.8443458775,6.3372,1.84835,6.60125,62.37,19.15,65.2436924154,134.39,68.8272,20.97835,71.9532808742,6.3372,1.84835,6.60125,62.49,19.13,65.352559246,134.03,6.3372,1.84835,6.60125,6.3372,1.84835,6.60125,0.0,0.0,0.0,134.39,44.6672,9.58835,45.6847371839,6.3372,1.84835,6.60125,38.33,7.74,39.1036635112,134.03
2020-09-02 02:00:00,68.4888,21.6509,71.8295008771,6.4488,1.8809,6.7175,62.04,19.77,65.113857972,134.7,68.6088,21.6209,71.9349063685,6.4488,1.8809,6.7175,62.16,19.74,65.2191168293,134.16,6.4488,1.8809,6.7175,6.4488,1.8809,6.7175,0.0,0.0,0.0,134.7,44.5688,8.8709,45.4430500764,6.4488,1.8809,6.7175,38.12,6.99,38.7555737927,134.16
2020-09-02 02:30:00,68.14752,22.39261,71.7322344888,6.31752,1.84261,6.58075,61.83,20.55,65.1555937737,135.29,68.25752,22.36261,71.8273998037,6.31752,1.84261,6.58075,61.94,20.52,65.2505478904,134.66,6.31752,1.84261,6.58075,6.31752,1.84261,6.58075,0.0,0.0,0.0,135.29,44.11752,8.47261,44.9237208072,6.31752,1.84261,6.58075,37.8,6.63,38.3770361023,134.66
2020-09-02 03:00:00,66.78248,25.50864,71.488393111,6.37248,1.85864,6.638,60.41,23.65,64.8744217701,134.82,67.16248,20.46864,70.2122777241,6.37248,1.85864,6.638,60.79,18.61,63.5748079038,134.73,6.37248,1.85864,6.638,6.37248,1.85864,6.638,0.0,0.0,0.0,134.82,43.59248,6.73864,44.1102434997,6.37248,1.85864,6.638,37.22,4.88,37.5385508511,134.73
2020-09-02 03:30:00,65.22792,35.62231,74.3211310279,6.24792,1.82231,6.50825,58.98,33.8,67.9785289632,132.7,66.49792,15.42231,68.2628816419,6.24792,1.82231,6.50825,60.25,13.6,61.7658684064,134.34,6.24792,1.82231,6.50825,6.24792,1.82231,6.50825,0.0,0.0,0.0,132.7,43.72792,1.90231,43.7692788479,6.24792,1.82231,6.50825,37.48,0.08,37.4800853788,134.34
2020-09-02 04:00:00,64.87616,35.87388,74.1340097567,6.35616,1.8538800000000002,6.621,58.52,34.02,67.6901085832,132.87,66.11616,15.64388,67.9417220462,6.35616,1.8538800000000002,6.621,59.76,13.79,61.3304304567,134.51,6.35616,1.8538800000000002,6.621,6.35616,1.8538800000000002,6.621,0.0,0.0,0.0,132.87,43.23616,2.00388,43.2825723196,6.35616,1.8538800000000002,6.621,36.88,0.15,36.8803050421,134.51
2020-09-02 04:30:00,65.21912,35.41641,74.2149291643,6.39912,1.8664100000000001,6.66575,58.82,33.55,67.7155440058,132.33,66.46912,15.32641,68.2132154136,6.39912,1.8664100000000001,6.66575,60.07,13.46,61.5595362231,133.94,6.39912,1.8664100000000001,6.66575,6.39912,1.8664100000000001,6.66575,0.0,0.0,0.0,132.33,43.30912,2.11641,43.3608010358,6.39912,1.8664100000000001,6.66575,36.91,0.25,36.9108466443,133.94
2020-09-02 05:00:00,65.82248,37.27864,75.6458582713,6.13248,1.78864,6.388,59.69,35.49,69.4437628589,132.33,67.08248,17.21864,69.2570623576,6.13248,1.78864,6.388,60.95,15.43,62.8727874362,133.18,6.13248,1.78864,6.388,6.13248,1.78864,6.388,0.0,0.0,0.0,132.33,44.35248,6.77864,44.8674987313,6.13248,1.78864,6.388,38.22,4.99,38.5443705358,133.18
2020-09-02 05:30:00,67.69496,34.80853,76.1199144125,6.23496,1.81853,6.49475,61.46,32.99,69.7543668884,131.1,68.96496,15.11853,70.6026604114,6.23496,1.81853,6.49475,62.73,13.3,64.124432941,132.58,6.23496,1.81853,6.49475,6.23496,1.81853,6.49475,0.0,0.0,0.0,131.1,45.70496,3.53853,45.8417338586,6.23496,1.81853,6.49475,39.47,1.72,39.5074587894,132.58
2020-09-02 06:00:00,70.34696,33.57828,77.9499561834,5.85696,1.70828,6.101,64.49,31.87,71.9350887954,131.29,71.67696,13.80828,72.994898393,5.85696,1.70828,6.101,65.82,12.1,66.9229586913,132.81,5.85696,1.70828,6.101,5.85696,1.70828,6.101,0.0,0.0,0.0,131.29,47.83696,3.98828,48.0029282378,5.85696,1.70828,6.101,41.98,2.2800000000000002,42.0418696064,132.81
2020-09-02 06:30:00,75.43712,32.15291,82.0034675813,6.14712,1.79291,6.40325,69.29,30.36,75.6494130843,131.71,76.82712,12.22291,77.7933538059,6.14712,1.79291,6.40325,70.68,10.43,71.4454148284,133.38,6.14712,1.79291,6.40325,6.14712,1.79291,6.40325,0.0,0.0,0.0,131.71,51.65712,4.91291,51.8902180701,6.14712,1.79291,6.40325,45.51,3.12,45.6168225548,133.38
2020-09-02 07:00:00,80.60592,30.18256,86.0714892819,6.3859200000000005,1.8625600000000002,6.652,74.22,28.32,79.4394788503,130.7,82.06592,10.54256,82.740321469,6.3859200000000005,1.8625600000000002,6.652,75.68,8.68,76.1761432471,132.37,6.3859200000000005,1.8625600000000002,6.652,6.3859200000000005,1.8625600000000002,6.652,0.0,0.0,0.0,130.7,54.94592,6.81256,55.36664247,6.3859200000000005,1.8625600000000002,6.652,48.56,4.95,48.8116389809,132.37
2020-09-02 07:30:00,88.13952,17.06736,89.776777416,6.5395199999999996,1.9073600000000002,6.812,81.6,15.16,82.9962987127,132.33,88.60952,12.52736,89.4906798678,6.5395199999999996,1.9073600000000002,6.812,82.07,10.62,82.7542705847,132.66,6.5395199999999996,1.9073600000000002,6.812,6.5395199999999996,1.9073600000000002,6.812,0.0,0.0,0.0,132.33,59.14952,4.40736,59.3134937295,6.5395199999999996,1.9073600000000002,6.812,52.61,2.5,52.6693658591,132.66
2020-09-02 08:00:00,93.26624,14.09682,94.3255631197,6.36624,1.85682,6.6315,86.9,12.24,87.7577780029,132.11,93.43624,14.06682,94.4891865255,6.36624,1.85682,6.6315,87.07,12.21,87.9219483406,133.66,6.36624,1.85682,6.6315,6.36624,1.85682,6.6315,0.0,0.0,0.0,132.11,63.46624,8.00682,63.9693112848,6.36624,1.85682,6.6315,57.1,6.15,57.430240292,133.66
2020-09-02 08:30:00,97.14216,13.89813,98.1313266341,6.78216,1.9781300000000002,7.06475,90.36,11.92,91.1428329601,132.18,97.31216,13.88813,98.2982026222,6.78216,1.9781300000000002,7.06475,90.53,11.91,91.3100706385,135.21,6.78216,1.9781300000000002,7.06475,6.78216,1.9781300000000002,7.06475,0.0,0.0,0.0,132.18,66.92216,12.80813,68.136801313,6.78216,1.9781300000000002,7.06475,60.14,10.83,61.1073522581,135.21
2020-09-02 09:00:00,98.39032,12.95551,99.239610585,7.63032,2.22551,7.94825,90.76,10.73,91.3920702249,131.78,98.58032,12.94551,99.4266851527,7.63032,2.22551,7.94825,90.95,10.72,91.5795877912,134.77,7.63032,2.22551,7.94825,7.63032,2.22551,7.94825,0.0,0.0,0.0,131.78,68.54032,14.43551,70.0439820018,7.63032,2.22551,7.94825,60.91,12.21,62.1217530339,134.77
2020-09-02 09:30:00,99.09776,13.09768,99.9595681183,8.11776,2.36768,8.456,90.98,10.73,91.6105523398,131.32,99.28776,13.08768,100.1466257724,8.11776,2.36768,8.456,91.17,10.72,91.7980789559,134.17,8.11776,2.36768,8.456,8.11776,2.36768,8.456,0.0,0.0,0.0,131.32,70.13776,16.04768,71.95021481,8.11776,2.36768,8.456,62.02,13.68,63.5108085289,134.17
2020-09-02 10:00:00,98.51688,12.26409,99.2773063115,7.55688,2.20409,7.8717500000000005,90.96,10.06,91.5146174116,131.32,98.70688,12.24409,99.4633897435,7.55688,2.20409,7.8717500000000005,91.15,10.04,91.701276436,134.1,7.55688,2.20409,7.8717500000000005,7.55688,2.20409,7.8717500000000005,0.0,0.0,0.0,131.32,68.80688,15.98409,70.6390675792,7.55688,2.20409,7.8717500000000005,61.25,13.78,62.7809756216,134.1
2020-09-02 10:30:00,97.88456,12.49758,98.679159868,8.25456,2.4075800000000003,8.5985,89.63,10.09,90.1961473678,131.32,98.07456,12.48758,98.8663692741,8.25456,2.4075800000000003,8.5985,89.82,10.08,90.3838414762,134.21,8.25456,2.4075800000000003,8.5985,8.25456,2.4075800000000003,8.5985,0.0,0.0,0.0,131.32,69.81456,15.70758,71.5597712227,8.25456,2.4075800000000003,8.5985,61.56,13.3,62.9803429651,134.21
2020-09-02 11:00:00,96.85432,12.85626,97.7038521444,9.96432,2.90626,10.3795,86.89,9.95,87.4578447025,131.45,97.04432,12.846260000000001,97.8908904866,9.96432,2.90626,10.3795,87.08,9.94,87.645479062,134.32,9.96432,2.90626,10.3795,9.96432,2.90626,10.3795,0.0,0.0,0.0,131.45,70.70432,16.20626,72.5378778973,9.96432,2.90626,10.3795,60.74,13.3,62.1790768667,134.32
2020-09-02 11:30:00,94.45128,14.43204,95.5475173524,13.24128,3.86204,13.793,81.21,10.57,81.8949876366,131.7,94.64128,14.41204,95.7323287975,13.24128,3.86204,13.793,81.4,10.55,82.080829065,134.4,13.24128,3.86204,13.793,13.24128,3.86204,13.793,0.0,0.0,0.0,131.7,72.13128,17.59204,74.2455481884,13.24128,3.86204,13.793,58.89,13.73,60.4693724128,134.4
2020-09-02 12:00:00,94.54392,13.72906,95.5355425873,13.57392,3.95906,14.1395,80.97,9.77,81.5573037808,131.2,94.71392,13.71906,95.7023471449,13.57392,3.95906,14.1395,81.14,9.76,81.7248872743,134.0,13.57392,3.95906,14.1395,13.57392,3.95906,14.1395,0.0,0.0,0.0,131.2,72.47392,17.12906,74.4706235817,13.57392,3.95906,14.1395,58.9,13.17,60.3544439126,134.0
2020-09-02 12:30:00,95.43488,14.39184,96.5139439625,14.47488,4.22184,15.078,80.96,10.17,81.5962652332,131.52,95.61488,14.37184,96.6889603957,14.47488,4.22184,15.078,81.14,10.15,81.7723798113,134.31,14.47488,4.22184,15.078,14.47488,4.22184,15.078,0.0,0.0,0.0,131.52,73.74488,17.55184,75.8048442621,14.47488,4.22184,15.078,59.27,13.33,60.7504880639,134.31
2020-09-02 13:00:00,93.93792,15.81231,95.2594455236,15.84792,4.62231,16.50825,78.09,11.19,78.8876682378,131.62,94.12792,15.80231,95.4451587293,15.84792,4.62231,16.50825,78.28,11.18,79.0743371771,134.21,15.84792,4.62231,16.50825,15.84792,4.62231,16.50825,0.0,0.0,0.0,131.62,73.63792,18.34231,75.8879674129,15.84792,4.62231,16.50825,57.79,13.72,59.3963172259,134.21
2020-09-02 13:30:00,92.83896,15.850530000000001,94.1823327125,16.45896,4.80053,17.14475,76.38,11.05,77.1751702298,131.45,92.99896,15.83053,94.3366961535,16.45896,4.80053,17.14475,76.54,11.03,77.3306698536,134.15,16.45896,4.80053,17.14475,16.45896,4.80053,17.14475,0.0,0.0,0.0,131.45,73.77896,17.64053,75.8585739212,16.45896,4.80053,17.14475,57.32,12.84,58.7405141278,134.15
2020-09-02 14:00:00,93.09088,15.57609,94.3849909618,16.82088,4.90609,17.52175,76.27,10.67,77.0127379074,131.59,93.25088,15.55609,94.5395079153,16.82088,4.90609,17.52175,76.43,10.65,77.1684352569,134.29,16.82088,4.90609,17.52175,16.82088,4.90609,17.52175,0.0,0.0,0.0,131.59,74.78088,17.94609,76.9041101623,16.82088,4.90609,17.52175,57.96,13.04,59.4087804958,134.29
2020-09-02 14:30:00,94.95328,16.30054,96.3422699912,17.69328,5.16054,18.4305,77.26,11.14,78.0589982001,131.81,95.09328,16.29054,96.4785654674,17.69328,5.16054,18.4305,77.4,11.13,78.1961437668,134.46,17.69328,5.16054,18.4305,17.69328,5.16054,18.4305,0.0,0.0,0.0,131.81,73.97328,18.57054,76.2686771214,17.69328,5.16054,18.4305,56.28,13.41,57.8555658515,134.46
2020-09-02 15:00:00,96.37984,15.69412,97.6492650305,15.09984,4.40412,15.729,81.28,11.29,82.060358883,131.81,96.54984,15.68412,97.8154549353,15.09984,4.40412,15.729,81.45,11.28,82.2273731795,134.46,15.09984,4.40412,15.729,15.09984,4.40412,15.729,0.0,0.0,0.0,131.81,73.89984,17.73412,75.9979299994,15.09984,4.40412,15.729,58.8,13.33,60.2920301532,134.46
2020-09-02 15:30:00,96.88272,15.85371,98.1712868173,13.45272,3.92371,14.01325,83.43,11.93,84.2786437954,131.64,97.05272,15.84371,98.3374476279,13.45272,3.92371,14.01325,83.6,11.92,84.445523268,134.3,13.45272,3.92371,14.01325,13.45272,3.92371,14.01325,0.0,0.0,0.0,131.64,73.46272,16.79371,75.3578126365,13.45272,3.92371,14.01325,60.01,12.87,61.3745631349,134.3
2020-09-02 16:00:00,100.37848,14.54039,101.4261415438,10.69848,3.12039,11.14425,89.68,11.42,90.4041968052,131.64,100.54848,14.53039,101.5929577474,10.69848,3.12039,11.14425,89.85,11.41,90.5715772193,134.36,10.69848,3.12039,11.14425,10.69848,3.12039,11.14425,0.0,0.0,0.0,131.64,72.94848,16.12039,74.7084179197,10.69848,3.12039,11.14425,62.25,13.0,63.592943791,134.36
2020-09-02 16:30:00,101.07112,14.00491,102.0368012149,11.57112,3.37491,12.05325,89.5,10.63,90.1290569129,132.33,101.25112,14.00491,102.2151006719,11.57112,3.37491,12.05325,89.68,10.63,90.3078030959,135.61,11.57112,3.37491,12.05325,11.57112,3.37491,12.05325,0.0,0.0,0.0,132.33,73.34112,12.78491,74.4471208749,11.57112,3.37491,12.05325,61.77,9.41,62.4826455906,135.61
2020-09-02 17:00:00,102.72544,13.16117,103.5651119777,12.17544,3.55117,12.68275,90.55,9.61,91.0585229399,132.17,102.90544,13.131170000000001,103.7398535143,12.17544,3.55117,12.68275,90.73,9.58,91.2343646879,135.85,12.17544,3.55117,12.68275,12.17544,3.55117,12.68275,0.0,0.0,0.0,132.17,74.11544,9.90117,74.7738698595,12.17544,3.55117,12.68275,61.94,6.35,62.2646456667,135.85
2020-09-02 17:30:00,105.4828,13.34415,106.3235036813,11.1228,3.24415,11.58625,94.36,10.1,94.89899683350001,132.68,105.6528,13.33415,106.4909090207,11.1228,3.24415,11.58625,94.53,10.09,95.0669711309,136.37,11.1228,3.24415,11.58625,11.1228,3.24415,11.58625,0.0,0.0,0.0,132.68,74.5728,9.65415,75.1951136183,11.1228,3.24415,11.58625,63.45,6.41,63.7729613551,136.37
2020-09-02 18:00:00,105.25032,14.34676,106.2236291161,10.720320000000001,3.12676,11.167,94.53,11.22,95.19353602,132.47,105.43032,14.32676,106.3992877204,10.720320000000001,3.12676,11.167,94.71,11.2,95.3699328929,136.1,10.720320000000001,3.12676,11.167,10.720320000000001,3.12676,11.167,0.0,0.0,0.0,132.47,74.08032,9.03676,74.629463636,10.720320000000001,3.12676,11.167,63.36,5.91,63.6350351615,136.1
2020-09-02 18:30:00,105.28688,14.51409,106.2825757529,10.43688,3.04409,10.87175,94.85,11.47,95.5410037628,131.91,105.46688,14.50409,106.4595294169,10.43688,3.04409,10.87175,95.03,11.46,95.71850657,135.56,10.43688,3.04409,10.87175,10.43688,3.04409,10.87175,0.0,0.0,0.0,131.91,73.43688,8.49409,73.9264831374,10.43688,3.04409,10.87175,63.0,5.45,63.2352947332,135.56
2020-09-02 19:00:00,104.17456,14.73133,105.2109834322,10.80456,3.15133,11.25475,93.37,11.58,94.0853511446,131.99,104.35456,14.73133,105.3892132828,10.80456,3.15133,11.25475,93.55,11.58,94.2639851693,135.63,10.80456,3.15133,11.25475,10.80456,3.15133,11.25475,0.0,0.0,0.0,131.99,72.73456,8.23133,73.198845701,10.80456,3.15133,11.25475,61.93,5.08,62.1380020599,135.63
2020-09-02 19:30:00,100.38008,16.37544,101.7070080968,13.63008,3.97544,14.198,86.75,12.4,87.6317436777,131.8,100.56008,16.35544,101.8814512421,13.63008,3.97544,14.198,86.93,12.38,87.8071141765,135.38,13.63008,3.97544,14.198,13.63008,3.97544,14.198,0.0,0.0,0.0,131.8,72.61008,8.47544,73.1030560291,13.63008,3.97544,14.198,58.98,4.5,59.151419256,135.38
2020-09-02 20:00:00,96.1964,18.69395,97.9959751192,17.3964,5.07395,18.12125,78.8,13.62,79.9683962575,132.64,96.3564,18.68395,98.1511375816,17.3964,5.07395,18.12125,78.96,13.61,80.12436396,136.1,17.3964,5.07395,18.12125,17.3964,5.07395,18.12125,0.0,0.0,0.0,132.64,73.3364,9.08395,73.8968586109,17.3964,5.07395,18.12125,55.94,4.01,56.0835421492,136.1
2020-09-02 20:30:00,94.71888,19.32884,96.6709381572,18.33888,5.34884,19.103,76.38,13.98,77.6488557546,132.76,94.84888,19.31884,96.7963202617,18.33888,5.34884,19.103,76.51,13.97,77.7749381228,136.21,18.33888,5.34884,19.103,18.33888,5.34884,19.103,0.0,0.0,0.0,132.76,73.67888,8.99884,74.2263866789,18.33888,5.34884,19.103,55.34,3.65,55.4602389104,136.21
2020-09-02 21:00:00,91.02992,21.19081,93.4638794597,17.65992,5.15081,18.39575,73.37,16.04,75.1028528087,133.46,91.18992,21.18081,93.6174568222,17.65992,5.15081,18.39575,73.53,16.03,75.2570382091,136.64,17.65992,5.15081,18.39575,17.65992,5.15081,18.39575,0.0,0.0,0.0,133.46,70.82992,8.93081,71.390734234,17.65992,5.15081,18.39575,53.17,3.7800000000000002,53.3041958949,136.64
2020-09-02 21:30:00,86.972,21.55975,89.6044173245,18.342,5.34975,19.10625,68.63,16.21,70.5183734923,134.08,87.122,21.55975,89.7500178499,18.342,5.34975,19.10625,68.78,16.21,70.6643651355,134.84,18.342,5.34975,19.10625,18.342,5.34975,19.10625,0.0,0.0,0.0,134.08,68.272,9.35975,68.9106008105,18.342,5.34975,19.10625,49.93,4.01,50.0907676124,134.84
2020-09-02 22:00:00,81.94424,22.56332,84.9938931842,19.07424,5.56332,19.869,62.87,17.0,65.1278504175,133.74,82.06424,22.55332,85.1069429001,19.07424,5.56332,19.869,62.99,16.99,65.2410928786,132.62,19.07424,5.56332,19.869,19.07424,5.56332,19.869,0.0,0.0,0.0,133.74,65.10424,6.02332,65.3822793255,19.07424,5.56332,19.869,46.03,0.46,46.0322984436,132.62
2020-09-02 22:30:00,78.09496,23.32603,81.5041499125,18.05496,5.26603,18.80725,60.04,18.06,62.6974098349,134.52,78.20496,23.32603,81.6095548583,18.05496,5.26603,18.80725,60.15,18.06,62.8027555128,133.32,18.05496,5.26603,18.80725,18.05496,5.26603,18.80725,0.0,0.0,0.0,134.52,61.76496,5.49603,62.0090044232,18.05496,5.26603,18.80725,43.71,0.23,43.7106051205,133.32
2020-09-02 23:00:00,74.53248,23.76239,78.2287782946,16.842480000000002,4.91239,17.54425,57.69,18.85,60.691503524,134.59,74.65248,23.76239,78.3431167919,16.842480000000002,4.91239,17.54425,57.81,18.85,60.805580336,133.37,16.842480000000002,4.91239,17.54425,16.842480000000002,4.91239,17.54425,0.0,0.0,0.0,134.59,58.34248,5.62239,58.6127651784,16.842480000000002,4.91239,17.54425,41.5,0.71,41.5060730496,133.37
2020-09-02 23:30:00,70.1972,24.93085,74.4929135526,16.1172,4.70085,16.78875,54.08,20.23,57.739928126,134.32,70.2972,24.93085,74.5871544541,16.1172,4.70085,16.78875,54.18,20.23,57.8336000954,133.05,16.1172,4.70085,16.78875,16.1172,4.70085,16.78875,0.0,0.0,0.0,134.32,55.0872,5.91085,55.4034092052,16.1172,4.70085,16.78875,38.97,1.21,38.9887804375,133.05
2020-09-03 00:00:00,66.85344,25.23267,71.456770674,16.84344,4.91267,17.54525,50.01,20.32,53.98057521,134.32,66.94344,25.22267,71.537453414,16.84344,4.91267,17.54525,50.1,20.31,54.0602081017,133.05,16.84344,4.91267,17.54525,16.84344,4.91267,17.54525,0.0,0.0,0.0,134.32,53.33344,6.38267,53.7140046781,16.84344,4.91267,17.54525,36.49,1.47,36.5195974786,133.05
2020-09-03 00:30:00,64.14208,26.17769,69.2782641271,15.35208,4.47769,15.99175,48.79,21.7,53.3980720626,135.15,64.24208,26.17769,69.3708605717,15.35208,4.47769,15.99175,48.89,21.7,53.4894578398,133.66,15.35208,4.47769,15.99175,15.35208,4.47769,15.99175,0.0,0.0,0.0,135.15,50.92208,5.50769,51.2190675497,15.35208,4.47769,15.99175,35.57,1.03,35.5849097231,133.66
2020-09-03 01:00:00,61.81488,26.43809,67.2313319239,15.76488,4.59809,16.42175,46.05,21.84,50.9665390232,135.27,61.89488,26.43809,67.3048941241,15.76488,4.59809,16.42175,46.13,21.84,51.0388332547,133.86,15.76488,4.59809,16.42175,15.76488,4.59809,16.42175,0.0,0.0,0.0,135.27,50.05488,6.64809,50.4944364506,15.76488,4.59809,16.42175,34.29,2.05,34.3512241412,133.86
2020-09-03 01:30:00,61.43888,34.73759,70.5792897008,16.20888,4.72759,16.88425,45.23,30.01,54.2803187168,133.79,62.09888,22.63759,66.0963794641,16.20888,4.72759,16.88425,45.89,17.91,49.2611429019,133.77,16.20888,4.72759,16.88425,16.20888,4.72759,16.88425,0.0,0.0,0.0,133.79,50.72888,8.16759,51.3821836093,16.20888,4.72759,16.88425,34.52,3.44,34.6909786544,133.77
2020-09-03 02:00:00,62.15376,39.49818,73.642352661,15.35376,4.47818,15.993500000000001,46.8,35.02,58.4520350373,132.76,63.21376,19.34818,66.1084829855,15.35376,4.47818,15.993500000000001,47.86,14.87,50.116828511,133.67,15.35376,4.47818,15.993500000000001,15.35376,4.47818,15.993500000000001,0.0,0.0,0.0,132.76,50.75376,9.02818,51.55048194,15.35376,4.47818,15.993500000000001,35.4,4.55,35.6912104026,133.67
2020-09-03 02:30:00,60.71336,40.02473,72.7192621942,16.47336,4.80473,17.15975,44.24,35.22,56.547555208,133.08,61.75336,19.77473,64.8422502529,16.47336,4.80473,17.15975,45.28,14.97,47.690452923,133.95,16.47336,4.80473,17.15975,16.47336,4.80473,17.15975,0.0,0.0,0.0,133.08,50.59336,9.33473,51.4473056657,16.47336,4.80473,17.15975,34.12,4.53,34.4194029582,133.95
2020-09-03 03:00:00,60.2484,40.1637,72.4085112418,15.8184,4.6137,16.4775,44.43,35.55,56.901910337,133.48,61.2784,19.7837,64.3928341685,15.8184,4.6137,16.4775,45.46,15.17,47.9243205481,134.38,15.8184,4.6137,16.4775,15.8184,4.6137,16.4775,0.0,0.0,0.0,133.48,49.6084,9.0437,50.42600381,15.8184,4.6137,16.4775,33.79,4.43,34.0791578534,134.38
2020-09-03 03:30:00,59.47088,40.19484,71.7802948629,15.41088,4.49484,16.053,44.06,35.7,56.7077913518,132.97,60.51088,19.99484,63.728802162,15.41088,4.49484,16.053,45.1,15.5,47.6892021321,133.85,15.41088,4.49484,16.053,15.41088,4.49484,16.053,0.0,0.0,0.0,132.97,48.68088,8.65484,49.4442548028,15.41088,4.49484,16.053,33.27,4.16,33.5290694771,133.85
2020-09-03 04:00:00,58.87608,40.09219,71.2304464058,15.916080000000001,4.64219,16.579250000000002,42.96,35.45,55.6979721354,132.97,59.89608,19.84219,63.0971703277,15.916080000000001,4.64219,16.579250000000002,43.98,15.2,46.5325735373,133.85,15.916080000000001,4.64219,16.579250000000002,15.916080000000001,4.64219,16.579250000000002,0.0,0.0,0.0,132.97,48.53608,8.97219,49.3583959946,15.916080000000001,4.64219,16.579250000000002,32.62,4.33,32.9061286085,133.85
2020-09-03 04:30:00,58.08144,40.56667,70.8456659744,17.85144,5.20667,18.59525,40.23,35.36,53.5610166072,132.64,59.05144,20.44667,62.4911104091,17.85144,5.20667,18.59525,41.2,15.24,43.9283234372,133.48,17.85144,5.20667,18.59525,17.85144,5.20667,18.59525,0.0,0.0,0.0,132.64,49.45144,9.57667,50.3702047481,17.85144,5.20667,18.59525,31.6,4.37,31.9007351012,133.48
2020-09-03 05:00:00,59.21936,40.82523,71.9279639873,16.74936,4.88523,17.44725,42.47,35.94,55.6361797754,132.7,60.21936,20.69523,63.6762425365,16.74936,4.88523,17.44725,43.47,15.81,46.2557780175,133.31,16.74936,4.88523,17.44725,16.74936,4.88523,17.44725,0.0,0.0,0.0,132.7,49.60936,10.77523,50.7660731312,16.74936,4.88523,17.44725,32.86,5.89,33.3837041084,133.31
2020-09-03 05:30:00,61.5944,39.70795,73.2843189541,16.2444,4.73795,16.92125,45.35,34.97,57.2671232035,132.52,62.6344,19.62795,65.6378281524,16.2444,4.73795,16.92125,46.39,14.89,48.7210857843,133.15,16.2444,4.73795,16.92125,16.2444,4.73795,16.92125,0.0,0.0,0.0,132.52,50.7744,11.20795,51.9967098821,16.2444,4.73795,16.92125,34.53,6.47,35.1309236998,133.15
2020-09-03 06:00:00,63.24256,38.69908,74.1433758889,17.48256,5.09908,18.211,45.76,33.6,56.7709221345,132.2,64.30256,18.69908,66.9662214508,17.48256,5.09908,18.211,46.82,13.6,48.7552294631,132.99,17.48256,5.09908,18.211,17.48256,5.09908,18.211,0.0,0.0,0.0,132.2,53.32256,11.06908,54.4593420544,17.48256,5.09908,18.211,35.84,5.97,36.3338203331,132.99
2020-09-03 06:30:00,70.39008,26.97044,75.3801565148,17.83008,5.20044,18.573,52.56,21.77,56.8901265599,133.52,70.77008000000001,21.14044,73.860154526,17.83008,5.20044,18.573,52.94,15.94,55.2876767463,133.03,17.83008,5.20044,18.573,17.83008,5.20044,18.573,0.0,0.0,0.0,133.52,57.90008,7.93044,58.4406634339,17.83008,5.20044,18.573,40.07,2.73,40.1628908322,133.03
2020-09-03 07:00:00,77.35152,21.77461,80.3578949884,16.78152,4.89461,17.48075,60.57,16.88,62.8781305384,134.45,77.44152,21.76461,80.4418253669,16.78152,4.89461,17.48075,60.66,16.87,62.9621513292,133.06,16.78152,4.89461,17.48075,16.78152,4.89461,17.48075,0.0,0.0,0.0,134.45,61.35152,7.33461,61.7883930052,16.78152,4.89461,17.48075,44.57,2.44,44.6367393522,133.06
2020-09-03 07:30:00,86.06256,21.14283,88.621574654,16.19256,4.72283,16.86725,69.87,16.42,71.7734860516,133.55,86.18256,21.14283,88.7381141819,16.19256,4.72283,16.86725,69.99,16.42,71.8903088045,134.6,16.19256,4.72283,16.86725,16.19256,4.72283,16.86725,0.0,0.0,0.0,133.55,67.45256,16.20283,69.3713164828,16.19256,4.72283,16.86725,51.26,11.48,52.5297820289,134.6
2020-09-03 08:00:00,90.88936,18.45398,92.7438684715,16.53936,4.82398,17.2285,74.35,13.63,75.5890163979,133.48,91.01936,18.45398,92.8712725909,16.53936,4.82398,17.2285,74.48,13.63,75.7168891331,136.02,16.53936,4.82398,17.2285,16.53936,4.82398,17.2285,0.0,0.0,0.0,133.48,71.13936,15.89398,72.893258546,16.53936,4.82398,17.2285,54.6,11.07,55.7109046776,136.02
2020-09-03 08:30:00,93.75904,15.80472,95.0817898233,15.71904,4.58472,16.374,78.04,11.22,78.8424378111,132.79,93.88904,15.79472,95.2083242789,15.71904,4.58472,16.374,78.17,11.21,78.9696967197,135.57,15.71904,4.58472,16.374,15.71904,4.58472,16.374,0.0,0.0,0.0,132.79,72.59904,15.97472,74.3358075762,15.71904,4.58472,16.374,56.88,11.39,58.0091932369,135.57
2020-09-03 09:00:00,95.46088,14.09234,96.4954592561,15.47088,4.51234,16.1155,79.99,9.58,80.5616316866,132.63,95.62088,14.08234,96.6522891185,15.47088,4.51234,16.1155,80.15,9.57,80.7193124351,135.65,15.47088,4.51234,16.1155,15.47088,4.51234,16.1155,0.0,0.0,0.0,132.63,73.74088,15.61234,75.3754770695,15.47088,4.51234,16.1155,58.27,11.1,59.3178126704,135.65
2020-09-03 09:30:00,97.90568,11.81874,98.616452945,14.63568,4.26874,15.2455,83.27,7.55,83.6115745576,132.09,98.05568,11.78874,98.7617880106,14.63568,4.26874,15.2455,83.42,7.52,83.7582640699,135.57,14.63568,4.26874,15.2455,14.63568,4.26874,15.2455,0.0,0.0,0.0,132.09,74.73568,13.56874,75.9574392028,14.63568,4.26874,15.2455,60.1,9.3,60.815294129,135.57
2020-09-03 10:00:00,99.32824,11.18532,99.9560435642,13.69824,3.99532,14.269,85.63,7.19,85.9313272329,131.85,99.48824,11.15532,100.1116929364,13.69824,3.99532,14.269,85.79,7.16,86.0882669125,135.38,13.69824,3.99532,14.269,13.69824,3.99532,14.269,0.0,0.0,0.0,131.85,75.03824,13.49532,76.2421217189,13.69824,3.99532,14.269,61.34,9.5,62.0712944927,135.38
2020-09-03 10:30:00,99.98424,11.02332,100.5900682583,14.03424,4.09332,14.619,85.95,6.93,86.2289243816,131.65,100.15424,11.00332,100.7568600196,14.03424,4.09332,14.619,86.12,6.91,86.3967736666,135.27,14.03424,4.09332,14.619,14.03424,4.09332,14.619,0.0,0.0,0.0,131.65,75.87424,13.76332,77.1124456427,14.03424,4.09332,14.619,61.84,9.67,62.591489038,135.27
2020-09-03 11:00:00,100.71224,10.54857,101.2631602058,13.57224,3.95857,14.13775,87.14,6.59,87.388830522,131.9,100.87224,10.52857,101.4202129206,13.57224,3.95857,14.13775,87.3,6.57,87.5468725883,135.5,13.57224,3.95857,14.13775,13.57224,3.95857,14.13775,0.0,0.0,0.0,131.9,75.70224,14.06857,76.9984013007,13.57224,3.95857,14.13775,62.13,10.11,62.9471921534,135.5
2020-09-03 11:30:00,102.84024,8.44257,103.1862003926,12.66024,3.69257,13.18775,90.18,4.75,90.3050103815,131.56,103.02024,8.40257,103.3623385584,12.66024,3.69257,13.18775,90.36,4.71,90.4826707166,135.44,12.66024,3.69257,13.18775,12.66024,3.69257,13.18775,0.0,0.0,0.0,131.56,76.62024,13.12257,77.7358541541,12.66024,3.69257,13.18775,63.96,9.43,64.6514230315,135.44
2020-09-03 12:00:00,102.14776,9.46518,102.5853522948,14.17776,4.13518,14.7685,87.97,5.33,88.1313213336,132.33,102.31776,9.43518,102.7518692436,14.17776,4.13518,14.7685,88.14,5.3,88.2992049794,136.03,14.17776,4.13518,14.7685,14.17776,4.13518,14.7685,0.0,0.0,0.0,132.33,77.00776,14.42518,78.347181942,14.17776,4.13518,14.7685,62.83,10.29,63.6670479919,136.03
2020-09-03 12:30:00,102.214,10.0245,102.7043932665,14.244,4.1545,14.8375,87.97,5.87,88.165627089,132.33,102.394,9.9845,102.8796455877,14.244,4.1545,14.8375,88.15,5.83,88.3425797676,136.03,14.244,4.1545,14.8375,14.244,4.1545,14.8375,0.0,0.0,0.0,132.33,77.524,14.1345,78.801996588,14.244,4.1545,14.8375,63.28,9.98,64.0621479503,136.03
2020-09-03 13:00:00,100.58992,11.19706,101.2111958147,15.10992,4.40706,15.7395,85.48,6.79,85.7492536411,132.92,100.76992,11.15706,101.3856832331,15.10992,4.40706,15.7395,85.66,6.75,85.9255381129,136.54,15.10992,4.40706,15.7395,15.10992,4.40706,15.7395,0.0,0.0,0.0,132.92,76.29992,13.58706,77.5002322026,15.10992,4.40706,15.7395,61.19,9.18,61.8747808077,136.54
2020-09-03 13:30:00,99.56952,11.45111,100.2258311677,14.12952,4.12111,14.71825,85.44,7.33,85.7538483101,132.78,99.73952,11.43111,100.3924405803,14.12952,4.12111,14.71825,85.61,7.31,85.9215234967,136.4,14.12952,4.12111,14.71825,14.12952,4.12111,14.71825,0.0,0.0,0.0,132.78,74.49952,12.90111,75.608313825,14.12952,4.12111,14.71825,60.37,8.78,61.0051251945,136.4
2020-09-03 14:00:00,96.93872,12.26171,97.7111302123,15.22872,4.4417100000000005,15.86325,81.71,7.82,82.0833509306,132.54,97.12872,12.22171,97.8946292917,15.22872,4.4417100000000005,15.86325,81.9,7.78,82.2686963553,136.11,15.22872,4.4417100000000005,15.86325,15.22872,4.4417100000000005,15.86325,0.0,0.0,0.0,132.54,73.88872,12.82171,74.9929276036,15.22872,4.4417100000000005,15.86325,58.66,8.38,59.2555482634,136.11
2020-09-03 14:30:00,95.48808,12.87444,96.3520867828,16.43808,4.79444,17.123,79.05,8.08,79.4618707306,131.92,95.63808,12.84444,96.4967459814,16.43808,4.79444,17.123,79.2,8.05,79.6080554969,135.52,16.43808,4.79444,17.123,16.43808,4.79444,17.123,0.0,0.0,0.0,131.92,72.11808,12.61444,73.2129876415,16.43808,4.79444,17.123,55.68,7.82,56.2264599633,135.52
2020-09-03 15:00:00,93.82424,13.04332,94.7265338129,16.19424,4.72332,16.869,77.63,8.32,78.074575247,131.92,93.97424,12.99332,94.8682462587,16.19424,4.72332,16.869,77.78,8.27,78.2184204647,135.47,16.19424,4.72332,16.869,16.19424,4.72332,16.869,0.0,0.0,0.0,131.92,72.93424,12.52332,74.0016007138,16.19424,4.72332,16.869,56.74,7.8,57.2736204548,135.47
2020-09-03 15:30:00,92.20856,13.03958,93.1259855457,14.87856,4.33958,15.4985,77.33,8.7,77.8178572051,132.33,92.37856,13.00958,93.2901255195,14.87856,4.33958,15.4985,77.5,8.67,77.983452732,135.88,14.87856,4.33958,15.4985,14.87856,4.33958,15.4985,0.0,0.0,0.0,132.33,71.05856,11.97958,72.0612884027,14.87856,4.33958,15.4985,56.18,7.64,56.69710751,135.88
2020-09-03 16:00:00,92.23752,13.58011,93.231858736,16.45752,4.80011,17.14325,75.78,8.78,76.2869372829,132.81,92.40752,13.55011,93.3956917291,16.45752,4.80011,17.14325,75.95,8.75,76.4523707938,136.32,16.45752,4.80011,17.14325,16.45752,4.80011,17.14325,0.0,0.0,0.0,132.81,72.83752,12.45011,73.8939074536,16.45752,4.80011,17.14325,56.38,7.65,56.8966334681,136.32
2020-09-03 16:30:00,94.57848,15.23914,95.7983312331,15.28848,4.45914,15.9255,79.29,10.78,80.0194507604,133.71,94.71848,15.19914,95.9302054113,15.28848,4.45914,15.9255,79.43,10.74,80.1528071873,136.98,15.28848,4.45914,15.9255,15.28848,4.45914,15.9255,0.0,0.0,0.0,133.71,72.99848,12.87914,74.1259086248,15.28848,4.45914,15.9255,57.71,8.42,58.3210125084,136.98
2020-09-03 17:00:00,98.19288,16.69584,99.6021724462,14.28288,4.16584,14.878,83.91,12.53,84.8403736437,133.77,98.35288,16.68584,99.7582390622,14.28288,4.16584,14.878,84.07,12.52,84.9971487757,136.49,14.28288,4.16584,14.878,14.28288,4.16584,14.878,0.0,0.0,0.0,133.77,73.63288,15.77584,75.3039052427,14.28288,4.16584,14.878,59.35,11.61,60.4749088466,136.49
2020-09-03 17:30:00,100.66632,16.19476,101.9606700341,12.73632,3.71476,13.267,87.93,12.48,88.8112340867,133.18,100.82632,16.17476,102.1154722155,12.73632,3.71476,13.267,88.09,12.46,88.966846072,136.09,12.73632,3.71476,13.267,12.73632,3.71476,13.267,0.0,0.0,0.0,133.18,73.11632,13.64476,74.3785972293,12.73632,3.71476,13.267,60.38,9.93,61.1910884035,136.09
2020-09-03 18:00:00,98.56488,17.40559,100.0899102441,14.38488,4.19559,14.98425,84.18,13.21,85.2101901183,132.96,98.73488,17.39559,100.2555887722,14.38488,4.19559,14.98425,84.35,13.2,85.3765922253,135.83,14.38488,4.19559,14.98425,14.38488,4.19559,14.98425,0.0,0.0,0.0,132.96,72.79488,13.33559,74.0063005079,14.38488,4.19559,14.98425,58.41,9.14,59.1207890678,135.83
2020-09-03 18:30:00,96.28176,18.55968,98.054265743,15.94176,4.64968,16.606,80.34,13.91,81.5352911321,133.11,96.43176,18.52968,98.1958928754,15.94176,4.64968,16.606,80.49,13.88,81.677992752,135.94,15.94176,4.64968,16.606,15.94176,4.64968,16.606,0.0,0.0,0.0,133.11,72.47176,13.16968,73.658648296,15.94176,4.64968,16.606,56.53,8.52,57.1684467167,135.94
2020-09-03 19:00:00,96.73784,18.80937,98.54949055,13.67784,3.98937,14.24775,83.06,14.82,84.3717725309,133.46,96.88784,18.80937,98.6967372291,13.67784,3.98937,14.24775,83.21,14.82,84.5194445083,136.02,13.67784,3.98937,14.24775,13.67784,3.98937,14.24775,0.0,0.0,0.0,133.46,70.65784,13.89937,72.0119631718,13.67784,3.98937,14.24775,56.98,9.91,57.835356833,136.02
2020-09-03 19:30:00,97.37296,18.44753,99.1050185524,11.92296,3.4775300000000002,12.41975,85.45,14.97,86.7513884615,133.96,97.53296,18.43753,99.2603687222,11.92296,3.4775300000000002,12.41975,85.61,14.96,86.907270697,136.6,11.92296,3.4775300000000002,12.41975,11.92296,3.4775300000000002,12.41975,0.0,0.0,0.0,133.96,69.65296,13.33753,70.918435849,11.92296,3.4775300000000002,12.41975,57.73,9.86,58.5659670799,136.6
2020-09-03 20:00:00,96.81,17.9825,98.4659657255,11.22,3.2725,11.6875,85.59,14.71,86.844874345,134.11,96.96,17.9825,98.6134468835,11.22,3.2725,11.6875,85.74,14.71,86.9927106142,136.84,11.22,3.2725,11.6875,11.22,3.2725,11.6875,0.0,0.0,0.0,134.11,68.18,11.1225,69.0812739188,11.22,3.2725,11.6875,56.96,7.85,57.4983834555,136.84
2020-09-03 20:30:00,98.10064,15.40352,99.302588067,12.320640000000001,3.59352,12.834,85.78,11.81,86.589170801,133.91,98.28064,15.37352,99.4757725077,12.320640000000001,3.59352,12.834,85.96,11.78,86.7634139485,133.2,12.320640000000001,3.59352,12.834,12.320640000000001,3.59352,12.834,0.0,0.0,0.0,133.91,69.17064,6.05352,69.4350238885,12.320640000000001,3.59352,12.834,56.85,2.46,56.9031993828,133.2
2020-09-03 21:00:00,95.2668,17.61615,96.8818451675,12.2268,3.56615,12.73625,83.04,14.05,84.2202119446,133.51,95.4168,17.58615,97.0239063018,12.2268,3.56615,12.73625,83.19,14.02,84.3631228678,132.34,12.2268,3.56615,12.73625,12.2268,3.56615,12.73625,0.0,0.0,0.0,133.51,67.7668,7.96615,68.2334135747,12.2268,3.56615,12.73625,55.54,4.4,55.7140161898,132.34
2020-09-03 21:30:00,91.55976,18.44493,93.3991707349,11.879760000000001,3.46493,12.37475,79.68,14.98,81.0759076422,133.51,91.71976,18.42493,93.5520839958,11.879760000000001,3.46493,12.37475,79.84,14.96,81.2294724838,132.48,11.879760000000001,3.46493,12.37475,11.879760000000001,3.46493,12.37475,0.0,0.0,0.0,133.51,64.89976,5.83493,65.1615320274,11.879760000000001,3.46493,12.37475,53.02,2.37,53.0729432008,132.48
2020-09-03 22:00:00,88.82904,18.26222,90.686862481,10.73904,3.1322200000000002,11.1865,78.09,15.13,79.5422214927,133.88,88.98904,18.24222,90.8395719422,10.73904,3.1322200000000002,11.1865,78.25,15.11,79.6955117933,132.89,10.73904,3.1322200000000002,11.1865,10.73904,3.1322200000000002,11.1865,0.0,0.0,0.0,133.88,61.72904,4.78222,61.9140049379,10.73904,3.1322200000000002,11.1865,50.99,1.65,51.0166894261,132.89
2020-09-03 22:30:00,83.44592,22.41006,86.402733486,10.76592,3.14006,11.2145,72.68,19.27,75.1911916384,133.65,83.59592,22.40006,86.5450202418,10.76592,3.14006,11.2145,72.83,19.26,75.3336345864,135.25,10.76592,3.14006,11.2145,10.76592,3.14006,11.2145,0.0,0.0,0.0,133.65,59.60592,9.42006,60.345697688,10.76592,3.14006,11.2145,48.84,6.28,49.2420958124,135.25
2020-09-03 23:00:00,79.15984,22.17787,82.2078961327,10.68984,3.11787,11.13525,68.47,19.06,71.0733740581,134.15,79.29984,22.17787,82.3427139567,10.68984,3.11787,11.13525,68.61,19.06,71.2082558416,136.63,10.68984,3.11787,11.13525,10.68984,3.11787,11.13525,0.0,0.0,0.0,134.15,56.37984,7.03787,56.8174090624,10.68984,3.11787,11.13525,45.69,3.92,45.8578510181,136.63
2020-09-03 23:30:00,74.09864,20.48127,76.8771153898,11.07864,3.23127,11.54025,63.02,17.25,65.3382192901,133.93,74.23864,20.44127,77.001436274,11.07864,3.23127,11.54025,63.16,17.21,65.462735201,133.46,11.07864,3.23127,11.54025,11.07864,3.23127,11.54025,0.0,0.0,0.0,133.93,52.48864,8.97127,53.2497982575,11.07864,3.23127,11.54025,41.41,5.74,41.8059290053,133.46
2020-09-04 00:00:00,69.29712,21.84666,72.6592553874,12.53712,3.65666,13.0595,56.76,18.19,59.6034705365,134.15,69.40712,21.81666,72.7551713643,12.53712,3.65666,13.0595,56.87,18.16,59.6990996582,133.59,12.53712,3.65666,13.0595,12.53712,3.65666,13.0595,0.0,0.0,0.0,134.15,51.09712,9.65666,52.0016033854,12.53712,3.65666,13.0595,38.56,6.0,39.0240131201,133.59
2020-09-04 00:30:00,66.6104,22.2122,70.2162888296,12.3504,3.6022,12.865,54.26,18.61,57.3627030395,134.28,66.7204,22.1922,70.3143336525,12.3504,3.6022,12.865,54.37,18.59,57.4602906362,133.99,12.3504,3.6022,12.865,12.3504,3.6022,12.865,0.0,0.0,0.0,134.28,48.9404,11.7922,50.3410243539,12.3504,3.6022,12.865,36.59,8.19,37.4953890499,133.99
2020-09-04 01:00:00,64.9272,22.56085,68.7352402525,12.2772,3.58085,12.78875,52.65,18.98,55.9666230891,134.28,65.0272,22.53085,68.8198804239,12.2772,3.58085,12.78875,52.75,18.95,56.0505575351,133.99,12.2772,3.58085,12.78875,12.2772,3.58085,12.78875,0.0,0.0,0.0,134.28,47.8672,11.94085,49.3340930246,12.2772,3.58085,12.78875,35.59,8.36,36.5586884338,133.99
2020-09-04 01:30:00,65.75248,22.17364,69.3906257141,11.29248,3.29364,11.763,54.46,18.88,57.6397952807,134.43,65.85248,22.15364,69.4790104089,11.29248,3.29364,11.763,54.56,18.86,57.7277506924,134.12,11.29248,3.29364,11.763,11.29248,3.29364,11.763,0.0,0.0,0.0,134.43,47.21248,11.74364,48.6511186737,11.29248,3.29364,11.763,35.92,8.45,36.9005270965,134.12
2020-09-04 02:00:00,65.57912,22.22141,69.2416929484,11.31912,3.30141,11.79075,54.26,18.92,57.4640235278,134.43,65.66912,22.19141,69.3173282763,11.31912,3.30141,11.79075,54.35,18.89,57.5391571019,134.07,11.31912,3.30141,11.79075,11.31912,3.30141,11.79075,0.0,0.0,0.0,134.43,47.12912,11.84141,48.5939599412,11.31912,3.30141,11.79075,35.81,8.54,36.8142323022,134.07
2020-09-04 02:30:00,65.62672,21.77196,69.1439413123,10.32672,3.01196,10.757,55.3,18.76,58.3954416029,134.06,65.72672,21.74196,69.2294341057,10.32672,3.01196,10.757,55.4,18.73,58.4805343683,133.73,10.32672,3.01196,10.757,10.32672,3.01196,10.757,0.0,0.0,0.0,134.06,46.00672,11.56196,47.4372976064,10.32672,3.01196,10.757,35.68,8.55,36.6901199235,133.73
2020-09-04 03:00:00,64.74048,22.52139,68.5459171517,10.53048,3.07139,10.96925,54.21,19.45,57.5936333287,134.85,64.84048,22.50139,68.6338138133,10.53048,3.07139,10.96925,54.31,19.43,57.6810280768,134.33,10.53048,3.07139,10.96925,10.53048,3.07139,10.96925,0.0,0.0,0.0,134.85,45.46048,10.55139,46.6689090591,10.53048,3.07139,10.96925,34.93,7.48,35.721916242,134.33
2020-09-04 03:30:00,63.44184,22.93262,67.4594109272,10.91184,3.18262,11.3665,52.53,19.75,56.1200801853,134.67,63.53184,22.91262,67.537270074,10.91184,3.18262,11.3665,52.62,19.73,56.197306875,134.04,10.91184,3.18262,11.3665,10.91184,3.18262,11.3665,0.0,0.0,0.0,134.67,45.03184,10.83262,46.3164362818,10.91184,3.18262,11.3665,34.12,7.65,34.9670830925,134.04
2020-09-04 04:00:00,63.14272,22.99871,67.2007719499,11.17272,3.2587099999999998,11.63825,51.97,19.74,55.5927018591,134.45,63.24272,22.96871,67.2844950346,11.17272,3.2587099999999998,11.63825,52.07,19.71,55.6755691484,133.97,11.17272,3.2587099999999998,11.63825,11.17272,3.2587099999999998,11.63825,0.0,0.0,0.0,134.45,44.87272,11.578710000000001,46.3425023651,11.17272,3.2587099999999998,11.63825,33.7,8.32,34.7118481214,133.97
2020-09-04 04:30:00,62.61144,22.68167,66.5931721189,11.73144,3.42167,12.22025,50.88,19.26,54.4033271041,134.31,62.71144,22.66167,66.6804018739,11.73144,3.42167,12.22025,50.98,19.24,54.4897972101,133.89,11.73144,3.42167,12.22025,11.73144,3.42167,12.22025,0.0,0.0,0.0,134.31,45.11144,12.33167,46.7665703667,11.73144,3.42167,12.22025,33.38,8.91,34.5486975152,133.89
2020-09-04 05:00:00,63.28456,23.22758,67.4125804806,11.61456,3.38758,12.0985,51.67,19.84,55.348121016,134.48,63.36456,23.20758,67.4808064078,11.61456,3.38758,12.0985,51.75,19.82,55.4156557301,133.99,11.61456,3.38758,12.0985,11.61456,3.38758,12.0985,0.0,0.0,0.0,134.48,45.49456,11.58758,46.9470659344,11.61456,3.38758,12.0985,33.88,8.2,34.8582041993,133.99
2020-09-04 05:30:00,65.44752,23.40761,69.5075109615,10.99752,3.20761,11.45575,54.45,20.2,58.0761784211,135.2,65.54752,23.37761,69.5915945173,10.99752,3.20761,11.45575,54.55,20.17,58.1595340421,134.51,10.99752,3.20761,11.45575,10.99752,3.20761,11.45575,0.0,0.0,0.0,135.2,46.61752,9.84761,47.6462862526,10.99752,3.20761,11.45575,35.62,6.64,36.2336031882,134.51
2020-09-04 06:00:00,67.58872,22.51546,71.2403046754,11.29872,3.29546,11.7695,56.29,19.22,59.4808582655,134.48,67.66872,22.48546,71.3067428638,11.29872,3.29546,11.7695,56.37,19.19,59.5468974843,133.89,11.29872,3.29546,11.7695,11.29872,3.29546,11.7695,0.0,0.0,0.0,134.48,48.44872,9.98546,49.4670383291,11.29872,3.29546,11.7695,37.15,6.69,37.7475641598,133.89
2020-09-04 06:30:00,73.64984,22.13912,76.9053936106,10.41984,3.03912,10.854,63.23,19.1,66.0518198084,133.89,73.75984,22.12912,77.0078693953,10.41984,3.03912,10.854,63.34,19.09,66.1542417385,132.74,10.41984,3.03912,10.854,10.41984,3.03912,10.854,0.0,0.0,0.0,133.89,52.40984,4.22912,52.5801938452,10.41984,3.03912,10.854,41.99,1.19,42.0068589637,132.74
2020-09-04 07:00:00,79.17768,20.83974,81.8742925066,10.38768,3.02974,10.8205,68.79,17.81,71.0581466125,133.71,79.28768,20.81974,81.9755925471,10.38768,3.02974,10.8205,68.9,17.79,71.1596381385,132.5,10.38768,3.02974,10.8205,10.38768,3.02974,10.8205,0.0,0.0,0.0,133.71,55.90768,3.84974,56.0400676396,10.38768,3.02974,10.8205,45.52,0.8200000000000001,45.5273851654,132.5
2020-09-04 07:30:00,87.80552,16.79036,89.3964514475,9.63552,2.81036,10.037,78.17,13.98,79.4102594127,132.77,87.93552,16.78036,89.5222662772,9.63552,2.81036,10.037,78.3,13.97,79.5364752802,132.75,9.63552,2.81036,10.037,9.63552,2.81036,10.037,0.0,0.0,0.0,132.77,61.07552,7.04036,61.4799626887,9.63552,2.81036,10.037,51.44,4.23,51.6136270766,132.75
2020-09-04 08:00:00,93.48368,14.79024,94.6464453934,8.98368,2.62024,9.358,84.5,12.17,85.3718858876,132.6,93.63368,14.78024,94.7930457618,8.98368,2.62024,9.358,84.65,12.16,85.5189341608,135.93,8.98368,2.62024,9.358,8.98368,2.62024,9.358,0.0,0.0,0.0,132.6,65.30368,8.73024,65.8846546018,8.98368,2.62024,9.358,56.32,6.11,56.6504589567,135.93
2020-09-04 08:30:00,96.19312,12.90091,97.0543652504,8.64312,2.52091,9.00325,87.55,10.38,88.163183359,132.32,96.36312,12.87091,97.2188830442,8.64312,2.52091,9.00325,87.72,10.35,88.3284829486,135.81,8.64312,2.52091,9.00325,8.64312,2.52091,9.00325,0.0,0.0,0.0,132.32,67.53312,9.48091,68.1953807187,8.64312,2.52091,9.00325,58.89,6.96,59.2998625631,135.81
2020-09-04 09:00:00,95.06368,12.49524,95.8813552147,9.10368,2.65524,9.483,85.96,9.84,86.5213684589,132.21,95.23368,12.47524,96.0473082361,9.10368,2.65524,9.483,86.13,9.82,86.6879997462,135.71,9.10368,2.65524,9.483,9.10368,2.65524,9.483,0.0,0.0,0.0,132.21,68.27368,10.08524,69.0145451814,9.10368,2.65524,9.483,59.17,7.43,59.6346694466,135.71
2020-09-04 09:30:00,95.19128,12.44079,96.0007971001,9.43128,2.7507900000000003,9.82425,85.76,9.69,86.3056991166,132.29,95.36128,12.41079,96.1654898166,9.43128,2.7507900000000003,9.82425,85.93,9.66,86.4712697952,135.79,9.43128,2.7507900000000003,9.82425,9.43128,2.7507900000000003,9.82425,0.0,0.0,0.0,132.29,68.59128,10.29079,69.3589507624,9.43128,2.7507900000000003,9.82425,59.16,7.54,59.6385546438,135.79
