Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-04 10:00:00,94.89016,12.37463,95.6936462492,9.17016,2.67463,9.55225,85.72,9.7,86.2670759908,131.99,95.07016,12.35463,95.8695582803,9.17016,2.67463,9.55225,85.9,9.68,86.4436949696,135.47,9.17016,2.67463,9.55225,9.17016,2.67463,9.55225,0.0,0.0,0.0,131.99,68.42016,10.13463,69.1666756441,9.17016,2.67463,9.55225,59.25,7.46,59.7177871325,135.47
2020-09-04 10:30:00,93.52696,13.02953,94.4301906112,10.38696,3.02953,10.81975,83.14,10.0,83.7392357262,132.12,93.70696,12.98953,94.6029716344,10.38696,3.02953,10.81975,83.32,9.96,83.9131932416,135.63,10.38696,3.02953,10.81975,10.38696,3.02953,10.81975,0.0,0.0,0.0,132.12,68.55696,10.44953,69.3487522719,10.38696,3.02953,10.81975,58.17,7.42,58.6413275771,135.63
2020-09-04 11:00:00,92.31928,13.33979,93.2780759716,11.99928,3.49979,12.49925,80.32,9.84,80.9205042001,131.86,92.48928,13.31979,93.4434787482,11.99928,3.49979,12.49925,80.49,9.82,81.0868207541,135.28,11.99928,3.49979,12.49925,11.99928,3.49979,12.49925,0.0,0.0,0.0,131.86,69.35928,10.96979,70.2214070976,11.99928,3.49979,12.49925,57.36,7.47,57.8443644619,135.28
2020-09-04 11:30:00,91.86048,13.87389,92.9022745123,12.63048,3.68389,13.15675,79.23,10.19,79.8825951006,132.37,92.04048,13.84389,93.0757930343,12.63048,3.68389,13.15675,79.41,10.16,80.0573150936,135.8,12.63048,3.68389,13.15675,12.63048,3.68389,13.15675,0.0,0.0,0.0,132.37,68.90048,10.89389,69.7563831026,12.63048,3.68389,13.15675,56.27,7.21,56.7300361361,135.8
2020-09-04 12:00:00,91.89424,14.41332,93.0177141119,12.35424,3.60332,12.869,79.54,10.81,80.2712133956,132.71,92.03424,14.37332,93.1498451969,12.35424,3.60332,12.869,79.68,10.77,80.4045726312,136.12,12.35424,3.60332,12.869,12.35424,3.60332,12.869,0.0,0.0,0.0,132.71,68.97424,10.48332,69.7663656915,12.35424,3.60332,12.869,56.62,6.88,57.0364690352,136.12
2020-09-04 12:30:00,98.48624,15.16932,99.647617827,11.82624,3.44932,12.319,86.66,11.72,87.4489222346,132.52,98.60624,15.13932,99.7616638644,11.82624,3.44932,12.319,86.78,11.69,87.5638310034,135.96,11.82624,3.44932,12.319,11.82624,3.44932,12.319,0.0,0.0,0.0,132.52,71.62624,9.99932,72.3208452453,11.82624,3.44932,12.319,59.8,6.55,60.1576470617,135.96
2020-09-04 13:00:00,98.9,16.2525,100.2265122423,13.38,3.9025,13.9375,85.52,12.35,86.4071345434,132.83,99.04,16.2225,100.3598082215,13.38,3.9025,13.9375,85.66,12.32,86.5414236074,136.18,13.38,3.9025,13.9375,13.38,3.9025,13.9375,0.0,0.0,0.0,132.83,71.79,10.1325,72.5015286477,13.38,3.9025,13.9375,58.41,6.23,58.7413057397,136.18
2020-09-04 13:30:00,99.60312,16.75091,101.0018539412,13.20312,3.85091,13.75325,86.4,12.9,87.3577128821,132.99,99.73312,16.73091,101.1267450992,13.20312,3.85091,13.75325,86.53,12.88,87.483342986,136.31,13.20312,3.85091,13.75325,13.20312,3.85091,13.75325,0.0,0.0,0.0,132.99,71.86312,9.70091,72.5149341237,13.20312,3.85091,13.75325,58.66,5.85,58.9509804838,136.31
2020-09-04 14:00:00,99.7656,18.6783,101.4990336617,12.4056,3.6183,12.9225,87.36,15.06,88.6485938975,133.87,99.8956,18.6483,101.6213067828,12.4056,3.6183,12.9225,87.49,15.03,88.7716227181,136.67,12.4056,3.6183,12.9225,12.4056,3.6183,12.9225,0.0,0.0,0.0,133.87,71.3156,12.2283,72.3563827471,12.4056,3.6183,12.9225,58.91,8.61,59.5358732194,136.67
2020-09-04 14:30:00,98.77936,20.24773,100.8331916194,12.60936,3.67773,13.13475,86.17,16.57,87.7486968564,133.87,98.91936,20.21773,100.9643322623,12.60936,3.67773,13.13475,86.31,16.54,87.8805308359,136.43,12.60936,3.67773,13.13475,12.60936,3.67773,13.13475,0.0,0.0,0.0,133.87,70.47936,13.32773,71.7284362925,12.60936,3.67773,13.13475,57.87,9.65,58.669066807,136.43
2020-09-04 15:00:00,98.4976,20.27305,100.5622879715,11.6676,3.40305,12.15375,86.83,16.87,88.4536364431,133.87,98.6176,20.25305,100.6758017801,11.6676,3.40305,12.15375,86.95,16.85,88.5676295268,136.38,11.6676,3.40305,12.15375,11.6676,3.40305,12.15375,0.0,0.0,0.0,133.87,69.1876,12.75305,70.3531397882,11.6676,3.40305,12.15375,57.52,9.35,58.2749766195,136.38
2020-09-04 15:30:00,101.64488,18.07184,103.2389123887,9.43488,2.75184,9.828,92.21,15.32,93.4739883604,133.07,101.76488,18.06184,103.3553136786,9.43488,2.75184,9.828,92.33,15.31,93.5907313787,135.88,9.43488,2.75184,9.828,9.43488,2.75184,9.828,0.0,0.0,0.0,133.07,68.34488,11.55184,69.3142671432,9.43488,2.75184,9.828,58.91,8.8,59.5636474706,135.88
2020-09-04 16:00:00,103.13344,18.24392,104.7346507284,9.37344,2.73392,9.764,93.76,15.51,95.0341922678,133.39,103.25344,18.22392,104.8493401601,9.37344,2.73392,9.764,93.88,15.49,95.1493273754,136.16,9.37344,2.73392,9.764,9.37344,2.73392,9.764,0.0,0.0,0.0,133.39,68.72344,11.63392,69.7012144801,9.37344,2.73392,9.764,59.35,8.9,60.0136026247,136.16
2020-09-04 16:30:00,104.5212,19.2366,106.2766579687,9.9312,2.8966000000000003,10.345,94.59,16.34,95.9909563449,133.91,104.6612,19.2166,106.4107348955,9.9312,2.8966000000000003,10.345,94.73,16.32,96.1255184641,136.61,9.9312,2.8966000000000003,10.345,9.9312,2.8966000000000003,10.345,0.0,0.0,0.0,133.91,69.8512,12.0566,70.8840725763,9.9312,2.8966000000000003,10.345,59.92,9.16,60.6161034709,136.61
2020-09-04 17:00:00,106.74224,18.78107,108.3818914329,10.39224,3.03107,10.82525,96.35,15.75,97.6288123455,133.37,106.88224,18.76107,108.5163166301,10.39224,3.03107,10.82525,96.49,15.73,97.7637611797,136.17,10.39224,3.03107,10.82525,10.39224,3.03107,10.82525,0.0,0.0,0.0,133.37,71.07224,11.39107,71.9793010133,10.39224,3.03107,10.82525,60.68,8.36,61.2531795093,136.17
2020-09-04 17:30:00,107.52608,19.74094,109.3232024423,10.42608,3.04094,10.8605,97.1,16.7,98.525631183,133.69,107.65608,19.72094,109.4474624441,10.42608,3.04094,10.8605,97.23,16.68,98.6503689806,136.42,10.42608,3.04094,10.8605,10.42608,3.04094,10.8605,0.0,0.0,0.0,133.69,71.09608,11.50094,72.0203041666,10.42608,3.04094,10.8605,60.67,8.46,61.2570036812,136.42
2020-09-04 18:00:00,105.39968,21.31449,107.5332508021,12.04968,3.51449,12.55175,93.35,17.8,95.031902538,133.69,105.51968,21.30449,107.6488929876,12.04968,3.51449,12.55175,93.47,17.79,95.1479111699,136.38,12.04968,3.51449,12.55175,12.04968,3.51449,12.55175,0.0,0.0,0.0,133.69,71.05968,11.19449,71.9360460969,12.04968,3.51449,12.55175,59.01,7.68,59.5076675732,136.38
2020-09-04 18:30:00,103.72712,22.01166,106.0369209259,13.13712,3.8316600000000003,13.6845,90.59,18.18,92.3962147493,133.96,103.85712,21.99166,106.1599476462,13.13712,3.8316600000000003,13.6845,90.72,18.16,92.5197492431,136.63,13.13712,3.8316600000000003,13.6845,13.13712,3.8316600000000003,13.6845,0.0,0.0,0.0,133.96,70.94712,10.57166,71.7304247265,13.13712,3.8316600000000003,13.6845,57.81,6.74,58.2015781573,136.63
2020-09-04 19:00:00,102.85888,20.982590000000002,104.9772274256,12.24888,3.57259,12.75925,90.61,17.41,92.2674384602,134.14,102.97888,20.97259,105.0928125866,12.24888,3.57259,12.75925,90.73,17.4,92.3834016477,135.92,12.24888,3.57259,12.75925,12.24888,3.57259,12.75925,0.0,0.0,0.0,134.14,68.91888,8.81259,69.4800242009,12.24888,3.57259,12.75925,56.67,5.24,56.9117430765,135.92
2020-09-04 19:30:00,102.73728,19.80254,104.6283388583,11.35728,3.3125400000000003,11.8305,91.38,16.49,92.855934113,134.21,102.84728,19.77254,104.7306848132,11.35728,3.3125400000000003,11.8305,91.49,16.46,92.9588710129,133.18,11.35728,3.3125400000000003,11.8305,11.35728,3.3125400000000003,11.8305,0.0,0.0,0.0,134.21,67.26728,5.10254,67.4605282595,11.35728,3.3125400000000003,11.8305,55.91,1.79,55.938646748,133.18
2020-09-04 20:00:00,102.59288,20.16334,104.5555321666,10.26288,2.99334,10.6905,92.33,17.17,93.9129266928,134.43,102.71288,20.13334,104.6675073624,10.26288,2.99334,10.6905,92.45,17.14,94.0254332614,133.39,10.26288,2.99334,10.6905,10.26288,2.99334,10.6905,0.0,0.0,0.0,134.43,66.07288,4.44334,66.2221167122,10.26288,2.99334,10.6905,55.81,1.45,55.8288330525,133.39
2020-09-04 20:30:00,104.64016,20.01838,106.5377802596,9.80016,2.85838,10.2085,94.84,17.16,96.379931521,133.96,104.77016,19.98838,106.6598413718,9.80016,2.85838,10.2085,94.97,17.13,96.502527428,132.93,9.80016,2.85838,10.2085,9.80016,2.85838,10.2085,0.0,0.0,0.0,133.96,67.23016,4.30838,67.3680677462,9.80016,2.85838,10.2085,57.43,1.45,57.4483019766,132.93
2020-09-04 21:00:00,100.81656,22.40108,103.2752978955,9.94656,2.9010800000000003,10.361,90.87,19.5,92.9387265891,133.74,100.93656,22.36108,103.3837852054,9.94656,2.9010800000000003,10.361,90.99,19.46,93.0476850867,133.03,9.94656,2.9010800000000003,10.361,9.94656,2.9010800000000003,10.361,0.0,0.0,0.0,133.74,65.54656,4.93108,65.7317813375,9.94656,2.9010800000000003,10.361,55.6,2.03,55.6370461114,133.03
2020-09-04 21:30:00,96.06408,27.94994,100.0475217697,9.63408,2.80994,10.0355,86.43,25.14,90.0120241968,132.99,96.20408,27.95994,100.1847456125,9.63408,2.80994,10.0355,86.57,25.15,90.1492506902,134.44,9.63408,2.80994,10.0355,9.63408,2.80994,10.0355,0.0,0.0,0.0,132.99,64.33408,13.36994,65.7086687207,9.63408,2.80994,10.0355,54.7,10.56,55.7099955125,134.44
2020-09-04 22:00:00,91.7108,28.57565,96.0595576169,10.7508,3.13565,11.19875,80.96,25.44,84.8629200535,133.39,91.8308,28.57565,96.1741316652,10.7508,3.13565,11.19875,81.08,25.44,84.9774087626,135.0,10.7508,3.13565,11.19875,10.7508,3.13565,11.19875,0.0,0.0,0.0,133.39,61.9408,11.76565,63.0483403791,10.7508,3.13565,11.19875,51.19,8.63,51.9123588368,135.0
2020-09-04 22:30:00,86.8048,29.2714,91.6072495002,11.2848,3.2914,11.755,75.52,25.98,79.863826605,133.89,86.9148,29.2814,91.7146817309,11.2848,3.2914,11.755,75.63,25.99,79.9711010303,135.72,11.2848,3.2914,11.755,11.2848,3.2914,11.755,0.0,0.0,0.0,133.89,59.4448,9.2514,60.160391031,11.2848,3.2914,11.755,48.16,5.96,48.5273860825,135.72
2020-09-04 23:00:00,82.00072,28.62896,86.8546799614,11.07072,3.22896,11.532,70.93,25.4,75.3407253748,133.83,82.11072,28.61896,86.95524832,11.07072,3.22896,11.532,71.04,25.39,75.4409285468,136.28,11.07072,3.22896,11.532,11.07072,3.22896,11.532,0.0,0.0,0.0,133.83,56.18072,4.09896,56.3300521285,11.07072,3.22896,11.532,45.11,0.87,45.1183887124,136.28
2020-09-04 23:30:00,77.69184,27.69012,82.4788745571,11.21184,3.27012,11.679,66.48,24.42,70.8232080606,134.61,77.79184,27.68012,82.5697245593,11.21184,3.27012,11.679,66.58,24.41,70.9136411419,135.69,11.21184,3.27012,11.679,11.21184,3.27012,11.679,0.0,0.0,0.0,134.61,53.12184,8.17012,53.7464486808,11.21184,3.27012,11.679,41.91,4.9,42.1954748759,135.69
2020-09-05 00:00:00,72.51016,36.37213,81.1212373177,11.39016,3.32213,11.86475,61.12,33.05,69.4835009193,133.68,73.40016,22.26213,76.7019290511,11.39016,3.32213,11.86475,62.01,18.94,64.8379803819,134.39,11.39016,3.32213,11.86475,11.39016,3.32213,11.86475,0.0,0.0,0.0,133.68,50.67016,6.47213,51.0818322025,11.39016,3.32213,11.86475,39.28,3.15,39.4061023193,134.39
2020-09-05 00:30:00,69.65576,40.05543,80.3514926661,10.95576,3.19543,11.41225,58.7,36.86,69.3134157288,131.75,70.85576,20.19543,73.6776364853,10.95576,3.19543,11.41225,59.9,17.0,62.2656406054,132.98,10.95576,3.19543,11.41225,10.95576,3.19543,11.41225,0.0,0.0,0.0,131.75,49.45576,3.86543,49.6065897463,10.95576,3.19543,11.41225,38.5,0.67,38.5058294288,132.98
2020-09-05 01:00:00,67.33144,41.53792,79.1133466009,11.34144,3.30792,11.814,55.99,38.23,67.7968509593,132.46,68.51144,21.49792,71.8051389192,11.34144,3.30792,11.814,57.17,18.19,59.9940413708,133.57,11.34144,3.30792,11.814,11.34144,3.30792,11.814,0.0,0.0,0.0,132.46,48.31144,4.24792,48.4978356136,11.34144,3.30792,11.814,36.97,0.9400000000000001,36.9819482991,133.57
2020-09-05 01:30:00,65.6532,41.57885,77.7119259674,12.6132,3.67885,13.13875,53.04,37.9,65.1893518912,131.91,66.7832,21.69885,70.2199109481,12.6132,3.67885,13.13875,54.17,18.02,57.0886091966,132.98,12.6132,3.67885,13.13875,12.6132,3.67885,13.13875,0.0,0.0,0.0,131.91,48.5432,4.46885,48.7484654791,12.6132,3.67885,13.13875,35.93,0.79,35.9386838935,132.98
2020-09-05 02:00:00,65.53032,41.43926,77.5334450973,13.06032,3.80926,13.6045,52.47,37.63,64.5687060425,131.77,66.65032,21.58926,70.0596981399,13.06032,3.80926,13.6045,53.59,17.78,56.4625229688,132.98,13.06032,3.80926,13.6045,13.06032,3.80926,13.6045,0.0,0.0,0.0,131.77,48.64032,4.90926,48.8874376855,13.06032,3.80926,13.6045,35.58,1.1,35.5969998736,132.98
2020-09-05 02:30:00,66.392,41.2835,78.1807203615,10.812,3.1535,11.2625,55.58,38.13,67.4020274176,132.26,67.542,21.3035,70.822036657,10.812,3.1535,11.2625,56.73,18.15,59.5627014162,133.43,10.812,3.1535,11.2625,10.812,3.1535,11.2625,0.0,0.0,0.0,132.26,47.022,4.2535,47.2139888831,10.812,3.1535,11.2625,36.21,1.1,36.2267042387,133.43
2020-09-05 03:00:00,65.84656,41.34608,77.7513202152,9.82656,2.86608,10.236,56.02,38.48,67.9628633888,132.57,67.00656,21.28608,70.3063033077,9.82656,2.86608,10.236,57.18,18.42,60.0736947424,133.73,9.82656,2.86608,10.236,9.82656,2.86608,10.236,0.0,0.0,0.0,132.57,45.74656,4.13608,45.933156974,9.82656,2.86608,10.236,35.92,1.27,35.9424442686,133.73
2020-09-05 03:30:00,65.55576,41.05793,77.35186672,8.97576,2.6179300000000003,9.34975,56.58,38.44,68.4027046249,132.33,66.72576,21.06793,69.9727427079,8.97576,2.6179300000000003,9.34975,57.75,18.45,60.625613399,133.49,8.97576,2.6179300000000003,9.34975,8.97576,2.6179300000000003,9.34975,0.0,0.0,0.0,132.33,44.96576,3.48793,45.1008340063,8.97576,2.6179300000000003,9.34975,35.99,0.87,36.0005138852,133.49
2020-09-05 04:00:00,65.26592,41.05756,77.1061835821,8.90592,2.59756,9.277,56.36,38.46,68.2321126743,132.64,66.44592,20.95756,69.6726603899,8.90592,2.59756,9.277,57.54,18.36,60.3981887146,133.88,8.90592,2.59756,9.277,8.90592,2.59756,9.277,0.0,0.0,0.0,132.64,44.35592,4.07756,44.5429470803,8.90592,2.59756,9.277,35.45,1.48,35.480880767,133.88
2020-09-05 04:30:00,64.80952,41.13611,76.7623177644,8.72952,2.54611,9.09325,56.08,38.59,68.074624494,132.64,65.96952,21.01611,69.2362220847,8.72952,2.54611,9.09325,57.24,18.47,60.1461428522,133.88,8.72952,2.54611,9.09325,8.72952,2.54611,9.09325,0.0,0.0,0.0,132.64,44.18952,4.09611,44.3789566683,8.72952,2.54611,9.09325,35.46,1.55,35.4938600324,133.88
2020-09-05 05:00:00,64.6024,41.1532,76.5967098249,9.3024,2.7132,9.69,55.3,38.44,67.3477809582,132.57,65.7524,21.0632,69.043728897,9.3024,2.7132,9.69,56.45,18.35,59.3576027144,133.82,9.3024,2.7132,9.69,9.3024,2.7132,9.69,0.0,0.0,0.0,132.57,44.3324,4.2732,44.537870717,9.3024,2.7132,9.69,35.03,1.56,35.0647187355,133.82
2020-09-05 05:30:00,65.12824,40.94032,76.9272217567,10.21824,2.98032,10.644,54.91,37.96,66.7537991428,132.34,66.26824,20.92032,69.492009768,10.21824,2.98032,10.644,56.05,17.94,58.8510501181,133.62,10.21824,2.98032,10.644,10.21824,2.98032,10.644,0.0,0.0,0.0,132.34,45.34824,4.38032,45.5593028305,10.21824,2.98032,10.644,35.13,1.4,35.1578853175,133.62
2020-09-05 06:00:00,66.696,40.8655,78.2198536578,9.276,2.7055,9.6625,57.42,38.16,68.9437596886,132.06,67.876,20.9155,71.0254145799,9.276,2.7055,9.6625,58.6,18.21,61.3641923274,133.16,9.276,2.7055,9.6625,9.276,2.7055,9.6625,0.0,0.0,0.0,132.06,45.666,3.2155,45.7790672278,9.276,2.7055,9.6625,36.39,0.51,36.3935736085,133.16
2020-09-05 06:30:00,69.0984,39.9362,79.8090781365,9.0384,2.6362,9.415,60.06,37.3,70.7000254597,132.72,70.3084,19.7862,73.0394744025,9.0384,2.6362,9.415,61.27,17.15,63.6249589391,134.04,9.0384,2.6362,9.415,9.0384,2.6362,9.415,0.0,0.0,0.0,132.72,46.7384,3.3462,46.8580312113,9.0384,2.6362,9.415,37.7,0.71,37.7066850837,134.04
2020-09-05 07:00:00,70.37984,39.28537,80.6018745096,10.02984,2.92537,10.44775,60.35,36.36,70.4568811402,131.87,71.59984,19.36537,74.1724655331,10.02984,2.92537,10.44775,61.57,16.44,63.7270625402,133.15,10.02984,2.92537,10.44775,10.02984,2.92537,10.44775,0.0,0.0,0.0,131.87,48.58984,3.35537,48.7055547044,10.02984,2.92537,10.44775,38.56,0.43,38.5623974877,133.15
2020-09-05 07:30:00,74.33496,38.94478,83.9189023251,10.40496,3.03478,10.8385,63.93,35.91,73.3251184793,133.06,75.61496,18.69478,77.8917002963,10.40496,3.03478,10.8385,65.21,15.66,67.0639970476,134.44,10.40496,3.03478,10.8385,10.40496,3.03478,10.8385,0.0,0.0,0.0,133.06,51.27496,3.46478,51.3918886932,10.40496,3.03478,10.8385,40.87,0.43,40.8722619878,134.44
2020-09-05 08:00:00,78.69448,36.96214,86.9426303711,9.98448,2.91214,10.4005,68.71,34.05,76.6842004588,132.31,80.01448,16.90214,81.780189204,9.98448,2.91214,10.4005,70.03,13.99,71.4137311727,133.82,9.98448,2.91214,10.4005,9.98448,2.91214,10.4005,0.0,0.0,0.0,132.31,53.41448,3.80214,53.5496306453,9.98448,2.91214,10.4005,43.43,0.89,43.4391183152,133.82
2020-09-05 08:30:00,83.78456,35.04758,90.8195207995,9.45456,2.75758,9.8485,74.33,32.29,81.040687312,131.87,85.18456,15.09758,86.5121158234,9.45456,2.75758,9.8485,75.73,12.34,76.7287983745,133.47,9.45456,2.75758,9.8485,9.45456,2.75758,9.8485,0.0,0.0,0.0,131.87,55.97456,5.00758,56.198106949,9.45456,2.75758,9.8485,46.52,2.25,46.5743802965,133.47
2020-09-05 09:00:00,87.8964,32.33145,93.6541498924,9.0564,2.64145,9.43375,78.84,29.69,84.2451286426,131.2,89.2964,13.60145,90.3263333423,9.0564,2.64145,9.43375,80.24,10.96,80.9850554115,132.77,9.0564,2.64145,9.43375,9.0564,2.64145,9.43375,0.0,0.0,0.0,131.2,58.3264,5.52145,58.5871602577,9.0564,2.64145,9.43375,49.27,2.88,49.3541011467,132.77
2020-09-05 09:30:00,89.64344,20.35642,91.9256774261,9.55344,2.78642,9.9515,80.09,17.57,81.994591285,133.96,89.74344,20.29642,92.0099434184,9.55344,2.78642,9.9515,80.19,17.51,82.0794505342,133.28,9.55344,2.78642,9.9515,9.55344,2.78642,9.9515,0.0,0.0,0.0,133.96,59.29344,5.88642,59.584913925,9.55344,2.78642,9.9515,49.74,3.1,49.836508706000004,133.28
2020-09-05 10:00:00,89.16488,21.10059,91.6275653052,9.46488,2.76059,9.85925,79.7,18.34,81.7829175317,134.48,89.27488,21.08059,91.730014029,9.46488,2.76059,9.85925,79.81,18.32,81.8856428197,133.35,9.46488,2.76059,9.85925,9.46488,2.76059,9.85925,0.0,0.0,0.0,134.48,59.00488,4.40059,59.1687506727,9.46488,2.76059,9.85925,49.54,1.6400000000000001,49.5671383076,133.35
2020-09-05 10:30:00,89.70912,21.50141,92.2498609384,8.91912,2.60141,9.29075,80.79,18.9,82.9712847918,134.62,89.81912,21.46141,92.3475307562,8.91912,2.60141,9.29075,80.9,18.86,83.0693060041,133.31,8.91912,2.60141,9.29075,8.91912,2.60141,9.29075,0.0,0.0,0.0,134.62,58.88912,3.60141,58.9991407426,8.91912,2.60141,9.29075,49.97,1.0,49.980005002,133.31
2020-09-05 11:00:00,87.21816,22.54238,90.0842179843,11.04816,3.2223800000000002,11.5085,76.17,19.32,78.582003665,134.68,87.34816000000001,22.51238,90.2025959086,11.04816,3.2223800000000002,11.5085,76.3,19.29,78.7006613695,133.37,11.04816,3.2223800000000002,11.5085,11.04816,3.2223800000000002,11.5085,0.0,0.0,0.0,134.68,59.13816,4.00238,59.2734427366,11.04816,3.2223800000000002,11.5085,48.09,0.78,48.0963252235,133.37
2020-09-05 11:30:00,85.76752,23.77011,89.0004809895,14.29752,4.17011,14.89325,71.47,19.6,74.1088449512,134.68,85.87752,23.74011,89.0984919298,14.29752,4.17011,14.89325,71.58,19.57,74.2070165146,133.33,14.29752,4.17011,14.89325,14.29752,4.17011,14.89325,0.0,0.0,0.0,134.68,61.36752,4.85011,61.5588830143,14.29752,4.17011,14.89325,47.07,0.68,47.0749115772,133.33
2020-09-05 12:00:00,85.42552,24.21286,88.7906642426,13.89552,4.05286,14.4745,71.53,20.16,74.3166636765,134.86,85.51552,24.18286,88.8690884315,13.89552,4.05286,14.4745,71.62,20.13,74.3951698701,133.39,13.89552,4.05286,14.4745,13.89552,4.05286,14.4745,0.0,0.0,0.0,134.86,60.35552,5.08286,60.5691692221,13.89552,4.05286,14.4745,46.46,1.03,46.4714159457,133.39
2020-09-05 12:30:00,86.506,24.1555,89.8152337649,13.836,4.0355,14.4125,72.67,20.12,75.4038679379,134.86,86.616,24.1355,89.915815162,13.836,4.0355,14.4125,72.78,20.1,75.5045588028,133.43,13.836,4.0355,14.4125,13.836,4.0355,14.4125,0.0,0.0,0.0,134.86,60.466,4.4555,60.6299318509,13.836,4.0355,14.4125,46.63,0.42,46.6318914478,133.43
2020-09-05 13:00:00,86.08664,23.72152,89.295129193,13.37664,3.90152,13.934,72.71,19.82,75.3629650425,134.71,86.17664,23.71152,89.3792451434,13.37664,3.90152,13.934,72.8,19.81,75.4471742347,133.34,13.37664,3.90152,13.934,13.37664,3.90152,13.934,0.0,0.0,0.0,134.71,59.58664,4.21152,59.7352874539,13.37664,3.90152,13.934,46.21,0.31,46.2110398065,133.34
2020-09-05 13:30:00,86.40336,23.56848,89.5601131576,12.54336,3.65848,13.066,73.86,19.91,76.4964554734,135.0,86.51336,23.53848,89.6583598958,12.54336,3.65848,13.066,73.97,19.88,76.5948777661,133.59,12.54336,3.65848,13.066,12.54336,3.65848,13.066,0.0,0.0,0.0,135.0,59.02336,4.21848,59.1739182343,12.54336,3.65848,13.066,46.48,0.56,46.4833733716,133.59
2020-09-05 14:00:00,83.59096,30.83528,89.0969308473,12.12096,3.53528,12.626,71.47,27.3,76.5065415504,134.12,84.28096,21.51528,86.9838346591,12.12096,3.53528,12.626,72.16,17.98,74.3662961294,133.53,12.12096,3.53528,12.626,12.12096,3.53528,12.626,0.0,0.0,0.0,134.12,57.64096,7.92528,58.1832478708,12.12096,3.53528,12.626,45.52,4.39,45.7311983224,133.53
2020-09-05 14:30:00,82.1988,37.1359,90.1982138972,11.6088,3.3859,12.0925,70.59,33.75,78.2432783056,132.04,83.5888,17.1859,85.3372289464,11.6088,3.3859,12.0925,71.98,13.8,73.2909298618,133.0,11.6088,3.3859,12.0925,11.6088,3.3859,12.0925,0.0,0.0,0.0,132.04,57.1688,9.2459,57.9116427003,11.6088,3.3859,12.0925,45.56,5.86,45.9353153902,133.0
2020-09-05 15:00:00,79.23256,38.41158,88.0525300162,13.34256,3.8915800000000003,13.8985,65.89,34.52,74.3849615178,132.11,80.55256,18.44158,82.6365947716,13.34256,3.8915800000000003,13.8985,67.21,14.55,68.7669004682,133.0,13.34256,3.8915800000000003,13.8985,13.34256,3.8915800000000003,13.8985,0.0,0.0,0.0,132.11,57.07256,9.49158,57.8564360797,13.34256,3.8915800000000003,13.8985,43.73,5.6,44.0871058247,133.0
2020-09-05 15:30:00,80.08016,37.89838,88.595255134,12.44016,3.62838,12.9585,67.64,34.27,75.8261333578,132.22,81.43016,17.86838,83.3675594068,12.44016,3.62838,12.9585,68.99,14.24,70.4442879161,133.2,12.44016,3.62838,12.9585,12.44016,3.62838,12.9585,0.0,0.0,0.0,132.22,56.89016,8.73838,57.5573591285,12.44016,3.62838,12.9585,44.45,5.11,44.7427603082,133.2
2020-09-05 16:00:00,82.60584,38.15587,90.9922810878,10.78584,3.14587,11.23525,71.82,35.01,79.8987640705,132.87,83.98584,17.95587,85.8838435794,10.78584,3.14587,11.23525,73.2,14.81,74.6831714645,133.66,10.78584,3.14587,11.23525,10.78584,3.14587,11.23525,0.0,0.0,0.0,132.87,56.72584,9.63587,57.5384298914,10.78584,3.14587,11.23525,45.94,6.49,46.3961604015,133.66
2020-09-05 16:30:00,87.31504,37.04772,94.8496165907,8.25504,2.40772,8.599,79.06,34.64,86.3157760783,132.77,88.80504,16.87772,90.3946489666,8.25504,2.40772,8.599,80.55,14.47,81.8393756086,133.57,8.25504,2.40772,8.599,8.25504,2.40772,8.599,0.0,0.0,0.0,132.77,57.20504,9.62772,58.0095646751,8.25504,2.40772,8.599,48.95,7.22,49.4796008472,133.57
2020-09-05 17:00:00,90.13104,35.89447,97.0155520938,7.42104,2.16447,7.73025,82.71,33.73,89.3233284198,132.46,91.66104,15.80447,93.0135878561,7.42104,2.16447,7.73025,84.24,13.64,85.3371384568,133.31,7.42104,2.16447,7.73025,7.42104,2.16447,7.73025,0.0,0.0,0.0,132.46,57.58104,9.49447,58.3585565968,7.42104,2.16447,7.73025,50.16,7.33,50.6927460294,133.31
2020-09-05 17:30:00,92.19912,35.14141,98.6691259998,8.19912,2.39141,8.54075,84.0,32.75,90.1585409154,132.13,93.77912,15.13141,94.9920150148,8.19912,2.39141,8.54075,85.58,12.74,86.5230836251,133.31,8.19912,2.39141,8.54075,8.19912,2.39141,8.54075,0.0,0.0,0.0,132.13,59.09912,8.29141,59.6779143785,8.19912,2.39141,8.54075,50.9,5.9,51.240804053,133.31
2020-09-05 18:00:00,94.214,35.1745,100.5660143699,8.724,2.5445,9.0875,85.49,32.63,91.5055025668,131.82,95.774,15.2845,96.9859526749,8.724,2.5445,9.0875,87.05,12.74,87.9773271929,133.0,8.724,2.5445,9.0875,8.724,2.5445,9.0875,0.0,0.0,0.0,131.82,60.584,8.3545,61.1573276579,8.724,2.5445,9.0875,51.86,5.8100000000000005,52.1844392516,133.0
2020-09-05 18:30:00,92.85648,36.64314,99.8250749414,10.77648,3.14314,11.2255,82.08,33.5,88.6531240284,131.7,94.38648,16.80314,95.8705018275,10.77648,3.14314,11.2255,83.61,13.66,84.7185204073,132.86,10.77648,3.14314,11.2255,10.77648,3.14314,11.2255,0.0,0.0,0.0,131.7,61.53648,8.36314,62.1021777513,10.77648,3.14314,11.2255,50.76,5.22,51.0276983608,132.86
2020-09-05 19:00:00,92.13824,35.27907,98.6613807443,11.20824,3.26907,11.67525,80.93,32.01,87.0304831654,131.12,93.66824,15.57907,94.9549714694,11.20824,3.26907,11.67525,82.46,12.31,83.3737830496,132.69,11.20824,3.26907,11.67525,11.20824,3.26907,11.67525,0.0,0.0,0.0,131.12,61.66824,5.39907,61.9041338003,11.20824,3.26907,11.67525,50.46,2.13,50.5049354024,132.69
2020-09-05 19:30:00,89.9384,36.3587,97.0096431302,11.6184,3.3887,12.1025,78.32,32.97,84.9767221067,131.24,91.4184,16.6187,92.9166564629,11.6184,3.3887,12.1025,79.8,13.23,80.8892631936,132.82,11.6184,3.3887,12.1025,11.6184,3.3887,12.1025,0.0,0.0,0.0,131.24,61.0684,4.6387,61.2443223185,11.6184,3.3887,12.1025,49.45,1.25,49.4657962637,132.82
2020-09-05 20:00:00,91.49168,35.37174,98.0912202995,9.81168,2.86174,10.2205,81.68,32.51,87.9120156748,131.1,92.99168,15.68174,94.3046632922,9.81168,2.86174,10.2205,83.18,12.82,84.1621340034,132.73,9.81168,2.86174,10.2205,9.81168,2.86174,10.2205,0.0,0.0,0.0,131.1,60.41168,4.31174,60.5653546365,9.81168,2.86174,10.2205,50.6,1.45,50.6207714283,132.73
2020-09-05 20:30:00,95.7452,24.2711,98.7736281517,8.0952,2.3611,8.4325,87.65,21.91,90.3469457148,133.09,96.0952,21.0111,98.3654095007,8.0952,2.3611,8.4325,88.0,18.65,89.9545579723,132.85,8.0952,2.3611,8.4325,8.0952,2.3611,8.4325,0.0,0.0,0.0,133.09,60.6452,6.8111,61.0264808608,8.0952,2.3611,8.4325,52.55,4.45,52.7380792218,132.85
2020-09-05 21:00:00,92.16856,26.05958,95.7817579827,7.67856,2.23958,7.9985,84.49,23.82,87.783554838,134.45,92.27856,26.03958,95.8821795865,7.67856,2.23958,7.9985,84.6,23.8,87.8840144736,133.01,7.67856,2.23958,7.9985,7.67856,2.23958,7.9985,0.0,0.0,0.0,134.45,58.33856,3.67958,58.4544856435,7.67856,2.23958,7.9985,50.66,1.44,50.6804617185,133.01
2020-09-05 21:30:00,88.72768,27.97099,93.0321314373,8.19768,2.39099,8.53925,80.53,25.58,84.4950726374,134.96,88.82768,27.95099,93.1215043702,8.19768,2.39099,8.53925,80.63,25.56,84.5843395671,133.19,8.19768,2.39099,8.53925,8.19768,2.39099,8.53925,0.0,0.0,0.0,134.96,57.03768,3.07099,57.120293411,8.19768,2.39099,8.53925,48.84,0.68,48.8447335953,133.19
2020-09-05 22:00:00,85.13704,28.33622,89.7287966254,9.10704,2.6562200000000002,9.4865,76.03,25.68,80.2497557629,135.37,85.23704,28.32622,89.8205306567,9.10704,2.6562200000000002,9.4865,76.13,25.67,80.3413081795,133.74,9.10704,2.6562200000000002,9.4865,9.10704,2.6562200000000002,9.4865,0.0,0.0,0.0,135.37,55.40704,5.00622,55.6327450361,9.10704,2.6562200000000002,9.4865,46.3,2.35,46.3595998689,133.74
2020-09-05 22:30:00,82.92552,28.54286,87.7002663864,9.81552,2.86286,10.2245,73.11,25.68,77.4889314677,135.37,83.03552,28.53286,87.8010346263,9.81552,2.86286,10.2245,73.22,25.67,77.5894148708,133.74,9.81552,2.86286,10.2245,9.81552,2.86286,10.2245,0.0,0.0,0.0,135.37,54.25552,5.51286,54.5348794429,9.81552,2.86286,10.2245,44.44,2.65,44.5189409128,133.74
2020-09-05 23:00:00,77.03808,41.06194,87.2980451479,10.49808,3.06194,10.9355,66.54,38.0,76.6261809044,133.42,78.23808,22.87194,81.5127155814,10.49808,3.06194,10.9355,67.74,19.81,70.5772179956,133.94,10.49808,3.06194,10.9355,10.49808,3.06194,10.9355,0.0,0.0,0.0,133.42,52.73808,5.7019400000000005,53.0454258334,10.49808,3.06194,10.9355,42.24,2.64,42.3224195906,133.94
2020-09-05 23:30:00,73.064,42.85825,84.7064205894,10.314,3.00825,10.74375,62.75,39.85,74.3342787683,133.67,74.334,22.46825,77.6554300359,10.314,3.00825,10.74375,64.02,19.46,66.9122709225,134.36,10.314,3.00825,10.74375,10.314,3.00825,10.74375,0.0,0.0,0.0,133.67,50.374,5.44825,50.6677738219,10.314,3.00825,10.74375,40.06,2.44,40.1342397461,134.36
2020-09-06 00:00:00,69.68688,44.01034,82.420696861,10.28688,3.00034,10.7155,59.4,41.01,72.1815772895,134.22,70.93688,23.45034,74.7125116045,10.28688,3.00034,10.7155,60.65,20.45,64.0048826262,134.76,10.28688,3.00034,10.7155,10.28688,3.00034,10.7155,0.0,0.0,0.0,134.22,48.36688,5.77034,48.7098748166,10.28688,3.00034,10.7155,38.08,2.77,38.180614191,134.76
2020-09-06 00:30:00,67.23576,43.98918,80.3473420833,9.90576,2.88918,10.3185,57.33,41.1,70.54033527,134.8,68.42576,23.25918,72.2708384194,9.90576,2.88918,10.3185,58.52,20.37,61.9639193402,135.65,9.90576,2.88918,10.3185,9.90576,2.88918,10.3185,0.0,0.0,0.0,134.8,46.36576,5.94918,46.7458708663,9.90576,2.88918,10.3185,36.46,3.06,36.588183885,135.65
2020-09-06 01:00:00,66.2132,42.4451,78.6496940124,8.8632,2.5851,9.2325,57.35,39.86,69.8415499542,134.97,67.4032,21.6351,70.7903165853,8.8632,2.5851,9.2325,58.54,19.05,61.561628471,136.25,8.8632,2.5851,9.2325,8.8632,2.5851,9.2325,0.0,0.0,0.0,134.97,44.6532,5.3451,44.9719730971,8.8632,2.5851,9.2325,35.79,2.76,35.8962630367,136.25
2020-09-06 01:30:00,66.50872,42.03671,78.6796976587,8.38872,2.44671,8.73825,58.12,39.59,70.3228447946,134.81,67.72872,21.24671,70.9831120666,8.38872,2.44671,8.73825,59.34,18.8,62.2468922919,136.05,8.38872,2.44671,8.73825,8.38872,2.44671,8.73825,0.0,0.0,0.0,134.81,44.31872,5.02671,44.6028783361,8.38872,2.44671,8.73825,35.93,2.58,36.0225110174,136.05
2020-09-06 02:00:00,66.51928,42.24354,78.7993101712,8.30928,2.42354,8.6555,58.21,39.82,70.5268494972,134.95,67.72928,21.43354,71.0397917104,8.30928,2.42354,8.6555,59.42,19.01,62.3868295396,136.2,8.30928,2.42354,8.6555,8.30928,2.42354,8.6555,0.0,0.0,0.0,134.95,44.14928,5.20354,44.4548732205,8.30928,2.42354,8.6555,35.84,2.7800000000000002,35.9476563909,136.2
2020-09-06 02:30:00,65.72256,42.72533,78.3894681482,8.45256,2.46533,8.80475,57.27,40.26,70.0051462394,135.33,66.92256,21.80533,70.3853781219,8.45256,2.46533,8.80475,58.47,19.34,61.585521837499996,136.6,8.45256,2.46533,8.80475,8.45256,2.46533,8.80475,0.0,0.0,0.0,135.33,44.04256,5.34533,44.3657485473,8.45256,2.46533,8.80475,35.59,2.88,35.7063369726,136.6
2020-09-06 03:00:00,64.22608,40.35219,75.850435661,8.71608,2.54219,9.07925,55.51,37.81,67.1636523724,134.38,64.94608,27.63219,70.579963386,8.71608,2.54219,9.07925,56.23,25.09,61.5737038028,136.49,8.71608,2.54219,9.07925,8.71608,2.54219,9.07925,0.0,0.0,0.0,134.38,43.37608,6.00219,43.7893891367,8.71608,2.54219,9.07925,34.66,3.46,34.8322723921,136.49
2020-09-06 03:30:00,63.92856,35.23958,72.9978683405,8.39856,2.44958,8.7485,55.53,32.79,64.4884873446,132.47,63.94856,35.21958,73.0057336204,8.39856,2.44958,8.7485,55.55,32.77,64.4955455826,135.99,8.39856,2.44958,8.7485,8.39856,2.44958,8.7485,0.0,0.0,0.0,132.47,43.09856,6.82958,43.6363270344,8.39856,2.44958,8.7485,34.7,4.38,34.975339884,135.99
2020-09-06 04:00:00,62.58992,35.560810000000004,71.9865910671,9.01992,2.6308100000000003,9.39575,53.57,32.93,62.881871791500004,132.67,62.61992,35.54081,72.0028024195,9.01992,2.6308100000000003,9.39575,53.6,32.91,62.8969641557,136.18,9.01992,2.6308100000000003,9.39575,9.01992,2.6308100000000003,9.39575,0.0,0.0,0.0,132.67,42.90992,6.95081,43.4692419311,9.01992,2.6308100000000003,9.39575,33.89,4.32,34.1642283683,136.18
2020-09-06 04:30:00,62.15552,35.73911,71.6979264,8.94552,2.6091100000000003,9.31825,53.21,33.13,62.6809460682,132.76,62.17552,35.71911,71.705300407,8.94552,2.6091100000000003,9.31825,53.23,33.11,62.6873591723,136.28,8.94552,2.6091100000000003,9.31825,8.94552,2.6091100000000003,9.31825,0.0,0.0,0.0,132.76,42.76552,6.81911,43.3057728492,8.94552,2.6091100000000003,9.31825,33.82,4.21,34.0810284469,136.28
2020-09-06 05:00:00,62.58952,35.63736,72.0240893146,8.21952,2.39736,8.562,54.37,33.24,63.7259327119,132.76,62.60952,35.61736,72.031578686,8.21952,2.39736,8.562,54.39,33.22,63.7325701663,136.28,8.21952,2.39736,8.562,8.21952,2.39736,8.562,0.0,0.0,0.0,132.76,42.32952,6.45736,42.8192218706,8.21952,2.39736,8.562,34.11,4.06,34.3507743726,136.28
2020-09-06 05:30:00,63.76344,35.09767,72.7847698359,7.84344,2.28767,8.17025,55.92,32.81,64.8347322043,132.64,63.78344,35.07767,72.7926517642,7.84344,2.28767,8.17025,55.94,32.79,64.8418668763,136.2,7.84344,2.28767,8.17025,7.84344,2.28767,8.17025,0.0,0.0,0.0,132.64,42.48344,6.56767,42.9881025804,7.84344,2.28767,8.17025,34.64,4.28,34.9034095756,136.2
2020-09-06 06:00:00,63.57744,35.24842,72.6948553162,8.49744,2.47842,8.8515,55.08,32.77,64.0911795803,132.64,63.60744,35.22842,72.7114021255,8.49744,2.47842,8.8515,55.11,32.75,64.106743795,136.17,8.49744,2.47842,8.8515,8.49744,2.47842,8.8515,0.0,0.0,0.0,132.64,43.09744,6.80842,43.6319139788,8.49744,2.47842,8.8515,34.6,4.33,34.869885288,136.17
2020-09-06 06:30:00,65.02696,34.69703,73.7047448789,9.00696,2.62703,9.38225,56.02,32.07,64.550176607,132.56,65.05696,34.68703,73.7265087649,9.00696,2.62703,9.38225,56.05,32.06,64.5712482456,136.13,9.00696,2.62703,9.38225,9.00696,2.62703,9.38225,0.0,0.0,0.0,132.56,43.97696,7.46703,44.6063846087,9.00696,2.62703,9.38225,34.97,4.84,35.3033496994,136.13
2020-09-06 07:00:00,66.67336,34.21973,74.9421567275,8.43336,2.45973,8.78475,58.24,31.76,66.3369821442,132.65,66.68336,34.18973,74.9373614318,8.43336,2.45973,8.78475,58.25,31.73,66.3314058346,136.24,8.43336,2.45973,8.78475,8.43336,2.45973,8.78475,0.0,0.0,0.0,132.65,44.37336,7.61973,45.0228315742,8.43336,2.45973,8.78475,35.94,5.16,36.3085279239,136.24
2020-09-06 07:30:00,69.59264,33.56577,77.2644579212,8.28264,2.41577,8.62775,61.31,31.15,68.7694597914,132.2,69.61264,33.56577,77.2824725501,8.28264,2.41577,8.62775,61.33,31.15,68.7872909773,135.76,8.28264,2.41577,8.62775,8.28264,2.41577,8.62775,0.0,0.0,0.0,132.2,46.17264,8.18577,46.8926381755,8.28264,2.41577,8.62775,37.89,5.77,38.3268182869,135.76
2020-09-06 08:00:00,73.45712,30.62041,79.5836540205,7.64712,2.23041,7.96575,65.81,28.39,71.6725065838,131.21,73.48712,30.61041,79.607499686,7.64712,2.23041,7.96575,65.84,28.38,71.6960947333,135.23,7.64712,2.23041,7.96575,7.64712,2.23041,7.96575,0.0,0.0,0.0,131.21,47.81712,6.02041,48.1946293861,7.64712,2.23041,7.96575,40.17,3.79,40.3483952593,135.23
2020-09-06 08:30:00,78.04112,34.30616,85.248630633,7.46112,2.17616,7.772,70.58,32.13,77.5491669846,132.62,79.07112,19.02616,81.3279581841,7.46112,2.17616,7.772,71.61,16.85,73.5657161999,135.26,7.46112,2.17616,7.772,7.46112,2.17616,7.772,0.0,0.0,0.0,132.62,49.98112,6.13616,50.3563781065,7.46112,2.17616,7.772,42.52,3.96,42.7040044961,135.26
2020-09-06 09:00:00,82.60136,34.45248,89.4983689907,7.31136,2.13248,7.616,75.29,32.32,81.9339154441,132.56,84.01136,14.30248,85.2201240506,7.31136,2.13248,7.616,76.7,12.17,77.6595061792,134.72,7.31136,2.13248,7.616,7.31136,2.13248,7.616,0.0,0.0,0.0,132.56,51.88136,6.05248,52.2332081113,7.31136,2.13248,7.616,44.57,3.92,44.7420529256,134.72
2020-09-06 09:30:00,85.75904,32.66347,91.768813952,7.3490400000000005,2.14347,7.65525,78.41,30.52,84.1403500112,131.59,87.21904,12.76347,88.1479841231,7.3490400000000005,2.14347,7.65525,79.87,10.62,80.5729563812,133.97,7.3490400000000005,2.14347,7.65525,7.3490400000000005,2.14347,7.65525,0.0,0.0,0.0,131.59,54.42904,6.24347,54.785959085900004,7.3490400000000005,2.14347,7.65525,47.08,4.1,47.2581887084,133.97
2020-09-06 10:00:00,86.96536,34.12073,93.4194736426,7.78536,2.27073,8.10975,79.18,31.85,85.3457374448,131.18,88.44536,14.39073,89.6084528126,7.78536,2.27073,8.10975,80.66,12.12,81.5654951557,132.76,7.78536,2.27073,8.10975,7.78536,2.27073,8.10975,0.0,0.0,0.0,131.18,55.64536,4.07073,55.7940582165,7.78536,2.27073,8.10975,47.86,1.8,47.8938367642,132.76
2020-09-06 10:30:00,87.168,33.989,93.5602070594,8.088,2.359,8.425,79.08,31.63,85.1710238285,130.94,88.658,14.359,89.8132609641,8.088,2.359,8.425,80.57,12.0,81.4587312693,132.53,8.088,2.359,8.425,8.088,2.359,8.425,0.0,0.0,0.0,130.94,56.288,4.249,56.4481438579,8.088,2.359,8.425,48.2,1.8900000000000001,48.2370407467,132.53
2020-09-06 11:00:00,87.32144,34.00042,93.7073233203,7.9214400000000005,2.31042,8.2515,79.4,31.69,85.4904444953,131.02,88.75144,14.60042,89.9443737332,7.9214400000000005,2.31042,8.2515,80.83,12.29,81.7589933891,132.73,7.9214400000000005,2.31042,8.2515,7.9214400000000005,2.31042,8.2515,0.0,0.0,0.0,131.02,57.21144,5.94042,57.519018217,7.9214400000000005,2.31042,8.2515,49.29,3.63,49.4234863198,132.73
2020-09-06 11:30:00,91.25968,35.28074,97.842014537,7.81968,2.28074,8.1455,83.44,33.0,89.7286665453,133.01,92.73968,15.49074,94.0245248446,7.81968,2.28074,8.1455,84.92,13.21,85.9413200969,136.05,7.81968,2.28074,8.1455,7.81968,2.28074,8.1455,0.0,0.0,0.0,133.01,58.82968,9.81074,59.6421148875,7.81968,2.28074,8.1455,51.01,7.53,51.5627869689,136.05
2020-09-06 12:00:00,91.71776,34.62268,98.035082852,7.99776,2.33268,8.331,83.72,32.29,89.7311679407,133.32,93.20776,14.71268,94.3618009419,7.99776,2.33268,8.331,85.21,12.38,86.1046369251,136.63,7.99776,2.33268,8.331,7.99776,2.33268,8.331,0.0,0.0,0.0,133.32,59.16776,8.69268,59.8028971623,7.99776,2.33268,8.331,51.17,6.36,51.5637324095,136.63
2020-09-06 12:30:00,92.90024,34.34007,99.0439044044,8.16024,2.38007,8.50025,84.74,31.96,90.5666009078,133.14,94.38024,14.47007,95.4830489054,8.16024,2.38007,8.50025,86.22,12.09,87.0635199151,136.41,8.16024,2.38007,8.50025,8.16024,2.38007,8.50025,0.0,0.0,0.0,133.14,59.70024,9.16007,60.3988868975,8.16024,2.38007,8.50025,51.54,6.78,51.9840360111,136.41
2020-09-06 13:00:00,93.31944,34.99942,99.6668314047,8.08944,2.35942,8.4265,85.23,32.64,91.2662177369,133.14,94.82944,15.11942,96.0271813178,8.08944,2.35942,8.4265,86.74,12.76,87.6735148149,136.23,8.08944,2.35942,8.4265,8.08944,2.35942,8.4265,0.0,0.0,0.0,133.14,60.49944,10.78942,61.4539976263,8.08944,2.35942,8.4265,52.41,8.43,53.083641548,136.23
2020-09-06 13:30:00,92.71024,34.50507,98.9231441906,8.04024,2.34507,8.37525,84.67,32.16,90.5719299783,133.3,94.22024,14.59507,95.3439546797,8.04024,2.34507,8.37525,86.18,12.25,87.0462802192,136.56,8.04024,2.34507,8.37525,8.04024,2.34507,8.37525,0.0,0.0,0.0,133.3,60.05024,9.16507,60.7456157444,8.04024,2.34507,8.37525,52.01,6.82,52.4552428266,136.56
2020-09-06 14:00:00,90.01016,35.39463,96.7192263,8.45016,2.46463,8.80225,81.56,32.93,87.9569127471,133.59,91.48016,15.41463,92.7697714326,8.45016,2.46463,8.80225,83.03,12.95,84.0338229524,136.83,8.45016,2.46463,8.80225,8.45016,2.46463,8.80225,0.0,0.0,0.0,133.59,58.58016,8.64463,59.2145655516,8.45016,2.46463,8.80225,50.13,6.18,50.5094971268,136.83
2020-09-06 14:30:00,88.45048,35.71139,95.3875819379,8.37048,2.44139,8.71925,80.08,33.27,86.7161997553,133.78,89.90048,15.64139,91.2510240236,8.37048,2.44139,8.71925,81.53,13.2,82.5916515152,137.01,8.37048,2.44139,8.71925,8.37048,2.44139,8.71925,0.0,0.0,0.0,133.78,57.82048,8.54139,58.4479533479,8.37048,2.44139,8.71925,49.45,6.1,49.8248181131,137.01
2020-09-06 15:00:00,87.80144,35.15917,94.5793851807,7.71144,2.24917,8.03275,80.09,32.91,86.5879679863,133.9,89.24144,15.06917,90.5047761047,7.71144,2.24917,8.03275,81.53,12.82,82.531771458,136.66,7.71144,2.24917,8.03275,7.71144,2.24917,8.03275,0.0,0.0,0.0,133.9,56.55144,7.70917,57.074483512,7.71144,2.24917,8.03275,48.84,5.46,49.1442489006,136.66
2020-09-06 15:30:00,88.80368,32.41274,94.5340113179,7.72368,2.25274,8.0455,81.08,30.16,86.5077568776,133.61,90.24368,12.34274,91.0838350678,7.72368,2.25274,8.0455,82.52,10.09,83.1345806509,133.6,7.72368,2.25274,8.0455,7.72368,2.25274,8.0455,0.0,0.0,0.0,133.61,56.28368,3.95274,56.4223075374,7.72368,2.25274,8.0455,48.56,1.7000000000000002,48.5897478899,133.6
2020-09-06 16:00:00,89.6592,32.4481,95.350151223,7.1592,2.0881,7.4575,82.5,30.36,87.9089278742,133.71,91.1292,12.3581,91.9633281708,7.1592,2.0881,7.4575,83.97,10.27,84.5957079289,133.74,7.1592,2.0881,7.4575,7.1592,2.0881,7.4575,0.0,0.0,0.0,133.71,56.4692,3.8581000000000003,56.6008434942,7.1592,2.0881,7.4575,49.31,1.77,49.3417571637,133.74
2020-09-06 16:30:00,92.74584,31.71837,98.0196196318,7.12584,2.07837,7.42275,85.62,29.64,90.6052647477,133.71,94.24584,11.62837,94.9605041381,7.12584,2.07837,7.42275,87.12,9.55,87.6418672781,133.74,7.12584,2.07837,7.42275,7.12584,2.07837,7.42275,0.0,0.0,0.0,133.71,57.55584,3.55837,57.6657325902,7.12584,2.07837,7.42275,50.43,1.48,50.4517125577,133.74
2020-09-06 17:00:00,97.31592,31.52256,102.2939884568,6.62592,1.93256,6.902,90.69,29.59,95.3952000889,133.32,98.87592,11.54256,99.5473668522,6.62592,1.93256,6.902,92.25,9.61,92.749202692,133.15,6.62592,1.93256,6.902,6.62592,1.93256,6.902,0.0,0.0,0.0,133.32,59.53592,3.77256,59.6553264948,6.62592,1.93256,6.902,52.91,1.8399999999999999,52.9419842847,133.15
2020-09-06 17:30:00,101.99608,31.74594,106.822305919,5.98608,1.74594,6.2355,96.01,30.0,100.5878725294,132.95,103.62608,11.90594,104.3077938768,5.98608,1.74594,6.2355,97.64,10.16,98.1671798515,132.52,5.98608,1.74594,6.2355,5.98608,1.74594,6.2355,0.0,0.0,0.0,132.95,61.79608,4.98594,61.9968958985,5.98608,1.74594,6.2355,55.81,3.24,55.9039685532,132.52
2020-09-06 18:00:00,104.6928,31.3454,109.2845664904,6.5328,1.9054000000000002,6.805,98.16,29.44,102.4797501949,132.74,106.3728,11.5454,106.9975179198,6.5328,1.9054000000000002,6.805,99.84,9.64,100.3043129681,132.32,6.5328,1.9054000000000002,6.805,6.5328,1.9054000000000002,6.805,0.0,0.0,0.0,132.74,63.8028,5.6954,64.0564974768,6.5328,1.9054000000000002,6.805,57.27,3.79,57.3952698399,132.32
2020-09-06 18:30:00,103.80232,31.85026,108.5788225183,6.89232,2.01026,7.1795,96.91,29.84,101.4000675542,132.74,105.45232,12.05026,106.1385912826,6.89232,2.01026,7.1795,98.56,10.04,99.0700519834,132.32,6.89232,2.01026,7.1795,6.89232,2.01026,7.1795,0.0,0.0,0.0,132.74,63.80232,5.52026,64.0406847859,6.89232,2.01026,7.1795,56.91,3.51,57.018139219,132.32
2020-09-06 19:00:00,100.76464,33.12302,106.0690677259,7.72464,2.2530200000000002,8.0465,93.04,30.87,98.0275394978,132.92,102.36464,13.28302,103.2228566871,7.72464,2.2530200000000002,8.0465,94.64,11.03,95.2805882643,132.39,7.72464,2.2530200000000002,8.0465,7.72464,2.2530200000000002,8.0465,0.0,0.0,0.0,132.92,62.82464,5.20302,63.0397240496,7.72464,2.2530200000000002,8.0465,55.1,2.95,55.1789135449,132.39
2020-09-06 19:30:00,100.10368,34.62774,105.9236853921,6.16368,1.7977400000000001,6.4205,93.94,32.83,99.5114691882,132.67,101.73368,14.88774,102.8172478169,6.16368,1.7977400000000001,6.4205,95.57,13.09,96.4622879679,133.24,6.16368,1.7977400000000001,6.4205,6.16368,1.7977400000000001,6.4205,0.0,0.0,0.0,132.67,61.84368,8.56774,62.4343409083,6.16368,1.7977400000000001,6.4205,55.68,6.77,56.0900641825,133.24
2020-09-06 20:00:00,99.00944,36.69692,105.5913497717,6.22944,1.81692,6.489,92.78,34.88,99.1198405971,132.07,100.60944,17.17692,102.065204638,6.22944,1.81692,6.489,94.38,15.36,95.6217234733,134.48,6.22944,1.81692,6.489,6.22944,1.81692,6.489,0.0,0.0,0.0,132.07,62.51944,13.05692,63.8683296932,6.22944,1.81692,6.489,56.29,11.24,57.4012343073,134.48
2020-09-06 20:30:00,99.84384,37.00487,106.4807625333,6.15384,1.79487,6.4102500000000004,93.69,35.21,100.0877624887,131.83,101.45384,17.58487,102.9665445845,6.15384,1.79487,6.4102500000000004,95.3,15.79,96.5992448211,134.36,6.15384,1.79487,6.4102500000000004,6.15384,1.79487,6.4102500000000004,0.0,0.0,0.0,131.83,63.54384,12.44487,64.7510184573,6.15384,1.79487,6.4102500000000004,57.39,10.65,58.3698089769,134.36
2020-09-06 21:00:00,96.64728,38.45129,104.0153759502,6.10728,1.78129,6.36175,90.54,36.67,97.684085193,132.52,98.23728,18.84129,100.0277830938,6.10728,1.78129,6.36175,92.13,17.06,93.6962139043,134.84,6.10728,1.78129,6.36175,6.10728,1.78129,6.36175,0.0,0.0,0.0,132.52,61.74728,12.61129,63.0219899945,6.10728,1.78129,6.36175,55.64,10.83,56.6841997386,134.84
2020-09-06 21:30:00,92.63088,39.27484,100.6130855635,6.29088,1.83484,6.553,86.34,37.44,94.1081781781,133.37,94.17088,19.40484,96.1493757411,6.29088,1.83484,6.553,87.88,17.57,89.6191904672,135.79,6.29088,1.83484,6.553,6.29088,1.83484,6.553,0.0,0.0,0.0,133.37,59.43088,10.97484,60.4357229675,6.29088,1.83484,6.553,53.14,9.14,53.9203041534,135.79
2020-09-06 22:00:00,87.9,38.62,96.0099703156,6.96,2.03,7.25,80.94,36.59,88.8263007223,133.81,89.37,18.6,91.285031084,6.96,2.03,7.25,82.41,16.57,84.059342134,136.92,6.96,2.03,7.25,6.96,2.03,7.25,0.0,0.0,0.0,133.81,56.59,6.09,56.9167479746,6.96,2.03,7.25,49.63,4.06,49.7957879745,136.92
2020-09-06 22:30:00,81.50344,40.34517,90.9425284131,7.66344,2.23517,7.98275,73.84,38.11,83.0946309938,134.08,82.89344,20.25517,85.3322583011,7.66344,2.23517,7.98275,75.23,18.02,77.3580849039,137.06,7.66344,2.23517,7.98275,7.66344,2.23517,7.98275,0.0,0.0,0.0,134.08,53.70344,5.37517,53.9717696612,7.66344,2.23517,7.98275,46.04,3.14,46.1469522287,137.06
2020-09-06 23:00:00,76.6888,37.3659,85.3075760308,8.2488,2.4059,8.5925,68.44,34.96,76.8520344558,134.84,77.8888,18.9859,80.1693804657,8.2488,2.4059,8.5925,69.64,16.58,71.5864931394,134.88,8.2488,2.4059,8.5925,8.2488,2.4059,8.5925,0.0,0.0,0.0,134.84,50.6088,7.5759,51.1726968045,8.2488,2.4059,8.5925,42.36,5.17,42.6743306919,134.88
2020-09-06 23:30:00,71.24832,32.10826,78.1489824825,9.14832,2.66826,9.5295,62.1,29.44,68.7249852674,133.11,71.31832,32.07826,78.2004957289,9.14832,2.66826,9.5295,62.17,29.41,68.7754098497,135.04,9.14832,2.66826,9.5295,9.14832,2.66826,9.5295,0.0,0.0,0.0,133.11,48.72832,3.71826,48.869976749,9.14832,2.66826,9.5295,39.58,1.05,39.5939250391,135.04
2020-09-07 00:00:00,69.3568,31.58865,76.2116035461,8.0868,2.35865,8.42375,61.27,29.23,67.8852399274,133.92,69.4068,31.55865,76.244686871,8.0868,2.35865,8.42375,61.32,29.2,67.9174675617,136.08,8.0868,2.35865,8.42375,8.0868,2.35865,8.42375,0.0,0.0,0.0,133.92,46.3768,3.2186500000000002,46.4883564569,8.0868,2.35865,8.42375,38.29,0.86,38.2996566564,136.08
2020-09-07 00:30:00,67.46456,31.84008,74.6006538202,7.47456,2.1800800000000002,7.786,59.99,29.66,66.9217132178,134.28,67.49456,31.79008,74.6064663149,7.47456,2.1800800000000002,7.786,60.02,29.61,66.9264708467,136.38,7.47456,2.1800800000000002,7.786,7.47456,2.1800800000000002,7.786,0.0,0.0,0.0,134.28,44.62456,2.92008,44.7199980143,7.47456,2.1800800000000002,7.786,37.15,0.74,37.1573693902,136.38
2020-09-07 01:00:00,66.18728,33.05129,73.9806988644,7.30728,2.13129,7.61175,58.88,30.92,66.5048930531,134.74,66.23728,33.02129,74.0120453377,7.30728,2.13129,7.61175,58.93,30.89,66.5352312689,136.67,7.30728,2.13129,7.61175,7.30728,2.13129,7.61175,0.0,0.0,0.0,134.74,43.59728,2.54129,43.6712832221,7.30728,2.13129,7.61175,36.29,0.41000000000000003,36.2923159911,136.67
2020-09-07 01:30:00,65.81792,33.02731,73.6396754404,7.56792,2.20731,7.88325,58.25,30.82,65.9009476411,134.96,65.85792000000001,32.99731,73.6619854061,7.56792,2.20731,7.88325,58.29,30.79,65.9222890986,136.93,7.56792,2.20731,7.88325,7.56792,2.20731,7.88325,0.0,0.0,0.0,134.96,43.54792,2.22731,43.6048420036,7.56792,2.20731,7.88325,35.98,0.02,35.9800055586,136.93
2020-09-07 02:00:00,66.03904,31.91597,73.3470104719,7.52904,2.19597,7.8427500000000006,58.51,29.72,65.6254409509,133.96,66.07904,31.87597,73.3656390333,7.52904,2.19597,7.8427500000000006,58.55,29.68,65.6430110522,136.12,7.52904,2.19597,7.8427500000000006,7.52904,2.19597,7.8427500000000006,0.0,0.0,0.0,133.96,43.50904,3.63597,43.6607013178,7.52904,2.19597,7.8427500000000006,35.98,1.44,36.0088044789,136.12
2020-09-07 02:30:00,65.6696,32.2728,73.1712374092,7.2096,2.1028000000000002,7.51,58.46,30.17,65.7860205515,133.75,65.7096,32.2428,73.1939183539,7.2096,2.1028000000000002,7.51,58.5,30.14,65.8078232431,135.97,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51,0.0,0.0,0.0,133.75,42.9596,4.2228,43.1666453642,7.2096,2.1028000000000002,7.51,35.75,2.12,35.8128035764,135.97
2020-09-07 03:00:00,64.89264,32.30202,72.4877591201,6.69264,1.95202,6.9715,58.2,30.35,65.6381177366,133.75,64.93264,32.27202,72.5102131582,6.69264,1.95202,6.9715,58.24,30.32,65.6597289059,135.91,6.69264,1.95202,6.9715,6.69264,1.95202,6.9715,0.0,0.0,0.0,133.75,41.98264,4.18202,42.1904177824,6.69264,1.95202,6.9715,35.29,2.23,35.3603874413,135.91
2020-09-07 03:30:00,64.65744,32.40967,72.3254537273,6.06744,1.76967,6.32025,58.59,30.64,66.1180588039,133.36,64.68744,32.36967,72.3343654819,6.06744,1.76967,6.32025,58.62,30.6,66.1261249432,135.47,6.06744,1.76967,6.32025,6.06744,1.76967,6.32025,0.0,0.0,0.0,133.36,41.43744,3.85967,41.6168053347,6.06744,1.76967,6.32025,35.37,2.09,35.4316948508,135.47
2020-09-07 04:00:00,64.63976,32.76118,72.4678790075,5.96976,1.74118,6.2185,58.67,31.02,66.3657238339,133.78,64.65976,32.74118,72.4766819815,5.96976,1.74118,6.2185,58.69,31.0,66.3740619519,135.78,5.96976,1.74118,6.2185,5.96976,1.74118,6.2185,0.0,0.0,0.0,133.78,41.36976,2.75118,41.4611388393,5.96976,1.74118,6.2185,35.4,1.01,35.4144052611,135.78
2020-09-07 04:30:00,64.58264,32.52827,72.3118644384,6.06264,1.76827,6.31525,58.52,30.76,66.1117841236,133.62,64.63264,32.48827,72.3385501718,6.06264,1.76827,6.31525,58.57,30.72,66.1374576167,135.73,6.06264,1.76827,6.31525,6.06264,1.76827,6.31525,0.0,0.0,0.0,133.62,41.31264,3.57827,41.4673153214,6.06264,1.76827,6.31525,35.25,1.81,35.2964389139,135.73
