Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-07 05:00:00,65.51616,32.22138,73.0108522772,6.89616,2.01138,7.1835,58.62,30.21,65.9465579087,133.4,65.53616,32.19138,73.0155682978,6.89616,2.01138,7.1835,58.64,30.18,65.9506027266,135.51,6.89616,2.01138,7.1835,6.89616,2.01138,7.1835,0.0,0.0,0.0,133.4,42.55616,3.07138,42.6668504702,6.89616,2.01138,7.1835,35.66,1.06,35.6757508681,135.51
2020-09-07 05:30:00,67.356,31.8155,74.4919913565,7.356,2.1455,7.6625,60.0,29.67,66.9351096212,132.3,67.406,31.7955,74.5286700287,7.356,2.1455,7.6625,60.05,29.65,66.9710758462,134.25,7.356,2.1455,7.6625,7.356,2.1455,7.6625,0.0,0.0,0.0,132.3,44.386,2.7455,44.47083051,7.356,2.1455,7.6625,37.03,0.6000000000000001,37.0348606046,134.25
2020-09-07 06:00:00,70.46632,31.58101,77.2195729525,7.06632,2.06101,7.36075,63.4,29.52,69.9356161051,131.7,70.50632,31.57101,77.2519891806,7.06632,2.06101,7.36075,63.44,29.51,69.967661816,133.41,7.06632,2.06101,7.36075,7.06632,2.06101,7.36075,0.0,0.0,0.0,131.7,46.61632,5.37101,46.9247167148,7.06632,2.06101,7.36075,39.55,3.31,39.6882677878,133.41
2020-09-07 06:30:00,78.39672,30.57196,84.1468385918,7.44672,2.17196,7.757,70.95,28.4,76.4229186828,131.7,78.90672,23.15196,82.2331059428,7.44672,2.17196,7.757,71.46,20.98,74.4761169772,132.91,7.44672,2.17196,7.757,7.44672,2.17196,7.757,0.0,0.0,0.0,131.7,52.51672,5.17196,52.7707783702,7.44672,2.17196,7.757,45.07,3.0,45.1697343362,132.91
2020-09-07 07:00:00,84.46608,33.34719,90.8105376675,8.11608,2.36719,8.45425,76.35,30.98,82.3958912811,133.17,85.82608,13.42719,86.8700491508,8.11608,2.36719,8.45425,77.71,11.06,78.4931060667,132.97,8.11608,2.36719,8.45425,8.11608,2.36719,8.45425,0.0,0.0,0.0,133.17,56.64608,3.25719,56.739648096,8.11608,2.36719,8.45425,48.53,0.89,48.5381602453,132.97
2020-09-07 07:30:00,93.90256,29.12283,98.3149530934,7.79256,2.27283,8.11725,86.11,26.85,90.198972278,132.78,95.42256,9.23283,95.8681913189,7.79256,2.27283,8.11725,87.63,6.96,87.9059639615,132.87,7.79256,2.27283,8.11725,7.79256,2.27283,8.11725,0.0,0.0,0.0,132.78,63.04256,3.11283,63.1193637639,7.79256,2.27283,8.11725,55.25,0.84,55.2563851514,132.87
2020-09-07 08:00:00,102.416,25.563,105.5580599718,8.136,2.373,8.475,94.28,23.19,97.0901359562,132.68,104.026,5.663,104.1800280524,8.136,2.373,8.475,95.89,3.29,95.9464235915,133.05,8.136,2.373,8.475,8.136,2.373,8.475,0.0,0.0,0.0,132.68,68.156,5.573,68.3834677755,8.136,2.373,8.475,60.02,3.2,60.1052443635,133.05
2020-09-07 08:30:00,105.57136,23.38498,108.1303349752,7.97136,2.32498,8.3035,97.6,21.06,99.8462998814,132.21,107.26136,3.57498,107.3209198202,7.97136,2.32498,8.3035,99.29,1.25,99.2978680536,132.66,7.97136,2.32498,8.3035,7.97136,2.32498,8.3035,0.0,0.0,0.0,132.21,69.78136,7.04498,70.1360816317,7.97136,2.32498,8.3035,61.81,4.72,61.9899548314,132.66
2020-09-07 09:00:00,105.97776,23.26268,108.500865874,7.75776,2.26268,8.081,98.22,21.0,100.4398745519,131.84,107.67776,3.59268,107.7376784055,7.75776,2.26268,8.081,99.92,1.33,99.9288511892,132.52,7.75776,2.26268,8.081,7.75776,2.26268,8.081,0.0,0.0,0.0,131.84,70.50776,10.84268,71.3365819885,7.75776,2.26268,8.081,62.75,8.58,63.333868506499996,132.52
2020-09-07 09:30:00,108.63928,22.932290000000002,111.0332521525,7.61928,2.22229,7.93675,101.02,20.71,103.121018711,131.43,110.37928,3.4222900000000003,110.4323210032,7.61928,2.22229,7.93675,102.76,1.2,102.7670063785,135.05,7.61928,2.22229,7.93675,7.61928,2.22229,7.93675,0.0,0.0,0.0,131.43,73.68928,18.69229,76.0230997287,7.61928,2.22229,7.93675,66.07,16.47,68.0918923221,135.05
2020-09-07 10:00:00,110.0516,22.2988,112.2879830792,7.8816,2.2988,8.21,102.17,20.0,104.1091201576,130.87,111.8816,2.9588,111.9207170992,7.8816,2.2988,8.21,104.0,0.66,104.0020942097,134.49,7.8816,2.2988,8.21,7.8816,2.2988,8.21,0.0,0.0,0.0,130.87,74.9316,18.9288,77.2854717783,7.8816,2.2988,8.21,67.05,16.63,69.0815416736,134.49
2020-09-07 10:30:00,108.94344,22.91767,111.3278613702,9.04344,2.63767,9.42025,99.9,20.28,101.9376691905,130.99,110.76344,3.47767,110.8180212297,9.04344,2.63767,9.42025,101.72,0.84,101.7234682853,134.49,9.04344,2.63767,9.42025,9.04344,2.63767,9.42025,0.0,0.0,0.0,130.99,75.53344,19.73767,78.0696879414,9.04344,2.63767,9.42025,66.49,17.1,68.6536969143,134.49
2020-09-07 11:00:00,109.31792,18.86356,110.9335004811,9.57792,2.7935600000000003,9.977,99.74,16.07,101.0262960818,131.14,110.84792,4.62356,110.9443043847,9.57792,2.7935600000000003,9.977,101.27,1.83,101.2865331621,134.37,9.57792,2.7935600000000003,9.977,9.57792,2.7935600000000003,9.977,0.0,0.0,0.0,131.14,76.21792,19.38356,78.6440953117,9.57792,2.7935600000000003,9.977,66.64,16.59,68.6739958063,134.37
2020-09-07 11:30:00,110.02304,9.28547,110.4141715721,10.13304,2.95547,10.555250000000001,99.89,6.33,100.0903641716,133.8,110.32304,9.23547,110.7089294545,10.13304,2.95547,10.555250000000001,100.19,6.28,100.3866251051,134.97,10.13304,2.95547,10.555250000000001,10.13304,2.95547,10.555250000000001,0.0,0.0,0.0,133.8,75.55304,15.29547,77.085752612,10.13304,2.95547,10.555250000000001,65.42,12.34,66.5736584544,134.97
2020-09-07 12:00:00,108.87352,9.77061,109.311061549,11.93352,3.48061,12.43075,96.94,6.29,97.1438505516,133.8,109.15352,9.72061,109.5854971571,11.93352,3.48061,12.43075,97.22,6.24,97.4200492712,135.08,11.93352,3.48061,12.43075,11.93352,3.48061,12.43075,0.0,0.0,0.0,133.8,76.08352,14.43061,77.4399413776,11.93352,3.48061,12.43075,64.15,10.95,65.0778380096,135.08
2020-09-07 12:30:00,108.80312,10.30591,109.2901217067,12.36312,3.60591,12.87825,96.44,6.7,96.672455229,133.8,109.07312,10.26591,109.5551660793,12.36312,3.60591,12.87825,96.71,6.66,96.9390514705,134.95,12.36312,3.60591,12.87825,12.36312,3.60591,12.87825,0.0,0.0,0.0,133.8,76.24312,15.18591,77.7407564271,12.36312,3.60591,12.87825,63.88,11.58,64.9211121285,134.95
2020-09-07 13:00:00,107.54808,10.91444,108.1004834041,13.07808,3.8144400000000003,13.623,94.47,7.1,94.7364285795,134.04,107.81808,10.87444,108.3650857989,13.07808,3.8144400000000003,13.623,94.74,7.06,95.0026904882,135.13,13.07808,3.8144400000000003,13.623,13.07808,3.8144400000000003,13.623,0.0,0.0,0.0,134.04,76.51808,15.23444,78.0198995706,13.07808,3.8144400000000003,13.623,63.44,11.42,64.4596773185,135.13
2020-09-07 13:30:00,106.97568,10.67749,107.5072318691,13.22568,3.8574900000000003,13.77675,93.75,6.82,93.9977388026,134.04,107.22568,10.62749,107.7510556568,13.22568,3.8574900000000003,13.77675,94.0,6.77,94.2434766973,135.32,13.22568,3.8574900000000003,13.77675,13.22568,3.8574900000000003,13.77675,0.0,0.0,0.0,134.04,75.77568,13.96749,77.052219023,13.22568,3.8574900000000003,13.77675,62.55,10.11,63.3617755433,135.32
2020-09-07 14:00:00,105.69064,10.50477,106.2114004067,13.01064,3.79477,13.55275,92.68,6.71,92.9225833692,133.96,105.99064,10.44477,106.504032731,13.01064,3.79477,13.55275,92.98,6.65,93.2175031848,135.42,13.01064,3.79477,13.55275,13.01064,3.79477,13.55275,0.0,0.0,0.0,133.96,75.25064,12.83477,76.3373443431,13.01064,3.79477,13.55275,62.24,9.04,62.8930775205,135.42
2020-09-07 14:30:00,104.03368,11.09274,104.6233982198,16.36368,4.77274,17.0455,87.67,6.32,87.8975045152,133.7,104.28368,11.05274,104.8677690039,16.36368,4.77274,17.0455,87.92,6.28,88.144000363,135.28,16.36368,4.77274,17.0455,16.36368,4.77274,17.0455,0.0,0.0,0.0,133.7,76.89368,13.10274,78.0020500977,16.36368,4.77274,17.0455,60.53,8.33,61.1004893597,135.28
2020-09-07 15:00:00,103.72664,11.40652,104.3519264039,17.33664,5.05652,18.059,86.39,6.35,86.62306044,133.93,103.95664,11.35652,104.575109594,17.33664,5.05652,18.059,86.62,6.3,86.8488019491,135.53,17.33664,5.05652,18.059,17.33664,5.05652,18.059,0.0,0.0,0.0,133.93,77.14664,12.86652,78.2122202741,17.33664,5.05652,18.059,59.81,7.8100000000000005,60.3177602369,135.53
2020-09-07 15:30:00,104.61264,11.827020000000001,105.2790712813,15.21264,4.43702,15.8465,89.4,7.39,89.7049168106,134.19,104.87264,11.76702,105.5307224473,15.21264,4.43702,15.8465,89.66,7.33,89.9591268299,135.69,15.21264,4.43702,15.8465,15.21264,4.43702,15.8465,0.0,0.0,0.0,134.19,76.06264,12.62702,77.1036110558,15.21264,4.43702,15.8465,60.85,8.19,61.3986856537,135.69
2020-09-07 16:00:00,106.10176,11.35468,106.7076015708,15.82176,4.61468,16.481,90.28,6.74,90.5312432258,134.19,106.33176,11.30468,106.9310009988,15.82176,4.61468,16.481,90.51,6.69,90.7569071752,135.61,15.82176,4.61468,16.481,15.82176,4.61468,16.481,0.0,0.0,0.0,134.19,77.20176,13.01468,78.2910827783,15.82176,4.61468,16.481,61.38,8.4,61.9521137654,135.61
2020-09-07 16:30:00,106.65832,23.98201,109.3212423496,15.53832,4.53201,16.18575,91.12,19.45,93.1727261595,133.73,108.05832,7.92201,108.3483214621,15.53832,4.53201,16.18575,92.52,3.39,92.5820852001,136.86,15.53832,4.53201,16.18575,15.53832,4.53201,16.18575,0.0,0.0,0.0,133.73,77.97832,18.80201,80.2130536139,15.53832,4.53201,16.18575,62.44,14.27,64.0498750975,136.86
2020-09-07 17:00:00,107.43792,26.46731,110.6500119863,15.48792,4.51731,16.13325,91.95,21.95,94.5336183588,132.59,109.14792,6.57731,109.3459164631,15.48792,4.51731,16.13325,93.66,2.06,93.6826515423,136.24,15.48792,4.51731,16.13325,15.48792,4.51731,16.13325,0.0,0.0,0.0,132.59,78.38792,18.55731,80.5545762596,15.48792,4.51731,16.13325,62.9,14.04,64.4478983366,136.24
2020-09-07 17:30:00,109.55976,26.76493,112.7816584785,14.51976,4.23493,15.12475,95.04,22.53,97.6739601941,132.59,111.29976,6.90493,111.5137419082,14.51976,4.23493,15.12475,96.78,2.67,96.8168234348,136.24,14.51976,4.23493,15.12475,14.51976,4.23493,15.12475,0.0,0.0,0.0,132.59,78.19976,17.79493,80.1988902527,14.51976,4.23493,15.12475,63.68,13.56,65.107726116,136.24
2020-09-07 18:00:00,109.33984,27.27162,112.6895818993,14.19984,4.14162,14.7915,95.14,23.13,97.9112685037,132.59,111.06984,7.42162,111.3175179433,14.19984,4.14162,14.7915,96.87,3.2800000000000002,96.9255141849,136.27,14.19984,4.14162,14.7915,14.19984,4.14162,14.7915,0.0,0.0,0.0,132.59,77.45984,17.34162,79.3773179003,14.19984,4.14162,14.7915,63.26,13.2,64.6225007254,136.27
2020-09-07 18:30:00,109.50528,27.76029,112.9691995579,13.47528,3.9302900000000003,14.03675,96.03,23.83,98.942558083,133.03,111.26528,7.79029,111.537666964,13.47528,3.9302900000000003,14.03675,97.79,3.86,97.8661519628,136.61,13.47528,3.9302900000000003,14.03675,13.47528,3.9302900000000003,14.03675,0.0,0.0,0.0,133.03,76.55528,17.07029,78.4353599887,13.47528,3.9302900000000003,14.03675,63.08,13.14,64.4340437967,136.61
2020-09-07 19:00:00,106.59736,30.35923,110.8362756735,15.83736,4.61923,16.49725,90.76,25.74,94.3394148805,133.41,108.26736,10.32923,108.7589731184,15.83736,4.61923,16.49725,92.43,5.71,92.6062038959,136.7,15.83736,4.61923,16.49725,15.83736,4.61923,16.49725,0.0,0.0,0.0,133.41,77.00736,18.34923,79.1632979086,15.83736,4.61923,16.49725,61.17,13.73,62.6919596121,136.7
2020-09-07 19:30:00,106.22048,30.01264,110.3791145607,14.34048,4.18264,14.938,91.88,25.83,95.4417272476,133.23,107.91048,9.99264,108.3721576236,14.34048,4.18264,14.938,93.57,5.8100000000000005,93.7502053331,136.54,14.34048,4.18264,14.938,14.34048,4.18264,14.938,0.0,0.0,0.0,133.23,75.52048,17.68264,77.5629979874,14.34048,4.18264,14.938,61.18,13.5,62.6517549634,136.54
2020-09-07 20:00:00,105.16424,29.26332,109.1597877984,14.75424,4.30332,15.369,90.41,24.96,93.7921622525,132.64,106.84424,9.42332,107.258988346,14.75424,4.30332,15.369,92.09,5.12,92.2322205089,136.19,14.75424,4.30332,15.369,14.75424,4.30332,15.369,0.0,0.0,0.0,132.64,75.48424,16.10332,77.1828180582,14.75424,4.30332,15.369,60.73,11.8,61.8657651694,136.19
2020-09-07 20:30:00,102.85752,29.12136,106.9005286647,16.66752,4.86136,17.362,86.19,24.26,89.5391741083,131.88,104.47752,9.49136,104.9077599608,16.66752,4.86136,17.362,87.81,4.63,87.9319793932,135.75,16.66752,4.86136,17.362,16.66752,4.86136,17.362,0.0,0.0,0.0,131.88,76.06752,13.60136,77.2739580506,16.66752,4.86136,17.362,59.4,8.74,60.0395502981,135.75
2020-09-07 21:00:00,99.68568,29.38249,103.925769257,15.26568,4.45249,15.90175,84.42,24.93,88.0240949968,132.2,101.26568,9.68249,101.7275211458,15.26568,4.45249,15.90175,86.0,5.23,86.1588817244,136.24,15.26568,4.45249,15.90175,15.26568,4.45249,15.90175,0.0,0.0,0.0,132.2,73.03568,10.84249,73.8361032454,15.26568,4.45249,15.90175,57.77,6.39,58.1223278956,136.24
2020-09-07 21:30:00,96.94304,29.88297,101.4442945683,12.59304,3.6729700000000003,13.11775,84.35,26.21,88.3282887868,132.2,98.52304,10.17297,99.046851184,12.59304,3.6729700000000003,13.11775,85.93,6.5,86.1754889745,136.16,12.59304,3.6729700000000003,13.11775,12.59304,3.6729700000000003,13.11775,0.0,0.0,0.0,132.2,69.16304,9.78297,69.8515039499,12.59304,3.6729700000000003,13.11775,56.57,6.11,56.8990070212,136.16
2020-09-07 22:00:00,92.45608,30.98344,97.5094881701,11.56608,3.37344,12.048,80.89,27.61,85.4722422778,132.14,93.98608,11.29344,94.6621625614,11.56608,3.37344,12.048,82.42,7.92,82.7996545887,136.01,11.56608,3.37344,12.048,11.56608,3.37344,12.048,0.0,0.0,0.0,132.14,65.56608,8.52344,66.1177727695,11.56608,3.37344,12.048,54.0,5.15,54.2450228132,136.01
2020-09-07 22:30:00,88.70664,31.68027,94.1939885946,10.28664,3.00027,10.71525,78.42,28.68,83.4999329341,132.24,90.22664,11.99027,91.0198502546,10.28664,3.00027,10.71525,79.94,8.99,80.4439164884,136.11,10.28664,3.00027,10.71525,10.28664,3.00027,10.71525,0.0,0.0,0.0,132.24,61.89664,6.95027,62.2856347512,10.28664,3.00027,10.71525,51.61,3.95,51.7609370085,136.11
2020-09-07 23:00:00,83.72432,32.38001,89.7676267207,10.11432,2.9500100000000002,10.53575,73.61,29.43,79.2751978869,132.12,85.15432,12.71001,86.097633933,10.11432,2.9500100000000002,10.53575,75.04,9.76,75.6720503224,135.9,10.11432,2.9500100000000002,10.53575,10.11432,2.9500100000000002,10.53575,0.0,0.0,0.0,132.12,58.59432,6.4600100000000005,58.9493516967,10.11432,2.9500100000000002,10.53575,48.48,3.51,48.6068976587,135.9
2020-09-07 23:30:00,79.48056,33.06058,86.08229416,9.67056,2.82058,10.0735,69.81,30.24,76.0782077865,132.8,80.87056,13.19058,81.939238924,9.67056,2.82058,10.0735,71.2,10.37,71.9512119425,136.66,9.67056,2.82058,10.0735,9.67056,2.82058,10.0735,0.0,0.0,0.0,132.8,55.13056,4.84058,55.3426585976,9.67056,2.82058,10.0735,45.46,2.02,45.5048568836,136.66
2020-09-08 00:00:00,75.3608,35.39065,83.2571215216,9.4308,2.7506500000000003,9.82375,65.93,32.64,73.5672107668,133.22,76.7108,15.45065,78.2513221745,9.4308,2.7506500000000003,9.82375,67.28,12.7,68.46815610190001,136.63,9.4308,2.7506500000000003,9.82375,9.4308,2.7506500000000003,9.82375,0.0,0.0,0.0,133.22,52.3208,6.62065,52.7380234656,9.4308,2.7506500000000003,9.82375,42.89,3.87,43.0642427078,136.63
2020-09-08 00:30:00,72.26848,36.88289,81.1361866017,9.19848,2.68289,9.58175,63.07,34.2,71.7458354192,133.64,73.55848,16.83289,75.4598977316,9.19848,2.68289,9.58175,64.36,14.15,65.8971327146,136.83,9.19848,2.68289,9.58175,9.19848,2.68289,9.58175,0.0,0.0,0.0,133.64,50.38848,7.15289,50.8936415681,9.19848,2.68289,9.58175,41.19,4.47,41.4318355857,136.83
2020-09-08 01:00:00,70.72872,33.77421,78.3788816835,9.64872,2.81421,10.05075,61.08,30.96,68.478376149,133.98,71.98872,13.56421,73.2554680564,9.64872,2.81421,10.05075,62.34,10.75,63.2600829908,134.89,9.64872,2.81421,10.05075,9.64872,2.81421,10.05075,0.0,0.0,0.0,133.98,48.77872,7.86421,49.4085956465,9.64872,2.81421,10.05075,39.13,5.05,39.4545231881,134.89
2020-09-08 01:30:00,70.95832,33.10326,78.3001213272,9.74832,2.84326,10.1545,61.21,30.26,68.2812690275,134.43,72.22832,12.76326,73.3473313478,9.74832,2.84326,10.1545,62.48,9.92,63.2626019067,134.61,9.74832,2.84326,10.1545,9.74832,2.84326,10.1545,0.0,0.0,0.0,134.43,48.77832,7.93326,49.4192383212,9.74832,2.84326,10.1545,39.03,5.09,39.3605005049,134.61
2020-09-08 02:00:00,71.56816,33.30988,78.9401648808,9.42816,2.74988,9.821,62.14,30.56,69.2480555684,134.74,72.83816,12.85988,73.9646812053,9.42816,2.74988,9.821,63.41,10.11,64.2109040584,134.82,9.42816,2.74988,9.821,9.42816,2.74988,9.821,0.0,0.0,0.0,134.74,48.90816,7.23988,49.4411162596,9.42816,2.74988,9.821,39.48,4.49,39.7345001227,134.82
2020-09-08 02:30:00,70.79704,34.23372,78.6394840891,9.40704,2.74372,9.799,61.39,31.49,68.9953056374,134.86,72.07704,13.78372,73.3831767655,9.40704,2.74372,9.799,62.67,11.04,63.6349785888,134.82,9.40704,2.74372,9.799,9.40704,2.74372,9.799,0.0,0.0,0.0,134.86,48.29704,6.68372,48.7573193049,9.40704,2.74372,9.799,38.89,3.94,39.089073921,134.82
2020-09-08 03:00:00,69.79112,34.63991,77.9148496479,9.05112,2.63991,9.42825,60.74,32.0,68.6538243654,135.05,71.05112,14.13991,72.4444525693,9.05112,2.63991,9.42825,62.0,11.5,63.0575134302,134.94,9.05112,2.63991,9.42825,9.05112,2.63991,9.42825,0.0,0.0,0.0,135.05,47.39112,6.21991,47.7975473771,9.05112,2.63991,9.42825,38.34,3.58,38.506778624,134.94
2020-09-08 03:30:00,68.41696,35.06578,76.8797069626,9.516960000000001,2.77578,9.9135,58.9,32.29,67.1703364589,135.17,69.66696,14.52578,71.1651853103,9.516960000000001,2.77578,9.9135,60.15,11.75,61.2869072478,135.01,9.516960000000001,2.77578,9.9135,9.516960000000001,2.77578,9.9135,0.0,0.0,0.0,135.17,47.24696,6.24578,47.6580003467,9.516960000000001,2.77578,9.9135,37.73,3.47,37.8892306599,135.01
2020-09-08 04:00:00,68.50936,34.88523,76.8798522356,9.06936,2.64523,9.44725,59.44,32.24,67.6204939349,135.24,69.72936,14.30523,71.1816215842,9.06936,2.64523,9.44725,60.66,11.66,61.7704719101,135.06,9.06936,2.64523,9.44725,9.06936,2.64523,9.44725,0.0,0.0,0.0,135.24,46.74936,5.98523,47.1309414139,9.06936,2.64523,9.44725,37.68,3.34,37.8277411432,135.06
2020-09-08 04:30:00,69.84184,33.93887,77.6513329664,7.88184,2.29887,8.21025,61.96,31.64,69.571051451,134.89,71.12184,13.45887,72.3840956748,7.88184,2.29887,8.21025,63.24,11.16,64.2171565861,134.73,7.88184,2.29887,8.21025,7.88184,2.29887,8.21025,0.0,0.0,0.0,134.89,46.24184,5.44887,46.5617649028,7.88184,2.29887,8.21025,38.36,3.15,38.4891166435,134.73
2020-09-08 05:00:00,70.79352,33.66061,78.3885140793,7.85352,2.29061,8.18075,62.94,31.37,70.3243947717,134.89,72.08352,13.18061,73.2786622119,7.85352,2.29061,8.18075,64.23,10.89,65.1466422773,134.69,7.85352,2.29061,8.18075,7.85352,2.29061,8.18075,0.0,0.0,0.0,134.89,46.86352,5.28061,47.1600927561,7.85352,2.29061,8.18075,39.01,2.99,39.1244194845,134.69
2020-09-08 05:30:00,72.49528,32.37279,79.3949819237,8.37528,2.44279,8.72425,64.12,29.93,70.7614252259,134.25,73.80528,12.06279,74.7845589575,8.37528,2.44279,8.72425,65.43,9.62,66.1334204469,134.49,8.37528,2.44279,8.72425,8.37528,2.44279,8.72425,0.0,0.0,0.0,134.25,49.01528,6.85279,49.4920034376,8.37528,2.44279,8.72425,40.64,4.41,40.8785726267,134.49
2020-09-08 06:00:00,75.20664,31.41277,81.5033791886,8.06664,2.35277,8.40275,67.14,29.06,73.1591634725,133.8,76.54664,11.25277,77.3693280827,8.06664,2.35277,8.40275,68.48,8.9,69.0559222659,134.05,8.06664,2.35277,8.40275,8.06664,2.35277,8.40275,0.0,0.0,0.0,133.8,50.62664,6.07277,50.9895598448,8.06664,2.35277,8.40275,42.56,3.7199999999999998,42.7222658575,134.05
2020-09-08 06:30:00,82.70264,28.98077,87.6333937079,8.16264,2.38077,8.50275,74.54,26.6,79.1439928232,132.23,84.14264,9.25077,84.6496344455,8.16264,2.38077,8.50275,75.98,6.87,76.2899554332,132.89,8.16264,2.38077,8.50275,8.16264,2.38077,8.50275,0.0,0.0,0.0,132.23,56.51264,5.38077,56.7682232024,8.16264,2.38077,8.50275,48.35,3.0,48.4429819479,132.89
2020-09-08 07:00:00,89.81056,25.38683,93.3296728,8.56056,2.49683,8.91725,81.25,22.89,84.412763253,132.15,91.32056,5.61683,91.4931333924,8.56056,2.49683,8.91725,82.76,3.12,82.8187901385,132.57,8.56056,2.49683,8.91725,8.56056,2.49683,8.91725,0.0,0.0,0.0,132.15,60.55056,3.68683,60.66269885,8.56056,2.49683,8.91725,51.99,1.19,52.0036171819,132.57
2020-09-08 07:30:00,98.44664,21.74402,100.8193599119,8.27664,2.41402,8.6215,90.17,19.33,92.2186412826,132.26,99.99664,5.50402,100.1480017147,8.27664,2.41402,8.6215,91.72,3.09,91.772035501,132.84,8.27664,2.41402,8.6215,8.27664,2.41402,8.6215,0.0,0.0,0.0,132.26,65.89664,8.37402,66.426586351,8.27664,2.41402,8.6215,57.62,5.96,57.9274201048,132.84
2020-09-08 08:00:00,105.50152,20.37086,107.4501868749,7.75152,2.26086,8.0745,97.75,18.11,99.413452812,134.56,107.04152,3.7908600000000003,107.1086253457,7.75152,2.26086,8.0745,99.29,1.53,99.3017874965,134.66,7.75152,2.26086,8.0745,7.75152,2.26086,8.0745,0.0,0.0,0.0,134.56,70.20152,11.80086,71.1864713766,7.75152,2.26086,8.0745,62.45,9.54,63.1744734842,134.66
2020-09-08 08:30:00,109.0744,18.39545,110.6147246801,7.9044,2.30545,8.23375,101.17,16.09,102.4414808561,134.06,110.6844,5.72545,110.8323832689,7.9044,2.30545,8.23375,102.78,3.42,102.8368844336,134.16,7.9044,2.30545,8.23375,7.9044,2.30545,8.23375,0.0,0.0,0.0,134.06,72.6244,14.48545,74.0549237868,7.9044,2.30545,8.23375,64.72,12.18,65.8561371476,134.16
2020-09-08 09:00:00,109.85792000000001,18.02481,111.3267998384,7.86792,2.29481,8.19575,101.99,15.73,103.1958962362,134.29,111.46792,6.12481,111.6360626619,7.86792,2.29481,8.19575,103.6,3.83,103.6707716765,134.4,7.86792,2.29481,8.19575,7.86792,2.29481,8.19575,0.0,0.0,0.0,134.29,73.37792,15.07481,74.9104067541,7.86792,2.29481,8.19575,65.51,12.78,66.7449511199,134.4
2020-09-08 09:30:00,109.36664,17.70777,110.7909159781,7.70664,2.24777,8.02775,101.66,15.46,102.8288247526,133.93,110.96664,6.23777,111.1418236645,7.70664,2.24777,8.02775,103.26,3.99,103.3370586963,133.98,7.70664,2.24777,8.02775,7.70664,2.24777,8.02775,0.0,0.0,0.0,133.93,73.46664,15.27777,75.0383731771,7.70664,2.24777,8.02775,65.76,13.03,67.0384852156,133.98
2020-09-08 10:00:00,108.11752,17.34636,109.5002024482,8.38752,2.44636,8.737,99.73,14.9,100.8369123883,133.93,109.70752,7.00636,109.931019394,8.38752,2.44636,8.737,101.32,4.5600000000000005,101.4225615926,133.98,8.38752,2.44636,8.737,8.38752,2.44636,8.737,0.0,0.0,0.0,133.93,73.08752,15.63636,74.7414298351,8.38752,2.44636,8.737,64.7,13.19,66.0307966028,133.98
2020-09-08 10:30:00,106.5904,17.51595,108.0200068347,9.1404,2.66595,9.52125,97.45,14.85,98.5749714684,134.15,108.1604,7.34595,108.409571116,9.1404,2.66595,9.52125,99.02,4.68,99.1305341456,134.18,9.1404,2.66595,9.52125,9.1404,2.66595,9.52125,0.0,0.0,0.0,134.15,73.6304,16.07595,75.364925347,9.1404,2.66595,9.52125,64.49,13.41,65.8694785162,134.18
2020-09-08 11:00:00,106.08688,16.92409,107.4283525447,8.99688,2.62409,9.37175,97.09,14.3,98.1374449433,133.73,107.62688,7.70409,107.9022627254,8.99688,2.62409,9.37175,98.63,5.08,98.7607376441,133.89,8.99688,2.62409,9.37175,8.99688,2.62409,9.37175,0.0,0.0,0.0,133.73,73.54688,15.35409,75.1324938856,8.99688,2.62409,9.37175,64.55,12.73,65.7932777721,133.89
2020-09-08 11:30:00,106.09856,16.46333,107.3682712386,9.26856,2.7033300000000002,9.65475,96.83,13.76,97.8027939274,133.62,107.66856,8.32333,107.9897987532,9.26856,2.7033300000000002,9.65475,98.4,5.62,98.5603591714,133.84,9.26856,2.7033300000000002,9.65475,9.26856,2.7033300000000002,9.65475,0.0,0.0,0.0,133.62,73.92856,15.72333,75.5821082662,9.26856,2.7033300000000002,9.65475,64.66,13.02,65.957835016,133.84
2020-09-08 12:00:00,104.20112,17.07866,105.5914486909,10.52112,3.06866,10.9595,93.68,14.01,94.7218163888,133.71,105.71112,8.47866,106.0505943739,10.52112,3.06866,10.9595,95.19,5.41,95.3436112175,133.84,10.52112,3.06866,10.9595,10.52112,3.06866,10.9595,0.0,0.0,0.0,133.71,73.86112,16.12866,75.6015788264,10.52112,3.06866,10.9595,63.34,13.06,64.6723990586,133.84
2020-09-08 12:30:00,103.95664,17.18902,105.3681422853,10.55664,3.07902,10.9965,93.4,14.11,94.4597909166,133.71,105.46664,8.40902,105.8013410607,10.55664,3.07902,10.9965,94.91,5.33,95.0595444971,133.97,10.55664,3.07902,10.9965,10.55664,3.07902,10.9965,0.0,0.0,0.0,133.71,73.28664,15.16902,74.840034542,10.55664,3.07902,10.9965,62.73,12.09,63.884434724,133.97
2020-09-08 13:00:00,103.74272,17.64996,105.233421692,10.90272,3.17996,11.357,92.84,14.47,93.960877497,133.89,105.25272,8.16996,105.5693294182,10.90272,3.17996,11.357,94.35,4.99,94.4818638682,134.07,10.90272,3.17996,11.357,10.90272,3.17996,11.357,0.0,0.0,0.0,133.89,73.53272,15.59996,75.1692733941,10.90272,3.17996,11.357,62.63,12.42,63.8496147208,134.07
2020-09-08 13:30:00,103.15664,18.28277,104.7642689802,10.94664,3.19277,11.40275,92.21,15.09,93.436567788,134.33,104.64664,7.68277,104.9282813076,10.94664,3.19277,11.40275,93.7,4.49,93.8075162234,134.34,10.94664,3.19277,11.40275,10.94664,3.19277,11.40275,0.0,0.0,0.0,134.33,72.75664,16.65277,74.6380828583,10.94664,3.19277,11.40275,61.81,13.46,63.2585780744,134.34
2020-09-08 14:00:00,102.25672,18.31446,103.8838593346,10.26672,2.99446,10.6945,91.99,15.32,93.2569702489,134.14,103.75672,7.20446,104.0065439722,10.26672,2.99446,10.6945,93.49,4.21,93.5847434147,134.09,10.26672,2.99446,10.6945,10.26672,2.99446,10.6945,0.0,0.0,0.0,134.14,72.41672,16.54446,74.2825719281,10.26672,2.99446,10.6945,62.15,13.55,63.6099441911,134.09
2020-09-08 14:30:00,103.92744,17.96967,105.469530315,9.66744,2.8196700000000003,10.07025,94.26,15.15,95.4697339475,134.42,105.44744,7.27967,105.6984209809,9.66744,2.8196700000000003,10.07025,95.78,4.46,95.8837838219,134.45,9.66744,2.8196700000000003,10.07025,9.66744,2.8196700000000003,10.07025,0.0,0.0,0.0,134.42,72.59744,16.51967,74.4532591057,9.66744,2.8196700000000003,10.07025,62.93,13.7,64.4039975467,134.45
2020-09-08 15:00:00,105.0152,18.16985,106.575492868,10.2852,2.9998500000000003,10.713750000000001,94.73,15.17,95.9369678487,134.59,106.5652,7.49985,106.8287863877,10.2852,2.9998500000000003,10.713750000000001,96.28,4.5,96.3851046583,134.59,10.2852,2.9998500000000003,10.713750000000001,10.2852,2.9998500000000003,10.713750000000001,0.0,0.0,0.0,134.59,73.7252,16.66985,75.586301762,10.2852,2.9998500000000003,10.713750000000001,63.44,13.67,64.8960900209,134.59
2020-09-08 15:30:00,104.83824,18.85532,106.5203250962,11.05824,3.22532,11.519,93.78,15.63,95.0735783486,134.71,106.33824,7.2853200000000005,106.5875094643,11.05824,3.22532,11.519,95.28,4.06,95.3664616099,134.74,11.05824,3.22532,11.519,11.05824,3.22532,11.519,0.0,0.0,0.0,134.71,74.12824,16.47532,75.937027428,11.05824,3.22532,11.519,63.07,13.25,64.4467795937,134.74
2020-09-08 16:00:00,106.51848,18.91664,108.1851461634,11.26848,3.2866400000000002,11.738,95.25,15.63,96.5238799469,134.52,108.04848,7.32664,108.2966005191,11.26848,3.2866400000000002,11.738,96.78,4.04,96.8642865044,134.54,11.26848,3.2866400000000002,11.738,11.26848,3.2866400000000002,11.738,0.0,0.0,0.0,134.52,75.28848,16.36664,77.0468826469,11.26848,3.2866400000000002,11.738,64.02,13.08,65.3425343861,134.54
2020-09-08 16:30:00,106.21744,18.75967,107.8613451551,10.86744,3.16967,11.32025,95.35,15.59,96.6160990726,135.24,107.75744,7.42967,108.0132671095,10.86744,3.16967,11.32025,96.89,4.26,96.9836053155,135.92,10.86744,3.16967,11.32025,10.86744,3.16967,11.32025,0.0,0.0,0.0,135.24,74.52744,10.63967,75.2830783819,10.86744,3.16967,11.32025,63.66,7.47,64.0967744898,135.92
2020-09-08 17:00:00,108.68152,18.36711,110.2226089297,11.68152,3.40711,12.16825,97.0,14.96,98.1468369332,134.5,110.22152,8.10711,110.5192684723,11.68152,3.40711,12.16825,98.54,4.7,98.6520227872,135.31,11.68152,3.40711,12.16825,11.68152,3.40711,12.16825,0.0,0.0,0.0,134.5,75.55152,10.02711,76.2140086156,11.68152,3.40711,12.16825,63.87,6.62,64.212158506,135.31
2020-09-08 17:30:00,109.00792,19.76606,110.7854852887,12.39792,3.61606,12.9145,96.61,16.15,97.9505722291,134.5,110.55792,7.08606,110.7847729656,12.39792,3.61606,12.9145,98.16,3.47,98.2213138784,135.25,12.39792,3.61606,12.9145,12.39792,3.61606,12.9145,0.0,0.0,0.0,134.5,75.77792,9.84606,76.414907296,12.39792,3.61606,12.9145,63.38,6.23,63.685455953499996,135.25
2020-09-08 18:00:00,109.0824,19.7132,110.8493583382,12.1824,3.5532,12.69,96.9,16.16,98.2382593494,134.5,110.4924,7.4732,110.7448381461,12.1824,3.5532,12.69,98.31,3.92,98.3881217424,135.66,12.1824,3.5532,12.69,12.1824,3.5532,12.69,0.0,0.0,0.0,134.5,75.8624,9.0832,76.4042423953,12.1824,3.5532,12.69,63.68,5.53,63.9196628589,135.66
2020-09-08 18:30:00,109.50032,13.83051,110.3702998409,11.83032,3.45051,12.32325,97.67,10.38,98.220024944,132.42,109.74032,13.78051,110.6021712697,11.83032,3.45051,12.32325,97.91,10.33,98.4534255372,135.5,11.83032,3.45051,12.32325,11.83032,3.45051,12.32325,0.0,0.0,0.0,132.42,75.93032,14.79051,77.3574345578,11.83032,3.45051,12.32325,64.1,11.34,65.0953577454,135.5
2020-09-08 19:00:00,109.85736,13.78548,110.7189189118,10.88736,3.17548,11.341,98.97,10.61,99.5370935883,132.5,110.08736,13.73548,110.940931322,10.88736,3.17548,11.341,99.2,10.56,99.7604811536,135.65,10.88736,3.17548,11.341,10.88736,3.17548,11.341,0.0,0.0,0.0,132.5,75.01736,13.83548,76.2825327857,10.88736,3.17548,11.341,64.13,10.66,65.0099415474,135.65
2020-09-08 19:30:00,107.44992,14.66581,108.4461677099,12.01992,3.5058100000000003,12.52075,95.43,11.16,96.0803335756,132.43,107.68992,14.61581,108.6772320754,12.01992,3.5058100000000003,12.52075,95.67,11.11,96.3129326726,135.54,12.01992,3.5058100000000003,12.52075,12.01992,3.5058100000000003,12.52075,0.0,0.0,0.0,132.43,74.44992,13.58581,75.6793553181,12.01992,3.5058100000000003,12.52075,62.43,10.08,63.2385270227,135.54
2020-09-08 20:00:00,107.43512,14.65066,108.4294556283,11.62512,3.39066,12.1095,95.81,11.26,96.4693925554,132.68,107.68512,14.61066,108.6717831594,11.62512,3.39066,12.1095,96.06,11.22,96.7130394518,135.77,11.62512,3.39066,12.1095,11.62512,3.39066,12.1095,0.0,0.0,0.0,132.68,74.03512,13.46066,75.2488429217,11.62512,3.39066,12.1095,62.41,10.07,63.2171891182,135.77
2020-09-08 20:30:00,107.55888,15.31884,108.6442797657,12.09888,3.52884,12.603,95.46,11.79,96.1853195659,132.68,107.78888,15.25884,108.863560707,12.09888,3.52884,12.603,95.69,11.73,96.4062705429,135.81,12.09888,3.52884,12.603,12.09888,3.52884,12.603,0.0,0.0,0.0,132.68,74.71888,13.36884,75.9054471787,12.09888,3.52884,12.603,62.62,9.84,63.3884058799,135.81
2020-09-08 21:00:00,102.56912,17.48016,104.0479714901,13.02912,3.80016,13.572,89.54,13.68,90.5789931496,132.14,102.78912,17.44016,104.2581525407,13.02912,3.80016,13.572,89.76,13.64,90.7904576484,135.1,13.02912,3.80016,13.572,13.02912,3.80016,13.572,0.0,0.0,0.0,132.14,72.66912,12.31016,73.7044166981,13.02912,3.80016,13.572,59.64,8.51,60.2440843569,135.1
2020-09-08 21:30:00,99.3028,18.4154,100.9959060804,12.2928,3.5854,12.805,87.01,14.83,88.26476647,132.32,99.5328,18.3754,101.2147894381,12.2928,3.5854,12.805,87.24,14.79,88.4848105609,135.15,12.2928,3.5854,12.805,12.2928,3.5854,12.805,0.0,0.0,0.0,132.32,70.0928,11.9154,71.0983640388,12.2928,3.5854,12.805,57.8,8.33,58.3971651709,135.15
2020-09-08 22:00:00,94.67824,19.53907,96.6733902683,12.88824,3.75907,13.42525,81.79,15.78,83.2983343171,132.78,94.88824,19.49907,96.8710060914,12.88824,3.75907,13.42525,82.0,15.74,83.4969915626,135.6,12.88824,3.75907,13.42525,12.88824,3.75907,13.42525,0.0,0.0,0.0,132.78,67.33824,10.88907,68.2129783235,12.88824,3.75907,13.42525,54.45,7.13,54.9148377035,135.6
2020-09-08 22:30:00,88.84016,21.41213,91.3840978506,13.31016,3.88213,13.86475,75.53,17.53,77.5376153876,132.68,89.05016,21.37213,91.5789219022,13.31016,3.88213,13.86475,75.74,17.49,77.7331827471,135.35,13.31016,3.88213,13.86475,13.31016,3.88213,13.86475,0.0,0.0,0.0,132.68,63.83016,10.17213,64.6356059333,13.31016,3.88213,13.86475,50.52,6.29,50.910062856,135.35
2020-09-08 23:00:00,84.16584,22.24712,87.056435553,12.19584,3.5571200000000003,12.704,71.97,18.69,74.3572256072,132.26,84.36584,22.19712,87.2370740867,12.19584,3.5571200000000003,12.704,72.17,18.64,74.5383022345,134.9,12.19584,3.5571200000000003,12.704,12.19584,3.5571200000000003,12.704,0.0,0.0,0.0,132.26,60.32584,8.49712,60.9213264793,12.19584,3.5571200000000003,12.704,48.13,4.94,48.3828533677,134.9
2020-09-08 23:30:00,78.3004,24.4247,82.0214521345,12.5304,3.6547,13.0525,65.77,20.77,68.9716303998,133.19,78.4704,24.3747,82.168909426,12.5304,3.6547,13.0525,65.94,20.72,69.1187528823,135.57,12.5304,3.6547,13.0525,12.5304,3.6547,13.0525,0.0,0.0,0.0,133.19,57.1304,8.9347,57.8248343556,12.5304,3.6547,13.0525,44.6,5.28,44.9114506557,135.57
2020-09-09 00:00:00,74.29256,25.44283,78.5284793547,12.11256,3.53283,12.61725,62.18,21.91,65.927236405,133.86,74.45256,25.40283,78.6669400864,12.11256,3.53283,12.61725,62.34,21.87,66.0649112616,136.16,12.11256,3.53283,12.61725,12.11256,3.53283,12.61725,0.0,0.0,0.0,133.86,54.26256,8.13283,54.8686462523,12.11256,3.53283,12.61725,42.15,4.6,42.4002653294,136.16
2020-09-09 00:30:00,70.3232,26.1801,75.0383241701,12.8232,3.7401,13.3575,57.5,22.44,61.7236065051,133.96,70.4732,26.1501,75.1684750959,12.8232,3.7401,13.3575,57.65,22.41,61.8524906532,136.41,12.8232,3.7401,13.3575,12.8232,3.7401,13.3575,0.0,0.0,0.0,133.96,52.4332,6.3701,52.8187337623,12.8232,3.7401,13.3575,39.61,2.63,39.6972165271,136.41
2020-09-09 01:00:00,67.38352,25.07686,71.8984539128,14.18352,4.13686,14.7745,53.2,20.94,57.1727522514,134.65,67.53352,25.04686,72.0286159762,14.18352,4.13686,14.7745,53.35,20.91,57.301401379,136.14,14.18352,4.13686,14.7745,14.18352,4.13686,14.7745,0.0,0.0,0.0,134.65,51.16352,9.32686,52.0066928025,14.18352,4.13686,14.7745,36.98,5.19,37.3424222567,136.14
2020-09-09 01:30:00,67.81056,23.57933,71.7931532304,12.58056,3.66933,13.10475,55.23,19.91,58.709121948800004,133.88,67.92056,23.51933,71.8774050336,12.58056,3.66933,13.10475,55.34,19.85,58.7923302821,133.05,12.58056,3.66933,13.10475,12.58056,3.66933,13.10475,0.0,0.0,0.0,133.88,49.64056,9.11933,50.471252974,12.58056,3.66933,13.10475,37.06,5.45,37.4585918048,133.05
2020-09-09 02:00:00,68.9552,24.69235,73.2429638639,10.9452,3.1923500000000002,11.40125,58.01,21.5,61.8660658196,133.68,69.0952,24.64235,73.3579721405,10.9452,3.1923500000000002,11.40125,58.15,21.45,61.9800371087,132.27,10.9452,3.1923500000000002,11.40125,10.9452,3.1923500000000002,11.40125,0.0,0.0,0.0,133.68,49.1752,4.83235,49.4120623083,10.9452,3.1923500000000002,11.40125,38.23,1.6400000000000001,38.2651603943,132.27
2020-09-09 02:30:00,67.4656,25.38955,72.0849251409,11.8956,3.46955,12.39125,55.57,21.92,59.7370178365,133.89,67.8456,25.44955,72.4617487683,11.8956,3.46955,12.39125,55.95,21.98,60.1125852048,132.45,11.8956,3.46955,12.39125,11.8956,3.46955,12.39125,0.0,0.0,0.0,133.89,48.8956,5.24955,49.1765947841,11.8956,3.46955,12.39125,37.0,1.78,37.0427914715,132.45
2020-09-09 03:00:00,66.1988,25.6009,70.9766666042,12.4488,3.6309,12.9675,53.75,21.97,58.0667150784,134.31,66.3188,25.5609,71.074206589,12.4488,3.6309,12.9675,53.87,21.93,58.1627182996,132.83,12.4488,3.6309,12.9675,12.4488,3.6309,12.9675,0.0,0.0,0.0,134.31,48.4388,5.4409,48.7434173838,12.4488,3.6309,12.9675,35.99,1.81,36.0354852888,132.83
2020-09-09 03:30:00,65.1836,26.38605,70.3215851895,13.0836,3.81605,13.62875,52.1,22.57,56.7786482756,134.56,65.3136,26.33605,70.4233901098,13.0836,3.81605,13.62875,52.23,22.52,56.8781443087,133.05,13.0836,3.81605,13.62875,13.0836,3.81605,13.62875,0.0,0.0,0.0,134.56,48.3936,5.92605,48.7550878326,13.0836,3.81605,13.62875,35.31,2.11,35.3729868685,133.05
2020-09-09 04:00:00,65.86864,25.88377,70.771797242,12.21864,3.56377,12.72775,53.65,22.32,58.1077008666,134.36,65.99864,25.85377,70.8818587867,12.21864,3.56377,12.72775,53.78,22.29,58.2162563207,132.91,12.21864,3.56377,12.72775,12.21864,3.56377,12.72775,0.0,0.0,0.0,134.36,47.66864,5.61377,47.9980588468,12.21864,3.56377,12.72775,35.45,2.05,35.5092241537,132.91
2020-09-09 04:30:00,66.66512,25.60191,71.4121559699,11.59512,3.38191,12.07825,55.07,22.22,59.3837797719,134.25,66.79512,25.55191,71.5156497591,11.59512,3.38191,12.07825,55.2,22.17,59.4857033244,132.76,11.59512,3.38191,12.07825,11.59512,3.38191,12.07825,0.0,0.0,0.0,134.25,47.48512,5.44191,47.7959308505,11.59512,3.38191,12.07825,35.89,2.06,35.9490709198,132.76
2020-09-09 05:00:00,66.85352,25.83436,71.671523585,12.32352,3.59436,12.837,54.53,22.24,58.8909033723,133.76,66.97352,25.80436,71.77267848,12.32352,3.59436,12.837,54.65,22.21,58.9907331706,132.33,12.32352,3.59436,12.837,12.32352,3.59436,12.837,0.0,0.0,0.0,133.76,48.21352,5.77436,48.5580759936,12.32352,3.59436,12.837,35.89,2.18,35.9561469015,132.33
2020-09-09 05:30:00,69.57824,27.34657,74.7593898602,11.26824,3.28657,11.73775,58.31,24.06,63.0788371802,133.67,69.72824,27.31657,74.8880661392,11.26824,3.28657,11.73775,58.46,24.03,63.2061112552,135.37,11.26824,3.28657,11.73775,11.26824,3.28657,11.73775,0.0,0.0,0.0,133.67,49.85824,7.35657,50.3980477604,11.26824,3.28657,11.73775,38.59,4.07,38.8040332955,135.37
2020-09-09 06:00:00,72.50664,25.66527,76.9150110724,10.64664,3.10527,11.09025,61.86,22.56,65.8453734138,133.67,72.65664,25.63527,77.046443163,10.64664,3.10527,11.09025,62.01,22.53,65.9760638414,136.08,10.64664,3.10527,11.09025,10.64664,3.10527,11.09025,0.0,0.0,0.0,133.67,52.01664,6.30527,52.397397518,10.64664,3.10527,11.09025,41.37,3.2,41.4935766113,136.08
2020-09-09 06:30:00,80.09672,23.93321,83.5959514311,10.776720000000001,3.14321,11.22575,69.32,20.79,72.3704808606,133.34,80.26672,23.88321,83.7445762988,10.776720000000001,3.14321,11.22575,69.49,20.74,72.5190161268,135.6,10.776720000000001,3.14321,11.22575,10.776720000000001,3.14321,11.22575,0.0,0.0,0.0,133.34,57.19672,9.50321,57.9808225111,10.776720000000001,3.14321,11.22575,46.42,6.36,46.8536658118,135.6
2020-09-09 07:00:00,87.95064,21.05102,90.4348412917,10.22064,2.98102,10.6465,77.73,18.07,79.8027430606,133.71,88.16064,21.01102,90.6298041852,10.22064,2.98102,10.6465,77.94,18.03,79.9982781065,136.0,10.22064,2.98102,10.6465,10.22064,2.98102,10.6465,0.0,0.0,0.0,133.71,61.25064,11.72102,62.3620334037,10.22064,2.98102,10.6465,51.03,8.74,51.7730480076,136.0
2020-09-09 07:30:00,96.18784,17.855620000000002,97.8310979671,10.88784,3.17562,11.3415,85.3,14.68,86.5539854657,133.58,96.39784,17.80562,98.028483923,10.88784,3.17562,11.3415,85.51,14.63,86.7525042866,136.0,10.88784,3.17562,11.3415,10.88784,3.17562,11.3415,0.0,0.0,0.0,133.58,67.55784,14.55562,69.1080879424,10.88784,3.17562,11.3415,56.67,11.38,57.8013261094,136.0
2020-09-09 08:00:00,101.34008,14.70544,102.4014735246,11.71008,3.4154400000000003,12.198,89.63,11.29,90.3382587833,133.41,101.57008,14.64544,102.6205148301,11.71008,3.4154400000000003,12.198,89.86,11.23,90.5590001049,136.08,11.71008,3.4154400000000003,12.198,11.71008,3.4154400000000003,12.198,0.0,0.0,0.0,133.41,71.71008,16.40544,73.5627217767,11.71008,3.4154400000000003,12.198,60.0,12.99,61.3900651572,136.08
2020-09-09 08:30:00,104.0532,12.96885,104.8582829373,11.4132,3.32885,11.88875,92.64,9.64,93.140212583,132.92,104.2832,12.90885,105.0791330882,11.4132,3.32885,11.88875,92.87,9.58,93.3628046922,135.99,11.4132,3.32885,11.88875,11.4132,3.32885,11.88875,0.0,0.0,0.0,132.92,73.2132,16.11885,74.9665924233,11.4132,3.32885,11.88875,61.8,12.79,63.1096197105,135.99
2020-09-09 09:00:00,104.49152,10.98836,105.0677010665,10.21152,2.9783600000000003,10.637,94.28,8.01,94.6196517643,132.15,104.72152,10.92836,105.2901980405,10.21152,2.9783600000000003,10.637,94.51,7.95,94.8437799753,135.41,10.21152,2.9783600000000003,10.637,10.21152,2.9783600000000003,10.637,0.0,0.0,0.0,132.15,72.96152,15.35836,74.5604628647,10.21152,2.9783600000000003,10.637,62.75,12.38,63.9595723876,135.41
2020-09-09 09:30:00,106.88784,7.82687,107.1740184647,9.17784,2.67687,9.56025,97.71,5.15,97.8456263713,131.07,107.13784,7.75687,107.4182749445,9.17784,2.67687,9.56025,97.96,5.08,98.0916306318,134.83,9.17784,2.67687,9.56025,9.17784,2.67687,9.56025,0.0,0.0,0.0,131.07,73.97784,13.31687,75.166879925,9.17784,2.67687,9.56025,64.8,10.64,65.6677211421,134.83
2020-09-09 10:00:00,107.50168,6.98174,107.7281573975,9.33168,2.72174,9.7205,98.17,4.26,98.2623859877,131.13,107.77168,6.91174,107.9930884819,9.33168,2.72174,9.7205,98.44,4.19,98.5291312252,134.89,9.33168,2.72174,9.7205,9.33168,2.72174,9.7205,0.0,0.0,0.0,131.13,74.46168,13.76174,75.7226998743,9.33168,2.72174,9.7205,65.13,11.04,66.0590531267,134.89
2020-09-09 10:30:00,108.12088,6.65359,108.3254123088,9.68088,2.8235900000000003,10.08425,98.44,3.83,98.5144786313,131.19,108.36088,6.57359,108.5600865874,9.68088,2.8235900000000003,10.08425,98.68,3.75,98.7512273341,134.98,9.68088,2.8235900000000003,10.08425,9.68088,2.8235900000000003,10.08425,0.0,0.0,0.0,131.19,75.38088,14.17359,76.7018104288,9.68088,2.8235900000000003,10.08425,65.7,11.35,66.6731767655,134.98
2020-09-09 11:00:00,109.84432,5.64626,109.9893398846,9.96432,2.90626,10.3795,99.88,2.74,99.9175760314,130.68,110.11432,5.5762599999999996,110.2554222914,9.96432,2.90626,10.3795,100.15,2.67,100.1855847914,134.43,9.96432,2.90626,10.3795,9.96432,2.90626,10.3795,0.0,0.0,0.0,130.68,77.25432,15.15626,78.7270104592,9.96432,2.90626,10.3795,67.29,12.25,68.3959545587,134.43
2020-09-09 11:30:00,108.91912,6.63641,109.1211099616,11.43912,3.33641,11.91575,97.48,3.3,97.5358416173,130.92,109.17912,6.55641,109.3758051676,11.43912,3.33641,11.91575,97.74,3.22,97.7930263362,134.59,11.43912,3.33641,11.91575,11.43912,3.33641,11.91575,0.0,0.0,0.0,130.92,78.23912,15.68641,79.7961362289,11.43912,3.33641,11.91575,66.8,12.35,67.9320432491,134.59
2020-09-09 12:00:00,108.76408,6.52369,108.959550428,10.50408,3.06369,10.94175,98.26,3.46,98.3208991009,130.92,109.01408,6.45369,109.2049438115,10.50408,3.06369,10.94175,98.51,3.39,98.5683123524,134.59,10.50408,3.06369,10.94175,10.50408,3.06369,10.94175,0.0,0.0,0.0,130.92,77.08408,15.36369,78.6002440191,10.50408,3.06369,10.94175,66.58,12.3,67.7066200604,134.59
2020-09-09 12:30:00,106.1684,8.96995,106.5466525122,13.0284,3.79995,13.57125,93.14,5.17,93.2833774046,130.92,106.4084,8.89995,106.7799452171,13.0284,3.79995,13.57125,93.38,5.1,93.5191659501,134.67,13.0284,3.79995,13.57125,13.0284,3.79995,13.57125,0.0,0.0,0.0,130.92,77.6384,14.84995,79.0458232265,13.0284,3.79995,13.57125,64.61,11.05,65.5481090498,134.67
2020-09-09 13:00:00,104.58776,8.88768,104.9647102487,12.67776,3.69768,13.206,91.91,5.19,92.0564185704,131.35,104.82776,8.82768,105.198798476,12.67776,3.69768,13.206,92.15,5.13,92.2926833503,134.9,12.67776,3.69768,13.206,12.67776,3.69768,13.206,0.0,0.0,0.0,131.35,75.95776,15.36768,77.4967540791,12.67776,3.69768,13.206,63.28,11.67,64.347084627,134.9
2020-09-09 13:30:00,102.61816,10.99363,103.205361597,11.97816,3.49363,12.47725,90.64,7.5,90.9497641558,132.39,102.86816,10.93363,103.4475838614,11.97816,3.49363,12.47725,90.89,7.44,91.1940003509,135.34,11.97816,3.49363,12.47725,11.97816,3.49363,12.47725,0.0,0.0,0.0,132.39,73.93816,18.35363,76.1820663829,11.97816,3.49363,12.47725,61.96,14.86,63.717040107,135.34
2020-09-09 14:00:00,99.02352,9.82811,99.5100460223,12.71352,3.70811,13.24325,86.31,6.12,86.5267039705,132.58,99.25352,9.75811,99.7320507318,12.71352,3.70811,13.24325,86.54,6.05,86.751219588,136.27,12.71352,3.70811,13.24325,12.71352,3.70811,13.24325,0.0,0.0,0.0,132.58,72.86352,13.24811,74.0581188349,12.71352,3.70811,13.24325,60.15,9.54,60.9018398737,136.27
2020-09-09 14:30:00,97.52832,10.38826,98.0800140082,12.98832,3.78826,13.5295,84.54,6.6,84.7972381626,132.34,97.75832,10.31826,98.301351052,12.98832,3.78826,13.5295,84.77,6.53,85.0211373718,136.08,12.98832,3.78826,13.5295,12.98832,3.78826,13.5295,0.0,0.0,0.0,132.34,71.72832,12.71826,72.8471415187,12.98832,3.78826,13.5295,58.74,8.93,59.4149181603,136.08
2020-09-09 15:00:00,96.31968,10.86199,96.9301995359,13.30968,3.88199,13.86425,83.01,6.98,83.3029441256,132.54,96.55968,10.79199,97.1608915658,13.30968,3.88199,13.86425,83.25,6.91,83.5362831349,136.25,13.30968,3.88199,13.86425,13.30968,3.88199,13.86425,0.0,0.0,0.0,132.54,71.39968,12.60199,72.5032720369,13.30968,3.88199,13.86425,58.09,8.72,58.7408418394,136.25
2020-09-09 15:30:00,96.10576,10.97043,96.7298683942,13.71576,4.00043,14.28725,82.39,6.97,82.6842971791,132.48,96.33576,10.91043,96.9516175087,13.71576,4.00043,14.28725,82.62,6.91,82.9084585552,136.2,13.71576,4.00043,14.28725,13.71576,4.00043,14.28725,0.0,0.0,0.0,132.48,71.36576,12.60043,72.4695973258,13.71576,4.00043,14.28725,57.65,8.6,58.2879275665,136.2
2020-09-09 16:00:00,100.37016,9.73213,100.8408814557,11.87016,3.46213,12.36475,88.5,6.27,88.7218287683,132.48,100.61016,9.67213,101.074004541,11.87016,3.46213,12.36475,88.74,6.21,88.9570216453,136.26,11.87016,3.46213,12.36475,11.87016,3.46213,12.36475,0.0,0.0,0.0,132.48,71.99016,12.41213,73.0523381417,11.87016,3.46213,12.36475,60.12,8.95,60.7825377884,136.26
2020-09-09 16:30:00,102.3968,10.9049,102.9758296604,12.2568,3.5749,12.7675,90.14,7.33,90.4375392191,132.85,102.6368,10.8349,103.2071110547,12.2568,3.5749,12.7675,90.38,7.26,90.6711199887,136.65,12.2568,3.5749,12.7675,12.2568,3.5749,12.7675,0.0,0.0,0.0,132.85,73.0168,11.674900000000001,73.9442788338,12.2568,3.5749,12.7675,60.76,8.1,61.2975333925,136.65
2020-09-09 17:00:00,103.5208,12.24065,104.2419759265,13.9908,4.08065,14.57375,89.53,8.16,89.9010928743,133.07,103.7608,12.18065,104.473306883,13.9908,4.08065,14.57375,89.77,8.1,90.1346930987,136.81,13.9908,4.08065,14.57375,13.9908,4.08065,14.57375,0.0,0.0,0.0,133.07,74.5708,11.34065,75.4282079534,13.9908,4.08065,14.57375,60.58,7.26,61.0134739217,136.81
2020-09-09 17:30:00,103.15784,16.81812,104.519802496,17.06784,4.9781200000000005,17.779,86.09,11.84,86.9003665125,133.87,103.37784,16.76812,104.7289246168,17.06784,4.9781200000000005,17.779,86.31,11.79,87.1115388453,136.81,17.06784,4.9781200000000005,17.779,17.06784,4.9781200000000005,17.779,0.0,0.0,0.0,133.87,76.60784,15.878120000000001,78.2360265108,17.06784,4.9781200000000005,17.779,59.54,10.9,60.5295101583,136.81
2020-09-09 18:00:00,103.45776,17.47768,104.9236741751,16.51776,4.81768,17.206,86.94,12.66,87.856924599,134.11,103.67776,17.43768,105.1339650275,16.51776,4.81768,17.206,87.16,12.62,88.0688934869,136.9,16.51776,4.81768,17.206,16.51776,4.81768,17.206,0.0,0.0,0.0,134.11,75.83776,15.72768,77.4514413036,16.51776,4.81768,17.206,59.32,10.91,60.3149276713,136.9
2020-09-09 18:30:00,105.46336,16.36098,106.7248891733,12.72336,3.71098,13.2535,92.74,12.65,93.5987718937,133.23,105.71336,16.32098,106.9658303883,12.72336,3.71098,13.2535,92.99,12.61,93.8411008034,134.55,12.72336,3.71098,13.2535,12.72336,3.71098,13.2535,0.0,0.0,0.0,133.23,73.05336,14.01098,74.3848167831,12.72336,3.71098,13.2535,60.33,10.3,61.2029321193,134.55
2020-09-09 19:00:00,105.842,17.99975,107.3616317129,10.662,3.10975,11.10625,95.18,14.89,96.3376587841,133.43,106.082,17.94975,107.5898891581,10.662,3.10975,11.10625,95.42,14.84,96.5670854898,135.82,10.662,3.10975,11.10625,10.662,3.10975,11.10625,0.0,0.0,0.0,133.43,71.862,16.34975,73.6984488918,10.662,3.10975,11.10625,61.2,13.24,62.6157935349,135.82
2020-09-09 19:30:00,106.30712,16.44541,107.571628568,9.68712,2.82541,10.09075,96.62,13.62,97.5752468611,133.43,106.53712,16.40541,107.7928356393,9.68712,2.82541,10.09075,96.85,13.58,97.7974381055,136.24,9.68712,2.82541,10.09075,9.68712,2.82541,10.09075,0.0,0.0,0.0,133.43,70.69712,13.16541,71.9125218356,9.68712,2.82541,10.09075,61.01,10.34,61.8800105042,136.24
2020-09-09 20:00:00,106.8852,16.05735,108.0846171667,9.6252,2.80735,10.02625,97.26,13.25,98.1583929168,133.06,107.1452,16.00735,108.3343396023,9.6252,2.80735,10.02625,97.52,13.2,98.4093003735,135.98,9.6252,2.80735,10.02625,9.6252,2.80735,10.02625,0.0,0.0,0.0,133.06,71.1452,12.77735,72.2834708357,9.6252,2.80735,10.02625,61.52,9.97,62.3226387439,135.98
2020-09-09 20:30:00,109.27192,15.974310000000001,110.4333784707,9.03192,2.63431,9.40825,100.24,13.34,101.1237519082,133.44,109.51192,15.92431,110.6636537941,9.03192,2.63431,9.40825,100.48,13.29,101.35509114,136.44,9.03192,2.63431,9.40825,9.03192,2.63431,9.40825,0.0,0.0,0.0,133.44,72.13192,12.62431,73.2283216103,9.03192,2.63431,9.40825,63.1,9.99,63.885914723,136.44
2020-09-09 21:00:00,105.0692,17.38935,106.4984801866,9.0492,2.6393500000000003,9.42625,96.02,14.75,97.1462963782,133.3,105.3092,17.33935,106.7271318038,9.0492,2.6393500000000003,9.42625,96.26,14.7,97.3759600723,136.28,9.0492,2.6393500000000003,9.42625,9.0492,2.6393500000000003,9.42625,0.0,0.0,0.0,133.3,69.5692,11.16935,70.4601161514,9.0492,2.6393500000000003,9.42625,60.52,8.53,61.1181748746,136.28
2020-09-09 21:30:00,101.22896,17.73178,102.7702211959,8.50896,2.48178,8.8635,92.72,15.25,93.9657432259,132.42,101.46896,17.68178,102.9980348718,8.50896,2.48178,8.8635,92.96,15.2,94.1944881615,135.49,8.50896,2.48178,8.8635,8.50896,2.48178,8.8635,0.0,0.0,0.0,132.42,66.71896,8.881780000000001,67.3075451896,8.50896,2.48178,8.8635,58.21,6.4,58.5607727067,135.49
