Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-09 22:00:00,96.88224,19.14982,98.7566910819,7.54224,2.19982,7.8565000000000005,89.34,16.95,90.9337016733,132.69,97.09224,19.09982,98.9530504444,7.54224,2.19982,7.8565000000000005,89.55,16.9,91.1307439891,135.63,7.54224,2.19982,7.8565000000000005,7.54224,2.19982,7.8565000000000005,0.0,0.0,0.0,132.69,63.23224,8.01982,63.7387926482,7.54224,2.19982,7.8565000000000005,55.69,5.82,55.9932897765,135.63
2020-09-09 22:30:00,91.15488,21.75059,93.7139280639,8.50488,2.48059,8.85925,82.65,19.27,84.8666919351,133.5,91.34488,21.70059,93.8871807467,8.50488,2.48059,8.85925,82.84,19.22,85.040425681,136.22,8.50488,2.48059,8.85925,8.50488,2.48059,8.85925,0.0,0.0,0.0,133.5,60.39488,7.95059,60.9159536703,8.50488,2.48059,8.85925,51.89,5.47,52.1775143141,136.22
2020-09-09 23:00:00,84.82712,22.99291,87.888077677,9.50712,2.77291,9.90325,75.32,20.22,77.9868629963,133.92,85.00712,22.96291,88.0539930177,9.50712,2.77291,9.90325,75.5,20.19,78.1529660346,136.7,9.50712,2.77291,9.90325,9.50712,2.77291,9.90325,0.0,0.0,0.0,133.92,57.30712,6.04291,57.6248450233,9.50712,2.77291,9.90325,47.8,3.27,47.9117198606,136.7
2020-09-09 23:30:00,80.80672,23.69696,84.2096901217,8.526720000000001,2.48696,8.882,72.28,21.21,75.3277007481,134.01,80.99672,23.65696,84.380805917,8.526720000000001,2.48696,8.882,72.47,21.17,75.4988066131,136.63,8.526720000000001,2.48696,8.882,8.526720000000001,2.48696,8.882,0.0,0.0,0.0,134.01,54.07672,5.55696,54.3614886698,8.526720000000001,2.48696,8.882,45.55,3.07,45.6533394178,136.63
2020-09-10 00:00:00,78.54296,20.60128,81.1998109801,8.23296,2.40128,8.576,70.31,18.2,72.6273784464,134.67,78.72296,20.54128,81.3587648333,8.23296,2.40128,8.576,70.49,18.14,72.7866725438,134.82,8.23296,2.40128,8.576,8.23296,2.40128,8.576,0.0,0.0,0.0,134.67,50.98296,8.17128,51.6336327136,8.23296,2.40128,8.576,42.75,5.77,43.137633222,134.82
2020-09-10 00:30:00,74.89832,26.03701,79.2949193112,7.73832,2.25701,8.06075,67.16,23.78,71.2457296966,134.61,75.47832,19.10701,77.8591974089,7.73832,2.25701,8.06075,67.74,16.85,69.8042269494,134.69,7.73832,2.25701,8.06075,7.73832,2.25701,8.06075,0.0,0.0,0.0,134.61,48.92832,6.33701,49.3369860628,7.73832,2.25701,8.06075,41.19,4.08,41.3915752297,134.69
2020-09-10 01:00:00,73.07928,34.45104,80.7926687417,7.16928,2.09104,7.468,65.91,32.36,73.4254567572,133.06,74.47928,14.09104,75.8005313807,7.16928,2.09104,7.468,67.31,12.0,68.3713105037,134.66,7.16928,2.09104,7.468,7.16928,2.09104,7.468,0.0,0.0,0.0,133.06,48.32928,3.37104,48.4467049034,7.16928,2.09104,7.468,41.16,1.28,41.1798980086,134.66
2020-09-10 01:30:00,72.71616,34.93138,80.6711920939,7.13616,2.0813800000000002,7.4335,65.58,32.85,73.3475214305,133.53,74.10616,14.45138,75.5020882748,7.13616,2.0813800000000002,7.4335,66.97,12.37,68.1028472239,135.09,7.13616,2.0813800000000002,7.4335,7.13616,2.0813800000000002,7.4335,0.0,0.0,0.0,133.53,48.13616,3.24138,48.2451701609,7.13616,2.0813800000000002,7.4335,41.0,1.16,41.0164064735,135.09
2020-09-10 02:00:00,72.53672,35.03571,80.5548057136,7.35672,2.1457100000000002,7.66325,65.18,32.89,73.0081125629,133.68,73.92672,14.50571,75.3364158463,7.35672,2.1457100000000002,7.66325,66.57,12.36,67.7077137408,135.25,7.35672,2.1457100000000002,7.66325,7.35672,2.1457100000000002,7.66325,0.0,0.0,0.0,133.68,47.93672,3.22571,48.0451280502,7.35672,2.1457100000000002,7.66325,40.58,1.08,40.5943690676,135.25
2020-09-10 02:30:00,71.78008,35.43044,80.04808532,7.51008,2.19044,7.823,64.27,33.24,72.3569658015,133.93,73.15008,14.83044,74.6383021953,7.51008,2.19044,7.823,65.64,12.64,66.8459363013,135.57,7.51008,2.19044,7.823,7.51008,2.19044,7.823,0.0,0.0,0.0,133.93,47.52008,2.91044,47.6091237496,7.51008,2.19044,7.823,40.01,0.72,40.016477856,135.57
2020-09-10 03:00:00,70.51552,35.78036,79.0738434794,7.23552,2.11036,7.537,63.28,33.67,71.6800341797,133.7,71.86552,15.26036,73.4678947037,7.23552,2.11036,7.537,64.63,13.15,65.9542220028,135.18,7.23552,2.11036,7.537,7.23552,2.11036,7.537,0.0,0.0,0.0,133.7,46.33552,2.58036,46.4073126932,7.23552,2.11036,7.537,39.1,0.47000000000000003,39.1028247062,135.18
2020-09-10 03:30:00,69.62712,35.94541,78.358205311,7.52712,2.19541,7.84075,62.1,33.75,70.6786566086,134.14,70.96712,15.29541,72.5967057666,7.52712,2.19541,7.84075,63.44,13.1,64.7784192459,135.84,7.52712,2.19541,7.84075,7.52712,2.19541,7.84075,0.0,0.0,0.0,134.14,46.23712,3.25541,46.3515799101,7.52712,2.19541,7.84075,38.71,1.06,38.7245103261,135.84
2020-09-10 04:00:00,68.65872,35.69671,77.3839449554,7.66872,2.23671,7.98825,60.99,33.46,69.565449039,134.14,69.98872,15.04671,71.5878789256,7.66872,2.23671,7.98825,62.32,12.81,63.6229400452,135.84,7.66872,2.23671,7.98825,7.66872,2.23671,7.98825,0.0,0.0,0.0,134.14,45.66872,3.74671,45.8221542735,7.66872,2.23671,7.98825,38.0,1.51,38.029989482,135.84
2020-09-10 04:30:00,68.57552,36.05161,77.4746444126,6.96552,2.03161,7.25575,61.61,34.02,70.3786366734,133.43,69.91552,15.61161,71.6372968757,6.96552,2.03161,7.25575,62.95,13.58,64.3981280784,134.94,6.96552,2.03161,7.25575,6.96552,2.03161,7.25575,0.0,0.0,0.0,133.43,45.52552,2.27161,45.5821586069,6.96552,2.03161,7.25575,38.56,0.24,38.5607468807,134.94
2020-09-10 05:00:00,69.37,36.39125,78.3359430693,6.93,2.02125,7.21875,62.44,34.37,71.27447299,133.43,70.71,15.95125,72.4868710634,6.93,2.02125,7.21875,63.78,13.93,65.2834841288,135.01,6.93,2.02125,7.21875,6.93,2.02125,7.21875,0.0,0.0,0.0,133.43,45.76,2.15125,45.8105389246,6.93,2.02125,7.21875,38.83,0.13,38.8302176146,135.01
2020-09-10 05:30:00,71.43272,37.51496,80.684606403,6.46272,1.88496,6.732,64.97,35.63,74.0985681373,132.42,72.81272,17.41496,74.8663677869,6.46272,1.88496,6.732,66.35,15.53,68.1432564529,133.15,6.46272,1.88496,6.732,6.46272,1.88496,6.732,0.0,0.0,0.0,132.42,47.02272,7.29496,47.5852144852,6.46272,1.88496,6.732,40.56,5.41,40.9192094254,133.15
2020-09-10 06:00:00,74.75056000000001,36.09683,83.0098027727,5.92056,1.72683,6.16725,68.83,34.37,76.9341653623,131.79,76.20056,16.17683,77.8987494968,5.92056,1.72683,6.16725,70.28,14.45,71.7501282229,132.73,5.92056,1.72683,6.16725,5.92056,1.72683,6.16725,0.0,0.0,0.0,131.79,48.96056,7.03683,49.4636574867,5.92056,1.72683,6.16725,43.04,5.31,43.3663198808,132.73
2020-09-10 06:30:00,82.61048,31.31889,88.34797268,5.55048,1.61889,5.78175,77.06,29.7,82.5853110426,130.92,84.16048,11.57889,84.9532641366,5.55048,1.61889,5.78175,78.61,9.96,79.2384609896,132.48,5.55048,1.61889,5.78175,5.55048,1.61889,5.78175,0.0,0.0,0.0,130.92,54.35048,5.67889,54.6463582306,5.55048,1.61889,5.78175,48.8,4.06,48.9685981012,132.48
2020-09-10 07:00:00,89.35288,30.09084,94.2835925079,5.76288,1.68084,6.003,83.59,28.41,88.2859909612,130.81,91.02288,10.39084,91.6140504475,5.76288,1.68084,6.003,85.26,8.71,85.7037437922,133.1,5.76288,1.68084,6.003,5.76288,1.68084,6.003,0.0,0.0,0.0,130.81,59.14288,9.45084,59.8932269243,5.76288,1.68084,6.003,53.38,7.77,53.9425370186,133.1
2020-09-10 07:30:00,99.15968,21.85574,101.5397237964,5.77968,1.68574,6.0205,93.38,20.17,95.5335192485,131.65,100.25968,10.92574,100.8532360822,5.77968,1.68574,6.0205,94.48,9.24,94.9307537103,136.25,5.77968,1.68574,6.0205,5.77968,1.68574,6.0205,0.0,0.0,0.0,131.65,65.96968,11.43574,66.9535273802,5.77968,1.68574,6.0205,60.19,9.75,60.9745733892,136.25
2020-09-10 08:00:00,105.69664,11.68902,106.3410216984,5.75664,1.67902,5.9965,99.94,10.01,100.4400502788,132.05,105.94664,11.61902,106.5818565847,5.75664,1.67902,5.9965,100.19,9.94,100.681873741,135.59,5.75664,1.67902,5.9965,5.75664,1.67902,5.9965,0.0,0.0,0.0,132.05,69.27664,9.03902,69.8638442419,5.75664,1.67902,5.9965,63.52,7.36,63.9449763469,135.59
2020-09-10 08:30:00,108.97504,9.29022,109.3703228973,5.79504,1.69022,6.0365,103.18,7.6,103.4595205866,131.65,109.24504,9.21022,109.6325997003,5.79504,1.69022,6.0365,103.45,7.52,103.7229622601,135.3,5.79504,1.69022,6.0365,5.79504,1.69022,6.0365,0.0,0.0,0.0,131.65,71.70504,10.75022,72.5064134505,5.79504,1.69022,6.0365,65.91,9.06,66.5297805498,135.3
2020-09-10 09:00:00,109.70632,8.70726,110.0513199587,5.71632,1.6672600000000002,5.9545,103.99,7.04,104.2280274207,131.65,109.97632,8.64726,110.3157562012,5.71632,1.6672600000000002,5.9545,104.26,6.98,104.4933873506,135.35,5.71632,1.6672600000000002,5.9545,5.71632,1.6672600000000002,5.9545,0.0,0.0,0.0,131.65,72.29632,11.19726,73.1582976637,5.71632,1.6672600000000002,5.9545,66.58,9.53,67.2585853256,135.35
2020-09-10 09:30:00,111.36456,9.21883,111.745478882,5.10456,1.48883,5.31725,106.26,7.73,106.5407926571,131.19,111.63456,9.14883,112.0088214239,5.10456,1.48883,5.31725,106.53,7.66,106.8050396751,134.25,5.10456,1.48883,5.31725,5.10456,1.48883,5.31725,0.0,0.0,0.0,131.19,74.00456,15.698830000000001,75.6513593015,5.10456,1.48883,5.31725,68.9,14.21,70.3500824449,134.25
2020-09-10 10:00:00,111.17832,10.20451,111.6456486495,5.63832,1.64451,5.8732500000000005,105.54,8.56,105.8865676089,131.67,111.44832,10.15451,111.9099732113,5.63832,1.64451,5.8732500000000005,105.81,8.51,106.1516660256,134.49,5.63832,1.64451,5.8732500000000005,5.63832,1.64451,5.8732500000000005,0.0,0.0,0.0,131.67,73.81832,17.36451,75.8331759533,5.63832,1.64451,5.8732500000000005,68.18,15.72,69.9687844685,134.49
2020-09-10 10:30:00,111.48264,10.48327,111.9744523151,5.70264,1.66327,5.94025,105.78,8.82,106.1470715564,131.82,111.74264,10.41327,112.2267962042,5.70264,1.66327,5.94025,106.04,8.75,106.400395206,134.6,5.70264,1.66327,5.94025,5.70264,1.66327,5.94025,0.0,0.0,0.0,131.82,74.14264,17.96327,76.2876801015,5.70264,1.66327,5.94025,68.44,16.3,70.3542720807,134.6
2020-09-10 11:00:00,112.3068,9.17615,112.6810501152,5.2668,1.5361500000000001,5.48625,107.04,7.64,107.3123068432,131.42,112.5868,9.12615,112.9560717627,5.2668,1.5361500000000001,5.48625,107.32,7.59,107.5880592817,134.19,5.2668,1.5361500000000001,5.48625,5.2668,1.5361500000000001,5.48625,0.0,0.0,0.0,131.42,74.4868,18.46615,76.7416579835,5.2668,1.5361500000000001,5.48625,69.22,16.93,71.260320656,134.19
2020-09-10 11:30:00,112.836,9.32925,113.2210130743,5.586,1.62925,5.81875,107.25,7.7,107.526054982,131.42,113.116,9.25925,113.4943309887,5.586,1.62925,5.81875,107.53,7.63,107.8003608528,134.23,5.586,1.62925,5.81875,5.586,1.62925,5.81875,0.0,0.0,0.0,131.42,74.856,18.44925,77.096015212,5.586,1.62925,5.81875,69.27,16.82,71.2828541797,134.23
2020-09-10 12:00:00,111.54336,9.74973,111.968649162,5.55336,1.6197300000000001,5.78475,105.99,8.13,106.3013499444,131.53,111.81336,9.69973,112.2332937972,5.55336,1.6197300000000001,5.78475,106.26,8.08,106.5667584193,134.32,5.55336,1.6197300000000001,5.78475,5.55336,1.6197300000000001,5.78475,0.0,0.0,0.0,131.53,74.22336,18.13973,76.407833199,5.55336,1.6197300000000001,5.78475,68.67,16.52,70.6291674877,134.32
2020-09-10 12:30:00,111.17656,9.70233,111.5991160398,6.07656,1.7723300000000002,6.32975,105.1,7.93,105.3987424024,131.37,111.45656,9.64233,111.87287113,6.07656,1.7723300000000002,6.32975,105.38,7.87,105.673465449,134.21,6.07656,1.7723300000000002,6.32975,6.07656,1.7723300000000002,6.32975,0.0,0.0,0.0,131.37,73.91656,17.82233,76.034816294,6.07656,1.7723300000000002,6.32975,67.84,16.05,69.7127542133,134.21
2020-09-10 13:00:00,111.38936,10.55523,111.8883479258,5.94936,1.73523,6.19725,105.44,8.82,105.808251096,131.5,111.65936,10.505230000000001,112.1524521933,5.94936,1.73523,6.19725,105.71,8.77,106.0731681435,134.27,5.94936,1.73523,6.19725,5.94936,1.73523,6.19725,0.0,0.0,0.0,131.5,73.94936,17.72523,76.044011092,5.94936,1.73523,6.19725,68.0,15.99,69.8547070712,134.27
2020-09-10 13:30:00,109.78704,10.72122,110.3092866002,5.86704,1.71122,6.1115,103.92,9.01,104.3098581151,131.34,110.04704,10.66122,110.5622567816,5.86704,1.71122,6.1115,104.18,8.95,104.5637360656,134.21,5.86704,1.71122,6.1115,5.86704,1.71122,6.1115,0.0,0.0,0.0,131.34,72.96704,16.73122,74.8606882753,5.86704,1.71122,6.1115,67.1,15.02,68.7605293755,134.21
2020-09-10 14:00:00,107.71416,10.887880000000001,108.2630416874,6.88416,2.00788,7.171,100.83,8.88,101.2202711911,131.61,107.97416,10.82788,108.5157233446,6.88416,2.00788,7.171,101.09,8.82,101.4740385517,134.33,6.88416,2.00788,7.171,6.88416,2.00788,7.171,0.0,0.0,0.0,131.61,72.79416,17.81788,74.9430889262,6.88416,2.00788,7.171,65.91,15.81,67.7796739443,134.33
2020-09-10 14:30:00,106.3368,11.3174,106.9373581916,7.1568,2.0874,7.455,99.18,9.23,99.6085603751,132.48,106.6068,11.2674,107.200578865,7.1568,2.0874,7.455,99.45,9.18,99.8727935926,135.39,7.1568,2.0874,7.455,7.1568,2.0874,7.455,0.0,0.0,0.0,132.48,72.4568,16.2374,74.253895689,7.1568,2.0874,7.455,65.3,14.15,66.8155109237,135.39
2020-09-10 15:00:00,105.92312,10.98091,106.4907870896,6.72312,1.9609100000000002,7.00325,99.2,9.02,99.6092385274,132.64,106.18312,10.92091,106.7432491925,6.72312,1.9609100000000002,7.00325,99.46,8.96,99.8627718422,135.62,6.72312,1.9609100000000002,7.00325,6.72312,1.9609100000000002,7.00325,0.0,0.0,0.0,132.64,71.50312,15.42091,73.1471163817,6.72312,1.9609100000000002,7.00325,64.78,13.46,66.1635851507,135.62
2020-09-10 15:30:00,106.45896,9.99053,106.9267078609,6.85896,2.00053,7.14475,99.6,7.99,99.9199684748,132.64,106.71896,9.930530000000001,107.1799974322,6.85896,2.00053,7.14475,99.86,7.93,100.1743704747,136.1,6.85896,2.00053,7.14475,6.85896,2.00053,7.14475,0.0,0.0,0.0,132.64,71.35896,12.72053,72.4838813514,6.85896,2.00053,7.14475,64.5,10.72,65.3847719274,136.1
2020-09-10 16:00:00,108.97408,9.12744,109.3556595371,6.33408,1.8474400000000002,6.598,102.64,7.28,102.8978522614,132.54,109.25408,9.05744,109.6288794798,6.33408,1.8474400000000002,6.598,102.92,7.21,103.1722370602,136.32,6.33408,1.8474400000000002,6.598,6.33408,1.8474400000000002,6.598,0.0,0.0,0.0,132.54,71.62408,10.56744,72.399444915,6.33408,1.8474400000000002,6.598,65.29,8.72,65.8697388791,136.32
2020-09-10 16:30:00,111.31112,9.54366,111.7195009023,6.32112,1.84366,6.5845,104.99,7.7,105.2719815525,132.7,111.57112,9.48366,111.9734550018,6.32112,1.84366,6.5845,105.25,7.64,105.5269259478,136.51,6.32112,1.84366,6.5845,6.32112,1.84366,6.5845,0.0,0.0,0.0,132.7,72.76112,10.16366,73.4675477218,6.32112,1.84366,6.5845,66.44,8.32,66.9589127749,136.51
2020-09-10 17:00:00,112.95072,9.96021,113.3890247412,6.48072,1.8902100000000002,6.75075,106.47,8.07,106.775398852,132.49,113.21072,9.89021,113.6419085407,6.48072,1.8902100000000002,6.75075,106.73,8.0,107.0294020351,136.29,6.48072,1.8902100000000002,6.75075,6.48072,1.8902100000000002,6.75075,0.0,0.0,0.0,132.49,73.00072,9.58021,73.6266632692,6.48072,1.8902100000000002,6.75075,66.52,7.69,66.9630233786,136.29
2020-09-10 17:30:00,114.1784,10.71495,114.6800644404,6.4284,1.8749500000000001,6.69625,107.75,8.84,108.1120164459,132.89,114.4684,10.66495,114.9641498775,6.4284,1.8749500000000001,6.69625,108.04,8.79,108.3969819691,136.7,6.4284,1.8749500000000001,6.69625,6.4284,1.8749500000000001,6.69625,0.0,0.0,0.0,132.89,73.2184,9.06495,73.7774180699,6.4284,1.8749500000000001,6.69625,66.79,7.19,67.1758900202,136.7
2020-09-10 18:00:00,114.25752,11.48886,114.8336831276,6.40752,1.8688600000000002,6.6745,107.85,9.62,108.2781921718,132.72,114.52752,11.42886,115.0963582319,6.40752,1.8688600000000002,6.6745,108.12,9.56,108.5418260396,136.5,6.40752,1.8688600000000002,6.6745,6.40752,1.8688600000000002,6.6745,0.0,0.0,0.0,132.72,72.93752,8.38886,73.4183546251,6.40752,1.8688600000000002,6.6745,66.53,6.52,66.8487195091,136.5
2020-09-10 18:30:00,114.10832,11.60451,114.6968759189,6.59832,1.9245100000000002,6.8732500000000005,107.51,9.68,107.9449049284,132.2,114.36832,11.54451,114.949503395,6.59832,1.9245100000000002,6.8732500000000005,107.77,9.62,108.1985087698,135.97,6.59832,1.9245100000000002,6.8732500000000005,6.59832,1.9245100000000002,6.8732500000000005,0.0,0.0,0.0,132.2,72.64832,8.16451,73.1056606725,6.59832,1.9245100000000002,6.8732500000000005,66.05,6.24,66.344103732,135.97
2020-09-10 19:00:00,110.85736,12.84923,111.5995384299,6.71736,1.95923,6.99725,104.14,10.89,104.7078397256,132.2,111.12736,12.80923,111.8631597702,6.71736,1.95923,6.99725,104.41,10.85,104.9722372821,135.97,6.71736,1.95923,6.99725,6.71736,1.95923,6.99725,0.0,0.0,0.0,132.2,71.21736,7.40923,71.6017391867,6.71736,1.95923,6.99725,64.5,5.45,64.7298424222,135.97
2020-09-10 19:30:00,110.17104,12.99322,110.9345835195,6.73104,1.9632200000000002,7.0115,103.44,11.03,104.0264125114,132.08,110.42104,12.94322,111.1770345829,6.73104,1.9632200000000002,7.0115,103.69,10.98,104.2697295479,135.78,6.73104,1.9632200000000002,7.0115,6.73104,1.9632200000000002,7.0115,0.0,0.0,0.0,132.08,70.72104,7.35322,71.102287889,6.73104,1.9632200000000002,7.0115,63.99,5.39,64.2166037719,135.78
2020-09-10 20:00:00,110.61048,13.12264,111.3861839117,7.14048,2.08264,7.438,103.47,11.04,104.0573039243,131.71,110.85048,13.07264,111.6186491264,7.14048,2.08264,7.438,103.71,10.99,104.2906716826,135.43,7.14048,2.08264,7.438,7.14048,2.08264,7.438,0.0,0.0,0.0,131.71,71.55048,7.40264,71.9324006773,7.14048,2.08264,7.438,64.41,5.32,64.6293315763,135.43
2020-09-10 20:30:00,109.73008,13.52544,110.5605172926,7.15008,2.08544,7.448,102.58,11.44,103.2159386917,132.31,109.98008,13.47544,110.8025517757,7.15008,2.08544,7.448,102.83,11.39,103.4588855536,135.99,7.15008,2.08544,7.448,7.15008,2.08544,7.448,0.0,0.0,0.0,132.31,71.24008,7.31544,71.6146958438,7.15008,2.08544,7.448,64.09,5.23,64.3030403636,135.99
2020-09-10 21:00:00,105.1208,16.9294,106.475289044,6.8208,1.9894,7.105,98.3,14.94,99.4288368634,133.33,105.3708,16.8994,106.7173613476,6.8208,1.9894,7.105,98.55,14.91,99.671513483,136.37,6.8208,1.9894,7.105,6.8208,1.9894,7.105,0.0,0.0,0.0,133.33,68.0108,9.2794,68.6409220582,6.8208,1.9894,7.105,61.19,7.29,61.6227247044,136.37
2020-09-10 21:30:00,100.35728,18.72004,102.0883124878,6.37728,1.8600400000000001,6.643,93.98,16.86,95.4803644735,132.46,100.57728,18.69004,102.2991048221,6.37728,1.8600400000000001,6.643,94.2,16.83,95.6916344306,135.37,6.37728,1.8600400000000001,6.643,6.37728,1.8600400000000001,6.643,0.0,0.0,0.0,132.46,64.90728,8.04004,65.4033427296,6.37728,1.8600400000000001,6.643,58.53,6.18,58.8553591443,135.37
2020-09-10 22:00:00,95.77752,20.60136,97.9681038461,6.34752,1.8513600000000001,6.612,89.43,18.75,91.3744351556,133.51,95.99752,20.58136,98.1790009401,6.34752,1.8513600000000001,6.612,89.65,18.73,91.5856724603,136.1,6.34752,1.8513600000000001,6.612,6.34752,1.8513600000000001,6.612,0.0,0.0,0.0,133.51,61.96752,8.36136,62.5290802427,6.34752,1.8513600000000001,6.612,55.62,6.51,55.9996830348,136.1
2020-09-10 22:30:00,90.5392,21.9306,93.157382708,6.3792,1.8606,6.645,84.16,20.07,86.5200005779,134.07,90.7392,21.9006,93.344730419,6.3792,1.8606,6.645,84.36,20.04,86.7076190424,136.8,6.3792,1.8606,6.645,6.3792,1.8606,6.645,0.0,0.0,0.0,134.07,58.5292,5.9606,58.8319301485,6.3792,1.8606,6.645,52.15,4.1,52.3109214218,136.8
2020-09-10 23:00:00,85.12608,22.32344,88.0044627823,6.52608,1.90344,6.798,78.6,20.42,81.209213763,134.2,85.30608,22.29344,88.170997227,6.52608,1.90344,6.798,78.78,20.39,81.3759208857,136.31,6.52608,1.90344,6.798,6.52608,1.90344,6.798,0.0,0.0,0.0,134.2,55.01608,6.01344,55.3437486912,6.52608,1.90344,6.798,48.49,4.11,48.6638695543,136.31
2020-09-10 23:30:00,80.8476,20.4468,83.3930815835,6.2976,1.8368,6.5600000000000005,74.55,18.61,76.8377159994,134.95,81.0176,20.4068,83.5481238329,6.2976,1.8368,6.5600000000000005,74.72,18.57,76.9930081241,134.41,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005,0.0,0.0,0.0,134.95,51.0176,7.8768,51.6220833365,6.2976,1.8368,6.5600000000000005,44.72,6.04,45.1260456943,134.41
2020-09-11 00:00:00,76.46768,21.73474,79.4965723,5.94768,1.73474,6.1955,70.52,20.0,73.301230549,134.87,76.64768,21.69474,79.6588262093,5.94768,1.73474,6.1955,70.7,19.96,73.4635392559,134.18,5.94768,1.73474,6.1955,5.94768,1.73474,6.1955,0.0,0.0,0.0,134.87,48.48768,8.05474,49.1521510033,5.94768,1.73474,6.1955,42.54,6.32,43.0069064221,134.18
2020-09-11 00:30:00,73.25168,22.34549,76.5841337756,6.12168,1.78549,6.37675,67.13,20.56,70.2079090986,135.16,73.41168,22.30549,76.7255475351,6.12168,1.78549,6.37675,67.29,20.52,70.3492324052,134.34,6.12168,1.78549,6.37675,6.12168,1.78549,6.37675,0.0,0.0,0.0,135.16,46.67168,7.87549,47.3314806103,6.12168,1.78549,6.37675,40.55,6.09,41.004763138,134.34
2020-09-11 01:00:00,73.33224,22.16232,76.6080012218,6.04224,1.76232,6.294,67.29,20.4,70.3143235764,135.28,73.50224,22.11232,76.7563286042,6.04224,1.76232,6.294,67.46,20.35,70.4625723345,134.5,6.04224,1.76232,6.294,6.04224,1.76232,6.294,0.0,0.0,0.0,135.28,46.30224,7.9423200000000005,46.9784831173,6.04224,1.76232,6.294,40.26,6.18,40.7315602451,134.5
2020-09-11 01:30:00,74.31872,21.86921,77.4695713714,6.16872,1.79921,6.42575,68.15,20.07,71.0438413939,134.81,74.47872,21.81921,77.609005005,6.16872,1.79921,6.42575,68.31,20.02,71.1832599703,134.07,6.16872,1.79921,6.42575,6.16872,1.79921,6.42575,0.0,0.0,0.0,134.81,46.43872,7.98921,47.1209315662,6.16872,1.79921,6.42575,40.27,6.19,40.7429625825,134.07
2020-09-11 02:00:00,73.63984,22.11287,76.8882634403,6.96984,2.03287,7.26025,66.67,20.08,69.628265094,134.81,73.79984,22.06287,77.027181025,6.96984,2.03287,7.26025,66.83,20.03,69.7671111628,134.07,6.96984,2.03287,7.26025,6.96984,2.03287,7.26025,0.0,0.0,0.0,134.81,46.76984,8.29287,47.4993644848,6.96984,2.03287,7.26025,39.8,6.26,40.2892988274,134.07
2020-09-11 02:30:00,71.98456,23.15008,75.6154949888,7.7145600000000005,2.25008,8.036,64.27,20.9,67.5828595133,134.94,72.14456,23.12008,75.7586670738,7.7145600000000005,2.25008,8.036,64.43,20.87,67.725783864,134.18,7.7145600000000005,2.25008,8.036,7.7145600000000005,2.25008,8.036,0.0,0.0,0.0,134.94,46.52456,8.99008,47.3851898973,7.7145600000000005,2.25008,8.036,38.81,6.74,39.3909088496,134.18
2020-09-11 03:00:00,70.438,23.49775,74.2539971925,8.118,2.36775,8.45625,62.32,21.13,65.8047057588,135.19,70.588,23.43775,74.3773747121,8.118,2.36775,8.45625,62.47,21.07,65.9275799647,134.4,8.118,2.36775,8.45625,8.118,2.36775,8.45625,0.0,0.0,0.0,135.19,45.948,9.27775,46.8753170556,8.118,2.36775,8.45625,37.83,6.91,38.4559098189,134.4
2020-09-11 03:30:00,67.68128,24.54079,71.9930971431,8.95128,2.61079,9.32425,58.73,21.93,62.6908111289,135.19,67.83128,24.51079,72.1239306532,8.95128,2.61079,9.32425,58.88,21.9,62.8208914295,134.35,8.95128,2.61079,9.32425,8.95128,2.61079,9.32425,0.0,0.0,0.0,135.19,45.38128,9.87079,46.4423628777,8.95128,2.61079,9.32425,36.43,7.26,37.1463659057,134.35
2020-09-11 04:00:00,66.94312,24.98216,71.4527090711,8.85312,2.58216,9.222,58.09,22.4,62.2592009264,135.42,67.09312,24.93216,71.5758293951,8.85312,2.58216,9.222,58.24,22.35,62.3812479837,134.49,8.85312,2.58216,9.222,8.85312,2.58216,9.222,0.0,0.0,0.0,135.42,44.95312,9.91216,46.0329655095,8.85312,2.58216,9.222,36.1,7.33,36.8366515851,134.49
2020-09-11 04:30:00,66.05896,25.36553,70.7615454075,9.85896,2.87553,10.26975,56.2,22.49,60.532967051,134.96,66.19896,25.33553,70.8815306371,9.85896,2.87553,10.26975,56.34,22.46,60.6518524037,134.03,9.85896,2.87553,10.26975,9.85896,2.87553,10.26975,0.0,0.0,0.0,134.96,45.38896,10.31553,46.5464053291,9.85896,2.87553,10.26975,35.53,7.44,36.3006129425,134.03
2020-09-11 05:00:00,66.13448,25.51214,70.8846861618,10.70448,3.12214,11.1505,55.43,22.39,59.7812428777,134.96,66.27448,25.47214,71.0009620741,10.70448,3.12214,11.1505,55.57,22.35,59.8961384398,134.03,10.70448,3.12214,11.1505,10.70448,3.12214,11.1505,0.0,0.0,0.0,134.96,45.98448,10.76214,47.2270691262,10.70448,3.12214,11.1505,35.28,7.64,36.097756163,134.03
2020-09-11 05:30:00,67.24816,24.52363,71.5801889615,11.97816,3.49363,12.47725,55.27,21.03,59.1357235518,134.21,67.37816,24.48363,71.6886642571,11.97816,3.49363,12.47725,55.4,20.99,59.2430595091,133.62,11.97816,3.49363,12.47725,11.97816,3.49363,12.47725,0.0,0.0,0.0,134.21,47.93816,12.33363,49.4993496236,11.97816,3.49363,12.47725,35.96,8.84,37.0306251635,133.62
2020-09-11 06:00:00,70.54728,24.40754,74.650162252,11.95728,3.48754,12.4555,58.59,20.92,62.2128162037,134.53,70.69728,24.35754,74.7756320886,11.95728,3.48754,12.4555,58.74,20.87,62.3373443451,133.78,11.95728,3.48754,12.4555,11.95728,3.48754,12.4555,0.0,0.0,0.0,134.53,50.22728,10.39754,51.2921874582,11.95728,3.48754,12.4555,38.27,6.91,38.8888287301,133.78
2020-09-11 06:30:00,78.44832,23.05326,81.7654676954,11.66832,3.40326,12.1545,66.78,19.65,69.6109969761,133.88,78.62832,23.02326,81.9297455571,11.66832,3.40326,12.1545,66.96,19.62,69.7752534929,132.76,11.66832,3.40326,12.1545,11.66832,3.40326,12.1545,0.0,0.0,0.0,133.88,55.58832,5.53326,55.8630314846,11.66832,3.40326,12.1545,43.92,2.13,43.9716192561,132.76
2020-09-11 07:00:00,84.21232,21.85026,87.0008546041,12.41232,3.62026,12.9295,71.8,18.23,74.0781539997,134.05,84.40232,21.82026,87.1772640535,12.41232,3.62026,12.9295,71.99,18.2,74.2549668372,132.76,12.41232,3.62026,12.9295,12.41232,3.62026,12.9295,0.0,0.0,0.0,134.05,59.85232,4.96026,60.0575090114,12.41232,3.62026,12.9295,47.44,1.34,47.4589211845,132.76
2020-09-11 07:30:00,92.38296,21.28128,94.8024481583,12.79296,3.73128,13.326,79.59,17.55,81.5019668474,133.86,92.59296,21.25128,95.0003849634,12.79296,3.73128,13.326,79.8,17.52,81.7006144408,134.79,12.79296,3.73128,13.326,12.79296,3.73128,13.326,0.0,0.0,0.0,133.86,66.74296,12.98128,67.9936492623,12.79296,3.73128,13.326,53.95,9.25,54.7372359551,134.79
2020-09-11 08:00:00,98.59936,18.37648,100.2972024017,11.43936,3.33648,11.916,87.16,15.04,88.4481045585,133.44,98.80936,18.34648,100.498173874,11.43936,3.33648,11.916,87.37,15.01,88.6499689791,135.92,11.43936,3.33648,11.916,11.43936,3.33648,11.916,0.0,0.0,0.0,133.44,70.85936,14.40648,72.3090282441,11.43936,3.33648,11.916,59.42,11.07,60.4423799995,135.92
2020-09-11 08:30:00,102.55912000000001,13.43766,103.4356988735,11.88912,3.46766,12.3845,90.67,9.97,91.216499604,132.18,102.78912,13.38766,103.6572845036,11.88912,3.46766,12.3845,90.9,9.92,91.4396872261,135.58,11.88912,3.46766,12.3845,11.88912,3.46766,12.3845,0.0,0.0,0.0,132.18,73.12912,11.59766,74.0430544309,11.88912,3.46766,12.3845,61.24,8.13,61.77729761,135.58
2020-09-11 09:00:00,104.5192,11.50185,105.1501579745,10.9092,3.18185,11.36375,93.61,8.32,93.9790109546,132.47,104.7492,11.44185,105.3722488707,10.9092,3.18185,11.36375,93.84,8.26,94.2028301061,136.05,10.9092,3.18185,11.36375,10.9092,3.18185,11.36375,0.0,0.0,0.0,132.47,73.2192,11.48185,74.1139941446,10.9092,3.18185,11.36375,62.31,8.3,62.8603698685,136.05
2020-09-11 09:30:00,106.14136,10.70373,106.6796988117,10.88136,3.17373,11.33475,95.26,7.53,95.5571478227,131.79,106.37136,10.66373,106.9045432419,10.88136,3.17373,11.33475,95.49,7.49,95.7832981266,135.44,10.88136,3.17373,11.33475,10.88136,3.17373,11.33475,0.0,0.0,0.0,131.79,74.28136,11.84373,75.21964094410001,10.88136,3.17373,11.33475,63.4,8.67,63.9900687607,135.44
2020-09-11 10:00:00,104.444,10.85325,105.0063910986,10.434,3.04325,10.86875,94.01,7.8100000000000005,94.3338550044,132.51,104.694,10.80325,105.2499113851,10.434,3.04325,10.86875,94.26,7.76,94.5788834783,136.13,10.434,3.04325,10.86875,10.434,3.04325,10.86875,0.0,0.0,0.0,132.51,73.544,11.72325,74.4725085287,10.434,3.04325,10.86875,63.11,8.68,63.7041168214,136.13
2020-09-11 10:30:00,102.67032,11.97551,103.3663748453,10.75032,3.13551,11.19825,91.92,8.84,92.3440956423,132.96,102.90032,11.91551,103.5879106588,10.75032,3.13551,11.19825,92.15,8.78,92.5673317105,136.55,10.75032,3.13551,11.19825,10.75032,3.13551,11.19825,0.0,0.0,0.0,132.96,73.51032,11.32551,74.3776466639,10.75032,3.13551,11.19825,62.76,8.19,63.2921298425,136.55
2020-09-11 11:00:00,102.18432,11.72626,102.854948483,11.16432,3.25626,11.6295,91.02,8.47,91.413244664,132.81,102.32432,11.68626,102.9894904165,11.16432,3.25626,11.6295,91.16,8.43,91.5489513867,136.35,11.16432,3.25626,11.6295,11.16432,3.25626,11.6295,0.0,0.0,0.0,132.81,73.00432,11.58626,73.9180097097,11.16432,3.25626,11.6295,61.84,8.33,62.3985136041,136.35
2020-09-11 11:30:00,100.05232,12.50651,100.8309452984,12.74232,3.71651,13.27325,87.31,8.79,87.7513544055,132.76,100.18232,12.46651,100.954995479,12.74232,3.71651,13.27325,87.44,8.75,87.8767096562,136.31,12.74232,3.71651,13.27325,12.74232,3.71651,13.27325,0.0,0.0,0.0,132.76,72.73232,11.78651,73.6811522071,12.74232,3.71651,13.27325,59.99,8.07,60.5303642811,136.31
2020-09-11 12:00:00,98.65768,13.07099,99.5197900046,14.91768,4.35099,15.53925,83.74,8.72,84.1927906652,133.01,98.80768,13.02099,99.6619476408,14.91768,4.35099,15.53925,83.89,8.67,84.3368306258,136.48,14.91768,4.35099,15.53925,14.91768,4.35099,15.53925,0.0,0.0,0.0,133.01,73.96768,12.46099,75.0099590479,14.91768,4.35099,15.53925,59.05,8.11,59.6043169578,136.48
2020-09-11 12:30:00,97.63624,15.24182,98.8187656179,15.84624,4.62182,16.5065,81.79,10.62,82.4765936494,133.6,97.77624,15.19182,98.9494037549,15.84624,4.62182,16.5065,81.93,10.57,82.6090176676,136.85,15.84624,4.62182,16.5065,15.84624,4.62182,16.5065,0.0,0.0,0.0,133.6,73.95624,12.89182,75.0714623399,15.84624,4.62182,16.5065,58.11,8.27,58.6955279387,136.85
2020-09-11 13:00:00,95.98312,18.46466,97.743045757,16.47312,4.80466,17.1595,79.51,13.66,80.6748765106,134.28,96.11312,18.40466,97.8594060162,16.47312,4.80466,17.1595,79.64,13.6,80.7928808745,136.11,16.47312,4.80466,17.1595,16.47312,4.80466,17.1595,0.0,0.0,0.0,134.28,73.12312,10.81466,73.9185196649,16.47312,4.80466,17.1595,56.65,6.01,56.96790851,136.11
2020-09-11 13:30:00,94.242,18.786,96.0961412337,16.272,4.746,16.95,77.97,14.04,79.2240020448,134.2,94.372,18.736,96.2138871473,16.272,4.746,16.95,78.1,13.99,79.3431162736,133.11,16.272,4.746,16.95,16.272,4.746,16.95,0.0,0.0,0.0,134.2,71.052,8.566,71.5664939759,16.272,4.746,16.95,54.78,3.8200000000000003,54.9130294193,133.11
2020-09-11 14:00:00,92.28304,19.59047,94.339525049,17.69304,5.16047,18.43025,74.59,14.43,75.9729754584,134.42,92.42304,19.53047,94.4640544401,17.69304,5.16047,18.43025,74.73,14.37,76.0990788381,133.21,17.69304,5.16047,18.43025,17.69304,5.16047,18.43025,0.0,0.0,0.0,134.42,71.46304,9.21047,72.0541382827,17.69304,5.16047,18.43025,53.77,4.05,53.9223089268,133.21
2020-09-11 14:30:00,82.68024,16.58632,84.3275049886,16.89024,4.9263200000000005,17.594,65.79,11.66,66.8152654713,134.11,85.82024,19.81632,88.0783749396,16.89024,4.9263200000000005,17.594,68.93,14.89,70.5199049914,133.59,30.21024,6.62632,30.9284127882,16.89024,4.9263200000000005,17.594,13.32,1.7000000000000002,13.4280452784,134.11,71.19024,10.86632,72.0147705794,16.89024,4.9263200000000005,17.594,54.3,5.94,54.6239288224,133.59
2020-09-11 15:00:00,67.23672,10.01321,67.9782383625,16.05672,4.68321,16.72575,51.18,5.33,51.4567906112,133.41,66.52672,19.30321,69.2706170772,16.05672,4.68321,16.72575,50.47,14.62,52.5448884288,134.61,66.43672,11.80321,67.4770592918,16.05672,4.68321,16.72575,50.38,7.12,50.8806328577,133.41,66.40672,15.97321,68.3007752435,16.05672,4.68321,16.72575,50.35,11.29,51.6002577513,134.61
2020-09-11 15:30:00,65.9636,9.4373,66.6352696119,15.9336,4.6472999999999995,16.5975,50.03,4.79,50.2587803274,133.24,65.2636,19.7473,68.185726822,15.9336,4.6472999999999995,16.5975,49.33,15.1,51.589329323,134.48,65.4036,12.6773,66.6209038384,15.9336,4.6472999999999995,16.5975,49.47,8.03,50.1174799845,133.24,65.3936,16.8173,67.5214373384,15.9336,4.6472999999999995,16.5975,49.46,12.17,50.9352579261,134.48
2020-09-11 16:00:00,67.044,9.2595,67.6803980208,15.324,4.4695,15.9625,51.72,4.79,51.9413371025,133.37,66.334,19.5895,69.1660904364,15.324,4.4695,15.9625,51.01,15.12,53.2037075776,134.48,66.594,12.1195,67.6878358071,15.324,4.4695,15.9625,51.27,7.65,51.8375867494,133.37,66.564,16.2695,68.5234465439,15.324,4.4695,15.9625,51.24,11.8,52.5811525168,134.48
2020-09-11 16:30:00,68.67904,8.27972,69.1763275883,13.43904,3.91972,13.999,55.24,4.36,55.411796578,133.59,67.95904,19.53972,70.7123169992,13.43904,3.91972,13.999,54.52,15.62,56.7134446141,134.73,68.51904,11.78972,69.5259400526,13.43904,3.91972,13.999,55.08,7.87,55.6394042024,133.59,68.52904,15.95972,70.3629304805,13.43904,3.91972,13.999,55.09,12.04,56.3903333915,134.73
2020-09-11 17:00:00,69.13336,9.15973,69.7375230315,14.19336,4.13973,14.78475,54.94,5.02,55.1688680326,133.93,68.39336,19.12973,71.0182952623,14.19336,4.13973,14.78475,54.2,14.99,56.2346876936,135.04,69.46336,13.74973,70.8111111166,14.19336,4.13973,14.78475,55.27,9.61,56.0992424191,133.93,69.45336,17.93973,71.7328594701,14.19336,4.13973,14.78475,55.26,13.8,56.9570680425,135.04
2020-09-11 17:30:00,68.96776,8.08518,69.4400608802,12.97776,3.78518,13.5185,55.99,4.3,56.1548760127,132.87,68.21776,19.20518,70.8696106822,12.97776,3.78518,13.5185,55.24,15.42,57.3518439111,134.0,69.64776,13.18518,70.8848322609,12.97776,3.78518,13.5185,56.67,9.4,57.4443112936,132.87,69.66776,17.33518,71.7920973997,12.97776,3.78518,13.5185,56.69,13.55,58.2868647295,134.0
2020-09-11 18:00:00,69.07784,7.93437,69.5320228842,13.55784,3.95437,14.12275,55.52,3.98,55.6624720975,133.03,68.34784,19.74437,71.1425848516,13.55784,3.95437,14.12275,54.79,15.79,57.0198930199,134.14,69.74784,13.66437,71.0737377107,13.55784,3.95437,14.12275,56.19,9.71,57.0228042102,133.03,69.74784,17.80437,71.9844203683,13.55784,3.95437,14.12275,56.19,13.85,57.8717426729,134.14
2020-09-11 18:30:00,68.85192,8.00806,69.3160581153,13.74192,4.00806,14.3145,55.11,4.0,55.2549735318,133.42,68.12192,19.858060000000002,70.9573007621,13.74192,4.00806,14.3145,54.38,15.85,56.6428009548,134.55,69.55192,14.50806,71.048950595,13.74192,4.00806,14.3145,55.81,10.5,56.7891371655,133.42,69.56192,18.67806,72.0259025591,13.74192,4.00806,14.3145,55.82,14.67,57.7155204429,134.55
2020-09-11 19:00:00,68.7892,7.58185,69.2057691675,12.1092,3.53185,12.61375,56.68,4.05,56.8245096767,133.42,68.0392,19.35185,70.7377327532,12.1092,3.53185,12.61375,55.93,15.82,58.1243262327,134.55,69.5792,14.04185,70.9819598494,12.1092,3.53185,12.61375,57.47,10.51,58.4231204233,133.42,69.5992,18.22185,71.9450099594,12.1092,3.53185,12.61375,57.49,14.69,59.3371401401,134.55
2020-09-11 19:30:00,69.10408,7.23494,69.481783436,10.47408,3.05494,10.9105,58.63,4.18,58.7788167625,133.7,68.34408,18.80494,70.8839829542,10.47408,3.05494,10.9105,57.87,15.75,59.9749897874,134.86,69.87408,13.47494,71.1615139233,10.47408,3.05494,10.9105,59.4,10.42,60.3070178337,133.7,69.92408,17.68494,72.1258210813,10.47408,3.05494,10.9105,59.45,14.63,61.223683326,134.86
2020-09-11 20:00:00,69.98112,7.36866,70.3679920607,11.00112,3.20866,11.4595,58.98,4.16,59.1265253503,133.35,69.22112,18.87866,71.7493362858,11.00112,3.20866,11.4595,58.22,15.67,60.2919339547,134.5,70.59112,13.56866,71.8833413042,11.00112,3.20866,11.4595,59.59,10.36,60.4838631372,133.35,70.77112,17.77866,72.9700772745,11.00112,3.20866,11.4595,59.77,14.57,61.5202226914,134.5
2020-09-11 20:30:00,70.0072,7.2471,70.3813079606,11.4072,3.3271,11.8825,58.6,3.92,58.7309662784,133.86,69.2372,19.4271,71.9110706237,11.4072,3.3271,11.8825,57.83,16.1,60.0293170043,135.03,70.6272,13.9471,71.9911312472,11.4072,3.3271,11.8825,59.22,10.62,60.1647139111,133.86,70.8172,18.3671,73.1602773249,11.4072,3.3271,11.8825,59.41,15.04,61.2841716922,135.03
2020-09-11 21:00:00,68.41104,7.20197,68.7890890023,13.00104,3.79197,13.54275,55.41,3.41,55.5148286496,134.56,67.67104,27.16197,72.918737434,13.00104,3.79197,13.54275,54.67,23.37,59.4555783758,135.69,71.87104,20.51197,74.7408007982,13.00104,3.79197,13.54275,58.87,16.72,61.198327591500004,134.56,69.81104,32.20197,76.8800896056,13.00104,3.79197,13.54275,56.81,28.41,63.5177471263,135.69
2020-09-11 21:30:00,65.87024,8.13757,66.3709918802,13.50024,3.93757,14.06275,52.37,4.2,52.5381470933,134.47,65.15024,28.08757,70.9469193169,13.50024,3.93757,14.06275,51.65,24.15,57.0170588508,135.56,69.12024,19.80757,71.9023463245,13.50024,3.93757,14.06275,55.62,15.87,57.8397899374,134.47,67.13024,33.11757,74.8548099,13.50024,3.93757,14.06275,53.63,29.18,61.0544781322,135.56
2020-09-11 22:00:00,62.652,16.6585,64.8288417778,13.332,3.8885,13.8875,49.32,12.77,50.9463963397,134.98,62.362,27.4185,68.1233674025,13.332,3.8885,13.8875,49.03,23.53,54.3838376726,136.08,66.732,22.6285,70.4642379952,13.332,3.8885,13.8875,53.4,18.74,56.5928228665,134.98,64.802,30.6085,71.6671436312,13.332,3.8885,13.8875,51.47,26.72,57.9924072616,136.08
2020-09-11 22:30:00,57.52328,42.55929,71.5557188998,13.16328,3.83929,13.71175,44.36,38.72,58.8816439988,133.31,58.62328,22.70929,62.8681223695,13.16328,3.83929,13.71175,45.46,18.87,49.2208136869,134.51,64.78328,31.52929,72.0483830177,13.16328,3.83929,13.71175,51.62,27.69,58.5778157667,133.31,62.94328,20.67929,66.2532228051,13.16328,3.83929,13.71175,49.78,16.84,52.5512511744,134.51
2020-09-11 23:00:00,54.47432,42.77751,69.2630269427,12.09432,3.52751,12.59825,42.38,39.25,57.7635430008,133.31,55.54432,22.93751,60.0940999538,12.09432,3.52751,12.59825,43.45,19.41,47.5883452118,134.51,61.65432,30.63751,68.8470202236,12.09432,3.52751,12.59825,49.56,27.11,56.4902265883,133.31,59.89432,20.93751,63.4484743178,12.09432,3.52751,12.59825,47.8,17.41,50.8718792655,134.51
2020-09-11 23:30:00,51.84568,43.87249,67.9173756373,12.38568,3.61249,12.90175,39.46,40.26,56.3733908861,134.05,52.87568,23.81249,57.9902769045,12.38568,3.61249,12.90175,40.49,20.2,45.2490894936,135.22,58.78568,30.74249,66.3389543516,12.38568,3.61249,12.90175,46.4,27.13,53.749389764,134.05,57.06568,21.43249,60.9577186373,12.38568,3.61249,12.90175,44.68,17.82,48.1025446312,135.22
2020-09-12 00:00:00,49.53112,44.41491,66.5283103555,12.53112,3.65491,13.05325,37.0,40.76,55.0488655651,134.05,50.51112,24.32491,56.0631295074,12.53112,3.65491,13.05325,37.98,20.67,43.2403665572,135.22,56.18112,30.614910000000002,63.9811765972,12.53112,3.65491,13.05325,43.65,26.96,51.3046206496,134.05,54.54112,21.68491,58.6938590703,12.53112,3.65491,13.05325,42.01,18.03,45.7156537742,135.22
2020-09-12 00:30:00,47.74128,45.29204,65.807284577,13.24128,3.86204,13.793,34.5,41.43,53.9137728229,134.58,48.69128,25.11204,54.7855391595,13.24128,3.86204,13.793,35.45,21.25,41.3311625774,135.78,54.20128,30.23204,62.0625087811,13.24128,3.86204,13.793,40.96,26.37,48.7144588392,134.58,52.64128,22.68204,57.3199729466,13.24128,3.86204,13.793,39.4,18.82,43.6640859288,135.78
2020-09-12 01:00:00,46.422,45.0335,64.6762568973,12.012,3.5035,12.5125,34.41,41.53,53.9331901523,135.21,47.372,24.6835,53.4170530472,12.012,3.5035,12.5125,35.36,21.18,41.2179815129,136.44,52.992,29.3435,60.5738644652,12.012,3.5035,12.5125,40.98,25.84,48.4465272233,135.21,51.472,23.2035,56.4603329449,12.012,3.5035,12.5125,39.46,19.7,44.1042129507,136.44
2020-09-12 01:30:00,45.7072,44.8346,64.0256939752,12.4272,3.6246,12.945,33.28,41.21,52.9700151029,135.21,46.6472,24.5146,52.6965547356,12.4272,3.6246,12.945,34.22,20.89,40.0923995291,136.36,52.2672,28.8646,59.7078330623,12.4272,3.6246,12.945,39.84,25.24,47.1623069834,135.21,50.7972,23.9246,56.1492832813,12.4272,3.6246,12.945,38.37,20.3,43.4090647216,136.36
2020-09-12 02:00:00,45.83904,44.83972,64.1234596525,12.47904,3.63972,12.999,33.36,41.2,53.0125419123,135.21,46.76904,24.47972,52.7882543167,12.47904,3.63972,12.999,34.29,20.84,40.126172257,136.42,52.37904,28.95972,59.8517269074,12.47904,3.63972,12.999,39.9,25.32,47.2558186893,135.21,50.88904,23.90972,56.2260535926,12.47904,3.63972,12.999,38.41,20.27,43.4304156093,136.42
2020-09-12 02:30:00,45.24088,44.70859,63.6049938524,12.68088,3.6985900000000003,13.20925,32.56,41.01,52.3638587195,134.92,46.16088,24.42859,52.2262659182,12.68088,3.6985900000000003,13.20925,33.48,20.73,39.3782084407,136.07,51.64088,28.98859,59.2209324256,12.68088,3.6985900000000003,13.20925,38.96,25.29,46.448527425500004,134.92,50.17088,23.83859,55.5463371714,12.68088,3.6985900000000003,13.20925,37.49,20.14,42.5572520259,136.07
2020-09-12 03:00:00,44.86952,44.76361,63.3802382866,12.14952,3.54361,12.65575,32.72,41.22,52.627813939,135.22,45.78952,24.41361,51.8912757124,12.14952,3.54361,12.65575,33.64,20.87,39.587959028,136.41,50.79952,28.74361,58.3676823941,12.14952,3.54361,12.65575,38.65,25.2,46.139597961,135.22,49.33952,23.91361,54.8292711703,12.14952,3.54361,12.65575,37.19,20.37,42.4032192174,136.41
2020-09-12 03:30:00,45.85728,43.96754,63.5297938187,11.95728,3.48754,12.4555,33.9,40.48,52.8000037879,135.06,46.77728,23.70754,52.4419810557,11.95728,3.48754,12.4555,34.82,20.22,40.2651313173,136.25,48.18728,28.84754,56.1622161052,11.95728,3.48754,12.4555,36.23,25.36,44.223777541,135.06,46.78728,23.56754,52.3877706287,11.95728,3.48754,12.4555,34.83,20.08,40.2036727178,136.25
2020-09-12 04:00:00,43.6868,44.8649,62.6210487476,11.7768,3.4349,12.2675,31.91,41.43,52.2942922316,135.13,44.5868,24.5449,50.896314702,11.7768,3.4349,12.2675,32.81,21.11,39.0144614214,136.31,49.0568,28.2849,56.6268946195,11.7768,3.4349,12.2675,37.28,24.85,44.803134935,135.13,47.6068,24.1049,53.3615368055,11.7768,3.4349,12.2675,35.83,20.67,41.3646926738,136.31
2020-09-12 04:30:00,42.89952,44.96486,62.1466608198,11.39952,3.32486,11.8745,31.5,41.64,52.2124467919,135.02,43.79952,24.68486,50.2766373721,11.39952,3.32486,11.8745,32.4,21.36,38.807339512,136.19,49.27952,27.98486,56.671187394,11.39952,3.32486,11.8745,37.88,24.66,45.1996681404,135.02,47.84952,24.11486,53.5826747844,11.39952,3.32486,11.8745,36.45,20.79,41.9622044226,136.19
2020-09-12 05:00:00,42.77656,44.80358,61.9450955787,11.08656,3.23358,11.5485,31.69,41.57,52.2716079722,134.74,43.67656,24.61358,50.134521179,11.08656,3.23358,11.5485,32.59,21.38,38.9770765964,135.94,49.21656,27.66358,56.4583336333,11.08656,3.23358,11.5485,38.13,24.43,45.2848959367,134.74,47.76656,24.05358,53.4810149964,11.08656,3.23358,11.5485,36.68,20.82,42.1769463096,135.94
2020-09-12 05:30:00,43.354,44.38325,62.0438731589,10.194,2.97325,10.61875,33.16,41.41,53.0506710608,134.74,44.274,24.18325,50.4481581087,10.194,2.97325,10.61875,34.08,21.21,40.141132271,135.94,49.974,27.56325,57.0713012517,10.194,2.97325,10.61875,39.78,24.59,46.7666173675,134.74,48.504,23.62325,53.9508661336,10.194,2.97325,10.61875,38.31,20.65,43.5210133154,135.94
2020-09-12 06:00:00,43.90616,44.14263,62.2601210187,9.02616,2.63263,9.40225,34.88,41.51,54.2189496394,134.24,44.86616,24.04263,50.9020664655,9.02616,2.63263,9.40225,35.84,21.41,41.7479783942,135.38,50.44616,28.28263,57.833573454,9.02616,2.63263,9.40225,41.42,25.65,48.7189788481,134.24,48.96616,21.99263,53.6783066002,9.02616,2.63263,9.40225,39.94,19.36,44.384830742,135.38
2020-09-12 06:30:00,46.1436,44.3998,64.0357248807,9.3936,2.7398,9.785,36.75,41.66,55.5528406114,133.81,47.1236,24.3398,53.0382837298,9.3936,2.7398,9.785,37.73,21.6,43.4754286925,134.93,52.6036,30.0298,60.5716734208,9.3936,2.7398,9.785,43.21,27.29,51.1062442369,133.81,51.0936,20.1898,54.9380012833,9.3936,2.7398,9.785,41.7,17.45,45.2038991681,134.93
2020-09-12 07:00:00,47.45608,43.46219,64.3509245354,9.916080000000001,2.8921900000000003,10.32925,37.54,40.57,55.2736510464,133.66,48.44608,23.46219,53.8284035335,9.916080000000001,2.8921900000000003,10.32925,38.53,20.57,43.6770626302,134.81,54.07608,30.22219,61.9483913961,9.916080000000001,2.8921900000000003,10.32925,44.16,27.33,51.9329808503,133.66,52.56608,20.23219,56.3252543604,9.916080000000001,2.8921900000000003,10.32925,42.65,17.34,46.0401791917,134.81
2020-09-12 07:30:00,50.40664,42.51527,65.9422288011,9.44664,2.7552700000000003,9.84025,40.96,39.76,57.0839662252,134.06,51.46664,22.42527,56.1400727419,9.44664,2.7552700000000003,9.84025,42.02,19.67,46.396005216,135.25,57.42664,30.59527,65.068345054,9.44664,2.7552700000000003,9.84025,47.98,27.84,55.4720289876,134.06,55.83664,19.84527,59.2584602218,9.44664,2.7552700000000003,9.84025,46.39,17.09,49.4378417814,135.25
2020-09-12 08:00:00,52.99824,40.53407,66.7219924303,8.68824,2.53407,9.05025,44.31,38.0,58.3727342173,133.35,54.08824,20.66407,57.9011355265,8.68824,2.53407,9.05025,45.4,18.13,48.8861626639,134.54,60.30824,30.46407,67.565844721,8.68824,2.53407,9.05025,51.62,27.93,58.6916459132,133.35,58.66824,19.09407,61.6972113945,8.68824,2.53407,9.05025,49.98,16.56,52.6520085087,134.54
2020-09-12 08:30:00,55.91584,39.67587,68.5620581894,9.34584,2.72587,9.73525,46.57,36.95,59.4480226753,133.76,57.05584,19.65587,60.3466826227,9.34584,2.72587,9.73525,47.71,16.93,50.6247864193,134.97,63.49584,31.58587,70.9181844167,9.34584,2.72587,9.73525,54.15,28.86,61.3605907729,133.76,61.80584,18.68587,64.568750923,9.34584,2.72587,9.73525,52.46,15.96,54.8340514644,134.97
2020-09-12 09:00:00,58.21504,39.20022,70.182961823,10.595040000000001,3.09022,11.0365,47.62,36.11,59.7628354414,133.46,59.37504,19.25022,62.4176765432,10.595040000000001,3.09022,11.0365,48.78,16.16,51.3870995484,134.74,65.83504,32.60022,73.4644596785,10.595040000000001,3.09022,11.0365,55.24,29.51,62.6282500155,133.46,64.12504,18.24022,66.6687811547,10.595040000000001,3.09022,11.0365,53.53,15.15,55.6325749898,134.74
2020-09-12 09:30:00,59.3904,38.72345,70.8994019161,11.1204,3.24345,11.58375,48.27,35.48,59.90678843,133.23,60.5404,18.86345,63.4111171488,11.1204,3.24345,11.58375,49.42,15.62,51.8297289208,134.53,67.0604,33.15345,74.8080777394,11.1204,3.24345,11.58375,55.94,29.91,63.4341524733,133.23,65.3304,17.84345,67.7233332911,11.1204,3.24345,11.58375,54.21,14.6,56.1416431893,134.53
2020-09-12 10:00:00,59.67792,38.06981,70.7867541915,12.06792,3.51981,12.57075,47.61,34.55,58.8252887796,132.92,60.82792,18.30981,63.5238930936,12.06792,3.51981,12.57075,48.76,14.79,50.9537211595,134.2,67.34792,33.35981,75.1572967287,12.06792,3.51981,12.57075,55.28,29.84,62.8196147712,132.92,65.62792,17.96981,68.0436474255,12.06792,3.51981,12.57075,53.56,14.45,55.4750042812,134.2
2020-09-12 10:30:00,60.00832,37.68701,70.8611966591,12.53832,3.65701,13.06075,47.47,34.03,58.4075491696,132.8,61.14832,17.94701,63.7276408379,12.53832,3.65701,13.06075,48.61,14.29,50.6669142538,134.11,67.63832,33.76701,75.5986329027,12.53832,3.65701,13.06075,55.1,30.11,62.790302595200004,132.8,65.91832,17.77701,68.2733256562,12.53832,3.65701,13.06075,53.38,14.12,55.2159288612,134.11
2020-09-12 11:00:00,59.81152,37.93961,70.8295978505,12.10152,3.52961,12.60575,47.71,34.41,58.8242484015,132.72,60.95152,18.23961,63.6220965016,12.10152,3.52961,12.60575,48.85,14.71,51.016728629,134.01,67.41152,34.07961,75.5363015143,12.10152,3.52961,12.60575,55.31,30.55,63.1862215993,132.72,65.71152,17.10961,67.9024492567,12.10152,3.52961,12.60575,53.61,13.58,55.3032413155,134.01
2020-09-12 11:30:00,59.23416,38.28788,70.5311808054,12.64416,3.68788,13.171,46.59,34.6,58.0326468464,132.51,60.35416,18.60788,63.1575635011,12.64416,3.68788,13.171,47.71,14.92,49.9885036783,133.76,66.72416,34.45788,75.0963316135,12.64416,3.68788,13.171,54.08,30.77,62.2208911862,132.51,65.04416,16.98788,67.2259683233,12.64416,3.68788,13.171,52.4,13.3,54.0615390088,133.76
2020-09-12 12:00:00,58.77496,39.32728,70.7186741618,13.70496,3.99728,14.276,45.07,35.33,57.2670393857,132.62,59.88496,19.61728,63.0162368664,13.70496,3.99728,14.276,46.18,15.62,48.7501466664,133.87,66.08496,34.50728,74.5518229905,13.70496,3.99728,14.276,52.38,30.51,60.6178562801,132.62,64.43496,17.577280000000002,66.789406663,13.70496,3.99728,14.276,50.73,13.58,52.5161813159,133.87
2020-09-12 12:30:00,58.5452,39.57485,70.6661814135,14.2452,4.15485,14.838750000000001,44.3,35.42,56.7191889928,132.96,59.6552,19.77485,62.8473355009,14.2452,4.15485,14.838750000000001,45.41,15.62,48.0213754489,134.27,65.8952,34.28485,74.2807399166,14.2452,4.15485,14.838750000000001,51.65,30.13,59.7958142348,132.96,64.2152,18.36485,66.7896670643,14.2452,4.15485,14.838750000000001,49.97,14.21,51.9511790049,134.27
2020-09-12 13:00:00,57.42912,43.56516,72.0834723761,13.86912,4.04516,14.447,43.56,39.52,58.8158482044,134.12,58.49912,23.57516,63.0708744969,13.86912,4.04516,14.447,44.63,19.53,48.71609385,135.43,65.12912,27.67516,70.7652227651,13.86912,4.04516,14.447,51.26,23.63,56.4443486985,134.12,64.34912,5.46516,64.5807805667,13.86912,4.04516,14.447,50.48,1.42,50.4999683168,135.43
2020-09-12 13:30:00,56.25304,44.08422,71.4690349889,13.52304,3.94422,14.0865,42.73,40.14,58.6265511522,134.34,57.32304,24.05422,62.1653956366,13.52304,3.94422,14.0865,43.8,20.11,48.1959759731,135.66,63.93304,27.00422,69.4021721667,13.52304,3.94422,14.0865,50.41,23.06,55.434030162,134.34,63.21304,5.25422,63.4310275327,13.52304,3.94422,14.0865,49.69,1.31,49.7072650626,135.66
2020-09-12 14:00:00,55.36384,44.88237,71.271185737,14.85384,4.33237,15.47275,40.51,40.55,57.3180826616,134.54,56.41384,24.77237,61.6132425617,14.85384,4.33237,15.47275,41.56,20.44,46.3144383535,135.77,62.83384,27.51237,68.5931625759,14.85384,4.33237,15.47275,47.98,23.18,53.2859531209,134.54,62.10384,5.6023700000000005,62.3560221018,14.85384,4.33237,15.47275,47.25,1.27,47.2670646434,135.77
