Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-12 14:30:00,55.09536,35.50198,65.5430337828,14.71536,4.29198,15.3285,40.38,31.21,51.0353651892,131.51,56.12536,15.78198,58.3020319359,14.71536,4.29198,15.3285,41.41,11.49,42.9745063962,132.76,60.29536,20.98198,63.8417882131,14.71536,4.29198,15.3285,45.58,16.69,48.5395972377,131.51,60.09536,23.08198,64.375694903,14.71536,4.29198,15.3285,45.38,18.79,49.1162753067,132.76
2020-09-12 15:00:00,54.2956,36.2533,65.2863993512,14.9256,4.3533,15.5475,39.37,31.9,50.671559084,132.04,55.3056,16.4133,57.6897374604,14.9256,4.3533,15.5475,40.38,12.06,42.1424726375,133.28,59.3856,21.1433,63.0372003047,14.9256,4.3533,15.5475,44.46,16.79,47.5246851647,132.04,59.2156,23.3433,63.650584744,14.9256,4.3533,15.5475,44.29,18.99,48.1894615035,133.28
2020-09-12 15:30:00,54.0632,36.5976,65.28563333540001,15.0432,4.3876,15.67,39.02,32.21,50.596882315,132.24,55.0732,16.677599999999998,57.5430247728,15.0432,4.3876,15.67,40.03,12.29,41.8741567079,133.52,59.0932,21.4476,62.8649809671,15.0432,4.3876,15.67,44.05,17.06,47.2381847661,132.24,58.9332,23.2376,63.3490971996,15.0432,4.3876,15.67,43.89,18.85,47.766668295,133.52
2020-09-12 16:00:00,54.0512,36.4066,65.1688019301,14.7312,4.2966,15.345,39.32,32.11,50.7652883376,132.08,55.0712,16.5266,57.4975267033,14.7312,4.2966,15.345,40.34,12.23,42.1531552793,133.31,59.0712,21.2866,62.7895374167,14.7312,4.2966,15.345,44.34,16.99,47.4836361287,132.08,58.8912,23.1466,63.2766823482,14.7312,4.2966,15.345,44.16,18.85,48.0148737372,133.31
2020-09-12 16:30:00,54.95936,35.93773,65.6662142137,14.04936,4.09773,14.63475,40.91,31.84,51.8402710255,132.99,56.00936,15.80773,58.1973602096,14.04936,4.09773,14.63475,41.96,11.71,43.5633527176,134.22,60.30936,21.93773,64.1754072925,14.04936,4.09773,14.63475,46.26,17.84,49.5807744998,132.99,60.09936,22.60773,64.2109221874,14.04936,4.09773,14.63475,46.05,18.51,49.6308633816,134.22
2020-09-12 17:00:00,56.7188,35.12215,66.7127251284,12.6588,3.69215,13.18625,44.06,31.43,54.1214236694,132.69,57.8188,15.09215,59.756059316700004,12.6588,3.69215,13.18625,45.16,11.4,46.5766636847,133.88,62.3588,21.39215,65.9260496243,12.6588,3.69215,13.18625,49.7,17.7,52.7577482461,132.69,62.0688,22.18215,65.9134562291,12.6588,3.69215,13.18625,49.41,18.49,52.7563095753,133.88
2020-09-12 17:30:00,58.80752,35.03386,68.4521420779,12.04752,3.51386,12.5495,46.76,31.52,56.3915596521,131.88,59.93752,15.24386,61.8456269388,12.04752,3.51386,12.5495,47.89,11.73,49.3056284819,133.14,64.50752,20.75386,67.7638756378,12.04752,3.51386,12.5495,52.46,17.24,55.2201883372,131.88,64.23752,21.96386,67.8886597441,12.04752,3.51386,12.5495,52.19,18.45,55.3552039107,133.14
2020-09-12 18:00:00,59.87584,35.17337,69.4426538437,12.04584,3.51337,12.54775,47.83,31.66,57.359083849,131.33,61.01584,15.54337,62.9645065244,12.04584,3.51337,12.54775,48.97,12.03,50.4260032126,132.55,65.57584,20.48337,68.7005039156,12.04584,3.51337,12.54775,53.53,16.97,56.155514422,131.33,65.29584,21.92337,68.8780144419,12.04584,3.51337,12.54775,53.25,18.41,56.3426179725,132.55
2020-09-12 18:30:00,62.98576,25.85668,68.0865174862,10.44576,3.04668,10.881,52.54,22.81,57.2778115853,131.45,64.10576,10.37668,64.940156706,10.44576,3.04668,10.881,53.66,7.33,54.1583280761,132.75,63.54576,27.72668,69.3313233524,10.44576,3.04668,10.881,53.1,24.68,58.5552081373,131.45,63.23576,13.97668,64.7619404172,10.44576,3.04668,10.881,52.79,10.93,53.9096373573,132.75
2020-09-12 19:00:00,65.25024,19.57382,68.122890789,10.23024,2.98382,10.6565,55.02,16.59,57.4667599574,131.64,66.33024,5.84382,66.5871682132,10.23024,2.98382,10.6565,56.1,2.86,56.1728546542,132.92,61.34024,33.74382,70.0090739222,10.23024,2.98382,10.6565,51.11,30.76,59.6524073278,131.64,61.04024,7.96382,61.5575610973,10.23024,2.98382,10.6565,50.81,4.98,51.0534670713,132.92
2020-09-12 19:30:00,65.48496,20.77853,68.7024547972,10.55496,3.07853,10.99475,54.93,17.7,57.7113065179,132.28,66.57496,5.03853,66.7653509207,10.55496,3.07853,10.99475,56.02,1.96,56.0542772677,133.55,61.40496,33.43853,69.9192705995,10.55496,3.07853,10.99475,50.85,30.36,59.2237460821,132.28,61.12496,8.78853,61.7535342678,10.55496,3.07853,10.99475,50.57,5.71,50.8913450402,133.55
2020-09-12 20:00:00,64.52056,22.05433,68.1857472971,12.70056,3.70433,13.22975,51.82,18.35,54.9730379368,131.85,65.58056,4.93433,65.7659293439,12.70056,3.70433,13.22975,52.88,1.23,52.8943030959,133.06,65.93056,34.51433,74.4182619876,12.70056,3.70433,13.22975,53.23,30.81,61.5035690021,131.85,65.65056,8.71433,66.2263963663,12.70056,3.70433,13.22975,52.95,5.01,53.1864888858,133.06
2020-09-12 20:30:00,64.01624,22.900570000000002,67.9890806679,13.71624,4.00057,14.28775,50.3,18.9,53.7336021499,132.99,65.06624,4.96057,65.2550598993,13.71624,4.00057,14.28775,51.35,0.96,51.3589729259,134.29,66.24624,36.26057,75.520813362,13.71624,4.00057,14.28775,52.53,32.26,61.6450200746,132.99,65.95624,8.18057,66.4616229148,13.71624,4.00057,14.28775,52.24,4.18,52.4069651859,134.29
2020-09-12 21:00:00,61.66968,24.15824,66.2326957869,15.79968,4.60824,16.458,45.87,19.55,49.8624046753,133.87,62.67968,5.19824,62.894864528,15.79968,4.60824,16.458,46.88,0.59,46.8837125236,135.11,63.649680000000004,38.00824,74.1343919649,15.79968,4.60824,16.458,47.85,33.4,58.3539415978,133.87,63.42968,8.16824,63.9534553375,15.79968,4.60824,16.458,47.63,3.56,47.7628569079,135.11
2020-09-12 21:30:00,59.72504,25.00897,64.7497411845,16.38504,4.77897,17.06775,43.34,20.23,47.828950438,133.77,60.68504,4.93897,60.8856921161,16.38504,4.77897,17.06775,44.3,0.16,44.3002889381,135.03,61.40504,38.64897,72.5556463651,16.38504,4.77897,17.06775,45.02,33.87,56.338062622,133.77,61.23504,7.79897,61.729685378,16.38504,4.77897,17.06775,44.85,3.02,44.9515617081,135.03
2020-09-12 22:00:00,57.51712,25.44541,62.8942603356,16.40712,4.78541,17.09075,41.11,20.66,46.0094305551,133.09,58.45712,5.56541,58.7214498047,16.40712,4.78541,17.09075,42.05,0.78,42.0572336228,134.4,59.07712,38.98541,70.7811295499,16.40712,4.78541,17.09075,42.67,34.2,54.6842655615,133.09,58.93712,7.14541,59.3686870157,16.40712,4.78541,17.09075,42.53,2.36,42.5954281584,134.4
2020-09-12 22:30:00,55.38352,26.47311,61.3853389716,18.35352,5.35311,19.11825,37.03,21.12,42.6295120779,132.99,56.26352,6.61311,56.6508332389,18.35352,5.35311,19.11825,37.91,1.26,37.9309332867,134.27,56.68352,40.01311,69.3835024445,18.35352,5.35311,19.11825,38.33,34.66,51.6769242506,132.99,56.60352,7.22311,57.0625253074,18.35352,5.35311,19.11825,38.25,1.87,38.2956838299,134.27
2020-09-12 23:00:00,53.18576,26.60293,59.4679825735,16.29576,4.75293,16.97475,36.89,21.85,42.8753378995,133.8,54.07576,6.50293,54.4653643902,16.29576,4.75293,16.97475,37.78,1.75,37.8205089865,135.08,54.55576,39.81293,67.5381399238,16.29576,4.75293,16.97475,38.26,35.06,51.8944235925,133.8,54.47576,6.64293,54.8792943337,16.29576,4.75293,16.97475,38.18,1.8900000000000001,38.2267511044,135.08
2020-09-12 23:30:00,50.66408,26.34994,57.1066400714,14.67408,4.27994,15.2855,35.99,22.07,42.2180648538,133.47,51.52408,6.34994,51.9138956143,14.67408,4.27994,15.2855,36.85,2.07,36.9080939632,134.73,52.09408,39.55994,65.4123996185,14.67408,4.27994,15.2855,37.42,35.28,51.4289296019,133.47,52.02408,5.79994,52.3463867316,14.67408,4.27994,15.2855,37.35,1.52,37.3809162542,134.73
2020-09-13 00:00:00,47.32064,36.16352,59.557057926,14.24064,4.15352,14.834,33.08,32.01,46.0317987917,133.47,48.19064,16.36352,50.8930503153,14.24064,4.15352,14.834,33.95,12.21,36.0788941072,134.73,50.41064,30.18352,58.7560848321,14.24064,4.15352,14.834,36.17,26.03,44.5626502803,133.47,50.39064,14.793520000000001,52.5172812853,14.24064,4.15352,14.834,36.15,10.64,37.6833132832,134.73
2020-09-13 00:30:00,45.90952,30.00986,54.8477503992,15.11952,4.40986,15.7495,30.79,25.6,40.0422789062,133.27,46.15952,26.06986,53.0126295051,15.11952,4.40986,15.7495,31.04,21.66,37.8501941871,134.5,48.46952,45.19986,66.2745932696,15.11952,4.40986,15.7495,33.35,40.79,52.6882017154,133.27,49.60952,33.09986,59.6381187384,15.11952,4.40986,15.7495,34.49,28.69,44.8628599178,134.5
2020-09-13 01:00:00,44.91888,27.02634,52.4225985072,13.35888,3.89634,13.9155,31.56,23.13,39.1283848376,134.19,45.01888,27.01634,52.5031635566,13.35888,3.89634,13.9155,31.66,23.12,39.2031886458,135.46,47.19888,50.11634,68.8431682032,13.35888,3.89634,13.9155,33.84,46.22,57.2838022481,134.19,48.60888,35.37634,60.1191204747,13.35888,3.89634,13.9155,35.25,31.48,47.2604792612,135.46
2020-09-13 01:30:00,44.52312,26.90591,52.0214975511,13.56312,3.9559100000000003,14.12825,30.96,22.95,38.5386053199,134.74,44.61312,26.90591,52.0985457481,13.56312,3.9559100000000003,14.12825,31.05,22.95,38.6109440444,136.02,46.82312,50.84591,69.1209890718,13.56312,3.9559100000000003,14.12825,33.26,46.89,57.4882570618,134.74,48.23312,35.39591,59.8272873333,13.56312,3.9559100000000003,14.12825,34.67,31.44,46.8025907403,136.02
2020-09-13 02:00:00,44.4196,26.2653,51.6039421774,14.8296,4.3253,15.4475,29.59,21.94,36.8365538562,135.61,44.5196,26.2553,51.6849645666,14.8296,4.3253,15.4475,29.69,21.93,36.910987524,136.86,46.7796,52.7553,70.5085289469,14.8296,4.3253,15.4475,31.95,48.43,58.0195432591,135.61,48.1996,35.3253,59.7584994812,14.8296,4.3253,15.4475,33.37,31.0,45.5473039817,136.86
2020-09-13 02:30:00,43.61128,32.44579,54.3569041793,14.83128,4.32579,15.44925,28.78,28.12,40.2370823992,132.46,44.38128,14.15579,46.5841647447,14.83128,4.32579,15.44925,29.55,9.83,31.1421161773,133.75,45.58128,55.66579,71.9467390697,14.83128,4.32579,15.44925,30.75,51.34,59.8444491996,132.46,47.27128,32.01579,57.0927729416,14.83128,4.32579,15.44925,32.44,27.69,42.6507878005,133.75
2020-09-13 03:00:00,42.874,32.362,53.7166540283,14.064,4.102,14.65,28.81,28.26,40.3564579714,132.18,43.704,12.292,45.3997013206,14.064,4.102,14.65,29.64,8.19,30.750702431,133.45,44.754,56.082,71.7503396508,14.064,4.102,14.65,30.69,51.98,60.3638675037,132.18,46.464,30.772,55.7298778036,14.064,4.102,14.65,32.4,26.67,41.9648531512,133.45
2020-09-13 03:30:00,42.61776,32.44768,53.5642175785,12.67776,3.69768,13.206,29.94,28.75,41.5086268142,132.86,43.46776,12.14768,45.1332725248,12.67776,3.69768,13.206,30.79,8.45,31.9284606582,134.11,44.53776,55.69768,71.3151009478,12.67776,3.69768,13.206,31.86,52.0,60.9840930079,132.86,46.26776,31.14768,55.7752954703,12.67776,3.69768,13.206,33.59,27.45,43.3796104178,134.11
2020-09-13 04:00:00,42.03744,32.94217,53.4072366451,13.92744,4.06217,14.50775,28.11,28.88,40.3016935128,133.16,42.86744,12.56217,44.6701861118,13.92744,4.06217,14.50775,28.94,8.5,30.162453481100002,134.39,43.78744,56.27217,71.3014517262,13.92744,4.06217,14.50775,29.86,52.21,60.1456872934,133.16,45.50744,31.70217,55.4612899062,13.92744,4.06217,14.50775,31.58,27.64,41.9674397599,134.39
2020-09-13 04:30:00,41.73032,32.78426,53.0681383794,12.94032,3.77426,13.4795,28.79,29.01,40.8710680066,133.16,42.57032,12.36426,44.3295281979,12.94032,3.77426,13.4795,29.63,8.59,30.8500405186,134.45,43.62032,56.12426,71.0820995571,12.94032,3.77426,13.4795,30.68,52.35,60.6777133716,133.16,45.34032,31.32426,55.1085645091,12.94032,3.77426,13.4795,32.4,27.55,42.5295485516,134.45
2020-09-13 05:00:00,41.65264,32.76702,52.996415149,12.57264,3.66702,13.0965,29.08,29.1,41.1394749602,133.34,42.50264,12.32702,44.2541504161,12.57264,3.66702,13.0965,29.93,8.66,31.1576716075,134.63,43.51264,56.13702,71.0261561275,12.57264,3.66702,13.0965,30.94,52.47,60.9129255577,133.34,45.24264,31.20702,54.9615735896,12.57264,3.66702,13.0965,32.67,27.54,42.7291528116,134.63
2020-09-13 05:30:00,42.07048,33.08764,53.5230530538,13.74048,4.00764,14.313,28.33,29.08,40.5984642567,133.16,42.90048,12.69764,44.7401525009,13.74048,4.00764,14.313,29.16,8.69,30.4273183176,134.44,43.88048,56.42764,71.4812918252,13.74048,4.00764,14.313,30.14,52.42,60.4671481054,133.16,45.59048,31.41764,55.3674992193,13.74048,4.00764,14.313,31.85,27.41,42.0205973304,134.44
2020-09-13 06:00:00,42.18448,32.99589,53.5561304592,13.49448,3.93589,14.05675,28.69,29.06,40.8362547254,133.06,43.01448,12.63589,44.8320332548,13.49448,3.93589,14.05675,29.52,8.7,30.7753212818,134.32,44.06448,56.32589,71.5142243331,13.49448,3.93589,14.05675,30.57,52.39,60.6567143851,133.06,45.77448,31.31589,55.4615901842,13.49448,3.93589,14.05675,32.28,27.38,42.328037989,134.32
2020-09-13 06:30:00,43.76752,30.82886,53.5351698965,10.72752,3.12886,11.1745,33.04,27.7,43.1153290606,131.77,44.67752,10.85886,45.9782082497,10.72752,3.12886,11.1745,33.95,7.73,34.8188942961,133.04,45.95752,54.41886,71.2285474248,10.72752,3.12886,11.1745,35.23,51.29,62.2239262663,131.77,47.70752,30.08886,56.4034303979,10.72752,3.12886,11.1745,36.98,26.96,45.7641999821,133.04
2020-09-13 07:00:00,44.40192,31.53681,54.4619214191,10.89192,3.17681,11.34575,33.51,28.36,43.8999965831,131.37,45.30192,11.616810000000001,46.7676622279,10.89192,3.17681,11.34575,34.41,8.44,35.4299548405,132.59,46.41192,52.34681,69.9589510732,10.89192,3.17681,11.34575,35.52,49.17,60.6577225092,131.37,48.16192,31.80681,57.7169273304,10.89192,3.17681,11.34575,37.27,28.63,46.997125444,132.59
2020-09-13 07:30:00,46.30088,32.35859,56.4876078053,12.20088,3.55859,12.70925,34.1,28.8,44.6346278129,131.58,47.21088,12.37859,48.8067278227,12.20088,3.55859,12.70925,35.01,8.82,36.1039125304,132.85,48.25088,52.39859,71.230328195,12.20088,3.55859,12.70925,36.05,48.84,60.7037733588,131.58,50.03088,32.70859,59.7740814514,12.20088,3.55859,12.70925,37.83,29.15,47.7580506302,132.85
2020-09-13 08:00:00,48.04768,35.51099,59.7462129692,11.55768,3.37099,12.03925,36.49,32.14,48.6261215809,131.51,49.00768,15.72099,51.4674870725,11.55768,3.37099,12.03925,37.45,12.35,39.4338052944,132.72,51.16768,46.82099,69.3565900341,11.55768,3.37099,12.03925,39.61,43.45,58.7950218981,131.51,52.90768,37.40099,64.7924120246,11.55768,3.37099,12.03925,41.35,34.03,53.5524359857,132.72
2020-09-13 08:30:00,50.01216,44.17063,66.7252628505,10.56216,3.08063,11.00225,39.45,41.09,56.9621857024,134.07,51.02216,24.06063,56.410767829,10.56216,3.08063,11.00225,40.46,20.98,45.5760024574,135.35,55.92216,36.92063,67.0106028824,10.56216,3.08063,11.00225,45.36,33.84,56.5921832058,134.07,57.42216,46.80063,74.0783600484,10.56216,3.08063,11.00225,46.86,43.72,64.088204843,135.35
2020-09-13 09:00:00,52.07656,42.99233,67.5300565694,10.63656,3.10233,11.07975,41.44,39.89,57.5194375842,133.44,53.11656,23.05233,57.9031852722,10.63656,3.10233,11.07975,42.48,19.95,46.9313637134,134.71,58.19656,36.08233,68.4746240155,10.63656,3.10233,11.07975,47.56,32.98,57.8760226692,133.44,59.64656,47.04233,75.965077053,10.63656,3.10233,11.07975,49.01,43.94,65.8232762782,134.71
2020-09-13 09:30:00,54.73976,42.91618,69.5574570456,12.32976,3.59618,12.8435,42.41,39.32,57.8331263205,133.84,55.78976,22.85618,60.290150813,12.32976,3.59618,12.8435,43.46,19.26,47.5365038681,135.1,60.97976,35.68618,70.6543315916,12.32976,3.59618,12.8435,48.65,32.09,58.2802762519,133.84,62.38976,48.90618,79.2735554586,12.32976,3.59618,12.8435,50.06,45.31,67.520365076,135.1
2020-09-13 10:00:00,55.46872,42.51296,69.8865556913,13.51872,3.9429600000000002,14.082,41.95,38.57,56.9863790743,133.59,56.52872,22.51296,60.8467710959,13.51872,3.9429600000000002,14.082,43.01,18.57,46.8476787045,134.84,61.80872,35.84296,71.449532186,13.51872,3.9429600000000002,14.082,48.29,31.9,57.875159611,133.59,63.17872,49.22296,80.0902644021,13.51872,3.9429600000000002,14.082,49.66,45.28,67.2041218974,134.84
2020-09-13 10:30:00,56.0708,42.07815,70.1035328643,13.5708,3.95815,14.13625,42.5,38.12,57.0910185581,133.59,57.1308,22.08815,61.25205857,13.5708,3.95815,14.13625,43.56,18.13,47.1823113041,134.79,62.4308,35.34815,71.7432679564,13.5708,3.95815,14.13625,48.86,31.39,58.074363535,133.59,63.8108,49.67815,80.868639064,13.5708,3.95815,14.13625,50.24,45.72,67.9291984348,134.79
2020-09-13 11:00:00,56.39184,41.17512,69.8242803443,12.05184,3.51512,12.554,44.34,37.66,58.1748330466,133.38,57.49184,21.24512,61.2916535133,12.05184,3.51512,12.554,45.44,17.73,48.7764953641,134.69,62.96184,34.42512,71.7584990311,12.05184,3.51512,12.554,50.91,30.91,59.5588465301,133.38,64.37184,49.46512,81.182090892,12.05184,3.51512,12.554,52.32,45.95,69.6332169299,134.69
2020-09-13 11:30:00,57.18304,40.16922,69.8818023455,13.16304,3.83922,13.711500000000001,44.02,36.33,57.075645419,132.42,58.26304,20.52922,61.7740293639,13.16304,3.83922,13.711500000000001,45.1,16.69,48.0891474243,133.73,63.15304,34.05922,71.7519123665,13.16304,3.83922,13.711500000000001,49.99,30.22,58.4144545468,132.42,64.54304,49.42922,81.2960749498,13.16304,3.83922,13.711500000000001,51.38,45.59,68.690264958,133.73
2020-09-13 12:00:00,60.30544,38.17492,71.3727581827,13.52544,3.94492,14.089,46.78,34.23,57.9660357451,132.49,61.38544,18.56492,64.1313378825,13.52544,3.94492,14.089,47.86,14.62,50.0432213192,133.82,60.65544,34.02492,69.5469451709,13.52544,3.94492,14.089,47.13,30.08,55.9110302177,132.49,62.07544,49.75492,79.5544613168,13.52544,3.94492,14.089,48.55,45.81,66.7507198463,133.82
2020-09-13 12:30:00,60.41584,38.10212,71.427202601,13.51584,3.94212,14.079,46.9,34.16,58.0216821542,132.61,61.51584,18.44212,64.2207938366,13.51584,3.94212,14.079,48.0,14.5,50.1422975142,133.88,60.72584,33.95212,69.5727970992,13.51584,3.94212,14.079,47.21,30.01,55.9408991705,132.61,62.17584,49.99212,79.7812455518,13.51584,3.94212,14.079,48.66,46.05,66.9955080584,133.88
2020-09-13 13:00:00,59.90664,37.926520000000004,70.9029367192,12.77664,3.72652,13.309,47.13,34.2,58.2312364629,132.61,61.00664,18.27652,63.6854874159,12.77664,3.72652,13.309,48.23,14.55,50.3769332135,133.88,60.27664,33.80652,69.1097252505,12.77664,3.72652,13.309,47.5,30.08,56.2232727614,132.61,61.74664,49.69652,79.2615395472,12.77664,3.72652,13.309,48.97,45.97,67.1662251433,133.88
2020-09-13 13:30:00,60.12688,22.82659,64.3140335352,12.53688,3.65659,13.05925,47.59,19.17,51.3059158382,132.8,60.44688,19.09659,63.3916796698,12.53688,3.65659,13.05925,47.91,15.44,50.3364847799,134.11,59.13688,41.78659,72.4105633175,12.53688,3.65659,13.05925,46.6,38.13,60.2117671224,132.8,60.59688,41.81659,73.6247856701,12.53688,3.65659,13.05925,48.06,38.16,61.3673300706,134.11
2020-09-13 14:00:00,56.90656,20.52733,60.49568454,13.15656,3.83733,13.70475,43.75,16.69,46.8254054974,133.64,57.04656,20.50733,60.6206284326,13.15656,3.83733,13.70475,43.89,16.67,46.9491320474,134.95,60.23656,45.94733,75.7601497805,13.15656,3.83733,13.70475,47.08,42.11,63.1646934608,133.64,61.67656,38.88733,72.9124302706,13.15656,3.83733,13.70475,48.52,35.05,59.8556004063,134.95
2020-09-13 14:30:00,56.74936,20.73273,60.4180101763,12.48936,3.6427300000000002,13.00975,44.26,17.09,47.4448701126,133.96,56.88936,20.71273,60.5426830035,12.48936,3.6427300000000002,13.00975,44.4,17.07,47.5683182381,135.28,60.10936,45.79273,75.5652650393,12.48936,3.6427300000000002,13.00975,47.62,42.15,63.5947081132,133.96,61.53936,39.06273,72.8902579517,12.48936,3.6427300000000002,13.00975,49.05,35.42,60.501891706,135.28
2020-09-13 15:00:00,56.46376,20.46068,60.0566034621,11.69376,3.41068,12.181,44.77,17.05,47.9067364783,133.89,56.60376,20.44068,60.1814510044,11.69376,3.41068,12.181,44.91,17.03,48.0305007261,135.18,59.89376,45.50068,75.2168489595,11.69376,3.41068,12.181,48.2,42.09,63.9906876037,133.89,61.32376,38.85068,72.5946201657,11.69376,3.41068,12.181,49.63,35.44,60.9846743043,135.18
2020-09-13 15:30:00,56.42952,20.65611,60.0913105845,11.60952,3.38611,12.09325,44.82,17.27,48.0321277896,133.89,56.57952,20.63611,60.2253361914,11.60952,3.38611,12.09325,44.97,17.25,48.1649602927,135.18,59.86952,45.70611,75.3220280951,11.60952,3.38611,12.09325,48.26,42.32,64.1873040406,133.89,61.29952,38.58611,72.4328588222,11.60952,3.38611,12.09325,49.69,35.2,60.8944669079,135.18
2020-09-13 16:00:00,56.62016,20.51213,60.2211756408,10.91016,3.18213,11.36475,45.71,17.33,48.8848954177,134.08,56.76016,20.50213,60.3494249994,10.91016,3.18213,11.36475,45.85,17.32,49.0122933559,135.38,60.12016,45.82213,75.5916743839,10.91016,3.18213,11.36475,49.21,42.64,65.1136982516,134.08,61.55016,38.28213,72.4840925539,10.91016,3.18213,11.36475,50.64,35.1,61.615092307,135.38
2020-09-13 16:30:00,58.09648,20.77439,61.6990783421,10.02648,2.92439,10.44425,48.07,17.85,51.277162558,134.34,58.24648,20.76439,61.8369818512,10.02648,2.92439,10.44425,48.22,17.84,51.414336522,135.65,61.58648,44.83439,76.1775363573,10.02648,2.92439,10.44425,51.56,41.91,66.4445761519,134.34,63.05648,39.07439,74.1817202811,10.02648,2.92439,10.44425,53.03,36.15,64.1794624471,135.65
2020-09-13 17:00:00,59.77456,20.39008,63.156578324,9.63456,2.81008,10.036,50.14,17.58,53.1326265114,133.76,59.94456,20.37008,63.3110609041,9.63456,2.81008,10.036,50.31,17.56,53.28648703,135.04,63.35456,43.98008,77.1235872454,9.63456,2.81008,10.036,53.72,41.17,67.6816614749,133.76,64.83456,39.01008,75.6657552133,9.63456,2.81008,10.036,55.2,36.2,66.011211169,135.04
2020-09-13 17:30:00,61.3408,20.0644,64.5389331489,9.1008,2.6544,9.48,52.24,17.41,55.0647409873,133.49,61.5108,20.0544,64.6974302117,9.1008,2.6544,9.48,52.41,17.4,55.2228947086,134.82,65.0308,43.6044,78.2965430144,9.1008,2.6544,9.48,55.93,40.95,69.3185934652,133.49,66.5208,38.7344,76.9764287039,9.1008,2.6544,9.48,57.42,36.08,67.8146208424,134.82
2020-09-13 18:00:00,61.40256,20.05783,64.5955951971,8.87256,2.5878300000000003,9.24225,52.53,17.47,55.358845725,133.12,61.56256,20.03783,64.741512377,8.87256,2.5878300000000003,9.24225,52.69,17.45,55.5044016273,134.41,65.14256,43.69783,78.441401505,8.87256,2.5878300000000003,9.24225,56.27,41.11,69.6874809417,133.12,66.63256,38.08783,76.7501195195,8.87256,2.5878300000000003,9.24225,57.76,35.5,67.7972536317,134.41
2020-09-13 18:30:00,61.84952,20.00361,65.0039040155,8.78952,2.56361,9.15575,53.06,17.44,55.8526382546,132.69,62.01952,20.00361,65.165675582,8.78952,2.56361,9.15575,53.23,17.44,56.0141633875,134.0,65.60952,43.68361,78.8217412727,8.78952,2.56361,9.15575,56.82,41.12,70.1381978668,132.69,67.11952,37.57361,76.9207782947,8.78952,2.56361,9.15575,58.33,35.01,68.0300595325,134.0
2020-09-13 19:00:00,61.880160000000004,20.40838,65.1586999245,8.840160000000001,2.57838,9.2085,53.04,17.83,55.9566841405,132.36,62.05016,20.39838,65.3170441971,8.840160000000001,2.57838,9.2085,53.21,17.82,56.1146727692,133.71,65.58016,43.47838,78.6837144081,8.840160000000001,2.57838,9.2085,56.74,40.9,69.9445323095,132.36,67.08016,37.41838,76.8106960485,8.840160000000001,2.57838,9.2085,58.24,34.84,67.865478706,133.71
2020-09-13 19:30:00,61.96336,20.63598,65.3092769295,9.00336,2.62598,9.3785,52.96,18.01,55.9385528951,132.46,62.12336,20.62598,65.4579476355,9.00336,2.62598,9.3785,53.12,18.0,56.0868469429,133.74,65.65336,43.71598,78.8761724899,9.00336,2.62598,9.3785,56.65,41.09,69.982930776,132.46,67.17336,37.32598,76.8471800176,9.00336,2.62598,9.3785,58.17,34.7,67.73358768,133.74
2020-09-13 20:00:00,63.72856,19.01833,66.5058361023,8.66856,2.52833,9.02975,55.06,16.49,57.4762881543,132.56,63.91856,19.00833,66.6850727064,8.66856,2.52833,9.02975,55.25,16.48,57.6554672169,133.79,67.68856,44.08833,80.7807031231,8.66856,2.52833,9.02975,59.02,41.56,72.1844443076,132.56,69.26856,36.82833,78.4503619817,8.66856,2.52833,9.02975,60.6,34.3,69.6336843776,133.79
2020-09-13 20:30:00,63.79552,18.63911,66.4626571366,7.98552,2.32911,8.31825,55.81,16.31,58.1444081576,133.48,63.97552,18.61911,66.629861297,7.98552,2.32911,8.31825,55.99,16.29,58.3116129086,134.75,67.85552,45.18911,81.525623316,7.98552,2.32911,8.31825,59.87,42.86,73.6301330978,133.48,69.49552,36.33911,78.4229444465,7.98552,2.32911,8.31825,61.51,34.01,70.2862731975,134.75
2020-09-13 21:00:00,61.36112,20.82241,64.7978379721,8.51112,2.4824100000000002,8.86575,52.85,18.34,55.9417384428,134.08,61.52112,20.81241,64.9461670621,8.51112,2.4824100000000002,8.86575,53.01,18.33,56.0896514519,135.37,64.99112,45.62241,79.4056041666,8.51112,2.4824100000000002,8.86575,56.48,43.14,71.070739408,134.08,66.62112,36.89241,76.1539463565,8.51112,2.4824100000000002,8.86575,58.11,34.41,67.5338448483,135.37
2020-09-13 21:30:00,58.99792,22.38731,63.102664075,7.56792,2.20731,7.88325,51.43,20.18,55.2474189442,134.59,59.16792,22.36731,63.2545596282,7.56792,2.20731,7.88325,51.6,20.16,55.3984259704,135.94,62.42792,45.46731,77.2303144767,7.56792,2.20731,7.88325,54.86,43.26,69.8644916964,134.59,64.03792,37.11731,74.0172270459,7.56792,2.20731,7.88325,56.47,34.91,66.3895247761,135.94
2020-09-13 22:00:00,56.24688,21.77534,60.3148152766,6.80688,1.98534,7.0905,49.44,19.79,53.2537106688,135.42,56.40688,21.75534,60.4568518023,6.80688,1.98534,7.0905,49.6,19.77,53.3948770951,136.66,59.82688,47.02534,76.0962428287,6.80688,1.98534,7.0905,53.02,45.04,69.5681105105,135.42,61.43688,36.05534,71.23536879,6.80688,1.98534,7.0905,54.63,34.07,64.3832416084,136.66
2020-09-13 22:30:00,54.00992,21.87831,58.2729088588,6.67992,1.9483100000000002,6.95825,47.33,19.93,51.3549783371,135.31,54.14992,21.85831,58.3952014472,6.67992,1.9483100000000002,6.95825,47.47,19.91,51.4762955155,136.57,57.56992,47.72831,74.7815970962,6.67992,1.9483100000000002,6.95825,50.89,45.78,68.4514462959,135.31,59.15992,35.19831,68.839067115,6.67992,1.9483100000000002,6.95825,52.48,33.25,62.1265877061,136.57
2020-09-13 23:00:00,52.27712,14.02166,54.1248946849,7.13712,2.08166,7.4345,45.14,11.94,46.692431935,133.48,52.42712,13.95166,54.2517440111,7.13712,2.08166,7.4345,45.29,11.87,46.819664672,134.78,53.36712,56.88166,77.9972611151,7.13712,2.08166,7.4345,46.23,54.8,71.695557045,133.48,55.19712,26.92166,61.4125217969,7.13712,2.08166,7.4345,48.06,24.84,54.0998077631,134.78
2020-09-13 23:30:00,50.23336,10.42348,51.303405269,7.14336,2.08348,7.441,43.09,8.34,43.8896764627,131.57,50.38336,10.37348,51.4401793562,7.14336,2.08348,7.441,43.24,8.29,44.0275107177,132.84,49.65336,59.72348,77.6682059958,7.14336,2.08348,7.441,42.51,57.64,71.6203162517,131.57,51.55336,22.40348,56.210896127,7.14336,2.08348,7.441,44.41,20.32,48.8380026209,132.84
2020-09-14 00:00:00,48.55632,10.97476,49.7811366785,7.45632,2.17476,7.767,41.1,8.8,42.0315357797,131.99,48.67632,10.91476,49.8850289626,7.45632,2.17476,7.767,41.22,8.74,42.1363975679,133.28,47.87632,59.89476,76.6780561321,7.45632,2.17476,7.767,40.42,57.72,70.4654156306,131.99,49.73632,22.93476,54.7695603725,7.45632,2.17476,7.767,42.28,20.76,47.1017621751,133.28
2020-09-14 00:30:00,47.1484,11.09495,48.4362419895,8.3484,2.43495,8.69625,38.8,8.66,39.7546928047,132.48,47.2784,11.04495,48.5513957272,8.3484,2.43495,8.69625,38.93,8.61,39.8707536924,133.74,46.5184,61.18495,76.8606508238,8.3484,2.43495,8.69625,38.17,58.75,70.0607693363,132.48,48.2884,22.84495,53.4196716113,8.3484,2.43495,8.69625,39.94,20.41,44.8527780633,133.74
2020-09-14 01:00:00,46.36992,10.98831,47.6540915081,8.11992,2.36831,8.45825,38.25,8.62,39.2092705875,132.95,46.49992,10.92831,47.7668349324,8.11992,2.36831,8.45825,38.38,8.56,39.3229958167,134.22,45.72992,61.748310000000004,76.838007334,8.11992,2.36831,8.45825,37.61,59.38,70.2886655159,132.95,47.49992,22.68831,52.6403059515,8.11992,2.36831,8.45825,39.38,20.32,44.3135058419,134.22
2020-09-14 01:30:00,46.03448,10.76339,47.2760395249,7.79448,2.27339,8.11925,38.24,8.49,39.1711335042,132.74,46.16448,10.70339,47.3890469535,7.79448,2.27339,8.11925,38.37,8.43,39.2851345931,134.02,45.45448,62.05339,76.9203026682,7.79448,2.27339,8.11925,37.66,59.78,70.653549097,132.74,47.22448,21.84339,52.0315788533,7.79448,2.27339,8.11925,39.43,19.57,44.0194252575,134.02
2020-09-14 02:00:00,46.2828,10.236650000000001,47.4013352034,6.9828,2.03665,7.27375,39.3,8.2,40.1463572445,132.94,46.4128,10.17665,47.5153891814,6.9828,2.03665,7.27375,39.43,8.14,40.261451787,134.18,45.7628,61.73665,76.8482128423,6.9828,2.03665,7.27375,38.78,59.7,71.1897352151,132.94,47.5528,22.01665,52.4023059136,6.9828,2.03665,7.27375,40.57,19.98,45.2230615947,134.18
2020-09-14 02:30:00,45.90952,10.99361,47.2074516095,6.86952,2.00361,7.15575,39.04,8.99,40.0617236274,133.3,46.03952,10.94361,47.3222992009,6.86952,2.00361,7.15575,39.17,8.94,40.1772634708,134.61,45.35952,62.09361,76.8966999127,6.86952,2.00361,7.15575,38.49,60.09,71.3602704591,133.3,47.11952,21.89361,51.9574761114,6.86952,2.00361,7.15575,40.25,19.89,44.896264878,134.61
2020-09-14 03:00:00,45.1956,10.1283,46.3165706875,6.8856,2.0083,7.1725,38.31,8.12,39.1610839993,133.77,45.3056,10.0583,46.4086930461,6.8856,2.0083,7.1725,38.42,8.05,39.2542851164,135.02,44.8056,63.3783,77.6166908741,6.8856,2.0083,7.1725,37.92,61.37,72.1401642637,133.77,46.5756,21.2483,51.1935227177,6.8856,2.0083,7.1725,39.69,19.24,44.1075243014,135.02
2020-09-14 03:30:00,43.19016,29.61963,52.3709117943,6.89016,2.00963,7.17725,36.3,27.61,45.6070400267,133.33,44.11016,10.51963,45.3472031173,6.89016,2.00963,7.17725,37.22,8.51,38.1804727577,134.6,45.39016,53.34963,70.0460537501,6.89016,2.00963,7.17725,38.5,51.34,64.1720001247,133.33,47.21016,30.86963,56.4068547569,6.89016,2.00963,7.17725,40.32,28.86,49.5842918675,134.6
2020-09-14 04:00:00,42.70432,31.15501,52.8610782596,6.87432,2.00501,7.16075,35.83,29.15,46.1899491232,133.07,43.68432,10.68501,44.9720941536,6.87432,2.00501,7.16075,36.81,8.68,37.8195518218,134.35,45.07432,52.59501,69.2670874251,6.87432,2.00501,7.16075,38.2,50.59,63.3923347101,133.07,46.90432,31.28501,56.3805559157,6.87432,2.00501,7.16075,40.03,29.28,49.5955572607,134.35
2020-09-14 04:30:00,43.05496,31.01103,53.060470807,7.37496,2.15103,7.68225,35.68,28.86,45.8907615975,132.8,44.02496,10.63103,45.2903510901,7.37496,2.15103,7.68225,36.65,8.48,37.6182522188,134.05,45.36496,52.37103,69.2871155343,7.37496,2.15103,7.68225,37.99,50.22,62.970536761299996,132.8,47.18496,31.50103,56.7338994012,7.37496,2.15103,7.68225,39.81,29.35,49.459666396,134.05
2020-09-14 05:00:00,43.4948,30.9989,53.4109485803,7.2648,2.1189,7.5675,36.23,28.88,46.3321411118,133.21,44.4648,10.4889,45.6851777084,7.2648,2.1189,7.5675,37.2,8.37,38.13,134.49,45.8248,52.4489,69.6476805518,7.2648,2.1189,7.5675,38.56,50.33,63.4033319314,133.21,47.6648,31.7689,57.2817262855,7.2648,2.1189,7.5675,40.4,29.65,50.1126979916,134.49
2020-09-14 05:30:00,45.0052,30.38235,54.3006005359,7.5852,2.21235,7.90125,37.42,28.17,46.8380753234,131.46,45.9952,10.41235,47.1590442605,7.5852,2.21235,7.90125,38.41,8.2,39.2755407347,132.76,47.3752,50.87235,69.5155059649,7.5852,2.21235,7.90125,39.79,48.66,62.8572963147,131.46,49.2052,31.44235,58.3932622874,7.5852,2.21235,7.90125,41.62,29.23,50.8587976657,132.76
2020-09-14 06:00:00,46.9056,30.0508,55.7062464361,7.5456,2.2008,7.86,39.36,27.85,48.2165127316,131.01,47.9356,10.1708,49.0027235978,7.5456,2.2008,7.86,40.39,7.97,41.1688353005,132.28,49.2756,49.6808,69.9733280901,7.5456,2.2008,7.86,41.73,47.48,63.2118920774,131.01,51.1656,32.1308,60.4177700019,7.5456,2.2008,7.86,43.62,29.93,52.900938555,132.28
2020-09-14 06:30:00,51.34568,40.72874,65.5378449192,7.19568,2.09874,7.4955,44.15,38.63,58.6642940808,132.72,52.44568,20.88874,56.4525358992,7.19568,2.09874,7.4955,45.25,18.79,48.9961896478,133.98,57.05568,41.25874,70.4104697233,7.19568,2.09874,7.4955,49.86,39.16,63.3997255515,132.72,59.33568,54.98874,80.8979879098,7.19568,2.09874,7.4955,52.14,52.89,74.2693186989,133.98
2020-09-14 07:00:00,55.16536,42.57448,69.6835941323,6.97536,2.03448,7.266,48.19,40.54,62.9743416004,132.91,56.33536,22.84448,60.7909783833,6.97536,2.03448,7.266,49.36,20.81,53.5673940005,134.18,62.13536,37.80448,72.7322601766,6.97536,2.03448,7.266,55.16,35.77,65.7428209008,132.91,64.57536,62.04448,89.5516310159,6.97536,2.03448,7.266,57.6,60.01,83.1802867271,134.18
2020-09-14 07:30:00,60.39384,40.57237,72.7566706039,6.69384,1.9523700000000002,6.9727500000000004,53.7,38.62,66.1452522862,132.43,61.65384,20.95237,65.1168011758,6.69384,1.9523700000000002,6.9727500000000004,54.96,19.0,58.1515399624,133.72,67.81384,35.47237,76.5310781903,6.69384,1.9523700000000002,6.9727500000000004,61.12,33.52,69.7082835824,132.43,70.34384,63.61237,94.8408637822,6.69384,1.9523700000000002,6.9727500000000004,63.65,61.66,88.618723191,133.72
2020-09-14 08:00:00,63.57152,38.82086,74.4875649102,7.03152,2.05086,7.3245000000000005,56.54,36.77,67.4448255984,132.86,64.88152,19.07086,67.6262474092,7.03152,2.05086,7.3245000000000005,57.85,17.02,60.3017653141,134.15,71.36152,34.45086,79.2422128127,7.03152,2.05086,7.3245000000000005,64.33,32.4,72.0285283759,132.86,73.90152,65.46086,98.7246618138,7.03152,2.05086,7.3245000000000005,66.87,63.41,92.1543542107,134.15
2020-09-14 08:30:00,65.16072,37.69646,75.2790975467,7.5307200000000005,2.19646,7.8445,57.63,35.5,67.6865341113,133.14,66.48072,17.86646,68.8396435541,7.5307200000000005,2.19646,7.8445,58.95,15.67,60.997142556,134.5,73.09072,33.76646,80.5135216659,7.5307200000000005,2.19646,7.8445,65.56,31.57,72.7652286467,133.14,75.67072,66.77646,100.9215213691,7.5307200000000005,2.19646,7.8445,68.14,64.58,93.8809671872,134.5
2020-09-14 09:00:00,65.78888,35.55759,74.7831460843,7.56888,2.20759,7.88425,58.22,33.35,67.0953865776,132.52,67.10888,15.90759,68.9684942163,7.56888,2.20759,7.88425,59.54,13.7,61.0958394655,133.81,73.88888,32.40759,80.6834461167,7.56888,2.20759,7.88425,66.32,30.2,72.8723706215,132.52,76.39888,67.38759,101.8718614302,7.56888,2.20759,7.88425,68.83,65.18,94.7945214662,133.81
2020-09-14 09:30:00,66.40224,34.96732,75.0464585773,7.60224,2.21732,7.9190000000000005,58.8,32.75,67.3052932539,132.18,67.73224,15.39732,69.4603037612,7.60224,2.21732,7.9190000000000005,60.13,13.18,61.5575283779,133.51,74.57224,31.80732,81.0723416721,7.60224,2.21732,7.9190000000000005,66.97,29.59,73.2157701592,132.18,77.06224,67.52732,102.4623237107,7.60224,2.21732,7.9190000000000005,69.46,65.31,95.341951417,133.51
2020-09-14 10:00:00,70.9256,13.1408,72.132665,7.3056,2.1308,7.61,63.62,11.01,64.5656603776,132.18,71.3856,8.3008,71.8665928509,7.3056,2.1308,7.61,64.08,6.17,64.3763566847,133.45,69.5156,44.5508,82.5662910878,7.3056,2.1308,7.61,62.21,42.42,75.2963511732,132.18,72.1556,55.1108,90.7944430458,7.3056,2.1308,7.61,64.85,52.98,83.7400913541,133.45
2020-09-14 10:30:00,71.5848,5.91765,71.8289786407,6.8148,1.98765,7.09875,64.77,3.93,64.8891192728,131.86,71.7748,5.86765,72.0142432548,6.8148,1.98765,7.09875,64.96,3.88,65.0757712209,133.17,67.6948,49.39765,83.8016334719,6.8148,1.98765,7.09875,60.88,47.41,77.162701482,131.86,70.5148,50.88765,86.9591279945,6.8148,1.98765,7.09875,63.7,48.9,80.3050434282,133.17
2020-09-14 11:00:00,71.95608,4.75719,72.1131631927,6.91608,2.01719,7.20425,65.04,2.74,65.0976896671,131.71,72.15608,4.68719,72.308157431,6.91608,2.01719,7.20425,65.24,2.67,65.2946131009,132.98,68.14608,49.03719,83.9555490868,6.91608,2.01719,7.20425,61.23,47.02,77.2009928693,131.71,70.98608,51.03719,87.4289329505,6.91608,2.01719,7.20425,64.07,49.02,80.6717131342,132.98
2020-09-14 11:30:00,72.09624,4.71307,72.2501269962,6.93624,2.02307,7.22525,65.16,2.69,65.2155019915,131.43,72.28624,4.65307,72.4358443988,6.93624,2.02307,7.22525,65.35,2.63,65.4029005473,132.72,68.14624,48.07307,83.3962234478,6.93624,2.02307,7.22525,61.21,46.05,76.5980848325,131.43,71.00624,51.66307,87.8120659179,6.93624,2.02307,7.22525,64.07,49.64,81.0499506477,132.72
2020-09-14 12:00:00,71.97984,4.931620000000001,72.1485844785,7.47984,2.18162,7.7915,64.5,2.75,64.5585974135,131.43,72.16984,4.87162,72.3340755595,7.47984,2.18162,7.7915,64.69,2.69,64.7459048898,132.81,68.07984,47.98162,83.2892578443,7.47984,2.18162,7.7915,60.6,45.8,75.9605160593,131.43,70.90984,52.03162,87.9516622279,7.47984,2.18162,7.7915,63.43,49.85,80.6745771603,132.81
2020-09-14 12:30:00,68.43216,5.75438,68.6736733505,7.83216,2.28438,8.1585,60.6,3.47,60.6992660582,131.43,68.65216,5.68438,68.8870905805,7.83216,2.28438,8.1585,60.82,3.4,60.9149603956,132.71,71.20216,49.33438,86.6234878001,7.83216,2.28438,8.1585,63.37,47.05,78.9269244301,131.43,74.06216,50.85438,89.8408120458,7.83216,2.28438,8.1585,66.23,48.57,82.1307360249,132.71
2020-09-14 13:00:00,67.78544,6.07367,68.0570006925,7.79544,2.27367,8.12025,59.99,3.8,60.1102329059,131.33,67.98544,6.00367,68.2500117616,7.79544,2.27367,8.12025,60.19,3.73,60.3054640974,132.6,70.61544,49.28367,86.1128358322,7.79544,2.27367,8.12025,62.82,47.01,78.4620449644,131.33,73.44544,50.83367,89.3213001611,7.79544,2.27367,8.12025,65.65,48.56,81.6577987702,132.6
2020-09-14 13:30:00,67.2864,6.5477,67.6042306387,7.9464,2.3177,8.2775,59.34,4.23,59.4905748838,131.33,67.4964,6.4777000000000005,67.8065233606,7.9464,2.3177,8.2775,59.55,4.16,59.6951262667,132.7,70.0564,49.7677,85.9344118747,7.9464,2.3177,8.2775,62.11,47.45,78.1610811082,131.33,72.9064,50.4677,88.6697913849,7.9464,2.3177,8.2775,64.96,48.15,80.8592857995,132.7
2020-09-14 14:00:00,66.98472,6.15221,67.2666514802,7.82472,2.28221,8.15075,59.16,3.87,59.2864444878,131.68,67.21472,6.08221,67.4893462938,7.82472,2.28221,8.15075,59.39,3.8,59.5114451177,133.0,69.82472,50.11221,85.9460593289,7.82472,2.28221,8.15075,62.0,47.83,78.3052290719,131.68,72.66472,50.43221,88.4509431163,7.82472,2.28221,8.15075,64.84,48.15,80.7629128994,133.0
2020-09-14 14:30:00,66.92816,5.96113,67.1931073241,7.71816,2.25113,8.03975,59.21,3.71,59.3261173515,131.62,67.13816,5.88113,67.3952536776,7.71816,2.25113,8.03975,59.42,3.63,59.5307760742,132.93,69.79816,50.16113,85.9530226476,7.71816,2.25113,8.03975,62.08,47.91,78.4174374741,131.62,72.63816,50.29113,88.3487410485,7.71816,2.25113,8.03975,64.92,48.04,80.7616740787,132.93
2020-09-14 15:00:00,66.50208,6.05394,66.7770681735,7.28208,2.12394,7.5855,59.22,3.93,59.3502594771,131.71,66.71208,5.99394,66.980810197,7.28208,2.12394,7.5855,59.43,3.87,59.5558712471,133.08,69.41208,50.31394,85.7293964067,7.28208,2.12394,7.5855,62.13,48.19,78.6283218694,131.71,72.20208,49.98394,87.8153438429,7.28208,2.12394,7.5855,64.92,47.86,80.65473327710001,133.08
2020-09-14 15:30:00,67.23616,6.60763,67.56006206160001,7.22616,2.10763,7.52725,60.01,4.5,60.1784853581,131.94,67.44616,6.53763,67.7622690349,7.22616,2.10763,7.52725,60.22,4.43,60.3827235225,133.26,70.11616,49.77763,85.9888849885,7.22616,2.10763,7.52725,62.89,47.67,78.9150239181,131.94,72.89616,50.88763,88.9010744016,7.22616,2.10763,7.52725,65.67,48.78,81.8048733267,133.26
2020-09-14 16:00:00,69.06512,6.36066,69.3573990015,7.06512,2.06066,7.3595,62.0,4.3,62.1489340214,131.77,69.29512,6.28066,69.579166033,7.06512,2.06066,7.3595,62.23,4.22,62.3729212078,133.07,72.01512,49.57066,87.4266998202,7.06512,2.06066,7.3595,64.95,47.51,80.4717503227,131.77,74.84512,50.72066,90.4122632094,7.06512,2.06066,7.3595,67.78,48.66,83.4381447541,133.07
2020-09-14 16:30:00,71.17944,6.80442,71.5039356277,7.00944,2.04442,7.3015,64.17,4.76,64.34630137,132.07,71.40944,6.73442,71.726289001,7.00944,2.04442,7.3015,64.4,4.69,64.5705513373,133.4,74.15944,49.63442,89.236753582,7.00944,2.04442,7.3015,67.15,47.59,82.303891767,132.07,77.03944,51.05442,92.4209344091,7.00944,2.04442,7.3015,70.03,49.01,85.4762013662,133.4
2020-09-14 17:00:00,72.74904,7.29472,73.1138547801,7.07904,2.06472,7.374,65.67,5.23,65.8779310543,132.07,72.97904,7.23472,73.3367674008,7.07904,2.06472,7.374,65.9,5.17,66.1024878503,133.4,75.73904,50.01472,90.7627368296,7.07904,2.06472,7.374,68.66,47.95,83.7460333389,132.07,78.69904,50.72472,93.6297822063,7.07904,2.06472,7.374,71.62,48.66,86.5864885534,133.4
2020-09-14 17:30:00,72.64512,8.26691,73.1139881333,6.67512,1.94691,6.95325,65.97,6.32,66.2720401074,132.27,72.88512,8.19691,73.3445979671,6.67512,1.94691,6.95325,66.21,6.25,66.504335197,133.63,75.63512,51.13691,91.2998080051,6.67512,1.94691,6.95325,68.96,49.19,84.706184544,132.27,78.60512,49.57691,92.9334971652,6.67512,1.94691,6.95325,71.93,47.63,86.2701674972,133.63
2020-09-14 18:00:00,72.4568,9.53115,73.0809871756,6.3468,1.85115,6.61125,66.11,7.68,66.5545978877,132.27,72.6868,9.48115,73.3025449733,6.3468,1.85115,6.61125,66.34,7.63,66.7773352269,133.59,75.2368,50.82115,90.7929807946,6.3468,1.85115,6.61125,68.89,48.97,84.5215534642,132.27,78.2568,49.63115,92.6681056058,6.3468,1.85115,6.61125,71.91,47.78,86.3364146812,133.59
2020-09-14 18:30:00,71.48976,11.46618,72.4034465247,5.84976,1.70618,6.0935,65.64,9.76,66.3616395216,133.34,71.70976,11.41618,72.6128008346,5.84976,1.70618,6.0935,65.86,9.71,66.5719437902,134.71,75.78976,42.82618,87.0526818326,5.84976,1.70618,6.0935,69.94,41.12,81.1323486656,133.34,77.79976,43.26618,89.0211491043,5.84976,1.70618,6.0935,71.95,41.56,83.0905295446,134.71
2020-09-14 19:00:00,71.36488,11.86184,72.3439655092,5.83488,1.70184,6.078,65.53,10.16,66.3129436837,133.49,71.60488,11.82184,72.5742016201,5.83488,1.70184,6.078,65.77,10.12,66.5440252765,134.86,76.26488,39.56184,85.915488159,5.83488,1.70184,6.078,70.43,37.86,79.9610186278,133.49,77.90488,40.73184,87.9104835478,5.83488,1.70184,6.078,72.07,39.03,81.9599036115,134.86
2020-09-14 19:30:00,70.21264,12.66077,71.3450062216,5.76264,1.68077,6.00275,64.45,10.98,65.3786119461,132.8,70.42264,12.62077,71.5446158698,5.76264,1.68077,6.00275,64.66,10.94,65.578953941,134.17,74.98264,39.71077,84.8489337314,5.76264,1.68077,6.00275,69.22,38.03,78.9790434229,132.8,76.60264,39.76077,86.306913315,5.76264,1.68077,6.00275,70.84,38.08,80.4263141018,134.17
2020-09-14 20:00:00,71.40432,12.88751,72.55801009300001,5.61432,1.63751,5.84825,65.79,11.25,66.7449368866,132.04,71.62432,12.85751,72.7692158736,5.61432,1.63751,5.84825,66.01,11.22,66.9567659016,133.36,76.08432,38.71751,85.3690185633,5.61432,1.63751,5.84825,70.47,37.08,79.630065302,132.04,77.77432,39.75751,87.3470345968,5.61432,1.63751,5.84825,72.16,38.12,81.6100484009,133.36
2020-09-14 20:30:00,70.84248,13.60989,72.1379655824,5.62248,1.63989,5.85675,65.22,11.97,66.3093454952,132.28,71.06248,13.57989,72.3483895893,5.62248,1.63989,5.85675,65.44,11.94,66.520351773,133.62,75.42248,39.05989,84.9365969189,5.62248,1.63989,5.85675,69.8,37.42,79.1978307784,132.28,77.14248,39.64989,86.7356673898,5.62248,1.63989,5.85675,71.52,38.01,80.9930274777,133.62
2020-09-14 21:00:00,68.96984,14.12412,70.4012045025,5.73984,1.67412,5.979,63.23,12.45,64.4440486003,132.98,69.17984,14.09412,70.6009524086,5.73984,1.67412,5.979,63.44,12.42,64.6443346319,134.29,73.52984000000001,40.30412,83.8514129839,5.73984,1.67412,5.979,67.79,38.63,78.0241052496,132.98,75.18984,39.26412,84.8244254835,5.73984,1.67412,5.979,69.45,37.59,78.9703146758,134.29
2020-09-14 21:30:00,65.88024,14.52257,67.4619230519,5.70024,1.66257,5.93775,60.18,12.86,61.5387032688,132.98,66.08024,14.50257,67.6529574746,5.70024,1.66257,5.93775,60.38,12.84,61.7301385062,134.29,70.37024,41.55257,81.7226208052,5.70024,1.66257,5.93775,64.67,39.89,75.9830310003,132.98,72.00024,38.09257,81.455990874,5.70024,1.66257,5.93775,66.3,36.43,75.6494210156,134.29
2020-09-14 22:00:00,63.64312,14.70216,65.3192179378,5.97312,1.7421600000000002,6.222,57.67,12.96,59.1082946802,133.24,63.84312,14.67216,65.507375542,5.97312,1.7421600000000002,6.222,57.87,12.93,59.2968953656,134.55,68.06312,42.40216,80.1905946904,5.97312,1.7421600000000002,6.222,62.09,40.66,74.2186209788,133.24,69.67312,37.66216,79.2008961212,5.97312,1.7421600000000002,6.222,63.7,35.92,73.1295863519,134.55
2020-09-14 22:30:00,60.89064,15.81227,62.910237022,7.31064,2.13227,7.61525,53.58,13.68,55.2988137305,133.11,61.08064,15.78227,63.0866438255,7.31064,2.13227,7.61525,53.77,13.65,55.4755387536,134.45,65.07064,43.43227,78.2339457484,7.31064,2.13227,7.61525,57.76,41.3,71.0063912616,133.11,66.65064,37.30227,76.3791015891,7.31064,2.13227,7.61525,59.34,35.17,68.9794498383,134.45
2020-09-14 23:00:00,57.68328,18.35679,60.53373052,8.42328,2.45679,8.77425,49.26,15.9,51.762511531,133.86,57.84328,18.33679,60.6801689901,8.42328,2.45679,8.77425,49.42,15.88,51.9086775019,135.15,61.37328,43.69679,75.3398231632,8.42328,2.45679,8.77425,52.95,41.24,67.1151257169,133.86,62.93328,38.49679,73.7739830283,8.42328,2.45679,8.77425,54.51,36.04,65.3469333634,135.15
2020-09-14 23:30:00,54.47744,19.20467,57.7634038017,8.34744,2.43467,8.69525,46.13,16.77,49.0837019794,134.31,54.61744,19.17467,57.8855139198,8.34744,2.43467,8.69525,46.27,16.74,49.2050861192,135.59,57.94744,44.45467,73.0350839485,8.34744,2.43467,8.69525,49.6,42.02,65.0064642939,134.31,59.50744,38.25467,70.7428808585,8.34744,2.43467,8.69525,51.16,35.82,62.4533265727,135.59
2020-09-15 00:00:00,51.77216,21.22438,55.953827907,9.03216,2.63438,9.4085,42.74,18.59,46.6078931084,134.89,51.91216,21.19438,56.0720438316,9.03216,2.63438,9.4085,42.88,18.56,46.724383356,136.18,54.94216,45.19438,71.1419210385,9.03216,2.63438,9.4085,45.91,42.56,62.6025694361,134.89,56.46216,38.53438,68.3584226987,9.03216,2.63438,9.4085,47.43,35.9,59.4845769927,136.18
2020-09-15 00:30:00,49.7412,22.3766,54.5426365791,9.2112,2.6866,9.595,40.53,19.69,45.059704837,135.06,49.8812,22.3566,54.6621594616,9.2112,2.6866,9.595,40.67,19.67,45.1769609425,136.32,52.7112,45.1566,69.4088548314,9.2112,2.6866,9.595,43.5,42.47,60.7943327951,135.06,54.2112,38.9466,66.7509689593,9.2112,2.6866,9.595,45.0,36.26,57.7908954767,136.32
2020-09-15 01:00:00,48.59624,22.51057,53.5567017642,9.15624,2.67057,9.53775,39.44,19.84,44.1490566151,134.51,48.71624,22.49057,53.6572248506,9.15624,2.67057,9.53775,39.56,19.82,44.2473276029,135.78,51.49624,45.30057,68.585744703,9.15624,2.67057,9.53775,42.34,42.63,60.0832131298,134.51,53.01624,38.10057,65.2868680369,9.15624,2.67057,9.53775,43.86,35.43,56.3824839822,135.78
2020-09-15 01:30:00,48.24624,22.34557,53.1697674695,8.796240000000001,2.56557,9.16275,39.45,19.78,44.1310650223,134.4,48.38624,22.32557,53.2884536946,8.796240000000001,2.56557,9.16275,39.59,19.76,44.2473242129,135.62,51.14624,45.22557,68.2736409456,8.796240000000001,2.56557,9.16275,42.35,42.66,60.1115471436,134.4,52.62624,37.85557,64.8271958098,8.796240000000001,2.56557,9.16275,43.83,35.29,56.2712448769,135.62
2020-09-15 02:00:00,48.35608,22.31469,53.2565100505,8.17608,2.38469,8.51675,40.18,19.93,44.8512798034,134.4,48.49608,22.29469,53.3753030676,8.17608,2.38469,8.51675,40.32,19.91,44.9678829833,135.62,51.28608,44.87469,68.1468987142,8.17608,2.38469,8.51675,43.11,42.49,60.5299281348,134.4,52.78608,37.82469,64.9390284449,8.17608,2.38469,8.51675,44.61,35.44,56.974079194,135.62
2020-09-15 02:30:00,47.93632,22.36726,52.8978742016,8.59632,2.50726,8.9545,39.34,19.86,44.0687553716,134.65,48.05632,22.34726,52.9982067758,8.59632,2.50726,8.9545,39.46,19.84,44.166924276,135.93,50.84632,45.58726,68.2901642394,8.59632,2.50726,8.9545,42.25,43.08,60.3402759357,134.65,52.35632,37.67726,64.5039546466,8.59632,2.50726,8.9545,43.76,35.17,56.1414864427,135.93
2020-09-15 03:00:00,47.26168,22.70799,52.4339508931,8.94168,2.60799,9.31425,38.32,20.1,43.2716119413,134.85,47.39168,22.67799,52.5382009938,8.94168,2.60799,9.31425,38.45,20.07,43.3728878448,136.07,50.11168,45.85799,67.9274298002,8.94168,2.60799,9.31425,41.17,43.25,59.7120708065,134.85,51.60168,37.79799,63.9642198957,8.94168,2.60799,9.31425,42.66,35.19,55.3011003507,136.07
2020-09-15 03:30:00,46.85808,22.74444,52.0863630157,9.23808,2.69444,9.623,37.62,20.05,42.6294135545,134.78,46.96808,22.72444,52.1766299429,9.23808,2.69444,9.623,37.73,20.03,42.7171370764,135.99,49.65808,46.04444,67.7201252524,9.23808,2.69444,9.623,40.42,43.35,59.2705567715,134.78,51.14808,37.70444,63.5432992801,9.23808,2.69444,9.623,41.91,35.01,54.6090487007,135.99
2020-09-15 04:00:00,46.45296,23.30628,51.9717248146,9.79296,2.85628,10.201,36.66,20.45,41.9780668921,134.78,46.57296,23.28628,52.0700627943,9.79296,2.85628,10.201,36.78,20.43,42.0731898006,136.07,49.16296,46.31628,67.5440184546,9.79296,2.85628,10.201,39.37,43.46,58.6410138043,134.78,50.64296,37.81628,63.2042754139,9.79296,2.85628,10.201,40.85,34.96,53.7673144206,136.07
2020-09-15 04:30:00,46.2216,23.69505,51.9412331492,9.8916,2.88505,10.30375,36.33,20.81,41.8679471673,134.86,46.3416,23.67505,52.0389458297,9.8916,2.88505,10.30375,36.45,20.79,41.9622044226,136.11,48.9016,46.42505,67.4288643688,9.8916,2.88505,10.30375,39.01,43.54,58.4594876816,134.86,50.3816,37.86505,63.0243415679,9.8916,2.88505,10.30375,40.49,34.98,53.5073873404,136.11
2020-09-15 05:00:00,46.78936,23.62023,52.4133520628,9.66936,2.82023,10.07225,37.12,20.8,42.5503748515,134.86,46.91936,23.60023,52.5204455318,9.66936,2.82023,10.07225,37.25,20.78,42.6540842124,136.11,49.52936,46.32023,67.8138718056,9.66936,2.82023,10.07225,39.86,43.5,59.0005898276,134.86,51.02936,37.77023,63.4868951537,9.66936,2.82023,10.07225,41.36,34.95,54.1493499499,136.11
