Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-15 05:30:00,48.42664,22.67277,53.4714312616,9.26664,2.70277,9.65275,39.16,19.97,43.9580083716,134.59,48.54664,22.662770000000002,53.5759031596,9.26664,2.70277,9.65275,39.28,19.96,44.0604130711,135.86,51.30664,45.82277,68.7902431931,9.26664,2.70277,9.65275,42.04,43.12,60.2220557603,134.59,52.78664,37.73277,64.8859868875,9.26664,2.70277,9.65275,43.52,35.03,55.866728023,135.86
2020-09-15 06:00:00,50.18168,22.42424,54.9640568663,9.27168,2.70424,9.658,40.91,19.72,45.4148268741,134.28,50.32168,22.39424,55.0797010086,9.27168,2.70424,9.658,41.05,19.69,45.5279979793,135.56,53.14168,45.19424,69.7607158966,9.27168,2.70424,9.658,43.87,42.49,61.0735376411,134.28,54.66168,37.98424,66.5635166499,9.27168,2.70424,9.658,45.39,35.28,57.4885249419,135.56
2020-09-15 06:30:00,55.58032,20.82676,59.3542408207,10.00032,2.91676,10.417,45.58,17.91,48.9724871739,133.67,55.73032,20.79676,59.4842314719,10.00032,2.91676,10.417,45.73,17.88,49.1011944865,134.91,58.72032,42.99676,72.779099688,10.00032,2.91676,10.417,48.72,40.08,63.0875962452,133.67,60.26032,39.89676,72.2707245363,10.00032,2.91676,10.417,50.26,36.98,62.3986217797,134.91
2020-09-15 07:00:00,59.63496,19.63478,62.7841782605,10.64496,3.10478,11.0885,48.99,16.53,51.7035878832,133.67,59.79496,19.61478,62.9299359276,10.64496,3.10478,11.0885,49.15,16.51,51.8488437672,134.91,62.91496,41.75478,75.5099585793,10.64496,3.10478,11.0885,52.27,38.65,65.0075026439,133.67,64.50496,41.52478,76.7150390644,10.64496,3.10478,11.0885,53.86,38.42,66.1588693978,134.91
2020-09-15 07:30:00,64.75744,17.45592,67.0688838315,11.43744,3.33592,11.914,53.32,14.12,55.1579259944,133.17,64.93744,17.41592,67.2323239461,11.43744,3.33592,11.914,53.5,14.08,55.3217534068,134.46,68.30744,40.62592,79.4756046545,11.43744,3.33592,11.914,56.87,37.29,68.0054483111,133.17,69.94744,42.48592,81.8394633462,11.43744,3.33592,11.914,58.51,39.15,70.3998764203,134.46
2020-09-15 08:00:00,68.19488,16.40934,70.14134371,11.89488,3.46934,12.3905,56.3,12.94,57.7679288187,133.05,68.38488,16.36934,70.316762615,11.89488,3.46934,12.3905,56.49,12.9,57.9441981565,134.3,71.95488,29.24934,77.6725733206,11.89488,3.46934,12.3905,60.06,25.78,65.359100361,133.05,73.42488,32.35934,80.2392664987,11.89488,3.46934,12.3905,61.53,28.89,67.9747968,134.3
2020-09-15 08:30:00,72.41704,9.79122,73.0759582315,11.38704,3.32122,11.8615,61.03,6.47,61.3719952421,132.29,72.61704,9.73122,73.2661664143,11.38704,3.32122,11.8615,61.23,6.41,61.5646083395,133.53,72.55704,9.59122,73.1882200538,11.38704,3.32122,11.8615,61.17,6.27,61.4905017055,132.29,74.24704,13.10122,75.3940641845,11.38704,3.32122,11.8615,62.86,9.78,63.6162557842,133.53
2020-09-15 09:00:00,75.39104,7.11072,75.7256314018,9.91104,2.89072,10.324,65.48,4.22,65.6158425992,132.22,75.58104,7.07072,75.9110577505,9.91104,2.89072,10.324,65.67,4.18,65.8028973526,133.5,70.61104,7.86072,71.0472370244,9.91104,2.89072,10.324,60.7,4.97,60.9031271775,132.22,72.24104,13.98072,73.5814405404,9.91104,2.89072,10.324,62.33,11.09,63.3089014278,133.5
2020-09-15 09:30:00,75.24712,6.2191600000000005,75.5036887801,8.87712,2.58916,9.247,66.37,3.63,66.4691943685,132.16,75.44712,6.16916,75.6989197505,8.87712,2.58916,9.247,66.57,3.58,66.6661930817,133.44,71.40712,6.89916,71.7396347593,8.87712,2.58916,9.247,62.53,4.31,62.6783614974,132.16,73.04712,14.35916,74.4450617315,8.87712,2.58916,9.247,64.17,11.77,65.2404920276,133.44
2020-09-15 10:00:00,72.38008,7.00669,72.718427414,7.84008,2.28669,8.16675,64.54,4.72,64.7123635791,132.3,72.61008,6.95669,72.9425750393,7.84008,2.28669,8.16675,64.77,4.67,64.9381382548,133.55,74.63008,6.9366900000000005,74.9517612132,7.84008,2.28669,8.16675,66.79,4.65,66.9516736161,132.3,76.34008,13.71669,77.5625902028,7.84008,2.28669,8.16675,68.5,11.43,69.4470654528,133.55
2020-09-15 10:30:00,72.78216,6.24688,73.0497523884,6.81216,1.9868800000000002,7.096,65.97,4.26,66.1074012498,132.22,73.01216,6.18688,73.2738220103,6.81216,1.9868800000000002,7.096,66.2,4.2,66.3330988271,133.52,75.08216,6.16688,75.3349929263,6.81216,1.9868800000000002,7.096,68.27,4.18,68.3978457263,132.22,76.82216,13.87688,78.0654345123,6.81216,1.9868800000000002,7.096,70.01,11.89,71.012479185,133.52
2020-09-15 11:00:00,73.50256,5.70408,73.7235569896,7.04256,2.05408,7.336,66.46,3.65,66.5601539962,132.12,73.72256,5.64408,73.9382951656,7.04256,2.05408,7.336,66.68,3.59,66.7765714903,133.37,75.81256,5.58408,76.0179334315,7.04256,2.05408,7.336,68.77,3.5300000000000002,68.8605387722,132.12,77.56256,14.58408,78.921772048,7.04256,2.05408,7.336,70.52,12.53,71.6245160542,133.37
2020-09-15 11:30:00,73.24312,5.09091,73.4198337778,7.44312,2.17091,7.75325,65.8,2.92,65.8647584069,132.12,73.47312,5.03091,73.6451588223,7.44312,2.17091,7.75325,66.03,2.86,66.0919094897,133.42,75.58312,5.76091,75.8023489937,7.44312,2.17091,7.75325,68.14,3.59,68.2345052008,132.12,77.34312,14.62091,78.7129545917,7.44312,2.17091,7.75325,69.9,12.45,71.0000880281,133.42
2020-09-15 12:00:00,72.86328,5.13054,73.043685648,7.85328,2.29054,8.1805,65.01,2.84,65.0720039648,131.95,73.10328,5.06054,73.2782274066,7.85328,2.29054,8.1805,65.25,2.77,65.3087697021,133.25,75.20328,5.93054,75.4367591261,7.85328,2.29054,8.1805,67.35,3.64,67.4482920466,131.95,76.92328,14.64054,78.3041277166,7.85328,2.29054,8.1805,69.07,12.35,70.1654288094,133.25
2020-09-15 12:30:00,73.29576,5.08293,73.4717946655,7.17576,2.09293,7.47475,66.12,2.99,66.1875705854,131.76,73.52576,5.03293,73.6978138615,7.17576,2.09293,7.47475,66.35,2.94,66.4151044567,133.08,75.64576,5.17293,75.8224255136,7.17576,2.09293,7.47475,68.47,3.08,68.5392391262,131.76,77.38576,14.97293,78.8209647465,7.17576,2.09293,7.47475,70.21,12.88,71.3816397962,133.08
2020-09-15 13:00:00,72.3216,4.9888,72.4934614431,6.6815999999999995,1.9488,6.96,65.64,3.04,65.710358392,131.76,72.5616,4.9188,72.7281265261,6.6815999999999995,1.9488,6.96,65.88,2.9699999999999998,65.9469127405,133.02,74.6716,5.0888,74.8447976282,6.6815999999999995,1.9488,6.96,67.99,3.14,68.0624691001,131.76,76.3916,14.7888,77.8099296748,6.6815999999999995,1.9488,6.96,69.71,12.84,70.8826473828,133.02
2020-09-15 13:30:00,71.78296,5.04628,71.9601159546,5.95296,1.73628,6.201,65.83,3.31,65.9131625702,131.99,72.02296,4.98628,72.1953582677,5.95296,1.73628,6.201,66.07,3.25,66.1498858654,133.29,74.18296,5.34628,74.3753605988,5.95296,1.73628,6.201,68.23,3.61,68.3254345028,131.99,75.89296,14.12628,77.1964582361,5.95296,1.73628,6.201,69.94,12.39,71.0289778893,133.29
2020-09-15 14:00:00,71.74296,5.00878,71.917593026,6.13296,1.78878,6.3885,65.61,3.22,65.6889678713,131.78,71.97296,4.95878,72.143582322,6.13296,1.78878,6.3885,65.84,3.17,65.9162688568,133.04,74.12296,5.12878,74.3001856219,6.13296,1.78878,6.3885,67.99,3.34,68.0719890998,131.78,75.81296,14.40878,77.1700579568,6.13296,1.78878,6.3885,69.68,12.62,70.8136060373,133.04
2020-09-15 14:30:00,70.56728,5.39504,70.7732114801,5.53728,1.61504,5.768,65.03,3.7800000000000002,65.1397674236,131.78,70.79728,5.33504,70.9980105862,5.53728,1.61504,5.768,65.26,3.7199999999999998,65.3659391426,133.08,72.99728,5.53504,73.2068272445,5.53728,1.61504,5.768,67.46,3.92,67.5737966966,131.78,74.62728,13.67504,75.869873067,5.53728,1.61504,5.768,69.09,12.06,70.1346683175,133.08
2020-09-15 15:00:00,70.2812,5.6691,70.5094728973,5.3112,1.5491000000000001,5.5325,64.97,4.12,65.1005015342,132.04,70.5212,5.6091,70.7439160087,5.3112,1.5491000000000001,5.5325,65.21,4.06,65.3362663457,133.28,72.7312,5.8991,72.9700406622,5.3112,1.5491000000000001,5.5325,67.42,4.35,67.5601872407,132.04,74.3612,13.2191,75.5270327118,5.3112,1.5491000000000001,5.5325,69.05,11.67,70.0292181878,133.28
2020-09-15 15:30:00,71.0832,5.5826,71.3020809304,5.0832,1.4826000000000001,5.295,66.0,4.1,66.1272258605,132.1,71.3132,5.5226,71.526719518,5.0832,1.4826000000000001,5.295,66.23,4.04,66.3531046749,133.36,73.5732,6.1426,73.8291764345,5.0832,1.4826000000000001,5.295,68.49,4.66,68.6483481229,132.1,75.2132,12.842600000000001,76.3017550847,5.0832,1.4826000000000001,5.295,70.13,11.36,71.0441165755,133.36
2020-09-15 16:00:00,72.61816,5.29738,72.8111213803,4.20816,1.2273800000000001,4.3835,68.41,4.07,68.5309638047,131.77,72.86816,5.23738,73.0561352047,4.20816,1.2273800000000001,4.3835,68.66,4.01,68.7769997892,133.02,75.11816,5.44738,75.3154161553,4.20816,1.2273800000000001,4.3835,70.91,4.22,71.0354594551,131.77,76.82816,12.94738,77.91149349,4.20816,1.2273800000000001,4.3835,72.62,11.72,73.5596547028,133.02
2020-09-15 16:30:00,74.34904,5.32972,74.5398260274,4.07904,1.18972,4.249,70.27,4.14,70.3918496703,132.07,74.59904,5.27972,74.7856417516,4.07904,1.18972,4.249,70.52,4.09,70.6385057883,133.39,76.90904,5.8897200000000005,77.1342286887,4.07904,1.18972,4.249,72.83,4.7,72.9814969701,132.07,78.66904,12.46972,79.6511881355,4.07904,1.18972,4.249,74.59,11.28,75.4380971393,133.39
2020-09-15 17:00:00,76.68664,5.65402,76.8947897887,3.95664,1.15402,4.1215,72.73,4.5,72.8690805486,131.95,76.94664,5.61402,77.1511673784,3.95664,1.15402,4.1215,72.99,4.46,73.1261355467,133.21,79.24664,5.81402,79.4596298749,3.95664,1.15402,4.1215,75.29,4.66,75.4340751915,131.95,81.06664,12.43402,82.0146631661,3.95664,1.15402,4.1215,77.11,11.28,77.9306775282,133.21
2020-09-15 17:30:00,76.8804,6.84345,77.1843812702,4.1604,1.21345,4.33375,72.72,5.63,72.9376123821,132.08,77.1404,6.80345,77.4398362864,4.1604,1.21345,4.33375,72.98,5.59,73.1937736423,133.41,79.4204,6.99345,79.7277133691,4.1604,1.21345,4.33375,75.26,5.78,75.4816269035,132.08,81.2704,11.37345,82.0623743323,4.1604,1.21345,4.33375,77.11,10.16,77.7764598063,133.41
2020-09-15 18:00:00,76.50736,7.09798,76.8359125296,4.34736,1.26798,4.5285,72.16,5.83,72.3951275985,132.08,76.74736,7.04798,77.0703009534,4.34736,1.26798,4.5285,72.4,5.78,72.6303545358,133.41,79.00736,7.57798,79.369948438,4.34736,1.26798,4.5285,74.66,6.31,74.9261749991,132.08,80.86736,10.88798,81.5970466491,4.34736,1.26798,4.5285,76.52,9.62,77.1223365829,133.41
2020-09-15 18:30:00,76.18536,7.50448,76.5540743423,4.57536,1.33448,4.766,71.61,6.17,71.8753156515,132.19,76.44536,7.46448,76.8089286945,4.57536,1.33448,4.766,71.87,6.13,72.1309489748,133.49,78.61536,8.09448,79.0309776885,4.57536,1.33448,4.766,74.04,6.76,74.3479602948,132.19,80.55536,10.52448,81.2399575578,4.57536,1.33448,4.766,75.98,9.19,76.5337605244,133.49
2020-09-15 19:00:00,75.6224,8.3757,76.0848193285,5.4024,1.5756999999999999,5.6275,70.22,6.8,70.5484826201,132.43,75.8724,8.3257,76.3278347803,5.4024,1.5756999999999999,5.6275,70.47,6.75,70.7925377423,133.69,77.9324,8.5657,78.4017231077,5.4024,1.5756999999999999,5.6275,72.53,6.99,72.8660483353,132.43,79.8624,10.5957,80.5622231089,5.4024,1.5756999999999999,5.6275,74.46,9.02,75.0043465407,133.69
2020-09-15 19:30:00,76.26048,8.12764,76.6923682109,6.06048,1.76764,6.313,70.2,6.36,70.4875137879,131.86,76.50048,8.07764,76.9257545182,6.06048,1.76764,6.313,70.44,6.31,70.7220595006,133.15,78.53048,8.71764,79.012869434,6.06048,1.76764,6.313,72.47,6.95,72.8024958363,131.86,80.50048,10.67764,81.2055372262,6.06048,1.76764,6.313,74.44,8.91,74.9713391904,133.15
2020-09-15 20:00:00,77.02568,8.76999,77.5233390926,7.16568,2.08999,7.46425,69.86,6.68,70.1786434751,131.24,77.26568,8.70999,77.755059203,7.16568,2.08999,7.46425,70.1,6.62,70.4118910412,132.54,79.27568,8.93999,79.7781728336,7.16568,2.08999,7.46425,72.11,6.85,72.4346229368,131.24,81.17568,10.93999,81.9095501432,7.16568,2.08999,7.46425,74.01,8.85,74.5372564561,132.54
2020-09-15 20:30:00,75.4004,9.6122,76.0106223432,8.0304,2.3422,8.365,67.37,7.27,67.7611230722,131.93,75.6504,9.5622,76.2523356298,8.0304,2.3422,8.365,67.62,7.22,68.0043586838,133.23,77.6704,10.0222,78.3143379529,8.0304,2.3422,8.365,69.64,7.68,70.062200936,131.93,79.4704,10.5322,80.1652774772,8.0304,2.3422,8.365,71.44,8.19,71.9079251543,133.23
2020-09-15 21:00:00,72.49864,9.51627,73.1205319767,5.91864,1.72627,6.16525,66.58,7.79,67.0341741204,131.93,72.72864,9.47627,73.3434030391,5.91864,1.72627,6.16525,66.81,7.75,67.2580002676,133.16,74.78864,9.96627,75.4497661412,5.91864,1.72627,6.16525,68.87,8.24,69.3611887153,131.93,76.55864,9.37627,77.1306670382,5.91864,1.72627,6.16525,70.64,7.65,71.0530231588,133.16
2020-09-15 21:30:00,69.74136,10.78123,70.5697684208,5.18136,1.51123,5.39725,64.56,9.27,65.2221319799,132.26,69.96136,10.74123,70.7811126994,5.18136,1.51123,5.39725,64.78,9.23,65.4342517341,133.58,71.99136,10.98123,72.8240573366,5.18136,1.51123,5.39725,66.81,9.47,67.4778259875,132.26,73.72136,7.9612300000000005,74.1499838393,5.18136,1.51123,5.39725,68.54,6.45,68.8428217028,133.58
2020-09-15 22:00:00,65.79592,9.05256,66.4157506259,4.70592,1.37256,4.902,61.09,7.68,61.5708575545,131.97,66.00592,9.00256,66.6170215606,4.70592,1.37256,4.902,61.3,7.63,61.7730272854,133.24,67.97592,35.92256,76.8840426669,4.70592,1.37256,4.902,63.27,34.55,72.0888021818,131.97,69.81592,25.62256,74.3692024053,4.70592,1.37256,4.902,65.11,24.25,69.4793105896,133.24
2020-09-15 22:30:00,62.48896,8.55303,63.0715819055,4.63896,1.35303,4.83225,57.85,7.2,58.2963335039,131.97,62.68896,8.50303,63.2630004431,4.63896,1.35303,4.83225,58.05,7.15,58.4886741173,133.2,64.55896,46.71303,79.6866769797,4.63896,1.35303,4.83225,59.92,45.36,75.152751114,131.97,66.44896,32.83303,74.1179610085,4.63896,1.35303,4.83225,61.81,31.48,69.3647352767,133.2
2020-09-15 23:00:00,58.33992,10.22081,59.2284663204,4.93992,1.44081,5.14575,53.4,8.78,54.1169880906,132.89,58.52992,10.17081,59.4070442899,4.93992,1.44081,5.14575,53.59,8.73,54.2964179297,134.14,60.21992,48.66081,77.4229500514,4.93992,1.44081,5.14575,55.28,47.22,72.7021787844,132.89,62.07992,32.10081,69.8883285668,4.93992,1.44081,5.14575,57.14,30.66,64.8460885482,134.14
2020-09-15 23:30:00,54.45408,10.93119,55.5404154059,4.32408,1.26119,4.50425,50.13,9.67,51.054145767,133.33,54.63408,10.87119,55.7051655546,4.32408,1.26119,4.50425,50.31,9.61,51.2196075737,134.59,56.35408,50.66119,75.7782191983,4.32408,1.26119,4.50425,52.03,49.4,71.7459469239,133.33,58.18408,30.18119,65.5461012972,4.32408,1.26119,4.50425,53.86,28.92,61.1331824789,134.59
2020-09-16 00:00:00,51.8192,11.4156,53.0617132403,4.0992,1.1956,4.27,47.72,10.22,48.8021188065,133.78,51.9792,11.3556,53.2051396389,4.0992,1.1956,4.27,47.88,10.16,48.9460927961,135.04,53.6492,51.4756,74.3503467107,4.0992,1.1956,4.27,49.55,50.28,70.592357235,133.78,55.4292,29.7956,62.9299133322,4.0992,1.1956,4.27,51.33,28.6,58.75992597,135.04
2020-09-16 00:30:00,49.51832,12.43076,51.0547530579,4.28832,1.25076,4.467,45.23,11.18,46.5912577637,133.78,49.67832,12.37076,51.1954214847,4.28832,1.25076,4.467,45.39,11.12,46.7322854138,135.04,51.27832,52.23076,73.195070819,4.28832,1.25076,4.467,46.99,50.98,69.3326798847,133.78,52.99832,29.12076,60.4718164586,4.28832,1.25076,4.467,48.71,27.87,56.1195242318,135.04
2020-09-16 01:00:00,48.3804,12.9997,50.0964599972,4.4904,1.3097,4.6775,43.89,11.69,45.4201298985,133.63,48.5404,12.9397,50.2355080421,4.4904,1.3097,4.6775,44.05,11.63,45.5594051761,134.89,50.0504,52.3097,72.3971494898,4.4904,1.3097,4.6775,45.56,51.0,68.3865015921,133.63,51.7604,29.0697,59.3648588497,4.4904,1.3097,4.6775,47.27,27.76,54.8185233293,134.89
2020-09-16 01:30:00,47.93168,13.09924,49.6893956111,4.35168,1.26924,4.533,43.58,11.83,45.1571179328,133.22,48.07168,13.04924,49.8113348807,4.35168,1.26924,4.533,43.72,11.78,45.2792093571,134.45,49.58168,52.22924,72.0155295933,4.35168,1.26924,4.533,45.23,50.96,68.1371741416,133.22,51.27168,28.62924,58.7232369084,4.35168,1.26924,4.533,46.92,27.36,54.3144179753,134.45
2020-09-16 02:00:00,47.69584,13.22712,49.4959579845,4.03584,1.17712,4.204,43.66,12.05,45.2923624908,133.34,47.85584,13.16712,49.6342066644,4.03584,1.17712,4.204,43.82,11.99,45.4307439957,134.6,49.33584,52.33712,71.9249556023,4.03584,1.17712,4.204,45.3,51.16,68.3332686179,133.34,51.04584,28.32712,58.3789646088,4.03584,1.17712,4.204,47.01,27.15,54.2868547625,134.6
2020-09-16 02:30:00,47.02672,13.62196,48.9598834578,4.08672,1.19196,4.257,42.94,12.43,44.7028914054,133.59,47.17672,13.57196,49.0901314747,4.08672,1.19196,4.257,43.09,12.38,44.8331629489,134.86,48.63672,52.89196,71.8546447003,4.08672,1.19196,4.257,44.55,51.7,68.2465566897,133.59,50.35672,28.07196,57.6527032098,4.08672,1.19196,4.257,46.27,26.88,53.5111885497,134.86
2020-09-16 03:00:00,46.30568,13.80749,48.3204178413,3.8656800000000002,1.12749,4.02675,42.44,12.68,44.293746737,133.65,46.44568,13.74749,48.4375337106,3.8656800000000002,1.12749,4.02675,42.58,12.62,44.4108185018,134.92,47.87568,53.06749,71.4719471566,3.8656800000000002,1.12749,4.02675,44.01,51.94,68.0782175149,133.65,49.58568,27.79749,56.8457571975,3.8656800000000002,1.12749,4.02675,45.72,26.67,52.9302115998,134.92
2020-09-16 03:30:00,45.6436,13.6348,47.6366034893,3.9936,1.1648,4.16,41.65,12.47,43.4766995067,133.53,45.8036,13.5848,47.7756900944,3.9936,1.1648,4.16,41.81,12.42,43.6157368389,134.76,47.1936,52.894800000000004,70.8879097449,3.9936,1.1648,4.16,43.2,51.73,67.3960896492,133.53,48.8836,28.0548,56.3620275718,3.9936,1.1648,4.16,44.89,26.89,52.3276619008,134.76
2020-09-16 04:00:00,45.60784,14.03187,47.7175905213,4.49784,1.31187,4.68525,41.11,12.72,43.0329002044,133.53,45.74784,13.971870000000001,47.8338584683,4.49784,1.31187,4.68525,41.25,12.66,43.1490220051,134.8,47.09784,53.27187,71.1062491344,4.49784,1.31187,4.68525,42.6,51.96,67.1907850825,133.53,48.80784,27.93187,56.2351723316,4.49784,1.31187,4.68525,44.31,26.62,51.6913967697,134.8
2020-09-16 04:30:00,45.62624,14.31932,47.8204632119,5.34624,1.55932,5.569,40.28,12.76,42.2527632232,133.42,45.76624,14.26932,47.9391511919,5.34624,1.55932,5.569,40.42,12.71,42.3712225455,134.69,47.01624,53.48932,71.215406885,5.34624,1.55932,5.569,41.67,51.93,66.5816326024,133.42,48.72624,28.07932,56.2378402519,5.34624,1.55932,5.569,43.38,26.52,50.8442209105,134.69
2020-09-16 05:00:00,46.26568,14.37249,48.4466883766,5.90568,1.72249,6.15175,40.36,12.65,42.2960057216,133.42,46.39568,14.31249,48.5531306165,5.90568,1.72249,6.15175,40.49,12.59,42.4022192815,134.6,47.67568,53.48249,71.6473809714,5.90568,1.72249,6.15175,41.77,51.76,66.5118823971,133.42,49.36568,28.30249,56.9034384028,5.90568,1.72249,6.15175,43.46,26.58,50.9437729266,134.6
2020-09-16 05:30:00,47.81096,13.74403,49.7472236086,5.67096,1.6540300000000001,5.90725,42.14,12.09,43.8400239507,133.25,47.97096,13.68403,49.8845234553,5.67096,1.6540300000000001,5.90725,42.3,12.03,43.9773907821,134.47,49.30096,52.79403,72.2343011357,5.67096,1.6540300000000001,5.90725,43.63,51.14,67.2225892093,133.25,51.02096,28.73403,58.5558096124,5.67096,1.6540300000000001,5.90725,45.35,27.08,52.8199668686,134.47
2020-09-16 06:00:00,49.678960000000004,13.07678,51.3712102432,5.74896,1.67678,5.9885,43.93,11.4,45.3850735375,132.7,49.81896,13.02678,51.4939391837,5.74896,1.67678,5.9885,44.07,11.35,45.5081025753,133.92,51.21896,51.75678,72.8158371472,5.74896,1.67678,5.9885,45.47,50.08,67.6426440938,132.7,52.94896,29.22678,60.4797241582,5.74896,1.67678,5.9885,47.2,27.55,54.6520127717,133.92
2020-09-16 06:30:00,55.37848,11.97289,56.6579750967,5.838480000000001,1.70289,6.08175,49.54,10.27,50.5933246585,131.9,55.56848,11.91289,56.831091118,5.838480000000001,1.70289,6.08175,49.73,10.21,50.7672827715,133.11,56.96848,48.44289,74.7804874621,5.838480000000001,1.70289,6.08175,51.13,46.74,69.2741257614,131.9,58.78848,31.67289,66.7776709811,5.838480000000001,1.70289,6.08175,52.95,29.97,60.8432691429,133.11
2020-09-16 07:00:00,59.602,10.493500000000001,60.5186908835,5.532,1.6135000000000002,5.7625,54.07,8.88,54.7943363862,131.9,59.792,10.4335,60.6954791253,5.532,1.6135000000000002,5.7625,54.26,8.82,54.9721747796,133.05,61.332,46.6635,77.0655335169,5.532,1.6135000000000002,5.7625,55.8,45.05,71.7157060901,131.9,63.212,33.2035,71.4018862233,5.532,1.6135000000000002,5.7625,57.68,31.59,65.7640517304,133.05
2020-09-16 07:30:00,64.37384,16.22362,66.3867239909,5.46384,1.59362,5.6915,58.91,14.63,60.6994645775,132.84,64.58384,16.20362,66.585506608,5.46384,1.59362,5.6915,59.12,14.61,60.8984934132,134.09,68.85384,35.77362,77.5925458446,5.46384,1.59362,5.6915,63.39,34.18,72.0178068258,132.84,70.47384,43.61362,82.8776807943,5.46384,1.59362,5.6915,65.01,42.02,77.4078839654,134.09
2020-09-16 08:00:00,67.52552,18.55786,70.029208328,6.57552,1.9178600000000001,6.8495,60.95,16.64,63.1806307344,133.72,67.72552,18.52786,70.2141556629,6.57552,1.9178600000000001,6.8495,61.15,16.61,63.365721017,134.97,73.77552,30.09786,79.6787834235,6.57552,1.9178600000000001,6.8495,67.2,28.18,72.8694201981,133.72,75.18552,49.13786,89.818660105,6.57552,1.9178600000000001,6.8495,68.61,47.22,83.2890178835,134.97
2020-09-16 08:30:00,69.77272,17.64496,71.9692786514,8.38272,2.44496,8.732,61.39,15.2,63.24375147,133.04,69.98272,17.62496,72.1680006208,8.38272,2.44496,8.732,61.6,15.18,63.4428278058,134.3,75.95272,28.46496,81.111464191,8.38272,2.44496,8.732,67.57,26.02,72.4068042383,133.04,77.35272,51.09496,92.7045750155,8.38272,2.44496,8.732,68.97,48.65,84.401915855,134.3
2020-09-16 09:00:00,70.22104,15.67822,71.9499898614,6.61104,1.92822,6.8865,63.61,13.75,65.0791410515,132.66,70.45104,15.63822,72.165801886,6.61104,1.92822,6.8865,63.84,13.71,65.2955565104,133.97,76.72104,27.08822,81.3627042413,6.61104,1.92822,6.8865,70.11,25.16,74.4878359197,132.66,78.12104,50.96822,93.2773088197,6.61104,1.92822,6.8865,71.51,49.04,86.7098708337,133.97
2020-09-16 09:30:00,74.39328,12.85804,75.4962866756,5.99328,1.74804,6.243,68.4,11.11,69.2964075548,132.32,74.60328,12.82804,75.6981373417,5.99328,1.74804,6.243,68.61,11.08,69.4989100634,133.62,75.13328,25.10804,79.2175702493,5.99328,1.74804,6.243,69.14,23.36,72.9796492181,132.32,76.47328,52.28804,92.6401731486,5.99328,1.74804,6.243,70.48,50.54,86.7278617285,133.62
2020-09-16 10:00:00,75.1524,12.66695,76.212432372,6.5724,1.91695,6.84625,68.58,10.75,69.4174250459,132.68,75.3524,12.63695,76.4046902426,6.5724,1.91695,6.84625,68.78,10.72,69.6103929022,133.98,74.2224,25.17695,78.3762940758,6.5724,1.91695,6.84625,67.65,23.26,71.537054035,132.68,75.5224,52.87695,92.1933009663,6.5724,1.91695,6.84625,68.95,50.96,85.7381134619,133.98
2020-09-16 10:30:00,77.56816,12.07613,78.5025627707,7.59816,2.21613,7.91475,69.97,9.86,70.661308366,132.79,77.80816,12.04613,78.735119296,7.59816,2.21613,7.91475,70.21,9.83,70.8948023483,134.13,71.56816,25.53613,75.9874691062,7.59816,2.21613,7.91475,63.97,23.32,68.088055487,132.79,72.85816,53.29613,90.2706428002,7.59816,2.21613,7.91475,65.26,51.08,82.8736025523,134.13
2020-09-16 11:00:00,76.0572,11.89335,76.9814876841,7.6572,2.23335,7.97625,68.4,9.66,69.0787637411,132.39,76.2872,11.85335,77.202582794,7.6572,2.23335,7.97625,68.63,9.62,69.300947324,133.71,73.1572,24.87335,77.2700423972,7.6572,2.23335,7.97625,65.5,22.64,69.3023780256,132.39,74.4272,53.68335,91.7676967514,7.6572,2.23335,7.97625,66.77,51.45,84.2931515605,133.71
2020-09-16 11:30:00,74.88376,12.11943,75.8581445546,8.12376,2.36943,8.462250000000001,66.76,9.75,67.4682154796,132.3,75.09376,12.09943,76.062270524,8.12376,2.36943,8.462250000000001,66.97,9.73,67.6731394277,133.66,72.82376,25.00943,76.9985169303,8.12376,2.36943,8.462250000000001,64.7,22.64,68.5467694352,132.3,74.11376,53.75943,91.558318766,8.12376,2.36943,8.462250000000001,65.99,51.39,83.6397764225,133.66
2020-09-16 12:00:00,75.06392,12.07281,76.0285790151,8.20392,2.39281,8.54575,66.86,9.68,67.5571017732,132.3,75.27392,12.03281,76.2295975895,8.20392,2.39281,8.54575,67.07,9.64,67.7592392224,133.66,73.02392,24.96281,77.1727592824,8.20392,2.39281,8.54575,64.82,22.57,68.6369965835,132.3,74.29392,53.74281,91.6944718926,8.20392,2.39281,8.54575,66.09,51.35,83.6941491384,133.66
2020-09-16 12:30:00,75.21088,12.427340000000001,76.2306713197,9.11088,2.65734,9.4905,66.1,9.77,66.8181330179,132.43,75.41088,12.39734,76.4231304086,9.11088,2.65734,9.4905,66.3,9.74,67.0116228725,133.81,73.03088,25.34734,77.3045734653,9.11088,2.65734,9.4905,63.92,22.69,67.8277413748,132.43,74.31088,54.12734,91.9340841138,9.11088,2.65734,9.4905,65.2,51.47,83.0674478963,133.81
2020-09-16 13:00:00,75.04952,13.09486,76.1833696462,9.71952,2.83486,10.1245,65.33,10.26,66.1307530579,132.72,75.25952,13.06486,76.3851158109,9.71952,2.83486,10.1245,65.54,10.23,66.3335850079,134.12,72.79952,26.01486,77.3081047048,9.71952,2.83486,10.1245,63.08,23.18,67.2041576095,132.72,74.10952,54.01486,91.705103759,9.71952,2.83486,10.1245,64.39,51.18,82.2524437327,134.12
2020-09-16 13:30:00,74.84888,13.92259,76.1327350721,10.80888,3.15259,11.25925,64.04,10.77,64.9393139785,132.96,75.04888,13.88259,76.3220852333,10.80888,3.15259,11.25925,64.24,10.73,65.1299508675,134.34,72.52888,27.06259,77.4133206339,10.80888,3.15259,11.25925,61.72,23.91,66.1894742387,132.96,73.84888,53.89259,91.4224717133,10.80888,3.15259,11.25925,63.04,50.74,80.9233538603,134.34
2020-09-16 14:00:00,72.98392,14.99656,74.5087202306,11.71392,3.41656,12.202,61.27,11.58,62.3547055161,133.22,73.18392,14.95656,74.6966186223,11.71392,3.41656,12.202,61.47,11.54,62.5438446212,134.54,73.70392,27.49656,78.6659305875,11.71392,3.41656,12.202,61.99,24.08,66.5026803971,133.22,75.01392,54.26656,92.5848137007,11.71392,3.41656,12.202,63.3,50.85,81.1949043968,134.54
2020-09-16 14:30:00,70.08584,17.12462,72.1476096531,12.73584,3.71462,13.2665,57.35,13.41,58.8969489872,133.42,70.30584,17.09462,72.3542477748,12.73584,3.71462,13.2665,57.57,13.38,59.1043932377,134.78,76.01584,28.12462,81.0518487207,12.73584,3.71462,13.2665,63.28,24.41,67.8248221524,133.42,77.34584,54.42462,94.5749344565,12.73584,3.71462,13.2665,64.61,50.71,82.1337701558,134.78
2020-09-16 15:00:00,69.67352,17.37186,71.8065519925,13.58352,3.96186,14.1495,56.09,13.41,57.6707568877,133.73,69.87352,17.34186,71.9933948738,13.58352,3.96186,14.1495,56.29,13.38,57.8583485765,135.08,75.61352,29.68186,81.2306421238,13.58352,3.96186,14.1495,62.03,25.72,67.1508696891,133.73,76.96352,53.66186,93.8241900016,13.58352,3.96186,14.1495,63.38,49.7,80.5426247399,135.08
2020-09-16 15:30:00,69.85408,17.45244,72.0012510627,14.13408,4.12244,14.723,55.72,13.33,57.292297039,134.07,70.04408,17.40244,72.1735274252,14.13408,4.12244,14.723,55.91,13.28,57.4655244473,135.42,75.90408,31.13244,82.0405886193,14.13408,4.12244,14.723,61.77,27.01,67.4171565701,134.07,77.27408,52.94244,93.6706218246,14.13408,4.12244,14.723,63.14,48.82,79.8126055207,135.42
2020-09-16 16:00:00,71.04664,17.63027,73.201444491,14.36664,4.19027,14.96525,56.68,13.44,58.2516609205,133.88,71.23664,17.600270000000002,73.3786643553,14.36664,4.19027,14.96525,56.87,13.41,58.4296585648,135.19,77.10664,31.31027,83.2211928511,14.36664,4.19027,14.96525,62.74,27.12,68.350581563,133.88,78.45664,52.72027,94.5244477845,14.36664,4.19027,14.96525,64.09,48.53,80.3908514696,135.19
2020-09-16 16:30:00,72.47104,18.82197,74.87535104,16.12104,4.70197,16.79275,56.35,14.12,58.0921414651,133.99,72.67104,18.78197,75.0589265295,16.12104,4.70197,16.79275,56.55,14.08,58.276486682,135.4,78.54104,33.34197,85.3251541327,16.12104,4.70197,16.79275,62.42,28.64,68.6768228735,133.99,79.91104,51.81197,95.2378840019,16.12104,4.70197,16.79275,63.79,47.11,79.3001651953,135.4
2020-09-16 17:00:00,74.79696,18.99328,77.1707840468,15.81696,4.61328,16.476,58.98,14.38,60.7076996764,133.61,74.99696,18.96328,77.3572879411,15.81696,4.61328,16.476,59.18,14.35,60.8949497085,134.89,81.01696,32.84328,87.4209863179,15.81696,4.61328,16.476,65.2,28.23,71.0490879604,133.61,82.38696,51.77328,97.3040785373,15.81696,4.61328,16.476,66.57,47.16,81.5820476576,134.89
2020-09-16 17:30:00,75.6648,19.16015,78.0530160023,13.9548,4.07015,14.53625,61.71,15.09,63.5282000375,133.73,75.8848,19.12015,78.2565205402,13.9548,4.07015,14.53625,61.93,15.05,63.732467393,135.05,82.0848,32.900150000000004,88.4326538167,13.9548,4.07015,14.53625,68.13,28.83,73.9788199419,133.73,83.4948,50.76015,97.7137372894,13.9548,4.07015,14.53625,69.54,46.69,83.7601796798,135.05
2020-09-16 18:00:00,75.1636,19.83855,77.7376024268,14.9436,4.35855,15.56625,60.22,15.48,62.1777998967,134.06,75.3736,19.80855,77.9330368333,14.9436,4.35855,15.56625,60.43,15.45,62.3737717314,135.4,81.5036,34.49855,88.5041624166,14.9436,4.35855,15.56625,66.56,30.14,73.0660878931,134.06,82.8636,50.09855,96.8309915113,14.9436,4.35855,15.56625,67.92,45.74,81.8857374639,135.4
2020-09-16 18:30:00,74.2128,20.89415,77.0980232435,15.4428,4.50415,16.08625,58.77,16.39,61.0126626201,134.37,74.4128,20.85415,77.2797539855,15.4428,4.50415,16.08625,58.97,16.35,61.1946353858,135.68,80.3928,35.10415,87.7228797923,15.4428,4.50415,16.08625,64.95,30.6,71.7973711218,134.37,81.7528,50.18415,95.926895181,15.4428,4.50415,16.08625,66.31,45.68,80.5212922152,135.68
2020-09-16 19:00:00,73.43728,22.48504,76.8024160922,17.05728,4.97504,17.768,56.38,17.51,59.0364675434,134.55,73.62728,22.46504,76.9782721448,17.05728,4.97504,17.768,56.57,17.49,59.2120342498,135.84,79.30728,35.60504,86.9330980375,17.05728,4.97504,17.768,62.25,30.63,69.3776577869,134.55,80.66728,50.77504,95.3169174365,17.05728,4.97504,17.768,63.61,45.8,78.3828559061,135.84
2020-09-16 19:30:00,73.33816,22.23363,76.6343266113,16.53816,4.82363,17.22725,56.8,17.41,59.4083167578,133.95,73.52816,22.20363,76.807496367,16.53816,4.82363,17.22725,56.99,17.38,59.5812428538,135.25,79.18816,35.21363,86.6646665139,16.53816,4.82363,17.22725,62.65,30.39,69.6317068583,133.95,80.53816,50.15363,94.8777203476,16.53816,4.82363,17.22725,64.0,45.33,78.4270928952,135.25
2020-09-16 20:00:00,72.88664,21.62527,76.0270648721,13.76664,4.01527,14.34025,59.12,17.61,61.687004304,133.78,73.09664,21.59527,76.2199085913,13.76664,4.01527,14.34025,59.33,17.58,61.879764867,135.09,79.01664,34.60527,86.2621244154,13.76664,4.01527,14.34025,65.25,30.59,72.0646279391,133.78,80.36664,48.99527,94.1240315077,13.76664,4.01527,14.34025,66.6,44.98,80.3664133827,135.09
2020-09-16 20:30:00,71.36784,21.92187,74.6588037043,12.17784,3.55187,12.68525,59.19,18.37,61.9750998386,134.24,71.57784,21.90187,74.8537179341,12.17784,3.55187,12.68525,59.4,18.35,62.1697876786,135.57,77.56784,34.71187,84.9804902384,12.17784,3.55187,12.68525,65.39,31.16,72.4347823908,134.24,78.91784,48.46187,92.6098175906,12.17784,3.55187,12.68525,66.74,44.91,80.4433695217,135.57
2020-09-16 21:00:00,68.42992,23.68081,72.4115647771,10.93992,3.19081,11.39575,57.49,20.49,61.032288176,134.24,68.62992,23.66081,72.5940758538,10.93992,3.19081,11.39575,57.69,20.47,61.2140261705,135.57,74.42992,34.55081,82.0583418237,10.93992,3.19081,11.39575,63.49,31.36,70.8126379963,134.24,75.71992,47.79081,89.5403138551,10.93992,3.19081,11.39575,64.78,44.6,78.6486388948,135.57
2020-09-16 21:30:00,65.8984,24.1862,70.196662264,10.7184,3.1262,11.165,55.18,21.06,59.0623060843,134.01,66.0784,24.1662,70.3587959604,10.7184,3.1262,11.165,55.36,21.04,59.2234007804,135.36,71.7384,35.2162,79.9160733332,10.7184,3.1262,11.165,61.02,32.09,68.9435167365,134.01,73.0584,46.8462,86.7876504176,10.7184,3.1262,11.165,62.34,43.72,76.1427212542,135.36
2020-09-16 22:00:00,61.41456,25.54383,66.5149263779,10.02456,2.92383,10.44225,51.39,22.62,56.1479874973,134.26,61.60456,25.52383,66.6827392258,10.02456,2.92383,10.44225,51.58,22.6,56.3139094718,135.6,66.98456,36.15383,76.1185306089,10.02456,2.92383,10.44225,56.96,33.23,65.9444804362,134.26,68.31456,45.77383,82.2321264523,10.02456,2.92383,10.44225,58.29,42.85,72.3453288057,135.6
2020-09-16 22:30:00,58.38472,26.61096,64.1632193831,10.25472,2.9909600000000003,10.682,48.13,23.62,53.6134432768,135.15,58.55472,26.59096,64.309675695,10.25472,2.9909600000000003,10.682,48.3,23.6,53.7573250823,136.5,63.72472,37.59096,73.9859460492,10.25472,2.9909600000000003,10.682,53.47,34.6,63.6883105444,135.15,65.06472,45.50096,79.396191027,10.25472,2.9909600000000003,10.682,54.81,42.51,69.3630751913,136.5
2020-09-16 23:00:00,57.69072,18.54271,60.5974526549,9.78072,2.85271,10.18825,47.91,15.69,50.4137302726,134.01,57.84072,18.49271,60.7250295452,9.78072,2.85271,10.18825,48.06,15.64,50.5408072749,135.3,60.38072,46.35271,76.1209896944,9.78072,2.85271,10.18825,50.6,43.5,66.7278802301,134.01,62.04072,37.94271,72.7234500025,9.78072,2.85271,10.18825,52.26,35.09,62.9477219604,135.3
2020-09-16 23:30:00,55.05848,14.47664,56.9298632143,10.06848,2.93664,10.488,44.99,11.54,46.4464390454,133.03,55.22848,14.40664,57.0765825817,10.06848,2.93664,10.488,45.16,11.47,46.5938461602,134.31,56.40848,51.77664,76.5685122332,10.06848,2.93664,10.488,46.34,48.84,67.3256355336,133.03,58.12848,32.13664,66.4205075078,10.06848,2.93664,10.488,48.06,29.2,56.2352522889,134.31
2020-09-17 00:00:00,52.61656,15.37858,54.8179086526,11.68656,3.40858,12.1735,40.93,11.97,42.6444111227,133.51,52.75656,15.31858,54.9355396465,11.68656,3.40858,12.1735,41.07,11.91,42.762050933,134.76,53.75656,52.97858,75.4751461201,11.68656,3.40858,12.1735,42.07,49.57,65.015919589,133.51,55.45656,32.46858,64.2622652437,11.68656,3.40858,12.1735,43.77,29.06,52.538523961,134.76
2020-09-17 00:30:00,50.65232,15.70276,53.0305024773,10.43232,3.04276,10.867,40.22,12.66,42.1654360822,134.15,50.79232,15.642759999999999,53.1465493838,10.43232,3.04276,10.867,40.36,12.6,42.2810785104,135.38,51.81232,53.36276,74.3780925986,10.43232,3.04276,10.867,41.38,50.32,65.1491120431,134.15,53.49232,32.09276,62.3808748207,10.43232,3.04276,10.867,43.06,29.05,51.9429119322,135.38
2020-09-17 01:00:00,49.70688,15.86909,52.1785582089,9.83688,2.86909,10.24675,39.87,13.0,41.9358665107,134.41,49.84688,15.81909,52.2967977429,9.83688,2.86909,10.24675,40.01,12.95,42.0535682196,135.68,50.88688,53.41909,73.7771897849,9.83688,2.86909,10.24675,41.05,50.55,65.1183921792,134.41,52.55688,32.00909,61.5370415113,9.83688,2.86909,10.24675,42.72,29.14,51.712068224,135.68
2020-09-17 01:30:00,49.44384,16.11487,52.0036763033,9.03384,2.6348700000000003,9.41025,40.41,13.48,42.5990434165,134.51,49.59384,16.05487,52.1278027224,9.03384,2.6348700000000003,9.41025,40.56,13.42,42.72247652,135.76,50.66384,53.24487,73.4972167151,9.03384,2.6348700000000003,9.41025,41.63,50.61,65.5318929988,134.51,52.32384,31.81487,61.2370001344,9.03384,2.6348700000000003,9.41025,43.29,29.18,52.2062879355,135.76
2020-09-17 02:00:00,49.23688,15.99284,51.7691151499,8.78688,2.56284,9.153,40.45,13.43,42.6212083358,134.51,49.37688,15.93284,51.8838285885,8.78688,2.56284,9.153,40.59,13.37,42.7352898668,135.76,50.45688,53.24284,73.3532327209,8.78688,2.56284,9.153,41.67,50.68,65.6113656313,134.51,52.12688,31.73284,61.0260989495,8.78688,2.56284,9.153,43.34,29.17,52.2421716624,135.76
2020-09-17 02:30:00,48.65552,15.75911,51.1440042865,8.22552,2.39911,8.56825,40.43,13.36,42.5802125406,134.71,48.79552,15.70911,51.2618660318,8.22552,2.39911,8.56825,40.57,13.31,42.6975526231,135.93,49.89552,53.55911,73.1993249973,8.22552,2.39911,8.56825,41.67,51.16,65.9828348891,134.71,51.57552,31.30911,60.3348542077,8.22552,2.39911,8.56825,43.35,28.91,52.1057635967,135.93
2020-09-17 03:00:00,47.23816,21.81863,52.0336081323,7.77816,2.26863,8.10225,39.46,19.55,44.0374170451,134.21,47.36816,21.41863,51.985577739,7.77816,2.26863,8.10225,39.59,19.15,43.9782969202,135.41,49.78816,47.32863,68.6939596607,7.77816,2.26863,8.10225,42.01,45.06,61.605549263,134.21,51.44816,36.72863,63.2131744897,7.77816,2.26863,8.10225,43.67,34.46,55.6287740293,135.41
2020-09-17 03:30:00,45.69088,28.99109,54.1122889422,8.06088,2.35109,8.39675,37.63,26.64,46.1053847181,133.4,45.80088,28.97109,54.1945076974,8.06088,2.35109,8.39675,37.74,26.62,46.18367677,134.59,50.23088,39.50109,63.9020924287,8.06088,2.35109,8.39675,42.17,37.15,56.1999234875,133.4,51.92088,43.85109,67.960987884,8.06088,2.35109,8.39675,43.86,41.5,60.3816992142,134.59
2020-09-17 04:00:00,45.46024,28.95382,53.8976540626,8.07024,2.35382,8.4065,37.39,26.6,45.8865132692,133.57,45.55024,28.93382,53.962860412,8.07024,2.35382,8.4065,37.48,26.58,45.9483057359,134.73,49.97024,39.58382,63.7487544306,8.07024,2.35382,8.4065,41.9,37.23,56.0507172122,133.57,51.68024,43.92382,67.8243995171,8.07024,2.35382,8.4065,43.61,41.57,60.2486265404,134.73
2020-09-17 04:30:00,45.45704,29.24872,54.0539555185,7.84704,2.28872,8.174,37.61,26.96,46.2747631004,133.57,45.55704,29.22872,54.1272756233,7.84704,2.28872,8.174,37.71,26.94,46.3444462692,134.68,49.92704,39.35872,63.575295227,7.84704,2.28872,8.174,42.08,37.07,56.0795087354,133.57,51.65704,43.94872,67.8228558172,7.84704,2.28872,8.174,43.81,41.66,60.4555348996,134.68
2020-09-17 05:00:00,46.39768,28.74474,54.5802600493,8.34768,2.43474,8.6955,38.05,26.31,46.2603350615,133.34,46.50768,28.72474,54.6632873787,8.34768,2.43474,8.6955,38.16,26.29,46.3395047449,134.52,50.91768,39.45474,64.4149566875,8.34768,2.43474,8.6955,42.57,37.02,56.4152931394,133.34,52.65768,43.92474,68.5726917005,8.34768,2.43474,8.6955,44.31,41.49,60.7025221881,134.52
2020-09-17 05:30:00,47.39072,28.05521,55.072453643,7.80072,2.27521,8.12575,39.59,25.78,47.2437985348,132.39,47.49072,28.04521,55.1534431388,7.80072,2.27521,8.12575,39.69,25.77,47.3221829589,133.58,52.01072,38.85521,64.9218171269,7.80072,2.27521,8.12575,44.21,36.58,57.3813602139,132.39,53.75072,43.06521,68.8749026341,7.80072,2.27521,8.12575,45.95,40.79,61.4428726542,133.58
2020-09-17 06:00:00,49.49432,28.00751,56.8692212771,7.29432,2.12751,7.59825,42.2,25.88,49.5036806712,131.86,49.62432,28.00751,56.9823986145,7.29432,2.12751,7.59825,42.33,25.88,49.6145472619,133.07,54.10432,36.85751,65.4656664677,7.29432,2.12751,7.59825,46.81,34.73,58.2867823782,131.86,55.86432,44.17751,71.2213074779,7.29432,2.12751,7.59825,48.57,42.05,64.2436564962,133.07
2020-09-17 06:30:00,57.16264,14.00952,58.8543461641,7.47264,2.17952,7.784,49.69,11.83,51.0788116541,132.93,58.04264,14.29952,59.7781258522,7.47264,2.17952,7.784,50.57,12.12,52.0021086111,134.1,57.67264,56.53952,80.7641673417,7.47264,2.17952,7.784,50.2,54.36,73.9935780997,132.93,59.45264,25.66952,64.7575529186,7.47264,2.17952,7.784,51.98,23.49,57.0412175536,134.1
2020-09-17 07:00:00,61.504,10.30825,62.3618636192,7.434,2.16825,7.74375,54.07,8.14,54.6792876691,133.51,62.604,13.95825,64.1412001686,7.434,2.16825,7.74375,55.17,11.79,56.4157158955,134.65,61.204,59.43825,85.3160898018,7.434,2.16825,7.74375,53.77,57.27,78.5561315239,133.51,63.034,23.34825,67.2192378271,7.434,2.16825,7.74375,55.6,21.18,59.4974991071,134.65
2020-09-17 07:30:00,67.176,8.85425,67.7570123239,6.906,2.01425,7.19375,60.27,6.84,60.6568916118,132.41,68.336,14.86425,69.9339318504,6.906,2.01425,7.19375,61.43,12.85,62.7596000625,133.55,66.826,54.66425,86.3359398169,6.906,2.01425,7.19375,59.92,52.65,79.7648349838,132.41,68.716,26.54425,73.6646853252,6.906,2.01425,7.19375,61.81,24.53,66.4996015026,133.55
2020-09-17 08:00:00,70.42504,13.08522,71.6303653589,7.35504,2.14522,7.6615,63.07,10.94,64.0117840714,132.95,71.63504,14.20522,73.0299064155,7.35504,2.14522,7.6615,64.28,12.06,65.4015443243,134.13,71.38504,39.47522,81.5727707624,7.35504,2.14522,7.6615,64.03,37.33,74.1172705919,132.95,73.22504,26.08522,77.7325233442,7.35504,2.14522,7.6615,65.87,23.94,70.0855227561,134.13
2020-09-17 08:30:00,69.73928,29.28979,75.6403263687,7.43928,2.16979,7.74925,62.3,27.12,67.9469234035,133.92,71.08928,9.32979,71.6988891989,7.43928,2.16979,7.74925,63.65,7.16,64.0514488517,135.15,75.51928,5.58979,75.7258701103,7.43928,2.16979,7.74925,68.08,3.42,68.1658477538,133.92,77.09928,21.82979,80.1301360785,7.43928,2.16979,7.74925,69.66,19.66,72.3811522428,135.15
2020-09-17 09:00:00,69.13064,29.05602,74.9886503749,7.46064,2.17602,7.7715,61.67,26.88,67.2734962671,133.62,70.47064,9.18602,71.0668281651,7.46064,2.17602,7.7715,63.01,7.01,63.3987397351,134.91,74.89064,5.98602,75.1294908478,7.46064,2.17602,7.7715,67.43,3.81,67.5375525171,133.62,76.45064,22.15602,79.5964168707,7.46064,2.17602,7.7715,68.99,19.98,71.8249295162,134.91
2020-09-17 09:30:00,69.45216,29.25438,75.361935205,8.31216,2.42438,8.6585,61.14,26.83,66.7678702671,133.55,70.77216,9.38438,71.3916326963,8.31216,2.42438,8.6585,62.46,6.96,62.8465846327,134.82,75.24216,6.74438,75.5438237254,8.31216,2.42438,8.6585,66.93,4.32,67.069272398,133.55,76.71216,22.90438,80.0585168177,8.31216,2.42438,8.6585,68.4,20.48,71.4002128848,134.82
2020-09-17 10:00:00,69.39096,29.61528,75.4464720129,10.68096,3.11528,11.126,58.71,26.5,64.4136173491,133.72,70.68096,9.71528,71.3455308481,10.68096,3.11528,11.126,60.0,6.6,60.3619085185,134.95,75.18096,7.09528,75.5150299265,10.68096,3.11528,11.126,64.5,3.98,64.6226771343,133.72,76.49096,23.27528,79.9537717734,10.68096,3.11528,11.126,65.81,20.16,68.8286401144,134.95
2020-09-17 10:30:00,69.25424,29.89957,75.4329771662,11.24424,3.27957,11.71275,58.01,26.62,63.8262054332,133.98,70.53424,9.90957,71.2269512893,11.24424,3.27957,11.71275,59.29,6.63,59.6595424052,135.21,75.01424,7.25957,75.3646970362,11.24424,3.27957,11.71275,63.77,3.98,63.8940787554,133.98,76.28424,23.51957,79.82766090370001,11.24424,3.27957,11.71275,65.04,20.24,68.1165119483,135.21
2020-09-17 11:00:00,68.92848,29.63914,75.0307535285,11.68848,3.40914,12.1755,57.24,26.23,62.9637236828,133.98,70.20848,9.64914,70.8684454934,11.68848,3.40914,12.1755,58.52,6.24,58.8517459384,135.18,74.67848,7.79914,75.0846319819,11.68848,3.40914,12.1755,62.99,4.39,63.1427921461,133.98,75.90848,24.04914,79.626995866,11.68848,3.40914,12.1755,64.22,20.64,67.4553037203,135.18
2020-09-17 11:30:00,69.18864,29.55502,75.2367404414,11.70864,3.41502,12.1965,57.48,26.14,63.1446751516,133.88,70.45864,9.60502,71.1103112063,11.70864,3.41502,12.1965,58.75,6.19,59.0751944559,135.12,74.89864,7.83502,75.3073290739,11.70864,3.41502,12.1965,63.19,4.42,63.3443959637,133.88,76.13864,24.07502,79.8542365128,11.70864,3.41502,12.1965,64.43,20.66,67.661366377,135.12
2020-09-17 12:00:00,68.65544,29.64242,74.7812978294,11.42544,3.33242,11.9015,57.23,26.31,62.9880067949,133.77,69.92544,9.72242,70.5981062767,11.42544,3.33242,11.9015,58.5,6.39,58.8479574837,135.01,74.34544,7.91242,74.7653050489,11.42544,3.33242,11.9015,62.92,4.58,63.0864708159,133.77,75.55544,24.11242,79.309730247,11.42544,3.33242,11.9015,64.13,20.78,67.4126494065,135.01
2020-09-17 12:30:00,68.96328,29.59179,75.0440405613,11.18328,3.26179,11.64925,57.78,26.33,63.496435333,133.84,70.25328,9.63179,70.9104698148,11.18328,3.26179,11.64925,59.07,6.37,59.4124717547,135.06,74.68328,8.16179,75.1279383955,11.18328,3.26179,11.64925,63.5,4.9,63.6887745211,133.84,75.90328,24.39179,79.7262023062,11.18328,3.26179,11.64925,64.72,21.13,68.0819748538,135.06
2020-09-17 13:00:00,68.25536,29.58573,74.3915962214,11.02536,3.21573,11.48475,57.23,26.37,63.0130922904,134.2,69.53536,9.51573,70.1834411223,11.02536,3.21573,11.48475,58.51,6.3,58.8481953844,135.39,74.06536,7.56573,74.4507744914,11.02536,3.21573,11.48475,63.04,4.35,63.1899050482,134.2,75.26536,23.88573,78.9645649235,11.02536,3.21573,11.48475,64.24,20.67,67.4835276197,135.39
2020-09-17 13:30:00,67.30432,29.52751,73.4965668413,10.17432,2.96751,10.59825,57.13,26.56,63.0021467888,134.3,68.57432,9.43751,69.2206902484,10.17432,2.96751,10.59825,58.4,6.47,58.7573050778,135.51,73.10432,7.16751,73.4548487321,10.17432,2.96751,10.59825,62.93,4.2,63.07,134.3,74.30432,23.51751,77.9371878327,10.17432,2.96751,10.59825,64.13,20.55,67.3421071841,135.51
2020-09-17 14:00:00,66.45088,29.39984,72.6640904767,9.53088,2.77984,9.928,56.92,26.62,62.8371768939,134.3,67.72088,9.30984,68.3578138094,9.53088,2.77984,9.928,58.19,6.53,58.5552474164,135.51,72.19088,6.89984,72.5198658796,9.53088,2.77984,9.928,62.66,4.12,62.7953023721,134.3,73.45088,23.23984,77.0397425749,9.53088,2.77984,9.928,63.92,20.46,67.1146630775,135.51
2020-09-17 14:30:00,65.78616,30.02388,72.3135686977,9.71616,2.83388,10.121,56.07,27.19,62.314853767,134.62,67.05616,9.85388,67.7763051885,9.71616,2.83388,10.121,57.34,7.02,57.7681226976,135.83,71.43616,6.53388,71.7343470271,9.71616,2.83388,10.121,61.72,3.7,61.8308046204,134.62,72.76616,22.97388,76.30670483910001,9.71616,2.83388,10.121,63.05,20.14,66.1885345056,135.83
2020-09-17 15:00:00,65.72144,30.03167,72.2579329808,9.33144,2.72167,9.72025,56.39,27.31,62.6551530203,134.47,66.98144,9.90167,67.7093521846,9.33144,2.72167,9.72025,57.65,7.18,58.0953948261,135.72,71.34144,6.22167,71.6122212954,9.33144,2.72167,9.72025,62.01,3.5,62.1086958485,134.47,72.72144,22.61167,76.1557316022,9.33144,2.72167,9.72025,63.39,19.89,66.43721999,135.72
2020-09-17 15:30:00,65.35472,30.12721,71.9644926937,9.14472,2.66721,9.52575,56.21,27.46,62.5588978483,134.47,66.62472,9.98721,67.3691151691,9.14472,2.66721,9.52575,57.48,7.32,57.9442214548,135.72,70.94472,6.05721,71.2028306239,9.14472,2.66721,9.52575,61.8,3.39,61.8929083175,134.47,72.33472,22.46721,75.7435623843,9.14472,2.66721,9.52575,63.19,19.8,66.2194540902,135.72
2020-09-17 16:00:00,67.08608,30.42094,73.6612226361,9.22608,2.6909400000000003,9.6105,57.86,27.73,64.1617682113,134.55,68.36608,10.26094,69.1318145592,9.22608,2.6909400000000003,9.6105,59.14,7.57,59.6225167198,135.79,72.75608,5.81094,72.9877674727,9.22608,2.6909400000000003,9.6105,63.53,3.12,63.6065664849,134.55,74.17608,22.22094,77.4329453053,9.22608,2.6909400000000003,9.6105,64.95,19.53,67.8227351262,135.79
2020-09-17 16:30:00,68.85736,30.62923,75.3623629975,8.87736,2.58923,9.24725,59.98,28.04,66.2105882771,134.68,70.18736,10.46923,70.9638660204,8.87736,2.58923,9.24725,61.31,7.88,61.8143227739,135.97,74.63736,5.36923,74.8302354571,8.87736,2.58923,9.24725,65.76,2.7800000000000002,65.8187359344,134.68,76.11736,21.77923,79.171884863,8.87736,2.58923,9.24725,67.24,19.19,69.9247717193,135.97
2020-09-17 17:00:00,70.11912,30.98641,76.6606065347,8.79912,2.5664100000000003,9.16575,61.32,28.42,67.585788447,133.7,71.43912,11.09641,72.2957687646,8.79912,2.5664100000000003,9.16575,62.64,8.53,63.2181184472,134.95,75.85912,5.01641,76.0248015878,8.79912,2.5664100000000003,9.16575,67.06,2.45,67.104739773,133.7,77.36912,21.18641,80.2174837443,8.79912,2.5664100000000003,9.16575,68.57,18.62,71.053144195,134.95
2020-09-17 17:30:00,71.35408,31.73619,78.0934727641,9.48408,2.76619,9.87925,61.87,28.97,68.3165997397,133.7,72.70408,11.82619,73.6596362913,9.48408,2.76619,9.87925,63.22,9.06,63.8658907399,134.98,77.06408,4.86619,77.2175642672,9.48408,2.76619,9.87925,67.58,2.1,67.6126201238,133.7,78.60408,21.03619,81.3702813216,9.48408,2.76619,9.87925,69.12,18.27,71.4938270063,134.98
2020-09-17 18:00:00,71.51424,32.13832,78.403814545,10.31424,3.00832,10.744,61.2,29.13,67.7790299429,133.88,72.83424,12.21832,73.8519726209,10.31424,3.00832,10.744,62.52,9.21,63.194734749,135.11,77.11424,4.52832,77.2470820989,10.31424,3.00832,10.744,66.8,1.52,66.8172911753,133.88,78.65424,20.71832,81.3371886261,10.31424,3.00832,10.744,68.34,17.71,70.5974482542,135.11
2020-09-17 18:30:00,71.08512,33.00441,78.3733715293,11.05512,3.22441,11.51575,60.03,29.78,67.0108147988,134.12,72.39512,13.02441,73.5573834204,11.05512,3.22441,11.51575,61.34,9.8,62.1179169,135.36,76.66512,3.92441,76.7654975784,11.05512,3.22441,11.51575,65.61,0.7000000000000001,65.6137340806,134.12,78.19512,20.16441,80.7532056482,11.05512,3.22441,11.51575,67.14,16.94,69.2440842239,135.36
2020-09-17 19:00:00,70.93504,33.86397,78.6037426842,13.14504,3.83397,13.69275,57.79,30.03,65.1266842393,134.23,72.21504,13.86397,73.5338130819,13.14504,3.83397,13.69275,59.07,10.03,59.9154888155,135.42,76.36504,4.37397,76.4902016455,13.14504,3.83397,13.69275,63.22,0.54,63.2223061901,134.23,77.82504,20.63397,80.5139588454,13.14504,3.83397,13.69275,64.68,16.8,66.8262104267,135.42
2020-09-17 19:30:00,71.05704,33.81622,78.6933267098,12.94704,3.77622,13.4865,58.11,30.04,65.4153934483,133.92,72.33704,13.90622,73.6615931857,12.94704,3.77622,13.4865,59.39,10.13,60.2477302477,135.17,76.43704,4.13622,76.5488693571,12.94704,3.77622,13.4865,63.49,0.36,63.491020625,133.92,77.91704,20.34622,80.5297075038,12.94704,3.77622,13.4865,64.97,16.57,67.0497263231,135.17
2020-09-17 20:00:00,72.58552,34.17661,80.2290370425,13.80552,4.02661,14.38075,58.78,30.15,66.0614176354,133.3,73.86552,14.43661,75.2630769578,13.80552,4.02661,14.38075,60.06,10.41,60.9554894985,134.55,77.94552,4.77661,78.0917415042,13.80552,4.02661,14.38075,64.14,0.75,64.1443847893,133.3,79.40552,20.79661,82.083710893,13.80552,4.02661,14.38075,65.6,16.77,67.7096219159,134.55
2020-09-17 20:30:00,71.01624,34.61807,79.0045385675,13.53624,3.94807,14.10025,57.48,30.67,65.1505894064,133.67,72.28624,14.78807,73.7833823273,13.53624,3.94807,14.10025,58.75,10.84,59.7416780816,134.95,76.33624,4.24807,76.454350014,13.53624,3.94807,14.10025,62.8,0.30000000000000004,62.8007165564,133.67,77.77624,19.93807,80.2911585659,13.53624,3.94807,14.10025,64.24,15.99,66.2001336857,134.95
