Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-17 21:00:00,68.00216,34.93063,76.448954714,12.00216,3.50063,12.50225,56.0,31.43,64.2171698224,133.76,69.23216,15.10063,70.8598687881,12.00216,3.50063,12.50225,57.23,11.6,58.3937744969,135.01,73.28216,4.6906300000000005,73.4321250139,12.00216,3.50063,12.50225,61.28,1.19,61.2915532517,133.76,74.72216,18.43063,76.9616093729,12.00216,3.50063,12.50225,62.72,14.93,64.4725003393,135.01
2020-09-17 21:30:00,65.30048,35.70764,74.4257229901,11.10048,3.23764,11.563,54.2,32.47,63.1818082995,134.04,66.51048,15.80764,68.3631876978,11.10048,3.23764,11.563,55.41,12.57,56.8178933084,135.3,70.53048,5.21764,70.7232096005,11.10048,3.23764,11.563,59.43,1.98,59.462974194,134.04,71.94048,17.42764,74.0213165149,11.10048,3.23764,11.563,60.84,14.19,62.4728877194,135.3
2020-09-17 22:00:00,62.27056,35.51933,71.6885307867,10.42056,3.03933,10.85475,51.85,32.48,61.1831095973,133.68,63.46056,15.84933,65.4098152953,10.42056,3.03933,10.85475,53.04,12.81,54.5649860258,134.89,67.49056,17.08933,69.6205493297,10.42056,3.03933,10.85475,57.07,14.05,58.774036785,133.68,68.96056,26.56933,73.9018817904,10.42056,3.03933,10.85475,58.54,23.53,63.0919368858,134.89
2020-09-17 22:30:00,58.45712,38.95791,70.2492251221,8.66712,2.52791,9.02825,49.79,36.43,61.6943190253,133.76,59.59712,19.30791,62.6467245821,8.66712,2.52791,9.02825,50.93,16.78,53.6230668649,135.01,65.38712,32.90791,73.2011338878,8.66712,2.52791,9.02825,56.72,30.38,64.3436306094,133.76,66.67712,47.62791,81.9405646946,8.66712,2.52791,9.02825,58.01,45.1,73.4790453123,135.01
2020-09-17 23:00:00,55.79752,39.60386,68.4238917707,9.16752,2.67386,9.5495,46.63,36.93,59.482617629,134.23,56.89752,19.87386,60.2685497872,9.16752,2.67386,9.5495,47.73,17.2,50.7345336038,135.51,62.53752,34.07386,71.2177600255,9.16752,2.67386,9.5495,53.37,31.4,61.9218612446,134.23,63.80752,47.18386,79.3581517744,9.16752,2.67386,9.5495,54.64,44.51,70.474603227,135.51
2020-09-17 23:30:00,52.73784,40.73812,66.6398843711,8.90784,2.59812,9.279,43.83,38.14,58.1010197845,135.03,53.80784,20.75812,57.6730716314,8.90784,2.59812,9.279,44.9,18.16,48.4334140857,136.25,59.21784,34.59812,68.5841270397,8.90784,2.59812,9.279,50.31,32.0,59.6246266236,135.03,60.51784,47.41812,76.8822935571,8.90784,2.59812,9.279,51.61,44.82,68.3551351399,136.25
2020-09-18 00:00:00,51.0264,33.47145,61.0248429909,9.2964,2.71145,9.68375,41.73,30.76,51.8417833412,133.99,52.0464,13.37145,53.7366116169,9.2964,2.71145,9.68375,42.75,10.66,44.0590297215,135.23,54.9064,44.83145,70.884213123,9.2964,2.71145,9.68375,45.61,42.12,62.0835445187,133.99,56.4664,38.85145,68.5411518437,9.2964,2.71145,9.68375,47.17,36.14,59.4231310181,135.23
2020-09-18 00:30:00,49.62936,29.86898,57.9243415176,10.41936,3.03898,10.8535,39.21,26.83,47.5107672007,133.06,50.62936,9.81898,51.5727104412,10.41936,3.03898,10.8535,40.21,6.78,40.7775980166,134.25,52.07936,49.72898,72.0085494219,10.41936,3.03898,10.8535,41.66,46.69,62.5740497331,133.06,53.73936,34.32898,63.7683125153,10.41936,3.03898,10.8535,43.32,31.29,53.4386236724,134.25
2020-09-18 01:00:00,48.82256,30.04783,57.3281296805,10.79256,3.14783,11.24225,38.03,26.9,46.5820877591,133.48,49.78256,9.87783,50.7530768098,10.79256,3.14783,11.24225,38.99,6.73,39.5665641672,134.66,51.15256,50.07783,71.584729182,10.79256,3.14783,11.24225,40.36,46.93,61.897936153,133.48,52.79256,34.73783,63.196291224,10.79256,3.14783,11.24225,42.0,31.59,52.5540493207,134.66
2020-09-18 01:30:00,48.63624,29.84682,57.0641437809,9.72624,2.8368200000000003,10.1315,38.91,27.01,47.3658970146,133.68,49.62624,9.60682,50.5475487739,9.72624,2.8368200000000003,10.1315,39.9,6.77,40.4702718054,134.86,51.04624,49.93682,71.4101155989,9.72624,2.8368200000000003,10.1315,41.32,47.1,62.6558249487,133.68,52.69624,34.49682,62.983524038,9.72624,2.8368200000000003,10.1315,42.97,31.66,53.3739309026,134.86
2020-09-18 02:00:00,48.41944,29.64317,56.7728781864,9.19944,2.68317,9.58275,39.22,26.96,47.5925414325,133.59,49.41944,9.42317,50.3098119929,9.19944,2.68317,9.58275,40.22,6.74,40.7808288292,134.73,50.84944,49.70317,71.1060521782,9.19944,2.68317,9.58275,41.65,47.02,62.8140342599,133.59,52.49944,34.35317,62.7401903835,9.19944,2.68317,9.58275,43.3,31.67,53.6458656375,134.73
2020-09-18 02:30:00,47.69784,30.12687,56.4155318743,9.17784,2.67687,9.56025,38.52,27.45,47.3000306554,134.02,48.67784,9.78687,49.651937842,9.17784,2.67687,9.56025,39.5,7.11,40.134799115,135.19,50.09784,50.32687,71.0111781107,9.17784,2.67687,9.56025,40.92,47.65,62.8089874142,134.02,51.74784,34.18687,62.0208112254,9.17784,2.67687,9.56025,42.57,31.51,52.9630531597,135.19
2020-09-18 03:00:00,46.9392,30.04685,55.7324114996,8.6292,2.51685,8.98875,38.31,27.53,47.175809479,134.09,47.9092,9.67685,48.8767109221,8.6292,2.51685,8.98875,39.28,7.16,39.9272338135,135.19,49.3492,50.23685,70.4207685173,8.6292,2.51685,8.98875,40.72,47.72,62.732103424,134.09,51.0092,34.05685,61.3335757686,8.6292,2.51685,8.98875,42.38,31.54,52.8283635938,135.19
2020-09-18 03:30:00,46.06144,30.36667,55.1705619127,8.01144,2.33667,8.34525,38.05,28.03,47.2597439688,134.21,47.03144,9.98667,48.0800366697,8.01144,2.33667,8.34525,39.02,7.65,39.7628331486,135.38,48.51144,50.56667,70.0738747734,8.01144,2.33667,8.34525,40.5,48.23,62.97922594,134.21,50.14144,33.48667,60.2952823442,8.01144,2.33667,8.34525,42.13,31.15,52.3952230647,135.38
2020-09-18 04:00:00,45.80416,30.36663,54.9559213449,8.35416,2.43663,8.70225,37.45,27.93,46.7181699128,134.11,46.77416,9.99663,47.8304783069,8.35416,2.43663,8.70225,38.42,7.5600000000000005,39.1567363298,135.23,48.23416,50.61663,69.9183625628,8.35416,2.43663,8.70225,39.88,48.18,62.5437990531,134.11,49.86416,33.57663,60.1150940668,8.35416,2.43663,8.70225,41.51,31.14,51.8920003469,135.23
2020-09-18 04:30:00,46.11224,30.59857,55.3408634181,8.53224,2.48857,8.88775,37.58,28.11,46.930038355,134.26,47.07224,10.17857,48.1601398032,8.53224,2.48857,8.88775,38.54,7.69,39.299716284,135.41,48.51224,50.86857,70.2925945151,8.53224,2.48857,8.88775,39.98,48.38,62.7616507112,134.26,50.15224,33.57857,60.3553439246,8.53224,2.48857,8.88775,41.62,31.09,51.9500962463,135.41
2020-09-18 05:00:00,46.88696,30.53453,55.9530565775,8.82696,2.57453,9.19475,38.06,27.96,47.2263189334,134.15,47.85696,10.14453,48.9203445344,8.82696,2.57453,9.19475,39.03,7.57,39.7573364299,135.3,49.28696,50.77453,70.7619765323,8.82696,2.57453,9.19475,40.46,48.2,62.9305299517,134.15,50.93696,33.70453,61.0783860016,8.82696,2.57453,9.19475,42.11,31.13,52.3672512168,135.3
2020-09-18 05:30:00,48.30984,30.95662,57.3772861213,10.71984,3.12662,11.1665,37.59,27.83,46.770899072,133.9,49.28984,10.67662,50.4329112966,10.71984,3.12662,11.1665,38.57,7.55,39.3020024935,135.09,50.65984,51.10662,71.9604474461,10.71984,3.12662,11.1665,39.94,47.98,62.4282307934,133.9,52.29984,34.13662,62.4546402523,10.71984,3.12662,11.1665,41.58,31.01,51.8701889335,135.09
2020-09-18 06:00:00,50.45032,30.58551,58.9975271521,12.43032,3.6255100000000002,12.94825,38.02,26.96,46.6086043558,133.21,51.42032,10.48551,52.4785215956,12.43032,3.6255100000000002,12.94825,38.99,6.86,39.5888835407,134.4,52.75032,50.44551,72.9886685675,12.43032,3.6255100000000002,12.94825,40.32,46.82,61.7884681798,133.21,54.39032,35.01551,64.6868831392,12.43032,3.6255100000000002,12.94825,41.96,31.39,52.4020390825,134.4
2020-09-18 06:30:00,55.85952,27.90861,62.4433862532,12.74952,3.71861,13.28075,43.11,24.19,49.4330678797,131.41,56.88952,8.31861,57.4944932856,12.74952,3.71861,13.28075,44.14,4.6,44.3790446044,132.56,58.39952,47.47861,75.2643497531,12.74952,3.71861,13.28075,45.65,43.76,63.2365408605,131.41,60.07952,36.14861,70.1161231698,12.74952,3.71861,13.28075,47.33,32.43,57.3745047909,132.56
2020-09-18 07:00:00,59.37848,27.10539,65.2725520733,12.49848,3.64539,13.01925,46.88,23.46,52.4223807166,131.09,60.47848,7.69539,60.9661018137,12.49848,3.64539,13.01925,47.98,4.05,48.1506272026,132.29,62.52848,45.45539,77.3046136473,12.49848,3.64539,13.01925,50.03,41.81,65.2002837417,131.09,64.24848,37.81539,74.551129456,12.49848,3.64539,13.01925,51.75,34.17,62.0133163119,132.29
2020-09-18 07:30:00,63.44128,36.09454,72.9904913386,10.54128,3.07454,10.9805,52.9,33.02,62.3596856952,133.73,64.63128,16.46454,66.6954528574,10.54128,3.07454,10.9805,54.09,13.39,55.722708118,134.94,70.67128,31.62454,77.4244234531,10.54128,3.07454,10.9805,60.13,28.55,66.5636492389,133.73,71.96128,49.92454,87.5835915766,10.54128,3.07454,10.9805,61.42,46.85,77.2485527373,134.94
2020-09-18 08:00:00,66.82712,33.51041,74.758354355,9.32712,2.72041,9.71575,57.5,30.79,65.2247966651,134.02,68.08712,13.810410000000001,69.4736161018,9.32712,2.72041,9.71575,58.76,11.09,59.7973720158,135.22,74.59712,30.13041,80.4522959216,9.32712,2.72041,9.71575,65.27,27.41,70.7918144986,134.02,75.91712,51.00041,91.4573721974,9.32712,2.72041,9.71575,66.59,48.28,82.2507537959,135.22
2020-09-18 08:30:00,68.2332,32.41635,75.5419706492,9.3132,2.7163500000000003,9.70125,58.92,29.7,65.9822430658,133.36,69.5132,12.89635,70.6993692869,9.3132,2.7163500000000003,9.70125,60.2,10.18,61.0546673073,134.62,76.0932,28.68635,81.320856873,9.3132,2.7163500000000003,9.70125,66.78,25.97,71.6520013677,133.36,77.4632,51.67635,93.1181641978,9.3132,2.7163500000000003,9.70125,68.15,48.96,83.9136705192,134.62
2020-09-18 09:00:00,68.17232,32.35776,75.4618436456,10.07232,2.93776,10.492,58.1,29.42,65.1240846385,133.04,69.44232,12.91776,70.633592082,10.07232,2.93776,10.492,59.37,9.98,60.2029675348,134.31,75.95232,28.11776,80.9898965353,10.07232,2.93776,10.492,65.88,25.18,70.5280568285,133.04,77.27232,52.31776,93.3175195213,10.07232,2.93776,10.492,67.2,49.38,83.3919924213,134.31
2020-09-18 09:30:00,67.42976,32.60493,74.8989585639,12.35976,3.60493,12.87475,55.07,29.0,62.2390946271,132.9,68.63976,13.21493,69.9002934741,12.35976,3.60493,12.87475,56.28,9.61,57.0945750488,134.15,75.07976,29.17493,80.5490341479,12.35976,3.60493,12.87475,62.72,25.57,67.7319961318,132.9,76.29976,52.52493,92.6311051837,12.35976,3.60493,12.87475,63.94,48.92,80.507701495,134.15
2020-09-18 10:00:00,66.64672,34.18321,74.9017832409,16.29672,4.75321,16.97575,50.35,29.43,58.3202143343,132.9,67.78672,14.81321,69.3863862646,16.29672,4.75321,16.97575,51.49,10.06,52.4635463918,134.15,73.86672,30.64321,79.9706111185,16.29672,4.75321,16.97575,57.57,25.89,63.1236643423,132.9,74.99672,53.33321,92.0268401047,16.29672,4.75321,16.97575,58.7,48.58,76.1951861997,134.15
2020-09-18 10:30:00,66.32368,35.83899,75.3874242362,19.81368,5.77899,20.63925,46.51,30.06,55.3785490962,133.21,67.41368,16.35899,69.3701723002,19.81368,5.77899,20.63925,47.6,10.58,48.7616283567,134.49,73.09368,31.68899,79.6672965724,19.81368,5.77899,20.63925,53.28,25.91,59.2459829862,133.21,74.25368,54.70899,92.231678833,19.81368,5.77899,20.63925,54.44,48.93,73.1973940793,134.49
2020-09-18 11:00:00,65.96488,35.31684,74.8240909133,20.11488,5.86684,20.953,45.85,29.45,54.4933482179,132.95,67.04488,15.92684,68.9106680174,20.11488,5.86684,20.953,46.93,10.06,47.9961300523,134.18,72.67488,31.52684,79.2185573171,20.11488,5.86684,20.953,52.56,25.66,58.4892229389,132.95,73.81488,54.71684,91.8834538369,20.11488,5.86684,20.953,53.7,48.85,72.5948517458,134.18
2020-09-18 11:30:00,65.12208,34.60644,73.7461252745,18.26208,5.32644,19.023,46.86,29.28,55.255569855,132.95,66.21208,15.22644,67.9402974162,18.26208,5.32644,19.023,47.95,9.9,48.9613367873,134.18,72.00208,31.29644,78.5096597942,18.26208,5.32644,19.023,53.74,25.97,59.6860829675,132.95,73.16208,53.88644,90.8649457481,18.26208,5.32644,19.023,54.9,48.56,73.2944991115,134.18
2020-09-18 12:00:00,64.89136,34.52373,73.5035817887,17.60136,5.13373,18.33475,47.29,29.39,55.6786871253,133.2,65.99136,15.06373,67.688814114,17.60136,5.13373,18.33475,48.39,9.93,49.3983501749,134.38,71.82136,31.06373,78.251281611,17.60136,5.13373,18.33475,54.22,25.93,60.1013585537,133.2,72.96136,54.03373,90.7909909119,17.60136,5.13373,18.33475,55.36,48.9,73.8643323939,134.38
2020-09-18 12:30:00,64.55936,35.18773,73.5260994897,17.64936,5.14773,18.38475,46.91,30.04,55.7041264181,133.4,65.65936,15.64773,67.4981704179,17.64936,5.14773,18.38475,48.01,10.5,49.1447871091,134.57,71.36936,31.01773,77.8182826922,17.64936,5.14773,18.38475,53.72,25.87,59.6246199149,133.4,72.55936,54.36773,90.6681354664,17.64936,5.14773,18.38475,54.91,49.22,73.7408740116,134.57
2020-09-18 13:00:00,64.24408,35.28119,73.2943666516,16.80408,4.90119,17.50425,47.44,30.38,56.3338086765,133.75,65.35408,15.63119,67.1973948413,16.80408,4.90119,17.50425,48.55,10.73,49.7215788164,134.91,71.17408,31.29119,77.7488793197,16.80408,4.90119,17.50425,54.37,26.39,60.4361563966,133.75,72.38408,53.98119,90.2963117257,16.80408,4.90119,17.50425,55.58,49.08,74.1483836641,134.91
2020-09-18 13:30:00,63.55104,36.06697,73.0722998821,16.48104,4.80697,17.16775,47.07,31.26,56.5046237046,134.56,64.66104,16.21697,66.6636348384,16.48104,4.80697,17.16775,48.18,11.41,49.5126297019,135.79,70.50104,32.08697,77.4594751135,16.48104,4.80697,17.16775,54.02,27.28,60.5174255897,134.56,71.72104,53.83697,89.679021613,16.48104,4.80697,17.16775,55.24,49.03,73.8606695068,135.79
2020-09-18 14:00:00,62.36112,38.19491,73.1283832555,17.57112,5.12491,18.30325,44.79,33.07,55.6755691484,134.99,63.45112,18.17491,66.0028179911,17.57112,5.12491,18.30325,45.88,13.05,47.6998626832,136.2,68.87112,31.89491,75.898066207,17.57112,5.12491,18.30325,51.3,26.77,57.8646947629,134.99,70.11112,55.12491,89.1870217586,17.57112,5.12491,18.30325,52.54,50.0,72.5289707634,136.2
2020-09-18 14:30:00,61.91344,38.38642,72.8477267528,16.75344,4.88642,17.4515,45.16,33.5,56.2287791082,135.4,63.00344,18.19642,65.5785266124,16.75344,4.88642,17.4515,46.25,13.31,48.127108785,136.55,68.54344,31.49642,75.4335975534,16.75344,4.88642,17.4515,51.79,26.61,58.2262500939,135.4,69.75344,55.67642,89.2491240061,16.75344,4.88642,17.4515,53.0,50.79,73.4072482797,136.55
2020-09-18 15:00:00,62.614,25.83575,67.7347693143,17.334,5.05575,18.05625,45.28,20.78,49.8205459625,132.24,63.684,6.24575,63.9895401535,17.334,5.05575,18.05625,46.35,1.19,46.3652736431,133.38,65.644,45.39575,79.8117087529,17.334,5.05575,18.05625,48.31,40.34,62.9378399693,132.24,67.274,42.14575,79.3854855692,17.334,5.05575,18.05625,49.94,37.09,62.206685332,133.38
2020-09-18 15:30:00,63.11352,26.01311,68.2641802021,19.07352,5.56311,19.86825,44.04,20.45,48.5564012258,131.46,64.17352,6.38311,64.4901912112,19.07352,5.56311,19.86825,45.1,0.8200000000000001,45.1074539295,132.67,65.71352,46.05311,80.2443496544,19.07352,5.56311,19.86825,46.64,40.49,61.7634981198,131.46,67.27352,41.40311,78.9933162417,19.07352,5.56311,19.86825,48.2,35.84,60.064511985,132.67
2020-09-18 16:00:00,64.29376,26.20943,69.4306977918,19.64376,5.72943,20.46225,44.65,20.48,49.1228348123,131.46,65.35376,6.58943,65.6851165323,19.64376,5.72943,20.46225,45.71,0.86,45.7180894176,132.67,66.86376,46.28943,81.3232668494,19.64376,5.72943,20.46225,47.22,40.56,62.2482288905,131.46,68.43376,41.53943,80.0543799705,19.64376,5.72943,20.46225,48.79,35.81,60.5212375947,132.67
2020-09-18 16:30:00,65.48016,26.40213,70.6025765972,19.55016,5.70213,20.36475,45.93,20.7,50.3791117429,131.46,66.56016,6.77213,66.9037864695,19.55016,5.70213,20.36475,47.01,1.07,47.0221756196,132.7,68.16016,46.49213,82.5065183071,19.55016,5.70213,20.36475,48.61,40.79,63.4567269878,131.46,69.76016,41.30213,81.0700059563,19.55016,5.70213,20.36475,50.21,35.6,61.5500129976,132.7
2020-09-18 17:00:00,66.95912,26.79391,72.1209911486,20.61912,6.01391,21.47825,46.34,20.78,50.785864175,131.14,68.04912,7.27391,68.4367773895,20.61912,6.01391,21.47825,47.43,1.26,47.4467332911,132.31,69.62912,46.75391,83.8697946359,20.61912,6.01391,21.47825,49.01,40.74,63.7316852123,131.14,71.22912,41.23391,82.3032372988,20.61912,6.01391,21.47825,50.61,35.22,61.6589044664,132.31
2020-09-18 17:30:00,68.20048,31.59014,75.1614423588,20.16048,5.88014,21.0005,48.04,25.71,54.4871149906,131.82,69.31048,12.10014,70.3587665174,20.16048,5.88014,21.0005,49.15,6.22,49.542011465,133.03,72.27048,41.67014,83.423155341,20.16048,5.88014,21.0005,52.11,35.79,63.2168980574,131.82,73.77048,46.29014,87.0911062087,20.16048,5.88014,21.0005,53.61,40.41,67.1341954595,133.03
2020-09-18 18:00:00,66.83848,46.24039,81.2745721371,18.61848,5.43039,19.39425,48.22,40.81,63.171389885,135.05,67.94848,26.53039,72.944208323,18.61848,5.43039,19.39425,49.33,21.1,53.6531350435,136.31,75.45848,26.970390000000002,80.1335394243,18.61848,5.43039,19.39425,56.84,21.54,60.7845144753,135.05,76.35848,59.03039,96.5153066175,18.61848,5.43039,19.39425,57.74,53.6,78.7836759742,136.31
2020-09-18 18:30:00,66.90592,46.86381,81.6860992995,19.79592,5.77381,20.62075,47.11,41.09,62.5119204632,135.2,68.00592,27.11381,73.2117739695,19.79592,5.77381,20.62075,48.21,21.34,52.7219091081,136.45,75.30592,27.75381,80.25743303,19.79592,5.77381,20.62075,55.51,21.98,59.7032704297,135.2,76.26592,59.08381,96.474800635,19.79592,5.77381,20.62075,56.47,53.31,77.6583350324,136.45
2020-09-18 19:00:00,66.51752,47.26386,81.5993439254,20.68752,6.03386,21.5495,45.83,41.23,61.6465879023,135.31,67.58752,27.50386,72.9694125963,20.68752,6.03386,21.5495,46.9,21.47,51.5807221741,136.53,74.64752,28.53386,79.9151638217,20.68752,6.03386,21.5495,53.96,22.5,58.4630789473,135.31,75.70752,58.893860000000004,95.9172316649,20.68752,6.03386,21.5495,55.02,52.86,76.2979685182,136.53
2020-09-18 19:30:00,67.1404,46.92595,81.9138455669,19.9404,5.81595,20.77125,47.2,41.11,62.5929077452,134.6,68.2404,27.36595,73.5231080108,19.9404,5.81595,20.77125,48.3,21.55,52.8894365635,135.85,75.3804,27.95595,80.3973870506,19.9404,5.81595,20.77125,55.44,22.14,59.6973466747,134.6,76.4004,58.23595,96.0648062121,19.9404,5.81595,20.77125,56.46,52.42,77.0427673439,135.85
2020-09-18 20:00:00,68.45648,45.891890000000004,82.4157462004,18.00648,5.25189,18.75675,50.45,40.64,64.7828071328,133.98,69.60648,26.51189,74.4845109359,18.00648,5.25189,18.75675,51.6,21.26,55.8081320239,135.25,77.02648,26.93189,81.5990522014,18.00648,5.25189,18.75675,59.02,21.68,62.8759318022,133.98,78.01648,57.40189,96.858392136,18.00648,5.25189,18.75675,60.01,52.15,79.5036011763,135.25
2020-09-18 20:30:00,66.83288,46.21834,81.2574230545,14.94288,4.35834,15.5655,51.89,41.86,66.6695710201,135.17,68.00288,26.48834,72.9796125247,14.94288,4.35834,15.5655,53.06,22.13,57.4900034789,136.45,75.63288,26.80834,80.2435021086,14.94288,4.35834,15.5655,60.69,22.45,64.7091848195,135.17,76.64288,57.05834,95.5499095669,14.94288,4.35834,15.5655,61.7,52.7,81.1429602615,136.45
2020-09-18 21:00:00,65.18048,38.71764,75.8126019881,13.74048,4.00764,14.313,51.44,34.71,62.0552793886,133.99,66.36048,18.91764,69.0042781935,13.74048,4.00764,14.313,52.62,14.91,54.6916127025,135.22,71.50048,35.59764,79.871838678,13.74048,4.00764,14.313,57.76,31.59,65.8342289391,133.99,72.83048,49.01764,87.7895657137,13.74048,4.00764,14.313,59.09,45.01,74.2800659666,135.22
2020-09-18 21:30:00,64.61352,27.32936,70.1555477835,13.40352,3.90936,13.962,51.21,23.42,56.3112821733,131.61,65.77352,7.70936,66.2237885114,13.40352,3.90936,13.962,52.37,3.8,52.5076841996,132.8,67.50352,47.69936,82.6556359651,13.40352,3.90936,13.962,54.1,43.79,69.6015380577,131.61,69.28352,36.45936,78.2910663818,13.40352,3.90936,13.962,55.88,32.55,64.668979426,132.8
2020-09-18 22:00:00,61.89392,27.96156,67.916906368,13.27392,3.87156,13.827,48.62,24.09,54.2607823386,131.71,63.01392,8.32156,63.5610137946,13.27392,3.87156,13.827,49.74,4.45,49.9386633782,132.92,64.68392,48.40156,80.7881211379,13.27392,3.87156,13.827,51.41,44.53,68.0140353162,131.71,66.43392,35.83156,75.4809010187,13.27392,3.87156,13.827,53.16,31.96,62.027632552,132.92
2020-09-18 22:30:00,58.94672,29.52696,65.9284245648,15.24672,4.44696,15.882,43.7,25.08,50.3854780666,132.26,59.97672,9.71696,60.7587545429,15.24672,4.44696,15.882,44.73,5.27,45.0393805464,133.44,61.42672,50.12696,79.2840087836,15.24672,4.44696,15.882,46.18,45.68,64.9557911198,132.26,63.16672,35.89696,72.6541550966,15.24672,4.44696,15.882,47.92,31.45,57.3186610102,133.44
2020-09-18 23:00:00,55.88048,30.85889,63.8349366496,15.15048,4.41889,15.78175,40.73,26.44,48.5593090972,132.91,56.89048,10.82889,57.9119294555,15.15048,4.41889,15.78175,41.74,6.41,42.2293227509,134.1,58.18048,50.88889,77.2958432159,15.15048,4.41889,15.78175,43.03,46.47,63.332786138,132.91,59.90048,35.87889,69.8237943101,15.15048,4.41889,15.78175,44.75,31.46,54.7018655989,134.1
2020-09-18 23:30:00,52.71224,30.67232,60.9866498506,15.16224,4.42232,15.794,37.55,26.25,45.8155541274,133.26,53.67224,10.59232,54.7074637467,15.16224,4.42232,15.794,38.51,6.17,39.0011410089,134.44,55.05224,52.71232,76.2190121216,15.16224,4.42232,15.794,39.89,48.29,62.6349439211,133.26,56.70224,34.41232,66.3276095514,15.16224,4.42232,15.794,41.54,29.99,51.2344776493,134.44
2020-09-19 00:00:00,50.40904,31.34597,59.360265742,14.72904,4.29597,15.34275,35.68,27.05,44.7746010591,133.61,51.33904,11.18597,52.5435338835,14.72904,4.29597,15.34275,36.61,6.89,37.2527072842,134.85,52.65904,53.34597,74.9584352089,14.72904,4.29597,15.34275,37.93,49.05,62.0047369158,133.61,54.31904,33.88597,64.0220045716,14.72904,4.29597,15.34275,39.59,29.59,49.4260680208,134.85
2020-09-19 00:30:00,48.57496,32.58978,58.494619406,17.24496,5.02978,17.9635,31.33,27.56,41.7267599988,134.02,49.43496,12.30978,50.9445380178,17.24496,5.02978,17.9635,32.19,7.28,33.0029468381,135.23,50.54496,54.52978,74.3524706264,17.24496,5.02978,17.9635,33.3,49.5,59.658528309,134.02,52.15496,34.66978,62.6269390746,17.24496,5.02978,17.9635,34.91,29.64,45.795607868,135.23
2020-09-19 01:00:00,47.38552,33.69161,58.1421713566,16.32552,4.76161,17.00575,31.06,28.93,42.4460657776,134.29,48.25552,13.27161,50.0472860649,16.32552,4.76161,17.00575,31.93,8.51,33.0445910854,135.51,49.16552,53.88161,72.9415948075,16.32552,4.76161,17.00575,32.84,49.12,59.0867159351,134.29,50.77552,35.15161,61.7558832571,16.32552,4.76161,17.00575,34.45,30.39,45.938595973299996,135.51
2020-09-19 01:30:00,46.5892,33.8456,57.5853991564,16.0992,4.6956,16.77,30.49,29.15,42.1824916286,134.29,47.4492,13.4156,49.3092780722,16.0992,4.6956,16.77,31.35,8.72,32.5401429007,135.51,48.3692,53.9856,72.4846502095,16.0992,4.6956,16.77,32.27,49.29,58.9139796653,134.29,49.9792,34.9156,60.9673646798,16.0992,4.6956,16.77,33.88,30.22,45.3993700397,135.51
2020-09-19 02:00:00,46.35896,33.95053,57.4612187441,15.73896,4.59053,16.39475,30.62,29.36,42.4216218455,134.42,47.20896,13.48053,49.0959325542,15.73896,4.59053,16.39475,31.47,8.89,32.7015748856,135.64,48.10896,53.80053,72.1731879618,15.73896,4.59053,16.39475,32.37,49.21,58.9019609181,134.42,49.72896,35.04053,60.8342683474,15.73896,4.59053,16.39475,33.99,30.45,45.6346644559,135.64
2020-09-19 02:30:00,45.67368,33.79399,56.8165363681,15.61368,4.55399,16.26425,30.06,29.24,41.9354408585,134.66,46.52368,13.26399,48.3775385015,15.61368,4.55399,16.26425,30.91,8.71,32.113738493,135.84,47.45368,54.24399,72.0712300205,15.61368,4.55399,16.26425,31.84,49.69,59.0159444557,134.66,49.05368,34.86399,60.1810711126,15.61368,4.55399,16.26425,33.44,30.31,45.1323575719,135.84
2020-09-19 03:00:00,44.40848,34.49289,56.2305304658,15.91848,4.64289,16.58175,28.49,29.85,41.2638170799,134.66,44.99848,20.75289,49.5534624992,15.91848,4.64289,16.58175,29.08,16.11,33.2442250624,135.88,46.72848,50.76289,68.9958103385,15.91848,4.64289,16.58175,30.81,46.12,55.4644976539,134.66,48.31848,38.57289,61.8267203761,15.91848,4.64289,16.58175,32.4,33.93,46.9148686452,135.88
2020-09-19 03:30:00,43.2884,34.9012,55.6055692894,15.6384,4.5612,16.29,27.65,30.34,41.0492155832,134.12,43.3684,34.8812,55.6553342637,15.6384,4.5612,16.29,27.73,30.32,41.0883840033,135.31,46.8184,43.3012,63.7726939999,15.6384,4.5612,16.29,31.18,38.74,49.7290659474,134.12,48.4384,45.2912,66.3141869587,15.6384,4.5612,16.29,32.8,40.73,52.2950561717,135.31
2020-09-19 04:00:00,43.16592,35.26631,55.7405531948,16.61592,4.84631,17.30825,26.55,30.42,40.3767123476,134.23,43.21592,35.24631,55.7666397595,16.61592,4.84631,17.30825,26.6,30.4,40.3945540884,135.43,46.61592,43.75631,63.9348000878,16.61592,4.84631,17.30825,30.0,38.91,49.1323528848,134.23,48.19592,45.49631,66.2779067885,16.61592,4.84631,17.30825,31.58,40.65,51.475420348,135.43
2020-09-19 04:30:00,43.15704,34.80122,55.4405538848,16.66704,4.86122,17.3615,26.49,29.94,39.97653937,134.02,43.23704,34.79122,55.4965820303,16.66704,4.86122,17.3615,26.57,29.93,40.0221163858,135.18,46.62704,43.22122,63.5779420668,16.66704,4.86122,17.3615,29.96,38.36,48.673310962,134.02,48.21704,45.91122,66.578698307,16.66704,4.86122,17.3615,31.55,41.05,51.7735936555,135.18
2020-09-19 05:00:00,42.80432,34.02626,54.6808575303,13.80432,4.02626,14.3795,29.0,30.0,41.7252920901,133.86,42.88432,34.01626,54.7372893579,13.80432,4.02626,14.3795,29.08,29.99,41.7737537217,135.02,46.52432,42.39626,62.9440641637,13.80432,4.02626,14.3795,32.72,38.37,50.426731998,133.86,48.13432,44.85626,65.7951124556,13.80432,4.02626,14.3795,34.33,40.83,53.3445198685,135.02
2020-09-19 05:30:00,43.74472,33.79971,55.2812890946,14.84472,4.32971,15.46325,28.9,29.47,41.2757907253,133.7,43.82472,33.77971,55.3324036236,14.84472,4.32971,15.46325,28.98,29.45,41.3175858443,134.85,47.47472,42.11971,63.465888551,14.84472,4.32971,15.46325,32.63,37.79,49.9279580996,133.7,49.09472,45.52971,66.9570461159,14.84472,4.32971,15.46325,34.25,41.2,53.5770706553,134.85
2020-09-19 06:00:00,44.32528,33.60654,55.6249042952,15.72528,4.58654,16.3805,28.6,29.02,40.744575099,133.33,44.38528,33.58654,55.6606571094,15.72528,4.58654,16.3805,28.66,29.0,40.7724858207,134.47,47.99528,42.26654,63.9531649401,15.72528,4.58654,16.3805,32.27,37.68,49.609830679,133.33,49.57528,45.51654,67.3012912257,15.72528,4.58654,16.3805,33.85,40.93,53.1139096659,134.47
2020-09-19 06:30:00,46.51792,31.46981,56.162850912,15.42792,4.49981,16.07075,31.09,26.97,41.1578546574,132.83,46.60792,31.44981,56.2262283615,15.42792,4.49981,16.07075,31.18,26.95,41.2128001961,133.99,50.53792,42.81981,66.2390933389,15.42792,4.49981,16.07075,35.11,38.32,51.9724398119,132.83,52.13792,44.14981,68.3196049825,15.42792,4.49981,16.07075,36.71,39.65,54.0346796049,133.99
2020-09-19 07:00:00,47.76136,31.12248,57.0066335649,14.99136,4.37248,15.616,32.77,26.75,42.3017186412,132.11,47.85136,31.11248,57.076606991,14.99136,4.37248,15.616,32.86,26.74,42.3651649354,133.3,51.81136,41.51248,66.3905341205,14.99136,4.37248,15.616,36.82,37.14,52.2981070403,132.11,53.43136,44.34248,69.4346150274,14.99136,4.37248,15.616,38.44,39.97,55.454796907,133.3
2020-09-19 07:30:00,50.688,31.14525,59.49201578,15.138,4.41525,15.76875,35.55,26.73,44.4780327802,131.7,50.778,31.14525,59.5687156279,15.138,4.41525,15.76875,35.64,26.73,44.55,132.91,54.748,39.85525,67.7184203638,15.138,4.41525,15.76875,39.61,35.44,53.1502182498,131.7,56.408,45.56525,72.5124435636,15.138,4.41525,15.76875,41.27,41.15,58.2798026764,132.91
2020-09-19 08:00:00,53.44896,30.67178,61.6242599424,15.70896,4.58178,16.3635,37.74,26.09,45.8802321267,131.89,53.55896,30.66178,61.7147223039,15.70896,4.58178,16.3635,37.85,26.08,45.9650834874,133.07,57.64896,39.48178,69.8728383641,15.70896,4.58178,16.3635,41.94,34.9,54.5616495352,131.89,59.31896,46.46178,75.3487625396,15.70896,4.58178,16.3635,43.61,41.88,60.4629349271,133.07
2020-09-19 08:30:00,57.19664,25.76152,62.7304673982,17.45664,5.09152,18.184,39.74,20.67,44.794156985,132.01,57.32664,25.32152,62.6699531578,17.45664,5.09152,18.184,39.87,20.23,44.7087217442,133.15,60.41664,43.76152,74.6005430382,17.45664,5.09152,18.184,42.96,38.67,57.8007828667,132.01,62.10664,43.29152,75.705947164,17.45664,5.09152,18.184,44.65,38.2,58.7610627882,133.15
2020-09-19 09:00:00,60.50256,16.78658,62.7881281346,19.22256,5.60658,20.0235,41.28,11.18,42.7671696515,132.72,60.62256,16.75658,62.8957689694,19.22256,5.60658,20.0235,41.4,11.15,42.8751967926,133.86,61.47256,52.78658,81.0265305999,19.22256,5.60658,20.0235,42.25,47.18,63.3325737674,132.72,63.12256,36.05658,72.6948040939,19.22256,5.60658,20.0235,43.9,30.45,53.4267021254,133.86
2020-09-19 09:30:00,61.78536,16.98698,64.077985298,20.59536,6.00698,21.4535,41.19,10.98,42.6283532405,132.56,61.91536,16.93698,64.1901323838,20.59536,6.00698,21.4535,41.32,10.93,42.7411663388,133.72,62.72536,52.58698,81.85268018,20.59536,6.00698,21.4535,42.13,46.58,62.8063157652,132.56,64.34536,36.80698,74.1288009498,20.59536,6.00698,21.4535,43.75,30.8,53.5042288048,133.72
2020-09-19 10:00:00,61.76776,16.11393,63.835060237,19.96776,5.82393,20.79975,41.8,10.29,43.0479279408,132.56,61.89776,16.07393,63.9507929479,19.96776,5.82393,20.79975,41.93,10.25,43.164654522,133.75,62.75776,52.16393,81.6064460276,19.96776,5.82393,20.79975,42.79,46.34,63.0743981343,132.56,64.35776,37.00393,74.2375383998,19.96776,5.82393,20.79975,44.39,31.18,54.2463316732,133.75
2020-09-19 10:30:00,61.61632,15.30601,63.4889347246,19.18632,5.59601,19.98575,42.43,9.71,43.5268767545,132.56,61.74632,15.26601,63.6054957913,19.18632,5.59601,19.98575,42.56,9.67,43.6447304952,133.69,62.66632,51.83601,81.3267458777,19.18632,5.59601,19.98575,43.48,46.24,63.4716314585,132.56,64.25632,36.89601,74.0958177893,19.18632,5.59601,19.98575,45.07,31.3,54.872533202,133.69
2020-09-19 11:00:00,61.20664,15.34402,63.1006476183,20.03664,5.84402,20.8715,41.17,9.5,42.251850847,132.65,61.33664,15.28402,63.2122193397,20.03664,5.84402,20.8715,41.3,9.44,42.3651224476,133.69,62.19664,51.88402,80.9961329858,20.03664,5.84402,20.8715,42.16,46.04,62.4271351257,132.65,63.74664,37.38402,73.8999259989,20.03664,5.84402,20.8715,43.71,31.54,53.9011660356,133.69
2020-09-19 11:30:00,60.51432,15.59501,62.4914975174,19.83432,5.78501,20.66075,40.68,9.81,41.8461288532,132.75,60.64432,15.55501,62.6074427234,19.83432,5.78501,20.66075,40.81,9.77,41.963186247,133.89,61.55432,52.15501,80.6788657503,19.83432,5.78501,20.66075,41.72,46.37,62.3757589132,132.75,63.08432,37.09501,73.1824514263,19.83432,5.78501,20.66075,43.25,31.31,53.393619469,133.89
2020-09-19 12:00:00,59.4624,16.1732,61.6226371717,20.5824,6.0032,21.44,38.88,10.17,40.1880989846,133.04,59.5824,16.1232,61.725359197,20.5824,6.0032,21.44,39.0,10.12,40.2916169941,134.13,60.3524,52.4432,79.9543708124,20.5824,6.0032,21.44,39.77,46.44,61.1418555492,133.04,61.8624,37.6332,72.410042646,20.5824,6.0032,21.44,41.28,31.63,52.0047622819,134.13
2020-09-19 12:30:00,59.24448,16.68464,61.5490505402,21.68448,6.3246400000000005,22.588,37.56,10.36,38.9625871831,133.04,59.36448,16.63464,61.6510562245,21.68448,6.3246400000000005,22.588,37.68,10.31,39.0650547165,134.13,60.09448,52.72464,79.9451949125,21.68448,6.3246400000000005,22.588,38.41,46.4,60.2352728889,133.04,61.58448,38.10464,72.4196918414,21.68448,6.3246400000000005,22.588,39.9,31.78,51.009591255,134.13
2020-09-19 13:00:00,58.61088,16.82609,60.9782958032,22.10088,6.44609,23.02175,36.51,10.38,37.9568768473,132.86,58.72088,16.78609,61.0730264967,22.10088,6.44609,23.02175,36.62,10.34,38.0518067902,133.92,59.37088,52.74609,79.4169465685,22.10088,6.44609,23.02175,37.27,46.3,59.4368816477,132.86,60.87088,38.07609,71.7986954036,22.10088,6.44609,23.02175,38.77,31.63,50.0356852656,133.92
2020-09-19 13:30:00,57.22296,16.09128,59.4423791852,22.87296,6.67128,23.826,34.35,9.42,35.6182383057,133.63,57.33296,16.04128,59.5347878673,22.87296,6.67128,23.826,34.46,9.37,35.7111817223,134.71,58.16296,55.41128,80.332682435,22.87296,6.67128,23.826,35.29,48.74,60.1745103844,133.63,59.64296,36.83128,70.0986866068,22.87296,6.67128,23.826,36.77,30.16,47.5568975018,134.71
2020-09-19 14:00:00,55.26832,16.78576,57.7611368863,22.64832,6.60576,23.592,32.62,10.18,34.1715788339,134.4,55.35832,16.71576,57.8269852716,22.64832,6.60576,23.592,32.71,10.11,34.2367667866,135.48,56.13832,56.67576,79.772506191,22.64832,6.60576,23.592,33.49,50.07,60.2377373413,134.4,57.60832,36.28576,68.0835876846,22.64832,6.60576,23.592,34.96,29.68,45.8596118605,135.48
2020-09-19 14:30:00,54.39296,18.01253,57.2978650088,23.08296,6.73253,24.04475,31.31,11.28,33.2799414062,134.67,54.49296,17.96253,57.3771311026,23.08296,6.73253,24.04475,31.41,11.23,33.3571731416,135.78,55.06296,56.80253,79.1104100505,23.08296,6.73253,24.04475,31.98,50.07,59.4114913127,134.67,56.54296,36.78253,67.4541387816,23.08296,6.73253,24.04475,33.46,30.05,44.973037478,135.78
2020-09-19 15:00:00,53.49144,18.81167,56.7028489713,23.73144,6.92167,24.72025,29.76,11.89,32.0473040988,134.74,53.57144,18.75167,56.7584734772,23.73144,6.92167,24.72025,29.84,11.83,32.0994470357,135.83,54.07144,57.21167,78.7203646324,23.73144,6.92167,24.72025,30.34,50.29,58.7332929436,134.74,55.53144,36.83167,66.6356717041,23.73144,6.92167,24.72025,31.8,29.91,43.6560202034,135.83
2020-09-19 15:30:00,53.16952,18.89611,56.4274829331,23.12952,6.74611,24.09325,30.04,12.15,32.404075361,134.74,53.25952,18.84611,56.4955956935,23.12952,6.74611,24.09325,30.13,12.1,32.4688604666,135.83,53.75952,57.32611,78.5898777093,23.12952,6.74611,24.09325,30.63,50.58,59.1314916098,134.74,55.22952,36.39611,66.1436066643,23.12952,6.74611,24.09325,32.1,29.65,43.6981979033,135.83
2020-09-19 16:00:00,55.09176,18.30468,58.0531078393,22.54176,6.57468,23.481,32.55,11.73,34.5990664614,134.65,55.19176,18.23468,58.1260176393,22.54176,6.57468,23.481,32.65,11.66,34.6695558091,135.72,55.83176,56.72468,79.5919263858,22.54176,6.57468,23.481,33.29,50.15,60.1934099383,134.65,57.26176,36.58468,67.9510704036,22.54176,6.57468,23.481,34.72,30.01,45.8920308986,135.72
2020-09-19 16:30:00,57.21456,18.24383,60.0528368111,22.26456,6.49383,23.19225,34.95,11.75,36.8722795607,134.29,57.32456,18.19383,60.1425026854,22.26456,6.49383,23.19225,35.06,11.7,36.9607034565,135.48,58.02456,56.35383,80.8863629969,22.26456,6.49383,23.19225,35.76,49.86,61.3579432511,134.29,59.48456,36.30383,69.6877388861,22.26456,6.49383,23.19225,37.22,29.81,47.6861038459,135.48
2020-09-19 17:00:00,59.0068,17.916150000000002,61.666772877,22.0668,6.43615,22.98625,36.94,11.48,38.682735167,133.8,59.1168,17.86615,61.7575530446,22.0668,6.43615,22.98625,37.05,11.43,38.7730241276,134.94,59.8968,55.86615,81.9063695085,22.0668,6.43615,22.98625,37.83,49.43,62.244949996,133.8,61.3668,36.13615,71.2159074861,22.0668,6.43615,22.98625,39.3,29.7,49.2603288661,134.94
2020-09-19 17:30:00,61.53672,17.60196,64.0046631442,22.08672,6.44196,23.007,39.45,11.16,40.9981475191,133.31,61.65672,17.55196,64.1063368241,22.08672,6.44196,23.007,39.57,11.11,41.1000851581,134.45,62.55672,55.27196,83.4765402937,22.08672,6.44196,23.007,40.47,48.83,63.4207363565,133.31,64.02672,36.14196,73.5232082175,22.08672,6.44196,23.007,41.94,29.7,51.391182123,134.45
2020-09-19 18:00:00,62.98496,17.58478,65.3936516326,21.20496,6.18478,22.0885,41.78,11.4,43.3073711971,132.73,63.11496,17.53478,65.5054706528,21.20496,6.18478,22.0885,41.91,11.35,43.4197029009,133.86,64.06496,54.13478,83.8742720114,21.20496,6.18478,22.0885,42.86,47.95,64.3131565078,132.73,65.53496,36.09478,74.8175388893,21.20496,6.18478,22.0885,44.33,29.91,53.476695859,133.86
2020-09-19 18:30:00,63.25416,17.36038,65.5932279359,18.82416,5.49038,19.6085,44.43,11.87,45.9882789415,132.66,63.38416,17.30038,65.7027768595,18.82416,5.49038,19.6085,44.56,11.81,46.0984782829,133.86,64.55416,53.82038,84.0468492964,18.82416,5.49038,19.6085,45.73,48.33,66.5358685222,132.66,66.05416,34.90038,74.7073529008,18.82416,5.49038,19.6085,47.23,29.41,55.6383051503,133.86
2020-09-19 19:00:00,63.258,17.129,65.5360755996,19.368,5.649,20.175,43.89,11.48,45.3665350231,132.66,63.398,17.089,65.6607974746,19.368,5.649,20.175,44.03,11.44,45.4919168644,133.73,64.438,54.169,84.1815680835,19.368,5.649,20.175,45.07,48.52,66.2230722634,132.66,66.018,34.739,74.6000968163,19.368,5.649,20.175,46.65,29.09,54.9768187512,133.73
2020-09-19 19:30:00,64.34952,16.84986,66.5190086084,17.75952,5.17986,18.4995,46.59,11.67,48.0293347861,132.3,64.50952,16.79986,66.6611841078,17.75952,5.17986,18.4995,46.75,11.62,48.1724703539,133.45,65.53952,53.11986,84.3631922597,17.75952,5.17986,18.4995,47.78,47.94,67.6843556518,132.3,67.25952,34.34986,75.5232143956,17.75952,5.17986,18.4995,49.5,29.17,57.4555384624,133.45
2020-09-19 20:00:00,65.95408,16.58494,68.007359186,18.63408,5.43494,19.4105,47.32,11.15,48.6158914348,131.89,66.09408,16.53494,68.1309889246,18.63408,5.43494,19.4105,47.46,11.1,48.7407591242,133.02,67.12408,52.79494,85.3987576341,18.63408,5.43494,19.4105,48.49,47.36,67.7808948008,131.89,68.89408,34.63494,77.1101376464,18.63408,5.43494,19.4105,50.26,29.2,58.1266513744,133.02
2020-09-19 20:30:00,64.30096,17.93278,66.7547605452,17.94096,5.23278,18.6885,46.36,12.7,48.0680725638,132.56,64.44096,17.89278,66.8789122358,17.94096,5.23278,18.6885,46.5,12.66,48.1925886418,133.78,65.40096,53.44278,84.4595542437,17.94096,5.23278,18.6885,47.46,48.21,67.6509844718,132.56,67.17096,34.36278,75.4502386785,17.94096,5.23278,18.6885,49.23,29.13,57.2027079779,133.78
2020-09-19 21:00:00,61.73384,18.85112,64.5479025717,18.96384,5.53112,19.754,42.77,13.32,44.7961527366,132.51,61.86384,18.81112,64.6605980115,18.96384,5.53112,19.754,42.9,13.28,44.9084446402,133.64,62.61384,54.14112,82.7753214092,18.96384,5.53112,19.754,43.65,48.61,65.331880426,132.51,64.34384,34.27112,72.9015734535,18.96384,5.53112,19.754,45.38,28.74,53.7152864648,133.64
2020-09-19 21:30:00,59.74464,19.25927,62.7721394383,18.13464,5.28927,18.89025,41.61,13.97,43.8925164464,133.04,59.86464,19.20927,62.8710678791,18.13464,5.28927,18.89025,41.73,13.92,43.9904455536,134.25,60.57464,55.05927,81.8584768003,18.13464,5.28927,18.89025,42.44,49.77,65.4080002752,133.04,62.28464,33.43927,70.6934307985,18.13464,5.28927,18.89025,44.15,28.15,52.3607200103,134.25
2020-09-19 22:00:00,57.54408,18.87119,60.5594167332,16.80408,4.90119,17.50425,40.74,13.97,43.0686486902,132.6,57.674080000000004,18.84119,60.6736346732,16.80408,4.90119,17.50425,40.87,13.94,43.1819464591,133.75,58.45408,54.98119,80.2484312773,16.80408,4.90119,17.50425,41.65,50.08,65.1362333882,132.6,60.13408,32.30119,68.2603431933,16.80408,4.90119,17.50425,43.33,27.4,51.2664500429,133.75
2020-09-19 22:30:00,55.05768,18.70474,58.1482194521,16.26768,4.74474,16.9455,38.79,13.96,41.2255466913,133.39,55.17768,18.664740000000002,58.249024794,16.26768,4.74474,16.9455,38.91,13.92,41.3249863884,134.62,56.11768,57.12474,80.0776493702,16.26768,4.74474,16.9455,39.85,52.38,65.8155521135,133.39,57.77768,30.664740000000002,65.4109057073,16.26768,4.74474,16.9455,41.51,25.92,48.9379862683,134.62
2020-09-19 23:00:00,52.45104,18.71947,55.6913831231,14.98104,4.36947,15.60525,37.47,14.35,40.1238507624,134.05,52.56104,18.67947,55.7815876913,14.98104,4.36947,15.60525,37.58,14.31,40.2123426326,135.24,53.48104,57.56947,78.5777673109,14.98104,4.36947,15.60525,38.5,53.2,65.6695515441,134.05,55.15104,30.23947,62.8972396768,14.98104,4.36947,15.60525,40.17,25.87,47.7795542047,135.24
2020-09-19 23:30:00,49.2192,27.4806,56.3712074112,15.0192,4.3806,15.645,34.2,23.1,41.2704494766,134.38,49.3192,27.0806,56.2649303296,15.0192,4.3806,15.645,34.3,22.7,41.131253324,135.58,51.4692,50.0206,71.7714356342,15.0192,4.3806,15.645,36.45,45.64,58.4090070109,134.38,53.1392,38.3106,65.5093630636,15.0192,4.3806,15.645,38.12,33.93,51.0331196381,135.58
2020-09-20 00:00:00,46.42384,34.59987,57.8992566823,14.91384,4.34987,15.53525,31.51,30.25,43.6800022894,134.2,46.49384,34.58987,57.9494285094,14.91384,4.34987,15.53525,31.58,30.24,43.7236091831,135.44,50.16384,42.93987,66.0321382295,14.91384,4.34987,15.53525,35.25,38.59,52.2661515706,134.2,51.85384,45.21987,68.8015796735,14.91384,4.34987,15.53525,36.94,40.87,55.090112543,135.44
2020-09-20 00:30:00,44.1464,34.54395,56.0552327135,14.5164,4.23395,15.12125,29.63,30.31,42.3867078221,135.12,44.2064,34.52395,56.0901856349,14.5164,4.23395,15.12125,29.69,30.29,42.4143867102,136.35,47.9364,44.49395,65.4034405178,14.5164,4.23395,15.12125,33.42,40.26,52.3236466619,135.12,49.6064,44.49395,66.637125595,14.5164,4.23395,15.12125,35.09,40.26,53.4057646701,136.35
2020-09-20 01:00:00,43.75392,33.36156,55.0218065952,12.79392,3.73156,13.327,30.96,29.63,42.8539204741,135.43,43.82392,33.36156,55.077487686,12.79392,3.73156,13.327,31.03,29.63,42.9045195754,136.66,47.72392,44.80156,65.4580195133,12.79392,3.73156,13.327,34.93,41.07,53.9152093569,135.43,49.39392,43.55156,65.852089651,12.79392,3.73156,13.327,36.6,39.82,54.0850478413,136.66
2020-09-20 01:30:00,43.09392,33.09906,54.3381423482,11.65392,3.39906,12.1395,31.44,29.7,43.2500127168,135.43,43.15392,33.06906,54.3674860615,11.65392,3.39906,12.1395,31.5,29.67,43.273073614,136.57,47.11392,44.52906,64.8271443321,11.65392,3.39906,12.1395,35.46,41.13,54.3055107701,135.43,48.80392,43.11906,65.1235436893,11.65392,3.39906,12.1395,37.15,39.72,54.3856681489,136.57
2020-09-20 02:00:00,43.0796,32.9403,54.2302065297,11.8296,3.4503,12.3225,31.25,29.49,42.9676925143,135.34,43.1696,32.9303,54.2956630151,11.8296,3.4503,12.3225,31.34,29.48,43.0263407693,136.48,47.1496,44.3603,64.7373230544,11.8296,3.4503,12.3225,35.32,40.91,54.0474837527,135.34,48.8296,43.3703,65.3093619495,11.8296,3.4503,12.3225,37.0,39.92,54.4298300567,136.48
2020-09-20 02:30:00,42.65104,33.31072,54.1176060077,12.31104,3.59072,12.824,30.34,29.72,42.4710960537,135.34,42.71104,33.30072,54.1587563594,12.31104,3.59072,12.824,30.4,29.71,42.5069888371,136.6,46.56104,44.75072,64.5798527902,12.31104,3.59072,12.824,34.25,41.16,53.5463173337,135.34,48.25104,43.30072,64.8314369238,12.31104,3.59072,12.824,35.94,39.71,53.55901138,136.6
2020-09-20 03:00:00,41.83448,32.38589,52.9052888468,12.29448,3.58589,12.806750000000001,29.54,28.8,41.2559280589,135.43,41.90448,32.34589,52.936207306200004,12.29448,3.58589,12.806750000000001,29.61,28.76,41.2781988464,136.6,45.49448,45.72589,64.5027497613,12.29448,3.58589,12.806750000000001,33.2,42.14,53.6471769994,135.43,47.12448,41.79589,62.9889913887,12.29448,3.58589,12.806750000000001,34.83,38.21,51.7023500433,136.6
2020-09-20 03:30:00,43.35552,12.39661,45.0929823139,12.12552,3.53661,12.63075,31.23,8.86,32.4624783404,131.03,43.42552,12.32661,45.1411242811,12.12552,3.53661,12.63075,31.3,8.79,32.5108305031,132.15,42.99552,65.40661,78.2728520738,12.12552,3.53661,12.63075,30.87,61.87,69.1437184421,131.03,44.47552,23.36661,50.2401268128,12.12552,3.53661,12.63075,32.35,19.83,37.944056188,132.15
2020-09-20 04:00:00,43.1892,13.21185,45.164809056,12.8292,3.74185,13.36375,30.36,9.47,31.8026807046,131.37,43.2692,13.13185,45.2180180134,12.8292,3.74185,13.36375,30.44,9.39,31.8553872995,132.54,42.7292,65.67185,78.3490677358,12.8292,3.74185,13.36375,29.9,61.93,68.7701599533,131.37,44.2092,23.85185,50.2330977849,12.8292,3.74185,13.36375,31.38,20.11,37.2708532234,132.54
2020-09-20 04:30:00,42.85032,12.84051,44.732858405900004,11.59032,3.38051,12.07325,31.26,9.46,32.6600551132,131.37,42.92032,12.77051,44.7799039142,11.59032,3.38051,12.07325,31.33,9.39,32.7068952975,132.47,42.44032,65.33051,77.9054317655,11.59032,3.38051,12.07325,30.85,61.95,69.2063942133,131.37,43.93032,23.51051,49.8258677372,11.59032,3.38051,12.07325,32.34,20.13,38.093208056,132.47
2020-09-20 05:00:00,42.63168,12.98049,44.5640355024,12.00168,3.50049,12.50175,30.63,9.48,32.0634885813,131.2,42.72168,12.91049,44.6298408474,12.00168,3.50049,12.50175,30.72,9.41,32.128904432,132.33,42.24168,65.37049,77.8309738604,12.00168,3.50049,12.50175,30.24,61.87,68.8647551364,131.2,43.72168,23.55049,49.6609593268,12.00168,3.50049,12.50175,31.72,20.05,37.525470017,132.33
2020-09-20 05:30:00,42.94632,13.41101,44.9915724415,13.06632,3.81101,13.61075,29.88,9.6,31.3843018084,131.33,43.01632,13.34101,45.0376102182,13.06632,3.81101,13.61075,29.95,9.53,31.4296579682,132.49,42.49632,65.84101,78.3643784596,13.06632,3.81101,13.61075,29.43,62.03,68.6574526181,131.33,43.97632,23.77101,49.9897753262,13.06632,3.81101,13.61075,30.91,19.96,36.7944248494,132.49
2020-09-20 06:00:00,43.38584,12.69712,45.2056187747,11.71584,3.41712,12.204,31.67,9.28,33.0016257175,131.14,43.47584,12.61712,45.2696408291,11.71584,3.41712,12.204,31.76,9.2,33.0656558985,132.29,43.06584,65.18712,78.1282739397,11.71584,3.41712,12.204,31.35,61.77,69.2701624078,131.14,44.55584,23.43712,50.3440311457,11.71584,3.41712,12.204,32.84,20.02,38.4612272295,132.29
2020-09-20 06:30:00,44.27944,20.81692,48.9286517799,11.02944,3.21692,11.489,33.25,17.6,37.6207721877,132.43,44.35944,20.78692,48.9883247336,11.02944,3.21692,11.489,33.33,17.57,37.677497263,133.56,45.84944,55.09692,71.6787398173,11.02944,3.21692,11.489,34.82,51.88,62.4817317302,132.43,47.56944,31.98692,57.3237705756,11.02944,3.21692,11.489,36.54,28.77,46.5068220802,133.56
2020-09-20 07:00:00,44.30344,25.41142,51.0738197343,10.63344,3.10142,11.0765,33.67,22.31,40.3906548598,133.31,44.38344,25.38142,51.1283309668,10.63344,3.10142,11.0765,33.75,22.28,40.4408320884,134.43,46.80344,49.72142,68.2845634287,10.63344,3.10142,11.0765,36.17,46.62,59.0058751312,133.31,48.63344,36.65142,60.8977673996,10.63344,3.10142,11.0765,38.0,33.55,50.6912467789,134.43
2020-09-20 07:30:00,46.1352,25.25235,52.594085785,10.7052,3.12235,11.15125,35.43,22.13,41.7734580805,133.19,46.2052,25.23235,52.645911461,10.7052,3.12235,11.15125,35.5,22.11,41.8222679921,134.35,48.6552,49.50235,69.4104541302,10.7052,3.12235,11.15125,37.95,46.38,59.9275137145,133.19,50.5252,36.69235,62.4429690483,10.7052,3.12235,11.15125,39.82,33.57,52.0824087385,134.35
2020-09-20 08:00:00,48.20888,24.91009,54.2642487708,11.58888,3.38009,12.07175,36.62,21.53,42.4801753763,132.26,48.30888,24.88009,54.3393666255,11.58888,3.38009,12.07175,36.72,21.5,42.5512444001,133.38,50.72888,48.54009,70.2108225508,11.58888,3.38009,12.07175,39.14,45.16,59.760900261,132.26,52.59888,37.10009,64.3665973566,11.58888,3.38009,12.07175,41.01,33.72,53.0929232572,133.38
2020-09-20 08:30:00,51.13928,24.61104,56.753231175,11.96928,3.49104,12.468,39.17,21.12,44.5010483023,131.39,51.21928,24.58104,56.8123417155,11.96928,3.49104,12.468,39.25,21.09,44.5572732559,132.53,53.69928,47.08104,71.4159435981,11.96928,3.49104,12.468,41.73,43.59,60.3446849358,131.39,55.57928,37.68104,67.1484708746,11.96928,3.49104,12.468,43.61,34.19,55.4146929974,132.53
2020-09-20 09:00:00,53.62648,23.42189,58.5182389376,13.20648,3.85189,13.75675,40.42,19.57,44.9083655904,130.99,53.73648,23.39189,58.6070797819,13.20648,3.85189,13.75675,40.53,19.54,44.9943607578,132.13,56.32648,47.24189,73.5150904234,13.20648,3.85189,13.75675,43.12,43.39,61.1721055711,130.99,58.24648,37.79189,69.4325527556,13.20648,3.85189,13.75675,45.04,33.94,56.3961452583,132.13
2020-09-20 09:30:00,58.00296,9.42628,58.7639185504,13.87296,4.04628,14.451,44.13,5.38,44.4567351478,131.67,58.16296,9.02628,58.8591848958,13.87296,4.04628,14.451,44.29,4.98,44.5690980389,132.81,58.02296,60.66628,83.946777283,13.87296,4.04628,14.451,44.15,56.62,71.7986552799,131.67,59.90296,25.34628,65.0445887573,13.87296,4.04628,14.451,46.03,21.3,50.7193345777,132.81
2020-09-20 10:00:00,60.10432,7.28376,60.5440537328,14.10432,4.11376,14.692,46.0,3.17,46.1090978008,131.26,60.24432,7.21376,60.6746769715,14.10432,4.11376,14.692,46.14,3.1,46.2440223164,132.38,59.88432,61.03376,85.5058573526,14.10432,4.11376,14.692,45.78,56.92,73.0458404018,131.26,61.76432,24.65376,66.5029255537,14.10432,4.11376,14.692,47.66,20.54,51.8976608336,132.38
2020-09-20 10:30:00,60.42824,7.21532,60.8574813166,14.41824,4.20532,15.019,46.01,3.01,46.1083528225,130.86,60.56824,7.14532,60.9882553825,14.41824,4.20532,15.019,46.15,2.94,46.243551983,132.01,60.20824,60.64532,85.4569306832,14.41824,4.20532,15.019,45.79,56.44,72.6787293505,130.86,62.06824,24.75532,66.8228425391,14.41824,4.20532,15.019,47.65,20.55,51.8924368285,132.01
2020-09-20 11:00:00,59.93552,14.54036,61.6740514852,14.43552,4.21036,15.037,45.5,10.33,46.6578921513,132.34,60.07552,14.51036,61.8030634403,14.43552,4.21036,15.037,45.64,10.3,46.787814653,133.46,61.52552,52.43036,80.8352167128,14.43552,4.21036,15.037,47.09,48.22,67.3990838217,132.34,63.17552,33.58036,71.5456980188,14.43552,4.21036,15.037,48.74,29.37,56.9050481065,133.46
2020-09-20 11:30:00,59.06648,21.06814,62.7113672523,14.01648,4.08814,14.6005,45.05,16.98,48.1437732215,133.89,59.20648,21.03814,62.8331967088,14.01648,4.08814,14.6005,45.19,16.95,48.264257997,135.06,62.39648,45.97814,77.506838887,14.01648,4.08814,14.6005,48.38,41.89,63.9952849826,133.89,63.826480000000004,39.51814,75.0699869339,14.01648,4.08814,14.6005,49.81,35.43,61.1254529636,135.06
