Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-20 12:00:00,58.88912,20.63641,62.400239359,13.11912,3.82641,13.66575,45.77,16.81,48.7592965495,133.68,59.02912,20.60641,62.5224850839,13.11912,3.82641,13.66575,45.91,16.78,48.8804306446,134.85,62.29912,45.52641,77.1610935658,13.11912,3.82641,13.66575,49.18,41.7,64.4791625256,133.68,63.71912,39.23641,74.8306228977,13.11912,3.82641,13.66575,50.6,35.41,61.7594373355,134.85
2020-09-20 12:30:00,59.17552,20.77911,62.7177293886,13.26552,3.86911,13.81825,45.91,16.91,48.9252102704,133.55,59.31552,20.76911,62.8465340577,13.26552,3.86911,13.81825,46.05,16.9,49.053159939,134.75,62.615520000000004,45.63911,77.4831059423,13.26552,3.86911,13.81825,49.35,41.77,64.6541212917,133.55,63.99552,39.02911,74.9579749424,13.26552,3.86911,13.81825,50.73,35.16,61.7232411657,134.75
2020-09-20 13:00:00,58.90376,20.53443,62.3804116495,13.76376,4.01443,14.337250000000001,45.14,16.52,48.0679727053,133.34,59.03376,20.51443,62.4966131719,13.76376,4.01443,14.337250000000001,45.27,16.5,48.1832221837,134.56,62.33376,45.88443,77.4007658371,13.76376,4.01443,14.337250000000001,48.57,41.87,64.1259838131,133.34,63.71376,38.92443,74.6629390271,13.76376,4.01443,14.337250000000001,49.95,34.91,60.940221529,134.56
2020-09-20 13:30:00,58.13056,20.65808,61.6921249042,13.09056,3.81808,13.636,45.04,16.84,48.0852077047,133.68,58.27056,20.63808,61.8173803133,13.09056,3.81808,13.636,45.18,16.82,48.2093849784,134.87,61.58056,46.08808,76.9173354193,13.09056,3.81808,13.636,48.49,42.27,64.3275446446,133.68,62.95056,38.64808,73.8677676121,13.09056,3.81808,13.636,49.86,34.83,60.8206256134,134.87
2020-09-20 14:00:00,57.20888,21.07384,60.966898258,12.45888,3.63384,12.978,44.75,17.44,48.0282843749,133.96,57.35888,21.06384,61.1042262892,12.45888,3.63384,12.978,44.9,17.43,48.1644568121,135.16,60.67888,46.14384,76.2310989557,12.45888,3.63384,12.978,48.22,42.51,64.2827231844,133.96,62.04888,38.57384,73.0616495954,12.45888,3.63384,12.978,49.59,34.94,60.6627702961,135.16
2020-09-20 14:30:00,56.73968,21.38074,60.6343741573,12.13968,3.54074,12.6455,44.6,17.84,48.0356700796,134.34,56.85968,21.36074,60.7396445746,12.13968,3.54074,12.6455,44.72,17.82,48.1397008715,135.52,60.20968,46.62074,76.1491888588,12.13968,3.54074,12.6455,48.07,43.08,64.549293567,134.34,61.54968,38.37074,72.530523204,12.13968,3.54074,12.6455,49.41,34.83,60.4522704288,135.52
2020-09-20 15:00:00,56.2548,21.7139,60.3000495543,12.4248,3.6239,12.9425,43.83,18.09,47.4164212062,134.43,56.3848,21.7039,60.4177535684,12.4248,3.6239,12.9425,43.96,18.08,47.5328097213,135.64,59.7048,47.0939,76.0427416671,12.4248,3.6239,12.9425,47.28,43.47,64.2264688427,134.43,61.0148,38.1939,71.9831912064,12.4248,3.6239,12.9425,48.59,34.57,59.6328181457,135.64
2020-09-20 15:30:00,56.34896,21.90178,60.4557132143,12.58896,3.67178,13.1135,43.76,18.23,47.4053847152,134.11,56.48896,21.88178,60.5789971677,12.58896,3.67178,13.1135,43.9,18.21,47.5269828624,135.34,59.82896,47.32178,76.2814218342,12.58896,3.67178,13.1135,47.24,43.65,64.3190492778,134.11,61.10896,37.71178,71.8086578558,12.58896,3.67178,13.1135,48.52,34.04,59.2698236879,135.34
2020-09-20 16:00:00,57.20904,21.60847,61.1539061178,12.50904,3.64847,13.03025,44.7,17.96,48.1731418946,134.03,57.33904,21.58847,61.2684873737,12.50904,3.64847,13.03025,44.83,17.94,48.2863593575,135.21,60.74904,47.03847,76.8313967129,12.50904,3.64847,13.03025,48.24,43.39,64.8828921982,134.03,62.00904,37.93847,72.6942126146,12.50904,3.64847,13.03025,49.5,34.29,60.2167260817,135.21
2020-09-20 16:30:00,59.0136,21.2448,62.7211807287,12.3936,3.6148,12.91,46.62,17.63,49.8421638776,133.55,59.1636,21.2348,62.8589555752,12.3936,3.6148,12.91,46.77,17.62,49.9789685768,134.74,62.7236,46.5448,78.10677566,12.3936,3.6148,12.91,50.33,42.93,66.1520506107,133.55,63.9236,37.8548,74.2914027328,12.3936,3.6148,12.91,51.53,34.24,61.8685582505,134.74
2020-09-20 17:00:00,60.95376,20.19818,64.2131398816,11.51376,3.35818,11.993500000000001,49.44,16.84,52.229294462,133.05,61.10376,20.17818,64.3492691042,11.51376,3.35818,11.993500000000001,49.59,16.82,52.3648784969,134.24,64.86376,45.85818,79.437271065,11.51376,3.35818,11.993500000000001,53.35,42.5,68.2090353252,133.05,66.07376,37.39818,75.9234194952,11.51376,3.35818,11.993500000000001,54.56,34.04,64.3079715121,134.24
2020-09-20 17:30:00,63.12816,19.02238,65.9319006692,10.56816,3.08238,11.0085,52.56,15.94,54.9239219284,132.99,63.29816,19.00238,66.0889363286,10.56816,3.08238,11.0085,52.73,15.92,55.0808433124,134.19,67.33816,45.73238,81.399498602,10.56816,3.08238,11.0085,56.77,42.65,71.0060236881,132.99,68.55816,36.92238,77.8683725748,10.56816,3.08238,11.0085,57.99,33.84,67.141534835,134.19
2020-09-20 18:00:00,63.6816,19.2738,66.5343936998,9.9216,2.8938,10.335,53.76,16.38,56.2000177936,133.37,63.8316,19.2538,66.6721979014,9.9216,2.8938,10.335,53.91,16.36,56.3377111711,134.6,67.8816,45.6138,81.7834357862,9.9216,2.8938,10.335,57.96,42.72,72.0024999566,133.37,69.1416,37.0738,78.4539833087,9.9216,2.8938,10.335,59.22,34.18,68.376025038,134.6
2020-09-20 18:30:00,63.8416,19.36005,66.7125282579,9.531600000000001,2.78005,9.92875,54.31,16.58,56.7844388895,133.37,64.0116,19.35005,66.8723363549,9.531600000000001,2.78005,9.92875,54.48,16.57,56.9441419287,134.53,68.0616,45.66005,81.9586576303,9.531600000000001,2.78005,9.92875,58.53,42.88,72.5565662087,133.37,69.3616,36.64005,78.4444059099,9.531600000000001,2.78005,9.92875,59.83,33.86,68.7468435639,134.53
2020-09-20 19:00:00,64.1224,18.8107,66.8245809284,8.8824,2.5907,9.2525,55.24,16.22,57.5720939345,133.3,64.2924,18.7907,66.9821103299,8.8824,2.5907,9.2525,55.41,16.2,57.7296119855,134.47,68.3224,45.5407,82.1091084975,8.8824,2.5907,9.2525,59.44,42.95,73.3335946207,133.3,69.7424,36.3607,78.6517823209,8.8824,2.5907,9.2525,60.86,33.77,69.6013828886,134.47
2020-09-20 19:30:00,65.16344,18.73892,67.8042847864,8.77344,2.55892,9.139,56.39,16.18,58.6653603074,133.09,65.34344,18.72892,67.974536375,8.77344,2.55892,9.139,56.57,16.17,58.835650757,134.31,69.28344,45.24892,82.7505880305,8.77344,2.55892,9.139,60.51,42.69,74.0533334834,133.09,70.81344,36.24892,79.5520426249,8.77344,2.55892,9.139,62.04,33.69,70.597292441,134.31
2020-09-20 20:00:00,66.57128,19.23954,69.2957085269,9.22128,2.68954,9.6055,57.35,16.55,59.6902420836,132.39,66.75128,19.21954,69.4631132289,9.22128,2.68954,9.6055,57.53,16.53,59.8576795407,133.57,70.57128,43.90954,83.1165041604,9.22128,2.68954,9.6055,61.35,41.22,73.9115072232,132.39,72.12128,37.03954,81.076547486,9.22128,2.68954,9.6055,62.9,34.35,71.6682112237,133.57
2020-09-20 20:30:00,64.97896,20.24178,68.0587606429,9.70896,2.83178,10.1135,55.27,17.41,57.9472259906,132.92,65.13896,20.22178,68.2056045809,9.70896,2.83178,10.1135,55.43,17.39,58.0938637035,134.16,68.80896,45.18178,82.3168647377,9.70896,2.83178,10.1135,59.1,42.35,72.7071695227,132.92,70.37896,36.63178,79.3415736966,9.70896,2.83178,10.1135,60.67,33.8,69.4499020878,134.16
2020-09-20 21:00:00,62.16704,21.02372,65.6257393482,10.12704,2.95372,10.549,52.04,18.07,55.087988709,133.34,62.32704,21.01372,65.774131263,10.12704,2.95372,10.549,52.2,18.06,55.2358905061,134.59,65.88704,46.60372,80.7032140488,10.12704,2.95372,10.549,55.76,43.65,70.813135081,133.34,67.42704,35.95372,76.4138449824,10.12704,2.95372,10.549,57.3,33.0,66.1232939288,134.59
2020-09-20 21:30:00,59.81224,20.64232,63.2740818092,8.92224,2.60232,9.294,50.89,18.04,53.9929041634,133.07,59.98224,20.61232,63.4250490832,8.92224,2.60232,9.294,51.06,18.01,54.1431777789,134.31,63.56224,47.17232,79.1541921063,8.92224,2.60232,9.294,54.64,44.57,70.5125130739,133.07,65.11224,34.33232,73.6091841715,8.92224,2.60232,9.294,56.19,31.73,64.5299077948,134.31
2020-09-20 22:00:00,57.13336,21.84223,61.1661984781,8.37336,2.44223,8.72225,48.76,19.4,52.4775914081,133.67,57.29336,21.81223,61.3049955359,8.37336,2.44223,8.72225,48.92,19.37,52.615238287,134.92,60.72336,47.27223,76.954468219,8.37336,2.44223,8.72225,52.35,44.83,68.9220675836,133.67,62.25336,34.60223,71.2235575653,8.37336,2.44223,8.72225,53.88,32.16,62.7480676993,134.92
2020-09-20 22:30:00,54.7172,22.14085,59.0270210545,7.4772,2.18085,7.78875,47.24,19.96,51.2837128141,134.21,54.8772,22.11085,59.1641510339,7.4772,2.18085,7.78875,47.4,19.93,51.4194992197,135.42,58.2172,47.53085,75.1559982807,7.4772,2.18085,7.78875,50.74,45.35,68.0527009016,134.21,59.7672,34.43085,68.9753697168,7.4772,2.18085,7.78875,52.29,32.25,61.4353855689,135.42
2020-09-20 23:00:00,52.10904,23.34472,57.099281971,7.31904,2.13472,7.624,44.79,21.21,49.5581295047,134.92,52.24904,23.31472,57.2148437873,7.31904,2.13472,7.624,44.93,21.18,49.6718964808,136.14,55.39904,47.64472,73.0689604196,7.31904,2.13472,7.624,48.08,45.51,66.2030701705,134.92,56.90904,35.05472,66.8391519096,7.31904,2.13472,7.624,49.59,32.92,59.5222185406,136.14
2020-09-20 23:30:00,48.67064,31.86852,58.1758864565,7.40064,2.15852,7.709,41.27,29.71,50.8517158019,134.36,49.32064,20.42852,53.3839859827,7.40064,2.15852,7.709,41.92,18.27,45.7283205465,135.58,52.37064,46.00852,69.7098834212,7.40064,2.15852,7.709,44.97,43.85,62.8102173217,134.36,54.04064,37.30852,65.6682300371,7.40064,2.15852,7.709,46.64,35.15,58.4021583505,135.58
2020-09-21 00:00:00,46.37424,38.17832,60.0679136778,7.43424,2.16832,7.744,38.94,36.01,53.038134394,133.98,47.39424,17.77832,50.6189949248,7.43424,2.16832,7.744,39.96,15.61,42.900742417800004,135.18,50.48424,44.61832,67.3754626552,7.43424,2.16832,7.744,43.05,42.45,60.459118419,133.98,52.22424,38.87832,65.1067969539,7.43424,2.16832,7.744,44.79,36.71,57.9117276551,135.18
2020-09-21 00:30:00,44.79616,38.35138,58.9705375476,7.13616,2.0813800000000002,7.4335,37.66,36.27,52.285643345,134.36,45.80616,17.83138,49.1544749402,7.13616,2.0813800000000002,7.4335,38.67,15.75,41.7544177303,135.57,48.88616,45.25138,66.6148934657,7.13616,2.0813800000000002,7.4335,41.75,43.17,60.0559022911,134.36,50.63616,38.49138,63.6050865407,7.13616,2.0813800000000002,7.4335,43.5,36.41,56.7268728206,135.57
2020-09-21 01:00:00,43.87816,38.18863,58.169273558,6.81816,1.9886300000000001,7.10225,37.06,36.2,51.8062119827,134.62,44.86816,17.60863,48.199747222,6.81816,1.9886300000000001,7.10225,38.05,15.62,41.1313372017,135.79,47.94816,45.53863,66.1270963347,6.81816,1.9886300000000001,7.10225,41.13,43.55,59.9022487057,134.62,49.68816,38.35863,62.7717909547,6.81816,1.9886300000000001,7.10225,42.87,36.37,56.2193365311,135.79
2020-09-21 01:30:00,43.932,38.2285,58.2360613044,6.372,1.8585,6.6375,37.56,36.37,52.2831760703,134.74,44.942,17.6085,48.2684434828,6.372,1.8585,6.6375,38.57,15.75,41.6618218517,135.94,48.052,45.5885,66.2367423433,6.372,1.8585,6.6375,41.68,43.73,60.411383861,134.74,49.782,38.1285,62.7059011278,6.372,1.8585,6.6375,43.41,36.27,56.568021001299996,135.94
2020-09-21 02:00:00,44.04368,38.06524,58.2134713292,5.98368,1.74524,6.233,38.06,36.32,52.6089916269,134.62,45.06368,17.48524,48.3370341767,5.98368,1.74524,6.233,39.08,15.74,42.1306776589,135.84,48.24368,45.45524,66.284474075,5.98368,1.74524,6.233,42.26,43.71,60.7986159382,134.62,49.96368,37.95524,62.7452752213,5.98368,1.74524,6.233,43.98,36.21,56.9684517957,135.84
2020-09-21 02:30:00,43.54696,37.92453,57.7460622117,5.46696,1.59453,5.69475,38.08,36.33,52.6303648097,134.68,44.55696,17.32453,47.8065060861,5.46696,1.59453,5.69475,39.09,15.73,42.1362195741,135.89,47.76696,45.30453,65.8345115131,5.46696,1.59453,5.69475,42.3,43.71,60.8264260005,134.68,49.47696,37.87453,62.3093058344,5.46696,1.59453,5.69475,44.01,36.28,57.0361157513,135.89
2020-09-21 03:00:00,43.02664,38.11902,57.4834883723,5.51664,1.6090200000000001,5.7465,37.51,36.51,52.3448201831,134.55,44.03664,17.53902,47.4008743068,5.51664,1.6090200000000001,5.7465,38.52,15.93,41.6839933308,135.75,47.18664,45.25902,65.3831620974,5.51664,1.6090200000000001,5.7465,41.67,43.65,60.3465939387,134.55,48.90664,37.84902,61.8417961499,5.51664,1.6090200000000001,5.7465,43.39,36.24,56.5334387774,135.75
2020-09-21 03:30:00,42.7236,38.1623,57.2858371524,5.4936,1.6023,5.7225,37.23,36.56,52.1795601745,134.55,43.7236,17.6223,47.1412627562,5.4936,1.6023,5.7225,38.23,16.02,41.4508540322,135.7,46.8836,45.5223,65.3479284006,5.4936,1.6023,5.7225,41.39,43.92,60.3498011596,134.55,48.5936,37.4423,61.3454463693,5.4936,1.6023,5.7225,43.1,35.84,56.0545769764,135.7
2020-09-21 04:00:00,42.44464,38.06927,57.0159344663,5.41464,1.5792700000000002,5.64025,37.03,36.49,51.9878928213,134.33,43.43464,17.55927,46.849716273,5.41464,1.5792700000000002,5.64025,38.02,15.98,41.2417361419,135.51,46.57464,45.41927,65.0546476315,5.41464,1.5792700000000002,5.64025,41.16,43.84,60.1339438254,134.33,48.29464,37.36927,61.0641842086,5.41464,1.5792700000000002,5.64025,42.88,35.79,55.8535450979,135.51
2020-09-21 04:30:00,42.56536,38.43198,57.3482951678,5.11536,1.49198,5.3285,37.45,36.94,52.6029096153,134.0,43.57536,18.03198,47.158926004,5.11536,1.49198,5.3285,38.46,16.54,41.865775999,135.2,46.66536,44.90198,64.7598921544,5.11536,1.49198,5.3285,41.55,43.41,60.0901872189,134.0,48.37536,37.29198,61.0808253665,5.11536,1.49198,5.3285,43.26,35.8,56.1521825043,135.2
2020-09-21 05:00:00,43.4104,38.05845,57.731347157,5.0004,1.45845,5.20875,38.41,36.6,53.0555190343,133.77,44.4204,17.70845,47.8200913588,5.0004,1.45845,5.20875,39.42,16.25,42.6379983114,134.97,47.6004,44.51845,65.1743083627,5.0004,1.45845,5.20875,42.6,43.06,60.5716402287,133.77,49.2704,37.34845,61.8262002193,5.0004,1.45845,5.20875,44.27,35.89,56.9905693953,134.97
2020-09-21 05:30:00,44.9736,35.3023,57.1740945031,4.7736,1.3923,4.9725,40.2,33.91,52.5920916108,132.68,46.0136,15.3623,48.5103251509,4.7736,1.3923,4.9725,41.24,13.97,43.5419165862,133.92,49.5436,44.8223,66.8102303412,4.7736,1.3923,4.9725,44.77,43.43,62.3740154231,132.68,51.2236,35.6423,62.4037718912,4.7736,1.3923,4.9725,46.45,34.25,57.711913848,133.92
2020-09-21 06:00:00,46.85608,34.49719,58.1854651168,4.5160800000000005,1.31719,4.70425,42.34,33.18,53.7920812016,132.42,47.91608,14.61719,50.0960374287,4.5160800000000005,1.31719,4.70425,43.4,13.3,45.3921799432,133.66,51.58608,44.26719,67.9757880444,4.5160800000000005,1.31719,4.70425,47.07,42.95,63.7203844935,132.42,53.30608,35.75719,64.1881204092,4.5160800000000005,1.31719,4.70425,48.79,34.44,59.720831374,133.66
2020-09-21 06:30:00,53.14584,32.45462,62.2718449112,3.85584,1.12462,4.0165,49.29,31.33,58.4043919581,133.15,54.34584,12.32462,55.7258161309,3.85584,1.12462,4.0165,50.49,11.2,51.7173094814,134.38,58.39584,42.17462,72.033136135,3.85584,1.12462,4.0165,54.54,41.05,68.2620985614,133.15,60.20584,38.31462,71.3635290316,3.85584,1.12462,4.0165,56.35,37.19,67.5160617927,134.38
2020-09-21 07:00:00,57.20424,31.09082,65.1073280227,3.29424,0.9608200000000001,3.4314999999999998,53.91,30.13,61.7584407187,132.9,58.47424,11.03082,59.5055941358,3.29424,0.9608200000000001,3.4314999999999998,55.18,10.07,56.0913299896,134.15,62.66424,40.48082,74.6023040036,3.29424,0.9608200000000001,3.4314999999999998,59.37,39.52,71.3205952022,132.9,64.57424,39.32082,75.6039638977,3.29424,0.9608200000000001,3.4314999999999998,61.28,38.36,72.2961133119,134.15
2020-09-21 07:30:00,63.63968,25.60949,68.5992335858,3.28968,0.9594900000000001,3.42675,60.35,24.65,65.190068262,131.48,64.92968,9.19949,65.5781515534,3.28968,0.9594900000000001,3.42675,61.64,8.24,62.1883204468,132.66,68.42968,39.63949,79.0816683711,3.28968,0.9594900000000001,3.42675,65.14,38.68,75.7585770722,131.48,70.32968,38.55949,80.2065967235,3.28968,0.9594900000000001,3.42675,67.04,37.6,76.8643064107,132.66
2020-09-21 08:00:00,68.3876,26.40305,73.3074681261,3.5076,1.02305,3.65375,64.88,25.38,69.6674873955,134.87,69.6676,8.68305,70.2066225299,3.5076,1.02305,3.65375,66.16,7.66,66.6019609321,136.08,73.3576,15.83305,75.0468050623,3.5076,1.02305,3.65375,69.85,14.81,71.402791262,134.87,73.8276,9.05305,74.3805904525,3.5076,1.02305,3.65375,70.32,8.03,70.7769969694,136.08
2020-09-21 08:30:00,71.21992,15.02456,72.7874605135,3.64992,1.06456,3.802,67.57,13.96,68.9970035581,133.21,72.52992,10.41456,73.273817665,3.64992,1.06456,3.802,68.88,9.35,69.5117033312,134.45,72.86992,16.54456,74.72447862920001,3.64992,1.06456,3.802,69.22,15.48,70.9298160156,133.21,73.77992,3.37456,73.8570528142,3.64992,1.06456,3.802,70.13,2.31,70.1680340326,134.45
2020-09-21 09:00:00,72.0016,10.0338,72.6973695879,3.9216,1.1438,4.085,68.08,8.89,68.657982056,132.11,73.3016,12.1938,74.3089047221,3.9216,1.1438,4.085,69.38,11.05,70.2544439876,133.3,72.3516,17.6638,74.4765993652,3.9216,1.1438,4.085,68.43,16.52,70.3958471787,132.11,73.3816,1.5737999999999999,73.3984745414,3.9216,1.1438,4.085,69.46,0.43,69.4613309691,133.3
2020-09-21 09:30:00,72.72792,8.96981,73.2789726931,3.90792,1.13981,4.07075,68.82,7.83,69.2639971414,131.57,74.05792,13.10981,75.2093254388,3.90792,1.13981,4.07075,70.15,11.97,71.1639192288,132.81,73.21792,16.98981,75.1632719682,3.90792,1.13981,4.07075,69.31,15.85,71.099216592,131.57,74.23792,1.5798100000000002,74.2547275637,3.90792,1.13981,4.07075,70.33,0.44,70.3313763551,132.81
2020-09-21 10:00:00,71.64488,8.959340000000001,72.2028988577,4.21488,1.22934,4.3905,67.43,7.73,67.8716273564,131.84,72.94488,13.35934,74.1581248647,4.21488,1.22934,4.3905,68.73,12.13,69.7921901075,133.04,72.17488,17.20934,74.19821215,4.21488,1.22934,4.3905,67.96,15.98,69.8134800737,131.84,73.12488,1.50934,73.1404551685,4.21488,1.22934,4.3905,68.91,0.28,68.9105688556,133.04
2020-09-21 10:30:00,71.02488,9.03684,71.5974724149,4.51488,1.31684,4.703,66.51,7.72,66.9565418761,132.05,72.32488,13.51684,73.5771243703,4.51488,1.31684,4.703,67.81,12.2,68.8987380146,133.28,71.56488,17.77684,73.7397320974,4.51488,1.31684,4.703,67.05,16.46,69.0408147403,132.05,72.47488,1.44684,72.4893204341,4.51488,1.31684,4.703,67.96,0.13,67.9601243377,133.28
2020-09-21 11:00:00,71.08768,8.64849,71.6118330101,4.65768,1.35849,4.85175,66.43,7.29,66.8288036703,132.05,72.36768000000001,13.98849,73.7072517536,4.65768,1.35849,4.85175,67.71,12.63,68.8778701761,133.28,71.65768,17.35849,73.7301856641,4.65768,1.35849,4.85175,67.0,16.0,68.8839603972,132.05,72.53768,1.65849,72.5566372489,4.65768,1.35849,4.85175,67.88,0.30000000000000004,67.8806629314,133.28
2020-09-21 11:30:00,70.6092,8.3831,71.1051017175,4.6392,1.3531,4.8325,65.97,7.03,66.3435136242,131.86,71.8992,14.1831,73.284754801,4.6392,1.3531,4.8325,67.26,12.83,68.4727427521,133.11,71.1392,17.0731,73.1592545086,4.6392,1.3531,4.8325,66.5,15.72,68.3327769083,131.86,72.0292,1.9231,72.0548677485,4.6392,1.3531,4.8325,67.39,0.5700000000000001,67.3924105519,133.11
2020-09-21 12:00:00,70.76248,8.069890000000001,71.2211464409,4.66248,1.35989,4.85675,66.1,6.71,66.4397027386,131.97,72.05248,14.53989,73.5048860646,4.66248,1.35989,4.85675,67.39,13.18,68.6667641585,133.21,71.33248,16.75989,73.2749385245,4.66248,1.35989,4.85675,66.67,15.4,68.4254989021,131.97,72.18248,2.27989,72.218476288,4.66248,1.35989,4.85675,67.52,0.92,67.5262674816,133.21
2020-09-21 12:30:00,71.24304,8.26172,71.7204766144,4.94304,1.4417200000000001,5.149,66.3,6.82,66.6498492121,132.25,72.52304,14.62172,73.9823359093,4.94304,1.4417200000000001,5.149,67.58,13.18,68.8532410276,133.5,71.79304,17.02172,73.7833283622,4.94304,1.4417200000000001,5.149,66.85,15.58,68.6415246043,132.25,72.63304,2.29172,72.6691852177,4.94304,1.4417200000000001,5.149,67.69,0.85,67.6953366193,133.5
2020-09-21 13:00:00,69.72224,14.18607,71.1507929166,4.7522400000000005,1.3860700000000001,4.9502500000000005,64.97,12.8,66.2188862788,132.42,71.00224,8.44607,71.5028264019,4.7522400000000005,1.3860700000000001,4.9502500000000005,66.25,7.06,66.625116135,133.66,72.13224,30.14607,78.1782935594,4.7522400000000005,1.3860700000000001,4.9502500000000005,67.38,28.76,73.2611902715,132.42,73.37224,26.61607,78.050629625,4.7522400000000005,1.3860700000000001,4.9502500000000005,68.62,25.23,73.1112665736,133.66
2020-09-21 13:30:00,68.02552,18.98411,70.6248384335,4.50552,1.31411,4.69325,63.52,17.67,65.9319292907,132.02,69.25552,3.13411,69.3263997043,4.50552,1.31411,4.69325,64.75,1.82,64.7755733282,133.27,71.95552,36.03411,80.4739333074,4.50552,1.31411,4.69325,67.45,34.72,75.8615904131,132.02,73.27552,41.93411,84.426129917,4.50552,1.31411,4.69325,68.77,40.62,79.8705033163,133.27
2020-09-21 14:00:00,66.72328,18.85429,69.3359960292,4.40328,1.28429,4.58675,62.32,17.57,64.7494193024,132.11,67.96328,3.23429,68.0401944454,4.40328,1.28429,4.58675,63.56,1.9500000000000002,63.5899056455,133.34,70.76328,36.35429,79.5554913112,4.40328,1.28429,4.58675,66.36,35.07,75.0570083337,132.11,71.94328,41.75429,83.182067001,4.40328,1.28429,4.58675,67.54,40.47,78.7367290405,133.34
2020-09-21 14:30:00,66.2644,19.30295,69.0186538992,4.3644,1.27295,4.54625,61.9,18.03,64.4724041742,131.95,67.4844,2.72295,67.5393122564,4.3644,1.27295,4.54625,63.12,1.45,63.1366525879,133.18,70.3044,36.06295,79.0142077228,4.3644,1.27295,4.54625,65.94,34.79,74.5548636911,131.95,71.4044,41.88295,82.7814583108,4.3644,1.27295,4.54625,67.04,40.61,78.3806972411,133.18
2020-09-21 15:00:00,66.87424,22.93457,70.6976553831,4.16424,1.21457,4.33775,62.71,21.72,66.3649191968,133.95,68.11424,10.79457,68.9642837436,4.16424,1.21457,4.33775,63.95,9.58,64.6635824866,135.18,71.96424,21.20457,75.023233919,4.16424,1.21457,4.33775,67.8,19.99,70.6855013422,133.95,72.14424,16.96457,74.111996333,4.16424,1.21457,4.33775,67.98,15.75,69.7806771248,135.18
2020-09-21 15:30:00,69.3072,8.37085,69.8108809682,4.1172,1.20085,4.28875,65.19,7.17,65.5831152051,131.57,70.5972,13.86085,71.9450332585,4.1172,1.20085,4.28875,66.48,12.66,67.6747072399,132.79,70.1272,16.25085,71.9855145537,4.1172,1.20085,4.28875,66.01,15.05,67.703933416,131.57,70.6272,2.45085,70.6697109486,4.1172,1.20085,4.28875,66.51,1.25,66.5217453169,132.79
2020-09-21 16:00:00,71.28776,8.30018,71.7693368637,4.21776,1.23018,4.3935,67.07,7.07,67.4416028872,131.57,72.57776,13.97018,73.910061398,4.21776,1.23018,4.3935,68.36,12.74,69.5370203561,132.72,72.12776,16.13018,73.9093801182,4.21776,1.23018,4.3935,67.91,14.9,69.5253773812,131.57,72.65776,2.61018,72.7046293426,4.21776,1.23018,4.3935,68.44,1.38,68.4539115026,132.72
2020-09-21 16:30:00,72.54616,9.39638,73.1521516283,4.3761600000000005,1.27638,4.5585,68.17,8.12,68.6518994639,132.74,73.87616,13.29638,75.0631783063,4.3761600000000005,1.27638,4.5585,69.5,12.02,70.5317687287,133.98,73.41616,17.73638,75.5282180688,4.3761600000000005,1.27638,4.5585,69.04,16.46,70.9750181402,132.74,73.94616,1.3763800000000002,73.9589683585,4.3761600000000005,1.27638,4.5585,69.57,0.1,69.57007187,133.98
2020-09-21 17:00:00,73.87896,9.90428,74.5398919573,4.60896,1.34428,4.801,69.27,8.56,69.7968946301,132.74,75.20896,12.92428,76.3113666356,4.60896,1.34428,4.801,70.6,11.58,71.543388234,133.9,74.78896,18.03428,76.9325925275,4.60896,1.34428,4.801,70.18,16.69,72.1372892477,132.74,75.30896,1.42428,75.3224271369,4.60896,1.34428,4.801,70.7,0.08,70.7000452617,133.9
2020-09-21 17:30:00,74.94632,10.10601,75.6246145092,4.54632,1.3260100000000001,4.73575,70.4,8.78,70.945390266,132.44,76.28632,12.58601,77.3175935144,4.54632,1.3260100000000001,4.73575,71.74,11.26,72.618284199,133.61,75.91632,18.78601,78.2061494645,4.54632,1.3260100000000001,4.73575,71.37,17.46,73.474679312,132.44,76.45632,2.30601,76.4910880434,4.54632,1.3260100000000001,4.73575,71.91,0.98,71.9166774817,133.61
2020-09-21 18:00:00,75.1384,10.28995,75.8397140393,4.1484,1.20995,4.32125,70.99,9.08,71.5683344783,132.37,76.5084,12.11995,77.4624325629,4.1484,1.20995,4.32125,72.36,10.91,73.1778497908,133.56,76.1584,19.00995,78.4950959587,4.1484,1.20995,4.32125,72.01,17.8,74.1773557091,132.37,76.6884,2.56995,76.7314494687,4.1484,1.20995,4.32125,72.54,1.3599999999999999,72.5527477081,133.56
2020-09-21 18:30:00,74.90736,10.91173,75.6979420709,4.25736,1.24173,4.43475,70.65,9.67,71.3087049385,132.37,76.24736,11.58173,77.121957812,4.25736,1.24173,4.43475,71.99,10.34,72.7287817855,133.56,75.95736,19.01173,78.3004879663,4.25736,1.24173,4.43475,71.7,17.77,73.8692283701,132.37,76.40736,2.52173,76.4489619574,4.25736,1.24173,4.43475,72.15,1.28,72.1613532301,133.56
2020-09-21 19:00:00,75.03992,11.36206,75.8952304236,4.42992,1.29206,4.6145,70.61,10.07,71.3244488237,132.49,76.38992,11.25206,77.2141744232,4.42992,1.29206,4.6145,71.96,9.96,72.646012967,133.69,76.12992,19.49206,78.5856546849,4.42992,1.29206,4.6145,71.7,18.2,73.9738467298,132.49,76.53992,2.99206,76.598379726,4.42992,1.29206,4.6145,72.11,1.7000000000000002,72.130036046,133.69
2020-09-21 19:30:00,76.40576,10.66668,77.1467317739,4.44576,1.29668,4.631,71.96,9.37,72.5674754969,132.24,77.76576,11.90668,78.6719928373,4.44576,1.29668,4.631,73.32,10.61,74.0836992867,133.41,77.06576,18.86668,79.3415589625,4.44576,1.29668,4.631,72.62,17.57,74.7152548011,132.24,77.94576,2.52668,77.9867015189,4.44576,1.29668,4.631,73.5,1.23,73.5102911163,133.41
2020-09-21 20:00:00,76.36136,11.52498,77.2261773303,4.37136,1.27498,4.5535,71.99,10.25,72.7160408713,131.44,77.73136,10.72498,78.4677610452,4.37136,1.27498,4.5535,73.36,9.45,73.9661550981,132.67,77.91136,36.79498,86.1629303718,4.37136,1.27498,4.5535,73.54,35.52,81.668855753,131.44,78.78136,19.13498,81.0718825676,4.37136,1.27498,4.5535,74.41,17.86,76.5233800874,132.67
2020-09-21 20:30:00,73.82112,16.79366,75.7072306603,4.40112,1.28366,4.5845,69.42,15.51,71.1315436357,131.92,75.13112,8.70366,75.6335830822,4.40112,1.28366,4.5845,70.73,7.42,71.1181362242,133.14,76.43112,42.05366,87.2366117169,4.40112,1.28366,4.5845,72.03,40.77,82.7678307073,131.92,78.04112,32.80366,84.6551623957,4.40112,1.28366,4.5845,73.64,31.52,80.1021847392,133.14
2020-09-21 21:00:00,69.67784,22.31937,73.1652626884,4.31784,1.25937,4.49775,65.36,21.06,68.66915756,133.4,70.94784,2.56937,70.9943495136,4.31784,1.25937,4.49775,66.63,1.31,66.6428765886,134.64,73.84784,43.54937,85.7324390185,4.31784,1.25937,4.49775,69.53,42.29,81.3809867229,133.4,75.70784,39.49937,85.3924895284,4.31784,1.25937,4.49775,71.39,38.24,80.9866019784,134.64
2020-09-21 21:30:00,66.67096,21.78153,70.1388049261,4.05096,1.18153,4.21975,62.62,20.6,65.9213501075,133.33,67.91096,2.05153,67.9419403864,4.05096,1.18153,4.21975,63.86,0.87,63.86592597,134.55,70.69096,43.41153,82.9564510009,4.05096,1.18153,4.21975,66.64,42.23,78.8939953355,133.33,72.31096,35.59153,80.5954833962,4.05096,1.18153,4.21975,68.26,34.41,76.4426301222,134.55
2020-09-21 22:00:00,63.93672,23.51696,68.1245298846,4.20672,1.22696,4.382,59.73,22.29,63.7535646062,134.11,65.12672,3.54696,65.2232365281,4.20672,1.22696,4.382,60.92,2.32,60.964159963,135.34,67.71672,44.34696,80.9457042023,4.20672,1.22696,4.382,63.51,43.12,76.7649301439,134.11,69.33672,35.64696,77.9633663819,4.20672,1.22696,4.382,65.13,34.42,73.66582179,135.34
2020-09-21 22:30:00,60.31616,25.08888,65.3260365919,3.83616,1.11888,3.996,56.48,23.97,61.3559394028,134.49,61.46616,4.99888,61.6690978238,3.83616,1.11888,3.996,57.63,3.88,57.7604648527,135.74,63.79616,45.05888,78.1041144729,3.83616,1.11888,3.996,59.96,43.94,74.3365670448,134.49,65.37616,35.19888,74.2496023531,3.83616,1.11888,3.996,61.54,34.08,70.3464142654,135.74
2020-09-21 23:00:00,55.91704,36.10622,66.5610583228,4.30704,1.25622,4.4865,51.61,34.85,62.2745100342,134.15,57.08704,16.33622,59.3784659607,4.30704,1.25622,4.4865,52.78,15.08,54.8920285652,135.45,61.81704,35.69622,71.3832372245,4.30704,1.25622,4.4865,57.51,34.44,67.0336758652,134.15,63.39704,44.45622,77.4308735418,4.30704,1.25622,4.4865,59.09,43.2,73.1974596554,135.45
2020-09-21 23:30:00,51.79912,39.09891,64.8989491129,4.41912,1.28891,4.60325,47.38,37.81,60.6173283806,133.33,52.94912,19.16891,56.3121338555,4.41912,1.28891,4.60325,48.53,17.88,51.7190032773,134.61,58.60912,33.16891,67.3439346769,4.41912,1.28891,4.60325,54.19,31.88,62.8720168278,133.33,60.18912,46.19891,75.8753547047,4.41912,1.28891,4.60325,55.77,44.91,71.6044761171,134.61
2020-09-22 00:00:00,49.33504,39.88647,63.4419156462,4.68504,1.36647,4.88025,44.65,38.52,58.969593012,133.74,50.45504,19.87647,54.2290062703,4.68504,1.36647,4.88025,45.77,18.51,49.3711758013,135.01,55.98504,33.99647,65.4987379746,4.68504,1.36647,4.88025,51.3,32.63,60.798083029,133.74,57.52504,45.91647,73.6033453334,4.68504,1.36647,4.88025,52.84,44.55,69.1141671439,135.01
2020-09-22 00:30:00,47.49224,40.72482,62.5621596834,4.78224,1.3948200000000002,4.9815000000000005,42.71,39.33,58.0602531858,134.32,48.58224,20.50482,52.7321693717,4.78224,1.3948200000000002,4.9815000000000005,43.8,19.11,47.7873633924,135.55,53.95224,34.34482,63.9563199524,4.78224,1.3948200000000002,4.9815000000000005,49.17,32.95,59.1894534525,134.32,55.51224,46.35482,72.3213531887,4.78224,1.3948200000000002,4.9815000000000005,50.73,44.96,67.7859461836,135.55
2020-09-22 01:00:00,46.63968,41.09574,62.162043054,5.05968,1.47574,5.2705,41.58,39.62,57.4337949295,134.45,47.70968,20.84574,52.0649444622,5.05968,1.47574,5.2705,42.65,19.37,46.8424956637,135.67,52.97968,34.52574,63.2366445619,5.05968,1.47574,5.2705,47.92,33.05,58.2119309077,134.45,54.53968,46.50574,71.6753831343,5.05968,1.47574,5.2705,49.48,45.03,66.9027002445,135.67
2020-09-22 01:30:00,46.21888,41.71259,62.2585338164,5.28888,1.5425900000000001,5.50925,40.93,40.17,57.3488779315,134.45,47.27888,21.43259,51.9100029682,5.28888,1.5425900000000001,5.50925,41.99,19.89,46.462589252,135.67,52.46888,34.63259,62.8681132098,5.28888,1.5425900000000001,5.50925,47.18,33.09,57.6272548366,134.45,54.00888,46.53259,71.2898383429,5.28888,1.5425900000000001,5.50925,48.72,44.99,66.3154469185,135.67
2020-09-22 02:00:00,46.17968,42.38074,62.679262662,5.41968,1.58074,5.6455,40.76,40.8,57.6716360094,134.87,47.23968,21.99074,52.1073892289,5.41968,1.58074,5.6455,41.82,20.41,46.5347235943,136.11,52.41968,35.03074,63.04740753,5.41968,1.58074,5.6455,47.0,33.45,57.6879753502,134.87,53.93968,46.70074,71.3473769318,5.41968,1.58074,5.6455,48.52,45.12,66.2571113164,136.11
2020-09-22 02:30:00,45.53968,42.56824,62.337127871,5.23968,1.52824,5.458,40.3,41.04,57.518445737,135.15,46.59968,22.11824,51.5824264338,5.23968,1.52824,5.458,41.36,20.59,46.2017066784,136.43,51.81968,36.08824,63.1477656105,5.23968,1.52824,5.458,46.58,34.56,58.0007758569,135.15,53.34968,45.80824,70.3177303957,5.23968,1.52824,5.458,48.11,44.28,65.3857056244,136.43
2020-09-22 03:00:00,44.80312,42.75341,61.9287786765,5.22312,1.5234100000000002,5.44075,39.58,41.23,57.1532090088,135.15,45.84312,22.32341,50.9894722993,5.22312,1.5234100000000002,5.44075,40.62,20.8,45.635779822399996,136.43,51.03312,36.35341,62.6573998468,5.22312,1.5234100000000002,5.44075,45.81,34.83,57.547241463,135.15,52.52312,45.52341,69.5058198467,5.22312,1.5234100000000002,5.44075,47.3,44.0,64.6010061841,136.43
2020-09-22 03:30:00,44.44856,42.82458,61.722112231,5.39856,1.57458,5.6235,39.05,41.25,56.8019805993,135.02,45.47856,22.44458,50.7154669805,5.39856,1.57458,5.6235,40.08,20.87,45.1880880321,136.29,50.59856,36.42458,62.3455235141,5.39856,1.57458,5.6235,45.2,34.85,57.0750602277,135.02,52.10856,45.34458,69.0755597925,5.39856,1.57458,5.6235,46.71,43.77,64.0127877849,136.29
2020-09-22 04:00:00,44.3212,42.58285,61.4627357312,5.4612,1.59285,5.68875,38.86,40.99,56.4825610255,134.76,45.3612,22.26285,50.5299213888,5.4612,1.59285,5.68875,39.9,20.67,44.9361647229,136.01,50.4512,36.18285,62.0847985868,5.4612,1.59285,5.68875,44.99,34.59,56.7500502202,134.76,51.9612,45.37285,68.9830546045,5.4612,1.59285,5.68875,46.5,43.78,63.8665671537,136.01
2020-09-22 04:30:00,44.6252,43.09735,62.0386174255,5.5452,1.61735,5.77625,39.08,41.48,56.9897955778,133.99,45.6552,22.94735,51.0977314473,5.5452,1.61735,5.77625,40.11,21.33,45.4288564681,135.23,50.5152,34.37735,61.1030901351,5.5452,1.61735,5.77625,44.97,32.76,55.6373840147,133.99,52.0152,46.36735,69.6815052727,5.5452,1.61735,5.77625,46.47,44.75,64.5137458221,135.23
2020-09-22 05:00:00,45.26144,43.50417,62.7790630566,5.91144,1.72417,6.15775,39.35,41.78,57.3933001316,133.71,46.28144,23.46417,51.8896806915,5.91144,1.72417,6.15775,40.37,21.74,45.8515485017,135.01,51.09144,34.52417,61.662416069,5.91144,1.72417,6.15775,45.18,32.8,55.8307478008,133.71,52.61144,46.04417,69.9144420693,5.91144,1.72417,6.15775,46.7,44.32,64.382857967,135.01
2020-09-22 05:30:00,46.71592,41.95881,62.7926661169,5.99592,1.7488100000000002,6.24575,40.72,40.21,57.2272880713,133.43,47.77592,22.02881,52.6099515478,5.99592,1.7488100000000002,6.24575,41.78,20.28,46.4418647343,134.69,52.83592,35.04881,63.4038920309,5.99592,1.7488100000000002,6.24575,46.84,33.3,57.4706499006,133.43,54.36592,45.23881,70.7262552922,5.99592,1.7488100000000002,6.24575,48.37,43.49,65.0464218847,134.69
2020-09-22 06:00:00,48.29744,40.84592,63.2537104935,5.4374400000000005,1.58592,5.664,42.86,39.26,58.1233791172,133.16,49.39744,21.00592,53.6782614622,5.4374400000000005,1.58592,5.664,43.96,19.42,48.0584852029,134.4,54.65744,34.41592,64.5901795693,5.4374400000000005,1.58592,5.664,49.22,32.83,59.1643245546,133.16,56.17744,45.27592,72.151324983,5.4374400000000005,1.58592,5.664,50.74,43.69,66.9579248484,134.4
2020-09-22 06:30:00,52.50944,38.93692,65.3706740687,5.50944,1.6069200000000001,5.739,47.0,37.33,60.021070467,133.33,53.659440000000004,19.00692,56.9262550059,5.50944,1.6069200000000001,5.739,48.15,17.4,51.1974852898,134.53,59.25944,32.96692,67.8122337296,5.50944,1.6069200000000001,5.739,53.75,31.36,62.2295114877,133.33,60.82944,46.99692,76.8695730455,5.50944,1.6069200000000001,5.739,55.32,45.39,71.5580498616,134.53
2020-09-22 07:00:00,56.60816,37.92613,68.1386462689,5.43816,1.58613,5.66475,51.17,36.34,62.7611703205,133.72,57.82816,17.86613,60.525157498,5.43816,1.58613,5.66475,52.39,16.28,54.8611930238,134.97,63.72816,31.84613,71.2422232455,5.43816,1.58613,5.66475,58.29,30.26,65.6764166197,133.72,65.34816000000001,48.47613,81.365331654,5.43816,1.58613,5.66475,59.91,46.89,76.0781190619,134.97
2020-09-22 07:30:00,61.92,35.41,71.3298990606,6.0,1.75,6.25,55.92,33.66,65.2689972345,132.54,63.22,15.7,65.1402978194,6.0,1.75,6.25,57.22,13.95,58.8959327968,133.8,69.31,29.45,75.3072280727,6.0,1.75,6.25,63.31,27.7,69.1046025964,132.54,70.97,49.85,86.7281004058,6.0,1.75,6.25,64.97,48.1,80.8375587212,133.8
2020-09-22 08:00:00,67.08608,22.34844,70.7106420576,6.16608,1.79844,6.423,60.92,20.55,64.2926815431,132.54,68.31608,5.92844,68.5728312628,6.16608,1.79844,6.423,62.15,4.13,62.287072495,133.67,71.66608,38.32844,81.2717437699,6.16608,1.79844,6.423,65.5,36.53,74.997939305,132.54,73.33608,41.00844,84.0230491056,6.16608,1.79844,6.423,67.17,39.21,77.7768153115,133.67
2020-09-22 08:30:00,69.03216,18.57938,71.4886877446,5.31216,1.5493800000000002,5.5335,63.72,17.03,65.9564955103,132.35,70.28216,3.99938,70.3958596414,5.31216,1.5493800000000002,5.5335,64.97,2.45,65.0161779867,133.62,73.09216,39.90938,83.2779830775,5.31216,1.5493800000000002,5.5335,67.78,38.36,77.8820775275,132.35,74.71216,38.77938,84.1768802288,5.31216,1.5493800000000002,5.5335,69.4,37.23,78.7555261553,133.62
2020-09-22 09:00:00,69.42656,17.82233,71.6776302626,5.35656,1.56233,5.57975,64.07,16.26,66.1010779035,132.01,70.67656,4.6723300000000005,70.8308322771,5.35656,1.56233,5.57975,65.32,3.11,65.3939943726,133.28,73.54656,39.04233,83.2670404161,5.35656,1.56233,5.57975,68.19,37.48,77.8114805154,132.01,75.12656,39.23233,84.7536178264,5.35656,1.56233,5.57975,69.77,37.67,79.2898593768,133.28
2020-09-22 09:30:00,70.0812,20.82785,73.1106964066,5.3412,1.5578500000000002,5.56375,64.74,19.27,67.5470243608,132.73,71.3512,6.33785,71.6321302494,5.3412,1.5578500000000002,5.56375,66.01,4.78,66.1828414319,134.03,75.2012,24.29785,79.0291464971,5.3412,1.5578500000000002,5.56375,69.86,22.74,73.467865084,132.73,76.5412,32.01785,82.9680541899,5.3412,1.5578500000000002,5.56375,71.2,30.46,77.4419240463,134.03
2020-09-22 10:00:00,68.9848,27.76765,74.3636000847,5.6148,1.63765,5.84875,63.37,26.13,68.5458518074,135.0,70.2448,7.91765,70.689611037,5.6148,1.63765,5.84875,64.63,6.28,64.934392274,136.22,75.2748,5.15765,75.451288051,5.6148,1.63765,5.84875,69.66,3.52,69.7488781272,135.0,76.3448,21.25765,79.2490767805,5.6148,1.63765,5.84875,70.73,19.62,73.400799042,136.22
2020-09-22 10:30:00,68.62344,28.64767,74.3630655222,5.92344,1.72767,6.17025,62.7,26.92,68.2347155046,135.64,69.85344,8.59767,70.3805584609,5.92344,1.72767,6.17025,63.93,6.87,64.2980699555,136.91,74.85344,5.42767,75.0499639005,5.92344,1.72767,6.17025,68.93,3.7,69.0292322136,135.64,75.88344,21.68767,78.9218062152,5.92344,1.72767,6.17025,69.96,19.96,72.7516542767,136.91
2020-09-22 11:00:00,68.37912,28.52141,74.0889659825,6.27912,1.83141,6.54075,62.1,26.69,67.5926482689,135.44,69.60912,8.55141,70.1324190383,6.27912,1.83141,6.54075,63.33,6.72,63.6855344643,136.71,74.59912,5.63141,74.8113726873,6.27912,1.83141,6.54075,68.32,3.8,68.4255975495,135.44,75.62912,21.82141,78.71427905,6.27912,1.83141,6.54075,69.35,19.99,72.1735588703,136.71
2020-09-22 11:30:00,67.90944,28.41942,73.6162718035,7.12944,2.07942,7.4265,60.78,26.34,66.242010839,135.24,69.13944,8.49942,69.6599045639,7.12944,2.07942,7.4265,62.01,6.42,62.3414508975,136.52,74.05944,6.07942,74.3085459463,7.12944,2.07942,7.4265,66.93,4.0,67.0494213249,135.24,75.07944,22.23942,78.3039852923,7.12944,2.07942,7.4265,67.95,20.16,70.8775570967,136.52
2020-09-22 12:00:00,67.56072,27.86896,73.0830337247,7.9507200000000005,2.31896,8.282,59.61,25.55,64.8548733712,135.13,68.76072,7.99896,69.224417484,7.9507200000000005,2.31896,8.282,60.81,5.68,61.0746960696,136.36,73.62072,6.35896,73.8948359874,7.9507200000000005,2.31896,8.282,65.67,4.04,65.7941524757,135.13,74.62072,22.48896,77.9359042752,7.9507200000000005,2.31896,8.282,66.67,20.17,69.6542733793,136.36
2020-09-22 12:30:00,68.056,27.75675,73.4986823458,8.286,2.41675,8.63125,59.77,25.34,64.9197081016,134.89,69.256,7.92675,69.7081552013,8.286,2.41675,8.63125,60.97,5.51,61.2184694353,136.14,74.116,6.61675,74.4107709714,8.286,2.41675,8.63125,65.83,4.2,65.9638454003,134.89,75.086,22.70675,78.4442725224,8.286,2.41675,8.63125,66.8,20.29,69.8134951138,136.14
2020-09-22 13:00:00,67.72664,28.41027,73.4441366425,8.60664,2.5102700000000002,8.96525,59.12,25.9,64.5444374056,135.39,68.92664,8.47027,69.4451378828,8.60664,2.5102700000000002,8.96525,60.32,5.96,60.613727818,136.59,73.76664,6.80027,74.0794225744,8.60664,2.5102700000000002,8.96525,65.16,4.29,65.3010696696,135.39,74.73664,22.99027,78.1928249468,8.60664,2.5102700000000002,8.96525,66.13,20.48,69.2286595277,136.59
2020-09-22 13:30:00,68.64288,17.74209,70.89870755,9.57288,2.79209,9.97175,59.07,14.95,60.9324823062,133.53,69.84288,9.62209,70.502570894,9.57288,2.79209,9.97175,60.27,6.83,60.6557647714,134.75,71.18288,11.40209,72.0902910347,9.57288,2.79209,9.97175,61.61,8.61,62.2087148236,133.53,72.55288,11.95209,73.5307612613,9.57288,2.79209,9.97175,62.98,9.16,63.6426429369,134.75
2020-09-22 14:00:00,67.86144,15.75417,69.6661245604,10.23144,2.98417,10.65775,57.63,12.77,59.027873077,132.97,69.03144,10.06417,69.761215774,10.23144,2.98417,10.65775,58.8,7.08,59.2247110588,134.15,69.71144,12.69417,70.8577929297,10.23144,2.98417,10.65775,59.48,9.71,60.2673584953,132.97,71.08144,9.44417,71.7060908115,10.23144,2.98417,10.65775,60.85,6.46,61.1919447313,134.15
2020-09-22 14:30:00,67.97656,15.66483,69.7581508382,11.77656,3.43483,12.26725,56.2,12.23,57.5153275223,133.24,69.12656,11.09483,70.0112601669,11.77656,3.43483,12.26725,57.35,7.66,57.8592957095,134.44,69.97656,13.87483,71.3388383488,11.77656,3.43483,12.26725,58.2,10.44,59.1289573728,133.24,71.29656,9.23483,71.8921522349,11.77656,3.43483,12.26725,59.52,5.8,59.8019263904,134.44
2020-09-22 15:00:00,67.35496,16.73228,69.4021601292,12.14496,3.54228,12.651,55.21,13.19,56.76372257,134.28,68.50496,10.54228,69.3113930909,12.14496,3.54228,12.651,56.36,7.0,56.7930418273,135.48,69.30496,14.44228,70.7937633708,12.14496,3.54228,12.651,57.16,10.9,58.1899957037,134.28,70.58496,9.13228,71.1732752949,12.14496,3.54228,12.651,58.44,5.59,58.7067432243,135.48
2020-09-22 15:30:00,65.66776,31.01018,72.6215255076,14.53776,4.24018,15.1435,51.13,26.77,57.7140346883,133.72,66.83776,12.22018,67.9457059795,14.53776,4.24018,15.1435,52.3,7.98,52.9052965212,134.98,70.60776,8.59018,71.128383678,14.53776,4.24018,15.1435,56.07,4.35,56.2384868217,133.72,71.91776,22.92018,75.4817782955,14.53776,4.24018,15.1435,57.38,18.68,60.3440701312,134.98
2020-09-22 16:00:00,67.39888,32.10009,74.6526945479,13.26888,3.8700900000000003,13.82175,54.13,28.23,61.0490769791,133.45,68.66888,11.87009,69.6872593597,13.26888,3.8700900000000003,13.82175,55.4,8.0,55.9746371136,134.66,72.93888,7.4000900000000005,73.3133108491,13.26888,3.8700900000000003,13.82175,59.67,3.5300000000000002,59.7743239192,133.45,74.33888,23.91009,78.0894454037,13.26888,3.8700900000000003,13.82175,61.07,20.04,64.2739955192,134.66
2020-09-22 16:30:00,70.32128,33.49579,77.8912727368,15.55128,4.53579,16.19925,54.77,28.96,61.9551006778,133.66,71.60128,13.20579,72.8089018401,15.55128,4.53579,16.19925,56.05,8.67,56.7165884023,134.96,75.89128,7.29579,76.2411629749,15.55128,4.53579,16.19925,60.34,2.76,60.403089325,133.66,77.30128,23.83579,80.8927238666,15.55128,4.53579,16.19925,61.75,19.3,64.6958460799,134.96
2020-09-22 17:00:00,71.9972,34.04085,79.639037391,16.1172,4.70085,16.78875,55.88,29.34,63.1142614628,133.83,73.2872,13.70085,74.5568707401,16.1172,4.70085,16.78875,57.17,9.0,57.8740779624,135.01,77.5672,6.86085,77.870031325,16.1172,4.70085,16.78875,61.45,2.16,61.4879508522,133.83,79.0772,23.44085,82.4783426638,16.1172,4.70085,16.78875,62.96,18.74,65.6897952501,135.01
2020-09-22 17:30:00,72.87496,33.48603,80.2002119708,13.01496,3.79603,13.55725,59.86,29.69,66.8185281191,133.83,74.22496,13.16603,75.3836124961,13.01496,3.79603,13.55725,61.21,9.37,61.9230247969,135.01,78.51496,5.15603,78.6840745587,13.01496,3.79603,13.55725,65.5,1.3599999999999999,65.5141175626,133.83,80.23496,21.70603,83.1191948022,13.01496,3.79603,13.55725,67.22,17.91,69.5650522892,135.01
2020-09-22 18:00:00,72.36184,32.70637,79.4099649085,9.14184,2.66637,9.52275,63.22,30.04,69.9940711775,133.74,73.77184,12.42637,74.8110890735,9.14184,2.66637,9.52275,64.63,9.76,65.3627914031,135.01,78.20184,3.58637,78.284033041,9.14184,2.66637,9.52275,69.06,0.92,69.0661277328,133.74,80.01184,20.06637,82.4897190271,9.14184,2.66637,9.52275,70.87,17.4,72.9747689273,135.01
2020-09-22 18:30:00,72.09312,33.10591,79.3310735353,9.00312,2.62591,9.37825,63.09,30.48,70.0669572623,133.68,73.51312,12.84591,74.62704748190001,9.00312,2.62591,9.37825,64.51,10.22,65.3145351358,134.95,77.89312,3.25591,77.9611383528,9.00312,2.62591,9.37825,68.89,0.63,68.8928806191,133.68,79.69312,19.72591,82.0981418831,9.00312,2.62591,9.37825,70.69,17.1,72.728853284,134.95
2020-09-22 19:00:00,71.75696,33.05828,79.0057667832,8.49696,2.47828,8.850999999999999,63.26,30.58,70.2635325044,133.32,73.15696,12.89828,74.2853042223,8.49696,2.47828,8.850999999999999,64.66,10.42,65.4942134849,134.55,77.47696,3.36828,77.5501427529,8.49696,2.47828,8.850999999999999,68.98,0.89,68.9857412804,133.32,79.32696,19.74828,81.7481568343,8.49696,2.47828,8.850999999999999,70.83,17.27,72.9050190316,134.55
2020-09-22 19:30:00,73.49144,31.43542,79.9323300289,7.56144,2.20542,7.8765,65.93,29.23,72.1190529611,133.13,74.94144,11.34542,75.7953691478,7.56144,2.20542,7.8765,67.38,9.14,67.997088173,134.37,79.42144,3.46542,79.4970079151,7.56144,2.20542,7.8765,71.86,1.26,71.8710456304,133.13,81.34144,19.81542,83.7202528129,7.56144,2.20542,7.8765,73.78,17.61,75.8524917191,134.37
2020-09-22 20:00:00,73.7364,32.1252,80.4306232725,9.4464,2.7552,9.84,64.29,29.37,70.6809804686,133.13,75.1664,12.0152,76.1206458196,9.4464,2.7552,9.84,65.72,9.26,66.3691645269,134.4,79.5964,3.8052,79.6873041331,9.4464,2.7552,9.84,70.15,1.05,70.157857721,133.13,81.4964,20.1552,83.9517438771,9.4464,2.7552,9.84,72.05,17.4,74.1212688774,134.4
2020-09-22 20:30:00,71.51872,32.74421,78.6581883783,9.16872,2.67421,9.55075,62.35,30.07,69.222304209,133.52,72.90872,12.53421,73.9782932512,9.16872,2.67421,9.55075,63.74,9.86,64.498117802,134.76,77.32872,3.07421,77.3898036175,9.16872,2.67421,9.55075,68.16,0.4,68.1611736988,133.52,79.16872,19.18421,81.45992965720001,9.16872,2.67421,9.55075,70.0,16.51,71.9206514153,134.76
2020-09-22 21:00:00,68.88632,32.17976,76.0319803556,7.33632,2.13976,7.642,61.55,30.04,68.4894451722,133.06,70.26632,12.13976,71.3072892431,7.33632,2.13976,7.642,62.93,10.0,63.7195801932,134.32,74.65632,3.22976,74.7261498112,7.33632,2.13976,7.642,67.32,1.09,67.3288236939,133.06,76.47632,17.33976,78.4174393716,7.33632,2.13976,7.642,69.14,15.2,70.7910983105,134.32
2020-09-22 21:30:00,67.62224,18.76357,70.1771964513,6.49224,1.89357,6.7627500000000005,61.13,16.87,63.4150912638,132.81,68.17224,13.07357,69.4144980473,6.49224,1.89357,6.7627500000000005,61.68,11.18,62.6850444684,134.08,70.71224,10.50357,71.4880820037,6.49224,1.89357,6.7627500000000005,64.22,8.61,64.7946023987,132.81,72.44224,9.36357,73.0448805828,6.49224,1.89357,6.7627500000000005,65.95,7.47,66.3717063213,134.08
2020-09-22 22:00:00,64.07736,18.31673,66.6439094176,6.53736,1.90673,6.80975,57.54,16.41,59.8342686092,133.96,64.26736,18.28673,66.8183960857,6.53736,1.90673,6.80975,57.73,16.38,60.0088101865,135.24,67.90736,28.48673,73.6403648026,6.53736,1.90673,6.80975,61.37,26.58,66.8787955932,133.96,69.48736,27.67673,74.7963540773,6.53736,1.90673,6.80975,62.95,25.77,68.0205513062,135.24
2020-09-22 22:30:00,59.99288,25.41209,65.153050342,6.45288,1.88209,6.72175,53.54,23.53,58.482411886,135.21,60.17288,25.40209,65.3149421179,6.45288,1.88209,6.72175,53.72,23.52,58.6432331987,136.45,65.64288,35.18209,74.4766215095,6.45288,1.88209,6.72175,59.19,33.3,67.9142554991,135.21,67.03288,45.69209,81.1244358357,6.45288,1.88209,6.72175,60.58,43.81,74.7613034932,136.45
2020-09-22 23:00:00,56.51168,26.19174,62.2862522604,7.17168,2.09174,7.4705,49.34,24.1,54.9112520345,135.47,56.68168,26.16174,62.427954375,7.17168,2.09174,7.4705,49.51,24.07,55.050930964,136.7,61.64168,36.94174,71.8636825347,7.17168,2.09174,7.4705,54.47,34.85,64.6645451542,135.47,63.04168,45.17174,77.5547517039,7.17168,2.09174,7.4705,55.87,43.08,70.550289156,136.7
2020-09-22 23:30:00,55.11632,13.50476,56.7466939389,7.45632,2.17476,7.767,47.66,11.33,48.9882077647,132.89,55.28632,13.45476,56.8999801916,7.45632,2.17476,7.767,47.83,11.28,49.1421133042,134.13,56.57632,50.84476,76.0662185481,7.45632,2.17476,7.767,49.12,48.67,69.1487042539,132.89,58.39632,31.31476,66.2626922438,7.45632,2.17476,7.767,50.94,29.14,58.6858006676,134.13
2020-09-23 00:00:00,52.72992,13.99581,54.5557252794,7.93992,2.31581,8.27075,44.79,11.68,46.2878655805,132.82,52.87992,13.94581,54.6879470794,7.93992,2.31581,8.27075,44.94,11.63,46.4204750083,134.02,54.10992,51.40581,74.6353853354,7.93992,2.31581,8.27075,46.17,49.09,67.3906299125,132.82,55.87992,30.90581,63.8571417381,7.93992,2.31581,8.27075,47.94,28.59,55.8178439211,134.02
2020-09-23 00:30:00,51.02608,14.14719,52.9509567908,7.39608,2.15719,7.70425,43.63,11.99,45.2475082187,133.59,51.17608,14.07719,53.0769106341,7.39608,2.15719,7.70425,43.78,11.92,45.3737236735,134.77,52.40608,52.15719,73.9376067347,7.39608,2.15719,7.70425,45.01,50.0,67.2748102933,133.59,54.16608,30.76719,62.2943352406,7.39608,2.15719,7.70425,46.77,28.61,54.8266814608,134.77
2020-09-23 01:00:00,49.96224,14.51357,52.0275805699,8.17224,2.38357,8.51275,41.79,12.13,43.5148365503,134.15,50.09224,14.46357,52.1385401154,8.17224,2.38357,8.51275,41.92,12.08,43.6258272128,135.33,51.28224,52.85357,73.64351975,8.17224,2.38357,8.51275,43.11,50.47,66.3753945374,134.15,53.00224,31.18357,61.495141946,8.17224,2.38357,8.51275,44.83,28.8,53.2838521505,135.33
2020-09-23 01:30:00,49.69176,16.66218,52.4108696193,7.72176,2.25218,8.0435,41.97,14.41,44.3748690139,134.6,49.85176,16.24218,52.4309678172,7.72176,2.25218,8.0435,42.13,13.99,44.3920826274,135.75,51.43176,51.04218,72.4605415095,7.72176,2.25218,8.0435,43.71,48.79,65.5059401887,134.6,53.17176,33.32218,62.7503286163,7.72176,2.25218,8.0435,45.45,31.07,55.0549489147,135.75
2020-09-23 02:00:00,48.0192,29.3231,56.2644449208,7.9992,2.3331,8.3325,40.02,26.99,48.2707002228,133.88,48.1392,29.3031,56.3564924942,7.9992,2.3331,8.3325,40.14,26.97,48.3590787753,135.07,52.5592,38.3731,65.0766033859,7.9992,2.3331,8.3325,44.56,36.04,57.3103411262,133.88,54.3492,45.4331,70.837857931,7.9992,2.3331,8.3325,46.35,43.1,63.292436357,135.07
