Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-23 02:30:00,47.51736,29.67298,56.0212927685,7.34736,2.14298,7.6535,40.17,27.53,48.6983552084,134.6,47.63736,29.64298,56.1072573831,7.34736,2.14298,7.6535,40.29,27.5,48.7804684274,135.86,52.09736,38.96298,65.0557355615,7.34736,2.14298,7.6535,44.75,36.82,57.9506246731,134.6,53.90736,45.24298,70.3770609037,7.34736,2.14298,7.6535,46.56,43.1,63.4463836637,135.86
2020-09-23 03:00:00,46.67944,29.24942,55.0862840374,6.8894400000000005,2.00942,7.1765,39.79,27.24,48.2209674312,134.95,46.79944,29.22942,55.1774100321,6.8894400000000005,2.00942,7.1765,39.91,27.22,48.3087621452,136.12,51.31944,39.33942,64.6627782256,6.8894400000000005,2.00942,7.1765,44.43,37.33,58.03062812,134.95,53.10944,45.04942,69.642392689,6.8894400000000005,2.00942,7.1765,46.22,43.04,63.1563931839,136.12
2020-09-23 03:30:00,46.37624,29.18432,54.7948918276,6.90624,2.01432,7.194,39.47,27.17,47.9175312386,135.21,46.48624,29.14432,54.8667649639,6.90624,2.01432,7.194,39.58,27.13,47.9855530342,136.33,50.97624,39.28432,64.3570885171,6.90624,2.01432,7.194,44.07,37.27,57.716702955,135.21,52.79624,45.46432,69.6738641902,6.90624,2.01432,7.194,45.89,43.45,63.1964761676,136.33
2020-09-23 04:00:00,46.19224,29.16732,54.6301710797,6.64224,1.9373200000000002,6.9190000000000005,39.55,27.23,48.0174489118,135.21,46.30224,29.13732,54.7072284602,6.64224,1.9373200000000002,6.9190000000000005,39.66,27.2,48.091117683,136.4,50.80224,39.30732,64.2334258358,6.64224,1.9373200000000002,6.9190000000000005,44.16,37.37,57.85,135.21,52.61224,45.35732,69.4646260726,6.64224,1.9373200000000002,6.9190000000000005,45.97,43.42,63.2339884872,136.4
2020-09-23 04:30:00,46.38888,28.88509,54.6468353335,6.18888,1.80509,6.44675,40.2,27.08,48.4702630486,135.27,46.50888,28.85509,54.732916401,6.18888,1.80509,6.44675,40.32,27.05,48.5531142153,136.4,51.02888,39.00509,64.2288380711,6.18888,1.80509,6.44675,44.84,37.2,58.262042532,135.27,52.84888,45.40509,69.6751484761,6.18888,1.80509,6.44675,46.66,43.6,63.8601252739,136.4
2020-09-23 05:00:00,46.90056,28.69058,54.9801046657,6.07056,1.77058,6.3235,40.83,26.92,48.905779822,135.5,47.03056,28.66058,55.0754248268,6.07056,1.77058,6.3235,40.96,26.89,48.9978948527,136.7,51.64056,39.42058,64.9671421924,6.07056,1.77058,6.3235,45.57,37.65,59.1113136379,135.5,53.49056,45.10058,69.9664371356,6.07056,1.77058,6.3235,47.42,43.33,64.2350784229,136.7
2020-09-23 05:30:00,48.23376,28.42443,55.9861038523,5.84376,1.7044300000000001,6.08725,42.39,26.72,50.1085870884,133.89,48.34376,28.39443,56.0657006196,5.84376,1.7044300000000001,6.08725,42.5,26.69,50.1857160953,135.11,52.93376,37.80443,65.0473510249,5.84376,1.7044300000000001,6.08725,47.09,36.1,59.3353023082,133.89,54.77376,44.69443,70.694814927,5.84376,1.7044300000000001,6.08725,48.93,42.99,65.1328258254,135.11
2020-09-23 06:00:00,50.13456,27.50508,57.1839447065,5.67456,1.65508,5.911,44.46,25.85,51.4287283529,133.29,50.27456,27.47508,57.292332857,5.67456,1.65508,5.911,44.6,25.82,51.5347688459,134.58,55.00456,37.41508,66.523603572,5.67456,1.65508,5.911,49.33,35.76,60.9280436252,133.29,56.85456,44.25508,72.048269227,5.67456,1.65508,5.911,51.18,42.6,66.5894315939,134.58
2020-09-23 06:30:00,56.95368,16.76774,59.3706894877,5.92368,1.72774,6.1705,51.03,15.04,53.2002114657,132.03,57.14368,16.35774,59.4388410204,5.92368,1.72774,6.1705,51.22,14.63,53.2684268587,133.24,60.06368,42.88774,73.8038203445,5.92368,1.72774,6.1705,54.14,41.16,68.0094493435,132.03,61.94368,37.45774,72.3885472837,5.92368,1.72774,6.1705,56.02,35.73,66.4445129413,133.24
2020-09-23 07:00:00,63.04512,9.60566,63.7726889809,6.46512,1.8856600000000001,6.7345,56.58,7.72,57.1042450261,132.14,63.23512,9.55566,63.9530377656,6.46512,1.8856600000000001,6.7345,56.77,7.67,57.2857905593,133.36,64.85512,46.76566,79.957573409,6.46512,1.8856600000000001,6.7345,58.39,44.88,73.6451390113,132.14,66.78512,33.90566,74.8989054222,6.46512,1.8856600000000001,6.7345,60.32,32.02,68.2918941017,133.36
2020-09-23 07:30:00,68.28768,7.79974,68.7316752586,6.78768,1.97974,7.0705,61.5,5.82,61.7747715496,131.9,68.49768,7.73974,68.9335603364,6.78768,1.97974,7.0705,61.71,5.76,61.9782356961,133.12,70.27768,44.99974,83.4501582158,6.78768,1.97974,7.0705,63.49,43.02,76.6922453707,131.9,72.27768,35.64974,80.5913580246,6.78768,1.97974,7.0705,65.49,33.67,73.6383663588,133.12
2020-09-23 08:00:00,71.97272,6.60496,72.2751542427,7.66272,2.23496,7.982,64.31,4.37,64.4583043525,131.55,72.18272,6.53496,72.4779329783,7.66272,2.23496,7.982,64.52,4.3,64.6631301438,132.76,74.04272,43.51496,85.8829210542,7.66272,2.23496,7.982,66.38,41.28,78.1686817082,131.55,76.09272,37.17496,84.6881319194,7.66272,2.23496,7.982,68.43,34.94,76.8340321732,132.76
2020-09-23 08:30:00,73.46024,5.42882,73.6605657557,6.99024,2.03882,7.2815,66.47,3.39,66.5563896256,131.08,73.70024,5.35882,73.8948058246,6.99024,2.03882,7.2815,66.71,3.32,66.7925632088,132.34,75.57024,41.58882,86.2582814729,6.99024,2.03882,7.2815,68.58,39.55,79.1670316483,131.08,77.66024,38.26882,86.5772225302,6.99024,2.03882,7.2815,70.67,36.23,79.4157528454,132.34
2020-09-23 09:00:00,72.95696,13.34328,74.1671162551,6.69696,1.9532800000000001,6.976,66.26,11.39,67.2318354651,132.37,73.17696,13.31328,74.37816144,6.69696,1.9532800000000001,6.976,66.48,11.36,67.443606072,133.6,77.93696,31.28328,83.9810296531,6.69696,1.9532800000000001,6.976,71.24,29.33,77.0414596175,132.37,79.62696,48.17328,93.0651259323,6.69696,1.9532800000000001,6.976,72.93,46.22,86.3427663444,133.6
2020-09-23 09:30:00,72.85168,17.84924,75.0064173748,6.51168,1.89924,6.783,66.34,15.95,68.230477794,133.0,73.08168,17.79924,75.2179825321,6.51168,1.89924,6.783,66.57,15.9,68.4424933795,134.28,79.30168,26.10924,83.4892140591,6.51168,1.89924,6.783,72.79,24.21,76.7105481665,133.0,80.75168,52.35924,96.2409675564,6.51168,1.89924,6.783,74.24,50.46,89.7651892439,134.28
2020-09-23 10:00:00,73.46416,18.27413,75.7028839065,7.69416,2.24413,8.01475,65.77,16.03,67.6953011663,133.39,73.67416,18.24413,75.899473853,7.69416,2.24413,8.01475,65.98,16.0,67.8922705468,134.69,79.84416,26.59413,84.1566256249,7.69416,2.24413,8.01475,72.15,24.35,76.1481779165,133.39,81.31416,52.92413,97.0203903969,7.69416,2.24413,8.01475,73.62,50.68,89.3776638764,134.69
2020-09-23 10:30:00,73.76872,19.08796,76.1982563278,9.31872,2.71796,9.707,64.45,16.37,66.49646156,133.53,73.98872,19.05796,76.4037729867,9.31872,2.71796,9.707,64.67,16.34,66.7023575296,134.82,80.03872,27.06796,84.4918407765,9.31872,2.71796,9.707,70.72,24.35,74.7946582317,133.53,81.48872,53.57796,97.5244035357,9.31872,2.71796,9.707,72.17,50.86,88.2907044937,134.82
2020-09-23 11:00:00,73.73544,18.60742,76.0470327564,8.66544,2.52742,9.0265,65.07,16.08,67.0273921617,133.15,73.95544,18.58742,76.255486936,8.66544,2.52742,9.0265,65.29,16.06,67.2362082512,134.44,79.90544,26.28742,84.1184152956,8.66544,2.52742,9.0265,71.24,23.76,75.097770939,133.15,81.36544,53.51742,97.3881361863,8.66544,2.52742,9.0265,72.7,50.99,88.7990433507,134.44
2020-09-23 11:30:00,74.23776,18.94018,76.6157648807,9.97776,2.91018,10.3935,64.26,16.03,66.2292118328,133.38,74.45776,18.91018,76.8215655389,9.97776,2.91018,10.3935,64.48,16.0,66.4354604108,134.66,80.36776,26.63018,84.6648884382,9.97776,2.91018,10.3935,70.39,23.72,74.2791390634,133.38,81.81776,54.19018,98.1362392791,9.97776,2.91018,10.3935,71.84,51.28,88.2645115548,134.66
2020-09-23 12:00:00,74.87168,19.10799,77.2714937597,10.62168,3.09799,11.06425,64.25,16.01,66.2146705799,133.38,75.08168,19.07799,77.4675956388,10.62168,3.09799,11.06425,64.46,15.98,66.4112339894,134.63,80.99168,26.78799,85.306791274,10.62168,3.09799,11.06425,70.37,23.69,74.2506094251,133.38,82.44168,54.39799,98.7713112055,10.62168,3.09799,11.06425,71.82,51.3,88.2598572399,134.63
2020-09-23 12:30:00,75.33704,19.51997,77.8247956937,12.13704,3.5399700000000003,12.64275,63.2,15.98,65.1889591879,133.38,75.54704,19.49997,78.0230996742,12.13704,3.5399700000000003,12.64275,63.41,15.96,65.387687679,134.56,81.43704,27.18997,85.8561934432,12.13704,3.5399700000000003,12.64275,69.3,23.65,73.2243982563,133.38,82.89704,54.89997,99.4279937782,12.13704,3.5399700000000003,12.64275,70.76,51.36,87.4347024928,134.56
2020-09-23 13:00:00,74.38616,19.70638,76.9522073254,11.33616,3.30638,11.8085,63.05,16.4,65.1480045742,133.93,74.59616,19.66638,77.1450166184,11.33616,3.30638,11.8085,63.26,16.36,65.3412365968,135.17,80.46616,27.72638,85.1090773834,11.33616,3.30638,11.8085,69.13,24.42,73.3163917552,133.93,81.92616,54.51638,98.4069681509,11.33616,3.30638,11.8085,70.59,51.21,87.2090144423,135.17
2020-09-23 13:30:00,74.03408,18.90744,76.4103153298,11.13408,3.24744,11.598,62.9,15.66,64.8201018203,134.46,74.25408,18.86744,76.6136325258,11.13408,3.24744,11.598,63.12,15.62,65.0239863435,135.71,80.39408,29.62744,85.6795967544,11.13408,3.24744,11.598,69.26,26.38,74.1137773966,134.46,81.86408,53.03744,97.5433115903,11.13408,3.24744,11.598,70.73,49.79,86.4972658527,135.71
2020-09-23 14:00:00,72.28016,20.45088,75.1176412196,13.340160000000001,3.89088,13.896,58.94,16.56,61.2221953216,134.78,72.47016,20.42088,75.2923397857,13.340160000000001,3.89088,13.896,59.13,16.53,61.3970504178,136.08,78.36016,31.13088,84.317532962,13.340160000000001,3.89088,13.896,65.02,27.24,70.495517588,134.78,79.79016,53.15088,95.8722362188,13.340160000000001,3.89088,13.896,66.45,49.26,82.7172902119,136.08
2020-09-23 14:30:00,71.91384,19.55987,74.5264308683,10.11384,2.94987,10.53525,61.8,16.61,63.993219172,134.61,72.12384,19.52987,74.7212427531,10.11384,2.94987,10.53525,62.01,16.58,64.1882894304,135.87,78.15384,30.06987,83.738998015,10.11384,2.94987,10.53525,68.04,27.12,73.2457234246,134.61,79.62384,52.17987,95.1981865876,10.11384,2.94987,10.53525,69.51,49.23,85.1776555207,135.87
2020-09-23 15:00:00,71.82744,19.12717,74.3305439854,8.04744,2.34717,8.38275,63.78,16.78,65.9504116742,134.72,72.03744,19.09717,74.5257986456,8.04744,2.34717,8.38275,63.99,16.75,66.1459189973,135.98,78.18744,29.29717,83.4961073569,8.04744,2.34717,8.38275,70.14,26.95,75.1393512083,134.72,79.64744,51.88717,95.057840861,8.04744,2.34717,8.38275,71.6,49.54,87.0676265899,135.98
2020-09-23 15:30:00,70.91608,19.88969,73.652496026,8.53608,2.48969,8.89175,62.38,17.4,64.7612878192,135.59,71.11608,19.84969,73.8343214749,8.53608,2.48969,8.89175,62.58,17.36,64.9432521514,136.89,77.23608,30.29969,82.9667600179,8.53608,2.48969,8.89175,68.7,27.81,74.1153567083,135.59,78.67608,52.18969,94.4123366222,8.53608,2.48969,8.89175,70.14,49.7,85.9634201274,136.89
2020-09-23 16:00:00,71.74784,19.855620000000002,74.4445981267,7.52784,2.19562,7.8415,64.22,17.66,66.6039338178,135.59,71.95784,19.82562,74.6390376804,7.52784,2.19562,7.8415,64.43,17.63,66.7985164506,136.89,78.18784,30.01562,83.7512732312,7.52784,2.19562,7.8415,70.66,27.82,75.9393705531,135.59,79.62784,51.87562,95.035113792,7.52784,2.19562,7.8415,72.1,49.68,87.5586226479,136.89
2020-09-23 16:30:00,72.746,19.99925,75.4450165124,7.026,2.04925,7.31875,65.72,17.95,68.1272405136,135.71,72.966,19.96925,75.6492438929,7.026,2.04925,7.31875,65.94,17.92,68.3316178646,136.99,79.386,31.01925,85.2310440307,7.026,2.04925,7.31875,72.36,28.97,77.9437649848,135.71,80.776,50.72925,95.3845846118,7.026,2.04925,7.31875,73.75,48.68,88.367442534,136.99
2020-09-23 17:00:00,74.56352,20.54311,77.3416956322,7.3135200000000005,2.13311,7.61825,67.25,18.41,69.7243902806,135.71,74.77352,20.51311,77.5362300803,7.3135200000000005,2.13311,7.61825,67.46,18.38,69.9190674995,136.92,81.31352,31.54311,87.2172937167,7.3135200000000005,2.13311,7.61825,74.0,29.41,79.6300703252,135.71,82.68352,50.26311,96.7623103613,7.3135200000000005,2.13311,7.61825,75.37,48.13,89.4266951195,136.92
2020-09-23 17:30:00,75.46192,21.40556,78.4391443668,7.08192,2.06556,7.377,68.38,19.34,71.0623669744,135.71,75.70192,21.38556,78.6646227233,7.08192,2.06556,7.377,68.62,19.32,71.2879148243,136.99,82.15192,31.22556,87.886139732,7.08192,2.06556,7.377,75.07,29.16,80.5345298614,135.71,83.52192,50.57556,97.6411715917,7.08192,2.06556,7.377,76.44,48.51,90.5333844502,136.99
2020-09-23 18:00:00,75.24776,21.84893,78.3556068649,6.88776,2.00893,7.17475,68.36,19.84,71.1808625966,135.77,75.45776,21.82893,78.5517391861,6.88776,2.00893,7.17475,68.57,19.82,71.3770082029,136.99,81.85776,31.34893,87.6552809839,6.88776,2.00893,7.17475,74.97,29.34,80.5067481644,135.77,83.25776,50.35893,97.3030134732,6.88776,2.00893,7.17475,76.37,48.35,90.3886021576,136.99
2020-09-23 18:30:00,76.6668,4.5749,76.8031765766,7.2168,2.1049,7.5175,69.45,2.47,69.4939090856,131.75,76.8868,4.6449,77.0269765099,7.2168,2.1049,7.5175,69.67,2.54,69.7162857588,133.0,77.4468,50.8849,92.6675772763,7.2168,2.1049,7.5175,70.23,48.78,85.5087206079,131.75,79.7468,31.4149,85.7114231141,7.2168,2.1049,7.5175,72.53,29.31,78.2283644211,133.0
2020-09-23 19:00:00,74.82552,7.50536,75.2009898339,6.87552,2.00536,7.162,67.95,5.5,68.1722267496,132.06,75.03552,7.52536,75.4119374158,6.87552,2.00536,7.162,68.16,5.52,68.3831558207,133.28,76.50552,47.69536,90.1550994453,6.87552,2.00536,7.162,69.63,45.69,83.2821289353,132.06,78.63552,33.97536,85.6613687306,6.87552,2.00536,7.162,71.76,31.97,78.5593947278,133.28
2020-09-23 19:30:00,74.6908,15.56565,76.2955114313,6.9108,2.01565,7.19875,67.78,13.55,69.1211320798,133.63,74.9208,15.51565,76.5105330498,6.9108,2.01565,7.19875,68.01,13.5,69.3369317175,134.9,79.1708,39.15565,88.3242916731,6.9108,2.01565,7.19875,72.26,37.14,81.2458442014,133.63,80.9208,41.77565,91.0680009969,6.9108,2.01565,7.19875,74.01,39.76,84.0139137286,134.9
2020-09-23 20:00:00,73.83272,15.52121,75.4465274381,7.27272,2.12121,7.57575,66.56,13.4,67.8954608203,133.54,74.05272,15.47121,75.6515940233,7.27272,2.12121,7.57575,66.78,13.35,68.1013281809,134.79,78.34272,39.56121,87.7648626368,7.27272,2.12121,7.57575,71.07,37.44,80.3286903914,133.54,79.99272,41.58121,90.1544911697,7.27272,2.12121,7.57575,72.72,39.46,82.7362677427,134.79
2020-09-23 20:30:00,71.60824,17.08907,73.619130322,9.28824,2.70907,9.67525,62.32,14.38,63.9575390396,133.45,71.79824,17.04907,73.7947020792,9.28824,2.70907,9.67525,62.51,14.34,64.1337329336,134.73,75.91824,41.37907,86.4627468842,9.28824,2.70907,9.67525,66.63,38.67,77.038469611,133.45,77.54824,40.82907,87.6398452997,9.28824,2.70907,9.67525,68.26,38.12,78.1828753628,134.73
2020-09-23 21:00:00,68.48128,18.84579,71.0271040601,10.27128,2.99579,10.69925,58.21,15.85,60.3293179143,134.17,68.67128,18.805790000000002,71.1997361959,10.27128,2.99579,10.69925,58.4,15.81,60.5021991336,135.46,72.59128,43.06579,84.404716695,10.27128,2.99579,10.69925,62.32,40.07,74.090399513,134.17,74.18128,40.48579,84.5101265788,10.27128,2.99579,10.69925,63.91,37.49,74.0944545833,135.46
2020-09-23 21:30:00,65.82368,18.77899,68.4500351655,9.25368,2.6989900000000002,9.63925,56.57,16.08,58.8109794171,134.08,66.01368,18.74899,68.6245624624,9.25368,2.6989900000000002,9.63925,56.76,16.05,58.9855923086,135.35,69.86368,43.69899,82.4047056312,9.25368,2.6989900000000002,9.63925,60.61,41.0,73.1749417492,134.08,71.43368,39.24899,81.506158383,9.25368,2.6989900000000002,9.63925,62.18,36.55,72.1266587331,135.35
2020-09-23 22:00:00,62.59912,19.47641,65.5589839096,9.03912,2.63641,9.41575,53.56,16.84,56.1449837474,134.51,62.75912,19.42641,65.6969751866,9.03912,2.63641,9.41575,53.72,16.79,56.2827016054,135.75,66.46912,44.58641,80.0380651332,9.03912,2.63641,9.41575,57.43,41.95,71.1196695718,134.51,68.02912,38.75641,78.2944473386,9.03912,2.63641,9.41575,58.99,36.12,69.1698959086,135.75
2020-09-23 22:30:00,58.77944,21.61192,62.6266528948,8.50944,2.48192,8.864,50.27,19.13,53.7868924553,133.83,58.93944,21.58192,62.7665265759,8.50944,2.48192,8.864,50.43,19.1,53.9258277637,135.11,62.26944,44.22192,76.3744811203,8.50944,2.48192,8.864,53.76,41.74,68.06148103,133.83,63.77944,37.99192,74.2374767351,8.50944,2.48192,8.864,55.27,35.51,65.6942387124,135.11
2020-09-23 23:00:00,56.18568,21.80999,60.270277093,8.84568,2.57999,9.21425,47.34,19.23,51.0966584035,134.03,56.33568,21.76999,60.3957060201,8.84568,2.57999,9.21425,47.49,19.19,51.2206618466,135.24,59.50568,44.45999,74.2806614339,8.84568,2.57999,9.21425,50.66,41.88,65.7295215257,134.03,60.99568,38.24999,71.9967687724,8.84568,2.57999,9.21425,52.15,35.67,63.182049666,135.24
2020-09-23 23:30:00,53.84752,25.64136,59.6408815562,10.90752,3.18136,11.362,42.94,22.46,48.4592117146,135.26,54.00752,25.05136,59.534719739,10.90752,3.18136,11.362,43.1,21.87,48.3312207584,136.5,57.63752,43.92136,72.4649541227,10.90752,3.18136,11.362,46.73,40.74,61.995487739,135.26,59.13752,41.35136,72.1608013093,10.90752,3.18136,11.362,48.23,38.17,61.5067622299,136.5
2020-09-24 00:00:00,48.3324,43.72195,65.1738429246,11.9724,3.49195,12.47125,36.36,40.23,54.2264003969,134.11,48.4324,43.73195,65.2547379166,11.9724,3.49195,12.47125,36.46,40.24,54.3009134361,135.37,56.3524,26.871950000000002,62.4315199444,11.9724,3.49195,12.47125,44.38,23.38,50.1618261231,134.11,57.8724,57.78195,81.7800001685,11.9724,3.49195,12.47125,45.9,54.29,71.0929961389,135.37
2020-09-24 00:30:00,47.10608,43.35594,64.0212488651,11.02608,3.21594,11.4855,36.08,40.14,53.9720853775,133.83,47.20608,43.36594,64.1016282246,11.02608,3.21594,11.4855,36.18,40.15,54.0464143121,135.06,55.04608,26.57594,61.1257025338,11.02608,3.21594,11.4855,44.02,23.36,49.8342251871,133.83,56.57608,57.19594,80.4501608491,11.02608,3.21594,11.4855,45.55,53.98,70.6303256399,135.06
2020-09-24 01:00:00,46.50904,43.41347,63.6224817118,11.42904,3.33347,11.90525,35.08,40.08,53.2636160995,133.89,46.60904,43.42347,63.7024360332,11.42904,3.33347,11.90525,35.18,40.09,53.3370462249,135.09,54.35904,26.57347,60.5066487054,11.42904,3.33347,11.90525,42.93,23.24,48.8168259927,133.89,55.88904,57.52347,80.2030821912,11.42904,3.33347,11.90525,44.46,54.19,70.0945625566,135.09
2020-09-24 01:30:00,46.55168,43.86924,63.9653744537,12.51168,3.64924,13.033,34.04,40.22,52.6912706243,134.4,46.66168,43.86924,64.045472897,12.51168,3.64924,13.033,34.15,40.22,52.7624004382,135.58,54.35168,27.48924,60.9078273673,12.51168,3.64924,13.033,41.84,23.84,48.1552821609,134.4,55.87168,57.76924,80.3674667773,12.51168,3.64924,13.033,43.36,54.12,69.3474152366,135.58
2020-09-24 02:00:00,46.63176,43.29843,63.6339145516,10.45176,3.04843,10.88725,36.18,40.25,54.1207437126,134.21,46.73176,43.30843,63.7140290812,10.45176,3.04843,10.88725,36.28,40.26,54.1950735768,135.38,54.56176,26.49843,60.6560173995,10.45176,3.04843,10.88725,44.11,23.45,49.9559265753,134.21,56.09176,57.368430000000004,80.233548473,10.45176,3.04843,10.88725,45.64,54.32,70.948375598,135.38
2020-09-24 02:30:00,46.29056,42.71808,62.9892872162,8.53056,2.48808,8.886,37.76,40.23,55.1749082464,134.58,46.40056,42.71808,63.0701698682,8.53056,2.48808,8.886,37.87,40.23,55.2502470583,135.82,54.43056,26.65808,60.6080777719,8.53056,2.48808,8.886,45.9,24.17,51.8748387949,134.58,56.00056,56.44808,79.5138255651,8.53056,2.48808,8.886,47.47,53.96,71.8685084025,135.82
2020-09-24 03:00:00,45.39576,43.00668,62.5327878045,8.76576,2.55668,9.131,36.63,40.45,54.5706826052,134.58,45.49576,43.00668,62.6054207126,8.76576,2.55668,9.131,36.73,40.45,54.6378568394,135.82,53.41576,26.95668,59.8323157917,8.76576,2.55668,9.131,44.65,24.4,50.8820449668,134.58,54.96576,56.28668,78.6728995131,8.76576,2.55668,9.131,46.2,53.73,70.8615050645,135.82
2020-09-24 03:30:00,44.8064,43.5877,62.5100077768,9.6264,2.8077,10.0275,35.18,40.78,53.8575974213,134.77,44.8964,43.5877,62.5745501322,9.6264,2.8077,10.0275,35.27,40.78,53.9164288506,135.92,52.6664,27.1377,59.2469784061,9.6264,2.8077,10.0275,43.04,24.33,49.4407777042,134.77,54.2164,56.8777,78.5779281112,9.6264,2.8077,10.0275,44.59,54.07,70.0844704624,135.92
2020-09-24 04:00:00,44.71808,43.75194,62.5614812217,9.53808,2.78194,9.9355,35.18,40.97,54.0016046058,134.99,44.82808,43.76194,62.647139991,9.53808,2.78194,9.9355,35.29,40.98,54.080906982,136.12,52.60808,26.98194,59.1238967546,9.53808,2.78194,9.9355,43.07,24.2,49.403085936,134.99,54.15808,57.28194,78.8309474727,9.53808,2.78194,9.9355,44.62,54.5,70.4357466064,136.12
2020-09-24 04:30:00,44.59176,43.73718,62.4609155733,8.80176,2.56718,9.1685,35.79,41.17,54.5517460765,135.06,44.70176,43.73718,62.5394936136,8.80176,2.56718,9.1685,35.9,41.17,54.623977336,136.24,52.55176,26.74718,58.9669324033,8.80176,2.56718,9.1685,43.75,24.18,49.9873473991,135.06,54.09176,57.17718,78.7092651004,8.80176,2.56718,9.1685,45.29,54.61,70.9467138069,136.24
2020-09-24 05:00:00,45.41416,43.26038,62.7208610133,8.02416,2.34038,8.3585,37.39,40.92,55.4297618613,135.0,45.52416,43.26038,62.8005543085,8.02416,2.34038,8.3585,37.5,40.92,55.5040214759,136.19,53.51416,26.39038,59.6675579947,8.02416,2.34038,8.3585,45.49,24.05,51.4562202265,135.0,55.07416,56.96038,79.2316097871,8.02416,2.34038,8.3585,47.05,54.62,72.090546537,136.19
2020-09-24 05:30:00,46.85824,42.88032,63.517056758,9.25824,2.70032,9.644,37.6,40.18,55.0290141653,134.28,46.95824,42.89032,63.597608867,9.25824,2.70032,9.644,37.7,40.19,55.1046831041,135.46,54.98824,26.54032,61.0581290575,9.25824,2.70032,9.644,45.73,23.84,51.5711014038,134.28,56.52824,56.75032,80.1001918699,9.25824,2.70032,9.644,47.27,54.05,71.8042853874,135.46
2020-09-24 06:00:00,48.51784,43.19937,64.9628075645,11.27784,3.28937,11.74775,37.24,39.91,54.5859478254,133.64,48.63784,43.20937,65.0591203112,11.27784,3.28937,11.74775,37.36,39.92,54.675186328,134.8,56.51784,26.46937,62.4090841662,11.27784,3.28937,11.74775,45.24,23.18,50.8327650241,133.64,58.04784,57.21937,81.508331058,11.27784,3.28937,11.74775,46.77,53.93,71.3854172783,134.8
2020-09-24 06:30:00,55.55136,35.08873,65.7051943979,11.24136,3.27873,11.70975,44.31,31.81,54.5458724378,134.55,56.41136,19.40873,59.6568549059,11.24136,3.27873,11.70975,45.17,16.13,47.9635882728,135.7,61.23136,39.36873,72.7954418165,11.24136,3.27873,11.70975,49.99,36.09,61.656209744,134.55,62.79136,45.28873,77.4197904651,11.24136,3.27873,11.70975,51.55,42.01,66.4999443609,135.7
2020-09-24 07:00:00,60.84608,32.61969,69.0383199902,13.57608,3.95969,14.14175,47.27,28.66,55.2797295579,135.17,61.94608,12.32969,63.1612071042,13.57608,3.95969,14.14175,48.37,8.37,49.088835798,136.35,65.94608,43.37969,78.9346753453,13.57608,3.95969,14.14175,52.37,39.42,65.5480991334,135.17,67.48608,43.25969,80.1609117504,13.57608,3.95969,14.14175,53.91,39.3,66.7141521718,136.35
2020-09-24 07:30:00,66.28656,30.52858,72.9787793365,13.12656,3.82858,13.6735,53.16,26.7,59.488449299,133.52,67.47656,10.65858,68.3131866996,13.12656,3.82858,13.6735,54.35,6.83,54.7774716467,134.69,71.61656,39.60858,81.8399124868,13.12656,3.82858,13.6735,58.49,35.78,68.5659427121,133.52,73.16656,44.92858,85.859902184,13.12656,3.82858,13.6735,60.04,41.1,72.7599587685,134.69
2020-09-24 08:00:00,70.17576,29.50293,76.1252925785,12.93576,3.77293,13.47475,57.24,25.73,62.7570752983,132.49,71.41576,9.85293,72.0922395682,12.93576,3.77293,13.47475,58.48,6.08,58.7952106893,133.66,75.46576,35.61293,83.4467597667,12.93576,3.77293,13.47475,62.53,31.84,70.1696978759,132.49,77.04576,47.63293,90.5811523131,12.93576,3.77293,13.47475,64.11,43.86,77.677485155,133.66
2020-09-24 08:30:00,71.60664,29.37527,77.3977866587,13.76664,4.01527,14.34025,57.84,25.36,63.1553259828,133.15,72.86664,9.55527,73.4904783606,13.76664,4.01527,14.34025,59.1,5.54,59.3590902895,134.34,76.77664,20.77527,79.5378167494,13.76664,4.01527,14.34025,63.01,16.76,65.2009026011,133.15,78.16664,28.08527,83.059051282,13.76664,4.01527,14.34025,64.4,24.07,68.7511810808,134.34
2020-09-24 09:00:00,71.90608,24.81594,76.0678330114,13.90608,4.05594,14.4855,58.0,20.76,61.6033895171,133.26,73.17608,4.78594,73.3324205645,13.90608,4.05594,14.4855,59.27,0.73,59.2744953585,134.45,75.57608,9.06594,76.1179028629,13.90608,4.05594,14.4855,61.67,5.01,61.8731686598,133.26,77.16608,15.33594,78.6752499726,13.90608,4.05594,14.4855,63.26,11.28,64.257808864,134.45
2020-09-24 09:30:00,72.06624,24.43307,76.0954522778,13.65624,3.98307,14.22525,58.41,20.45,61.8864330851,133.09,73.32624,4.45307,73.4613320391,13.65624,3.98307,14.22525,59.67,0.47000000000000003,59.6718509852,134.35,75.81624,8.70307,76.3141250042,13.65624,3.98307,14.22525,62.16,4.72,62.338944489,133.09,77.35624,15.49307,78.8924779999,13.65624,3.98307,14.22525,63.7,11.51,64.7315232325,134.35
2020-09-24 10:00:00,71.46752,25.10761,75.7495775227,15.31752,4.46761,15.95575,56.15,20.64,59.8233407626,133.18,72.68752,5.12761,72.8681545537,15.31752,4.46761,15.95575,57.37,0.66,57.3737962837,134.42,75.14752,9.38761,75.7316115216,15.31752,4.46761,15.95575,59.83,4.92,60.0319523254,133.18,76.60752,15.80761,78.2214334723,15.31752,4.46761,15.95575,61.29,11.34,62.3302470715,134.42
2020-09-24 10:30:00,71.66384,24.39487,75.7021508668,15.03384,4.38487,15.66025,56.63,20.01,60.0612770427,132.9,72.91384,4.61487,73.0597364399,15.03384,4.38487,15.66025,57.88,0.23,57.8804569782,134.11,75.45384,9.43487,76.0414278053,15.03384,4.38487,15.66025,60.42,5.05,60.6306762291,132.9,76.90384,15.54487,78.4591842302,15.03384,4.38487,15.66025,61.87,11.16,62.8684539336,134.11
2020-09-24 11:00:00,71.83056,25.03558,76.0684534866,16.75056,4.88558,17.4485,55.08,20.15,58.6500545609,132.34,73.04056,5.32558,73.2344536912,16.75056,4.88558,17.4485,56.29,0.44,56.2917196397,133.5,75.38056,8.26558,75.8323719704,16.75056,4.88558,17.4485,58.63,3.38,58.7273471221,132.34,76.83056,17.60558,78.8218966852,16.75056,4.88558,17.4485,60.08,12.72,61.4117643453,133.5
2020-09-24 11:30:00,75.40984,24.91662,79.4196570192,17.67984,5.15662,18.4165,57.73,19.76,61.0181161623,132.27,76.65984,5.34662,76.8460631018,17.67984,5.15662,18.4165,58.98,0.19,58.9803060352,133.5,78.90984,7.33662,79.2501661945,17.67984,5.15662,18.4165,61.23,2.18,61.2687954835,132.27,80.39984,19.07662,82.6320258898,17.67984,5.15662,18.4165,62.72,13.92,64.2461267315,133.5
2020-09-24 12:00:00,73.24352,22.80561,76.7118574241,9.89352,2.8856100000000002,10.30575,63.35,19.92,66.408048458,132.12,74.58352,3.02561,74.6448643341,9.89352,2.8856100000000002,10.30575,64.69,0.14,64.6901514916,133.3,76.97352,5.03561,77.1380590193,9.89352,2.8856100000000002,10.30575,67.08,2.15,67.1144462839,132.12,78.58352,16.78561,80.3562462952,9.89352,2.8856100000000002,10.30575,68.69,13.9,70.0822809275,133.3
2020-09-24 12:30:00,73.68616,22.84763,77.1470308707,8.90616,2.59763,9.27725,64.78,20.25,67.8712818503,132.12,75.06616,3.09763,75.1300451801,8.90616,2.59763,9.27725,66.16,0.5,66.1618893322,133.36,77.46616,5.10763,77.6343598503,8.90616,2.59763,9.27725,68.56,2.51,68.6059305017,132.12,79.13616,16.11763,80.7608185716,8.90616,2.59763,9.27725,70.23,13.52,71.5195308989,133.36
2020-09-24 13:00:00,74.92544,23.51992,78.5303011327,10.28544,2.99992,10.714,64.64,20.52,67.8188764283,132.21,76.27544,3.74992,76.3675627947,10.28544,2.99992,10.714,65.99,0.75,65.9942618718,133.4,78.71544,5.75992,78.9258967184,10.28544,2.99992,10.714,68.43,2.76,68.4856371804,132.21,80.38544,16.28992,82.0193907415,10.28544,2.99992,10.714,70.1,13.29,71.3486797355,133.4
2020-09-24 13:30:00,73.21016,24.36463,77.1580373147,11.09016,3.23463,11.55225,62.12,21.13,65.6153282397,132.86,74.52016,4.40463,74.6502177617,11.09016,3.23463,11.55225,63.43,1.17,63.4407897177,134.06,76.93016,6.45463,77.2004648047,11.09016,3.23463,11.55225,65.84,3.22,65.9186923414,132.86,78.56016,16.23463,80.2200844581,11.09016,3.23463,11.55225,67.47,13.0,68.7109954811,134.06
2020-09-24 14:00:00,71.25992,23.68831,75.0940225921,8.83992,2.57831,9.20825,62.42,21.11,65.893007975,133.39,72.60992,3.55831,72.6970566974,8.83992,2.57831,9.20825,63.77,0.98,63.7775297421,134.55,75.03992,5.84831,75.2674718817,8.83992,2.57831,9.20825,66.2,3.27,66.2807128809,133.39,76.68992,15.65831,78.2721310663,8.83992,2.57831,9.20825,67.85,13.08,69.0992684476,134.55
2020-09-24 14:30:00,71.7156,23.17955,75.368553267,7.5756,2.20955,7.89125,64.14,20.97,67.4809639824,133.71,73.0756,2.97955,73.136318157,7.5756,2.20955,7.89125,65.5,0.77,65.5045257978,134.93,75.6256,5.97955,75.8616266209,7.5756,2.20955,7.89125,68.05,3.77,68.1543498245,133.71,77.3156,14.84955,78.7287186392,7.5756,2.20955,7.89125,69.74,12.64,70.8762103953,134.93
2020-09-24 15:00:00,71.89384,22.80112,75.4229096707,6.96384,2.03112,7.254,64.93,20.77,68.1710921139,133.84,73.26384,2.59112,73.3096457119,6.96384,2.03112,7.254,66.3,0.56,66.3023649654,135.07,75.96384,6.77112,76.2650185445,6.96384,2.03112,7.254,69.0,4.74,69.1626170702,133.84,77.64384,13.70112,78.8434307929,6.96384,2.03112,7.254,70.68,11.67,71.6369408895,135.07
2020-09-24 15:30:00,71.43024,22.81257,74.9846153318,6.42024,1.87257,6.68775,65.01,20.94,68.2992218111,133.84,72.81024,2.58257,72.8560273187,6.42024,1.87257,6.68775,66.39,0.71,66.393796397,135.07,75.51024,6.77257,75.8133500728,6.42024,1.87257,6.68775,69.09,4.9,69.2635409144,133.84,77.19024,13.42257,78.3485707378,6.42024,1.87257,6.68775,70.77,11.55,71.7063135296,135.07
2020-09-24 16:00:00,73.27728,22.70629,76.7146359554,6.22728,1.81629,6.48675,67.05,20.89,70.2288729797,133.7,74.67728,2.52629,74.7199992597,6.22728,1.81629,6.48675,68.45,0.71,68.4536821508,134.89,77.42728,6.7262900000000005,77.718895163,6.22728,1.81629,6.48675,71.2,4.91,71.3690976544,133.7,79.14728,13.29629,80.2563596182,6.22728,1.81629,6.48675,72.92,11.48,73.8181332736,134.89
2020-09-24 16:30:00,75.6972,23.48335,79.2561279338,6.4572,1.88335,6.72625,69.24,21.6,72.5309423626,134.02,77.1472,3.21335,77.2140925354,6.4572,1.88335,6.72625,70.69,1.33,70.7025105636,135.28,79.8972,6.88335,80.1931610243,6.4572,1.88335,6.72625,73.44,5.0,73.6100101888,134.02,81.6772,13.31335,82.7551224279,6.4572,1.88335,6.72625,75.22,11.43,76.0834627235,135.28
2020-09-24 17:00:00,72.38936,26.94773,77.2424727295,4.92936,1.4377300000000002,5.13475,67.46,25.51,72.1221997723,134.48,69.14936,6.30773,69.4364561751,4.92936,1.4377300000000002,5.13475,64.22,4.87,64.4043888256,135.67,75.80936,9.30773,76.3786154716,4.92936,1.4377300000000002,5.13475,70.88,7.87,71.3155754376,134.48,77.54936000000001,10.08773,78.2027207517,4.92936,1.4377300000000002,5.13475,72.62,8.65,73.1333501215,135.67
2020-09-24 17:30:00,71.41544,27.36992,76.480570024,5.48544,1.59992,5.714,65.93,25.77,70.7874127229,134.41,72.83544,7.00992,73.1719912152,5.48544,1.59992,5.714,67.35,5.41,67.5669342208,135.62,75.33544,9.54992,75.9383268976,5.48544,1.59992,5.714,69.85,7.95,70.3009601641,134.41,77.12544,10.12992,77.7878446443,5.48544,1.59992,5.714,71.64,8.53,72.1460359271,135.62
2020-09-24 18:00:00,71.01232,27.76401,76.2469005473,5.84232,1.70401,6.08575,65.17,26.06,70.1872673638,134.41,72.41232,7.4440100000000005,72.7939377466,5.84232,1.70401,6.08575,66.57,5.74,66.8170075654,135.57,74.99232,10.01401,75.6579702032,5.84232,1.70401,6.08575,69.15,8.31,69.6475311838,134.41,76.66232,9.87401,77.2955844875,5.84232,1.70401,6.08575,70.82,8.17,71.289699817,135.57
2020-09-24 18:30:00,71.87264,27.37952,76.9110817503,5.7926400000000005,1.68952,6.034,66.08,25.69,70.8981135151,134.03,73.28264,7.14952,73.6305708358,5.7926400000000005,1.68952,6.034,67.49,5.46,67.7104991859,135.15,75.87264,9.67952,76.4875846657,5.7926400000000005,1.68952,6.034,70.08,7.99,70.5340095273,134.03,77.54264,10.09952,78.1975787502,5.7926400000000005,1.68952,6.034,71.75,8.41,72.2411973876,135.15
2020-09-24 19:00:00,72.33456,27.10258,77.2453132109,6.45456,1.88258,6.7235,65.88,25.22,70.5423475651,133.51,73.75456,7.04258,74.0900334313,6.45456,1.88258,6.7235,67.3,5.16,67.4975229175,134.66,76.30456,10.01258,76.9586748525,6.45456,1.88258,6.7235,69.85,8.13,70.3215429296,133.51,77.99456,10.00258,78.6333453202,6.45456,1.88258,6.7235,71.54,8.12,71.9993472193,134.66
2020-09-24 19:30:00,74.26104,25.89697,78.6470286601,7.60104,2.21697,7.91775,66.66,23.68,70.7410630398,132.76,75.68104,6.1069700000000005,75.9270366738,7.60104,2.21697,7.91775,68.08,3.89,68.1910441334,133.93,78.36104,10.67697,79.0850825267,7.60104,2.21697,7.91775,70.76,8.46,71.2639403906,132.76,80.13104,9.77697,80.7252916617,7.60104,2.21697,7.91775,72.53,7.5600000000000005,72.9229353496,133.93
2020-09-24 20:00:00,75.50392,25.58281,79.7202741018,8.20392,2.39281,8.54575,67.3,23.19,71.1833274019,132.84,76.92392,5.7828100000000004,77.140977176,8.20392,2.39281,8.54575,68.72,3.39,68.8035645879,134.05,79.61392,10.72281,80.3327760759,8.20392,2.39281,8.54575,71.41,8.33,71.8942069989,132.84,81.44392,10.10281,82.0681355635,8.20392,2.39281,8.54575,73.24,7.71,73.6446990625,134.05
2020-09-24 20:30:00,73.35824,26.63157,78.0427568488,8.02824,2.34157,8.36275,65.33,24.29,69.6994476305,133.75,74.76824,6.58157,75.0573565772,8.02824,2.34157,8.36275,66.74,4.24,66.8745482228,134.99,77.38824,11.55157,78.2456290138,8.02824,2.34157,8.36275,69.36,9.21,69.968805192,133.75,79.19824,9.37157,79.7507839671,8.02824,2.34157,8.36275,71.17,7.03,71.516360366,134.99
2020-09-24 21:00:00,70.5872,27.1871,75.6418614938,7.5672,2.2071,7.8825,63.02,24.98,67.7902706884,133.47,71.9472,7.1971,72.3062779864,7.5672,2.2071,7.8825,64.38,4.99,64.5730942421,134.66,74.4372,11.9171,75.3851047373,7.5672,2.2071,7.8825,66.87,9.71,67.5713030805,133.47,76.2172,8.6771,76.7095407381,7.5672,2.2071,7.8825,68.65,6.47,68.9542123441,134.66
2020-09-24 21:30:00,67.8108,28.4094,73.5214159616,7.3008,2.1294,7.605,60.51,26.28,65.9704365606,133.7,69.1308,8.3694,69.6355826069,7.3008,2.1294,7.605,61.83,6.24,62.1440785594,134.91,71.5208,12.4894,72.6030987286,7.3008,2.1294,7.605,64.22,10.36,65.0502728665,133.7,73.2408,7.9994,73.676354314,7.3008,2.1294,7.605,65.94,5.87,66.2007590591,134.91
2020-09-24 22:00:00,64.30376,29.44568,70.7249716918,6.53376,1.90568,6.806,57.77,27.54,63.9986288916,134.47,65.59376,9.16568,66.2310428787,6.53376,1.90568,6.806,59.06,7.26,59.5045477254,135.67,67.96376,13.09568,69.2139401277,6.53376,1.90568,6.806,61.43,11.19,62.4408600197,134.47,69.61376,7.14568,69.979542182,6.53376,1.90568,6.806,63.08,5.24,63.2972669236,135.67
2020-09-24 22:30:00,60.74056,31.55058,68.4459986226,6.07056,1.77058,6.3235,54.67,29.78,62.2547773267,133.89,61.98056,11.43058,63.0257723241,6.07056,1.77058,6.3235,55.91,9.66,56.738379427,135.13,64.08056,13.21058,65.4281101198,6.07056,1.77058,6.3235,58.01,11.44,59.1272669756,133.89,65.64056,6.62058,65.9735946925,6.07056,1.77058,6.3235,59.57,4.85,59.7671096842,135.13
2020-09-24 23:00:00,57.2484,32.4587,65.8099271254,6.0984,1.7787000000000002,6.3525,51.15,30.68,59.6454935431,134.66,58.4284,12.1087,59.669913208,6.0984,1.7787000000000002,6.3525,52.33,10.33,53.3398331456,135.88,60.5084,14.1787,62.1474215414,6.0984,1.7787000000000002,6.3525,54.41,12.4,55.8050902696,134.66,62.0084,5.8587,62.2845569644,6.0984,1.7787000000000002,6.3525,55.91,4.08,56.058670159,135.88
2020-09-24 23:30:00,53.4652,33.1911,62.9299350886,6.1752,1.8011,6.4325,47.29,31.39,56.7598114866,134.88,54.5952,12.7911,56.0735954104,6.1752,1.8011,6.4325,48.42,10.99,49.6515508318,136.06,56.6352,15.1211,58.6190544469,6.1752,1.8011,6.4325,50.46,13.32,52.1884469974,134.88,58.0152,5.0211,58.2320777257,6.1752,1.8011,6.4325,51.84,3.22,51.9399075856,136.06
2020-09-25 00:00:00,50.66064,34.16352,61.1035722687,7.04064,2.05352,7.334,43.62,32.11,54.1641625062,134.81,51.73064,13.80352,53.5406040235,7.04064,2.05352,7.334,44.69,11.75,46.2088584581,135.98,53.65064,15.92352,55.9638245798,7.04064,2.05352,7.334,46.61,13.87,48.6299187744,134.81,54.95064,4.71352,55.1524261225,7.04064,2.05352,7.334,47.91,2.66,47.9837858031,135.98
2020-09-25 00:30:00,49.45024,35.00757,60.587591084,8.46024,2.4675700000000003,8.81275,40.99,32.54,52.3357592856,135.52,50.48024,14.44757,52.5070177154,8.46024,2.4675700000000003,8.81275,42.02,11.98,43.6944023875,136.7,52.41024,16.87757,55.0607448729,8.46024,2.4675700000000003,8.81275,43.95,14.41,46.2520334688,135.52,53.63024,4.75757,53.8408498704,8.46024,2.4675700000000003,8.81275,45.17,2.29,45.228011232,136.7
2020-09-25 01:00:00,48.842,34.54725,59.8251907357,7.602,2.21725,7.91875,41.24,32.33,52.4019703828,135.52,49.882,13.99725,51.8086569172,7.602,2.21725,7.91875,42.28,11.78,43.8903953047,136.7,51.842,16.61725,54.4401135337,7.602,2.21725,7.91875,44.24,14.4,46.5245913469,135.52,53.072,4.51725,53.2638970745,7.602,2.21725,7.91875,45.47,2.3,45.5281330608,136.7
2020-09-25 01:30:00,49.10968,34.79574,60.1872427666,8.17968,2.38574,8.5205,40.93,32.41,52.2079783175,135.52,50.13968,14.25574,52.126899327,8.17968,2.38574,8.5205,41.96,11.87,43.6066336697,136.63,52.07968,16.88574,54.7487103433,8.17968,2.38574,8.5205,43.9,14.5,46.2326724298,135.52,53.28968,4.58574,53.4866245509,8.17968,2.38574,8.5205,45.11,2.2,45.16361478,136.63
2020-09-25 02:00:00,49.5788,34.76465,60.5527728437,9.2388,2.69465,9.62375,40.34,32.07,51.5344593452,135.17,50.6088,14.27465,52.5834220079,9.2388,2.69465,9.62375,41.37,11.58,42.960136173,136.27,52.5688,16.90465,55.2199775902,9.2388,2.69465,9.62375,43.33,14.21,45.6005811366,135.17,53.7488,5.13465,53.9935008317,9.2388,2.69465,9.62375,44.51,2.44,44.5768291829,136.27
2020-09-25 02:30:00,49.53976,34.71368,60.49154817,8.54976,2.49368,8.906,40.99,32.22,52.1374002037,135.4,50.55976,14.19368,52.5142826591,8.54976,2.49368,8.906,42.01,11.7,43.6088305278,136.55,52.54976,16.82368,55.1771101527,8.54976,2.49368,8.906,44.0,14.33,46.2747112363,135.4,53.73976,4.8636800000000004,53.9594031472,8.54976,2.49368,8.906,45.19,2.37,45.2521049234,136.55
2020-09-25 03:00:00,48.82728,34.73879,59.924008568,8.56728,2.49879,8.92425,40.26,32.24,51.5779526542,135.4,49.85728,14.188790000000001,51.8369571895,8.56728,2.49879,8.92425,41.29,11.69,42.9129374432,136.55,51.79728,16.82879,54.4625227864,8.56728,2.49879,8.92425,43.23,14.33,45.5431860985,135.4,52.98728,4.87879,53.2114126261,8.56728,2.49879,8.92425,44.42,2.38,44.4837138737,136.55
2020-09-25 03:30:00,48.24504,35.16397,59.6999888674,9.30504,2.71397,9.69275,38.94,32.45,50.6885203966,135.4,49.23504,14.65397,51.3695240445,9.30504,2.71397,9.69275,39.93,11.94,41.6769540634,136.48,51.22504,17.28397,54.0623745498,9.30504,2.71397,9.69275,41.92,14.57,44.3798524108,135.4,52.35504,4.83397,52.5777279783,9.30504,2.71397,9.69275,43.05,2.12,43.1021681589,136.48
2020-09-25 04:00:00,48.1188,35.65215,59.8873501924,10.9788,3.20215,11.43625,37.14,32.45,49.3191859219,135.55,49.0788,15.27215,51.4000697963,10.9788,3.20215,11.43625,38.1,12.07,39.9661719458,136.67,50.9688,17.70215,53.9553953564,10.9788,3.20215,11.43625,39.99,14.5,42.5376315749,135.55,52.0888,5.45215,52.3733617888,10.9788,3.20215,11.43625,41.11,2.25,41.1715265687,136.67
2020-09-25 04:30:00,47.02864,36.17752,59.3338514981,12.60864,3.67752,13.134,34.42,32.5,47.3390578698,134.43,47.13864,36.04752,59.3420178221,12.60864,3.67752,13.134,34.53,32.37,47.3300940206,135.6,51.68864,7.96752,52.2991097439,12.60864,3.67752,13.134,39.08,4.29,39.3147618586,134.43,52.81864,16.04752,55.2026415093,12.60864,3.67752,13.134,40.21,12.37,42.0697159486,135.6
2020-09-25 05:00:00,47.57216,36.10313,59.7205693448,13.14216,3.83313,13.68975,34.43,32.27,47.1887465398,134.43,47.68216,36.12313,59.8203051084,13.14216,3.83313,13.68975,34.54,32.29,47.2827209454,135.6,52.27216,8.29313,52.9259361397,13.14216,3.83313,13.68975,39.13,4.46,39.3833530822,134.43,53.39216,16.02313,55.7446270457,13.14216,3.83313,13.68975,40.25,12.19,42.0554229559,135.6
2020-09-25 05:30:00,49.18528,35.46029,60.6351707804,14.43528,4.21029,15.03675,34.75,31.25,46.734623139600004,133.74,49.28528,35.48029,60.7279985111,14.43528,4.21029,15.03675,34.85,31.27,46.8223814004,134.9,53.86528,8.12029,54.4739157686,14.43528,4.21029,15.03675,39.43,3.91,39.6233895572,133.74,54.99528,16.79029,57.5012579042,14.43528,4.21029,15.03675,40.56,12.58,42.4661041302,134.9
2020-09-25 06:00:00,51.03448,35.53714,62.1884753652,15.62448,4.55714,16.2755,35.41,30.98,47.049213596,134.46,51.15448,35.55714,62.2984031019,15.62448,4.55714,16.2755,35.53,31.0,47.1527401113,135.6,55.77448,7.85714,56.3251921279,15.62448,4.55714,16.2755,40.15,3.3,40.2853881699,134.46,56.91448,17.95714,59.6801215703,15.62448,4.55714,16.2755,41.29,13.4,43.4099539276,135.6
2020-09-25 06:30:00,56.60224,33.97732,66.0172087217,17.20224,5.01732,17.919,39.4,28.96,48.8982780883,134.12,56.73224,33.97732,66.1287027682,17.20224,5.01732,17.919,39.53,28.96,49.0030866375,135.27,61.55224,6.92732,61.9408266929,17.20224,5.01732,17.919,44.35,1.9100000000000001,44.3911094703,134.12,62.78224,19.71732,65.8056408479,17.20224,5.01732,17.919,45.58,14.7,47.8918197608,135.27
2020-09-25 07:00:00,61.72336,31.89098,69.4752313782,16.56336,4.83098,17.2535,45.16,27.06,52.6466447174,134.0,61.87336,31.89098,69.6085288097,16.56336,4.83098,17.2535,45.31,27.06,52.7753702024,135.07,67.00336,5.12098,67.1987699847,16.56336,4.83098,17.2535,50.44,0.29,50.4408336569,134.0,68.38336,21.34098,71.6360338953,16.56336,4.83098,17.2535,51.82,16.51,54.386510276,135.07
2020-09-25 07:30:00,67.576,29.508,73.7376283861,19.056,5.558,19.85,48.52,23.95,54.109083341,132.76,67.726,29.498,73.8711248053,19.056,5.558,19.85,48.67,23.94,54.2392155179,133.82,73.036,6.958,73.3666890353,19.056,5.558,19.85,53.98,1.4,53.9981518202,132.76,74.506,23.248,78.0487894845,19.056,5.558,19.85,55.45,17.69,58.2034242979,133.82
2020-09-25 08:00:00,73.9752,17.6411,76.0495800399,20.3352,5.9311,21.1825,53.64,11.71,54.9033122862,132.52,74.1952,17.2211,76.1675389405,20.3352,5.9311,21.1825,53.86,11.29,55.0305705949,133.61,76.8052,14.4111,78.145496033,20.3352,5.9311,21.1825,56.47,8.48,57.1031636602,132.52,78.2852,14.8611,79.6832782474,20.3352,5.9311,21.1825,57.95,8.93,58.6340123137,133.61
2020-09-25 08:30:00,76.78472,13.30971,77.9297222231,20.60472,6.00971,21.46325,56.18,7.3,56.6522938635,132.46,76.99472,13.25971,78.1281435666,20.60472,6.00971,21.46325,56.39,7.25,56.8541520032,133.61,78.87472,15.14971,80.3164688477,20.60472,6.00971,21.46325,58.27,9.14,58.9824762112,132.46,80.38472,12.85971,81.4068507606,20.60472,6.00971,21.46325,59.78,6.85,60.1711799785,133.61
2020-09-25 09:00:00,76.31536,12.90698,77.3991234101,20.35536,5.93698,21.2035,55.96,6.97,56.3923975373,132.33,76.52536,12.85698,77.597890808,20.35536,5.93698,21.2035,56.17,6.92,56.5946578751,133.47,78.38536,14.74698,79.760504521,20.35536,5.93698,21.2035,58.03,8.81,58.6949486753,132.33,79.91536,13.06698,80.9766060677,20.35536,5.93698,21.2035,59.56,7.13,59.9852523542,133.47
2020-09-25 09:30:00,76.99672,12.55571,78.0137215133,21.99672,6.41571,22.91325,55.0,6.14,55.3416624253,132.2,77.19672,12.49571,78.2015111565,21.99672,6.41571,22.91325,55.2,6.08,55.5338311302,133.34,79.05672,14.62571,80.3982361135,21.99672,6.41571,22.91325,57.06,8.21,57.6476166029,132.2,80.48672,14.15571,81.7220669217,21.99672,6.41571,22.91325,58.49,7.74,58.9998957626,133.34
2020-09-25 10:00:00,76.10576,13.34543,77.2669865276,23.19576,6.76543,24.16225,52.91,6.58,53.317581528,133.52,76.30576,13.29543,77.4553901808,23.19576,6.76543,24.16225,53.11,6.53,53.5099336572,134.65,78.10576,14.86543,79.507803103,23.19576,6.76543,24.16225,54.91,8.1,55.5042169569,133.52,79.41576,14.96543,80.8135324773,23.19576,6.76543,24.16225,56.22,8.2,56.814860732,134.65
2020-09-25 10:30:00,75.86888,13.75759,77.1061491391,23.16888,6.75759,24.13425,52.7,7.0,53.1628629778,133.83,76.06888,13.69759,77.2922924764,23.16888,6.75759,24.13425,52.9,6.94,53.3532904327,135.0,77.78888,14.56759,79.1411683643,23.16888,6.75759,24.13425,54.62,7.8100000000000005,55.1755425891,133.83,79.08888,15.33759,80.562352291,23.16888,6.75759,24.13425,55.92,8.58,56.5744005713,135.0
2020-09-25 11:00:00,75.46608,13.85219,76.7268688164,23.59608,6.88219,24.579250000000002,51.87,6.97,52.3361997092,133.65,75.65608,13.80219,76.9047650654,23.59608,6.88219,24.579250000000002,52.06,6.92,52.5179017098,134.74,77.31608,14.42219,78.6497030571,23.59608,6.88219,24.579250000000002,53.72,7.54,54.2465667116,133.65,78.61608,15.71219,80.170823553,23.59608,6.88219,24.579250000000002,55.02,8.83,55.7240459766,134.74
2020-09-25 11:30:00,75.446,14.1205,76.7560254068,24.276,7.0805,25.2875,51.17,7.04,51.6520135135,132.99,75.646,14.0705,76.9434616212,24.276,7.0805,25.2875,51.37,6.99,51.8433891639,134.11,77.246,14.5105,78.5970681785,24.276,7.0805,25.2875,52.97,7.43,53.4885576549,132.99,78.546,15.8705,80.1333069719,24.276,7.0805,25.2875,54.27,8.79,54.9772407456,134.11
2020-09-25 12:00:00,74.056,14.383,75.4397894019,24.216,7.063,25.225,49.84,7.32,50.3746761776,133.37,74.236,14.333,75.6070008994,24.216,7.063,25.225,50.02,7.27,50.5455566791,134.49,75.786,14.753,77.2086057703,24.216,7.063,25.225,51.57,7.69,52.1402052163,133.37,77.056,15.683,78.6357655587,24.216,7.063,25.225,52.84,8.62,53.5384908267,134.49
2020-09-25 12:30:00,73.7808,14.69565,75.2301041975,23.2308,6.77565,24.19875,50.55,7.92,51.166677633,133.28,73.9708,14.65565,75.4086687959,23.2308,6.77565,24.19875,50.74,7.88,51.3482424237,134.44,75.5908,15.06565,77.07751199,23.2308,6.77565,24.19875,52.36,8.29,53.0122033121,133.28,76.8708,14.76565,78.2760775241,23.2308,6.77565,24.19875,53.64,7.99,54.2318144635,134.44
2020-09-25 13:00:00,75.2276,14.78555,76.6668395759,23.3676,6.81555,24.34125,51.86,7.97,52.468852665200004,133.61,75.4276,14.72555,76.8515755503,23.3676,6.81555,24.34125,52.06,7.91,52.6574942435,134.78,77.0676,15.65555,78.641663357,23.3676,6.81555,24.34125,53.7,8.84,54.4227489199,133.61,78.3476,14.30555,79.6429230162,23.3676,6.81555,24.34125,54.98,7.49,55.4878410104,134.78
2020-09-25 13:30:00,72.12488,18.83809,74.5444293684,24.88488,7.25809,25.92175,47.24,11.58,48.6386060656,134.62,72.30488,18.40809,74.6113493328,24.88488,7.25809,25.92175,47.42,11.15,48.7132312622,135.76,74.31488,16.04809,76.0279066006,24.88488,7.25809,25.92175,49.43,8.79,50.2054678297,134.62,75.55488,16.26809,77.2864195319,24.88488,7.25809,25.92175,50.67,9.01,51.464832653,135.76
2020-09-25 14:00:00,67.82416,32.56538,75.2370962641,24.70416,7.20538,25.7335,43.12,25.36,50.0246339317,134.23,67.96416,32.56538,75.3633267515,24.70416,7.20538,25.7335,43.26,25.36,50.1453607027,135.43,72.67416,11.59538,73.5933853621,24.70416,7.20538,25.7335,47.97,4.39,48.1704577516,134.23,73.92416,28.34538,79.172229974,24.70416,7.20538,25.7335,49.22,21.14,53.5677888287,135.43
2020-09-25 14:30:00,67.78248,31.63489,74.801275793,24.70248,7.20489,25.73175,43.08,24.43,49.5248553759,133.24,67.92248,31.62489,74.9239411461,24.70248,7.20489,25.73175,43.22,24.42,49.6417646745,134.4,72.78248,10.46489,73.530968426,24.70248,7.20489,25.73175,48.08,3.26,48.1903932335,133.24,74.01248,26.95489,78.7680981785,24.70248,7.20489,25.73175,49.31,19.75,53.118156971,134.4
2020-09-25 15:00:00,66.07696,31.97953,73.4088208723,24.78696,7.2295300000000005,25.81975,41.29,24.75,48.1396572485,133.8,66.21696,31.95953,73.5261677871,24.78696,7.2295300000000005,25.81975,41.43,24.73,48.2495367853,134.96,71.02696,9.51953,71.6620575916,24.78696,7.2295300000000005,25.81975,46.24,2.29,46.2966705066,133.8,72.24696,26.10953,76.8201196697,24.78696,7.2295300000000005,25.81975,47.46,18.88,51.0774509936,134.96
2020-09-25 15:30:00,65.19904,32.33847,72.7783721916,24.74904,7.21847,25.78025,40.45,25.12,47.6153011121,134.16,65.32904,32.32847,72.8904207689,24.74904,7.21847,25.78025,40.58,25.11,47.7205249342,135.34,70.12904,9.26847,70.7388633458,24.74904,7.21847,25.78025,45.38,2.05,45.4262798389,134.16,71.31904,25.96847,75.8997160776,24.74904,7.21847,25.78025,46.57,18.75,50.2028624682,135.34
2020-09-25 16:00:00,66.01472,32.30596,73.4957026512,25.01472,7.29596,26.057,41.0,25.01,48.0260356473,133.74,66.15472,32.28596,73.6127040082,25.01472,7.29596,26.057,41.14,24.99,48.13522307,134.86,70.95472,9.30596,71.5623726675,25.01472,7.29596,26.057,45.94,2.01,45.983950461,133.74,72.18472,25.90596,76.692584811,25.01472,7.29596,26.057,47.17,18.61,50.7083918104,134.86
2020-09-25 16:30:00,66.894,32.66325,74.4425626679,24.594,7.17325,25.61875,42.3,25.49,49.3865376393,133.74,67.024,32.65325,74.5550220412,24.594,7.17325,25.61875,42.43,25.48,49.4927802816,134.86,71.904,8.62325,72.4192354044,24.594,7.17325,25.61875,47.31,1.45,47.332215245,133.74,73.124,25.20325,77.345479419,24.594,7.17325,25.61875,48.53,18.03,51.7710517567,134.86
2020-09-25 17:00:00,68.50336,31.91223,75.5718251392,24.69336,7.20223,25.72225,43.81,24.71,50.2981132847,133.16,68.65336,31.91223,75.7078216756,24.69336,7.20223,25.72225,43.96,24.71,50.4288181499,134.29,73.55336,8.75223,74.0722505211,24.69336,7.20223,25.72225,48.86,1.55,48.8845793681,133.16,74.79336,25.17223,78.9157009933,24.69336,7.20223,25.72225,50.1,17.97,53.2252844051,134.29
