Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-25 17:30:00,70.0512,30.89785,76.5627047332,24.5412,7.15785,25.56375,45.51,23.74,51.3297934927,133.16,70.1812,30.87785,76.6736098933,24.5412,7.15785,25.56375,45.64,23.72,51.4358629752,134.29,75.3112,7.91785,75.7262780946,24.5412,7.15785,25.56375,50.77,0.76,50.77568808,133.16,76.5812,24.31785,80.3494743111,24.5412,7.15785,25.56375,52.04,17.16,54.7962334472,134.29
2020-09-25 18:00:00,70.42688,31.01284,76.9528535624,24.14688,7.04284,25.153,46.28,23.97,52.1190876743,133.24,70.58688,31.00284,77.0952898445,24.14688,7.04284,25.153,46.44,23.96,52.2566282877,134.36,75.76688,7.36284,76.1237907477,24.14688,7.04284,25.153,51.62,0.32,51.6209918541,133.24,77.05688,23.79284,80.6465249754,24.14688,7.04284,25.153,52.91,16.75,55.4980233882,134.36
2020-09-25 18:30:00,71.13432,31.12376,77.6452182584,23.70432,6.91376,24.692,47.43,24.21,53.2515633573,132.86,71.28432,31.12376,77.782663328,23.70432,6.91376,24.692,47.58,24.21,53.3852086256,133.99,76.49432,7.28376,76.8403159286,23.70432,6.91376,24.692,52.79,0.37,52.7912966312,132.86,77.79432,23.61376,81.2992366852,23.70432,6.91376,24.692,54.09,16.7,56.6093464015,133.99
2020-09-25 19:00:00,72.19568,31.03999,78.5856042152,23.72568,6.91999,24.71425,48.47,24.12,54.1397755814,132.52,72.34568,31.02999,78.7194873844,23.72568,6.91999,24.71425,48.62,24.11,54.2696646387,133.65,77.54568,7.43999,77.901771083,23.72568,6.91999,24.71425,53.82,0.52,53.8225120187,132.52,78.87568,23.64999,82.3449750893,23.72568,6.91999,24.71425,55.15,16.73,57.6317221676,133.65
2020-09-25 19:30:00,74.25464,30.50052,80.2747362612,22.90464,6.68052,23.859,51.35,23.82,56.60578504,132.52,74.41464,30.48052,80.4151773349,22.90464,6.68052,23.859,51.51,23.8,56.7425774882,133.65,79.64464,7.89052,80.0345487062,22.90464,6.68052,23.859,56.74,1.21,56.7529003664,132.52,81.12464,24.10052,84.62885016,22.90464,6.68052,23.859,58.22,17.42,60.7702624645,133.65
2020-09-25 20:00:00,73.72496,30.44728,79.7646951126,21.62496,6.30728,22.526,52.1,24.14,57.4208115582,132.88,73.89496,30.43728,79.9180400611,21.62496,6.30728,22.526,52.27,24.13,57.5709110576,134.07,79.13496,7.16728,79.4588685849,21.62496,6.30728,22.526,57.51,0.86,57.5164298266,132.88,80.69496,23.44728,84.0324431919,21.62496,6.30728,22.526,59.07,17.14,61.5064590104,134.07
2020-09-25 20:30:00,72.8004,25.1172,77.0115054781,22.3104,6.5072,23.24,50.49,18.61,53.810521276,133.08,73.3404,23.5272,77.0217074077,22.3104,6.5072,23.24,51.03,17.02,53.7935061137,134.25,75.6304,17.3572,77.5965836619,22.3104,6.5072,23.24,53.32,10.85,54.4127273715,133.08,77.0704,18.9872,79.3748091021,22.3104,6.5072,23.24,54.76,12.48,56.1641166582,134.25
2020-09-25 21:00:00,71.42048,19.65139,74.0747061578,21.81048,6.36139,22.71925,49.61,13.29,51.3592854312,134.14,72.44048,14.05139,73.7906816852,21.81048,6.36139,22.71925,50.63,7.69,51.2106727158,135.31,71.26048,29.79139,77.2371861733,21.81048,6.36139,22.71925,49.45,23.43,54.7198994882,134.14,72.58048,14.44139,74.0032419706,21.81048,6.36139,22.71925,50.77,8.08,51.4089418292,135.31
2020-09-25 21:30:00,67.1776,34.04305,75.311082817,22.4676,6.55305,23.40375,44.71,27.49,52.4850855005,133.61,68.2476,14.01305,69.6713748685,22.4676,6.55305,23.40375,45.78,7.46,46.3838333905,134.77,69.9076,17.47305,72.058171043,22.4676,6.55305,23.40375,47.44,10.92,48.6805916151,133.61,71.2476,11.92305,72.2383528817,22.4676,6.55305,23.40375,48.78,5.37,49.0746910332,134.77
2020-09-25 22:00:00,64.57752,35.08136,73.4912097383,21.94752,6.40136,22.862,42.63,28.68,51.3795611114,134.61,65.61752,14.75136,67.2551972178,21.94752,6.40136,22.862,43.67,8.35,44.461122343,135.76,67.27752,18.10136,69.6701078742,21.94752,6.40136,22.862,45.33,11.7,46.8155839438,134.61,68.56752,11.23136,69.481279827,21.94752,6.40136,22.862,46.62,4.83,46.8695348814,135.76
2020-09-25 22:30:00,61.44968,36.43449,71.439031584,22.12968,6.45449,23.05175,39.32,29.98,49.4455538952,134.87,62.43968,16.01449,64.460666522,22.12968,6.45449,23.05175,40.31,9.56,41.4281269188,136.04,63.91968,18.57449,66.5637827205,22.12968,6.45449,23.05175,41.79,12.12,43.5120500551,134.87,65.14968,10.93449,66.0609103454,22.12968,6.45449,23.05175,43.02,4.48,43.2526392258,136.04
2020-09-25 23:00:00,58.1504,37.1047,68.9799085405,21.4104,6.2447,22.3025,36.74,30.86,47.980904535,134.73,59.1004,16.7447,61.4267226722,21.4104,6.2447,22.3025,37.69,10.5,39.1252616605,135.89,60.5204,18.7147,63.3479187681,21.4104,6.2447,22.3025,39.11,12.47,41.0498842873,134.73,61.6804,10.3447,62.5418624783,21.4104,6.2447,22.3025,40.27,4.1,40.4781780716,135.89
2020-09-25 23:30:00,54.6132,37.60385,66.3072480884,19.9332,5.81385,20.76375,34.68,31.79,47.0457915227,135.08,55.5332,17.15385,58.1222063592,19.9332,5.81385,20.76375,35.6,11.34,37.3624892104,136.22,56.9932,19.11385,60.1129279612,19.9332,5.81385,20.76375,37.06,13.3,39.3742758664,135.08,58.1132,9.16385,58.8312855636,19.9332,5.81385,20.76375,38.18,3.35,38.3266865252,136.22
2020-09-26 00:00:00,51.20032,37.65926,63.5585763831,18.82032,5.48926,19.6045,32.38,32.17,45.6439842696,135.39,51.77032,25.72926,57.8114249353,18.82032,5.48926,19.6045,32.95,20.24,38.6698862165,136.51,54.39032,15.31926,56.5065185324,18.82032,5.48926,19.6045,35.57,9.83,36.9033033752,135.39,55.49032,12.45926,56.871862757,18.82032,5.48926,19.6045,36.67,6.97,37.3265294395,136.51
2020-09-26 00:30:00,48.66088,37.66609,61.5354822705,18.50088,5.39609,19.27175,30.16,32.27,44.1698822729,135.05,48.74088,37.68609,61.6109954688,18.50088,5.39609,19.27175,30.24,32.29,44.2391421707,136.18,52.92088,9.98609,53.8548190366,18.50088,5.39609,19.27175,34.42,4.59,34.724695823,135.05,54.02088,17.68609,56.8423544152,18.50088,5.39609,19.27175,35.52,12.29,37.5860945032,136.18
2020-09-26 01:00:00,47.79928,37.68229,60.8664616038,17.69928,5.16229,18.43675,30.1,32.52,44.3120796172,135.28,47.88928,37.70229,60.949534946200004,17.69928,5.16229,18.43675,30.19,32.54,44.387922907,136.41,52.06928,9.96229,53.0137448381,17.69928,5.16229,18.43675,34.37,4.8,34.7035574545,135.28,53.14928,17.27229,55.8854002971,17.69928,5.16229,18.43675,35.45,12.11,37.4613747746,136.41
2020-09-26 01:30:00,48.05264,37.57077,60.9968767181,17.04264,4.97077,17.75275,31.01,32.6,44.993111695,135.0,48.14264,37.59077,61.0801094904,17.04264,4.97077,17.75275,31.1,32.62,45.0696616362,136.17,52.35264,9.98077,53.2955409463,17.04264,4.97077,17.75275,35.31,5.01,35.6636537668,135.0,53.46264,16.80077,56.0403403662,17.04264,4.97077,17.75275,36.42,11.83,38.2931495179,136.17
2020-09-26 02:00:00,47.92216,37.76188,61.0122364793,17.49216,5.10188,18.221,30.43,32.66,44.6392260238,135.0,48.01216,37.78188,61.0953186766,17.49216,5.10188,18.221,30.52,32.68,44.7152412495,136.12,52.17216,10.13188,53.1468651136,17.49216,5.10188,18.221,34.68,5.03,35.0428780211,135.0,53.25216,16.89188,55.867057866,17.49216,5.10188,18.221,35.76,11.79,37.6534420737,136.12
2020-09-26 02:30:00,47.35128,37.91454,60.6601686533,17.26128,5.03454,17.9805,30.09,32.88,44.5701974418,134.92,47.44128,37.94454,60.749182413,17.26128,5.03454,17.9805,30.18,32.91,44.6531129934,136.08,51.60128,10.33454,52.625989916099996,17.26128,5.03454,17.9805,34.34,5.3,34.7465911997,134.92,52.67128,16.55454,55.2115615741,17.26128,5.03454,17.9805,35.41,11.52,37.2367896038,136.08
2020-09-26 03:00:00,46.60264,38.15952,60.2325080135,16.83264,4.9095200000000006,17.534,29.77,33.25,44.62975913,135.42,46.68264,38.18952,60.3134173729,16.83264,4.9095200000000006,17.534,29.85,33.28,44.7054907142,136.6,50.86264,10.39952,51.9149127323,16.83264,4.9095200000000006,17.534,34.03,5.49,34.4700014505,135.42,51.92264,16.33952,54.4328986772,16.83264,4.9095200000000006,17.534,35.09,11.43,36.9046474038,136.6
2020-09-26 03:30:00,46.22352,38.63311,60.2422691261,18.11352,5.28311,18.86825,28.11,33.35,43.6164487321,135.51,46.30352,38.65311,60.3164892634,18.11352,5.28311,18.86825,28.19,33.37,43.6833263385,136.73,50.35352,10.87311,51.5140902808,18.11352,5.28311,18.86825,32.24,5.59,32.7210284068,135.51,51.36352,16.64311,53.9926318794,18.11352,5.28311,18.86825,33.25,11.36,35.1370474001,136.73
2020-09-26 04:00:00,46.04008,38.99544,60.3351747093,19.15008,5.58544,19.948,26.89,33.41,42.8870633175,135.68,46.12008,39.01544,60.4091577296,19.15008,5.58544,19.948,26.97,33.43,42.9528322698,136.88,50.04008,10.61544,51.1536623596,19.15008,5.58544,19.948,30.89,5.03,31.2968528769,135.68,51.16008,17.64544,54.1176065472,19.15008,5.58544,19.948,32.01,12.06,34.206486227,136.88
2020-09-26 04:30:00,45.78848,39.20914,60.2821827761,20.32848,5.92914,21.1755,25.46,33.28,41.9019092644,135.28,45.83848,39.22914,60.3331722508,20.32848,5.92914,21.1755,25.51,33.3,41.9481835125,136.48,49.69848,11.41914,50.9934865708,20.32848,5.92914,21.1755,29.37,5.49,29.8787047912,135.28,50.66848,17.36914,53.5628779086,20.32848,5.92914,21.1755,30.34,11.44,32.4251322279,136.48
2020-09-26 05:00:00,45.59488,39.28184,60.1826888399,20.23488,5.90184,21.078,25.36,33.38,41.92080629,135.28,45.67488,39.31184,60.2628859847,20.23488,5.90184,21.078,25.44,33.41,41.9931149119,136.53,49.51488,11.56184,50.8468237513,20.23488,5.90184,21.078,29.28,5.66,29.8220388304,135.28,50.49488,17.14184,53.325187152,20.23488,5.90184,21.078,30.26,11.24,32.2801053282,136.53
2020-09-26 05:30:00,46.32848,38.04289,59.9465556864,18.07848,5.27289,18.83175,28.25,32.77,43.2658687651,134.48,46.41848,38.06289,60.0288170853,18.07848,5.27289,18.83175,28.34,32.79,43.3398165663,135.65,50.40848,10.61289,51.5135738428,18.07848,5.27289,18.83175,32.33,5.34,32.7680408325,134.48,51.45848,16.63289,54.0798316719,18.07848,5.27289,18.83175,33.38,11.36,35.2600907543,135.65
2020-09-26 06:00:00,47.08304,37.86922,60.4225990756,16.76304,4.88922,17.4615,30.32,32.98,44.7993616026,133.94,47.16304,37.90922,60.5100099409,16.76304,4.88922,17.4615,30.4,33.02,44.8829633603,135.11,51.17304,9.51922,52.0508940581,16.76304,4.88922,17.4615,34.41,4.63,34.720095046,133.94,52.27304,16.83922,54.9183943779,16.76304,4.88922,17.4615,35.51,11.95,37.4668199878,135.11
2020-09-26 06:30:00,49.44936,35.77773,61.0351142242,16.68936,4.86773,17.38475,32.76,30.91,45.0404895622,133.26,49.54936,35.79773,61.1278704812,16.68936,4.86773,17.38475,32.86,30.93,45.1269819509,134.45,53.80936,9.78773,54.6922927126,16.68936,4.86773,17.38475,37.12,4.92,37.4446364651,133.26,54.94936,16.32773,57.3238774976,16.68936,4.86773,17.38475,38.26,11.46,39.9394441624,134.45
2020-09-26 07:00:00,51.57384,35.45362,62.5845040202,17.22384,5.02362,17.9415,34.35,30.43,45.8901667027,134.02,51.66384,35.45362,62.658690815,17.22384,5.02362,17.9415,34.44,30.43,45.9575728254,135.21,56.13384,9.40362,56.9160439793,17.22384,5.02362,17.9415,38.91,4.38,39.1557467047,134.02,57.31384,17.22362,59.8458799037,17.22384,5.02362,17.9415,40.09,12.2,41.9052275975,135.21
2020-09-26 07:30:00,53.9344,35.8867,64.7825187859,16.9944,4.9567,17.7025,36.94,30.93,48.1791292989,135.03,54.0444,35.9167,64.8907274597,16.9944,4.9567,17.7025,37.05,30.96,48.2827515786,136.17,58.6544,8.7367,59.3015055985,16.9944,4.9567,17.7025,41.66,3.7800000000000002,41.8311367285,135.03,59.9144,18.0067,62.5617820418,16.9944,4.9567,17.7025,42.92,13.05,44.8601036557,136.17
2020-09-26 08:00:00,56.95952,35.13611,66.9248320473,17.12952,4.99611,17.84325,39.83,30.14,49.9484584347,134.15,57.06952,35.14611,67.0237208842,17.12952,4.99611,17.84325,39.94,30.15,50.0422431552,135.24,61.71952,7.50611,62.174277932,17.12952,4.99611,17.84325,44.59,2.51,44.66058889,134.15,63.04952,19.09611,65.8779431173,17.12952,4.99611,17.84325,45.92,14.1,48.0359906737,135.24
2020-09-26 08:30:00,60.13664,33.73402,68.952154251,17.876640000000002,5.21402,18.6215,42.26,28.52,50.9833109949,133.76,60.26664,33.74402,69.0704479691,17.876640000000002,5.21402,18.6215,42.39,28.53,51.0967024376,134.88,64.98664,7.17402,65.3814189311,17.876640000000002,5.21402,18.6215,47.11,1.96,47.1507550311,133.76,66.37664,19.76402,69.2565868654,17.876640000000002,5.21402,18.6215,48.5,14.55,50.6354865682,134.88
2020-09-26 09:00:00,61.93152,32.58336,69.9799151071,18.97152,5.53336,19.762,42.96,27.05,50.766761764,133.65,62.06152,32.59336,70.0996389491,18.97152,5.53336,19.762,43.09,27.06,50.8821353719,134.79,66.86152,7.28336,67.2570456503,18.97152,5.53336,19.762,47.89,1.75,47.9219636492,133.65,68.23152,20.26336,71.1768507311,18.97152,5.53336,19.762,49.26,14.73,51.4151777202,134.79
2020-09-26 09:30:00,63.1992,31.4606,70.5968004445,18.3792,5.3606,19.145,44.82,26.1,51.8656186698,133.39,63.3292,31.4706,70.7176515235,18.3792,5.3606,19.145,44.95,26.11,51.9830222284,134.55,68.3492,6.8406,68.6906612939,18.3792,5.3606,19.145,49.97,1.48,49.9919123459,133.39,69.6992,20.2906,72.5926093277,18.3792,5.3606,19.145,51.32,14.93,53.4476126689,134.55
2020-09-26 10:00:00,63.31784,31.18937,70.5827575493,18.95784,5.52937,19.74775,44.36,25.66,51.2469042967,133.46,63.43784,31.19937,70.6948387951,18.95784,5.52937,19.74775,44.48,25.67,51.3558107715,134.62,68.47784,6.52937,68.788423762,18.95784,5.52937,19.74775,49.52,1.0,49.5300959014,133.46,69.74784,20.96937,72.8318313848,18.95784,5.52937,19.74775,50.79,15.44,53.085004474,134.62
2020-09-26 10:30:00,64.04944,31.48817,71.3711119029,20.83944,6.07817,21.70775,43.21,25.41,50.1275592863,133.52,64.17944,31.50817,71.4966103774,20.83944,6.07817,21.70775,43.34,25.43,50.2497810941,134.69,69.14944,6.78817,69.4818271512,20.83944,6.07817,21.70775,48.31,0.71,48.3152170646,133.52,70.37944,21.82817,73.6867327289,20.83944,6.07817,21.70775,49.54,15.75,51.9834021588,134.69
2020-09-26 11:00:00,63.41664,31.71902,70.9067448037,21.83664,6.36902,22.7465,41.58,25.35,48.6982432948,133.31,63.53664,31.71902,71.0140891109,21.83664,6.36902,22.7465,41.7,25.35,48.8007428222,134.4,68.46664,6.87902,68.8113486937,21.83664,6.36902,22.7465,46.63,0.51,46.6327888937,133.31,69.65664,22.27902,73.1327712332,21.83664,6.36902,22.7465,47.82,15.91,50.3972271063,134.4
2020-09-26 11:30:00,62.05568,31.73374,69.6989072701,21.47568,6.26374,22.3705,40.58,25.47,47.9109309031,133.31,62.18568,31.75374,69.8237695993,21.47568,6.26374,22.3705,40.71,25.49,48.0316999491,134.45,67.10568,6.88374,67.4578250809,21.47568,6.26374,22.3705,45.63,0.62,45.6342119467,133.31,68.28568,22.09374,71.7709372953,21.47568,6.26374,22.3705,46.81,15.83,49.4142186015,134.45
2020-09-26 12:00:00,62.11504,31.84772,69.8036923336,20.97504,6.11772,21.849,41.14,25.73,48.5235252223,133.54,62.23504,31.84772,69.9104961576,20.97504,6.11772,21.849,41.26,25.73,48.625307197,134.65,67.19504,6.91772,67.5501906037,20.97504,6.11772,21.849,46.22,0.8,46.2269228913,133.54,68.38504,21.79772,71.7750255521,20.97504,6.11772,21.849,47.41,15.68,49.9356636083,134.65
2020-09-26 12:30:00,62.00776,32.00768,69.7814723204,20.59776,6.00768,21.456,41.41,26.0,48.8956859038,133.61,62.12776,32.02768,69.8972878501,20.59776,6.00768,21.456,41.53,26.02,49.0079718005,134.71,67.10776,7.07768,67.4799600356,20.59776,6.00768,21.456,46.51,1.07,46.5223064776,133.61,68.27776,21.44768,71.5671397221,20.59776,6.00768,21.456,47.68,15.44,50.1176216515,134.71
2020-09-26 13:00:00,61.3456,32.5583,69.4501658619,21.2856,6.2083,22.1725,40.06,26.35,47.9492033302,133.77,61.4556,32.5583,69.5473484056,21.2856,6.2083,22.1725,40.17,26.35,48.0411427841,134.89,66.3256,7.5683,66.7560063234,21.2856,6.2083,22.1725,45.04,1.3599999999999999,45.0605281815,133.77,67.4956,21.3883,70.8033572386,21.2856,6.2083,22.1725,46.21,15.18,48.6394541499,134.89
2020-09-26 13:30:00,61.09472,32.86221,69.3721100873,21.26472,6.20221,22.15075,39.83,26.66,47.9289526278,134.23,61.21472,32.88221,69.4872771028,21.26472,6.20221,22.15075,39.95,26.68,48.0398261862,135.36,66.06472,7.74221,66.5168327896,21.26472,6.20221,22.15075,44.8,1.54,44.8264609355,134.23,67.23472,21.32221,70.5347021881,21.26472,6.20221,22.15075,45.97,15.12,48.3927194937,135.36
2020-09-26 14:00:00,60.86328,34.02554,69.7285897222,21.89328,6.38554,22.8055,38.97,27.64,47.7768824852,134.77,60.98328,34.03554,69.8382303803,21.89328,6.38554,22.8055,39.09,27.65,47.8805868803,135.91,65.77328,7.90554,66.2466748196,21.89328,6.38554,22.8055,43.88,1.52,43.9063184519,134.77,66.91328,21.65554,70.3302883049,21.89328,6.38554,22.8055,45.02,15.27,47.5391764758,135.91
2020-09-26 14:30:00,61.12848,34.31039,70.0991720997,19.57848,5.71039,20.39425,41.55,28.6,50.4416742387,134.84,61.25848,34.33039,70.2223401024,19.57848,5.71039,20.39425,41.68,28.62,50.5601305378,136.02,66.23848,7.66039,66.6799655643,19.57848,5.71039,20.39425,46.66,1.9500000000000002,46.7007291164,134.84,67.43848,20.56039,70.5030369677,19.57848,5.71039,20.39425,47.86,14.85,50.1108980163,136.02
2020-09-26 15:00:00,61.95704,34.11247,70.727190069,18.07704,5.27247,18.83025,43.88,28.84,52.5090468396,134.84,62.08704,34.13247,70.850730725,18.07704,5.27247,18.83025,44.01,28.86,52.6286965448,135.98,67.16704,7.05247,67.5362761445,18.07704,5.27247,18.83025,49.09,1.78,49.1222607379,134.84,68.44704,20.29247,71.3917475866,18.07704,5.27247,18.83025,50.37,15.02,52.5617474976,135.98
2020-09-26 15:30:00,62.04104,33.59822,70.55445437,16.69104,4.86822,17.3865,45.35,28.73,53.6845918304,134.92,62.17104,33.60822,70.6735499763,16.69104,4.86822,17.3865,45.48,28.74,53.7997955386,136.07,67.37104,7.37822,67.7738530781,16.69104,4.86822,17.3865,50.68,2.51,50.7421176145,134.92,68.66104,19.16822,71.2864578433,16.69104,4.86822,17.3865,51.97,14.3,53.9014925582,136.07
2020-09-26 16:00:00,62.4768,33.5724,70.9257116989,16.6368,4.8524,17.33,45.84,28.72,54.0938443818,134.65,62.6168,33.5824,71.0537911163,16.6368,4.8524,17.33,45.98,28.73,54.2178319375,135.8,67.8468,7.2524,68.2333171992,16.6368,4.8524,17.33,51.21,2.4,51.2662081687,134.65,69.1568,19.1724,71.7651998395,16.6368,4.8524,17.33,52.52,14.32,54.4372372554,135.8
2020-09-26 16:30:00,63.38792,32.92731,71.4299387215,15.24792,4.44731,15.88325,48.14,28.48,55.9336213739,133.77,63.52792,32.94731,71.5634114318,15.24792,4.44731,15.88325,48.28,28.5,56.0643237719,134.93,68.84792,7.12731,69.2158553813,15.24792,4.44731,15.88325,53.6,2.68,53.6669581773,133.77,70.17792,18.24731,72.5114113624,15.24792,4.44731,15.88325,54.93,13.8,56.6369570157,134.93
2020-09-26 17:00:00,65.0116,32.81755,72.8251311194,17.2716,5.03755,17.99125,47.74,27.78,55.2343733557,133.23,65.1516,32.83755,72.9591370053,17.2716,5.03755,17.99125,47.88,27.8,55.3654621583,134.39,70.3716,7.63755,70.7848448226,17.2716,5.03755,17.99125,53.1,2.6,53.1636153774,133.23,71.7116,18.77755,74.1292786864,17.2716,5.03755,17.99125,54.44,13.74,56.1471388407,134.39
2020-09-26 17:30:00,67.46544,32.48867,74.880566723,18.71544,5.45867,19.49525,48.75,27.03,55.7421151375,132.3,67.61544,32.50867,75.0244050397,18.71544,5.45867,19.49525,48.9,27.05,55.8830251508,133.44,72.80544,7.39867,73.1804100246,18.71544,5.45867,19.49525,54.09,1.94,54.1247789834,132.3,74.20544,19.62867,76.7576185897,18.71544,5.45867,19.49525,55.49,14.17,57.2706643929,133.44
2020-09-26 18:00:00,68.12896,32.65428,75.5503619647,18.76896,5.47428,19.551,49.36,27.18,56.3485758471,132.4,68.27896,32.65428,75.6856550543,18.76896,5.47428,19.551,49.51,27.18,56.4800185906,133.54,73.42896,7.32428,73.7933414625,18.76896,5.47428,19.551,54.66,1.85,54.691298211,132.4,74.87896,19.74428,77.4383318738,18.76896,5.47428,19.551,56.11,14.27,57.89615704,133.54
2020-09-26 18:30:00,68.1052,31.73485,75.1360031647,16.4052,4.7848500000000005,17.08875,51.7,26.95,58.3025942819,132.66,68.2552,31.74485,75.2762102431,16.4052,4.7848500000000005,17.08875,51.85,26.96,58.4402609508,133.82,73.6652,7.02485,73.9993932986,16.4052,4.7848500000000005,17.08875,57.26,2.24,57.3037974309,132.66,75.1652,18.72485,77.4624250754,16.4052,4.7848500000000005,17.08875,58.76,13.94,60.3909032885,133.82
2020-09-26 19:00:00,67.91936,32.27398,75.197401869,17.97936,5.24398,18.7285,49.94,27.03,56.7857772686,132.66,68.05936,32.28398,75.3281610571,17.97936,5.24398,18.7285,50.08,27.04,56.9136890388,133.82,73.29936,7.63398,73.6958196036,17.97936,5.24398,18.7285,55.32,2.39,55.3716037333,132.66,74.74936,19.02398,77.1322152894,17.97936,5.24398,18.7285,56.77,13.78,58.4185013502,133.82
2020-09-26 19:30:00,69.05616,32.58763,76.359065362,20.18616,5.88763,21.02725,48.87,26.7,55.6881217137,132.23,69.18616,32.59763,76.4809140712,20.18616,5.88763,21.02725,49.0,26.71,55.8070255434,133.36,74.33616,7.83763,74.748198156,20.18616,5.88763,21.02725,54.15,1.9500000000000002,54.1850994278,132.23,75.82616,20.01763,78.4239252471,20.18616,5.88763,21.02725,55.64,14.13,57.4061538513,133.36
2020-09-26 20:00:00,67.85976,32.17993,75.1032284397,16.31976,4.75993,16.99975,51.54,27.42,58.3800308325,132.5,68.00976,32.17993,75.2387888663,16.31976,4.75993,16.99975,51.69,27.42,58.5124986648,133.69,73.28976,7.04993,73.6280546657,16.31976,4.75993,16.99975,56.97,2.29,57.0160065245,132.5,74.80976,18.58993,77.0849251713,16.31976,4.75993,16.99975,58.49,13.83,60.1028202333,133.69
2020-09-26 20:30:00,66.04392,33.78531,74.1838698152,20.38392,5.94531,21.23325,45.66,27.84,53.4780440929,133.31,66.18392,33.79531,74.3130825936,20.38392,5.94531,21.23325,45.8,27.85,53.6028217541,134.51,71.18392,9.14531,71.768984677,20.38392,5.94531,21.23325,50.8,3.2,50.9006876181,133.31,72.56392,19.08531,75.0318035473,20.38392,5.94531,21.23325,52.18,13.14,53.809032699,134.51
2020-09-26 21:00:00,63.91744,28.82342,70.1158232972,21.09744,6.15342,21.9765,42.82,22.67,48.4508132027,132.77,64.04744,28.43342,70.0752020579,21.09744,6.15342,21.9765,42.95,22.28,48.384924305,133.95,67.74744,24.54342,72.0561939867,21.09744,6.15342,21.9765,46.65,18.39,50.1439388162,132.77,68.86744,19.97342,71.7053819364,21.09744,6.15342,21.9765,47.77,13.82,49.7289181463,133.95
2020-09-26 21:30:00,63.62656,15.98233,65.6031554856,20.71656,6.04233,21.57975,42.91,9.94,44.0462450159,132.87,63.77656,15.93233,65.7365099824,20.71656,6.04233,21.57975,43.06,9.89,44.1811690656,133.99,64.30656,50.64233,81.8534009487,20.71656,6.04233,21.57975,43.59,44.6,62.363836476,132.87,65.17656,19.11233,67.9210212781,20.71656,6.04233,21.57975,44.46,13.07,46.3413044702,133.99
2020-09-26 22:00:00,61.17136,15.63623,63.1381578197,19.22136,5.60623,20.02225,41.95,10.03,43.1323938589,133.95,61.31136,15.59623,63.2639332895,19.22136,5.60623,20.02225,42.09,9.99,43.2593134481,135.09,61.99136,52.09623,80.9749707926,19.22136,5.60623,20.02225,42.77,46.49,63.1711405628,133.95,62.86136,17.71623,65.310147653,19.22136,5.60623,20.02225,43.64,12.11,45.2890902978,135.09
2020-09-26 22:30:00,57.16472,27.10721,63.2661524566,17.54472,5.11721,18.27575,39.62,21.99,45.3134030944,133.24,57.30472,26.70721,63.2226699868,17.54472,5.11721,18.27575,39.76,21.59,45.2436260704,134.43,60.21472,40.76721,72.717108825,17.54472,5.11721,18.27575,42.67,35.65,55.6026204418,133.24,61.10472,27.50721,67.0106962228,17.54472,5.11721,18.27575,43.56,22.39,48.9773998902,134.43
2020-09-26 23:00:00,53.852,29.91475,61.603004566,18.222,5.31475,18.98125,35.63,24.6,43.2973082304,132.59,53.942,29.90475,61.6768468435,18.222,5.31475,18.98125,35.72,24.59,43.3657295569,133.73,57.682,38.36475,69.2752998302,18.222,5.31475,18.98125,39.46,33.05,51.4722653475,132.59,58.572,29.75475,65.6964560046,18.222,5.31475,18.98125,40.35,24.44,47.1745280846,133.73
2020-09-26 23:30:00,50.93656,30.87233,59.5620172951,19.27656,5.62233,20.07975,31.66,25.25,40.4959022618,133.17,51.02656,30.87233,59.6390022138,19.27656,5.62233,20.07975,31.75,25.25,40.5663037508,134.34,54.46656,39.16233,67.0842324937,19.27656,5.62233,20.07975,35.19,33.54,48.6134518421,133.17,55.35656,30.07233,62.9975695298,19.27656,5.62233,20.07975,36.08,24.45,43.5840440987,134.34
2020-09-27 00:00:00,48.69904,31.82597,58.1763600044,20.24904,5.90597,21.09275,28.45,25.92,38.4869965053,133.91,48.76904,31.81597,58.2295046309,20.24904,5.90597,21.09275,28.52,25.91,38.5320451053,135.04,52.00904,39.48597,65.2999392692,20.24904,5.90597,21.09275,31.76,33.58,46.2202769356,133.91,52.90904,30.99597,61.3197901983,20.24904,5.90597,21.09275,32.66,25.09,41.1847508187,135.04
2020-09-27 00:30:00,46.61128,32.73329,56.9568230984,20.17128,5.88329,21.01175,26.44,26.85,37.6828356152,134.59,46.67128,32.72329,57.00019373,20.17128,5.88329,21.01175,26.5,26.84,37.7178419319,135.74,49.75128,40.33329,64.0465779247,20.17128,5.88329,21.01175,29.58,34.45,45.4068155677,134.59,50.67128,30.65329,59.221641354,20.17128,5.88329,21.01175,30.5,24.77,39.2912572973,135.74
2020-09-27 01:00:00,45.47448,32.87714,56.1144782195,19.22448,5.60714,20.0255,26.25,27.27,37.8512271928,135.08,45.54448,32.85714,56.1595166241,19.22448,5.60714,20.0255,26.32,27.25,37.8854180391,136.21,48.66448,40.30714,63.189375283,19.22448,5.60714,20.0255,29.44,34.7,45.5060831098,135.08,49.57448,30.58714,58.2511991349,19.22448,5.60714,20.0255,30.35,24.98,39.3080513381,136.21
2020-09-27 01:30:00,45.72744,34.21342,57.1100418232,20.61744,6.01342,21.4765,25.11,28.2,37.7591326701,134.59,45.78744,34.22342,57.1640808397,20.61744,6.01342,21.4765,25.17,28.21,37.8065206016,135.74,48.62744,39.75342,62.8089350543,20.61744,6.01342,21.4765,28.01,33.74,43.8514275708,134.59,49.54744,31.50342,58.7146854054,20.61744,6.01342,21.4765,28.93,25.49,38.557554383,135.74
2020-09-27 02:00:00,46.49056,33.69058,57.4145221164,20.23056,5.90058,21.0735,26.26,27.79,38.2344308183,134.18,46.55056,33.68058,57.4572545937,20.23056,5.90058,21.0735,26.32,27.78,38.2684047224,135.37,49.52056,39.62058,63.4198409195,20.23056,5.90058,21.0735,29.29,33.72,44.664779189,134.18,50.43056,31.07058,59.2336249393,20.23056,5.90058,21.0735,30.2,25.17,39.3137240668,135.37
2020-09-27 02:30:00,46.48096,34.09653,57.6459278749,21.21096,6.18653,22.09475,25.27,27.91,37.6502456831,134.39,46.54096,34.09653,57.6943178811,21.21096,6.18653,22.09475,25.33,27.91,37.6905425803,135.58,49.38096,40.02653,63.5657322334,21.21096,6.18653,22.09475,28.17,33.84,44.0306086717,134.39,50.30096,31.35653,59.2740967925,21.21096,6.18653,22.09475,29.09,25.17,38.4676097516,135.58
2020-09-27 03:00:00,45.94016,34.70838,57.5775124771,22.52016,6.56838,23.4585,23.42,28.14,36.610872702,134.68,46.00016,34.70838,57.6253968511,22.52016,6.56838,23.4585,23.48,28.14,36.6492837583,135.86,48.68016,40.33838,63.2213799173,22.52016,6.56838,23.4585,26.16,33.77,42.7171920894,134.68,49.60016,32.02838,59.0422983754,22.52016,6.56838,23.4585,27.08,25.46,37.1690462616,135.86
2020-09-27 03:30:00,45.20176,34.96968,57.1496074037,21.94176,6.39968,22.856,23.26,28.57,36.8411794057,134.86,45.25176,34.96968,57.1891624558,21.94176,6.39968,22.856,23.31,28.57,36.872767729,136.02,47.94176,40.06968,62.4819302455,21.94176,6.39968,22.856,26.0,33.67,42.5402033375,134.86,48.86176,32.15968,58.4954409164,21.94176,6.39968,22.856,26.92,25.76,37.2594149176,136.02
2020-09-27 04:00:00,44.63952,34.81361,56.6098417862,22.46952,6.55361,23.40575,22.17,28.26,35.918470179,134.86,44.68952,34.81361,56.6492774805,22.46952,6.55361,23.40575,22.22,28.26,35.9493532626,135.95,47.32952,39.90361,61.9062319517,22.46952,6.55361,23.40575,24.86,33.35,41.596178911,134.86,48.25952,32.70361,58.2967184125,22.46952,6.55361,23.40575,25.79,26.15,36.728008386,135.95
2020-09-27 04:30:00,44.11552,34.45911,55.9786509918,21.18552,6.17911,22.06825,22.93,28.28,36.408011481,134.86,44.16552,34.44911,56.0119124532,21.18552,6.17911,22.06825,22.98,28.27,36.4317622412,135.92,46.82552,39.54911,61.2924255113,21.18552,6.17911,22.06825,25.64,33.37,42.0828528025,134.86,47.74552,32.29911,57.6443161713,21.18552,6.17911,22.06825,26.56,26.12,37.2516845257,135.92
2020-09-27 05:00:00,43.93848,34.55664,55.8994757829,21.34848,6.22664,22.238,22.59,28.33,36.2339205718,134.86,43.99848,34.56664,55.9528269456,21.34848,6.22664,22.238,22.65,28.34,36.2791689541,135.99,46.65848,39.62664,61.2150663938,21.34848,6.22664,22.238,25.31,33.4,41.9065161998,134.86,47.57848,32.38664,57.5552448488,21.34848,6.22664,22.238,26.23,26.16,37.0453573339,135.99
2020-09-27 05:30:00,44.46944,34.51317,56.2911182813,20.95944,6.11317,21.83275,23.51,28.4,36.8684160224,134.99,44.51944,34.50317,56.3244998022,20.95944,6.11317,21.83275,23.56,28.39,36.892623924,136.11,47.23944,39.58317,61.6310963618,20.95944,6.11317,21.83275,26.28,33.47,42.5544275017,134.99,48.14944,32.21317,57.9314844775,20.95944,6.11317,21.83275,27.19,26.1,37.6896020143,136.11
2020-09-27 06:00:00,44.91048,34.25264,56.4818073436,22.02048,6.42264,22.938,22.89,27.83,36.0341643444,134.73,44.97048,34.25264,56.5295269607,22.02048,6.42264,22.938,22.95,27.83,36.0723079384,135.82,47.63048,39.65264,61.9757572281,22.02048,6.42264,22.938,25.61,33.23,41.9536053278,134.73,48.54048,32.58264,58.4620101262,22.02048,6.42264,22.938,26.52,26.16,37.2512550124,135.82
2020-09-27 06:30:00,46.67336,33.36098,57.3703540189,21.84336,6.37098,22.7535,24.83,26.99,36.6740916725,134.09,46.72336,33.36098,57.4110386272,21.84336,6.37098,22.7535,24.88,26.99,36.7079623515,135.2,49.52336,39.08098,63.0863391191,21.84336,6.37098,22.7535,27.68,32.71,42.8500466744,134.09,50.42336,32.49098,59.984823206,21.84336,6.37098,22.7535,28.58,26.12,38.7178356833,135.2
2020-09-27 07:00:00,47.90728,33.24504,58.3124357372,22.33728,6.51504,23.268,25.57,26.73,36.9907799323,133.56,47.96728,33.24504,58.3617394806,22.33728,6.51504,23.268,25.63,26.73,37.0322805131,134.66,50.74728,38.18504,63.508926201,22.33728,6.51504,23.268,28.41,31.67,42.5454697941,133.56,51.64728,33.22504,61.4112759548,22.33728,6.51504,23.268,29.31,26.71,39.6547626396,134.66
2020-09-27 07:30:00,49.4596,33.0403,59.4803619378,21.6696,6.3203,22.5725,27.79,26.72,38.5518157808,133.75,49.5296,33.0303,59.533032799,21.6696,6.3203,22.5725,27.86,26.71,38.5953844391,134.86,52.4596,37.9903,64.770923463,21.6696,6.3203,22.5725,30.79,31.67,44.1702728088,133.75,53.3796,33.1703,62.8462449017,21.6696,6.3203,22.5725,31.71,26.85,41.5505306825,134.86
2020-09-27 08:00:00,51.77392,32.83531,61.3082080554,22.06392,6.43531,22.98325,29.71,26.4,39.7447367585,133.49,51.85392,32.84531,61.3811323483,22.06392,6.43531,22.98325,29.79,26.41,39.8112069649,134.65,54.88392,37.75531,66.6161249831,22.06392,6.43531,22.98325,32.82,31.32,45.3662297309,133.49,55.82392,33.37531,65.0401519199,22.06392,6.43531,22.98325,33.76,26.94,43.1914482276,134.65
2020-09-27 08:30:00,54.44448,30.54964,62.4298158463,21.56448,6.28964,22.463,32.88,24.26,40.86125304,132.68,54.52448,30.53964,62.4947080208,21.56448,6.28964,22.463,32.96,24.25,40.9197275162,133.86,57.95448,38.00964,69.3069584169,21.56448,6.28964,22.463,36.39,31.72,48.2741183244,132.68,58.88448,32.10964,67.0701943176,21.56448,6.28964,22.463,37.32,25.82,45.3812163786,133.86
2020-09-27 09:00:00,57.00592,30.28506,64.5512182244,21.44592,6.25506,22.3395,35.56,24.03,42.917997390400004,131.84,57.09592,30.27506,64.6260267899,21.44592,6.25506,22.3395,35.65,24.02,42.9870085026,133.05,60.53592,36.30506,70.5879238386,21.44592,6.25506,22.3395,39.09,30.05,49.3054824538,131.84,61.45592,32.99506,69.7531654296,21.44592,6.25506,22.3395,40.01,26.74,48.1230474929,133.05
2020-09-27 09:30:00,60.28688,23.41659,64.6749146684,22.13688,6.45659,23.05925,38.15,16.96,41.7500191617,131.51,60.41688,23.01659,64.6526318425,22.13688,6.45659,23.05925,38.28,16.56,41.7084164168,132.67,62.79688,41.45659,75.2469068611,22.13688,6.45659,23.05925,40.66,35.0,53.649190115,131.51,63.69688,27.99659,69.5780250752,22.13688,6.45659,23.05925,41.56,21.54,46.81031083,132.67
2020-09-27 10:00:00,62.33952,14.25611,63.9488266207,21.44952,6.25611,22.34325,40.89,8.0,41.6652385089,131.98,62.46952,14.21611,64.0666739621,21.44952,6.25611,22.34325,41.02,7.96,41.7851887635,133.15,63.08952,49.63611,80.2747217358,21.44952,6.25611,22.34325,41.64,43.38,60.1308074118,131.98,63.94952,19.80611,66.9464196321,21.44952,6.25611,22.34325,42.5,13.55,44.6077627773,133.15
2020-09-27 10:30:00,62.84808,13.76069,64.3369081396,21.80808,6.36069,22.71675,41.04,7.4,41.7018177062,131.62,62.97808,13.70069,64.4511246369,21.80808,6.36069,22.71675,41.17,7.34,41.8191881796,132.79,63.70808,49.690690000000004,80.795322451,21.80808,6.36069,22.71675,41.9,43.33,60.2751930731,131.62,64.50808,19.64069,67.4318106606,21.80808,6.36069,22.71675,42.7,13.28,44.7174283697,132.79
2020-09-27 11:00:00,62.8308,13.3344,64.2301771133,21.5808,6.2943999999999996,22.48,41.25,7.04,41.8464347346,131.37,62.9708,13.2844,64.3567940159,21.5808,6.2943999999999996,22.48,41.39,6.99,41.9760908137,132.51,63.7408,49.2144,80.5291670887,21.5808,6.2943999999999996,22.48,42.16,42.92,60.1630451357,131.37,64.5208,19.8544,67.5065243662,21.5808,6.2943999999999996,22.48,42.94,13.56,45.0301809901,132.51
2020-09-27 11:30:00,63.02272,13.27496,64.405650367,21.10272,6.15496,21.982,41.92,7.12,42.5203574773,131.56,63.16272,13.23496,64.5344354899,21.10272,6.15496,21.982,42.06,7.08,42.651729156,132.74,64.05272,49.27496,80.8131958433,21.10272,6.15496,21.982,42.95,43.12,60.8607993704,131.56,64.79272,19.66496,67.7112045145,21.10272,6.15496,21.982,43.69,13.51,45.7311294416,132.74
2020-09-27 12:00:00,63.52376,13.00068,64.8404639481,21.05376,6.14068,21.931,42.47,6.86,43.0204660598,131.56,63.66376,12.93068,64.9636577064,21.05376,6.14068,21.931,42.61,6.79,43.1476094355,132.7,64.56376,49.02068,81.0648269782,21.05376,6.14068,21.931,43.51,42.88,61.088579129,131.56,65.28376,19.94068,68.2612630897,21.05376,6.14068,21.931,44.23,13.8,46.3328490382,132.7
2020-09-27 12:30:00,64.47592,13.91631,65.9606545136,21.89592,6.38631,22.80825,42.58,7.53,43.2406903275,132.17,64.62592,13.87631,66.0988768064,21.89592,6.38631,22.80825,42.73,7.49,43.3814822246,133.31,65.37592,48.66631,81.5010468943,21.89592,6.38631,22.80825,43.48,42.28,60.6474137948,132.17,66.08592,21.30631,69.4356368737,21.89592,6.38631,22.80825,44.19,14.92,46.6407815115,133.31
2020-09-27 13:00:00,63.97624,13.87307,65.4631297431,19.65624,5.73307,20.47525,44.32,8.14,45.0613137847,132.55,64.12624,13.82307,65.5991762202,19.65624,5.73307,20.47525,44.47,8.09,45.1998783184,133.74,64.94624,48.383070000000004,80.9872554959,19.65624,5.73307,20.47525,45.29,42.65,62.2109845606,132.55,65.66624,20.57307,68.8135617808,19.65624,5.73307,20.47525,46.01,14.84,48.3440347923,133.74
2020-09-27 13:30:00,63.18536,13.41323,64.5933778135,17.56536,5.12323,18.29725,45.62,8.29,46.3671057971,132.67,63.32536,13.37323,64.7220557443,17.56536,5.12323,18.29725,45.76,8.25,46.497742956,133.84,64.30536,48.01323,80.2524116757,17.56536,5.12323,18.29725,46.74,42.89,63.4364225032,132.67,64.99536,19.86323,67.9628187141,17.56536,5.12323,18.29725,47.43,14.74,49.6676202369,133.84
2020-09-27 14:00:00,62.18688,14.02534,63.7488682743,17.12688,4.995340000000001,17.8405,45.06,9.03,45.9558973365,133.1,62.34688,13.97534,63.8940026438,17.12688,4.995340000000001,17.8405,45.22,8.98,46.103023762,134.26,63.18688,47.92534,79.3058637066,17.12688,4.995340000000001,17.8405,46.06,42.93,62.964343084,133.1,63.87688,20.07534,66.9572630463,17.12688,4.995340000000001,17.8405,46.75,15.08,49.1219798054,134.26
2020-09-27 14:30:00,61.162,13.1685,62.5635647662,15.732,4.5885,16.3875,45.43,8.58,46.2331190815,133.76,61.312,13.1185,62.6997319472,15.732,4.5885,16.3875,45.58,8.53,46.371298235,134.92,62.402,49.4585,79.6250766169,15.732,4.5885,16.3875,46.67,44.87,64.7410673375,133.76,63.112,18.2385,65.6945007307,15.732,4.5885,16.3875,47.38,13.65,49.3070674447,134.92
2020-09-27 15:00:00,60.42992,12.68956,61.7478757869,15.28992,4.45956,15.927,45.14,8.23,45.8841203468,133.96,60.59992,12.63956,61.9040287946,15.28992,4.45956,15.927,45.31,8.18,46.0424640957,135.02,61.73992,49.97956,79.43408676,15.28992,4.45956,15.927,46.45,45.52,65.0359354511,133.96,62.47992,17.57956,64.905942201,15.28992,4.45956,15.927,47.19,13.12,48.9798989382,135.02
2020-09-27 15:30:00,60.62832,12.47951,61.8993647452,14.63832,4.26951,15.24825,45.99,8.21,46.7170654044,133.81,60.77832,12.41951,62.0342519151,14.63832,4.26951,15.24825,46.14,8.15,46.8542644804,134.85,61.97832,49.82951,79.525418684,14.63832,4.26951,15.24825,47.34,45.56,65.7022769773,133.81,62.71832,17.28951,65.0577806236,14.63832,4.26951,15.24825,48.08,13.02,49.8117134819,134.85
2020-09-27 16:00:00,61.50992,11.88331,62.647292958,12.79992,3.73331,13.33325,48.71,8.15,49.3871096542,133.89,61.67992,11.83331,62.8047749519,12.79992,3.73331,13.33325,48.88,8.1,49.5465881772,135.04,62.99992,49.33331,80.0172818556,12.79992,3.73331,13.33325,50.2,45.6,67.8188764283,133.89,63.72992,16.84331,65.9181294862,12.79992,3.73331,13.33325,50.93,13.11,52.5902747663,135.04
2020-09-27 16:30:00,63.32976,11.44118,64.3549462081,11.96976,3.49118,12.4685,51.36,7.95,51.971647078,133.46,63.50976,11.38118,64.5214760638,11.96976,3.49118,12.4685,51.54,7.89,52.1404228982,134.61,64.94976,48.63118,81.1385419653,11.96976,3.49118,12.4685,52.98,45.14,69.6024424859,133.46,65.65976,16.67118,67.7431348983,11.96976,3.49118,12.4685,53.69,13.18,55.2840709427,134.61
2020-09-27 17:00:00,65.0104,10.95345,65.9267030501,10.8804,3.17345,11.33375,54.13,7.78,54.686244157,132.58,65.1804,10.90345,66.0860784588,10.8804,3.17345,11.33375,54.3,7.73,54.8474511714,133.74,66.7604,47.37345,81.8608256314,10.8804,3.17345,11.33375,55.88,44.2,71.2475571511,132.58,67.4504,16.57345,69.456718214,10.8804,3.17345,11.33375,56.57,13.4,58.1354014349,133.74
2020-09-27 17:30:00,66.25296,11.23503,67.1988140361,10.06296,2.9350300000000002,10.48225,56.19,8.3,56.7997015837,131.84,66.45296,11.19503,67.3893507126,10.06296,2.9350300000000002,10.48225,56.39,8.26,56.9917511575,133.02,67.94296,45.89503,81.9914604838,10.06296,2.9350300000000002,10.48225,57.88,42.96,72.0808989955,131.84,68.63296,16.90503,70.6842502801,10.06296,2.9350300000000002,10.48225,58.57,13.97,60.213003579,133.02
2020-09-27 18:00:00,66.27584,11.40462,67.2499243498,9.37584,2.73462,9.7665,56.9,8.67,57.5567450435,131.93,66.46584,11.35462,67.4287422562,9.37584,2.73462,9.7665,57.09,8.62,57.7370981259,133.12,68.01584,46.22462,82.2366705616,9.37584,2.73462,9.7665,58.64,43.49,73.0070523991,131.93,68.71584,16.18462,70.5960947323,9.37584,2.73462,9.7665,59.34,13.45,60.8451978384,133.12
2020-09-27 18:30:00,67.02728,11.40629,67.9908796513,8.867280000000001,2.58629,9.23675,58.16,8.82,58.8249776881,131.64,67.22728,11.36629,68.1813737363,8.867280000000001,2.58629,9.23675,58.36,8.78,59.0167603313,132.86,68.75728,45.59629,82.5020315796,8.867280000000001,2.58629,9.23675,59.89,43.01,73.7337927954,131.64,69.45728,16.26629,71.3365680094,8.867280000000001,2.58629,9.23675,60.59,13.68,62.1151390564,132.86
2020-09-27 19:00:00,67.42872,14.95046,69.066261916,8.53872,2.49046,8.8945,58.89,12.46,60.1937181108,131.64,67.62872,14.93046,69.2572191519,8.53872,2.49046,8.8945,59.09,12.44,60.3852771791,132.86,69.91872,46.71046,84.0862324037,8.53872,2.49046,8.8945,61.38,44.22,75.6499358889,131.64,71.15872,26.27046,75.8531508947,8.53872,2.49046,8.8945,62.62,23.78,66.9832277514,132.86
2020-09-27 19:30:00,68.66776,24.07268,72.765068445,8.71776,2.54268,9.081,59.95,21.53,63.6988492832,132.7,68.85776,24.08268,72.947697621,8.71776,2.54268,9.081,60.14,21.54,63.8810707487,133.93,73.01776,50.07268,88.537373791,8.71776,2.54268,9.081,64.3,47.53,79.9599330915,132.7,75.47776,50.24268,90.6709388294,8.71776,2.54268,9.081,66.76,47.7,82.0499092017,133.93
2020-09-27 20:00:00,68.03368,24.37149,72.2672203642,8.47368,2.47149,8.82675,59.56,21.9,63.4586763177,133.56,68.24368,24.39149,72.471681672,8.47368,2.47149,8.82675,59.77,21.92,63.6626994401,134.82,72.38368,50.98149,88.5353570782,8.47368,2.47149,8.82675,63.91,48.51,80.2353301233,133.56,74.91368,50.30149,90.2346903766,8.47368,2.47149,8.82675,66.44,47.83,81.8656368692,134.82
2020-09-27 20:30:00,66.44688,23.02784,70.3240305785,8.18688,2.38784,8.528,58.26,20.64,61.8080674346,133.74,66.63688,23.02784,70.5035828253,8.18688,2.38784,8.528,58.45,20.64,61.9871930321,134.99,70.62688,51.06784,87.1554958726,8.18688,2.38784,8.528,62.44,48.68,79.1738340615,133.74,72.89688,45.23784,85.7928743055,8.18688,2.38784,8.528,64.71,42.85,77.6112530501,134.99
2020-09-27 21:00:00,63.99408,21.43744,67.4893036621,8.49408,2.47744,8.848,55.5,18.96,58.6492250588,133.74,64.17408,21.43744,67.6600057464,8.49408,2.47744,8.848,55.68,18.96,58.8195885739,134.93,67.93408,46.88744,82.5437535808,8.49408,2.47744,8.848,59.44,44.41,74.1981246394,133.74,69.52408,35.10744,77.8853647562,8.49408,2.47744,8.848,61.03,32.63,69.2053307195,134.93
2020-09-27 21:30:00,61.90696,22.33203,65.8117866371,8.16696,2.38203,8.50725,53.74,19.95,57.32355624,134.1,62.09696,22.31203,65.9837792489,8.16696,2.38203,8.50725,53.93,19.93,57.4947806327,135.33,65.70696,47.40203,81.0207198225,8.16696,2.38203,8.50725,57.54,45.02,73.0592362402,134.1,67.30696,34.83203,75.7858639745,8.16696,2.38203,8.50725,59.14,32.45,67.457706009,135.33
2020-09-27 22:00:00,58.60384,22.87112,62.9086495865,8.16384,2.38112,8.504,50.44,20.49,54.4429398545,134.5,58.78384,22.87112,63.0763662175,8.16384,2.38112,8.504,50.62,20.49,54.6097472984,135.74,62.36384,48.85112,79.2191925281,8.16384,2.38112,8.504,54.2,46.47,71.3939836401,134.5,63.87384,33.90112,72.3128852529,8.16384,2.38112,8.504,55.71,31.52,64.008706439,135.74
2020-09-27 22:30:00,55.43408,27.85244,62.0378565023,8.61408,2.51244,8.973,46.82,25.34,53.2374680089,135.29,55.72408,24.87244,61.0230396113,8.61408,2.51244,8.973,47.11,22.36,52.1471159318,136.54,59.21408,47.29244,75.7818062031,8.61408,2.51244,8.973,50.6,44.78,67.5692859219,135.29,60.77408,36.63244,70.9607247722,8.61408,2.51244,8.973,52.16,34.12,62.3284846599,136.54
2020-09-27 23:00:00,50.89584,45.63212,68.3569813918,8.95584,2.61212,9.329,41.94,43.02,60.0806458021,135.03,51.96584,25.29212,57.7939431169,8.95584,2.61212,9.329,43.01,22.68,48.6234768399,136.25,57.19584,39.22212,69.3522805004,8.95584,2.61212,9.329,48.24,36.61,60.5589770389,135.03,58.64584,44.74212,73.764434868,8.95584,2.61212,9.329,49.69,42.13,65.1462431764,136.25
2020-09-27 23:30:00,48.58728,42.41879,64.4986629541,9.28728,2.70879,9.67425,39.3,39.71,55.8692589892,134.9,49.62728,21.88879,54.2400778748,9.28728,2.70879,9.67425,40.34,19.18,44.6675273549,136.09,53.61728,44.22879,69.5053852551,9.28728,2.70879,9.67425,44.33,41.52,60.7376267235,134.9,55.21728,41.12879,68.8514733137,9.28728,2.70879,9.67425,45.93,38.42,59.8803916153,136.09
2020-09-28 00:00:00,47.48048,32.60889,57.5997889585,8.91048,2.59889,9.28175,38.57,30.01,48.8696736228,133.37,48.49048,12.12889,49.9843637877,8.91048,2.59889,9.28175,39.58,9.53,40.7111446658,134.55,49.90048,54.48889,73.8857025253,8.91048,2.59889,9.28175,40.99,51.89,66.1267888227,133.37,51.79048,30.73889,60.2256853598,8.91048,2.59889,9.28175,42.88,28.14,51.2889266801,134.55
2020-09-28 00:30:00,46.01456,32.07258,56.0891265741,8.85456,2.58258,9.2235,37.16,29.49,47.4397059434,133.17,47.01456,11.67258,48.441903099,8.85456,2.58258,9.2235,38.16,9.09,39.2277159672,134.4,48.47456,55.13258,73.412426364,8.85456,2.58258,9.2235,39.62,52.55,65.8122093536,133.17,50.36456,29.77258,58.5063707971,8.85456,2.58258,9.2235,41.51,27.19,49.6223356967,134.4
2020-09-28 01:00:00,45.09616,32.05638,55.3287912885,8.45616,2.46638,8.8085,36.64,29.59,47.0962599364,133.36,46.08616,11.59638,47.5227332195,8.45616,2.46638,8.8085,37.63,9.13,38.7217484109,134.53,47.54616,55.19638,72.8510651662,8.45616,2.46638,8.8085,39.09,52.73,65.6390204071,133.36,49.43616,29.73638,57.6904343115,8.45616,2.46638,8.8085,40.98,27.27,49.2241129935,134.53
2020-09-28 01:30:00,45.9332,31.8001,55.8668526252,8.0232,2.3401,8.3575,37.91,29.46,48.0110372727,133.21,46.9332,11.3801,48.2931872861,8.0232,2.3401,8.3575,38.91,9.04,39.9463352512,134.37,48.4632,54.8701,73.2079888281,8.0232,2.3401,8.3575,40.44,52.53,66.2932462623,133.21,50.3732,29.6201,58.4363722544,8.0232,2.3401,8.3575,42.35,27.28,50.3757967679,134.37
2020-09-28 02:00:00,46.86992,31.82706,56.6546657306,8.62992,2.51706,8.9895,38.24,29.31,48.1806361519,132.96,47.87992,11.48706,49.2385954983,8.62992,2.51706,8.9895,39.25,8.97,40.2619348765,134.11,49.40992,54.81706,73.7987144973,8.62992,2.51706,8.9895,40.78,52.3,66.3196682742,132.96,51.32992,29.73706,59.3216100983,8.62992,2.51706,8.9895,42.7,27.22,50.6381121291,134.11
2020-09-28 02:30:00,46.77176,32.33593,56.8613216735,9.31176,2.71593,9.69975,37.46,29.62,47.7555860607,133.33,47.77176,11.89593,49.2306226252,9.31176,2.71593,9.69975,38.46,9.18,39.5404097096,134.51,49.23176,55.45593,74.1560945901,9.31176,2.71593,9.69975,39.92,52.74,66.14464453,133.33,51.13176,29.90593,59.2353064469,9.31176,2.71593,9.69975,41.82,27.19,49.8819456317,134.51
2020-09-28 03:00:00,45.27472,32.95721,55.9998032324,9.14472,2.66721,9.52575,36.13,30.29,47.1472268538,133.74,46.25472,12.43721,47.8976337084,9.14472,2.66721,9.52575,37.11,9.77,38.3745358278,134.93,47.70472,56.29721,73.7910303768,9.14472,2.66721,9.52575,38.56,53.63,66.0533912831,133.74,49.56472,29.36721,57.6115829661,9.14472,2.66721,9.52575,40.42,26.7,48.4424029132,134.93
2020-09-28 03:30:00,44.13008,32.77669,54.9706773486,8.80008,2.56669,9.16675,35.33,30.21,46.4849760675,134.0,45.09008,12.16669,46.7027157665,8.80008,2.56669,9.16675,36.29,9.6,37.538301773,135.16,46.56008,56.96669,73.5733974964,8.80008,2.56669,9.16675,37.76,54.4,66.2206735091,134.0,48.43008,28.83669,56.3651252013,8.80008,2.56669,9.16675,39.63,26.27,47.5462911277,135.16
2020-09-28 04:00:00,43.90608,32.53719,54.6480795094,7.87608,2.29719,8.20425,36.03,30.24,47.0384789295,134.0,44.88608,11.91719,46.4411411925,7.87608,2.29719,8.20425,37.01,9.62,38.239828713,135.12,46.40608,56.48719,73.1049033585,7.87608,2.29719,8.20425,38.53,54.19,66.4914806573,134.0,48.28608,28.79719,56.2212030613,7.87608,2.29719,8.20425,40.41,26.5,48.3240944043,135.12
2020-09-28 04:30:00,43.61384,32.74362,54.537250483,7.86384,2.29362,8.1915,35.75,30.45,46.9602491476,133.72,44.58384,12.16362,46.2133361774,7.86384,2.29362,8.1915,36.72,9.87,38.0233520353,134.87,46.05384,56.02362,72.5231147749,7.86384,2.29362,8.1915,38.19,53.73,65.9195646223,133.72,47.91384,29.04362,56.0291703156,7.86384,2.29362,8.1915,40.05,26.75,48.1618625055,134.87
2020-09-28 05:00:00,43.61952,32.58861,54.4488753489,7.46952,2.17861,7.78075,36.15,30.41,47.2397142244,133.57,44.59952,12.07861,46.2061684601,7.46952,2.17861,7.78075,37.13,9.9,38.4271635695,134.75,46.08952,55.79861,72.3721543949,7.46952,2.17861,7.78075,38.62,53.62,66.0803208225,133.57,47.96952,28.78861,55.9451420122,7.46952,2.17861,7.78075,40.5,26.61,48.4596956243,134.75
2020-09-28 05:30:00,45.67928,31.91104,55.7217291117,7.64928,2.23104,7.968,38.03,29.68,48.2408882588,132.82,46.68928,11.62104,48.113796749,7.64928,2.23104,7.968,39.04,9.39,40.153377193,134.05,48.21928,54.94104,73.1000467852,7.64928,2.23104,7.968,40.57,52.71,66.5151787188,132.82,50.13928,28.87104,57.8574485231,7.64928,2.23104,7.968,42.49,26.64,50.1506699856,134.05
2020-09-28 06:00:00,48.54688,31.07159,57.6389040741,7.85688,2.2915900000000002,8.18425,40.69,28.78,49.8393870348,131.82,49.58688,11.04159,50.8013324418,7.85688,2.2915900000000002,8.18425,41.73,8.75,42.6374881999,133.02,51.07688,52.81159,73.4704818881,7.85688,2.2915900000000002,8.18425,43.22,50.52,66.4848764758,131.82,53.02688,30.00159,60.9257368036,7.85688,2.2915900000000002,8.18425,45.17,27.71,52.9921975389,133.02
2020-09-28 06:30:00,54.75208,33.32644,64.0971283865,7.7020800000000005,2.24644,8.023,47.05,31.08,56.3885529163,131.61,55.89208,13.526440000000001,57.5055578688,7.7020800000000005,2.24644,8.023,48.19,11.28,49.4925701495,132.86,58.64208,45.13644,74.0012956819,7.7020800000000005,2.24644,8.023,50.94,42.89,66.5915587744,131.61,60.62208,36.83644,70.9363087241,7.7020800000000005,2.24644,8.023,52.92,34.59,63.2217881746,132.86
2020-09-28 07:00:00,59.2332,39.6101,71.2568032138,7.0632,2.0601,7.3575,52.17,37.55,64.2783898367,133.22,60.4632,19.7601,63.6102201399,7.0632,2.0601,7.3575,53.4,17.7,56.2569995645,134.46,66.3232,34.0001,74.5303539388,7.0632,2.0601,7.3575,59.26,31.94,67.3194711803,133.22,68.0032,46.6901,82.4887910461,7.0632,2.0601,7.3575,60.94,44.63,75.5348959091,134.46
2020-09-28 07:30:00,67.03832,28.54826,72.8638421815,7.46832,2.17826,7.7795000000000005,59.57,26.37,65.1456967113,132.65,68.26832,9.34826,68.9053951491,7.46832,2.17826,7.7795000000000005,60.8,7.17,61.2213108321,133.91,72.14832,39.99826,82.4938839057,7.46832,2.17826,7.7795000000000005,64.68,37.82,74.9256618256,132.65,73.79832,40.18826,84.0314719415,7.46832,2.17826,7.7795000000000005,66.33,38.01,76.448865263,133.91
2020-09-28 08:00:00,72.42536,22.27573,75.7736162405,8.38536,2.44573,8.73475,64.04,19.83,67.0399172136,132.65,73.69536,2.95573,73.7546095194,8.38536,2.44573,8.73475,65.31,0.51,65.311991242,133.8,76.26536,42.14573,87.135915059,8.38536,2.44573,8.73475,67.88,39.7,78.6370421621,132.65,77.93536,38.56573,86.9553671073,8.38536,2.44573,8.73475,69.55,36.12,78.37,133.8
