Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-28 08:30:00,74.61832,20.72701,77.4435447482,7.97832,2.32701,8.31075,66.64,18.4,69.133563484,132.42,75.90832,3.45701,75.9869986469,7.97832,2.32701,8.31075,67.93,1.13,67.9393979956,133.63,78.53832,40.13701,88.2000412708,7.97832,2.32701,8.31075,70.56,37.81,80.0519187778,132.42,80.26832,40.15701,89.7529311374,7.97832,2.32701,8.31075,72.29,37.83,81.5901525921,133.63
2020-09-28 09:00:00,74.30024,20.34007,77.0340451467,7.68024,2.2400700000000002,8.00025,66.62,18.1,69.0350229956,132.15,75.61024,3.58007,75.6949489336,7.68024,2.2400700000000002,8.00025,67.93,1.34,67.943215261,133.38,78.25024,39.64007,87.7179298072,7.68024,2.2400700000000002,8.00025,70.57,37.4,79.8679215956,132.15,79.96024,40.11007,89.4564569847,7.68024,2.2400700000000002,8.00025,72.28,37.87,81.5998486518,133.38
2020-09-28 09:30:00,74.9252,17.97735,77.051740461,7.2252,2.10735,7.52625,67.7,15.87,69.535220572,131.69,76.2252,5.52735,76.4253407782,7.2252,2.10735,7.52625,69.0,3.42,69.08470453,132.91,79.2552,39.47735,88.5429155272,7.2252,2.10735,7.52625,72.03,37.37,81.1470135002,131.69,80.8752,39.61735,90.0573839064,7.2252,2.10735,7.52625,73.65,37.51,82.6518154671,132.91
2020-09-28 10:00:00,74.77512,17.86566,76.8797787344,6.70512,1.95566,6.9845,68.07,15.91,69.9045992764,132.21,76.09512,5.48566,76.2925930445,6.70512,1.95566,6.9845,69.39,3.5300000000000002,69.4797308573,133.38,79.23512,39.11566,88.3642410631,6.70512,1.95566,6.9845,72.53,37.16,81.4951931098,132.21,80.76512,40.21566,90.2236328123,6.70512,1.95566,6.9845,74.06,38.26,83.3589299356,133.38
2020-09-28 10:30:00,74.60968,18.24824,76.8088706648,6.67968,1.9482400000000002,6.958,67.93,16.3,69.8582486182,132.6,75.91968,5.20824,76.0981180792,6.67968,1.9482400000000002,6.958,69.24,3.26,69.316702172,133.86,79.03968,39.66824,88.4355148071,6.67968,1.9482400000000002,6.958,72.36,37.72,81.6012744999,132.6,80.57968,40.13824,90.02312558,6.67968,1.9482400000000002,6.958,73.9,38.19,83.1846506274,133.86
2020-09-28 11:00:00,73.34744,18.53717,75.6536425175,7.08744,2.06717,7.38275,66.26,16.47,68.276266008,132.77,74.63744,5.18717,74.8174724403,7.08744,2.06717,7.38275,67.55,3.12,67.6220149064,134.03,77.70744,39.98717,87.3923337368,7.08744,2.06717,7.38275,70.62,37.92,80.1567888578,132.77,79.23744,40.17717,88.8413016956,7.08744,2.06717,7.38275,72.15,38.11,81.5965354657,134.03
2020-09-28 11:30:00,72.39648,18.73064,74.7802593684,7.4764800000000005,2.18064,7.788,64.92,16.55,66.9963349744,132.69,73.67648,5.21064,73.8605068653,7.4764800000000005,2.18064,7.788,66.2,3.03,66.2693058663,133.95,76.68648,40.21064,86.5893283494,7.4764800000000005,2.18064,7.788,69.21,38.03,78.9702792195,132.69,78.20648,40.18064,87.9246117125,7.4764800000000005,2.18064,7.788,70.73,38.0,80.2915493685,133.95
2020-09-28 12:00:00,72.97304,18.00172,75.1606711638,7.34304,2.14172,7.649,65.63,15.86,67.5191565409,131.9,74.24304,5.61172,74.454821132,7.34304,2.14172,7.649,66.9,3.47,66.989931333,133.11,77.26304,39.50172,86.7753607483,7.34304,2.14172,7.649,69.92,37.36,79.2753177225,131.9,78.76304,39.86172,88.2755526259,7.34304,2.14172,7.649,71.42,37.72,80.7688974792,133.11
2020-09-28 12:30:00,74.43512,18.15941,76.6182175528,7.57512,2.20941,7.89075,66.86,15.95,68.7361775196,131.39,75.73512,5.47941,75.9330780053,7.57512,2.20941,7.89075,68.16,3.27,68.2383946177,132.58,78.73512,38.46941,87.6305576107,7.57512,2.20941,7.89075,71.16,36.26,79.8657198052,131.39,80.23512,40.51941,89.8860226518,7.57512,2.20941,7.89075,72.66,38.31,82.1409258531,132.58
2020-09-28 13:00:00,74.39384,18.87987,76.7521525507,7.71384,2.24987,8.03525,66.68,16.63,68.7224803103,132.13,75.68384,5.02987,75.8507958387,7.71384,2.24987,8.03525,67.97,2.7800000000000002,68.0268277961,133.35,78.67384,39.18987,87.894362794,7.71384,2.24987,8.03525,70.96,36.94,79.9992824968,132.13,80.17384,40.63987,89.8857255295,7.71384,2.24987,8.03525,72.46,38.39,82.0014859621,133.35
2020-09-28 13:30:00,73.20448,19.40339,75.7323407506,7.79448,2.27339,8.11925,65.41,17.13,67.6158635233,132.71,74.49448,4.73339,74.6447086629,7.79448,2.27339,8.11925,66.7,2.46,66.7453489016,133.93,77.47448,39.86339,87.1285539508,7.79448,2.27339,8.11925,69.68,37.59,79.17266258,132.71,78.93448,40.71339,88.8157207828,7.79448,2.27339,8.11925,71.14,38.44,80.861197122,133.93
2020-09-28 14:00:00,72.93024,20.31632,75.7071513452,7.77024,2.26632,8.094,65.16,18.05,67.6138158959,133.05,74.20024,3.9363200000000003,74.3045774579,7.77024,2.26632,8.094,66.43,1.67,66.4509879535,134.31,76.96024,39.21632,86.3759127026,7.77024,2.26632,8.094,69.19,36.95,78.4382470482,133.05,78.43024,41.68632,88.8203345051,7.77024,2.26632,8.094,70.66,39.42,80.9121251729,134.31
2020-09-28 14:30:00,72.98488,20.22059,75.7341730566,7.78488,2.27059,8.10925,65.2,17.95,67.6257532306,133.29,74.26488,4.12059,74.3791077075,7.78488,2.27059,8.10925,66.48,1.85,66.5057358429,134.53,77.05488,39.21059,86.4576480131,7.78488,2.27059,8.10925,69.27,36.94,78.5041177264,133.29,78.52488,42.03059,89.0658591985,7.78488,2.27059,8.10925,70.74,39.76,81.1480449549,134.53
2020-09-28 15:00:00,71.68968,20.944490000000002,74.686557558,8.20968,2.3944900000000002,8.55175,63.48,18.55,66.1348085353,133.73,72.94968,3.7644900000000003,73.0467466563,8.20968,2.3944900000000002,8.55175,64.74,1.37,64.7544940525,134.91,75.64968,40.09449,85.6180016846,8.20968,2.3944900000000002,8.55175,67.44,37.7,77.2621744452,133.73,77.13968,41.89449,87.7819942976,8.20968,2.3944900000000002,8.55175,68.93,39.5,79.44554676,134.91
2020-09-28 15:30:00,70.38696,20.59203,73.3372745441,7.68696,2.24203,8.00725,62.7,18.35,65.3300275524,134.39,71.63696,3.95203,71.7458889356,7.68696,2.24203,8.00725,63.95,1.71,63.9728583073,135.62,74.55696,42.25203,85.6969913332,7.68696,2.24203,8.00725,66.87,40.01,77.9255862987,134.39,76.03696,40.19203,86.0059216657,7.68696,2.24203,8.00725,68.35,37.95,78.1788014746,135.62
2020-09-28 16:00:00,71.53408,19.94494,74.2625425975,7.59408,2.21494,7.9105,63.94,17.73,66.3526676178,133.7,72.79408,4.33494,72.9230401715,7.59408,2.21494,7.9105,65.2,2.12,65.2344571526,134.95,75.84408,42.15494,86.771904655,7.59408,2.21494,7.9105,68.25,39.94,79.0775954364,133.7,77.31408,39.44494,86.79498982,7.59408,2.21494,7.9105,69.72,37.23,79.0376574805,134.95
2020-09-28 16:30:00,72.62248,20.19489,75.3781014849,7.66248,2.23489,7.98175,64.96,17.96,67.3970563155,133.51,73.90248,4.03489,74.0125454735,7.66248,2.23489,7.98175,66.24,1.8,66.2644520086,134.76,77.02248,42.78489,88.107940832,7.66248,2.23489,7.98175,69.36,40.55,80.3437122618,133.51,78.48248,38.58489,87.4545219143,7.66248,2.23489,7.98175,70.82,36.35,79.6039879654,134.76
2020-09-28 17:00:00,74.17288,20.25584,76.8889795849,6.84288,1.99584,7.128,67.33,18.26,69.7621423123,133.24,75.48288,3.42584,75.5605820041,6.84288,1.99584,7.128,68.64,1.43,68.6548942174,134.41,78.70288,42.50584,89.44769284,6.84288,1.99584,7.128,71.86,40.51,82.4919371818,133.24,80.12288,38.12584,88.7313674819,6.84288,1.99584,7.128,73.28,36.13,81.7027251687,134.41
2020-09-28 17:30:00,75.24392,20.53281,77.9951523075,6.52392,1.9028100000000001,6.79575,68.72,18.63,71.2005287902,132.69,76.57392,2.7928100000000002,76.6248328668,6.52392,1.9028100000000001,6.79575,70.05,0.89,70.0556535906,133.89,79.81392,42.29281,90.3268708827,6.52392,1.9028100000000001,6.79575,73.29,40.39,83.6825919771,132.69,81.24392,37.50281,89.4820389512,6.52392,1.9028100000000001,6.79575,74.72,35.6,82.7673752151,133.89
2020-09-28 18:00:00,76.13656,20.79608,78.9256150562,6.70656,1.95608,6.986,69.43,18.84,71.9407429764,132.99,77.46656,2.71608,77.5141600535,6.70656,1.95608,6.986,70.76,0.76,70.7640812842,134.21,80.68656,42.63608,91.2587326364,6.70656,1.95608,6.986,73.98,40.68,84.4269080329,132.99,82.16656,37.52608,90.3302289513,6.70656,1.95608,6.986,75.46,35.57,83.4232371705,134.21
2020-09-28 18:30:00,76.97672,20.90946,79.7660387599,6.78672,1.97946,7.0695,70.19,18.93,72.697874797,132.8,78.32672,2.57946,78.3691819522,6.78672,1.97946,7.0695,71.54,0.6000000000000001,71.5425160307,134.04,81.54672,42.68946,92.0448669826,6.78672,1.97946,7.0695,74.76,40.71,85.1255643153,132.8,83.05672,37.29946,91.0476164073,6.78672,1.97946,7.0695,76.27,35.32,84.0512659036,134.04
2020-09-28 19:00:00,77.71992,20.15206,80.2900460023,7.06992,2.06206,7.3645,70.65,18.09,72.9292163677,132.49,79.07992,3.42206,79.1539275201,7.06992,2.06206,7.3645,72.01,1.3599999999999999,72.0228415157,133.63,82.32992,42.36206,92.5891994492,7.06992,2.06206,7.3645,75.26,40.3,85.3707069199,132.49,83.87992,37.45206,91.8612964063,7.06992,2.06206,7.3645,76.81,35.39,84.5708472229,133.63
2020-09-28 19:30:00,79.18264,20.15327,81.7070668245,6.90264,2.01327,7.19025,72.28,18.14,74.5215270912,132.31,80.55264,3.26327,80.6187121087,6.90264,2.01327,7.19025,73.65,1.25,73.6606068397,133.54,83.72264,41.71327,93.5386409066,6.90264,2.01327,7.19025,76.82,39.7,86.47197465080001,132.31,85.37264,37.70327,93.3275105704,6.90264,2.01327,7.19025,78.47,35.69,86.2050868569,133.54
2020-09-28 20:00:00,77.72656,20.69733,80.4350520517,6.67656,1.94733,6.95475,71.05,18.75,73.4824128619,133.11,79.07656,2.8073300000000003,79.1263764061,6.67656,1.94733,6.95475,72.4,0.86,72.4051075546,134.35,82.18656,42.80733,92.666596713,6.67656,1.94733,6.95475,75.51,40.86,85.856273504,133.11,83.85656,37.32733,91.7891726728,6.67656,1.94733,6.95475,77.18,35.38,84.9028668538,134.35
2020-09-28 20:30:00,75.78952,21.11236,78.6751745254,6.6595200000000006,1.94236,6.937,69.13,19.17,71.7387329133,133.58,77.11952,2.56236,77.162076526,6.6595200000000006,1.94236,6.937,70.46,0.62,70.462727736,134.8,80.21952,43.80236,91.3992239059,6.6595200000000006,1.94236,6.937,73.56,41.86,84.6364767698,133.58,81.85952,36.93236,89.8052349799,6.6595200000000006,1.94236,6.937,75.2,34.99,82.9417874174,134.8
2020-09-28 21:00:00,72.7904,21.70345,75.9571068042,6.8004,1.98345,7.08375,65.99,19.72,68.8734963538,133.38,74.0704,2.31345,74.106519329,6.8004,1.98345,7.08375,67.27,0.33,67.2708094198,134.59,77.0504,44.45345,88.9543329864,6.8004,1.98345,7.08375,70.25,42.47,82.0899713729,133.38,78.6404,36.14345,86.5486076726,6.8004,1.98345,7.08375,71.84,34.16,79.5480433449,134.59
2020-09-28 21:30:00,70.07432,23.23126,73.8248045351,6.7243200000000005,1.9612600000000002,7.0045,63.35,21.27,66.8254098379,134.27,71.33432,3.26126,71.4088301728,6.7243200000000005,1.9612600000000002,7.0045,64.61,1.3,64.6230771474,135.49,74.16432,45.43126,86.973247302,6.7243200000000005,1.9612600000000002,7.0045,67.44,43.47,80.2358679145,134.27,75.72432,36.19126,83.928421526,6.7243200000000005,1.9612600000000002,7.0045,69.0,34.23,77.0239761373,135.49
2020-09-28 22:00:00,66.47824,25.14657,71.0753570252,6.94824,2.02657,7.23775,59.53,23.12,63.8620020043,134.35,67.68824,5.12657,67.8821003967,6.94824,2.02657,7.23775,60.74,3.1,60.8190562242,135.54,70.12824,45.56657,83.6318261612,6.94824,2.02657,7.23775,63.18,43.54,76.7296813495,134.35,71.73824,36.31657,80.4068923343,6.94824,2.02657,7.23775,64.79,34.29,73.3044896306,135.54
2020-09-28 22:30:00,62.89168,26.34424,68.1863798306,6.8716800000000005,2.00424,7.158,56.02,24.34,61.0792599824,134.21,64.04168,6.34424,64.3551564243,6.8716800000000005,2.00424,7.158,57.17,4.34,57.3344965967,135.4,66.30168,46.04424,80.7216501813,6.8716800000000005,2.00424,7.158,59.43,44.04,73.9692267095,134.21,67.89168,35.64424,76.6798021542,6.8716800000000005,2.00424,7.158,61.02,33.64,69.6784758731,135.4
2020-09-28 23:00:00,59.39712,27.52166,65.4634221031,6.65712,1.9416600000000002,6.9345,52.74,25.58,58.6160728811,134.86,60.45712,8.35166,61.0312508757,6.65712,1.9416600000000002,6.9345,53.8,6.41,54.1805140249,136.04,62.73712,46.67166,78.1932866239,6.65712,1.9416600000000002,6.9345,56.08,44.73,71.7338086261,134.86,64.31712,35.66166,73.5421370308,6.65712,1.9416600000000002,6.9345,57.66,33.72,66.7960627582,136.04
2020-09-28 23:30:00,54.78128,28.77704,61.8797759337,6.16128,1.79704,6.418,48.62,26.98,55.604179699,134.17,54.96128,28.78704,62.0438229899,6.16128,1.79704,6.418,48.8,26.99,55.7664782822,135.36,59.99128,36.68704,70.3199301763,6.16128,1.79704,6.418,53.83,34.89,64.1481176653,134.17,61.55128,44.55704,75.9861163845,6.16128,1.79704,6.418,55.39,42.76,69.9747790279,135.36
2020-09-29 00:00:00,51.95144,29.35292,59.6703111321,6.18144,1.80292,6.439,45.77,27.55,53.4218625658,134.67,52.12144,29.36292,59.8232862571,6.18144,1.80292,6.439,45.94,27.56,53.5727281366,135.85,56.98144,37.42292,68.1715442527,6.18144,1.80292,6.439,50.8,35.62,62.0437297396,134.67,58.55144,44.40292,73.4839467544,6.18144,1.80292,6.439,52.37,42.6,67.5083468913,135.85
2020-09-29 00:30:00,50.04152,29.46461,58.0716537251,6.22152,1.81461,6.4807500000000005,43.82,27.65,51.8142345307,135.45,50.20152,29.47461,58.2146480275,6.22152,1.81461,6.4807500000000005,43.98,27.66,51.9549420171,136.61,55.06152,39.04461,67.5000189242,6.22152,1.81461,6.4807500000000005,48.84,37.23,61.4118758873,135.45,56.62152,43.68461,71.5146256228,6.22152,1.81461,6.4807500000000005,50.4,41.87,65.5229494147,136.61
2020-09-29 01:00:00,48.90728,29.47504,57.1025395232,6.25728,1.82504,6.518,42.65,27.65,50.8285844776,135.6,49.05728,29.48504,57.2362149762,6.25728,1.82504,6.518,42.8,27.66,50.9599411303,136.76,53.90728,39.37504,66.7561878181,6.25728,1.82504,6.518,47.65,37.55,60.6673305824,135.6,55.45728,43.58504,70.5348539149,6.25728,1.82504,6.518,49.2,41.76,64.5332286501,136.76
2020-09-29 01:30:00,49.5084,29.38995,57.5747412635,6.7884,1.97995,7.07125,42.72,27.41,50.75732952,135.6,49.6684,29.39995,57.7174758506,6.7884,1.97995,7.07125,42.88,27.42,50.8974537674,136.67,54.4984,39.47995,67.2959289598,6.7884,1.97995,7.07125,47.71,37.5,60.683557081000004,135.6,56.0484,43.70995,71.0773020842,6.7884,1.97995,7.07125,49.26,41.73,64.5595887533,136.67
2020-09-29 02:00:00,50.15568,29.39749,58.1360873689,6.98568,2.03749,7.27675,43.17,27.36,51.1098669535,135.47,50.30568,29.40749,58.2705921401,6.98568,2.03749,7.27675,43.32,27.37,51.2419681511,136.59,55.15568,39.45749,67.8162410737,6.98568,2.03749,7.27675,48.17,37.42,60.9967646683,135.47,56.72568,43.73749,71.629399013,6.98568,2.03749,7.27675,49.74,41.7,64.9073000517,136.59
2020-09-29 02:30:00,50.0508,29.78565,58.2431757939,7.3908000000000005,2.15565,7.69875,42.66,27.63,50.8261005783,135.62,50.2008,29.79565,58.3772308316,7.3908000000000005,2.15565,7.69875,42.81,27.64,50.9574891454,136.76,55.0008,39.68565,67.8235859901,7.3908000000000005,2.15565,7.69875,47.61,37.53,60.6235350338,135.62,56.5508,43.91565,71.600120779,7.3908000000000005,2.15565,7.69875,49.16,41.76,64.5027379264,136.76
2020-09-29 03:00:00,49.07648,30.43939,57.7499554352,7.26648,2.11939,7.56925,41.81,28.32,50.4984999777,135.62,49.22648,30.44939,57.8827408176,7.26648,2.11939,7.56925,41.96,28.33,50.6283566788,136.76,53.94648,39.67939,66.9677287592,7.26648,2.11939,7.56925,46.68,37.56,59.9147394219,135.62,55.46648,43.74939,70.6437508132,7.26648,2.11939,7.56925,48.2,41.63,63.6890642104,136.76
2020-09-29 03:30:00,47.854,30.23575,56.6057054904,7.494,2.18575,7.80625,40.36,28.05,49.1500976601,135.47,48.004,30.25575,56.7432324076,7.494,2.18575,7.80625,40.51,28.07,49.2847339447,136.57,52.694,40.32575,66.3537772027,7.494,2.18575,7.80625,45.2,38.14,59.1413527069,135.47,54.204,43.12575,69.266903562,7.494,2.18575,7.80625,46.71,40.94,62.1120576056,136.57
2020-09-29 04:00:00,47.12424,30.88707,56.3445213731,8.42424,2.45707,8.77525,38.7,28.43,48.020359224,135.53,47.25424,30.89707,56.458764887,8.42424,2.45707,8.77525,38.83,28.44,48.1310970164,136.65,51.80424,40.71707,65.8905082039,8.42424,2.45707,8.77525,43.38,38.26,57.8416113192,135.53,53.30424,43.33707,68.6982069501,8.42424,2.45707,8.77525,44.88,40.88,60.7074031729,136.65
2020-09-29 04:30:00,47.09136,30.80123,56.2699916133,8.06136,2.35123,8.39725,39.03,28.45,48.2984823778,135.42,47.22136,30.82123,56.3897602315,8.06136,2.35123,8.39725,39.16,28.47,48.4153539696,136.57,51.79136,40.51123,65.7533628552,8.06136,2.35123,8.39725,43.73,38.16,58.0387672164,135.42,53.29136,43.29123,68.6593012312,8.06136,2.35123,8.39725,45.23,40.94,61.0068561721,136.57
2020-09-29 05:00:00,47.62856,30.21583,56.40457526,7.76856,2.2658300000000002,8.09225,39.86,27.95,48.6828727583,135.33,47.77856,30.22583,56.5366394019,7.76856,2.2658300000000002,8.09225,40.01,27.96,48.8114914749,136.44,52.38856,40.26583,66.074944453,7.76856,2.2658300000000002,8.09225,44.62,38.0,58.6083987155,135.33,53.90856,43.18583,69.0735025467,7.76856,2.2658300000000002,8.09225,46.14,40.92,61.6712737018,136.44
2020-09-29 05:30:00,49.08832,29.49951,57.2702737086,7.19832,2.09951,7.49825,41.89,27.4,50.0552904297,135.24,49.23832,29.50951,57.4040358935,7.19832,2.09951,7.49825,42.04,27.41,50.1863497378,136.38,54.00832,39.53951,66.9348300981,7.19832,2.09951,7.49825,46.81,37.44,59.941051876,135.24,55.54832,43.50951,70.5598562588,7.19832,2.09951,7.49825,48.35,41.41,63.6593323873,136.38
2020-09-29 06:00:00,51.09304,29.02422,58.7614166188,7.04304,2.05422,7.3365,44.05,26.97,51.6505895416,134.76,51.25304,29.04422,58.9104475,7.04304,2.05422,7.3365,44.21,26.99,51.7975308292,135.93,56.12304,38.81422,68.2373746055,7.04304,2.05422,7.3365,49.08,36.76,61.3200130463,134.76,57.67304,43.51422,72.2472621284,7.04304,2.05422,7.3365,50.63,41.46,65.4395025959,135.93
2020-09-29 06:30:00,56.67064,26.67602,62.6352255608,6.98064,2.03602,7.2715,49.69,24.64,55.4637331957,133.53,56.860640000000004,26.67602,62.8071844955,6.98064,2.03602,7.2715,49.88,24.64,55.6340183701,134.71,62.07064,36.28602,71.8988149934,6.98064,2.03602,7.2715,55.09,34.25,64.8688723503,133.53,63.68064,44.61602,77.7548271907,6.98064,2.03602,7.2715,56.7,42.58,70.9080136515,134.71
2020-09-29 07:00:00,61.79632,24.33476,66.4151015192,7.21632,2.10476,7.517,54.58,22.23,58.9334310897,133.09,61.98632,24.32476,66.5882708606,7.21632,2.10476,7.517,54.77,22.22,59.1056790842,134.29,67.62632,35.08476,76.1856911828,7.21632,2.10476,7.517,60.41,32.98,68.8262195678,133.09,69.26632,45.42476,82.832553428,7.21632,2.10476,7.517,62.05,43.32,75.6757880699,134.29
2020-09-29 07:30:00,67.36576,22.71293,71.0916507725,7.65576,2.23293,7.97475,59.71,20.48,63.1245950482,132.51,67.57576,22.71293,71.2906763102,7.65576,2.23293,7.97475,59.92,20.48,63.3232721833,133.66,73.30576,31.54293,79.8040781048,7.65576,2.23293,7.97475,65.65,29.31,71.8957481358,132.51,74.98576,48.63293,89.3757578047,7.65576,2.23293,7.97475,67.33,46.4,81.7697309522,133.66
2020-09-29 08:00:00,71.32664,20.87027,74.3172775575,7.64664,2.23027,7.96525,63.68,18.64,66.3520308657,132.05,71.55664,20.850270000000002,74.5324525771,7.64664,2.23027,7.96525,63.91,18.62,66.5672028855,133.24,77.48664,29.71027,82.9872250528,7.64664,2.23027,7.96525,69.84,27.48,75.0518220965,132.05,79.20664,49.87027,93.5988015413,7.64664,2.23027,7.96525,71.56,47.64,85.9674543068,133.24
2020-09-29 08:30:00,73.80128,18.67454,76.1273103022,7.66128,2.23454,7.9805,66.14,16.44,68.1525729522,131.75,74.35128,15.15454,75.8799902494,7.66128,2.23454,7.9805,66.69,12.92,67.9299823348,133.0,79.60128,32.18454,85.8615652819,7.66128,2.23454,7.9805,71.94,29.95,77.9253880324,131.75,81.33128,47.02454,93.9472430072,7.66128,2.23454,7.9805,73.67,44.79,86.217243055,133.0
2020-09-29 09:00:00,75.13128,17.73579,77.1962918887,7.63128,2.22579,7.94925,67.5,15.51,69.2590073564,132.39,76.43128,6.16579,76.6795769991,7.63128,2.22579,7.94925,68.8,3.94,68.9127245144,133.59,79.30128,38.97579,88.3617859471,7.63128,2.22579,7.94925,71.67,36.75,80.5428544317,132.39,81.01128,40.88579,90.7440097812,7.63128,2.22579,7.94925,73.38,38.66,82.9410634125,133.59
2020-09-29 09:30:00,76.34144,17.49542,78.3205284855,8.04144,2.34542,8.3765,68.3,15.15,69.9600779016,132.48,77.66144,6.69542,77.9495215627,8.04144,2.34542,8.3765,69.62,4.35,69.7557660699,133.71,80.61144,38.79542,89.4611025633,8.04144,2.34542,8.3765,72.57,36.45,81.2096509043,132.48,82.27144,41.51542,92.1526990242,8.04144,2.34542,8.3765,74.23,39.17,83.9308155566,133.71
2020-09-29 10:00:00,76.1588,17.3034,78.0997469202,7.8288,2.2834,8.155,68.33,15.02,69.961341468,132.92,77.4888,6.8934,77.7948140238,7.8288,2.2834,8.155,69.66,4.61,69.8123749775,134.15,80.4588,38.7234,89.2923300458,7.8288,2.2834,8.155,72.63,36.44,81.2587872171,132.92,82.1288,41.9434,92.2192419889,7.8288,2.2834,8.155,74.3,39.66,84.2223580767,134.15
2020-09-29 10:30:00,75.49496,17.53353,77.504281557,7.07496,2.06353,7.36975,68.42,15.47,70.1471118436,133.05,76.81496,6.29353,77.0723465301,7.07496,2.06353,7.36975,69.74,4.23,69.8681651398,134.28,79.75496,38.28353,88.4674082013,7.07496,2.06353,7.36975,72.68,36.22,81.2051156024,133.05,81.37496,42.19353,91.6633955779,7.07496,2.06353,7.36975,74.3,40.13,84.4446972876,134.28
2020-09-29 11:00:00,75.09448,17.73964,77.1613617933,7.16448,2.08964,7.463,67.93,15.65,69.7094498616,132.84,76.39448,6.10964,76.6383994835,7.16448,2.08964,7.463,69.23,4.02,69.3466170768,134.05,79.25448,37.47964,87.6698124476,7.16448,2.08964,7.463,72.09,35.39,80.3082822628,132.84,80.85448,42.83964,91.502358939,7.16448,2.08964,7.463,73.69,40.75,84.2067610112,134.05
2020-09-29 11:30:00,74.84064,17.65977,76.8959613508,6.89064,2.00977,7.17775,67.95,15.65,69.7289394728,132.96,76.17064,6.05977,76.4113028973,6.89064,2.00977,7.17775,69.28,4.05,69.3982773561,134.21,79.07064,37.45977,87.4951454565,6.89064,2.00977,7.17775,72.18,35.45,80.4155140505,132.96,80.61064,42.82977,91.2823338848,6.89064,2.00977,7.17775,73.72,40.82,84.2669021621,134.21
2020-09-29 12:00:00,73.70504,17.96022,75.8617322756,6.75504,1.97022,7.0365,66.95,15.99,68.8330051647,133.37,75.01504,5.78022,75.2374053875,6.75504,1.97022,7.0365,68.26,3.81,68.3662467889,134.58,77.99504,37.89022,86.7115622985,6.75504,1.97022,7.0365,71.24,35.92,79.7833566604,133.37,79.43504,42.78022,90.2223520146,6.75504,1.97022,7.0365,72.68,40.81,83.353695179,134.58
2020-09-29 12:30:00,72.73536,18.77573,75.1196421142,6.70536,1.95573,6.98475,66.03,16.82,68.1386329478,133.5,74.02536,4.97573,74.1923972666,6.70536,1.95573,6.98475,67.32,3.02,67.3877051101,134.76,76.87536,38.37573,85.9215783617,6.70536,1.95573,6.98475,70.17,36.42,79.0584929024,133.5,78.34536,42.40573,89.0855845261,6.70536,1.95573,6.98475,71.64,40.45,82.2708459905,134.76
2020-09-29 13:00:00,71.04592,18.59756,73.4397166838,6.74592,1.9675600000000002,7.027,64.3,16.63,66.4157127493,133.71,72.32592,5.24756,72.5160367767,6.74592,1.9675600000000002,7.027,65.58,3.2800000000000002,65.6619737748,134.89,75.23592,39.10756,84.7929531706,6.74592,1.9675600000000002,7.027,68.49,37.14,77.9118713676,133.71,76.63592,42.05756,87.4179763401,6.74592,1.9675600000000002,7.027,69.89,40.09,80.5718325471,134.89
2020-09-29 13:30:00,70.39808,18.62069,72.8190892813,6.68808,1.95069,6.96675,63.71,16.67,65.8547872216,134.23,71.66808,5.29069,71.8630996518,6.68808,1.95069,6.96675,64.98,3.34,65.0657820978,135.47,74.75808,40.83069,85.1816633505,6.68808,1.95069,6.96675,68.07,38.88,78.3911940208,134.23,76.16808,40.86069,86.4359439016,6.68808,1.95069,6.96675,69.48,38.91,79.6332750802,135.47
2020-09-29 14:00:00,69.3276,18.6418,71.7902000903,6.4176,1.8718,6.6850000000000005,62.91,16.77,65.1068429583,134.32,70.5676,5.1418,70.7546767147,6.4176,1.8718,6.6850000000000005,64.15,3.27,64.2332888773,135.53,73.6276,40.9018,84.2257723325,6.4176,1.8718,6.6850000000000005,67.21,39.03,77.7208144579,134.32,75.0476,40.7318,85.3886514532,6.4176,1.8718,6.6850000000000005,68.63,38.86,78.8680955774,135.53
2020-09-29 14:30:00,68.48992,19.06456,71.0937872785,6.28992,1.8345600000000002,6.552,62.2,17.23,64.5423341691,134.32,69.73992,4.64456,69.8944087835,6.28992,1.8345600000000002,6.552,63.45,2.81,63.5121925303,135.58,72.73992,41.24456,83.6194336934,6.28992,1.8345600000000002,6.552,66.45,39.41,77.2576895849,134.32,74.19992,40.32456,84.4493828705,6.28992,1.8345600000000002,6.552,67.91,38.49,78.0592608215,135.58
2020-09-29 15:00:00,69.7832,19.28135,72.3979658558,6.7932,1.98135,7.07625,62.99,17.3,65.3225083719,134.44,71.0532,4.75135,71.2118849425,6.7932,1.98135,7.07625,64.26,2.77,64.319674284,135.72,74.0632,41.49135,84.8934020938,6.7932,1.98135,7.07625,67.27,39.51,78.0146973333,134.44,75.5232,40.48135,85.6883506438,6.7932,1.98135,7.07625,68.73,38.5,78.7785687862,135.72
2020-09-29 15:30:00,69.97672,19.58821,72.6666313583,6.81672,1.98821,7.10075,63.16,17.6,65.5663450255,134.52,71.23672,4.50821,71.3792283074,6.81672,1.98821,7.10075,64.42,2.52,64.4692701991,135.76,74.31672,41.87821,85.303923382,6.81672,1.98821,7.10075,67.5,39.89,78.4057529777,134.52,75.72672,40.27821,85.7722001744,6.81672,1.98821,7.10075,68.91,38.29,78.8334459478,135.76
2020-09-29 16:00:00,71.72128,19.52579,74.3316788453,6.43128,1.87579,6.69925,65.29,17.65,67.6336203378,134.52,73.01128,4.33579,73.1399075892,6.43128,1.87579,6.69925,66.58,2.46,66.6254305802,135.79,76.16128,41.82579,86.8903750732,6.43128,1.87579,6.69925,69.73,39.95,80.3633958964,134.52,77.60128,40.09579,87.3477591777,6.43128,1.87579,6.69925,71.17,38.22,80.78327364,135.79
2020-09-29 16:30:00,73.35624,20.12432,76.0665905796,6.42624,1.87432,6.694,66.93,18.25,69.3735352999,134.09,74.67624,3.57432,74.76173208270001,6.42624,1.87432,6.694,68.25,1.7000000000000002,68.2711688782,135.35,77.86624,42.29432,88.6112906801,6.42624,1.87432,6.694,71.44,40.42,82.0819712239,134.09,79.31624,39.04432,88.4054571393,6.42624,1.87432,6.694,72.89,37.17,81.8202969929,135.35
2020-09-29 17:00:00,74.70336,20.21973,77.3914044101,6.27336,1.82973,6.53475,68.43,18.39,70.8580058991,133.86,76.02336,3.34973,76.0971218691,6.27336,1.82973,6.53475,69.75,1.52,69.7665600413,135.08,79.27336,42.31973,89.8622565539,6.27336,1.82973,6.53475,73.0,40.49,83.4771831101,133.86,80.72336,38.74973,89.5421823766,6.27336,1.82973,6.53475,74.45,36.92,83.1016780817,135.08
2020-09-29 17:30:00,76.02184,20.44887,78.7240524952,5.9618400000000005,1.73887,6.21025,70.06,18.71,72.5152928698,133.56,77.38184,2.83887,77.4338966129,5.9618400000000005,1.73887,6.21025,71.42,1.1,71.4284705142,134.8,80.68184,42.51887,91.1998553281,5.9618400000000005,1.73887,6.21025,74.72,40.78,85.1239496264,133.56,82.12184,38.05887,90.512287512,5.9618400000000005,1.73887,6.21025,76.16,36.32,84.3770584934,134.8
2020-09-29 18:00:00,76.272,20.536,78.9882603936,5.712,1.666,5.95,70.56,18.87,73.0396501908,133.56,77.642,2.596,77.6853871716,5.712,1.666,5.95,71.93,0.93,71.9360118439,134.76,80.982,42.806,91.5993338404,5.712,1.666,5.95,75.27,41.14,85.7792078537,133.56,82.442,37.586,90.6056883424,5.712,1.666,5.95,76.73,35.92,84.7215397641,134.76
2020-09-29 18:30:00,76.42024,20.48507,79.1182101324,5.88024,1.71507,6.12525,70.54,18.77,72.9945511665,133.33,77.78024,2.6550700000000003,77.8255429224,5.88024,1.71507,6.12525,71.9,0.9400000000000001,71.9061443828,134.57,81.15024,43.30507,91.9820120445,5.88024,1.71507,6.12525,75.27,41.59,85.9959359505,133.33,82.60024,36.90507,90.4697951792,5.88024,1.71507,6.12525,76.72,35.19,84.4055359559,134.57
2020-09-29 19:00:00,77.2144,20.15545,79.8016649705,5.9844,1.74545,6.23375,71.23,18.41,73.5706531166,132.73,78.5644,2.86545,78.6166378769,5.9844,1.74545,6.23375,72.58,1.12,72.5886409847,133.96,81.9444,42.45545,92.289489792,5.9844,1.74545,6.23375,75.96,40.71,86.1813535517,132.73,83.3944,37.09545,91.2726594444,5.9844,1.74545,6.23375,77.41,35.35,85.0995334887,133.96
2020-09-29 19:30:00,79.21368,19.76274,81.641735598,6.04368,1.76274,6.2955,73.17,18.0,75.3515023075,132.29,80.61368,3.18274,80.6764850316,6.04368,1.76274,6.2955,74.57,1.42,74.5835189569,133.58,83.98368,41.16274,93.5287638679,6.04368,1.76274,6.2955,77.94,39.4,87.3327178095,132.29,85.46368,37.87274,93.4793294491,6.04368,1.76274,6.2955,79.42,36.11,87.2437304338,133.58
2020-09-29 20:00:00,77.59448,20.88464,80.3559052864,6.32448,1.84464,6.588,71.27,19.04,73.7694686168,132.08,78.95448,2.36464,78.9898818482,6.32448,1.84464,6.588,72.63,0.52,72.6318614659,133.31,81.96448,40.76464,91.5419677307,6.32448,1.84464,6.588,75.64,38.92,85.0657157732,132.08,83.54448,38.18464,91.8572091368,6.32448,1.84464,6.588,77.22,36.34,85.3435644908,133.31
2020-09-29 20:30:00,75.15952,22.28111,78.3926100437,6.68952,1.9511100000000001,6.96825,68.47,20.33,71.4244341945,132.9,76.47952,2.6411100000000003,76.5251098755,6.68952,1.9511100000000001,6.96825,69.79,0.6900000000000001,69.7934108638,134.13,79.25952,41.94111,89.6723380908,6.68952,1.9511100000000001,6.96825,72.57,39.99,82.8589464089,132.9,80.89952,38.15111,89.444058106,6.68952,1.9511100000000001,6.96825,74.21,36.2,82.5685418304,134.13
2020-09-29 21:00:00,72.32904,23.14472,75.9418731083,7.31904,2.13472,7.624,65.01,21.01,68.3207157457,134.32,73.60904,3.16472,73.6770399948,7.31904,2.13472,7.624,66.29,1.03,66.2980014782,135.57,76.40904,44.99472,88.6728042953,7.31904,2.13472,7.624,69.09,42.86,81.3044137793,134.32,78.05904,36.95472,86.3647211308,7.31904,2.13472,7.624,70.74,34.82,78.8452915525,135.57
2020-09-29 21:30:00,69.40504,24.43022,73.5791765831,7.23504,2.11022,7.5365,62.17,22.32,66.0552140258,133.65,70.65504,4.61022,70.8052879794,7.23504,2.11022,7.5365,63.42,2.5,63.4692555494,134.9,73.19504,44.84022,85.8379823286,7.23504,2.11022,7.5365,65.96,42.73,78.5911858926,133.65,74.79504,36.36022,83.1646776405,7.23504,2.11022,7.5365,67.56,34.25,75.7457332132,134.9
2020-09-29 22:00:00,66.38392,25.48906,71.1091907861,7.81392,2.27906,8.1395,58.57,23.21,63.0011825286,133.79,67.57392,5.64906,67.8096345887,7.81392,2.27906,8.1395,59.76,3.37,59.8549454933,135.06,69.93392,45.94906,83.6783680616,7.81392,2.27906,8.1395,62.12,43.67,75.9339403692,133.79,71.57392,35.71906,79.9917325194,7.81392,2.27906,8.1395,63.76,33.44,71.9970221606,135.06
2020-09-29 22:30:00,62.8972,26.3496,68.1935421283,7.5072,2.1896,7.82,55.39,24.16,60.4297749458,134.25,64.0472,6.3696,64.3631543043,7.5072,2.1896,7.82,56.54,4.18,56.6943030648,135.5,66.2472,46.8296,81.1276952957,7.5072,2.1896,7.82,58.74,44.64,73.7774843702,134.25,67.8772,35.1896,76.456668957,7.5072,2.1896,7.82,60.37,33.0,68.8007042115,135.5
2020-09-29 23:00:00,57.7552,37.74485,68.9951942425,8.0052,2.33485,8.33875,49.75,35.41,61.0649703185,134.16,58.9052,17.94485,61.5779199759,8.0052,2.33485,8.33875,50.9,15.61,53.2398544326,135.39,63.3352,37.04485,73.3734861552,8.0052,2.33485,8.33875,55.33,34.71,65.3161006185,134.16,64.9652,45.38485,79.2481029461,8.0052,2.33485,8.33875,56.96,43.05,71.3984880792,135.39
2020-09-29 23:30:00,53.72408,43.29619,68.9988176737,8.28408,2.4161900000000003,8.62925,45.44,40.88,61.1225653912,134.65,54.87408,22.94619,59.4785027667,8.28408,2.4161900000000003,8.62925,46.59,20.53,50.9127587153,135.89,60.02408,34.05619,69.0124210354,8.28408,2.4161900000000003,8.62925,51.74,31.64,60.6474830475,134.65,61.63408,48.98619,78.7299601687,8.28408,2.4161900000000003,8.62925,53.35,46.57,70.8165757433,135.89
2020-09-30 00:00:00,51.17448,43.45964,67.1384220264,7.64448,2.22964,7.963,43.53,41.23,59.9564325156,134.8,52.28448,23.08964,57.1559124168,7.64448,2.22964,7.963,44.64,20.86,49.2734127091,136.06,57.36448,34.64964,67.0170211051,7.64448,2.22964,7.963,49.72,32.42,59.3560005391,134.8,58.97448,48.13964,76.1276180542,7.64448,2.22964,7.963,51.33,45.91,68.8657897653,136.06
2020-09-30 00:30:00,49.32616,43.96388,66.074902989,8.03616,2.34388,8.371,41.29,41.62,58.626687609,134.73,50.40616,23.63388,55.6717275626,8.03616,2.34388,8.371,42.37,21.29,47.4181505333,135.99,55.39616,35.51388,65.8025091877,8.03616,2.34388,8.371,47.36,33.17,57.8205715987,134.73,56.96616,47.43388,74.1290520444,8.03616,2.34388,8.371,48.93,45.09,66.5376059082,135.99
2020-09-30 01:00:00,48.36312,44.30591,65.5896717255,8.52312,2.48591,8.87825,39.84,41.82,57.7593109377,134.63,49.41312,24.01591,54.9401525413,8.52312,2.48591,8.87825,40.89,21.53,46.2118274904,135.92,54.27312,35.88591,65.0643534592,8.52312,2.48591,8.87825,45.75,33.4,56.6447040773,134.63,55.83312,47.21591,73.120991829,8.52312,2.48591,8.87825,47.31,44.73,65.1076723589,135.92
2020-09-30 01:30:00,48.88632,44.51476,66.1168370462,8.656320000000001,2.52476,9.017,40.23,41.99,58.1516379821,134.26,49.94632,24.30476,55.5459831149,8.656320000000001,2.52476,9.017,41.29,21.78,46.6822503742,135.52,54.79632,35.30476,65.1848353852,8.656320000000001,2.52476,9.017,46.14,32.78,56.5988339102,134.26,56.33632,47.47476,73.6724764631,8.656320000000001,2.52476,9.017,47.68,44.95,65.5277414535,135.52
2020-09-30 02:00:00,49.86392,44.14281,66.5957820921,8.20392,2.39281,8.54575,41.66,41.75,58.9798109526,133.95,50.93392,24.02281,56.3148258176,8.20392,2.39281,8.54575,42.73,21.63,47.8926904652,135.21,55.82392,34.91281,65.8423446291,8.20392,2.39281,8.54575,47.62,32.52,57.6646754955,133.95,57.40392,47.28281,74.3698470676,8.20392,2.39281,8.54575,49.2,44.89,66.6014421766,135.21
2020-09-30 02:30:00,49.49464,44.25177,66.392307814,8.23464,2.40177,8.57775,41.26,41.85,58.7691253976,134.02,50.57464,24.11177,56.0283112691,8.23464,2.40177,8.57775,42.34,21.71,47.581505861,135.24,55.44464,35.02177,65.5792076703,8.23464,2.40177,8.57775,47.21,32.62,57.3833468874,134.02,57.00464,47.25177,74.0422767725,8.23464,2.40177,8.57775,48.77,44.85,66.2573422347,135.24
2020-09-30 03:00:00,48.99544,44.50367,66.190103371,8.51544,2.48367,8.87025,40.48,42.02,58.3464720442,134.42,50.05544,24.26367,55.6261876769,8.51544,2.48367,8.87025,41.54,21.78,46.9035179917,135.68,54.90544,35.60367,65.4387397423,8.51544,2.48367,8.87025,46.39,33.12,56.9997061396,134.42,56.46544,47.23367,73.6163398714,8.51544,2.48367,8.87025,47.95,44.75,65.5878418611,135.68
2020-09-30 03:30:00,48.27056,44.68933,65.781328495,9.46056,2.7593300000000003,9.85475,38.81,41.93,57.1344116973,133.64,49.29056,24.66933,55.1192810889,9.46056,2.7593300000000003,9.85475,39.83,21.91,45.4585195535,134.9,53.94056,35.52933,64.5903808888,9.46056,2.7593300000000003,9.85475,44.48,32.77,55.248016254,133.64,55.49056,47.05933,72.7583863837,9.46056,2.7593300000000003,9.85475,46.03,44.3,63.8846687398,134.9
2020-09-30 04:00:00,47.81488,44.83809,65.549348313,9.76488,2.84809,10.17175,38.05,41.99,56.6653562594,133.89,48.84488,24.71809,54.7430934042,9.76488,2.84809,10.17175,39.08,21.87,44.7832926436,135.1,53.44488,35.62809,64.231736667,9.76488,2.84809,10.17175,43.68,32.78,54.6120023438,133.89,54.97488,47.49809,72.6519510038,9.76488,2.84809,10.17175,45.21,44.65,63.5418492019,135.1
2020-09-30 04:30:00,47.89584,44.91837,65.6633189289,10.00584,2.91837,10.42275,37.89,42.0,56.5654673807,133.53,48.90584,24.91837,54.8881257611,10.00584,2.91837,10.42275,38.9,22.0,44.6901555155,134.79,53.48584,35.79837,64.3603789234,10.00584,2.91837,10.42275,43.48,32.88,54.5124279408,133.53,54.97584,47.02837,72.3464620321,10.00584,2.91837,10.42275,44.97,44.11,62.9920074295,134.79
2020-09-30 05:00:00,48.202,45.111,66.0184453392,10.872,3.171,11.325,37.33,41.94,56.1470613657,133.64,49.202,25.081,55.2258396496,10.872,3.171,11.325,38.33,21.91,44.150164212600004,134.88,53.752,35.961,64.6720266035,10.872,3.171,11.325,42.88,32.79,53.9803529073,133.64,55.242,47.501,72.8561841232,10.872,3.171,11.325,44.37,44.33,62.7203778688,134.88
2020-09-30 05:30:00,49.7796,43.67155,66.2209397061,12.5196,3.6515500000000003,13.04125,37.26,40.02,54.680051207,133.77,50.7996,23.65155,56.0356598744,12.5196,3.6515500000000003,13.04125,38.28,20.0,43.189795091,134.99,55.6696,37.46155,67.1004626852,12.5196,3.6515500000000003,13.04125,43.15,33.81,54.8182323684,133.77,57.1496,47.11155,74.0646671738,12.5196,3.6515500000000003,13.04125,44.63,43.46,62.2945302575,134.99
2020-09-30 06:00:00,51.76624,44.02932,67.958256477,12.78624,3.72932,13.319,38.98,40.3,56.0671953998,134.13,52.79624,23.87932,57.9453611759,12.78624,3.72932,13.319,40.01,20.15,44.797573595,135.34,57.65624,36.77932,68.3883059492,12.78624,3.72932,13.319,44.87,33.05,55.7280844817,134.13,59.17624,48.33932,76.4101906724,12.78624,3.72932,13.319,46.39,44.61,64.359025785,135.34
2020-09-30 06:30:00,57.06848,41.30914,70.4503829447,13.12848,3.82914,13.6755,43.94,37.48,57.7535626607,132.9,58.16848,21.54914,62.0317459068,13.12848,3.82914,13.6755,45.04,17.72,48.4004132214,134.17,63.41848,35.24914,72.5562228637,13.12848,3.82914,13.6755,50.29,31.42,59.2984021707,132.9,64.92848,48.61914,81.1142915241,13.12848,3.82914,13.6755,51.8,44.79,68.4790778267,134.17
2020-09-30 07:00:00,62.7424,37.96195,73.3329285217,12.4524,3.63195,12.97125,50.29,34.33,60.8903358506,133.31,63.9524,18.09195,66.4622307823,12.4524,3.63195,12.97125,51.5,14.46,53.4915096067,134.53,69.8424,34.04195,77.6969445832,12.4524,3.63195,12.97125,57.39,30.41,64.9490584997,133.31,71.4124,49.93195,87.1374231003,12.4524,3.63195,12.97125,58.96,46.3,74.9664698382,134.53
2020-09-30 07:30:00,67.9448,36.2339,77.0025412324,12.6648,3.6939,13.1925,55.28,32.54,64.1461612258,133.22,69.2348,16.3939,71.1492620359,12.6648,3.6939,13.1925,56.57,12.7,57.9780553313,134.46,75.5048,32.5939,82.239510822,12.6648,3.6939,13.1925,62.84,28.9,69.1670123686,133.22,77.1248,51.3139,92.635582301,12.6648,3.6939,13.1925,64.46,47.62,80.1420987996,134.46
2020-09-30 08:00:00,73.2956,27.72205,78.3629825591,13.0356,3.80205,13.57875,60.26,23.92,64.833895456,132.36,74.5556,11.02205,75.3659278292,13.0356,3.80205,13.57875,61.52,7.22,61.9422214648,133.56,78.9256,35.73205,86.6373460614,13.0356,3.80205,13.57875,65.89,31.93,73.2189661222,132.36,80.5456,47.37205,93.4435915436,13.0356,3.80205,13.57875,67.51,43.57,80.3488954498,133.56
2020-09-30 08:30:00,76.71016,19.90588,79.2508214834,12.74016,3.7158800000000003,13.271,63.97,16.19,65.9869456787,133.48,77.97016,10.10588,78.6223547154,12.74016,3.7158800000000003,13.271,65.23,6.39,65.5422382895,134.72,79.85016,20.01588,82.3206140903,12.74016,3.7158800000000003,13.271,67.11,16.3,69.0611475433,133.48,81.33016,15.65588,82.8233149795,12.74016,3.7158800000000003,13.271,68.59,11.94,69.6214887804,134.72
2020-09-30 09:00:00,77.10952,16.51861,78.8590042479,12.98952,3.7886100000000003,13.53075,64.12,12.73,65.3714563093,133.48,78.37952,10.97861,79.1446715387,12.98952,3.7886100000000003,13.53075,65.39,7.19,65.7841029429,134.65,79.06952,14.73861,80.431434264,12.98952,3.7886100000000003,13.53075,66.08,10.95,66.9811085307,133.48,80.75952,9.03861,81.2637467839,12.98952,3.7886100000000003,13.53075,67.77,5.25,67.9730490709,134.65
2020-09-30 09:30:00,78.67832,15.85326,80.2596031055,12.86832,3.75326,13.4045,65.81,12.1,66.913123526,132.9,79.96832,11.44326,80.7829214813,12.86832,3.75326,13.4045,67.1,7.69,67.5392189768,134.11,80.71832,14.08326,81.937692156,12.86832,3.75326,13.4045,67.85,10.33,68.6318541204,132.9,82.38832,9.52326,82.9368901843,12.86832,3.75326,13.4045,69.52,5.77,69.7590374073,134.11
2020-09-30 10:00:00,79.15896,16.04053,80.7678125924,13.57896,3.9605300000000003,14.14475,65.58,12.08,66.6833022578,132.74,80.44896,11.61053,81.2824678019,13.57896,3.9605300000000003,14.14475,66.87,7.65,67.3061616793,133.98,81.09896,14.22053,82.3362908234,13.57896,3.9605300000000003,14.14475,67.52,10.26,68.2950803499,132.74,82.73896,9.73053,83.3091754608,13.57896,3.9605300000000003,14.14475,69.16,5.77,69.400277377,133.98
2020-09-30 10:30:00,79.748,16.72025,81.4819628142,13.098,3.82025,13.64375,66.65,12.9,67.8869096365,132.45,81.048,10.64025,81.7434598244,13.098,3.82025,13.64375,67.95,6.82,68.2913969692,133.66,81.388,12.25025,82.3047700262,13.098,3.82025,13.64375,68.29,8.43,68.808349784,132.45,83.068,11.430250000000001,83.8507199675,13.098,3.82025,13.64375,69.97,7.61,70.3826185929,133.66
2020-09-30 11:00:00,80.30968,16.94074,82.0769966157,15.01968,4.38074,15.6455,65.29,12.56,66.4871243174,132.62,81.58968,11.63074,82.4145011236,15.01968,4.38074,15.6455,66.57,7.25,66.9636274406,133.79,81.87968,12.09074,82.7675539729,15.01968,4.38074,15.6455,66.86,7.71,67.3030734811,132.62,83.48968,12.77074,84.4607510424,15.01968,4.38074,15.6455,68.47,8.39,68.982120872,133.79
2020-09-30 11:30:00,80.9944,16.68795,82.6957103275,14.5644,4.24795,15.17125,66.43,12.44,67.5847504989,132.95,82.2944,11.69795,83.1216596656,14.5644,4.24795,15.17125,67.73,7.45,68.1385015978,134.15,82.5544,11.79795,83.3931686864,14.5644,4.24795,15.17125,67.99,7.55,68.4079132849,132.95,84.2244,12.86795,85.2017235305,14.5644,4.24795,15.17125,69.66,8.62,70.1913100034,134.15
2020-09-30 12:00:00,80.97032,16.42426,82.6193018456,13.90032,4.05426,14.4795,67.07,12.37,68.2011862067,133.08,82.28032,11.62426,83.0973795005,13.90032,4.05426,14.4795,68.38,7.57,68.7977419688,134.24,82.56032,11.52426,83.3607521982,13.90032,4.05426,14.4795,68.66,7.47,69.0651612609,133.08,84.24032,12.79426,85.2063648013,13.90032,4.05426,14.4795,70.34,8.74,70.8809085721,134.24
2020-09-30 12:30:00,80.62536,17.03073,82.4044564296,14.74536,4.30073,15.35975,65.88,12.73,67.0986385853,133.33,81.92536,11.58073,82.7398206335,14.74536,4.30073,15.35975,67.18,7.28,67.5732994607,134.51,82.20536,12.05073,83.083941326,14.74536,4.30073,15.35975,67.46,7.75,67.9037119751,133.33,83.85536,12.82073,84.8297855618,14.74536,4.30073,15.35975,69.11,8.52,69.6331996967,134.51
2020-09-30 13:00:00,79.7532,18.67635,81.910798797,16.7532,4.88635,17.45125,63.0,13.79,64.4915816212,133.33,81.0032,11.07635,81.7569809837,16.7532,4.88635,17.45125,64.25,6.19,64.5474910434,134.51,81.1632,13.10635,82.2146060294,16.7532,4.88635,17.45125,64.41,8.22,64.9323994628,133.33,82.7632,12.90635,83.7634833598,16.7532,4.88635,17.45125,66.01,8.02,66.4954171353,134.51
2020-09-30 13:30:00,80.00968,18.52574,82.1264387165,17.77968,5.18574,18.5205,62.23,13.34,63.6437624595,134.01,81.25968,12.01574,82.1432504924,17.77968,5.18574,18.5205,63.48,6.83,63.8463726456,135.18,81.58968,14.70574,82.9043706414,17.77968,5.18574,18.5205,63.81,9.52,64.516249891,134.01,83.16968,12.07574,84.0417703755,17.77968,5.18574,18.5205,65.39,6.89,65.751990084,135.18
2020-09-30 14:00:00,80.24776,17.02018,82.032856297,17.17776,5.01018,17.8935,63.07,12.01,64.2033098835,133.62,81.50776,13.01018,82.5395645969,17.17776,5.01018,17.8935,64.33,8.0,64.825526608,134.76,81.95776,14.77018,83.278044174,17.17776,5.01018,17.8935,64.78,9.76,65.511113561,133.62,83.57776,11.55018,84.372084392,17.17776,5.01018,17.8935,66.4,6.54,66.721297949,134.76
2020-09-30 14:30:00,79.9404,17.82845,81.9043416527,17.0004,4.95845,17.70875,62.94,12.87,64.2423575221,132.7,81.1804,11.81845,82.0361694898,17.0004,4.95845,17.70875,64.18,6.86,64.5455807937,133.87,82.7504,37.30845,90.7719623097,17.0004,4.95845,17.70875,65.75,32.35,73.2774521937,132.7,84.4204,37.16845,92.240433713,17.0004,4.95845,17.70875,67.42,32.21,74.7190772159,133.87
2020-09-30 15:00:00,78.50888,20.51259,81.1443811201,14.88888,4.34259,15.50925,63.62,16.17,65.6427703559,133.1,79.76888,7.91259,80.1603598854,14.88888,4.34259,15.50925,64.88,3.5700000000000003,64.9781447873,134.26,82.31888000000001,40.26259,91.6377332651,14.88888,4.34259,15.50925,67.43,35.92,76.4005975108,133.1,83.85888,44.81259,95.0814386585,14.88888,4.34259,15.50925,68.97,40.47,79.966754342,134.26
2020-09-30 15:30:00,77.90016,22.16713,80.9926946117,16.31016,4.75713,16.98975,61.59,17.41,64.0034077218,133.32,79.13016,7.16713,79.4540746222,16.31016,4.75713,16.98975,62.82,2.41,62.8662111154,134.47,81.42016,40.99713,91.1592404678,16.31016,4.75713,16.98975,65.11,36.24,74.5161036287,133.32,82.98016,45.16713,94.4763281783,16.31016,4.75713,16.98975,66.67,40.41,77.9606118498,134.47
2020-09-30 16:00:00,79.8444,21.01295,82.5631411652,13.9644,4.07295,14.54625,65.88,16.94,68.0230696161,132.87,81.1344,6.83295,81.4216191749,13.9644,4.07295,14.54625,67.17,2.76,67.2266799716,134.0,83.6844,40.01295,92.7583687387,13.9644,4.07295,14.54625,69.72,35.94,78.4382687213,132.87,85.2544,44.31295,96.0830383422,13.9644,4.07295,14.54625,71.29,40.24,81.8628224532,134.0
2020-09-30 16:30:00,81.50008,22.66169,84.592051835,17.80008,5.19169,18.54175,63.7,17.47,66.0521831585,132.97,82.76008,7.44169,83.0939804779,17.80008,5.19169,18.54175,64.96,2.25,64.998954607,134.13,85.15008,41.69169,94.8089296378,17.80008,5.19169,18.54175,67.35,36.5,76.6046506421,132.97,86.69008,44.94169,97.6469429653,17.80008,5.19169,18.54175,68.89,39.75,79.5354927061,134.13
2020-09-30 17:00:00,82.76264,24.07827,86.1940697842,20.70264,6.03827,21.56525,62.06,18.04,64.6288263858,133.04,83.99264,7.71827,84.3465189914,20.70264,6.03827,21.56525,63.29,1.6800000000000002,63.312293435,134.22,86.24264,43.15827,96.4387330048,20.70264,6.03827,21.56525,65.54,37.12,75.3218826106,133.04,87.78264,45.24827,98.7582797712,20.70264,6.03827,21.56525,67.08,39.21,77.6991023114,134.22
2020-09-30 17:30:00,83.06576,23.79293,86.4061572017,17.97576,5.24293,18.72475,65.09,18.55,67.6816858537,132.98,84.33576,6.38293,84.5769602798,17.97576,5.24293,18.72475,66.36,1.1400000000000001,66.3697913211,134.22,86.65576,42.87293,96.6814815151,17.97576,5.24293,18.72475,68.68,37.63,78.313212806,132.98,88.21576,43.82293,98.5011142382,17.97576,5.24293,18.72475,70.24,38.58,80.1378437444,134.22
2020-09-30 18:00:00,82.52216,23.65563,85.8457670579,15.96216,4.65563,16.62725,66.56,19.0,69.2187373476,133.06,83.80216,5.34563,83.972482283,15.96216,4.65563,16.62725,67.84,0.6900000000000001,67.843508901,134.28,86.29216,42.77563,96.3124675178,15.96216,4.65563,16.62725,70.33,38.12,79.9965205493,133.06,87.83216,42.78563,97.6990197738,15.96216,4.65563,16.62725,71.87,38.13,81.3584279592,134.28
2020-09-30 18:30:00,82.34392,23.92531,85.7492951549,16.30392,4.75531,16.98325,66.04,19.17,68.7660563069,132.58,83.63392,5.13531,83.7914314436,16.30392,4.75531,16.98325,67.33,0.38,67.3310723218,133.79,86.10392,42.95531,96.2239247618,16.30392,4.75531,16.98325,69.8,38.2,79.5693408292,132.58,87.65392,42.32531,97.3377704592,16.30392,4.75531,16.98325,71.35,37.57,80.6370101132,133.79
2020-09-30 19:00:00,82.4824,24.1107,85.9341152526,16.8024,4.9007000000000005,17.5025,65.68,19.21,68.4316191537,132.48,83.7624,5.2507,83.926810402,16.8024,4.9007000000000005,17.5025,66.96,0.35000000000000003,66.960914719,133.69,86.2524,42.9107,96.3369331059,16.8024,4.9007000000000005,17.5025,69.45,38.01,79.1710969988,132.48,87.7624,42.4907,97.5074276158,16.8024,4.9007000000000005,17.5025,70.96,37.59,80.3014925141,133.69
2020-09-30 19:30:00,81.966,25.39675,85.8103727213,20.046,5.84675,20.88125,61.92,19.55,64.9329569633,132.32,83.186,6.04675,83.4054781268,20.046,5.84675,20.88125,63.14,0.2,63.1403167556,133.61,85.406,43.80675,95.9854998506,20.046,5.84675,20.88125,65.36,37.96,75.583670194,132.32,86.936,43.37675,97.1566288864,20.046,5.84675,20.88125,66.89,37.53,76.6992372843,133.61
2020-09-30 20:00:00,79.17584,25.60087,83.2118872786,19.06584,5.56087,19.86025,60.11,20.04,63.3625575557,132.96,80.37584,5.99087,80.5987976279,19.06584,5.56087,19.86025,61.31,0.43,61.3115078921,134.16,82.53584,44.66087,93.8443295765,19.06584,5.56087,19.86025,63.47,39.1,74.5469710988,132.96,84.05584,42.66087,94.2620499844,19.06584,5.56087,19.86025,64.99,37.1,74.8338833684,134.16
2020-09-30 20:30:00,76.50232,25.86151,80.7553259226,17.66232,5.15151,18.39825,58.84,20.71,62.3782790721,133.97,77.69232,5.93151,77.9184150112,17.66232,5.15151,18.39825,60.03,0.78,60.0350672524,135.19,79.99232,46.50151,92.5265458734,17.66232,5.15151,18.39825,62.33,41.35,74.7987392942,133.97,81.52232,41.15151,91.3199618564,17.66232,5.15151,18.39825,63.86,36.0,73.3082505589,135.19
2020-09-30 21:00:00,73.11616,25.20888,77.3399022756,13.91616,4.05888,14.496,59.2,21.15,62.8646363228,133.36,74.30616,5.48888,74.5086117009,13.91616,4.05888,14.496,60.39,1.43,60.4069284106,134.57,76.71616,46.13888,89.5218713656,13.91616,4.05888,14.496,62.8,42.08,75.5947511405,133.36,78.23616,38.57888,87.2308816509,13.91616,4.05888,14.496,64.32,34.52,72.9978958601,134.57
2020-09-30 21:30:00,70.4836,24.66355,74.674149259,10.5036,3.06355,10.94125,59.98,21.6,63.7507678385,133.09,71.6736,5.04355,71.85083391,10.5036,3.06355,10.94125,61.17,1.98,61.2020367308,134.32,74.2636,45.72355,87.2108095913,10.5036,3.06355,10.94125,63.76,42.66,76.7151432248,133.09,75.7636,36.77355,84.2164892676,10.5036,3.06355,10.94125,65.26,33.71,73.4522409461,134.32
2020-09-30 22:00:00,66.88552,25.72161,71.6608261651,11.28552,3.29161,11.75575,55.6,22.43,59.9538564231,133.09,68.03552,6.12161,68.3103659093,11.28552,3.29161,11.75575,56.75,2.83,56.820519181,134.32,70.44552,47.23161,84.813891971,11.28552,3.29161,11.75575,59.16,43.94,73.692802905,133.09,71.90552,35.67161,80.2674751469,11.28552,3.29161,11.75575,60.62,32.38,68.7258961382,134.32
2020-09-30 22:30:00,62.96264,26.49077,68.3085275128,10.08264,2.94077,10.50275,52.88,23.55,57.8869320313,133.18,64.06264,6.8607700000000005,64.4289687079,10.08264,2.94077,10.50275,53.98,3.92,54.122147038,134.37,66.33264,47.51077,81.592232445,10.08264,2.94077,10.50275,56.25,44.57,71.7673142872,133.18,67.80264,34.80077,76.21214853,10.08264,2.94077,10.50275,57.72,31.86,65.9291892867,134.37
