Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-30 23:00:00,59.20392,27.27031,65.1826200061,9.46392,2.76031,9.85825,49.74,24.51,55.4509485942,134.4,60.26392,7.31031,60.7056890749,9.46392,2.76031,9.85825,50.8,4.55,51.0033577326,135.56,62.48392,49.10031,79.467482033,9.46392,2.76031,9.85825,53.02,46.34,70.4167309664,134.4,63.92392,34.22031,72.5072214656,9.46392,2.76031,9.85825,54.46,31.46,62.893745317,135.56
2020-09-30 23:30:00,55.5052,29.00235,62.6255820936,9.0252,2.63235,9.40125,46.48,26.37,53.4393796745,134.91,56.5152,8.85235,57.2042999394,9.0252,2.63235,9.40125,47.49,6.22,47.8956000067,136.08,58.4752,49.32235,76.4986485146,9.0252,2.63235,9.40125,49.45,46.69,68.0092537821,134.91,59.9152,34.34235,69.059598859,9.0252,2.63235,9.40125,50.89,31.71,59.9609556295,136.08
2020-10-01 00:00:00,52.96592,29.78006,60.7638104059,9.80592,2.86006,10.2145,43.16,26.92,50.8671996477,135.17,53.93592,9.55006,54.7748766521,9.80592,2.86006,10.2145,44.13,6.69,44.6342133346,136.3,55.75592,50.01006,74.8981222478,9.80592,2.86006,10.2145,45.95,47.15,65.8371095963,135.17,57.16592,34.51006,66.7748953623,9.80592,2.86006,10.2145,47.36,31.65,56.9621988691,136.3
2020-10-01 00:30:00,50.52704,34.44622,61.1516462857,9.58704,2.79622,9.9865,40.94,31.65,51.747522646,134.78,51.48704,14.62622,53.5242150755,9.58704,2.79622,9.9865,41.9,11.83,43.538016721,135.92,54.16704,45.74622,70.8998227547,9.58704,2.79622,9.9865,44.58,42.95,61.9037874447,134.78,55.59704,38.27622,67.4988879482,9.58704,2.79622,9.9865,46.01,35.48,58.1012091096,135.92
2020-10-01 01:00:00,48.32304,44.76422,65.8707187379,9.92304,2.8942200000000002,10.336500000000001,38.4,41.87,56.8124713421,133.85,49.34304,24.66422,55.1639315554,9.92304,2.8942200000000002,10.336500000000001,39.42,21.77,45.0318698257,135.01,54.06304,35.35422,64.5966962456,9.92304,2.8942200000000002,10.336500000000001,44.14,32.46,54.7904298213,133.85,55.52304,47.82422,73.2800381376,9.92304,2.8942200000000002,10.336500000000001,45.6,44.93,64.0161299986,135.01
2020-10-01 01:30:00,49.22496,44.93978,66.6534358713,10.28496,2.9997800000000003,10.7135,38.94,41.94,57.2301249343,133.99,50.25496,24.80978,56.0453939967,10.28496,2.9997800000000003,10.7135,39.97,21.81,45.5332515861,135.11,55.02496,35.51978,65.4935187194,10.28496,2.9997800000000003,10.7135,44.74,32.52,55.3101979747,133.99,56.46496,47.97978,74.0969027467,10.28496,2.9997800000000003,10.7135,46.18,44.98,64.4654388025,135.11
2020-10-01 02:00:00,50.10176,44.94843,67.3093434418,10.93176,3.18843,11.38725,39.17,41.76,57.2554495223,133.75,51.13176,24.87843,56.8629330932,10.93176,3.18843,11.38725,40.2,21.69,45.6781796923,134.89,55.89176,35.54843,66.238808197,10.93176,3.18843,11.38725,44.96,32.36,55.3946856657,133.75,57.35176,48.08843,74.8446489401,10.93176,3.18843,11.38725,46.42,44.9,64.5819355548,134.89
2020-10-01 02:30:00,50.09096,45.13153,67.4237293085,10.29096,3.00153,10.71975,39.8,42.13,57.9566812369,134.41,51.12096,24.88153,56.8545784125,10.29096,3.00153,10.71975,40.83,21.88,46.3230320683,135.54,55.95096,35.63153,66.3333690918,10.29096,3.00153,10.71975,45.66,32.63,56.1208740132,134.41,57.45096,48.29153,75.0512136788,10.29096,3.00153,10.71975,47.16,45.29,65.3853936289,135.54
2020-10-01 03:00:00,49.45184,44.88762,66.7860981691,9.35184,2.72762,9.7415,40.1,42.16,58.1848399499,134.59,50.50184,24.57762,56.1648933788,9.35184,2.72762,9.7415,41.15,21.85,46.5912545442,135.69,55.34184,35.35762,65.6725250516,9.35184,2.72762,9.7415,45.99,32.63,56.3896887737,134.59,56.84184,48.26762,74.5704895723,9.35184,2.72762,9.7415,47.49,45.54,65.7965933769,135.69
2020-10-01 03:30:00,49.16416,44.16538,66.0885422676,7.90416,2.30538,8.2335,41.26,41.86,58.776246903,134.78,50.22416,23.79538,55.5759512474,7.90416,2.30538,8.2335,42.32,21.49,47.4636966533,135.88,55.22416,35.01538,65.3894845082,7.90416,2.30538,8.2335,47.32,32.71,57.5250076054,134.78,56.74416,47.95538,74.2941327768,7.90416,2.30538,8.2335,48.84,45.65,66.8525848416,135.88
2020-10-01 04:00:00,48.66368,44.21649,65.7514390646,8.11368,2.36649,8.45175,40.55,41.85,58.2728495957,134.99,49.72368,23.80649,55.1288791729,8.11368,2.36649,8.45175,41.61,21.44,46.8088207499,136.1,54.72368,35.49649,65.2279231239,8.11368,2.36649,8.45175,46.61,33.13,57.1846920076,134.99,56.23368,47.83649,73.8278845821,8.11368,2.36649,8.45175,48.12,45.47,66.2046471179,136.1
2020-10-01 04:30:00,48.50496,44.39603,65.75514142910001,8.21496,2.39603,8.55725,40.29,42.0,58.2003788647,135.06,49.55496,23.94603,55.03731837,8.21496,2.39603,8.55725,41.34,21.55,46.6197179314,136.19,54.52496,35.66603,65.1539481456,8.21496,2.39603,8.55725,46.31,33.27,57.0220045246,135.06,56.04496,47.85603,73.6969276752,8.21496,2.39603,8.55725,47.83,45.46,65.9872752885,136.19
2020-10-01 05:00:00,49.03584,43.58962,65.6092110625,6.85584,1.9996200000000002,7.1415,42.18,41.59,59.2358042066,134.74,50.12584,23.23962,55.251061288,6.85584,1.9996200000000002,7.1415,43.27,21.24,48.2019761006,135.86,55.26584,34.90962,65.3681469789,6.85584,1.9996200000000002,7.1415,48.41,32.91,58.537135222,134.74,56.75584,47.46962,73.9904736912,6.85584,1.9996200000000002,7.1415,49.9,45.47,67.5094874814,135.86
2020-10-01 05:30:00,50.48096,43.31403,66.5164078808,6.87096,2.00403,7.15725,43.61,41.31,60.0695280488,134.74,51.57096,22.95403,56.4486617075,6.87096,2.00403,7.15725,44.7,20.95,49.3659042255,135.86,56.87096,34.61403,66.5765511585,6.87096,2.00403,7.15725,50.0,32.61,59.6943221756,134.74,58.34096,47.76403,75.3994043449,6.87096,2.00403,7.15725,51.47,45.76,68.8704472179,135.86
2020-10-01 06:00:00,52.45056,42.88558,67.7512672667,6.67056,1.94558,6.9485,45.78,40.94,61.4157308839,134.34,53.59056,22.64558,58.1787797625,6.67056,1.94558,6.9485,46.92,20.7,51.2832955259,135.49,58.92056,33.50558,67.7809433532,6.67056,1.94558,6.9485,52.25,31.56,61.0417570193,134.34,60.45056,48.21558,77.3240736062,6.67056,1.94558,6.9485,53.78,46.27,70.9450583198,135.49
2020-10-01 06:30:00,57.60416,38.54413,69.3100945517,7.21416,2.10413,7.51475,50.39,36.44,62.1854138846,132.84,58.81416,18.80413,61.7470705505,7.21416,2.10413,7.51475,51.6,16.7,54.2351362126,134.05,64.68416,33.03413,72.6312212465,7.21416,2.10413,7.51475,57.47,30.93,65.2645830447,132.84,66.25416,47.30413,81.4081963463,7.21416,2.10413,7.51475,59.04,45.2,74.3556426911,134.05
2020-10-01 07:00:00,61.9332,36.8301,72.056766013,7.3032,2.1301,7.6075,54.63,34.7,64.718829563,132.76,63.2032,17.1101,65.4782407541,7.3032,2.1301,7.6075,55.9,14.98,57.8723630069,133.95,69.4232,31.9401,76.418261471,7.3032,2.1301,7.6075,62.12,29.81,68.9023257953,132.76,71.0232,48.3501,85.9187238514,7.3032,2.1301,7.6075,63.72,46.22,78.7180208085,133.95
2020-10-01 07:30:00,68.75952,29.00111,74.625303831,7.16952,2.09111,7.46825,61.59,26.91,67.2121730046,132.36,70.05952,10.98111,70.9148864447,7.16952,2.09111,7.46825,62.89,8.89,63.5152280953,133.53,75.08952,33.96111,82.4123352798,7.16952,2.09111,7.46825,67.92,31.87,75.025484337,132.36,76.73952,45.79111,89.3631897644,7.16952,2.09111,7.46825,69.57,43.7,82.1564051064,133.53
2020-10-01 08:00:00,73.62016,19.60838,76.1867214457,7.40016,2.15838,7.7085,66.22,17.45,68.4805877603,132.83,74.91016,4.28838,75.0328079859,7.40016,2.15838,7.7085,67.51,2.13,67.5435933305,134.02,77.77016,41.12838,87.9758002399,7.40016,2.15838,7.7085,70.37,38.97,80.4400261064,132.83,79.43016,39.21838,88.5846016385,7.40016,2.15838,7.7085,72.03,37.06,81.0047189983,134.02
2020-10-01 08:30:00,75.04816,18.57113,77.3117920428,7.47816,2.18113,7.78975,67.57,16.39,69.5293966607,132.13,76.33816,5.17113,76.5131051367,7.47816,2.18113,7.78975,68.86,2.99,68.9248844758,133.4,79.23816,39.82113,88.6814997317,7.47816,2.18113,7.78975,71.76,37.64,81.0325070574,132.13,80.93816,39.77113,90.1816418439,7.47816,2.18113,7.78975,73.46,37.59,82.5189656988,133.4
2020-10-01 09:00:00,75.32512,17.70941,77.3789177074,7.09512,2.06941,7.39075,68.23,15.64,69.9995892845,131.97,76.63512,5.77941,76.8527370844,7.09512,2.06941,7.39075,69.54,3.71,69.6388950228,133.25,79.63512,39.09941,88.7159297971,7.09512,2.06941,7.39075,72.54,37.03,81.4449046902,131.97,81.29512,40.09941,90.646893042,7.09512,2.06941,7.39075,74.2,38.03,83.3781799993,133.25
2020-10-01 09:30:00,76.92584,16.86587,78.7530471192,6.46584,1.8858700000000002,6.73525,70.46,14.98,72.0347971469,131.32,78.26584,6.09587,78.5028747369,6.46584,1.8858700000000002,6.73525,71.8,4.21,71.9233209745,132.56,81.33584,37.55587,89.5877348746,6.46584,1.8858700000000002,6.73525,74.87,35.67,82.9328993826,131.32,82.99584,40.60587,92.3966781641,6.46584,1.8858700000000002,6.73525,76.53,38.72,85.7675888667,132.56
2020-10-01 10:00:00,76.87248,16.66489,78.6581002826,5.98248,1.74489,6.23175,70.89,14.92,72.4430707521,131.55,78.22248,6.06489,78.4572448411,5.98248,1.74489,6.23175,72.24,4.32,72.3690541599,132.79,81.33248,37.50489,89.563324396,5.98248,1.74489,6.23175,75.35,35.76,83.4050364187,131.55,82.98248,40.53489,92.3535017975,5.98248,1.74489,6.23175,77.0,38.79,86.2186992479,132.79
2020-10-01 10:30:00,76.66432,17.13126,78.5550636831,6.00432,1.75126,6.2545,70.66,15.38,72.3144522208,131.89,78.01432,5.73126,78.2245579486,6.00432,1.75126,6.2545,72.01,3.98,72.1199036328,133.17,81.12432,37.51126,89.3770100319,6.00432,1.75126,6.2545,75.12,35.76,83.1973076487,131.89,82.74432,41.00126,92.3456864929,6.00432,1.75126,6.2545,76.74,39.25,86.1950700446,133.17
2020-10-01 11:00:00,76.62864,17.37627,78.5740620521,6.87864,2.00627,7.16525,69.75,15.37,71.4233813257,131.78,77.95864,5.95627,78.1858472037,6.87864,2.00627,7.16525,71.08,3.95,71.189668492,133.05,81.01864,37.47627,89.2664037618,6.87864,2.00627,7.16525,74.14,35.47,82.1879583637,131.78,82.62864,41.37627,92.4093494586,6.87864,2.00627,7.16525,75.75,39.37,85.3701317792,133.05
2020-10-01 11:30:00,76.38848,17.19914,78.3007681536,6.64848,1.93914,6.9254999999999995,69.74,15.26,71.3900217117,131.95,77.71848,6.05914,77.9543155383,6.64848,1.93914,6.9254999999999995,71.07,4.12,71.189320126,133.24,80.75848,37.35914,88.9811071714,6.64848,1.93914,6.9254999999999995,74.11,35.42,82.1393237128,131.95,82.36848,41.54914,92.254525809,6.64848,1.93914,6.9254999999999995,75.72,39.61,85.4544937379,133.24
2020-10-01 12:00:00,76.09488,17.35309,78.0484496628,7.24488,2.11309,7.54675,68.85,15.24,70.5165235955,132.04,77.42488,6.27309,77.6785922965,7.24488,2.11309,7.54675,70.18,4.16,70.303186272,133.24,80.43488,37.53309,88.7609304005,7.24488,2.11309,7.54675,73.19,35.42,81.3102238344,132.04,82.02488,41.87309,92.094715403,7.24488,2.11309,7.54675,74.78,39.76,84.6930103373,133.24
2020-10-01 12:30:00,75.52592,17.88506,77.6146890933,7.04592,2.05506,7.3395,68.48,15.83,70.2858399679,132.14,76.83592,5.66506,77.0444774598,7.04592,2.05506,7.3395,69.79,3.61,69.8833041577,133.39,79.85592,38.13506,88.4943543976,7.04592,2.05506,7.3395,72.81,36.08,81.2592302449,132.14,81.42592,41.27506,91.2897093097,7.04592,2.05506,7.3395,74.38,39.22,84.0868170405,133.39
2020-10-01 13:00:00,74.47536,18.89323,76.8344544261,7.24536,2.11323,7.54725,67.23,16.78,69.2924332088,132.63,75.79536,4.89323,75.953145408,7.24536,2.11323,7.54725,68.55,2.7800000000000002,68.606347374,133.89,78.70536,38.88323,87.7863273407,7.24536,2.11323,7.54725,71.46,36.77,80.3651945807,132.63,80.26536,41.12323,90.1867399431,7.24536,2.11323,7.54725,73.02,39.01,82.7870793059,133.89
2020-10-01 13:30:00,73.5684,19.7437,76.1716690657,6.6984,1.9537,6.9775,66.87,17.79,69.1959608648,133.19,74.8684,3.9237,74.9711460513,6.6984,1.9537,6.9775,68.17,1.97,68.1984589269,134.43,77.6484,38.7437,86.7775795482,6.6984,1.9537,6.9775,70.95,36.79,79.9212524927,133.19,79.2184,41.6237,89.4879170629,6.6984,1.9537,6.9775,72.52,39.67,82.6611111709,134.43
2020-10-01 14:00:00,71.69,19.83875,74.3843538761,6.51,1.8987500000000002,6.78125,65.18,17.94,67.6038164603,133.37,72.97,3.7887500000000003,73.0682935791,6.51,1.8987500000000002,6.78125,66.46,1.8900000000000001,66.4868686283,134.56,75.68,38.71875,85.0094347797,6.51,1.8987500000000002,6.78125,69.17,36.82,78.3594365728,133.37,77.23,41.80875,87.820524233,6.51,1.8987500000000002,6.78125,70.72,39.91,81.2042271067,134.56
2020-10-01 14:30:00,71.29776,20.47893,74.1805712769,7.60776,2.21893,7.92475,63.69,18.26,66.2558955867,133.97,72.54776,3.98893,72.6573399153,7.60776,2.21893,7.92475,64.94,1.77,64.9641170186,135.19,75.24776,39.83893,85.143207178,7.60776,2.21893,7.92475,67.64,37.62,77.3978940282,133.97,76.80776,42.06893,87.5741221341,7.60776,2.21893,7.92475,69.2,39.85,79.8540074135,135.19
2020-10-01 15:00:00,70.35528,20.73029,73.3458270617,7.95528,2.32029,8.28675,62.4,18.41,65.0591123518,134.3,71.60528,3.96029,71.7147127217,7.95528,2.32029,8.28675,63.65,1.6400000000000001,63.6711245385,135.52,74.37528,41.83029,85.3314445944,7.95528,2.32029,8.28675,66.42,39.51,77.2829638407,134.3,75.93528,40.56029,86.0889300291,7.95528,2.32029,8.28675,67.98,38.24,77.9972948249,135.52
2020-10-01 15:30:00,79.11136,26.23623,83.3483475881,6.9813600000000005,2.03623,7.27225,72.13,24.2,76.0813833996,135.09,80.50136,7.79623,80.8779955492,6.9813600000000005,2.03623,7.27225,73.52,5.76,73.7452913751,136.35,36.24136,19.46623,41.1384283251,6.9813600000000005,2.03623,7.27225,29.26,17.43,34.0580754007,135.09,94.52136,28.47623,98.717694317,6.9813600000000005,2.03623,7.27225,87.54,26.44,91.4457500379,136.35
2020-10-01 16:00:00,87.60928,30.83354,92.8767631383,7.10928,2.07354,7.4055,80.5,28.76,85.4832591798,135.87,89.12928,10.70354,89.7696737314,7.10928,2.07354,7.4055,82.02,8.63,82.4727670204,137.11,7.10928,2.07354,7.4055,7.10928,2.07354,7.4055,0.0,0.0,0.0,135.87,110.67928,20.17354,112.5027765766,7.10928,2.07354,7.4055,103.57,18.1,105.1396923146,137.11
2020-10-01 16:30:00,90.45528,31.04029,95.63292991,6.99528,2.04029,7.28675,83.46,29.0,88.3548051891,135.93,92.02528,10.89029,92.6674191686,6.99528,2.04029,7.28675,85.03,8.85,85.4893174613,137.19,6.99528,2.04029,7.28675,6.99528,2.04029,7.28675,0.0,0.0,0.0,135.93,114.21528,19.73029,115.9069218337,6.99528,2.04029,7.28675,107.22,17.69,108.6695196456,137.19
2020-10-01 17:00:00,91.48672,31.47071,96.7482585076,6.99672,2.04071,7.28825,84.49,29.43,89.4689052129,135.72,93.05672,11.41071,93.7537062727,6.99672,2.04071,7.28825,86.06,9.37,86.568588414,136.99,6.99672,2.04071,7.28825,6.99672,2.04071,7.28825,0.0,0.0,0.0,135.72,115.46672,18.97071,117.0147480682,6.99672,2.04071,7.28825,108.47,16.93,109.7832673954,136.99
2020-10-01 17:30:00,53.192,13.226,54.811640552,6.432,1.876,6.7,46.76,11.35,48.1177732236,134.77,118.782,22.626,120.9177381528,6.432,1.876,6.7,112.35,20.75,114.2500984682,136.03,6.432,1.876,6.7,6.432,1.876,6.7,0.0,0.0,0.0,134.77,134.292,10.616,134.7109524872,6.432,1.876,6.7,127.86,8.74,128.158367655,136.03
2020-10-01 18:00:00,96.6824,9.01945,97.1021984718,6.2724,1.82945,6.53375,90.41,7.19,90.6954475153,134.43,109.7624,27.22945,113.0894663577,6.2724,1.82945,6.53375,103.49,25.4,106.5614381472,135.58,6.2724,1.82945,6.53375,6.2724,1.82945,6.53375,0.0,0.0,0.0,134.43,102.1524,10.76945,102.7185177028,6.2724,1.82945,6.53375,95.88,8.94,96.2958877627,135.58
2020-10-01 18:30:00,97.21072,9.63521,97.6870582762,5.88072,1.71521,6.12575,91.33,7.92,91.6727620398,134.33,110.39072,27.88521,113.8582276292,5.88072,1.71521,6.12575,104.51,26.17,107.736757887,135.52,5.88072,1.71521,6.12575,5.88072,1.71521,6.12575,0.0,0.0,0.0,134.33,102.69072,9.86521,103.1634932642,5.88072,1.71521,6.12575,96.81,8.15,97.1524503036,135.52
2020-10-01 19:00:00,99.21656,8.49983,99.5799823673,6.13656,1.78983,6.39225,93.08,6.71,93.3215436006,133.81,112.61656,26.37983,115.6649688413,6.13656,1.78983,6.39225,106.48,24.59,109.282471147,134.97,6.13656,1.78983,6.39225,6.13656,1.78983,6.39225,0.0,0.0,0.0,133.81,104.80656,11.06983,105.38954481,6.13656,1.78983,6.39225,98.67,9.28,99.1054352697,134.97
2020-10-01 19:30:00,102.12144,7.67542,102.4094750492,6.84144,1.9954200000000002,7.1265,95.28,5.68,95.4491529559,133.33,115.83144,25.50542,118.6062769918,6.84144,1.9954200000000002,7.1265,108.99,23.51,111.4968169949,134.56,6.84144,1.9954200000000002,7.1265,6.84144,1.9954200000000002,7.1265,0.0,0.0,0.0,133.33,107.79144,12.22542,108.4825120996,6.84144,1.9954200000000002,7.1265,100.95,10.23,101.4670163156,134.56
2020-10-01 20:00:00,100.0144,8.52045,100.3766819314,7.0644,2.06045,7.35875,92.95,6.46,93.1742137074,133.33,113.4144,26.45045,116.4579427629,7.0644,2.06045,7.35875,106.35,24.39,109.1109279587,134.56,7.0644,2.06045,7.35875,7.0644,2.06045,7.35875,0.0,0.0,0.0,133.33,105.5644,11.49045,106.187913571,7.0644,2.06045,7.35875,98.5,9.43,98.9503658407,134.56
2020-10-01 20:30:00,97.16184,9.74637,97.6494489506,7.22184,2.10637,7.52275,89.94,7.64,90.2639086235,134.09,110.13184,27.86637,113.6026265487,7.22184,2.10637,7.52275,102.91,25.76,106.0850870764,135.31,7.22184,2.10637,7.52275,7.22184,2.10637,7.52275,0.0,0.0,0.0,134.09,102.57184,10.50637,103.1085164842,7.22184,2.10637,7.52275,95.35,8.4,95.7192901144,135.31
2020-10-01 21:00:00,93.426,11.013,94.0728634889,7.896,2.303,8.225,85.53,8.71,85.9723502063,134.58,105.846,29.703,109.9347257467,7.896,2.303,8.225,97.95,27.4,101.7101887718,135.79,7.896,2.303,8.225,7.896,2.303,8.225,0.0,0.0,0.0,134.58,98.666,9.723,99.1439170348,7.896,2.303,8.225,90.77,7.42,91.0727692562,135.79
2020-10-01 21:30:00,88.27352,17.13061,89.9203655028,9.293520000000001,2.71061,9.68075,78.98,14.42,80.2855952211,133.92,101.29352,24.99061,104.3307614377,9.293520000000001,2.71061,9.68075,92.0,22.28,94.6593809403,135.14,9.293520000000001,2.71061,9.68075,9.293520000000001,2.71061,9.68075,0.0,0.0,0.0,133.92,93.26352,8.27061,93.6295207323,9.293520000000001,2.71061,9.68075,83.97,5.5600000000000005,84.1538739453,135.14
2020-10-01 22:00:00,82.75664,24.42402,86.285538864,10.19664,2.9740200000000003,10.6215,72.56,21.45,75.6641004704,132.01,97.52664,13.63402,98.4750324247,10.19664,2.9740200000000003,10.6215,87.33,10.66,87.9782046873,133.22,10.19664,2.9740200000000003,10.6215,10.19664,2.9740200000000003,10.6215,0.0,0.0,0.0,132.01,87.47664,8.61402,87.8997376916,10.19664,2.9740200000000003,10.6215,77.28,5.64,77.4855341338,133.22
2020-10-01 22:30:00,77.72488,25.67184,81.8547514809,10.63488,3.10184,11.078,67.09,22.57,70.7846946734,131.76,91.50488,14.88184,92.7071314711,10.63488,3.10184,11.078,80.87,11.78,81.7234684775,132.93,10.63488,3.10184,11.078,10.63488,3.10184,11.078,0.0,0.0,0.0,131.76,82.18488,9.941840000000001,82.7840243235,10.63488,3.10184,11.078,71.55,6.84,71.8761998161,132.93
2020-10-01 23:00:00,73.33504,26.26897,77.89792601,10.14504,2.95897,10.56775,63.19,23.31,67.3522991441,132.65,86.58504,16.12897,88.074473175,10.14504,2.95897,10.56775,76.44,13.17,77.5662458805,133.79,10.14504,2.95897,10.56775,10.14504,2.95897,10.56775,0.0,0.0,0.0,132.65,77.65504,10.33897,78.3402804313,10.14504,2.95897,10.56775,67.51,7.38,67.912182265,133.79
2020-10-01 23:30:00,68.8728,27.47415,74.1504652586,9.6828,2.82415,10.08625,59.19,24.65,64.1176933459,134.22,81.4528,17.29415,83.2685189736,9.6828,2.82415,10.08625,71.77,14.47,73.2141639302,135.34,9.6828,2.82415,10.08625,9.6828,2.82415,10.08625,0.0,0.0,0.0,134.22,73.0228,11.14415,73.8682705839,9.6828,2.82415,10.08625,63.34,8.32,63.8840981779,135.34
2020-10-02 00:00:00,65.35504,28.40147,71.2595590189,9.845040000000001,2.87147,10.25525,55.51,25.53,61.0994353493,134.57,77.38504,18.50147,79.5660028402,9.845040000000001,2.87147,10.25525,67.54,15.63,69.3249486116,135.67,9.845040000000001,2.87147,10.25525,9.845040000000001,2.87147,10.25525,0.0,0.0,0.0,134.57,69.36504,12.01147,70.3973308142,9.845040000000001,2.87147,10.25525,59.52,9.14,60.2176884312,135.67
2020-10-02 00:30:00,62.8692,24.6956,67.5456065781,11.0592,3.2256,11.52,51.81,21.47,56.0824125729,134.57,72.7292,28.7756,78.2149070702,11.0592,3.2256,11.52,61.67,25.55,66.7532126568,135.63,11.0592,3.2256,11.52,11.0592,3.2256,11.52,0.0,0.0,0.0,134.57,66.7392,11.7556,67.7666211936,11.0592,3.2256,11.52,55.68,8.53,56.3295952409,135.63
2020-10-02 01:00:00,62.4668,13.7724,63.9670235668,11.1168,3.2424,11.58,51.35,10.53,52.418540613,133.72,68.3768,51.3224,85.4948859289,11.1168,3.2424,11.58,57.26,48.08,74.7689374005,134.82,11.1168,3.2424,11.58,11.1168,3.2424,11.58,0.0,0.0,0.0,133.72,66.3468,9.532399999999999,67.0280875454,11.1168,3.2424,11.58,55.23,6.29,55.5870218666,134.82
2020-10-02 01:30:00,63.18928,13.92729,64.7059078729,11.57928,3.37729,12.06175,51.61,10.55,52.6772683422,134.05,69.14928,51.61729,86.2900199992,11.57928,3.37729,12.06175,57.57,48.24,75.1092703999,135.13,11.57928,3.37729,12.06175,11.57928,3.37729,12.06175,0.0,0.0,0.0,134.05,67.08928,9.73729,67.7922289607,11.57928,3.37729,12.06175,55.51,6.36,55.8731572403,135.13
2020-10-02 02:00:00,64.31048,14.01014,65.8188564216,12.48048,3.64014,13.0005,51.83,10.37,52.857220888,133.83,70.29048,51.59014,87.1911355807,12.48048,3.64014,13.0005,57.81,47.95,75.1079130319,134.92,12.48048,3.64014,13.0005,12.48048,3.64014,13.0005,0.0,0.0,0.0,133.83,68.22048,10.12014,68.9670292607,12.48048,3.64014,13.0005,55.74,6.48,56.1153989561,134.92
2020-10-02 02:30:00,64.15384,14.35987,65.7413192229,12.75384,3.7198700000000002,13.28525,51.4,10.64,52.4897094677,133.83,70.07384,51.92987,87.2184295351,12.75384,3.7198700000000002,13.28525,57.32,48.21,74.8985079958,134.89,12.75384,3.7198700000000002,13.28525,12.75384,3.7198700000000002,13.28525,0.0,0.0,0.0,133.83,68.02384,9.90987,68.7418964807,12.75384,3.7198700000000002,13.28525,55.27,6.19,55.6155463877,134.89
2020-10-02 03:00:00,62.64304,15.27297,64.4780123225,14.99304,4.3729700000000005,15.617750000000001,47.65,10.9,48.8807988887,134.19,68.12304,53.10297,86.3751932077,14.99304,4.3729700000000005,15.617750000000001,53.13,48.73,72.0930634666,135.28,14.99304,4.3729700000000005,15.617750000000001,14.99304,4.3729700000000005,15.617750000000001,0.0,0.0,0.0,134.19,66.36304,10.41297,67.1750178434,14.99304,4.3729700000000005,15.617750000000001,51.37,6.04,51.7238677981,135.28
2020-10-02 03:30:00,60.9288,16.1184,63.0247688453,16.8288,4.9084,17.53,44.1,11.21,45.5024625707,134.41,66.0188,54.1684,85.3972921819,16.8288,4.9084,17.53,49.19,49.26,69.6146802047,135.48,16.8288,4.9084,17.53,16.8288,4.9084,17.53,0.0,0.0,0.0,134.41,64.4988,10.6884,65.378414603,16.8288,4.9084,17.53,47.67,5.78,48.0191347277,135.48
2020-10-02 04:00:00,59.68568,16.53499,61.9337249918,18.32568,5.34499,19.08925,41.36,11.19,42.8470033958,134.41,64.50568,54.59499,84.5079622601,18.32568,5.34499,19.08925,46.18,49.25,67.5141088958,135.48,18.32568,5.34499,19.08925,18.32568,5.34499,19.08925,0.0,0.0,0.0,134.41,63.13568,11.14499,64.1118155348,18.32568,5.34499,19.08925,44.81,5.8,45.1838035141,135.48
2020-10-02 04:30:00,59.37352,16.63561,61.660022683,18.53352,5.40561,19.30575,40.84,11.23,42.3558555574,134.05,64.13352,54.55561,84.1987112138,18.53352,5.40561,19.30575,45.6,49.15,67.0453764252,135.15,18.53352,5.40561,19.30575,18.53352,5.40561,19.30575,0.0,0.0,0.0,134.05,62.79352,11.11561,63.7697650902,18.53352,5.40561,19.30575,44.26,5.71,44.6268047254,135.15
2020-10-02 05:00:00,59.75616,16.58888,62.0160430663,18.71616,5.45888,19.496,41.04,11.13,42.5224470133,133.94,64.49616,54.42888,84.3934691359,18.71616,5.45888,19.496,45.78,48.97,67.0363282109,135.04,18.71616,5.45888,19.496,18.71616,5.45888,19.496,0.0,0.0,0.0,133.94,63.20616,11.21888,64.1940957597,18.71616,5.45888,19.496,44.49,5.76,44.8613162981,135.04
2020-10-02 05:30:00,61.99736,16.53548,64.1645910592,18.56736,5.41548,19.341,43.43,11.12,44.8310082421,132.79,66.74736,50.90548,83.9438976996,18.56736,5.41548,19.341,48.18,45.49,66.2619989134,133.85,18.56736,5.41548,19.341,18.56736,5.41548,19.341,0.0,0.0,0.0,132.79,65.51736,10.89548,66.4171359349,18.56736,5.41548,19.341,46.95,5.48,47.268730679,133.85
2020-10-02 06:00:00,63.77416,16.88413,65.9713371819,19.93416,5.8141300000000005,20.76475,43.84,11.07,45.2160425071,132.35,68.52416,49.95413,84.7996203279,19.93416,5.8141300000000005,20.76475,48.59,44.14,65.6454697599,133.45,19.93416,5.8141300000000005,20.76475,19.93416,5.8141300000000005,20.76475,0.0,0.0,0.0,132.35,67.30416,11.22413,68.2336504048,19.93416,5.8141300000000005,20.76475,47.37,5.41,47.6779299047,133.45
2020-10-02 06:30:00,69.45416,26.82663,74.4550093577,21.07416,6.14663,21.95225,48.38,20.68,52.6145113063,132.02,79.43416,24.13663,83.0202546531,21.07416,6.14663,21.95225,58.36,17.99,61.0698755525,133.17,21.07416,6.14663,21.95225,21.07416,6.14663,21.95225,0.0,0.0,0.0,132.02,73.13416,13.01663,74.2834975985,21.07416,6.14663,21.95225,52.06,6.87,52.5113368712,133.17
2020-10-02 07:00:00,75.84024,27.23007,80.5805107669,21.84024,6.37007,22.75025,54.0,20.86,57.8890283214,132.16,87.68024,17.08007,89.3283453203,21.84024,6.37007,22.75025,65.84,10.71,66.7053948343,133.32,21.84024,6.37007,22.75025,21.84024,6.37007,22.75025,0.0,0.0,0.0,132.16,79.79024,11.27007,80.5822367341,21.84024,6.37007,22.75025,57.95,4.9,58.1567923806,133.32
2020-10-02 07:30:00,83.79368,24.29774,87.2454066244,22.48368,6.55774,23.4205,61.31,17.74,63.8249457501,131.64,96.70368,12.99774,97.5732697548,22.48368,6.55774,23.4205,74.22,6.44,74.4988724747,132.75,22.48368,6.55774,23.4205,22.48368,6.55774,23.4205,0.0,0.0,0.0,131.64,88.05368,8.34774,88.4484896686,22.48368,6.55774,23.4205,65.57,1.79,65.594428117,132.75
2020-10-02 08:00:00,89.05408,21.62494,91.6420601834,23.43408,6.83494,24.4105,65.62,14.79,67.2661021615,131.01,102.77408,10.92494,103.3531123569,23.43408,6.83494,24.4105,79.34,4.09,79.4453503989,132.08,23.43408,6.83494,24.4105,23.43408,6.83494,24.4105,0.0,0.0,0.0,131.01,93.51408,8.11494,93.8655176806,23.43408,6.83494,24.4105,70.08,1.28,70.091688523,132.08
2020-10-02 08:30:00,92.33488,19.70934,94.4149784084,23.41488,6.82934,24.3905,68.92,12.88,70.1131998984,130.68,106.73488,9.63934,107.1692655767,23.41488,6.82934,24.3905,83.32,2.81,83.3673707154,131.8,23.41488,6.82934,24.3905,23.41488,6.82934,24.3905,0.0,0.0,0.0,130.68,96.93488,9.82934,97.4319602874,23.41488,6.82934,24.3905,73.52,3.0,73.581182377,131.8
2020-10-02 09:00:00,92.53368,25.33524,95.9393366675,24.22368,7.06524,25.233,68.31,18.27,70.7110246001,131.03,109.10368,20.76524,111.0621816002,24.22368,7.06524,25.233,84.88,13.7,85.9785112688,132.11,24.22368,7.06524,25.233,24.22368,7.06524,25.233,0.0,0.0,0.0,131.03,97.06368,13.54524,98.0042422643,24.22368,7.06524,25.233,72.84,6.48,73.1276691821,132.11
2020-10-02 09:30:00,93.66864,33.71377,99.5511547249,24.93864,7.27377,25.97775,68.73,26.44,73.6402505428,131.8,113.47864,37.16377,119.4091601882,24.93864,7.27377,25.97775,88.54,29.89,93.4491503439,132.86,24.93864,7.27377,25.97775,24.93864,7.27377,25.97775,0.0,0.0,0.0,131.8,98.20864,18.12377,99.8669515388,24.93864,7.27377,25.97775,73.27,10.85,74.0689908126,132.86
2020-10-02 10:00:00,93.59352,34.75061,99.8366259514,24.89352,7.26061,25.93075,68.7,27.49,73.9958789393,132.96,113.43352,38.00061,119.629468861,24.89352,7.26061,25.93075,88.54,30.74,93.7244855947,133.98,24.89352,7.26061,25.93075,24.89352,7.26061,25.93075,0.0,0.0,0.0,132.96,98.16352,18.92061,99.9703263052,24.89352,7.26061,25.93075,73.27,11.66,74.1919705898,133.98
2020-10-02 10:30:00,93.62864,34.54252,99.7973342139,25.20864,7.35252,26.259,68.42,27.19,73.6246731741,133.09,113.59864,37.21252,119.5383731469,25.20864,7.35252,26.259,88.39,29.86,93.2974367279,134.2,25.20864,7.35252,26.259,25.20864,7.35252,26.259,0.0,0.0,0.0,133.09,98.18864,18.64252,99.9427464952,25.20864,7.35252,26.259,72.98,11.29,73.8481177824,134.2
2020-10-02 11:00:00,93.55656,33.86608,99.4974436536,25.42656,7.41608,26.486,68.13,26.45,73.0841939136,132.41,113.49656,37.02608,119.3834148113,25.42656,7.41608,26.486,88.07,29.61,92.9143530355,133.47,25.42656,7.41608,26.486,25.42656,7.41608,26.486,0.0,0.0,0.0,132.41,98.09656,18.11608,99.7553378943,25.42656,7.41608,26.486,72.67,10.7,73.4535152324,133.47
2020-10-02 11:30:00,94.13664,33.72777,99.9963472316,25.22664,7.35777,26.27775,68.91,26.37,73.7832298019,132.34,114.23664,36.99777,120.0784947585,25.22664,7.35777,26.27775,89.01,29.64,93.8152956612,133.43,25.22664,7.35777,26.27775,25.22664,7.35777,26.27775,0.0,0.0,0.0,132.34,98.71664,18.00777,100.3456765051,25.22664,7.35777,26.27775,73.49,10.65,74.2576770442,133.43
2020-10-02 12:00:00,93.3448,34.6264,99.5602293288,25.3248,7.3864,26.38,68.02,27.24,73.2716725618,132.71,113.2948,36.2764,118.9608713149,25.3248,7.3864,26.38,87.97,28.89,92.5924024961,133.79,25.3248,7.3864,26.38,25.3248,7.3864,26.38,0.0,0.0,0.0,132.71,97.8648,18.8464,99.6629613849,25.3248,7.3864,26.38,72.54,11.46,73.4396568619,133.79
2020-10-02 12:30:00,93.35392,35.02406,99.7077687959,25.21392,7.3540600000000005,26.2645,68.14,27.67,73.5437862773,132.71,113.37392,35.82406,118.8991547954,25.21392,7.3540600000000005,26.2645,88.16,28.47,92.6430056723,133.79,25.21392,7.3540600000000005,26.2645,25.21392,7.3540600000000005,26.2645,0.0,0.0,0.0,132.71,97.89392,19.23406,99.7655683944,25.21392,7.3540600000000005,26.2645,72.68,11.88,73.6445300073,133.79
2020-10-02 13:00:00,92.40384,35.44487,98.9687246359,25.35384,7.39487,26.41025,67.05,28.05,72.6808434183,133.29,112.09384,34.22487,117.2022640245,25.35384,7.39487,26.41025,86.74,26.83,90.7946942282,134.36,25.35384,7.39487,26.41025,25.35384,7.39487,26.41025,0.0,0.0,0.0,133.29,96.89384,19.59487,98.8553243901,25.35384,7.39487,26.41025,71.54,12.2,72.572802068,134.36
2020-10-02 13:30:00,92.38904,21.67097,94.896605065,25.40904,7.41097,26.46775,66.98,14.26,68.4811506913,131.55,106.45904,10.85097,107.0106104443,25.40904,7.41097,26.46775,81.05,3.44,81.1229690039,132.64,25.40904,7.41097,26.46775,25.40904,7.41097,26.46775,0.0,0.0,0.0,131.55,96.91904,9.22097,97.3566977781,25.40904,7.41097,26.46775,71.51,1.81,71.5329029189,132.64
2020-10-02 14:00:00,84.73624,19.95057,87.0531769246,25.71624,7.50057,26.78775,59.02,12.45,60.318843656,132.13,107.42624,12.15057,108.111208447,25.71624,7.50057,26.78775,81.71,4.65,81.8422054933,133.29,25.71624,7.50057,26.78775,25.71624,7.50057,26.78775,0.0,0.0,0.0,132.13,99.41624,9.78057,99.8961877414,25.71624,7.50057,26.78775,73.7,2.2800000000000002,73.7352588658,133.29
2020-10-02 14:30:00,69.94176,15.69593,71.6813226054,26.11176,7.6159300000000005,27.19975,43.83,8.08,44.5685460835,133.08,85.54176,17.41593,87.2966627178,26.11176,7.6159300000000005,27.19975,59.43,9.8,60.2325900157,134.26,69.26176,27.79593,74.6311270373,26.11176,7.6159300000000005,27.19975,43.15,20.18,47.6356473662,133.08,88.78176,28.32593,93.1909824986,26.11176,7.6159300000000005,27.19975,62.67,20.71,66.0032802215,134.26
2020-10-02 15:00:00,75.83416,17.37788,77.7998106437,26.32416,7.67788,27.421,49.51,9.7,50.4512646026,133.61,75.99416,17.30788,77.9402018486,26.32416,7.67788,27.421,49.67,9.63,50.5949187172,134.77,79.09416,37.04788,87.34089282,26.32416,7.67788,27.421,52.77,29.37,60.3926303451,133.61,79.26416,35.46788,86.8376506603,26.32416,7.67788,27.421,52.94,27.79,59.7906991095,134.77
2020-10-02 15:30:00,75.5176,17.81805,77.5911774338,26.1876,7.63805,27.27875,49.33,10.18,50.3694480812,133.44,75.6776,17.74805,77.730897464,26.1876,7.63805,27.27875,49.49,10.11,50.5120995406,134.65,78.7676,37.47805,87.2292327237,26.1876,7.63805,27.27875,52.58,29.84,60.4572741694,133.44,78.9676,34.86805,86.3230140841,26.1876,7.63805,27.27875,52.78,27.23,59.3902458321,134.65
2020-10-02 16:00:00,76.59672,17.73696,78.6235159784,25.80672,7.52696,26.882,50.79,10.21,51.8060633517,132.77,76.75672,17.67696,78.7659125511,25.80672,7.52696,26.882,50.95,10.15,51.9511790049,133.95,79.93672,37.21696,88.1758544954,25.80672,7.52696,26.882,54.13,29.69,61.737776118,132.77,80.09672,34.32696,87.1425541145,25.80672,7.52696,26.882,54.29,26.8,60.5445629268,133.95
2020-10-02 16:30:00,77.75424,17.84207,79.775066906,25.82424,7.53207,26.90025,51.93,10.31,52.9435642926,132.5,77.94424,17.77207,79.9446747524,25.82424,7.53207,26.90025,52.12,10.24,53.1164004805,133.72,81.15424,37.27207,89.3040753385,25.82424,7.53207,26.90025,55.33,29.74,62.8162120794,132.5,81.31424,34.08207,88.1679824101,25.82424,7.53207,26.90025,55.49,26.55,61.5145722573,133.72
2020-10-02 17:00:00,79.41248,18.79489,81.6063102331,25.90248,7.55489,26.98175,53.51,11.24,54.6777623902,132.61,79.58248,18.74489,81.7602716731,25.90248,7.55489,26.98175,53.68,11.19,54.8339174234,133.78,82.62248,35.53489,89.9399944889,25.90248,7.55489,26.98175,56.72,27.98,63.2458599436,132.61,82.77248,35.92489,90.2323731643,25.90248,7.55489,26.98175,56.87,28.37,63.5535506483,133.78
2020-10-02 17:30:00,80.75512,18.73691,82.9003088207,25.87512,7.5469100000000005,26.95325,54.88,11.19,56.0092001371,132.2,80.92512,18.67691,83.052405228,25.87512,7.5469100000000005,26.95325,55.05,11.13,56.1638620467,133.4,84.01512,35.19691,91.0898614675,25.87512,7.5469100000000005,26.95325,58.14,27.65,64.3799821373,132.2,84.15512,35.95691,91.5149364801,25.87512,7.5469100000000005,26.95325,58.28,28.41,64.8358427106,133.4
2020-10-02 18:00:00,81.00512,18.96066,83.1945676944,25.30512,7.38066,26.3595,55.7,11.58,56.8910045614,132.29,81.19512,18.91066,83.3682228037,25.30512,7.38066,26.3595,55.89,11.53,57.0669168608,133.54,84.32512,35.46066,91.4777802018,25.30512,7.38066,26.3595,59.02,28.08,65.359366582,132.29,84.44512,35.38066,91.5574649816,25.30512,7.38066,26.3595,59.14,28.0,65.4334746135,133.54
2020-10-02 18:30:00,80.54592,19.24756,82.8137295054,24.98592,7.28756,26.027,55.56,11.96,56.8326948156,132.35,80.71592,19.18756,82.9651866761,24.98592,7.28756,26.027,55.73,11.9,56.9863395912,133.61,83.87592,35.78756,91.1916630323,24.98592,7.28756,26.027,58.89,28.5,65.4238649118,132.35,84.00592,34.97756,90.9968367505,24.98592,7.28756,26.027,59.02,27.69,65.192764169,133.61
2020-10-02 19:00:00,80.55176,19.07968,82.780554649,24.34176,7.09968,25.356,56.21,11.98,57.4724673213,132.12,80.74176,19.02968,82.9539663235,24.34176,7.09968,25.356,56.4,11.93,57.647939252,133.34,83.95176,35.55968,91.1723030794,24.34176,7.09968,25.356,59.61,28.46,66.0554592748,132.12,84.08176,34.61968,90.9299983944,24.34176,7.09968,25.356,59.74,27.52,65.7739918205,133.34
2020-10-02 19:30:00,78.46432,19.53876,80.8604517388,23.10432,6.73876,24.067,55.36,12.8,56.8205033417,132.76,78.64432,19.48876,81.0230882811,23.10432,6.73876,24.067,55.54,12.75,56.9846830297,133.99,81.79432,36.09876,89.405991174,23.10432,6.73876,24.067,58.69,29.36,65.6241243751,132.76,81.94432,33.90876,88.6830061793,23.10432,6.73876,24.067,58.84,27.17,64.8101419532,133.99
2020-10-02 20:00:00,75.75504,20.35772,78.4427361137,23.13504,6.74772,24.099,52.62,13.61,54.3516007124,133.48,75.93504,20.30772,78.6036499878,23.13504,6.74772,24.099,52.8,13.56,54.5134258692,134.71,79.00504,37.50772,87.4564200331,23.13504,6.74772,24.099,55.87,30.76,63.7780095331,133.48,79.18504,33.15772,85.8469857095,23.13504,6.74772,24.099,56.05,26.41,61.9603954151,134.71
2020-10-02 20:30:00,72.93064,20.50227,75.7576486301,22.67064,6.6122700000000005,23.61525,50.26,13.89,52.1440284213,132.22,73.09064,20.46227,75.900896893,22.67064,6.6122700000000005,23.61525,50.42,13.85,52.2876553309,133.42,76.10064,38.42227,85.2500923188,22.67064,6.6122700000000005,23.61525,53.43,31.81,62.1823206386,132.22,76.28064,30.95227,82.3211944578,22.67064,6.6122700000000005,23.61525,53.61,24.34,58.8767161109,133.42
2020-10-02 21:00:00,71.20584,21.23712,74.3053626329,24.19584,7.05712,25.204,47.01,14.18,49.1020620748,131.95,71.35584,21.19712,74.4377175792,24.19584,7.05712,25.204,47.16,14.14,49.2341873092,133.17,74.07584,38.91712,83.6765935062,24.19584,7.05712,25.204,49.88,31.86,59.1867721708,131.95,74.33584,31.10712,80.5820701099,24.19584,7.05712,25.204,50.14,24.05,55.6095504388,133.17
2020-10-02 21:30:00,69.54712,21.54916,72.8091216607,23.51712,6.85916,24.497,46.03,14.69,48.3172536471,132.55,69.69712,21.51916,72.943558889,23.51712,6.85916,24.497,46.18,14.66,48.4510887391,133.73,72.34712,39.24916,82.3079724753,23.51712,6.85916,24.497,48.83,32.39,58.5959128267,132.55,72.61712,30.89916,78.9177052745,23.51712,6.85916,24.497,49.1,24.04,54.6692930263,133.73
2020-10-02 22:00:00,66.84896,22.53928,70.5464570053,23.92896,6.97928,24.926,42.92,15.56,45.6534774141,132.45,66.98896,22.49928,70.6663877837,23.92896,6.97928,24.926,43.06,15.52,45.7715413767,133.65,69.48896,40.07928,80.2188521932,23.92896,6.97928,24.926,45.56,33.1,56.3145061241,132.45,69.79896,30.21928,76.0598428923,23.92896,6.97928,24.926,45.87,23.24,51.4213428452,133.65
2020-10-02 22:30:00,63.3532,23.48635,67.5665345164,23.9532,6.98635,24.95125,39.4,16.5,42.715453878,132.79,63.4832,23.45635,67.6780395517,23.9532,6.98635,24.95125,39.53,16.47,42.8238461608,133.97,65.7732,40.91635,77.4613551105,23.9532,6.98635,24.95125,41.82,33.93,53.8531085454,132.79,66.1232,29.67635,72.4773297491,23.9532,6.98635,24.95125,42.17,22.69,47.8867935865,133.97
2020-10-02 23:00:00,59.9684,23.2287,64.3100420016,23.8584,6.9587,24.8525,36.11,16.27,39.606123264,134.42,60.0684,23.1887,64.3888848036,23.8584,6.9587,24.8525,36.21,16.23,39.680940009,135.6,62.4084,44.0387,76.3820364238,23.8584,6.9587,24.8525,38.55,37.08,53.488586633,134.42,62.8284,27.8287,68.7156779072,23.8584,6.9587,24.8525,38.97,20.87,44.2065357159,135.6
2020-10-02 23:30:00,56.26416,25.22538,61.6601613414,23.98416,6.99538,24.9835,32.28,18.23,37.07197459,134.91,56.38416,24.83538,61.6114404851,23.98416,6.99538,24.9835,32.4,17.84,36.9868300886,136.05,58.39416,43.91538,73.0646188155,23.98416,6.99538,24.9835,34.41,36.92,50.4691440387,134.91,58.91416,28.43538,65.4174983032,23.98416,6.99538,24.9835,34.93,21.44,40.9851009514,136.05
2020-10-03 00:00:00,52.104,39.06325,65.1211510691,22.674,6.61325,23.61875,29.43,32.45,43.8078463292,134.41,52.174,39.08325,65.1891609592,22.674,6.61325,23.61875,29.5,32.47,43.8697036689,135.51,56.974,29.16325,64.0041547602,22.674,6.61325,23.61875,34.3,22.55,41.0486601487,134.41,57.544,41.80325,71.1254078833,22.674,6.61325,23.61875,34.87,35.19,49.5404178424,135.51
2020-10-03 00:30:00,49.95128,38.47329,63.0501738068,19.69128,5.74329,20.51175,30.26,32.73,44.5748864272,134.71,50.01128,38.48329,63.1038171307,19.69128,5.74329,20.51175,30.32,32.74,44.6229761446,135.85,54.96128,29.36329,62.3132818817,19.69128,5.74329,20.51175,35.27,23.62,42.4485252983,134.71,55.53128,40.15329,68.5274379812,19.69128,5.74329,20.51175,35.84,34.41,49.6845418616,135.85
2020-10-03 01:00:00,48.67288,38.61334,62.1292143315,17.70288,5.16334,18.4405,30.97,33.45,45.5855613106,134.4,48.75288,38.62334,62.1981165394,17.70288,5.16334,18.4405,31.05,33.46,45.6472792179,135.56,53.77288,28.83334,61.0154416443,17.70288,5.16334,18.4405,36.07,23.67,43.142946121,134.4,54.33288,39.22334,67.0114337248,17.70288,5.16334,18.4405,36.63,34.06,50.0184016138,135.56
2020-10-03 01:30:00,49.15448,38.19339,62.2486782491,17.15448,5.00339,17.86925,32.0,33.19,46.1039705448,133.97,49.23448,38.21339,62.3241301276,17.15448,5.00339,17.86925,32.08,33.21,46.1739157967,135.12,54.36448,28.38339,61.3279178968,17.15448,5.00339,17.86925,37.21,23.38,43.9455174051,133.97,54.90448,38.99339,67.3423075619,17.15448,5.00339,17.86925,37.75,33.99,50.7974664723,135.12
2020-10-03 02:00:00,50.2048,37.80015,62.8440393599,17.3148,5.05015,18.03625,32.89,32.75,46.4145946874,133.65,50.2848,37.82015,62.9199877389,17.3148,5.05015,18.03625,32.97,32.77,46.4854149169,134.75,55.4848,27.97015,62.1360790689,17.3148,5.05015,18.03625,38.17,22.92,44.5227503643,133.65,56.0348,39.31015,68.4484236784,17.3148,5.05015,18.03625,38.72,34.26,51.7009284249,134.75
2020-10-03 02:30:00,49.76656,38.50233,62.9216966528,18.55656,5.41233,19.32975,31.21,33.09,45.4863957684,133.88,49.84656,38.52233,62.9972178153,18.55656,5.41233,19.32975,31.29,33.11,45.5558580207,134.98,54.87656,28.65233,61.9063231977,18.55656,5.41233,19.32975,36.32,23.24,43.1189053664,133.88,55.42656,39.49233,68.0569444088,18.55656,5.41233,19.32975,36.87,34.08,50.2080003585,134.98
2020-10-03 03:00:00,48.5624,39.17445,62.3934630115,19.3524,5.64445,20.15875,29.21,33.53,44.4689217319,134.27,48.6124,39.18445,62.438662346,19.3524,5.64445,20.15875,29.26,33.54,44.5093158788,135.37,53.5024,29.28445,60.992506241,19.3524,5.64445,20.15875,34.15,23.64,41.5339872875,134.27,54.0824,39.66445,67.0684320941,19.3524,5.64445,20.15875,34.73,34.02,48.6161835195,135.37
2020-10-03 03:30:00,47.85704,39.31497,61.9351527298,19.45704,5.67497,20.26775,28.4,33.64,44.0251019306,134.27,47.93704,39.32497,62.0033311159,19.45704,5.67497,20.26775,28.48,33.65,44.0843838564,135.37,52.72704,29.40497,60.3721211145,19.45704,5.67497,20.26775,33.27,23.73,40.8657044476,134.27,53.31704,39.66497,66.4531157995,19.45704,5.67497,20.26775,33.86,33.99,47.9772831661,135.37
2020-10-03 04:00:00,47.322,39.88225,61.886715449,21.402,6.24225,22.29375,25.92,33.64,42.4675876405,134.53,47.372,39.90225,61.9378393154,21.402,6.24225,22.29375,25.97,33.66,42.5139565319,135.64,52.002,30.05225,60.0611832556,21.402,6.24225,22.29375,30.6,23.81,38.772104663,134.53,52.602,40.38225,66.3151303932,21.402,6.24225,22.29375,31.2,34.14,46.2491037751,135.64
2020-10-03 04:30:00,46.65624,40.22182,61.6003209005,22.56624,6.5818200000000004,23.5065,24.09,33.64,41.3760522525,134.46,46.71624,40.24182,61.6588287,22.56624,6.5818200000000004,23.5065,24.15,33.66,41.4272627626,135.54,51.12624,30.41182,59.4875719142,22.56624,6.5818200000000004,23.5065,28.56,23.83,37.1960011292,134.46,51.75624,40.65182,65.812452076,22.56624,6.5818200000000004,23.5065,29.19,34.07,44.8644736958,135.54
2020-10-03 05:00:00,46.27792,40.39231,61.4262532364,24.24792,7.07231,25.25825,22.03,33.32,39.9442524026,134.58,46.31792,40.40231,61.4629674394,24.24792,7.07231,25.25825,22.07,33.33,39.9746644764,135.66,50.55792,30.81231,59.2072776123,24.24792,7.07231,25.25825,26.31,23.74,35.4373207227,134.58,51.21792,41.30231,65.7963231531,24.24792,7.07231,25.25825,26.97,34.23,43.5783638977,135.66
2020-10-03 05:30:00,47.15224,40.09607,61.8953032666,24.19224,7.05607,25.20025,22.96,33.04,40.2343534806,134.66,47.20224,40.10607,61.939876589,24.19224,7.05607,25.20025,23.01,33.05,40.2711137169,135.77,51.55224,30.97607,60.1427498678,24.19224,7.05607,25.20025,27.36,23.92,36.3419317043,134.66,52.19224,41.10607,66.4359759999,24.19224,7.05607,25.20025,28.0,34.05,44.0840390618,135.77
2020-10-03 06:00:00,47.1292,40.2706,61.9909889984,24.1392,7.0406,25.145,22.99,33.23,40.4075859215,134.25,47.1792,40.2906,62.0419967522,24.1392,7.0406,25.145,23.04,33.25,40.4524918886,135.36,51.4692,30.7306,59.9453778452,24.1392,7.0406,25.145,27.33,23.69,36.1682872141,134.25,52.1192,40.9806,66.3009847966,24.1392,7.0406,25.145,27.98,33.94,43.9864069913,135.36
2020-10-03 06:30:00,49.3688,38.8134,62.7993505779,24.3888,7.1134,25.405,24.98,31.7,40.3595143677,133.42,49.4188,38.8234,62.8448421193,24.3888,7.1134,25.405,25.03,31.71,40.3983291734,134.55,53.9488,30.4334,61.9408173743,24.3888,7.1134,25.405,29.56,23.32,37.6512416794,133.42,54.5788,40.7334,68.1032692681,24.3888,7.1134,25.405,30.19,33.62,45.1856227134,134.55
2020-10-03 07:00:00,51.51224,36.56732,63.1718272793,24.16224,7.04732,25.169,27.35,29.52,40.2424266167,132.56,51.57224,36.56732,63.2207626544,24.16224,7.04732,25.169,27.41,29.52,40.2832285201,133.66,56.37224,30.04732,63.8801290058,24.16224,7.04732,25.169,32.21,23.0,39.5788339899,132.56,56.97224,40.31732,69.7948595715,24.16224,7.04732,25.169,32.81,33.27,46.7267482284,133.66
2020-10-03 07:30:00,55.51688,27.14159,61.7963580858,24.41688,7.12159,25.43425,31.1,20.02,36.9866246094,132.48,55.61688,26.74159,61.7118301192,24.41688,7.12159,25.43425,31.2,19.62,36.856266767,133.58,58.47688,37.83159,69.6475031603,24.41688,7.12159,25.43425,34.06,30.71,45.8605244192,132.48,59.03688,32.60159,67.4404690869,24.41688,7.12159,25.43425,34.62,25.48,42.9857511276,133.58
2020-10-03 08:00:00,58.71408,21.81619,62.6361663607,23.88408,6.96619,24.87925,34.83,14.85,37.8635893703,132.68,58.81408,21.80619,62.7264372379,23.88408,6.96619,24.87925,34.93,14.84,37.951686392,133.74,60.84408,41.51619,73.6586458141,23.88408,6.96619,24.87925,36.96,34.55,50.5939136656,132.68,61.38408,28.84619,67.8240956811,23.88408,6.96619,24.87925,37.5,21.88,43.416407037,133.74
2020-10-03 08:30:00,62.5652,20.5961,65.868077141,23.3352,6.8061,24.3075,39.23,13.79,41.5831336001,132.02,62.6852,20.586100000000002,65.9789497662,23.3352,6.8061,24.3075,39.35,13.78,41.6930557767,133.07,64.9352,40.0861,76.3117003627,23.3352,6.8061,24.3075,41.6,33.28,53.2739936554,132.02,65.4352,29.3661,71.7226130886,23.3352,6.8061,24.3075,42.1,22.56,47.7636221407,133.07
2020-10-03 09:00:00,65.29984,19.50537,68.150778153,21.30984,6.21537,22.19775,43.99,13.29,45.9537180215,132.16,65.43984,19.47537,68.2763699669,21.30984,6.21537,22.19775,44.13,13.26,46.0791113196,133.26,67.95984,38.99537,78.35291146,21.30984,6.21537,22.19775,46.65,32.78,57.0153567033,132.16,68.42984,29.36537,74.4645416132,21.30984,6.21537,22.19775,47.12,23.15,52.499684761,133.26
2020-10-03 09:30:00,68.03712,18.18416,70.4252325009,19.07712,5.56416,19.872,48.96,12.62,50.5603204104,132.08,68.18712,18.16416,70.5650057918,19.07712,5.56416,19.872,49.11,12.6,50.7006124223,133.18,71.02712,37.66416,80.3955267661,19.07712,5.56416,19.872,51.95,32.1,61.0672784722,132.08,71.45712,29.33416,77.2438537464,19.07712,5.56416,19.872,52.38,23.77,57.521103084,133.18
2020-10-03 10:00:00,69.50376,17.32818,71.6312674483,17.99376,5.24818,18.7435,51.51,12.08,52.9075278198,131.45,69.66376,17.30818,71.7817006782,17.99376,5.24818,18.7435,51.67,12.06,53.0587645917,132.55,72.67376,36.60818,81.3734246265,17.99376,5.24818,18.7435,54.68,31.36,63.0345302196,131.45,73.06376,29.24818,78.700502277,17.99376,5.24818,18.7435,55.07,24.0,60.0724970348,132.55
2020-10-03 10:30:00,70.8788,15.97465,72.656684015,14.5188,4.23465,15.12375,56.36,11.74,57.5697594228,131.29,71.0588,15.95465,72.8279061491,14.5188,4.23465,15.12375,56.54,11.72,57.7419258425,132.44,74.3588,35.01465,82.1903695822,14.5188,4.23465,15.12375,59.84,30.78,67.2921540746,131.29,74.7288,28.63465,80.0270999728,14.5188,4.23465,15.12375,60.21,24.4,64.9661765844,132.44
2020-10-03 11:00:00,70.89576,23.75793,74.7706361071,12.57576,3.66793,13.09975,58.32,20.09,61.6833081149,133.05,71.07576,23.76793,74.9445005058,12.57576,3.66793,13.09975,58.5,20.1,61.8567700418,134.29,76.72576,34.35793,84.0672921026,12.57576,3.66793,13.09975,64.15,30.69,71.1132800537,133.05,77.72576,46.39793,90.5210565331,12.57576,3.66793,13.09975,65.15,42.73,77.9126138696,134.29
2020-10-03 11:30:00,71.16088,24.07609,75.1234247892,11.06088,3.22609,11.52175,60.1,20.85,63.613933222200004,133.14,71.36088,24.07609,75.31290264,11.06088,3.22609,11.52175,60.3,20.85,63.8029192122,134.4,77.51088,33.60609,84.4825769225,11.06088,3.22609,11.52175,66.45,30.38,73.0653604658,133.14,78.55088,47.73609,91.9183063229,11.06088,3.22609,11.52175,67.49,44.51,80.8457803475,134.4
2020-10-03 12:00:00,71.47416,24.17413,75.4516011027,10.81416,3.15413,11.26475,60.66,21.02,64.1987227287,133.42,71.67416,24.17413,75.641085218,10.81416,3.15413,11.26475,60.86,21.02,64.3877317507,134.71,77.86416,33.74413,84.861615127,10.81416,3.15413,11.26475,67.05,30.59,73.6983758301,133.42,78.89416,47.76413,92.2263552178,10.81416,3.15413,11.26475,68.08,44.61,81.3937251881,134.71
2020-10-03 12:30:00,71.93064,24.06852,75.8505809193,9.80064,2.85852,10.209,62.13,21.21,65.6505978648,133.3,72.12064,24.06852,76.0307856661,9.80064,2.85852,10.209,62.32,21.21,65.8304374891,134.57,78.45064,33.65852,85.3662631547,9.80064,2.85852,10.209,68.65,30.8,75.2426906749,133.3,79.49064,47.18852,92.4419724335,9.80064,2.85852,10.209,69.69,44.33,82.5944610734,134.57
2020-10-03 13:00:00,71.86368,23.73274,75.6811168724,8.923680000000001,2.60274,9.2955,62.94,21.13,66.3921719783,133.57,72.07368,23.73274,75.8805528225,8.923680000000001,2.60274,9.2955,63.15,21.13,66.5912862167,134.86,78.49368,33.76274,85.4469450141,8.923680000000001,2.60274,9.2955,69.57,31.16,76.2294595285,133.57,79.54368,46.81274,92.2964227598,8.923680000000001,2.60274,9.2955,70.62,44.21,83.3169160495,134.86
2020-10-03 13:30:00,70.87872,23.99671,74.8307092019,7.90872,2.30671,8.23825,62.97,21.69,66.6008783726,133.91,71.07872,23.99671,75.0201741378,7.90872,2.30671,8.23825,63.17,21.69,66.7900067375,135.24,77.52872,33.96671,84.6430139649,7.90872,2.30671,8.23825,69.62,31.66,76.4807165238,133.91,78.56872,46.38671,91.2401809899,7.90872,2.30671,8.23825,70.66,44.08,83.2819428208,135.24
2020-10-03 14:00:00,69.17272,24.83121,73.4945860745,7.27272,2.12121,7.57575,61.9,22.71,65.9344682241,133.91,69.38272,24.83121,73.6922711325,7.27272,2.12121,7.57575,62.11,22.71,66.1316580769,135.31,75.71272,34.26121,83.1038295174,7.27272,2.12121,7.57575,68.44,32.14,75.6109330719,133.91,76.74272,45.76121,89.3506206675,7.27272,2.12121,7.57575,69.47,43.64,82.0398104581,135.31
