Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-03 14:30:00,68.23496,25.43353,72.8208364032,6.83496,1.9935300000000002,7.11975,61.4,23.44,65.7220936976,134.11,68.43496,25.43353,73.0082748629,6.83496,1.9935300000000002,7.11975,61.6,23.44,65.9089796613,135.45,74.72496,34.65353,82.3692101969,6.83496,1.9935300000000002,7.11975,67.89,32.66,75.3374256263,134.11,75.77496,45.29353,88.2799434915,6.83496,1.9935300000000002,7.11975,68.94,43.3,81.4101566145,135.45
2020-10-03 15:00:00,67.77896,25.50803,72.4199351916,6.67896,1.9480300000000002,6.95725,61.1,23.56,65.4849875926,134.21,67.97896,25.50803,72.6071525207,6.67896,1.9480300000000002,6.95725,61.3,23.56,65.6716346682,135.51,74.25896,34.74803,81.9866984892,6.67896,1.9480300000000002,6.95725,67.58,32.8,75.1192145859,134.21,75.31896,45.26803,87.8757092464,6.67896,1.9480300000000002,6.95725,68.64,43.32,81.1669390824,135.51
2020-10-03 15:30:00,66.78712,25.55916,71.510768824,6.23712,1.81916,6.497,60.55,23.74,65.0376052757,134.41,66.97712,25.56916,71.6918164549,6.23712,1.81916,6.497,60.74,23.75,65.2181730808,135.74,73.28712,35.60916,81.4801462554,6.23712,1.81916,6.497,67.05,33.79,75.0830646684,134.41,74.32712,44.35916,86.5578179219,6.23712,1.81916,6.497,68.09,42.54,80.28636061,135.74
2020-10-03 16:00:00,66.95248,25.63989,71.6940620788,6.8224800000000005,1.98989,7.10675,60.13,23.65,64.613770978,134.34,67.14248,25.63989,71.8715282971,6.8224800000000005,1.98989,7.10675,60.32,23.65,64.79062355,135.63,73.44248,35.93989,81.7647452253,6.8224800000000005,1.98989,7.10675,66.62,33.95,74.7718322632,134.34,74.49248,44.26989,86.6542136146,6.8224800000000005,1.98989,7.10675,67.67,42.28,79.7924012673,135.63
2020-10-03 16:30:00,67.9896,25.3528,72.5627326939,6.9696,2.0328,7.26,61.02,23.32,65.3242895101,134.0,68.1996,25.3728,72.7665061687,6.9696,2.0328,7.26,61.23,23.34,65.5276163156,135.34,74.53960000000001,35.6928,82.6445880866,6.9696,2.0328,7.26,67.57,33.66,75.4897377131,134.0,75.5796,44.2428,87.5768307716,6.9696,2.0328,7.26,68.61,42.21,80.5544300458,135.34
2020-10-03 17:00:00,69.32456,25.26508,73.7849502717,7.83456,2.28508,8.161,61.49,22.98,65.6437392293,133.74,69.52456,25.26508,73.972891728,7.83456,2.28508,8.161,61.69,22.98,65.8311210599,135.07,75.85456,35.97508,83.953086029,7.83456,2.28508,8.161,68.02,33.69,75.9061031802,133.74,76.89456,44.12508,88.655490764,7.83456,2.28508,8.161,69.06,41.84,80.7457070066,135.07
2020-10-03 17:30:00,70.14744,26.29717,74.914648024,10.20744,2.97717,10.63275,59.94,23.32,64.3166074976,133.74,70.33744,26.30717,75.0960895065,10.20744,2.97717,10.63275,60.13,23.33,64.4973317278,135.14,76.45744,36.77717,84.8427979534,10.20744,2.97717,10.63275,66.25,33.8,74.3740714228,133.74,77.48744,44.74717,89.4796769147,10.20744,2.97717,10.63275,67.28,41.77,79.1917375741,135.14
2020-10-03 18:00:00,69.5372,27.0621,74.6175545046,12.0072,3.5021,12.5075,57.53,23.56,62.1673105418,133.74,69.7272,27.0721,74.7982688185,12.0072,3.5021,12.5075,57.72,23.57,62.3469590277,135.02,75.6472,38.0621,84.6830698797,12.0072,3.5021,12.5075,63.64,34.56,72.418528016,133.74,76.6972,44.4921,88.6679618027,12.0072,3.5021,12.5075,64.69,40.99,76.5831326076,135.02
2020-10-03 18:30:00,71.1948,27.1614,76.2000078543,12.0048,3.5014000000000003,12.505,59.19,23.66,63.7436404671,134.37,71.3748,27.1614,76.3682114823,12.0048,3.5014000000000003,12.505,59.37,23.66,63.9108167684,135.68,77.3648,37.5014,85.9748060829,12.0048,3.5014000000000003,12.505,65.36,34.0,73.6744840498,134.37,78.4548,45.8314,90.8607333726,12.0048,3.5014000000000003,12.505,66.45,42.33,78.7872540453,135.68
2020-10-03 19:00:00,71.39672,26.60071,76.191137275,9.87672,2.88071,10.28825,61.52,23.72,65.9344280327,134.57,71.59672,26.62071,76.3855517468,9.87672,2.88071,10.28825,61.72,23.74,66.1282541732,135.89,77.71672,36.92071,86.040847244,9.87672,2.88071,10.28825,67.84,34.04,75.9011673165,134.57,78.79672,45.28071,90.8805027542,9.87672,2.88071,10.28825,68.92,42.4,80.9180227143,135.89
2020-10-03 19:30:00,70.13624,26.31557,74.9106226497,8.31624,2.42557,8.66275,61.82,23.89,66.2755196132,134.8,70.34624,26.31557,75.1072746581,8.31624,2.42557,8.66275,62.03,23.89,66.4714449971,136.13,76.69624,37.04557,85.1744532519,8.31624,2.42557,8.66275,68.38,34.62,76.6444309784,134.8,77.74624,44.57557,89.6184092414,8.31624,2.42557,8.66275,69.43,42.15,81.2228256096,136.13
2020-10-03 20:00:00,67.98464,24.90302,72.4021524614,10.84464,3.16302,11.2965,57.14,21.74,61.1359730437,134.88,68.16464,24.90302,72.5711964312,10.84464,3.16302,11.2965,57.32,21.74,61.3042412888,136.25,73.27464,42.85302,84.8855358129,10.84464,3.16302,11.2965,62.43,39.69,73.9783819774,134.88,74.46464,41.32302,85.1620490139,10.84464,3.16302,11.2965,63.62,38.16,74.1868586746,136.25
2020-10-03 20:30:00,67.36288,17.55834,69.6135971305,15.90288,4.63834,16.5655,51.46,12.92,53.0571201631,132.08,67.53288,17.51834,69.7680594359,15.90288,4.63834,16.5655,51.63,12.88,53.2123228209,133.4,68.97288,53.71834,87.4237852524,15.90288,4.63834,16.5655,53.07,49.08,72.286038071,132.08,70.52288,32.65834,77.7177185399,15.90288,4.63834,16.5655,54.62,28.02,61.3878228967,133.4
2020-10-03 21:00:00,65.00608,18.43594,67.5697737206,16.78608,4.89594,17.485500000000002,48.22,13.54,50.0849278726,132.34,65.16608,18.40594,67.715556631,16.78608,4.89594,17.485500000000002,48.38,13.51,50.2309117974,133.62,66.44608,54.27594,85.796032602,16.78608,4.89594,17.485500000000002,49.66,49.38,70.0321354808,132.34,67.98608,33.01594,75.5788288335,16.78608,4.89594,17.485500000000002,51.2,28.12,58.4138202825,133.62
2020-10-03 21:30:00,63.10032,17.50926,65.4845368759,13.54032,3.94926,14.1045,49.56,13.56,51.3815842496,132.69,63.27032,17.48926,65.6430316808,13.54032,3.94926,14.1045,49.73,13.54,51.5403191686,134.02,64.74032,54.81926,84.8319532997,13.54032,3.94926,14.1045,51.2,50.87,72.1747663661,132.69,66.29032,30.86926,73.1253563318,13.54032,3.94926,14.1045,52.75,26.92,59.2220305292,134.02
2020-10-03 22:00:00,62.19688,16.34284,64.3081666742,9.50688,2.77284,9.903,52.69,13.57,54.4093833819,132.51,62.36688,16.31284,64.4650018987,9.50688,2.77284,9.903,52.86,13.54,54.5665758501,133.86,64.05688,53.70284,83.5899449659,9.50688,2.77284,9.903,54.55,50.93,74.6295343681,132.51,65.62688,29.36284,71.8962012307,9.50688,2.77284,9.903,56.12,26.59,62.1005837332,133.86
2020-10-03 22:30:00,59.80936,16.72523,62.1038876574,9.54936,2.7852300000000003,9.94725,50.26,13.94,52.1573695656,132.58,59.97936,16.70523,62.2622544995,9.54936,2.7852300000000003,9.94725,50.43,13.92,52.3158799983,133.93,61.63936,54.58523,82.3344280077,9.54936,2.7852300000000003,9.94725,52.09,51.8,73.4616097019,132.58,63.16936,28.64523,69.3607759801,9.54936,2.7852300000000003,9.94725,53.62,25.86,59.5301940195,133.93
2020-10-03 23:00:00,57.02472,17.18846,59.5588939475,11.03472,3.21846,11.4945,45.99,13.97,48.0649664517,133.3,57.17472,17.16846,59.6967723236,11.03472,3.21846,11.4945,46.14,13.95,48.202718803,134.61,58.71472,56.23846,81.3030302501,11.03472,3.21846,11.4945,47.68,53.02,71.3056996319,133.3,60.21472,28.69846,66.7039287527,11.03472,3.21846,11.4945,49.18,25.48,55.3886522674,134.61
2020-10-03 23:30:00,54.29312,17.93216,57.177838728,11.97312,3.49216,12.472,42.32,14.44,44.7157243036,133.15,54.43312,17.88216,57.2951673285,11.97312,3.49216,12.472,42.46,14.39,44.8321725996,134.51,55.89312,57.23216,79.9972562129,11.97312,3.49216,12.472,43.92,53.74,69.404279407,133.15,57.36312,28.04216,63.8505307229,11.97312,3.49216,12.472,45.39,24.55,51.6038235018,134.51
2020-10-04 00:00:00,51.91016,18.54838,55.1244692659,12.44016,3.62838,12.9585,39.47,14.92,42.1958208831,133.87,52.04016,18.51838,55.2368414254,12.44016,3.62838,12.9585,39.6,14.89,42.3068800551,135.17,53.40016,58.01838,78.8524540255,12.44016,3.62838,12.9585,40.96,54.39,68.0881318586,133.87,54.86016,28.39838,61.7746318633,12.44016,3.62838,12.9585,42.42,24.77,49.1223910249,135.17
2020-10-04 00:30:00,50.32712,20.26916,54.2554868617,14.63712,4.26916,15.247,35.69,16.0,39.1123522688,133.87,50.44712,20.22916,54.3519165311,14.63712,4.26916,15.247,35.81,15.96,39.2055825107,135.08,51.50712,57.95916,77.5386847877,14.63712,4.26916,15.247,36.87,53.69,65.1307377511,133.87,52.95712,29.78916,60.7606008216,14.63712,4.26916,15.247,38.32,25.52,46.0401216332,135.08
2020-10-04 01:00:00,49.2872,20.08085,53.2209415603,12.0372,3.51085,12.53875,37.25,16.57,40.7691967054,134.03,49.4072,20.05085,53.3208026718,12.0372,3.51085,12.53875,37.37,16.54,40.866716286,135.37,50.4672,57.22085,76.2965526781,12.0372,3.51085,12.53875,38.43,53.71,66.0426301717,134.03,51.9172,29.23085,59.5805190273,12.0372,3.51085,12.53875,39.88,25.72,47.45453403,135.37
2020-10-04 01:30:00,49.51984,19.25662,53.1322121453,10.95984,3.1966200000000002,11.4165,38.56,16.06,41.7707696841,133.62,49.64984,19.22662,53.242553739,10.95984,3.1966200000000002,11.4165,38.69,16.03,41.8793147031,134.89,50.82984,56.93662,76.3246443257,10.95984,3.1966200000000002,11.4165,39.87,53.74,66.9149049166,133.62,52.29984,28.45662,59.5403433468,10.95984,3.1966200000000002,11.4165,41.34,25.26,48.4464983255,134.89
2020-10-04 02:00:00,50.99512,19.12191,54.4623696314,10.39512,3.03191,10.82825,40.6,16.09,43.6720517036,133.62,51.12512,19.09191,54.5736101285,10.39512,3.03191,10.82825,40.73,16.06,43.7819197843,134.97,52.40512,56.58191,77.1220405686,10.39512,3.03191,10.82825,42.01,53.55,68.0620496312,133.62,53.88512,28.49191,60.9540408247,10.39512,3.03191,10.82825,43.49,25.46,50.3943617878,134.97
2020-10-04 02:30:00,50.94608,18.92344,54.3470298066,11.32608,3.30344,11.798,39.62,15.62,42.5878949938,133.62,51.07608,18.893440000000002,54.4584981725,11.32608,3.30344,11.798,39.75,15.59,42.6978992457,134.91,52.34608,56.80344,77.2446948806,11.32608,3.30344,11.798,41.02,53.5,67.4158023018,133.62,53.80608,28.96344,61.1062607398,11.32608,3.30344,11.798,42.48,25.66,49.6284797269,134.91
2020-10-04 03:00:00,49.42208,20.25894,53.4131691762,12.44208,3.62894,12.9605,36.98,16.63,40.5472230862,134.1,49.55208,20.22894,53.5221322992,12.44208,3.62894,12.9605,37.11,16.6,40.6535619596,135.39,50.70208,57.71894,76.8256269161,12.44208,3.62894,12.9605,38.26,54.09,66.2537221596,134.1,52.15208,29.15894,59.7501734746,12.44208,3.62894,12.9605,39.71,25.53,47.2087385978,135.39
2020-10-04 03:30:00,48.82312,20.70216,53.0309011351,13.89312,4.05216,14.472,34.93,16.65,38.6953149619,134.32,48.93312,20.67216,53.1205085819,13.89312,4.05216,14.472,35.04,16.62,38.7817740698,135.66,50.00312,58.57216,77.0130504317,13.89312,4.05216,14.472,36.11,54.52,65.393902621,134.32,51.45312,29.36216,59.2415394601,13.89312,4.05216,14.472,37.56,25.31,45.2918281813,135.66
2020-10-04 04:00:00,48.30528,20.65779,52.537076085,14.49528,4.22779,15.09925,33.81,16.43,37.590703638,134.53,48.42528,20.61779,52.6317490453,14.49528,4.22779,15.09925,33.93,16.39,37.6812552869,135.82,49.46528,58.86779,76.8910308486,14.49528,4.22779,15.09925,34.97,54.64,64.8724170969,134.53,50.88528,29.71779,58.9275721811,14.49528,4.22779,15.09925,36.39,25.49,44.4294069283,135.82
2020-10-04 04:30:00,47.96256,21.54783,52.5805680785,15.59256,4.54783,16.24225,32.37,17.0,36.5625067521,134.28,48.06256,21.51783,52.6595355246,15.59256,4.54783,16.24225,32.47,16.97,36.6371641916,135.53,48.95256,58.23783,76.0788930891,15.59256,4.54783,16.24225,33.36,53.69,63.2100126562,134.28,50.38256,30.74783,59.0239900537,15.59256,4.54783,16.24225,34.79,26.2,43.5520849099,135.53
2020-10-04 05:00:00,47.13904,25.41847,53.55546386,14.18904,4.13847,14.78025,32.95,21.28,39.2242386797,134.28,47.26904,24.83847,53.3976753657,14.18904,4.13847,14.78025,33.08,20.7,39.0227677132,135.53,49.26904,53.53847,72.7585463878,14.18904,4.13847,14.78025,35.08,49.4,60.5885005591,134.28,50.73904,34.62847,61.4294808269,14.18904,4.13847,14.78025,36.55,30.49,47.5977163318,135.53
2020-10-04 05:30:00,45.52736,39.85048,60.5045557359,13.40736,3.91048,13.966,32.12,35.94,48.201431514,133.1,45.61736,39.87048,60.5854661515,13.40736,3.91048,13.966,32.21,35.96,48.2763472106,134.42,51.58736,37.26048,63.6364603164,13.40736,3.91048,13.966,38.18,33.35,50.6945253454,133.1,53.08736,49.13048,72.3330619897,13.40736,3.91048,13.966,39.68,45.22,60.1610405495,134.42
2020-10-04 06:00:00,45.61968,39.43324,60.3003782758,12.55968,3.66324,13.083,33.06,35.77,48.7078689741,132.83,45.70968,39.45324,60.3815616906,12.55968,3.66324,13.083,33.15,35.79,48.7836714485,134.13,51.71968,36.85324,63.5065870426,12.55968,3.66324,13.083,39.16,33.19,51.3330468607,132.83,53.23968,48.69324,72.1491174457,12.55968,3.66324,13.083,40.68,45.03,60.6841272492,134.13
2020-10-04 06:30:00,47.16064,38.99227,61.1925084055,12.35064,3.60227,12.86525,34.81,35.39,49.6405902463,132.59,47.26064,38.99227,61.2696108439,12.35064,3.60227,12.86525,34.91,35.39,49.7107654337,133.93,53.38064,36.39227,64.6056502371,12.35064,3.60227,12.86525,41.03,32.79,52.522804571,132.59,54.90064,48.64227,73.3495105857,12.35064,3.60227,12.86525,42.55,45.04,61.9605043556,133.93
2020-10-04 07:00:00,48.96576,35.87793,60.7031425337,12.33576,3.59793,12.84975,36.63,32.28,48.823716573,132.4,49.09576,35.50793,60.5904839299,12.33576,3.59793,12.84975,36.76,31.91,48.6779796212,133.73,54.87576,38.23793,66.8841410669,12.33576,3.59793,12.84975,42.54,34.64,54.8596500171,132.4,56.40576,46.57793,73.1513043237,12.33576,3.59793,12.84975,44.07,42.98,61.5584705788,133.73
2020-10-04 07:30:00,52.11976,23.00868,56.9725261666,12.74976,3.71868,13.281,39.37,19.29,43.8417723182,132.64,52.24976,22.96868,57.0753684263,12.74976,3.71868,13.281,39.5,19.25,43.9410115951,133.96,55.55976,50.95868,75.3901452353,12.74976,3.71868,13.281,42.81,47.24,63.7519701656,132.64,57.06976,34.26868,66.5680098501,12.74976,3.71868,13.281,44.32,30.55,53.8290339872,133.96
2020-10-04 08:00:00,54.18024,22.31382,58.5952640531,12.39024,3.61382,12.9065,41.79,18.7,45.7831202519,132.4,54.33024,22.28382,58.7225988206,12.39024,3.61382,12.9065,41.94,18.67,45.9078696957,133.7,57.80024,50.38382,76.6772264877,12.39024,3.61382,12.9065,45.41,46.77,65.1881967844,132.4,59.32024,34.39382,68.5698602,12.39024,3.61382,12.9065,46.93,30.78,56.1233757003,133.7
2020-10-04 08:30:00,57.10432,21.81626,61.1298009407,11.88432,3.46626,12.3795,45.22,18.35,48.8013411701,132.01,57.25432,21.77626,61.2557153109,11.88432,3.46626,12.3795,45.37,18.31,48.9253819607,133.3,60.85432,48.88626,78.0584055656,11.88432,3.46626,12.3795,48.97,45.42,66.7909971478,132.01,62.414320000000004,35.17626,71.6443759736,11.88432,3.46626,12.3795,50.53,31.71,59.6557205974,133.3
2020-10-04 09:00:00,59.85336,20.80723,63.3669118986,11.13336,3.24723,11.59725,48.72,17.56,51.7879522669,131.24,60.03336,20.78723,63.5304119612,11.13336,3.24723,11.59725,48.9,17.54,51.9505688131,132.51,63.76336,47.17723,79.3187059209,11.13336,3.24723,11.59725,52.63,43.93,68.5548087299,131.24,65.34336,35.54723,74.3865596513,11.13336,3.24723,11.59725,54.21,32.3,63.103201979,132.51
2020-10-04 09:30:00,61.68464,29.14177,68.2219727849,11.11464,3.24177,11.57775,50.57,25.9,56.8166780092,132.3,61.85464,29.14177,68.3757211901,11.11464,3.24177,11.57775,50.74,25.9,56.9680401629,133.61,67.77464,37.57177,77.4921914006,11.11464,3.24177,11.57775,56.66,34.33,66.2488075364,132.3,69.09464,44.771770000000004,82.3321362875,11.11464,3.24177,11.57775,57.98,41.53,71.3191510045,133.61
2020-10-04 10:00:00,63.528,32.10025,71.177474204,9.738,2.84025,10.14375,53.79,29.26,61.233256487,133.23,63.708,32.13025,71.3516799316,9.738,2.84025,10.14375,53.97,29.29,61.405740774,134.51,71.638,31.54025,78.2738169126,9.738,2.84025,10.14375,61.9,28.7,68.2297589033,133.23,72.728,49.12025,87.7619561317,9.738,2.84025,10.14375,62.99,46.28,78.1637927688,134.51
2020-10-04 10:30:00,65.39224,30.97232,72.3562689641,9.16224,2.67232,9.544,56.23,28.3,62.9500031771,133.17,65.58224,30.98232,72.5322987089,9.16224,2.67232,9.544,56.42,28.31,63.1242623719,134.42,73.73224,30.35232,79.7352277529,9.16224,2.67232,9.544,64.57,27.68,70.2528810797,133.17,74.81224,49.95232,89.9561311262,9.16224,2.67232,9.544,65.65,47.28,80.9031575404,134.42
2020-10-04 11:00:00,66.624,30.7145,73.3630553225,9.444,2.7545,9.8375,57.18,27.96,63.6499332286,133.33,66.834,30.7445,73.5663498908,9.444,2.7545,9.8375,57.39,27.99,63.8517987217,134.62,75.064,30.0745,80.8645759666,9.444,2.7545,9.8375,65.62,27.32,71.0800028137,133.33,76.174,50.5545,91.4233873046,9.444,2.7545,9.8375,66.73,47.8,82.0836944831,134.62
2020-10-04 11:30:00,67.49824,30.52782,74.0807680647,9.31824,2.71782,9.7065,58.18,27.81,64.4849478561,133.33,67.68824,30.52782,74.2539266857,9.31824,2.71782,9.7065,58.37,27.81,64.6564227281,134.67,76.03824,29.85782,81.6902892482,9.31824,2.71782,9.7065,66.72,27.14,72.0287303789,133.33,77.11824,50.73782,92.3122381868,9.31824,2.71782,9.7065,67.8,48.02,83.0828526231,134.67
2020-10-04 12:00:00,68.88088,29.69109,75.0075759838,8.06088,2.35109,8.39675,60.82,27.34,66.682441467,133.33,69.09088,29.71109,75.2083676738,8.06088,2.35109,8.39675,61.03,27.36,66.8822136296,134.67,77.63088,29.03109,82.8815885234,8.06088,2.35109,8.39675,69.57,26.68,74.5104509448,133.33,78.72088,50.79109,93.68410629,8.06088,2.35109,8.39675,70.66,48.44,85.6695348417,134.67
2020-10-04 12:30:00,69.7904,29.2147,75.6584339532,7.2504,2.1147,7.5525,62.54,27.1,68.1590903695,132.92,70.0104,29.2247,75.8652700401,7.2504,2.1147,7.5525,62.76,27.11,68.3649742193,134.18,78.6404,28.5347,83.6572866895,7.2504,2.1147,7.5525,71.39,26.42,76.1219317937,132.92,79.7304,50.2547,94.2468649678,7.2504,2.1147,7.5525,72.48,48.14,87.010401677,134.18
2020-10-04 13:00:00,70.35688,29.21784,76.1824962678,6.98688,2.03784,7.2780000000000005,63.37,27.18,68.9529499006,132.76,70.57688,29.22784,76.3895452376,6.98688,2.03784,7.2780000000000005,63.59,27.19,69.1591223195,134.02,79.21688,27.69784,83.9195115429,6.98688,2.03784,7.2780000000000005,72.23,25.66,76.6525178973,132.76,80.29688,50.74784,94.9891162313,6.98688,2.03784,7.2780000000000005,73.31,48.71,88.0171585545,134.02
2020-10-04 13:30:00,69.5876,29.41555,75.5493789224,7.0476,2.05555,7.3412500000000005,62.54,27.36,68.2628830332,133.35,69.7976,29.43555,75.7506209187,7.0476,2.05555,7.3412500000000005,62.75,27.38,68.4633252187,134.6,78.4376,28.51555,83.4601323122,7.0476,2.05555,7.3412500000000005,71.39,26.46,76.1358240252,133.35,79.5276,50.65555,94.2901050353,7.0476,2.05555,7.3412500000000005,72.48,48.6,87.2657458571,134.6
2020-10-04 14:00:00,68.8884,29.97745,75.1282847073,7.0884,2.06745,7.38375,61.8,27.91,67.8100884825,134.15,69.1084,29.99745,75.3380246427,7.0884,2.06745,7.38375,62.02,27.93,68.0188598846,135.41,77.7184,29.29745,83.0571506558,7.0884,2.06745,7.38375,70.63,27.23,75.6972245198,134.15,78.8184,50.77745,93.7586775027,7.0884,2.06745,7.38375,71.73,48.71,86.7055765219,135.41
2020-10-04 14:30:00,68.8816,29.8913,75.0877129379,7.1016,2.0713,7.3975,61.78,27.82,67.7548581284,133.47,69.0916,29.9113,75.2883460985,7.1016,2.0713,7.3975,61.99,27.84,67.9545855701,134.75,77.7016,29.2513,83.0251600074,7.1016,2.0713,7.3975,70.6,27.18,75.6512551119,133.47,78.7816,50.0813,93.3524349348,7.1016,2.0713,7.3975,71.68,48.01,86.2727216448,134.75
2020-10-04 15:00:00,68.41288,30.32209,74.8314859659,7.17288,2.09209,7.47175,61.24,28.23,67.4334523808,133.58,68.62288,30.34209,75.0316072403,7.17288,2.09209,7.47175,61.45,28.25,67.6325735131,134.87,77.17288,29.71209,82.6949919866,7.17288,2.09209,7.47175,70.0,27.62,75.2520059533,133.58,78.27288,49.74209,92.741141146,7.17288,2.09209,7.47175,71.1,47.65,85.5904930468,134.87
2020-10-04 15:30:00,67.6484,30.83995,74.3465435549,7.0284,2.04995,7.32125,60.62,28.79,67.1092281285,133.76,67.8484,30.85995,74.536849253,7.0284,2.04995,7.32125,60.82,28.81,67.2985029551,135.07,76.3684,30.23995,82.1376107186,7.0284,2.04995,7.32125,69.34,28.19,74.8512638504,133.76,77.4484,49.27995,91.7974298908,7.0284,2.04995,7.32125,70.42,47.23,84.7917997214,135.07
2020-10-04 16:00:00,67.2864,31.0152,74.0905004437,7.5264,2.1952,7.84,59.76,28.82,66.3464392413,133.76,67.4864,31.0452,74.2847132861,7.5264,2.1952,7.84,59.96,28.85,66.5396430709,135.07,75.9364,30.435200000000002,81.8085462773,7.5264,2.1952,7.84,68.41,28.24,74.0096324812,133.76,77.0264,49.4852,91.5524511742,7.5264,2.1952,7.84,69.5,47.29,84.0630364667,135.07
2020-10-04 16:30:00,68.28864,30.86502,74.9398946667,7.62864,2.22502,7.9465,60.66,28.64,67.0811836509,133.76,68.49864,30.88502,75.1395245011,7.62864,2.22502,7.9465,60.87,28.66,67.2796588874,135.04,77.00864,30.26502,82.7423837598,7.62864,2.22502,7.9465,69.38,28.04,74.83198514,133.76,78.11864,49.64502,92.5588997679,7.62864,2.22502,7.9465,70.49,47.42,84.9558502988,135.04
2020-10-04 17:00:00,67.62656,31.16358,74.4615359488,7.96656,2.32358,8.2985,59.66,28.84,66.2650828114,133.55,67.83656,31.18358,74.6606625624,7.96656,2.32358,8.2985,59.87,28.86,66.4628956637,134.88,76.24656,30.60358,82.1590957877,7.96656,2.32358,8.2985,68.28,28.28,73.9047819833,133.55,77.31656,49.32358,91.7096832088,7.96656,2.32358,8.2985,69.35,47.0,83.7760258069,134.88
2020-10-04 17:30:00,67.23584,31.56462,74.2763987835,8.65584,2.52462,9.0165,58.58,29.04,65.3830100255,133.09,67.43584,31.59462,74.4702123634,8.65584,2.52462,9.0165,58.78,29.07,65.5755541341,134.45,75.69584,31.03462,81.8108051045,8.65584,2.52462,9.0165,67.04,28.51,72.8504063132,133.09,76.78584,48.81462,90.9886385778,8.65584,2.52462,9.0165,68.13,46.29,82.3678395977,134.45
2020-10-04 18:00:00,67.7556,32.1358,74.9902058472,7.9056,2.3058,8.235,59.85,29.83,66.8719029189,134.12,67.9556,32.1658,75.1837898819,7.9056,2.3058,8.235,60.05,29.86,67.0643131628,135.44,76.3256,30.6558,82.2519014309,7.9056,2.3058,8.235,68.42,28.35,74.0609134429,134.12,77.4156,49.8758,92.0910991844,7.9056,2.3058,8.235,69.51,47.57,84.2291220422,135.44
2020-10-04 18:30:00,68.30608,33.03094,75.8733389423,8.02608,2.34094,8.3605,60.28,30.69,67.6428451501,134.45,68.50608,33.06094,76.0664758659,8.02608,2.34094,8.3605,60.48,30.72,67.8347167754,135.77,76.71608,30.01094,82.3772629446,8.02608,2.34094,8.3605,68.69,27.67,74.0536629749,134.45,77.83608,51.00094,93.0567097562,8.02608,2.34094,8.3605,69.81,48.66,85.0954270217,135.77
2020-10-04 19:00:00,70.20904,32.07972,77.1907878765,8.63904,2.51972,8.999,61.57,29.56,68.2983052498,134.04,70.42904,32.10972,77.4033836069,8.63904,2.51972,8.999,61.79,29.59,68.5096504151,135.35,78.74904,29.73972,84.1775637958,8.63904,2.51972,8.999,70.11,27.22,75.2086464444,134.04,79.86904,51.20972,94.8762297575,8.63904,2.51972,8.999,71.23,48.69,86.2811045363,135.35
2020-10-04 19:30:00,71.25704,31.90122,78.0721050507,8.50704,2.48122,8.8615,62.75,29.42,69.3043930786,133.82,71.46704,31.94122,78.2801337598,8.50704,2.48122,8.8615,62.96,29.46,69.5115328561,135.16,79.81704,29.56122,85.1153664285,8.50704,2.48122,8.8615,71.31,27.08,76.2787159042,133.82,80.99704,51.04122,95.7378014572,8.50704,2.48122,8.8615,72.49,48.56,87.2517833629,135.16
2020-10-04 20:00:00,68.5316,32.70505,75.935502198,8.4516,2.46505,8.80375,60.08,30.24,67.2611626423,133.38,68.7416,32.73505,76.1379738965,8.4516,2.46505,8.80375,60.29,30.27,67.4622635256,134.75,76.7516,30.40505,82.5546798677,8.4516,2.46505,8.80375,68.3,27.94,73.7938588231,133.38,78.0316,49.51505,92.415749605,8.4516,2.46505,8.80375,69.58,47.05,83.994517083,134.75
2020-10-04 20:30:00,66.52888,33.22634,74.3645180436,8.31888,2.42634,8.6655,58.21,30.8,65.8562381252,133.54,66.72888,33.25634,74.5568747752,8.31888,2.42634,8.6655,58.41,30.83,66.0470816918,134.9,74.54888,30.91634,80.7053628221,8.31888,2.42634,8.6655,66.23,28.49,72.0978016308,133.54,75.88888,49.19634,90.4400463127,8.31888,2.42634,8.6655,67.57,46.77,82.1774774497,134.9
2020-10-04 21:00:00,64.61296,33.24003,72.6617794605,7.54296,2.20003,7.8572500000000005,57.07,31.04,64.9651175632,134.14,64.81296,33.27003,72.8533779599,7.54296,2.20003,7.8572500000000005,57.27,31.07,65.1551824493,135.43,72.57296,30.90003,78.8774136059,7.54296,2.20003,7.8572500000000005,65.03,28.7,71.081579189,134.14,73.94296,49.44003,88.9487374838,7.54296,2.20003,7.8572500000000005,66.4,47.24,81.4897392314,135.43
2020-10-04 21:30:00,63.4356,34.61955,72.2674794743,8.7756,2.5595499999999998,9.14125,54.66,32.06,63.3684400944,134.36,63.6156,34.64955,72.4398776819,8.7756,2.5595499999999998,9.14125,54.84,32.09,63.5389148475,135.67,71.1256,31.79955,77.9106048979,8.7756,2.5595499999999998,9.14125,62.35,29.24,68.8658122729,134.36,72.4656,49.44955,87.7298192097,8.7756,2.5595499999999998,9.14125,63.69,46.89,79.0891155596,135.67
2020-10-04 22:00:00,60.44432,35.52751,70.1121942822,9.69432,2.82751,10.09825,50.75,32.7,60.3726138245,134.68,60.62432,35.55751,70.2826059055,9.69432,2.82751,10.09825,50.93,32.73,60.5402163855,135.95,67.77432,32.70751,75.2538348648,9.69432,2.82751,10.09825,58.08,29.88,65.3153948162,134.68,69.12432,49.47751,85.0070327165,9.69432,2.82751,10.09825,59.43,46.65,75.5522825598,135.95
2020-10-04 22:30:00,57.71152,32.36961,66.1695639419,8.74152,2.54961,9.10575,48.97,29.82,57.3349221679,134.68,57.88152,32.39961,66.3325341417,8.74152,2.54961,9.10575,49.14,29.85,57.4957572348,136.03,63.99152,37.67961,74.2608082481,8.74152,2.54961,9.10575,55.25,35.13,65.472737838,134.68,65.48152,45.21961,79.5779026493,8.74152,2.54961,9.10575,56.74,42.67,70.9940596106,136.03
2020-10-04 23:00:00,56.01728,22.62504,60.4138071437,9.13728,2.6650400000000003,9.518,46.88,19.96,50.9522914107,133.38,56.18728,22.60504,60.5640014134,9.13728,2.6650400000000003,9.518,47.05,19.94,51.1009403045,134.7,59.44728,49.16504,77.1438931971,9.13728,2.6650400000000003,9.518,50.31,46.5,68.5080002627,133.38,61.23728,34.56504,70.318891146,9.13728,2.6650400000000003,9.518,52.1,31.9,61.0902610896,134.7
2020-10-04 23:30:00,52.92208,23.24644,57.8026255822,10.10208,2.94644,10.523,42.82,20.3,47.3882095041,133.38,53.07208,23.22644,57.931970367,10.10208,2.94644,10.523,42.97,20.28,47.5152533404,134.7,56.12208,49.81644,75.0424250528,10.10208,2.94644,10.523,46.02,46.87,65.6858987911,133.38,57.87208,34.58644,67.4195778346,10.10208,2.94644,10.523,47.77,31.64,57.2980147998,134.7
2020-10-05 00:00:00,50.68784,23.52937,55.8828093108,9.83784,2.86937,10.24775,40.85,20.66,45.7772661919,133.88,50.81784,23.51937,55.9965501389,9.83784,2.86937,10.24775,40.98,20.65,45.8888101829,135.14,53.81784,50.31937,73.6776689334,9.83784,2.86937,10.24775,43.98,47.45,64.6973175642,133.88,55.56784,34.45937,65.3852661007,9.83784,2.86937,10.24775,45.73,31.59,55.5802213022,135.14
2020-10-05 00:30:00,48.7244,23.63295,54.1533330559,9.4044,2.74295,9.79625,39.32,20.89,44.5247627731,134.59,48.8744,23.61295,54.2796313829,9.4044,2.74295,9.79625,39.47,20.87,44.647931643,135.86,51.9044,51.512950000000004,73.1276333342,9.4044,2.74295,9.79625,42.5,48.77,64.6897433911,134.59,53.6244,33.79295,63.3840653876,9.4044,2.74295,9.79625,44.22,31.05,54.0324985541,135.86
2020-10-05 01:00:00,48.116,23.263,53.4445191297,8.376,2.443,8.725,39.74,20.82,44.863570968,134.59,48.256,23.243,53.5619135674,8.376,2.443,8.725,39.88,20.8,44.9783770272,135.86,51.326,51.173,72.4778187103,8.376,2.443,8.725,42.95,48.73,64.9562575892,134.59,53.056,33.613,62.8074271484,8.376,2.443,8.725,44.68,31.17,54.4781726933,135.86
2020-10-05 01:30:00,49.15184,22.86512,54.2099353255,7.73184,2.25512,8.054,41.42,20.61,46.2643329142,134.59,49.29184,22.84512,54.3284915896,7.73184,2.25512,8.054,41.56,20.59,46.3808333258,135.79,52.44184,50.75512,72.9810166331,7.73184,2.25512,8.054,44.71,48.5,65.9638848159,134.59,54.18184,33.58512,63.7466239985,7.73184,2.25512,8.054,46.45,31.33,56.0283089161,135.79
2020-10-05 02:00:00,50.44432,23.16001,55.506895819,8.67432,2.53001,9.03575,41.77,20.63,46.5867985592,134.48,50.59432,23.15001,55.6390885912,8.67432,2.53001,9.03575,41.92,20.62,46.7169219876,135.74,53.70432,50.99001,74.0549465361,8.67432,2.53001,9.03575,45.03,48.46,66.1518896178,134.48,55.46432,33.71001,64.9049733631,8.67432,2.53001,9.03575,46.79,31.18,56.2271864848,135.74
2020-10-05 02:30:00,49.67688,23.50284,54.9561269978,8.78688,2.56284,9.153,40.89,20.94,45.9399140182,134.62,49.81688,23.48284,55.0741800429,8.78688,2.56284,9.153,41.03,20.92,46.0554806728,135.82,52.87688,51.40284,73.7442634962,8.78688,2.56284,9.153,44.09,48.84,65.7972165065,134.62,54.60688,33.56284,64.096611238,8.78688,2.56284,9.153,45.82,31.0,55.3215364935,135.82
2020-10-05 03:00:00,48.2048,24.61265,54.1247197042,9.5748,2.79265,9.97375,38.63,21.82,44.3665335585,134.84,48.3448,24.60265,54.2449082778,9.5748,2.79265,9.97375,38.77,21.81,44.4835812407,136.09,51.2348,52.06265,73.0446730163,9.5748,2.79265,9.97375,41.66,49.27,64.522000124,134.84,52.9648,33.63265,62.7409370751,9.5748,2.79265,9.97375,43.39,30.84,53.2334265288,136.09
2020-10-05 03:30:00,47.65056,26.07433,54.3180131564,10.54056,3.07433,10.97975,37.11,23.0,43.6595018295,134.84,47.77056,26.05433,54.4137346123,10.54056,3.07433,10.97975,37.23,22.98,43.751037702,136.09,50.46056,51.63433,72.1967599693,10.54056,3.07433,10.97975,39.92,48.56,62.8623893914,134.84,52.15056,34.58433,62.576008101,10.54056,3.07433,10.97975,41.61,31.51,52.1945610193,136.09
2020-10-05 04:00:00,46.97888,26.86134,54.1160489379,11.07888,3.23134,11.5405,35.9,23.63,42.978912271,134.84,47.10888,26.86134,54.2289421015,11.07888,3.23134,11.5405,36.03,23.63,43.0875596895,136.09,49.62888,51.22134,71.3207641676,11.07888,3.23134,11.5405,38.55,47.99,61.5560118916,134.84,51.32888,35.45134,62.3814990991,11.07888,3.23134,11.5405,40.25,32.22,51.5576463776,136.09
2020-10-05 04:30:00,46.93768,26.75224,54.0261802166,11.52768,3.36224,12.008,35.41,23.39,42.437721428,134.74,47.05768,26.74224,54.1255267614,11.52768,3.36224,12.008,35.53,23.38,42.5324029418,135.95,49.57768,51.27224,71.3217284479,11.52768,3.36224,12.008,38.05,47.91,61.181456341,134.74,51.25768,35.54224,62.3746790228,11.52768,3.36224,12.008,39.73,32.18,51.1275395457,135.95
2020-10-05 05:00:00,47.39576,26.59043,54.3452760924,11.55576,3.37043,12.03725,35.84,23.22,42.7044962504,134.74,47.51576,26.59043,54.4499624973,11.55576,3.37043,12.03725,35.96,23.22,42.8052566865,135.95,50.05576,51.11043,71.5391862126,11.55576,3.37043,12.03725,38.5,47.74,61.329907875399996,134.74,51.75576,35.71043,62.879992875,11.55576,3.37043,12.03725,40.2,32.34,51.5937554361,135.95
2020-10-05 05:30:00,48.96576,26.49418,55.6739366872,12.90576,3.76418,13.4435,36.06,22.73,42.6260073195,134.28,49.08576,26.47418,55.7700102335,12.90576,3.76418,13.4435,36.18,22.71,42.716934581,135.48,51.59576,50.67418,72.3187041411,12.90576,3.76418,13.4435,38.69,46.91,60.8067775828,134.28,53.29576,36.37418,64.5253361452,12.90576,3.76418,13.4435,40.39,32.61,51.9111182696,135.48
2020-10-05 06:00:00,51.06824,25.68157,57.1621218497,12.10824,3.5315700000000003,12.61275,38.96,22.15,44.8163374229,134.02,51.20824,25.68157,57.2872314007,12.10824,3.5315700000000003,12.61275,39.1,22.15,44.9380963104,135.24,53.81824,49.71157,73.2642010027,12.10824,3.5315700000000003,12.61275,41.71,46.18,62.2279398663,134.02,55.54824,36.54157,66.4897985045,12.10824,3.5315700000000003,12.61275,43.44,33.01,54.5590844865,135.24
2020-10-05 06:30:00,57.25312,23.56591,61.9134223239,11.40312,3.32591,11.87825,45.85,20.24,50.1186601976,133.28,57.41312,23.54591,62.053817174,11.40312,3.32591,11.87825,46.01,20.22,50.2570243847,134.57,60.38312,47.02591,76.5346809771,11.40312,3.32591,11.87825,48.98,43.7,65.6409201642,133.28,62.23312,37.88591,72.8581045695,11.40312,3.32591,11.87825,50.83,34.56,61.4661085477,134.57
2020-10-05 07:00:00,64.2656,19.55705,67.1754832365,10.7556,3.13705,11.20375,53.51,16.42,55.9726406381,132.43,64.4556,19.52705,67.3485712771,10.7556,3.13705,11.20375,53.7,16.39,56.1455439015,133.75,67.9756,44.43705,81.2116593111,10.7556,3.13705,11.20375,57.22,41.3,70.5678283639,132.43,69.9156,39.16705,80.138935163,10.7556,3.13705,11.20375,59.16,36.03,69.268077063,133.75
2020-10-05 07:30:00,70.90344,16.50517,72.799165109,9.82344,2.86517,10.23275,61.08,13.64,62.5844709173,131.21,71.12344,16.46517,73.0044213768,9.82344,2.86517,10.23275,61.3,13.6,62.7905247629,132.5,74.93344,40.53517,85.1946033336,9.82344,2.86517,10.23275,65.11,37.67,75.2219449363,131.21,76.94344,41.17517,87.2679069507,9.82344,2.86517,10.23275,67.12,38.31,77.283571993,132.5
2020-10-05 08:00:00,74.35608,22.94469,77.8157145579,10.57608,3.08469,11.01675,63.78,19.86,66.8005089801,131.99,74.58608,22.924690000000002,78.0296401463,10.57608,3.08469,11.01675,64.01,19.84,67.0142201327,133.34,80.37608,37.53469,88.7083264951,10.57608,3.08469,11.01675,69.8,34.45,77.838566919,131.99,82.94608,59.40469,102.0243568045,10.57608,3.08469,11.01675,72.37,56.32,91.702558852,133.34
2020-10-05 08:30:00,75.94552,24.35536,79.7552855227,13.11552,3.82536,13.662,62.83,20.53,66.0990907653,131.92,76.16552,24.33536,79.9587154924,13.11552,3.82536,13.662,63.05,20.51,66.3020557751,133.25,82.38552,36.78536,90.2249223663,13.11552,3.82536,13.662,69.27,32.96,76.7117624618,131.92,85.03552,65.23536,107.1759854445,13.11552,3.82536,13.662,71.92,61.41,94.5710024267,133.25
2020-10-05 09:00:00,77.15968,22.40949,80.3480022139,13.12968,3.82949,13.67675,64.03,18.58,66.6712629249,131.83,77.39968,22.04949,80.4791306698,13.12968,3.82949,13.67675,64.27,18.22,66.8027042866,133.15,83.33968,36.98949,91.1796283879,13.12968,3.82949,13.67675,70.21,33.16,77.646826722,131.83,86.00968,64.84949,107.717785936,13.12968,3.82949,13.67675,72.88,61.02,95.0522740391,133.15
2020-10-05 09:30:00,81.11352,8.20311,81.5272601064,10.91352,3.18311,11.36825,70.2,5.02,70.3792611499,132.45,81.39352,8.13311,81.7988543701,10.91352,3.18311,11.36825,70.48,4.95,70.6536120803,133.76,84.19352,48.24311,97.0357999527,10.91352,3.18311,11.36825,73.28,45.06,86.025356727,132.45,86.88352,53.08311,101.8163180186,10.91352,3.18311,11.36825,75.97,49.9,90.892523895,133.76
2020-10-05 10:00:00,81.10936,7.93773,81.4968455657,9.96936,2.90773,10.38475,71.14,5.03,71.3176030164,132.37,81.36936,7.86773,81.7488466106,9.96936,2.90773,10.38475,71.4,4.96,71.5720727658,133.68,84.31936,47.86773,96.9591359603,9.96936,2.90773,10.38475,74.35,44.96,86.8868465304,132.37,86.98936,52.64773,101.6805400623,9.96936,2.90773,10.38475,77.02,49.74,91.6850478541,133.68
2020-10-05 10:30:00,80.84384,8.72737,81.3135502426,10.17384,2.96737,10.59775,70.67,5.76,70.9043475395,132.61,81.11384,8.68737,81.5777263538,10.17384,2.96737,10.59775,70.94,5.72,71.1702325414,133.92,84.10384,42.26737,94.1275011326,10.17384,2.96737,10.59775,73.93,39.3,83.7265483583,132.61,86.62384,47.17737,98.6376900402,10.17384,2.96737,10.59775,76.45,44.21,88.312663871,133.92
2020-10-05 11:00:00,82.41832,4.46201,82.5390150466,10.49832,3.06201,10.93575,71.92,1.4,71.9336249608,132.21,82.69832,4.55201,82.8235046702,10.49832,3.06201,10.93575,72.2,1.49,72.2153730171,133.46,82.79832,14.06201,83.9839384648,10.49832,3.06201,10.93575,72.3,11.0,73.1320039381,132.21,84.61832,7.91201,84.9874107257,10.49832,3.06201,10.93575,74.12,4.85,74.278509005,133.46
2020-10-05 11:30:00,81.53424,4.75832,81.6729692224,11.75424,3.4283200000000003,12.244,69.78,1.33,69.7926736843,132.3,81.80424,4.84832,81.9477875772,11.75424,3.4283200000000003,12.244,70.05,1.42,70.0643910985,133.6,81.90424,14.53832,83.1845374959,11.75424,3.4283200000000003,12.244,70.15,11.11,71.0243240024,132.3,83.62424,8.21832,84.0271045509,11.75424,3.4283200000000003,12.244,71.87,4.79,72.0294453678,133.6
2020-10-05 12:00:00,81.74392,5.39656,81.9218610433,14.59392,4.25656,15.202,67.15,1.1400000000000001,67.1596761457,132.58,81.98392,5.49656,82.1679701003,14.59392,4.25656,15.202,67.39,1.24,67.4014072553,133.87,82.02392,15.58656,83.4917020116,14.59392,4.25656,15.202,67.43,11.33,68.3752425955,132.58,83.70392,8.896560000000001,84.175382406,14.59392,4.25656,15.202,69.11,4.64,69.2655881373,133.87
2020-10-05 12:30:00,81.89024,5.35882,82.0653907506,15.87024,4.62882,16.5315,66.02,0.73,66.0240357749,132.58,82.15024,5.44882,82.3307449951,15.87024,4.62882,16.5315,66.28,0.8200000000000001,66.285072226,133.87,82.08024,16.36882,83.6964997276,15.87024,4.62882,16.5315,66.21,11.74,67.2427817688,132.58,83.76024,8.84882,84.2263582274,15.87024,4.62882,16.5315,67.89,4.22,68.0210298364,133.87
2020-10-05 13:00:00,82.36568,5.52124,82.5505259402,16.97568,4.95124,17.683,65.39,0.5700000000000001,65.3924842776,132.81,82.61568,5.6112400000000004,82.8060178743,16.97568,4.95124,17.683,65.64,0.66,65.6433180149,134.08,82.53568,16.90124,84.2483850682,16.97568,4.95124,17.683,65.56,11.95,66.6401988292,132.81,84.19568,9.03124,84.6786621682,16.97568,4.95124,17.683,67.22,4.08,67.3437064617,134.08
2020-10-05 13:30:00,82.7692,5.43185,82.9472450601,16.4292,4.79185,17.11375,66.34,0.64,66.3430870551,132.89,83.0192,5.52185,83.20263455,16.4292,4.79185,17.11375,66.59,0.73,66.5940012313,134.17,82.9692,16.66185,84.625678101,16.4292,4.79185,17.11375,66.54,11.87,67.5904468102,132.89,84.6392,8.96185,85.1123312574,16.4292,4.79185,17.11375,68.21,4.17,68.3373470366,134.17
2020-10-05 14:00:00,81.38176,5.23843,81.5501809291,16.69176,4.86843,17.38725,64.69,0.37,64.6910581147,133.39,81.64176,5.18843,81.8064592912,16.69176,4.86843,17.38725,64.95,0.32,64.9507882939,134.66,81.52176,16.99843,83.2751101828,16.69176,4.86843,17.38725,64.83,12.13,65.955028618,133.39,83.14176,8.89843,83.616591131,16.69176,4.86843,17.38725,66.45,4.03,66.5720917502,134.66
2020-10-05 14:30:00,81.36328,5.2080400000000004,81.5297921805,17.03328,4.96804,17.743,64.33,0.24,64.33044769,133.3,81.59328,5.26804,81.7631676649,17.03328,4.96804,17.743,64.56,0.30000000000000004,64.5606970223,134.6,81.57328,17.65804,83.4626047197,17.03328,4.96804,17.743,64.54,12.69,65.7757379282,133.3,83.22328,8.43804,83.6499542917,17.03328,4.96804,17.743,66.19,3.47,66.2808946832,134.6
2020-10-05 15:00:00,81.19952,4.25236,81.3107902667,14.33952,4.18236,14.937,66.86,0.07,66.8600366437,133.43,81.46952,4.27236,81.5814669456,14.33952,4.18236,14.937,67.13,0.09,67.1300603307,134.74,81.45952,17.08236,83.2313668144,14.33952,4.18236,14.937,67.12,12.9,68.3484045169,133.43,83.16952,7.42236,83.5000627844,14.33952,4.18236,14.937,68.83,3.24,68.9062152494,134.74
2020-10-05 15:30:00,81.0216,4.87505,81.1681327804,16.1316,4.70505,16.80375,64.89,0.17,64.8902226842,133.53,81.2616,4.82505,81.4047218659,16.1316,4.70505,16.80375,65.13,0.12,65.130110548,134.82,81.3316,17.92505,83.2834712057,16.1316,4.70505,16.80375,65.2,13.22,66.5267495072,133.53,83.0016,7.67505,83.3556956366,16.1316,4.70505,16.80375,66.87,2.9699999999999998,66.9359230907,134.82
2020-10-05 16:00:00,82.2184,5.20995,82.3833046045,16.8684,4.91995,17.57125,65.35,0.29,65.3506434551,133.61,82.4784,5.10995,82.6365418901,16.8684,4.91995,17.57125,65.61,0.19,65.6102751099,134.9,82.5484,18.42995,84.5807389396,16.8684,4.91995,17.57125,65.68,13.51,67.0550706509,133.61,84.2484,7.60995,84.5913957892,16.8684,4.91995,17.57125,67.38,2.69,67.433674822,134.9
2020-10-05 16:30:00,83.75536,5.79823,83.955820524,17.44536,5.08823,18.17225,66.31,0.71,66.3138009769,133.84,83.99536,5.70823,84.1890990049,17.44536,5.08823,18.17225,66.55,0.62,66.5528879914,135.2,84.05536,19.25823,86.2333054421,17.44536,5.08823,18.17225,66.61,14.17,68.1005212902,133.84,85.77536,7.13823,86.0718694503,17.44536,5.08823,18.17225,68.33,2.05,68.3607445834,135.2
2020-10-05 17:00:00,84.51248,6.64614,84.7734065179,18.19248,5.30614,18.9505,66.32,1.34,66.3335360131,133.67,84.77248,6.56614,85.0263933132,18.19248,5.30614,18.9505,66.58,1.26,66.591921432,135.0,84.91248,20.15614,87.2719842759,18.19248,5.30614,18.9505,66.72,14.85,68.3526217493,133.67,86.60248,6.61614,86.854837808,18.19248,5.30614,18.9505,68.41,1.31,68.4225416073,135.0
2020-10-05 17:30:00,85.90992,6.99956,86.1945949268,18.40992,5.36956,19.177,67.5,1.63,67.5196778725,133.43,86.16992,6.92956,86.448099543,18.40992,5.36956,19.177,67.76,1.56,67.7779551182,134.77,86.29992,20.11956,88.6141799409,18.40992,5.36956,19.177,67.89,14.75,69.4738411202,133.43,88.04992,6.74956,88.3082384164,18.40992,5.36956,19.177,69.64,1.38,69.6536718343,134.77
2020-10-05 18:00:00,85.81032,7.48176,86.1358679715,19.24032,5.61176,20.042,66.57,1.87,66.5962596547,133.62,86.06032,7.40176,86.3780338373,19.24032,5.61176,20.042,66.82,1.79,66.8439713063,134.97,86.09032,21.14176,88.6482781198,19.24032,5.61176,20.042,66.85,15.53,68.630193064,133.62,87.83032,6.39176,88.0625897144,19.24032,5.61176,20.042,68.59,0.78,68.5944349055,134.97
2020-10-05 18:30:00,84.39888,11.11509,85.1276463375,19.62888,5.72509,20.44675,64.77,5.39,64.9938843277,133.51,84.63888,11.06509,85.3591015906,19.62888,5.72509,20.44675,65.01,5.34,65.2289483282,134.89,85.65888,33.75509,92.069809513,19.62888,5.72509,20.44675,66.03,28.03,71.733129027,133.51,87.36888,20.98509,89.8537433542,19.62888,5.72509,20.44675,67.74,15.26,69.4375633213,134.89
2020-10-05 19:00:00,83.09528,17.33654,84.8845167121,17.88528,5.21654,18.6305,65.21,12.12,66.3267555365,134.52,83.33528,17.30654,85.1133668671,17.88528,5.21654,18.6305,65.45,12.09,66.5572730812,135.84,87.55528,41.68654,96.9726490978,17.88528,5.21654,18.6305,69.67,36.47,78.638220987,134.52,88.91528,45.09654,99.697667663,17.88528,5.21654,18.6305,71.03,39.88,81.4596544309,135.84
2020-10-05 19:30:00,82.2728,18.0429,84.2280230105,18.8328,5.4929,19.6175,63.44,12.55,64.66943714,134.58,82.5128,18.0029,84.4539316566,18.8328,5.4929,19.6175,63.68,12.51,64.8971686593,135.97,86.6328,42.4229,96.4621401393,18.8328,5.4929,19.6175,67.8,36.93,77.2053424317,134.58,87.9828,44.9629,98.8060497756,18.8328,5.4929,19.6175,69.15,39.47,79.6216264591,135.97
2020-10-05 20:00:00,79.86368,14.94649,81.2502612086,18.91368,5.51649,19.70175,60.95,9.43,61.6751765299,134.4,80.09368,14.89649,81.4671896549,18.91368,5.51649,19.70175,61.18,9.38,61.8948850875,135.76,82.82368,48.00649,95.7307946842,18.91368,5.51649,19.70175,63.91,42.49,76.7456070404,134.4,84.33368,40.64649,93.617876133,18.91368,5.51649,19.70175,65.42,35.13,74.255594402,135.76
2020-10-05 20:30:00,78.64024,8.73132,79.1234686815,21.09024,6.15132,21.969,57.55,2.58,57.6078024229,132.07,78.86024,8.65132,79.3333649267,21.09024,6.15132,21.969,57.77,2.5,57.8240685182,133.37,78.36024,55.80132,96.1983083354,21.09024,6.15132,21.969,57.27,49.65,75.7956159682,132.07,80.21024,33.51132,86.9292308087,21.09024,6.15132,21.969,59.12,27.36,65.1440250522,133.37
2020-10-05 21:00:00,75.76496,9.22353,76.3243255421,20.03496,5.84353,20.86975,55.73,3.38,55.832403673900004,132.51,75.97496,9.15353,76.5243860378,20.03496,5.84353,20.86975,55.94,3.31,56.0378416786,133.81,75.29496,56.54353,94.1621037693,20.03496,5.84353,20.86975,55.26,50.7,74.9943837897,132.51,77.15496,32.58353,83.7530553464,20.03496,5.84353,20.86975,57.12,26.74,63.0691842345,133.81
2020-10-05 21:30:00,73.01504,9.43522,73.6221396229,17.67504,5.15522,18.4115,55.34,4.28,55.505261011900004,132.27,73.21504,9.35522,73.8103124465,17.67504,5.15522,18.4115,55.54,4.2,55.6985780788,133.61,72.56504,56.62522,92.0440143097,17.67504,5.15522,18.4115,54.89,51.47,75.246747438,132.27,74.38504,30.83522,80.5229468428,17.67504,5.15522,18.4115,56.71,25.68,62.2534055293,133.61
2020-10-05 22:00:00,69.33544,11.20867,70.2355858747,19.19544,5.59867,19.99525,50.14,5.61,50.4528661227,131.9,69.52544,11.13867,70.4120499386,19.19544,5.59867,19.99525,50.33,5.54,50.6339856223,133.27,68.81544,58.06867,90.0418525907,19.19544,5.59867,19.99525,49.62,52.47,72.2166552812,131.9,70.57544,29.74867,76.5890076836,19.19544,5.59867,19.99525,51.38,24.15,56.7725893368,133.27
2020-10-05 22:30:00,65.14576,11.82793,66.2107995274,19.29576,5.62793,20.09975,45.85,6.2,46.2672940639,131.6,65.30576,11.77793,66.3593393899,19.29576,5.62793,20.09975,46.01,6.15,46.4192050772,132.94,64.53576,58.62793,87.1900137336,19.29576,5.62793,20.09975,45.24,53.0,69.6825487479,131.6,66.22576,29.05793,72.320222507,19.29576,5.62793,20.09975,46.93,23.43,52.4536919578,132.94
2020-10-05 23:00:00,61.624,11.41075,62.6715453102,15.774000000000001,4.60075,16.43125,45.85,6.8100000000000005,46.3529783293,132.15,61.804,11.35075,62.8376793139,15.774000000000001,4.60075,16.43125,46.03,6.75,46.5222892816,133.44,61.074,58.54075,84.5993669395,15.774000000000001,4.60075,16.43125,45.3,53.94,70.4387223053,132.15,62.784,27.65075,68.6031677954,15.774000000000001,4.60075,16.43125,47.01,23.05,52.3568772942,133.44
2020-10-05 23:30:00,57.94152,10.90711,58.9591790009,14.80152,4.31711,15.41825,43.14,6.59,43.6404365239,133.07,58.10152,10.84711,59.1053840328,14.80152,4.31711,15.41825,43.3,6.53,43.7896209164,134.39,57.44152,60.24711,83.242071594,14.80152,4.31711,15.41825,42.64,55.93,70.3301819989,133.07,59.11152,26.47711,64.7704342325,14.80152,4.31711,15.41825,44.31,22.16,49.5423223113,134.39
2020-10-06 00:00:00,55.18032,11.13551,56.2926931161,12.91032,3.76551,13.44825,42.27,7.37,42.9076892876,133.5,55.33032,11.06551,56.4259676289,12.91032,3.76551,13.44825,42.42,7.3,43.0435407466,134.81,54.63032,60.54551,81.5489463112,12.91032,3.76551,13.44825,41.72,56.78,70.4593982376,133.5,56.29032,25.47551,61.7867440109,12.91032,3.76551,13.44825,43.38,21.71,48.5092620022,134.81
2020-10-06 00:30:00,52.86336,11.11098,54.0184108157,12.72336,3.71098,13.2535,40.14,7.4,40.8164133652,133.58,53.01336,11.06098,54.154977768,12.72336,3.71098,13.2535,40.29,7.35,40.9549337687,134.81,52.47336,61.96098,81.1949293506,12.72336,3.71098,13.2535,39.75,58.25,70.5203871232,133.58,54.10336,24.11098,59.2327014397,12.72336,3.71098,13.2535,41.38,20.4,46.1352836775,134.81
2020-10-06 01:00:00,52.2728,11.0404,53.4259866732,12.6528,3.6904,13.18,39.62,7.35,40.2959911157,133.9,52.4128,10.9704,53.5485880299,12.6528,3.6904,13.18,39.76,7.28,40.4209846491,135.11,51.8428,62.1004,80.8958317344,12.6528,3.6904,13.18,39.19,58.41,70.3390659591,133.9,53.4828,24.290399999999998,58.7403900906,12.6528,3.6904,13.18,40.83,20.6,45.7323616272,135.11
2020-10-06 01:30:00,53.31104,10.87072,54.4080833994,11.83104,3.45072,12.324,41.48,7.42,42.1384242705,133.98,53.45104,10.81072,54.5333415811,11.83104,3.45072,12.324,41.62,7.36,42.2657544591,135.18,52.98104,61.94072,81.5085479787,11.83104,3.45072,12.324,41.15,58.49,71.51505156260001,133.98,54.65104,23.95072,59.6688625801,11.83104,3.45072,12.324,42.82,20.5,47.4742287984,135.18
2020-10-06 02:00:00,54.9252,10.6561,55.9493526526,12.2952,3.5861,12.8075,42.63,7.07,43.2122876043,133.74,55.0852,10.5861,56.0931793737,12.2952,3.5861,12.8075,42.79,7.0,43.3587834239,134.94,54.5352,61.5861,82.2613867635,12.2952,3.5861,12.8075,42.24,58.0,71.7510808281,133.74,56.2152,24.3661,61.2687158365,12.2952,3.5861,12.8075,43.92,20.78,48.5878050544,134.94
2020-10-06 02:30:00,54.7288,10.56715,55.7396287085,12.0588,3.51715,12.56125,42.67,7.05,43.2484843665,133.74,54.8988,10.51715,55.897125915,12.0588,3.51715,12.56125,42.84,7.0,43.4081282711,134.94,54.2788,61.54715,82.0624140674,12.0588,3.51715,12.56125,42.22,58.03,71.7635652682,133.74,55.9688,24.33715,61.0311678043,12.0588,3.51715,12.56125,43.91,20.82,48.5958897439,134.94
2020-10-06 03:00:00,53.53128,10.23579,54.5010948088,10.75128,3.13579,11.19925,42.78,7.1,43.3651749679,133.74,53.67128,10.16579,54.6255396601,10.75128,3.13579,11.19925,42.92,7.03,43.4919222385,134.9,53.12128,61.22579,81.0584218324,10.75128,3.13579,11.19925,42.37,58.09,71.9003824746,133.74,54.79128,23.89579,59.7753556557,10.75128,3.13579,11.19925,44.04,20.76,48.6877725923,134.9
2020-10-06 03:30:00,52.57304,9.93547,53.5036269702,9.41304,2.74547,9.805250000000001,43.16,7.19,43.7547905949,133.96,52.74304,9.87547,53.6596046963,9.41304,2.74547,9.805250000000001,43.33,7.13,43.9127065893,135.19,52.27304,61.08547,80.3984163772,9.41304,2.74547,9.805250000000001,42.86,58.34,72.3915409423,133.96,53.95304,23.50547,58.8509782855,9.41304,2.74547,9.805250000000001,44.54,20.76,49.1405046779,135.19
2020-10-06 04:00:00,51.93104,9.42572,52.7795141414,8.11104,2.36572,8.449,43.82,7.06,44.3850875858,134.14,52.08104,9.35572,52.9146881707,8.11104,2.36572,8.449,43.97,6.99,44.5221405595,135.38,51.69104,60.68572,79.7164990965,8.11104,2.36572,8.449,43.58,58.32,72.8041125212,134.14,53.37104,23.33572,58.2496672832,8.11104,2.36572,8.449,45.26,20.97,49.8819456317,135.38
2020-10-06 04:30:00,50.75448,17.78214,53.7793802777,7.34448,2.14214,7.6505,43.41,15.64,46.141496508,133.48,50.93448,17.38214,53.8187703673,7.34448,2.14214,7.6505,43.59,15.24,46.177328853,134.77,52.43448,52.01214,73.8555170603,7.34448,2.14214,7.6505,45.09,49.87,67.2318748809,133.48,54.15448,30.86214,62.3312071875,7.34448,2.14214,7.6505,46.81,28.72,54.9182528855,134.77
2020-10-06 05:00:00,50.19064,22.67102,55.073364628,7.3406400000000005,2.14102,7.6465,42.85,20.53,47.51424418,132.84,50.33064,22.65102,55.1927715362,7.3406400000000005,2.14102,7.6465,42.99,20.51,47.6319241686,134.08,53.23064,45.76102,70.1966664896,7.3406400000000005,2.14102,7.6465,45.89,43.62,63.313478028,132.84,54.98064,36.40102,65.9386459662,7.3406400000000005,2.14102,7.6465,47.64,34.26,58.6797852757,134.08
