Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-06 05:30:00,51.30176,21.84843,55.7604203048,7.81176,2.27843,8.13725,43.49,19.57,47.6903029976,132.37,51.45176,21.82843,55.8906428963,7.81176,2.27843,8.13725,43.64,19.55,47.8189512641,133.66,54.50176,46.41843,71.5898909537,7.81176,2.27843,8.13725,46.69,44.14,64.2518147604,132.37,56.25176,35.42843,66.4788248645,7.81176,2.27843,8.13725,48.44,33.15,58.6971558084,133.66
2020-10-06 06:00:00,53.34832,22.33326,57.8343993576,10.22832,2.98326,10.6545,43.12,19.35,47.2626374634,131.85,53.49832,22.32326,57.9689415105,10.22832,2.98326,10.6545,43.27,19.34,47.3954480937,133.18,56.38832,46.06326,72.8111705321,10.22832,2.98326,10.6545,46.16,43.08,63.1397814377,131.85,58.13832,36.55326,68.6746319178,10.22832,2.98326,10.6545,47.91,33.57,58.5005384591,133.18
2020-10-06 06:30:00,59.462,20.3185,62.8376550028,13.332,3.8885,13.8875,46.13,16.43,48.9685797221,131.16,59.612,20.2985,62.9731660809,13.332,3.8885,13.8875,46.28,16.41,49.1032229085,132.42,62.722,44.7285,77.0369261864,13.332,3.8885,13.8875,49.39,40.84,64.0880464673,131.16,64.532,38.9485,75.3748278688,13.332,3.8885,13.8875,51.2,35.06,62.0535542898,132.42
2020-10-06 07:00:00,66.21408,8.79619,66.7957884059,14.04408,4.09619,14.62925,52.17,4.7,52.3812838712,132.24,66.42408,8.46619,66.9614424648,14.04408,4.09619,14.62925,52.38,4.37,52.5619758,133.44,67.01408,54.11619,86.1362231489,14.04408,4.09619,14.62925,52.97,50.02,72.8547959986,132.24,68.85408,31.14619,75.570956618,14.04408,4.09619,14.62925,54.81,27.05,61.1215068532,133.44
2020-10-06 07:30:00,72.18312,4.82341,72.3440951078,13.86312,4.04341,14.44075,58.32,0.78,58.3252158161,131.82,72.40312,4.81341,72.5629430327,13.86312,4.04341,14.44075,58.54,0.77,58.5450638397,133.04,72.25312,54.18341,90.3125421465,13.86312,4.04341,14.44075,58.39,50.14,76.963703783,131.82,74.18312,30.47341,80.1982793454,13.86312,4.04341,14.44075,60.32,26.43,65.8562624205,133.04
2020-10-06 08:00:00,76.39736,8.09548,76.8250832177,15.20736,4.43548,15.841,61.19,3.66,61.2993613344,131.75,76.63736,8.15548,77.0700772142,15.20736,4.43548,15.841,61.43,3.7199999999999998,61.5425324471,133.04,77.53736,49.65548,92.074474692,15.20736,4.43548,15.841,62.33,45.22,77.0056965425,131.75,79.39736,35.37548,86.9216046803,15.20736,4.43548,15.841,64.19,30.94,71.2575588973,133.04
2020-10-06 08:30:00,76.35104,12.84072,77.4232871893,14.23104,4.15072,14.824,62.12,8.69,62.7248794339,133.57,76.58104,12.79072,77.6418585919,14.23104,4.15072,14.824,62.35,8.64,62.9457869917,134.86,80.84104,38.79072,89.6660119912,14.23104,4.15072,14.824,66.61,34.64,75.0787699686,133.57,82.21104,44.71072,93.5826029815,14.23104,4.15072,14.824,67.98,40.56,79.1605583608,134.86
2020-10-06 09:00:00,75.46424,13.05332,76.5848593509,14.99424,4.37332,15.619,60.47,8.68,61.0897970205,133.41,75.70424,12.99332,76.8111861554,14.99424,4.37332,15.619,60.71,8.62,61.3189081768,134.69,79.86424,38.73332,88.7612917267,14.99424,4.37332,15.619,64.87,34.36,73.4079457552,133.41,81.23424,45.03332,92.8816540475,14.99424,4.37332,15.619,66.24,40.66,77.7236978019,134.69
2020-10-06 09:30:00,76.43304,12.00547,77.3701551864,16.61304,4.84547,17.30525,59.82,7.16,60.2469750278,133.77,76.65304,11.93547,77.5766974378,16.61304,4.84547,17.30525,60.04,7.09,60.4571724446,135.03,79.75304,28.86547,84.8160524168,16.61304,4.84547,17.30525,63.14,24.02,67.5545705338,133.77,81.20304,33.03547,87.6657058568,16.61304,4.84547,17.30525,64.59,28.19,70.4737128297,135.03
2020-10-06 10:00:00,76.62248,11.24864,77.4437624551,17.65248,5.14864,18.388,58.97,6.1,59.2846599046,134.56,76.84248,11.17864,77.6513279011,17.65248,5.14864,18.388,59.19,6.03,59.4963612333,135.82,78.88248,12.36864,79.8462829842,17.65248,5.14864,18.388,61.23,7.22,61.6542074801,134.56,80.31248,14.13864,81.5475050802,17.65248,5.14864,18.388,62.66,8.99,63.3016247817,135.82
2020-10-06 10:30:00,76.3916,11.3338,77.22779016,18.0816,5.2738,18.835,58.31,6.06,58.6240539369,134.63,76.6016,11.2738,77.4267633897,18.0816,5.2738,18.835,58.52,6.0,58.8267830159,135.89,78.6116,12.3538,79.5763785869,18.0816,5.2738,18.835,60.53,7.08,60.9426558332,134.63,80.0216,14.4338,81.3129205539,18.0816,5.2738,18.835,61.94,9.16,62.6136502689,135.89
2020-10-06 11:00:00,77.33272,10.23496,78.0070765303,16.54272,4.82496,17.232,60.79,5.41,61.0302564307,134.24,77.56272,10.16496,78.2259672078,16.54272,4.82496,17.232,61.02,5.34,61.2532121607,135.48,79.66272,11.22496,80.4496655357,16.54272,4.82496,17.232,63.12,6.4,63.4436316741,134.24,81.11272,14.57496,82.4117880209,16.54272,4.82496,17.232,64.57,9.75,65.3019708738,135.48
2020-10-06 11:30:00,76.93528,9.59779,77.5316379394,15.93528,4.6477900000000005,16.59925,61.0,4.95,61.2005106188,133.94,77.17528,9.52779,77.7611897116,15.93528,4.6477900000000005,16.59925,61.24,4.88,61.4341273235,135.18,79.35528,11.11779,80.1303046192,15.93528,4.6477900000000005,16.59925,63.42,6.47,63.7491748966,133.94,80.79528,14.25779,82.0436581703,15.93528,4.6477900000000005,16.59925,64.86,9.61,65.5680692106,135.18
2020-10-06 12:00:00,76.56624,9.56682,77.1616041348,15.72624,4.58682,16.3815,60.84,4.98,61.0434763099,134.15,76.79624,9.49682,77.381212631,15.72624,4.58682,16.3815,61.07,4.91,61.2670629294,135.37,78.97624,11.01682,79.7409355817,15.72624,4.58682,16.3815,63.25,6.43,63.5759970429,134.15,80.38624,14.28682,81.6459478912,15.72624,4.58682,16.3815,64.66,9.7,65.3835269774,135.37
2020-10-06 12:30:00,77.11176,10.27093,77.792773015,16.15176,4.71093,16.82475,60.96,5.5600000000000005,61.2130312924,134.15,77.34176,10.19093,78.0102742859,16.15176,4.71093,16.82475,61.19,5.48,61.4348964352,135.37,79.48176,11.27093,80.276920941,16.15176,4.71093,16.82475,63.33,6.5600000000000005,63.668850311599996,134.15,80.86176,14.29093,82.1148884829,16.15176,4.71093,16.82475,64.71,9.58,65.4152925546,135.37
2020-10-06 13:00:00,77.16168,11.59424,78.0278877171,18.87168,5.50424,19.658,58.29,6.09,58.60727088,134.64,77.38168,11.52424,78.2351104505,18.87168,5.50424,19.658,58.51,6.02,58.818878772,135.9,79.36168,12.60424,80.356350828,18.87168,5.50424,19.658,60.49,7.1,60.9052551099,134.64,80.72168,14.62424,82.0357118431,18.87168,5.50424,19.658,61.85,9.12,62.5187723808,135.9
2020-10-06 13:30:00,76.68808,11.75819,77.5842551434,18.50808,5.39819,19.27925,58.18,6.36,58.5265922466,135.07,76.90808,11.68819,77.7911727303,18.50808,5.39819,19.27925,58.4,6.29,58.7377570222,136.35,78.87808,12.77819,79.9064055265,18.50808,5.39819,19.27925,60.37,7.38,60.8194154855,135.07,80.24808,14.36819,81.5242247897,18.50808,5.39819,19.27925,61.74,8.97,62.3882080204,136.35
2020-10-06 14:00:00,75.68584,16.38087,77.4382287921,16.42584,4.79087,17.11025,59.26,11.59,60.3827433958,135.07,76.17584,11.20087,76.9949224849,16.42584,4.79087,17.11025,59.75,6.41,60.0928498243,136.25,78.86584,10.93087,79.6197503002,16.42584,4.79087,17.11025,62.44,6.14,62.7411603335,135.07,80.29584,16.83087,82.0408441343,16.42584,4.79087,17.11025,63.87,12.04,64.9949113393,136.25
2020-10-06 14:30:00,73.46536,33.14573,80.5965169047,18.70536,5.45573,19.48475,54.76,27.69,61.3628038799,134.68,74.69536,12.95573,75.8106044387,18.70536,5.45573,19.48475,55.99,7.5,56.4900885112,135.96,78.76536,8.89573,79.2661084459,18.70536,5.45573,19.48475,60.06,3.44,60.1584341552,134.68,80.17536,25.32573,84.0802054657,18.70536,5.45573,19.48475,61.47,19.87,64.6016857365,135.96
2020-10-06 15:00:00,74.4676,33.2618,81.5583888328,18.4176,5.3718,19.185,56.05,27.89,62.6055476775,134.8,75.7276,13.0218,76.8390309478,18.4176,5.3718,19.185,57.31,7.65,57.818324085,136.05,79.6676,9.1418,80.1903921739,18.4176,5.3718,19.185,61.25,3.77,61.3659139914,134.8,81.1076,25.6118,85.0553177467,18.4176,5.3718,19.185,62.69,20.24,65.876351599,136.05
2020-10-06 15:30:00,75.97632,32.60351,82.6764178292,16.36632,4.77351,17.04825,59.61,27.83,65.786480374,134.89,77.27632,12.32351,78.2527860939,16.36632,4.77351,17.04825,60.91,7.55,61.3761403153,136.18,81.43632,8.44351,81.8728714304,16.36632,4.77351,17.04825,65.07,3.67,65.173413291,134.89,82.96632,24.92351,86.6290459665,16.36632,4.77351,17.04825,66.6,20.15,69.5814810133,136.18
2020-10-06 16:00:00,77.1492,31.5281,83.3427870319,14.8392,4.3281,15.4575,62.31,27.2,67.9880585103,134.3,78.5092,11.4181,79.3351592439,14.8392,4.3281,15.4575,63.67,7.09,64.0635387721,135.55,82.8492,7.9981,83.234365164,14.8392,4.3281,15.4575,68.01,3.67,68.1089494854,134.3,84.4392,24.3381,87.876740997,14.8392,4.3281,15.4575,69.6,20.01,72.4193351254,135.55
2020-10-06 16:30:00,77.60184,33.17512,84.395699881,16.37184,4.77512,17.054,61.23,28.4,67.4957250498,134.75,78.92184,12.96512,79.9796922075,16.37184,4.77512,17.054,62.55,8.19,63.0839012744,136.07,83.23184,7.8051200000000005,83.5970040612,16.37184,4.77512,17.054,66.86,3.03,66.9286224272,134.75,84.77184,24.23512,88.1680548634,16.37184,4.77512,17.054,68.4,19.46,71.114355794,136.07
2020-10-06 17:00:00,79.83232,34.05151,86.7911553666,18.14232,5.29151,18.89825,61.69,28.76,68.0646288464,134.75,81.18232,13.84151,82.3538492098,18.14232,5.29151,18.89825,63.04,8.55,63.6171682803,136.02,85.42232,8.19151,85.8141805896,18.14232,5.29151,18.89825,67.28,2.9,67.3424709971,134.75,86.98232,24.60151,90.3944593814,18.14232,5.29151,18.89825,68.84,19.31,71.4970048324,136.02
2020-10-06 17:30:00,81.84208,34.17644,88.6913474348,18.98208,5.53644,19.773,62.86,28.64,69.0769802467,134.42,83.20208,14.05644,84.3810975385,18.98208,5.53644,19.773,64.22,8.52,64.782704482,135.72,87.53208,7.97644,87.8947587982,18.98208,5.53644,19.773,68.55,2.44,68.5934114912,134.42,89.15208,24.31644,92.4087800082,18.98208,5.53644,19.773,70.17,18.78,72.6396400046,135.72
2020-10-06 18:00:00,81.53952,33.14611,88.0190770797,15.44952,4.50611,16.09325,66.09,28.64,72.0287282964,133.98,82.93952,13.18611,83.9811733352,15.44952,4.50611,16.09325,67.49,8.68,68.045885254,135.27,87.42952,6.35611,87.6602595351,15.44952,4.50611,16.09325,71.98,1.85,72.0037700402,133.98,89.08952,22.53611,91.8956953712,15.44952,4.50611,16.09325,73.64,18.03,75.8151073336,135.27
2020-10-06 18:30:00,81.11728,33.49254,87.7596909193,15.43728,4.50254,16.0805,65.68,28.99,71.7933318631,133.6,82.50728,13.64254,83.6275681259,15.43728,4.50254,16.0805,67.07,9.14,67.6899143152,134.95,86.91728,5.8025400000000005,87.1107515353,15.43728,4.50254,16.0805,71.48,1.3,71.4918205112,133.6,88.54728,21.89254,91.2135083365,15.43728,4.50254,16.0805,73.11,17.39,75.1497451759,134.95
2020-10-06 19:00:00,81.97344,33.33892,88.4936633449,18.13344,5.28892,18.889,63.84,28.05,69.7305392206,133.17,83.33344,13.65892,84.4454162036,18.13344,5.28892,18.889,65.2,8.37,65.735050772,134.5,87.69344,6.24892,87.9158030174,18.13344,5.28892,18.889,69.56,0.96,69.5666241814,133.17,89.28344,22.22892,92.0090079427,18.13344,5.28892,18.889,71.15,16.94,73.1388139089,134.5
2020-10-06 19:30:00,81.80056,31.05683,87.4977617197,15.28056,4.45683,15.91725,66.52,26.6,71.6412618538,133.1,83.20056,11.416830000000001,83.9802190493,15.28056,4.45683,15.91725,67.92,6.96,68.2756764888,134.46,87.85056,4.70683,87.9765601792,15.28056,4.45683,15.91725,72.57,0.25,72.5704306174,133.1,89.53056,20.68683,91.8894232726,15.28056,4.45683,15.91725,74.25,16.23,76.0031275672,134.46
2020-10-06 20:00:00,78.94424,30.87332,84.7664728357,12.35424,3.60332,12.869,66.59,27.27,71.9574943977,133.71,80.34424,11.11332,81.1092028231,12.35424,3.60332,12.869,67.99,7.51,68.4035101439,135.05,85.17424,4.54332,85.2953276341,12.35424,3.60332,12.869,72.82,0.9400000000000001,72.8260667618,133.71,86.81424,18.72332,88.8103314857,12.35424,3.60332,12.869,74.46,15.12,75.9796420102,135.05
2020-10-06 20:30:00,76.55624,30.53682,82.4218130027,12.84624,3.74682,13.3815,63.71,26.79,69.1134444229,133.61,77.93624,11.33682,78.7564663571,12.84624,3.74682,13.3815,65.09,7.59,65.5310323435,134.92,82.27624,11.56682,83.0853235743,12.84624,3.74682,13.3815,69.43,7.82,69.8690009947,133.61,84.03624,21.93682,86.8522521588,12.84624,3.74682,13.3815,71.19,18.19,73.4771542726,134.92
2020-10-06 21:00:00,73.13408,30.04994,79.0670130424,10.83408,3.15994,11.2855,62.3,26.89,67.855450039,132.26,74.46408,10.49994,75.2007177509,10.83408,3.15994,11.2855,63.63,7.34,64.0519515706,133.57,78.86408,37.32994,87.2528941334,10.83408,3.15994,11.2855,68.03,34.17,76.1292965947,132.26,80.52408,44.41994,91.9633542747,10.83408,3.15994,11.2855,69.69,41.26,80.9881701238,133.57
2020-10-06 21:30:00,70.33312,30.80966,76.7853040513,9.63312,2.80966,10.0345,60.7,28.0,66.8467650676,132.42,71.64312,11.21966,72.5163251541,9.63312,2.80966,10.0345,62.01,8.41,62.577697305,133.82,75.99312,38.16966,85.0404446828,9.63312,2.80966,10.0345,66.36,35.36,75.1929464777,132.42,77.64312,43.10966,88.8082027104,9.63312,2.80966,10.0345,68.01,40.3,79.0534635547,133.82
2020-10-06 22:00:00,67.0496,32.21905,74.3889510819,10.6596,3.10905,11.10375,56.39,29.11,63.4604144329,132.3,68.2896,12.68905,69.4584873004,10.6596,3.10905,11.10375,57.63,9.58,58.4208293334,133.71,72.4296,39.64905,82.5717513564,10.6596,3.10905,11.10375,61.77,36.54,71.7684087883,132.3,74.0196,42.12905,85.16899693,10.6596,3.10905,11.10375,63.36,39.02,74.4113566601,133.71
2020-10-06 22:30:00,63.3008,33.9419,71.8264843651,12.0408,3.5119,12.5425,51.26,30.43,59.6118486544,133.04,64.4708,14.1919,66.0143475182,12.0408,3.5119,12.5425,52.43,10.68,53.5067033184,134.47,68.4508,41.7219,80.1637633863,12.0408,3.5119,12.5425,56.41,38.21,68.1329010097,133.04,69.9808,41.7519,81.4894687812,12.0408,3.5119,12.5425,57.94,38.24,69.4214750636,134.47
2020-10-06 23:00:00,59.12368,36.32524,69.3911564812,14.14368,4.12524,14.733,44.98,32.2,55.3176319088,134.24,60.20368,16.23524,62.3543591371,14.14368,4.12524,14.733,46.06,12.11,47.62536824,135.58,63.86368,43.89524,77.4942689352,14.14368,4.12524,14.733,49.72,39.77,63.6689194191,134.24,65.37368,42.16524,77.7921943449,14.14368,4.12524,14.733,51.23,38.04,63.8087337282,135.58
2020-10-06 23:30:00,55.63536,37.28823,66.9754087622,14.08536,4.10823,14.67225,41.55,33.18,53.1725013517,134.24,56.66536,17.21823,59.2235634546,14.08536,4.10823,14.67225,42.58,13.11,44.5525364037,135.54,60.08536,44.37823,74.6972408076,14.08536,4.10823,14.67225,46.0,40.27,61.1365103682,134.24,61.59536,41.54823,74.2983431152,14.08536,4.10823,14.67225,47.51,37.44,60.4892858282,135.54
2020-10-07 00:00:00,52.7564,37.84395,64.9261295055,14.7564,4.30395,15.37125,38.0,33.54,50.6846288336,133.53,53.7164,17.97395,56.6437508253,14.7564,4.30395,15.37125,38.96,13.67,41.2886243413,134.91,56.9664,44.97395,72.5797968278,14.7564,4.30395,15.37125,42.21,40.67,58.6151260342,133.53,58.4064,40.64395,71.1564349343,14.7564,4.30395,15.37125,43.65,36.34,56.7971663026,134.91
2020-10-07 00:30:00,50.96776,38.09018,63.6284085283,14.53776,4.24018,15.1435,36.43,33.85,49.7289392608,133.27,51.91776,18.30018,55.0486184336,14.53776,4.24018,15.1435,37.38,14.06,39.9368000721,134.69,55.04776,45.15018,71.1954677985,14.53776,4.24018,15.1435,40.51,40.91,57.5733288945,133.27,56.45776,40.02018,69.2032764503,14.53776,4.24018,15.1435,41.92,35.78,55.1134720372,134.69
2020-10-07 01:00:00,50.35512,37.88191,63.0133098279,13.75512,4.01191,14.32825,36.6,33.87,49.867192622,133.46,51.29512,18.03191,54.3722274149,13.75512,4.01191,14.32825,37.54,14.02,40.0725841443,134.83,54.44512,44.95191,70.6041450941,13.75512,4.01191,14.32825,40.69,40.94,57.7213972457,133.46,55.89512,40.00191,68.7343963636,13.75512,4.01191,14.32825,42.14,35.99,55.4171426546,134.83
2020-10-07 01:30:00,51.42368,38.15899,64.0351730111,14.77368,4.30899,15.38925,36.65,33.85,49.8903297243,133.59,52.37368,18.27899,55.4718291763,14.77368,4.30899,15.38925,37.6,13.97,40.1113562473,134.93,55.50368,45.23899,71.6046416775,14.77368,4.30899,15.38925,40.73,40.93,57.7425129346,133.59,56.95368,40.43899,69.8500792968,14.77368,4.30899,15.38925,42.18,36.13,55.5385388717,134.93
2020-10-07 02:00:00,52.7516,37.9988,65.0126149605,15.3216,4.4688,15.96,37.43,33.53,50.2520228449,133.52,53.7116,18.0988,56.6789426154,15.3216,4.4688,15.96,38.39,13.63,40.7378079921,134.83,56.8716,45.0588,72.5580756636,15.3216,4.4688,15.96,41.55,40.59,58.0857176938,133.52,58.3416,40.9488,71.2779524958,15.3216,4.4688,15.96,43.02,36.48,56.4048827674,134.83
2020-10-07 02:30:00,52.45504,37.61897,64.5501210321,12.78504,3.72897,13.31775,39.67,33.89,52.1750994249,133.86,53.44504,17.64897,56.2837315986,12.78504,3.72897,13.31775,40.66,13.92,42.9767611623,135.25,56.74504,44.71897,72.2480853896,12.78504,3.72897,13.31775,43.96,40.99,60.1054215525,133.86,58.24504,40.09897,70.7135919019,12.78504,3.72897,13.31775,45.46,36.37,58.2184549778,135.25
2020-10-07 03:00:00,51.70976,37.10118,63.6427280736,11.00976,3.21118,11.4685,40.7,33.89,52.9624593462,133.93,52.71976,17.11118,55.4271194944,11.00976,3.21118,11.4685,41.71,13.9,43.965146423,135.3,56.12976,44.21118,71.4505311012,11.00976,3.21118,11.4685,45.12,41.0,60.9656821499,133.93,57.62976,39.66118,69.9585479884,11.00976,3.21118,11.4685,46.62,36.45,59.1779257832,135.3
2020-10-07 03:30:00,50.7948,37.1164,62.9105623564,10.9248,3.1864,11.38,39.87,33.93,52.3532405874,133.22,51.7948,17.3264,54.6159815805,10.9248,3.1864,11.38,40.87,14.14,43.2469247462,134.64,55.0948,44.1664,70.6123776402,10.9248,3.1864,11.38,44.17,40.98,60.252380036,133.22,56.5548,38.8664,68.6224631735,10.9248,3.1864,11.38,45.63,35.68,57.9237369306,134.64
2020-10-07 04:00:00,49.78688,37.39159,62.2644715939,11.21688,3.2715899999999998,11.68425,38.57,34.12,51.4958182768,133.12,50.75688,17.65159,53.7386220224,11.21688,3.2715899999999998,11.68425,39.54,14.38,42.0736972466,134.57,53.98688,44.45159,69.9323034489,11.21688,3.2715899999999998,11.68425,42.77,41.18,59.3722603578,133.12,55.44688,38.60159,67.5606338948,11.21688,3.2715899999999998,11.68425,44.23,35.33,56.6083191766,134.57
2020-10-07 04:30:00,49.72192,37.54181,62.3029439638,12.45192,3.63181,12.97075,37.27,33.91,50.3879052948,133.78,50.68192,17.57181,53.6416398105,12.45192,3.63181,12.97075,38.23,13.94,40.6922167005,135.11,53.89192,44.88181,70.1335576608,12.45192,3.63181,12.97075,41.44,41.25,58.470814087,133.78,55.36192,39.79181,68.1786647652,12.45192,3.63181,12.97075,42.91,36.16,56.114291406,135.11
2020-10-07 05:00:00,50.15304,37.89922,62.8623758527,12.68304,3.69922,13.211500000000001,37.47,34.2,50.7310644477,134.01,51.11304,17.85922,54.1432784106,12.68304,3.69922,13.211500000000001,38.43,14.16,40.9557138871,135.37,54.31304,45.01922,70.5452796681,12.68304,3.69922,13.211500000000001,41.63,41.32,58.6549170999,134.01,55.79304,40.00922,68.6556698128,12.68304,3.69922,13.211500000000001,43.11,36.31,56.3638909232,135.37
2020-10-07 05:30:00,51.96656,37.23233,63.9278480434,12.07656,3.52233,12.57975,39.89,33.71,52.226202236,134.01,52.96656,17.20233,55.6900048093,12.07656,3.52233,12.57975,40.89,13.68,43.1176819878,135.33,56.30656,44.35233,71.6767596607,12.07656,3.52233,12.57975,44.23,40.83,60.1945329743,134.01,57.77656,40.30233,70.4443659128,12.07656,3.52233,12.57975,45.7,36.78,58.6622399845,135.33
2020-10-07 06:00:00,54.02088,36.38234,65.1301016416,11.87088,3.46234,12.3655,42.15,32.92,53.4822297591,133.92,55.06088,16.36234,57.4406361094,11.87088,3.46234,12.3655,43.19,12.9,45.0753380464,135.21,58.51088,43.52234,72.9226793079,11.87088,3.46234,12.3655,46.64,40.06,61.4824625401,133.92,60.01088,40.94234,72.6469608659,11.87088,3.46234,12.3655,48.14,37.48,61.0099172266,135.21
2020-10-07 06:30:00,59.75312,34.36966,68.9326401515,11.79312,3.43966,12.2845,47.96,30.93,57.0686122137,133.92,60.87312,14.33966,62.539288351,11.79312,3.43966,12.2845,49.08,10.9,50.2758033253,135.32,64.67312,41.76966,76.989070309,11.79312,3.43966,12.2845,52.88,38.33,65.310667582,133.92,66.24312,42.62966,78.7746079587,11.79312,3.43966,12.2845,54.45,39.19,67.08694806,135.32
2020-10-07 07:00:00,65.58256,33.03283,73.4318734199,10.91256,3.18283,11.36725,54.67,29.85,62.2882926399,134.2,66.81256,12.94283,68.0546473223,10.91256,3.18283,11.36725,55.9,9.76,56.7456394801,135.51,71.44256,33.28283,78.8148853464,10.91256,3.18283,11.36725,60.53,30.1,67.6009681883,134.2,72.14256,30.33283,78.2600123892,10.91256,3.18283,11.36725,61.23,27.15,66.9793654792,135.51
2020-10-07 07:30:00,71.23032,33.21926,78.5956596909,11.86032,3.45926,12.3545,59.37,29.76,66.4112528116,134.71,72.54032,13.07926,73.7100065653,11.86032,3.45926,12.3545,60.68,9.62,61.4378287377,136.02,78.10032,23.29926,81.5016288221,11.86032,3.45926,12.3545,66.24,19.84,69.1474019758,134.71,77.32032,8.15926,77.7496328522,11.86032,3.45926,12.3545,65.46,4.7,65.6285120965,136.02
2020-10-07 08:00:00,75.60208,31.17894,81.7789752922,14.60208,4.25894,15.2105,61.0,26.92,66.6759806827,133.3,76.91208,11.40894,77.7536620478,14.60208,4.25894,15.2105,62.31,7.15,62.7188855131,134.59,82.52208,25.85894,86.4787746528,14.60208,4.25894,15.2105,67.92,21.6,71.2719187338,133.3,81.77208,6.73894,82.0492923787,14.60208,4.25894,15.2105,67.17,2.48,67.2157667516,134.59
2020-10-07 08:30:00,77.54016,29.20838,82.8589516893,13.40016,3.90838,13.9585,64.14,25.3,68.949471354,133.73,78.92016,9.33838,79.4707304323,13.40016,3.90838,13.9585,65.52,5.43,65.7446218333,135.05,84.85016,26.39838,88.8618259921,13.40016,3.90838,13.9585,71.45,22.49,74.9059583745,133.73,84.10016,5.65838,84.2902970469,13.40016,3.90838,13.9585,70.7,1.75,70.7216550994,135.05
2020-10-07 09:00:00,77.48872,28.55796,82.5836473317,12.43872,3.62796,12.957,65.05,24.93,69.6635299134,133.5,78.87872,8.77796,79.3656414993,12.43872,3.62796,12.957,66.44,5.15,66.6392984657,134.86,84.87872,26.35796,88.8771014615,12.43872,3.62796,12.957,72.44,22.73,75.9223715383,133.5,84.08872,5.04796,84.240101682,12.43872,3.62796,12.957,71.65,1.42,71.6640697979,134.86
2020-10-07 09:30:00,78.05056,27.08308,82.615877037,11.29056,3.29308,11.761,66.76,23.79,70.8721503836,133.04,79.45056,7.44308,79.7984393594,11.29056,3.29308,11.761,68.16,4.15,68.2862218899,134.34,85.56056,26.06308,89.4421241172,11.29056,3.29308,11.761,74.27,22.77,77.682081589,133.04,84.78056,4.53308,84.9016617517,11.29056,3.29308,11.761,73.49,1.24,73.5004605428,134.34
2020-10-07 10:00:00,77.85064,27.73352,82.6430292281,12.56064,3.66352,13.084,65.29,24.07,69.5855516612,134.2,79.24064,7.77352,79.621018838,12.56064,3.66352,13.084,66.68,4.11,66.806545338,135.57,85.34064,26.49352,89.3584435719,12.56064,3.66352,13.084,72.78,22.83,76.2767153199,134.2,84.54064,5.21352,84.7012432164,12.56064,3.66352,13.084,71.98,1.55,71.9966867293,135.57
2020-10-07 10:30:00,76.57096,28.44528,81.6838164485,13.80096,4.02528,14.376,62.77,24.42,67.3528715052,133.62,77.92096,8.65528,78.4001905559,13.80096,4.02528,14.376,64.12,4.63,64.28694502,134.97,83.84096,26.41528,87.9037746129,13.80096,4.02528,14.376,70.04,22.39,73.5317190062,133.62,83.03096,5.8152800000000004,83.234354686,13.80096,4.02528,14.376,69.23,1.79,69.2531371131,134.97
2020-10-07 11:00:00,75.56792,29.51481,81.1272737275,16.98792,4.95481,17.69575,58.58,24.56,63.5201542819,134.18,76.84792,9.584810000000001,77.4433431036,16.98792,4.95481,17.69575,59.86,4.63,60.0387916267,135.55,82.58792,27.21481,86.9563707457,16.98792,4.95481,17.69575,65.6,22.26,69.2738594276,134.18,81.77792,7.04481,82.0807988963,16.98792,4.95481,17.69575,64.79,2.09,64.8237009126,135.55
2020-10-07 11:30:00,74.74224,29.39107,80.3133702192,17.83224,5.20107,18.57525,56.91,24.19,61.8377247318,134.18,76.01224,9.43107,76.5950762854,17.83224,5.20107,18.57525,58.18,4.23,58.3335692376,135.46,81.67224,27.93107,86.316275742,17.83224,5.20107,18.57525,63.84,22.73,67.7657620041,134.18,80.86224,6.86107,81.1527950188,17.83224,5.20107,18.57525,63.03,1.6600000000000001,63.0518556428,135.46
2020-10-07 12:00:00,74.89448,29.34589,80.438575288,18.29448,5.33589,19.05675,56.6,24.01,61.4820307082,134.18,76.14448,9.36589,76.7183272104,18.29448,5.33589,19.05675,57.85,4.03,57.9902008964,135.4,81.75448,28.26589,86.5029221331,18.29448,5.33589,19.05675,63.46,22.93,67.4755992934,134.18,80.98448,6.77589,81.2674515791,18.29448,5.33589,19.05675,62.69,1.44,62.7065363419,135.4
2020-10-07 12:30:00,75.6564,29.2527,81.1148033237,17.4264,5.0827,18.1525,58.23,24.17,63.0469808952,134.29,76.9464,9.2527,77.5007156757,17.4264,5.0827,18.1525,59.52,4.17,59.6658972949,135.55,82.6164,27.9527,87.2171026018,17.4264,5.0827,18.1525,65.19,22.87,69.0852589197,134.29,81.7764,6.6927,82.0498131031,17.4264,5.0827,18.1525,64.35,1.6099999999999999,64.3701374863,135.55
2020-10-07 13:00:00,75.63032,31.31926,81.858666922,17.86032,5.2092600000000004,18.6045,57.77,26.11,63.3964115704,135.06,76.91032,11.06926,77.702804579,17.86032,5.2092600000000004,18.6045,59.05,5.86,59.3400547691,136.37,82.37032,28.49926,87.1612152132,17.86032,5.2092600000000004,18.6045,64.51,23.29,68.5854518101,135.06,81.58032,6.58926,81.8459953733,17.86032,5.2092600000000004,18.6045,63.72,1.38,63.734941751,136.37
2020-10-07 13:30:00,75.19096,31.55403,81.5434686223,15.27096,4.45403,15.90725,59.92,27.1,65.7633362901,134.4,76.50096,11.47403,77.3566431883,15.27096,4.45403,15.90725,61.23,7.02,61.631106594,135.72,81.98096,27.76403,86.5547177476,15.27096,4.45403,15.90725,66.71,23.31,70.6652686969,134.4,81.18096,5.63403,81.3762284734,15.27096,4.45403,15.90725,65.91,1.18,65.9205620425,135.72
2020-10-07 14:00:00,74.2108,31.1044,80.4656854566,15.3408,4.4744,15.98,58.87,26.63,64.6129538096,134.03,75.5008,11.1244,76.315942476,15.3408,4.4744,15.98,60.16,6.65,60.5264248077,135.32,80.9808,27.7044,85.5886893696,15.3408,4.4744,15.98,65.64,23.23,69.629322128,134.03,80.1708,5.5844000000000005,80.3650589249,15.3408,4.4744,15.98,64.83,1.11,64.8395018488,135.32
2020-10-07 14:30:00,73.09008,31.86794,79.735345953,16.21008,4.72794,16.8855,56.88,27.14,63.0231227408,134.14,74.35008,11.87794,75.2928937859,16.21008,4.72794,16.8855,58.14,7.15,58.5780001366,135.46,79.73008,27.487940000000002,84.3354759413,16.21008,4.72794,16.8855,63.52,22.76,67.4744988866,134.14,78.91008,6.33794,79.164197773,16.21008,4.72794,16.8855,62.7,1.6099999999999999,62.7206672477,135.46
2020-10-07 15:00:00,73.07304,32.00297,79.7738006094,15.95304,4.65297,16.61775,57.12,27.35,63.3302210639,134.62,74.34304,11.852970000000001,75.2820064442,15.95304,4.65297,16.61775,58.39,7.2,58.8322369114,135.94,79.86304,27.72297,84.5379691243,15.95304,4.65297,16.61775,63.91,23.07,67.9463979914,134.62,78.97304,6.16297,79.2131507141,15.95304,4.65297,16.61775,63.02,1.51,63.0380876931,135.94
2020-10-07 15:30:00,73.35176,32.55843,80.2529255489,16.69176,4.86843,17.38725,56.66,27.69,63.0641871429,134.5,74.61176,12.43843,75.6414520694,16.69176,4.86843,17.38725,57.92,7.57,58.4125953883,135.83,79.99176,27.84843,84.7007480567,16.69176,4.86843,17.38725,63.3,22.98,67.3421888566,134.5,79.12176,6.42843,79.3824767676,16.69176,4.86843,17.38725,62.43,1.56,62.449487588,135.83
2020-10-07 16:00:00,74.55288,31.44459,80.9128800412,14.31288,4.17459,14.90925,60.24,27.27,66.1249612476,133.59,75.84288,11.58459,76.7225206322,14.31288,4.17459,14.90925,61.53,7.41,61.9745835,134.86,81.48288,26.70459,85.7472731937,14.31288,4.17459,14.90925,67.17,22.53,70.8477931908,133.59,80.58288,5.88459,80.7974563248,14.31288,4.17459,14.90925,66.27,1.71,66.2920583479,134.86
2020-10-07 16:30:00,76.71904,30.71722,82.6399340697,12.77904,3.72722,13.3115,63.94,26.99,69.4030525265,133.31,78.08904,10.95722,78.8540350157,12.77904,3.72722,13.3115,65.31,7.23,65.7089719901,134.65,84.02904,25.77722,87.8939396901,12.77904,3.72722,13.3115,71.25,22.05,74.5839459938,133.31,83.09904,5.85722,83.3052067703,12.77904,3.72722,13.3115,70.32,2.13,70.3522515631,134.65
2020-10-07 17:00:00,78.35416,30.34538,84.0250943269,11.02416,3.21538,11.4835,67.33,27.13,72.5903974366,133.44,79.78416,10.56538,80.4806774415,11.02416,3.21538,11.4835,68.76,7.35,69.151717983,134.78,85.90416,25.14538,89.5087416996,11.02416,3.21538,11.4835,74.88,21.93,78.0252478368,133.44,84.96416,5.49538,85.1416918193,11.02416,3.21538,11.4835,73.94,2.2800000000000002,73.9751444743,134.78
2020-10-07 17:30:00,79.86312,30.44216,85.4683745113,10.77312,3.14216,11.222,69.09,27.3,74.2880750861,133.15,81.29312,10.73216,81.9984793615,10.77312,3.14216,11.222,70.52,7.59,70.9272761355,134.52,87.51312,24.69216,90.9299122269,10.77312,3.14216,11.222,76.74,21.55,79.7084067085,133.15,86.59312,5.70216,86.7806606336,10.77312,3.14216,11.222,75.82,2.56,75.8632058379,134.52
2020-10-07 18:00:00,79.87896,30.62553,85.5486489576,10.09896,2.94553,10.51975,69.78,27.68,75.069506459,133.39,81.34896,10.88553,82.0740400886,10.09896,2.94553,10.51975,71.25,7.94,71.6910461634,134.77,87.55896,23.94553,90.7742247737,10.09896,2.94553,10.51975,77.46,21.0,80.2561623802,133.39,86.66896,6.11553,86.8844539297,10.09896,2.94553,10.51975,76.57,3.17,76.6355909483,134.77
2020-10-07 18:30:00,80.8192,30.0131,86.2121178272,8.9592,2.6131,9.3325,71.86,27.4,76.9065640892,132.95,82.2892,10.4031,82.9441795803,8.9592,2.6131,9.3325,73.33,7.79,73.7426131894,134.37,88.5892,23.3331,91.6104792709,8.9592,2.6131,9.3325,79.63,20.72,82.2815611179,132.95,87.7492,5.8931000000000004,87.946863095,8.9592,2.6131,9.3325,78.79,3.2800000000000002,78.8582430694,134.37
2020-10-07 19:00:00,82.21376,28.57443,87.0379249705,8.48376,2.47443,8.837250000000001,73.73,26.1,78.2133166411,132.35,83.72376,9.15443,84.2227497602,8.48376,2.47443,8.837250000000001,75.24,6.68,75.5359517051,133.76,90.15376,23.11443,93.0697443661,8.48376,2.47443,8.837250000000001,81.67,20.64,84.2377498512,132.35,89.32376,5.63443,89.5012899458,8.48376,2.47443,8.837250000000001,80.84,3.16,80.9017379294,133.76
2020-10-07 19:30:00,82.02344,28.88642,86.9613130642,7.87344,2.29642,8.2015,74.15,26.59,78.7734130275,133.01,83.54344,9.27642,84.0568755965,7.87344,2.29642,8.2015,75.67,6.98,75.9912448904,134.45,90.01344,23.39642,93.0043646796,7.87344,2.29642,8.2015,82.14,21.1,84.806778031,133.01,89.15344,5.22642,89.3065021701,7.87344,2.29642,8.2015,81.28,2.93,81.3327935091,134.45
2020-10-07 20:00:00,79.17296,29.37128,84.4454242929,7.99296,2.33128,8.326,71.18,27.04,76.1429839184,134.02,80.65296,9.51128,81.2118489138,7.99296,2.33128,8.326,72.66,7.18,73.0138890897,135.44,87.12296,22.12128,89.8874918328,7.99296,2.33128,8.326,79.13,19.79,81.5671563805,134.02,86.28296,6.91128,86.559314794,7.99296,2.33128,8.326,78.29,4.58,78.4238516014,135.44
2020-10-07 20:30:00,75.95592,33.14131,82.8712749483,8.57592,2.50131,8.93325,67.38,30.64,74.0194163717,133.4,77.36592,13.57131,78.5472216731,8.57592,2.50131,8.93325,68.79,11.07,69.6750242196,134.8,84.30592,29.10131,89.1872994925,8.57592,2.50131,8.93325,75.73,26.6,80.2657641837,133.4,85.54592,46.89131,97.5545969299,8.57592,2.50131,8.93325,76.97,44.39,88.8529853184,134.8
2020-10-07 21:00:00,72.63632,34.44476,80.3895296329,8.656320000000001,2.52476,9.017,63.98,31.92,71.5005370609,134.12,74.01632,14.70476,75.4628755946,8.656320000000001,2.52476,9.017,65.36,12.18,66.4852013609,135.5,80.97632,31.23476,86.7915585354,8.656320000000001,2.52476,9.017,72.32,28.71,77.8103238652,134.12,82.38632,49.69476,96.2136939037,8.656320000000001,2.52476,9.017,73.73,47.17,87.52783443,135.5
2020-10-07 21:30:00,69.75192,35.81681,78.410294109,9.45192,2.75681,9.84575,60.3,33.06,68.7681147044,134.12,71.05192,16.10681,72.8546818267,9.45192,2.75681,9.84575,61.6,13.35,63.0300126924,135.45,77.75192,32.66681,84.3355295191,9.45192,2.75681,9.84575,68.3,29.91,74.5620419517,134.12,79.15192,48.67681,92.9217857742,9.45192,2.75681,9.84575,69.7,45.92,83.4669779014,135.45
2020-10-07 22:00:00,66.12176,37.06593,75.8021788095,9.55176,2.78593,9.94975,56.57,34.28,66.1459242887,134.36,67.38176,17.29593,69.5661611364,9.55176,2.78593,9.94975,57.83,14.51,59.6225544572,135.72,73.82176,34.14593,81.3363189791,9.55176,2.78593,9.94975,64.27,31.36,71.5128135372,134.36,75.18176,47.555930000000004,88.9598983524,9.55176,2.78593,9.94975,65.63,44.77,79.445892279,135.72
2020-10-07 22:30:00,62.46024,38.84757,73.5555251206,8.46024,2.4675700000000003,8.81275,54.0,36.38,65.1114767149,134.77,63.68024,18.90757,66.4279246233,8.46024,2.4675700000000003,8.81275,55.22,16.44,57.6152931087,136.12,69.80024,33.76757,77.5391661534,8.46024,2.4675700000000003,8.81275,61.34,31.3,68.8642548787,134.77,71.15024,47.84757,85.742326811,8.46024,2.4675700000000003,8.81275,62.69,45.38,77.3910879882,136.12
2020-10-07 23:00:00,58.43664,41.43902,71.6382109844,9.59664,2.79902,9.9965,48.84,38.64,62.2767629217,134.95,59.57664,21.40902,63.3065728898,9.59664,2.79902,9.9965,49.98,18.61,53.3322838438,136.31,65.26664,34.57902,73.8609702147,9.59664,2.79902,9.9965,55.67,31.78,64.1023969911,134.95,66.57664,47.85902,81.993504554,9.59664,2.79902,9.9965,56.98,45.06,72.6438159791,136.31
2020-10-07 23:30:00,55.55896,35.43178,65.895440436,10.18896,2.97178,10.6135,45.37,32.46,55.786095938,134.44,56.63896,15.32178,58.6747708325,10.18896,2.97178,10.6135,46.45,12.35,48.0637597364,135.8,60.39896,43.55178,74.4633595149,10.18896,2.97178,10.6135,50.21,40.58,64.5583495762,134.44,61.90896,40.58178,74.0243216534,10.18896,2.97178,10.6135,51.72,37.61,63.9489679354,135.8
2020-10-08 00:00:00,53.84696,28.80703,61.0683230379,11.16696,3.25703,11.63225,42.68,25.55,49.7431894836,133.46,54.89696,8.69703,55.5816026043,11.16696,3.25703,11.63225,43.73,5.44,44.0670682029,134.79,56.63696,51.62703,76.6361237581,11.16696,3.25703,11.63225,45.47,48.37,66.3865784628,133.46,58.35696,33.37703,67.227679657,11.16696,3.25703,11.63225,47.19,30.12,55.9831269223,134.79
2020-10-08 00:30:00,52.10536,30.15698,60.2030894843,13.39536,3.90698,13.9535,38.71,26.25,46.7710016998,134.01,53.08536,9.88698,53.9982205248,13.39536,3.90698,13.9535,39.69,5.98,40.1379683093,135.33,54.68536,53.14698,76.2567379413,13.39536,3.90698,13.9535,41.29,49.24,64.2607321776,134.01,56.36536,33.74698,65.695604625,13.39536,3.90698,13.9535,42.97,29.84,52.3148783808,135.33
2020-10-08 01:00:00,50.9564,31.0902,59.6921706508,16.0464,4.6802,16.715,34.91,26.41,43.7743783508,133.87,51.8864,10.850200000000001,53.008728951,16.0464,4.6802,16.715,35.84,6.17,36.3672173805,135.13,53.3264,54.0602,75.9355658503,16.0464,4.6802,16.715,37.28,49.38,61.8723104466,133.87,54.9364,34.3002,64.7650504902,16.0464,4.6802,16.715,38.89,29.62,48.8853403384,135.13
2020-10-08 01:30:00,51.92456,31.53508,60.7504831405,18.39456,5.36508,19.161,33.53,26.17,42.5338665066,133.59,52.83456,11.37508,54.0451956736,18.39456,5.36508,19.161,34.44,6.01,34.9604590931,134.82,54.12456,54.42508,76.7564806919,18.39456,5.36508,19.161,35.73,49.06,60.6919805246,133.59,55.75456,35.02508,65.8432015458,18.39456,5.36508,19.161,37.36,29.66,47.7020460777,134.82
2020-10-08 02:00:00,53.39112,31.41616,61.9482590877,18.74112,5.46616,19.522,34.65,25.95,43.290010395,133.33,54.30112,11.33616,55.4717960481,18.74112,5.46616,19.522,35.56,5.87,36.0412333307,134.59,55.62112,54.19616,77.6590802727,18.74112,5.46616,19.522,36.88,48.73,61.1125789016,133.33,57.25112,35.07616,67.1418479162,18.74112,5.46616,19.522,38.51,29.61,48.577486555,134.59
2020-10-08 02:30:00,53.22504,31.82147,62.012182964,19.44504,5.67147,20.25525,33.78,26.15,42.7189758772,133.55,54.12504,11.70147,55.3754851461,19.44504,5.67147,20.25525,34.68,6.03,35.2003309644,134.83,55.59504,54.91147,78.1413975442,19.44504,5.67147,20.25525,36.15,49.24,61.0851872388,133.55,57.06504,35.23147,67.0647095615,19.44504,5.67147,20.25525,37.62,29.56,47.8441009948,134.83
2020-10-08 03:00:00,52.1316,32.1013,61.2225218384,19.8216,5.7813,20.6475,32.31,26.32,41.6734747771,133.65,53.0116,11.9513,54.3420951588,19.8216,5.7813,20.6475,33.19,6.17,33.7586285266,134.88,54.2416,55.0013,77.2482632313,19.8216,5.7813,20.6475,34.42,49.22,60.0611754797,133.65,55.8516,35.2613,66.0511960547,19.8216,5.7813,20.6475,36.03,29.48,46.5535315524,134.88
2020-10-08 03:30:00,51.5104,32.4097,60.8581133642,20.3304,5.9297,21.1775,31.18,26.48,40.9070018456,134.03,52.3704,12.1197,53.7544967817,20.3304,5.9297,21.1775,32.04,6.19,32.6324638972,135.24,53.5804,55.4197,77.0856822779,20.3304,5.9297,21.1775,33.25,49.49,59.622333064,134.03,55.1804,35.6197,65.6783036645,20.3304,5.9297,21.1775,34.85,29.69,45.7822957048,135.24
2020-10-08 04:00:00,51.11928,32.81604,60.745973274,21.68928,6.32604,22.593,29.43,26.49,39.5960225275,134.31,51.95928,12.48604,53.4384503237,21.68928,6.32604,22.593,30.27,6.16,30.8904273198,135.53,53.06928,55.88604,77.06878711,21.68928,6.32604,22.593,31.38,49.56,58.6591680814,134.31,54.66928,36.16604,65.549314451,21.68928,6.32604,22.593,32.98,29.84,44.4759035883,135.53
2020-10-08 04:30:00,50.80048,32.89639,60.5215766753,21.69048,6.32639,22.59425,29.11,26.57,39.4126502534,134.2,51.63048,12.58639,53.1424846828,21.69048,6.32639,22.59425,29.94,6.26,30.5874353289,135.48,52.68048,55.93639,76.8382242069,21.69048,6.32639,22.59425,30.99,49.61,58.4938646355,134.2,54.27048,35.98639,65.1176263746,21.69048,6.32639,22.59425,32.58,29.66,44.058733527,135.48
2020-10-08 05:00:00,50.94072,32.80896,60.591953347,22.35072,6.51896,23.282,28.59,26.29,38.8400849639,133.93,51.76072,12.59896,53.2719994744,22.35072,6.51896,23.282,29.41,6.08,30.0318913823,135.2,52.82072,55.76896,76.812794252,22.35072,6.51896,23.282,30.47,49.25,57.9135856255,133.93,54.38072,36.23896,65.3492534739,22.35072,6.51896,23.282,32.03,29.72,43.6943852228,135.2
2020-10-08 05:30:00,52.208,31.95775,61.2125236293,22.998,6.70775,23.95625,29.21,25.25,38.6107057693,132.74,53.038,12.06775,54.3935661091,22.998,6.70775,23.95625,30.04,5.36,30.5144424822,133.99,54.108,54.82775,77.0308888308,22.998,6.70775,23.95625,31.11,48.12,57.3006675354,132.74,55.688,36.24775,66.4458631072,22.998,6.70775,23.95625,32.69,29.54,44.0595925991,133.99
2020-10-08 06:00:00,54.1024,31.1132,62.4107434662,22.2624,6.4932,23.19,31.84,24.62,40.2483540036,132.54,54.9624,11.2732,56.1065990058,22.2624,6.4932,23.19,32.7,4.78,33.0475173046,133.77,56.1224,53.7632,77.7187587137,22.2624,6.4932,23.19,33.86,47.27,58.145958587,132.54,57.7124,36.6532,68.367961678,22.2624,6.4932,23.19,35.45,30.16,46.5438298811,133.77
2020-10-08 06:30:00,60.33192,30.32931,67.5263475687,22.83192,6.65931,23.78325,37.5,23.67,44.3454495975,131.61,61.29192,10.66931,62.2136129248,22.83192,6.65931,23.78325,38.46,4.01,38.6684845837,132.86,62.43192,49.62931,79.7547054785,22.83192,6.65931,23.78325,39.6,42.97,58.4344153731,131.61,64.09192,40.01931,75.5600382621,22.83192,6.65931,23.78325,41.26,33.36,53.0591858211,132.86
2020-10-08 07:00:00,65.69656,28.51858,71.619462446,23.44656,6.83858,24.4235,42.25,21.68,47.4877342058,131.74,66.71656,8.78858,67.2929306588,23.44656,6.83858,24.4235,43.27,1.9500000000000002,43.3139169321,132.94,67.95656,47.96858,83.180999719,23.44656,6.83858,24.4235,44.51,41.13,60.6037705098,131.74,69.69656,42.25858,81.5070430052,23.44656,6.83858,24.4235,46.25,35.42,58.2549474294,132.94
2020-10-08 07:30:00,71.9636,26.43355,76.6648047709,23.2236,6.77355,24.19125,48.74,19.66,52.5557151983,131.27,73.0836,8.36355,73.5605978603,23.2236,6.77355,24.19125,49.86,1.5899999999999999,49.8853455436,132.46,74.8836,44.98355,87.3560147875,23.2236,6.77355,24.19125,51.66,38.21,64.2554254519,131.27,76.6936,44.90355,88.8720264401,23.2236,6.77355,24.19125,53.47,38.13,65.6729609505,132.46
2020-10-08 08:00:00,74.84,37.31375,83.6262012713,23.19,6.76375,24.15625,51.65,30.55,60.0085410588,132.83,76.01,17.81375,78.0695189499,23.19,6.76375,24.15625,52.82,11.05,53.9634589329,134.03,81.39,29.19375,86.4673761546,23.19,6.76375,24.15625,58.2,22.43,62.3726294139,132.83,82.78,58.73375,101.499663985,23.19,6.76375,24.15625,59.59,51.97,79.0686347422,134.03
2020-10-08 08:30:00,77.5444,33.8992,84.6303121346,23.1744,6.7592,24.14,54.37,27.14,60.7673966861,132.89,78.7544,14.2592,80.0348693008,23.1744,6.7592,24.14,55.58,7.5,56.0837445255,134.03,82.9944,16.1192,84.5452484768,23.1744,6.7592,24.14,59.82,9.36,60.547848847,132.89,84.4044,35.6892,91.6396297243,23.1744,6.7592,24.14,61.23,28.93,67.7204385692,134.03
2020-10-08 09:00:00,77.7188,32.39715,84.200874114,21.8988,6.38715,22.81125,55.82,26.01,61.5824041427,132.89,78.9488,12.72715,79.9680771844,21.8988,6.38715,22.81125,57.05,6.34,57.4012029491,134.1,82.7488,11.45715,83.5381959798,21.8988,6.38715,22.81125,60.85,5.07,61.0608499777,132.89,84.2088,27.47715,88.5783030407,21.8988,6.38715,22.81125,62.31,21.09,65.7824003819,134.1
2020-10-08 09:30:00,78.80984,31.16162,84.7469022552,20.199840000000002,5.89162,21.0415,58.61,25.27,63.8255826452,132.7,80.09984,11.50162,80.9213916752,20.199840000000002,5.89162,21.0415,59.9,5.61,60.1621317774,133.96,84.00984,11.52162,84.7962318989,20.199840000000002,5.89162,21.0415,63.81,5.63,64.0578878828,132.7,85.52984000000001,27.52162,89.8487234069,20.199840000000002,5.89162,21.0415,65.33,21.63,68.8176271024,133.96
2020-10-08 10:00:00,78.67232,30.56776,84.4021438448,19.43232,5.66776,20.242,59.24,24.9,64.2603112349,132.7,79.94232,10.90776,80.6830450293,19.43232,5.66776,20.242,60.51,5.24,60.7364610428,133.96,83.95232,11.20776,84.6971423225,19.43232,5.66776,20.242,64.52,5.54,64.7574088425,132.7,85.47232,27.20776,89.6982702754,19.43232,5.66776,20.242,66.04,21.54,69.4640424968,133.96
2020-10-08 10:30:00,77.99456,31.72883,84.2013660386,20.46456,5.9688300000000005,21.31725,57.53,25.76,63.0339472031,133.61,79.26456,11.81883,80.1408461059,20.46456,5.9688300000000005,21.31725,58.8,5.85,59.0902910807,134.88,83.17456,11.18883,83.9237591387,20.46456,5.9688300000000005,21.31725,62.71,5.22,62.9268821729,133.61,84.66456,27.38883,88.9844690312,20.46456,5.9688300000000005,21.31725,64.2,21.42,67.6790691425,134.88
2020-10-08 11:00:00,77.696,30.21675,83.3649830358,20.526,5.98675,21.38125,57.17,24.23,62.0926871701,134.18,78.966,10.23675,79.6267555949,20.526,5.98675,21.38125,58.44,4.25,58.5943350504,135.49,83.136,9.44675,83.6709960593,20.526,5.98675,21.38125,62.61,3.46,62.7055316539,134.18,84.616,25.73675,88.4434720969,20.526,5.98675,21.38125,64.09,19.75,67.0640783132,135.49
2020-10-08 11:30:00,78.07792,30.12606,83.6883569121,20.55792,5.99606,21.4145,57.52,24.13,62.3763360578,133.55,79.32792,10.31606,79.9958748027,20.55792,5.99606,21.4145,58.77,4.32,58.928560987,134.83,83.62792,9.98606,84.2220303593,20.55792,5.99606,21.4145,63.07,3.99,63.1960837394,133.55,85.12792,26.13606,89.049741133,20.55792,5.99606,21.4145,64.57,20.14,67.6380403323,134.83
2020-10-08 12:00:00,79.77816,27.52113,84.3917496528,14.19816,4.14113,14.78975,65.58,23.38,69.6229904557,133.07,81.17816,7.86113,81.5578998372,14.19816,4.14113,14.78975,66.98,3.7199999999999998,67.0832229399,134.29,85.92816,8.50113,86.3476571324,14.19816,4.14113,14.78975,71.73,4.36,71.8623858496,133.07,87.56816,24.49113,90.9285328951,14.19816,4.14113,14.78975,73.37,20.35,76.1398673495,134.29
2020-10-08 12:30:00,80.1196,27.03655,84.5584137745,11.1996,3.26655,11.66625,68.92,23.77,72.9039045594,133.19,81.5596,7.30655,81.886226101,11.1996,3.26655,11.66625,70.36,4.04,70.4758909131,134.45,86.3696,7.58655,86.7021542124,11.1996,3.26655,11.66625,75.17,4.32,75.2940323,133.19,88.0896,23.61655,91.2004334533,11.1996,3.26655,11.66625,76.89,20.35,79.5373786342,134.45
2020-10-08 13:00:00,79.18424,26.67582,83.5568263941,9.89424,2.88582,10.3065,69.29,23.79,73.2602770948,133.46,80.63424,6.87582,80.9268655086,9.89424,2.88582,10.3065,70.74,3.99,70.8524360908,134.69,85.49424,6.8958200000000005,85.771891705,9.89424,2.88582,10.3065,75.6,4.01,75.7062751692,133.46,87.21424,22.98582,90.1924142035,9.89424,2.88582,10.3065,77.32,20.1,79.8898767054,134.69
2020-10-08 13:30:00,78.54976,26.69868,82.9631503127,8.66976,2.52868,9.031,69.88,24.17,73.9418913742,134.24,80.00976,6.65868,80.2863607009,8.66976,2.52868,9.031,71.34,4.13,71.4594465414,135.53,84.98976,6.36868,85.228043447,8.66976,2.52868,9.031,76.32,3.84,76.4165427116,134.24,86.71976,22.64868,89.6285639749,8.66976,2.52868,9.031,78.05,20.12,80.6015936567,135.53
2020-10-08 14:00:00,77.40488,26.54934,81.8314297947,8.29488,2.41934,8.6405,69.11,24.13,73.2014275817,134.7,78.86488,6.38934,79.1232769989,8.29488,2.41934,8.6405,70.57,3.9699999999999998,70.6815803445,135.98,83.91488,5.84934,84.1184989396,8.29488,2.41934,8.6405,75.62,3.43,75.6977496363,134.7,85.64488,22.23934,88.4852174877,8.29488,2.41934,8.6405,77.35,19.82,79.8489505254,135.98
2020-10-08 14:30:00,76.83272,27.12746,81.4810772428,9.04272,2.63746,9.4195,67.79,24.49,72.0780424262,134.9,78.26272,6.92746,78.568715427,9.04272,2.63746,9.4195,69.22,4.29,69.3528117671,136.19,83.35272,5.29746,83.5208896855,9.04272,2.63746,9.4195,74.31,2.66,74.3575934253,134.9,85.00272,21.74746,87.7406087502,9.04272,2.63746,9.4195,75.96,19.11,78.3269666207,136.19
2020-10-08 15:00:00,75.534,29.187,80.9769481087,9.864,2.877,10.275,65.67,26.31,70.7443637331,135.17,76.944,8.877,77.4543753767,9.864,2.877,10.275,67.08,6.0,67.3478017459,136.48,81.754,5.767,81.9571522504,9.864,2.877,10.275,71.89,2.89,71.9480659921,135.17,83.394,22.287,86.3207368191,9.864,2.877,10.275,73.53,19.41,76.0487278,136.48
2020-10-08 15:30:00,74.41352,31.02436,80.6218510839,10.16352,2.96436,10.587,64.25,28.06,70.110099843,135.38,75.80352,10.62436,76.5444359167,10.16352,2.96436,10.587,65.64,7.66,66.0854386382,136.68,80.48352,5.78436,80.6911135888,10.16352,2.96436,10.587,70.32,2.8200000000000003,70.3765216532,135.38,82.05352,22.37436,85.0493511427,10.16352,2.96436,10.587,71.89,19.41,74.4642209386,136.68
2020-10-08 16:00:00,76.10368,31.23649,82.2647458944,11.47368,3.34649,11.95175,64.63,27.89,70.3909724325,134.99,77.48368,10.94649,78.2530913745,11.47368,3.34649,11.95175,66.01,7.6,66.4460691087,136.28,82.08368,6.05649,82.306813773,11.47368,3.34649,11.95175,70.61,2.71,70.6619855368,134.99,83.68368,22.54649,86.667770882,11.47368,3.34649,11.95175,72.21,19.2,74.7189674715,136.28
2020-10-08 16:30:00,78.1212,31.24285,84.1370166191,11.9412,3.48285,12.43875,66.18,27.76,71.7663570205,134.93,79.5312,10.99285,80.2873248064,11.9412,3.48285,12.43875,67.59,7.51,68.0059423874,136.28,84.1512,5.89285,84.3572767612,11.9412,3.48285,12.43875,72.21,2.41,72.250205536,134.93,85.8012,22.35285,88.6650766907,11.9412,3.48285,12.43875,73.86,18.87,76.2323848505,136.28
2020-10-08 17:00:00,79.25056,31.99433,85.4651298043,11.74056,3.42433,12.22975,67.51,28.57,73.3065140352,135.08,80.68056,11.70433,81.5251133251,11.74056,3.42433,12.22975,68.94,8.28,69.43545204,136.38,85.35056,5.52433,85.5291547618,11.74056,3.42433,12.22975,73.61,2.1,73.6399490766,135.08,87.04056,22.01433,89.7813444456,11.74056,3.42433,12.22975,75.3,18.59,77.5608026003,136.38
2020-10-08 17:30:00,80.0576,32.55805,86.4247993203,12.2676,3.57805,12.77875,67.79,28.98,73.7246532715,135.17,81.4976,12.22805,82.409853856,12.2676,3.57805,12.77875,69.23,8.65,69.7682979583,136.48,86.1276,5.30805,86.2910127219,12.2676,3.57805,12.77875,73.86,1.73,73.8802578501,135.17,87.8176,21.83805,90.4921615255,12.2676,3.57805,12.77875,75.55,18.26,77.7253504334,136.48
2020-10-08 18:00:00,79.9368,32.6724,86.3561098939,11.3568,3.3124000000000002,11.83,68.58,29.36,74.6004423579,135.24,81.3868,12.3224,82.3143532806,11.3568,3.3124000000000002,11.83,70.03,9.01,70.6072305079,136.57,86.0768,4.6824,86.2040623637,11.3568,3.3124000000000002,11.83,74.72,1.37,74.7325585003,135.24,87.7668,21.2024,90.2914887905,11.3568,3.3124000000000002,11.83,76.41,17.89,78.4763671432,136.57
2020-10-08 18:30:00,80.23312,32.43091,86.5396872444,10.32312,3.01091,10.75325,69.91,29.42,75.8481674136,135.17,81.70312,12.11091,82.5958471036,10.32312,3.01091,10.75325,71.38,9.1,71.9577264788,136.49,86.46312,4.29091,86.5695271372,10.32312,3.01091,10.75325,76.14,1.28,76.1507583679,135.17,88.19312,20.79091,90.6106415051,10.32312,3.01091,10.75325,77.87,17.78,79.8740589929,136.49
2020-10-08 19:00:00,81.94288,31.06834,87.6349093287,9.66288,2.81834,10.0655,72.28,28.25,77.6045159768,134.3,83.44288,11.00834,84.1658943531,9.66288,2.81834,10.0655,73.78,8.19,74.2331765453,135.6,88.27288,4.40834,88.3828875125,9.66288,2.81834,10.0655,78.61,1.5899999999999999,78.626078371,134.3,90.07288,20.67834,92.4160021676,9.66288,2.81834,10.0655,80.41,17.86,82.3695799431,135.6
2020-10-08 19:30:00,81.88792,31.05856,87.5800524732,9.21792,2.68856,9.602,72.67,28.37,78.011446596,134.07,83.38792,11.06856,84.1193094503,9.21792,2.68856,9.602,74.17,8.38,74.6419004313,135.5,88.23792,3.9585600000000003,88.326670509,9.21792,2.68856,9.602,79.02,1.27,79.0302049852,134.07,90.02792,20.16856,92.2594016456,9.21792,2.68856,9.602,80.81,17.48,82.6789362534,135.5
2020-10-08 20:00:00,79.0148,30.71015,84.7729433962,8.1948,2.39015,8.53625,70.82,28.32,76.2725035645,133.04,80.4948,11.08015,81.2538156093,8.1948,2.39015,8.53625,72.3,8.69,72.8203687165,134.44,85.3248,2.64015,85.3656364532,8.1948,2.39015,8.53625,77.13,0.25,77.1304051591,133.04,87.1048,18.46015,89.0394481175,8.1948,2.39015,8.53625,78.91,16.07,80.5297025948,134.44
