Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-08 20:30:00,76.82104,30.90572,82.8048049053,7.39104,2.15572,7.699,69.43,28.75,75.1471050673,133.86,78.28104,11.03572,79.0550968591,7.39104,2.15572,7.699,70.89,8.88,71.4440095459,135.22,83.12104,2.74572,83.1663770342,7.39104,2.15572,7.699,75.73,0.59,75.7322982617,133.86,84.85104,17.68572,86.6745849774,7.39104,2.15572,7.699,77.46,15.53,79.0014715053,135.22
2020-10-08 21:00:00,73.59648,32.32689,80.383267447,8.28648,2.41689,8.63175,65.31,29.91,71.8331692187,133.65,74.98648,13.18689,76.1371542065,8.28648,2.41689,8.63175,66.7,10.77,67.5639171452,135.0,79.67648,19.51689,82.0320087555,8.28648,2.41689,8.63175,71.39,17.1,73.4094142464,133.65,81.72648,33.13689,88.1888372305,8.28648,2.41689,8.63175,73.44,30.72,79.6062309119,135.0
2020-10-08 21:30:00,69.37632,39.09851,79.6352136995,7.84632,2.28851,8.17325,61.53,36.81,71.7001882843,134.43,70.69632,19.41851,73.3147201602,7.84632,2.28851,8.17325,62.85,17.13,65.1426081762,135.81,77.80632,38.76851,86.9299764153,7.84632,2.28851,8.17325,69.96,36.48,78.8998859315,134.43,80.14632,61.43851,100.9857570183,7.84632,2.28851,8.17325,72.3,59.15,93.4131280924,135.81
2020-10-08 22:00:00,66.9024,34.07695,75.0810871462,8.2524,2.40695,8.59625,58.65,31.67,66.6544177081,133.82,68.1924,14.29695,69.6750041052,8.2524,2.40695,8.59625,59.94,11.89,61.1079021077,135.19,73.3724,42.83695,84.9618347675,8.2524,2.40695,8.59625,65.12,40.43,76.6498486626,133.82,75.6024,51.53695,91.4974322102,8.2524,2.40695,8.59625,67.35,49.13,83.3653369213,135.19
2020-10-08 22:30:00,64.00936,30.82773,71.0460914095,8.04936,2.34773,8.38475,55.96,28.48,62.790381429,132.98,65.24936,11.10773,66.1880702707,8.04936,2.34773,8.38475,57.2,8.76,57.8668955449,134.37,69.56936,40.73773,80.61921915,8.04936,2.34773,8.38475,61.52,38.39,72.5155328188,132.98,71.20936,40.38773,81.8653875955,8.04936,2.34773,8.38475,63.16,38.04,73.7307751214,134.37
2020-10-08 23:00:00,60.32512,32.05566,68.3131425207,7.42512,2.16566,7.7345,52.9,29.89,60.7603661938,133.53,61.51512,12.20566,62.7143374728,7.42512,2.16566,7.7345,54.09,10.04,55.013904606,134.96,65.70512,41.72566,77.8343979012,7.42512,2.16566,7.7345,58.28,39.56,70.4382850444,133.53,67.28512,39.62566,78.0863643913,7.42512,2.16566,7.7345,59.86,37.46,70.6149502584,134.96
2020-10-08 23:30:00,56.86056,33.39808,65.9435746013,7.57056,2.20808,7.886,49.29,31.19,58.3294111062,133.53,58.01056,13.48808,59.5579832902,7.57056,2.20808,7.886,50.44,11.28,51.6858974963,135.01,61.87056,41.70808,74.6158839122,7.57056,2.20808,7.886,54.3,39.5,67.1471518383,133.53,63.44056,39.81808,74.9011625277,7.57056,2.20808,7.886,55.87,37.61,67.3496028199,135.01
2020-10-09 00:00:00,54.09144,34.09667,63.9411196834,7.53144,2.19667,7.84525,46.56,31.9,56.4397342304,133.61,55.20144,14.18667,56.9952680822,7.53144,2.19667,7.84525,47.67,11.99,49.1547454474,135.01,58.96144,42.37667,72.610147825,7.53144,2.19667,7.84525,51.43,40.18,65.2646711476,133.61,60.50144,39.14667,72.0616820104,7.53144,2.19667,7.84525,52.97,36.95,64.5842349184,135.01
2020-10-09 00:30:00,52.10304,35.01172,62.7737788778,7.34304,2.14172,7.649,44.76,32.87,55.5328236271,134.02,53.18304,14.98172,55.2529427072,7.34304,2.14172,7.649,45.84,12.84,47.6043191318,135.39,56.86304,42.86172,71.20767065,7.34304,2.14172,7.649,49.52,40.72,64.1120019965,134.02,58.39304,39.03172,70.2369011745,7.34304,2.14172,7.649,51.05,36.89,62.9839233456,135.39
2020-10-09 01:00:00,51.32664,35.78027,62.5671774572,7.40664,2.16027,7.71525,43.92,33.62,55.3106752806,134.15,52.39664,15.70027,54.6983213761,7.40664,2.16027,7.71525,44.99,13.54,46.9833129951,135.55,56.01664,43.02027,70.6300756602,7.40664,2.16027,7.71525,48.61,40.86,63.5017456453,134.15,57.54664,39.03027,69.5340042825,7.40664,2.16027,7.71525,50.14,36.87,62.2367777122,135.55
2020-10-09 01:30:00,52.36472,35.64846,63.3472698784,7.67472,2.23846,7.9945,44.69,33.41,55.7980662747,134.7,53.44472,15.41846,55.6243382401,7.67472,2.23846,7.9945,45.77,13.18,47.6298782279,136.06,57.17472,43.68846,71.9557512938,7.67472,2.23846,7.9945,49.5,41.45,64.562779525,134.7,58.69472,39.15846,70.5581685239,7.67472,2.23846,7.9945,51.02,36.92,62.977192697,136.06
2020-10-09 02:00:00,53.7272,35.9871,64.6659368311,9.0072,2.6271,9.3825,44.72,33.36,55.7921858328,134.21,54.8072,15.8771,57.0605947765,9.0072,2.6271,9.3825,45.8,13.25,47.6781134274,135.55,58.4872,43.3971,72.8289836003,9.0072,2.6271,9.3825,49.48,40.77,64.1128949588,134.21,59.9972,39.7271,71.9576714621,9.0072,2.6271,9.3825,50.99,37.1,63.058624311,135.55
2020-10-09 02:30:00,53.656,35.92925,64.5745874285,8.226,2.39925,8.56875,45.43,33.53,56.4636679645,134.21,54.746,15.80925,56.9829527277,8.226,2.39925,8.56875,46.52,13.41,48.4142386081,135.55,58.416,43.05925,72.5708486003,8.226,2.39925,8.56875,50.19,40.66,64.5931242471,134.21,59.946,39.58925,71.8389283854,8.226,2.39925,8.56875,51.72,37.19,63.7028610033,135.55
2020-10-09 03:00:00,52.69472,36.26346,63.9669605894,8.994720000000001,2.62346,9.3695,43.7,33.64,55.1483417702,134.52,53.75472,16.08346,56.1092470797,8.994720000000001,2.62346,9.3695,44.76,13.46,46.740017116,135.89,57.33472,43.92346,72.2256218793,8.994720000000001,2.62346,9.3695,48.34,41.3,63.5802296315,134.52,58.86472,39.48346,70.8801726455,8.994720000000001,2.62346,9.3695,49.87,36.86,62.0135186875,135.89
2020-10-09 03:30:00,51.7232,36.6376,63.3845655661,10.0032,2.9176,10.42,41.72,33.72,53.6432362931,134.52,52.7532,16.4476,55.2577927174,10.0032,2.9176,10.42,42.75,13.53,44.8399754683,135.89,56.2732,44.6776,71.8523554242,10.0032,2.9176,10.42,46.27,41.76,62.32824801,134.52,57.7532,39.4276,69.9283043695,10.0032,2.9176,10.42,47.75,36.51,60.1085900683,135.89
2020-10-09 04:00:00,50.9912,37.1716,63.1017458079,11.0112,3.2116,11.47,39.98,33.96,52.4564771978,134.75,52.0012,16.9116,54.6820538751,11.0112,3.2116,11.47,40.99,13.7,43.21886278,136.07,55.3812,45.2316,71.5050694147,11.0112,3.2116,11.47,44.37,42.02,61.1095516266,134.75,56.8712,39.7116,69.363856323,11.0112,3.2116,11.47,45.86,36.5,58.6121966829,136.07
2020-10-09 04:30:00,50.7396,37.39405,63.030325904,11.7396,3.4240500000000003,12.22875,39.0,33.97,51.7200241686,134.56,51.7396,17.20405,54.5249075612,11.7396,3.4240500000000003,12.22875,40.0,13.78,42.3070726948,135.89,55.0696,45.45405,71.4054024956,11.7396,3.4240500000000003,12.22875,43.33,42.03,60.3656342632,134.56,56.5296,39.68405,69.0682235226,11.7396,3.4240500000000003,12.22875,44.79,36.26,57.6275255412,135.89
2020-10-09 05:00:00,50.93928,37.30229,63.1369233188,10.97928,3.20229,11.43675,39.96,34.1,52.5320054824,134.16,51.93928,17.19229,54.7107269405,10.97928,3.20229,11.43675,40.96,13.99,43.2832727506,135.54,55.26928,44.58229,71.0089705133,10.97928,3.20229,11.43675,44.29,41.38,60.6127750561,134.16,56.70928,39.73229,69.2430307451,10.97928,3.20229,11.43675,45.73,36.53,58.5292559324,135.54
2020-10-09 05:30:00,52.19552,36.07411,63.4485123574,9.78552,2.85411,10.19325,42.41,33.22,53.8718525763,133.08,53.23552,16.30411,55.6762480108,9.78552,2.85411,10.19325,43.45,13.45,45.4841181073,134.47,56.68552,43.31411,71.3397526121,9.78552,2.85411,10.19325,46.9,40.46,61.9404681933,133.08,58.14552,38.97411,69.999162469,9.78552,2.85411,10.19325,48.36,36.12,60.3601192842,134.47
2020-10-09 06:00:00,54.3248,35.3814,64.8307593739,10.5648,3.0814,11.005,43.76,32.3,54.3895909159,133.08,55.3848,15.6314,57.5483860503,10.5648,3.0814,11.005,44.82,12.55,46.5439029305,134.42,58.8848,42.8014,72.7968372459,10.5648,3.0814,11.005,48.32,39.72,62.5499864109,133.08,60.3648,39.8814,72.3493963002,10.5648,3.0814,11.005,49.8,36.8,61.9215632878,134.42
2020-10-09 06:30:00,60.45408,33.98744,69.3530234842,11.85408,3.45744,12.348,48.6,30.53,57.3937357209,133.54,61.59408,14.03744,63.173415396,11.85408,3.45744,12.348,49.74,10.58,50.8527678696,134.91,65.30408,41.19744,77.213029517,11.85408,3.45744,12.348,53.45,37.74,65.4309567407,133.54,66.83408,42.81744,79.3733419833,11.85408,3.45744,12.348,54.98,39.36,67.6166399638,134.91
2020-10-09 07:00:00,66.49784,31.90062,73.753727235,13.40784,3.91062,13.9665,53.09,27.99,60.0165660464,133.87,67.68784,11.770620000000001,68.7036474945,13.40784,3.91062,13.9665,54.28,7.86,54.846130219,135.21,71.06784,29.16062,76.8178341341,13.40784,3.91062,13.9665,57.66,25.25,62.9463112501,133.87,72.62784,32.12062,79.4137102285,13.40784,3.91062,13.9665,59.22,28.21,65.595826849,135.21
2020-10-09 07:30:00,73.06032,27.53176,78.0756566876,13.48032,3.93176,14.042,59.58,23.6,64.0838232318,133.29,74.36032,7.46176,74.7337611311,13.48032,3.93176,14.042,60.88,3.5300000000000002,60.9822539761,134.63,76.64032,10.78176,77.3949933678,13.48032,3.93176,14.042,63.16,6.85,63.530371477,133.29,78.35032,13.35176,79.4798222142,13.48032,3.93176,14.042,64.87,9.42,65.5503874893,134.63
2020-10-09 08:00:00,77.80288,25.35584,81.8303535273,12.842880000000001,3.7458400000000003,13.378,64.96,21.61,68.4601614079,132.15,79.19288,5.55584,79.3875279928,12.842880000000001,3.7458400000000003,13.378,66.35,1.81,66.3746834267,133.46,81.40288,7.38584,81.7372589753,12.842880000000001,3.7458400000000003,13.378,68.56,3.64,68.656559774,132.15,83.23288,16.16584,84.7882462137,12.842880000000001,3.7458400000000003,13.378,70.39,12.42,71.4773285735,133.46
2020-10-09 08:30:00,79.34648,24.67814,83.0955743843,12.81648,3.73814,13.3505,66.53,20.94,69.7475770188,133.32,80.74648,4.5281400000000005,80.8733459444,12.81648,3.73814,13.3505,67.93,0.79,67.9345935441,134.68,82.99648,6.38814,83.2419607232,12.81648,3.73814,13.3505,70.18,2.65,70.2300142389,133.32,84.85648,17.45814,86.6337627617,12.81648,3.73814,13.3505,72.04,13.72,73.3348484692,134.68
2020-10-09 09:00:00,78.25744,23.19842,81.6234868518,11.61744,3.38842,12.1015,66.64,19.81,69.5221238168,133.59,79.67744,3.93842,79.7747177811,11.61744,3.38842,12.1015,68.06,0.55,68.0622222676,134.91,82.05744,6.30842,82.2995724305,11.61744,3.38842,12.1015,70.44,2.92,70.5004964522,133.59,83.94744,16.87842,85.6274123412,11.61744,3.38842,12.1015,72.33,13.49,73.5772315326,134.91
2020-10-09 09:30:00,78.73944,22.81817,81.9790722908,11.23944,3.2781700000000003,11.70775,67.5,19.54,70.2713426654,133.25,80.16944,3.82817,80.2607874087,11.23944,3.2781700000000003,11.70775,68.93,0.55,68.9321942201,134.6,82.64944,5.61817,82.840170005,11.23944,3.2781700000000003,11.70775,71.41,2.34,71.4483288818,133.25,84.51944,17.26817,86.2654359119,11.23944,3.2781700000000003,11.70775,73.28,13.99,74.6034751201,134.6
2020-10-09 10:00:00,79.22264,23.01327,82.497498657,11.94264,3.48327,12.44025,67.28,19.53,70.0572572972,133.42,80.63264,4.07327,80.7354578972,11.94264,3.48327,12.44025,68.69,0.59,68.692533801,134.69,83.14264,5.79327,83.3442293351,11.94264,3.48327,12.44025,71.2,2.31,71.2374627566,133.42,84.94264,17.52327,86.7312924017,11.94264,3.48327,12.44025,73.0,14.04,74.3378880518,134.69
2020-10-09 10:30:00,78.29568,24.09249,81.9186278026,14.30568,4.17249,14.90175,63.99,19.92,67.0188518254,133.25,79.65568,4.29249,79.7712531346,14.30568,4.17249,14.90175,65.35,0.12,65.3501101759,134.5,82.01568,6.92249,82.3073060771,14.30568,4.17249,14.90175,67.71,2.75,67.7658217688,133.25,83.73568,17.77249,85.6009667344,14.30568,4.17249,14.90175,69.43,13.6,70.749451588,134.5
2020-10-09 11:00:00,78.30784,25.11562,82.2369270672,16.64784,4.85562,17.3415,61.66,20.26,64.9031832809,133.43,79.64784,5.20562,79.81777306,16.64784,4.85562,17.3415,63.0,0.35000000000000003,63.0009722147,134.68,82.00784,7.95562,82.3928256042,16.64784,4.85562,17.3415,65.36,3.1,65.4334746135,133.43,83.67784,18.13562,85.6205677384,16.64784,4.85562,17.3415,67.03,13.28,68.332856665,134.68
2020-10-09 11:30:00,79.2136,24.9698,83.0559169295,15.6336,4.5598,16.285,63.58,20.41,66.775628039,133.37,80.5836,5.1498,80.7479846745,15.6336,4.5598,16.285,64.95,0.59,64.9526796984,134.63,83.1536,7.8198,83.520479315,15.6336,4.5598,16.285,67.52,3.26,67.5986538328,133.37,84.8536,17.6498,86.6697690836,15.6336,4.5598,16.285,69.22,13.09,70.4468345634,134.63
2020-10-09 12:00:00,78.70656,24.05483,82.3004096792,14.41656,4.20483,15.01725,64.29,19.85,67.2846683874,133.03,80.07656,4.48483,80.2020521032,14.41656,4.20483,15.01725,65.66,0.28,65.6605970122,134.29,82.56656,6.95483,82.8589554035,14.41656,4.20483,15.01725,68.15,2.75,68.2054616581,133.03,84.28656,17.72483,86.1300980794,14.41656,4.20483,15.01725,69.87,13.52,71.166054408,134.29
2020-10-09 12:30:00,77.78376,24.71193,81.6149055263,14.54376,4.24193,15.14975,63.24,20.47,66.4704332768,133.18,79.15376,4.64193,79.2897549262,14.54376,4.24193,15.14975,64.61,0.4,64.6112381866,134.43,81.60376,7.59193,81.9561531995,14.54376,4.24193,15.14975,67.06,3.35,67.1436229288,133.18,83.29376,17.20193,85.0514952876,14.54376,4.24193,15.14975,68.75,12.96,69.9608754948,134.43
2020-10-09 13:00:00,75.97112,25.48741,80.1325098981,14.63112,4.26741,15.24075,61.34,21.22,64.9067330868,133.73,77.30112,5.29741,77.482421916,14.63112,4.26741,15.24075,62.67,1.03,62.6784636059,134.96,79.72112,8.39741,80.1621698107,14.63112,4.26741,15.24075,65.09,4.13,65.2208938915,133.73,81.36112,16.56741,83.0307829769,14.63112,4.26741,15.24075,66.73,12.3,67.8541295722,134.96
2020-10-09 13:30:00,74.71528,26.42779,79.2515056624,14.25528,4.15779,14.84925,60.46,22.27,64.4310833372,133.84,76.03528,6.18779,76.2866472573,14.25528,4.15779,14.84925,61.78,2.03,61.8133424108,135.06,78.39528,9.09779,78.9214147691,14.25528,4.15779,14.84925,64.14,4.94,64.3299556972,133.84,79.99528,15.67779,81.5171020189,14.25528,4.15779,14.84925,65.74,11.52,66.741726079,135.06
2020-10-09 14:00:00,75.4392,27.1281,80.1686142218,14.1192,4.1181,14.7075,61.32,23.01,65.4950570654,134.83,76.7692,6.6381,77.0556580677,14.1192,4.1181,14.7075,62.65,2.52,62.700661081,136.11,79.2992,10.8381,80.0364137893,14.1192,4.1181,14.7075,65.18,6.72,65.5254973274,134.83,80.9092,14.0581,82.1214272906,14.1192,4.1181,14.7075,66.79,9.94,67.5256077351,136.11
2020-10-09 14:30:00,74.16496,31.671030000000002,80.644252325,14.09496,4.11103,14.68225,60.07,27.56,66.0905326049,135.09,75.49496,11.34103,76.3420457341,14.09496,4.11103,14.68225,61.4,7.23,61.8242096593,136.34,79.13496,10.80103,79.868668095,14.09496,4.11103,14.68225,65.04,6.69,65.3831606761,135.09,80.78496,20.19103,83.2699673031,14.09496,4.11103,14.68225,66.69,16.08,68.6011843921,136.34
2020-10-09 15:00:00,73.60112,31.82116,80.1854792902,12.14112,3.54116,12.647,61.46,28.28,67.6541942528,133.15,74.95112,12.11116,75.9233204345,12.14112,3.54116,12.647,62.81,8.57,63.391963213,134.5,79.13112,9.87116,79.7444289728,12.14112,3.54116,12.647,66.99,6.33,67.2884016752,133.15,80.81112,19.86116,83.2160008184,12.14112,3.54116,12.647,68.67,16.32,70.5826558015,134.5
2020-10-09 15:30:00,73.71776,25.80643,78.1042890548,10.54776,3.07643,10.98725,63.17,22.73,67.1349521486,133.39,75.08776,5.70643,75.3042830466,10.54776,3.07643,10.98725,64.54,2.63,64.5935639209,134.75,77.60776,9.10643,78.1402039898,10.54776,3.07643,10.98725,67.06,6.03,67.3305614116,133.39,79.27776,13.35643,80.3950088809,10.54776,3.07643,10.98725,68.73,10.28,69.4945415123,134.75
2020-10-09 16:00:00,74.2424,27.3932,79.1348302835,15.0624,4.3932,15.69,59.18,23.0,63.4923018956,133.46,75.5524,7.3032,75.9045576761,15.0624,4.3932,15.69,60.49,2.91,60.5599554161,134.75,77.9524,11.1032,78.7391752306,15.0624,4.3932,15.69,62.89,6.71,63.2469461713,133.46,79.5424,14.0332,80.7708121787,15.0624,4.3932,15.69,64.48,9.64,65.1966256796,134.75
2020-10-09 16:30:00,74.99592,27.98506,80.0471835847,14.72592,4.29506,15.3395,60.27,23.69,64.7586982575,133.73,76.30592,7.81506,76.7050753852,14.72592,4.29506,15.3395,61.58,3.52,61.6805220471,135.13,78.70592,11.88506,79.5982191651,14.72592,4.29506,15.3395,63.98,7.59,64.4286310579,133.73,80.32592,13.07506,81.383110151,14.72592,4.29506,15.3395,65.6,8.78,66.1849559945,135.13
2020-10-09 17:00:00,76.77656,27.70608,81.622711511,16.30656,4.75608,16.986,60.47,22.95,64.6786162499,133.37,78.09656,7.67608,78.4728926955,16.30656,4.75608,16.986,61.79,2.92,61.8589565059,134.69,80.54656,12.42608,81.4994220348,16.30656,4.75608,16.986,64.24,7.67,64.6962634161,133.37,82.17656,13.36608,83.256465863,16.30656,4.75608,16.986,65.87,8.61,66.4303319275,134.69
2020-10-09 17:30:00,78.43008,28.06294,83.2994960984,17.29008,5.04294,18.0105,61.14,23.02,65.3300849533,132.52,79.75008,8.24294,80.1749419697,17.29008,5.04294,18.0105,62.46,3.2,62.541918742600004,133.85,82.06008,12.08294,82.9448863321,17.29008,5.04294,18.0105,64.77,7.04,65.151473506,132.52,83.69008,14.08294,84.8667113152,17.29008,5.04294,18.0105,66.4,9.04,67.0125480787,133.85
2020-10-09 18:00:00,79.218,27.24025,83.7706556263,13.338,3.89025,13.89375,65.88,23.35,69.8956143116,131.94,80.608,7.55025,80.9608296589,13.338,3.89025,13.89375,67.27,3.66,67.3694923537,133.23,82.908,9.80025,83.4852164402,13.338,3.89025,13.89375,69.57,5.91,69.8205771961,131.94,84.658,13.930250000000001,85.7964383239,13.338,3.89025,13.89375,71.32,10.04,72.0232184785,133.23
2020-10-09 18:30:00,79.28304,27.02172,83.7614098699,10.22304,2.98172,10.649000000000001,69.06,24.04,73.1245868364,132.23,80.74304,7.26172,81.0689279922,10.22304,2.98172,10.649000000000001,70.52,4.28,70.6497615,133.56,83.17304,9.12172,83.6717416969,10.22304,2.98172,10.649000000000001,72.95,6.14,73.2079374112,132.23,85.03304,12.821720000000001,85.9942695498,10.22304,2.98172,10.649000000000001,74.81,9.84,75.4543683295,133.56
2020-10-09 19:00:00,81.02712,25.19041,84.8525246028,9.80712,2.86041,10.21575,71.22,22.33,74.6385778268,131.56,82.49712,5.64041,82.689715402,9.80712,2.86041,10.21575,72.69,2.7800000000000002,72.7431405701,132.83,84.94712,8.68041,85.3894766002,9.80712,2.86041,10.21575,75.14,5.82,75.3650582167,131.56,86.89712,12.86041,87.8436088151,9.80712,2.86041,10.21575,77.09,10.0,77.735886822,132.83
2020-10-09 19:30:00,80.58752,25.52511,84.5333047991,9.857520000000001,2.8751100000000003,10.26825,70.73,22.65,74.2681317928,131.95,82.05752,5.88511,82.2682873789,9.857520000000001,2.8751100000000003,10.26825,72.2,3.01,72.262715836,133.29,84.60752,9.19511,85.1057136064,9.857520000000001,2.8751100000000003,10.26825,74.75,6.32,75.0166974746,131.95,86.52752,12.30511,87.3980975163,9.857520000000001,2.8751100000000003,10.26825,76.67,9.43,77.2477430091,133.29
2020-10-09 20:00:00,76.61656,29.69483,82.1698253312,11.05656,3.22483,11.51725,65.56,26.47,70.702011994,132.87,77.99656,10.05483,78.6419924605,11.05656,3.22483,11.51725,66.94,6.83,67.2875359929,134.22,82.87656,36.30483,90.4796379235,11.05656,3.22483,11.51725,71.82,33.08,79.0721113921,132.87,84.47656,40.34483,93.6162085173,11.05656,3.22483,11.51725,73.42,37.12,82.2702303388,134.22
2020-10-09 20:30:00,74.11528,30.22029,80.0396192967,12.51528,3.65029,13.03675,61.6,26.57,67.0859515845,133.05,75.44528,10.52029,76.1752372885,12.51528,3.65029,13.03675,62.93,6.87,63.303884557,134.4,80.05528,40.92029,89.9072743974,12.51528,3.65029,13.03675,67.54,37.27,77.1408095628,133.05,81.74528,42.74029,92.2443667199,12.51528,3.65029,13.03675,69.23,39.09,79.5035911139,134.4
2020-10-09 21:00:00,71.77472,30.92221,78.1523736195,12.86472,3.75221,13.40075,58.91,27.17,64.8737003723,133.43,73.06472,11.09221,73.9018973462,12.86472,3.75221,13.40075,60.2,7.34,60.6458209607,134.74,77.58472,41.90221,88.1770036935,12.86472,3.75221,13.40075,64.72,38.15,75.1272314144,133.43,79.24472,42.44221,89.8947542272,12.86472,3.75221,13.40075,66.38,38.69,76.8324182881,134.74
2020-10-09 21:30:00,69.45056,33.31933,77.0295919499,13.30056,3.87933,13.85475,56.15,29.44,63.3998115139,134.08,70.70056,13.29933,71.9405404675,13.30056,3.87933,13.85475,57.4,9.42,58.1678295968,135.44,74.93056,42.84933,86.3171703855,13.30056,3.87933,13.85475,61.63,38.97,72.9171982457,134.08,76.59056,42.44933,87.5674568465,13.30056,3.87933,13.85475,63.29,38.57,74.1165905854,135.44
2020-10-09 22:00:00,66.70384,35.21237,75.4275365617,13.65384,3.98237,14.22275,53.05,31.23,61.5598521766,134.49,67.89384,15.03237,69.5380878207,13.65384,3.98237,14.22275,54.24,11.05,55.3541335403,135.81,71.85384,43.07237,83.774718025,13.65384,3.98237,14.22275,58.2,39.09,70.1089730348,134.49,73.47384,43.01237,85.1379418201,13.65384,3.98237,14.22275,59.82,39.03,71.4266987897,135.81
2020-10-09 22:30:00,62.61256,37.00658,72.7311462377,14.42256,4.20658,15.0235,48.19,32.8,58.2933624009,134.9,63.75256,16.69658,65.9026910699,14.42256,4.20658,15.0235,49.33,12.49,50.8866288921,136.31,67.37256000000001,44.736580000000004,80.8728843992,14.42256,4.20658,15.0235,52.95,40.53,66.6812072476,134.9,68.97256,42.26658,80.8930022799,14.42256,4.20658,15.0235,54.55,38.06,66.5151569193,136.31
2020-10-09 23:00:00,59.27744,37.85467,70.3334268592,14.34744,4.18467,14.94525,44.93,33.67,56.1460043102,134.9,60.35744,17.55467,62.8584680227,14.34744,4.18467,14.94525,46.01,13.37,47.9132236444,136.31,63.71744,45.06467,78.0431716575,14.34744,4.18467,14.94525,49.37,40.88,64.0981380385,134.9,65.27744,41.86467,77.5486606407,14.34744,4.18467,14.94525,50.93,37.68,63.3533527132,136.31
2020-10-09 23:30:00,56.02632,35.76351,66.4678657718,13.72632,4.00351,14.29825,42.3,31.76,52.8960074108,135.02,57.05632,15.40351,59.0989997569,13.72632,4.00351,14.29825,43.33,11.4,44.8045633837,136.31,59.72632,48.51351,76.9466955318,13.72632,4.00351,14.29825,46.0,44.51,64.0089064115,135.02,61.35632,39.25351,72.8384242777,13.72632,4.00351,14.29825,47.63,35.25,59.2552056785,136.31
2020-10-10 00:00:00,54.72816,25.27238,60.2815451681,15.60816,4.55238,16.2585,39.12,20.72,44.2684176361,133.38,55.71816,4.832380000000001,55.9273211432,15.60816,4.55238,16.2585,40.11,0.28,40.1109773005,134.71,55.41816,61.47238,82.7648836201,15.60816,4.55238,16.2585,39.81,56.92,69.4602224298,133.38,57.28816,27.66238,63.6171403275,15.60816,4.55238,16.2585,41.68,23.11,47.6581000461,134.71
2020-10-10 00:30:00,52.76504,25.45147,58.5826490641,15.60504,4.55147,16.25525,37.16,20.9,42.6342069235,132.98,53.72504,5.12147,53.96859622,15.60504,4.55147,16.25525,38.12,0.5700000000000001,38.1242613043,134.31,53.39504,61.47147,81.4234113788,15.60504,4.55147,16.25525,37.79,56.92,68.3225475228,132.98,55.22504,27.24147,61.5784274788,15.60504,4.55147,16.25525,39.62,22.69,45.657206441,134.31
2020-10-10 01:00:00,52.06904,25.548470000000002,57.9992176315,15.38904,4.48847,16.03025,36.68,21.06,42.2959336107,133.27,53.01904,5.13847,53.2674617047,15.38904,4.48847,16.03025,37.63,0.65,37.6356134532,134.6,52.67904,61.72847,81.1510028519,15.38904,4.48847,16.03025,37.29,57.24,68.3151644952,133.27,54.48904,27.19847,60.9000184767,15.38904,4.48847,16.03025,39.1,22.71,45.2167457918,134.6
2020-10-10 01:30:00,52.6584,25.27495,58.4100178742,14.3484,4.18495,14.94625,38.31,21.09,43.7315012319,133.17,53.6284,4.90495,53.8522406318,14.3484,4.18495,14.94625,39.28,0.72,39.2865982238,134.46,53.3184,61.39495,81.3153839323,14.3484,4.18495,14.94625,38.97,57.21,69.2217090225,133.17,55.1784,26.78495,61.3358734597,14.3484,4.18495,14.94625,40.83,22.6,46.6674286843,134.46
2020-10-10 02:00:00,53.82112,25.74741,59.6627361069,15.83112,4.61741,16.49075,37.99,21.13,43.4708753075,133.09,54.78112,5.38741,55.0453930403,15.83112,4.61741,16.49075,38.95,0.77,38.9576102963,134.39,54.42112,61.80741,82.3517712801,15.83112,4.61741,16.49075,38.59,57.19,68.991914019,133.09,56.26112,27.12741,62.4596669617,15.83112,4.61741,16.49075,40.43,22.51,46.2740207892,134.39
2020-10-10 02:30:00,53.7036,25.693550000000002,59.5334793588,16.0236,4.6735500000000005,16.69125,37.68,21.02,43.1465270908,132.65,54.6636,5.46355,54.935958566,16.0236,4.6735500000000005,16.69125,38.64,0.79,38.6480749844,133.95,54.2636,61.55355,82.0571617993,16.0236,4.6735500000000005,16.69125,38.24,56.88,68.5392734131,132.65,56.1036,27.04355,62.2813578012,16.0236,4.6735500000000005,16.69125,40.08,22.37,45.9001448799,133.95
2020-10-10 03:00:00,52.82144,26.19292,58.9590839634,16.74144,4.88292,17.439,36.08,21.31,41.9032516638,133.04,53.75144,5.86292,54.0702425831,16.74144,4.88292,17.439,37.01,0.98,37.0229725981,134.34,53.32144,62.24292,81.9594842212,16.74144,4.88292,17.439,36.58,57.36,68.0313604156,133.04,55.12144,27.16292,61.4507719284,16.74144,4.88292,17.439,38.38,22.28,44.3781793227,134.34
2020-10-10 03:30:00,51.83976,26.87743,58.393124255000004,18.29976,5.33743,19.06225,33.54,21.54,39.8610486566,133.36,52.73976,6.4574300000000004,53.1336116508,18.29976,5.33743,19.06225,34.44,1.12,34.4582065697,134.66,52.20976,63.10743,81.904864083,18.29976,5.33743,19.06225,33.91,57.77,66.987021131,133.36,53.97976,27.62743,60.639008716,18.29976,5.33743,19.06225,35.68,22.29,42.0702567142,134.66
2020-10-10 04:00:00,51.20616,27.68388,58.2105491625,18.35616,5.35388,19.121,32.85,22.33,39.7209189219,133.73,52.09616,7.14388,52.5836943187,18.35616,5.35388,19.121,33.74,1.79,33.7874488531,135.05,51.58616,63.29388,81.6532127292,18.35616,5.35388,19.121,33.23,57.94,66.7927877843,133.73,53.33616,27.89388,60.1898206095,18.35616,5.35388,19.121,34.98,22.54,41.6131229302,135.05
2020-10-10 04:30:00,50.7648,26.9514,57.4755850862,16.3248,4.7614,17.005,34.44,22.19,40.9696192318,133.36,51.6748,6.5414,52.0871852666,16.3248,4.7614,17.005,35.35,1.78,35.3947863392,134.69,51.3748,63.0514,81.3317226979,16.3248,4.7614,17.005,35.05,58.29,68.0163700884,133.36,53.1348,26.4914,59.3725630658,16.3248,4.7614,17.005,36.81,21.73,42.7453974131,134.69
2020-10-10 05:00:00,50.414,26.4895,56.9496708177,15.084,4.3995,15.7125,35.33,22.09,41.6674573258,133.36,51.334,6.0695,51.6915697793,15.084,4.3995,15.7125,36.25,1.67,36.288447197400004,134.69,51.034,62.7195,80.8591666804,15.084,4.3995,15.7125,35.95,58.32,68.5100350314,133.36,52.814,26.0895,58.9065412858,15.084,4.3995,15.7125,37.73,21.69,43.5202136943,134.69
2020-10-10 05:30:00,51.0624,25.65695,57.1458465425,14.2524,4.15695,14.84625,36.81,21.5,42.628935009,132.98,52.0024,5.35695,52.2775909837,14.2524,4.15695,14.84625,37.75,1.2,37.7690680319,134.28,51.7824,61.72695,80.5706727418,14.2524,4.15695,14.84625,37.53,57.57,68.7226731145,132.98,53.5624,26.19695,59.6255891632,14.2524,4.15695,14.84625,39.31,22.04,45.0670356247,134.28
2020-10-10 06:00:00,51.04712,26.17291,57.3657535309,16.46712,4.80291,17.15325,34.58,21.37,40.650378842,132.57,51.96712,5.98291,52.310388769,16.46712,4.80291,17.15325,35.5,1.18,35.5196058537,133.87,51.55712,62.03291,80.6611340471,16.46712,4.80291,17.15325,35.09,57.23,67.1310732821,132.57,53.31712,26.73291,59.6436397461,16.46712,4.80291,17.15325,36.85,21.93,42.8817840114,133.87
2020-10-10 06:30:00,51.96376,26.25818,58.2213394749,19.19376,5.59818,19.9935,32.77,20.66,38.7389790779,132.31,52.83376,6.21818,53.1984206368,19.19376,5.59818,19.9935,33.64,0.62,33.6457129513,133.59,52.40376,62.15818,81.3006359326,19.19376,5.59818,19.9935,33.21,56.56,65.5891584029,132.31,54.09376,27.93818,60.882483299,19.19376,5.59818,19.9935,34.9,22.34,41.4377315981,133.59
2020-10-10 07:00:00,54.60656,26.94358,60.8919772897,19.72656,5.75358,20.5485,34.88,21.19,40.8121366753,131.76,55.52656,6.91358,55.9553076468,19.72656,5.75358,20.5485,35.8,1.16,35.8187883659,133.04,54.94656,59.65358,81.1028610016,19.72656,5.75358,20.5485,35.22,53.9,64.3867874645,131.76,56.67656,30.08358,64.165833892,19.72656,5.75358,20.5485,36.95,24.33,44.2408340789,133.04
2020-10-10 07:30:00,57.42936,26.36023,63.1901346387,19.50936,5.69023,20.32225,37.92,20.67,43.1876753253,132.04,58.37936,6.22023,58.7098027186,19.50936,5.69023,20.32225,38.87,0.53,38.8736131585,133.31,57.87936,58.89023,82.5716628358,19.50936,5.69023,20.32225,38.37,53.2,65.593421164,132.04,59.67936,31.08023,67.2874929453,19.50936,5.69023,20.32225,40.17,25.39,47.5213741384,133.31
2020-10-10 08:00:00,61.0676,24.68555,65.8682635915,17.8476,5.20555,18.59125,43.22,19.48,47.4071597968,131.4,62.1076,5.71555,62.370036793,17.8476,5.20555,18.59125,44.26,0.51,44.2629382215,132.68,61.7576,57.19555,84.1744147444,17.8476,5.20555,18.59125,43.91,51.99,68.0518052663,131.4,63.6576,30.94555,70.7807678862,17.8476,5.20555,18.59125,45.81,25.74,52.5462053815,132.68
2020-10-10 08:30:00,64.5116,28.04505,70.343950444,18.2916,5.33505,19.05375,46.22,22.71,51.4978883062,131.79,65.5816,10.14505,66.361647795,18.2916,5.33505,19.05375,47.29,4.8100000000000005,47.533989944,133.08,66.7116,51.93505,84.5439944234,18.2916,5.33505,19.05375,48.42,46.6,67.2016100998,131.79,68.4816,36.81505,77.7500961097,18.2916,5.33505,19.05375,50.19,31.48,59.2454766206,133.08
2020-10-10 09:00:00,66.2776,35.19055,75.0406228057,18.9276,5.52055,19.71625,47.35,29.67,55.8778256556,133.21,67.3876,15.40055,69.1249996316,18.9276,5.52055,19.71625,48.46,9.88,49.4569105384,134.51,70.9676,42.80055,82.8751309505,18.9276,5.52055,19.71625,52.04,37.28,64.0153106686,133.21,72.4276,44.90055,85.2162932312,18.9276,5.52055,19.71625,53.5,39.38,66.430673638,134.51
2020-10-10 09:30:00,68.5784,34.62745,76.8248478037,17.8884,5.21745,18.63375,50.69,29.41,58.603960617,133.28,69.7384,14.79745,71.2910159912,17.8884,5.21745,18.63375,51.85,9.58,52.7275914489,134.51,73.58840000000001,42.30745,84.883290111,17.8884,5.21745,18.63375,55.7,37.09,66.9190413858,133.28,75.0484,44.90745,87.458226646,17.8884,5.21745,18.63375,57.16,39.69,69.5885170125,134.51
2020-10-10 10:00:00,71.6864,33.80895,79.2589745396,18.4764,5.38895,19.24625,53.21,28.42,60.3241286717,133.58,72.8764,13.89895,74.1899621786,18.4764,5.38895,19.24625,54.4,8.51,55.0616027736,134.79,77.0164,41.37895,87.4285043453,18.4764,5.38895,19.24625,58.54,35.99,68.7183505332,133.58,78.4764,46.43895,91.187287678,18.4764,5.38895,19.24625,60.0,41.05,72.6987104425,134.79
2020-10-10 10:30:00,71.38744,34.09967,79.1135518345,19.02744,5.54967,19.82025,52.36,28.55,59.6378411749,133.44,72.57744,14.24967,73.9630846576,19.02744,5.54967,19.82025,53.55,8.7,54.2521197743,134.64,76.59744,41.69967,87.2125581133,19.02744,5.54967,19.82025,57.57,36.15,67.9788746597,133.44,78.05744,46.19967,90.7048700317,19.02744,5.54967,19.82025,59.03,40.65,71.6726126216,134.64
2020-10-10 11:00:00,72.69696,33.55203,80.0661395995,18.96696,5.53203,19.75725,53.73,28.02,60.5973043955,133.17,73.88696,13.78203,75.1613411866,18.96696,5.53203,19.75725,54.92,8.25,55.5361945041,134.41,78.00696,40.88203,88.0705750257,18.96696,5.53203,19.75725,59.04,35.35,68.8138365447,133.17,79.44696,46.62203,92.1164107777,18.96696,5.53203,19.75725,60.48,41.09,73.1178398204,134.41
2020-10-10 11:30:00,74.60488,32.55684,81.3992380222,16.99488,4.95684,17.703,57.61,27.6,63.8801385409,132.74,75.87488,12.87684,76.9597974491,16.99488,4.95684,17.703,58.88,7.92,59.4102752056,133.98,80.29488,39.14684,89.3294063352,16.99488,4.95684,17.703,63.3,34.19,71.9433534109,132.74,81.76488,46.81684,94.2194890084,16.99488,4.95684,17.703,64.77,41.86,77.1194690075,133.98
2020-10-10 12:00:00,73.76952,32.98736,80.8090836528,17.09952,4.98736,17.812,56.67,28.0,63.2098797657,132.74,75.00952,13.29736,76.1790514092,17.09952,4.98736,17.812,57.91,8.31,58.5031982032,133.94,79.25952,39.65736,88.6271838253,17.09952,4.98736,17.812,62.16,34.67,71.1749569722,132.74,80.72952,46.42736,93.1276283173,17.09952,4.98736,17.812,63.63,41.44,75.9345145504,133.94
2020-10-10 12:30:00,72.19248,33.70489,79.6729174718,16.54248,4.82489,17.23175,55.65,28.88,62.6975031401,133.11,73.43248,13.91489,74.7392352293,16.54248,4.82489,17.23175,56.89,9.09,57.6116325059,134.3,77.43248,40.53489,87.4006079284,16.54248,4.82489,17.23175,60.89,35.71,70.5889240604,133.11,78.90248,45.64489,91.1540308119,16.54248,4.82489,17.23175,62.36,40.82,74.532154135,134.3
2020-10-10 13:00:00,70.25376,33.28068,77.7379859232,15.29376,4.46068,15.931000000000001,54.96,28.82,62.0579890103,133.3,71.48376,13.46068,72.740070455,15.29376,4.46068,15.931000000000001,56.19,9.0,56.9062044069,134.5,75.42376,40.48068,85.6004031871,15.29376,4.46068,15.931000000000001,60.13,36.02,70.0932043782,133.3,76.88376,45.11068,89.1408211865,15.29376,4.46068,15.931000000000001,61.59,40.65,73.7953291205,134.5
2020-10-10 13:30:00,68.85408,34.62619,77.0704701333,18.12408,5.28619,18.87925,50.73,29.34,58.6034853912,133.86,70.01408,14.64619,71.529590239,18.12408,5.28619,18.87925,51.89,9.36,52.7274283462,135.06,73.78408,42.48619,85.1420389829,18.12408,5.28619,18.87925,55.66,37.2,66.9468117239,133.86,75.21408,45.45619,87.8830076839,18.12408,5.28619,18.87925,57.09,40.17,69.8061386985,135.06
2020-10-10 14:00:00,66.42704,35.57622,75.3539585732,18.22704,5.31622,18.9865,48.2,30.26,56.9114013182,134.12,67.54704,15.52622,69.3084851966,18.22704,5.31622,18.9865,49.32,10.21,50.3657274344,135.33,71.24704,43.57622,83.5166310279,18.22704,5.31622,18.9865,53.02,38.26,65.383086498,134.12,72.65704,44.72622,85.3198700014,18.22704,5.31622,18.9865,54.43,39.41,67.1995014862,135.33
2020-10-10 14:30:00,64.46128,37.35454,74.5024716224,20.14128,5.87454,20.9805,44.32,31.48,54.3622368929,134.56,65.52128,17.20454,67.7424116005,20.14128,5.87454,20.9805,45.38,11.33,46.772997552,135.79,68.98128,45.34454,82.5502531689,20.14128,5.87454,20.9805,48.84,39.47,62.7951152559,134.56,70.39128,44.59454,83.3282983017,20.14128,5.87454,20.9805,50.25,38.72,63.4373777831,135.79
2020-10-10 15:00:00,62.89848,38.06539,73.5200156567,20.41848,5.95539,21.26925,42.48,32.11,53.2503755855,134.98,63.94848,17.76539,66.3703034208,20.41848,5.95539,21.26925,43.53,11.81,45.1036251315,136.19,67.31848,45.81539,81.4298944514,20.41848,5.95539,21.26925,46.9,39.86,61.5502201458,134.98,68.69848,44.80539,82.0183158042,20.41848,5.95539,21.26925,48.28,38.85,61.97,136.19
2020-10-10 15:30:00,62.10736,38.72298,73.1901178183,20.30736,5.92298,21.1535,41.8,32.8,53.132664153,134.81,63.14736,18.45298,65.7883085802,20.30736,5.92298,21.1535,42.84,12.53,44.6348126466,136.07,66.50736,45.95298,80.8387611548,20.30736,5.92298,21.1535,46.2,40.03,61.1297055448,134.81,67.86736,44.46298,81.1352891401,20.30736,5.92298,21.1535,47.56,38.54,61.2150733072,136.07
2020-10-10 16:00:00,62.8672,38.66585,73.8060484789,19.5972,5.71585,20.41375,43.27,32.95,54.3874562744,135.39,63.9272,18.23585,66.4773128598,19.5972,5.71585,20.41375,44.33,12.52,46.0640781955,136.58,67.3372,45.99585,81.547021534,19.5972,5.71585,20.41375,47.74,40.28,62.4626768559,135.39,68.7172,44.57585,81.9088516527,19.5972,5.71585,20.41375,49.12,38.86,62.6328508053,136.58
2020-10-10 16:30:00,64.17904,38.36722,74.7729412679,19.73904,5.75722,20.5615,44.44,32.61,55.1210096061,134.84,65.24904,18.10722,67.7149070519,19.73904,5.75722,20.5615,45.51,12.35,47.1559391806,136.04,68.58904,45.35722,82.2297623385,19.73904,5.75722,20.5615,48.85,39.6,62.8846761938,134.84,69.99904,44.65722,83.030915321,19.73904,5.75722,20.5615,50.26,38.9,63.5553113437,136.04
2020-10-10 17:00:00,65.70432,38.09751,75.9504966071,19.77432,5.76751,20.59825,45.93,32.33,56.1675511305,134.08,66.78432,18.02751,69.1746811678,19.77432,5.76751,20.59825,47.01,12.26,48.582380551,135.28,70.09432,44.20751,82.870487127,19.77432,5.76751,20.59825,50.32,38.44,63.3224762624,134.08,71.50432,44.98751,84.4792509121,19.77432,5.76751,20.59825,51.73,39.22,64.9168799312,135.28
2020-10-10 17:30:00,68.04256,36.71783,77.3174560579,18.71256,5.45783,19.49225,49.33,31.26,58.4006549621,133.32,69.18256,16.87783,71.2115703637,18.71256,5.45783,19.49225,50.47,11.42,51.7458916244,134.54,72.82256,43.62783,84.8911820831,18.71256,5.45783,19.49225,54.11,38.17,66.2181319579,133.32,74.23256,44.08783,86.3377653073,18.71256,5.45783,19.49225,55.52,38.63,67.6368782544,134.54
2020-10-10 18:00:00,69.42784,35.43687,77.9486800559,16.37784,4.77687,17.06025,53.05,30.66,61.2726537699,132.94,70.61784,15.72687,72.347866356,16.37784,4.77687,17.06025,54.24,10.95,55.334257924,134.25,74.58784,43.18687,86.1884656799,16.37784,4.77687,17.06025,58.21,38.41,69.7404631473,132.94,76.03784,42.72687,87.2200580822,16.37784,4.77687,17.06025,59.66,37.95,70.707270489,134.25
2020-10-10 18:30:00,70.49176,35.993430000000004,79.1493223664,18.25176,5.32343,19.01225,52.24,30.67,60.5777723262,132.74,71.68176,16.31343,73.5146428616,18.25176,5.32343,19.01225,53.43,10.99,54.5485563512,134.12,75.53176,43.47343,87.1492162022,18.25176,5.32343,19.01225,57.28,38.15,68.8216601078,132.74,76.97176,43.40343,88.3657715027,18.25176,5.32343,19.01225,58.72,38.08,69.9866044326,134.12
2020-10-10 19:00:00,72.1984,35.5537,80.4777891486,18.9384,5.5237,19.7275,53.26,30.03,61.1426896693,131.61,73.3884,16.1737,75.1494898602,18.9384,5.5237,19.7275,54.45,10.65,55.4817537574,132.89,77.1484,41.8537,87.7701989644,18.9384,5.5237,19.7275,58.21,36.33,68.6168565296,131.61,78.58840000000001,44.1437,90.1376883676,18.9384,5.5237,19.7275,59.65,38.62,71.0607268468,132.89
2020-10-10 19:30:00,71.45008,35.23544,79.6658657393,15.79008,4.60544,16.448,55.66,30.63,63.5313505287,132.7,72.69008,15.57544,74.3400434598,15.79008,4.60544,16.448,56.9,10.97,57.9478291224,134.02,76.65008,41.94544,87.3765111503,15.79008,4.60544,16.448,60.86,37.34,71.4017870925,132.7,78.14008,43.35544,89.3619957253,15.79008,4.60544,16.448,62.35,38.75,73.4103875484,134.02
2020-10-10 20:00:00,68.9636,34.6823,77.1935234217,11.7336,3.4223,12.2225,57.23,31.26,65.210892495,133.48,70.2336,14.8123,71.7785678337,11.7336,3.4223,12.2225,58.5,11.39,59.5985075316,134.82,74.4336,42.2723,85.5996971738,11.7336,3.4223,12.2225,62.7,38.85,73.760507726,133.48,75.9436,41.5123,86.5488384223,11.7336,3.4223,12.2225,64.21,38.09,74.6577002057,134.82
2020-10-10 20:30:00,66.32328,35.31179,75.1378731597,10.70328,3.12179,11.14925,55.62,32.19,64.2633682591,133.86,67.57328,15.30179,69.2841464345,10.70328,3.12179,11.14925,56.87,12.18,58.159687929,135.23,71.79328,43.16179,83.7688197909,10.70328,3.12179,11.14925,61.09,40.04,73.042382902,133.86,73.31328,40.64179,83.8247703174,10.70328,3.12179,11.14925,62.61,37.52,72.9915234805,135.23
2020-10-10 21:00:00,63.69952,36.32986,73.3313546571,10.55952,3.07986,10.9995,53.14,33.25,62.6851026959,134.38,64.90952,16.18986,66.8981117331,10.55952,3.07986,10.9995,54.35,13.11,55.9088061042,135.75,68.98952,44.27986,81.9771911659,10.55952,3.07986,10.9995,58.43,41.2,71.4947893206,134.38,70.49952,39.94986,81.0319297206,10.55952,3.07986,10.9995,59.94,36.87,70.3718729323,135.75
2020-10-10 21:30:00,61.68432,37.12376,71.9939503736,10.26432,2.99376,10.692,51.42,34.13,61.7160700304,133.9,62.86432,17.11376,65.1521566059,10.26432,2.99376,10.692,52.6,14.12,54.4622291134,135.29,66.85432,44.30376,80.2017658958,10.26432,2.99376,10.692,56.59,41.31,70.0638580154,133.9,68.36432,39.26376,78.8373204669,10.26432,2.99376,10.692,58.1,36.27,68.4917724986,135.29
2020-10-10 22:00:00,59.8756,36.75205,70.2552535727,7.5156,2.19205,7.82875,52.36,34.56,62.7372552795,134.28,61.0756,16.66205,63.3076048004,7.5156,2.19205,7.82875,53.56,14.47,55.480217195,135.68,65.1356,43.99205,78.5999163521,7.5156,2.19205,7.82875,57.62,41.8,71.1850012292,134.28,66.6556,38.31205,76.8816114982,7.5156,2.19205,7.82875,59.14,36.12,69.297864325,135.68
2020-10-10 22:30:00,56.79672,37.50446,68.0621181176,8.82672,2.57446,9.1945,47.97,34.93,59.339917425,133.49,57.92672,17.64446,60.5543710945,8.82672,2.57446,9.1945,49.1,15.07,51.3606357048,134.92,61.65672,44.70446,76.1579927851,8.82672,2.57446,9.1945,52.83,42.13,67.5717825723,133.49,63.14672,37.48446,73.4342766578,8.82672,2.57446,9.1945,54.32,34.91,64.5706628431,134.92
2020-10-10 23:00:00,53.79304,38.46047,66.1278980844,10.49304,3.06047,10.930250000000001,43.3,35.4,55.9289728137,133.36,54.84304,18.62047,57.9178809994,10.49304,3.06047,10.930250000000001,44.35,15.56,47.000384041,134.76,58.29304,45.69047,74.0654950788,10.49304,3.06047,10.930250000000001,47.8,42.63,64.0480827192,133.36,59.75304,37.42047,70.5033145622,10.49304,3.06047,10.930250000000001,49.26,34.36,60.0596137184,134.76
2020-10-10 23:30:00,50.98504,38.94897,64.1599296124,10.38504,3.02897,10.81775,40.6,35.92,54.2089143961,133.22,51.99504,19.19897,55.4263893255,10.38504,3.02897,10.81775,41.61,16.17,44.6414717499,134.66,55.28504,46.17897,72.03424823,10.38504,3.02897,10.81775,44.9,43.15,62.2730479421,133.22,56.72504,36.57897,67.4963051527,10.38504,3.02897,10.81775,46.34,33.55,57.2101223561,134.66
2020-10-11 00:00:00,48.9824,39.2707,62.7810750804,10.0824,2.9407,10.5025,38.9,36.33,53.2266747036,133.75,49.9724,19.3807,53.5989952728,10.0824,2.9407,10.5025,39.89,16.44,43.1449382894,135.11,53.1724,46.5507,70.6701619656,10.0824,2.9407,10.5025,43.09,43.61,61.3072605814,133.75,54.6024,36.5907,65.7289997813,10.0824,2.9407,10.5025,44.52,33.65,55.8063876272,135.11
2020-10-11 00:30:00,47.54936,39.41898,61.764047962,10.65936,3.10898,11.1035,36.89,36.31,51.7618411574,133.55,48.50936,19.57898,52.3115136987,10.65936,3.10898,11.1035,37.85,16.47,41.2781225348,134.86,51.55936,46.70898,69.5708014633,10.65936,3.10898,11.1035,40.9,43.6,59.7810170539,133.55,52.94936,36.64898,64.3955158334,10.65936,3.10898,11.1035,42.29,33.54,53.9756954564,134.86
2020-10-11 01:00:00,46.52424,40.01832,61.3675064118,10.55424,3.07832,10.994,35.97,36.94,51.5597178037,134.19,47.46424,19.99832,51.505212179,10.55424,3.07832,10.994,36.91,16.92,40.6033804011,135.6,50.49424,47.68832,69.4538993693,10.55424,3.07832,10.994,39.94,44.61,59.8770047681,134.19,51.90424,36.25832,63.3144209418,10.55424,3.07832,10.994,41.35,33.18,53.0163644548,135.6
2020-10-11 01:30:00,47.46592,39.61881,61.8276933684,11.03592,3.21881,11.49575,36.43,36.4,51.4985912429,134.36,48.41592,19.53881,52.2098305462,11.03592,3.21881,11.49575,37.38,16.32,40.78733627,135.71,51.50592,47.82881,70.2883693157,11.03592,3.21881,11.49575,40.47,44.61,60.2318271348,134.36,52.92592,36.70881,64.4103232367,11.03592,3.21881,11.49575,41.89,33.49,53.6316343215,135.71
2020-10-11 02:00:00,48.99616,39.97638,63.235548963,11.33616,3.30638,11.8085,37.66,36.67,52.5639087207,134.0,49.95616,19.97638,53.802171702,11.33616,3.30638,11.8085,38.62,16.67,42.064156951,135.36,53.01616,47.07638,70.9006260554,11.33616,3.30638,11.8085,41.68,43.77,60.4403449692,134.0,54.45616,37.19638,65.9472823326,11.33616,3.30638,11.8085,43.12,33.89,54.8440197287,135.36
2020-10-11 02:30:00,49.228,39.6815,63.2298776391,11.148,3.2515,11.6125,38.08,36.43,52.6994430711,134.66,50.198,19.5215,53.8602651892,11.148,3.2515,11.6125,39.05,16.27,42.3038461608,135.95,53.358,47.5415,71.4651690423,11.148,3.2515,11.6125,42.21,44.29,61.1824174089,134.66,54.808,37.2815,66.2859495387,11.148,3.2515,11.6125,43.66,34.03,55.3555462443,135.95
2020-10-11 03:00:00,48.11912,40.02016,62.5864435481,9.66912,2.82016,10.072,38.45,37.2,53.4999299065,135.31,49.10912,19.70016,52.9131549919,9.66912,2.82016,10.072,39.44,16.88,42.9004428882,136.61,52.33912,47.50016,70.6799029598,9.66912,2.82016,10.072,42.67,44.68,61.7821276746,135.31,53.76912,37.12016,65.3377727199,9.66912,2.82016,10.072,44.1,34.3,55.8685958299,136.61
2020-10-11 03:30:00,47.34368,39.97274,61.9616331212,10.36368,3.02274,10.7955,36.98,36.95,52.2764086372,135.17,48.30368,19.65274,52.1485924168,10.36368,3.02274,10.7955,37.94,16.63,41.4246363895,136.47,51.46368,47.77274,70.219264068,10.36368,3.02274,10.7955,41.1,44.75,60.7599580316,135.17,52.92368,37.31274,64.7545864866,10.36368,3.02274,10.7955,42.56,34.29,54.6548963955,136.47
2020-10-11 04:00:00,46.52072,40.75896,61.8503856868,10.35072,3.01896,10.782,36.17,37.74,52.2740518805,135.51,47.47072,20.30896,51.6325780259,10.35072,3.01896,10.782,37.12,17.29,40.9492185518,136.86,50.57072,47.88896,69.6473273802,10.35072,3.01896,10.782,40.22,44.87,60.2574916504,135.51,52.01072,37.55896,64.1544267467,10.35072,3.01896,10.782,41.66,34.54,54.1162378589,136.86
2020-10-11 04:30:00,45.87128,40.54954,61.2245010029,10.66128,3.10954,11.1055,35.21,37.44,51.3955027215,135.62,46.80128,20.03954,50.9111281848,10.66128,3.10954,11.1055,36.14,16.93,39.9089526297,136.95,49.69128,48.87954,69.702458627,10.66128,3.10954,11.1055,39.03,45.77,60.1517564166,135.62,51.17128,37.44954,63.4111026797,10.66128,3.10954,11.1055,40.51,34.34,53.106456293,136.95
2020-10-11 05:00:00,46.67152,26.84461,53.8410982908,10.54152,3.07461,10.98075,36.13,23.77,43.2480034221,133.08,47.61152,6.49461,48.0524379794,10.54152,3.07461,10.98075,37.07,3.42,37.2274267174,134.42,47.31152,62.24461,78.1842145114,10.54152,3.07461,10.98075,36.77,59.17,69.6643509982,133.08,49.09152,23.66461,54.4976247406,10.54152,3.07461,10.98075,38.55,20.59,43.7041256634,134.42
2020-10-11 05:30:00,47.01896,25.91928,53.6897725382,9.76896,2.8492800000000003,10.176,37.25,23.07,43.8153785788,133.08,47.98896,5.59928,48.3145135379,9.76896,2.8492800000000003,10.176,38.22,2.75,38.3188060879,134.45,47.79896,62.25928,78.4917736021,9.76896,2.8492800000000003,10.176,38.03,59.41,70.5395562787,133.08,49.57896,23.27928,54.7722388807,9.76896,2.8492800000000003,10.176,39.81,20.43,44.7461841949,134.45
2020-10-11 06:00:00,47.07224,25.82857,53.6927444527,9.732240000000001,2.83857,10.13775,37.34,22.99,43.8499224629,132.98,48.02224,5.52857,48.3394313254,9.732240000000001,2.83857,10.13775,38.29,2.69,38.384374425,134.31,47.86224,62.09857,78.4029745218,9.732240000000001,2.83857,10.13775,38.13,59.26,70.4673293094,132.98,49.65224,23.26857,54.8340340196,9.732240000000001,2.83857,10.13775,39.92,20.43,44.8440776469,134.31
2020-10-11 06:30:00,48.60664,25.79902,55.0290367447,9.35664,2.7290200000000002,9.7465,39.25,23.07,45.5278749779,131.77,49.58664,5.7990200000000005,49.9245781099,9.35664,2.7290200000000002,9.7465,40.23,3.07,40.346967668,133.1,49.30664,59.44902,77.2355535168,9.35664,2.7290200000000002,9.7465,39.95,56.72,69.3769479006,131.77,51.12664,24.31902,56.6157933041,9.35664,2.7290200000000002,9.7465,41.77,21.59,47.0197937044,133.1
2020-10-11 07:00:00,50.544,25.8895,56.7887501733,10.284,2.9995000000000003,10.7125,40.26,22.89,46.3121981772,131.65,51.544,5.9095,51.8816550069,10.284,2.9995000000000003,10.7125,41.26,2.91,41.3624914627,132.96,51.174,58.5295,77.7462580852,10.284,2.9995000000000003,10.7125,40.89,55.53,68.9606626998,131.65,53.004,25.6795,58.8970350379,10.284,2.9995000000000003,10.7125,42.72,22.68,48.367145874,132.96
2020-10-11 07:30:00,52.649680000000004,25.31574,58.4198210871,9.85968,2.87574,10.2705,42.79,22.44,48.3170539251,131.9,53.68968,5.25574,53.9463116575,9.85968,2.87574,10.2705,43.83,2.38,43.8945702792,133.2,53.37968,58.00574,78.8292845956,9.85968,2.87574,10.2705,43.52,55.13,70.2375063623,131.9,55.24968,26.17574,61.1367034166,9.85968,2.87574,10.2705,45.39,23.3,51.0209966582,133.2
2020-10-11 08:00:00,54.56016,25.22588,60.1095340275,9.62016,2.80588,10.021,44.94,22.42,50.2221066862,131.73,55.630160000000004,5.21588,55.8741452355,9.62016,2.80588,10.021,46.01,2.41,46.0730745664,133.03,55.30016,57.34588,79.6659127168,9.62016,2.80588,10.021,45.68,54.54,71.1426313823,131.73,57.21016,26.47588,63.0394688191,9.62016,2.80588,10.021,47.59,23.67,53.1514534138,133.03
2020-10-11 08:30:00,57.84088,24.10984,62.6645975332,9.77088,2.84984,10.178,48.07,21.26,52.561511584,131.06,58.96088,4.28984,59.1167328055,9.77088,2.84984,10.178,49.19,1.44,49.211072941,132.34,58.70088,56.33984,81.3632035013,9.77088,2.84984,10.178,48.93,53.49,72.493620409,131.06,60.69088,26.71984,66.3123877175,9.77088,2.84984,10.178,50.92,23.87,56.237205656,132.34
2020-10-11 09:00:00,59.7924,30.2857,67.0250305651,9.7224,2.8357,10.1275,50.07,27.45,57.1008528833,131.93,60.9324,10.6257,61.8519431405,9.7224,2.8357,10.1275,51.21,7.79,51.799113892,133.21,63.0224,47.6257,78.9938618011,9.7224,2.8357,10.1275,53.3,44.79,69.6206442085,131.93,64.8024,34.9857,73.6433992307,9.7224,2.8357,10.1275,55.08,32.15,63.7763976719,133.21
2020-10-11 09:30:00,61.54376,35.02443,70.8120405847,9.44376,2.75443,9.837250000000001,52.1,32.27,61.2842793871,132.74,62.71376,15.34443,64.5636679981,9.44376,2.75443,9.837250000000001,53.27,12.59,54.7375647979,134.06,66.51376,40.65443,77.9542362413,9.44376,2.75443,9.837250000000001,57.07,37.9,68.5083564246,132.74,68.04376,40.89443,79.3870750183,9.44376,2.75443,9.837250000000001,58.6,38.14,69.9186641749,134.06
2020-10-11 10:00:00,62.45408,34.59744,71.3967433655,10.17408,2.96744,10.598,52.28,31.63,61.1036439175,132.06,63.63408,15.12744,65.4074581252,10.17408,2.96744,10.598,53.46,12.16,54.8255159574,133.29,67.40408,39.71744,78.2354461916,10.17408,2.96744,10.598,57.23,36.75,68.0134942493,132.06,68.89408,41.48744,80.421402231,10.17408,2.96744,10.598,58.72,38.52,70.2269805701,133.29
2020-10-11 10:30:00,63.35368,34.85899,72.3107042793,10.45368,3.04899,10.88925,52.9,31.81,61.7275149346,133.34,64.54368,14.99899,66.2635369488,10.45368,3.04899,10.88925,54.09,11.95,55.3943192033,134.58,68.42368,40.00899,79.2623445626,10.45368,3.04899,10.88925,57.97,36.96,68.75,133.34,69.91368,42.79899,81.9736311027,10.45368,3.04899,10.88925,59.46,39.75,71.5231018623,134.58
