Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-11 11:00:00,63.5412,33.6816,71.9161614382,10.0512,2.9316,10.47,53.49,30.75,61.698805499,133.08,64.7312,13.9216,66.2113222946,10.0512,2.9316,10.47,54.68,10.99,55.773492808,134.33,68.8012,40.2116,79.6905132121,10.0512,2.9316,10.47,58.75,37.28,69.5798886173,133.08,70.2612,42.0816,81.8993118652,10.0512,2.9316,10.47,60.21,39.15,71.8189849552,134.33
2020-10-11 11:30:00,63.70672,33.53321,71.9932104164,10.53672,3.07321,10.97575,53.17,30.46,61.2769165347,132.87,64.89672,13.84321,66.3567534608,10.53672,3.07321,10.97575,54.36,10.77,55.4166265664,134.17,68.94672,40.28321,79.8522836659,10.53672,3.07321,10.97575,58.41,37.21,69.2554127849,132.87,70.39672,42.07321,82.011299139,10.53672,3.07321,10.97575,59.86,39.0,71.4438212864,134.17
2020-10-11 12:00:00,64.342,33.126,72.3686730568,10.512,3.066,10.95,53.83,30.06,61.6544605037,132.61,65.542,13.466,66.9110373556,10.512,3.066,10.95,55.03,10.4,56.0041150274,133.84,69.592,39.496,80.0186258317,10.512,3.066,10.95,59.08,36.43,69.4088704706,132.61,71.062,42.646,82.8763486165,10.512,3.066,10.95,60.55,39.58,72.3386404351,133.84
2020-10-11 12:30:00,65.89016,33.52213,73.9273047295,10.67016,3.11213,11.11475,55.22,30.41,63.0398009197,132.33,67.11016,13.94213,68.5431000478,10.67016,3.11213,11.11475,56.44,10.83,57.4696659117,133.59,71.14016,38.98213,81.1204587275,10.67016,3.11213,11.11475,60.47,35.87,70.3084475721,132.33,72.62016,42.882130000000004,84.3360226224,10.67016,3.11213,11.11475,61.95,39.77,73.6169504938,133.59
2020-10-11 13:00:00,66.25416,33.80413,74.3796539543,11.05416,3.22413,11.51475,55.2,30.58,63.1044879545,132.33,67.47416,14.21413,68.9550850871,11.05416,3.22413,11.51475,56.42,10.99,57.4804010076,133.59,71.49416,38.61413,81.2555595006,11.05416,3.22413,11.51475,60.44,35.39,70.0388870557,132.33,72.91416,43.50413,84.9063251799,11.05416,3.22413,11.51475,61.86,40.28,73.8182768696,133.59
2020-10-11 13:30:00,65.3556,34.1383,73.7345100903,10.4856,3.0583,10.9225,54.87,31.08,63.060949089,132.79,66.5656,14.4583,68.1177035891,10.4856,3.0583,10.9225,56.08,11.4,57.2269726615,133.94,70.7256,39.2983,80.9102396378,10.4856,3.0583,10.9225,60.24,36.24,70.3007482179,132.79,72.0656,42.8683,83.8519042613,10.4856,3.0583,10.9225,61.58,39.81,73.3275698493,133.94
2020-10-11 14:00:00,64.7292,34.39685,73.3008364384,10.0692,2.93685,10.48875,54.66,31.46,63.0670056369,133.26,65.9592,14.59685,67.5550449231,10.0692,2.93685,10.48875,55.89,11.66,57.0933244784,134.46,70.1492,40.17685,80.8399006467,10.0692,2.93685,10.48875,60.08,37.24,70.6853874574,133.26,71.5092,42.32685,83.097099321,10.0692,2.93685,10.48875,61.44,39.39,72.9825026976,134.46
2020-10-11 14:30:00,65.81528,33.88904,74.0278198625,9.90528,2.88904,10.318,55.91,31.0,63.9290864943,133.36,67.03528,14.06904,68.4957418472,9.90528,2.88904,10.318,57.13,11.18,58.2136521788,134.56,71.40528,40.47904,82.0808545959,9.90528,2.88904,10.318,61.5,37.59,72.0781388494,133.36,72.68528,42.05904,83.9768585647,9.90528,2.88904,10.318,62.78,39.17,73.997414144,134.56
2020-10-11 15:00:00,66.97568,33.57249,74.9189815485,9.98568,2.91249,10.40175,56.99,30.66,64.7139529004,133.3,68.23568,13.75249,69.6077510502,9.98568,2.91249,10.40175,58.25,10.84,59.2500472574,134.49,72.69568,40.40249,83.1686424613,9.98568,2.91249,10.40175,62.71,37.49,73.0619203142,133.3,73.97568,42.20249,85.1671966996,9.98568,2.91249,10.40175,63.99,39.29,75.089441335,134.49
2020-10-11 15:30:00,67.44616,34.15638,75.6018703039,10.85616,3.16638,11.3085,56.59,30.99,64.5198279601,133.3,68.69616,14.31638,70.17208230520001,10.85616,3.16638,11.3085,57.84,11.15,58.9049072659,134.58,73.09616,40.73638,83.6809492193,10.85616,3.16638,11.3085,62.24,37.57,72.700223521,133.3,74.38616,42.43638,85.6396353743,10.85616,3.16638,11.3085,63.53,39.27,74.6873068198,134.58
2020-10-11 16:00:00,68.1792,34.19685,76.2746869057,11.0292,3.21685,11.48875,57.15,30.98,65.0067911837,133.23,69.4492,14.35685,70.9176319582,11.0292,3.21685,11.48875,58.42,11.14,59.4726491759,134.53,73.7992,40.44685,84.1562213717,11.0292,3.21685,11.48875,62.77,37.23,72.9804480666,133.23,75.1592,42.81685,86.4996415516,11.0292,3.21685,11.48875,64.13,39.6,75.3711940996,134.53
2020-10-11 16:30:00,69.39264,33.29952,76.9688022409,10.11264,2.94952,10.534,59.28,30.35,66.5976043113,132.93,70.68264,13.54952,71.9696122652,10.11264,2.94952,10.534,60.57,10.6,61.4905269127,134.31,75.11264,40.10952,85.1509382356,10.11264,2.94952,10.534,65.0,37.16,74.8723286669,132.93,76.53264,42.23952,87.4152277078,10.11264,2.94952,10.534,66.42,39.29,77.1707230755,134.31
2020-10-11 17:00:00,70.91128,32.72079,78.0964770618,9.43128,2.7507900000000003,9.82425,61.48,29.97,68.3958427099,131.86,72.22128,13.23079,73.423205384,9.43128,2.7507900000000003,9.82425,62.79,10.48,63.6585775839,133.22,76.65128,38.25079,85.6652885436,9.43128,2.7507900000000003,9.82425,67.22,35.5,76.0182767497,131.86,78.10128,42.51079,88.9211853501,9.43128,2.7507900000000003,9.82425,68.67,39.76,79.3500252048,133.22
2020-10-11 17:30:00,72.62912,32.00141,79.3667393431,8.43912,2.46141,8.79075,64.19,29.54,70.6609347518,131.78,73.99912,12.56141,75.0577030155,8.43912,2.46141,8.79075,65.56,10.1,66.3334274706,133.15,78.55912000000001,37.63141,87.1071659151,8.43912,2.46141,8.79075,70.12,35.17,78.4457984853,131.78,80.04912,42.40141,90.5855462133,8.43912,2.46141,8.79075,71.61,39.94,81.995095585,133.15
2020-10-11 18:00:00,73.1664,31.43645,79.6339907173,7.2564,2.11645,7.55875,65.91,29.32,72.1373031101,131.62,74.5464,12.03645,75.5118658329,7.2564,2.11645,7.55875,67.29,9.92,68.0172808924,132.96,79.1764,37.00645,87.3978241066,7.2564,2.11645,7.55875,71.92,34.89,79.9362151969,131.62,80.7264,42.16645,91.0755793973,7.2564,2.11645,7.55875,73.47,40.05,83.6770183503,132.96
2020-10-11 18:30:00,73.59384,31.28362,79.9669817253,7.14384,2.08362,7.4415,66.45,29.2,72.5826597749,131.37,74.98384,11.95362,75.9306610813,7.14384,2.08362,7.4415,67.84,9.87,68.5542303582,132.75,79.62384,36.903620000000004,87.7600881121,7.14384,2.08362,7.4415,72.48,34.82,80.4100914065,131.37,81.19384,41.87362,91.3555674595,7.14384,2.08362,7.4415,74.05,39.79,84.0633487318,132.75
2020-10-11 19:00:00,76.55368,22.02024,79.6577484693,7.06368,2.06024,7.358,69.49,19.96,72.2998042874,131.77,77.89368,8.76024,78.384738239,7.06368,2.06024,7.358,70.83,6.7,71.1461797991,133.16,80.70368,44.91024,92.3580728599,7.06368,2.06024,7.358,73.64,42.85,85.1996015249,131.77,82.29368,34.27024,89.1442601495,7.06368,2.06024,7.358,75.23,32.21,81.835426314,133.16
2020-10-11 19:30:00,76.34064,18.31977,78.5080077983,7.37064,2.14977,7.67775,68.97,16.17,70.8401708072,132.83,77.60064,5.43977,77.7910690636,7.37064,2.14977,7.67775,70.23,3.29,70.3070195642,134.24,78.52064,51.40977,93.8533715828,7.37064,2.14977,7.67775,71.15,49.26,86.5382580134,132.83,80.08064,29.06977,85.1936642636,7.37064,2.14977,7.67775,72.71,26.92,77.5334153769,134.24
2020-10-11 20:00:00,73.62808,18.14319,75.8305315019,7.58808,2.21319,7.90425,66.04,15.93,67.9341335412,133.66,74.86808,5.91319,75.1012331381,7.58808,2.21319,7.90425,67.28,3.7,67.3816621938,135.05,75.94808,54.13319,93.2658196515,7.58808,2.21319,7.90425,68.36,51.92,85.8415750088,133.66,77.50808,27.35319,82.1930621675,7.58808,2.21319,7.90425,69.92,25.14,74.3022610692,135.05
2020-10-11 20:30:00,71.36264,18.28202,73.6672155239,7.65264,2.23202,7.9715,63.71,16.05,65.7005829502,133.24,72.56264,5.69202,72.7855467483,7.65264,2.23202,7.9715,64.91,3.46,65.0021515029,134.59,73.58264,54.64202,91.6523609028,7.65264,2.23202,7.9715,65.93,52.41,84.22335186870001,133.24,75.15264,26.47202,79.678649222,7.65264,2.23202,7.9715,67.5,24.24,71.7204824301,134.59
2020-10-11 21:00:00,68.40096,20.27278,71.3419717827,7.62096,2.22278,7.9385,60.78,18.05,63.403555894,133.93,69.56096,3.90278,69.6703584593,7.62096,2.22278,7.9385,61.94,1.6800000000000002,61.9627791501,135.29,70.35096,55.32278,89.4978634373,7.62096,2.22278,7.9385,62.73,53.1,82.1867562324,133.93,71.90096,26.47278,76.6195544874,7.62096,2.22278,7.9385,64.28,24.25,68.7021171435,135.29
2020-10-11 21:30:00,66.36568,21.10249,69.6399207787,7.58568,2.21249,7.90175,58.78,18.89,61.740752344,133.74,67.50568,3.03249,67.5737584263,7.58568,2.21249,7.90175,59.92,0.8200000000000001,59.9256105517,135.08,68.13568,55.05249,87.59707497549999,7.58568,2.21249,7.90175,60.55,52.84,80.3639726494,133.74,69.69568,26.57249,74.5894431905,7.58568,2.21249,7.90175,62.11,24.36,66.716277624,135.08
2020-10-11 22:00:00,63.09832,25.15076,67.9261268983,7.16832,2.09076,7.467,55.93,23.06,60.4973429169,134.05,64.22832,5.84076,64.4933451404,7.16832,2.09076,7.467,57.06,3.75,57.183092781,135.37,65.53832,52.10076,83.7243129622,7.16832,2.09076,7.467,58.37,50.01,76.8638861885,134.05,67.08832,29.66076,73.3525961654,7.16832,2.09076,7.467,59.92,27.57,65.9584058328,135.37
2020-10-11 22:30:00,58.64736,36.61923,69.1410214038,6.71736,1.95923,6.99725,51.93,34.66,62.434289457,133.52,59.82736,16.69923,62.1142277354,6.71736,1.95923,6.99725,53.11,14.74,55.1175081077,134.89,63.63736,41.79923,76.1373050243,6.71736,1.95923,6.99725,56.92,39.84,69.4774207927,133.52,65.20736,39.10923,76.0363838525,6.71736,1.95923,6.99725,58.49,37.15,69.2907107771,134.89
2020-10-11 23:00:00,55.148,37.374,66.619199785,7.008,2.044,7.3,48.14,35.33,59.7132188045,133.73,56.278,17.404,58.9076607921,7.008,2.044,7.3,49.27,15.36,51.6087444141,135.11,59.868,42.604,73.4797811646,7.008,2.044,7.3,52.86,40.56,66.6280211323,133.73,61.428,38.704,72.6043993157,7.008,2.044,7.3,54.42,36.66,65.6162479878,135.11
2020-10-11 23:30:00,51.81912,38.13891,64.3412593408,7.05912,2.05891,7.35325,44.76,36.08,57.4910775686,134.83,52.89912,17.83891,55.8260119188,7.05912,2.05891,7.35325,45.84,15.78,48.4800371287,136.17,56.37912,43.96891,71.4973441364,7.05912,2.05891,7.35325,49.32,41.91,64.7217930839,134.83,57.91912,38.66891,69.6412884872,7.05912,2.05891,7.35325,50.86,36.61,62.6660330642,136.17
2020-10-12 00:00:00,49.64992,38.37831,62.7535595362,6.91992,2.01831,7.20825,42.73,36.36,56.1061716748,135.05,50.69992,18.01831,53.806518037000004,6.91992,2.01831,7.20825,43.78,16.0,46.6121057237,136.34,54.08992,44.28831,69.9083245992,6.91992,2.01831,7.20825,47.17,42.27,63.3384701426,135.05,55.61992,38.53831,67.6666597259,6.91992,2.01831,7.20825,48.7,36.52,60.8720001314,136.34
2020-10-12 00:30:00,47.79248,38.30864,61.2509023868,6.85248,1.99864,7.138,40.94,36.31,54.7220220752,135.61,48.83248,17.81864,51.981872171,6.85248,1.99864,7.138,41.98,15.82,44.8619304088,136.92,52.29248,45.93864,69.6050437081,6.85248,1.99864,7.138,45.44,43.94,63.2101036228,135.61,53.80248,37.56864,65.6209537084,6.85248,1.99864,7.138,46.95,35.57,58.9026943357,136.92
2020-10-12 01:00:00,46.86248,24.58114,52.9180921373,6.55248,1.91114,6.8255,40.31,22.67,46.2474323612,132.91,47.87248,4.32114,48.0671050954,6.55248,1.91114,6.8255,41.32,2.41,41.3902222753,134.18,47.90248,60.50114,77.168876702,6.55248,1.91114,6.8255,41.35,58.59,71.7119976015,132.91,49.78248,23.18114,54.9150304256,6.55248,1.91114,6.8255,43.23,21.27,48.1793088369,134.18
2020-10-12 01:30:00,47.85216,24.51063,53.7643022801,6.48216,1.89063,6.75225,41.37,22.62,47.1501993633,132.7,48.87216,4.30063,49.0610175339,6.48216,1.89063,6.75225,42.39,2.41,42.4584526331,134.02,48.88216,60.45063,77.7415219407,6.48216,1.89063,6.75225,42.4,58.56,72.2982268109,132.7,50.75216,22.56063,55.5406497141,6.48216,1.89063,6.75225,44.27,20.67,48.8577711321,134.02
2020-10-12 02:00:00,49.32352,23.99061,54.8485094908,6.17352,1.80061,6.43075,43.15,22.19,48.5213210867,132.7,50.37352,3.77061,50.514443647,6.17352,1.80061,6.43075,44.2,1.97,44.2438798027,133.96,50.40352,59.92061,78.3006662243,6.17352,1.80061,6.43075,44.23,58.12,73.0357946489,132.7,52.30352,22.93061,57.1092906571,6.17352,1.80061,6.43075,46.13,21.13,50.7390756715,133.96
2020-10-12 02:30:00,49.52968,24.19449,55.1231579943,6.52968,1.90449,6.80175,43.0,22.29,48.4339147705,132.7,50.57968,3.9744900000000003,50.7355949966,6.52968,1.90449,6.80175,44.05,2.07,44.0986099554,133.96,50.58968,60.12449,78.5765233404,6.52968,1.90449,6.80175,44.06,58.22,73.0126838296,132.7,52.48968,22.93449,57.2813873615,6.52968,1.90449,6.80175,45.96,21.03,50.5428778365,133.96
2020-10-12 03:00:00,47.73672,24.55946,53.683903657,6.30672,1.83946,6.5695,41.43,22.72,47.2508550187,132.87,48.74672,4.28946,48.9350812593,6.30672,1.83946,6.5695,42.44,2.45,42.5106586634,134.14,48.76672,60.60946,77.7926707412,6.30672,1.83946,6.5695,42.46,58.77,72.503548189,132.87,50.63672,22.54946,55.4306373646,6.30672,1.83946,6.5695,44.33,20.71,48.9290608943,134.14
2020-10-12 03:30:00,47.20288,24.76834,53.3064962894,6.30288,1.83834,6.5655,40.9,22.93,46.8891767895,133.11,48.22288,4.45834,48.4285344714,6.30288,1.83834,6.5655,41.92,2.62,42.0017951997,134.41,48.22288,60.89834,77.6791733366,6.30288,1.83834,6.5655,41.92,59.06,72.4249266482,133.11,50.09288,22.46834,54.9010284881,6.30288,1.83834,6.5655,43.79,20.63,48.4062082795,134.41
2020-10-12 04:00:00,47.15784,24.99687,53.3732646862,7.25784,2.11687,7.56025,39.9,22.88,45.994612728,133.11,48.16784,4.64687,48.3914683706,7.25784,2.11687,7.56025,40.91,2.5300000000000002,40.9881568261,134.41,48.11784,61.17687,77.8327434263,7.25784,2.11687,7.56025,40.86,59.06,71.8165941827,133.11,49.97784,22.86687,54.9606971814,7.25784,2.11687,7.56025,42.72,20.75,47.4927457619,134.41
2020-10-12 04:30:00,47.31944,24.82817,53.4375095552,7.15944,2.08817,7.45775,40.16,22.74,46.1511993344,133.11,48.31944,4.46817,48.525589384,7.15944,2.08817,7.45775,41.16,2.38,41.2287521034,134.41,48.28944,60.98817,77.7909178212,7.15944,2.08817,7.45775,41.13,58.9,71.8393130535,133.11,50.159440000000004,22.998170000000002,55.180478835,7.15944,2.08817,7.45775,43.0,20.91,47.8145176698,134.41
2020-10-12 05:00:00,48.07616,24.45513,53.9385812166,7.04616,2.05513,7.33975,41.03,22.4,46.7463463813,132.87,49.09616,4.19513,49.2750651188,7.04616,2.05513,7.33975,42.05,2.14,42.104419008,134.18,49.07616,60.41513,77.8360932554,7.04616,2.05513,7.33975,42.03,58.36,71.9194723284,132.87,50.96616,23.07513,55.9465020324,7.04616,2.05513,7.33975,43.92,21.02,48.6909313938,134.18
2020-10-12 05:30:00,49.7988,24.37965,55.4462606094,6.9588,2.02965,7.24875,42.84,22.35,48.3196450732,131.35,50.8388,4.51965,51.0393066329,6.9588,2.02965,7.24875,43.88,2.49,43.9505915774,132.73,50.7388,57.80965,76.9180177758,6.9588,2.02965,7.24875,43.78,55.78,70.9090741725,131.35,52.5988,23.99965,57.8153695963,6.9588,2.02965,7.24875,45.64,21.97,50.652645538,132.73
2020-10-12 06:00:00,52.00296,23.91378,57.2378958615,7.69296,2.24378,8.0135,44.31,21.67,49.3250950329,130.96,53.06296,4.14378,53.224511615,7.69296,2.24378,8.0135,45.37,1.9,45.4097665706,132.32,52.95296,56.95378,77.7672747951,7.69296,2.24378,8.0135,45.26,54.71,71.0045892883,130.96,54.85296,24.80378,60.2002883967,7.69296,2.24378,8.0135,47.16,22.56,52.2782861234,132.32
2020-10-12 06:30:00,57.4068,32.1549,65.798771115,7.9368,2.3149,8.2675,49.47,29.84,57.7728872396,132.95,58.5568,12.2749,59.8295244528,7.9368,2.3149,8.2675,50.62,9.96,51.5905611522,134.38,61.6268,44.4649,75.9933537242,7.9368,2.3149,8.2675,53.69,42.15,68.2586155734,132.95,63.2868,37.7449,73.6878316294,7.9368,2.3149,8.2675,55.35,35.43,65.7183946852,134.38
2020-10-12 07:00:00,62.81776,32.54643,70.748435157,8.14776,2.37643,8.48725,54.67,30.17,62.4422757433,133.27,64.05776,12.67643,65.2999884668,8.14776,2.37643,8.48725,55.91,10.3,56.8508408029,134.68,68.19776,39.69643,78.9097017087,8.14776,2.37643,8.48725,60.05,37.32,70.7020855421,133.27,69.78776,41.86643,81.3826112063,8.14776,2.37643,8.48725,61.64,39.49,73.2048475171,134.68
2020-10-12 07:30:00,69.77928,30.09854,75.9938815133,7.70928,2.24854,8.0305,62.07,27.85,68.0316646864,132.21,71.11928,10.46854,71.8856196847,7.70928,2.24854,8.0305,63.41,8.22,63.9405700631,133.69,75.52928,35.88854,83.622122914,7.70928,2.24854,8.0305,67.82,33.64,75.704702628,132.21,77.18928,44.19854,88.9477143329,7.70928,2.24854,8.0305,69.48,41.95,81.1620163623,133.69
2020-10-12 08:00:00,74.658,29.41775,80.2447567076,8.598,2.50775,8.95625,66.06,26.91,71.3307205908,132.21,76.068,9.89775,76.7092307292,8.598,2.50775,8.95625,67.47,7.39,67.8735073501,133.63,80.548,17.17775,82.3593066937,8.598,2.50775,8.95625,71.95,14.67,73.4303166274,132.21,82.308,31.07775,87.9797329449,8.598,2.50775,8.95625,73.71,28.57,79.0532036036,133.63
2020-10-12 08:30:00,76.99056,29.68058,82.5135331824,9.91056,2.89058,10.3235,67.08,26.79,72.2317831706,132.79,78.41056,10.00058,79.0457305605,9.91056,2.89058,10.3235,68.5,7.11,68.8680049079,134.28,82.92056,5.26058,83.0872611936,9.91056,2.89058,10.3235,73.01,2.37,73.0484565203,132.79,84.63056,21.26058,87.260208273,9.91056,2.89058,10.3235,74.72,18.37,76.9450147833,134.28
2020-10-12 09:00:00,77.5824,29.4132,82.9708691289,10.7424,3.1332,11.19,66.84,26.28,71.8207769382,133.3,79.0024,9.6132,79.5851293899,10.7424,3.1332,11.19,68.26,6.48,68.566887052,134.78,83.5324,5.9032,83.7407285614,10.7424,3.1332,11.19,72.79,2.77,72.8426866611,133.3,85.2524,22.0232,88.0510820149,10.7424,3.1332,11.19,74.51,18.89,76.8672374943,134.78
2020-10-12 09:30:00,78.41352,29.07936,83.6318677108,10.76352,3.13936,11.212,67.65,25.94,72.4527853157,133.3,79.84352,9.26936,80.3797780589,10.76352,3.13936,11.212,69.08,6.13,69.3514477138,134.78,84.45352,6.26936,84.6859015138,10.76352,3.13936,11.212,73.69,3.13,73.7564437863,133.3,86.15352,22.36936,89.0102088257,10.76352,3.13936,11.212,75.39,19.23,77.8038880777,134.78
2020-10-12 10:00:00,78.72352,28.80061,83.8264143189,10.25352,2.99061,10.68075,68.47,25.81,73.1730619832,133.3,80.17352,8.99061,80.6760458709,10.25352,2.99061,10.68075,69.92,6.0,70.1769648816,134.86,84.84352,6.27061,85.0749283618,10.25352,2.99061,10.68075,74.59,3.2800000000000002,74.6620820765,133.3,86.55352,22.39061,89.4027473882,10.25352,2.99061,10.68075,76.3,19.4,78.727695254,134.86
2020-10-12 10:30:00,78.52952,28.42236,83.5147655172,9.29952,2.7123600000000003,9.687,69.23,25.71,73.8498273525,132.99,79.98952,8.66236,80.4571922863,9.29952,2.7123600000000003,9.687,70.69,5.95,70.9399647589,134.57,84.72952,6.01236,84.9425690228,9.29952,2.7123600000000003,9.687,75.43,3.3,75.502151625,132.99,86.43952,22.07236,89.2131139116,9.29952,2.7123600000000003,9.687,77.14,19.36,79.5323154447,134.57
2020-10-12 11:00:00,78.93304,26.96922,83.4132101711,8.84304,2.5792200000000003,9.211500000000001,70.09,24.39,74.2123992336,132.46,80.39304,7.36922,80.7300828926,8.84304,2.5792200000000003,9.211500000000001,71.55,4.79,71.7101568817,134.0,85.21304,6.15922,85.4353450104,8.84304,2.5792200000000003,9.211500000000001,76.37,3.58,76.4538638657,132.46,86.92304,22.08922,89.685832343,8.84304,2.5792200000000003,9.211500000000001,78.08,19.51,80.4805970405,134.0
2020-10-12 11:30:00,79.2508,27.48315,83.8809444067,8.8908,2.59315,9.26125,70.36,24.89,74.6327119968,132.97,80.7308,7.76315,81.1031970181,8.8908,2.59315,9.26125,71.84,5.17,72.0257905198,134.58,85.5808,6.42315,85.8215018778,8.8908,2.59315,9.26125,76.69,3.83,76.785578073,132.97,87.2808,22.45315,90.1225942456,8.8908,2.59315,9.26125,78.39,19.86,80.8666290877,134.58
2020-10-12 12:00:00,79.10248,27.53989,83.7594644405,8.50248,2.47989,8.85675,70.6,25.06,74.9157099679,133.05,80.57248,7.78989,80.9481742818,8.50248,2.47989,8.85675,72.07,5.31,72.2653513103,134.64,85.47248,6.43989,85.7147421425,8.50248,2.47989,8.85675,76.97,3.96,77.0718009391,133.05,87.16248,22.48989,90.017182093,8.50248,2.47989,8.85675,78.66,20.01,81.1652370168,134.64
2020-10-12 12:30:00,80.09712,27.19166,84.5868488942,9.05712,2.64166,9.4345,71.04,24.55,75.1623848744,132.71,81.57712,7.5316600000000005,81.9240649007,9.05712,2.64166,9.4345,72.52,4.89,72.6846785781,134.28,86.47712,6.37166,86.7115351879,9.05712,2.64166,9.4345,77.42,3.73,77.5098013157,132.71,88.14712,22.35166,90.9368542949,9.05712,2.64166,9.4345,79.09,19.71,81.5089700585,134.28
2020-10-12 13:00:00,79.63992,27.44706,84.236915662,9.10992,2.65706,9.4895,70.53,24.79,74.7597819686,132.39,81.10992,7.88706,81.4924833212,9.10992,2.65706,9.4895,72.0,5.23,72.189700789,134.01,85.99992,5.76706,86.1930694491,9.10992,2.65706,9.4895,76.89,3.11,76.952869992,132.39,87.65992,21.65706,90.2955692282,9.10992,2.65706,9.4895,78.55,19.0,80.8152368059,134.01
2020-10-12 13:30:00,78.47912,28.75641,83.5817168528,11.19912,3.26641,11.66575,67.28,25.49,71.9467754663,132.54,79.89912,9.15641,80.4220692401,11.19912,3.26641,11.66575,68.7,5.89,68.9520275264,134.18,84.64912,5.71641,84.8419168811,11.19912,3.26641,11.66575,73.45,2.45,73.4908497706,132.54,86.25912,21.65641,88.9361336986,11.19912,3.26641,11.66575,75.06,18.39,77.2799825311,134.18
2020-10-12 14:00:00,77.65176,30.11218,83.2858884533,13.96176,4.07218,14.5435,63.69,26.04,68.8076863439,132.72,79.01176,10.47218,79.7027275082,13.96176,4.07218,14.5435,65.05,6.4,65.3640765253,134.38,83.55176,6.34218,83.7921228174,13.96176,4.07218,14.5435,69.59,2.27,69.6270134359,132.72,85.11176,22.33218,87.9928289911,13.96176,4.07218,14.5435,71.15,18.26,73.4557696849,134.38
2020-10-12 14:30:00,78.4936,30.3873,84.1702634085,13.2936,3.8773,13.8475,65.2,26.51,70.3833794301,133.77,79.8936,10.417300000000001,80.5698917726,13.2936,3.8773,13.8475,66.6,6.54,66.9203377158,135.42,84.4636,6.5573,84.7177543863,13.2936,3.8773,13.8475,71.17,2.68,71.2204415881,133.77,86.0336,22.7973,89.0027933059,13.2936,3.8773,13.8475,72.74,18.92,75.1603219791,135.42
2020-10-12 15:00:00,78.5184,30.5012,84.2345673699,12.5184,3.6512000000000002,13.04,66.0,26.85,71.252526271,134.17,79.9184,10.4012,80.5924042327,12.5184,3.6512000000000002,13.04,67.4,6.75,67.7371574544,135.79,84.4584,6.4312000000000005,84.7029023352,12.5184,3.6512000000000002,13.04,71.94,2.7800000000000002,71.9936941683,134.17,86.0684,22.7612,89.027196429,12.5184,3.6512000000000002,13.04,73.55,19.11,75.9920693231,135.79
2020-10-12 15:30:00,78.36616,30.43013,84.0669247978,11.24616,3.28013,11.71475,67.12,27.15,72.403155318,134.06,79.79616,10.35013,80.4646030361,11.24616,3.28013,11.71475,68.55,7.07,68.9136227462,135.75,84.44616,5.73013,84.6403469308,11.24616,3.28013,11.71475,73.2,2.45,73.2409892069,134.06,86.08616,22.06013,88.8677460002,11.24616,3.28013,11.71475,74.84,18.78,77.1603136334,135.75
2020-10-12 16:00:00,80.4268,29.18615,85.5587605688,9.3468,2.72615,9.73625,71.08,26.46,75.8452239762,133.93,81.9168,9.15615,82.4269203905,9.3468,2.72615,9.73625,72.57,6.43,72.8543052949,135.56,86.6668,5.83615,86.8630811626,9.3468,2.72615,9.73625,77.32,3.11,77.3825206361,133.93,88.3768,22.09615,91.0971932776,9.3468,2.72615,9.73625,79.03,19.37,81.3691452579,135.56
2020-10-12 16:30:00,82.43504,29.85897,87.676073756,8.94504,2.6089700000000002,9.31775,73.49,27.25,78.3794781815,134.67,83.95504,9.59897,84.5020056949,8.94504,2.6089700000000002,9.31775,75.01,6.99,75.33498656,136.3,88.82504,5.77897,89.0128318012,8.94504,2.6089700000000002,9.31775,79.88,3.17,79.9428752298,134.67,90.58504,22.22897,93.2725928613,8.94504,2.6089700000000002,9.31775,81.64,19.62,83.9644805855,136.3
2020-10-12 17:00:00,83.06184,30.45137,88.4678201329,8.78184,2.56137,9.14775,74.28,27.89,79.3433708636,134.53,84.60184,10.24137,85.2194636856,8.78184,2.56137,9.14775,75.82,7.68,76.2079707117,136.13,89.44184,5.21137,89.5935328016,8.78184,2.56137,9.14775,80.66,2.65,80.7035197498,134.53,91.25184,21.61137,93.7760609999,8.78184,2.56137,9.14775,82.47,19.05,84.6416174231,136.13
2020-10-12 17:30:00,83.76576,30.25043,89.0606033191,8.67576,2.53043,9.03725,75.09,27.72,80.0431539858,134.25,85.31576,10.14043,85.9162803255,8.67576,2.53043,9.03725,76.64,7.61,77.0168923029,135.88,90.22576,4.44043,90.3349610404,8.67576,2.53043,9.03725,81.55,1.9100000000000001,81.5723641928,134.25,92.04576,20.75043,94.3557220266,8.67576,2.53043,9.03725,83.37,18.22,85.337713234,135.88
2020-10-12 18:00:00,83.74664,30.76777,89.2197028804,8.66664,2.5277700000000003,9.02775,75.08,28.24,80.2153601251,134.52,85.28664,10.58777,85.94132787,8.66664,2.5277700000000003,9.02775,76.62,8.06,77.0427673439,136.07,90.19664,4.30777,90.2994504394,8.66664,2.5277700000000003,9.02775,81.53,1.78,81.5494285694,134.52,92.02664,20.66777,94.318922738,8.66664,2.5277700000000003,9.02775,83.36,18.14,85.310897311,136.07
2020-10-12 18:30:00,83.89256,31.03158,89.4478651542,8.54256,2.49158,8.8985,75.35,28.54,80.5739045845,134.52,85.45256,10.86158,86.1400831823,8.54256,2.49158,8.8985,76.91,8.37,77.3641066645,135.95,90.37256000000001,4.35158,90.4772670313,8.54256,2.49158,8.8985,81.83,1.8599999999999999,81.8511362169,134.52,92.19256,20.70158,94.4882190215,8.54256,2.49158,8.8985,83.65,18.21,85.6091502119,135.95
2020-10-12 19:00:00,83.84144,30.67917,89.2782086131,8.67144,2.52917,9.03275,75.17,28.15,80.2679973588,133.52,85.39144,10.81917,86.0741103048,8.67144,2.52917,9.03275,76.72,8.29,77.1665892728,135.03,90.29144,4.05917,90.3826365978,8.67144,2.52917,9.03275,81.62,1.53,81.6343389757,133.52,92.11144,20.15917,94.291619532,8.67144,2.52917,9.03275,83.44,17.63,85.2821816091,135.03
2020-10-12 19:30:00,81.23688,31.66784,87.1910704281,8.90688,2.59784,9.278,72.33,29.07,77.9531513154,133.74,82.73688,11.76784,83.5695720367,8.90688,2.59784,9.278,73.83,9.17,74.3972969939,135.27,87.51688,3.14784,87.5734730475,8.90688,2.59784,9.278,78.61,0.55,78.6119240319,133.74,89.29688,19.26784,91.3519700718,8.90688,2.59784,9.278,80.39,16.67,82.1001887939,135.27
2020-10-12 20:00:00,78.2296,32.21655,84.603643007,8.5596,2.49655,8.91625,69.67,29.72,75.744222882,133.49,79.6896,12.38655,80.6465062421,8.5596,2.49655,8.91625,71.13,9.89,71.8142673847,134.95,84.4196,2.86655,84.4682542324,8.5596,2.49655,8.91625,75.86,0.37,75.8609023147,133.49,86.1196,18.21655,88.0251566205,8.5596,2.49655,8.91625,77.56,15.72,79.1370456866,134.95
2020-10-12 20:30:00,76.02944,32.75192,82.7838390654,8.02944,2.34192,8.364,68.0,30.41,74.4900536985,133.71,77.46944,12.86192,78.5298867948,8.02944,2.34192,8.364,69.44,10.52,70.2323572152,135.19,82.14944,3.28192,82.2149712108,8.02944,2.34192,8.364,74.12,0.9400000000000001,74.1259603648,133.71,83.81944,17.53192,85.6333272786,8.02944,2.34192,8.364,75.79,15.19,77.2972198724,135.19
2020-10-12 21:00:00,72.89408,34.08244,80.4683764929,9.09408,2.65244,9.473,63.8,31.43,71.1216204821,134.05,74.27408,14.11244,75.602909485,9.09408,2.65244,9.473,65.18,11.46,66.1797854333,135.53,78.75408,4.52244,78.8838233112,9.09408,2.65244,9.473,69.66,1.87,69.68509525,134.05,80.32408,16.99244,82.1017712659,9.09408,2.65244,9.473,71.23,14.34,72.6591253732,135.53
2020-10-12 21:30:00,70.34096,35.58403,78.8293970849,10.23096,2.98403,10.65725,60.11,32.6,68.3810799856,134.21,71.65096,15.57403,73.3240102515,10.23096,2.98403,10.65725,61.42,12.59,62.6970852592,135.7,75.96096,5.55403,76.163736078,10.23096,2.98403,10.65725,65.73,2.5700000000000003,65.7802234718,134.21,77.47096,16.66403,79.2429147569,10.23096,2.98403,10.65725,67.24,13.68,68.6174904817,135.7
2020-10-12 22:00:00,67.64256,36.55908,76.8900660281,11.00256,3.20908,11.461,56.64,33.35,65.7290810829,135.04,68.92256,16.34908,70.8351021302,11.00256,3.20908,11.461,57.92,13.14,59.3918007809,136.47,73.02256,7.86908,73.4453312948,11.00256,3.20908,11.461,62.02,4.66,62.1948229357,135.04,74.45256,15.63908,76.0773587462,11.00256,3.20908,11.461,63.45,12.43,64.656070094,136.47
2020-10-12 22:30:00,62.84304,40.08297,74.5378572302,9.71304,2.83297,10.11775,53.13,37.25,64.887282267,134.24,64.04304,21.07297,67.4209243267,9.71304,2.83297,10.11775,54.33,18.24,57.3100907345,135.7,69.30304,41.32297,80.6876645025,9.71304,2.83297,10.11775,59.59,38.49,70.9397504929,134.24,71.41304,55.02297,90.1518136793,9.71304,2.83297,10.11775,61.7,52.19,80.812660518,135.7
2020-10-12 23:00:00,60.12776,35.32768,69.7380276234,9.79776,2.85768,10.206,50.33,32.47,59.8949897738,133.64,61.29776,15.42768,63.209403503,9.79776,2.85768,10.206,51.5,12.57,53.0118373573,135.05,65.38776,42.28768,77.8704503493,9.79776,2.85768,10.206,55.59,39.43,68.1540387651,133.64,67.02776,42.98768,79.6282691159,9.79776,2.85768,10.206,57.23,40.13,69.8977095476,135.05
2020-10-12 23:30:00,56.0764,35.23145,66.2255064614,9.5364,2.78145,9.93375,46.54,32.45,56.7360035603,133.9,57.1764,15.22145,59.1678397194,9.5364,2.78145,9.93375,47.64,12.44,49.2374166666,135.33,60.8864,43.34145,74.7371058649,9.5364,2.78145,9.93375,51.35,40.56,65.4365043382,133.9,62.4064,39.80145,74.0183368029,9.5364,2.78145,9.93375,52.87,37.02,64.5423682553,135.33
2020-10-13 00:00:00,52.91888,36.73509,64.4195210923,9.78888,2.85509,10.19675,43.13,33.88,54.8457044808,133.79,53.96888,16.77509,56.515870806,9.78888,2.85509,10.19675,44.18,13.92,46.3210405755,135.22,57.44888,43.84509,72.2687050552,9.78888,2.85509,10.19675,47.66,40.99,62.8621961118,133.79,58.93888,39.18509,70.7761460802,9.78888,2.85509,10.19675,49.15,36.33,61.1194846182,135.22
2020-10-13 00:30:00,50.76,37.5625,63.1468051943,10.5,3.0625,10.9375,40.26,34.5,53.0199735949,133.93,51.77,17.5625,54.6678544142,10.5,3.0625,10.9375,41.27,14.5,43.7431468918,135.29,55.04,44.6925,70.9000786759,10.5,3.0625,10.9375,44.54,41.63,60.9661258405,133.93,56.53,38.9525,68.6508423564,10.5,3.0625,10.9375,46.03,35.89,58.3682533575,135.29
2020-10-13 01:00:00,51.44048,37.41889,63.6105047257,12.27048,3.57889,12.78175,39.17,33.84,51.7632543413,133.57,52.44048,17.51889,55.2893791741,12.27048,3.57889,12.78175,40.17,13.94,42.5200246943,134.96,55.60048,44.48889,71.208670186,12.27048,3.57889,12.78175,43.33,40.91,59.5912493576,133.57,57.07048,39.75889,69.5543601902,12.27048,3.57889,12.78175,44.8,36.18,57.5850015195,134.96
2020-10-13 01:30:00,52.32208,37.38394,64.3052021648,12.32208,3.59394,12.8355,40.0,33.79,52.3618573009,133.32,53.32208,17.56394,56.1403260041,12.32208,3.59394,12.8355,41.0,13.97,43.3146730335,134.67,56.54208,44.42394,71.9061419897,12.32208,3.59394,12.8355,44.22,40.83,60.1871855132,133.32,58.03208,39.54394,70.2242515079,12.32208,3.59394,12.8355,45.71,35.95,58.1533025717,134.67
2020-10-13 02:00:00,54.35528,36.64279,65.5529596804,13.17528,3.84279,13.72425,41.18,32.8,52.6462952163,132.86,55.36528,16.95279,57.9026019991,13.17528,3.84279,13.72425,42.19,13.11,44.1799524672,134.18,58.64528,44.27279,73.4802612996,13.17528,3.84279,13.72425,45.47,40.43,60.8449324102,132.86,60.13528,39.71279,72.064953967,13.17528,3.84279,13.72425,46.96,35.87,59.0922879909,134.18
2020-10-13 02:30:00,54.36176,36.36218,65.4019042892,12.28176,3.58218,12.7935,42.08,32.78,53.3409298757,132.95,55.40176,16.65218,57.850238632599996,12.28176,3.58218,12.7935,43.12,13.07,45.0572890884,134.26,58.74176,44.11218,73.4607295924,12.28176,3.58218,12.7935,46.46,40.53,61.653973919,132.95,60.25176,39.43218,72.0081342811,12.28176,3.58218,12.7935,47.97,35.85,59.886086865,134.26
2020-10-13 03:00:00,53.84352,36.88186,65.2640501582,11.90352,3.47186,12.3995,41.94,33.41,53.6208140557,133.76,54.87352,16.92186,57.4234494179,11.90352,3.47186,12.3995,42.97,13.45,45.0258081549,135.09,58.23352,44.13186,73.0668455502,11.90352,3.47186,12.3995,46.33,40.66,61.6417431616,133.76,59.74352,40.13186,71.9712051382,11.90352,3.47186,12.3995,47.84,36.66,60.2712302844,135.09
2020-10-13 03:30:00,53.03488,37.30059,64.8385110175,11.38488,3.32059,11.85925,41.65,33.98,53.752794346,134.11,54.07488,17.26059,56.762845367,11.38488,3.32059,11.85925,42.69,13.94,44.9083477763,135.47,57.47488,44.44059,72.6521016252,11.38488,3.32059,11.85925,46.09,41.12,61.7668398091,134.11,58.94488,39.84059,71.1461277215,11.38488,3.32059,11.85925,47.56,36.52,59.96385578,135.47
2020-10-13 04:00:00,52.30848,37.01789,64.0819885768,10.27848,2.99789,10.70675,42.03,34.02,54.0729257577,134.17,53.34848,16.94789,55.9758098982,10.27848,2.99789,10.70675,43.07,13.95,45.272810825,135.54,56.72848,44.14789,71.8829370196,10.27848,2.99789,10.70675,46.45,41.15,62.0558216447,134.17,58.22848,39.59789,70.4169636917,10.27848,2.99789,10.70675,47.95,36.6,60.3221559628,135.54
2020-10-13 04:30:00,52.24528,37.26529,64.1737572615,11.19528,3.2652900000000002,11.66175,41.05,34.0,53.3019933961,134.17,53.27528,17.18529,55.978474894,11.19528,3.2652900000000002,11.66175,42.08,13.92,44.3225992018,135.54,56.57528,44.38529,71.9083880744,11.19528,3.2652900000000002,11.66175,45.38,41.12,61.2388667433,134.17,58.10528,39.90529,70.4886922411,11.19528,3.2652900000000002,11.66175,46.91,36.64,59.5234214406,135.54
2020-10-13 05:00:00,52.46768,37.50599,64.4946255936,12.15768,3.54599,12.66425,40.31,33.96,52.7084215283,134.23,53.47768,17.42599,56.245243227,12.15768,3.54599,12.66425,41.32,13.88,43.5889527289,135.54,56.72768,44.62599,72.1769261029,12.15768,3.54599,12.66425,44.57,41.08,60.6139530141,134.23,58.22768,40.27599,70.7998452587,12.15768,3.54599,12.66425,46.07,36.73,58.9197572975,135.54
2020-10-13 05:30:00,53.7712,37.15285,65.3580615729,12.661200000000001,3.69285,13.18875,41.11,33.46,53.005694977,133.82,54.7812,17.17285,57.4098131905,12.661200000000001,3.69285,13.18875,42.12,13.48,44.2244819076,135.15,58.0512,44.21285,72.9706648357,12.661200000000001,3.69285,13.18875,45.39,40.52,60.8450696441,133.82,59.5412,40.50285,72.0113557403,12.661200000000001,3.69285,13.18875,46.88,36.81,59.6046181097,135.15
2020-10-13 06:00:00,55.76832,36.23576,66.5066599552,12.56832,3.66576,13.092,43.2,32.57,54.1021709361,133.34,56.82832,16.40576,59.1490229437,12.56832,3.66576,13.092,44.26,12.74,46.0570863169,134.7,60.20832,43.44576,74.2467228853,12.56832,3.66576,13.092,47.64,39.78,62.064627607,133.34,61.69832,40.69576,73.9109435253,12.56832,3.66576,13.092,49.13,37.03,61.5221732386,134.7
2020-10-13 06:30:00,62.26096,32.77403,70.360245754,11.19096,3.26403,11.65725,51.07,29.51,58.9829212569,132.93,63.43096,13.00403,64.7502238047,11.19096,3.26403,11.65725,52.24,9.74,53.1402408726,134.35,66.79096,32.63403,74.337152567,11.19096,3.26403,11.65725,55.6,29.37,62.8804969764,132.93,68.33096,32.13403,75.5097078432,11.19096,3.26403,11.65725,57.14,28.87,64.0191885297,134.35
2020-10-13 07:00:00,68.94296,27.71003,74.3032805209,10.18296,2.97003,10.60725,58.76,24.74,63.7558248319,132.6,70.23296,7.87003,70.6725267877,10.18296,2.97003,10.60725,60.05,4.9,60.2495850608,134.0,72.47296,11.08003,73.3150529971,10.18296,2.97003,10.60725,62.29,8.11,62.8157321059,132.6,74.14296,10.95003,74.9471925729,10.18296,2.97003,10.60725,63.96,7.98,64.4558918952,134.0
2020-10-13 07:30:00,75.89928,24.42479,79.7324969574,9.47928,2.76479,9.87425,66.42,21.66,69.8625221417,131.74,77.31928,4.77479,77.4665713664,9.47928,2.76479,9.87425,67.84,2.01,67.8697701484,133.14,79.71928,8.02479,80.1221620918,9.47928,2.76479,9.87425,70.24,5.26,70.4366751061,131.74,81.55928,13.42479,82.6567670591,9.47928,2.76479,9.87425,72.08,10.66,72.8639965964,133.14
2020-10-13 08:00:00,79.75488,22.07434,82.7533526224,8.89488,2.59434,9.2655,70.86,19.48,73.4888426906,131.51,81.23488,3.18434,81.2972677883,8.89488,2.59434,9.2655,72.34,0.59,72.3424059594,132.94,83.82488,6.29434,84.0608661807,8.89488,2.59434,9.2655,74.93,3.7,75.0212963098,131.51,85.77488,14.75434,87.0345942017,8.89488,2.59434,9.2655,76.88,12.16,77.8357244458,132.94
2020-10-13 08:30:00,83.13696,11.11203,83.8762858546,8.88696,2.5920300000000003,9.25725,74.25,8.52,74.7372256643,132.65,83.73696,6.66203,84.0015542342,8.88696,2.5920300000000003,9.25725,74.85,4.07,74.960572303,134.11,86.14696,7.31203,86.4567203863,8.88696,2.5920300000000003,9.25725,77.26,4.72,77.404043822,132.65,87.95696,13.99203,89.0629199834,8.88696,2.5920300000000003,9.25725,79.07,11.4,79.8875766312,134.11
2020-10-13 09:00:00,82.53552,7.7641100000000005,82.899900276,8.825520000000001,2.57411,9.19325,73.71,5.19,73.8924908228,134.3,82.82552,7.69411,83.1821260366,8.825520000000001,2.57411,9.19325,74.0,5.12,74.1769128503,135.79,85.28552,8.70411,85.7285334796,8.825520000000001,2.57411,9.19325,76.46,6.13,76.705335538,134.3,86.99552,12.59411,87.9024010296,8.825520000000001,2.57411,9.19325,78.17,10.02,78.8095761948,135.79
2020-10-13 09:30:00,83.84968,7.15324,84.1542493199,8.71968,2.54324,9.083,75.13,4.61,75.2713026325,134.08,84.14968,7.07324,84.4464289843,8.71968,2.54324,9.083,75.43,4.53,75.5659036868,135.59,86.71968,8.05324,87.0928101154,8.71968,2.54324,9.083,78.0,5.51,78.1943738385,134.08,88.43968,13.11324,89.4065661,8.71968,2.54324,9.083,79.72,10.57,80.41768027,135.59
2020-10-13 10:00:00,83.07488,6.99434,83.3687979945,8.41488,2.45434,8.7655,74.66,4.54,74.7979090617,134.08,83.37488,6.92434,83.6619214425,8.41488,2.45434,8.7655,74.96,4.47,75.0931588096,135.62,85.98488,7.88434,86.3455986478,8.41488,2.45434,8.7655,77.57,5.43,77.7598212447,134.08,87.64488,13.12434,88.6220812814,8.41488,2.45434,8.7655,79.23,10.67,79.9452425101,135.62
2020-10-13 10:30:00,82.03816,7.25988,82.3587612449,8.46816,2.46988,8.821,73.57,4.79,73.7257689007,134.4,82.33816,7.17988,82.6506096106,8.46816,2.46988,8.821,73.87,4.71,74.020004053,135.88,84.90816,8.19988,85.3031867318,8.46816,2.46988,8.821,76.44,5.73,76.6544617097,134.4,86.54816,12.92988,87.5086612639,8.46816,2.46988,8.821,78.08,10.46,78.7775221748,135.88
2020-10-13 11:00:00,82.18472,6.99721,82.4820534981,8.18472,2.38721,8.52575,74.0,4.61,74.1434562183,134.4,82.48472,6.91721,82.7742522024,8.18472,2.38721,8.52575,74.3,4.53,74.4379667911,135.88,85.12472,7.9272100000000005,85.4930325434,8.18472,2.38721,8.52575,76.94,5.54,77.1391936696,134.4,86.70472,13.00721,87.6749450086,8.18472,2.38721,8.52575,78.52,10.62,79.2349342147,135.88
2020-10-13 11:30:00,82.01104,6.53822,82.2712525895,7.81104,2.27822,8.1365,74.2,4.26,74.3221878042,134.2,82.31104,6.45822,82.5640109942,7.81104,2.27822,8.1365,74.5,4.18,74.6171722863,135.69,85.02104,7.43822,85.3457928632,7.81104,2.27822,8.1365,77.21,5.16,77.3822311645,134.2,86.61104,13.26822,87.6214466432,7.81104,2.27822,8.1365,78.8,10.99,79.5626803219,135.69
2020-10-13 12:00:00,81.00016,6.45088,81.2566291006,7.34016,2.14088,7.646,73.66,4.31,73.7859857968,134.39,81.29016,6.38088,81.5402093596,7.34016,2.14088,7.646,73.95,4.24,74.0714526657,135.83,84.07016,7.39088,84.3944127866,7.34016,2.14088,7.646,76.73,5.25,76.9093973452,134.39,85.61016,13.08088,86.6037465518,7.34016,2.14088,7.646,78.27,10.94,79.0308578974,135.83
2020-10-13 12:30:00,80.61288,6.56834,80.8800316039,7.50288,2.18834,7.8155,73.11,4.38,73.2410847817,134.45,80.91288,6.48834,81.1726105645,7.50288,2.18834,7.8155,73.41,4.3,73.5358286824,135.91,83.64288,7.5083400000000005,83.9792030461,7.50288,2.18834,7.8155,76.14,5.32,76.3256313436,134.45,85.19288,13.07834,86.1908915133,7.50288,2.18834,7.8155,77.69,10.89,78.4495264485,135.91
2020-10-13 13:00:00,79.80808,7.11569,80.1246695935,8.00808,2.33569,8.34175,71.8,4.78,71.9589355119,134.61,80.09808,7.03569,80.4064882548,8.00808,2.33569,8.34175,72.09,4.7,72.2430488006,136.02,82.73808,8.07569,83.1312615751,8.00808,2.33569,8.34175,74.73,5.74,74.95012008,134.61,84.29808,12.84569,85.2712028956,8.00808,2.33569,8.34175,76.29,10.51,77.010546031,136.02
2020-10-13 13:30:00,79.63824,7.16407,79.9598222188,7.72824,2.25407,8.05025,71.91,4.91,72.0774319742,134.89,79.93824,7.09407,80.252402104,7.72824,2.25407,8.05025,72.21,4.84,72.3720229094,136.34,82.67824,8.14407,83.0783801338,7.72824,2.25407,8.05025,74.95,5.89,75.1810787366,134.89,84.15824,12.68407,85.1087245332,7.72824,2.25407,8.05025,76.43,10.43,77.138380849,136.34
2020-10-13 14:00:00,79.92744,6.95467,80.2294403555,7.14744,2.08467,7.44525,72.78,4.87,72.9427535811,134.72,80.22744,6.88467,80.5223000787,7.14744,2.08467,7.44525,73.08,4.8,73.2374658218,136.17,82.96744,7.934670000000001,83.3459962335,7.14744,2.08467,7.44525,75.82,5.85,76.0453476552,134.72,84.48744,12.51467,85.4092763285,7.14744,2.08467,7.44525,77.34,10.43,78.0401210917,136.17
2020-10-13 14:30:00,81.17864,7.65002,81.5383001923,7.74864,2.26002,8.0715,73.43,5.39,73.6275559828,134.56,81.46864,7.56002,81.818660499,7.74864,2.26002,8.0715,73.72,5.3,73.9102726284,136.06,84.16864,8.62002,84.6088925838,7.74864,2.26002,8.0715,76.42,6.36,76.6841965466,134.56,85.74864,12.12002,86.6009477237,7.74864,2.26002,8.0715,78.0,9.86,78.6207326346,136.06
2020-10-13 15:00:00,81.744,7.77075,82.1125209183,8.094,2.36075,8.43125,73.65,5.41,73.8484299088,134.56,82.044,7.70075,82.4046084061,8.094,2.36075,8.43125,73.95,5.34,74.1425525592,136.0,84.694,8.75075,85.1448721977,8.094,2.36075,8.43125,76.6,6.39,76.8660659849,134.56,86.284,12.17075,87.1381421168,8.094,2.36075,8.43125,78.19,9.81,78.8029961359,136.0
2020-10-13 15:30:00,81.44136,8.14248,81.8473890799,8.27136,2.41248,8.616,73.17,5.73,73.3940174674,134.37,81.74136,8.06248,82.1380150625,8.27136,2.41248,8.616,73.47,5.65,73.6869282845,135.89,84.31136,9.12248,84.8034496138,8.27136,2.41248,8.616,76.04,6.71,76.3354812653,134.37,85.93136,11.85248,86.7449128975,8.27136,2.41248,8.616,77.66,9.44,78.2316381012,135.89
2020-10-13 16:00:00,82.5256,7.74955,82.888661351,8.0556,2.34955,8.39125,74.47,5.4,74.6655268514,133.86,82.8256,7.66955,83.1799375605,8.0556,2.34955,8.39125,74.77,5.32,74.9590241399,135.34,85.4256,8.86955,85.884818522,8.0556,2.34955,8.39125,77.37,6.52,77.6442354589,133.86,87.0756,11.86955,87.8808644277,8.0556,2.34955,8.39125,79.02,9.52,79.5913990328,135.34
2020-10-13 16:30:00,84.36384,8.21612,84.7629761594,8.04384,2.34612,8.379,76.32,5.87,76.5454067858,134.25,84.68384,8.13612,85.0737868312,8.04384,2.34612,8.379,76.64,5.79,76.8584003216,135.74,87.29384,9.27612,87.7853114376,8.04384,2.34612,8.379,79.25,6.93,79.5524191964,134.25,88.99384,11.52612,89.73714392709999,8.04384,2.34612,8.379,80.95,9.18,81.4688584675,135.74
2020-10-13 17:00:00,85.28328,8.47179,85.7030283792,8.30328,2.42179,8.64925,76.98,6.05,77.2173743402,133.89,85.58328,8.39179,85.9937204391,8.30328,2.42179,8.64925,77.28,5.97,77.5102528702,135.34,88.25328,9.89179,88.8059059982,8.30328,2.42179,8.64925,79.95,7.47,80.2982154223,133.89,89.97328,10.96179,90.6385787287,8.30328,2.42179,8.64925,81.67,8.54,82.115287858,135.34
2020-10-13 17:30:00,86.35336,10.24473,86.9589401733,7.83336,2.28473,8.15975,78.52,7.96,78.9224429424,134.86,86.66336,10.19473,87.2609333337,7.83336,2.28473,8.15975,78.83,7.91,79.2258606769,136.36,89.18336,9.23473,89.660202649,7.83336,2.28473,8.15975,81.35,6.95,81.646341008,134.86,90.91336,11.58473,91.6484860522,7.83336,2.28473,8.15975,83.08,9.3,83.5989019067,136.36
2020-10-13 18:00:00,86.0156,10.54205,86.6592075983,7.2756,2.12205,7.57875,78.74,8.42,79.1889133654,134.49,86.3256,10.47205,86.9584558658,7.2756,2.12205,7.57875,79.05,8.35,79.4897792172,135.95,88.7556,8.982050000000001,89.2089331489,7.2756,2.12205,7.57875,81.48,6.86,81.7682701297,134.49,90.5156,11.44205,91.2359268685,7.2756,2.12205,7.57875,83.24,9.32,83.7601337153,135.95
2020-10-13 18:30:00,86.58176,10.90218,87.2654495975,7.48176,2.18218,7.7935,79.1,8.72,79.5791957738,134.01,86.90176,10.84218,87.5755031858,7.48176,2.18218,7.7935,79.42,8.66,79.8907504033,135.52,89.29176,9.36218,89.7812275381,7.48176,2.18218,7.7935,81.81,7.18,82.1244695569,134.01,91.09176,11.04218,91.7585880398,7.48176,2.18218,7.7935,83.61,8.86,84.0781285472,135.52
2020-10-13 19:00:00,88.71592,11.10756,89.4085697828,9.62592,2.80756,10.027,79.09,8.3,79.5243239519,133.83,89.02592,11.03756,89.7075368216,9.62592,2.80756,10.027,79.4,8.23,79.8253900711,135.33,91.30592,9.24756,91.7730265002,9.62592,2.80756,10.027,81.68,6.44,81.9334852182,133.83,93.13592,12.37756,93.954795438,9.62592,2.80756,10.027,83.51,9.57,84.0565583402,135.33
2020-10-13 19:30:00,86.82344,12.09142,87.6613493568,10.63344,3.10142,11.0765,76.19,8.99,76.7185518633,134.43,87.13344,12.04142,87.9615379689,10.63344,3.10142,11.0765,76.5,8.94,77.0206050353,135.95,89.37344,10.54142,89.9929625751,10.63344,3.10142,11.0765,78.74,7.44,79.090715005,134.43,91.12344,11.82142,91.8870354743,10.63344,3.10142,11.0765,80.49,8.72,80.9609689912,135.95
2020-10-13 20:00:00,84.0084,12.8287,84.9822735295,9.9384,2.8987,10.3525,74.07,9.93,74.7326555128,134.21,84.2984,12.7587,85.2584580452,9.9384,2.8987,10.3525,74.36,9.86,75.010860547,135.73,86.4984,11.2187,87.2228893826,9.9384,2.8987,10.3525,76.56,8.32,77.010752496,134.21,88.1984,10.6687,88.8413131502,9.9384,2.8987,10.3525,78.26,7.77,78.644774143,135.73
2020-10-13 20:30:00,80.786,20.58925,83.3684293457,10.866,3.16925,11.31875,69.92,17.42,72.057357709,134.47,81.446,14.00925,82.6420595191,10.866,3.16925,11.31875,70.58,10.84,71.4075766288,135.98,84.276,8.99925,84.7551218309,10.866,3.16925,11.31875,73.41,5.83,73.6411366018,134.47,85.936,13.64925,87.0132065928,10.866,3.16925,11.31875,75.07,10.48,75.7979900789,135.98
2020-10-13 21:00:00,75.91328,34.45304,83.3656886591,11.39328,3.32304,11.868,64.52,31.13,71.6373317482,133.71,77.29328,14.55304,78.6513960868,11.39328,3.32304,11.868,65.9,11.23,66.8500029918,135.2,81.71328,4.06304,81.8142311728,11.39328,3.32304,11.868,70.32,0.74,70.3238935213,133.71,83.32328,18.70304,85.3965613781,11.39328,3.32304,11.868,71.93,15.38,73.555892354,135.2
2020-10-13 21:30:00,72.82592,35.49131,81.013873561,10.49592,3.06131,10.93325,62.33,32.43,70.2618943667,134.06,74.17592,15.50131,75.7783459806,10.49592,3.06131,10.93325,63.68,12.44,64.8837113612,135.54,78.52592,4.73131,78.6683253042,10.49592,3.06131,10.93325,68.03,1.67,68.0504944875,134.06,80.08592,17.61131,81.9994684261,10.49592,3.06131,10.93325,69.59,14.55,71.0948000911,135.54
2020-10-13 22:00:00,69.03064,36.81477,78.2339858946,10.13064,2.95477,10.55275,58.9,33.86,67.9390138286,134.19,70.34064,16.80477,72.3201626821,10.13064,2.95477,10.55275,60.21,13.85,61.7824133553,135.7,74.51064,5.53477,74.7159230162,10.13064,2.95477,10.55275,64.38,2.58,64.43167544,134.19,76.00064,16.59477,77.7912827492,10.13064,2.95477,10.55275,65.87,13.64,67.2674252518,135.7
2020-10-13 22:30:00,65.11384,37.98112,75.3815470523,10.803840000000001,3.15112,11.254,54.31,34.83,64.519028201,134.37,66.35384,17.91112,68.728744368,10.803840000000001,3.15112,11.254,55.55,14.76,57.4774747184,135.89,70.34384,6.69112,70.661353743,10.803840000000001,3.15112,11.254,59.54,3.54,59.6451439767,134.37,71.76384,15.91112,73.5065471315,10.803840000000001,3.15112,11.254,60.96,12.76,62.2811303687,135.89
2020-10-13 23:00:00,61.02616,38.63513,72.2278718672,11.36616,3.31513,11.83975,49.66,35.32,60.9394617633,134.98,62.18616,18.42513,64.8583372518,11.36616,3.31513,11.83975,50.82,15.11,53.0187183927,136.46,66.11616,8.34513,66.6407368496,11.36616,3.31513,11.83975,54.75,5.03,54.9805729326,134.98,67.42616,14.73513,69.017469589,11.36616,3.31513,11.83975,56.06,11.42,57.2113625078,136.46
2020-10-13 23:30:00,56.45808,41.20944,69.8980167272,12.47808,3.63944,12.998,43.98,37.57,57.8424178264,134.76,57.51808,21.20944,61.3039140023,12.47808,3.63944,12.998,45.04,17.57,48.3456978438,136.32,62.46808,33.80944,71.0305515395,12.47808,3.63944,12.998,49.99,30.17,58.38860334,134.76,63.82808,40.56944,75.6300420362,12.47808,3.63944,12.998,51.35,36.93,63.2506711427,136.32
2020-10-14 00:00:00,53.24432,42.33126,68.0212700958,12.00432,3.5012600000000003,12.5045,41.24,38.83,56.6436801417,135.05,54.26432,22.34126,58.6834586868,12.00432,3.5012600000000003,12.5045,42.26,18.84,46.2693548691,136.56,59.59432,38.69126,71.0527731806,12.00432,3.5012600000000003,12.5045,47.59,35.19,59.1873652058,135.05,60.93432,45.48126,76.0364147304,12.00432,3.5012600000000003,12.5045,48.93,41.98,64.4706545647,136.56
2020-10-14 00:30:00,51.23072,38.63521,64.1659264989,10.20072,2.97521,10.62575,41.03,35.66,54.3607992951,134.66,52.26072,18.60521,55.4737477917,10.20072,2.97521,10.62575,42.06,15.63,44.8702629812,136.15,56.79072,42.29521,70.8101028601,10.20072,2.97521,10.62575,46.59,39.32,60.964665996,134.66,58.24072,41.59521,71.5691481091,10.20072,2.97521,10.62575,48.04,38.62,61.638835161,136.15
2020-10-14 01:00:00,51.82816,28.87238,59.327670575,10.80816,3.15238,11.2585,41.02,25.72,48.4165137117,131.67,52.82816,9.24238,53.6305517131,10.80816,3.15238,11.2585,42.02,6.09,42.4590214207,133.15,54.46816,51.13238,74.7081035648,10.80816,3.15238,11.2585,43.66,47.98,64.8712262872,131.67,56.18816,31.77238,64.5491553396,10.80816,3.15238,11.2585,45.38,28.62,53.6511770607,133.15
2020-10-14 01:30:00,53.20736,28.89298,60.5460770938,10.94736,3.19298,11.4035,42.26,25.7,49.4610715614,132.1,54.24736,9.14298,55.0124545012,10.94736,3.19298,11.4035,43.3,5.95,43.706893049,133.53,55.94736,51.34298,75.9355561397,10.94736,3.19298,11.4035,45.0,48.15,65.9046470289,132.1,57.65736,32.14298,66.0116832496,10.94736,3.19298,11.4035,46.71,28.95,54.9538588272,133.53
2020-10-14 02:00:00,55.17448,28.68964,62.1877695902,11.96448,3.48964,12.463,43.21,25.2,50.0214364048,131.78,56.21448,8.99964,56.9303195301,11.96448,3.48964,12.463,44.25,5.51,44.5917324176,133.19,57.90448,51.01964,77.1746880123,11.96448,3.48964,12.463,45.94,47.53,66.1028327683,131.78,59.61448,32.77964,68.0322792812,11.96448,3.48964,12.463,47.65,29.29,55.9323394826,133.19
