Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-14 02:30:00,55.26248,29.23614,62.5195455666,12.91248,3.76614,13.4505,42.35,25.47,49.4190590764,131.92,56.29248,9.53614,57.0944942236,12.91248,3.76614,13.4505,43.38,5.77,43.7620531968,133.35,57.94248,51.60614,77.5920400186,12.91248,3.76614,13.4505,45.03,47.84,65.699060115,131.92,59.65248,32.82614,68.0879859994,12.91248,3.76614,13.4505,46.74,29.06,55.0373618554,133.35
2020-10-14 03:00:00,54.39432,29.51251,61.8848147348,14.13432,4.12251,14.72325,40.26,25.39,47.5974757734,132.48,55.39432,9.65251,56.2290106401,14.13432,4.12251,14.72325,41.26,5.53,41.6289382521,133.88,56.97432,52.53251,77.4966950674,14.13432,4.12251,14.72325,42.84,48.41,64.6435897827,132.48,58.68432,33.23251,67.4407082908,14.13432,4.12251,14.72325,44.55,29.11,53.2174275966,133.88
2020-10-14 03:30:00,53.44792,29.32606,60.964727076,13.59792,3.96606,14.1645,39.85,25.36,47.2350727744,132.21,54.43792,9.53606,55.2668397346,13.59792,3.96606,14.1645,40.84,5.57,41.2180846231,133.59,56.03792,52.57606,76.8406829944,13.59792,3.96606,14.1645,42.44,48.61,64.5297272581,132.21,57.74792,32.60606,66.3172482319,13.59792,3.96606,14.1645,44.15,28.64,52.6257741036,133.59
2020-10-14 04:00:00,52.91816,29.57488,60.6218210284,13.86816,4.04488,14.446,39.05,25.53,46.654939717,132.31,53.89816,9.78488,54.7791523118,13.86816,4.04488,14.446,40.03,5.74,40.4394423799,133.71,55.47816,52.83488,76.6116882832,13.86816,4.04488,14.446,41.61,48.79,64.123756908,132.31,57.19816,32.54488,65.8088042864,13.86816,4.04488,14.446,43.33,28.5,51.8626927569,133.71
2020-10-14 04:30:00,52.77416,29.70788,60.5612920751,13.60416,3.96788,14.171,39.17,25.74,46.8704224432,132.11,53.75416,9.95788,54.6687213258,13.60416,3.96788,14.171,40.15,5.99,40.5943666042,133.52,55.29416,52.32788,76.1291741411,13.60416,3.96788,14.171,41.69,48.36,63.8493985876,132.11,57.00416,32.66788,65.7013290657,13.60416,3.96788,14.171,43.4,28.7,52.0312406156,133.52
2020-10-14 05:00:00,53.09104,29.32322,60.6507193647,13.93104,4.06322,14.5115,39.16,25.26,46.6001416307,132.11,54.07104,9.59322,54.9154553532,13.93104,4.06322,14.5115,40.14,5.53,40.5191374538,133.52,55.65104,52.37322,76.4198431446,13.93104,4.06322,14.5115,41.72,48.31,63.8311405193,132.11,57.34104,32.81322,66.0658934326,13.93104,4.06322,14.5115,43.41,28.75,52.0671739199,133.52
2020-10-14 05:30:00,54.892,29.701,62.4121868308,14.952,4.361,15.575,39.94,25.34,47.3003086671,131.74,55.882,10.081,56.7840161049,14.952,4.361,15.575,40.93,5.72,41.3277545966,133.14,57.342,51.361,76.9808890894,14.952,4.361,15.575,42.39,47.0,63.2922752001,131.74,59.072,33.851,68.0837086607,14.952,4.361,15.575,44.12,29.49,53.0682061125,133.14
2020-10-14 06:00:00,56.88096,30.53778,64.5600466066,14.46096,4.21778,15.0635,42.42,26.32,49.9219270461,131.84,57.91096,10.76778,58.9035175032,14.46096,4.21778,15.0635,43.45,6.55,43.9409262533,133.14,59.19096,48.73778,76.6742521649,14.46096,4.21778,15.0635,44.73,44.52,63.1094549176,131.84,60.94096,36.38778,70.9779623478,14.46096,4.21778,15.0635,46.48,32.17,56.5269785147,133.14
2020-10-14 06:30:00,62.88472,28.24221,68.9355527661,14.30472,4.17221,14.90075,48.58,24.07,54.2160612734,131.84,64.01472,8.49221,64.5755527066,14.30472,4.17221,14.90075,49.71,4.32,49.8973596496,133.14,65.63472,47.33221,80.9212862785,14.30472,4.17221,14.90075,51.33,43.16,67.0638091671,131.84,67.48472,37.66221,77.282789129,14.30472,4.17221,14.90075,53.18,33.49,62.8465790636,133.14
2020-10-14 07:00:00,68.4228,27.14915,73.6121994343,14.1228,4.11915,14.71125,54.3,23.03,58.9819540199,131.32,69.6328,7.60915,70.0473125792,14.1228,4.11915,14.71125,55.51,3.49,55.6196026595,132.62,71.9428,37.72915,81.2358001842,14.1228,4.11915,14.71125,57.82,33.61,66.8788793267,131.32,73.5028,31.52915,79.9796780911,14.1228,4.11915,14.71125,59.38,27.41,65.4010129891,132.62
2020-10-14 07:30:00,74.45816,33.15863,81.5077440128,13.05816,3.80863,13.60225,61.4,29.35,68.0542614389,133.17,75.63816,16.91863,77.5072337867,13.05816,3.80863,13.60225,62.58,13.11,63.9384743328,134.45,81.36816,18.06863,83.3501820746,13.05816,3.80863,13.60225,68.31,14.26,69.782545812,133.17,81.91816,15.41863,83.356577958,13.05816,3.80863,13.60225,68.86,11.61,69.8318816874,134.45
2020-10-14 08:00:00,78.60544,29.58117,83.9872657976,11.93544,3.48117,12.43275,66.67,26.1,71.5967799555,133.39,80.02544,9.96117,80.6430155374,11.93544,3.48117,12.43275,68.09,6.48,68.3976498134,134.68,85.37544,16.58117,86.9706901994,11.93544,3.48117,12.43275,73.44,13.1,74.5992198351,133.39,85.97544,12.59117,86.8925419421,11.93544,3.48117,12.43275,74.04,9.11,74.5983491774,134.68
2020-10-14 08:30:00,81.00968,25.06949,84.8000447085,11.68968,3.40949,12.17675,69.32,21.66,72.6251884679,133.39,82.46968,5.09949,82.6271923616,11.68968,3.40949,12.17675,70.78,1.69,70.8001730224,134.78,86.73968,13.99949,87.8621522999,11.68968,3.40949,12.17675,75.05,10.59,75.7934733338,133.39,87.36968,9.97949,87.9377689276,11.68968,3.40949,12.17675,75.68,6.57,75.964645066,134.78
2020-10-14 09:00:00,80.26912,24.63766,83.9651470305,11.64912,3.39766,12.1345,68.62,21.24,71.8320402049,132.55,81.70912,4.91766,81.8569708153,11.64912,3.39766,12.1345,70.06,1.52,70.0764867841,134.0,85.89912,14.00766,87.0337483707,11.64912,3.39766,12.1345,74.25,10.61,75.0042305473,132.55,86.53912,10.02766,87.1181568644,11.64912,3.39766,12.1345,74.89,6.63,75.1829036417,134.0
2020-10-14 09:30:00,80.90328,24.05679,84.4042052262,11.78328,3.4367900000000002,12.27425,69.12,20.62,72.1301518091,132.09,82.36328,4.43679,82.4826951418,11.78328,3.4367900000000002,12.27425,70.58,1.0,70.5870838043,133.48,86.51328,14.76679,87.7644899903,11.78328,3.4367900000000002,12.27425,74.73,11.33,75.5840049217,132.09,87.13328,10.79679,87.7996535179,11.78328,3.4367900000000002,12.27425,75.35,7.36,75.7085999078,133.48
2020-10-14 10:00:00,80.18736,24.46048,83.8351226253,11.00736,3.21048,11.466,69.18,21.25,72.3701243608,132.5,81.64736,4.74048,81.7848613473,11.00736,3.21048,11.466,70.64,1.53,70.6565672815,133.93,85.86736,14.73048,87.1216996758,11.00736,3.21048,11.466,74.86,11.52,75.7412041098,132.5,86.42736,10.74048,87.0921722499,11.00736,3.21048,11.466,75.42,7.53,75.7949688304,133.93
2020-10-14 10:30:00,80.20336,24.32098,83.8098384645,10.08336,2.94098,10.5035,70.12,21.38,73.3070173994,132.62,81.68336,4.53098,81.8089303233,10.08336,2.94098,10.5035,71.6,1.5899999999999999,71.6176521536,134.05,86.00336,14.82098,87.2710683987,10.08336,2.94098,10.5035,75.92,11.88,76.8438728852,132.62,86.56336,10.82098,87.2370844461,10.08336,2.94098,10.5035,76.48,7.88,76.8848801781,134.05
2020-10-14 11:00:00,81.38024,23.69007,84.7582614207,9.60024,2.80007,10.00025,71.78,20.89,74.7580129484,132.62,82.88024,3.93007,82.9733670081,9.60024,2.80007,10.00025,73.28,1.13,73.2887119548,134.05,87.24024,15.14007,88.5442329848,9.60024,2.80007,10.00025,77.64,12.34,78.6145355516,132.62,87.78024,11.13007,88.4830435319,9.60024,2.80007,10.00025,78.18,8.33,78.6225241264,134.05
2020-10-14 11:30:00,80.5048,23.5514,83.8790275635,10.3248,3.0114,10.755,70.18,20.54,73.1240316175,132.46,81.9648,3.8414,82.054767034,10.3248,3.0114,10.755,71.64,0.8300000000000001,71.6448079068,133.89,86.2848,14.8814,87.5586819053,10.3248,3.0114,10.755,75.96,11.87,76.8818476625,132.46,86.8448,10.8914,87.5250928648,10.3248,3.0114,10.755,76.52,7.88,76.924669645,133.89
2020-10-14 12:00:00,78.90632,24.10976,82.5075018601,11.89632,3.46976,12.392,67.01,20.64,70.1166863165,132.69,80.34632,4.3197600000000005,80.4623605421,11.89632,3.46976,12.392,68.45,0.85,68.4552773714,133.94,84.60632,15.28976,85.9767767761,11.89632,3.46976,12.392,72.71,11.82,73.664486016,132.69,85.10632,11.28976,85.8518746726,11.89632,3.46976,12.392,73.21,7.82,73.6264660295,133.94
2020-10-14 12:30:00,78.91888,25.39009,82.9026313856,13.50888,3.94009,14.07175,65.41,21.45,68.837276239,132.85,80.30888,5.55009,80.5004329545,13.50888,3.94009,14.07175,66.8,1.6099999999999999,66.8193991293,134.11,84.43888,15.79009,85.9025692157,13.50888,3.94009,14.07175,70.93,11.85,71.9130544477,132.85,84.91888,11.80009,85.7348138417,13.50888,3.94009,14.07175,71.41,7.86,71.8412673886,134.11
2020-10-14 13:00:00,78.36072,26.28771,82.6525627913,14.94072,4.35771,15.56325,63.42,21.93,67.104554987,133.36,79.74072,6.31771,79.9905987336,14.94072,4.35771,15.56325,64.8,1.96,64.8296351987,134.62,83.72072,15.97771,85.2317204693,14.94072,4.35771,15.56325,68.78,11.62,69.754661493,133.36,84.19072,11.95771,85.0356640626,14.94072,4.35771,15.56325,69.25,7.6,69.6657914618,134.62
2020-10-14 13:30:00,78.22528,26.26779,82.5178236659,14.73528,4.29779,15.34925,63.49,21.97,67.1837852461,133.74,79.61528,6.20779,79.8569312343,14.73528,4.29779,15.34925,64.88,1.9100000000000001,64.9081081222,135.1,83.66528,14.90779,84.9830646668,14.73528,4.29779,15.34925,68.93,10.61,69.7417880471,133.74,84.13528,10.86779,84.8342749139,14.73528,4.29779,15.34925,69.4,6.57,69.7102926403,135.1
2020-10-14 14:00:00,78.22456,24.75383,82.0477536978,13.86456,4.04383,14.44225,64.36,20.71,67.6100118326,132.9,79.59456,4.97383,79.7498148365,13.86456,4.04383,14.44225,65.73,0.93,65.7365788583,134.27,83.83456,13.69383,84.9455968868,13.86456,4.04383,14.44225,69.97,9.65,70.632311303,132.9,84.32456,9.66383,84.8765045785,13.86456,4.04383,14.44225,70.46,5.62,70.6837746587,134.27
2020-10-14 14:30:00,78.9448,24.7739,82.7407249681,13.6248,3.9739,14.1925,65.32,20.8,68.5517497953,132.9,80.3548,4.9939,80.5098312025,13.6248,3.9739,14.1925,66.73,1.02,66.7377951389,134.27,84.6448,13.5439,85.7215223514,13.6248,3.9739,14.1925,71.02,9.57,71.6618817783,132.9,85.1548,9.5239,85.6857318009,13.6248,3.9739,14.1925,71.53,5.55,71.7449886752,134.27
2020-10-14 15:00:00,78.456,24.89925,82.3123112697,13.266,3.86925,13.81875,65.19,21.03,68.4981532598,133.23,79.856,5.01925,80.0135838878,13.266,3.86925,13.81875,66.59,1.15,66.5999294294,134.6,84.216,13.35925,85.2690108806,13.266,3.86925,13.81875,70.95,9.49,71.5818594338,133.23,84.736,9.30925,85.2458317548,13.266,3.86925,13.81875,71.47,5.44,71.6767361143,134.6
2020-10-14 15:30:00,77.86112,25.49491,81.9288987083,13.97112,4.07491,14.55325,63.89,21.42,67.385076241,133.49,79.23112,5.55491,79.42560923,13.97112,4.07491,14.55325,65.26,1.48,65.2767799451,134.91,83.55112,12.75491,84.5190947796,13.97112,4.07491,14.55325,69.58,8.68,70.1193183082,133.49,84.05112,8.69491,84.4996581837,13.97112,4.07491,14.55325,70.08,4.62,70.2321208565,134.91
2020-10-14 16:00:00,78.804,25.79325,82.9178036465,14.274000000000001,4.16325,14.86875,64.53,21.63,68.0586350142,133.37,80.204,5.89325,80.4202214096,14.274000000000001,4.16325,14.86875,65.93,1.73,65.9526936523,134.73,84.504,12.86325,85.4774193373,14.274000000000001,4.16325,14.86875,70.23,8.7,70.7668206153,133.37,85.014,8.82325,85.4706378621,14.274000000000001,4.16325,14.86875,70.74,4.66,70.8933226757,134.73
2020-10-14 16:30:00,80.39296,25.29253,84.2777556142,12.04296,3.51253,12.54475,68.35,21.78,71.7362593115,133.23,81.84296,5.42253,82.0223989722,12.04296,3.51253,12.54475,69.8,1.9100000000000001,69.8261276314,134.65,86.31296,12.00253,87.1434896614,12.04296,3.51253,12.54475,74.27,8.49,74.7536821836,133.23,86.85296,7.92253,87.2135490756,12.04296,3.51253,12.54475,74.81,4.41,74.939870563,134.65
2020-10-14 17:00:00,81.6532,25.93885,85.6742027075,13.5732,3.95885,14.13875,68.08,21.98,71.5402460158,132.87,83.0932,6.17885,83.3226144187,13.5732,3.95885,14.13875,69.52,2.22,69.5554368831,134.28,87.5132,12.06885,88.341481279,13.5732,3.95885,14.13875,73.94,8.11,74.3834370005,132.87,88.0532,8.02885,88.4184848466,13.5732,3.95885,14.13875,74.48,4.07,74.5911207853,134.28
2020-10-14 17:30:00,82.5324,25.91445,86.505235498,12.1524,3.54445,12.65875,70.38,22.37,73.8495856454,132.66,84.0024,6.22445,84.2326954547,12.1524,3.54445,12.65875,71.85,2.68,71.8999645341,134.1,88.4724,11.14445,89.1715443825,12.1524,3.54445,12.65875,76.32,7.6,76.6974732309,132.66,89.0424,7.08445,89.3237842322,12.1524,3.54445,12.65875,76.89,3.54,76.9714473035,134.1
2020-10-14 18:00:00,83.17936,26.97273,87.4433193198,14.40936,4.20273,15.00975,68.77,22.77,72.441602688,132.66,84.61936,7.32273,84.9356136227,14.40936,4.20273,15.00975,70.21,3.12,70.2792892679,134.05,89.02936,11.27273,89.7401882306,14.40936,4.20273,15.00975,74.62,7.07,74.9541813377,132.66,89.57936,7.23273,89.8708747107,14.40936,4.20273,15.00975,75.17,3.03,75.2310427948,134.05
2020-10-14 18:30:00,84.47896,26.16178,88.4371721362,13.78896,4.02178,14.3635,70.69,22.14,74.0760129867,132.14,85.94896,6.61178,86.2028964702,13.78896,4.02178,14.3635,72.16,2.59,72.206465777,133.57,90.40896,11.22178,91.1027353851,13.78896,4.02178,14.3635,76.62,7.2,76.9575493373,132.14,91.00896,7.19178,91.2926749518,13.78896,4.02178,14.3635,77.22,3.17,77.2850393026,133.57
2020-10-14 19:00:00,86.15904,27.37597,90.4036719783,13.52904,3.94597,14.09275,72.63,23.43,76.3156720471,131.25,87.66904,8.03597,88.0365684722,13.52904,3.94597,14.09275,74.14,4.09,74.2527285694,132.71,91.82904,12.95597,92.738501961,13.52904,3.94597,14.09275,78.3,9.01,78.816686685,131.25,92.47904,8.98597,92.9145871011,13.52904,3.94597,14.09275,78.95,5.04,79.1107078719,132.71
2020-10-14 19:30:00,84.3884,26.9637,88.5914396104,11.7384,3.4237,12.2275,72.65,23.54,76.3685412981,131.73,85.9084,7.4737,86.2328787775,11.7384,3.4237,12.2275,74.17,4.05,74.2804913823,133.15,90.1684,12.2537,90.9972171127,11.7384,3.4237,12.2275,78.43,8.83,78.9254952471,131.73,90.7384,8.2537,91.1130111359,11.7384,3.4237,12.2275,79.0,4.83,79.1475135428,133.15
2020-10-14 20:00:00,81.37376,28.21818,86.1275478523,11.03376,3.21818,11.493500000000001,70.34,25.0,74.6506235741,132.3,82.83376,8.59818,83.2788118014,11.03376,3.21818,11.493500000000001,71.8,5.38,72.0012805442,133.74,86.98376,11.07818,87.6863762272,11.03376,3.21818,11.493500000000001,75.95,7.86,76.3556291311,132.3,87.54376,7.05818,87.8278305542,11.03376,3.21818,11.493500000000001,76.51,3.84,76.6063032655,133.74
2020-10-14 20:30:00,78.8992,29.4881,84.2296373152,11.9592,3.4881,12.4575,66.94,26.0,71.8120017824,132.57,80.3192,9.8081,80.9158372276,11.9592,3.4881,12.4575,68.36,6.32,68.6515258388,133.99,84.3892,10.4781,85.0372133613,11.9592,3.4881,12.4575,72.43,6.99,72.7665101541,132.57,84.8592,6.4281,85.1023166209,11.9592,3.4881,12.4575,72.9,2.94,72.9592598647,133.99
2020-10-14 21:00:00,75.39232,30.01276,81.1465814302,11.15232,3.25276,11.617,64.24,26.76,69.5907695029,133.09,76.76232,10.21276,77.4387127902,11.15232,3.25276,11.617,65.61,6.96,65.9781304676,134.49,80.80232,8.722760000000001,81.2717752938,11.15232,3.25276,11.617,69.65,5.47,69.8644645009,133.09,81.25232,4.65276,81.3854267114,11.15232,3.25276,11.617,70.1,1.4,70.1139786348,134.49
2020-10-14 21:30:00,72.89984,30.85412,79.1603650383,11.97984,3.49412,12.479,60.92,27.36,66.7818538227,133.15,74.21984,11.09412,75.0444145037,11.97984,3.49412,12.479,62.24,7.6,62.702293419,134.6,78.17984,7.23412,78.5138196409,11.97984,3.49412,12.479,66.2,3.74,66.3055623609,133.15,78.61984,4.10412,78.7268889427,11.97984,3.49412,12.479,66.64,0.61,66.6427918083,134.6
2020-10-14 22:00:00,68.84424,31.93207,75.8893040926,12.62424,3.68207,13.15025,56.22,28.25,62.9186053564,133.15,70.09424,12.17207,71.1432482338,12.62424,3.68207,13.15025,57.47,8.49,58.0937259952,134.6,73.87424,6.29207,74.1417121495,12.62424,3.68207,13.15025,61.25,2.61,61.3055837587,133.15,74.29424,5.14207,74.4719744673,12.62424,3.68207,13.15025,61.67,1.46,61.6872798882,134.6
2020-10-14 22:30:00,64.47768,32.31974,72.1244536329,12.06768,3.51974,12.5705,52.41,28.8,59.8017399412,133.07,65.68768,12.68974,66.9021733956,12.06768,3.51974,12.5705,53.62,9.17,54.3984678093,134.5,69.76768,43.61974,82.2812912529,12.06768,3.51974,12.5705,57.7,40.1,70.2659234622,133.07,71.42768,42.09974,82.9114080103,12.06768,3.51974,12.5705,59.36,38.58,70.795663709,134.5
2020-10-14 23:00:00,60.92576,32.52043,69.0617593098,12.03576,3.51043,12.53725,48.89,29.01,56.849029895,133.2,62.05576,12.82043,63.3662431785,12.03576,3.51043,12.53725,50.02,9.31,50.8790379233,134.58,66.13576,44.09043,79.4852487469,12.03576,3.51043,12.53725,54.1,40.58,67.6280001183,133.2,67.57576,39.58043,78.3140713956,12.03576,3.51043,12.53725,55.54,36.07,66.2248933559,134.58
2020-10-14 23:30:00,56.86624,34.59682,66.5635726644,11.40624,3.32682,11.8815,45.46,31.27,55.1763037907,133.82,57.95624,14.65682,59.7808341147,11.40624,3.32682,11.8815,46.55,11.33,47.9089908055,135.2,61.73624,44.04682,75.8385501012,11.40624,3.32682,11.8815,50.33,40.72,64.7396887543,133.82,63.16624,40.04682,74.7911871002,11.40624,3.32682,11.8815,51.76,36.72,63.462240742,135.2
2020-10-15 00:00:00,53.98136,36.86123,65.3661801283,11.90136,3.4712300000000003,12.39725,42.08,33.39,53.7179532373,134.6,55.02136,16.65123,57.4857679497,11.90136,3.4712300000000003,12.39725,43.12,13.18,45.0893202433,135.99,58.48136,44.66123,73.5846107047,11.90136,3.4712300000000003,12.39725,46.58,41.19,62.1796791565,134.6,59.91136,40.57123,72.3560347225,11.90136,3.4712300000000003,12.39725,48.01,37.1,60.6742952163,135.99
2020-10-15 00:30:00,40.05624,34.19932,52.6696862664,0.06624000000000001,0.01932,0.069,39.99,34.18,52.6067723777,134.92,41.07624,13.93932,43.3769770109,0.06624000000000001,0.01932,0.069,41.01,13.92,43.3080419784,136.31,44.44624,42.22932,61.3089203771,0.06624000000000001,0.01932,0.069,44.38,42.21,61.247599953,134.92,45.88624,36.41932,58.5825391273,0.06624000000000001,0.01932,0.069,45.82,36.4,58.5186500186,136.31
2020-10-15 01:00:00,39.04576,34.47918,52.0901644022,0.06576,0.019180000000000003,0.0685,38.98,34.46,52.0281846695,134.19,40.02576,14.39918,42.5370173878,0.06576,0.019180000000000003,0.0685,39.96,14.38,42.4686472589,135.52,43.26576,41.48918,59.9439575391,0.06576,0.019180000000000003,0.0685,43.2,41.47,59.8832272009,134.19,44.67576,36.34918,57.5950207765,0.06576,0.019180000000000003,0.0685,44.61,36.33,57.5319128832,135.52
2020-10-15 01:30:00,40.02552,34.63911,52.9330727699,0.06552000000000001,0.019110000000000002,0.06825,39.96,34.62,52.871031766,134.19,41.03552,14.58911,43.5517626769,0.06552000000000001,0.019110000000000002,0.06825,40.97,14.57,43.4836268037,135.46,44.30552,41.57911,60.7601965999,0.06552000000000001,0.019110000000000002,0.06825,44.24,41.56,60.6993509026,134.19,45.72552,36.17911,58.3073852926,0.06552000000000001,0.019110000000000002,0.06825,45.66,36.16,58.2441516377,135.46
2020-10-15 02:00:00,43.37976,33.65743,54.9056114788,0.05976000000000001,0.01743,0.06225000000000001,43.32,33.64,54.847716452,133.67,44.43976,13.70743,46.5057620738,0.05976000000000001,0.01743,0.06225000000000001,44.38,13.69,46.4435194618,134.97,47.87976,40.49743,62.70975406,0.05976000000000001,0.01743,0.06225000000000001,47.82,40.48,62.6528754328,133.67,49.34976,36.76743,61.5405778398,0.05976000000000001,0.01743,0.06225000000000001,49.29,36.75,61.4822462179,134.97
2020-10-15 02:30:00,41.99664,34.14652,54.1267272186,0.05664,0.01652,0.059000000000000004,41.94,34.13,54.0723635511,134.0,43.03664,14.12652,45.2958160297,0.05664,0.01652,0.059000000000000004,42.98,14.11,45.2368489177,135.3,46.36664,41.00652,61.8983035906,0.05664,0.01652,0.059000000000000004,46.31,40.99,61.844936737,134.0,47.84664,36.56652,60.219692329,0.05664,0.01652,0.059000000000000004,47.79,36.55,60.1646623858,135.3
2020-10-15 03:00:00,41.25464,34.41177,53.7225765955,0.07464000000000001,0.02177,0.07775,41.18,34.39,53.651323376,134.17,42.27464,14.35177,44.644355626,0.07464000000000001,0.02177,0.07775,42.2,14.33,44.566679257,135.52,45.54464,41.27177,61.462779238,0.07464000000000001,0.02177,0.07775,45.47,41.25,61.3928611485,134.17,47.01464,36.45177,59.4904018348,0.07464000000000001,0.02177,0.07775,46.94,36.43,59.4180822646,135.52
2020-10-15 03:30:00,40.79056,34.23058,53.2503745738,0.07056000000000001,0.02058,0.07350000000000001,40.72,34.21,53.1831035198,134.3,41.81056,14.10058,44.1242482525,0.07056000000000001,0.02058,0.07350000000000001,41.74,14.08,44.0508115703,135.59,45.05056,41.10058,60.9820517255,0.07056000000000001,0.02058,0.07350000000000001,44.98,41.08,60.9160635629,134.3,46.54056,36.85058,59.3631954282,0.07056000000000001,0.02058,0.07350000000000001,46.47,36.83,59.295107724,135.59
2020-10-15 04:00:00,38.81848,34.30289,51.8031143066,0.07848000000000001,0.02289,0.08175,38.74,34.28,51.729160055,134.64,39.79848,14.13289,42.2333705743,0.07848000000000001,0.02289,0.08175,39.72,14.11,42.1517555981,135.94,42.99848,41.98289,60.0951939431,0.07848000000000001,0.02289,0.08175,42.92,41.96,60.0230622344,134.64,44.44848,36.29289,57.3832836187,0.07848000000000001,0.02289,0.08175,44.37,36.27,57.308025616,135.94
2020-10-15 04:30:00,39.42024,34.09757,52.1210092147,0.06024,0.017570000000000002,0.06275,39.36,34.08,52.0639606638,134.64,40.42024,13.90757,42.7459507435,0.06024,0.017570000000000002,0.06275,40.36,13.89,42.683271899,135.86,43.65024,41.68757,60.3589011212,0.06024,0.017570000000000002,0.06275,43.59,41.67,60.3032088698,134.64,45.08024,36.59757,58.0655678381,0.06024,0.017570000000000002,0.06275,45.02,36.58,58.0077305193,135.86
2020-10-15 05:00:00,38.26008,34.11044,51.2577393044,0.07008,0.020440000000000003,0.073,38.19,34.09,51.1918372399,134.7,39.24008,13.91044,41.6327301459,0.07008,0.020440000000000003,0.073,39.17,13.89,41.5598484117,136.02,42.36008,41.90044,59.5820715467,0.07008,0.020440000000000003,0.073,42.29,41.88,59.517883867,134.7,43.83008,36.43044,56.9934458635,0.07008,0.020440000000000003,0.073,43.76,36.41,56.926493832,136.02
2020-10-15 05:30:00,39.94032,33.59051,52.1876568143,0.07032000000000001,0.02051,0.07325000000000001,39.87,33.57,52.1206465808,134.31,40.95032,13.48051,43.1120964227,0.07032000000000001,0.02051,0.07325000000000001,40.88,13.46,43.0388893909,135.58,44.16032,40.59051,59.9810250376,0.07032000000000001,0.02051,0.07325000000000001,44.09,40.57,59.9153819983,134.31,45.62032,37.36051,58.9662726002,0.07032000000000001,0.02051,0.07325000000000001,45.55,37.34,58.898880295,135.58
2020-10-15 06:00:00,43.03752,32.79261,54.107147387,0.07752,0.02261,0.08075,42.96,32.77,54.0317915676,133.84,44.07752,12.80261,45.8991785565,0.07752,0.02261,0.08075,44.0,12.78,45.8184286068,135.1,47.51752,39.59261,61.8505414169,0.07752,0.02261,0.08075,47.44,39.57,61.7765206207,133.84,48.99752,37.78261,61.8731168163,0.07752,0.02261,0.08075,48.92,37.76,61.7979287679,135.1
2020-10-15 06:30:00,50.248,30.12275,58.5853358065,0.078,0.022750000000000003,0.08125,50.17,30.1,58.5067423465,133.31,51.418,10.26275,52.4321920347,0.078,0.022750000000000003,0.08125,51.34,10.24,52.3512483137,134.62,54.838,23.55275,59.6819761449,0.078,0.022750000000000003,0.08125,54.76,23.53,59.6013296832,133.31,56.208,23.30275,60.8470001032,0.078,0.022750000000000003,0.08125,56.13,23.28,60.7662348677,134.62
2020-10-15 07:00:00,55.41616,24.45513,60.5723053256,0.08616,0.025130000000000003,0.08975000000000001,55.33,24.43,60.4833348948,132.54,56.64616,4.6651299999999996,56.8379352252,0.08616,0.025130000000000003,0.08975000000000001,56.56,4.64,56.7500061674,133.89,58.80616,8.22513,59.3785922489,0.08616,0.025130000000000003,0.08975000000000001,58.72,8.2,59.2897832683,132.54,60.38616,7.89513,60.9000935735,0.08616,0.025130000000000003,0.08975000000000001,60.3,7.87,60.8114043581,133.89
2020-10-15 07:30:00,63.69632,21.35226,67.1799091146,0.07632000000000001,0.022260000000000002,0.0795,63.62,21.33,67.1004716824,131.47,65.06632,1.78226,65.0907247544,0.07632000000000001,0.022260000000000002,0.0795,64.99,1.76,65.0138269909,132.8,67.38632,5.02226,67.5732137659,0.07632000000000001,0.022260000000000002,0.0795,67.31,5.0,67.4954524394,131.47,69.17632,10.87226,70.0254902607,0.07632000000000001,0.022260000000000002,0.0795,69.1,10.85,69.9466403768,132.8
2020-10-15 08:00:00,70.73184,14.14387,72.1321166219,0.08184000000000001,0.023870000000000002,0.08525,70.65,14.12,72.047185233,131.41,71.86184,1.01387,71.8689917876,0.08184000000000001,0.023870000000000002,0.08525,71.78,0.99,71.786826786,132.74,73.70184,5.85387,73.9339503433,0.08184000000000001,0.023870000000000002,0.08525,73.62,5.83,73.8504793485,131.41,75.62184,10.00387,76.2806666198,0.08184000000000001,0.023870000000000002,0.08525,75.54,9.98,76.1964041146,132.74
2020-10-15 08:30:00,76.03392,1.85156,76.0564610339,0.07392,0.021560000000000003,0.077,75.96,1.83,75.9820406412,132.44,76.33392,1.96156,76.3591190376,0.07392,0.021560000000000003,0.077,76.26,1.94,76.284672117,133.78,76.66392,12.20156,77.6288264513,0.07392,0.021560000000000003,0.077,76.59,12.18,77.552437099,132.44,78.64392,3.71156,78.7314538834,0.07392,0.021560000000000003,0.077,78.57,3.69,78.6566017573,133.78
2020-10-15 09:00:00,75.00344,2.34142,75.0399777415,0.07344,0.02142,0.0765,74.93,2.32,74.9659075847,132.61,75.30344,2.46142,75.3436570937,0.07344,0.02142,0.0765,75.23,2.44,75.2695589199,133.83,75.56344,11.75142,76.4717551561,0.07344,0.02142,0.0765,75.49,11.73,76.3958964867,132.61,77.55344,4.23142,77.6687901995,0.07344,0.02142,0.0765,77.48,4.21,77.594294249,133.83
2020-10-15 09:30:00,74.83904,2.67722,74.8869108393,0.05904,0.017220000000000003,0.061500000000000006,74.78,2.66,74.8272944854,132.42,75.13904,2.77722,75.1903470071,0.05904,0.017220000000000003,0.061500000000000006,75.08,2.76,75.1307127612,133.64,75.33904,11.34722,76.1887809973,0.05904,0.017220000000000003,0.061500000000000006,75.28,11.33,76.127835251,132.42,77.31904,4.55722,77.4532258892,0.05904,0.017220000000000003,0.061500000000000006,77.26,4.54,77.3932761937,133.64
2020-10-15 10:00:00,73.70552,2.40911,73.7448811068,0.06552000000000001,0.019110000000000002,0.06825,73.64,2.39,73.6787737412,132.68,74.00552,2.52911,74.0487230671,0.06552000000000001,0.019110000000000002,0.06825,73.94,2.51,73.9825905197,133.88,74.22552,11.66911,75.1371808592,0.06552000000000001,0.019110000000000002,0.06825,74.16,11.65,75.0694884757,132.68,76.16552,4.28911,76.2861907652,0.06552000000000001,0.019110000000000002,0.06825,76.1,4.27,76.2197015213,133.88
2020-10-15 10:30:00,73.35712,0.5766600000000001,73.3593865259,0.057120000000000004,0.01666,0.059500000000000004,73.3,0.56,73.3021391229,133.38,73.65712,0.6966600000000001,73.6604144833,0.057120000000000004,0.01666,0.059500000000000004,73.6,0.68,73.6031412373,134.57,73.63712,10.50666,74.3828968665,0.057120000000000004,0.01666,0.059500000000000004,73.58,10.49,74.3239967978,133.38,75.49712,5.69666,75.7117366295,0.057120000000000004,0.01666,0.059500000000000004,75.44,5.68,75.6535260249,134.57
2020-10-15 11:00:00,72.25104,0.7907200000000001,72.2553667156,0.07104,0.020720000000000002,0.074,72.18,0.77,72.1841069765,133.38,72.55104,0.8907200000000001,72.5565075455,0.07104,0.020720000000000002,0.074,72.48,0.87,72.4852212523,134.49,72.60104,9.89072,73.2716681344,0.07104,0.020720000000000002,0.074,72.53,9.87,73.1984822247,133.38,74.36104,6.34072,74.6308850276,0.07104,0.020720000000000002,0.074,74.29,6.32,74.5583429269,134.49
2020-10-15 11:30:00,70.9316,0.3138,70.9322941191,0.0816,0.0238,0.085,70.85,0.29,70.8505935049,133.31,71.2216,0.4138,71.2228020861,0.0816,0.0238,0.085,71.14,0.39,71.1410690108,134.49,71.2316,10.3438,71.9787123878,0.0816,0.0238,0.085,71.15,10.32,71.8945401265,133.31,72.9616,5.8638,73.1968525621,0.0816,0.0238,0.085,72.88,5.84,73.1136102241,134.49
2020-10-15 12:00:00,69.54736,0.61548,69.5500833831,0.08736000000000001,0.025480000000000003,0.091,69.46,0.59,69.4625057135,133.53,69.82736,0.71548,69.8310254557,0.08736000000000001,0.025480000000000003,0.091,69.74,0.6900000000000001,69.7434133091,134.69,69.87736,10.56548,70.6715983136,0.08736000000000001,0.025480000000000003,0.091,69.79,10.54,70.5814118589,133.53,71.56736,5.71548,71.795220795,0.08736000000000001,0.025480000000000003,0.091,71.48,5.69,71.7061120129,134.69
2020-10-15 12:30:00,69.84352,0.33436000000000005,69.8443203317,0.08352000000000001,0.024360000000000003,0.08700000000000001,69.76,0.31,69.7606887867,133.62,70.12352,0.43436,70.1248652462,0.08352000000000001,0.024360000000000003,0.08700000000000001,70.04,0.41000000000000003,70.0412000183,134.8,70.23352,11.40436,71.1534030008,0.08352000000000001,0.024360000000000003,0.08700000000000001,70.15,11.38,71.0670591765,133.62,71.93352,4.87436,72.0984790755,0.08352000000000001,0.024360000000000003,0.08700000000000001,71.85,4.85,72.0135056778,134.8
2020-10-15 13:00:00,69.12616,0.056380000000000006,69.126182992,0.05616,0.016380000000000002,0.0585,69.07,0.04,69.0700115825,133.85,69.41616,0.056380000000000006,69.416182896,0.05616,0.016380000000000002,0.0585,69.36,0.04,69.360011534,134.99,69.49616,11.80638,70.4918921824,0.05616,0.016380000000000002,0.0585,69.44,11.79,70.4337823775,133.85,71.20616,4.50638,71.3486137402,0.05616,0.016380000000000002,0.0585,71.15,4.49,71.2915324565,134.99
2020-10-15 13:30:00,67.20728,0.32254000000000005,67.2080539597,0.07728,0.02254,0.0805,67.13,0.30000000000000004,67.1306703378,134.32,67.47728,0.40254,67.4784806783,0.07728,0.02254,0.0805,67.4,0.38,67.4010712081,135.52,67.74728,13.69254,69.1171440313,0.07728,0.02254,0.0805,67.67,13.67,69.0369306965,134.32,69.40728,2.72254,69.4606560655,0.07728,0.02254,0.0805,69.33,2.7,69.3825547238,135.52
2020-10-15 14:00:00,66.16008,0.18044000000000002,66.1603260587,0.07008,0.020440000000000003,0.073,66.09,0.16,66.090193675,133.44,66.44008,0.10044,66.4401559194,0.07008,0.020440000000000003,0.073,66.37,0.08,66.3700482145,134.73,66.69008,13.86044,68.1151860263,0.07008,0.020440000000000003,0.073,66.62,13.84,68.0424132435,133.44,68.33008,2.33044,68.3698090051,0.07008,0.020440000000000003,0.073,68.26,2.31,68.2990753964,134.73
2020-10-15 14:30:00,67.11312,0.47841000000000006,67.1148251302,0.06312000000000001,0.018410000000000003,0.06575,67.05,0.46,67.0515779084,133.44,67.38312,0.46841000000000005,67.3847480433,0.06312000000000001,0.018410000000000003,0.06575,67.32,0.45,67.3215039939,134.68,67.68312,13.74841,69.065356804,0.06312000000000001,0.018410000000000003,0.06575,67.62,13.73,68.9998355071,133.44,69.35312,2.41841,69.3952733308,0.06312000000000001,0.018410000000000003,0.06575,69.29,2.4,69.3315519803,134.68
2020-10-15 15:00:00,67.26904,0.30847,67.2697472588,0.029040000000000003,0.00847,0.030250000000000003,67.24,0.30000000000000004,67.2406692412,133.44,67.54904,0.29847,67.5496994017,0.029040000000000003,0.00847,0.030250000000000003,67.52,0.29,67.5206227756,134.72,67.79904,13.79847,69.1889268544,0.029040000000000003,0.00847,0.030250000000000003,67.77,13.79,69.1587810766,133.44,69.49904,2.38847,69.5400701025,0.029040000000000003,0.00847,0.030250000000000003,69.47,2.38,69.5107567215,134.72
2020-10-15 15:30:00,68.7328,0.2154,68.7331375175,0.0528,0.0154,0.055,68.68,0.2,68.680291205,133.74,69.0128,0.13540000000000002,69.0129328242,0.0528,0.0154,0.055,68.96,0.12,68.9601044083,135.01,69.3028,13.8654,70.6762152708,0.0528,0.0154,0.055,69.25,13.85,70.6214202633,133.74,71.0228,2.3954,71.0631835833,0.0528,0.0154,0.055,70.97,2.38,71.0098957892,135.01
2020-10-15 16:00:00,70.94552,0.05911,70.9455446245,0.06552000000000001,0.019110000000000002,0.06825,70.88,0.04,70.8800112867,133.29,71.22552,0.029110000000000004,71.2255259487,0.06552000000000001,0.019110000000000002,0.06825,71.16,0.01,71.1600007026,134.55,71.60552,13.65911,72.8966513666,0.06552000000000001,0.019110000000000002,0.06825,71.54,13.64,72.8287113713,133.29,73.35552,2.49911,73.3980780761,0.06552000000000001,0.019110000000000002,0.06825,73.29,2.48,73.3319473354,134.55
2020-10-15 16:30:00,72.68072,0.8689600000000001,72.6859143934,0.030720000000000004,0.008960000000000001,0.032,72.65,0.86,72.65508998,133.14,72.98072,0.7789600000000001,72.9848769979,0.030720000000000004,0.008960000000000001,0.032,72.95,0.77,72.9540636291,134.48,73.34072,14.37896,74.7369767973,0.030720000000000004,0.008960000000000001,0.032,73.31,14.37,74.7051069205,133.14,75.13072,1.67896,75.1494776722,0.030720000000000004,0.008960000000000001,0.032,75.1,1.67,75.1185656146,134.48
2020-10-15 17:00:00,73.05504,0.9702200000000001,73.0614823026,0.03504,0.010220000000000002,0.036500000000000005,73.02,0.96,73.0263103272,132.98,73.35504,0.8902200000000001,73.3604415544,0.03504,0.010220000000000002,0.036500000000000005,73.32,0.88,73.32528077,134.29,73.63504,14.74022,75.0958933727,0.03504,0.010220000000000002,0.036500000000000005,73.6,14.73,75.059529042,132.98,75.42504,1.30022,75.4362461357,0.03504,0.010220000000000002,0.036500000000000005,75.39,1.29,75.4010358019,134.29
2020-10-15 17:30:00,73.85432,1.12001,73.8628120576,0.03432,0.010010000000000002,0.035750000000000004,73.82,1.11,73.8283448277,132.84,74.15432,1.03001,74.1614731196,0.03432,0.010010000000000002,0.035750000000000004,74.12,1.02,74.1270180164,134.2,74.47432,15.20001,76.0096352015,0.03432,0.010010000000000002,0.035750000000000004,74.44,15.19,75.9740067391,132.84,76.30432,0.7800100000000001,76.3083066662,0.03432,0.010010000000000002,0.035750000000000004,76.27,0.77,76.2738867503,134.2
2020-10-15 18:00:00,75.748,1.114,75.7561911661,0.048,0.014,0.05,75.7,1.1,75.7079916521,132.77,76.038,1.024,76.0448947662,0.048,0.014,0.05,75.99,1.01,75.996711771,134.2,76.418,15.364,77.9471822454,0.048,0.014,0.05,76.37,15.35,77.8973645254,132.77,78.318,0.594,78.3202525532,0.048,0.014,0.05,78.27,0.58,78.272148942,134.2
2020-10-15 18:30:00,77.94664,0.72777,77.9500374372,0.02664,0.007770000000000001,0.027750000000000004,77.92,0.72,77.9233264177,132.55,78.25664,0.6477700000000001,78.2593209149,0.02664,0.007770000000000001,0.027750000000000004,78.23,0.64,78.2326178777,133.92,78.60664,14.90777,80.0077837367,0.02664,0.007770000000000001,0.027750000000000004,78.58,14.9,79.9801625405,132.55,80.61664,0.98777,80.6226911884,0.02664,0.007770000000000001,0.027750000000000004,80.59,0.98,80.5959583354,133.92
2020-10-15 19:00:00,79.12952,1.4386100000000002,79.1425962056,0.02952,0.008610000000000001,0.030750000000000003,79.1,1.43,79.112924987,131.89,79.43952,1.35861,79.4511369268,0.02952,0.008610000000000001,0.030750000000000003,79.41,1.35,79.421474426,133.25,79.49952,13.24861,80.5959015531,0.02952,0.008610000000000001,0.030750000000000003,79.47,13.24,80.5653678698,131.89,81.54952,2.48861,81.5874830594,0.02952,0.008610000000000001,0.030750000000000003,81.52,2.48,81.5577145339,133.25
2020-10-15 19:30:00,78.12544,2.16742,78.1554993884,0.02544,0.00742,0.026500000000000003,78.1,2.16,78.1298636886,132.42,78.43544,2.08742,78.4632115724,0.02544,0.00742,0.026500000000000003,78.41,2.08,78.4375834661,133.76,78.41544,13.42742,79.5567523109,0.02544,0.00742,0.026500000000000003,78.39,13.42,79.5304249957,132.42,80.46544,2.44742,80.5026515032,0.02544,0.00742,0.026500000000000003,80.44,2.44,80.4769979559,133.76
2020-10-15 20:00:00,75.07192,3.36931,75.1474911249,0.031920000000000004,0.00931,0.03325,75.04,3.36,75.1151862142,132.42,75.37192,3.29931,75.4440969922,0.031920000000000004,0.00931,0.03325,75.34,3.29,75.41180080070001,133.76,75.34192,14.47931,76.7206316929,0.031920000000000004,0.00931,0.03325,75.31,14.47,76.6875283211,132.42,77.29192,1.35931,77.3038719662,0.031920000000000004,0.00931,0.03325,77.26,1.35,77.2717936895,133.76
2020-10-15 20:30:00,71.26592,4.37756,71.4002407909,0.025920000000000002,0.007560000000000001,0.027,71.24,4.37,71.3739062963,133.16,71.55592,4.30756,71.6854571039,0.025920000000000002,0.007560000000000001,0.027,71.53,4.3,71.6591299138,134.5,71.48592,15.62756,73.1741579371,0.025920000000000002,0.007560000000000001,0.027,71.46,15.62,73.14722141,133.16,73.34592,0.92756,73.3517849013,0.025920000000000002,0.007560000000000001,0.027,73.32,0.92,73.3257717314,134.5
2020-10-15 21:00:00,66.63488,11.00309,67.5372136097,0.04488,0.013090000000000001,0.04675000000000001,66.59,10.99,67.4908008546,133.48,66.88488,10.973090000000001,67.7790223946,0.04488,0.013090000000000001,0.04675000000000001,66.84,10.96,67.7326154818,134.89,69.28488,36.00309,78.080836869,0.04488,0.013090000000000001,0.04675000000000001,69.24,35.99,78.034977414,133.48,70.92488,27.94309,76.2309312665,0.04488,0.013090000000000001,0.04675000000000001,70.88,27.93,76.1843770074,134.89
2020-10-15 21:30:00,63.48,15.3475,65.3089286105,0.06,0.0175,0.0625,63.42,15.33,65.2464964577,134.53,63.73,15.3175,65.5449365417,0.06,0.0175,0.0625,63.67,15.3,65.4825083515,135.97,67.82,38.9775,78.2227454533,0.06,0.0175,0.0625,67.76,38.96,78.1620061155,134.53,69.16,37.4375,78.64268565,0.06,0.0175,0.0625,69.1,37.42,78.5815907195,135.97
2020-10-15 22:00:00,58.5192,19.41435,61.655606027,0.0492,0.014350000000000002,0.051250000000000004,58.47,19.4,61.6043902656,135.25,58.8892,16.56435,61.1744682655,0.0492,0.014350000000000002,0.051250000000000004,58.84,16.55,61.1232206285,136.68,63.0592,38.94435,74.1156198218,0.0492,0.014350000000000002,0.051250000000000004,63.01,38.93,74.0662203707,135.25,64.3792,38.32435,74.922874982,0.0492,0.014350000000000002,0.051250000000000004,64.33,38.31,74.8732595791,136.68
2020-10-15 22:30:00,51.84848,38.23414,64.4213810769,0.04848,0.014140000000000002,0.0505,51.8,38.22,64.3739730015,134.09,53.03848,18.41414,56.1441084411,0.04848,0.014140000000000002,0.0505,52.99,18.4,56.0936725487,135.51,58.59848,29.83414,65.7560473862,0.04848,0.014140000000000002,0.0505,58.55,29.82,65.7064296702,134.09,59.90848,46.18414,75.6439076427,0.04848,0.014140000000000002,0.0505,59.86,46.17,75.5968815494,135.51
2020-10-15 23:00:00,49.1492,39.44435,63.0198429668,0.0492,0.014350000000000002,0.051250000000000004,49.1,39.43,62.9724932014,134.53,50.2992,19.50435,53.9483937626,0.0492,0.014350000000000002,0.051250000000000004,50.25,19.49,53.8973338858,135.92,55.8392,30.89435,63.815962882,0.0492,0.014350000000000002,0.051250000000000004,55.79,30.88,63.765966628,134.53,57.0892,45.62435,73.0804903484,0.0492,0.014350000000000002,0.051250000000000004,57.04,45.61,73.0331000301,135.92
2020-10-15 23:30:00,47.2812,39.90785,61.8720321718,0.061200000000000004,0.01785,0.06375,47.22,39.89,61.8137565595,135.18,48.4012,19.85785,52.3164445281,0.061200000000000004,0.01785,0.06375,48.34,19.84,52.2530496718,136.59,53.9912,32.727850000000004,63.1360581844,0.061200000000000004,0.01785,0.06375,53.93,32.71,63.0744718567,135.18,55.1812,44.46785,70.8685721393,0.061200000000000004,0.01785,0.06375,55.12,44.45,70.8097232024,136.59
2020-10-16 00:00:00,44.06744,40.19092,59.6426803439,0.03744,0.010920000000000001,0.039,44.03,40.18,59.6076614203,135.54,45.14744,20.01092,49.383481629,0.03744,0.010920000000000001,0.039,45.11,20.0,49.3448285031,136.89,50.60744,33.58092,60.735419414,0.03744,0.010920000000000001,0.039,50.57,33.57,60.6981861343,135.54,51.77744,44.15092,68.0456246191,0.03744,0.010920000000000001,0.039,51.74,44.14,68.0100521982,136.89
2020-10-16 00:30:00,48.5524,34.15195,59.3606876187,5.7324,1.67195,5.97125,42.82,32.48,53.7447932362,134.18,49.6124,14.00195,51.550410644,5.7324,1.67195,5.97125,43.88,12.33,45.579417504,135.48,52.8324,44.56195,69.1160609234,5.7324,1.67195,5.97125,47.1,42.89,63.702135757,134.18,54.2724,37.40195,65.9120570576,5.7324,1.67195,5.97125,48.54,35.73,60.2724190654,135.48
2020-10-16 01:00:00,48.74208,28.70394,56.5659485402,5.36208,1.56394,5.5855,43.38,27.14,51.1703429732,133.16,49.80208,8.62394,50.5432439941,5.36208,1.56394,5.5855,44.44,7.06,44.9973021414,134.47,51.62208,49.70394,71.6611526216,5.36208,1.56394,5.5855,46.26,48.14,66.7641161104,133.16,53.22208,31.74394,61.9698920949,5.36208,1.56394,5.5855,47.86,30.18,56.5810215532,134.47
2020-10-16 01:30:00,50.71776,28.52018,58.1866981934,5.41776,1.58018,5.6435,45.3,26.94,52.7053469773,133.16,51.79776,8.44018,52.4808972813,5.41776,1.58018,5.6435,46.38,6.86,46.8845816874,134.41,53.66776,49.47018,72.9899114443,5.41776,1.58018,5.6435,48.25,47.89,67.9817225436,133.16,55.32776,31.97018,63.9003398727,5.41776,1.58018,5.6435,49.91,30.39,58.4342382512,134.41
2020-10-16 02:00:00,52.92448,27.60839,59.6927447992,5.51448,1.60839,5.74425,47.41,26.0,54.0713241931,132.87,54.04448,7.61839,54.5788025213,5.51448,1.60839,5.74425,48.53,6.01,48.900725966,134.12,56.03448,49.17839,74.5545236177,5.51448,1.60839,5.74425,50.52,47.57,69.3914641725,132.87,57.74448,32.01839,66.0272842745,5.51448,1.60839,5.74425,52.23,30.41,60.4379102882,134.12
2020-10-16 02:30:00,52.74824,27.28657,59.3879931086,5.2682400000000005,1.53657,5.48775,47.48,25.75,54.0130808231,132.99,53.87824,7.26657,54.3660536094,5.2682400000000005,1.53657,5.48775,48.61,5.73,48.9465524833,134.32,55.93824,49.79657,74.8918225046,5.2682400000000005,1.53657,5.48775,50.67,48.26,69.9748276168,132.99,57.64824,31.37657,65.6338991685,5.2682400000000005,1.53657,5.48775,52.38,29.84,60.283413971,134.32
2020-10-16 03:00:00,51.71896,27.67678,58.65880134,5.50896,1.60678,5.7385,46.21,26.07,53.0566583946,133.27,52.80896,7.61678,53.3554270328,5.50896,1.60678,5.7385,47.3,6.01,47.6802904773,134.58,54.80896,50.25678,74.3623966279,5.50896,1.60678,5.7385,49.3,48.65,69.2626342265,133.27,56.54896,31.26678,64.617307346,5.50896,1.60678,5.7385,51.04,29.66,59.0321708901,134.58
2020-10-16 03:30:00,50.79824,27.92157,57.9661561462,5.38824,1.57157,5.61275,45.41,26.35,52.5013390305,133.49,51.88824,7.7715700000000005,52.4670063046,5.38824,1.57157,5.61275,46.5,6.2,46.9115124463,134.81,53.85824,50.57157,73.8795892528,5.38824,1.57157,5.61275,48.47,49.0,68.9227168646,133.49,55.58824,31.17157,63.7316185465,5.38824,1.57157,5.61275,50.2,29.6,58.2769251076,134.81
2020-10-16 04:00:00,49.9152,28.1061,57.2842041775,5.3352,1.5561,5.5575,44.58,26.55,51.8871747159,133.59,50.9952,7.9361,51.609031247,5.3352,1.5561,5.5575,45.66,6.38,46.1035790368,134.92,52.9952,50.8661,73.4564588872,5.3352,1.5561,5.5575,47.66,49.31,68.5780701099,133.59,54.6552,31.0161,62.842575904,5.3352,1.5561,5.5575,49.32,29.46,57.4487075573,134.92
2020-10-16 04:30:00,49.35608,28.12844,56.8087296971,5.20608,1.51844,5.423,44.15,26.61,51.5491474226,133.59,50.43608,7.98844,51.0647954994,5.20608,1.51844,5.423,45.23,6.47,45.6904125611,134.92,52.36608,50.86844,73.0055102208,5.20608,1.51844,5.423,47.16,49.35,68.2604431571,133.59,54.04608,30.86844,62.2401747379,5.20608,1.51844,5.423,48.84,29.35,56.9804185664,134.92
2020-10-16 05:00:00,49.37904,27.84597,56.6893961563,5.12904,1.49597,5.34275,44.25,26.35,51.5013106629,133.42,50.44904,7.72597,51.0372045606,5.12904,1.49597,5.34275,45.32,6.23,45.7462053071,134.73,52.37904,50.53597,72.7835702282,5.12904,1.49597,5.34275,47.25,49.04,68.0990756178,133.42,54.04904,31.03597,62.3259990595,5.12904,1.49597,5.34275,48.92,29.54,57.1469859223,134.73
2020-10-16 05:30:00,50.4892,27.5256,57.5049386749,5.2992,1.5455999999999999,5.52,45.19,25.98,52.1257757736,133.28,51.5692,7.4356,52.1025002855,5.2992,1.5455999999999999,5.52,46.27,5.89,46.6433810953,134.62,53.5492,50.1856,73.3901305899,5.2992,1.5455999999999999,5.52,48.25,48.64,68.5121310426,133.28,55.1992,31.3756,63.4931488903,5.2992,1.5455999999999999,5.52,49.9,29.83,58.1363818964,134.62
2020-10-16 06:00:00,52.55568,26.88749,59.0341987221,5.54568,1.61749,5.77675,47.01,25.27,53.371462412,132.79,53.67568,6.94749,54.1234352269,5.54568,1.61749,5.77675,48.13,5.33,48.4242274074,134.15,55.69568,49.30749,74.3857334491,5.54568,1.61749,5.77675,50.15,47.69,69.2051920018,132.79,57.40568,31.73749,65.5948196717,5.54568,1.61749,5.77675,51.86,30.12,59.9722769286,134.15
2020-10-16 06:30:00,58.19696,32.58703,66.6993304124,5.16696,1.50703,5.38225,53.03,31.08,61.4666356652,133.47,59.39696,12.70703,60.7409867278,5.16696,1.50703,5.38225,54.23,11.2,55.3744787786,134.83,63.42696,27.34703,69.0712625095,5.16696,1.50703,5.38225,58.26,25.84,63.7332974198,133.47,64.27696,19.88703,67.2831446134,5.16696,1.50703,5.38225,59.11,18.38,61.9016679905,134.83
2020-10-16 07:00:00,63.21144,37.07542,73.2821459501,5.16144,1.50542,5.3765,58.05,35.57,68.0810355385,134.74,64.50144,17.06542,66.7207937741,5.16144,1.50542,5.3765,59.34,15.56,61.346142503,136.09,70.53144,13.54542,71.8203483106,5.16144,1.50542,5.3765,65.37,12.04,66.4695306137,134.74,70.65144,9.48542,71.2853362667,5.16144,1.50542,5.3765,65.49,7.98,65.9743927596,136.09
2020-10-16 07:30:00,69.51384,34.27362,77.5039029949,5.70384,1.66362,5.9415,63.81,32.61,71.6598088192,133.65,70.88384,14.56362,72.3644788598,5.70384,1.66362,5.9415,65.18,12.9,66.444280416,135.08,77.12384,15.66362,78.6983842773,5.70384,1.66362,5.9415,71.42,14.0,72.7792305538,133.65,77.29384,11.65362,78.1674136776,5.70384,1.66362,5.9415,71.59,9.99,72.2836648213,135.08
2020-10-16 08:00:00,73.1224,31.9757,79.8080871356,5.8824000000000005,1.7157,6.1275,67.24,30.26,73.7352371665,133.26,74.5524,12.3457,75.5676958379,5.8824000000000005,1.7157,6.1275,68.67,10.63,69.4878823969,134.7,80.9824,17.1757,82.783777277,5.8824000000000005,1.7157,6.1275,75.1,15.46,76.6747781216,133.26,81.2124,13.1857,82.2758567154,5.8824000000000005,1.7157,6.1275,75.33,11.47,76.1982270135,134.7
2020-10-16 08:30:00,75.506,29.17925,80.9480368296,5.8260000000000005,1.6992500000000001,6.06875,69.68,27.48,74.9029558829,132.6,76.956,9.75925,77.5723462102,5.8260000000000005,1.6992500000000001,6.06875,71.13,8.06,71.5851974922,134.05,83.586,17.31925,85.3614422123,5.8260000000000005,1.6992500000000001,6.06875,77.76,15.62,79.3133154016,132.6,83.916,13.36925,84.9743014185,5.8260000000000005,1.6992500000000001,6.06875,78.09,11.67,78.9571846003,134.05
2020-10-16 09:00:00,75.44352,28.61811,80.6890384746,5.51352,1.60811,5.74325,69.93,27.01,74.9649584806,132.6,76.91352,9.20811,77.4627578167,5.51352,1.60811,5.74325,71.4,7.6,71.8033425406,134.09,83.62352,17.43811,85.422366963,5.51352,1.60811,5.74325,78.11,15.83,79.6979359833,132.6,83.95352,13.48811,85.0301277887,5.51352,1.60811,5.74325,78.44,11.88,79.3345322038,134.09
2020-10-16 09:30:00,77.28448,29.12464,82.5901659037,5.60448,1.63464,5.838,71.68,27.49,76.7705835591,132.1,78.76448,9.77464,79.3686770508,5.60448,1.63464,5.838,73.16,8.14,73.6114474793,133.55,85.25448,19.49464,87.454944679,5.60448,1.63464,5.838,79.65,17.86,81.6278267504,132.1,85.58448,15.57464,86.9900720082,5.60448,1.63464,5.838,79.98,13.94,81.1857376637,133.55
2020-10-16 10:00:00,77.18416,29.16038,82.5089226487,5.38416,1.57038,5.6085,71.8,27.59,76.9184509724,132.19,78.67416,9.82038,79.2846978619,5.38416,1.57038,5.6085,73.29,8.25,73.7528751982,133.66,85.14416,19.66038,87.3845439643,5.38416,1.57038,5.6085,79.76,18.09,81.785730418,132.19,85.48416,15.73038,86.9194251353,5.38416,1.57038,5.6085,80.1,14.16,81.3419670281,133.66
2020-10-16 10:30:00,77.3272,29.36835,82.7163577629,5.6172,1.63835,5.85125,71.71,27.73,76.8848294529,132.44,78.8072,9.93835,79.4313890887,5.6172,1.63835,5.85125,73.19,8.3,73.6591209559,133.86,85.3772,19.77835,87.6381732384,5.6172,1.63835,5.85125,79.76,18.14,81.7968043386,132.44,85.6672,15.83835,87.119013347,5.6172,1.63835,5.85125,80.05,14.2,81.2997078716,133.86
2020-10-16 11:00:00,77.98112,29.01741,83.2049587438,5.75112,1.67741,5.99075,72.23,27.34,77.2311368555,132.29,79.49112,9.62741,80.0719999885,5.75112,1.67741,5.99075,73.74,7.95,74.1673115328,133.71,86.13112,20.14741,88.4561358084,5.75112,1.67741,5.99075,80.38,18.47,82.4747555316,132.29,86.37112,16.18741,87.8749259605,5.75112,1.67741,5.99075,80.62,14.51,81.9153495994,133.71
2020-10-16 11:30:00,77.91272,29.25996,83.2258204946,5.62272,1.63996,5.857,72.29,27.62,77.3867462813,132.65,79.41272,9.77996,80.0126722176,5.62272,1.63996,5.857,73.79,8.14,74.2376164757,134.06,86.12272,20.04996,88.4258095592,5.62272,1.63996,5.857,80.5,18.41,82.5783149501,132.65,86.33272,16.07996,87.8174450562,5.62272,1.63996,5.857,80.71,14.44,81.9915709082,134.06
2020-10-16 12:00:00,76.248,30.1665,81.9986294169,5.748,1.6764999999999999,5.9875,70.5,28.49,76.0390038073,132.99,77.728,10.5765,78.4442753568,5.748,1.6764999999999999,5.9875,71.98,8.9,72.5281352304,134.38,84.378,19.4265,86.5854247911,5.748,1.6764999999999999,5.9875,78.63,17.75,80.6085566178,132.99,84.588,15.4365,85.9849712232,5.748,1.6764999999999999,5.9875,78.84,13.76,80.0317636942,134.38
2020-10-16 12:30:00,77.8244,30.40795,83.554058301,5.6844,1.65795,5.921250000000001,72.14,28.75,77.6578527903,132.92,79.3144,10.85795,80.0541636991,5.6844,1.65795,5.921250000000001,73.63,9.2,74.2025397139,134.33,86.0344,19.60795,88.2405217945,5.6844,1.65795,5.921250000000001,80.35,17.95,82.3305836248,132.92,86.2544,15.61795,87.6569556941,5.6844,1.65795,5.921250000000001,80.57,13.96,81.7704500416,134.33
2020-10-16 13:00:00,78.22096,30.57153,83.9829567821,5.73096,1.6715300000000002,5.96975,72.49,28.9,78.0385167722,133.29,79.74096,10.90153,80.4826941526,5.73096,1.6715300000000002,5.96975,74.01,9.23,74.5833292365,134.63,86.44096,19.83153,88.6866909286,5.73096,1.6715300000000002,5.96975,80.71,18.16,82.7278048784,133.29,86.65096,15.81153,88.081742432,5.73096,1.6715300000000002,5.96975,80.92,14.14,82.1461258977,134.63
