Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-16 13:30:00,76.37176,30.43343,82.2121608222,5.29176,1.54343,5.51225,71.08,28.89,76.7267782459,134.08,77.85176,10.64343,78.5759450294,5.29176,1.54343,5.51225,72.56,9.1,73.128404878,135.45,84.81176,17.20343,86.5389660099,5.29176,1.54343,5.51225,79.52,15.66,81.047307173,134.08,84.99176,13.13343,86.0005014605,5.29176,1.54343,5.51225,79.7,11.59,80.538302068,135.45
2020-10-16 14:00:00,75.22384,30.86112,81.3082703788,5.04384,1.47112,5.254,70.18,29.39,76.0855078185,134.73,76.72384,10.85112,77.4873823897,5.04384,1.47112,5.254,71.68,9.38,72.2911253198,136.12,83.71384,16.62112,85.3479269672,5.04384,1.47112,5.254,78.67,15.15,80.1154878909,134.73,83.89384,12.51112,84.8216040499,5.04384,1.47112,5.254,78.85,11.04,79.6191189351,136.12
2020-10-16 14:30:00,75.30048,32.65514,82.0763087416,5.16048,1.50514,5.3755,70.14,31.15,76.7459581998,134.97,76.77048,12.52514,77.7855110638,5.16048,1.50514,5.3755,71.61,11.02,72.4529675031,136.37,83.52048,17.54514,85.3434386292,5.16048,1.50514,5.3755,78.36,16.04,79.9848185595,134.97,83.72048,13.44514,84.7932223769,5.16048,1.50514,5.3755,78.56,11.94,79.4621746493,136.37
2020-10-16 15:00:00,74.93552,33.09911,81.9199807157,5.10552,1.4891100000000002,5.31825,69.83,31.61,76.6512948358,135.35,76.41552,12.84911,77.4882657224,5.10552,1.4891100000000002,5.31825,71.31,11.36,72.2091801643,136.78,83.06552,17.11911,84.811228856,5.10552,1.4891100000000002,5.31825,77.96,15.63,79.5113734003,135.35,83.29552,13.38911,84.3647551923,5.10552,1.4891100000000002,5.31825,78.19,11.9,79.09036667,136.78
2020-10-16 15:30:00,75.68584,15.24337,77.2056131733,5.08584,1.48337,5.29775,70.6,13.76,71.9284199743,132.42,77.16584,7.85337,77.5644395536,5.08584,1.48337,5.29775,72.08,6.37,72.3609238471,133.8,78.70584,14.61337,80.0509827102,5.08584,1.48337,5.29775,73.62,13.13,74.781690941,132.42,79.78584,4.93337,79.9382161676,5.08584,1.48337,5.29775,74.7,3.45,74.779626236,133.8
2020-10-16 16:00:00,77.15864,15.74627,78.748972981,5.43864,1.58627,5.66525,71.72,14.16,73.1044731874,132.15,78.65864,7.47627,79.0131397918,5.43864,1.58627,5.66525,73.22,5.89,73.4565211537,133.49,80.13864,14.02627,81.3568550963,5.43864,1.58627,5.66525,74.7,12.44,75.7287501547,132.15,81.23864,5.5162700000000005,81.4257076344,5.43864,1.58627,5.66525,75.8,3.93,75.9018109138,133.49
2020-10-16 16:30:00,79.1868,16.43615,80.8745715356,5.0268,1.46615,5.23625,74.16,14.97,75.655842471,132.66,80.7268,6.7261500000000005,81.0065264782,5.0268,1.46615,5.23625,75.7,5.26,75.8825249975,134.05,82.1568,13.68615,83.2889577799,5.0268,1.46615,5.23625,77.13,12.22,78.0920309635,132.66,83.2868,5.71615,83.4827253093,5.0268,1.46615,5.23625,78.26,4.25,78.3753156293,134.05
2020-10-16 17:00:00,80.2376,16.21805,81.8602321006,4.8276,1.40805,5.02875,75.41,14.81,76.8505315531,132.49,81.7876,6.77805,82.0679808181,4.8276,1.40805,5.02875,76.96,5.37,77.147122435,133.83,83.2176,13.47805,84.3019974945,4.8276,1.40805,5.02875,78.39,12.07,79.3137882086,132.49,84.3676,5.78805,84.5659118828,4.8276,1.40805,5.02875,79.54,4.38,79.6605046431,133.83
2020-10-16 17:30:00,81.2188,16.6759,82.9130816835,4.8888,1.4259,5.0925,76.33,15.25,77.8384956175,131.7,82.7788,6.1259,83.0051587569,4.8888,1.4259,5.0925,77.89,4.7,78.0316736973,133.05,84.0988,13.2559,85.1371073402,4.8888,1.4259,5.0925,79.21,11.83,80.0885322627,131.7,85.2988,5.8559,85.4995721992,4.8888,1.4259,5.0925,80.41,4.43,80.5319377638,133.05
2020-10-16 18:00:00,80.78488,17.11684,82.5783449108,4.75488,1.38684,4.953,76.03,15.73,77.6401558473,131.49,82.33488,5.51684,82.5195006541,4.75488,1.38684,4.953,77.58,4.13,77.6898532628,132.85,83.65488,13.45684,84.7303103417,4.75488,1.38684,4.953,78.9,12.07,79.8178858402,131.49,84.84488,5.50684,85.0234023608,4.75488,1.38684,4.953,80.09,4.12,80.1959007681,132.85
2020-10-16 18:30:00,81.16272,19.31496,83.4293401484,5.02272,1.46496,5.232,76.14,17.85,78.2043611316,131.27,82.72272,5.97496,82.9382212927,5.02272,1.46496,5.232,77.7,4.51,77.8307786162,132.7,84.41272,12.29496,85.3034192703,5.02272,1.46496,5.232,79.39,10.83,80.1252831508,131.27,85.74272,7.9249600000000004,86.1081820967,5.02272,1.46496,5.232,80.72,6.46,80.9780834547,132.7
2020-10-16 19:00:00,78.99112,31.32741,84.9764888435,5.51112,1.60741,5.74075,73.48,29.72,79.2627831962,134.0,80.51112,11.34741,81.3068518476,5.51112,1.60741,5.74075,75.0,9.74,75.6298062936,135.44,85.32112,2.79741,85.3669668008,5.51112,1.60741,5.74075,79.81,1.19,79.8188712022,134.0,87.08112,19.00741,89.131381092,5.51112,1.60741,5.74075,81.57,17.4,83.4051850906,135.44
2020-10-16 19:30:00,75.75488,32.55934,82.4555180995,6.13488,1.7893400000000002,6.3905,69.62,30.77,76.1166033136,134.58,77.21488,12.42934,78.2088625812,6.13488,1.7893400000000002,6.3905,71.08,10.64,71.8719416741,136.03,81.91488,2.03934,81.940261612,6.13488,1.7893400000000002,6.3905,75.78,0.25,75.7804123768,134.58,83.60488,17.97934,85.5162711222,6.13488,1.7893400000000002,6.3905,77.47,16.19,79.1436478816,136.03
2020-10-16 20:00:00,72.63368,32.91274,79.7427107932,6.28368,1.83274,6.5455,66.35,31.08,73.2686078754,133.81,74.03368,13.03274,75.172056552,6.28368,1.83274,6.5455,67.75,11.2,68.6695165266,135.24,78.62368,3.11274,78.6852731269,6.28368,1.83274,6.5455,72.34,1.28,72.3513234157,133.81,80.26368,16.68274,81.9790957565,6.28368,1.83274,6.5455,73.98,14.85,75.4557015738,135.24
2020-10-16 20:30:00,71.0768,33.1899,78.4441263591,5.8968,1.7199,6.1425,65.18,31.47,72.3795088406,133.45,72.4768,13.4299,73.7105742228,5.8968,1.7199,6.1425,66.58,11.71,67.6019267477,134.85,77.1168,4.1299,77.2273068043,5.8968,1.7199,6.1425,71.22,2.41,71.2607640992,133.45,78.6768,15.4399,80.1774866796,5.8968,1.7199,6.1425,72.78,13.72,74.0619119386,134.85
2020-10-16 21:00:00,67.11832,33.87326,75.1815577296,5.66832,1.65326,5.9045000000000005,61.45,32.22,69.3846589672,133.01,68.43832,14.30326,69.9170000147,5.66832,1.65326,5.9045000000000005,62.77,12.65,64.0319873188,134.41,75.89832,4.64326,76.0402185837,5.66832,1.65326,5.9045000000000005,70.23,2.99,70.2936199096,133.01,73.98832,13.65326,75.237510625,5.66832,1.65326,5.9045000000000005,68.32,12.0,69.3658590374,134.41
2020-10-16 21:30:00,64.87912,34.49391,73.4787727106,5.97912,1.74391,6.22825,58.9,32.75,67.3926739342,133.52,66.15912,14.79391,67.7929858633,5.97912,1.74391,6.22825,60.18,13.05,61.5786886837,134.93,73.44912,5.35391,73.6439921586,5.97912,1.74391,6.22825,67.47,3.61,67.5665079755,133.52,71.62912,12.86391,72.7750713669,5.97912,1.74391,6.22825,65.65,11.12,66.5851101974,134.93
2020-10-16 22:00:00,62.58608,36.44969,72.4264959173,5.89608,1.71969,6.14175,56.69,34.73,66.4825465818,134.33,63.85608,16.47969,65.9483065398,5.89608,1.71969,6.14175,57.96,14.76,59.8098587191,135.79,70.89608,5.48969,71.108303704,5.89608,1.71969,6.14175,65.0,3.77,65.1092382078,134.33,69.11608,12.87969,70.3058954076,5.89608,1.71969,6.14175,63.22,11.16,64.197461009,135.79
2020-10-16 22:30:00,58.77472,37.63346,69.7907230415,6.11472,1.78346,6.3695,52.66,35.85,63.7047729766,134.03,59.98472,17.75346,62.5567900028,6.11472,1.78346,6.3695,53.87,15.97,56.1873455504,135.49,66.77472,6.69346,67.1093558146,6.11472,1.78346,6.3695,60.66,4.91,60.8583905472,134.03,65.05472,11.77346,66.1115039509,6.11472,1.78346,6.3695,58.94,9.99,59.780629806,135.49
2020-10-16 23:00:00,56.2516,38.0238,67.8973627544,5.6016,1.6338,5.835,50.65,36.39,62.3670954911,134.5,57.4216,18.0238,60.1838642246,5.6016,1.6338,5.835,51.82,16.39,54.3502023915,135.92,64.0716,7.1238,64.4664133716,5.6016,1.6338,5.835,58.47,5.49,58.7271742893,134.5,62.4716,11.1738,63.4630176796,5.6016,1.6338,5.835,56.87,9.54,57.6646208693,135.92
2020-10-16 23:30:00,52.74352,39.24436,65.7419097213,5.60352,1.63436,5.837,47.14,37.61,60.3049890142,135.44,53.87352,18.98436,57.1205924497,5.60352,1.63436,5.837,48.27,17.35,51.2934245299,136.84,60.30352,8.26436,60.8671846778,5.60352,1.63436,5.837,54.7,6.63,55.1003348447,135.44,58.81352,10.26436,59.7024892362,5.60352,1.63436,5.837,53.21,8.63,53.9052965858,136.84
2020-10-17 00:00:00,49.875280000000004,39.63904,63.7086889459,5.34528,1.55904,5.568,44.53,38.08,58.5918705965,135.57,50.95528,19.37904,54.5159403404,5.34528,1.55904,5.568,45.61,17.82,48.9675862178,136.95,57.21528,8.96904,57.9140047312,5.34528,1.55904,5.568,51.87,7.41,52.3966124859,135.57,55.79528,9.45904,56.591401361,5.34528,1.55904,5.568,50.45,7.9,51.0647872805,136.95
2020-10-17 00:30:00,50.9516,41.5238,65.7289244473,8.9616,2.6138,9.335,41.99,38.91,57.246381545,136.24,51.9916,21.5638,56.28609012,8.9616,2.6138,9.335,43.03,18.95,47.0179051001,137.58,58.1716,10.3638,59.0875908884,8.9616,2.6138,9.335,49.21,7.75,49.8165293853,136.24,56.8316,10.6838,57.82710732,8.9616,2.6138,9.335,47.87,8.07,48.5454611679,137.58
2020-10-17 01:00:00,47.25008,60.56669,76.8172766867,9.04008,2.63669,9.41675,38.21,57.93,69.3966065453,133.97,48.31008,40.59669,63.10273424,9.04008,2.63669,9.41675,39.27,37.96,54.6177123285,135.34,59.39008,15.88669,61.478195497,9.04008,2.63669,9.41675,50.35,13.25,52.0642391666,133.97,58.08008,30.28669,65.5025135698,9.04008,2.63669,9.41675,49.04,27.65,56.2978161211,135.34
2020-10-17 01:30:00,48.46384,60.86487,77.8028032121,9.75384,2.8448700000000002,10.16025,38.71,58.02,69.74800714,133.97,49.55384,40.87487,64.2365788026,9.75384,2.8448700000000002,10.16025,39.8,38.03,55.0483505657,135.27,60.67384,16.15487,62.7876953317,9.75384,2.8448700000000002,10.16025,50.92,13.31,52.6308132181,133.97,59.32384,30.51487,66.7118826257,9.75384,2.8448700000000002,10.16025,49.57,27.67,56.7698317771,135.27
2020-10-17 02:00:00,50.24432,60.85751,78.9184909616,11.13432,3.24751,11.59825,39.11,57.61,69.6312013396,133.69,51.34432,40.91751,65.6542597313,11.13432,3.24751,11.59825,40.21,37.67,55.0987567918,135.04,62.49432,16.79751,64.7124128314,11.13432,3.24751,11.59825,51.36,13.55,53.1173427423,133.69,61.12432,31.09751,68.5801547364,11.13432,3.24751,11.59825,49.99,27.85,57.2243182572,135.04
2020-10-17 02:30:00,50.25816,60.87363,78.9397331891,11.01816,3.21363,11.47725,39.24,57.66,69.7456321213,133.69,51.34816,40.91363,65.654844872,11.01816,3.21363,11.47725,40.33,37.7,55.2068736662,135.04,62.55816,16.77363,64.7678781956,11.01816,3.21363,11.47725,51.54,13.56,53.2939508762,133.69,61.16816,31.09363,68.6174731709,11.01816,3.21363,11.47725,50.15,27.88,57.3787146946,135.04
2020-10-17 03:00:00,49.35368,61.12899,78.5655086406,11.41368,3.32899,11.88925,37.94,57.8,69.1395950234,133.92,50.42368,41.12899,65.0702798762,11.41368,3.32899,11.88925,39.01,37.8,54.3196106393,135.24,61.50368,16.97899,63.8043004425,11.41368,3.32899,11.88925,50.09,13.65,51.9165734617,133.92,60.11368,31.31899,67.7829894425,11.41368,3.32899,11.88925,48.7,27.99,56.1705447721,135.24
2020-10-17 03:30:00,48.5428,61.5829,78.4146478934,11.6328,3.3929,12.1175,36.91,58.19,68.9088107574,134.24,49.6028,41.4929,64.6691465712,11.6328,3.3929,12.1175,37.97,38.1,53.7896913916,135.54,60.5428,16.8329,62.8392962584,11.6328,3.3929,12.1175,48.91,13.44,50.7229898567,134.24,59.1928,31.2629,66.9414407393,11.6328,3.3929,12.1175,47.56,27.87,55.1243185899,135.54
2020-10-17 04:00:00,47.59272,61.58496,77.8317049486,11.50272,3.35496,11.982,36.09,58.23,68.5070872246,134.52,48.63272,41.43496,63.8905107571,11.50272,3.35496,11.982,37.13,38.08,53.1857433905,135.86,59.54272,16.18496,61.7032287259,11.50272,3.35496,11.982,48.04,12.83,49.7237418141,134.52,58.22272,30.67496,65.8091049567,11.50272,3.35496,11.982,46.72,27.32,54.1215373026,135.86
2020-10-17 04:30:00,46.91024,61.86757,77.6412701761,11.58024,3.37757,12.06275,35.33,58.49,68.3321959255,134.64,47.94024,41.70757,63.5435913886,11.58024,3.37757,12.06275,36.36,38.33,52.8321729631,135.99,58.82024,15.99757,60.9568936181,11.58024,3.37757,12.06275,47.24,12.62,48.8966461018,134.64,57.51024,30.51757,65.1056816535,11.58024,3.37757,12.06275,45.93,27.14,53.3492689734,135.99
2020-10-17 05:00:00,46.33296,61.89253,77.3138309241,11.08296,3.23253,11.54475,35.25,58.66,68.4365260661,134.71,47.35296,41.70253,63.0983662955,11.08296,3.23253,11.54475,36.27,38.47,52.872051218,136.11,58.21296,15.74253,60.3040294073,11.08296,3.23253,11.54475,47.13,12.51,48.7620446659,134.71,56.89296,30.27253,64.4455969804,11.08296,3.23253,11.54475,45.81,27.04,53.1950909389,136.11
2020-10-17 05:30:00,46.98512,61.66316,77.5238466706,11.32512,3.30316,11.797,35.66,58.36,68.3924352542,134.64,48.03512,41.48316,63.468301671,11.32512,3.30316,11.797,36.71,38.18,52.9654274032,136.02,58.91512,16.10316,61.0762075329,11.32512,3.30316,11.797,47.59,12.8,49.2813159321,134.64,57.59512,30.63316,65.2348705785,11.32512,3.30316,11.797,46.27,27.33,53.7386434514,136.02
2020-10-17 06:00:00,47.43928,61.60479,77.7536844006,11.87928,3.46479,12.37425,35.56,58.14,68.1525729522,134.56,48.45928,41.47479,63.7844810566,11.87928,3.46479,12.37425,36.58,38.01,52.7527866563,135.87,59.31928,16.36479,61.535220252,11.87928,3.46479,12.37425,47.44,12.9,49.1626240146,134.56,57.99928,30.84479,65.6910766441,11.87928,3.46479,12.37425,46.12,27.38,53.6350519716,135.87
2020-10-17 06:30:00,49.74856,57.81833,76.275018886,10.58856,3.08833,11.02975,39.16,54.73,67.296942724,133.83,50.71856,40.30833,64.7852899651,10.58856,3.08833,11.02975,40.13,37.22,54.7334020503,135.23,61.67856,15.52833,63.6032530321,10.58856,3.08833,11.02975,51.09,12.44,52.5827129388,133.83,60.26856,29.89833,67.2771094895,10.58856,3.08833,11.02975,49.68,26.81,56.4524445883,135.23
2020-10-17 07:00:00,53.76888,38.39009,66.0673252574,9.42888,2.75009,9.82175,44.34,35.64,56.8880057657,134.18,53.89888,38.42009,66.1905777348,9.42888,2.75009,9.82175,44.47,35.67,57.0081555569,135.61,63.41888,6.21009,63.7222061629,9.42888,2.75009,9.82175,53.99,3.46,54.1007550779,134.18,61.94888,20.90009,65.3794883374,9.42888,2.75009,9.82175,52.52,18.15,55.5677325433,135.61
2020-10-17 07:30:00,57.01376,37.25693,68.1076182403,9.38376,2.73693,9.774750000000001,47.63,34.52,58.8238667549,133.36,57.16376,37.27693,68.2441570214,9.38376,2.73693,9.774750000000001,47.78,34.54,58.9571030496,134.76,66.94376,7.25693,67.3359490611,9.38376,2.73693,9.774750000000001,57.56,4.52,57.7371977152,133.36,65.39376,21.74693,68.9149679777,9.38376,2.73693,9.774750000000001,56.01,19.01,59.1481208493,134.76
2020-10-17 08:00:00,59.62656,36.43858,69.8791583367,9.04656,2.63858,9.4235,50.58,33.8,60.8340069369,133.51,59.77656,36.44858,70.0123996836,9.04656,2.63858,9.4235,50.73,33.81,60.9643256339,134.91,69.89656,7.96858,70.3493238564,9.04656,2.63858,9.4235,60.85,5.33,61.0829878117,133.51,68.24656,22.45858,71.8469259429,9.04656,2.63858,9.4235,59.2,19.82,62.4297397079,134.91
2020-10-17 08:30:00,63.20264,34.04077,71.7868213892,8.64264,2.52077,9.00275,54.56,31.52,63.0103483564,133.2,63.61264,29.75077,70.2258946783,8.64264,2.52077,9.00275,54.97,27.23,61.3447128936,134.58,73.44264,7.80077,73.8557606606,8.64264,2.52077,9.00275,64.8,5.28,65.0147552483,133.2,71.73264,20.42077,74.5827023429,8.64264,2.52077,9.00275,63.09,17.9,65.5801654466,134.58
2020-10-17 09:00:00,65.97344,35.14392,74.7501832667,8.41344,2.45392,8.764,57.56,32.69,66.1950881864,134.49,67.24344,15.12392,68.9232412122,8.41344,2.45392,8.764,58.83,12.67,60.1788816779,135.79,74.47344,4.80392,74.6282179393,8.41344,2.45392,8.764,66.06,2.35,66.1017859063,134.49,72.69344,15.02392,74.2297406112,8.41344,2.45392,8.764,64.28,12.57,65.4975060594,135.79
2020-10-17 09:30:00,67.86408,34.36244,76.0678028932,8.37408,2.44244,8.723,59.49,31.92,67.5125654971,134.12,69.16408,14.48244,70.6640717097,8.37408,2.44244,8.723,60.79,12.04,61.9708455647,135.39,76.57408,4.54244,76.7086923953,8.37408,2.44244,8.723,68.2,2.1,68.2323237183,134.12,74.71408,15.15244,76.2350981386,8.37408,2.44244,8.723,66.34,12.71,67.5465743025,135.39
2020-10-17 10:00:00,69.05784,33.55437,76.7781284713,8.03784,2.34437,8.37275,61.02,31.21,68.5383432832,133.98,70.37784,13.74437,71.7073780706,8.03784,2.34437,8.37275,62.34,11.4,63.3737769113,135.27,77.98784,4.22437,78.1021669979,8.03784,2.34437,8.37275,69.95,1.88,69.9752591992,133.98,76.02784,15.24437,77.5411069805,8.03784,2.34437,8.37275,67.99,12.9,69.2029630869,135.27
2020-10-17 10:30:00,69.42016,33.04338,76.8831813614,7.28016,2.12338,7.5835,62.14,30.92,69.4076796904,133.87,70.76016,13.25338,71.9906405351,7.28016,2.12338,7.5835,63.48,11.13,64.4483304671,135.16,78.45016,3.71338,78.5379958686,7.28016,2.12338,7.5835,71.17,1.5899999999999999,71.1877587792,133.87,76.46016,15.26338,77.968755513,7.28016,2.12338,7.5835,69.18,13.14,70.4168445757,135.16
2020-10-17 11:00:00,69.66536,32.13823,76.7211066882,5.20536,1.51823,5.42225,64.46,30.62,71.3629876056,133.66,71.04536,12.37823,72.1156276785,5.20536,1.51823,5.42225,65.84,10.86,66.7296425886,134.93,78.86536,2.64823,78.9098101003,5.20536,1.51823,5.42225,73.66,1.13,73.6686670166,133.66,76.82536,15.07823,78.2910528672,5.20536,1.51823,5.42225,71.62,13.56,72.8923727148,134.93
2020-10-17 11:30:00,69.02064,32.62352,76.3422740243,4.64064,1.35352,4.834,64.38,31.27,71.5723221644,133.59,70.41064,12.88352,71.5796291748,4.64064,1.35352,4.834,65.77,11.53,66.7730020293,134.98,78.18064,2.70352,78.2273704735,4.64064,1.35352,4.834,73.54,1.35,73.5523901719,133.59,76.14064,14.66352,77.5397696566,4.64064,1.35352,4.834,71.5,13.31,72.7283032938,134.98
2020-10-17 12:00:00,68.24344,32.95892,75.7856022645,5.41344,1.57892,5.639,62.83,31.38,70.2304300143,133.8,69.59344,13.14892,70.8247201774,5.41344,1.57892,5.639,64.18,11.57,65.2145482235,135.17,77.26344,2.93892,77.3193146077,5.41344,1.57892,5.639,71.85,1.3599999999999999,71.8628701069,133.8,75.27344,14.94892,76.7434751533,5.41344,1.57892,5.639,69.86,13.37,71.1278883421,135.17
2020-10-17 12:30:00,68.5768,33.5649,76.3503766215,6.0168,1.7549000000000001,6.2675,62.56,31.81,70.1828305214,134.16,69.9268,13.674900000000001,71.2513876935,6.0168,1.7549000000000001,6.2675,63.91,11.92,65.0121104103,135.52,77.6468,4.1149000000000004,77.7557583221,6.0168,1.7549000000000001,6.2675,71.63,2.36,71.6688670205,134.16,75.6668,14.2149,76.9904409927,6.0168,1.7549000000000001,6.2675,69.65,12.46,70.75573545660001,135.52
2020-10-17 13:00:00,69.24224,34.03107,77.1531044454,4.87224,1.42107,5.07525,64.37,32.61,72.1589149031,134.67,70.63224,14.01107,72.0084954013,4.87224,1.42107,5.07525,65.76,12.59,66.9543553475,136.05,78.45224,4.34107,78.5722524162,4.87224,1.42107,5.07525,73.58,2.92,73.6379168635,134.67,76.42224,13.45107,77.5969719175,4.87224,1.42107,5.07525,71.55,12.03,72.5542789917,136.05
2020-10-17 13:30:00,67.38656,35.14108,75.9989734944,6.58656,1.9210800000000001,6.861,60.8,33.22,69.2835362839,134.93,68.71656,14.99108,70.3327668857,6.58656,1.9210800000000001,6.861,62.13,13.07,63.4898558827,136.27,76.25656,4.58108,76.3940392766,6.58656,1.9210800000000001,6.861,69.67,2.66,69.7207608966,134.93,74.33656,14.30108,75.6997030496,6.58656,1.9210800000000001,6.861,67.75,12.38,68.8718149899,136.27
2020-10-17 14:00:00,66.56944,35.20317,75.3044057142,5.83944,1.70317,6.08275,60.73,33.5,69.3569239514,135.36,67.89944,14.96317,69.5286301372,5.83944,1.70317,6.08275,62.06,13.26,63.4607847414,136.73,75.41944,4.52317,75.5549534892,5.83944,1.70317,6.08275,69.58,2.8200000000000003,69.637122284,135.36,73.51944,13.99317,74.8392735438,5.83944,1.70317,6.08275,67.68,12.29,68.7868192316,136.73
2020-10-17 14:30:00,65.18704,35.22622,74.0961318791,6.70704,1.95622,6.9865,58.48,33.27,67.2815227236,135.72,66.47704,14.90622,68.1277641043,6.70704,1.95622,6.9865,59.77,12.95,61.1568099233,137.08,74.03704,6.11622,74.289241745,6.70704,1.95622,6.9865,67.33,4.16,67.4583908791,135.72,72.17704,13.04622,73.3466356382,6.70704,1.95622,6.9865,65.47,11.09,66.40262796,137.08
2020-10-17 15:00:00,65.364,33.952,73.6558945367,5.424,1.5819999999999999,5.65,59.94,32.37,68.1220999383,135.97,66.684,13.602,68.0571102825,5.424,1.5819999999999999,5.65,61.26,12.02,62.4281026462,137.27,74.614,7.132,74.954082077,5.424,1.5819999999999999,5.65,69.19,5.55,69.4122366734,135.97,72.684,11.362,73.5666969491,5.424,1.5819999999999999,5.65,67.26,9.78,67.9673156745,137.27
2020-10-17 15:30:00,65.63136,34.34123,74.072906608,6.62136,1.9312300000000002,6.89725,59.01,32.41,67.3244992555,135.97,66.93136,14.01123,68.3821725127,6.62136,1.9312300000000002,6.89725,60.31,12.08,61.5079059959,137.36,74.76136,7.53123,75.1397389825,6.62136,1.9312300000000002,6.89725,68.14,5.6,68.369727219,135.97,72.86136,11.65123,73.7870513136,6.62136,1.9312300000000002,6.89725,66.24,9.72,66.9493539924,137.36
2020-10-17 16:00:00,66.0668,34.32865,74.4531951837,6.6468,1.93865,6.92375,59.42,32.39,67.6745779447,135.7,67.3668,14.07865,68.822192119,6.6468,1.93865,6.92375,60.72,12.14,61.9217086328,137.05,75.1868,7.48865,75.5588166468,6.6468,1.93865,6.92375,68.54,5.55,68.7643374141,135.7,73.3068,11.64865,74.2265314632,6.6468,1.93865,6.92375,66.66,9.71,67.3634893692,137.05
2020-10-17 16:30:00,67.74376,33.84193,75.7264368967,6.62376,1.93193,6.89975,61.12,31.91,68.9485496584,135.06,69.07376,13.74193,70.4274446552,6.62376,1.93193,6.89975,62.45,11.81,63.5568926239,136.4,76.94376,6.53193,77.220517432,6.62376,1.93193,6.89975,70.32,4.6,70.4702944509,135.06,75.01376,12.44193,76.0385810721,6.62376,1.93193,6.89975,68.39,10.51,69.1928623487,136.4
2020-10-17 17:00:00,70.08368,32.72274,77.3466218748,6.52368,1.90274,6.7955,63.56,30.82,70.6381341769,134.64,71.44368,12.73274,72.5694293753,6.52368,1.90274,6.7955,64.92,10.83,65.8171353068,135.96,79.50368,6.07274,79.7352701422,6.52368,1.90274,6.7955,72.98,4.17,73.0990376134,134.64,77.52368,12.72274,78.5607349371,6.52368,1.90274,6.7955,71.0,10.82,71.8197215255,135.96
2020-10-17 17:30:00,72.2384,33.2437,79.5206264076,6.4584,1.8837000000000002,6.7275,65.78,31.36,72.8728893348,133.67,73.6384,13.5037,74.8663066289,6.4584,1.8837000000000002,6.7275,67.18,11.62,68.1775388233,135.06,81.58840000000001,4.5637,81.7159370763,6.4584,1.8837000000000002,6.7275,75.13,2.68,75.1777846175,133.67,79.5584,13.9237,80.7676199491,6.4584,1.8837000000000002,6.7275,73.1,12.04,74.0848945467,135.06
2020-10-17 18:00:00,72.7428,33.74915,80.1905236145,6.6828,1.94915,6.96125,66.06,31.8,73.3155072273,133.34,74.1428,14.07915,75.4677232767,6.6828,1.94915,6.96125,67.46,12.13,68.5418740625,134.73,82.0328,4.5691500000000005,82.1599501434,6.6828,1.94915,6.96125,75.35,2.62,75.39553634,133.34,79.9928,13.98915,81.2068000205,6.6828,1.94915,6.96125,73.31,12.04,74.2921106175,134.73
2020-10-17 18:30:00,73.59984,33.57787,80.8975265491,6.84984,1.99787,7.13525,66.75,31.58,73.8434756766,132.97,75.00984,14.00787,76.3065955129,6.84984,1.99787,7.13525,68.16,12.01,69.210011559,134.4,82.97984,4.51787,83.1027375949,6.84984,1.99787,7.13525,76.13,2.52,76.171696187,132.97,80.88984,14.07787,82.1057405969,6.84984,1.99787,7.13525,74.04,12.08,75.018984264,134.4
2020-10-17 19:00:00,73.66296,33.41378,80.8870346214,5.05296,1.47378,5.2635,68.61,31.94,75.680220005,132.97,75.10296,13.84378,76.3682188181,5.05296,1.47378,5.2635,70.05,12.37,71.133813338,134.4,83.19296,3.87378,83.2831001167,5.05296,1.47378,5.2635,78.14,2.4,78.1768482353,132.97,81.06296,13.64378,82.203139944,5.05296,1.47378,5.2635,76.01,12.17,76.9781072773,134.4
2020-10-17 19:30:00,71.48864,34.39252,79.3314003469,5.04864,1.47252,5.259,66.44,32.92,74.1484996477,133.76,72.89864,14.64252,74.3546575932,5.04864,1.47252,5.259,67.85,13.17,69.1163613047,135.15,80.84864,5.21252,81.0164980396,5.04864,1.47252,5.259,75.8,3.74,75.892210404,133.76,78.79864,12.482520000000001,79.7811943468,5.04864,1.47252,5.259,73.75,11.01,74.5673024857,135.15
2020-10-17 20:00:00,70.02552,34.99286,78.2820139128,5.01552,1.46286,5.2245,65.01,33.53,73.1475290082,133.76,71.40552,15.28286,73.0226957613,5.01552,1.46286,5.2245,66.39,13.82,67.8131587526,135.11,79.22552,5.94286,79.448100067,5.01552,1.46286,5.2245,74.21,4.48,74.3451040755,133.76,77.21552,11.74286,78.1033372517,5.01552,1.46286,5.2245,72.2,10.28,72.9281728826,135.11
2020-10-17 20:30:00,67.09488,37.39934,76.8142796272,6.37488,1.85934,6.6405,60.72,35.54,70.3563074642,134.41,68.42488,17.46934,70.6197001059,6.37488,1.85934,6.6405,62.05,15.61,63.9833931579,135.73,75.86488,7.09934,76.1963296088,6.37488,1.85934,6.6405,69.49,5.24,69.6872850669,134.41,73.98488,11.56934,74.8839909236,6.37488,1.85934,6.6405,67.61,9.71,68.3037056096,135.73
2020-10-17 21:00:00,63.88816,38.96988,74.8354764493,6.54816,1.90988,6.821,57.34,37.06,68.2738544393,134.92,65.14816,18.91988,67.839845302,6.54816,1.90988,6.821,58.6,17.01,61.0188503661,136.27,72.33816,8.68988,72.8582418577,6.54816,1.90988,6.821,65.79,6.78,66.1384343631,134.92,70.55816,10.22988,71.2958932015,6.54816,1.90988,6.821,64.01,8.32,64.5484507947,136.27
2020-10-17 21:30:00,62.84464,39.45052,74.2010263069,6.8246400000000005,1.99052,7.109,56.02,37.46,67.3905928153,135.1,64.10464,19.34052,66.9586483092,6.8246400000000005,1.99052,7.109,57.28,17.35,59.8499866332,136.43,71.15464,8.76052,71.691906825,6.8246400000000005,1.99052,7.109,64.33,6.77,64.6852517967,135.1,69.41464,10.37052,70.1850406525,6.8246400000000005,1.99052,7.109,62.59,8.38,63.1484956274,136.43
2020-10-17 22:00:00,59.85952,40.39861,72.2164096626,6.74952,1.96861,7.03075,53.11,38.43,65.555602354,135.1,61.05952,20.28861,64.3419977803,6.74952,1.96861,7.03075,54.31,18.32,57.3166511583,136.38,67.81952,9.17861,68.4378124618,6.74952,1.96861,7.03075,61.07,7.21,61.494137932,135.1,66.18952,9.91861,66.928554311,6.74952,1.96861,7.03075,59.44,7.95,59.9692929757,136.38
2020-10-17 22:30:00,57.16984,40.93662,70.3149874682,6.87984,2.00662,7.1665,50.29,38.93,63.5973977455,135.01,58.32984,20.82662,61.936405571,6.87984,2.00662,7.1665,51.45,18.82,54.7840752409,136.31,64.89984,9.74662,65.6276301069,6.87984,2.00662,7.1665,58.02,7.74,58.5339901254,135.01,63.32984,9.456620000000001,64.0319943173,6.87984,2.00662,7.1665,56.45,7.45,56.9394854209,136.31
2020-10-17 23:00:00,54.7552,42.00985,69.0141972645,6.9252,2.01985,7.21375,47.83,39.99,62.3450799983,135.71,55.8752,21.69985,59.940983184,6.9252,2.01985,7.21375,48.95,19.68,52.7579842299,136.99,62.2252,9.69985,62.9766830268,6.9252,2.01985,7.21375,55.3,7.68,55.8307478008,135.71,60.7352,9.68985,61.5033146429,6.9252,2.01985,7.21375,53.81,7.67,54.3538867056,136.99
2020-10-17 23:30:00,51.4168,47.16365,69.771750756,7.0068,2.04365,7.29875,44.41,45.12,63.309260776,136.04,52.5068,27.11365,59.0941119111,7.0068,2.04365,7.29875,45.5,25.07,51.9495418652,137.38,60.1368,9.41365,60.8691343832,7.0068,2.04365,7.29875,53.13,7.37,53.6387341387,136.04,58.7068,14.00365,60.3538779165,7.0068,2.04365,7.29875,51.7,11.96,53.0653521613,137.38
2020-10-18 00:00:00,48.88096,48.56028,68.9017346966,6.96096,2.03028,7.251,41.92,46.53,62.6284863301,134.12,49.99096,28.18028,57.3866209373,6.96096,2.03028,7.251,43.03,26.15,50.3527893964,135.49,56.57096,29.46028,63.7822985867,6.96096,2.03028,7.251,49.61,27.43,56.6882439312,134.12,57.41096,37.38028,68.5076905245,6.96096,2.03028,7.251,50.45,35.35,61.6021509365,135.49
2020-10-18 00:30:00,47.60104,45.65322,65.9551021942,6.97104,2.03322,7.2615,40.63,43.62,59.6112514547,133.45,48.69104,25.34322,54.8916767484,6.97104,2.03322,7.2615,41.72,23.31,47.7903180571,134.81,53.79104,39.20322,66.5610129329,6.97104,2.03322,7.2615,46.82,37.17,59.7806097326,133.45,55.60104,43.61322,70.6653281875,6.97104,2.03322,7.2615,48.63,41.58,63.9826015414,134.81
2020-10-18 01:00:00,46.51528,45.79029,65.2719076768,6.99528,2.04029,7.28675,39.52,43.75,58.9567036053,133.55,47.57528,25.43029,53.9454068162,6.99528,2.04029,7.28675,40.58,23.39,46.8383229845,134.84,52.63528,39.35029,65.7184755131,6.99528,2.04029,7.28675,45.64,37.31,58.9495182338,133.55,54.42528,43.62029,69.7484107544,6.99528,2.04029,7.28675,47.43,41.58,63.0753620679,134.84
2020-10-18 01:30:00,47.86,45.58875,66.0977588619,6.99,2.03875,7.28125,40.87,43.55,59.7240269908,133.55,48.95,25.23875,55.0735599137,6.99,2.03875,7.28125,41.96,23.2,47.9466536893,134.84,54.07,39.09875,66.7253861103,6.99,2.03875,7.28125,47.08,37.06,59.9163583673,133.55,55.89,43.79875,71.0072010543,6.99,2.03875,7.28125,48.9,41.76,64.304802309,134.84
2020-10-18 02:00:00,49.71392,44.59156,66.7823409668,7.03392,2.05156,7.327,42.68,42.54,60.2597212075,133.14,50.82392,24.36156,56.3609479143,7.03392,2.05156,7.327,43.79,22.31,49.1457037797,134.45,56.10392,38.88156,68.2599849648,7.03392,2.05156,7.327,49.07,36.83,61.3540039443,133.14,57.93392,43.63156,72.5262167399,7.03392,2.05156,7.327,50.9,41.58,65.7244733718,134.45
2020-10-18 02:30:00,49.88496,44.35603,66.7530271341,7.25496,2.11603,7.55725,42.63,42.24,60.0127861376,133.33,51.01496,24.12603,56.4321846765,7.25496,2.11603,7.55725,43.76,22.01,48.9834431211,134.67,56.36496,39.70603,68.946193036,7.25496,2.11603,7.55725,49.11,37.59,61.8449690759,133.33,58.19496,43.06603,72.3970739006,7.25496,2.11603,7.55725,50.94,40.95,65.3589022246,134.67
2020-10-18 03:00:00,49.20464,45.16677,66.7917188711,7.39464,2.15677,7.70275,41.81,43.01,59.9827992011,133.39,50.10464,24.68677,55.8561685274,7.39464,2.15677,7.70275,42.71,22.53,48.2881455432,134.74,55.35464,39.60677,68.0649131298,7.39464,2.15677,7.70275,47.96,37.45,60.8495201296,133.39,57.19464,43.35677,71.7707206984,7.39464,2.15677,7.70275,49.8,41.2,64.6334278837,134.74
2020-10-18 03:30:00,47.82624,45.22057,65.8198236374,7.47624,2.18057,7.78775,40.35,43.04,58.9963058166,133.49,48.90624,24.92057,54.88948096,7.47624,2.18057,7.78775,41.43,22.74,47.2604750294,134.82,54.08624,39.88057,67.1995626538,7.47624,2.18057,7.78775,46.61,37.7,59.9481617733,133.49,55.88624,43.22057,70.6490586807,7.47624,2.18057,7.78775,48.41,41.04,63.4650273773,134.82
2020-10-18 04:00:00,47.2456,45.42205,65.5386095791,7.7556,2.26205,8.07875,39.49,43.16,58.4999632479,133.61,48.3156,25.10205,54.4473150629,7.7556,2.26205,8.07875,40.56,22.84,46.5486755988,134.94,53.4356,40.31205,66.935974801,7.7556,2.26205,8.07875,45.68,38.05,59.451365838,133.61,55.2356,43.05205,70.031782189,7.7556,2.26205,8.07875,47.48,40.79,62.5953233077,134.94
2020-10-18 04:30:00,46.60512,45.38316,65.051275328,7.96512,2.32316,8.297,38.64,43.06,57.8551052199,133.83,47.66512,25.00316,53.8249168564,7.96512,2.32316,8.297,39.7,22.68,45.7216841335,135.09,52.75512,40.49316,66.5041253833,7.96512,2.32316,8.297,44.79,38.17,58.8480500951,133.83,54.55512,43.28316,69.6397376345,7.96512,2.32316,8.297,46.59,40.96,62.0350683082,135.09
2020-10-18 05:00:00,46.18496,45.37103,64.742419583,8.09496,2.36103,8.43225,38.09,43.01,57.4517902245,133.98,47.22496,24.97103,53.4204940661,8.09496,2.36103,8.43225,39.13,22.61,45.1925768241,135.25,52.29496,40.58103,66.1935256446,8.09496,2.36103,8.43225,44.2,38.22,58.4329393408,133.98,54.07496,43.33103,69.2941517003,8.09496,2.36103,8.43225,45.98,40.97,61.5849113014,135.25
2020-10-18 05:30:00,46.46752,45.24511,64.8563828305,7.93752,2.31511,8.26825,38.53,42.93,57.6848836351,133.98,47.51752,24.84511,53.6208373476,7.93752,2.31511,8.26825,39.58,22.53,45.5431366948,135.15,52.62752,40.47511,66.3919452258,7.93752,2.31511,8.26825,44.69,38.16,58.7654805136,133.98,54.39752,43.32511,69.5424714736,7.93752,2.31511,8.26825,46.46,41.01,61.9705712415,135.15
2020-10-18 06:00:00,46.66792,45.26981,65.0173088843,7.74792,2.25981,8.07075,38.92,43.01,58.0054006106,133.77,47.70792,24.90981,53.8195528127,7.74792,2.25981,8.07075,39.96,22.65,45.9328215985,135.01,52.79792,39.93981,66.2027852825,7.74792,2.25981,8.07075,45.05,37.68,58.7306129714,133.77,54.58792,43.57981,69.8501313496,7.74792,2.25981,8.07075,46.84,41.32,62.4606115884,135.01
2020-10-18 06:30:00,48.20104,44.92072,65.8878694632,7.51104,2.1907200000000002,7.824,40.69,42.73,59.0044828805,133.45,49.28104,24.68072,55.1158674358,7.51104,2.1907200000000002,7.824,41.77,22.49,47.4397828831,134.75,54.47104,39.63072,67.3623646141,7.51104,2.1907200000000002,7.824,46.96,37.44,60.0582650432,133.45,56.27104,43.26072,70.978305401,7.51104,2.1907200000000002,7.824,48.76,41.07,63.7517254668,134.75
2020-10-18 07:00:00,49.8896,43.7503,66.355564486,7.5096,2.1903,7.8225,42.38,41.56,59.3573752789,132.99,50.9896,23.6603,56.2116456284,7.5096,2.1903,7.8225,43.48,21.47,48.4919715004,134.27,56.3196,39.1203,68.5732835458,7.5096,2.1903,7.8225,48.81,36.93,61.2065437678,132.99,58.1396,43.2703,72.4743537415,7.5096,2.1903,7.8225,50.63,41.08,65.1994118072,134.27
2020-10-18 07:30:00,52.30192,42.68681,67.5104035217,7.53192,2.19681,7.84575,44.77,40.49,60.3638385128,132.54,53.44192,22.69681,58.0618979836,7.53192,2.19681,7.84575,45.91,20.5,50.2790025756,133.76,58.94192,38.18681,70.2309219024,7.53192,2.19681,7.84575,51.41,35.99,62.7556228556,132.54,60.79192,43.79681,74.9254169389,7.53192,2.19681,7.84575,53.26,41.6,67.5809706944,133.76
2020-10-18 08:00:00,54.37192,38.62806,66.6965719048,7.26192,2.11806,7.5645,47.11,36.51,59.6014446134,132.3,55.38192,21.52806,59.4189736553,7.26192,2.11806,7.5645,48.12,19.41,51.8872094066,133.6,60.82192,39.61806,72.5871657433,7.26192,2.11806,7.5645,53.56,37.5,65.3828999051,132.3,62.71192,41.85806,75.3981571197,7.26192,2.11806,7.5645,55.45,39.74,68.2200124597,133.6
2020-10-18 08:30:00,58.84432,20.20376,62.2161226243,7.1443200000000004,2.08376,7.442,51.7,18.12,54.783431802,132.3,59.02432,20.19376,62.3831571372,7.1443200000000004,2.08376,7.442,51.88,18.11,54.9500363967,133.6,62.80432,48.23376,79.1888768351,7.1443200000000004,2.08376,7.442,55.66,46.15,72.3039286623,132.3,64.65432,33.02376,72.5999298843,7.1443200000000004,2.08376,7.442,57.51,30.94,65.3045457836,133.6
2020-10-18 09:00:00,59.59376,20.05943,62.8792252088,7.16376,2.08943,7.46225,52.43,17.97,55.4240543447,132.07,59.76376,20.03943,63.0340048233,7.16376,2.08943,7.46225,52.6,17.95,55.5784355663,133.33,63.57376,48.10943,79.7254050818,7.16376,2.08943,7.46225,56.41,46.02,72.8006078271,132.07,65.46376,32.95943,73.2927547529,7.16376,2.08943,7.46225,58.3,30.87,65.9685296183,133.33
2020-10-18 09:30:00,62.11184,20.22137,65.3206282338,7.34184,2.14137,7.64775,54.77,18.08,57.6770257555,131.98,62.29184,20.20137,65.4856372074,7.34184,2.14137,7.64775,54.95,18.06,57.8417332036,133.27,66.15184,47.68137,81.5449506742,7.34184,2.14137,7.64775,58.81,45.54,74.3808288472,131.98,68.08184,33.30137,75.7899609557,7.34184,2.14137,7.64775,60.74,31.16,68.2663401685,133.27
2020-10-18 10:00:00,64.65808,20.42319,67.8068875489,7.58808,2.21319,7.90425,57.07,18.21,59.9048328601,131.65,64.85808,20.41319,67.9946238115,7.58808,2.21319,7.90425,57.27,18.2,60.0923697319,132.92,68.62808,45.71319,82.4591359672,7.58808,2.21319,7.90425,61.04,43.5,74.9541966804,131.65,70.59808,35.08319,78.8347583256,7.58808,2.21319,7.90425,63.01,32.87,71.0682559234,132.92
2020-10-18 10:30:00,66.04064,20.15352,69.0473062472,7.28064,2.12352,7.584,58.76,18.03,61.4639609853,131.46,66.24064,20.14352,69.2357117794,7.28064,2.12352,7.584,58.96,18.02,61.6522667872,132.73,70.02064,44.60352,83.0202627218,7.28064,2.12352,7.584,62.74,42.48,75.7684498984,131.46,71.99064,35.79352,80.3979372969,7.28064,2.12352,7.584,64.71,33.67,72.9455481849,132.73
2020-10-18 11:00:00,66.75472,19.88596,69.6537439582,7.25472,2.11596,7.557,59.5,17.77,62.0968831746,131.37,66.95472,19.86596,69.8397515531,7.25472,2.11596,7.557,59.7,17.75,62.2828427418,132.66,70.76472,44.30596,83.4905005866,7.25472,2.11596,7.557,63.51,42.19,76.2464176208,131.37,72.74472,36.04596,81.1856238518,7.25472,2.11596,7.557,65.49,33.93,73.7576097769,132.66
2020-10-18 11:30:00,68.00752,19.52136,70.753842813,7.30752,2.13136,7.612,60.7,17.39,63.1419203066,131.24,68.22752,19.51136,70.9625792541,7.30752,2.13136,7.612,60.92,17.38,63.350696918,132.51,72.08752,43.89136,84.3982347114,7.30752,2.13136,7.612,64.78,41.76,77.0736401113,131.24,74.06752,36.28136,82.4762669039,7.30752,2.13136,7.612,66.76,34.15,74.987466286,132.51
2020-10-18 12:00:00,68.78568,19.29124,71.4396368538,7.37568,2.15124,7.683,61.41,17.14,63.7570992126,131.15,68.99568,19.27124,71.6364749956,7.37568,2.15124,7.683,61.62,17.12,63.9540366201,132.44,72.89568,43.65124,84.9659397418,7.37568,2.15124,7.683,65.52,41.5,77.5572072731,131.15,74.89568,36.51124,83.3212669671,7.37568,2.15124,7.683,67.52,34.36,75.7598838436,132.44
2020-10-18 12:30:00,69.56776,19.23018,72.1766794349,7.33776,2.14018,7.6435,62.23,17.09,64.5340297827,130.96,69.78776,19.21018,72.3834405196,7.33776,2.14018,7.6435,62.45,17.07,64.7409252328,132.26,73.73776,43.52018,85.6227967136,7.33776,2.14018,7.6435,66.4,41.38,78.2385096995,130.96,75.71776,36.37018,83.9998165037,7.33776,2.14018,7.6435,68.38,34.23,76.4690610639,132.26
2020-10-18 13:00:00,69.73128,19.12329,72.3059584741,7.45128,2.17329,7.76175,62.28,16.95,64.5453398783,130.9,69.96128,19.11329,72.5251580754,7.45128,2.17329,7.76175,62.51,16.94,64.7646794171,132.23,73.91128,43.39329,85.7079630388,7.45128,2.17329,7.76175,66.46,41.22,78.2049870533,130.9,75.90128,36.51329,84.227220376,7.45128,2.17329,7.76175,68.45,34.34,76.5809251707,132.23
2020-10-18 13:30:00,69.26216,19.35188,71.9148250877,7.41216,2.16188,7.721,61.85,17.19,64.1943813741,131.09,69.47216,19.32188,72.1090567252,7.41216,2.16188,7.721,62.06,17.16,64.3887350396,132.43,73.43216,43.69188,85.4474253574,7.41216,2.16188,7.721,66.02,41.53,77.9960338735,131.09,75.40216,36.39188,83.7248748139,7.41216,2.16188,7.721,67.99,34.23,76.1205162883,132.43
2020-10-18 14:00:00,68.71096,19.63278,71.4607729783,7.38096,2.15278,7.6885,61.33,17.48,63.7724023383,131.24,68.94096,19.62278,71.6792121933,7.38096,2.15278,7.6885,61.56,17.47,63.9908938834,132.58,72.86096,44.01278,85.1225251943,7.38096,2.15278,7.6885,65.48,41.86,77.7167292158,131.24,74.82096,36.21278,83.1236518125,7.38096,2.15278,7.6885,67.44,34.06,75.5528768479,132.58
2020-10-18 14:30:00,68.9824,19.58445,71.7085921739,7.5924,2.2144500000000003,7.90875,61.39,17.37,63.8000705329,131.18,69.1924,19.56445,71.9051870282,7.5924,2.2144500000000003,7.90875,61.6,17.35,63.9967381981,132.47,73.1324,43.98445,85.340375975,7.5924,2.2144500000000003,7.90875,65.54,41.77,77.7188812323,131.18,75.0824,36.40445,83.4424997802,7.5924,2.2144500000000003,7.90875,67.49,34.19,75.6561709314,132.47
2020-10-18 15:00:00,68.77992,19.81706,71.5778824935,7.66992,2.23706,7.9895,61.11,17.58,63.5884305515,131.37,68.99992,19.797060000000002,71.7837902639,7.66992,2.23706,7.9895,61.33,17.56,63.7943767114,132.67,72.90992,44.29706,85.3116988405,7.66992,2.23706,7.9895,65.24,42.06,77.6228136568,131.37,74.86992,36.30706,83.2088188034,7.66992,2.23706,7.9895,67.2,34.07,75.343247209,132.67
2020-10-18 15:30:00,69.33648,20.01939,72.1687150694,7.74648,2.25939,8.06925,61.59,17.76,64.099498438,131.55,69.55648,19.999390000000002,72.3745777906,7.74648,2.25939,8.06925,61.81,17.74,64.3053940195,132.91,73.49648,44.55939,85.9492397265,7.74648,2.25939,8.06925,65.75,42.3,78.1815355439,131.55,75.46648,36.24939,83.7210121712,7.74648,2.25939,8.06925,67.72,33.99,75.7714887012,132.91
2020-10-18 16:00:00,70.04712,19.71416,72.7684486903,7.79712,2.27416,8.122,62.25,17.44,64.6468568455,131.45,70.26712,19.70416,72.9775450012,7.79712,2.27416,8.122,62.47,17.43,64.8560390403,132.74,74.25712,44.22416,86.4285612422,7.79712,2.27416,8.122,66.46,41.95,78.59220126700001,131.45,76.20712,36.54416,84.5162751711,7.79712,2.27416,8.122,68.41,34.27,76.5137961416,132.74
2020-10-18 16:30:00,71.31504,19.02397,73.8088501791,7.62504,2.22397,7.94275,63.69,16.8,65.868475768,131.07,71.53504,19.01397,74.0188692359,7.62504,2.22397,7.94275,63.91,16.79,66.0786818876,132.36,75.60504,43.69397,87.3228783754,7.62504,2.22397,7.94275,67.98,41.47,79.6306555291,131.07,77.58504,36.57397,85.7735023965,7.62504,2.22397,7.94275,69.96,34.35,77.9379503195,132.36
2020-10-18 17:00:00,74.02488,18.55559,76.3150888047,7.90488,2.30559,8.23425,66.12,16.25,68.0875678814,131.26,74.24488,18.53559,76.5236584519,7.90488,2.30559,8.23425,66.34,16.23,68.2964750188,132.54,78.38488,42.93559,89.3736778994,7.90488,2.30559,8.23425,70.48,40.63,81.3524879767,131.26,80.42488,37.69559,88.8207117088,7.90488,2.30559,8.23425,72.52,35.39,80.6945010518,132.54
2020-10-18 17:30:00,76.90696,11.82328,77.8104777418,7.41696,2.16328,7.726,69.49,9.66,70.1582190481,131.35,77.16696,11.55328,78.0270337409,7.41696,2.16328,7.726,69.75,9.39,70.3792199445,132.69,79.62696,48.70328,93.3405712517,7.41696,2.16328,7.726,72.21,46.54,85.9084146053,131.35,81.67696,31.70328,87.6140614148,7.41696,2.16328,7.726,74.26,29.54,79.9197047042,132.69
2020-10-18 18:00:00,78.73992,5.15456,78.9084563935,7.48992,2.18456,7.802,71.25,2.9699999999999998,71.3118741866,131.86,79.01992,5.07456,79.1826932858,7.48992,2.18456,7.802,71.53,2.89,71.5883579921,133.2,79.26992,55.42456,96.7243612954,7.48992,2.18456,7.802,71.78,53.24,89.3692676483,131.86,81.28992,25.52456,85.2030178855,7.48992,2.18456,7.802,73.8,23.34,77.4028139023,133.2
2020-10-18 18:30:00,80.05536,5.09323,80.2172154625,7.72536,2.25323,8.04725,72.33,2.84,72.3857340917,131.75,80.32536,5.02323,80.4822731958,7.72536,2.25323,8.04725,72.6,2.77,72.6528244461,133.16,80.58536,55.25323,97.7083398271,7.72536,2.25323,8.04725,72.86,53.0,90.0976115111,131.75,82.63536,25.66323,86.5286316566,7.72536,2.25323,8.04725,74.91,23.41,78.4827127462,133.16
2020-10-18 19:00:00,79.35368,4.96524,79.5088682966,7.66368,2.23524,7.983,71.69,2.73,71.7419612221,131.75,79.64368,4.88524,79.7933664774,7.66368,2.23524,7.983,71.98,2.65,72.0287643931,133.09,79.85368,55.16524,97.0557258167,7.66368,2.23524,7.983,72.19,52.93,89.515255683,131.75,81.92368,25.77524,85.882782569,7.66368,2.23524,7.983,74.26,23.54,77.9017278371,133.09
2020-10-18 19:30:00,77.26672,6.15446,77.5114404295,7.86672,2.29446,8.1945,69.4,3.86,69.5072629299,132.21,77.55672,6.08446,77.7950221457,7.86672,2.29446,8.1945,69.69,3.79,69.7929810224,133.59,77.66672,56.18446,95.8582961514,7.86672,2.29446,8.1945,69.8,53.89,88.1826065616,132.21,79.68672,25.42446,83.6443453597,7.86672,2.29446,8.1945,71.82,23.13,75.4526957769,133.59
2020-10-18 20:00:00,74.35904,6.94722,74.6828674828,7.73904,2.2572200000000002,8.0615,66.62,4.69,66.7848822714,132.64,74.62904,6.87722,74.945245121,7.73904,2.2572200000000002,8.0615,66.89,4.62,67.0493586845,134.0,74.67904,57.42722,94.2063936909,7.73904,2.2572200000000002,8.0615,66.94,55.17,86.7449854458,132.64,76.65904,24.57722,80.5024729847,7.73904,2.2572200000000002,8.0615,68.92,22.32,72.444108111,134.0
2020-10-18 20:30:00,72.53704,7.38747,72.9122546967,7.63704,2.22747,7.95525,64.9,5.16,65.1048047382,132.64,72.79704,7.30747,73.1628877954,7.63704,2.22747,7.95525,65.16,5.08,65.3577233386,134.05,72.82704,58.18747,93.2178063471,7.63704,2.22747,7.95525,65.19,55.96,85.9142461993,132.64,74.80704,23.71747,78.4768221627,7.63704,2.22747,7.95525,67.17,21.49,70.5239604673,134.05
2020-10-18 21:00:00,68.01768,8.14974,68.504182753,7.74768,2.25974,8.0705,60.27,5.89,60.5571217942,133.26,68.25768,8.06974,68.7330457833,7.74768,2.25974,8.0705,60.51,5.8100000000000005,60.7882899908,134.64,68.26768,60.40974,91.1581747264,7.74768,2.25974,8.0705,60.52,58.15,83.9290944786,133.26,70.18768,22.24974,73.6298944305,7.74768,2.25974,8.0705,62.44,19.99,65.5618311215,134.64
2020-10-18 21:30:00,67.01032,8.83551,67.5903042119,8.11032,2.36551,8.44825,58.9,6.47,59.25429014,133.26,67.25032,8.77551,67.8204623684,8.11032,2.36551,8.44825,59.14,6.41,59.4863656647,134.61,67.16032,60.40551,90.3290331005,8.11032,2.36551,8.44825,59.05,58.04,82.798213145,133.26,69.06032,22.57551,72.6565994956,8.11032,2.36551,8.44825,60.95,20.21,64.2132899017,134.61
2020-10-18 22:00:00,64.67672,10.01821,65.4480148023,8.49672,2.47821,8.85075,56.18,7.54,56.6837190029,133.67,64.91672,9.94821,65.6745568524,8.49672,2.47821,8.85075,56.42,7.47,56.9123650888,135.05,64.70672,60.88821,88.8500631973,8.49672,2.47821,8.85075,56.21,58.41,81.0635072027,133.67,66.55672,22.66821,70.3110568955,8.49672,2.47821,8.85075,58.06,20.19,61.4703156003,135.05
2020-10-18 22:30:00,60.8056,18.58955,63.5837428952,8.7756,2.5595499999999998,9.14125,52.03,16.03,54.4433815996,133.67,61.4056,10.77955,62.3445780286,8.7756,2.5595499999999998,9.14125,52.63,8.22,53.2680514004,134.99,61.9456,57.50955,84.5257694467,8.7756,2.5595499999999998,9.14125,53.17,54.95,76.462745177,133.67,63.7856,26.29955,68.9947034022,8.7756,2.5595499999999998,9.14125,55.01,23.74,59.914002537,134.99
2020-10-18 23:00:00,56.24232,31.64526,64.5338751312,8.45232,2.4652600000000002,8.8045,47.79,29.18,55.9942541695,133.36,57.37232,11.51526,58.5165302718,8.45232,2.4652600000000002,8.8045,48.92,9.05,49.7500643216,134.74,59.17232,51.74526,78.6062045048,8.45232,2.4652600000000002,8.8045,50.72,49.28,70.7180090217,133.36,60.98232,31.59526,68.6811750558,8.45232,2.4652600000000002,8.8045,52.53,29.13,60.0662783931,134.74
2020-10-18 23:30:00,53.6228,31.8729,62.3801766128,8.2728,2.4129,8.6175,45.35,29.46,54.0787767983,133.71,54.7128,11.6229,55.9337312205,8.2728,2.4129,8.6175,46.44,9.21,47.344457965,135.02,56.4028,51.9729,76.6971849695,8.2728,2.4129,8.6175,48.13,49.56,69.0846618288,133.71,58.1928,31.7229,66.2777817692,8.2728,2.4129,8.6175,49.92,29.31,57.8885351343,135.02
2020-10-19 00:00:00,51.41368,32.61024,60.8834480298,8.26368,2.41024,8.608,43.15,30.2,52.6684203295,134.17,52.48368,12.24024,53.8921157647,8.26368,2.41024,8.608,44.22,9.83,45.2994183186,135.5,54.13368,52.88024,75.6754589864,8.26368,2.41024,8.608,45.87,50.47,68.2002771255,134.17,55.89368,31.29024,64.056089353,8.26368,2.41024,8.608,47.63,28.88,55.7016274448,135.5
2020-10-19 00:30:00,50.08432,32.59001,59.7540614658,7.71432,2.25001,8.03575,42.37,30.34,52.112690393,134.39,51.13432,12.13001,52.5533616856,7.71432,2.25001,8.03575,43.42,9.88,44.5298865932,135.76,52.81432,53.10001,74.8930134196,7.71432,2.25001,8.03575,45.1,50.85,67.9686140803,134.39,54.49432,31.20001,62.7938813601,7.71432,2.25001,8.03575,46.78,28.95,55.0133701931,135.76
2020-10-19 01:00:00,49.34392,32.77281,59.235795903,7.96392,2.32281,8.29575,41.38,30.45,51.3761316177,134.62,50.37392,12.23281,51.837953824,7.96392,2.32281,8.29575,42.41,9.91,43.5524534326,135.96,51.96392,53.29281,74.4336790671,7.96392,2.32281,8.29575,44.0,50.97,67.3345446261,134.62,53.68392,31.40281,62.194049092,7.96392,2.32281,8.29575,45.72,29.08,54.1845439217,135.96
2020-10-19 01:30:00,50.61816,32.64238,60.2305827122,8.16816,2.38238,8.5085,42.45,30.26,52.1312775596,134.41,51.65816,12.17238,53.0728963733,8.16816,2.38238,8.5085,43.49,9.79,44.5782929238,135.76,53.30816,53.15238,75.2790503543,8.16816,2.38238,8.5085,45.14,50.77,67.9353553019,134.41,55.00816,31.40238,63.340406821,8.16816,2.38238,8.5085,46.84,29.02,55.101234106,135.76
2020-10-19 02:00:00,52.68984,32.38912,61.8488022002,8.25984,2.40912,8.604,44.43,29.98,53.5987434554,133.99,53.76984,12.04912,55.1033300845,8.25984,2.40912,8.604,45.51,9.64,46.5197775145,135.36,55.37984,52.36912,76.2197573336,8.25984,2.40912,8.604,47.12,49.96,68.6752939564,133.99,57.14984,31.70912,65.3572681742,8.25984,2.40912,8.604,48.89,29.3,56.9975622286,135.36
2020-10-19 02:30:00,52.8076,32.6968,62.1105735604,8.9376,2.6068,9.31,43.87,30.09,53.1976033295,133.92,53.8676,12.3768,55.2711815325,8.9376,2.6068,9.31,44.93,9.77,45.9799717268,135.31,55.4376,52.7468,76.5215812957,8.9376,2.6068,9.31,46.5,50.14,68.3832552603,133.92,57.2076,31.6168,65.3630747441,8.9376,2.6068,9.31,48.27,29.01,56.3167204301,135.31
2020-10-19 03:00:00,51.84904,33.66722,61.820746125,11.33904,3.30722,11.8115,40.51,30.36,50.6240032001,134.05,52.88904,13.27722,54.5301304148,11.33904,3.30722,11.8115,41.55,9.97,42.7294207777,135.4,54.25904,53.46722,76.1760266504,11.33904,3.30722,11.8115,42.92,50.16,66.0163010172,134.05,55.97904,32.56722,64.7632360051,11.33904,3.30722,11.8115,44.64,29.26,53.3748742387,135.4
2020-10-19 03:30:00,50.48176,34.14343,60.9440883504,11.77176,3.43343,12.26225,38.71,30.71,49.4122272317,134.49,51.46176,13.66343,53.2447374081,11.77176,3.43343,12.26225,39.69,10.23,40.9871809228,135.84,52.80176,54.64343,75.9863823409,11.77176,3.43343,12.26225,41.03,51.21,65.6195473925,134.49,54.49176,32.08343,63.2352622234,11.77176,3.43343,12.26225,42.72,28.65,51.4375436816,135.84
2020-10-19 04:00:00,49.52432,34.37751,60.2865778201,11.13432,3.24751,11.59825,38.39,31.13,49.4253882129,134.73,50.51432,13.83751,52.3753110546,11.13432,3.24751,11.59825,39.38,10.59,40.7790693861,136.11,51.82432,54.95751,75.538652681,11.13432,3.24751,11.59825,40.69,51.71,65.7996975677,134.73,53.52432,31.62751,62.1703484007,11.13432,3.24751,11.59825,42.39,28.38,51.0131012584,136.11
2020-10-19 04:30:00,49.28072,34.58271,60.2042622633,11.22072,3.27271,11.68825,38.06,31.31,49.283665651,134.44,50.27072,14.10271,52.2114136819,11.22072,3.27271,11.68825,39.05,10.83,40.5239608133,135.85,51.56072,54.71271,75.1797079168,11.22072,3.27271,11.68825,40.34,51.44,65.3711648971,134.44,53.26072,31.61271,61.9359970329,11.22072,3.27271,11.68825,42.04,28.34,50.7002682439,135.85
