Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-19 05:00:00,49.90048,35.14639,61.0354539122,11.37048,3.31639,11.84425,38.53,31.83,49.9770927526,134.55,50.87048,14.58639,52.9203978506,11.37048,3.31639,11.84425,39.5,11.27,41.0763058222,135.98,52.05048,53.67639,74.7690264191,11.37048,3.31639,11.84425,40.68,50.36,64.737871451,134.55,53.75048,32.89639,63.0181448097,11.37048,3.31639,11.84425,42.38,29.58,51.6821129599,135.98
2020-10-19 05:30:00,50.83952,34.67986,61.5414452499,10.79952,3.14986,11.2495,40.04,31.53,50.9641295423,133.7,51.82952,14.34986,53.7793419953,10.79952,3.14986,11.2495,41.03,11.2,42.5311756245,135.13,53.04952,52.37986,74.5513333606,10.79952,3.14986,11.2495,42.25,49.23,64.8741504761,133.7,54.76952,32.89986,63.8913226428,10.79952,3.14986,11.2495,43.97,29.75,53.0888255662,135.13
2020-10-19 06:00:00,52.85152,33.59086,62.622911477,10.63152,3.10086,11.0745,42.22,30.49,52.0784840409,133.12,53.88152,13.48086,55.5423422611,10.63152,3.10086,11.0745,43.25,10.38,44.4781620574,134.61,55.24152,51.75086,75.6952907561,10.63152,3.10086,11.0745,44.61,48.65,66.006625425,133.12,56.99152,32.65086,65.6819001754,10.63152,3.10086,11.0745,46.36,29.55,54.9768323933,134.61
2020-10-19 06:30:00,59.81392,29.47031,66.6798635066,10.663920000000001,3.11031,11.10825,49.15,26.36,55.7725030817,132.19,61.16392,9.66031,61.9221018624,10.663920000000001,3.11031,11.10825,50.5,6.55,50.9230056065,133.6,62.77392,49.49031,79.9365737073,10.663920000000001,3.11031,11.10825,52.11,46.38,69.7607088553,132.19,64.62392,33.92031,72.9851934755,10.663920000000001,3.11031,11.10825,53.96,30.81,62.1364442175,133.6
2020-10-19 07:00:00,65.49032,28.35426,71.3648798349,11.98032,3.49426,12.4795,53.51,24.86,59.0028787433,131.52,66.69032,8.69426,67.2546573752,11.98032,3.49426,12.4795,54.71,5.2,54.9565655768,132.86,68.53032,47.19426,83.2087912197,11.98032,3.49426,12.4795,56.55,43.7,71.4674226484,131.52,70.44032,36.13426,79.1676918159,11.98032,3.49426,12.4795,58.46,32.64,66.9547698077,132.86
2020-10-19 07:30:00,70.50288,39.57584,80.8511174938,12.12288,3.5358400000000003,12.628,58.38,36.04,68.6083522612,133.11,71.78288,20.20584,74.5725005025,12.12288,3.5358400000000003,12.628,59.66,16.67,61.945173339,134.51,78.78288,30.12584,84.3463598314,12.12288,3.5358400000000003,12.628,66.66,26.59,71.7675671874,133.11,80.09288,51.91584,95.4469688864,12.12288,3.5358400000000003,12.628,67.97,48.38,83.4298825362,134.51
2020-10-19 08:00:00,73.74344,43.73392,85.7365190663,12.49344,3.64392,13.014,61.25,40.09,73.2036242272,134.0,75.06344,24.38392,78.9246196012,12.49344,3.64392,13.014,62.57,20.74,65.9177707451,135.43,84.01344,23.94392,87.3588541912,12.49344,3.64392,13.014,71.52,20.3,74.3451437553,134.0,85.04344,52.94392,100.1770699911,12.49344,3.64392,13.014,72.55,49.3,87.7154062865,135.43
2020-10-19 08:30:00,76.53496,39.46853,86.1125133913,12.23496,3.56853,12.74475,64.3,35.9,73.6430580571,135.27,77.91496,19.75853,80.3812198188,12.23496,3.56853,12.74475,65.68,16.19,67.6459791858,136.69,86.12496,20.92853,88.6313268713,12.23496,3.56853,12.74475,73.89,17.36,75.9019215831,135.27,86.61496,21.06853,89.140530917,12.23496,3.56853,12.74475,74.38,17.5,76.4109573294,136.69
2020-10-19 09:00:00,82.86616,23.05388,86.0132655827,12.35616,3.60388,12.871,70.51,19.45,73.1434385301,133.02,73.72616,3.83388,73.8257766922,12.35616,3.60388,12.871,61.37,0.23,61.3704309908,134.49,85.53616,9.94388,86.1122257116,12.35616,3.60388,12.871,73.18,6.34,73.454121736,133.02,87.49616,13.46388,88.5260079265,12.35616,3.60388,12.871,75.14,9.86,75.7841619337,134.49
2020-10-19 09:30:00,112.8804,21.36845,114.8851398553,12.9204,3.76845,13.45875,99.96,17.6,101.4975940602,132.61,12.9204,3.76845,13.45875,12.9204,3.76845,13.45875,0.0,0.0,0.0,134.12,103.8004,9.48845,104.2331699775,12.9204,3.76845,13.45875,90.88,5.72,91.0598308806,132.61,106.2004,14.06845,107.1281767116,12.9204,3.76845,13.45875,93.28,10.3,93.846941346,134.12
2020-10-19 10:00:00,114.14984,20.92537,116.051958543,11.70984,3.4153700000000002,12.19775,102.44,17.51,103.9257124104,132.04,11.70984,3.4153700000000002,12.19775,11.70984,3.4153700000000002,12.19775,0.0,0.0,0.0,133.4,104.65984,7.14537,104.9034719219,11.70984,3.4153700000000002,12.19775,92.95,3.73,93.024810669,132.04,107.05984,15.61537,108.192648184,11.70984,3.4153700000000002,12.19775,95.35,12.2,96.1273244192,133.4
2020-10-19 10:30:00,113.90864,21.62127,115.9424753189,11.07864,3.23127,11.54025,102.83,18.39,104.4614809391,132.36,11.07864,3.23127,11.54025,11.07864,3.23127,11.54025,0.0,0.0,0.0,133.79,104.33864,7.03127,104.5752865397,11.07864,3.23127,11.54025,93.26,3.8,93.3373858644,132.36,106.71864,15.42127,107.8271009156,11.07864,3.23127,11.54025,95.64,12.19,96.4137215338,133.79
2020-10-19 11:00:00,114.50456,21.44633,116.4956622852,11.16456,3.25633,11.62975,103.34,18.19,104.9286981717,131.74,11.16456,3.25633,11.62975,11.16456,3.25633,11.62975,0.0,0.0,0.0,133.17,104.84456,6.42633,105.0413227205,11.16456,3.25633,11.62975,93.68,3.17,93.7336188355,131.74,107.20456,15.92633,108.3811130782,11.16456,3.25633,11.62975,96.04,12.67,96.8721347963,133.17
2020-10-19 11:30:00,114.5984,21.0862,116.5221915045,11.1984,3.2662,11.665,103.4,17.82,104.9243174865,131.09,11.1984,3.2662,11.665,11.1984,3.2662,11.665,0.0,0.0,0.0,132.45,104.9384,5.6162,105.0885792891,11.1984,3.2662,11.665,93.74,2.35,93.7694518487,131.09,107.2984,16.6062,108.5758376482,11.1984,3.2662,11.665,96.1,13.34,97.0214697889,132.45
2020-10-19 12:00:00,112.62112,21.96116,114.7423601753,12.38112,3.61116,12.897,100.24,18.35,101.9057412514,131.54,12.38112,3.61116,12.897,12.38112,3.61116,12.897,0.0,0.0,0.0,132.84,103.26112,6.35116,103.4562522857,12.38112,3.61116,12.897,90.88,2.74,90.9212956353,131.54,105.53112,16.69116,106.8429319637,12.38112,3.61116,12.897,93.15,13.08,94.0638554387,132.84
2020-10-19 12:30:00,109.59328,23.69804,112.1261973002,14.63328,4.26804,15.243,94.96,19.43,96.9274290384,132.04,14.63328,4.26804,15.243,14.63328,4.26804,15.243,0.0,0.0,0.0,133.38,100.84328,8.44804,101.1965241547,14.63328,4.26804,15.243,86.21,4.18,86.3112767835,132.04,102.96328,16.00804,104.2002609066,14.63328,4.26804,15.243,88.33,11.74,89.1067702254,133.38
2020-10-19 13:00:00,106.81088,25.81984,109.8873433294,16.25088,4.73984,16.928,90.56,21.08,92.9810733429,132.64,16.25088,4.73984,16.928,16.25088,4.73984,16.928,0.0,0.0,0.0,133.96,98.44088,9.49984,98.8981992516,16.25088,4.73984,16.928,82.19,4.76,82.3277213337,132.64,100.48088,16.06984,101.7577859586,16.25088,4.73984,16.928,84.23,11.33,84.9885980588,133.96
2020-10-19 13:30:00,105.39008,27.54919,108.9312940897,18.34008,5.34919,19.10425,87.05,22.2,89.8361981609,133.28,18.34008,5.34919,19.10425,18.34008,5.34919,19.10425,0.0,0.0,0.0,134.61,97.31008,10.809190000000001,97.9085811258,18.34008,5.34919,19.10425,78.97,5.46,79.1585276518,133.28,99.24008,16.11919,100.5406473257,18.34008,5.34919,19.10425,80.9,10.77,81.6137421027,134.61
2020-10-19 14:00:00,103.74824,27.93657,107.4437026841,18.94824,5.52657,19.73775,84.8,22.41,87.7111629156,132.96,18.94824,5.52657,19.73775,18.94824,5.52657,19.73775,0.0,0.0,0.0,134.32,95.83824,10.74657,96.4388770832,18.94824,5.52657,19.73775,76.89,5.22,77.0669870956,132.96,97.73824,16.47657,99.1173088681,18.94824,5.52657,19.73775,78.79,10.95,79.5472601665,134.32
2020-10-19 14:30:00,102.69128,28.76829,106.6448006119,21.49128,6.26829,22.38675,81.2,22.5,84.2596582001,132.67,21.49128,6.26829,22.38675,21.49128,6.26829,22.38675,0.0,0.0,0.0,133.96,95.16128,11.60829,95.8666866433,21.49128,6.26829,22.38675,73.67,5.34,73.8632824887,132.67,96.99128,17.05829,98.4799149764,21.49128,6.26829,22.38675,75.5,10.79,76.2671233232,133.96
2020-10-19 15:00:00,103.43288,28.90459,107.3956981828,20.79288,6.06459,21.65925,82.64,22.84,85.7381781938,132.67,20.79288,6.06459,21.65925,20.79288,6.06459,21.65925,0.0,0.0,0.0,133.96,95.70288,11.70459,96.4159668694,20.79288,6.06459,21.65925,74.91,5.64,75.1220187428,132.67,97.58288,16.52459,98.9721200327,20.79288,6.06459,21.65925,76.79,10.46,77.4991335435,133.96
2020-10-19 15:30:00,104.63744,28.70092,108.5022426432,19.23744,5.61092,20.039,85.4,23.09,88.4664235741,132.27,19.23744,5.61092,20.039,19.23744,5.61092,20.039,0.0,0.0,0.0,133.63,96.62744,11.54092,97.3142075722,19.23744,5.61092,20.039,77.39,5.93,77.6168602818,132.27,98.51744,15.68092,99.7575923737,19.23744,5.61092,20.039,79.28,10.07,79.9169775455,133.63
2020-10-19 16:00:00,108.66896,28.09303,112.2415306474,17.59896,5.13303,18.33225,91.07,22.96,93.919681111,131.83,17.59896,5.13303,18.33225,17.59896,5.13303,18.33225,0.0,0.0,0.0,133.15,99.93896,9.98303,100.436331145,17.59896,5.13303,18.33225,82.34,4.85,82.4827139466,131.83,101.93896,16.17303,103.2139451104,17.59896,5.13303,18.33225,84.34,11.04,85.0594921217,133.15
2020-10-19 16:30:00,111.25296,28.30378,114.7968861557,16.09296,4.69378,16.7635,95.16,23.61,98.0451819316,132.09,16.09296,4.69378,16.7635,16.09296,4.69378,16.7635,0.0,0.0,0.0,133.45,102.09296,10.02378,102.5838615331,16.09296,4.69378,16.7635,86.0,5.33,86.1650097197,132.09,104.19296,15.31378,105.3123201314,16.09296,4.69378,16.7635,88.1,10.62,88.7377845114,133.45
2020-10-19 17:00:00,113.0624,28.37695,116.5691107672,14.9724,4.36695,15.59625,98.09,24.01,100.98578216760001,131.8,14.9724,4.36695,15.59625,14.9724,4.36695,15.59625,0.0,0.0,0.0,133.14,103.5724,10.12695,104.0663113503,14.9724,4.36695,15.59625,88.6,5.76,88.7870350896,131.8,105.7424,14.44695,106.7247371609,14.9724,4.36695,15.59625,90.77,10.08,91.3279765461,133.14
2020-10-19 17:30:00,115.2364,28.1477,118.6242846143,14.4264,4.2077,15.0275,100.81,23.94,103.6136076971,131.56,14.4264,4.2077,15.0275,14.4264,4.2077,15.0275,0.0,0.0,0.0,132.92,105.4564,10.0277,105.932087057,14.4264,4.2077,15.0275,91.03,5.82,91.2158610111,131.56,107.6864,14.1477,108.6117772631,14.4264,4.2077,15.0275,93.26,9.94,93.7882252738,132.92
2020-10-19 18:00:00,116.25136,27.43498,119.4447856939,15.89136,4.6349800000000005,16.5535,100.36,22.8,102.9172949508,130.93,15.89136,4.6349800000000005,16.5535,15.89136,4.6349800000000005,16.5535,0.0,0.0,0.0,132.29,106.66136,10.89498,107.2163527931,15.89136,4.6349800000000005,16.5535,90.77,6.26,90.9856060045,130.93,108.90136,13.96498,109.7931094206,15.89136,4.6349800000000005,16.5535,93.01,9.33,93.4767832138,132.29
2020-10-19 18:30:00,118.422,27.62225,121.6008173454,17.322,5.05225,18.04375,101.1,22.57,103.5886813315,131.09,17.322,5.05225,18.04375,17.322,5.05225,18.04375,0.0,0.0,0.0,132.49,108.802,11.47225,109.4051540105,17.322,5.05225,18.04375,91.48,6.42,91.7049987732,131.09,111.102,14.25225,112.0124146426,17.322,5.05225,18.04375,93.78,9.2,94.2301883687,132.49
2020-10-19 19:00:00,117.47096,28.08153,120.7807880851,17.25096,5.03153,17.96975,100.22,23.05,102.836525126,132.12,17.25096,5.03153,17.96975,17.25096,5.03153,17.96975,0.0,0.0,0.0,133.47,107.93096,11.82153,108.5764279117,17.25096,5.03153,17.96975,90.68,6.79,90.9338578308,132.12,110.21096,14.09153,111.1081766652,17.25096,5.03153,17.96975,92.96,9.06,93.4004561017,133.47
2020-10-19 19:30:00,114.30248,29.32489,118.0042630911,17.02248,4.9648900000000005,17.73175,97.28,24.36,100.2836377481,132.45,17.02248,4.9648900000000005,17.73175,17.02248,4.9648900000000005,17.73175,0.0,0.0,0.0,133.84,105.01248,12.30489,105.7309381102,17.02248,4.9648900000000005,17.73175,87.99,7.34,88.2956154064,132.45,107.24248,13.57489,108.0982291949,17.02248,4.9648900000000005,17.73175,90.22,8.61,90.6299095222,133.84
2020-10-19 20:00:00,108.85792000000001,32.66106,113.6520637166,19.23792,5.61106,20.0395,89.62,27.05,93.6132837796,132.45,19.23792,5.61106,20.0395,19.23792,5.61106,20.0395,0.0,0.0,0.0,133.79,100.09792,13.87106,101.0544402481,19.23792,5.61106,20.0395,80.86,8.26,81.280792319,132.45,102.19792,13.31106,103.0611428748,19.23792,5.61106,20.0395,82.96,7.7,83.3165745815,133.79
2020-10-19 20:30:00,104.71904,36.83597,111.0088556123,19.52904,5.69597,20.34275,85.19,31.14,90.7030082191,133.09,19.52904,5.69597,20.34275,19.52904,5.69597,20.34275,0.0,0.0,0.0,134.43,97.67904,31.05597,102.4971615605,19.52904,5.69597,20.34275,78.15,25.36,82.1617435307,133.09,99.77904,31.96597,104.774424653,19.52904,5.69597,20.34275,80.25,26.27,84.4403659395,134.43
2020-10-19 21:00:00,100.08896,36.86303,106.6615342786,19.03896,5.55303,19.83225,81.05,31.31,86.8873903395,133.34,19.03896,5.55303,19.83225,19.03896,5.55303,19.83225,0.0,0.0,0.0,134.64,94.63896,44.56303,104.6059099318,19.03896,5.55303,19.83225,75.6,39.01,85.0713823797,133.34,96.37896,43.26303,105.6437111023,19.03896,5.55303,19.83225,77.34,37.71,86.0437080791,134.64
2020-10-19 21:30:00,95.71848,38.46789,103.1591293806,18.43848,5.37789,19.20675,77.28,33.09,84.0663220321,133.4,18.43848,5.37789,19.20675,18.43848,5.37789,19.20675,0.0,0.0,0.0,134.76,90.59848,45.99789,101.606547342,18.43848,5.37789,19.20675,72.16,40.62,82.8073064409,133.4,92.30848,41.50789,101.2114638377,18.43848,5.37789,19.20675,73.87,36.13,82.2323160321,134.76
2020-10-19 22:00:00,90.04592,40.49381,98.7320432127,19.31592,5.63381,20.12075,70.73,34.86,78.8539948259,133.47,19.31592,5.63381,20.12075,19.31592,5.63381,20.12075,0.0,0.0,0.0,134.86,85.46592,47.42381,97.7417067396,19.31592,5.63381,20.12075,66.15,41.79,78.2446586036,133.47,87.12592,40.74381,96.1820356884,19.31592,5.63381,20.12075,67.81,35.11,76.3603837078,134.86
2020-10-19 22:30:00,85.12,41.2625,94.5939126279,20.82,6.0725,21.6875,64.3,35.19,73.2995641188,132.59,20.82,6.0725,21.6875,20.82,6.0725,21.6875,0.0,0.0,0.0,134.05,81.01,47.8825,94.1028899995,20.82,6.0725,21.6875,60.19,41.81,73.2865076259,132.59,82.62,40.3025,91.9258174087,20.82,6.0725,21.6875,61.8,34.23,70.6465349469,134.05
2020-10-19 23:00:00,79.38032,43.33801,90.4401366323,19.33032,5.63801,20.13575,60.05,37.7,70.9034025982,134.06,19.33032,5.63801,20.13575,19.33032,5.63801,20.13575,0.0,0.0,0.0,135.48,75.64032,49.25801,90.2652178797,19.33032,5.63801,20.13575,56.31,43.62,71.2286494327,134.06,77.21032,39.72801,86.8317240014,19.33032,5.63801,20.13575,57.88,34.09,67.1730786848,135.48
2020-10-19 23:30:00,75.766,45.1355,88.1912700682,18.636,5.4355,19.4125,57.13,39.7,69.5695831524,134.75,18.636,5.4355,19.4125,18.636,5.4355,19.4125,0.0,0.0,0.0,136.18,72.126,49.6055,87.5377947303,18.636,5.4355,19.4125,53.49,44.17,69.3697989041,134.75,73.716,39.6855,83.7196964056,18.636,5.4355,19.4125,55.08,34.25,64.8603800482,136.18
2020-10-20 00:00:00,67.93464,74.21552,100.6134122312,20.38464,5.94552,21.234,47.55,68.27,83.1973280821,133.89,20.38464,5.94552,21.234,20.38464,5.94552,21.234,0.0,0.0,0.0,135.34,68.87464,36.32552,77.8669341788,20.38464,5.94552,21.234,48.49,30.38,57.2208397352,133.89,70.46464,53.09552,88.2292453464,20.38464,5.94552,21.234,50.08,47.15,68.7832021645,135.34
2020-10-20 00:30:00,64.52264,77.64202,100.9527332084,20.85264,6.08202,21.7215,43.67,71.56,83.8325861464,133.47,20.85264,6.08202,21.7215,20.85264,6.08202,21.7215,0.0,0.0,0.0,134.89,66.43264,34.79202,74.9918683128,20.85264,6.08202,21.7215,45.58,28.71,53.8683627002,133.47,67.98264,54.53202,87.1514804616,20.85264,6.08202,21.7215,47.13,48.45,67.5917110303,134.89
2020-10-20 01:00:00,63.49792,78.24106,100.7653180129,20.67792,6.03106,21.5395,42.82,72.21,83.9513936751,133.75,20.67792,6.03106,21.5395,20.67792,6.03106,21.5395,0.0,0.0,0.0,135.22,65.35792000000001,35.39106,74.3248601388,20.67792,6.03106,21.5395,44.68,29.36,53.4631835939,133.75,66.92792,54.05106,86.0282718799,20.67792,6.03106,21.5395,46.25,48.02,66.670704961,135.22
2020-10-20 01:30:00,66.55608,77.07094,101.8314370784,17.14608,5.00094,17.860500000000002,49.41,72.07,87.3809647463,133.75,17.14608,5.00094,17.860500000000002,17.14608,5.00094,17.860500000000002,0.0,0.0,0.0,135.17,68.21608,34.33094,76.3678401675,17.14608,5.00094,17.860500000000002,51.07,29.33,58.8930708997,133.75,69.82608,53.07094,87.7052228813,17.14608,5.00094,17.860500000000002,52.68,48.07,71.3155473933,135.17
2020-10-20 02:00:00,69.65584,75.16337,102.4766716666,16.60584,4.84337,17.29775,53.05,70.32,88.0863491127,133.07,16.60584,4.84337,17.29775,16.60584,4.84337,17.29775,0.0,0.0,0.0,134.48,71.24584,33.91337,78.9055535565,16.60584,4.84337,17.29775,54.64,29.07,61.8917967101,133.07,72.87584,52.44337,89.7841584728,16.60584,4.84337,17.29775,56.27,47.6,73.7025976476,134.48
2020-10-20 02:30:00,68.32256,75.13783,101.556219416,16.79256,4.89783,17.49225,51.53,70.24,87.1148580898,132.64,16.79256,4.89783,17.49225,16.79256,4.89783,17.49225,0.0,0.0,0.0,134.08,70.00256,34.65783,78.1122499155,16.79256,4.89783,17.49225,53.21,29.76,60.9668901946,132.64,71.62256,51.28783,88.0921824401,16.79256,4.89783,17.49225,54.83,46.39,71.8217306948,134.08
2020-10-20 03:00:00,67.396,75.318,101.0693917069,17.616,5.138,18.35,49.78,70.18,86.04231982,132.77,17.616,5.138,18.35,17.616,5.138,18.35,0.0,0.0,0.0,134.19,69.106,34.768,77.3592467647,17.616,5.138,18.35,51.49,29.63,59.4067083754,132.77,70.706,51.808,87.6550472021,17.616,5.138,18.35,53.09,46.67,70.6868941177,134.19
2020-10-20 03:30:00,67.08656,75.10608,100.7051626561,17.74656,5.17608,18.486,49.34,69.93,85.5841135959,132.85,17.74656,5.17608,18.486,17.74656,5.17608,18.486,0.0,0.0,0.0,134.28,68.81656,34.53608,76.9964918162,17.74656,5.17608,18.486,51.07,29.36,58.9080172812,132.85,70.40656,52.20608,87.6502052479,17.74656,5.17608,18.486,52.66,47.03,70.6037994728,134.28
2020-10-20 04:00:00,66.14552,75.34411,100.2594869714,17.70552,5.16411,18.44325,48.44,70.18,85.2740640523,133.14,17.70552,5.16411,18.44325,17.70552,5.16411,18.44325,0.0,0.0,0.0,134.56,67.94552,34.55411,76.2271618648,17.70552,5.16411,18.44325,50.24,29.39,58.2050659307,133.14,69.52552,52.53411,87.1414404561,17.70552,5.16411,18.44325,51.82,47.37,70.2084702867,134.56
2020-10-20 04:30:00,65.2896,75.63155,99.9142793777,18.9996,5.54155,19.79125,46.29,70.09,83.9962630121,132.95,18.9996,5.54155,19.79125,18.9996,5.54155,19.79125,0.0,0.0,0.0,134.35,67.2196,34.97155,75.7725803544,18.9996,5.54155,19.79125,48.22,29.43,56.4915329939,132.95,68.7596,52.64155,86.5968554773,18.9996,5.54155,19.79125,49.76,47.1,68.5161849493,134.35
2020-10-20 05:00:00,65.25888,75.66884,99.9224437541,18.81888,5.48884,19.603,46.44,70.18,84.1540611022,132.95,18.81888,5.48884,19.603,18.81888,5.48884,19.603,0.0,0.0,0.0,134.35,67.18888,35.058840000000004,75.7856705308,18.81888,5.48884,19.603,48.37,29.57,56.6925197888,132.95,68.74888,52.39884,86.4410026238,18.81888,5.48884,19.603,49.93,46.91,68.5095102887,134.35
2020-10-20 05:30:00,67.4024,74.7057,100.6182147439,18.3624,5.3557,19.1275,49.04,69.35,84.9372951064,132.74,18.3624,5.3557,19.1275,18.3624,5.3557,19.1275,0.0,0.0,0.0,134.15,69.2324,34.2857,77.2569377742,18.3624,5.3557,19.1275,50.87,28.93,58.5209518036,132.74,70.8124,52.6557,88.2440861262,18.3624,5.3557,19.1275,52.45,47.3,70.6278450754,134.15
2020-10-20 06:00:00,69.76408,63.51244,94.3443527351,18.45408,5.38244,19.223,51.31,58.13,77.535882016,132.62,18.45408,5.38244,19.223,18.45408,5.38244,19.223,0.0,0.0,0.0,134.03,69.96408,39.48244,80.3357676169,18.45408,5.38244,19.223,51.51,34.1,61.7745101154,132.62,71.54408,47.33244,85.7841200887,18.45408,5.38244,19.223,53.09,41.95,67.663510107,134.03
2020-10-20 06:30:00,80.91504,40.64272,90.5487403954,17.73504,5.17272,18.474,63.18,35.47,72.4557333825,133.01,17.73504,5.17272,18.474,17.73504,5.17272,18.474,0.0,0.0,0.0,134.42,76.86504,47.37272,90.2906915158,17.73504,5.17272,18.474,59.13,42.2,72.6443177406,133.01,78.46504,39.34272,87.775919928,17.73504,5.17272,18.474,60.73,34.17,69.6830094069,134.42
2020-10-20 07:00:00,88.774,37.7395,96.4629096402,17.964,5.2395,18.7125,70.81,32.5,77.9121691394,132.28,17.964,5.2395,18.7125,17.964,5.2395,18.7125,0.0,0.0,0.0,133.66,84.144,44.1695,95.0324021913,17.964,5.2395,18.7125,66.18,38.93,76.7810998879,132.28,85.804,41.8395,95.46135436,17.964,5.2395,18.7125,67.84,36.6,77.0832381261,133.66
2020-10-20 07:30:00,99.32088,33.44984,104.8023329893,20.09088,5.85984,20.928,79.23,27.59,83.8963706009,131.73,20.09088,5.85984,20.928,20.09088,5.85984,20.928,0.0,0.0,0.0,133.08,94.09088,40.39984,102.3974646717,20.09088,5.85984,20.928,74.0,34.54,81.6640165556,131.73,95.85088,46.28984,106.4431326296,20.09088,5.85984,20.928,75.76,40.43,85.8729439346,133.08
2020-10-20 08:00:00,106.37328,27.18929,109.7931336135,19.16328,5.58929,19.96175,87.21,21.6,89.8451117201,131.73,19.16328,5.58929,19.96175,19.16328,5.58929,19.96175,0.0,0.0,0.0,133.04,99.00328,19.05929,100.8211584245,19.16328,5.58929,19.96175,79.84,13.47,80.9683055275,131.73,101.04328,25.43929,104.1964582357,19.16328,5.58929,19.96175,81.88,19.85,84.2517471629,133.04
2020-10-20 08:30:00,110.40288,24.14834,113.0130003011,16.86288,4.91834,17.5655,93.54,19.23,95.4962014951,130.9,16.86288,4.91834,17.5655,16.86288,4.91834,17.5655,0.0,0.0,0.0,132.24,101.52288,8.33834,101.8647293102,16.86288,4.91834,17.5655,84.66,3.42,84.7290505081,130.9,103.76288,17.16834,105.1736048838,16.86288,4.91834,17.5655,86.9,12.25,87.7591733097,132.24
2020-10-20 09:00:00,110.87616,23.65888,113.3722428957,17.03616,4.96888,17.746,93.84,18.69,95.6831317422,131.25,17.03616,4.96888,17.746,17.03616,4.96888,17.746,0.0,0.0,0.0,132.62,101.95616,7.59888,102.2389433592,17.03616,4.96888,17.746,84.92,2.63,84.9607162164,131.25,104.19616,18.11888,105.7597918455,17.03616,4.96888,17.746,87.16,13.15,88.1464015148,132.62
2020-10-20 09:30:00,112.21352,23.18186,114.5830384649,17.66352,5.15186,18.3995,94.55,18.03,96.2537448622,131.25,17.66352,5.15186,18.3995,17.66352,5.15186,18.3995,0.0,0.0,0.0,132.62,103.35352,7.20186,103.6041354573,17.66352,5.15186,18.3995,85.69,2.05,85.7145180235,131.25,105.52352,18.89186,107.2012856614,17.66352,5.15186,18.3995,87.86,13.74,88.9278763943,132.62
2020-10-20 10:00:00,111.23128,22.82829,113.5496740408,16.93128,4.93829,17.63675,94.3,17.89,95.9819884145,131.18,16.93128,4.93829,17.63675,16.93128,4.93829,17.63675,0.0,0.0,0.0,132.48,102.38128,6.89829,102.6134148119,16.93128,4.93829,17.63675,85.45,1.96,85.4724756866,131.18,104.55128,18.74829,106.2189650089,16.93128,4.93829,17.63675,87.62,13.81,88.7016375272,132.48
2020-10-20 10:30:00,110.14552,23.12786,112.5474721362,18.57552,5.41786,19.3495,91.57,17.71,93.2668697877,131.49,18.57552,5.41786,19.3495,18.57552,5.41786,19.3495,0.0,0.0,0.0,132.81,101.59552,7.13786,101.8459558817,18.57552,5.41786,19.3495,83.02,1.72,83.0378154819,131.49,103.71552,19.56786,105.5452994399,18.57552,5.41786,19.3495,85.14,14.15,86.3078333641,132.81
2020-10-20 11:00:00,110.55744,23.02467,112.9295486928,19.62744,5.72467,20.44525,90.93,17.3,92.5610873964,131.35,19.62744,5.72467,20.44525,19.62744,5.72467,20.44525,0.0,0.0,0.0,132.7,102.09744,7.11467,102.3450330195,19.62744,5.72467,20.44525,82.47,1.3900000000000001,82.4817131248,131.35,104.19744,20.18467,106.1344779304,19.62744,5.72467,20.44525,84.57,14.46,85.7972989085,132.7
2020-10-20 11:30:00,110.84816000000001,22.71113,113.1508285487,19.71816,5.75113,20.53975,91.13,16.96,92.6947598303,131.22,19.71816,5.75113,20.53975,19.71816,5.75113,20.53975,0.0,0.0,0.0,132.56,102.29816,6.87113,102.5286592464,19.71816,5.75113,20.53975,82.58,1.12,82.5875947101,131.22,104.40816,20.43113,106.3884154768,19.71816,5.75113,20.53975,84.69,14.68,85.9528853501,132.56
2020-10-20 12:00:00,107.81472,23.91096,110.4343599465,19.85472,5.79096,20.682,87.96,18.12,89.8069930462,131.55,19.85472,5.79096,20.682,19.85472,5.79096,20.682,0.0,0.0,0.0,132.8,99.60472,7.86096,99.9144380878,19.85472,5.79096,20.682,79.75,2.07,79.7768600535,131.55,101.63472,19.58096,103.5037695159,19.85472,5.79096,20.682,81.78,13.79,82.9345072934,132.8
2020-10-20 12:30:00,108.31432,24.91126,111.142083802,21.84432,6.37126,22.7545,86.47,18.54,88.4352446709,131.55,21.84432,6.37126,22.7545,21.84432,6.37126,22.7545,0.0,0.0,0.0,132.8,100.24432,8.79126,100.6290710712,21.84432,6.37126,22.7545,78.4,2.42,78.4373405974,131.55,102.25432,19.80126,104.1539046616,21.84432,6.37126,22.7545,80.41,13.43,81.5238186054,132.8
2020-10-20 13:00:00,108.50864,24.90752,111.3306314866,21.48864,6.26752,22.384,87.02,18.64,88.993988561,131.76,21.48864,6.26752,22.384,21.48864,6.26752,22.384,0.0,0.0,0.0,133.05,100.37864,9.11752,100.7918674259,21.48864,6.26752,22.384,78.89,2.85,78.941463123,131.76,102.38864,19.33752,104.1987201495,21.48864,6.26752,22.384,80.9,13.07,81.9489774189,133.05
2020-10-20 13:30:00,109.13432,24.90251,111.9394247178,20.85432,6.08251,21.72325,88.28,18.82,90.2637845429,132.15,20.85432,6.08251,21.72325,20.85432,6.08251,21.72325,0.0,0.0,0.0,133.48,100.87432,9.41251,101.3125055458,20.85432,6.08251,21.72325,80.02,3.33,80.0892583309,132.15,102.91432,18.71251,104.6016983206,20.85432,6.08251,21.72325,82.06,12.63,83.0262639169,133.48
2020-10-20 14:00:00,107.56392,24.61531,110.3445076665,19.90392,5.80531,20.73325,87.66,18.81,89.6554053027,131.72,19.90392,5.80531,20.73325,19.90392,5.80531,20.73325,0.0,0.0,0.0,132.97,99.32392,9.10531,99.7404018157,19.90392,5.80531,20.73325,79.42,3.3,79.4885299902,131.72,101.38392,18.38531,103.0374633731,19.90392,5.80531,20.73325,81.48,12.58,82.4454170952,132.97
2020-10-20 14:30:00,106.8284,24.59745,109.6236361058,18.8484,5.49745,19.63375,87.98,19.1,90.0293863136,131.92,18.8484,5.49745,19.63375,18.8484,5.49745,19.63375,0.0,0.0,0.0,133.19,98.6184,9.45745,99.0708442432,18.8484,5.49745,19.63375,79.77,3.96,79.8682321076,131.92,100.6584,17.44745,102.1593216602,18.8484,5.49745,19.63375,81.81,11.95,82.6781627759,133.19
2020-10-20 15:00:00,105.33112,26.16116,108.5313371013,20.30112,5.92116,21.147,85.03,20.24,87.4057120559,132.25,20.30112,5.92116,21.147,20.30112,5.92116,21.147,0.0,0.0,0.0,133.55,97.38112,10.25116,97.9191953286,20.30112,5.92116,21.147,77.08,4.33,77.2015239487,132.25,99.36112,17.56116,100.9010728793,20.30112,5.92116,21.147,79.06,11.64,79.9122844123,133.55
2020-10-20 15:30:00,103.73568,26.90499,107.1679513286,21.68568,6.32499,22.58925,82.05,20.58,84.5916006469,132.25,21.68568,6.32499,22.58925,21.68568,6.32499,22.58925,0.0,0.0,0.0,133.55,96.03568,10.69499,96.6293674002,21.68568,6.32499,22.58925,74.35,4.37,74.4783149648,132.25,97.94568,17.96499,99.5796018086,21.68568,6.32499,22.58925,76.26,11.64,77.1432252372,133.55
2020-10-20 16:00:00,106.43216,25.48563,109.4409522015,19.082160000000002,5.5656300000000005,19.87725,87.35,19.92,89.5925716787,131.9,19.082160000000002,5.5656300000000005,19.87725,19.082160000000002,5.5656300000000005,19.87725,0.0,0.0,0.0,133.14,98.30216,10.10563,98.820232839,19.082160000000002,5.5656300000000005,19.87725,79.22,4.54,79.349984247,131.9,100.29216,16.92563,101.7103451393,19.082160000000002,5.5656300000000005,19.87725,81.21,11.36,82.0006932898,133.14
2020-10-20 16:30:00,108.134,26.792,111.4036499402,18.384,5.362,19.15,89.75,21.43,92.2730047197,132.04,18.384,5.362,19.15,18.384,5.362,19.15,0.0,0.0,0.0,133.37,99.644,10.572,100.2032630207,18.384,5.362,19.15,81.26,5.21,81.4268487662,132.04,101.664,16.042,102.921886205,18.384,5.362,19.15,83.28,10.68,83.9620199852,133.37
2020-10-20 17:00:00,112.20616,25.85263,115.1459109993,16.94616,4.94263,17.65225,95.26,20.91,97.5279226683,131.53,16.94616,4.94263,17.65225,16.94616,4.94263,17.65225,0.0,0.0,0.0,132.81,103.41616,10.38263,103.936043579,16.94616,4.94263,17.65225,86.47,5.44,86.6409516337,131.53,105.32616,15.26263,106.426255477,16.94616,4.94263,17.65225,88.38,10.32,88.980485501,132.81
2020-10-20 17:30:00,115.2368,26.83115,118.3191898407,18.3468,5.35115,19.11125,96.89,21.48,99.2424430372,131.72,18.3468,5.35115,19.11125,18.3468,5.35115,19.11125,0.0,0.0,0.0,133.01,106.1868,10.82115,106.736749911,18.3468,5.35115,19.11125,87.84,5.47,88.0101499828,131.72,108.1968,15.68115,109.3272426962,18.3468,5.35115,19.11125,89.85,10.33,90.4418675172,133.01
2020-10-20 18:00:00,116.16016,26.65088,119.1782370066,17.90016,5.22088,18.646,98.26,21.43,100.5697394846,131.87,17.90016,5.22088,18.646,17.90016,5.22088,18.646,0.0,0.0,0.0,133.1,106.89016,10.69088,107.4234668031,17.90016,5.22088,18.646,88.99,5.47,89.1579553377,131.87,109.00016,15.60088,110.110954663,17.90016,5.22088,18.646,91.1,10.38,91.6894454122,133.1
2020-10-20 18:30:00,118.13952,26.20361,121.0106415274,16.22952,4.7336100000000005,16.90575,101.91,21.47,104.1470546871,131.8,16.22952,4.7336100000000005,16.90575,16.22952,4.7336100000000005,16.90575,0.0,0.0,0.0,133.07,108.38952,10.32361,108.8800485363,16.22952,4.7336100000000005,16.90575,92.16,5.59,92.3293761487,131.8,110.70952,14.94361,111.7135143949,16.22952,4.7336100000000005,16.90575,94.48,10.21,95.0300715563,133.07
2020-10-20 19:00:00,117.57928,25.86854,120.3913138356,15.86928,4.62854,16.5305,101.71,21.24,103.9040985717,131.8,15.86928,4.62854,16.5305,15.86928,4.62854,16.5305,0.0,0.0,0.0,133.02,107.88928,10.47854,108.3969397144,15.86928,4.62854,16.5305,92.02,5.85,92.2057639196,131.8,110.22928,14.55854,111.1865336102,15.86928,4.62854,16.5305,94.36,9.93,94.881054484,133.02
2020-10-20 19:30:00,114.42456,27.68008,117.7249623487,15.87456,4.63008,16.536,98.55,23.05,101.2097080324,132.24,15.87456,4.63008,16.536,15.87456,4.63008,16.536,0.0,0.0,0.0,133.57,104.96456,11.17008,105.5572334954,15.87456,4.63008,16.536,89.09,6.54,89.3297246162,132.24,107.27456,13.99008,108.1829633612,15.87456,4.63008,16.536,91.4,9.36,91.8780147805,133.57
2020-10-20 20:00:00,109.6176,29.8193,113.6010954272,17.0376,4.9693000000000005,17.7475,92.58,24.85,95.8570753779,132.52,17.0376,4.9693000000000005,17.7475,17.0376,4.9693000000000005,17.7475,0.0,0.0,0.0,133.87,100.7676,12.6693,101.5609195126,17.0376,4.9693000000000005,17.7475,83.73,7.7,84.0833092831,132.52,102.9376,13.2593,103.7880461819,17.0376,4.9693000000000005,17.7475,85.9,8.29,86.2990967508,133.87
2020-10-20 20:30:00,106.08752,31.67386,110.7149281129,15.88752,4.63386,16.5495,90.2,27.04,94.1658197012,132.91,15.88752,4.63386,16.5495,15.88752,4.63386,16.5495,0.0,0.0,0.0,134.26,97.27752,13.06386,98.1508040489,15.88752,4.63386,16.5495,81.39,8.43,81.8254055902,132.91,99.33752,12.28386,100.0941361732,15.88752,4.63386,16.5495,83.45,7.65,83.7999105011,134.26
2020-10-20 21:00:00,102.09416,32.46413,107.1314017586,14.41416,4.20413,15.01475,87.68,28.26,92.1217129671,132.54,14.41416,4.20413,15.01475,14.41416,4.20413,15.01475,0.0,0.0,0.0,133.89,93.57416,13.78413,94.5839609002,14.41416,4.20413,15.01475,79.16,9.58,79.7375821053,132.54,95.59416,10.60413,96.1805125749,14.41416,4.20413,15.01475,81.18,6.4,81.4318881029,133.89
2020-10-20 21:30:00,97.30896,33.73053,102.9892341479,15.73896,4.59053,16.39475,81.57,29.14,86.6187306534,132.05,15.73896,4.59053,16.39475,15.73896,4.59053,16.39475,0.0,0.0,0.0,133.42,91.20896,32.76053,96.9140170985,15.73896,4.59053,16.39475,75.47,28.17,80.5560041214,132.05,91.97896,28.07053,96.1669576162,15.73896,4.59053,16.39475,76.24,23.48,79.7737300118,133.42
2020-10-20 22:00:00,93.56784,34.23687,99.634853087,15.17784,4.42687,15.81025,78.39,29.81,83.8667288023,132.5,15.17784,4.42687,15.81025,15.17784,4.42687,15.81025,0.0,0.0,0.0,133.83,87.89784,35.54687,94.8135551673,15.17784,4.42687,15.81025,72.72,31.12,79.0990063149,132.5,88.53784,29.49687,93.3221005532,15.17784,4.42687,15.81025,73.36,25.07,77.5254442103,133.83
2020-10-20 22:30:00,87.88944,35.36692,94.7384435897,14.62944,4.26692,15.239,73.26,31.1,79.5879237071,132.89,14.62944,4.26692,15.239,14.62944,4.26692,15.239,0.0,0.0,0.0,134.22,82.63944,37.22692,90.6373025647,14.62944,4.26692,15.239,68.01,32.96,75.5759333386,132.89,83.28944,27.80692,87.808630643,14.62944,4.26692,15.239,68.66,23.54,72.5832432453,134.22
2020-10-20 23:00:00,82.95936,35.66148,90.299482653,13.47936,3.93148,14.041,69.48,31.73,76.3823494009,133.23,13.47936,3.93148,14.041,13.47936,3.93148,14.041,0.0,0.0,0.0,134.55,78.11936,38.13148,86.9289605011,13.47936,3.93148,14.041,64.64,34.2,73.1298133459,133.23,78.75936,26.50148,83.0985272421,13.47936,3.93148,14.041,65.28,22.57,69.0715809867,134.55
2020-10-20 23:30:00,76.40096,36.64903,84.7364035634,15.39096,4.48903,16.03225,61.01,32.16,68.9672799232,132.87,15.39096,4.48903,16.03225,15.39096,4.48903,16.03225,0.0,0.0,0.0,134.23,72.37096,40.55903,82.9613811714,15.39096,4.48903,16.03225,56.98,36.07,67.4371210833,132.87,73.03096,24.93903,77.1717327515,15.39096,4.48903,16.03225,57.64,20.45,61.1602166445,134.23
2020-10-21 00:00:00,72.71032,37.46676,81.7957745816,15.04032,4.38676,15.667,57.67,33.08,66.4839476866,132.96,15.04032,4.38676,15.667,15.04032,4.38676,15.667,0.0,0.0,0.0,134.44,68.93032,41.31676,80.3645672682,15.04032,4.38676,15.667,53.89,36.93,65.3296027846,132.96,69.60032,24.09676,73.6536379726,15.04032,4.38676,15.667,54.56,19.71,58.0110136095,134.44
2020-10-21 00:30:00,70.66344,37.77267,80.1255037523,13.48344,3.93267,14.04525,57.18,33.84,66.4431937824,133.31,13.48344,3.93267,14.04525,13.48344,3.93267,14.04525,0.0,0.0,0.0,134.72,66.94344,41.13267,78.5704823732,13.48344,3.93267,14.04525,53.46,37.2,65.1291916117,133.31,67.60344,23.69267,71.6349615171,13.48344,3.93267,14.04525,54.12,19.76,57.6145120608,134.72
2020-10-21 01:00:00,68.93128,38.85704,79.1289512126,14.32128,4.17704,14.918,54.61,34.68,64.6912242889,133.63,14.32128,4.17704,14.918,14.32128,4.17704,14.918,0.0,0.0,0.0,135.02,65.31128,41.43704,77.3472144243,14.32128,4.17704,14.918,50.99,37.26,63.1528914619,133.63,65.99128,24.15704,70.2738330931,14.32128,4.17704,14.918,51.67,19.98,55.3984593649,135.02
2020-10-21 01:30:00,70.75552,38.63786,80.617788582,14.25552,4.15786,14.8495,56.5,34.48,66.1900324822,133.63,14.25552,4.15786,14.8495,14.25552,4.15786,14.8495,0.0,0.0,0.0,134.98,66.92552,41.37786,78.6838771633,14.25552,4.15786,14.8495,52.67,37.22,64.493854746,133.63,67.60552,24.09786,71.7719526769,14.25552,4.15786,14.8495,53.35,19.94,56.9545968294,134.98
2020-10-21 02:00:00,72.87448,38.41089,82.3777051505,14.81448,4.32089,15.43175,58.06,34.09,67.3282385036,133.46,14.81448,4.32089,15.43175,14.81448,4.32089,15.43175,0.0,0.0,0.0,134.84,68.93448,41.18089,80.2983700586,14.81448,4.32089,15.43175,54.12,36.86,65.4800274893,133.46,69.62448,24.52089,73.8162736913,14.81448,4.32089,15.43175,54.81,20.2,58.4138348339,134.84
2020-10-21 02:30:00,73.35256,38.580330000000004,82.8796713402,13.85256,4.04033,14.42975,59.5,34.54,68.7987034762,133.65,13.85256,4.04033,14.42975,13.85256,4.04033,14.42975,0.0,0.0,0.0,135.1,69.25256,41.34033,80.6532079403,13.85256,4.04033,14.42975,55.4,37.3,66.7866004525,133.65,69.92256,23.90033,73.8944529113,13.85256,4.04033,14.42975,56.07,19.86,59.483312786,135.1
2020-10-21 03:00:00,72.19824,38.15657,81.6609434997,13.18824,3.84657,13.73775,59.01,34.31,68.2594769977,134.04,13.18824,3.84657,13.73775,13.18824,3.84657,13.73775,0.0,0.0,0.0,135.4,68.11824,40.95657,79.4829242471,13.18824,3.84657,13.73775,54.93,37.11,66.2907007053,134.04,68.80824,24.26657,72.9619100042,13.18824,3.84657,13.73775,55.62,20.42,59.249985654,135.4
2020-10-21 03:30:00,70.82024,38.50257,80.6098895314,13.14024,3.83257,13.68775,57.68,34.67,67.2977807955,134.28,13.14024,3.83257,13.68775,13.14024,3.83257,13.68775,0.0,0.0,0.0,135.67,66.92024,41.80257,78.9035701364,13.14024,3.83257,13.68775,53.78,37.97,65.8331929956,134.28,67.60024,23.57257,71.5923075788,13.14024,3.83257,13.68775,54.46,19.74,57.9271887804,135.67
2020-10-21 04:00:00,69.8964,39.25645,80.165925427,12.7764,3.72645,13.30875,57.12,35.53,67.2686799335,134.46,12.7764,3.72645,13.30875,12.7764,3.72645,13.30875,0.0,0.0,0.0,135.83,65.9564,41.73645,78.0524052132,12.7764,3.72645,13.30875,53.18,38.01,65.3672127293,134.46,66.6464,23.57645,70.6936463026,12.7764,3.72645,13.30875,53.87,19.85,57.4107951521,135.83
2020-10-21 04:30:00,70.32192,39.37181,80.5934975985,11.49192,3.35181,11.97075,58.83,36.02,68.981224257,134.28,11.49192,3.35181,11.97075,11.49192,3.35181,11.97075,0.0,0.0,0.0,135.67,66.05192,40.60181,77.532980795,11.49192,3.35181,11.97075,54.56,37.25,66.0632734581,134.28,66.75192,23.87181,70.8920456494,11.49192,3.35181,11.97075,55.26,20.52,58.946908315900004,135.67
2020-10-21 05:00:00,70.78248,39.45614,81.0366982215,10.99248,3.20614,11.4505,59.79,36.25,69.9207165295,134.23,10.99248,3.20614,11.4505,10.99248,3.20614,11.4505,0.0,0.0,0.0,135.67,66.50248,40.36614,77.7946341636,10.99248,3.20614,11.4505,55.51,37.16,66.799892964,134.23,67.19248,23.74614,71.2650582926,10.99248,3.20614,11.4505,56.2,20.54,59.8358721838,135.67
2020-10-21 05:30:00,72.522,38.79225,82.24523782,11.322,3.30225,11.79375,61.2,35.49,70.7458839792,133.93,11.322,3.30225,11.79375,11.322,3.30225,11.79375,0.0,0.0,0.0,135.35,68.192,39.92225,79.0185731905,11.322,3.30225,11.79375,56.87,36.62,67.6403821692,133.93,68.882,24.11225,72.9803434088,11.322,3.30225,11.79375,57.56,20.81,61.2062880757,135.35
2020-10-21 06:00:00,75.74032,37.56676,84.5450029901,10.48032,3.05676,10.917,65.26,34.51,73.8228128697,133.49,10.48032,3.05676,10.917,10.48032,3.05676,10.917,0.0,0.0,0.0,134.93,71.09032,38.43676,80.8159521196,10.48032,3.05676,10.917,60.61,35.38,70.180599171,133.49,71.75032,24.75676,75.9012884331,10.48032,3.05676,10.917,61.27,21.7,64.9992530726,134.93
2020-10-21 06:30:00,84.19032,33.00301,90.4279196419,9.85032,2.87301,10.26075,74.34,30.13,80.2137924549,132.14,9.85032,2.87301,10.26075,9.85032,2.87301,10.26075,0.0,0.0,0.0,133.51,78.90032,34.81301,86.2392379452,9.85032,2.87301,10.26075,69.05,31.94,76.0793408226,132.14,79.54032,26.85301,83.9508585529,9.85032,2.87301,10.26075,69.69,23.98,73.7003154674,133.51
2020-10-21 07:00:00,91.88928,30.81979,96.9200662121,9.83928,2.86979,10.24925,82.05,27.95,86.6798996308,131.79,9.83928,2.86979,10.24925,9.83928,2.86979,10.24925,0.0,0.0,0.0,133.16,85.87928,31.99979,91.6473528988,9.83928,2.86979,10.24925,76.04,29.13,81.428732644,131.79,86.54928,29.21979,91.3486398156,9.83928,2.86979,10.24925,76.71,26.35,81.1094729363,133.16
2020-10-21 07:30:00,100.70568,32.10249,105.698646389,9.74568,2.84249,10.15175,90.96,29.26,95.5503490313,132.65,9.74568,2.84249,10.15175,9.74568,2.84249,10.15175,0.0,0.0,0.0,133.97,95.05568,23.26249,97.8607466825,9.74568,2.84249,10.15175,85.31,20.42,87.7198523711,132.65,95.58568,21.70249,98.0184691436,9.74568,2.84249,10.15175,85.84,18.86,87.8874575807,133.97
2020-10-21 08:00:00,106.78968,38.31324,113.4545729083,9.19968,2.68324,9.583,97.59,35.63,103.8908321268,134.3,9.19968,2.68324,9.583,9.19968,2.68324,9.583,0.0,0.0,0.0,135.72,101.64968,15.47324,102.820613693,9.19968,2.68324,9.583,92.45,12.79,93.3305234101,134.3,102.03968,11.38324,102.6726567661,9.19968,2.68324,9.583,92.84,8.7,93.2467457877,135.72
2020-10-21 08:30:00,110.38576,36.05793,116.1257522114,8.73576,2.54793,9.09975,101.65,33.51,107.0310356859,133.92,8.73576,2.54793,9.09975,8.73576,2.54793,9.09975,0.0,0.0,0.0,135.37,105.08576,16.50793,106.3744739478,8.73576,2.54793,9.09975,96.35,13.96,97.3560686347,133.92,105.47576,12.43793,106.2065819536,8.73576,2.54793,9.09975,96.74,9.89,97.244227078,135.37
2020-10-21 09:00:00,111.43008,35.05169,116.8130288138,8.20008,2.39169,8.54175,103.23,32.66,108.2733046508,133.85,8.20008,2.39169,8.54175,8.20008,2.39169,8.54175,0.0,0.0,0.0,135.28,106.02008,17.00169,107.3746470358,8.20008,2.39169,8.54175,97.82,14.61,98.9050276781,133.85,106.45008,12.93169,107.2326822301,8.20008,2.39169,8.54175,98.25,10.54,98.8137343693,135.28
2020-10-21 09:30:00,112.86872,33.30671,117.6804354405,7.90872,2.30671,8.23825,104.96,31.0,109.4422295095,133.56,7.90872,2.30671,8.23825,7.90872,2.30671,8.23825,0.0,0.0,0.0,134.98,107.68872,17.38671,109.0832622352,7.90872,2.30671,8.23825,99.78,15.08,100.9131051945,133.56,108.12872,13.32671,108.9468736966,7.90872,2.30671,8.23825,100.22,11.02,100.8240487185,134.98
2020-10-21 10:00:00,112.6164,30.98895,116.8022626967,6.7164,1.9589500000000002,6.99625,105.9,29.03,109.8068800212,133.75,6.7164,1.9589500000000002,6.99625,6.7164,1.9589500000000002,6.99625,0.0,0.0,0.0,135.13,108.2164,16.44895,109.4593860072,6.7164,1.9589500000000002,6.99625,101.5,14.49,102.5290695364,133.75,108.6464,12.35895,109.347079879,6.7164,1.9589500000000002,6.99625,101.93,10.4,102.4591865086,135.13
2020-10-21 10:30:00,112.67104,30.86697,116.8226565854,6.16104,1.79697,6.41775,106.51,29.07,110.405819593,133.75,6.16104,1.79697,6.41775,6.16104,1.79697,6.41775,0.0,0.0,0.0,135.09,108.19104,16.77697,109.4840986567,6.16104,1.79697,6.41775,102.03,14.98,103.1238153871,133.75,108.62104,12.68697,109.3594510706,6.16104,1.79697,6.41775,102.46,10.89,103.0370986587,135.09
2020-10-21 11:00:00,113.04664,30.30777,117.0388983956,6.26664,1.8277700000000001,6.52775,106.78,28.48,110.5127992587,133.48,6.26664,1.8277700000000001,6.52775,6.26664,1.8277700000000001,6.52775,0.0,0.0,0.0,134.89,108.57664,17.01777,109.9021894662,6.26664,1.8277700000000001,6.52775,102.31,15.19,103.4314855351,133.48,109.03664,12.92777,109.8003465371,6.26664,1.8277700000000001,6.52775,102.77,11.1,103.3677072397,134.89
2020-10-21 11:30:00,113.42544,30.25867,117.3921528441,6.47544,1.88867,6.74525,106.95,28.37,110.6488111097,133.48,6.47544,1.88867,6.74525,6.47544,1.88867,6.74525,0.0,0.0,0.0,134.97,108.96544,16.87867,110.2649382867,6.47544,1.88867,6.74525,102.49,14.99,103.5804045175,133.48,109.41544,12.79867,110.1614472679,6.47544,1.88867,6.74525,102.94,10.91,103.5165286319,134.97
2020-10-21 12:00:00,113.35496,29.827280000000002,117.2135384194,6.5049600000000005,1.89728,6.776,106.85,27.93,110.4400624773,133.3,6.5049600000000005,1.89728,6.776,6.5049600000000005,1.89728,6.776,0.0,0.0,0.0,134.72,108.93496,16.97728,110.2499593941,6.5049600000000005,1.89728,6.776,102.43,15.08,103.5341069407,133.3,109.37496,12.89728,110.1327458406,6.5049600000000005,1.89728,6.776,102.87,11.0,103.4564492915,134.72
2020-10-21 12:30:00,113.13472,29.77221,116.9865349421,6.62472,1.93221,6.90075,106.51,27.84,110.0883540616,133.3,6.62472,1.93221,6.90075,6.62472,1.93221,6.90075,0.0,0.0,0.0,134.72,108.74472,16.60221,110.0047612822,6.62472,1.93221,6.90075,102.12,14.67,103.1683250809,133.3,109.20472,12.52221,109.9203193844,6.62472,1.93221,6.90075,102.58,10.59,103.1251884847,134.72
2020-10-21 13:00:00,112.64088,31.543590000000002,116.9742104793,7.28088,2.12359,7.58425,105.36,29.42,109.3904291974,133.76,7.28088,2.12359,7.58425,7.28088,2.12359,7.58425,0.0,0.0,0.0,135.19,108.26088,16.293590000000002,109.4801315923,7.28088,2.12359,7.58425,100.98,14.17,101.9693547101,133.76,108.69088,12.20359,109.3738314409,7.28088,2.12359,7.58425,101.41,10.08,101.9097370225,135.19
2020-10-21 13:30:00,112.02984,31.90787,116.4851802521,7.80984,2.27787,8.13525,104.22,29.63,108.3501052145,134.55,7.80984,2.27787,8.13525,7.80984,2.27787,8.13525,0.0,0.0,0.0,135.93,107.86984,15.72787,109.0104044409,7.80984,2.27787,8.13525,100.06,13.45,100.9599232369,134.55,108.26984,11.58787,108.8881856987,7.80984,2.27787,8.13525,100.46,9.31,100.8904737822,135.93
2020-10-21 14:00:00,111.9484,31.72995,116.3582141044,7.5084,2.18995,7.82125,104.44,29.54,108.5372065238,134.78,7.5084,2.18995,7.82125,7.5084,2.18995,7.82125,0.0,0.0,0.0,136.25,107.7684,15.90995,108.9364702364,7.5084,2.18995,7.82125,100.26,13.72,101.1943970781,134.78,108.1784,11.76995,108.8168091315,7.5084,2.18995,7.82125,100.67,9.58,101.1248006179,136.25
2020-10-21 14:30:00,111.6176,32.7668,116.3277774738,8.217600000000001,2.3968,8.56,103.4,30.37,107.7677915706,135.17,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56,0.0,0.0,0.0,136.64,107.4476,15.9868,108.6304032948,8.217600000000001,2.3968,8.56,99.23,13.59,100.1562828783,135.17,107.8576,11.8168,108.5029890833,8.217600000000001,2.3968,8.56,99.64,9.42,100.0842944722,136.64
2020-10-21 15:00:00,110.69104,34.37072,115.9044983148,8.47104,2.47072,8.824,102.22,31.9,107.081923778,135.29,8.47104,2.47072,8.824,8.47104,2.47072,8.824,0.0,0.0,0.0,136.75,106.42104,15.75072,107.5803092355,8.47104,2.47072,8.824,97.95,13.28,98.8461476235,135.29,106.82104,11.59072,107.4480310513,8.47104,2.47072,8.824,98.35,9.12,98.771943891,136.75
2020-10-21 15:30:00,110.5804,34.83845,115.9385288097,8.1204,2.36845,8.45875,102.46,32.47,107.4818705643,134.92,8.1204,2.36845,8.45875,8.1204,2.36845,8.45875,0.0,0.0,0.0,136.34,105.5804,16.03845,106.7916323621,8.1204,2.36845,8.45875,97.46,13.67,98.4140259313,134.92,105.9504,11.87845,106.6141868353,8.1204,2.36845,8.45875,97.83,9.51,98.2911440568,136.34
2020-10-21 16:00:00,111.80664,35.13402,117.1969458196,9.23664,2.69402,9.6215,102.57,32.44,107.5776858833,134.58,9.23664,2.69402,9.6215,9.23664,2.69402,9.6215,0.0,0.0,0.0,136.01,106.71664,16.18402,107.9368507797,9.23664,2.69402,9.6215,97.48,13.49,98.4089960319,134.58,107.09664,12.04402,107.7717435929,9.23664,2.69402,9.6215,97.86,9.35,98.3056565005,136.01
2020-10-21 16:30:00,110.65024,38.62757,117.198825831,12.06024,3.51757,12.56275,98.59,35.11,104.6551489417,135.08,12.06024,3.51757,12.56275,12.06024,3.51757,12.56275,0.0,0.0,0.0,136.58,105.67024,15.60757,106.8166460013,12.06024,3.51757,12.56275,93.61,12.09,94.3875002318,135.08,106.07024,11.46757,106.6883357043,12.06024,3.51757,12.56275,94.01,7.95,94.3455489146,136.58
2020-10-21 17:00:00,112.24912,39.34016,118.9433189784,13.269120000000001,3.8701600000000003,13.822,98.98,35.47,105.1435271427,134.8,13.269120000000001,3.8701600000000003,13.822,13.269120000000001,3.8701600000000003,13.822,0.0,0.0,0.0,136.24,107.23912,15.36016,108.3335745446,13.269120000000001,3.8701600000000003,13.822,93.97,11.49,94.6698526459,134.8,107.54912,11.21016,108.1317756259,13.269120000000001,3.8701600000000003,13.822,94.28,7.34,94.5652896152,136.24
2020-10-21 17:30:00,114.83032,39.20676,121.3390803534,14.32032,4.17676,14.917,100.51,35.03,106.4394710622,134.21,14.32032,4.17676,14.917,14.32032,4.17676,14.917,0.0,0.0,0.0,135.7,109.57032,15.32676,110.637085089,14.32032,4.17676,14.917,95.25,11.15,95.9003910315,134.21,109.96032,11.20676,110.5299210359,14.32032,4.17676,14.917,95.64,7.03,95.898021356,135.7
2020-10-21 18:00:00,115.9928,39.86915,122.6534906701,14.1228,4.11915,14.71125,101.87,35.75,107.9609160761,133.48,14.1228,4.11915,14.71125,14.1228,4.11915,14.71125,0.0,0.0,0.0,134.98,110.3928,15.77915,111.5148055935,14.1228,4.11915,14.71125,96.27,11.66,96.9735453616,133.48,110.8328,11.69915,111.4485516575,14.1228,4.11915,14.71125,96.71,7.58,97.0066002909,134.98
2020-10-21 18:30:00,117.68616,40.08638,124.325983274,14.45616,4.21638,15.0585,103.23,35.87,109.2844444557,133.33,14.45616,4.21638,15.0585,14.45616,4.21638,15.0585,0.0,0.0,0.0,134.88,111.97616,15.87638,113.0960646983,14.45616,4.21638,15.0585,97.52,11.66,98.2145915839,133.33,112.37616,11.81638,112.9956997972,14.45616,4.21638,15.0585,97.92,7.6,98.2144918024,134.88
2020-10-21 19:00:00,116.77184,40.12137,123.4722112366,14.30184,4.17137,14.89775,102.47,35.95,108.5932935314,134.25,14.30184,4.17137,14.89775,14.30184,4.17137,14.89775,0.0,0.0,0.0,135.74,111.35184,15.17137,112.3806154951,14.30184,4.17137,14.89775,97.05,11.0,97.6714006247,134.25,111.72184,11.05137,112.2671025362,14.30184,4.17137,14.89775,97.42,6.88,97.6626376871,135.74
2020-10-21 19:30:00,112.11432,42.92626,120.0511746992,16.68432,4.8662600000000005,17.3795,95.43,38.06,102.7397123804,134.25,16.68432,4.8662600000000005,17.3795,16.68432,4.8662600000000005,17.3795,0.0,0.0,0.0,135.74,107.06432,15.14626,108.1303741279,16.68432,4.8662600000000005,17.3795,90.38,10.28,90.9627550154,134.25,107.40432,11.04626,107.9708655826,16.68432,4.8662600000000005,17.3795,90.72,6.18,90.9302523916,135.74
2020-10-21 20:00:00,107.98904,45.13347,117.0412870502,17.42904,5.08347,18.15525,90.56,40.05,99.0207862017,134.61,17.42904,5.08347,18.15525,17.42904,5.08347,18.15525,0.0,0.0,0.0,136.08,103.17904,14.38347,104.1767656657,17.42904,5.08347,18.15525,85.75,9.3,86.2528405329,134.61,103.49904,10.29347,104.0096476562,17.42904,5.08347,18.15525,86.07,5.21,86.2275420037,136.08
2020-10-21 20:30:00,105.94032,44.90051,115.0626229493,14.23032,4.15051,14.82325,91.71,40.75,100.3558000317,134.71,14.23032,4.15051,14.82325,14.23032,4.15051,14.82325,0.0,0.0,0.0,136.13,101.05032,12.74051,101.8503204078,14.23032,4.15051,14.82325,86.82,8.59,87.2439138278,134.71,101.35032,8.63051,101.7171227816,14.23032,4.15051,14.82325,87.12,4.48,87.2351121969,136.13
2020-10-21 21:00:00,102.12536,36.36323,108.4060591072,13.24536,3.86323,13.79725,88.88,32.5,94.6356402208,132.64,13.24536,3.86323,13.79725,13.24536,3.86323,13.79725,0.0,0.0,0.0,134.06,96.32536,25.91323,99.7500399407,13.24536,3.86323,13.79725,83.08,22.05,85.9563197211,132.64,96.82536,21.56323,99.197395264,13.24536,3.86323,13.79725,83.58,17.7,85.4336374035,134.06
2020-10-21 21:30:00,98.10256,32.93658,103.4839629153,15.86256,4.62658,16.5235,82.24,28.31,86.9762823993,131.66,15.86256,4.62658,16.5235,15.86256,4.62658,16.5235,0.0,0.0,0.0,133.07,92.18256,35.12658,98.6483704409,15.86256,4.62658,16.5235,76.32,30.5,82.1887607888,131.66,92.81256,29.55658,97.4051472718,15.86256,4.62658,16.5235,76.95,24.93,80.8876220444,133.07
