Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-21 22:00:00,93.38528,34.20654,99.4529934162,16.20528,4.72654,16.8805,77.18,29.48,82.6185378714,132.26,16.20528,4.72654,16.8805,16.20528,4.72654,16.8805,0.0,0.0,0.0,133.68,87.80528,36.55654,95.11123915,16.20528,4.72654,16.8805,71.6,31.83,78.356294578,132.26,88.44528,28.81654,93.0212907449,16.20528,4.72654,16.8805,72.24,24.09,76.1508089254,133.68
2020-10-21 22:30:00,88.00856,34.45708,94.5134752054,15.17856,4.42708,15.811,72.83,30.03,78.7782317649,132.38,15.17856,4.42708,15.811,15.17856,4.42708,15.811,0.0,0.0,0.0,133.81,82.91856,38.11708,91.2600645419,15.17856,4.42708,15.811,67.74,33.69,75.6552952542,132.38,83.55856,26.82708,87.7594733952,15.17856,4.42708,15.811,68.38,22.4,71.9554334293,133.81
2020-10-21 23:00:00,82.22176,35.66593,89.6240837067,16.27176,4.74593,16.94975,65.95,30.92,72.8385124779,132.48,16.27176,4.74593,16.94975,16.27176,4.74593,16.94975,0.0,0.0,0.0,133.92,77.72176,39.53593,87.1995512515,16.27176,4.74593,16.94975,61.45,34.79,70.6147760741,132.48,78.37176,26.12593,82.6117242518,16.27176,4.74593,16.94975,62.1,21.38,65.6773507383,133.92
2020-10-21 23:30:00,75.19888,38.16509,84.3293878074,18.66888,5.44509,19.44675,56.53,32.72,65.3164550477,132.64,18.66888,5.44509,19.44675,18.66888,5.44509,19.44675,0.0,0.0,0.0,134.12,71.37888,41.32509,82.4785279546,18.66888,5.44509,19.44675,52.71,35.88,63.7629869125,132.64,72.06888,25.88509,76.5765065066,18.66888,5.44509,19.44675,53.4,20.44,57.1782616035,134.12
2020-10-22 00:00:00,70.16432,40.24876,80.8887784714,21.66432,6.31876,22.567,48.5,33.93,59.1903277572,133.64,21.66432,6.31876,22.567,21.66432,6.31876,22.567,0.0,0.0,0.0,135.05,66.98432,43.01876,79.6084972713,21.66432,6.31876,22.567,45.32,36.7,58.3163133265,133.64,67.66432,26.85876,72.8000905892,21.66432,6.31876,22.567,46.0,20.54,50.3774910054,135.05
2020-10-22 00:30:00,66.52744,41.64217,78.4854801556,23.28744,6.7921700000000005,24.25775,43.24,34.85,55.5357551493,133.8,23.28744,6.7921700000000005,24.25775,23.28744,6.7921700000000005,24.25775,0.0,0.0,0.0,135.21,63.75744,44.21217,77.5869005146,23.28744,6.7921700000000005,24.25775,40.47,37.42,55.1187563358,133.8,64.46744,26.80217,69.8169545086,23.28744,6.7921700000000005,24.25775,41.18,20.01,45.7841948712,135.21
2020-10-22 01:00:00,66.07584,41.73087,78.15038159,21.94584,6.40087,22.86025,44.13,35.33,56.5302202366,133.93,21.94584,6.40087,22.86025,21.94584,6.40087,22.86025,0.0,0.0,0.0,135.35,63.27584,44.26087,77.2195347102,21.94584,6.40087,22.86025,41.33,37.86,56.0495182852,133.93,63.98584,26.03087,69.0781724821,21.94584,6.40087,22.86025,42.04,19.63,46.3971820265,135.35
2020-10-22 01:30:00,70.01784,40.25312,80.7639250408,16.94784,4.94312,17.654,53.07,35.31,63.7433996583,133.52,16.94784,4.94312,17.654,16.94784,4.94312,17.654,0.0,0.0,0.0,134.96,66.49784,42.87312,79.1205860898,16.94784,4.94312,17.654,49.55,37.93,62.401020825,133.52,67.17784,24.11312,71.3743983736,16.94784,4.94312,17.654,50.23,19.17,53.7637591692,134.96
2020-10-22 02:00:00,73.67872,38.64921,83.2004520088,14.32872,4.17921,14.92575,59.35,34.47,68.6338356789,133.14,14.32872,4.17921,14.92575,14.32872,4.17921,14.92575,0.0,0.0,0.0,134.54,69.64872,41.37921,81.0134755325,14.32872,4.17921,14.92575,55.32,37.2,66.6644012948,133.14,70.30872,23.80921,74.2306849548,14.32872,4.17921,14.92575,55.98,19.63,59.3219799063,134.54
2020-10-22 02:30:00,73.82192,38.73181,83.3656342767,13.65192,3.9818100000000003,14.22075,60.17,34.75,69.4837491792,133.59,13.65192,3.9818100000000003,14.22075,13.65192,3.9818100000000003,14.22075,0.0,0.0,0.0,134.99,69.72192,41.48181,81.1288277332,13.65192,3.9818100000000003,14.22075,56.07,37.5,67.4543912581,133.59,70.40192,23.65181,74.2686909536,13.65192,3.9818100000000003,14.22075,56.75,19.67,60.0622293959,134.99
2020-10-22 03:00:00,72.2924,39.1707,82.2224716014,13.6824,3.9907,14.2525,58.61,35.18,68.3576221061,134.06,13.6824,3.9907,14.2525,13.6824,3.9907,14.2525,0.0,0.0,0.0,135.49,68.3124,42.0107,80.1965267842,13.6824,3.9907,14.2525,54.63,38.02,66.5579243967,134.06,69.0024,23.5007,72.8945409907,13.6824,3.9907,14.2525,55.32,19.51,58.65954739,135.49
2020-10-22 03:30:00,70.45184,39.50637,80.7726131183,15.38184,4.48637,16.02275,55.07,35.02,65.2618211514,134.06,15.38184,4.48637,16.02275,15.38184,4.48637,16.02275,0.0,0.0,0.0,135.43,66.64184,42.36637,78.9686276034,15.38184,4.48637,16.02275,51.26,37.88,63.7376027161,134.06,67.34184,24.19637,71.5568846147,15.38184,4.48637,16.02275,51.96,19.71,55.5727064304,135.43
2020-10-22 04:00:00,69.04456,39.62133,79.6052828433,15.60456,4.55133,16.25475,53.44,35.07,63.9197817581,134.23,15.60456,4.55133,16.25475,15.60456,4.55133,16.25475,0.0,0.0,0.0,135.66,65.44456,43.18133,78.4067452083,15.60456,4.55133,16.25475,49.84,38.63,63.0579297155,134.23,66.16456,23.61133,70.2512911224,15.60456,4.55133,16.25475,50.56,19.06,54.0332971417,135.66
2020-10-22 04:30:00,68.84528,39.52654,79.3852627548,13.56528,3.95654,14.1305,55.28,35.57,65.7350994523,134.14,13.56528,3.95654,14.1305,13.56528,3.95654,14.1305,0.0,0.0,0.0,135.59,65.16528,43.05654,78.104925288,13.56528,3.95654,14.1305,51.6,39.1,64.7407908509,134.14,65.86528,22.48654,69.5979855359,13.56528,3.95654,14.1305,52.3,18.53,55.4855918235,135.59
2020-10-22 05:00:00,69.09048,39.56764,79.6184184834,13.98048,4.07764,14.563,55.11,35.49,65.5488535369,133.61,13.98048,4.07764,14.563,13.98048,4.07764,14.563,0.0,0.0,0.0,135.05,65.35048,42.38764,77.8934994785,13.98048,4.07764,14.563,51.37,38.31,64.0822362281,133.61,66.06048,22.97764,69.9425404014,13.98048,4.07764,14.563,52.08,18.9,55.4033970078,135.05
2020-10-22 05:30:00,72.16536,38.43698,81.7633207218,13.39536,3.90698,13.9535,58.77,34.53,68.1632877728,133.34,13.39536,3.90698,13.9535,13.39536,3.90698,13.9535,0.0,0.0,0.0,134.81,68.20536,41.16698,79.6661243883,13.39536,3.90698,13.9535,54.81,37.26,66.2755135778,133.34,68.89536,23.63698,72.8373355708,13.39536,3.90698,13.9535,55.5,19.73,58.9026561371,134.81
2020-10-22 06:00:00,73.44056,38.01433,82.6958592583,14.14056,4.12433,14.72975,59.3,33.89,68.3009670503,132.92,14.14056,4.12433,14.72975,14.14056,4.12433,14.72975,0.0,0.0,0.0,134.35,69.35056,40.77433,80.4490283301,14.14056,4.12433,14.72975,55.21,36.65,66.2673871524,132.92,70.04056,24.11433,74.0755084793,14.14056,4.12433,14.72975,55.9,19.99,59.3667423732,134.35
2020-10-22 06:30:00,81.56368,35.48649,88.949001499,14.11368,4.11649,14.70175,67.45,31.37,74.3880326397,132.59,14.11368,4.11649,14.70175,14.11368,4.11649,14.70175,0.0,0.0,0.0,134.03,76.85368,38.50649,85.9606764844,14.11368,4.11649,14.70175,62.74,34.39,71.5470453618,132.59,77.53368,26.00649,81.7790257735,14.11368,4.11649,14.70175,63.42,21.89,67.0914934995,134.03
2020-10-22 07:00:00,90.3604,33.5572,96.390287685,13.6704,3.9872,14.24,76.69,29.57,82.1933148133,131.82,13.6704,3.9872,14.24,13.6704,3.9872,14.24,0.0,0.0,0.0,133.27,84.7904,34.6872,91.6112098818,13.6704,3.9872,14.24,71.12,30.7,77.4631809313,131.82,85.4904,28.8772,90.2358087014,13.6704,3.9872,14.24,71.82,24.89,76.0106867486,133.27
2020-10-22 07:30:00,97.29768,51.54474,110.1076689202,14.34768,4.18474,14.9455,82.95,47.36,95.5179150736,133.76,14.34768,4.18474,14.9455,14.34768,4.18474,14.9455,0.0,0.0,0.0,135.21,94.70768,16.39474,96.1162429075,14.34768,4.18474,14.9455,80.36,12.21,81.2823086532,133.76,95.77768,22.02474,98.2774295464,14.34768,4.18474,14.9455,81.43,17.84,83.3613249655,135.21
2020-10-22 08:00:00,103.17312,44.02966,112.1753254965,12.27312,3.57966,12.7845,90.9,40.45,99.4937812127,133.7,12.27312,3.57966,12.7845,12.27312,3.57966,12.7845,0.0,0.0,0.0,135.14,99.11312,5.83966,99.2850048348,12.27312,3.57966,12.7845,86.84,2.26,86.8694031291,133.7,101.12312,21.99966,103.4885038961,12.27312,3.57966,12.7845,88.85,18.42,90.7392908282,135.14
2020-10-22 08:30:00,107.80256,41.92658,115.6686217306,11.78256,3.43658,12.2735,96.02,38.49,103.4471870086,133.78,11.78256,3.43658,12.2735,11.78256,3.43658,12.2735,0.0,0.0,0.0,135.26,103.40256,7.50658,103.6746746214,11.78256,3.43658,12.2735,91.62,4.07,91.7103554676,133.78,105.51256,23.67658,108.1363988593,11.78256,3.43658,12.2735,93.73,20.24,95.8904088009,135.26
2020-10-22 09:00:00,108.31672,40.45196,115.6238422619,11.76672,3.43196,12.257,96.55,37.02,103.4039791304,133.2,11.76672,3.43196,12.257,11.76672,3.43196,12.257,0.0,0.0,0.0,134.65,103.90672,8.77196,104.2763335729,11.76672,3.43196,12.257,92.14,5.34,92.2946108936,133.2,105.96672,24.82196,108.8350837083,11.76672,3.43196,12.257,94.2,21.39,96.5979922152,134.65
2020-10-22 09:30:00,108.32024,40.08382,115.4988615504,11.19024,3.26382,11.6565,97.13,36.82,103.8746807456,133.45,11.19024,3.26382,11.6565,11.19024,3.26382,11.6565,0.0,0.0,0.0,134.9,103.88024,9.02382,104.271441871,11.19024,3.26382,11.6565,92.69,5.76,92.8687983125,133.45,105.94024,25.13382,108.8808677365,11.19024,3.26382,11.6565,94.75,21.87,97.2412433076,134.9
2020-10-22 10:00:00,106.70544,40.22367,114.035058442,11.87544,3.46367,12.37025,94.83,36.76,101.7055873588,133.56,11.87544,3.46367,12.37025,11.87544,3.46367,12.37025,0.0,0.0,0.0,135.01,102.42544,8.92367,102.8134361135,11.87544,3.46367,12.37025,90.55,5.46,90.714464668,133.56,104.50544,25.06367,107.4689468798,11.87544,3.46367,12.37025,92.63,21.6,95.1150718866,135.01
2020-10-22 10:30:00,103.75512,41.88316,111.8897851361,14.44512,4.21316,15.047,89.31,37.67,96.9293815105,133.2,14.44512,4.21316,15.047,14.44512,4.21316,15.047,0.0,0.0,0.0,134.65,99.79512,9.16316,100.2149164396,14.44512,4.21316,15.047,85.35,4.95,85.4934207995,133.2,101.79512,25.22316,104.8735155137,14.44512,4.21316,15.047,87.35,21.01,89.8412076945,134.65
2020-10-22 11:00:00,101.65848,42.56789,110.2110330909,16.51848,4.81789,17.20675,85.14,37.75,93.133678656,133.4,16.51848,4.81789,17.20675,16.51848,4.81789,17.20675,0.0,0.0,0.0,134.81,98.08848,9.75789,98.5726449171,16.51848,4.81789,17.20675,81.57,4.94,81.7194499492,133.4,99.95848,25.87789,103.2538760278,16.51848,4.81789,17.20675,83.44,21.06,86.0567092097,134.81
2020-10-22 11:30:00,99.6476,43.84305,108.8662354408,18.6276,5.43305,19.40375,81.02,38.41,89.6636409031,133.64,18.6276,5.43305,19.40375,18.6276,5.43305,19.40375,0.0,0.0,0.0,135.04,96.4176,10.00305,96.9351050913,18.6276,5.43305,19.40375,77.79,4.57,77.9241233509,133.64,98.1876,26.19305,101.6212608762,18.6276,5.43305,19.40375,79.56,20.76,82.2239089316,135.04
2020-10-22 12:00:00,98.37184,44.10512,107.8066812178,19.01184,5.54512,19.804,79.36,38.56,88.2319851301,133.64,19.01184,5.54512,19.804,19.01184,5.54512,19.804,0.0,0.0,0.0,135.08,95.31184,9.70512,95.8046773305,19.01184,5.54512,19.804,76.3,4.16,76.4133208282,133.64,97.02184,25.88512,100.4155210831,19.01184,5.54512,19.804,78.01,20.34,80.6180854399,135.08
2020-10-22 12:30:00,98.4752,44.5386,108.0789151731,19.6752,5.7386,20.495,78.8,38.8,87.8343896205,133.77,19.6752,5.7386,20.495,19.6752,5.7386,20.495,0.0,0.0,0.0,135.21,95.4552,9.4686,95.9236654481,19.6752,5.7386,20.495,75.78,3.73,75.8717424342,133.77,97.1352,25.6586,100.4669638886,19.6752,5.7386,20.495,77.46,19.92,79.9803600892,135.21
2020-10-22 13:00:00,97.63312,44.72091,107.3880156822,20.16312,5.88091,21.00325,77.47,38.84,86.6611014239,133.94,20.16312,5.88091,21.00325,20.16312,5.88091,21.00325,0.0,0.0,0.0,135.27,94.66312,9.71091,95.1599078455,20.16312,5.88091,21.00325,74.5,3.83,74.5983840308,133.94,96.34312,25.96091,99.7795851834,20.16312,5.88091,21.00325,76.18,20.08,78.7819700185,135.27
2020-10-22 13:30:00,97.3784,46.54245,107.9293863531,20.1684,5.88245,21.00875,77.21,40.66,87.2617883154,134.71,20.1684,5.88245,21.00875,20.1684,5.88245,21.00875,0.0,0.0,0.0,136.1,94.33840000000001,9.53245,94.81878146,20.1684,5.88245,21.00875,74.17,3.65,74.2597562614,134.71,96.0084,25.96245,99.4568332522,20.1684,5.88245,21.00875,75.84,20.08,78.4532472241,136.1
2020-10-22 14:00:00,96.05424,48.24332,107.4887666066,19.31424,5.63332,20.119,76.74,42.61,87.776077037,135.03,19.31424,5.63332,20.119,19.31424,5.63332,20.119,0.0,0.0,0.0,136.36,92.81424,9.71332,93.321121576,19.31424,5.63332,20.119,73.5,4.08,73.6131537159,135.03,94.47424,26.25332,98.0541627602,19.31424,5.63332,20.119,75.16,20.62,77.9372183235,136.36
2020-10-22 14:30:00,97.248,48.4615,108.653994341,18.108,5.2815,18.8625,79.14,43.18,90.1534913356,134.59,18.108,5.2815,18.8625,18.108,5.2815,18.8625,0.0,0.0,0.0,135.95,93.708,8.8815,94.1279464678,18.108,5.2815,18.8625,75.6,3.6,75.6856657499,134.59,95.408,25.3015,98.7058882046,18.108,5.2815,18.8625,77.3,20.02,79.8504251711,135.95
2020-10-22 15:00:00,96.77872,48.89671,108.4297417394,17.98872,5.24671,18.73825,78.79,43.65,90.0732290972,134.74,17.98872,5.24671,18.73825,17.98872,5.24671,18.73825,0.0,0.0,0.0,136.13,93.34872,8.34671,93.7211347214,17.98872,5.24671,18.73825,75.36,3.1,75.4237336652,134.74,95.00872,24.75671,98.1812179903,17.98872,5.24671,18.73825,77.02,19.51,79.4526305417,136.13
2020-10-22 15:30:00,97.31264,49.03202,108.9673753426,17.01264,4.96202,17.7215,80.3,44.07,91.5983345918,134.81,17.01264,4.96202,17.7215,17.01264,4.96202,17.7215,0.0,0.0,0.0,136.16,93.75264,8.32202,94.1212703051,17.01264,4.96202,17.7215,76.74,3.36,76.8135222471,134.81,95.43264,24.78202,98.5978564303,17.01264,4.96202,17.7215,78.42,19.82,80.8858998837,136.16
2020-10-22 16:00:00,100.71792,47.39231,111.3109628755,14.64792,4.27231,15.25825,86.07,43.12,96.26722858790001,134.34,14.64792,4.27231,15.25825,14.64792,4.27231,15.25825,0.0,0.0,0.0,135.71,96.73792,7.61231,97.0369642428,14.64792,4.27231,15.25825,82.09,3.34,82.1579192775,134.34,98.52792,23.92231,101.390472606,14.64792,4.27231,15.25825,83.88,19.65,86.1508961068,135.71
2020-10-22 16:30:00,103.22488,47.40309,113.5888585758,13.96488,4.07309,14.54675,89.26,43.33,99.2211494592,134.16,13.96488,4.07309,14.54675,13.96488,4.07309,14.54675,0.0,0.0,0.0,135.55,98.92488,7.13309,99.1817163391,13.96488,4.07309,14.54675,84.96,3.06,85.0150880726,134.16,100.76488,23.38309,103.4423991377,13.96488,4.07309,14.54675,86.8,19.31,88.9219663525,135.55
2020-10-22 17:00:00,107.13072,46.59146,116.8236076855,11.49072,3.35146,11.9695,95.64,43.24,104.9605030476,133.8,11.49072,3.35146,11.9695,11.49072,3.35146,11.9695,0.0,0.0,0.0,135.17,102.34072,6.19146,102.527835962,11.49072,3.35146,11.9695,90.85,2.84,90.8943788141,133.8,104.29072,22.33146,106.6548094736,11.49072,3.35146,11.9695,92.8,18.98,94.7210662947,135.17
2020-10-22 17:30:00,111.04688,44.94659,119.7981865905,10.13688,2.9565900000000003,10.55925,100.91,41.99,109.297704459,133.12,10.13688,2.9565900000000003,10.55925,10.13688,2.9565900000000003,10.55925,0.0,0.0,0.0,134.53,105.93688,6.14659,106.1150465898,10.13688,2.9565900000000003,10.55925,95.8,3.19,95.8530964549,133.12,108.00688,22.11659,110.2480370826,10.13688,2.9565900000000003,10.55925,97.87,19.16,99.7278421505,134.53
2020-10-22 18:00:00,112.49104,43.97947,120.7825643947,10.18104,2.9694700000000003,10.60525,102.31,41.01,110.2232108043,132.76,10.18104,2.9694700000000003,10.60525,10.18104,2.9694700000000003,10.60525,0.0,0.0,0.0,134.18,107.36104,5.90947,107.5235543756,10.18104,2.9694700000000003,10.60525,97.18,2.94,97.2244619425,132.76,109.47104,21.78947,111.6185002657,10.18104,2.9694700000000003,10.60525,99.29,18.82,101.0578868768,134.18
2020-10-22 18:30:00,116.81448,42.86714,124.4315652455,9.62448,2.80714,10.0255,107.19,40.06,114.4312007278,131.87,9.62448,2.80714,10.0255,9.62448,2.80714,10.0255,0.0,0.0,0.0,133.34,111.20448,6.67714,111.4047600897,9.62448,2.80714,10.0255,101.58,3.87,101.6536929974,131.87,113.43448,22.33714,115.6128413121,9.62448,2.80714,10.0255,103.81,19.53,105.6311365081,133.34
2020-10-22 19:00:00,117.02432,43.63251,124.8939045765,8.85432,2.58251,9.22325,108.17,41.05,115.6972402437,131.87,8.85432,2.58251,9.22325,8.85432,2.58251,9.22325,0.0,0.0,0.0,133.29,111.19432,6.42251,111.3796455146,8.85432,2.58251,9.22325,102.34,3.84,102.412016873,131.87,113.49432,22.04251,115.6150203017,8.85432,2.58251,9.22325,104.64,19.46,106.4341167108,133.29
2020-10-22 19:30:00,114.37424,44.59082,122.7591463144,9.05424,2.64082,9.4315,105.32,41.95,113.3671244233,132.38,9.05424,2.64082,9.4315,9.05424,2.64082,9.4315,0.0,0.0,0.0,133.86,108.73424,6.21082,108.9114742966,9.05424,2.64082,9.4315,99.68,3.5700000000000003,99.7439085859,132.38,111.02424,21.99082,113.1811734868,9.05424,2.64082,9.4315,101.97,19.35,103.7897075822,133.86
2020-10-22 20:00:00,111.14128,46.02954,120.2958963251,8.74128,2.54954,9.1055,102.4,43.48,111.2486871833,133.25,8.74128,2.54954,9.1055,8.74128,2.54954,9.1055,0.0,0.0,0.0,134.67,105.79128,5.12954,105.9155659223,8.74128,2.54954,9.1055,97.05,2.58,97.0842876062,133.25,108.01128,21.10954,110.0547558548,8.74128,2.54954,9.1055,99.27,18.56,100.9901307059,134.67
2020-10-22 20:30:00,106.19832,46.08326,115.7659277294,9.74832,2.84326,10.1545,96.45,43.24,105.6991016991,133.44,9.74832,2.84326,10.1545,9.74832,2.84326,10.1545,0.0,0.0,0.0,134.9,101.64832,3.4932600000000003,101.7083272119,9.74832,2.84326,10.1545,91.9,0.65,91.9022986655,133.44,103.77832,18.34326,105.3869768494,9.74832,2.84326,10.1545,94.03,15.5,95.2989553983,134.9
2020-10-22 21:00:00,101.22592,44.10256,110.4161341399,11.42592,3.33256,11.902,89.8,40.77,98.6216654696,132.67,11.42592,3.33256,11.902,11.42592,3.33256,11.902,0.0,0.0,0.0,134.11,97.11592,16.38256,98.4880205385,11.42592,3.33256,11.902,85.69,13.05,86.6780168209,132.67,98.48592,24.65256,101.5245051837,11.42592,3.33256,11.902,87.06,21.32,89.6325052646,134.11
2020-10-22 21:30:00,98.00624,40.48932,106.0405965326,10.86624,3.16932,11.319,87.14,37.32,94.7953690852,131.63,10.86624,3.16932,11.319,10.86624,3.16932,11.319,0.0,0.0,0.0,133.05,93.90624,29.57932,98.454649878,10.86624,3.16932,11.319,83.04,26.41,87.1385660887,131.63,94.59624,32.19932,99.9261969185,10.86624,3.16932,11.319,83.73,29.03,88.6197145109,133.05
2020-10-22 22:00:00,93.96968,42.19699,103.009158449,10.78968,3.14699,11.23925,83.18,39.05,91.8902328869,132.17,10.78968,3.14699,11.23925,10.78968,3.14699,11.23925,0.0,0.0,0.0,133.59,90.15968,30.52699,95.1875255281,10.78968,3.14699,11.23925,79.37,27.38,83.959879109,132.17,90.81968,31.70699,96.1953610636,10.78968,3.14699,11.23925,80.03,28.56,84.9733752419,133.59
2020-10-22 22:30:00,89.90448,43.40339,99.833209843,9.95448,2.90339,10.36925,79.95,40.5,89.6228347019,132.54,9.95448,2.90339,10.36925,9.95448,2.90339,10.36925,0.0,0.0,0.0,134.02,86.33448,31.57339,91.9267175143,9.95448,2.90339,10.36925,76.38,28.67,81.5835357165,132.54,86.98448,30.47339,92.1679296662,9.95448,2.90339,10.36925,77.03,27.57,81.8151929656,134.02
2020-10-22 23:00:00,84.3704,44.93095,95.5884651203,9.2604,2.70095,9.64625,75.11,42.23,86.1677723978,132.77,9.2604,2.70095,9.64625,9.2604,2.70095,9.64625,0.0,0.0,0.0,134.28,81.0404,32.78095,87.4193177454,9.2604,2.70095,9.64625,71.78,30.08,77.8278536258,132.77,81.7004,29.04095,86.7083164239,9.2604,2.70095,9.64625,72.44,26.34,77.0801478981,134.28
2020-10-22 23:30:00,79.40864,46.18627,91.8635055023,8.31864,2.42627,8.66525,71.09,43.76,83.4788937397,133.06,8.31864,2.42627,8.66525,8.31864,2.42627,8.66525,0.0,0.0,0.0,134.52,76.30864,33.04627,83.1568668215,8.31864,2.42627,8.66525,67.99,30.62,74.5669129038,133.06,76.95864,28.57627,82.0928466906,8.31864,2.42627,8.66525,68.64,26.15,73.4525159542,134.52
2020-10-23 00:00:00,75.28096,47.35278,88.9354187726,8.58096,2.50278,8.9385,66.7,44.85,80.376691273,133.87,8.58096,2.50278,8.9385,8.58096,2.50278,8.9385,0.0,0.0,0.0,135.32,72.50096,34.30278,80.2064206697,8.58096,2.50278,8.9385,63.92,31.8,71.3933218165,133.87,73.18096,28.13278,78.4022079858,8.58096,2.50278,8.9385,64.6,25.63,69.4986107775,135.32
2020-10-23 00:30:00,72.00456,48.24508,86.673204654,8.31456,2.42508,8.661,63.69,45.82,78.459470429,133.32,8.31456,2.42508,8.661,8.31456,2.42508,8.661,0.0,0.0,0.0,134.83,69.33456,34.86508,77.6070551806,8.31456,2.42508,8.661,61.02,32.44,69.107119749,133.32,70.02456,26.93508,75.0262456598,8.31456,2.42508,8.661,61.71,24.51,66.3992786105,134.83
2020-10-23 01:00:00,70.56896,48.45178,85.6011279169,8.02896,2.34178,8.3635,62.54,46.11,77.7006029578,133.48,8.02896,2.34178,8.3635,8.02896,2.34178,8.3635,0.0,0.0,0.0,134.98,67.96896,35.02178,76.4611312881,8.02896,2.34178,8.3635,59.94,32.68,68.2699494653,133.48,68.67896,26.80178,73.723367787,8.02896,2.34178,8.3635,60.65,24.46,65.3965908897,134.98
2020-10-23 01:30:00,72.4388,48.3509,87.0929921191,8.3688,2.4409,8.7175,64.07,45.91,78.8206381603,133.34,8.3688,2.4409,8.7175,8.3688,2.4409,8.7175,0.0,0.0,0.0,134.86,69.7388,34.9709,78.0157937359,8.3688,2.4409,8.7175,61.37,32.53,69.4584609677,133.34,70.4288,26.9109,75.395042332,8.3688,2.4409,8.7175,62.06,24.47,66.7100029981,134.86
2020-10-23 02:00:00,74.66448,47.96339,88.7427256397,8.51448,2.48339,8.869250000000001,66.15,45.48,80.2761041656,133.16,8.51448,2.48339,8.869250000000001,8.51448,2.48339,8.869250000000001,0.0,0.0,0.0,134.66,71.80448,34.67339,79.7378663005,8.51448,2.48339,8.869250000000001,63.29,32.19,71.0057758214,133.16,72.48448,27.15339,77.403529825,8.51448,2.48339,8.869250000000001,63.97,24.67,68.5621601177,134.66
2020-10-23 02:30:00,75.2912,47.9266,89.2509035528,8.4912,2.4766,8.845,66.8,45.45,80.7956836718,133.36,8.4912,2.4766,8.845,8.4912,2.4766,8.845,0.0,0.0,0.0,134.86,72.4012,34.6166,80.2511230887,8.4912,2.4766,8.845,63.91,32.14,71.5364781073,133.36,73.0912,27.3166,78.0289699599,8.4912,2.4766,8.845,64.6,24.84,69.2111667291,134.86
2020-10-23 03:00:00,74.46824,48.27657,88.7476533755,8.38824,2.44657,8.73775,66.08,45.83,80.4173818276,133.86,8.38824,2.44657,8.73775,8.38824,2.44657,8.73775,0.0,0.0,0.0,135.36,71.65824,34.85657,79.6861583467,8.38824,2.44657,8.73775,63.27,32.41,71.0879807,133.86,72.34824,27.40657,77.3652887945,8.38824,2.44657,8.73775,63.96,24.96,68.6577249842,135.36
2020-10-23 03:30:00,72.99688,48.61159,87.7019450871,8.09688,2.36159,8.43425,64.9,46.25,79.6936164319,134.05,8.09688,2.36159,8.43425,8.09688,2.36159,8.43425,0.0,0.0,0.0,135.51,70.29688,35.12159,78.5822971277,8.09688,2.36159,8.43425,62.2,32.76,70.2997695587,134.05,70.97688,27.19159,76.0072369006,8.09688,2.36159,8.43425,62.88,24.83,67.6049058871,135.51
2020-10-23 04:00:00,71.90104,48.69197,86.8370168509,8.44104,2.46197,8.79275,63.46,46.23,78.5135943643,134.17,8.44104,2.46197,8.79275,8.44104,2.46197,8.79275,0.0,0.0,0.0,135.64,69.34104,35.51197,77.9055828652,8.44104,2.46197,8.79275,60.9,33.05,69.2900606148,134.17,70.03104,27.11197,75.0959751302,8.44104,2.46197,8.79275,61.59,24.65,66.3396608372,135.64
2020-10-23 04:30:00,71.32656,48.62608,86.3248157693,8.38656,2.4460800000000003,8.736,62.94,46.18,78.0643068246,134.01,8.38656,2.4460800000000003,8.736,8.38656,2.4460800000000003,8.736,0.0,0.0,0.0,135.5,68.84656,35.63608,77.5227645379,8.38656,2.4460800000000003,8.736,60.46,33.19,68.9709192341,134.01,69.51656,26.82608,74.5130235757,8.38656,2.4460800000000003,8.736,61.13,24.38,65.8123187557,135.5
2020-10-23 05:00:00,70.65624,49.16057,86.0759309776,9.39624,2.74057,9.78775,61.26,46.42,76.8609393645,133.95,9.39624,2.74057,9.78775,9.39624,2.74057,9.78775,0.0,0.0,0.0,135.4,68.21624,35.88057,77.0770439448,9.39624,2.74057,9.78775,58.82,33.14,67.5133468286,133.95,68.90624,27.11057,74.0476395077,9.39624,2.74057,9.78775,59.51,24.37,64.3065859769,135.4
2020-10-23 05:30:00,72.02488,48.67309,86.9290114356,9.88488,2.88309,10.29675,62.14,45.79,77.1887537145,133.18,9.88488,2.88309,10.29675,9.88488,2.88309,10.29675,0.0,0.0,0.0,134.66,69.47488,35.33309,77.9434808048,9.88488,2.88309,10.29675,59.59,32.45,67.8525651689,133.18,70.14488,27.29309,75.2676354881,9.88488,2.88309,10.29675,60.26,24.41,65.0162725785,134.66
2020-10-23 06:00:00,73.93544,47.10117,87.6639578354,9.77544,2.85117,10.18275,64.16,44.25,77.9395156516,132.45,9.77544,2.85117,10.18275,9.77544,2.85117,10.18275,0.0,0.0,0.0,133.98,71.26544,34.59117,79.2168667669,9.77544,2.85117,10.18275,61.49,31.74,69.1986105352,132.45,71.95544,27.27117,76.949997133,9.77544,2.85117,10.18275,62.18,24.42,66.803359197,133.98
2020-10-23 06:30:00,81.76816,44.18988,92.9450239884,10.62816,3.09988,11.071,71.14,41.09,82.1540485917,132.01,10.62816,3.09988,11.071,10.62816,3.09988,11.071,0.0,0.0,0.0,133.48,78.54816,31.03988,84.4587922587,10.62816,3.09988,11.071,67.92,27.94,73.4422902693,132.01,79.23816,30.99988,85.0863006612,10.62816,3.09988,11.071,68.61,27.9,74.0657957495,133.48
2020-10-23 07:00:00,88.70864,42.73752,98.4668392221,10.92864,3.18752,11.384,77.78,39.55,87.2578414814,132.09,10.92864,3.18752,11.384,10.92864,3.18752,11.384,0.0,0.0,0.0,133.56,85.00864,29.10752,89.853862439,10.92864,3.18752,11.384,74.08,25.92,78.4837104118,132.09,85.71864,33.11752,91.8937178179,10.92864,3.18752,11.384,74.79,29.93,80.5564957033,133.56
2020-10-23 07:30:00,99.47832,21.46826,101.7684741826,12.26832,3.57826,12.7795,87.21,17.89,89.0260422573,131.44,12.26832,3.57826,12.7795,12.26832,3.57826,12.7795,0.0,0.0,0.0,132.79,92.07832,35.49826,98.6840588801,12.26832,3.57826,12.7795,79.81,31.92,85.956515169,131.44,92.76832,26.89826,96.5892208616,12.26832,3.57826,12.7795,80.5,23.32,83.8097392908,132.79
2020-10-23 08:00:00,107.764,7.0395,107.9936769272,12.444,3.6295,12.9625,95.32,3.41,95.3809755664,132.23,12.444,3.6295,12.9625,12.444,3.6295,12.9625,0.0,0.0,0.0,133.57,97.034,40.1695,105.0199309,12.444,3.6295,12.9625,84.59,36.54,92.1446672358,132.23,97.714,22.9495,100.3728317138,12.444,3.6295,12.9625,85.27,19.32,87.4313176156,133.57
2020-10-23 08:30:00,105.87552,49.04161,116.682069088,10.56552,3.08161,11.00575,95.31,45.96,105.8126537802,133.31,10.56552,3.08161,11.00575,10.56552,3.08161,11.00575,0.0,0.0,0.0,134.69,104.35552,35.81161,110.3292616003,10.56552,3.08161,11.00575,93.79,32.73,99.3368864018,133.31,103.64552,14.96161,104.7198337941,10.56552,3.08161,11.00575,93.08,11.88,93.8350723344,134.69
2020-10-23 09:00:00,104.94344,60.38767,121.0776456951,10.72344,3.12767,11.17025,94.22,57.26,110.2547776743,133.31,10.72344,3.12767,11.17025,10.72344,3.12767,11.17025,0.0,0.0,0.0,134.69,106.41344,38.21767,113.0681675489,10.72344,3.12767,11.17025,95.69,35.09,101.9209703643,133.31,105.41344,14.46767,106.4016297237,10.72344,3.12767,11.17025,94.69,11.34,95.3666173249,134.69
2020-10-23 09:30:00,106.34032,59.81426,122.008234792,10.54032,3.07426,10.9795,95.8,56.74,111.3421196134,133.09,10.54032,3.07426,10.9795,10.54032,3.07426,10.9795,0.0,0.0,0.0,134.49,107.78032,38.33426,114.394549123,10.54032,3.07426,10.9795,97.24,35.26,103.4354155983,133.09,106.74032,14.65426,107.7415576732,10.54032,3.07426,10.9795,96.2,11.58,96.89446011,134.49
2020-10-23 10:00:00,105.64736,60.25798,121.6239648616,11.54736,3.36798,12.0285,94.1,56.89,109.9603660416,132.91,11.54736,3.36798,12.0285,11.54736,3.36798,12.0285,0.0,0.0,0.0,134.33,107.12736,38.23798,113.7471510634,11.54736,3.36798,12.0285,95.58,34.87,101.742092076,132.91,106.05736,14.60798,107.0586600414,11.54736,3.36798,12.0285,94.51,11.24,95.176035324,134.33
2020-10-23 10:30:00,106.39328,59.67429,121.9858635915,11.12328,3.24429,11.58675,95.27,56.43,110.728125605,132.73,11.12328,3.24429,11.58675,11.12328,3.24429,11.58675,0.0,0.0,0.0,134.16,107.80328,38.41429,114.4430201234,11.12328,3.24429,11.58675,96.68,35.17,102.8783325098,132.73,106.71328,14.81429,107.7366572554,11.12328,3.24429,11.58675,95.59,11.57,96.2876575684,134.16
2020-10-23 11:00:00,107.70424,60.77957,123.6703660679,11.00424,3.20957,11.46275,96.7,57.57,112.5397480893,132.57,11.00424,3.20957,11.46275,11.00424,3.20957,11.46275,0.0,0.0,0.0,133.98,108.80424,39.73957,115.8343475216,11.00424,3.20957,11.46275,97.8,36.53,104.3996211679,132.57,107.71424,16.18957,108.9241005268,11.00424,3.20957,11.46275,96.71,12.98,97.577172023,133.98
2020-10-23 11:30:00,108.78136,61.10123,124.7667607617,12.62136,3.6812300000000002,13.14725,96.16,57.42,111.9991160679,132.57,12.62136,3.6812300000000002,13.14725,12.62136,3.6812300000000002,13.14725,0.0,0.0,0.0,133.98,109.82136,40.87123,117.1801542667,12.62136,3.6812300000000002,13.14725,97.2,37.19,104.0717833997,132.57,108.73136,17.35123,110.1071016327,12.62136,3.6812300000000002,13.14725,96.11,13.67,97.0772939466,133.98
2020-10-23 12:00:00,108.08144,62.09167,124.6473953032,13.89144,4.05167,14.47025,94.19,58.04,110.6363308321,132.9,13.89144,4.05167,14.47025,13.89144,4.05167,14.47025,0.0,0.0,0.0,134.27,109.21144,41.11167,116.6932218985,13.89144,4.05167,14.47025,95.32,37.06,102.2709440653,132.9,108.13144,17.46167,109.5322702936,13.89144,4.05167,14.47025,94.24,13.41,95.1893150516,134.27
2020-10-23 12:30:00,106.6444,63.33795,124.0351722761,14.0844,4.10795,14.67125,92.56,59.23,109.8887915121,133.53,14.0844,4.10795,14.67125,14.0844,4.10795,14.67125,0.0,0.0,0.0,134.95,107.8944,40.14795,115.1219329258,14.0844,4.10795,14.67125,93.81,36.04,100.4947645402,133.53,106.7944,16.30795,108.0323706329,14.0844,4.10795,14.67125,92.71,12.2,93.5092728022,134.95
2020-10-23 13:00:00,110.32272,63.57621,127.3304245896,12.91272,3.76621,13.45075,97.41,59.81,114.3063611528,133.89,12.91272,3.76621,13.45075,12.91272,3.76621,13.45075,0.0,0.0,0.0,135.3,113.61272,40.26621,120.537205101,12.91272,3.76621,13.45075,100.7,36.5,107.1108771321,133.89,93.40272,13.57621,94.3842231592,12.91272,3.76621,13.45075,80.49,9.81,81.085610314,135.3
2020-10-23 13:30:00,109.9208,51.9044,121.5592407512,14.6208,4.2644,15.23,95.3,47.64,106.5441673673,133.98,43.5508,12.2844,45.2501786074,14.6208,4.2644,15.23,28.93,8.02,30.0210809266,135.3,123.9408,44.3344,131.631534702,14.6208,4.2644,15.23,109.32,40.07,116.4322433864,133.98,43.4008,23.1744,49.200429429,14.6208,4.2644,15.23,28.78,18.91,34.4365576096,135.3
2020-10-23 14:00:00,72.58648,40.86689,83.3000586858,17.64648,5.14689,18.38175,54.94,35.72,65.5310765973,134.88,80.60648,23.19689,83.877889361,17.64648,5.14689,18.38175,62.96,18.05,65.4962907347,136.22,84.52648,43.99689,95.2914064901,17.64648,5.14689,18.38175,66.88,38.85,77.3450509083,134.88,76.83648,46.83689,89.986326315,17.64648,5.14689,18.38175,59.19,41.69,72.3982886538,136.22
2020-10-23 14:30:00,73.52416,41.56038,84.4574880603,19.30416,5.63038,20.1085,54.22,35.93,65.0443948392,135.12,81.48416,23.71038,84.8637169269,19.30416,5.63038,20.1085,62.18,18.08,64.7552221832,136.46,85.38416,44.61038,96.3355634366,19.30416,5.63038,20.1085,66.08,38.98,76.7203154321,135.12,77.70416,47.54038,91.0934915998,19.30416,5.63038,20.1085,58.4,41.91,71.8819038423,136.46
2020-10-23 15:00:00,73.26048,41.97139,84.4316025453,19.41048,5.66139,20.21925,53.85,36.31,64.9479684055,135.77,81.24048,22.98139,84.4284305016,19.41048,5.66139,20.21925,61.83,17.32,64.210056066,137.15,85.14048,43.83139,95.7605977632,19.41048,5.66139,20.21925,65.73,38.17,76.0090902458,135.77,77.43048,48.01139,91.1074794008,19.41048,5.66139,20.21925,58.02,42.35,71.8320464695,137.15
2020-10-23 15:30:00,73.32392,28.95656,78.8345077438,20.83392,6.07656,21.702,52.49,22.88,57.2598856094,132.71,78.79392,28.18656,83.6837140285,20.83392,6.07656,21.702,57.96,22.11,62.0339721443,134.07,80.08392,8.95656,80.5832129516,20.83392,6.07656,21.702,59.25,2.88,59.3199536412,132.71,77.45392,34.16656,84.6549676369,20.83392,6.07656,21.702,56.62,28.09,63.2050037576,134.07
2020-10-23 16:00:00,75.74608,28.59344,80.9632845579,20.92608,6.10344,21.798000000000002,54.82,22.49,59.253966112,132.48,79.70608,21.70344,82.6081018835,20.92608,6.10344,21.798000000000002,58.78,15.6,60.8148698922,133.76,80.93608,11.99344,81.8198731898,20.92608,6.10344,21.798000000000002,60.01,5.89,60.298359845,132.48,79.77608,19.52344,82.1303089584,20.92608,6.10344,21.798000000000002,58.85,13.42,60.3607397238,133.76
2020-10-23 16:30:00,76.71944,27.86942,81.6246105354,17.92944,5.22942,18.6765,58.79,22.64,62.9986801449,132.95,79.98944,16.97942,81.7717017987,17.92944,5.22942,18.6765,62.06,11.75,63.1625371561,134.24,81.25944,13.19942,82.3244877145,17.92944,5.22942,18.6765,63.33,7.97,63.8295370499,132.95,80.82944,11.95942,81.7094003004,17.92944,5.22942,18.6765,62.9,6.73,63.2590143774,134.24
2020-10-23 17:00:00,77.0952,26.836100000000002,81.6323840535,14.6952,4.2861,15.3075,62.4,22.55,66.3495478508,132.53,80.5652,16.0761,82.1534688388,14.6952,4.2861,15.3075,65.87,11.79,66.9168215025,133.79,81.8652,12.1161,82.7569383813,14.6952,4.2861,15.3075,67.17,7.83,67.6248312382,132.53,81.3552,11.0361,82.1003292944,14.6952,4.2861,15.3075,66.66,6.75,67.0008813375,133.79
2020-10-23 17:30:00,78.12808,26.25444,82.421432311,12.35808,3.6044400000000003,12.873,65.77,22.65,69.5608754977,131.94,81.77808,15.01444,83.1449804679,12.35808,3.6044400000000003,12.873,69.42,11.41,70.3514356641,133.29,83.09808,11.64444,83.9099748695,12.35808,3.6044400000000003,12.873,70.74,8.04,71.1954296286,131.94,82.53808,10.63444,83.2203458548,12.35808,3.6044400000000003,12.873,70.18,7.03,70.5312221644,133.29
2020-10-23 18:00:00,79.2644,26.20795,83.4847396268,12.1644,3.54795,12.67125,67.1,22.66,70.8229171949,131.78,82.9344,14.83795,84.2512876077,12.1644,3.54795,12.67125,70.77,11.29,71.6648937765,133.15,84.2544,11.63795,85.0543696677,12.1644,3.54795,12.67125,72.09,8.09,72.5425130527,131.78,83.7244,10.63795,84.3975185391,12.1644,3.54795,12.67125,71.56,7.09,71.9103726871,133.15
2020-10-23 18:30:00,82.09032,25.27426,85.8930081919,12.22032,3.56426,12.7295,69.87,21.71,73.165162475,131.61,85.83032,15.39426,87.199925873,12.22032,3.56426,12.7295,73.61,11.83,74.5545504983,132.99,87.16032,11.06426,87.8597702697,12.22032,3.56426,12.7295,74.94,7.5,75.3143651636,131.61,86.66032,9.72426,87.2041988384,12.22032,3.56426,12.7295,74.44,6.16,74.6944388827,132.99
2020-10-23 19:00:00,82.25048,25.32639,86.0614169687,12.57048,3.66639,13.09425,69.68,21.66,72.9688837793,131.61,86.03048,15.22639,87.3675365423,12.57048,3.66639,13.09425,73.46,11.56,74.3640047335,132.99,87.34048,11.43639,88.0860401134,12.57048,3.66639,13.09425,74.77,7.77,75.1726399696,131.61,86.83048,9.76639,87.3779985503,12.57048,3.66639,13.09425,74.26,6.1,74.5101174338,132.99
2020-10-23 19:30:00,80.58448,26.32089,84.7740978558,12.17448,3.55089,12.681750000000001,68.41,22.77,72.0999375867,132.33,84.28448,15.01089,85.6107492518,12.17448,3.55089,12.681750000000001,72.11,11.46,73.0149553174,133.73,85.59448,11.63089,86.3810894158,12.17448,3.55089,12.681750000000001,73.42,8.08,73.8632709809,132.33,85.11448,10.62089,85.7745767116,12.17448,3.55089,12.681750000000001,72.94,7.07,73.281842908,133.73
2020-10-23 20:00:00,77.77304,27.60172,82.5257577839,13.34304,3.8917200000000003,13.899000000000001,64.43,23.71,68.6541258775,132.96,81.37304,14.07172,82.5807782877,13.34304,3.8917200000000003,13.899000000000001,68.03,10.18,68.7874501635,134.32,82.62304,13.43172,83.7076928424,13.34304,3.8917200000000003,13.899000000000001,69.28,9.54,69.933754368,132.96,82.13304,11.76172,82.9709245278,13.34304,3.8917200000000003,13.899000000000001,68.79,7.87,69.2387247138,134.32
2020-10-23 20:30:00,75.47872,29.39171,80.9994431435,13.30872,3.88171,13.86325,62.17,25.51,67.2002157735,133.35,78.80872,14.16171,80.0710208388,13.30872,3.88171,13.86325,65.5,10.28,66.301797864,134.69,80.01872,13.43171,81.1381931273,13.30872,3.88171,13.86325,66.71,9.55,67.3901075826,133.35,79.75872,13.48171,80.890110153,13.30872,3.88171,13.86325,66.45,9.6,67.139872654,134.69
2020-10-23 21:00:00,72.55496,30.46478,78.6913276102,12.56496,3.66478,13.0885,59.99,26.8,65.7041863202,133.07,76.13496,22.39478,79.3603068634,12.56496,3.66478,13.0885,63.57,18.73,66.2718477183,134.4,77.32496,21.92478,80.3731635377,12.56496,3.66478,13.0885,64.76,18.26,67.2851038492,133.07,76.71496,14.65478,78.1021617156,12.56496,3.66478,13.0885,64.15,10.99,65.0845803551,134.4
2020-10-23 21:30:00,68.45408,40.53619,79.5559159859,11.88408,3.46619,12.37925,56.57,37.07,67.6339397049,135.02,75.04408,51.21619,90.8554459631,11.88408,3.46619,12.37925,63.16,47.75,79.1785835943,136.37,76.80408,34.96619,84.3889871237,11.88408,3.46619,12.37925,64.92,31.5,72.1585504289,135.02,72.45408,24.95619,76.6316196355,11.88408,3.46619,12.37925,60.57,21.49,64.2693161625,136.37
2020-10-23 22:00:00,65.3468,40.0674,76.6524677554,12.4368,3.6274,12.955,52.91,36.44,64.2443904166,135.34,72.0268,49.2074,87.2308897868,12.4368,3.6274,12.955,59.59,45.58,75.0233596955,136.71,73.6768,37.7674,82.7927977604,12.4368,3.6274,12.955,61.24,34.14,70.1133168521,135.34,69.1868,24.4174,73.3690855674,12.4368,3.6274,12.955,56.75,20.79,60.4382875336,136.71
2020-10-23 22:30:00,62.046,41.0005,74.3689929759,12.756,3.7205,13.2875,49.29,37.28,61.8005056614,135.48,68.506,48.6905,84.04663483,12.756,3.7205,13.2875,55.75,44.97,71.6265551315,136.83,70.086,38.7605,80.0900977415,12.756,3.7205,13.2875,57.33,35.04,67.19025599,135.48,65.736,25.3105,70.4403514063,12.756,3.7205,13.2875,52.98,21.59,57.210213249,136.83
2020-10-23 23:00:00,59.42016,34.29588,68.6073086442,12.98016,3.78588,13.521,46.44,30.51,55.5655801733,133.57,63.20016,31.71588,70.711790164,12.98016,3.78588,13.521,50.22,27.93,57.4641914587,134.95,65.11016,38.92588,75.8587969124,12.98016,3.78588,13.521,52.13,35.14,62.867769962,133.57,63.00016,18.54588,65.6732047718,12.98016,3.78588,13.521,50.02,14.76,52.152257861,134.95
2020-10-23 23:30:00,56.1544,34.1017,65.6981170373,13.5144,3.9417,14.0775,42.64,30.16,52.2282988427,133.33,59.2944,28.1517,65.637977454,13.5144,3.9417,14.0775,45.78,24.21,51.7873778058,134.75,61.1544,39.731700000000004,72.9278316163,13.5144,3.9417,14.0775,47.64,35.79,59.5860193334,133.33,59.5544,18.3217,62.3089981483,13.5144,3.9417,14.0775,46.04,14.38,48.2334531213,134.75
2020-10-24 00:00:00,53.82616,34.33638,63.8454578796,13.73616,4.00638,14.3085,40.09,30.33,50.2704386295,133.42,56.82616,28.19638,63.4369632427,13.73616,4.00638,14.3085,43.09,24.19,49.4156270829,134.79,58.65616,40.00638,71.0003911725,13.73616,4.00638,14.3085,44.92,36.0,57.5656703253,133.42,57.12616,18.50638,60.0490154545,13.73616,4.00638,14.3085,43.39,14.5,45.7486841341,134.79
2020-10-24 00:30:00,52.19872,35.61046,63.1886954372,15.49872,4.52046,16.1445,36.7,31.09,48.0986288786,134.2,55.07872,28.29046,61.919427677,15.49872,4.52046,16.1445,39.58,23.77,46.1691379603,135.63,56.77872,41.57046,70.3699238983,15.49872,4.52046,16.1445,41.28,37.05,55.4683774776,134.2,55.35872,19.62046,58.7328726579,15.49872,4.52046,16.1445,39.86,15.1,42.6242841582,135.63
2020-10-24 01:00:00,50.6184,35.64995,61.9123683408,15.9084,4.63995,16.57125,34.71,31.01,46.5446473829,134.58,53.4284,28.19995,60.4138320798,15.9084,4.63995,16.57125,37.52,23.56,44.3037695913,135.99,55.0684,42.26995,69.4210152012,15.9084,4.63995,16.57125,39.16,37.63,54.3095065343,134.58,53.6984,19.54995,57.1464671486,15.9084,4.63995,16.57125,37.79,14.91,40.6250193846,135.99
2020-10-24 01:30:00,51.30776,35.80893,62.5680885433,16.72776,4.87893,17.42475,34.58,30.93,46.3944102236,134.05,54.08776,28.00893,60.9096539275,16.72776,4.87893,17.42475,37.36,23.13,43.940488163,135.44,55.72776,42.43893,70.0474554439,16.72776,4.87893,17.42475,39.0,37.56,54.145670187,134.05,54.36776,19.86893,57.8846068205,16.72776,4.87893,17.42475,37.64,14.99,40.5150552264,135.44
2020-10-24 02:00:00,53.40216,35.77688,64.2788910545,17.37216,5.06688,18.096,36.03,30.71,47.3420003802,133.58,56.20216,28.91688,63.2049739941,17.37216,5.06688,18.096,38.83,23.85,45.5696324321,134.97,57.90216,41.53688,71.25989428,17.37216,5.06688,18.096,40.53,36.47,54.5228557579,133.58,56.51216,19.90688,59.915841805,17.37216,5.06688,18.096,39.14,14.84,41.8588724167,134.97
2020-10-24 02:30:00,53.32008,35.75419,64.1980765581,17.50008,5.10419,18.22925,35.82,30.65,47.143344175,133.21,56.11008,28.76419,63.05330843,17.50008,5.10419,18.22925,38.61,23.66,45.2827527873,134.6,57.77008,41.45419,71.1043740691,17.50008,5.10419,18.22925,40.27,36.35,54.2493815633,133.21,56.42008,19.97419,59.8514301697,17.50008,5.10419,18.22925,38.92,14.87,41.6639328436,134.6
2020-10-24 03:00:00,52.06376,36.43193,63.5446349337,18.62376,5.43193,19.39975,33.44,31.0,45.598614014,134.07,54.76376,28.76193,61.8572390805,18.62376,5.43193,19.39975,36.14,23.33,43.0161423189,135.48,56.34376,42.78193,70.7454085115,18.62376,5.43193,19.39975,37.72,37.35,53.0831508108,134.07,55.08376,20.47193,58.7649600839,18.62376,5.43193,19.39975,36.46,15.04,39.4402484779,135.48
2020-10-24 03:30:00,51.1332,36.7626,62.9769235593,19.7232,5.7526,20.545,31.41,31.01,44.138511529,134.23,53.7232,28.9526,61.0281514139,19.7232,5.7526,20.545,34.0,23.2,41.1611467284,135.58,55.2532,43.4226,70.2740229459,19.7232,5.7526,20.545,35.53,37.67,51.7823309634,134.23,54.0632,20.7426,57.9058291453,19.7232,5.7526,20.545,34.34,14.99,37.4691299605,135.58
2020-10-24 04:00:00,50.3824,36.9607,62.4858349888,19.9224,5.8107,20.7525,30.46,31.15,43.5675808371,134.59,52.9524,29.3207,60.5281762013,19.9224,5.8107,20.7525,33.03,23.51,40.5425825522,135.91,54.4224,43.5207,69.6839217485,19.9224,5.8107,20.7525,34.5,37.71,51.1106065313,134.59,53.2824,20.8307,57.2095465132,19.9224,5.8107,20.7525,33.36,15.02,36.5853795935,135.91
2020-10-24 04:30:00,49.9396,37.27655,62.317772971,21.2796,6.20655,22.16625,28.66,31.07,42.2698533236,134.25,52.4196,29.52655,60.1633743989,21.2796,6.20655,22.16625,31.14,23.32,38.9040100761,135.59,53.8496,43.82655,69.4301512677,21.2796,6.20655,22.16625,32.57,37.62,49.7601175642,134.25,52.7596,21.22655,56.8695157098,21.2796,6.20655,22.16625,31.48,15.02,34.8796616956,135.59
2020-10-24 05:00:00,49.55824,37.72407,62.2826188375,22.36824,6.52407,23.30025,27.19,31.2,41.3852159593,134.64,51.94824,30.13407,60.055655969,22.36824,6.52407,23.30025,29.58,23.61,37.8471729459,135.99,53.35824,44.18407,69.277224379,22.36824,6.52407,23.30025,30.99,37.66,48.7714639928,134.64,52.30824,21.58407,56.5864299074,22.36824,6.52407,23.30025,29.94,15.06,33.5142835221,135.99
2020-10-24 05:30:00,49.95664,37.35277,62.3770415038,22.46664,6.55277,23.40275,27.49,30.8,41.2836541503,134.36,52.37664,30.22277,60.4708875754,22.46664,6.55277,23.40275,29.91,23.67,38.1428499197,135.71,53.77664,43.93277,69.4407322079,22.46664,6.55277,23.40275,31.31,37.38,48.7604399078,134.36,52.72664,21.25277,56.8487361193,22.46664,6.55277,23.40275,30.26,14.7,33.6416051936,135.71
2020-10-24 06:00:00,50.33248,36.92489,62.424402636,21.10248,6.15489,21.98175,29.23,30.77,42.4403793574,134.26,52.75248,29.72489,60.5507492246,21.10248,6.15489,21.98175,31.65,23.57,39.4622275094,135.63,54.25248,43.54489,69.5664360972,21.10248,6.15489,21.98175,33.15,37.39,49.9693365976,134.26,53.16248,20.87489,57.1140115231,21.10248,6.15489,21.98175,32.06,14.72,35.2777833771,135.63
2020-10-24 06:30:00,52.53776,36.41893,63.9261659116,21.52776,6.27893,22.42475,31.01,30.14,43.243955647,133.72,54.93776,30.87893,63.0211535261,21.52776,6.27893,22.42475,33.41,24.6,41.4896143631,135.05,56.48776,42.16893,70.4917419785,21.52776,6.27893,22.42475,34.96,35.89,50.1028312573,133.72,55.43776,20.44893,59.0889496603,21.52776,6.27893,22.42475,33.91,14.17,36.7515577901,135.05
2020-10-24 07:00:00,54.7352,36.1986,65.6222581218,23.0352,6.7186,23.995,31.7,29.48,43.289264258,133.33,57.1852,31.6986,65.3830891057,23.0352,6.7186,23.995,34.15,24.98,42.3110257498,134.73,58.7652,41.8286,72.1316886604,23.0352,6.7186,23.995,35.73,35.11,50.0933628338,133.33,57.6552,20.3386,61.137392298,23.0352,6.7186,23.995,34.62,13.62,37.2028063458,134.73
2020-10-24 07:30:00,58.3,34.99,67.9940445922,23.28,6.79,24.25,35.02,28.2,44.9626556155,132.86,60.9,32.35,68.95891893,23.28,6.79,24.25,37.62,25.56,45.4816226623,134.22,62.58,40.86,74.7381830124,23.28,6.79,24.25,39.3,34.07,52.0120649465,132.86,61.36,19.2,64.2937757485,23.28,6.79,24.25,38.08,12.41,40.0511485478,134.22
2020-10-24 08:00:00,60.7544,34.419200000000004,69.8267745782,23.8944,6.9692,24.89,36.86,27.45,45.9582647627,131.77,63.3144,33.6492,71.7006409176,23.8944,6.9692,24.89,39.42,26.68,47.599987395,133.1,65.0644,38.9692,75.8417740826,23.8944,6.9692,24.89,41.17,32.0,52.1437330846,131.77,63.8844,18.8492,66.6071235229,23.8944,6.9692,24.89,39.99,11.88,41.7173165484,133.1
2020-10-24 08:30:00,64.13408,34.48744,72.8187045696,23.13408,6.74744,24.098,41.0,27.74,49.5026019518,132.25,66.72408,35.31744,75.4945323848,23.13408,6.74744,24.098,43.59,28.57,52.118451627,133.56,68.60408,37.13744,78.0109559126,23.13408,6.74744,24.098,45.47,30.39,54.6907030491,132.25,67.43408,18.80744,70.0076777561,23.13408,6.74744,24.098,44.3,12.06,45.9122380199,133.56
2020-10-24 09:00:00,66.16176,33.74593,74.2708979201,23.71176,6.91593,24.69975,42.45,26.83,50.2180385917,132.15,68.75176,36.26593,77.7304456559,23.71176,6.91593,24.69975,45.04,29.35,53.7589443721,133.44,70.71176,36.47593,79.565359747,23.71176,6.91593,24.69975,47.0,29.56,55.5229105865,132.15,69.54176,18.04593,71.8450553167,23.71176,6.91593,24.69975,45.83,11.13,47.1621225137,133.44
2020-10-24 09:30:00,68.63616,33.18263,76.2365358163,24.38616,7.11263,25.40225,44.25,26.07,51.3586156355,131.75,71.28616,37.04263,80.3360009265,24.38616,7.11263,25.40225,46.9,29.93,55.6364529782,133.02,73.31616,35.70263,81.5471465231,24.38616,7.11263,25.40225,48.93,28.59,56.6703890934,131.75,72.07616,17.55263,74.1826641491,24.38616,7.11263,25.40225,47.69,10.44,48.8193578409,133.02
2020-10-24 10:00:00,69.68672,32.67821,76.9682035204,24.57672,7.16821,25.60075,45.11,25.51,51.8234715163,131.75,72.38672,37.28821,81.4263338077,24.57672,7.16821,25.60075,47.81,30.12,56.5067296877,132.99,74.43672,35.56821,82.4980172305,24.57672,7.16821,25.60075,49.86,28.4,57.3810038253,131.75,73.18672,17.04821,75.1461073414,24.57672,7.16821,25.60075,48.61,9.88,49.6038960163,132.99
2020-10-24 10:30:00,71.10784,32.30687,78.102872922,25.25784,7.3668700000000005,26.31025,45.85,24.94,52.1941194006,131.63,73.84784,37.35687,82.7589222312,25.25784,7.3668700000000005,26.31025,48.59,29.99,57.0998091065,132.95,75.92784,35.74687,83.9218422216,25.25784,7.3668700000000005,26.31025,50.67,28.38,58.0764435895,131.63,74.61784,16.70687,76.4652963864,25.25784,7.3668700000000005,26.31025,49.36,9.34,50.235895533,132.95
2020-10-24 11:00:00,71.69008,32.02419,78.5176178673,25.18008,7.34419,26.22925,46.51,24.68,52.6524690779,131.38,74.49008,37.22419,83.2731189494,25.18008,7.34419,26.22925,49.31,29.88,57.6566604999,132.66,76.58008,35.61419,84.4563744318,25.18008,7.34419,26.22925,51.4,28.27,58.661340762,131.38,75.23008,16.49419,77.0170321459,25.18008,7.34419,26.22925,50.05,9.15,50.8795145417,132.66
2020-10-24 11:30:00,71.86712,32.06541,78.6960828476,25.52712,7.44541,26.59075,46.34,24.62,52.474184129,131.38,74.67712,37.38541,83.5125208119,25.52712,7.44541,26.59075,49.15,29.94,57.5510738388,132.66,76.76712,35.63541,84.6349405326,25.52712,7.44541,26.59075,51.24,28.19,58.4825931368,131.38,75.41712,16.53541,77.2085602311,25.52712,7.44541,26.59075,49.89,9.09,50.7113419266,132.66
2020-10-24 12:00:00,71.8776,31.55805,78.5003178437,25.4676,7.42805,26.52875,46.41,24.13,52.3081733575,131.21,74.7276,36.53805,83.1819890335,25.4676,7.42805,26.52875,49.26,29.11,57.2183510773,132.45,76.8276,36.29805,84.9707511769,25.4676,7.42805,26.52875,51.36,28.87,58.9179641536,131.21,75.4076,16.08805,77.1046787852,25.4676,7.42805,26.52875,49.94,8.66,50.6852956981,132.45
2020-10-24 12:30:00,72.06496,31.89978,78.8096087026,25.16496,7.33978,26.2135,46.9,24.56,52.9415111231,132.45,75.01496,36.45978,83.4059936782,25.16496,7.33978,26.2135,49.85,29.12,57.7321132473,133.73,77.16496,37.32978,85.7201465622,25.16496,7.33978,26.2135,52.0,29.99,60.0283274796,132.45,75.64496,16.139780000000002,77.3476080551,25.16496,7.33978,26.2135,50.48,8.8,51.2412958462,133.73
2020-10-24 13:00:00,72.02488,32.17684,78.8855650382,26.35488,7.68684,27.453,45.67,24.49,51.8218969163,132.56,74.89488,37.02684,83.5477703509,26.35488,7.68684,27.453,48.54,29.34,56.7183145025,133.8,76.98488,37.57684,85.6661581548,26.35488,7.68684,27.453,50.63,29.89,58.7946341089,132.56,75.54488,16.35684,77.2953757284,26.35488,7.68684,27.453,49.19,8.67,49.9482231916,133.8
2020-10-24 13:30:00,71.54848,32.39039,78.5386678946,25.81848,7.53039,26.89425,45.73,24.86,52.0504803052,132.7,74.40848,36.60039,82.92291869,25.81848,7.53039,26.89425,48.59,29.07,56.6220186853,134.0,76.49848,37.79039,85.3236838086,25.81848,7.53039,26.89425,50.68,30.26,59.0265194637,132.7,75.08848,16.58039,76.8972636786,25.81848,7.53039,26.89425,49.27,9.05,50.0942651408,134.0
2020-10-24 14:00:00,70.58104,33.28947,78.0376320781,26.02104,7.58947,27.10525,44.56,25.7,51.4400972005,133.63,73.37104,37.16947,82.2488845563,26.02104,7.58947,27.10525,47.35,29.58,55.8300895575,134.91,75.44104,38.22947,84.5744813331,26.02104,7.58947,27.10525,49.42,30.64,58.1476224793,133.63,74.09104,17.21947,76.0657107727,26.02104,7.58947,27.10525,48.07,9.63,49.0251139723,134.91
