Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-24 14:30:00,69.62536,33.69323,77.3493665324,25.72536,7.50323,26.79725,43.9,26.19,51.1187450941,133.95,72.48536,36.37323,81.0995639628,25.72536,7.50323,26.79725,46.76,28.87,54.9542946456,135.26,74.53536,39.21323,84.2211214445,25.72536,7.50323,26.79725,48.81,31.71,58.2060151531,133.95,73.10536,17.57323,75.1878452502,25.72536,7.50323,26.79725,47.38,10.07,48.4383040578,135.26
2020-10-24 15:00:00,69.11184,34.19887,77.1103698439,25.88184,7.54887,26.96025,43.23,26.65,50.7844011484,134.69,71.96184,36.30887,80.6029804465,25.88184,7.54887,26.96025,46.08,28.76,54.3185419539,135.96,74.00184,39.99887,84.1200447258,25.88184,7.54887,26.96025,48.12,32.45,58.0390980288,134.69,72.57184,17.89887,74.7465150242,25.88184,7.54887,26.96025,46.69,10.35,47.8234105852,135.96
2020-10-24 15:30:00,68.7812,34.34785,76.8806105144,26.4612,7.71785,27.56375,42.32,26.63,50.0013929806,134.49,71.5712,36.37785,80.2856440471,26.4612,7.71785,27.56375,45.11,28.66,53.4444356318,135.74,73.5712,40.13785,83.8079260695,26.4612,7.71785,27.56375,47.11,32.42,57.1874855191,134.49,72.2112,18.09785,74.4445402972,26.4612,7.71785,27.56375,45.75,10.38,46.9127583926,135.74
2020-10-24 16:00:00,68.53224,34.60357,76.7728791707,26.65224,7.77357,27.76275,41.88,26.83,49.737142057,134.69,71.31224,36.34357,80.039306932,26.65224,7.77357,27.76275,44.66,28.57,53.0166058891,135.89,73.27224,40.39357,83.6687615061,26.65224,7.77357,27.76275,46.62,32.62,56.8989349637,134.69,71.93224,18.31357,74.2269088509,26.65224,7.77357,27.76275,45.28,10.54,46.4905366715,135.89
2020-10-24 16:30:00,69.81656,34.54358,77.8948712654,26.92656,7.85358,28.0485,42.89,26.69,50.5164151539,134.09,72.60656,36.03358,81.056347331,26.92656,7.85358,28.0485,45.68,28.18,53.6728497473,135.4,74.60656,40.29358,84.7921658188,26.92656,7.85358,28.0485,47.68,32.44,57.6691945496,134.09,73.24656,18.43358,75.5304933351,26.92656,7.85358,28.0485,46.32,10.58,47.5129329762,135.4
2020-10-24 17:00:00,70.92936,33.67898,78.5190919704,26.73936,7.79898,27.8535,44.19,25.88,51.2106483068,132.12,73.73936,35.19898,81.7096163634,26.73936,7.79898,27.8535,47.0,27.4,54.4036763464,133.44,75.75936,39.26898,85.3319015249,26.73936,7.79898,27.8535,49.02,31.47,58.2522214169,132.12,74.37936,18.04898,76.5379309431,26.73936,7.79898,27.8535,47.64,10.25,48.7301970035,133.44
2020-10-24 17:30:00,72.50664,33.38027,79.8213960625,24.68664,7.20027,25.71525,47.82,26.18,54.5173807148,131.01,75.45664,34.93027,83.1494334458,24.68664,7.20027,25.71525,50.77,27.73,57.8493370749,132.4,77.56664,37.39027,86.10816414,24.68664,7.20027,25.71525,52.88,30.19,60.891136465,131.01,76.08664,18.01027,78.1891719611,24.68664,7.20027,25.71525,51.4,10.81,52.524433362,132.4
2020-10-24 18:00:00,75.09536,30.11198,80.9076290164,24.55536,7.16198,25.5785,50.54,22.95,55.5067031988,132.68,77.73536,38.94198,86.9440279758,24.55536,7.16198,25.5785,53.18,31.78,61.9522461255,134.06,79.58536,46.05198,91.9489770919,24.55536,7.16198,25.5785,55.03,38.89,67.3849612302,132.68,78.78536,14.55198,80.1179946844,24.55536,7.16198,25.5785,54.23,7.39,54.7312068202,134.06
2020-10-24 18:30:00,77.05112,29.18866,82.3944959682,24.92112,7.26866,25.9595,52.13,21.92,56.5510680713,134.12,79.51112,42.29866,90.0621720893,24.92112,7.26866,25.9595,54.59,35.03,64.8626934378,135.51,81.20112,51.03866,95.9091586026,24.92112,7.26866,25.9595,56.28,43.77,71.296923496,134.12,80.79112,13.55866,81.920951727,24.92112,7.26866,25.9595,55.87,6.29,56.2229579442,135.51
2020-10-24 19:00:00,75.64792,30.14481,81.4329010306,24.90792,7.26481,25.94575,50.74,22.88,55.6600574919,134.89,78.00792,42.31481,88.7455842736,24.90792,7.26481,25.94575,53.1,35.05,63.624778978,136.25,79.67792,51.87481,95.0766367099,24.90792,7.26481,25.94575,54.77,44.61,70.6385517972,134.89,79.33792,14.35481,80.6260883341,24.90792,7.26481,25.94575,54.43,7.09,54.8898260154,136.25
2020-10-24 19:30:00,73.15864,31.73627,79.7457048383,24.39864,7.11627,25.41525,48.76,24.62,54.6230903556,135.03,75.32864000000001,41.80627,86.1520064512,24.39864,7.11627,25.41525,50.93,34.69,61.6219198013,136.45,76.92864,52.15627,92.9424130984,24.39864,7.11627,25.41525,52.53,45.04,69.1953936328,135.03,76.75864,15.96627,78.4015981493,24.39864,7.11627,25.41525,52.36,8.85,53.1026562424,136.45
2020-10-24 20:00:00,68.67024,44.89757,82.0450708669,25.02024,7.29757,26.06275,43.65,37.6,57.6114788909,134.02,73.55024,53.33757,90.8544670204,25.02024,7.29757,26.06275,48.53,46.04,66.8942635807,135.37,75.08024,39.49757,84.8357264032,25.02024,7.29757,26.06275,50.06,32.2,59.5217909677,134.02,72.10024,29.09757,77.7503259669,25.02024,7.29757,26.06275,47.08,21.8,51.8822358809,135.37
2020-10-24 20:30:00,66.77816,46.55113,81.40227489,24.27816,7.08113,25.28975,42.5,39.47,58.0011284373,134.11,71.91816,54.17113,90.0373981369,24.27816,7.08113,25.28975,47.64,47.09,66.9853543694,135.48,73.38816,38.27113,82.7677559178,24.27816,7.08113,25.28975,49.11,31.19,58.1773856408,134.11,70.13816,31.15113,76.7447352492,24.27816,7.08113,25.28975,45.86,24.07,51.7929000926,135.48
2020-10-24 21:00:00,64.31648,46.78439,79.5323125985,22.98648,6.70439,23.94425,41.33,40.08,57.5723483975,134.37,69.44648,53.35439,87.5757073432,22.98648,6.70439,23.94425,46.46,46.65,65.8388494735,135.71,70.89648,38.64439,80.7446577481,22.98648,6.70439,23.94425,47.91,31.94,57.5806538692,134.37,67.61648,31.34439,74.5282439889,22.98648,6.70439,23.94425,44.63,24.64,50.9800598273,135.71
2020-10-24 21:30:00,62.4752,45.89985,77.5238469444,18.685200000000002,5.44985,19.46375,43.79,40.45,59.6134766643,134.37,67.7952,51.47985,85.1255784066,18.685200000000002,5.44985,19.46375,49.11,46.03,67.309382704,135.71,69.3452,38.05985,79.103153825,18.685200000000002,5.44985,19.46375,50.66,32.61,60.248217401,134.37,65.8852,30.47985,72.5939448925,18.685200000000002,5.44985,19.46375,47.2,25.03,53.4260320443,135.71
2020-10-24 22:00:00,60.12272,45.85871,75.615889488,16.93272,4.93871,17.63825,43.19,40.92,59.4964074546,134.75,65.54272,50.48871,82.7342612372,16.93272,4.93871,17.63825,48.61,45.55,66.6163238253,136.1,67.07272,38.54871,77.3611841356,16.93272,4.93871,17.63825,50.14,33.61,60.3626680988,134.75,63.51272,30.35871,70.3954322003,16.93272,4.93871,17.63825,46.58,25.42,53.0647981246,136.1
2020-10-24 22:30:00,58.054,45.802,73.946535551,16.224,4.732,16.9,41.83,41.07,58.6216154673,135.46,63.534,49.962,80.8255566019,16.224,4.732,16.9,47.31,45.23,65.4521886571,136.78,65.044,39.532,76.1150508113,16.224,4.732,16.9,48.82,34.8,59.9535853807,135.46,61.414,30.152,68.4165367437,16.224,4.732,16.9,45.19,25.42,51.848939237,136.78
2020-10-24 23:00:00,56.22864,34.80752,66.1303516156,17.88864,5.21752,18.634,38.34,29.59,48.4306070579,133.76,59.12864,37.70752,70.128832393,17.88864,5.21752,18.634,41.24,32.49,52.5008352315,135.11,60.08864,53.41752,80.3994782321,17.88864,5.21752,18.634,42.2,48.2,64.0630938997,133.76,59.45864,18.85752,62.3773671391,17.88864,5.21752,18.634,41.57,13.64,43.7505942817,135.11
2020-10-24 23:30:00,53.32128,32.39954,62.3930211887,14.98128,4.36954,15.6055,38.34,28.03,47.4935416662,133.11,55.76128,34.96954,65.819367021,14.98128,4.36954,15.6055,40.78,30.6,50.9840014122,134.42,56.58128,54.85954,78.8099636813,14.98128,4.36954,15.6055,41.6,50.49,65.420181137,133.11,56.54128,16.44954,58.8855135857,14.98128,4.36954,15.6055,41.56,12.08,43.2800184843,134.42
2020-10-25 00:00:00,51.02056,33.32183,60.9380168471,16.60056,4.84183,17.29225,34.42,28.48,44.674901231,133.93,53.32056,35.42183,64.0139684699,16.60056,4.84183,17.29225,36.72,30.58,47.7859267986,135.24,54.09056,56.31183,78.0820778352,16.60056,4.84183,17.29225,37.49,51.47,63.6762200511,133.93,54.10056,17.17183,56.7603940954,16.60056,4.84183,17.29225,37.5,12.33,39.4750414819,135.24
2020-10-25 00:30:00,49.13464,33.10427,59.2461436733,14.17464,4.13427,14.76525,34.96,28.97,45.4033313756,134.18,51.51464,34.27427,61.874742168,14.17464,4.13427,14.76525,37.34,30.14,47.9864064085,135.53,52.27464,56.33427,76.8517271345,14.17464,4.13427,14.76525,38.1,52.2,64.6254593794,134.18,52.22464,16.92427,54.8984875763,14.17464,4.13427,14.76525,38.05,12.79,40.1420801653,135.53
2020-10-25 01:00:00,48.46744,32.75967,58.5003309278,12.30744,3.58967,12.82025,36.16,29.17,46.4589550033,134.31,50.88744,34.09967,61.2561755569,12.30744,3.58967,12.82025,38.58,30.51,49.1861413408,135.65,51.67744,55.62967,75.9290325848,12.30744,3.58967,12.82025,39.37,52.04,65.25456689,134.31,51.63744,16.52967,54.2185872194,12.30744,3.58967,12.82025,39.33,12.94,41.4040155057,135.65
2020-10-25 01:30:00,49.2836,32.49105,59.0300055824,12.9636,3.78105,13.50375,36.32,28.71,46.2969383437,133.81,51.7436,33.78105,61.79449393,12.9636,3.78105,13.50375,38.78,30.0,49.0294646106,135.06,52.5136,56.02105,76.785651186,12.9636,3.78105,13.50375,39.55,52.24,65.5226685964,133.81,52.4236,16.33105,54.9084422567,12.9636,3.78105,13.50375,39.46,12.55,41.4076575044,135.06
2020-10-25 02:00:00,50.27872,32.13171,59.6690579142,11.62872,3.3917100000000002,12.11325,38.65,28.74,48.1644069828,133.81,52.83872,33.68171,62.6608962573,11.62872,3.3917100000000002,12.11325,41.21,30.29,51.1443858112,135.06,53.64872,54.84171,76.7189566754,11.62872,3.3917100000000002,12.11325,42.02,51.45,66.4287806602,133.81,53.53872,16.06171,55.8960917002,11.62872,3.3917100000000002,12.11325,41.91,12.67,43.7832959015,135.06
2020-10-25 02:30:00,50.40496,32.64353,60.0521443702,12.83496,3.74353,13.36975,37.57,28.9,47.3995242592,134.16,52.89496,33.78353,62.76307587,12.83496,3.74353,13.36975,40.06,30.04,50.0720001598,135.43,53.69496,55.57353,77.2759080572,12.83496,3.74353,13.36975,40.86,51.83,65.9991552976,134.16,53.60496,16.56353,56.1056348566,12.83496,3.74353,13.36975,40.77,12.82,42.7381012681,135.43
2020-10-25 03:00:00,49.37952,33.34986,59.586493079,13.67952,3.98986,14.2495,35.7,29.36,46.2222846688,134.23,51.78952,34.12986,62.0242027393,13.67952,3.98986,14.2495,38.11,30.14,48.587978966,135.51,52.52952,56.24986,76.9636097221,13.67952,3.98986,14.2495,38.85,52.26,65.1185849048,134.23,52.50952,17.14986,55.2391834539,13.67952,3.98986,14.2495,38.83,13.16,40.9994451182,135.51
2020-10-25 03:30:00,49.50728,33.44879,59.7477390824,15.04728,4.38879,15.67425,34.46,29.06,45.077435597,133.63,51.91728,34.06879,62.0973945884,15.04728,4.38879,15.67425,36.87,29.68,47.3318000925,134.92,52.63728,56.89879,77.5122928913,15.04728,4.38879,15.67425,37.59,52.51,64.5779234723,133.63,52.58728,17.29879,55.3594630868,15.04728,4.38879,15.67425,37.54,12.91,39.6978551058,134.92
2020-10-25 04:00:00,48.77,33.97625,59.4381902825,15.45,4.50625,16.09375,33.32,29.47,44.4826179535,133.98,51.03,34.34625,61.5119971149,15.45,4.50625,16.09375,35.58,29.84,46.4366450123,135.26,51.72,56.98625,76.9570730282,15.45,4.50625,16.09375,36.27,52.48,63.793912719,133.98,51.8,17.79625,54.7717674908,15.45,4.50625,16.09375,36.35,13.29,38.7033151035,135.26
2020-10-25 04:30:00,47.85744,33.89717,58.6459947257,15.48744,4.51717,16.13275,32.37,29.38,43.7150008578,133.86,50.08744,33.80717,60.4291021707,15.48744,4.51717,16.13275,34.6,29.29,45.3328148255,135.14,50.76744,56.79717,76.179075107,15.48744,4.51717,16.13275,35.28,52.28,63.0704114463,133.86,50.82744,17.86717,53.8763809175,15.48744,4.51717,16.13275,35.34,13.35,37.7774813877,135.14
2020-10-25 05:00:00,46.86832,33.45951,57.5862677126,14.15832,4.12951,14.74825,32.71,29.33,43.9339618063,134.23,49.17832,33.24951,59.3636005753,14.15832,4.12951,14.74825,35.02,29.12,45.5453049172,135.46,49.85832,56.99951,75.7284372839,14.15832,4.12951,14.74825,35.7,52.87,63.7944111972,134.23,49.85832,17.35951,52.7939831862,14.15832,4.12951,14.74825,35.7,13.23,38.072600384,135.46
2020-10-25 05:30:00,46.70248,33.55864,57.5091641115,15.01248,4.37864,15.638,31.69,29.18,43.0781673241,134.16,48.87248,33.74864,59.3926763431,15.01248,4.37864,15.638,33.86,29.37,44.8229461325,135.41,49.52248,56.91864,75.4467203051,15.01248,4.37864,15.638,34.51,52.54,62.8600962456,134.16,49.65248,17.44864,52.629115592,15.01248,4.37864,15.638,34.64,13.07,37.0237018679,135.41
2020-10-25 06:00:00,46.79848,33.90539,57.7899057047,15.85848,4.62539,16.51925,30.94,29.28,42.5981454995,134.34,48.90848,34.50539,59.8553368962,15.85848,4.62539,16.51925,33.05,29.88,44.5546507112,135.67,49.53848,57.04539,75.552878972,15.85848,4.62539,16.51925,33.68,52.42,62.3072933131,134.34,49.72848,17.70539,52.7863861063,15.85848,4.62539,16.51925,33.87,13.08,36.3078958355,135.67
2020-10-25 06:30:00,47.31168,34.08674,58.3120991583,17.13168,4.99674,17.8455,30.18,29.09,41.9173054955,134.4,49.43168,34.94674,60.5373077057,17.13168,4.99674,17.8455,32.3,29.95,44.0487514011,135.71,50.05168,57.31674,76.0945422159,17.13168,4.99674,17.8455,32.92,52.32,61.815117892,134.4,50.21168,17.88674,53.3024227991,17.13168,4.99674,17.8455,33.08,12.89,35.5026548303,135.71
2020-10-25 07:00:00,48.15992,35.08456,59.58442955,19.72992,5.75456,20.552,28.43,29.33,40.8474454526,134.25,50.08992,36.12456,61.7574604465,19.72992,5.75456,20.552,30.36,30.37,42.9425954036,135.59,50.66992,57.89456,76.9364729527,19.72992,5.75456,20.552,30.94,52.14,60.6288974005,134.25,50.96992,18.81456,54.3315784126,19.72992,5.75456,20.552,31.24,13.06,33.8600236267,135.59
2020-10-25 07:30:00,50.32992,34.29706,60.9047549199,19.42992,5.66706,20.2395,30.9,28.63,42.1246590491,134.36,52.32992,36.93706,64.0528448131,19.42992,5.66706,20.2395,32.9,31.27,45.3896783421,135.66,52.93992,57.04706,77.8267446592,19.42992,5.66706,20.2395,33.51,51.38,61.3418658014,134.36,53.26992,17.97706,56.2215177939,19.42992,5.66706,20.2395,33.84,12.31,36.0094668108,135.66
2020-10-25 08:00:00,51.85168,34.22299,62.1273672657,20.34168,5.93299,21.18925,31.51,28.29,42.3462418639,133.51,53.91168,37.15299,65.4737650236,20.34168,5.93299,21.18925,33.57,31.22,45.8435742498,134.85,54.53168,57.09299,78.9513371056,20.34168,5.93299,21.18925,34.19,51.16,61.5329318333,133.51,54.80168,17.94299,57.6643305776,20.34168,5.93299,21.18925,34.46,12.01,36.4928993093,134.85
2020-10-25 08:30:00,54.93928,33.84729,64.5287806119,21.17928,6.17729,22.06175,33.76,27.67,43.6505040063,132.8,57.02928,38.23729,68.6617005605,21.17928,6.17729,22.06175,35.85,32.06,48.0943458215,134.11,57.68928,56.65729,80.858527918,21.17928,6.17729,22.06175,36.51,50.48,62.299361955,132.8,57.98928,17.51729,60.5773228516,21.17928,6.17729,22.06175,36.81,11.34,38.5171611103,134.11
2020-10-25 09:00:00,57.00336,32.86223,65.7974863643,20.61336,6.01223,21.47225,36.39,26.85,45.2233855433,132.2,59.24336,38.05223,70.4112768814,20.61336,6.01223,21.47225,38.63,32.04,50.1880314418,133.53,59.93336,55.47223,81.665022758,20.61336,6.01223,21.47225,39.32,49.46,63.1850773522,132.2,60.14336,16.74223,62.4301691289,20.61336,6.01223,21.47225,39.53,10.73,40.9603930645,133.53
2020-10-25 09:30:00,59.2424,31.4257,67.0614388322,19.0824,5.5657,19.8775,40.16,25.86,47.7657324868,132.2,61.7524,37.5057,72.2498196416,19.0824,5.5657,19.8775,42.67,31.94,53.3000234522,133.53,62.5424,54.3057,82.8291062988,19.0824,5.5657,19.8775,43.46,48.74,65.3020612232,132.2,62.5524,15.4757,64.4383429043,19.0824,5.5657,19.8775,43.47,9.91,44.5853002681,133.53
2020-10-25 10:00:00,61.35904,29.55847,68.10752483,18.26904,5.32847,19.03025,43.09,24.23,49.4352202382,131.7,64.16904,36.79847,73.9715694633,18.26904,5.32847,19.03025,45.9,31.47,55.6522317612,133.01,65.04904,53.80847,84.4199564597,18.26904,5.32847,19.03025,46.78,48.48,67.3697172326,131.7,64.77904,13.75847,66.2240101478,18.26904,5.32847,19.03025,46.51,8.43,47.2678008797,133.01
2020-10-25 10:30:00,62.982,28.94725,69.3157673734,18.882,5.50725,19.66875,44.1,23.44,49.9424028257,131.62,65.782,37.89725,75.9175413298,18.882,5.50725,19.66875,46.9,32.39,56.9975622286,133.01,66.682,53.18725,85.2957952455,18.882,5.50725,19.66875,47.8,47.68,67.5146087895,131.62,66.432,13.08725,67.7088379502,18.882,5.50725,19.66875,47.55,7.58,48.150377984,133.01
2020-10-25 11:00:00,63.8576,29.0618,70.159684271,17.2176,5.0218,17.935,46.64,24.04,52.4710510663,131.31,66.5876,38.6318,76.9826243057,17.2176,5.0218,17.935,49.37,33.61,59.724609668,132.66,67.5476,50.8118,84.5252464356,17.2176,5.0218,17.935,50.33,45.79,68.0428761885,131.31,67.4076,13.3118,68.7094502743,17.2176,5.0218,17.935,50.19,8.29,50.8700324356,132.66
2020-10-25 11:30:00,64.24864,28.86502,70.43491408,14.82864,4.32502,15.4465,49.42,24.54,55.1774229192,131.65,66.96864,38.69502,77.3440580539,14.82864,4.32502,15.4465,52.14,34.37,62.4489911848,133.0,68.01864,49.17502,83.9328182504,14.82864,4.32502,15.4465,53.19,44.85,69.575129177,131.65,67.94864,13.16502,69.2122491287,14.82864,4.32502,15.4465,53.12,8.84,53.8505338878,133.0
2020-10-25 12:00:00,64.46656,29.32358,70.8223813653,17.56656,5.12358,18.2985,46.9,24.2,52.7754677857,132.18,67.05656,39.67358,77.9138959946,17.56656,5.12358,18.2985,49.49,34.55,60.3569598307,133.52,68.05656,49.53358,84.1740512667,17.56656,5.12358,18.2985,50.49,44.41,67.242012165,132.18,68.04656,13.65358,69.4028426986,17.56656,5.12358,18.2985,50.48,8.53,51.1956179765,133.52
2020-10-25 12:30:00,64.49704,29.82622,71.0596338877,17.98704,5.24622,18.7365,46.51,24.58,52.6056698465,132.1,67.11704,39.71622,77.9876604948,17.98704,5.24622,18.7365,49.13,34.47,60.0161461608,133.42,68.10704,50.14622,84.5766650906,17.98704,5.24622,18.7365,50.12,44.9,67.2905966685,132.1,68.04704,14.07622,69.4876940346,17.98704,5.24622,18.7365,50.06,8.83,50.8327896146,133.42
2020-10-25 13:00:00,67.10736,29.42923,73.2767176159,18.23736,5.31923,18.99725,48.87,24.11,54.4937519354,132.1,69.82736,40.73923,80.8427180738,18.23736,5.31923,18.99725,51.59,35.42,62.5787863417,133.5,70.85736,49.84923,86.6355077192,18.23736,5.31923,18.99725,52.62,44.53,68.9331944712,132.1,70.78736,13.53923,72.070528545,18.23736,5.31923,18.99725,52.55,8.22,53.1890110831,133.5
2020-10-25 13:30:00,68.38672,28.87696,74.2335657988,16.92672,4.93696,17.632,51.46,23.94,56.7561027556,132.01,71.20672,40.42696,81.8824527478,16.92672,4.93696,17.632,54.28,35.49,64.8525905419,133.32,72.28672,49.27696,87.4847911079,16.92672,4.93696,17.632,55.36,44.34,70.9278873223,132.01,72.16672,13.02696,73.3330564098,16.92672,4.93696,17.632,55.24,8.09,55.8292548759,133.32
2020-10-25 14:00:00,67.87496,28.70853,73.6966070438,15.83496,4.61853,16.49475,52.04,24.09,57.3453546506,131.9,70.80496,39.95853,81.3020693486,15.83496,4.61853,16.49475,54.97,35.34,65.3499540933,133.23,71.90496,49.11853,87.0801542371,15.83496,4.61853,16.49475,56.07,44.5,71.5827835446,131.9,71.69496,12.84853,72.8371609315,15.83496,4.61853,16.49475,55.86,8.23,56.4630188708,133.23
2020-10-25 14:30:00,68.42352,28.21186,74.0113986751,14.543520000000001,4.24186,15.1495,53.88,23.97,58.9713091257,132.31,71.44352,39.67186,81.7192329005,14.543520000000001,4.24186,15.1495,56.9,35.43,67.0290601157,133.67,72.55352,48.61186,87.3334197032,14.543520000000001,4.24186,15.1495,58.01,44.37,73.0332595466,132.31,72.31352,12.37186,73.364215355,14.543520000000001,4.24186,15.1495,57.77,8.13,58.3392646508,133.67
2020-10-25 15:00:00,67.02624,28.71932,72.9199299904,14.94624,4.35932,15.569,52.08,24.36,57.4955302611,132.24,69.87624,39.31932,80.1791608948,14.94624,4.35932,15.569,54.93,34.96,65.1114928411,133.63,70.96624,49.10932,86.3014051485,14.94624,4.35932,15.569,56.02,44.75,71.6993926055,132.24,70.85624,12.909320000000001,72.0226165159,14.94624,4.35932,15.569,55.91,8.55,56.5599734795,133.63
2020-10-25 15:30:00,67.38768,28.80724,73.2868098105,14.04768,4.09724,14.633,53.34,24.71,58.7855398886,131.54,70.27768,39.02724,80.3870497543,14.04768,4.09724,14.633,56.23,34.93,66.1960557737,132.9,71.39768,49.31724,86.7745289276,14.04768,4.09724,14.633,57.35,45.22,73.0333547087,131.54,71.25768,12.92724,72.4207877132,14.04768,4.09724,14.633,57.21,8.83,57.8874165946,132.9
2020-10-25 16:00:00,69.56256,27.72033,74.8823507181,12.17256,3.55033,12.67975,57.39,24.17,62.2719920992,131.37,72.68256,38.66033,82.3248179097,12.17256,3.55033,12.67975,60.51,35.11,69.9583604725,132.73,73.82256,48.43033,88.2908105573,12.17256,3.55033,12.67975,61.65,44.88,76.2557335549,131.37,73.60256,11.87033,74.5536154245,12.17256,3.55033,12.67975,61.43,8.32,61.9908646496,132.73
2020-10-25 16:30:00,71.85552,27.45661,76.9225661764,12.60552,3.67661,13.13075,59.25,23.78,63.8439574275,131.44,75.04552,38.87661,84.5175773266,12.60552,3.67661,13.13075,62.44,35.2,71.6784040001,132.82,76.21552,47.68661,89.9044952278,12.60552,3.67661,13.13075,63.61,44.01,77.3505798298,131.44,75.98552,11.74661,76.888114141,12.60552,3.67661,13.13075,63.38,8.07,63.8916997739,132.82
2020-10-25 17:00:00,71.64144,26.50417,76.3869553829,9.75144,2.84417,10.15775,61.89,23.66,66.2583406071,131.38,75.09144,38.02417,84.169839405,9.75144,2.84417,10.15775,65.34,35.18,74.2088134927,132.76,76.28144,46.68417,89.4330465603,9.75144,2.84417,10.15775,66.53,43.84,79.675507529,131.38,75.87144,10.86417,76.6453233894,9.75144,2.84417,10.15775,66.12,8.02,66.6046154557,132.76
2020-10-25 17:30:00,73.40688,26.18784,77.9382639991,9.62688,2.80784,10.028,63.78,23.38,67.9302053581,132.94,76.93688,38.35784,85.9686419202,9.62688,2.80784,10.028,67.31,35.55,76.1212099221,134.39,78.15688,46.36784,90.876149113,9.62688,2.80784,10.028,68.53,43.56,81.2024291509,132.94,77.73688,10.50784,78.4438475191,9.62688,2.80784,10.028,68.11,7.7,68.5438698937,134.39
2020-10-25 18:00:00,76.01824,27.54782,80.8557678799,10.998240000000001,3.20782,11.4565,65.02,24.34,69.4264790984,132.68,80.07824,41.13782,90.0269112868,10.998240000000001,3.20782,11.4565,69.08,37.93,78.808193102,134.12,81.38824,44.32782,92.6768646225,10.998240000000001,3.20782,11.4565,70.39,41.12,81.5205894238,132.68,80.38824,11.97782,81.2756870303,10.998240000000001,3.20782,11.4565,69.39,8.77,69.9420116954,134.12
2020-10-25 18:30:00,79.73592,32.54506,86.1219941052,11.36592,3.31506,11.8395,68.37,29.23,74.3562357842,133.08,85.20592,25.82506,89.0336033588,11.36592,3.31506,11.8395,73.84,22.51,77.1948553985,134.55,86.94592,18.56506,88.9058741448,11.36592,3.31506,11.8395,75.58,15.25,77.1031704925,133.08,84.24592,17.11506,85.9668559123,11.36592,3.31506,11.8395,72.88,13.8,74.1750254466,134.55
2020-10-25 19:00:00,80.024,28.322,84.8880218877,14.304,4.172,14.9,65.72,24.15,70.0167187177,133.79,83.794,12.452,84.7141472247,14.304,4.172,14.9,69.49,8.28,69.981558285,135.21,85.084,15.512,86.4864683057,14.304,4.172,14.9,70.78,11.34,71.6826617809,133.79,84.454,12.602,85.3890421541,14.304,4.172,14.9,70.15,8.43,70.6547054342,135.21
2020-10-25 19:30:00,77.41744,28.58592,82.5264493263,13.11744,3.82592,13.664,64.3,24.76,68.9024498839,133.79,81.13744,11.02592,81.8831794791,13.11744,3.82592,13.664,68.02,7.2,68.400002924,135.27,82.39744,16.37592,84.0089809151,13.11744,3.82592,13.664,69.28,12.55,70.407534398,133.79,81.75744,12.78592,82.7511857655,13.11744,3.82592,13.664,68.64,8.96,69.2223316568,135.27
2020-10-25 20:00:00,74.69576,29.30168,80.2374290017,11.76576,3.43168,12.256,62.93,25.87,68.0400014697,134.05,78.41576,10.15168,79.0701462197,11.76576,3.43168,12.256,66.65,6.72,66.9879160745,135.45,79.67576,16.69168,81.4053985483,11.76576,3.43168,12.256,67.91,13.26,69.1924540683,134.05,79.01576,13.36168,80.1375369025,11.76576,3.43168,12.256,67.25,9.93,67.9791688681,135.45
2020-10-25 20:30:00,73.67912,30.78516,79.8519805653,12.18912,3.55516,12.697,61.49,27.23,67.2494832694,133.44,77.11912,11.32516,77.9462501895,12.18912,3.55516,12.697,64.93,7.77,65.3932550039,134.88,78.37912,15.78516,79.9528469049,12.18912,3.55516,12.697,66.19,12.23,67.3103929568,133.44,77.94912,14.81516,79.3445289519,12.18912,3.55516,12.697,65.76,11.26,66.7170532922,134.88
2020-10-25 21:00:00,70.98392,31.13406,77.5115900408,11.05392,3.22406,11.5145,59.93,27.91,66.1103093322,132.3,74.36392,10.37406,75.084044368,11.05392,3.22406,11.5145,63.31,7.15,63.7124681675,133.69,75.63392,16.12406,77.3335319603,11.05392,3.22406,11.5145,64.58,12.9,65.8558000483,132.3,75.17392,15.12406,76.6802154343,11.05392,3.22406,11.5145,64.12,11.9,65.2149093383,133.69
2020-10-25 21:30:00,69.95752,31.34386,76.6582817721,10.84752,3.16386,11.2995,59.11,28.18,65.4836200893,131.79,73.36752,9.73386,74.0104115747,10.84752,3.16386,11.2995,62.52,6.57,62.8642609119,133.15,74.64752,16.47386,76.4437067747,10.84752,3.16386,11.2995,63.8,13.31,65.1735843728,131.79,74.08752,15.50386,75.6923397356,10.84752,3.16386,11.2995,63.24,12.34,64.4327028767,133.15
2020-10-25 22:00:00,67.0472,29.9021,73.4129594299,11.5272,3.3621,12.0075,55.52,26.54,61.5373220087,132.74,69.6972,13.7521,71.040973686,11.5272,3.3621,12.0075,58.17,10.39,59.0906168524,134.15,72.3572,26.0521,76.9043321683,11.5272,3.3621,12.0075,60.83,22.69,64.9239940238,132.74,71.0172,14.2321,72.4292438608,11.5272,3.3621,12.0075,59.49,10.87,60.4749286895,134.15
2020-10-25 22:30:00,64.4728,29.79415,71.0241741526,12.0828,3.52415,12.58625,52.39,26.27,58.6073800814,132.9,66.6328,15.91415,68.5068624742,12.0828,3.52415,12.58625,54.55,12.39,55.9393832644,134.32,69.6528,30.38415,75.9915068877,12.0828,3.52415,12.58625,57.57,26.86,63.527667201,132.9,68.2928,14.13415,69.7400941214,12.0828,3.52415,12.58625,56.21,10.61,57.2025891022,134.32
2020-10-25 23:00:00,61.38952,31.57986,69.0359379124,14.39952,4.19986,14.9995,46.99,27.38,54.3849657534,134.14,63.40952,15.40986,65.2551224951,14.39952,4.19986,14.9995,49.01,11.21,50.2756819944,135.6,66.24952,32.82986,73.9378022925,14.39952,4.19986,14.9995,51.85,28.63,59.2292106988,134.14,64.99952,15.72986,66.8757511797,14.39952,4.19986,14.9995,50.6,11.53,51.8970220726,135.6
2020-10-25 23:30:00,58.6392,32.7981,67.1883259224,16.2792,4.7481,16.9575,42.36,28.05,50.8052369348,133.95,60.4292,15.9181,62.490592254,16.2792,4.7481,16.9575,44.15,11.17,45.5410957268,135.34,63.0692,33.5381,71.4319826146,16.2792,4.7481,16.9575,46.79,28.79,54.9378576211,133.95,62.0392,16.9081,64.3019920551,16.2792,4.7481,16.9575,45.76,12.16,47.3481066147,135.34
2020-10-26 00:00:00,55.64384,33.41737,64.9072996485,16.41384,4.78737,17.09775,39.23,28.63,48.5661384094,134.14,57.44384,15.33737,59.4561155178,16.41384,4.78737,17.09775,41.03,10.55,42.3646479981,135.48,59.96384,34.93737,69.3994375342,16.41384,4.78737,17.09775,43.55,30.15,52.9681508078,134.14,58.933840000000004,17.21737,61.397356025,16.41384,4.78737,17.09775,42.52,12.43,44.2996083504,135.48
2020-10-26 00:30:00,51.78048,34.63389,62.2954608745,16.71048,4.87389,17.40675,35.07,29.76,45.9952443194,134.02,53.36048,15.49389,55.5643901538,16.71048,4.87389,17.40675,36.65,10.62,38.1576584711,135.39,55.64048,34.89389,65.6768343784,16.71048,4.87389,17.40675,38.93,30.02,49.1604037819,134.02,54.86048,18.43389,57.8746971168,16.71048,4.87389,17.40675,38.15,13.56,40.4882217441,135.39
2020-10-26 01:00:00,53.72168,33.94549,63.5477394827,15.00168,4.37549,15.62675,38.72,29.57,48.7198450326,133.66,55.41168,15.22549,57.4653793702,15.00168,4.37549,15.62675,40.41,10.85,41.8412547613,135.05,57.86168,33.92549,67.0739359525,15.00168,4.37549,15.62675,42.86,29.55,52.059409332,133.66,56.98168,17.86549,59.7167278789,15.00168,4.37549,15.62675,41.98,13.49,44.0942229776,135.05
2020-10-26 01:30:00,53.72688,33.87534,63.5146935335,14.48688,4.22534,15.0905,39.24,29.65,49.182314911,133.76,55.42688,15.07534,57.4404465743,14.48688,4.22534,15.0905,40.94,10.85,42.3533481557,135.16,57.88688,33.80534,67.03500495,14.48688,4.22534,15.0905,43.4,29.58,52.5217707241,133.76,57.00688,17.77534,59.7138767746,14.48688,4.22534,15.0905,42.52,13.55,44.626818170199996,135.16
2020-10-26 02:00:00,52.75256,33.95283,62.7345777986,14.75256,4.30283,15.36725,38.0,29.65,48.1987811049,134.25,54.45256,15.02283,56.4868720303,14.75256,4.30283,15.36725,39.7,10.72,41.1218725255,135.6,56.89256,34.35283,66.4596141455,14.75256,4.30283,15.36725,42.14,30.05,51.75695219,134.25,55.99256,17.73283,58.7334660578,14.75256,4.30283,15.36725,41.24,13.43,43.3716785472,135.6
2020-10-26 02:30:00,51.72048,34.72639,62.2971124039,15.69048,4.57639,16.34425,36.03,30.15,46.9806704933,134.25,53.32048,15.25639,55.4601751103,15.69048,4.57639,16.34425,37.63,10.68,39.1162280901,135.6,55.67048,34.62639,65.560576781,15.69048,4.57639,16.34425,39.98,30.05,50.0140270324,134.25,54.88048,18.49639,57.9135867311,15.69048,4.57639,16.34425,39.19,13.92,41.5887304447,135.6
2020-10-26 03:00:00,51.26712,34.69041,61.9010673499,16.04712,4.68041,16.71575,35.22,30.01,46.2714652891,134.25,52.79712,15.55041,55.0395415266,16.04712,4.68041,16.71575,36.75,10.87,38.323875065,135.65,55.08712,34.59041,65.0468081758,16.04712,4.68041,16.71575,39.04,29.91,49.1805825504,134.25,54.38712,18.45041,57.4314935472,16.04712,4.68041,16.71575,38.34,13.77,40.7378018553,135.65
2020-10-26 03:30:00,50.7212,34.97285,61.6095801525,16.2612,4.74285,16.93875,34.46,30.23,45.8404243,134.53,52.2412,15.55285,54.5071932919,16.2612,4.74285,16.93875,35.98,10.81,37.568823511,135.85,54.5312,34.86285,64.7230259148,16.2612,4.74285,16.93875,38.27,30.12,48.7012042972,134.53,53.8012,18.64285,56.9396608487,16.2612,4.74285,16.93875,37.54,13.9,40.0307581742,135.85
2020-10-26 04:00:00,50.08176,34.93468,61.0623824576,16.30176,4.7546800000000005,16.981,33.78,30.18,45.2981324118,134.87,51.60176,15.29468,53.820710432,16.30176,4.7546800000000005,16.981,35.3,10.54,36.8399457111,136.2,53.85176,35.32468,64.4037659784,16.30176,4.7546800000000005,16.981,37.55,30.57,48.4203201146,134.87,53.14176,18.55468,56.287856646,16.30176,4.7546800000000005,16.981,36.84,13.8,39.3398729027,136.2
2020-10-26 04:30:00,50.31408,33.58494,60.4934280815,15.03408,4.38494,15.6605,35.28,29.2,45.7964889484,135.11,52.02408,14.50494,54.0083158805,15.03408,4.38494,15.6605,36.99,10.12,38.34937418,136.42,54.35408,35.55494,64.9501329564,15.03408,4.38494,15.6605,39.32,31.17,50.1760032286,135.11,53.46408,17.15494,56.1489075286,15.03408,4.38494,15.6605,38.43,12.77,40.4961454956,136.42
2020-10-26 05:00:00,51.21408,32.69994,60.7632131001,13.95408,4.06994,14.5355,37.26,28.63,46.9891955666,134.84,52.97408,14.61994,54.9544884195,13.95408,4.06994,14.5355,39.02,10.55,40.4210700007,136.14,55.38408,34.62994,65.3194386217,13.95408,4.06994,14.5355,41.43,30.56,51.481632647,134.84,54.424080000000004,16.32994,56.821188163,13.95408,4.06994,14.5355,40.47,12.26,42.2862684568,136.14
2020-10-26 05:30:00,52.81744,32.57092,62.0527742958,14.67744,4.28092,15.289,38.14,28.29,47.4866686555,134.84,54.64744,15.15092,56.7088447722,14.67744,4.28092,15.289,39.97,10.87,41.4217068697,136.14,57.06744,34.47092,66.6703609845,14.67744,4.28092,15.289,42.39,30.19,52.0417928208,134.84,56.07744,16.19092,58.3680149346,14.67744,4.28092,15.289,41.4,11.91,43.079091216,136.14
2020-10-26 06:00:00,55.28664,31.47402,63.6178158809,14.99664,4.37402,15.6215,40.29,27.1,48.5560923057,134.14,57.17664,15.83402,59.3286132574,14.99664,4.37402,15.6215,42.18,11.46,43.7090837241,135.42,59.68664,33.53402,68.4618542829,14.99664,4.37402,15.6215,44.69,29.16,53.3619874068,134.14,58.60664,15.24402,60.5567370146,14.99664,4.37402,15.6215,43.61,10.87,44.9442877349,135.42
2020-10-26 06:30:00,61.51944,29.49317,68.2238123719,15.67944,4.57317,16.33275,45.84,24.92,52.1757798217,133.0,63.55944,17.65317,65.9654214279,15.67944,4.57317,16.33275,47.88,13.08,49.634471892,134.3,66.24944,31.35317,73.2939940879,15.67944,4.57317,16.33275,50.57,26.78,57.2231884816,133.0,65.06944,13.50317,66.455756876,15.67944,4.57317,16.33275,49.39,8.93,50.190805931,134.3
2020-10-26 07:00:00,65.45416,28.54788,71.4088825973,16.72416,4.87788,17.421,48.73,23.67,54.1745493751,132.27,67.50416,19.61788,70.297032889,16.72416,4.87788,17.421,50.78,14.74,52.8760437249,133.56,70.32416,29.49788,76.260162629,16.72416,4.87788,17.421,53.6,24.62,58.9839334056,132.27,69.13416,12.66788,70.2851852285,16.72416,4.87788,17.421,52.41,7.79,52.9857735623,133.56
2020-10-26 07:30:00,70.336,27.363,75.4710982098,17.496,5.103,18.225,52.84,22.26,57.3373630367,131.5,72.416,22.393,75.7992315594,17.496,5.103,18.225,54.92,17.29,57.5773436345,132.81,75.346,26.633,79.914556903,17.496,5.103,18.225,57.85,21.53,61.7265210424,131.5,74.176,11.603,75.078016656,17.496,5.103,18.225,56.68,6.5,57.0514890253,132.81
2020-10-26 08:00:00,73.45248,29.68364,79.2236410537,16.81248,4.90364,17.513,56.64,24.78,61.8234421559,132.31,77.88248,38.31364,86.7964037331,16.81248,4.90364,17.513,61.07,33.41,69.6115866792,133.59,80.30248,29.07364,85.4035411268,16.81248,4.90364,17.513,63.49,24.17,67.9350351439,132.31,77.45248,14.04364,78.7153764051,16.81248,4.90364,17.513,60.64,9.14,61.3249476151,133.59
2020-10-26 08:30:00,79.124,22.9145,82.3752492333,15.204,4.4345,15.8375,63.92,18.48,66.5377847542,132.04,81.544,7.7245,81.9090461198,15.204,4.4345,15.8375,66.34,3.29,66.4215303949,133.25,83.794,7.1245,84.0963312889,15.204,4.4345,15.8375,68.59,2.69,68.6427286754,132.04,83.474,6.9945,83.7665309432,15.204,4.4345,15.8375,68.27,2.56,68.3179807957,133.25
2020-10-26 09:00:00,82.7948,19.23265,84.9992572501,13.4148,3.91265,13.97375,69.38,15.32,71.0512969621,131.39,83.4848,5.51265,83.6666070847,13.4148,3.91265,13.97375,70.07,1.6,70.0882650663,132.67,85.7848,5.76265,85.9781370237,13.4148,3.91265,13.97375,72.37,1.85,72.393641986,131.39,87.3748,4.62265,87.4969974803,13.4148,3.91265,13.97375,73.96,0.71,73.9634078447,132.67
2020-10-26 09:30:00,84.4048,18.09265,86.3221538602,14.1348,4.12265,14.72375,70.27,13.97,71.6451938374,131.28,79.9348,6.10265,80.1674159997,14.1348,4.12265,14.72375,65.8,1.98,65.829783533,132.57,82.1748,6.35265,82.4199849373,14.1348,4.12265,14.72375,68.04,2.23,68.0765341362,131.28,89.0148,5.99265,89.2162904018,14.1348,4.12265,14.72375,74.88,1.87,74.9033463872,132.57
2020-10-26 10:00:00,84.27488,18.52434,86.2867693882,16.33488,4.76434,17.0155,67.94,13.76,69.319414308,131.84,79.59488,6.29434,79.8433694069,16.33488,4.76434,17.0155,63.26,1.53,63.2784995081,133.1,81.87488,6.55434,82.136808727,16.33488,4.76434,17.0155,65.54,1.79,65.5644392945,131.84,88.79488,6.96434,89.0675740427,16.33488,4.76434,17.0155,72.46,2.2,72.4933900435,133.1
2020-10-26 10:30:00,83.55656,20.28233,85.9829729031,18.79656,5.48233,19.57975,64.76,14.8,66.4296439852,132.22,78.85656,6.88233,79.1563233182,18.79656,5.48233,19.57975,60.06,1.4,60.0763148004,133.51,81.07656,7.13233,81.389672027,18.79656,5.48233,19.57975,62.28,1.65,62.3018531025,132.22,87.92656,6.75233,88.1854518266,18.79656,5.48233,19.57975,69.13,1.27,69.1416647182,133.51
2020-10-26 11:00:00,83.82216,19.44438,86.0478844635,19.11216,5.57438,19.9085,64.71,13.87,66.1797627678,132.22,79.05216,8.52438,79.5104336238,19.11216,5.57438,19.9085,59.94,2.95,60.0125495209,133.51,81.43216,8.78438,81.9045909229,19.11216,5.57438,19.9085,62.32,3.21,62.4026161311,132.22,88.19216,7.79438,88.5359217778,19.11216,5.57438,19.9085,69.08,2.22,69.1156624796,133.51
2020-10-26 11:30:00,84.56448,16.92089,86.240754844,18.89448,5.51089,19.68175,65.67,11.41,66.6538596032,131.68,73.32448,10.49089,74.0711694269,18.89448,5.51089,19.68175,54.43,4.98,54.6573444287,0.0,75.75448,10.83089,76.5248287699,18.89448,5.51089,19.68175,56.86,5.32,57.1083356438,131.68,88.99448,10.16089,89.5726585296,18.89448,5.51089,19.68175,70.1,4.65,70.2540568224,0.0
2020-10-26 12:00:00,83.854,16.15825,85.3966179603,16.314,4.75825,16.99375,67.54,11.4,68.4953399875,131.52,72.694,9.71825,73.340725515,16.314,4.75825,16.99375,56.38,4.96,56.5977561393,0.0,75.114,10.03825,75.7817884393,16.314,4.75825,16.99375,58.8,5.28,59.0365852671,131.52,88.374,9.36825,88.8691621659,16.314,4.75825,16.99375,72.06,4.61,72.2073105717,0.0
2020-10-26 12:30:00,20.15928,5.6622900000000005,20.9393910647,18.17928,5.30229,18.93675,1.98,0.36,2.0124611797,131.85,65.42928,13.67229,66.8425178697,18.17928,5.30229,18.93675,47.25,8.37,47.985616595,0.0,114.38928,6.71229,114.5860472133,18.17928,5.30229,18.93675,96.21,1.4100000000000001,96.2203315313,131.85,117.30928,10.41229,117.7704672537,18.17928,5.30229,18.93675,99.13,5.11,99.2616189673,0.0
2020-10-26 13:00:00,17.81208,5.19519,18.55425,17.81208,5.19519,18.55425,0.0,0.0,0.0,132.32,63.38208,13.92519,64.893751484,17.81208,5.19519,18.55425,45.57,8.73,46.398683171,0.0,118.69208,6.67519,118.8796366762,17.81208,5.19519,18.55425,100.88,1.48,100.890855879,132.32,119.19208,10.96519,119.6953939233,17.81208,5.19519,18.55425,101.38,5.77,101.544065804,0.0
2020-10-26 13:30:00,19.54272,5.69996,20.357,19.54272,5.69996,20.357,0.0,0.0,0.0,133.08,63.78272,17.36996,66.105604006,19.54272,5.69996,20.357,44.24,11.67,45.7533222837,0.0,115.66272,10.30996,116.121316187,19.54272,5.69996,20.357,96.12,4.61,96.2304863336,133.08,116.03272,14.63996,116.9526422934,19.54272,5.69996,20.357,96.49,8.94,96.9032698107,0.0
2020-10-26 14:00:00,21.01176,6.12843,21.88725,21.01176,6.12843,21.88725,0.0,0.0,0.0,132.39,64.86176,18.76843,67.5226026969,21.01176,6.12843,21.88725,43.85,12.64,45.6354259321,0.0,114.04176,10.78843,114.5509198818,21.01176,6.12843,21.88725,93.03,4.66,93.1466397676,132.39,114.43176,15.08843,115.4222180369,21.01176,6.12843,21.88725,93.42,8.96,93.8486973804,0.0
2020-10-26 14:30:00,18.37008,5.35794,19.1355,18.37008,5.35794,19.1355,0.0,0.0,0.0,132.24,62.65008,17.97794,65.1785152535,18.37008,5.35794,19.1355,44.28,12.62,46.0432709524,0.0,115.75008,10.13794,116.1931962184,18.37008,5.35794,19.1355,97.38,4.78,97.4972450893,132.24,116.20008,14.447940000000001,117.0948400326,18.37008,5.35794,19.1355,97.83,9.09,98.2513969366,0.0
2020-10-26 15:00:00,17.6604,5.15095,18.39625,17.6604,5.15095,18.39625,0.0,0.0,0.0,132.49,62.0504,17.59095,64.4956871586,17.6604,5.15095,18.39625,44.39,12.44,46.1001702817,0.0,116.4804,10.22095,116.9279752799,17.6604,5.15095,18.39625,98.82,5.07,98.9499737241,132.49,116.9804,14.55095,117.8819075603,17.6604,5.15095,18.39625,99.32,9.4,99.763833126,0.0
2020-10-26 15:30:00,20.39736,5.94923,21.24725,20.39736,5.94923,21.24725,0.0,0.0,0.0,132.09,63.25736,17.83923,65.7246660027,20.39736,5.94923,21.24725,42.86,11.89,44.4786656724,0.0,112.63736,11.54923,113.2279099046,20.39736,5.94923,21.24725,92.24,5.6,92.4098349744,132.09,113.19736,15.83923,114.3001466227,20.39736,5.94923,21.24725,92.8,9.89,93.3255168751,0.0
2020-10-26 16:00:00,43.86368,10.90524,45.1989677161,18.22368,5.31524,18.983,25.64,5.59,26.2422883911,131.73,66.58368,15.62524,68.3925037369,18.22368,5.31524,18.983,48.36,10.31,49.4467966607,0.0,100.63368,10.79524,101.2110406873,18.22368,5.31524,18.983,82.41,5.48,82.5920002179,131.73,106.61368,11.62524,107.2456198089,18.22368,5.31524,18.983,88.39,6.31,88.6149434351,0.0
2020-10-26 16:30:00,85.64216,19.94688,87.9343936762,18.57216,5.41688,19.346,67.07,14.53,68.625839157,132.58,74.05216,10.29688,74.7646182255,18.57216,5.41688,19.346,55.48,4.88,55.6942079574,0.0,76.34216,10.56688,77.0699964085,18.57216,5.41688,19.346,57.77,5.15,57.9990982689,132.58,90.13216,7.11688,90.4126995903,18.57216,5.41688,19.346,71.56,1.7000000000000002,71.580189997,0.0
2020-10-26 17:00:00,89.03304,18.38047,90.910526833,16.49304,4.8104700000000005,17.18025,72.54,13.57,73.7983502526,131.8,76.89304,9.89047,77.5265180262,16.49304,4.8104700000000005,17.18025,60.4,5.08,60.6132526763,0.0,79.21304,10.18047,79.8645583188,16.49304,4.8104700000000005,17.18025,62.72,5.37,62.9494662408,131.8,93.76304,7.27047,94.0444969366,16.49304,4.8104700000000005,17.18025,77.27,2.46,77.3091488764,0.0
2020-10-26 17:30:00,94.25088,24.64484,97.4196926673,16.61088,4.84484,17.303,77.64,19.8,80.1249624025,132.55,84.07088,19.70484,86.3492535196,16.61088,4.84484,17.303,67.46,14.86,69.0772842547,0.0,86.82088,19.66484,89.0200603022,16.61088,4.84484,17.303,70.21,14.82,71.7570658542,132.55,99.16088,11.80484,99.8610753487,16.61088,4.84484,17.303,82.55,6.96,82.8428880472,0.0
2020-10-26 18:00:00,94.45712,29.34166,98.9094562226,17.45712,5.09166,18.1845,77.0,24.25,80.7283252644,133.55,85.60712,23.77166,88.8463325853,17.45712,5.09166,18.1845,68.15,18.68,70.6637453013,0.0,88.58712,24.39166,91.8837902323,17.45712,5.09166,18.1845,71.13,19.3,73.7018785378,133.55,99.34712,13.75166,100.2943587898,17.45712,5.09166,18.1845,81.89,8.66,82.3466313822,0.0
2020-10-26 18:30:00,91.78864,30.58752,96.7509731879,18.36864,5.35752,19.134,73.42,25.23,77.6340730607,134.74,83.41864,22.05752,86.2855937454,18.36864,5.35752,19.134,65.05,16.7,67.159455775,0.0,86.31864,22.62752,89.2351515536,18.36864,5.35752,19.134,67.95,17.27,70.1103087998,134.74,96.53864,14.73752,97.6570709616,18.36864,5.35752,19.134,78.17,9.38,78.7307646349,0.0
2020-10-26 19:00:00,88.86616,32.54513,94.6381523481,17.12616,4.99513,17.83975,71.74,27.55,76.8480975692,134.81,80.72616,22.12513,83.7032513458,17.12616,4.99513,17.83975,63.6,17.13,65.8665081813,0.0,83.56616,22.70513,86.595762168,17.12616,4.99513,17.83975,66.44,17.71,68.7598552936,134.81,93.54616,16.71513,95.0277834197,17.12616,4.99513,17.83975,76.42,11.72,77.3134839469,0.0
2020-10-26 19:30:00,86.2104,33.30345,92.4194397844,16.8804,4.92345,17.58375,69.33,28.38,74.913772432,134.7,78.4004,21.33345,81.2510849716,16.8804,4.92345,17.58375,61.52,16.41,63.6710177396,0.0,81.1704,21.89345,84.0711424275,16.8804,4.92345,17.58375,64.29,16.97,66.491991999,134.7,90.7804,17.50345,92.4524298548,16.8804,4.92345,17.58375,73.9,12.58,74.9631002561,0.0
2020-10-26 20:00:00,83.00696,35.01203,90.0888320113,18.72696,5.46203,19.50725,64.28,29.55,70.7468790831,134.7,75.46696,20.91203,78.3107594802,18.72696,5.46203,19.50725,56.74,15.45,58.8058679045,0.0,78.14696,21.46203,81.0405212777,18.72696,5.46203,19.50725,59.42,16.0,61.5364639868,134.7,87.35696,19.22203,89.4467713099,18.72696,5.46203,19.50725,68.63,13.76,69.9958177322,0.0
2020-10-26 20:30:00,81.0264,36.66895,88.9375589448,20.3964,5.94895,21.24625,60.63,30.72,67.9684875512,135.09,73.7164,20.69895,76.5673178325,20.3964,5.94895,21.24625,53.32,14.75,55.3225532672,0.0,76.3264,21.21895,79.2209768689,20.3964,5.94895,21.24625,55.93,15.27,57.9770454577,135.09,85.2164,20.80895,87.720278323,20.3964,5.94895,21.24625,64.82,14.86,66.5015187796,0.0
2020-10-26 21:00:00,78.06096,36.85778,86.3250219962,19.74096,5.75778,20.5635,58.32,31.1,66.0941177413,135.37,71.18096,19.53778,73.8136431417,19.74096,5.75778,20.5635,51.44,13.78,53.2537510416,0.0,73.76096,20.04778,76.4368543508,19.74096,5.75778,20.5635,54.02,14.29,55.8781218367,135.37,82.16096,20.96778,84.7942872265,19.74096,5.75778,20.5635,62.42,15.21,64.2464045687,0.0
2020-10-26 21:30:00,74.9644,30.45795,80.9156844225,17.9244,5.22795,18.67125,57.04,25.23,62.3707824225,132.89,68.3744,47.35795,83.1735174413,17.9244,5.22795,18.67125,50.45,42.13,65.7277673438,0.0,69.7244,36.27795,78.597592912,17.9244,5.22795,18.67125,51.8,31.05,60.3932322367,132.89,78.9744,14.78795,80.3469932266,17.9244,5.22795,18.67125,61.05,9.56,61.7939810985,0.0
2020-10-26 22:00:00,71.39448,29.97589,77.4320718809,15.17448,4.42589,15.806750000000001,56.22,25.55,61.7534687285,133.46,65.33448,49.32589,81.8635309595,15.17448,4.42589,15.806750000000001,50.16,44.9,67.3203951266,0.0,66.59448,39.11589,77.2326201612,15.17448,4.42589,15.806750000000001,51.42,34.69,62.0275140563,133.46,75.37448,14.11589,76.6848784687,15.17448,4.42589,15.806750000000001,60.2,9.69,60.9748808937,0.0
2020-10-26 22:30:00,66.902,31.026,73.7461204403,12.912,3.766,13.45,53.99,27.26,60.4816310957,133.75,61.602,48.246,78.2462965258,12.912,3.766,13.45,48.69,44.48,65.9483623754,0.0,62.832,39.266,74.0923678931,12.912,3.766,13.45,49.92,35.5,61.2556642279,133.75,70.802,15.126,72.3997174028,12.912,3.766,13.45,57.89,11.36,58.9940819066,0.0
2020-10-26 23:00:00,62.81088,32.38734,70.6692750681,12.23088,3.56734,12.7405,50.58,28.82,58.2145067831,133.86,58.16088,47.58734,75.1481396353,12.23088,3.56734,12.7405,45.93,44.02,63.6185924082,0.0,59.35088,39.60734,71.3531242389,12.23088,3.56734,12.7405,47.12,36.04,59.3226432317,133.86,66.56088,16.47734,68.5700625627,12.23088,3.56734,12.7405,54.33,12.91,55.8427882542,0.0
2020-10-26 23:30:00,59.24768,34.05224,68.3362468563,13.68768,3.9922400000000002,14.258,45.56,30.06,54.5831219334,134.35,54.87768,47.51224,72.5876898103,13.68768,3.9922400000000002,14.258,41.19,43.52,59.921669703,0.0,55.95768,41.19224,69.4842614352,13.68768,3.9922400000000002,14.258,42.27,37.2,56.3080180791,134.35,62.78768,18.03224,65.3257563232,13.68768,3.9922400000000002,14.258,49.1,14.04,51.0679116471,0.0
2020-10-27 00:00:00,57.05672,35.27571,67.0808841114,15.75672,4.59571,16.41325,41.3,30.68,51.4485412816,134.52,52.80672,47.76571,71.2047240635,15.75672,4.59571,16.41325,37.05,43.17,56.888939171,0.0,53.78672,42.31571,68.4370554682,15.75672,4.59571,16.41325,38.03,37.72,53.5637872074,134.52,60.39672,19.22571,63.3828976283,15.75672,4.59571,16.41325,44.64,14.63,46.9762333526,0.0
2020-10-27 00:30:00,56.79728,35.57004,67.0161082203,15.25728,4.45004,15.893,41.54,31.12,51.9040075524,134.82,52.67728,47.55004,70.9640904416,15.25728,4.45004,15.893,37.42,43.1,57.0777224493,0.0,53.64728,42.54004,68.4666755042,15.25728,4.45004,15.893,38.39,38.09,54.0799426775,134.82,60.16728,19.47004,63.2391021457,15.25728,4.45004,15.893,44.91,15.02,47.3551317177,0.0
2020-10-27 01:00:00,59.2844,35.56295,69.1329407451,15.1644,4.42295,15.79625,44.12,31.14,54.0025369774,134.3,54.5944,48.38295,72.948326657,15.1644,4.42295,15.79625,39.43,43.96,59.0525740337,0.0,55.6144,41.00295,69.0956105412,15.1644,4.42295,15.79625,40.45,36.58,54.5371332213,134.3,62.7344,19.58295,65.7198362297,15.1644,4.42295,15.79625,47.57,15.16,49.9272520774,0.0
2020-10-27 01:30:00,59.64592,36.82881,70.0999074084,18.47592,5.38881,19.24575,41.17,31.44,51.8019545963,135.09,54.84592,49.46881,73.8595836941,18.47592,5.38881,19.24575,36.37,44.08,57.1473822673,0.0,55.81592,42.74881,70.305602066,18.47592,5.38881,19.24575,37.34,37.36,52.8208784478,135.09,63.00592,20.65881,66.3063525287,18.47592,5.38881,19.24575,44.53,15.27,47.0754054682,0.0
2020-10-27 02:00:00,58.31136,36.86248,68.9859198446,18.35136,5.35248,19.116,39.96,31.51,50.888915296,135.65,53.75136,49.33248,72.9582228731,18.35136,5.35248,19.116,35.4,43.98,56.4570668739,0.0,54.69136,43.51248,69.8890604773,18.35136,5.35248,19.116,36.34,38.16,52.6951724544,135.65,61.62136,20.55248,64.9584208737,18.35136,5.35248,19.116,43.27,15.2,45.8621074527,0.0
2020-10-27 02:30:00,56.92528,37.09279,67.9438192411,16.77528,4.89279,17.47425,40.15,32.2,51.4671011424,133.96,52.70528,49.16279,72.07514454,16.77528,4.89279,17.47425,35.93,44.27,57.0157679945,0.0,53.41528,42.09279,68.007316573,16.77528,4.89279,17.47425,36.64,37.2,52.2142662498,133.96,60.77528,20.82279,64.2434684809,16.77528,4.89279,17.47425,44.0,15.93,46.79492387,0.0
2020-10-27 03:00:00,56.14992,36.62831,67.0406340175,15.31992,4.46831,15.95825,40.83,32.16,51.9745562752,134.07,52.22992,48.98831,71.6087917777,15.31992,4.46831,15.95825,36.91,44.52,57.8306017607,0.0,52.95992,41.93831,67.5542372621,15.31992,4.46831,15.95825,37.64,37.47,53.1109263711,134.07,60.06992,20.52831,63.4807592918,15.31992,4.46831,15.95825,44.75,16.06,47.5445696163,0.0
2020-10-27 03:30:00,55.13336,36.24473,65.980056363,13.83336,4.03473,14.40975,41.3,32.21,52.3753195694,134.21,51.54336,48.74473,70.9419950584,13.83336,4.03473,14.40975,37.71,44.71,58.4895563327,0.0,52.25336,41.55473,66.7623338168,13.83336,4.03473,14.40975,38.42,37.52,53.7014599429,134.21,59.08336,20.08473,62.4038444975,13.83336,4.03473,14.40975,45.25,16.05,48.012133883,0.0
2020-10-27 04:00:00,54.00216,35.94813,64.8729630521,11.82216,3.44813,12.31475,42.18,32.5,53.2484966924,134.51,50.77216,48.27813,70.0613307564,11.82216,3.44813,12.31475,38.95,44.83,59.3871316027,0.0,51.53216,41.13813,65.9386779831,11.82216,3.44813,12.31475,39.71,37.69,54.7487004412,134.51,58.02216,19.74813,61.2907798087,11.82216,3.44813,12.31475,46.2,16.3,48.9911216446,0.0
2020-10-27 04:30:00,53.05696,35.89953,64.0610432218,11.58696,3.37953,12.06975,41.47,32.52,52.7002020869,134.39,49.74696,48.05953,69.1699244836,11.58696,3.37953,12.06975,38.16,44.68,58.7578760678,0.0,50.48696,41.07953,65.0881011788,11.58696,3.37953,12.06975,38.9,37.7,54.1710254656,134.39,57.02696,19.72953,60.343421521,11.58696,3.37953,12.06975,45.44,16.35,48.2919879483,0.0
2020-10-27 05:00:00,53.44032,35.76176,64.3021872101,11.80032,3.44176,12.292,41.64,32.32,52.7112132283,134.05,50.02032,47.89176,69.2506540677,11.80032,3.44176,12.292,38.22,44.45,58.6222730709,0.0,50.77032,40.99176,65.2529676015,11.80032,3.44176,12.292,38.97,37.55,54.1171266791,134.05,57.41032,19.66176,60.6838499833,11.80032,3.44176,12.292,45.61,16.22,48.4082689217,0.0
2020-10-27 05:30:00,55.05872,35.37546,65.4437607282,12.49872,3.64546,13.0195,42.56,31.73,53.0862176087,133.64,51.42872,48.07546,70.4000219819,12.49872,3.64546,13.0195,38.93,44.43,59.0725807799,0.0,52.17872,40.65546,66.1474508099,12.49872,3.64546,13.0195,39.68,37.01,54.2608744861,133.64,59.06872,19.39546,62.1715172008,12.49872,3.64546,13.0195,46.57,15.75,49.1612387964,0.0
