Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-27 06:00:00,57.0276,34.13805,66.4646794889,12.9876,3.78805,13.52875,44.04,30.35,53.484989483,132.96,53.2676,48.05805,71.7426886837,12.9876,3.78805,13.52875,40.28,44.27,59.8524126498,0.0,54.0376,40.22805,67.3673379358,12.9876,3.78805,13.52875,41.05,36.44,54.8905829811,132.96,61.1176,18.26805,63.7893618134,12.9876,3.78805,13.52875,48.13,14.48,50.2609918326,0.0
2020-10-27 06:30:00,63.3988,32.0709,71.0489300993,14.6088,4.2609,15.2175,48.79,27.81,56.1592396672,131.52,58.6388,49.0009,76.4172563381,14.6088,4.2609,15.2175,44.03,44.74,62.7718766646,0.0,59.4388,38.3709,70.7481230299,14.6088,4.2609,15.2175,44.83,34.11,56.3313500637,131.52,67.7288,16.5109,69.7122669854,14.6088,4.2609,15.2175,53.12,12.25,54.5141898958,0.0
2020-10-27 07:00:00,68.86096,26.20153,73.6773505663,14.37096,4.19153,14.96975,54.49,22.01,58.7673395688,131.21,62.85096,46.39153,78.1179699471,14.37096,4.19153,14.96975,48.48,42.2,64.274025858,0.0,63.72096,40.45153,75.4764004353,14.37096,4.19153,14.96975,49.35,36.26,61.2389590049,131.21,73.29096,12.96153,74.4282612833,14.37096,4.19153,14.96975,58.92,8.77,59.5691136412,0.0
2020-10-27 07:30:00,75.21712,13.89416,76.489625592,14.99712,4.37416,15.622,60.22,9.52,60.9678505444,131.84,65.72712,38.73416,76.2914769447,14.99712,4.37416,15.622,50.73,34.36,61.2710576047,0.0,66.64712,49.49416,83.0151219863,14.99712,4.37416,15.622,51.65,45.12,68.5823366473,131.84,79.33712,10.91416,80.0843149337,14.99712,4.37416,15.622,64.34,6.54,64.6715331502,0.0
2020-10-27 08:00:00,79.3784,11.22245,80.167785117,13.6884,3.99245,14.25875,65.69,7.23,66.0866779313,131.17,69.0584,39.72245,79.6676574562,13.6884,3.99245,14.25875,55.37,35.73,65.8974187658,0.0,70.0384,46.93245,84.3091474133,13.6884,3.99245,14.25875,56.35,42.94,70.8460732857,131.17,83.7284,12.72245,84.6894662905,13.6884,3.99245,14.25875,70.04,8.73,70.5819700774,0.0
2020-10-27 08:30:00,83.02632,13.93976,84.1884001606,14.05632,4.09976,14.642,68.97,9.84,69.6684038858,131.78,72.64632,45.82976,85.8944393497,14.05632,4.09976,14.642,58.59,41.73,71.9317801809,0.0,73.90632,40.94976,84.4927628854,14.05632,4.09976,14.642,59.85,36.85,70.2847422987,131.78,87.52632,10.95976,88.2098238973,14.05632,4.09976,14.642,73.47,6.86,73.789569046,0.0
2020-10-27 09:00:00,85.29728,22.13379,88.1222482416,13.48728,3.93379,14.04925,71.81,18.2,74.0804704359,133.66,75.99728,44.12379,87.8777298942,13.48728,3.93379,14.04925,62.51,40.19,74.3151142097,0.0,78.21728,28.10379,83.1129707264,13.48728,3.93379,14.04925,64.73,24.17,69.0953095369,133.66,89.89728,6.50379,90.1322374945,13.48728,3.93379,14.04925,76.41,2.5700000000000003,76.4532079118,0.0
2020-10-27 09:30:00,87.91736,19.76798,90.1123477813,12.98736,3.78798,13.5285,74.93,15.98,76.6150461724,133.56,76.96736,16.93798,78.8090709998,12.98736,3.78798,13.5285,63.98,13.15,65.3174012037,0.0,79.79736,17.41798,81.6762186334,12.98736,3.78798,13.5285,66.81,13.63,68.1861642857,133.56,92.68736,3.95798,92.771829288,12.98736,3.78798,13.5285,79.7,0.17,79.7001813047,0.0
2020-10-27 10:00:00,88.13608,20.57969,90.5068629346,15.73608,4.58969,16.391750000000002,72.4,15.99,74.14472402,133.77,76.96608,17.70969,78.9772789507,15.73608,4.58969,16.391750000000002,61.23,13.12,62.619863462,0.0,79.72608,18.17969,81.7725440515,15.73608,4.58969,16.391750000000002,63.99,13.59,65.4171858153,133.77,92.77608,4.72969,92.896560688,15.73608,4.58969,16.391750000000002,77.04,0.14,77.0401272065,0.0
2020-10-27 10:30:00,88.62352,20.89936,91.054442756,17.00352,4.95936,17.712,71.62,15.94,73.3723926283,133.7,77.24352,18.05936,79.3265520844,17.00352,4.95936,17.712,60.24,13.1,61.6479326498,0.0,79.97352,18.54936,82.0965447361,17.00352,4.95936,17.712,62.97,13.59,64.4197873328,133.7,93.24352,5.08936,93.3823088556,17.00352,4.95936,17.712,76.24,0.13,76.2401108341,0.0
2020-10-27 11:00:00,89.37784,20.06937,91.6033727286,16.31784,4.7593700000000005,16.99775,73.06,15.31,74.6469001366,133.45,77.84784,18.12937,79.9309717773,16.31784,4.7593700000000005,16.99775,61.53,13.37,62.9658462978,0.0,80.59784,18.59937,82.7160708512,16.31784,4.7593700000000005,16.99775,64.28,13.84,65.7530531611,133.45,94.04784,5.13937,94.1881591956,16.31784,4.7593700000000005,16.99775,77.73,0.38,77.7309288507,0.0
2020-10-27 11:30:00,89.90936,20.17523,92.1451730758,19.38936,5.65523,20.19725,70.52,14.52,71.9993111078,133.45,78.30936,18.66523,80.5030848761,19.38936,5.65523,20.19725,58.92,13.01,60.3392616793,0.0,80.97936,19.13523,83.2094572339,19.38936,5.65523,20.19725,61.59,13.48,63.0479063887,133.45,94.48936,6.86523,94.7384322024,19.38936,5.65523,20.19725,75.1,1.21,75.1097470373,0.0
2020-10-27 12:00:00,90.15272,20.06496,92.3586246281,19.66272,5.73496,20.482,70.49,14.33,71.9318357892,133.58,78.44272,18.92496,80.6933357347,19.66272,5.73496,20.482,58.78,13.19,60.241717273,0.0,81.14272,19.40496,83.4307705922,19.66272,5.73496,20.482,61.48,13.67,62.9814202761,133.58,94.71272,7.19496,94.9856135381,19.66272,5.73496,20.482,75.05,1.46,75.0641998559,0.0
2020-10-27 12:30:00,90.696,20.04175,92.88399301850001,20.646,6.02175,21.50625,70.05,14.02,71.4392252198,133.39,79.036,19.23175,81.3421754323,20.646,6.02175,21.50625,58.39,13.21,59.8656512535,0.0,81.696,19.71175,84.0404039975,20.646,6.02175,21.50625,61.05,13.69,62.5661138317,133.39,95.246,7.75175,95.5609237296,20.646,6.02175,21.50625,74.6,1.73,74.6200569552,0.0
2020-10-27 13:00:00,89.54712,20.64916,91.8970865099,21.59712,6.29916,22.497,67.95,14.35,69.4487220905,133.65,78.45712,19.23916,80.7815879777,21.59712,6.29916,22.497,56.86,12.94,58.3138336932,0.0,81.08712,19.70916,83.4480198555,21.59712,6.29916,22.497,59.49,13.41,60.9826877073,133.65,93.98712,7.73916,94.3052136597,21.59712,6.29916,22.497,72.39,1.44,72.4043210037,0.0
2020-10-27 13:30:00,89.99968,20.72699,92.3555656935,20.62968,6.01699,21.48925,69.37,14.71,70.9124883219,134.38,78.86968,19.09699,81.1487612374,20.62968,6.01699,21.48925,58.24,13.08,59.6907362997,0.0,81.57968,19.57699,83.8957849142,20.62968,6.01699,21.48925,60.95,13.56,62.4401801727,134.38,94.52968,7.27699,94.8093612697,20.62968,6.01699,21.48925,73.9,1.26,73.9107407621,0.0
2020-10-27 14:00:00,89.38072,21.91271,92.0276043764,21.30072,6.21271,22.18825,68.08,15.7,69.8668476461,135.14,78.18072,19.76271,80.6398765268,21.30072,6.21271,22.18825,56.88,13.55,58.4716760492,0.0,80.90072,20.25271,83.3972347195,21.30072,6.21271,22.18825,59.6,14.04,61.2313775772,135.14,93.88072,6.65271,94.1161417508,21.30072,6.21271,22.18825,72.58,0.44,72.5813336885,0.0
2020-10-27 14:30:00,88.70504,21.65397,91.3097943167,21.06504,6.14397,21.94275,67.64,15.51,69.3954587851,135.21,77.48504,19.94397,80.0105828198,21.06504,6.14397,21.94275,56.42,13.8,58.0831851744,0.0,80.16504,20.45397,82.7332975709,21.06504,6.14397,21.94275,59.1,14.31,60.8077799299,135.21,93.17504,6.83397,93.4253243236,21.06504,6.14397,21.94275,72.11,0.6900000000000001,72.1133011309,0.0
2020-10-27 15:00:00,86.9668,21.2924,89.5354153394,18.7968,5.4824,19.58,68.17,15.81,69.9793183734,134.99,75.9968,18.8924,78.3098741411,18.7968,5.4824,19.58,57.2,13.41,58.750898716500004,0.0,78.7268,19.3824,81.0776570209,18.7968,5.4824,19.58,59.93,13.9,61.5208493114,134.99,91.4568,5.7824,91.639415188,18.7968,5.4824,19.58,72.66,0.30000000000000004,72.6606193202,0.0
2020-10-27 15:30:00,88.15864,17.46877,89.8727084935,18.57864,5.41877,19.35275,69.58,12.05,70.6157128407,134.74,76.05864,15.28877,77.5800438693,18.57864,5.41877,19.35275,57.48,9.87,58.3212422707,0.0,78.67864,15.40877,80.1733034442,18.57864,5.41877,19.35275,60.1,9.99,60.9246263838,134.74,92.73864,9.64877,93.2392305393,18.57864,5.41877,19.35275,74.16,4.23,74.2805391741,0.0
2020-10-27 16:00:00,88.69,9.76,89.2254094975,22.56,6.58,23.5,66.13,3.18,66.2064143418,133.12,74.15,7.65,74.5435778589,22.56,6.58,23.5,51.59,1.07,51.6010949496,0.0,76.29,7.45,76.6528968794,22.56,6.58,23.5,53.73,0.87,53.7370430895,133.12,93.13,19.96,95.2449394981,22.56,6.58,23.5,70.57,13.38,71.8272183786,0.0
2020-10-27 16:30:00,90.48896,8.54428,90.8914550582,18.28896,5.33428,19.051,72.2,3.21,72.2713228051,132.71,74.93896,6.65428,75.2338166532,18.28896,5.33428,19.051,56.65,1.32,56.6653765539,0.0,77.16896,6.4642800000000005,77.439236201,18.28896,5.33428,19.051,58.88,1.13,58.8908422422,132.71,95.17896,18.55428,96.970592104,18.28896,5.33428,19.051,76.89,13.22,78.0182062086,0.0
2020-10-27 17:00:00,93.102,9.811,93.6175097137,19.272,5.621,20.075,73.83,4.19,73.948799855,131.88,77.642,6.151,77.8852679587,19.272,5.621,20.075,58.37,0.53,58.3724061522,0.0,79.902,6.081,80.1330653663,19.272,5.621,20.075,60.63,0.46,60.6317449856,131.88,97.872,17.631,99.4473757572,19.272,5.621,20.075,78.6,12.01,79.512263834,0.0
2020-10-27 17:30:00,97.95608,11.56469,98.6363810354,23.53608,6.86469,24.516750000000002,74.42,4.7,74.5682667091,131.98,82.49608,7.09469,82.8005908286,23.53608,6.86469,24.516750000000002,58.96,0.23,58.9604486075,0.0,84.72608,7.06469,85.02010631,23.53608,6.86469,24.516750000000002,61.19,0.2,61.1903268499,131.98,102.73608,18.36469,104.3645724016,23.53608,6.86469,24.516750000000002,79.2,11.5,80.0305566643,0.0
2020-10-27 18:00:00,98.3692,11.29185,99.015177549,21.7092,6.33185,22.61375,76.66,4.96,76.8202915902,132.07,83.1092,6.52185,83.3647026748,21.7092,6.33185,22.61375,61.4,0.19,61.4002939732,0.0,85.3992,6.37185,85.636579994,21.7092,6.33185,22.61375,63.69,0.04,63.6900125608,132.07,103.2192,17.57185,104.7042174942,21.7092,6.33185,22.61375,81.51,11.24,82.2813326338,0.0
2020-10-27 18:30:00,96.39848,12.47289,97.2020572378,20.71848,6.04289,21.58175,75.68,6.43,75.9526648644,132.92,81.43848,7.13289,81.7502547058,20.71848,6.04289,21.58175,60.72,1.09,60.7297826441,0.0,83.76848,6.92289,84.0540578881,20.71848,6.04289,21.58175,63.05,0.88,63.0561408588,132.92,101.25848,16.00289,102.5152294065,20.71848,6.04289,21.58175,80.54,9.96,81.1535162516,0.0
2020-10-27 19:00:00,93.04784,13.78187,94.062960135,23.21784,6.77187,24.18525,69.83,7.01,70.180973205,133.64,78.43784,9.89187,79.0591160839,23.21784,6.77187,24.18525,55.22,3.12,55.3080717436,0.0,80.67784,9.73187,81.2626799999,23.21784,6.77187,24.18525,57.46,2.96,57.5361903501,133.64,97.64784,16.30187,98.9992506141,23.21784,6.77187,24.18525,74.43,9.53,75.0376292269,0.0
2020-10-27 19:30:00,90.34888,14.53884,91.5111904949,23.85888,6.95884,24.853,66.49,7.58,66.9206731885,133.04,76.18888,11.02884,76.9829899874,23.85888,6.95884,24.853,52.33,4.07,52.488034827,0.0,78.33888,10.85884,79.0878911452,23.85888,6.95884,24.853,54.48,3.9,54.6194141309,133.04,94.77888,15.74884,96.0784161787,23.85888,6.95884,24.853,70.92,8.79,71.4626510843,0.0
2020-10-27 20:00:00,87.52968,15.63949,88.9159070603,23.92968,6.97949,24.92675,63.6,8.66,64.1868802794,133.33,73.86968,11.81949,74.8092906474,23.92968,6.97949,24.92675,49.94,4.84,50.1739892773,0.0,75.99968,11.68949,76.893403726,23.92968,6.97949,24.92675,52.07,4.71,52.2825879237,133.33,91.84968,14.71949,93.0216485661,23.92968,6.97949,24.92675,67.92,7.74,68.3595933282,0.0
2020-10-27 20:30:00,85.2036,15.90355,86.6751195878,21.3036,6.21355,22.19125,63.9,9.69,64.6305353529,133.39,72.1036,11.81355,73.064964905,21.3036,6.21355,22.19125,50.8,5.6,51.1077293567,0.0,74.2236,11.67355,75.1359738512,21.3036,6.21355,22.19125,52.92,5.46,53.2009210447,133.39,89.5336,12.92355,90.461503821,21.3036,6.21355,22.19125,68.23,6.71,68.5591496447,0.0
2020-10-27 21:00:00,82.30704,16.82997,84.0100989391,20.77704,6.05997,21.64275,61.53,10.77,62.4654608564,133.71,69.73704,12.36997,70.8256373481,20.77704,6.05997,21.64275,48.96,6.31,49.3649440393,0.0,71.86704,12.24997,72.9035884121,20.77704,6.05997,21.64275,51.09,6.19,51.4636201603,133.71,86.53704,11.73997,87.3297554535,20.77704,6.05997,21.64275,65.76,5.68,66.0048483068,0.0
2020-10-27 21:30:00,78.344,19.28325,80.6822537276,21.474,6.26325,22.36875,56.87,13.02,58.3413858252,133.71,66.584,13.61325,67.9613833847,21.474,6.26325,22.36875,45.11,7.35,45.7048640738,0.0,68.614,14.79325,70.1906065052,21.474,6.26325,22.36875,47.14,8.53,47.9055372582,133.71,82.364,10.42325,83.0209168617,21.474,6.26325,22.36875,60.89,4.16,61.0319399987,0.0
2020-10-27 22:00:00,74.41424,17.19082,76.3741016775,21.29424,6.21082,22.1815,53.12,10.98,54.2429239625,132.39,62.66424,26.63082,68.0882335551,21.29424,6.21082,22.1815,41.37,20.42,46.1351633789,0.0,64.21424,46.39082,79.2185382284,21.29424,6.21082,22.1815,42.92,40.18,58.7925063252,132.39,78.27424,11.58082,79.126304346,21.29424,6.21082,22.1815,56.98,5.37,57.2324846569,0.0
2020-10-27 22:30:00,68.69936,18.50273,71.1474039011,19.20936,5.60273,20.00975,49.49,12.9,51.1436222808,132.15,57.84936,24.92273,62.9896096437,19.20936,5.60273,20.00975,38.64,19.32,43.2008333253,0.0,59.31936,46.68273,75.4855201417,19.20936,5.60273,20.00975,40.11,41.08,57.4140967011,132.15,72.39936,8.96273,72.9520243548,19.20936,5.60273,20.00975,53.19,3.36,53.2960195512,0.0
2020-10-27 23:00:00,64.70192,20.01556,67.7271075257,20.76192,6.05556,21.627,43.94,13.96,46.1042861348,132.4,54.43192,24.63556,59.7473407894,20.76192,6.05556,21.627,33.67,18.58,38.456277771,0.0,55.79192,48.09556,73.6608527578,20.76192,6.05556,21.627,35.03,42.04,54.7216821744,132.4,68.16192,8.39556,68.677017741,20.76192,6.05556,21.627,47.4,2.34,47.4577243449,0.0
2020-10-27 23:30:00,61.978,20.4415,65.2619905171,20.028,5.8415,20.8625,41.95,14.6,44.4180425053,132.76,52.328,24.2215,57.6619514606,20.028,5.8415,20.8625,32.3,18.38,37.1633475349,0.0,53.608,48.4215,72.23890452,20.028,5.8415,20.8625,33.58,42.58,54.2279706425,132.76,65.338,7.6215,65.7810117454,20.028,5.8415,20.8625,45.31,1.78,45.3449501047,0.0
2020-10-28 00:00:00,60.27656,20.77733,63.7570476682,17.95656,5.23733,18.70475,42.32,15.54,45.0829679591,133.24,51.19656,23.24733,56.2274497729,17.95656,5.23733,18.70475,33.24,18.01,37.805524728500004,0.0,52.52656,48.64733,71.5933112907,17.95656,5.23733,18.70475,34.57,43.41,55.4933599632,133.24,63.67656,6.18733,63.9764593109,17.95656,5.23733,18.70475,45.72,0.9500000000000001,45.7298687949,0.0
2020-10-28 00:30:00,60.1376,20.87555,63.6578315807,17.8476,5.20555,18.59125,42.29,15.67,45.0998115295,132.73,51.2076,22.89555,56.0929987393,17.8476,5.20555,18.59125,33.36,17.69,37.7601072562,0.0,52.5276,48.45555,71.4639005902,17.8476,5.20555,18.59125,34.68,43.25,55.4370354546,132.73,63.5076,5.86555,63.7778953444,17.8476,5.20555,18.59125,45.66,0.66,45.6647697903,0.0
2020-10-28 01:00:00,62.13368,20.18274,65.3294511247,17.32368,5.05274,18.0455,44.81,15.13,47.2953803241,132.82,52.80368,23.22274,57.6846970578,17.32368,5.05274,18.0455,35.48,18.17,39.8620032111,0.0,54.18368,47.98274,72.3755104732,17.32368,5.05274,18.0455,36.86,42.93,56.5830760917,132.82,65.61368,6.30274,65.9157002136,17.32368,5.05274,18.0455,48.29,1.25,48.3061755886,0.0
2020-10-28 01:30:00,62.68856,20.65958,66.005104353,19.19856,5.59958,19.9985,43.49,15.06,46.0237297489,133.04,53.28856,23.97958,58.4353564535,19.19856,5.59958,19.9985,34.09,18.38,38.7292202349,0.0,54.62856,48.51958,73.0645550938,19.19856,5.59958,19.9985,35.43,42.92,55.6543915608,133.04,66.13856,7.00958,66.5089718057,19.19856,5.59958,19.9985,46.94,1.4100000000000001,46.9611722596,0.0
2020-10-28 02:00:00,61.52712,21.35041,65.1262351335,20.84712,6.08041,21.71575,40.68,15.27,43.4515281665,133.26,52.22712,24.37041,57.6332278036,20.84712,6.08041,21.71575,31.38,18.29,36.321185278,0.0,53.50712,49.28041,72.743183189,20.84712,6.08041,21.71575,32.66,43.2,54.1563994372,133.26,64.84712,7.33041,65.2601247552,20.84712,6.08041,21.71575,44.0,1.25,44.0177521007,0.0
2020-10-28 02:30:00,60.5632,21.88135,64.3948342032,21.4332,6.25135,22.32625,39.13,15.63,42.1361341369,133.49,51.3632,24.33135,56.8347860651,21.4332,6.25135,22.32625,29.93,18.08,34.9670030171,0.0,52.6032,49.88135,72.4930736558,21.4332,6.25135,22.32625,31.17,43.63,53.6203860486,133.49,63.8332,7.20135,64.2381262496,21.4332,6.25135,22.32625,42.4,0.9500000000000001,42.4106413533,0.0
2020-10-28 03:00:00,59.2736,22.47605,63.3918960165,23.8836,6.96605,24.87875,35.39,15.51,38.6395160425,133.92,50.3836,24.12605,55.8620930288,23.8836,6.96605,24.87875,26.5,17.16,31.5708029673,0.0,51.5536,51.81605,73.0936160726,23.8836,6.96605,24.87875,27.67,44.85,52.6986849931,133.92,62.3936,8.10605,62.9179574332,23.8836,6.96605,24.87875,38.51,1.1400000000000001,38.5268698443,0.0
2020-10-28 03:30:00,56.25448,35.98839,66.7812154342,25.19448,7.34839,26.24425,31.06,28.64,42.248943182,132.71,50.47448,36.94839,62.5528309101,25.19448,7.34839,26.24425,25.28,29.6,38.9260632482,0.0,51.59448,38.33839,64.2792541514,25.19448,7.34839,26.24425,26.4,30.99,40.7104421494,132.71,59.60448,19.72839,62.7845793811,25.19448,7.34839,26.24425,34.41,12.38,36.5692835587,0.0
2020-10-28 04:00:00,55.29904,36.30347,66.1507804864,24.14904,7.04347,25.15525,31.15,29.26,42.737221482,132.98,49.86904,37.13347,62.1756845138,24.14904,7.04347,25.15525,25.72,30.09,39.5844224412,0.0,51.00904,37.75347,63.4605913836,24.14904,7.04347,25.15525,26.86,30.71,40.7990649403,132.98,58.66904,20.22347,62.0567884551,24.14904,7.04347,25.15525,34.52,13.18,36.9505453275,0.0
2020-10-28 04:30:00,55.4468,34.77865,65.4515250094,22.7268,6.62865,23.67375,32.72,28.15,43.1627258175,132.67,50.1768,36.16865,61.853718571,22.7268,6.62865,23.67375,27.45,29.54,40.3251050836,0.0,51.3468,37.68865,63.6940201986,22.7268,6.62865,23.67375,28.62,31.06,42.2353880058,132.67,58.8868,18.728650000000002,61.7933454756,22.7268,6.62865,23.67375,36.16,12.1,38.1307697273,0.0
2020-10-28 05:00:00,55.68408,34.66494,65.5924906575,23.43408,6.83494,24.4105,32.25,27.83,42.5977863275,132.39,50.49408,36.22494,62.1441742487,23.43408,6.83494,24.4105,27.06,29.39,39.9501652062,0.0,51.66408,37.78494,64.0068656712,23.43408,6.83494,24.4105,28.23,30.95,41.8907555434,132.39,59.10408,18.68494,61.9872507492,23.43408,6.83494,24.4105,35.67,11.85,37.5868514244,0.0
2020-10-28 05:30:00,57.25016,33.93463,66.5517838473,22.85016,6.66463,23.80225,34.4,27.27,43.8977550679,132.39,51.81016,36.40463,63.3213215644,22.85016,6.66463,23.80225,28.96,29.74,41.5108323212,0.0,53.01016,37.24463,64.7861059724,22.85016,6.66463,23.80225,30.16,30.58,42.9506926603,132.39,60.79016,17.95463,63.3862153095,22.85016,6.66463,23.80225,37.94,11.29,39.5841849733,0.0
2020-10-28 06:00:00,58.36264,35.53202,68.3280483627,21.09264,6.15202,21.9715,37.27,29.38,47.4577422556,131.59,53.34264,40.78202,67.1461867678,21.09264,6.15202,21.9715,32.25,34.63,47.3212362476,0.0,54.55264,34.68202,64.6438940833,21.09264,6.15202,21.9715,33.46,28.53,43.9719512872,131.59,62.04264,19.88202,65.150471199,21.09264,6.15202,21.9715,40.95,13.73,43.190454964,0.0
2020-10-28 06:30:00,61.8812,46.16285,77.2029250324,21.7812,6.35285,22.68875,40.1,39.81,56.505274975,134.16,59.6012,62.29285,86.213120826,21.7812,6.35285,22.68875,37.82,55.94,67.5250768234,0.0,60.7412,28.58285,67.1302665834,21.7812,6.35285,22.68875,38.96,22.23,44.8559304886,134.16,65.6812,30.97285,72.6177490051,21.7812,6.35285,22.68875,43.9,24.62,50.3324388441,0.0
2020-10-28 07:00:00,66.47312,44.01216,79.7229321488,19.41312,5.66216,20.222,47.06,38.35,60.7072162103,134.61,64.08312,63.35216,90.1118329943,19.41312,5.66216,20.222,44.67,57.69,72.9626274198,0.0,65.38312,26.56216,70.57266273,19.41312,5.66216,20.222,45.97,20.9,50.4980286744,134.61,70.68312,28.68216,76.280861002,19.41312,5.66216,20.222,51.27,23.02,56.200830065,0.0
2020-10-28 07:30:00,73.2556,33.3958,80.5087721245,18.2256,5.3158,18.985,55.03,28.08,61.7801529619,134.49,67.9856,56.3458,88.3000055776,18.2256,5.3158,18.985,49.76,51.03,71.2749500175,0.0,69.4556,32.8658,76.8390602558,18.2256,5.3158,18.985,51.23,27.55,58.1679929171,134.49,77.3856,17.4258,79.3233231339,18.2256,5.3158,18.985,59.16,12.11,60.3867344704,0.0
2020-10-28 08:00:00,78.18064,27.15227,82.7614538113,17.63064,5.14227,18.36525,60.55,22.01,64.4262570696,134.73,71.25064,53.74227,89.2462059987,17.63064,5.14227,18.36525,53.62,48.6,72.3675645576,0.0,72.84064,35.43227,81.0012629097,17.63064,5.14227,18.36525,55.21,30.29,62.9732339967,134.73,82.30064,11.25227,83.0662923487,17.63064,5.14227,18.36525,64.67,6.11,64.9579941193,0.0
2020-10-28 08:30:00,81.17456,25.33633,85.0366909579,17.88456,5.21633,18.62975,63.29,20.12,66.4111323499,134.4,73.72456,54.92633,91.9359150412,17.88456,5.21633,18.62975,55.84,49.71,74.7608834886,0.0,75.34456,34.06633,82.6880738756,17.88456,5.21633,18.62975,57.46,28.85,64.2959882108,134.4,85.41456,9.47633,85.9386286268,17.88456,5.21633,18.62975,67.53,4.26,67.6642335359,0.0
2020-10-28 09:00:00,81.46312,24.63591,85.1068033806,19.32312,5.63591,20.12825,62.14,19.0,64.9798399506,133.9,73.54312,55.62591,92.2108039368,19.32312,5.63591,20.12825,54.22,49.99,73.748277946,0.0,75.14312,33.55591,82.2951248815,19.32312,5.63591,20.12825,55.82,27.92,62.4131300289,133.9,85.64312,8.85591,86.0997743624,19.32312,5.63591,20.12825,66.32,3.22,66.3981234675,0.0
2020-10-28 09:30:00,82.18432,24.00251,85.61765554,19.17432,5.59251,19.97325,63.01,18.41,65.6444072256,133.58,74.09432,55.56251,92.612962234,19.17432,5.59251,19.97325,54.92,49.97,74.2509750778,0.0,75.70432,33.16251,82.6492355449,19.17432,5.59251,19.97325,56.53,27.57,62.8947199692,133.58,86.41432,8.28251,86.8103373623,19.17432,5.59251,19.97325,67.24,2.69,67.2937864888,0.0
2020-10-28 10:00:00,81.7944,24.46795,85.3756666068,20.8044,6.06795,21.67125,60.99,18.4,63.7051026214,133.91,73.5344,56.35795,92.6473232833,20.8044,6.06795,21.67125,52.73,50.29,72.8665698383,0.0,75.0844,33.64795,82.2791082995,20.8044,6.06795,21.67125,54.28,27.58,60.8849308121,133.91,85.9244,8.67795,86.3615037593,20.8044,6.06795,21.67125,65.12,2.61,65.1722832192,0.0
2020-10-28 10:30:00,82.08064,24.62352,85.6945109094,21.92064,6.39352,22.834,60.16,18.23,62.8614229874,133.91,73.54064,56.74352,92.8873123392,21.92064,6.39352,22.834,51.62,50.35,72.1092705552,0.0,75.10064,33.97352,82.4275814858,21.92064,6.39352,22.834,53.18,27.58,59.906333555,133.91,86.17064,8.81352,86.6201900991,21.92064,6.39352,22.834,64.25,2.42,64.2955589446,0.0
2020-10-28 11:00:00,81.87368,24.29649,85.4026867438,23.71368,6.91649,24.70175,58.16,17.38,60.7013179429,133.46,73.21368,56.91649,92.7347279775,23.71368,6.91649,24.70175,49.5,50.0,70.3580130476,0.0,74.71368,34.31649,82.2177320598,23.71368,6.91649,24.70175,51.0,27.4,57.8943866018,133.46,85.88368,8.58649,86.3118433407,23.71368,6.91649,24.70175,62.17,1.67,62.1924255838,0.0
2020-10-28 11:30:00,83.01776,25.09643,86.7281919226,23.50776,6.85643,24.48725,59.51,18.24,62.2425714443,133.46,74.45776,51.51643,90.5422585546,23.50776,6.85643,24.48725,50.95,44.66,67.7526243034,0.0,76.16776,32.56643,82.8377934663,23.50776,6.85643,24.48725,52.66,25.71,58.6010213222,133.46,87.05776,9.65643,87.5916675065,23.50776,6.85643,24.48725,63.55,2.8,63.6116538065,0.0
2020-10-28 12:00:00,86.6056,18.6633,88.5937284363,23.8056,6.9433,24.7975,62.8,11.72,63.8842578418,133.04,74.4756,13.5433,75.6970010651,23.8056,6.9433,24.7975,50.67,6.6,51.0980322517,0.0,76.7556,13.8433,77.9939682684,23.8056,6.9433,24.7975,52.95,6.9,53.397682534,133.04,90.8456,11.2433,91.5387067543,23.8056,6.9433,24.7975,67.04,4.3,67.1777612012,0.0
2020-10-28 12:30:00,87.23904,18.06847,89.0905141318,22.58904,6.58847,23.53025,64.65,11.48,65.6613501232,133.1,75.04904,13.46847,76.2480038366,22.58904,6.58847,23.53025,52.46,6.88,52.9092241485,0.0,77.33904,13.79847,78.5603263897,22.58904,6.58847,23.53025,54.75,7.21,55.2227000426,133.1,91.54904,11.17847,92.2289808925,22.58904,6.58847,23.53025,68.96,4.59,69.1125871314,0.0
2020-10-28 13:00:00,85.23928,17.58479,87.0342443769,17.63928,5.14479,18.37425,67.6,12.44,68.7350972939,133.17,73.45928,11.32479,74.3270925482,17.63928,5.14479,18.37425,55.82,6.18,56.1610612435,0.0,75.83928,11.63479,76.7265581742,17.63928,5.14479,18.37425,58.2,6.49,58.5607385541,133.17,89.67928,8.74479,90.1046314762,17.63928,5.14479,18.37425,72.04,3.6,72.1298939414,0.0
2020-10-28 13:30:00,84.7096,19.7528,86.9821213814,22.0896,6.4428,23.01,62.62,13.31,64.0189073634,133.89,72.9696,12.0628,73.9599463764,22.0896,6.4428,23.01,50.88,5.62,51.1894403173,0.0,75.2696,12.3628,76.2781194577,22.0896,6.4428,23.01,53.18,5.92,53.5084927839,133.89,88.9696,9.3428,89.4588041279,22.0896,6.4428,23.01,66.88,2.9,66.9428442778,0.0
2020-10-28 14:00:00,84.38264,19.70452,86.6527439946,24.87264,7.25452,25.909,59.51,12.45,60.7983766231,134.33,72.74264,11.74452,73.6846349261,24.87264,7.25452,25.909,47.87,4.49,48.0801102328,0.0,74.98264,12.02452,75.9406701485,24.87264,7.25452,25.909,50.11,4.77,50.3365175593,134.33,88.49264,11.11452,89.1878909326,24.87264,7.25452,25.909,63.62,3.86,63.7369908295,0.0
2020-10-28 14:30:00,84.766,18.538,86.7694197284,20.976,6.118,21.85,63.79,12.42,64.9878488642,134.33,73.216,10.608,73.9804860757,20.976,6.118,21.85,52.24,4.49,52.4326014994,0.0,75.536,10.898,76.3181085982,20.976,6.118,21.85,54.56,4.78,54.7689875751,134.33,89.076,9.988,89.6342229285,20.976,6.118,21.85,68.1,3.87,68.2098739187,0.0
2020-10-28 15:00:00,82.9056,18.36705,84.9157643613,18.4356,5.37705,19.20375,64.47,12.99,65.7656521294,134.33,78.6256,9.08705,79.1489700063,18.4356,5.37705,19.20375,60.19,3.71,60.3042303657,0.0,81.1256,9.34705,81.6622943534,18.4356,5.37705,19.20375,62.69,3.9699999999999998,62.8155792778,134.33,87.2656,8.68705,87.6969200204,18.4356,5.37705,19.20375,68.83,3.31,68.9095421549,0.0
2020-10-28 15:30:00,83.01656,18.82358,85.1238885287,18.28656,5.33358,19.0485,64.73,13.49,66.1207456098,134.05,79.20656,9.50358,79.774665025,18.28656,5.33358,19.0485,60.92,4.17,61.0625523541,0.0,81.71656,9.77358,82.2989613801,18.28656,5.33358,19.0485,63.43,4.44,63.5852066129,134.05,87.39656,8.13358,87.7742207225,18.28656,5.33358,19.0485,69.11,2.8,69.1666979116,0.0
2020-10-28 16:00:00,83.75352,18.73686,85.8237847863,17.78352,5.18686,18.5245,65.97,13.55,67.3471855388,134.29,79.97352,9.41686,80.5260278013,17.78352,5.18686,18.5245,62.19,4.23,62.3336907298,0.0,82.51352,9.696860000000001,83.0813461413,17.78352,5.18686,18.5245,64.73,4.51,64.8869247229,134.29,88.18352,7.97686,88.5435683438,17.78352,5.18686,18.5245,70.4,2.79,70.4552631107,0.0
2020-10-28 16:30:00,85.20824,19.47532,87.4055619111,18.01824,5.25532,18.769,67.19,14.22,68.6782680329,134.58,81.35824,8.92532,81.8463472184,18.01824,5.25532,18.769,63.34,3.67,63.4462331427,0.0,83.89824,9.18532,84.3995543744,18.01824,5.25532,18.769,65.88,3.93,65.9971158461,134.58,89.68824,7.41532,89.994262956,18.01824,5.25532,18.769,71.67,2.16,71.702541796,0.0
2020-10-28 17:00:00,89.28936,18.47648,91.1809745638,17.43936,5.08648,18.166,71.85,13.39,73.0870344179,134.08,85.11936,9.27648,85.6233527024,17.43936,5.08648,18.166,67.68,4.19,67.8095752826,0.0,87.74936,9.55648,88.268207699,17.43936,5.08648,18.166,70.31,4.47,70.4519481633,134.08,93.96936,7.92648,94.3030736721,17.43936,5.08648,18.166,76.53,2.84,76.5826775453,0.0
2020-10-28 17:30:00,93.6956,17.79205,95.369924518,16.3956,4.78205,17.07875,77.3,13.01,78.3871807122,134.52,89.3456,10.37205,89.9456261336,16.3956,4.78205,17.07875,72.95,5.59,73.1638612978,0.0,92.0856,10.67205,92.7019437691,16.3956,4.78205,17.07875,75.69,5.89,75.9188263871,134.52,98.6356,8.16205,98.9727267865,16.3956,4.78205,17.07875,82.24,3.38,82.3094283785,0.0
2020-10-28 18:00:00,92.7144,21.6267,95.2033304052,17.7144,5.1667,18.4525,75.0,16.46,76.7849698834,135.18,88.9544,12.2467,89.79346824940001,17.7144,5.1667,18.4525,71.24,7.08,71.5909491486,0.0,91.6744,12.5367,92.5276416118,17.7144,5.1667,18.4525,73.96,7.37,74.3262974996,135.18,97.7244,8.7967,98.1195204139,17.7144,5.1667,18.4525,80.01,3.63,80.092303001,0.0
2020-10-28 18:30:00,89.07776,34.36643,95.4772163271,20.86776,6.08643,21.73725,68.21,28.28,73.8401144365,132.92,88.79776,23.87643,91.9517595838,20.86776,6.08643,21.73725,67.93,17.79,70.2208587245,0.0,91.39776,24.40643,94.6003401599,20.86776,6.08643,21.73725,70.53,18.32,72.87045560440001,132.92,94.60776,18.72643,96.4432860948,20.86776,6.08643,21.73725,73.74,12.64,74.8154877014,0.0
2020-10-28 19:00:00,86.96944,35.58942,93.9696243999,23.68944,6.90942,24.6765,63.28,28.68,69.4759008578,132.21,86.43944,24.16942,89.7548753587,23.68944,6.90942,24.6765,62.75,17.26,65.0804893958,0.0,88.90944,24.68942,92.2738098327,23.68944,6.90942,24.6765,65.22,17.78,67.6001242602,132.21,92.15944,20.12942,94.3321574578,23.68944,6.90942,24.6765,68.47,13.22,69.7345631663,0.0
2020-10-28 19:30:00,84.472,36.46475,92.0065039905,23.982,6.99475,24.98125,60.49,29.47,67.2868560716,132.54,84.022,23.77475,87.3208750618,23.982,6.99475,24.98125,60.04,16.78,62.3407571337,0.0,86.422,24.28475,89.7692105711,23.982,6.99475,24.98125,62.44,17.29,64.7896419191,132.54,89.522,20.92475,91.9349424678,23.982,6.99475,24.98125,65.54,13.93,67.0040036117,0.0
2020-10-28 20:00:00,81.52128,37.48079,89.7247385723,23.59128,6.88079,24.57425,57.93,30.6,65.5152264745,132.7,81.20128,22.680790000000002,84.3093476944,23.59128,6.88079,24.57425,57.61,15.8,59.7373593323,0.0,83.58128,23.180790000000002,86.7362634165,23.59128,6.88079,24.57425,59.99,16.3,62.1650231239,132.7,86.42128,21.96079,89.1678974422,23.59128,6.88079,24.57425,62.83,15.08,64.6143583114,0.0
2020-10-28 20:30:00,79.76952,37.41611,88.1086920148,20.48952,5.97611,21.34325,59.28,31.44,67.1013561711,132.99,79.69952,21.22611,82.4776408123,20.48952,5.97611,21.34325,59.21,15.25,61.1423470272,0.0,82.07952,21.69611,84.8985794496,20.48952,5.97611,21.34325,61.59,15.72,63.5645066055,132.99,84.73952,21.85611,87.5127178995,20.48952,5.97611,21.34325,64.25,15.88,66.1833581801,0.0
2020-10-28 21:00:00,76.83176,38.17093,85.7912538769,20.71176,6.04093,21.57475,56.12,32.13,64.6667712198,132.53,76.78176,20.26093,79.4099738897,20.71176,6.04093,21.57475,56.07,14.22,57.8450801711,0.0,79.12176,20.72093,81.7900351239,20.71176,6.04093,21.57475,58.41,14.68,60.2264933397,132.53,81.62176,22.78093,84.741267852,20.71176,6.04093,21.57475,60.91,16.74,63.1684707746,0.0
2020-10-28 21:30:00,73.45032,35.88176,81.7462550139,20.44032,5.96176,21.292,53.01,29.92,60.8709002726,132.31,73.51032,34.80176,81.332217759,20.44032,5.96176,21.292,53.07,28.84,60.4000869205,0.0,75.14032,28.38176,80.3218027089,20.44032,5.96176,21.292,54.7,22.42,59.1163801328,132.31,78.05032,20.37176,80.6651167333,20.44032,5.96176,21.292,57.61,14.41,59.3848482359,0.0
2020-10-28 22:00:00,70.25096,32.55903,77.4292439293,18.99096,5.53903,19.78225,51.26,27.02,57.9453880822,131.7,70.22096,50.54903,86.5227580308,18.99096,5.53903,19.78225,51.23,45.01,68.1939366806,0.0,71.16096,39.68903,81.4806807192,18.99096,5.53903,19.78225,52.17,34.15,62.3532789835,131.7,74.78096,16.88903,76.6644070796,18.99096,5.53903,19.78225,55.79,11.35,56.9328253295,0.0
2020-10-28 22:30:00,66.14768,33.58474,74.1852433456,18.90768,5.51474,19.6955,47.24,28.07,54.950363966,131.42,66.16768,49.31474,82.5233631031,18.90768,5.51474,19.6955,47.26,43.8,64.4356081682,0.0,67.04768,40.58474,78.3741827023,18.90768,5.51474,19.6955,48.14,35.07,59.559755708,131.42,70.42768,18.01474,72.6951784333,18.90768,5.51474,19.6955,51.52,12.5,53.0147187109,0.0
2020-10-28 23:00:00,62.45424,34.94332,71.5651291245,20.75424,6.05332,21.619,41.7,28.89,50.729893554,131.8,62.61424,49.62332,79.8937853566,20.75424,6.05332,21.619,41.86,43.57,60.4202325384,0.0,63.38424,41.83332,75.9446413027,20.75424,6.05332,21.619,42.63,35.78,55.6554157293,131.8,66.43424,19.28332,69.1762580269,20.75424,6.05332,21.619,45.68,13.23,47.5572844052,0.0
2020-10-28 23:30:00,59.05648,36.32689,69.334773145,22.68648,6.61689,23.63175,36.37,29.71,46.9623359726,131.97,59.04648,49.61689,77.1253691963,22.68648,6.61689,23.63175,36.36,43.0,56.3120733058,0.0,59.75648,43.22689,73.7522943444,22.68648,6.61689,23.63175,37.07,36.61,52.1006429903,131.97,62.72648,20.62689,66.0309009802,22.68648,6.61689,23.63175,40.04,14.01,42.4202982073,0.0
2020-10-29 00:00:00,56.41488,37.79934,67.90750172,23.65488,6.8993400000000005,24.6405,32.76,30.9,45.0336274355,132.49,56.39488,49.57934,75.0899024174,23.65488,6.8993400000000005,24.6405,32.74,42.68,53.7911702791,0.0,57.01488,44.36934,72.2449643467,23.65488,6.8993400000000005,24.6405,33.36,37.47,50.1686206707,132.49,59.87488,22.03934,63.8023021736,23.65488,6.8993400000000005,24.6405,36.22,15.14,39.2569484295,0.0
2020-10-29 00:30:00,56.2904,37.76095,67.7827299322,22.7004,6.62095,23.64625,33.59,31.14,45.8037956942,132.43,56.2704,49.37095,74.8588579933,22.7004,6.62095,23.64625,33.57,42.75,54.355380598400004,0.0,56.9504,44.05095,71.9988489912,22.7004,6.62095,23.64625,34.25,37.43,50.7352678124,132.43,59.7904,22.00095,63.709761678,22.7004,6.62095,23.64625,37.09,15.38,40.1523660573,0.0
2020-10-29 01:00:00,58.14624,37.70432,69.3008006649,23.46624,6.84432,24.444,34.68,30.86,46.4224299235,132.12,58.04624,49.53432,76.3086812624,23.46624,6.84432,24.444,34.58,42.69,54.9382608025,0.0,58.72624,43.97432,73.3656055928,23.46624,6.84432,24.444,35.26,37.13,51.2045359319,132.12,61.71624,22.02432,65.5283522698,23.46624,6.84432,24.444,38.25,15.18,41.1520947219,0.0
2020-10-29 01:30:00,58.54824,36.88032,69.1957687319,20.05824,5.85032,20.894,38.49,31.03,49.4402771028,132.42,58.72824,48.63032,76.2490275138,20.05824,5.85032,20.894,38.67,42.78,57.66712495,0.0,59.45824,43.18032,73.4834834449,20.05824,5.85032,20.894,39.4,37.33,54.2760435183,132.42,62.31824,21.15032,65.809566727,20.05824,5.85032,20.894,42.26,15.3,44.9443834088,0.0
2020-10-29 02:00:00,57.3536,37.09355,68.303491013,19.3836,5.65355,20.19125,37.97,31.44,49.2970029515,133.04,57.8136,48.76355,75.6326394724,19.3836,5.65355,20.19125,38.43,43.11,57.7523765745,0.0,58.5536,43.44355,72.90998635,19.3836,5.65355,20.19125,39.17,37.79,54.4276859696,133.04,61.1336,21.19355,64.7030417412,19.3836,5.65355,20.19125,41.75,15.54,44.5483344245,0.0
2020-10-29 02:30:00,56.37248,37.70364,67.8190310355,18.49248,5.39364,19.263,37.88,32.31,49.7878549448,133.39,56.79248,48.73364,74.8355093001,18.49248,5.39364,19.263,38.3,43.34,57.8380981707,0.0,57.51248,43.30364,71.9922953725,18.49248,5.39364,19.263,39.02,37.91,54.4033868431,133.39,60.13248,21.76364,63.9497550973,18.49248,5.39364,19.263,41.64,16.37,44.7422227879,0.0
2020-10-29 03:00:00,55.29184,36.26887,66.1257778908,15.80184,4.60887,16.46025,39.49,31.66,50.6143823434,133.77,56.11184,47.60887,73.5876558321,15.80184,4.60887,16.46025,40.31,43.0,58.9397667114,0.0,56.87184,43.37887,71.5271455286,15.80184,4.60887,16.46025,41.07,38.77,56.4788261209,133.77,59.17184,20.20887,62.527634496,15.80184,4.60887,16.46025,43.37,15.6,46.0903124311,0.0
2020-10-29 03:30:00,54.07992,36.16706,65.0591575126,14.62992,4.26706,15.2395,39.45,31.9,50.733741238,134.01,55.09992,47.31706,72.6285436385,14.62992,4.26706,15.2395,40.47,43.05,59.0857292415,0.0,55.84992,43.33706,70.6916850376,14.62992,4.26706,15.2395,41.22,39.07,56.7939547839,134.01,57.95992,20.04706,61.3289241798,14.62992,4.26706,15.2395,43.33,15.78,46.1139599254,0.0
2020-10-29 04:00:00,53.19024,36.63507,64.5858342453,14.52024,4.23507,15.12525,38.67,32.4,50.4492705596,134.01,54.24024,47.17507,71.8852618049,14.52024,4.23507,15.12525,39.72,42.94,58.4937774468,0.0,55.00024,43.34507,70.0272910611,14.52024,4.23507,15.12525,40.48,39.11,56.2869656315,134.01,57.02024,20.53507,60.6052544716,14.52024,4.23507,15.12525,42.5,16.3,45.51856764,0.0
2020-10-29 04:30:00,53.1112,36.22535,64.2890002105,12.8412,3.74535,13.37625,40.27,32.48,51.7360928173,133.89,54.1812,47.12535,71.8080848238,12.8412,3.74535,13.37625,41.34,43.38,59.923451169,0.0,54.9412,42.33535,69.3600556305,12.8412,3.74535,13.37625,42.1,38.59,57.1104027302,133.89,57.0212,20.13535,60.471890735,12.8412,3.74535,13.37625,44.18,16.39,47.1222293615,0.0
2020-10-29 05:00:00,53.64264,35.68952,64.4303861854,12.03264,3.50952,12.534,41.61,32.18,52.601753773,133.55,54.83264,46.78952,72.0824360798,12.03264,3.50952,12.534,42.8,43.28,60.8686980311,0.0,55.62264,41.75952,69.5538323258,12.03264,3.50952,12.534,43.59,38.25,57.9926771239,133.55,57.63264,19.68952,60.9031886784,12.03264,3.50952,12.534,45.6,16.18,48.3854564926,0.0
2020-10-29 05:30:00,54.96808,36.32944,65.8886790701,15.11808,4.40944,15.748,39.85,31.92,51.0578975282,133.34,55.90808,47.67944,73.4781764063,15.11808,4.40944,15.748,40.79,43.27,59.4652587651,0.0,56.66808,42.39944,70.7741746911,15.11808,4.40944,15.748,41.55,37.99,56.2995790393,133.34,58.85808,20.36944,62.2831250597,15.11808,4.40944,15.748,43.74,15.96,46.5608118486,0.0
2020-10-29 06:00:00,56.64912,35.73391,66.9778703802,16.29912,4.75391,16.97825,40.35,30.98,50.8712384359,132.61,57.31912,48.12391,74.8424493938,16.29912,4.75391,16.97825,41.02,43.37,59.6958733917,0.0,58.05912,41.77391,71.5256665251,16.29912,4.75391,16.97825,41.76,37.02,55.8066125114,132.61,60.54912,19.92391,63.7429064482,16.29912,4.75391,16.97825,44.25,15.17,46.7781081276,0.0
2020-10-29 06:30:00,62.29328,33.35304,70.6603001013,14.99328,4.37304,15.618,47.3,28.98,55.471888376,131.76,62.84328,49.31304,79.8814982033,14.99328,4.37304,15.618,47.85,44.94,65.6446959015,0.0,63.68328,38.65304,74.4957559382,14.99328,4.37304,15.618,48.69,34.28,59.5469100794,131.76,66.56328,17.70304,68.8771941182,14.99328,4.37304,15.618,51.57,13.33,53.2649396883,0.0
2020-10-29 07:00:00,68.0256,22.27205,71.5788129726,12.0756,3.52205,12.57875,55.95,18.75,59.0081773994,131.9,66.8956,42.11205,79.0471128794,12.0756,3.52205,12.57875,54.82,38.59,67.0404392885,0.0,67.8956,44.42205,81.1364962613,12.0756,3.52205,12.57875,55.82,40.9,69.2003063577,131.9,72.4956,14.26205,73.8851682651,12.0756,3.52205,12.57875,60.42,10.74,61.3671247493,0.0
2020-10-29 07:30:00,74.04776,8.49393,74.5333321935,13.72776,4.00393,14.29975,60.32,4.49,60.4868787424,132.74,69.27776,31.33393,76.0343553919,13.72776,4.00393,14.29975,55.55,27.33,61.9090574957,0.0,70.28776,57.31393,90.6931958741,13.72776,4.00393,14.29975,56.56,53.31,77.7238039471,132.74,78.21776,15.82393,79.8023479608,13.72776,4.00393,14.29975,64.49,11.82,65.5642623691,0.0
2020-10-29 08:00:00,78.19808,8.55444,78.6645927937,15.95808,4.65444,16.623,62.24,3.9,62.3620685994,131.73,72.61808,34.65444,80.4631328908,15.95808,4.65444,16.623,56.66,30.0,64.1120550287,0.0,73.63808,54.10444,91.3775533367,15.95808,4.65444,16.623,57.68,49.45,75.9755546212,131.73,82.43808,16.90444,84.1534142254,15.95808,4.65444,16.623,66.48,12.25,67.5992078356,0.0
2020-10-29 08:30:00,80.78992,13.89581,81.9762447857,16.81992,4.90581,17.52075,63.97,8.99,64.5986145362,132.39,78.93992,43.02581,89.9040115666,16.81992,4.90581,17.52075,62.12,38.12,72.8836662086,0.0,80.43992,43.44581,91.4227495548,16.81992,4.90581,17.52075,63.62,38.54,74.3830357004,132.39,85.09992,15.56581,86.5117958718,16.81992,4.90581,17.52075,68.28,10.66,69.107119749,0.0
2020-10-29 09:00:00,81.1108,15.1069,82.5056380149,18.8808,5.5069,19.6675,62.23,9.6,62.9661250197,133.01,81.9408,7.1469,82.2518868127,18.8808,5.5069,19.6675,63.06,1.6400000000000001,63.0813221168,0.0,84.4408,7.2969,84.7554921775,18.8808,5.5069,19.6675,65.56,1.79,65.5844318417,133.01,85.3508,12.0369,86.1953944376,18.8808,5.5069,19.6675,66.47,6.53,66.7899827819,0.0
2020-10-29 09:30:00,95.70096,14.09028,96.7326714993,20.16096,5.88028,21.001,75.54,8.21,75.9848386193,132.82,79.07096,11.08028,79.8435302338,20.16096,5.88028,21.001,58.91,5.2,59.1390573141,0.0,98.54096,8.91028,98.9429830124,20.16096,5.88028,21.001,78.38,3.03,78.4385447341,132.82,66.77096,10.62028,67.6102909815,20.16096,5.88028,21.001,46.61,4.74,46.8503970101,0.0
2020-10-29 10:00:00,125.44136,10.67248,125.8945456642,20.75136,6.05248,21.616,104.69,4.62,104.7918913848,133.52,68.33136,20.30248,71.2836969692,20.75136,6.05248,21.616,47.58,14.25,49.6680873399,0.0,129.14136,10.52248,129.5693383791,20.75136,6.05248,21.616,108.39,4.47,108.4821321693,133.52,20.75136,6.05248,21.616,20.75136,6.05248,21.616,0.0,0.0,0.0,0.0
2020-10-29 10:30:00,127.37624,17.03432,128.510211946,22.02624,6.42432,22.944,105.35,10.61,105.8829287468,134.25,69.81624,19.26432,72.4252814478,22.02624,6.42432,22.944,47.79,12.84,49.484843134,0.0,41.80624,7.30432,42.4395428062,22.02624,6.42432,22.944,19.78,0.88,19.799565651800002,134.25,106.08624,9.52432,106.5129240459,22.02624,6.42432,22.944,84.06,3.1,84.1171421293,0.0
2020-10-29 11:00:00,125.38504,17.79022,126.6408314228,22.11504,6.45022,23.0365,103.27,11.34,103.8907527165,134.03,68.24504,18.79022,70.7845876745,22.11504,6.45022,23.0365,46.13,12.34,47.7519894874,0.0,22.11504,6.45022,23.0365,22.11504,6.45022,23.0365,0.0,0.0,0.0,134.03,131.35504,10.96022,131.8115054001,22.11504,6.45022,23.0365,109.24,4.51,109.3330585871,0.0
2020-10-29 11:30:00,126.32424,17.14082,127.4818470287,21.05424,6.14082,21.9315,105.27,11.0,105.8431523529,133.86,68.92424,18.88082,71.4635307234,21.05424,6.14082,21.9315,47.87,12.74,49.5362947746,0.0,21.05424,6.14082,21.9315,21.05424,6.14082,21.9315,0.0,0.0,0.0,133.86,132.36424,10.95082,132.8164616659,21.05424,6.14082,21.9315,111.31,4.8100000000000005,111.4138779506,0.0
2020-10-29 12:00:00,124.63256,17.86283,125.9061384832,21.95256,6.40283,22.86725,102.68,11.46,103.3175396532,133.86,69.10256,18.80283,71.6150138907,21.95256,6.40283,22.86725,47.15,12.4,48.7532819408,0.0,21.95256,6.40283,22.86725,21.95256,6.40283,22.86725,0.0,0.0,0.0,133.86,130.56256,10.72283,131.002141803,21.95256,6.40283,22.86725,108.61,4.32,108.6958807867,0.0
2020-10-29 12:30:00,124.16328,17.75679,125.4265669285,22.34328,6.51679,23.27425,101.82,11.24,102.4385181463,133.77,69.42328,19.09679,72.0019388229,22.34328,6.51679,23.27425,47.08,12.58,48.7317432481,0.0,22.34328,6.51679,23.27425,22.34328,6.51679,23.27425,0.0,0.0,0.0,133.77,130.06328,11.07679,130.5341031342,22.34328,6.51679,23.27425,107.72,4.5600000000000005,107.8164736949,0.0
2020-10-29 13:00:00,123.246,18.81675,124.6741617039,22.926,6.68675,23.88125,100.32,12.13,101.0506768904,134.36,69.456,18.91675,71.9859664557,22.926,6.68675,23.88125,46.53,12.23,48.1104333799,0.0,22.926,6.68675,23.88125,22.926,6.68675,23.88125,0.0,0.0,0.0,134.36,129.076,10.44675,129.4980631576,22.926,6.68675,23.88125,106.15,3.76,106.2165716826,0.0
2020-10-29 13:30:00,123.5292,20.50935,125.2201928207,22.9692,6.69935,23.92625,100.56,13.81,101.503840814,134.59,69.6392,21.58935,72.90897208210001,22.9692,6.69935,23.92625,46.67,14.89,48.9877637783,0.0,22.9692,6.69935,23.92625,22.9692,6.69935,23.92625,0.0,0.0,0.0,134.59,129.4192,9.47935,129.7658946143,22.9692,6.69935,23.92625,106.45,2.7800000000000002,106.4862944233,0.0
2020-10-29 14:00:00,122.79816,22.01613,124.7561544757,24.15816,7.04613,25.16475,98.64,14.97,99.7694868184,131.28,71.45816,27.98613,76.7430264126,24.15816,7.04613,25.16475,47.3,20.94,51.7278802968,0.0,24.15816,7.04613,25.16475,24.15816,7.04613,25.16475,0.0,0.0,0.0,131.28,128.68816,7.87613,128.92895698,24.15816,7.04613,25.16475,104.53,0.8300000000000001,104.5332951743,0.0
2020-10-29 14:30:00,122.15544,22.51492,124.2130151965,24.80544,7.23492,25.839,97.35,15.28,98.5418738405,131.45,71.72544,28.08492,77.027926589,24.80544,7.23492,25.839,46.92,20.85,51.3440249688,0.0,24.80544,7.23492,25.839,24.80544,7.23492,25.839,0.0,0.0,0.0,131.45,127.99544,7.78492,128.2319680899,24.80544,7.23492,25.839,103.19,0.55,103.1914657324,0.0
2020-10-29 15:00:00,121.0176,22.85305,123.1564915222,24.8676,7.25305,25.90375,96.15,15.6,97.4073020877,131.71,71.1576,27.89305,76.4292239661,24.8676,7.25305,25.90375,46.29,20.64,50.6830711382,0.0,24.8676,7.25305,25.90375,24.8676,7.25305,25.90375,0.0,0.0,0.0,131.71,126.7876,7.49305,127.0088237567,24.8676,7.25305,25.90375,101.92,0.24,101.9202825742,0.0
2020-10-29 15:30:00,120.2396,22.9153,122.4037269949,24.6696,7.1953,25.6975,95.57,15.72,96.8542373879,131.42,70.5196,27.5253,75.701097246,24.6696,7.1953,25.6975,45.85,20.33,50.155073522,0.0,24.6696,7.1953,25.6975,24.6696,7.1953,25.6975,0.0,0.0,0.0,131.42,125.9896,7.3953,126.2064569277,24.6696,7.1953,25.6975,101.32,0.2,101.3201973942,0.0
2020-10-29 16:00:00,118.97944,23.55567,121.2888153618,25.69944,7.4956700000000005,26.77025,93.28,16.06,94.6524273328,131.42,71.05944,27.45567,76.1791167464,25.69944,7.4956700000000005,26.77025,45.36,19.96,49.5573526331,0.0,25.69944,7.4956700000000005,26.77025,25.69944,7.4956700000000005,26.77025,0.0,0.0,0.0,131.42,124.61944,7.76567,124.8611647249,25.69944,7.4956700000000005,26.77025,98.92,0.27,98.9203684789,0.0
2020-10-29 16:30:00,120.92312,24.31341,123.3431913661,25.86312,7.54341,26.94075,95.06,16.77,96.5279052917,131.06,71.58312,26.90341,76.4718022448,25.86312,7.54341,26.94075,45.72,19.36,49.6500553877,0.0,25.86312,7.54341,26.94075,25.86312,7.54341,26.94075,0.0,0.0,0.0,131.06,126.62312,8.63341,126.9171000565,25.86312,7.54341,26.94075,100.76,1.09,100.7658955203,0.0
2020-10-29 17:00:00,126.27552,23.10411,128.3717525399,26.10552,7.61411,27.19325,100.17,15.49,101.360588988,130.86,73.21552,25.12411,77.4062870325,26.10552,7.61411,27.19325,47.11,17.51,50.2588519566,0.0,26.10552,7.61411,27.19325,26.10552,7.61411,27.19325,0.0,0.0,0.0,130.86,132.21552,9.38411,132.548124277,26.10552,7.61411,27.19325,106.11,1.77,106.1247614838,0.0
2020-10-29 17:30:00,131.26024,19.74257,132.7366553559,25.86024,7.5425699999999996,26.93775,105.4,12.2,106.1037228376,133.51,73.76024,18.59257,76.0674481238,25.86024,7.5425699999999996,26.93775,47.9,11.05,49.1580359656,0.0,25.86024,7.5425699999999996,26.93775,25.86024,7.5425699999999996,26.93775,0.0,0.0,0.0,133.51,137.30024,10.99257,137.7395821805,25.86024,7.5425699999999996,26.93775,111.44,3.45,111.4933903871,0.0
2020-10-29 18:00:00,128.57584,21.96462,130.4384573791,26.41584,7.70462,27.5165,102.16,14.26,103.1504396501,134.42,73.19584,19.30462,75.6987407204,26.41584,7.70462,27.5165,46.78,11.6,48.1967675265,0.0,26.41584,7.70462,27.5165,26.41584,7.70462,27.5165,0.0,0.0,0.0,134.42,134.50584,9.84462,134.8656277079,26.41584,7.70462,27.5165,108.09,2.14,108.1111821228,0.0
2020-10-29 18:30:00,123.03416,27.72288,126.1188431694,26.92416,7.85288,28.046,96.11,19.87,98.1424933451,133.74,72.00416,25.52288,76.3938247557,26.92416,7.85288,28.046,45.08,17.67,48.4193690583,0.0,26.92416,7.85288,28.046,26.92416,7.85288,28.046,0.0,0.0,0.0,133.74,128.77416,11.69288,129.3039354637,26.92416,7.85288,28.046,101.85,3.84,101.9223631005,0.0
2020-10-29 19:00:00,119.23896,28.97928,122.7099354217,27.04896,7.88928,28.176,92.19,21.09,94.5715824125,131.55,71.15896,26.94928,76.0911379912,27.04896,7.88928,28.176,44.11,19.06,48.0518022555,0.0,27.04896,7.88928,28.176,27.04896,7.88928,28.176,0.0,0.0,0.0,131.55,124.81896,13.34928,125.5307773098,27.04896,7.88928,28.176,97.77,5.46,97.9223391265,0.0
2020-10-29 19:30:00,115.21448,29.30339,118.8825683907,26.99448,7.8733900000000006,28.11925,88.22,21.43,90.7855346407,131.62,69.50448,24.77339,73.7874894014,26.99448,7.8733900000000006,28.11925,42.51,16.9,45.7461484718,0.0,26.99448,7.8733900000000006,28.11925,26.99448,7.8733900000000006,28.11925,0.0,0.0,0.0,131.62,120.60448,13.63339,121.3726077785,26.99448,7.8733900000000006,28.11925,93.61,5.76,93.7870444145,0.0
2020-10-29 20:00:00,110.63408,30.65494,114.8025478979,27.03408,7.88494,28.1605,83.6,22.77,86.6454436194,132.23,67.89408,24.42494,72.1538896599,27.03408,7.88494,28.1605,40.86,16.54,44.0807350211,0.0,27.03408,7.88494,28.1605,27.03408,7.88494,28.1605,0.0,0.0,0.0,132.23,115.85408,14.85494,116.8025560296,27.03408,7.88494,28.1605,88.82,6.97,89.0930597746,0.0
2020-10-29 20:30:00,107.55016,32.00838,112.212179848,27.32016,7.96838,28.4585,80.23,24.04,83.7542506384,132.65,67.02016,24.02838,71.1973657648,27.32016,7.96838,28.4585,39.7,16.06,42.8253849954,0.0,27.32016,7.96838,28.4585,27.32016,7.96838,28.4585,0.0,0.0,0.0,132.65,112.61016,16.13838,113.7606937578,27.32016,7.96838,28.4585,85.29,8.17,85.6804119971,0.0
2020-10-29 21:00:00,104.68664,32.35652,109.5729755962,27.17664,7.92652,28.309,77.51,24.43,81.2688439686,132.71,65.69664,23.62652,69.8159076042,27.17664,7.92652,28.309,38.52,15.7,41.5966392873,0.0,27.17664,7.92652,28.309,27.17664,7.92652,28.309,0.0,0.0,0.0,132.71,109.62664,16.48652,110.8593953592,27.17664,7.92652,28.309,82.45,8.56,82.8931607553,0.0
2020-10-29 21:30:00,99.95296,33.55003,105.4333852523,25.78296,7.52003,26.85725,74.17,26.03,78.6050240125,132.26,62.53296,22.30003,66.3902283801,25.78296,7.52003,26.85725,36.75,14.78,39.6107422299,0.0,25.78296,7.52003,26.85725,25.78296,7.52003,26.85725,0.0,0.0,0.0,132.26,104.73296,17.87003,106.2465570386,25.78296,7.52003,26.85725,78.95,10.35,79.6255298256,0.0
2020-10-29 22:00:00,93.8068,35.1149,100.1637256109,26.6568,7.7749,27.7675,67.15,27.34,72.5024006499,132.26,60.7568,21.8449,64.5646064206,26.6568,7.7749,27.7675,34.1,14.07,36.8886825463,0.0,26.6568,7.7749,27.7675,26.6568,7.7749,27.7675,0.0,0.0,0.0,132.26,98.2568,19.4449,100.1623825708,26.6568,7.7749,27.7675,71.6,11.67,72.5448061545,0.0
