Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-29 22:30:00,87.87008,36.53669,95.1634419058,26.32008,7.67669,27.41675,61.55,28.86,67.9801596056,132.32,57.98008,20.94669,61.6478182806,26.32008,7.67669,27.41675,31.66,13.27,34.328537691,0.0,26.32008,7.67669,27.41675,26.32008,7.67669,27.41675,0.0,0.0,0.0,132.32,92.07008,20.91669,94.4161403138,26.32008,7.67669,27.41675,65.75,13.24,67.0698151183,0.0
2020-10-29 23:00:00,82.84336,37.32723,90.8644286592,25.533360000000002,7.44723,26.59725,57.31,29.88,64.6316524622,132.74,55.37336,20.34723,58.9933790044,25.533360000000002,7.44723,26.59725,29.84,12.9,32.5090079824,0.0,25.533360000000002,7.44723,26.59725,25.533360000000002,7.44723,26.59725,0.0,0.0,0.0,132.74,86.87336,21.57723,89.5128903129,25.533360000000002,7.44723,26.59725,61.34,14.13,62.9464256332,0.0
2020-10-29 23:30:00,77.08944,40.49567,87.0785912166,25.45944,7.42567,26.52025,51.63,33.07,61.3129823121,133.52,53.22944,22.92567,57.956532226,25.45944,7.42567,26.52025,27.77,15.5,31.8028756561,0.0,25.45944,7.42567,26.52025,25.45944,7.42567,26.52025,0.0,0.0,0.0,133.52,80.88944,24.66567,84.5665228093,25.45944,7.42567,26.52025,55.43,17.24,58.0491386672,0.0
2020-10-30 00:00:00,71.63728,42.37629,83.232504708,26.86728,7.83629,27.98675,44.77,34.54,56.5452429476,133.96,52.37728,23.86629,57.5584855479,26.86728,7.83629,27.98675,25.51,16.03,30.1284085209,0.0,26.86728,7.83629,27.98675,26.86728,7.83629,27.98675,0.0,0.0,0.0,133.96,75.12728,26.47629,79.6561493694,26.86728,7.83629,27.98675,48.26,18.64,51.7346808244,0.0
2020-10-30 00:30:00,71.1788,42.95465,83.1355731685,27.2388,7.94465,28.37375,43.94,35.01,56.1820585241,133.7,52.5088,23.60465,57.57042278,27.2388,7.94465,28.37375,25.27,15.66,29.7289168992,0.0,27.2388,7.94465,28.37375,27.2388,7.94465,28.37375,0.0,0.0,0.0,133.7,74.6088,27.13465,79.3899380782,27.2388,7.94465,28.37375,47.37,19.19,51.109421832,0.0
2020-10-30 01:00:00,74.2,42.54375,85.5313431677,26.79,7.81375,27.90625,47.41,34.73,58.7697286024,133.55,53.37,23.59375,58.352565831,26.79,7.81375,27.90625,26.58,15.78,30.9112406739,0.0,26.79,7.81375,27.90625,26.79,7.81375,27.90625,0.0,0.0,0.0,133.55,77.77,26.76375,82.2464054781,26.79,7.81375,27.90625,50.98,18.95,54.3880768184,0.0
2020-10-30 01:30:00,75.39472,42.50596,86.5512590284,25.73472,7.50596,26.807,49.66,35.0,60.7545520928,133.93,52.94472,23.39596,57.8836273932,25.73472,7.50596,26.807,27.21,15.89,31.5099381148,0.0,25.73472,7.50596,26.807,25.73472,7.50596,26.807,0.0,0.0,0.0,133.93,79.07472,26.64596,83.4435050043,25.73472,7.50596,26.807,53.34,19.14,56.6700555849,0.0
2020-10-30 02:00:00,74.10656,42.55233,85.4545670135,25.03656,7.30233,26.07975,49.07,35.25,60.418766952,134.32,51.78656,23.17233,56.7345104347,25.03656,7.30233,26.07975,26.75,15.87,31.1033663773,0.0,25.03656,7.30233,26.07975,25.03656,7.30233,26.07975,0.0,0.0,0.0,134.32,77.78656,26.61233,82.2129249246,25.03656,7.30233,26.07975,52.75,19.31,56.1732908062,0.0
2020-10-30 02:30:00,72.29096,42.01903,83.6156790313,24.99096,7.28903,26.03225,47.3,34.73,58.6810267463,134.74,50.83096,20.21903,54.7046220046,24.99096,7.28903,26.03225,25.84,12.93,28.8944717896,0.0,24.99096,7.28903,26.03225,24.99096,7.28903,26.03225,0.0,0.0,0.0,134.74,75.89096,25.93903,80.2014406795,24.99096,7.28903,26.03225,50.9,18.65,54.2091551308,0.0
2020-10-30 03:00:00,70.77488,41.16309,81.8748045333,23.80488,6.94309,24.79675,46.97,34.22,58.1135896327,135.04,49.24488,17.85309,52.3812087371,23.80488,6.94309,24.79675,25.44,10.91,27.6807098897,0.0,23.80488,6.94309,24.79675,23.80488,6.94309,24.79675,0.0,0.0,0.0,135.04,74.39488,24.97309,78.4745397843,23.80488,6.94309,24.79675,50.59,18.03,53.7068803786,0.0
2020-10-30 03:30:00,68.19536,41.70573,79.9373194469,24.70536,7.20573,25.73475,43.49,34.5,55.512431941,135.18,48.88536,17.96573,52.0821070692,24.70536,7.20573,25.73475,24.18,10.76,26.466015945,0.0,24.70536,7.20573,25.73475,24.70536,7.20573,25.73475,0.0,0.0,0.0,135.18,71.65536,25.45573,76.0426512331,24.70536,7.20573,25.73475,46.95,18.25,50.3722641937,0.0
2020-10-30 04:00:00,66.31248,41.89864,78.4400474095,24.85248,7.24864,25.888,41.46,34.65,54.032898312,135.34,48.35248,18.12864,51.6392284063,24.85248,7.24864,25.888,23.5,10.88,25.8964167405,0.0,24.85248,7.24864,25.888,24.85248,7.24864,25.888,0.0,0.0,0.0,135.34,69.67248,25.60864,74.2297575909,24.85248,7.24864,25.888,44.82,18.36,48.4347189524,0.0
2020-10-30 04:30:00,66.38152,41.91336,78.5062796469,24.25152,7.07336,25.262,42.13,34.84,54.669575634,135.25,47.78152,17.85336,51.0080005176,24.25152,7.07336,25.262,23.53,10.78,25.8818333972,0.0,24.25152,7.07336,25.262,24.25152,7.07336,25.262,0.0,0.0,0.0,135.25,69.78152,25.64336,74.344081443,24.25152,7.07336,25.262,45.53,18.57,49.1713920893,0.0
2020-10-30 05:00:00,66.71232,41.77401,78.7121436073,25.04232,7.30401,26.08575,41.67,34.47,54.0792917853,135.15,48.62232,18.18401,51.911349644,25.04232,7.30401,26.08575,23.58,10.88,25.9690354076,0.0,25.04232,7.30401,26.08575,25.04232,7.30401,26.08575,0.0,0.0,0.0,135.15,70.08232,25.52401,74.5855660504,25.04232,7.30401,26.08575,45.04,18.22,48.5856974839,0.0
2020-10-30 05:30:00,69.22456,40.86258,80.3852607849,24.69456,7.20258,25.7235,44.53,33.66,55.8203950183,134.56,49.20456,18.13258,52.4392904438,24.69456,7.20258,25.7235,24.51,10.93,26.8366354076,0.0,24.69456,7.20258,25.7235,24.69456,7.20258,25.7235,0.0,0.0,0.0,134.56,72.72456,24.752580000000002,76.8215584576,24.69456,7.20258,25.7235,48.03,17.55,51.1359306163,0.0
2020-10-30 06:00:00,72.06696,39.83703,82.3446153848,24.60696,7.17703,25.63225,47.46,32.66,57.6118668331,133.75,50.44696,18.41703,53.7036569263,24.60696,7.17703,25.63225,25.84,11.24,28.1787721521,0.0,24.60696,7.17703,25.63225,24.60696,7.17703,25.63225,0.0,0.0,0.0,133.75,75.64696,23.91703,79.3378023471,24.60696,7.17703,25.63225,51.04,16.74,53.7150742343,0.0
2020-10-30 06:30:00,81.06608,38.47219,89.7319270381,24.07608,7.02219,25.07925,56.99,31.45,65.091954956,133.06,54.10608,23.17219,58.8593092243,24.07608,7.02219,25.07925,30.03,16.15,34.0972638198,0.0,24.07608,7.02219,25.07925,24.07608,7.02219,25.07925,0.0,0.0,0.0,133.06,85.02608,22.74219,88.0150071645,24.07608,7.02219,25.07925,60.95,15.72,62.9445859467,0.0
2020-10-30 07:00:00,87.5164,36.63645,94.8754432799,24.0564,7.01645,25.05875,63.46,29.62,70.032249714,132.8,56.8664,25.34645,62.2593766156,24.0564,7.01645,25.05875,32.81,18.33,37.5830413884,0.0,24.0564,7.01645,25.05875,24.0564,7.01645,25.05875,0.0,0.0,0.0,132.8,91.8064,20.91645,94.1589770631,24.0564,7.01645,25.05875,67.75,13.9,69.1612066118,0.0
2020-10-30 07:30:00,94.99456,32.67758,100.4579049366,23.37456,6.81758,24.3485,71.62,25.86,76.145676174,131.62,59.31456,23.90758,63.9514613551,23.37456,6.81758,24.3485,35.94,17.09,39.7963779759,0.0,23.37456,6.81758,24.3485,23.37456,6.81758,24.3485,0.0,0.0,0.0,131.62,99.59456,17.17758,101.065056455,23.37456,6.81758,24.3485,76.22,10.36,76.9208554295,0.0
2020-10-30 08:00:00,101.09328,28.85304,105.1301535165,22.91328,6.68304,23.868,78.18,22.17,81.2626685508,131.26,61.42328,23.99304,65.9430458381,22.91328,6.68304,23.868,38.51,17.31,42.2215134736,0.0,22.91328,6.68304,23.868,22.91328,6.68304,23.868,0.0,0.0,0.0,131.26,106.00328,13.27304,106.8310299567,22.91328,6.68304,23.868,83.09,6.59,83.3509220105,0.0
2020-10-30 08:30:00,105.3976,26.5293,108.6851316614,23.5176,6.8593,24.4975,81.88,19.67,84.2095202456,130.68,63.8276,24.6793,68.4326703428,23.5176,6.8593,24.4975,40.31,17.82,44.0732174909,0.0,23.5176,6.8593,24.4975,23.5176,6.8593,24.4975,0.0,0.0,0.0,130.68,110.4876,11.0193,111.0357362575,23.5176,6.8593,24.4975,86.97,4.16,87.0694349356,0.0
2020-10-30 09:00:00,109.24592,25.40256,112.1604256911,24.86592,7.25256,25.902,84.38,18.15,86.3099467037,133.7,66.31592,25.68256,71.1153649614,24.86592,7.25256,25.902,41.45,18.43,45.3626211765,0.0,24.86592,7.25256,25.902,24.86592,7.25256,25.902,0.0,0.0,0.0,133.7,114.41592,9.80256,114.8350683894,24.86592,7.25256,25.902,89.55,2.55,89.5862991757,0.0
2020-10-30 09:30:00,110.45128,26.39329,113.5609572462,24.97128,7.28329,26.01175,85.48,19.11,87.5900822011,131.09,67.83128,32.17329,75.0746504212,24.97128,7.28329,26.01175,42.86,24.89,49.5630073745,0.0,24.97128,7.28329,26.01175,24.97128,7.28329,26.01175,0.0,0.0,0.0,131.09,115.71128,10.783290000000001,116.2126484616,24.97128,7.28329,26.01175,90.74,3.5,90.8074754632,0.0
2020-10-30 10:00:00,110.52312,25.73966,113.4807919934,25.23312,7.35966,26.2845,85.29,18.38,87.2479713231,130.92,67.97312,31.30966,74.8374228034,25.23312,7.35966,26.2845,42.74,23.95,48.9929596983,0.0,25.23312,7.35966,26.2845,25.23312,7.35966,26.2845,0.0,0.0,0.0,130.92,115.77312,10.12966,116.2154263695,25.23312,7.35966,26.2845,90.54,2.77,90.5823630736,0.0
2020-10-30 10:30:00,111.46088,25.50234,114.3411435829,24.83088,7.24234,25.8655,86.63,18.26,88.5335218999,130.66,67.88088,30.91234,74.5881132209,24.83088,7.24234,25.8655,43.05,23.67,49.1281121152,0.0,24.83088,7.24234,25.8655,24.83088,7.24234,25.8655,0.0,0.0,0.0,130.66,116.78088,9.96234,117.2050432014,24.83088,7.24234,25.8655,91.95,2.7199999999999998,91.990221763,0.0
2020-10-30 11:00:00,112.5908,24.4319,115.2111365374,24.7608,7.2219,25.7925,87.83,17.21,89.5002402231,130.76,67.9008,30.3319,74.3676192859,24.7608,7.2219,25.7925,43.14,23.11,48.9400827543,0.0,24.7608,7.2219,25.7925,24.7608,7.2219,25.7925,0.0,0.0,0.0,130.76,117.9508,9.4819,118.3313045996,24.7608,7.2219,25.7925,93.19,2.26,93.2174001997,0.0
2020-10-30 11:30:00,113.65824,22.74782,115.912289403,24.43824,7.12782,25.4565,89.22,15.62,90.5769992879,134.76,65.90824,25.25782,70.5822468546,24.43824,7.12782,25.4565,41.47,18.13,45.2598917365,0.0,24.43824,7.12782,25.4565,24.43824,7.12782,25.4565,0.0,0.0,0.0,134.76,119.00824,8.07782,119.2820705884,24.43824,7.12782,25.4565,94.57,0.9500000000000001,94.5747714774,0.0
2020-10-30 12:00:00,110.22592,21.47256,112.2979263958,24.86592,7.25256,25.902,85.36,14.22,86.5363391876,134.91,77.28592,12.95256,78.363781435,24.86592,7.25256,25.902,52.42,5.7,52.7289901288,134.53,24.86592,7.25256,25.902,24.86592,7.25256,25.902,0.0,0.0,0.0,134.91,115.40592,9.09256,115.763556521,24.86592,7.25256,25.902,90.54,1.8399999999999999,90.5586947786,134.53
2020-10-30 12:30:00,109.33224,21.96982,111.51776403,22.66224,6.60982,23.6065,86.67,15.36,88.0205572579,134.99,84.44224,9.20982,84.9429966545,22.66224,6.60982,23.6065,61.78,2.6,61.8346860589,134.6,22.66224,6.60982,23.6065,22.66224,6.60982,23.6065,0.0,0.0,0.0,134.99,114.54224,7.18982,114.7676707782,22.66224,6.60982,23.6065,91.88,0.58,91.8818306304,134.6
2020-10-30 13:00:00,108.35792000000001,22.51106,110.6715259181,21.15792,6.17106,22.0395,87.2,16.34,88.7177299078,135.37,83.98792,9.21106,84.4915044975,21.15792,6.17106,22.0395,62.83,3.04,62.9035014924,134.77,21.15792,6.17106,22.0395,21.15792,6.17106,22.0395,0.0,0.0,0.0,135.37,113.57792,6.66106,113.7730795569,21.15792,6.17106,22.0395,92.42,0.49,92.4212989521,134.77
2020-10-30 13:30:00,110.54832,24.55076,113.2416481309,19.16832,5.59076,19.967,91.38,18.96,93.3262342538,132.3,84.08832,13.43076,85.1541594674,19.16832,5.59076,19.967,64.92,7.84,65.3916814281,134.66,98.24832,39.93076,106.0528074923,19.16832,5.59076,19.967,79.08,34.34,86.2141635696,132.3,32.09832,5.73076,32.6058853123,19.16832,5.59076,19.967,12.93,0.14,12.9307579051,134.66
2020-10-30 14:00:00,85.60504,8.33022,86.0093915724,17.55504,5.12022,18.2865,68.05,3.21,68.1256677031,131.73,81.01504,19.54022,83.3382079472,17.55504,5.12022,18.2865,63.46,14.42,65.0777073966,133.23,84.59504,50.35022,98.4452408532,17.55504,5.12022,18.2865,67.04,45.23,80.8709743975,131.73,71.73504,17.22022,73.7729756798,17.55504,5.12022,18.2865,54.18,12.1,55.5147043584,133.23
2020-10-30 14:30:00,78.06728,15.34254,79.5606293354,16.39728,4.78254,17.0805,61.67,10.56,62.5675834598,132.68,78.68728,33.11254,85.3705355439,16.39728,4.78254,17.0805,62.29,28.33,68.4297669147,134.06,80.73728,46.97254,93.4073224959,16.39728,4.78254,17.0805,64.34,42.19,76.9391428338,132.68,82.25728,12.61254,83.2186053611,16.39728,4.78254,17.0805,65.86,7.83,66.3238154813,134.06
2020-10-30 15:00:00,75.89408,23.10369,79.3327919001,16.02408,4.67369,16.69175,59.87,18.43,62.6424919683,134.87,78.87408,43.75369,90.1970392223,16.02408,4.67369,16.69175,62.85,39.08,74.0092487464,136.24,80.88408,45.14369,92.6292995993,16.02408,4.67369,16.69175,64.86,40.47,76.450248528,134.87,79.99408,7.20369,80.3177812484,16.02408,4.67369,16.69175,63.97,2.5300000000000002,64.0200109341,136.24
2020-10-30 15:30:00,76.31328,23.26179,79.7798695058,14.06328,4.10179,14.64925,62.25,19.16,65.1319284222,134.98,79.30328,44.12179,90.7509921244,14.06328,4.10179,14.64925,65.24,40.02,76.536644818,136.38,81.37328,43.81179,92.4179833201,14.06328,4.10179,14.64925,67.31,39.71,78.1506250775,134.98,80.51328,7.33179,80.8464186032,14.06328,4.10179,14.64925,66.45,3.23,66.528455566,136.38
2020-10-30 16:00:00,75.57888,29.73509,81.2178716747,13.38888,3.90509,13.94675,62.19,25.83,67.3408122909,134.6,80.51888,49.73509,94.6407376015,13.38888,3.90509,13.94675,67.13,45.83,81.2823830851,135.96,82.66888,37.17509,90.6428763719,13.38888,3.90509,13.94675,69.28,33.27,76.8544813267,134.6,79.81888000000001,13.61509,80.9717498895,13.38888,3.90509,13.94675,66.43,9.71,67.1358994875,135.96
2020-10-30 16:30:00,75.23376,36.10818,83.4501006989,12.23376,3.56818,12.743500000000001,63.0,32.54,70.9073451766,133.77,82.18376,54.96818,98.8719941149,12.23376,3.56818,12.743500000000001,69.95,51.4,86.8041617666,135.21,84.42376,30.01818,89.6016873895,12.23376,3.56818,12.743500000000001,72.19,26.45,76.8830189314,133.77,79.50376,20.64818,82.1413123309,12.23376,3.56818,12.743500000000001,67.27,17.08,69.4044616721,135.21
2020-10-30 17:00:00,80.8288,28.65965,85.759375275,11.9988,3.49965,12.49875,68.83,25.16,73.2843400734,132.54,85.4388,15.43965,86.8226430003,11.9988,3.49965,12.49875,73.44,11.94,74.4042821348,133.95,88.2688,12.66965,89.1734326162,11.9988,3.49965,12.49875,76.27,9.17,76.819280132,132.54,85.3288,13.11965,86.3315083012,11.9988,3.49965,12.49875,73.33,9.62,73.9583213709,133.95
2020-10-30 17:30:00,85.40624,25.95932,89.2642824751,10.62624,3.09932,11.069,74.78,22.86,78.1960868586,131.48,89.78624,10.56932,90.4061912625,10.62624,3.09932,11.069,79.16,7.47,79.5116752433,132.95,92.79624,10.92932,93.4376379935,10.62624,3.09932,11.069,82.17,7.83,82.5422182886,131.48,90.20624,10.57932,90.8244886944,10.62624,3.09932,11.069,79.58,7.48,79.9307625386,132.95
2020-10-30 18:00:00,84.82152,27.39336,89.1352142938,9.85152,2.87336,10.262,74.97,24.52,78.8779519257,132.09,89.12152,10.65336,89.755999278,9.85152,2.87336,10.262,79.27,7.78,79.6508713072,133.53,92.14152,11.02336,92.7985677346,9.85152,2.87336,10.262,82.29,8.15,82.6926030549,132.09,89.63152,11.90336,90.4184680074,9.85152,2.87336,10.262,79.78,9.03,80.2894096379,133.53
2020-10-30 18:30:00,82.918,27.844,87.4681831296,8.688,2.534,9.05,74.23,25.31,78.4263284873,132.5,87.258,9.724,87.7981477026,8.688,2.534,9.05,78.57,7.19,78.8982952921,133.96,90.238,10.064,90.797471,8.688,2.534,9.05,81.55,7.53,81.8969071455,132.5,87.708,12.254,88.5598880984,8.688,2.534,9.05,79.02,9.72,79.6155688292,133.96
2020-10-30 19:00:00,79.75888,31.80009,85.8645716397,8.46888,2.47009,8.82175,71.29,29.33,77.0876968134,133.96,85.88888,39.35009,94.4739609134,8.46888,2.47009,8.82175,77.42,36.88,85.7554126572,135.41,88.72888,24.33009,92.004170696,8.46888,2.47009,8.82175,80.26,21.86,83.1836955178,133.96,84.36888,16.11009,85.8932064384,8.46888,2.47009,8.82175,75.9,13.64,77.1158842263,135.41
2020-10-30 19:30:00,77.18816,31.18863,83.2510821879,7.77816,2.26863,8.10225,69.41,28.92,75.1938461578,135.14,83.94816,49.15863,97.2823954828,7.77816,2.26863,8.10225,76.17,46.89,89.4457433308,136.63,86.63816,34.29863,93.1802918436,7.77816,2.26863,8.10225,78.86,32.03,85.1165113242,135.14,81.67816,15.65863,83.1655849163,7.77816,2.26863,8.10225,73.9,13.39,75.1032762268,136.63
2020-10-30 20:00:00,76.02208,21.81519,79.0901963726,8.21208,2.39519,8.55425,67.81,19.42,70.536036889,133.15,79.83208,38.63519,88.6895647946,8.21208,2.39519,8.55425,71.62,36.24,80.2668175525,134.62,81.73208,45.65519,93.6190646987,8.21208,2.39519,8.55425,73.52,43.26,85.3030949028,133.15,80.46208,6.05519,80.689600593,8.21208,2.39519,8.55425,72.25,3.66,72.3426437172,134.62
2020-10-30 20:30:00,74.25176,22.67593,77.6371152508,7.39176,2.15593,7.69975,66.86,20.52,69.9380440104,133.98,78.01176,38.63593,87.0549813926,7.39176,2.15593,7.69975,70.62,36.48,79.485689278,135.41,79.86176,46.13593,92.2302810755,7.39176,2.15593,7.69975,72.47,43.98,84.7711112349,133.98,78.67176,6.73593,78.9596009011,7.39176,2.15593,7.69975,71.28,4.58,71.4269892968,135.41
2020-10-30 21:00:00,72.07864,23.27377,75.7429779865,7.41864,2.16377,7.72775,64.66,21.11,68.0187305086,133.92,75.71864,37.95377,84.6982945558,7.41864,2.16377,7.72775,68.3,35.79,77.1091051692,135.38,77.51864,46.76377,90.531705673,7.41864,2.16377,7.72775,70.1,44.6,83.0853175958,133.92,76.38864,7.38377,76.744670046,7.41864,2.16377,7.72775,68.97,5.22,69.1672559814,135.38
2020-10-30 21:30:00,68.97904,24.65597,73.2531556724,8.24904,2.40597,8.59275,60.73,22.25,64.6776267344,133.84,72.43904,36.94597,81.31678311,8.24904,2.40597,8.59275,64.19,34.54,72.8928508154,135.32,74.09904,48.17597,88.3832100252,8.24904,2.40597,8.59275,65.85,45.77,80.1942354537,133.84,73.12904,8.79597,73.6561306312,8.24904,2.40597,8.59275,64.88,6.39,65.1939145933,135.32
2020-10-30 22:00:00,66.42416,25.86913,71.2838054446,9.01416,2.62913,9.38975,57.41,23.24,61.9354962844,134.28,69.71416,37.01913,78.9333902127,9.01416,2.62913,9.38975,60.7,34.39,69.7650492725,135.75,71.29416,49.15913,86.599522588,9.01416,2.62913,9.38975,62.28,46.53,77.7421333641,134.28,70.43416,9.89913,71.126392216,9.01416,2.62913,9.38975,61.42,7.27,61.8487615074,135.75
2020-10-30 22:30:00,63.0896,28.9003,69.3939836603,10.8696,3.1703,11.3225,52.22,25.73,58.2147859225,134.5,65.9396,37.5103,75.862068613,10.8696,3.1703,11.3225,55.07,34.34,64.8994645587,136.0,67.3896,49.9903,83.9070216505,10.8696,3.1703,11.3225,56.52,46.82,73.3936155261,134.5,66.8696,12.9103,68.1044730561,10.8696,3.1703,11.3225,56.0,9.74,56.8407213184,136.0
2020-10-30 23:00:00,59.7812,32.9841,68.2769560412,12.3912,3.6141,12.9075,47.39,29.37,55.7531075367,134.86,62.9012,39.6741,74.3679714141,12.3912,3.6141,12.9075,50.51,36.06,62.0611287361,136.37,64.2212,49.0841,80.8307577736,12.3912,3.6141,12.9075,51.83,45.47,68.9483125247,134.86,63.4812,16.5541,65.6041231955,12.3912,3.6141,12.9075,51.09,12.94,52.7032418358,136.37
2020-10-30 23:30:00,54.23256,45.36783,70.7065100473,12.95256,3.77783,13.49225,41.28,41.59,58.5983489529,134.0,60.00256,50.54783,78.4562956318,12.95256,3.77783,13.49225,47.05,46.77,66.3410536546,135.52,61.24256,37.28783,71.7010001427,12.95256,3.77783,13.49225,48.29,33.51,58.7779227261,134.0,58.14256,29.96783,65.4112231827,12.95256,3.77783,13.49225,45.19,26.19,52.2307591367,135.52
2020-10-31 00:00:00,52.18416,45.99788,69.5628602014,14.08416,4.10788,14.671,38.1,41.89,56.624924724,134.33,57.75416,50.29788,76.5860282937,14.08416,4.10788,14.671,43.67,46.19,63.5655960406,135.87,58.91416,38.53788,70.3991934854,14.08416,4.10788,14.671,44.83,34.43,56.525691504,134.33,55.91416,30.55788,63.7195207028,14.08416,4.10788,14.671,41.83,26.45,49.4909224,135.87
2020-10-31 00:30:00,52.70384,45.43612,69.5854564647,15.96384,4.65612,16.629,36.74,40.78,54.889306791,133.09,58.20384,49.58612,76.4622147691,15.96384,4.65612,16.629,42.24,44.93,61.6678400789,134.66,59.31384,38.92612,70.9462785056,15.96384,4.65612,16.629,43.35,34.27,55.2598896126,133.09,56.32384,30.25612,63.9359660113,15.96384,4.65612,16.629,40.36,25.6,47.7942423311,134.66
2020-10-31 01:00:00,53.88768,44.51099,69.8935639853,17.79768,5.19099,18.53925,36.09,39.32,53.3718137222,132.58,59.34768,48.93099,76.9180661728,17.79768,5.19099,18.53925,41.55,43.74,60.3290154072,134.11,60.45768,40.05099,72.5204307141,17.79768,5.19099,18.53925,42.66,34.86,55.0916981042,132.58,57.46768,29.46099,64.5792859697,17.79768,5.19099,18.53925,39.67,24.27,46.5052878714,134.11
2020-10-31 01:30:00,53.72008,45.27169,70.25220929380001,19.48008,5.68169,20.29175,34.24,39.59,52.342580181,132.89,59.04008,49.29169,76.9116489842,19.48008,5.68169,20.29175,39.56,43.61,58.8797562835,134.42,60.08008,40.93169,72.6981379339,19.48008,5.68169,20.29175,40.6,35.25,53.7672995416,132.89,57.20008,30.17169,64.6697767853,19.48008,5.68169,20.29175,37.72,24.49,44.9728640404,134.42
2020-10-31 02:00:00,52.44,46.51875,70.0995556445,20.19,5.88875,21.03125,32.25,40.63,51.873494195,133.71,57.59,50.41875,76.5418738441,20.19,5.88875,21.03125,37.4,44.53,58.1522217976,135.21,58.59,41.21875,71.6363975334,20.19,5.88875,21.03125,38.4,35.33,52.1801581063,133.71,55.82,31.20875,63.9520013492,20.19,5.88875,21.03125,35.63,25.32,43.710402652,135.21
2020-10-31 02:30:00,51.22304,47.32172,69.7362532016,20.30304,5.9217200000000005,21.149,30.92,41.4,51.6721046601,133.91,56.22304,50.78172,75.76155564,20.30304,5.9217200000000005,21.149,35.92,44.86,57.4688263322,135.42,57.17304,41.15172,70.443030612,20.30304,5.9217200000000005,21.149,36.87,35.23,50.9955860835,133.91,54.53304,31.96172,63.2092081662,20.30304,5.9217200000000005,21.149,34.23,26.04,43.0090048711,135.42
2020-10-31 03:00:00,49.93496,47.67353,69.03814665,20.51496,5.98353,21.36975,29.42,41.69,51.0254103364,134.52,54.87496,50.53353,74.5982499075,20.51496,5.98353,21.36975,34.36,44.55,56.2611064591,136.04,55.80496,42.17353,69.948553904,20.51496,5.98353,21.36975,35.29,36.19,50.5479989713,134.52,53.17496,32.20353,62.1662586574,20.51496,5.98353,21.36975,32.66,26.22,41.8827410755,136.04
2020-10-31 03:30:00,48.64464,47.67927,68.1147105144,20.53464,5.98927,21.39025,28.11,41.69,50.2814896358,133.6,53.40464,50.25927,73.3351879691,20.53464,5.98927,21.39025,32.87,44.27,55.1386416227,135.15,54.28464,41.48927,68.3240928594,20.53464,5.98927,21.39025,33.75,35.5,48.9827775856,133.6,51.78464,32.40927,61.090176967,20.53464,5.98927,21.39025,31.25,26.42,40.9216189807,135.15
2020-10-31 04:00:00,47.62672,47.66821,67.3836976023,20.97672,6.11821,21.85075,26.65,41.55,49.3621818805,133.83,52.24672,50.58821,72.7247326689,20.97672,6.11821,21.85075,31.27,44.47,54.3635337336,135.35,53.12672,41.71821,67.5489261466,20.97672,6.11821,21.85075,32.15,35.6,47.96855741,133.83,50.67672,32.31821,60.1048803972,20.97672,6.11821,21.85075,29.7,26.2,39.6046714416,135.35
2020-10-31 04:30:00,46.95464,47.15802,66.5478554715,19.12464,5.57802,19.9215,27.83,41.58,50.0340414118,133.27,51.62464,49.52802,71.5410946257,19.12464,5.57802,19.9215,32.5,43.95,54.6612522725,134.78,52.50464,41.05802,66.6520684439,19.12464,5.57802,19.9215,33.38,35.48,48.714010305,133.27,50.07464,31.96802,59.4089544921,19.12464,5.57802,19.9215,30.95,26.39,40.6735122654,134.78
2020-10-31 05:00:00,46.77416,47.85038,66.9139814228,20.50416,5.98038,21.3585,26.27,41.87,49.4288357136,133.49,51.42416,50.04038,71.7529362622,20.50416,5.98038,21.3585,30.92,44.06,53.826852035,134.99,52.26416,41.54038,66.7618573068,20.50416,5.98038,21.3585,31.76,35.56,47.6782046642,133.49,49.80416,32.60038,59.525113435,20.50416,5.98038,21.3585,29.3,26.62,39.5867957784,134.99
2020-10-31 05:30:00,47.35848,47.85539,67.327290009,22.81848,6.65539,23.76925,24.54,41.2,47.9546827745,133.15,51.86848,50.29539,72.2493285281,22.81848,6.65539,23.76925,29.05,43.64,52.424727944,134.61,52.67848,42.24539,67.5255154098,22.81848,6.65539,23.76925,29.86,35.59,46.4571598357,133.15,50.28848,32.67539,59.9717627919,22.81848,6.65539,23.76925,27.47,26.02,37.837036089,134.61
2020-10-31 06:00:00,47.96112,47.83991,67.7416121779,24.17112,7.04991,25.17825,23.79,40.79,47.220633202,132.8,52.38112,50.44991,72.7253405043,24.17112,7.04991,25.17825,28.21,43.4,51.7625743177,134.25,53.14112,42.47991,68.0332373804,24.17112,7.04991,25.17825,28.97,35.43,45.7662080579,132.8,50.83112,32.73991,60.4624219434,24.17112,7.04991,25.17825,26.66,25.69,37.0233939557,134.25
2020-10-31 06:30:00,50.49864,46.35127,68.5459909292,24.75864,7.22127,25.79025,25.74,39.13,46.8369992634,132.51,55.09864,50.99127,75.0730960202,24.75864,7.22127,25.79025,30.34,43.77,53.2571920026,133.96,55.90864,41.89127,69.8616814059,24.75864,7.22127,25.79025,31.15,34.67,46.6082760891,132.51,53.48864,31.27127,61.9590746902,24.75864,7.22127,25.79025,28.73,24.05,37.4675246046,133.96
2020-10-31 07:00:00,52.79496,45.78228,69.8807910903,25.34496,7.39228,26.401,27.45,38.39,47.194222104,132.51,57.47496,51.95228,77.4752245831,25.34496,7.39228,26.401,32.13,44.56,54.9356942252,133.96,58.33496,41.25228,71.4473104,25.34496,7.39228,26.401,32.99,33.86,47.2740912128,132.51,55.86496,30.66228,63.7265185821,25.34496,7.39228,26.401,30.52,23.27,38.3792040043,133.96
2020-10-31 07:30:00,54.98936,46.07773,71.7425042437,25.56936,7.45773,26.63475,29.42,38.62,48.5493645684,133.45,59.82936,53.49773,80.2593261445,25.56936,7.45773,26.63475,34.26,46.04,57.3884064947,134.9,60.72936,40.91773,73.2278348332,25.56936,7.45773,26.63475,35.16,33.46,48.536555296,133.45,58.19936,30.71773,65.8083918719,25.56936,7.45773,26.63475,32.63,23.26,40.0717419137,134.9
2020-10-31 08:00:00,58.0576,44.5193,73.1618274119,25.677599999999998,7.4893,26.7475,32.38,37.03,49.1902968074,132.64,63.0876,53.7193,82.8601741867,25.677599999999998,7.4893,26.7475,37.41,46.23,59.4703371438,134.12,64.0576,39.8193,75.425146803,25.677599999999998,7.4893,26.7475,38.38,32.33,50.1822010279,132.64,61.4276,29.3093,68.0616272818,25.677599999999998,7.4893,26.7475,35.75,21.82,41.8828712005,134.12
2020-10-31 08:30:00,61.8596,44.8253,76.3931779169,25.6296,7.4753,26.6975,36.23,37.35,52.034944028,133.91,67.1596,56.0253,87.4599686271,25.6296,7.4753,26.6975,41.53,48.55,63.8893058344,135.34,68.2296,38.8553,78.5175945521,25.6296,7.4753,26.6975,42.6,31.38,52.909965035,133.91,65.4796,29.2853,71.7300969764,25.6296,7.4753,26.6975,39.85,21.81,45.4279495465,135.34
2020-10-31 09:00:00,63.91896,43.64553,77.3987450574,25.93896,7.56553,27.01975,37.98,36.08,52.3855590788,132.68,69.26896,55.75553,88.9205709893,25.93896,7.56553,27.01975,43.33,48.19,64.8055938944,134.06,70.38896,37.89553,79.9417092878,25.93896,7.56553,27.01975,44.45,30.33,53.8118146879,132.68,67.60896,28.38553,73.3260512073,25.93896,7.56553,27.01975,41.67,20.82,46.5817700394,134.06
2020-10-31 09:30:00,66.49216,41.93313,78.6103983775,25.38216,7.40313,26.43975,41.11,34.53,53.6875497671,132.08,72.11216,55.41313,90.9438211,25.38216,7.40313,26.43975,46.73,48.01,66.9974103977,133.45,73.29216,37.23313,82.207339618,25.38216,7.40313,26.43975,47.91,29.83,56.437549557,132.08,70.36216,26.773130000000002,75.2836904639,25.38216,7.40313,26.43975,44.98,19.37,48.9734346355,133.45
2020-10-31 10:00:00,68.51824,35.28532,77.0701175567,25.69824,7.49532,26.769,42.82,27.79,51.0473946446,132.56,72.46824,49.04532,87.5047954263,25.69824,7.49532,26.769,46.77,41.55,62.560653769,133.89,73.67824,44.33532,85.9889739967,25.69824,7.49532,26.769,47.98,36.84,60.491867222,132.56,72.15824,19.54532,74.7584853632,25.69824,7.49532,26.769,46.46,12.05,47.9972301284,133.89
2020-10-31 10:30:00,71.2052,28.0236,76.5212562887,26.0352,7.5936,27.12,45.17,20.43,49.5753345929,133.14,73.6052,43.0036,85.2469065714,26.0352,7.5936,27.12,47.57,35.41,59.302386124,134.43,74.8052,51.5336,90.8379319227,26.0352,7.5936,27.12,48.77,43.94,65.6447751158,133.14,74.6752,12.2136,75.6674138583,26.0352,7.5936,27.12,48.64,4.62,48.8589193495,134.43
2020-10-31 11:00:00,72.93592,27.66006,78.0046623315,26.12592,7.6200600000000005,27.2145,46.81,20.04,50.9193254079,133.14,75.36592,43.68006,87.1089521177,26.12592,7.6200600000000005,27.2145,49.24,36.06,61.0319686722,134.46,76.62592,50.87006,91.9744237288,26.12592,7.6200600000000005,27.2145,50.5,43.25,66.4891908508,133.14,76.44592,11.83006,77.355859534,26.12592,7.6200600000000005,27.2145,50.32,4.21,50.4958067566,134.46
2020-10-31 11:30:00,73.04224,27.82482,78.1625833264,26.14224,7.62482,27.2315,46.9,20.2,51.0651544598,133.39,75.46224,43.97482,87.3403369575,26.14224,7.62482,27.2315,49.32,36.35,61.2681393548,134.66,76.72224,50.84482,92.0407400636,26.14224,7.62482,27.2315,50.58,43.22,66.5304802327,133.39,76.58224,11.94482,77.5081815569,26.14224,7.62482,27.2315,50.44,4.32,50.6246580235,134.66
2020-10-31 12:00:00,73.77696,27.71328,78.8103147767,26.13696,7.62328,27.226,47.64,20.09,51.7027823236,133.39,76.21696,44.09328,88.0524975955,26.13696,7.62328,27.226,50.08,36.47,61.9521371706,134.61,77.47696,50.61328,92.5439541148,26.13696,7.62328,27.226,51.34,42.99,66.9621960512,133.39,77.34696,11.85328,78.2499358977,26.13696,7.62328,27.226,51.21,4.23,51.3844042488,134.61
2020-10-31 12:30:00,74.2948,28.09515,79.4295584815,26.3148,7.67515,27.41125,47.98,20.42,52.1445759404,133.53,76.7448,44.00515,88.4659118167,26.3148,7.67515,27.41125,50.43,36.33,62.1534697342,134.82,78.0248,51.08515,93.2607203787,26.3148,7.67515,27.41125,51.71,43.41,67.5155700561,133.53,77.8748,12.19515,78.8238933228,26.3148,7.67515,27.41125,51.56,4.52,51.757743382,134.82
2020-10-31 13:00:00,74.13864,28.55252,79.4467390105,25.92864,7.56252,27.009,48.21,20.99,52.5812152769,134.24,76.61864,43.78252,88.2458217311,25.92864,7.56252,27.009,50.69,36.22,62.3005979105,135.57,77.90864,51.81252,93.5643811255,25.92864,7.56252,27.009,51.98,44.25,68.2640674147,134.24,77.74864,12.51252,78.7490582712,25.92864,7.56252,27.009,51.82,4.95,52.0558824726,135.57
2020-10-31 13:30:00,72.91512,28.95316,78.4531720111,25.48512,7.43316,26.547,47.43,21.52,52.0837335451,134.45,75.33512,43.29316,86.8888831106,25.48512,7.43316,26.547,49.85,35.86,61.4081598812,135.77,76.62512,52.31316,92.7797161248,25.48512,7.43316,26.547,51.14,44.88,68.0405320379,134.45,76.49512,12.87316,77.5707524277,25.48512,7.43316,26.547,51.01,5.44,51.2992563299,135.77
2020-10-31 14:00:00,69.95312,31.238410000000002,76.6112084297,25.98312,7.57841,27.06575,43.97,23.66,49.9315181023,135.01,72.13312,43.81841,84.3992894275,25.98312,7.57841,27.06575,46.15,36.24,58.6784466393,136.33,73.32312,52.76841,90.3370633819,25.98312,7.57841,27.06575,47.34,45.19,65.4462504656,135.01,73.40312,15.02841,74.9257708193,25.98312,7.57841,27.06575,47.42,7.45,48.0016551798,136.33
2020-10-31 14:30:00,67.71376,32.05318,74.91701837,25.31376,7.38318,26.3685,42.4,24.67,49.0547541019,135.1,69.82376,43.47318,82.2512908096,25.31376,7.38318,26.3685,44.51,36.09,57.3029510584,136.42,70.98376,52.90318,88.5293207805,25.31376,7.38318,26.3685,45.67,45.52,64.4811546113,135.1,71.09376,15.82318,72.8333422016,25.31376,7.38318,26.3685,45.78,8.44,46.5514983647,136.42
2020-10-31 15:00:00,66.81664,32.23527,74.1860904271,25.28664,7.37527,26.34025,41.53,24.86,48.4020712367,135.01,68.83664,43.05527,81.1926060751,25.28664,7.37527,26.34025,43.55,35.68,56.2997770866,136.31,70.00664,53.23527,87.948414517,25.28664,7.37527,26.34025,44.72,45.86,64.0548046598,135.01,70.14664,16.04527,71.9583337263,25.28664,7.37527,26.34025,44.86,8.67,45.6901356969,136.31
2020-10-31 15:30:00,66.80352,31.78311,73.9788913519,23.15352,6.75311,24.11825,43.65,25.03,50.3172276661,134.64,68.87352,42.07311,80.707548236,23.15352,6.75311,24.11825,45.72,35.32,57.7738764495,135.97,70.09352,52.53311,87.5946870093,23.15352,6.75311,24.11825,46.94,45.78,65.5680714983,134.64,70.21352,15.69311,71.94589698,23.15352,6.75311,24.11825,47.06,8.94,47.9016408905,135.97
2020-10-31 16:00:00,67.35664,31.14902,74.2103658464,22.31664,6.50902,23.2465,45.04,24.64,51.3393728049,134.35,69.55664,41.80902,81.1549155717,22.31664,6.50902,23.2465,47.24,35.3,58.9720917045,135.59,70.81664,51.97902,87.8454040975,22.31664,6.50902,23.2465,48.5,45.47,66.4813575373,134.35,70.82664,15.13902,72.4265342278,22.31664,6.50902,23.2465,48.51,8.63,49.2716652854,135.59
2020-10-31 16:30:00,69.5344,30.71045,76.0142389462,21.7044,6.33045,22.60875,47.83,24.38,53.6851310886,134.04,71.8844,41.51045,83.0089418229,21.7044,6.33045,22.60875,50.18,35.18,61.2834790135,135.34,73.2044,51.58045,89.5512534896,21.7044,6.33045,22.60875,51.5,45.25,68.5551785061,134.04,73.0944,14.77045,74.571827821,21.7044,6.33045,22.60875,51.39,8.44,52.0784571584,135.34
2020-10-31 17:00:00,73.50208,29.39769,79.1629960377,21.11208,6.15769,21.99175,52.39,23.24,57.3132593734,132.99,76.16208,41.21769,86.6000023029,21.11208,6.15769,21.99175,55.05,35.06,65.2664239866,134.25,77.56208,50.20769,92.3942010575,21.11208,6.15769,21.99175,56.45,44.05,71.6031074745,132.99,77.24208,13.70769,78.4489623122,21.11208,6.15769,21.99175,56.13,7.55,56.6354959367,134.25
2020-10-31 17:30:00,77.08752,28.07011,82.0391175913,21.73752,6.34011,22.643250000000002,55.35,21.73,59.4627227765,132.77,79.96752,41.33011,90.0165665173,21.73752,6.34011,22.643250000000002,58.23,34.99,67.9340341802,134.06,81.44752,50.22011,95.6857249675,21.73752,6.34011,22.643250000000002,59.71,43.88,74.0995175423,132.77,80.97752,12.42011,81.9244644643,21.73752,6.34011,22.643250000000002,59.24,6.08,59.5511880654,134.06
2020-10-31 18:00:00,78.162,28.0535,83.0439468369,21.612,6.3035,22.5125,56.55,21.75,60.5884890058,132.58,81.032,41.2635,90.9332802457,21.612,6.3035,22.5125,59.42,34.96,68.9415549578,133.92,82.512,49.9535,96.4550792144,21.612,6.3035,22.5125,60.9,43.65,74.9275149728,132.58,82.082,12.4635,83.0228496033,21.612,6.3035,22.5125,60.47,6.16,60.782945799,133.92
2020-10-31 18:30:00,76.72536,28.85323,81.971273923,22.60536,6.59323,23.54725,54.12,22.26,58.5190738136,132.87,79.43536,41.37323,89.5640585222,22.60536,6.59323,23.54725,56.83,34.78,66.6280519001,134.18,80.83536,50.82323,95.4848476669,22.60536,6.59323,23.54725,58.23,44.23,73.1233601526,132.87,80.55536,13.17323,81.625363787,22.60536,6.59323,23.54725,57.95,6.58,58.3223704937,134.18
2020-10-31 19:00:00,74.35696,28.88078,79.768771796,19.47696,5.68078,20.2885,54.88,23.2,59.582332952,133.46,77.19696,39.98078,86.9358004659,19.47696,5.68078,20.2885,57.72,34.3,67.1422996329,134.74,78.60696,51.02078,93.7132549443,19.47696,5.68078,20.2885,59.13,45.34,74.5122305397,133.46,78.22696,13.12078,79.3196831729,19.47696,5.68078,20.2885,58.75,7.44,59.2192206973,134.74
2020-10-31 19:30:00,71.6144,28.4067,77.0426043969,15.3144,4.4667,15.9525,56.3,23.94,61.1785387207,133.46,74.6044,37.9967,83.7231491898,15.3144,4.4667,15.9525,59.29,33.53,68.1143523789,134.74,76.0544,50.5967,91.3471280898,15.3144,4.4667,15.9525,60.74,46.13,76.2713871645,133.46,75.5444,12.6867,76.6022762602,15.3144,4.4667,15.9525,60.23,8.22,60.7883319396,134.74
2020-10-31 20:00:00,70.878,28.95525,76.5643349515,16.098,4.69525,16.76875,54.78,24.26,59.9115681651,133.78,73.798,38.12525,83.0643093727,16.098,4.69525,16.76875,57.7,33.43,66.6847426328,135.08,75.208,51.28525,91.0297760711,16.098,4.69525,16.76875,59.11,46.59,75.2636711834,133.78,74.738,13.16525,75.8886846082,16.098,4.69525,16.76875,58.64,8.47,59.2485485054,135.08
2020-10-31 20:30:00,69.18688,29.70534,75.2942998417,16.40688,4.78534,17.0905,52.78,24.92,58.3672408119,134.73,72.09688,37.60534,81.3149537431,16.40688,4.78534,17.0905,55.69,32.82,64.6415385027,136.01,73.44688,53.09534,90.6286892295,16.40688,4.78534,17.0905,57.04,48.31,74.7490314319,134.73,72.97688,13.70534,74.252685871,16.40688,4.78534,17.0905,56.57,8.92,57.2689383523,136.01
2020-10-31 21:00:00,66.98712,30.33041,73.5337202694,13.64712,3.98041,14.21575,53.34,26.35,59.4935130918,134.56,69.79712,37.07041,79.0307108526,13.64712,3.98041,14.21575,56.15,33.09,65.1749230916,135.88,71.16712,51.78041,88.0111914978,13.64712,3.98041,14.21575,57.52,47.8,74.7889724492,134.56,70.81712,14.40041,72.2664257679,13.64712,3.98041,14.21575,57.17,10.42,58.1118344229,135.88
2020-10-31 21:30:00,64.81696,31.04328,71.8674024631,14.85696,4.33328,15.476,49.96,26.71,56.6517934403,134.74,67.45696,37.00328,76.9394839026,14.85696,4.33328,15.476,52.6,32.67,61.9200201873,135.98,68.73696,52.79328,86.6712183092,14.85696,4.33328,15.476,53.88,48.46,72.4667233977,134.74,68.49696,15.07328,70.1358488877,14.85696,4.33328,15.476,53.64,10.74,54.704636001,135.98
2020-10-31 22:00:00,60.5708,43.68815,74.6825030584,15.9708,4.65815,16.63625,44.6,39.03,59.2663555485,133.63,65.9808,47.77815,81.462982919,15.9708,4.65815,16.63625,50.01,43.12,66.0328289565,134.95,67.2208,41.13815,78.8097921458,15.9708,4.65815,16.63625,51.25,36.48,62.907494784,133.63,64.5608,27.97815,70.3624457652,15.9708,4.65815,16.63625,48.59,23.32,53.8962939357,134.95
2020-10-31 22:30:00,57.74112,45.72866,73.6555991371,17.96112,5.23866,18.7095,39.78,40.49,56.7616816171,133.53,63.46112,48.94866,80.1453995401,17.96112,5.23866,18.7095,45.5,43.71,63.0936930287,134.89,64.58112,41.00866,76.501184667,17.96112,5.23866,18.7095,46.62,35.77,58.7615290815,133.53,61.52112,30.52866,68.6793075639,17.96112,5.23866,18.7095,43.56,25.29,50.3692138116,134.89
2020-10-31 23:00:00,55.06592,46.60756,72.1423606115,16.82592,4.90756,17.527,38.24,41.7,56.5790385213,134.23,60.65592,48.92756,77.9297552838,16.82592,4.90756,17.527,43.83,44.02,62.119476012,135.58,61.75592,41.14756,74.2085934983,16.82592,4.90756,17.527,44.93,36.24,57.7238468919,134.23,58.79592,31.26756,66.5929464508,16.82592,4.90756,17.527,41.97,26.36,49.5613811349,135.58
2020-10-31 23:30:00,51.64984,47.59412,70.2346512101,16.77984,4.89412,17.479,34.87,42.7,55.129002349,134.44,57.06984,48.51412,74.9038482122,16.77984,4.89412,17.479,40.29,43.62,59.3800345234,135.79,58.08984,41.89412,71.6208545174,16.77984,4.89412,17.479,41.31,37.0,55.4573358538,134.44,55.18984,32.21412,63.9035833628,16.77984,4.89412,17.479,38.41,27.32,47.1350241328,135.79
2020-11-01 00:00:00,49.4904,48.4222,69.2387835321,18.8304,5.4922,19.615,30.66,42.93,52.7543410536,134.9,54.6004,48.6622,73.1383168319,18.8304,5.4922,19.615,35.77,43.17,56.0637298081,136.27,55.5304,43.4622,70.5165806956,18.8304,5.4922,19.615,36.7,37.97,52.8072996848,134.9,52.7904,32.9422,62.2255162534,18.8304,5.4922,19.615,33.96,27.45,43.6667390585,136.27
2020-11-01 00:30:00,50.31736,47.45923,69.1680217265,18.71736,5.45923,19.49725,31.6,42.0,52.5600608828,134.21,55.47736,47.99923,73.3598224723,18.71736,5.45923,19.49725,36.76,42.54,56.2223194114,135.59,56.39736,43.27923,71.0897599121,18.71736,5.45923,19.49725,37.68,37.82,53.3866537629,134.21,53.64736,32.13923,62.5377433232,18.71736,5.45923,19.49725,34.93,26.68,43.9536949528,135.59
2020-11-01 01:00:00,52.33984,47.40912,70.6192856832,17.85984,5.20912,18.604,34.48,42.2,54.4950493164,133.77,57.55984,48.77912,75.448908069,17.85984,5.20912,18.604,39.7,43.57,58.9443373022,135.13,58.54984,41.47912,71.75375363,17.85984,5.20912,18.604,40.69,36.27,54.5086139982,133.77,55.82984,32.16912,64.4346437563,17.85984,5.20912,18.604,37.97,26.96,46.5678268765,135.13
2020-11-01 01:30:00,52.2956,47.8783,70.9024780262,19.1256,5.5783000000000005,19.9225,33.17,42.3,53.7544314452,134.42,57.4556,49.1783,75.6283753776,19.1256,5.5783000000000005,19.9225,38.33,43.6,58.0529835581,135.8,58.4256,42.5283,72.2648395574,19.1256,5.5783000000000005,19.9225,39.3,36.95,53.9424925268,134.42,55.7356,32.4883,64.5131517154,19.1256,5.5783000000000005,19.9225,36.61,26.91,45.4361111892,135.8
2020-11-01 02:00:00,50.94,48.54125,70.364313054,20.61,6.01125,21.46875,30.33,42.53,52.2370538985,134.77,55.89,49.74125,74.8190086246,20.61,6.01125,21.46875,35.28,43.73,56.1871097317,136.11,56.79,43.27125,71.3968148909,20.61,6.01125,21.46875,36.18,37.26,51.9355369665,134.77,54.22,33.06125,63.5047608575,20.61,6.01125,21.46875,33.61,27.05,43.1431871794,136.11
2020-11-01 02:30:00,50.0408,48.27815,69.5331678558,21.0108,6.12815,21.88625,29.03,42.15,51.1797166854,134.77,54.9508,49.01815,73.63673981150001,21.0108,6.12815,21.88625,33.94,42.89,54.6943845381,136.18,55.8208,44.20815,71.2061952295,21.0108,6.12815,21.88625,34.81,38.08,51.5928531872,134.77,53.2408,32.79815,62.5324030249,21.0108,6.12815,21.88625,32.23,26.67,41.8337399715,136.18
2020-11-01 03:00:00,48.5952,48.0786,68.3596755478,22.3152,6.5086,23.245,26.28,41.57,49.1803141511,135.12,53.4552,48.7286,72.332115032,22.3152,6.5086,23.245,31.14,42.22,52.461681254,136.48,54.2752,45.7186,70.964693482,22.3152,6.5086,23.245,31.96,39.21,50.5852320347,135.12,51.6552,32.5186,61.0386683423,22.3152,6.5086,23.245,29.34,26.01,39.2091277638,136.48
2020-11-01 03:30:00,46.9828,48.23165,67.3325742681,22.2228,6.48165,23.14875,24.76,41.75,48.5398815409,134.98,51.7428,48.42165,70.8658841796,22.2228,6.48165,23.14875,29.52,41.94,51.2873668655,136.37,52.5128,45.86165,69.720048082,22.2228,6.48165,23.14875,30.29,39.38,49.6816716707,134.98,49.9428,32.69165,59.6910985957,22.2228,6.48165,23.14875,27.72,26.21,38.1492136223,136.37
2020-11-01 04:00:00,45.98584,48.79087,67.0465992863,24.10584,7.03087,25.11025,21.88,41.76,47.1447982284,135.1,50.53584,49.20087,70.5308211583,24.10584,7.03087,25.11025,26.43,42.17,49.7679997589,136.46,51.24584,46.35087,69.0980409785,24.10584,7.03087,25.11025,27.14,39.32,47.7770028361,135.1,48.79584,33.19087,59.014132652,24.10584,7.03087,25.11025,24.69,26.16,35.9714011404,136.46
2020-11-01 04:30:00,45.44904,48.71347,66.6229494721,24.14904,7.04347,25.15525,21.3,41.67,46.7982788145,134.71,49.92904,48.82347,69.8329453636,24.14904,7.04347,25.15525,25.78,41.78,49.0935515114,136.08,50.61904,46.30347,68.6024674816,24.14904,7.04347,25.15525,26.47,39.26,47.3498521645,134.71,48.21904,33.21347,58.5509214954,24.14904,7.04347,25.15525,24.07,26.17,35.5560655866,136.08
2020-11-01 05:00:00,45.07504,48.90522,66.5092457802,25.35504,7.39522,26.4115,19.72,41.51,45.9560496562,134.59,49.40504,49.24522,69.7563593535,25.35504,7.39522,26.4115,24.05,41.85,48.2682607932,135.98,50.04504,46.47522,68.2967942341,25.35504,7.39522,26.4115,24.69,39.08,46.2259937697,134.59,47.73504,33.42522,58.2741741756,25.35504,7.39522,26.4115,22.38,26.03,34.328199778,135.98
2020-11-01 05:30:00,45.57864,48.76127,66.7463397967,25.47864,7.43127,26.54025,20.1,41.33,45.9584475369,134.52,49.91864,49.32127,70.1744846355,25.47864,7.43127,26.54025,24.44,41.89,48.498306156,135.88,50.58864,46.32127,68.5920589534,25.47864,7.43127,26.54025,25.11,38.89,46.2919453037,134.52,48.25864,33.28127,58.6220032706,25.47864,7.43127,26.54025,22.78,25.85,34.4550562327,135.88
2020-11-01 06:00:00,45.82104,48.64072,66.8243020824,24.79104,7.23072,25.824,21.03,41.41,46.4440415985,134.43,50.23104,48.89072,70.0960760785,24.79104,7.23072,25.824,25.44,41.66,48.8134120914,135.81,50.90104,46.24072,68.768597915,24.79104,7.23072,25.824,26.11,39.01,46.9415828451,134.43,48.56104,33.23072,58.8426321437,24.79104,7.23072,25.824,23.77,26.0,35.228013001,135.81
2020-11-01 06:30:00,47.70368,48.39274,67.9521770825,25.24368,7.36274,26.2955,22.46,41.03,46.7751269373,134.56,52.22368,49.55274,71.9915744671,25.24368,7.36274,26.2955,26.98,42.19,50.0791024281,135.98,52.94368,45.95274,70.1048326826,25.24368,7.36274,26.2955,27.7,38.59,47.5024009919,134.56,50.52368,32.92274,60.3038062634,25.24368,7.36274,26.2955,25.28,25.56,35.9498539635,135.98
2020-11-01 07:00:00,49.53656,47.71358,68.778314119,25.72656,7.50358,26.7985,23.81,40.21,46.7307200886,134.08,54.12656,50.00358,73.6888221527,25.72656,7.50358,26.7985,28.4,42.5,51.1156531798,135.45,54.88656,45.22358,71.1175551931,25.72656,7.50358,26.7985,29.16,37.72,47.6770804475,134.08,52.42656,32.33358,61.5954916293,25.72656,7.50358,26.7985,26.7,24.83,36.4611971828,135.45
2020-11-01 07:30:00,51.4948,47.4739,70.0391719558,25.6248,7.4739,26.6925,25.87,40.0,47.636717981,134.23,56.2548,50.3839,75.5191360004,25.6248,7.4739,26.6925,30.63,42.91,52.7206316351,135.62,57.0548,44.9139,72.612041813,25.6248,7.4739,26.6925,31.43,37.44,48.8835197178,134.23,54.4948,32.0439,63.2178357289,25.6248,7.4739,26.6925,28.87,24.57,37.9099169084,135.62
2020-11-01 08:00:00,52.96304,47.16297,70.9184697047,25.31304,7.38297,26.36775,27.65,39.78,48.4455457189,133.55,57.75304,51.01297,77.0567111773,25.31304,7.38297,26.36775,32.44,43.63,54.3684697228,134.89,58.59304,43.36297,72.8937000272,25.31304,7.38297,26.36775,33.28,35.98,49.0114149969,133.55,56.07304,31.87297,64.4986203842,25.31304,7.38297,26.36775,30.76,24.49,39.318414261,134.89
2020-11-01 08:30:00,55.44528,46.32154,72.248627269,24.72528,7.21154,25.7555,30.72,39.11,49.7323888427,132.7,60.32528,51.04154,79.0213782001,24.72528,7.21154,25.7555,35.6,43.83,56.4661748306,134.05,61.23528,41.95154,74.2272943401,24.72528,7.21154,25.7555,36.51,34.74,50.3969016905,132.7,58.69528,31.21154,66.4777866919,24.72528,7.21154,25.7555,33.97,24.0,41.5927986555,134.05
2020-11-01 09:00:00,57.94896,45.05928,73.4058627032,25.12896,7.32928,26.176,32.82,37.73,50.0070525026,132.59,63.10896,51.06928,81.1838173037,25.12896,7.32928,26.176,37.98,43.74,57.9281278827,133.93,64.07896,42.02928,76.6327181562,25.12896,7.32928,26.176,38.95,34.7,52.1650505607,132.59,61.32896,29.95928,68.2554011987,25.12896,7.32928,26.176,36.2,22.63,42.6914148278,133.93
2020-11-01 09:30:00,60.02032,44.65926,74.8123540376,25.78032,7.51926,26.8545,34.24,37.14,50.5149205681,132.79,65.31032,52.12926,83.5637340397,25.78032,7.51926,26.8545,39.53,44.61,59.6043035359,134.09,66.32032,41.57926,78.2765591161,25.78032,7.51926,26.8545,40.54,34.06,52.9487979089,132.79,63.48032,29.47926,69.9912694373,25.78032,7.51926,26.8545,37.7,21.96,43.6294808587,134.09
2020-11-01 10:00:00,62.8344,43.7517,76.5661353096,25.7544,7.5117,26.8275,37.08,36.24,51.84847153,132.55,68.2944,53.0017,86.4482809213,25.7544,7.5117,26.8275,42.54,45.49,62.2815518432,133.87,69.3644,40.4017,80.2727684227,25.7544,7.5117,26.8275,43.61,32.89,54.6221951225,132.55,66.4644,28.5817,72.3493610355,25.7544,7.5117,26.8275,40.71,21.07,45.8393826311,133.87
2020-11-01 10:30:00,65.14624,43.22307,78.1809846853,26.13624,7.62307,27.22525,39.01,35.6,52.812310118,132.65,70.71624,53.60307,88.7359888273,26.13624,7.62307,27.22525,44.58,45.98,64.0432416419,133.98,71.86624,40.07307,82.2837006397,26.13624,7.62307,27.22525,45.73,32.45,56.0734821462,132.65,68.87624,28.02307,74.3587848795,26.13624,7.62307,27.22525,42.74,20.4,47.3589231296,133.98
2020-11-01 11:00:00,65.444,42.87575,78.2383989743,25.974,7.57575,27.05625,39.47,35.3,52.9525344058,132.38,71.054,53.25575,88.7966543517,25.974,7.57575,27.05625,45.08,45.68,64.1784138165,133.73,72.214,39.95575,82.5307442961,25.974,7.57575,27.05625,46.24,32.38,56.4499955713,132.38,69.204,27.75575,74.5625594656,25.974,7.57575,27.05625,43.23,20.18,47.7081261422,133.73
2020-11-01 11:30:00,66.08568,42.48624,78.5646083832,26.45568,7.71624,27.558,39.63,34.77,52.7208668366,132.72,71.76568,53.87624,89.7382976348,26.45568,7.71624,27.558,45.31,46.16,64.6818498499,134.01,72.92568,40.07624,83.212137432,26.45568,7.71624,27.558,46.47,32.36,56.6271180619,132.72,69.86568,27.24624,74.9904716347,26.45568,7.71624,27.558,43.41,19.53,47.6009348648,134.01
2020-11-01 12:00:00,66.6076,42.2093,78.8555475807,26.1576,7.6293,27.2475,40.45,34.58,53.2163405356,132.24,72.2976,53.9193,90.1899876829,26.1576,7.6293,27.2475,46.14,46.29,65.3579658496,133.54,73.4876,39.3193,83.3452740487,26.1576,7.6293,27.2475,47.33,31.69,56.9595031579,132.24,70.4376,27.0793,75.4635274967,26.1576,7.6293,27.2475,44.28,19.45,48.3634252302,133.54
2020-11-01 12:30:00,66.6928,42.64915,79.1636252806,27.0828,7.899150000000001,28.21125,39.61,34.75,52.6926427502,132.24,72.3028,54.05915,90.2778299837,27.0828,7.899150000000001,28.21125,45.22,46.16,64.6188362631,133.61,73.4628,39.68915,83.4985725121,27.0828,7.899150000000001,28.21125,46.38,31.79,56.2290716623,132.24,70.4528,27.51915,75.6366355979,27.0828,7.899150000000001,28.21125,43.37,19.62,47.6014842206,133.61
2020-11-01 13:00:00,69.41608,32.51344,76.65321874,27.40608,7.99344,28.548000000000002,42.01,24.52,48.6422707118,133.21,72.28608,44.36344,84.8138677953,27.40608,7.99344,28.548000000000002,44.88,36.37,57.7666971533,134.48,73.48608,50.87344,89.3773508849,27.40608,7.99344,28.548000000000002,46.08,42.88,62.9449028913,133.21,72.83608,16.54344,74.6912307892,27.40608,7.99344,28.548000000000002,45.43,8.55,46.2275610432,134.48
2020-11-01 13:30:00,71.12056,30.24183,77.2832603897,27.40056,7.99183,28.54225,43.72,22.25,49.0560995188,133.77,73.38056,42.61183,84.8556105503,27.40056,7.99183,28.54225,45.98,34.62,57.5561013273,135.01,74.62056,53.41183,91.7662877023,27.40056,7.99183,28.54225,47.22,45.42,65.5187362515,133.77,74.52056,14.34183,75.8880883305,27.40056,7.99183,28.54225,47.12,6.35,47.5459451478,135.01
2020-11-01 14:00:00,71.91496,30.50603,78.1177274257,27.17496,7.92603,28.30725,44.74,22.58,50.1151075026,134.32,74.23496,42.59603,85.5876805268,27.17496,7.92603,28.30725,47.06,34.67,58.4521385409,135.56,75.50496,53.88603,92.7615395181,27.17496,7.92603,28.30725,48.33,45.96,66.6941564157,134.32,75.37496,14.50603,76.7581233575,27.17496,7.92603,28.30725,48.2,6.58,48.6470595206,135.56
