Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-01 14:30:00,71.62192,30.40181,77.8072585031,25.17192,7.34181,26.22075,46.45,23.06,51.8590985267,134.8,73.98192,41.95181,85.0486851701,25.17192,7.34181,26.22075,48.81,34.61,59.835342399,136.02,75.24192,53.93181,92.5742224119,25.17192,7.34181,26.22075,50.07,46.59,68.3932233485,134.8,75.14192,14.28181,76.487111582,25.17192,7.34181,26.22075,49.97,6.94,50.4496233881,136.02
2020-11-01 15:00:00,71.83296,30.42628,78.011105985,22.99296,6.70628,23.951,48.84,23.72,54.2953404999,134.8,74.23296,41.92628,85.254591108,22.99296,6.70628,23.951,51.24,35.22,62.1770536452,136.09,75.57296,52.75628,92.1655975004,22.99296,6.70628,23.951,52.58,46.05,69.8946271183,134.8,75.47296,14.32628,76.8206351822,22.99296,6.70628,23.951,52.48,7.62,53.0303196294,136.09
2020-11-01 15:30:00,72.32536,31.32448,78.8173886043,25.45536,7.42448,26.516,46.87,23.9,52.6118513265,134.24,74.62536,42.14448,85.7035678931,25.45536,7.42448,26.516,49.17,34.72,60.1927512247,135.59,75.87536,53.24448,92.6932840372,25.45536,7.42448,26.516,50.42,45.82,68.1296469975,134.24,75.86536,15.35448,77.4035716489,25.45536,7.42448,26.516,50.41,7.93,51.0299225945,135.59
2020-11-01 16:00:00,73.12672,30.73321,79.3224266829,24.93672,7.27321,25.97575,48.19,23.46,53.5970866746,133.71,75.47672,42.03321,86.3917010185,24.93672,7.27321,25.97575,50.54,34.76,61.3396217791,135.02,76.75672,52.47321,92.9786633205,24.93672,7.27321,25.97575,51.82,45.2,68.7630162224,133.71,76.70672,14.89321,78.1391617389,24.93672,7.27321,25.97575,51.77,7.62,52.3277870734,135.02
2020-11-01 16:30:00,75.0396,30.8653,81.1394374657,25.8696,7.5453,26.9475,49.17,23.32,54.4197693858,133.16,77.4896,41.2153,87.7686678847,25.8696,7.5453,26.9475,51.62,33.67,61.63029531,134.49,78.8396,50.4553,93.6024563046,25.8696,7.5453,26.9475,52.97,42.91,68.1695606558,133.16,78.6496,15.1453,80.0945671831,25.8696,7.5453,26.9475,52.78,7.6,53.3243696634,134.49
2020-11-01 17:00:00,80.07376,30.76443,85.7802844118,26.72376,7.79443,27.83725,53.35,22.97,58.0847949123,134.01,81.58376,11.31443,82.3645932544,26.72376,7.79443,27.83725,54.86,3.52,54.9728114617,135.32,83.97376,11.16443,84.7126724036,26.72376,7.79443,27.83725,57.25,3.37,57.3491011263,134.01,83.88376,14.93443,85.202830887,26.72376,7.79443,27.83725,57.16,7.14,57.6042116516,135.32
2020-11-01 17:30:00,82.59744,29.38092,87.66741444,26.67744,7.78092,27.789,55.92,21.6,59.9466963226,133.55,83.87744,10.40092,84.519844284,26.67744,7.78092,27.789,57.2,2.62,57.2599720573,134.9,86.28744,10.25092,86.8942096034,26.67744,7.78092,27.789,59.61,2.47,59.6611515142,133.55,86.50744,13.55092,87.5623469775,26.67744,7.78092,27.789,59.83,5.77,60.1075852119,134.9
2020-11-01 18:00:00,81.38688,29.77409,86.6621063179,26.51688,7.73409,27.62175,54.87,22.04,59.1310282339,133.7,82.63688,10.76409,83.3349840683,26.51688,7.73409,27.62175,56.12,3.03,56.2017375176,134.97,85.02688,10.614090000000001,85.686808956,26.51688,7.73409,27.62175,58.51,2.88,58.5808373105,133.7,85.27688,13.92409,86.4061719142,26.51688,7.73409,27.62175,58.76,6.19,59.0851394176,134.97
2020-11-01 18:30:00,79.14512,30.35441,84.7663861814,26.17512,7.63441,27.26575,52.97,22.72,57.6369612315,133.7,80.35512,11.36441,81.154760334,26.17512,7.63441,27.26575,54.18,3.73,54.308243389,134.97,82.70512,11.23441,83.464656246,26.17512,7.63441,27.26575,56.53,3.6,56.6445134148,133.7,82.94512,14.52441,84.2071933843,26.17512,7.63441,27.26575,56.77,6.89,57.1865805937,134.97
2020-11-01 19:00:00,76.81392,30.93031,82.8073812076,26.02392,7.59031,27.10825,50.79,23.34,55.8961510303,134.09,77.97392,11.84031,78.8677699765,26.02392,7.59031,27.10825,51.95,4.25,52.1235551359,135.37,80.28392,11.72031,81.1349091148,26.02392,7.59031,27.10825,54.26,4.13,54.4169504842,134.09,80.53392,15.01031,81.9208256603,26.02392,7.59031,27.10825,54.51,7.42,55.0126939897,135.37
2020-11-01 19:30:00,73.46832,32.44076,80.3118730512,26.12832,7.62076,27.217,47.34,24.82,53.4519223228,134.85,74.53832,13.08076,75.6773904849,26.12832,7.62076,27.217,48.41,5.46,48.7169344274,136.15,76.80832,12.97076,77.8958191189,26.12832,7.62076,27.217,50.68,5.35,50.9616022119,134.85,77.04832,16.37076,78.7683019863,26.12832,7.62076,27.217,50.92,8.75,51.666322687,136.15
2020-11-01 20:00:00,70.62744,30.69967,77.0110707565,26.70744,7.78967,27.82025,43.92,22.91,49.5361938384,134.42,71.81744,23.55967,75.5830850036,26.70744,7.78967,27.82025,45.11,15.77,47.7870798438,135.66,73.80744,38.18967,83.1022809197,26.70744,7.78967,27.82025,47.1,30.4,56.0586300225,134.42,74.06744,14.60967,75.4945569274,26.70744,7.78967,27.82025,47.36,6.82,47.8485318479,135.66
2020-11-01 20:30:00,70.28768,28.84599,75.9766352168,26.79768,7.81599,27.91425,43.49,21.03,48.3077737015,133.63,71.40768,28.18599,76.7691786804,26.79768,7.81599,27.91425,44.61,20.37,49.0406871893,134.86,73.28768,47.80599,87.5014098153,26.79768,7.81599,27.91425,46.49,39.99,61.3230804836,133.63,73.69768,12.825990000000001,74.8054413587,26.79768,7.81599,27.91425,46.9,5.01,47.1668326263,134.86
2020-11-01 21:00:00,67.96008,29.70044,74.166627332,26.71008,7.79044,27.823,41.25,21.91,46.7077145662,133.63,68.96008,27.78044,74.3454469366,26.71008,7.79044,27.823,42.25,19.99,46.7403744101,134.93,70.79008,48.17044,85.6249187807,26.71008,7.79044,27.823,44.08,40.38,59.7795182316,133.63,71.27008,13.70044,72.5749706125,26.71008,7.79044,27.823,44.56,5.91,44.9502135701,134.93
2020-11-01 21:30:00,65.1124,30.32695,71.8286052354,26.7324,7.79695,27.84625,38.38,22.53,44.5042166542,133.81,66.0324,27.32695,71.4635574686,26.7324,7.79695,27.84625,39.3,19.53,43.8852013781,135.04,67.7624,48.85695,83.5388796733,26.7324,7.79695,27.84625,41.03,41.06,58.0463995438,133.81,68.3224,14.286950000000001,69.80019543,26.7324,7.79695,27.84625,41.59,6.49,42.0933272622,135.04
2020-11-01 22:00:00,62.23336,30.76348,69.4217746719,26.10336,7.61348,27.191,36.13,23.15,42.9103647153,134.25,63.08336,26.93348,68.5924387509,26.10336,7.61348,27.191,36.98,19.32,41.7226892709,135.53,64.73336,49.27348,81.352834789,26.10336,7.61348,27.191,38.63,41.66,56.8140167564,134.25,65.34336,14.61348,66.9575126016,26.10336,7.61348,27.191,39.24,7.0,39.8594731526,135.53
2020-11-01 22:30:00,59.28912,31.48141,67.128823362,26.43912,7.71141,27.54075,32.85,23.77,40.5479395284,134.53,60.03912,26.96141,65.8149949446,26.43912,7.71141,27.54075,33.6,19.25,38.7236684729,135.79,61.59912,49.71141,79.1560223165,26.43912,7.71141,27.54075,35.16,42.0,54.7743151486,134.53,62.27912,15.26141,64.1217546794,26.43912,7.71141,27.54075,35.84,7.55,36.6266037192,135.79
2020-11-01 23:00:00,56.10088,32.56109,64.8655017614,26.78088,7.81109,27.89675,29.32,24.75,38.3695830053,134.84,56.71088,26.78109,62.7164307974,26.78088,7.81109,27.89675,29.93,18.97,35.4353749804,136.08,58.15088,50.38109,76.9401005612,26.78088,7.81109,27.89675,31.37,42.57,52.8798808622,134.84,58.94088,16.28109,61.1481907072,26.78088,7.81109,27.89675,32.16,8.47,33.2566760215,136.08
2020-11-01 23:30:00,52.16944,39.35817,65.3507154946,26.35944,7.68817,27.45775,25.81,31.67,40.8551710313,134.55,54.01944,32.29817,62.9386342659,26.35944,7.68817,27.45775,27.66,24.61,37.0233399358,135.82,55.38944,44.17817,70.849846634,26.35944,7.68817,27.45775,29.03,36.49,46.6289716807,134.55,55.02944,22.93817,59.6187798404,26.35944,7.68817,27.45775,28.67,15.25,32.4735492363,135.82
2020-11-02 00:00:00,49.1348,46.52765,67.6686839355,26.2548,7.65765,27.34875,22.88,38.87,45.1040053654,134.42,52.5048,39.29765,65.5824619739,26.2548,7.65765,27.34875,26.25,31.64,41.111459473,135.68,53.8348,36.72765,65.1698240412,26.2548,7.65765,27.34875,27.58,29.07,40.0714524319,134.42,52.0148,30.81765,60.4588039128,26.2548,7.65765,27.34875,25.76,23.16,34.6404849851,135.68
2020-11-02 00:30:00,49.55552,46.59911,68.0237209748,26.22552,7.64911,27.31825,23.33,38.95,45.4025483866,134.53,52.96552,39.31911,65.9646778213,26.22552,7.64911,27.31825,26.74,31.67,41.4489625926,135.8,54.32552,36.78911,65.6102182428,26.22552,7.64911,27.31825,28.1,29.14,40.4814723052,134.53,52.47552,30.86911,60.8817062135,26.22552,7.64911,27.31825,26.25,23.22,35.0461253208,135.8
2020-11-02 01:00:00,51.27544,46.42492,69.1696750332,26.48544,7.72492,27.589,24.79,38.7,45.9590480754,134.14,54.72544,39.98492,67.7766007601,26.48544,7.72492,27.589,28.24,32.26,42.8742953295,135.35,56.14544,36.01492,66.7037097574,26.48544,7.72492,27.589,29.66,28.29,40.9882873514,134.14,54.27544,30.75492,62.3833991652,26.48544,7.72492,27.589,27.79,23.03,36.0924507342,135.35
2020-11-02 01:30:00,51.19856,46.53708,69.1880940697,26.69856,7.7870800000000004,27.811,24.5,38.75,45.8455286806,134.35,54.64856,39.68708,67.5390955595,26.69856,7.7870800000000004,27.811,27.95,31.9,42.4124097405,135.55,56.04856,36.52708,66.9004383498,26.69856,7.7870800000000004,27.811,29.35,28.74,41.0780975704,134.35,54.17856,30.83708,62.3397294396,26.69856,7.7870800000000004,27.811,27.48,23.05,35.8671562854,135.55
2020-11-02 02:00:00,49.92424,46.86707,68.4759227025,26.66424,7.77707,27.77525,23.26,39.09,45.4868739308,134.83,53.35424,39.57707,66.4305607064,26.66424,7.77707,27.77525,26.69,31.8,41.5162149045,136.07,54.71424,37.01707,66.0599086448,26.66424,7.77707,27.77525,28.05,29.24,40.5188857201,134.83,52.84424,31.06707,61.2998902084,26.66424,7.77707,27.77525,26.18,23.29,35.0402126135,136.07
2020-11-02 02:30:00,48.61488,47.01934,67.6330162824,26.77488,7.80934,27.8905,21.84,39.21,44.8821757494,134.74,51.95488,39.47934,65.2527995005,26.77488,7.80934,27.8905,25.18,31.67,40.4601198713,135.95,53.25488,37.16934,64.9433759505,26.77488,7.80934,27.8905,26.48,29.36,39.5373241381,134.74,51.45488,31.23934,60.195523417,26.77488,7.80934,27.8905,24.68,23.43,34.0303878908,135.95
2020-11-02 03:00:00,47.61184,47.31137,67.1211817496,26.54184,7.74137,27.64775,21.07,39.57,44.8300100379,135.06,50.90184,39.39137,64.3636337217,26.54184,7.74137,27.64775,24.36,31.65,39.9391048973,136.3,52.19184,37.37137,64.191957894,26.54184,7.74137,27.64775,25.65,29.63,39.1900421026,135.06,50.42184,31.46137,59.4321440911,26.54184,7.74137,27.64775,23.88,23.72,33.6584729303,136.3
2020-11-02 03:30:00,46.70512,47.25941,66.4441123634,26.77512,7.80941,27.89075,19.93,39.45,44.1984999745,135.16,49.98512,39.11941,63.473147552,26.77512,7.80941,27.89075,23.21,31.31,38.9746096837,136.41,51.23512,37.89941,63.7291361919,26.77512,7.80941,27.89075,24.46,30.09,38.7775669685,135.16,49.43512,31.38941,58.5587410176,26.77512,7.80941,27.89075,22.66,23.58,32.7030885392,136.41
2020-11-02 04:00:00,46.34336,46.75348,65.8300456342,26.82336,7.82348,27.941,19.52,38.93,43.5496877142,135.16,49.64336,39.17348,63.2378425264,26.82336,7.82348,27.941,22.82,31.35,38.7759577574,136.41,50.88336,37.94348,63.4730178848,26.82336,7.82348,27.941,24.06,30.12,38.5499416342,135.16,49.06336,30.84348,57.9528562972,26.82336,7.82348,27.941,22.24,23.02,32.0084051461,136.41
2020-11-02 04:30:00,46.5368,46.42615,65.7347789078,26.1468,7.62615,27.23625,20.39,38.8,43.8314054075,134.83,49.8468,38.68615,63.0977152682,26.1468,7.62615,27.23625,23.7,31.06,39.0693434805,136.07,51.1168,37.62615,63.4716819224,26.1468,7.62615,27.23625,24.97,30.0,39.0320496515,134.83,49.2868,30.63615,58.0324249111,26.1468,7.62615,27.23625,23.14,23.01,32.6331074218,136.07
2020-11-02 05:00:00,47.00424,45.85957,65.6696180784,25.88424,7.54957,26.96275,21.12,38.31,43.7459769579,134.46,50.35424,38.70957,63.5136229132,25.88424,7.54957,26.96275,24.47,31.16,39.6197741033,135.68,51.63424,37.13957,63.603792341,25.88424,7.54957,26.96275,25.75,29.59,39.2253820886,134.46,49.79424,30.13957,58.2053263625,25.88424,7.54957,26.96275,23.91,22.59,32.893710645,135.68
2020-11-02 05:30:00,48.65128,45.87079,66.866108163,26.71128,7.79079,27.82425,21.94,38.08,43.9482650397,133.86,51.98128,39.44079,65.2505125364,26.71128,7.79079,27.82425,25.27,31.65,40.5005604899,135.08,53.28128,36.28079,64.4607673043,26.71128,7.79079,27.82425,26.57,28.49,38.956963434,133.86,51.47128,30.29079,59.7228986542,26.71128,7.79079,27.82425,24.76,22.5,33.4560547584,135.08
2020-11-02 06:00:00,50.79384,44.38237,67.4522716353,26.61384,7.76237,27.72275,24.18,36.62,43.8827619915,133.02,54.28384,39.36237,67.0531987094,26.61384,7.76237,27.72275,27.67,31.6,42.0022487493,134.24,55.65384,35.57237,66.0510667148,26.61384,7.76237,27.72275,29.04,27.81,40.208428221,133.02,53.72384,28.98237,61.0428436032,26.61384,7.76237,27.72275,27.11,21.22,34.4273219987,134.24
2020-11-02 06:30:00,57.13752,41.73386,70.7559980655,26.44752,7.71386,27.5495,30.69,34.02,45.8174257243,131.88,61.00752,40.74386,73.3619766926,26.44752,7.71386,27.5495,34.56,33.03,47.8055906772,133.09,62.58752,33.03386,70.7702873122,26.44752,7.71386,27.5495,36.14,25.32,44.1271118475,131.88,60.41752,26.50386,65.9752326093,26.44752,7.71386,27.5495,33.97,18.79,38.8204198844,133.09
2020-11-02 07:00:00,64.5952,28.33985,70.5385494681,26.3652,7.68985,27.46375,38.23,20.65,43.4506087414,132.51,65.7852,31.27985,72.8431297726,26.3652,7.68985,27.46375,39.42,23.59,45.9393567652,133.68,67.5052,43.30985,80.204084273,26.3652,7.68985,27.46375,41.14,35.62,54.4176809502,132.51,67.8052,12.27985,68.9081988087,26.3652,7.68985,27.46375,41.44,4.59,41.6934251411,133.68
2020-11-02 07:30:00,70.21224,25.10732,74.5663205703,25.84224,7.53732,26.919,44.37,17.57,47.7221311343,132.32,71.23224,32.15732,78.1544959999,25.84224,7.53732,26.919,45.39,24.62,51.6371620057,133.52,73.17224,41.90732,84.3231888403,25.84224,7.53732,26.919,47.33,34.37,58.4929551314,132.32,73.66224,9.25732,74.2416566046,25.84224,7.53732,26.919,47.82,1.72,47.8509226661,133.52
2020-11-02 08:00:00,72.66704,23.28122,76.3053989378,25.06704,7.3112200000000005,26.1115,47.6,15.97,50.2075781133,132.32,73.77704,33.49122,81.0229192775,25.06704,7.3112200000000005,26.1115,48.71,26.18,55.2996971059,133.42,75.81704,40.07122,85.7550361591,25.06704,7.3112200000000005,26.1115,50.75,32.76,60.40513306,132.32,76.23704,7.98122,76.6536766284,25.06704,7.3112200000000005,26.1115,51.17,0.67,51.1743861712,133.42
2020-11-02 08:30:00,75.11008,21.49169,78.1243678801,25.24008,7.36169,26.29175,49.87,14.13,51.8331341904,131.89,76.38008,34.17169,83.6756895297,25.24008,7.36169,26.29175,51.14,26.81,57.741455645,133.04,78.49008,39.12169,87.6994828198,25.24008,7.36169,26.29175,53.25,31.76,62.0020975452,131.89,78.78008,9.06169,79.2995285639,25.24008,7.36169,26.29175,53.54,1.7000000000000002,53.5669823679,133.04
2020-11-02 09:00:00,76.20808,20.41194,78.8943518374,25.13808,7.33194,26.1855,51.07,13.08,52.7184151886,131.59,77.51808,35.11194,85.0993599121,25.13808,7.33194,26.1855,52.38,27.78,59.2907480135,132.75,79.66808,37.82194,88.190147501,25.13808,7.33194,26.1855,54.53,30.49,62.4752831126,131.59,79.92808,10.04194,80.5564307269,25.13808,7.33194,26.1855,54.79,2.71,54.8569795012,132.75
2020-11-02 09:30:00,77.92816,18.63863,80.1261296286,24.81816,7.23863,25.85225,53.11,11.4,54.3197210965,131.75,79.41816,35.27863,86.9012420651,24.81816,7.23863,25.85225,54.6,28.04,61.379162588,132.97,81.63816,37.56863,89.8676311486,24.81816,7.23863,25.85225,56.82,30.33,64.4082393798,131.75,81.75816,11.68863,82.589471471,24.81816,7.23863,25.85225,56.94,4.45,57.1136244691,132.97
2020-11-02 10:00:00,77.52448,19.31714,79.8949115842,25.22448,7.35714,26.2755,52.3,11.96,53.6500848089,132.81,79.00448,35.44714,86.5921913007,25.22448,7.35714,26.2755,53.78,28.09,60.6740183275,133.98,81.21448,38.57714,89.9109976157,25.22448,7.35714,26.2755,55.99,31.22,64.1059162636,132.81,81.34448,11.49714,82.1529588916,25.22448,7.35714,26.2755,56.12,4.14,56.2724977231,133.98
2020-11-02 10:30:00,76.37912,19.88516,78.9252149836,25.14912,7.33516,26.197,51.23,12.55,52.7448139631,132.94,77.70912,36.14516,85.7040251248,25.14912,7.33516,26.197,52.56,28.81,59.9380488505,134.06,79.88912,37.96516,88.4512570188,25.14912,7.33516,26.197,54.74,30.63,62.726904116200004,132.94,80.13912,10.93516,80.8817425542,25.14912,7.33516,26.197,54.99,3.6,55.1077136162,134.06
2020-11-02 11:00:00,77.78624,19.53307,80.2012466048,25.89624,7.55307,26.97525,51.89,11.98,53.2549762933,132.38,76.16624,36.52307,84.4702951218,25.89624,7.55307,26.97525,50.27,28.97,58.0201154773,133.63,78.28624,37.42307,86.7710870138,25.89624,7.55307,26.97525,52.39,29.87,60.306956481,132.38,81.57624,11.57307,82.3930754479,25.89624,7.55307,26.97525,55.68,4.02,55.8249299149,133.63
2020-11-02 11:30:00,71.2668,18.10865,73.531489765,25.1268,7.32865,26.17375,46.14,10.78,47.3825706352,132.12,78.0768,38.27865,86.9554008907,25.1268,7.32865,26.17375,52.95,30.95,61.3319248027,133.32,80.3668,35.01865,87.6648640566,25.1268,7.32865,26.17375,55.24,27.69,61.7915342098,132.12,74.7868,12.60865,75.8422277433,25.1268,7.32865,26.17375,49.66,5.28,49.9399038846,133.32
2020-11-02 12:00:00,71.06592,17.33131,73.1487477115,25.13592,7.33131,26.18325,45.93,10.0,47.0060091903,131.84,78.54592,38.79131,87.6026670836,25.13592,7.33131,26.18325,53.41,31.46,61.9867703627,133.01,80.80592,34.21131,87.7497033554,25.13592,7.33131,26.18325,55.67,26.88,61.8197646388,131.84,74.54592,13.36131,75.7338682068,25.13592,7.33131,26.18325,49.41,6.03,49.7765908837,133.01
2020-11-02 12:30:00,72.3112,16.63785,74.2005909549,25.2612,7.36785,26.31375,47.05,9.27,47.9545138647,131.54,80.1612,38.43785,88.9004291219,25.2612,7.36785,26.31375,54.9,31.07,63.0821282139,132.64,82.4212,34.34785,89.2918193849,25.2612,7.36785,26.31375,57.16,26.98,63.2074837341,131.54,75.8312,14.03785,77.1195962519,25.2612,7.36785,26.31375,50.57,6.67,51.0079778074,132.64
2020-11-02 13:00:00,71.68656,16.48233,73.556985303,25.03656,7.30233,26.07975,46.65,9.18,47.544662161,131.67,79.67656,37.92233,88.2409050614,25.03656,7.30233,26.07975,54.64,30.62,62.6347667035,132.76,81.88656,34.88233,89.0066607331,25.03656,7.30233,26.07975,56.85,27.58,63.1868570195,131.67,75.20656,14.11233,76.5191774986,25.03656,7.30233,26.07975,50.17,6.8100000000000005,50.630079992,132.76
2020-11-02 13:30:00,72.37928,16.79229,74.3016902685,25.13928,7.33229,26.18675,47.24,9.46,48.177891195,131.93,80.51928,37.83229,88.9642434822,25.13928,7.33229,26.18675,55.38,30.5,63.2233690972,133.06,82.74928,35.26229,89.9492770208,25.13928,7.33229,26.18675,57.61,27.93,64.0234097811,131.93,75.92928,13.92229,77.1951146133,25.13928,7.33229,26.18675,50.79,6.59,51.2157417207,133.06
2020-11-02 14:00:00,71.62128,17.462040000000002,73.7192687823,25.48128,7.43204,26.543,46.14,10.03,47.2175867659,132.47,79.55128,37.53204,87.960560345,25.48128,7.43204,26.543,54.07,30.1,61.883559206,133.59,81.74128,36.20204,89.3992424811,25.48128,7.43204,26.543,56.26,28.77,63.1894018013,132.47,75.12128,13.53204,76.3303531722,25.48128,7.43204,26.543,49.64,6.1,50.013394206,133.59
2020-11-02 14:30:00,71.13656,17.51608,73.2613351448,25.42656,7.41608,26.486,45.71,10.1,46.8125421228,132.47,78.96656,37.41608,87.3823817528,25.42656,7.41608,26.486,53.54,30.0,61.3720750831,133.54,81.12656,36.29608,88.8758918988,25.42656,7.41608,26.486,55.7,28.88,62.741887125,132.47,74.62656,13.44608,75.8282303948,25.42656,7.41608,26.486,49.2,6.03,49.568144004,133.54
2020-11-02 15:00:00,70.58336,17.39098,72.6942700235,24.96336,7.28098,26.0035,45.62,10.11,46.7268284821,132.32,78.58336,37.34098,87.0039841401,24.96336,7.28098,26.0035,53.62,30.06,61.471196507,133.4,80.73336,36.03098,88.4087492087,24.96336,7.28098,26.0035,55.77,28.75,62.7443654841,132.32,74.06336,13.30098,75.2482382747,24.96336,7.28098,26.0035,49.1,6.02,49.4676702504,133.4
2020-11-02 15:30:00,71.09904,17.38722,73.1941863009,24.29904,7.08722,25.3115,46.8,10.3,47.9200375626,131.65,78.96904,36.40722,86.957431808,24.29904,7.08722,25.3115,54.67,29.32,62.0360483912,132.8,81.13904,36.01722,88.7737796235,24.29904,7.08722,25.3115,56.84,28.93,63.7787621391,131.65,74.60904,12.71722,75.6851143505,24.29904,7.08722,25.3115,50.31,5.63,50.6240357933,132.8
2020-11-02 16:00:00,73.2628,16.94415,75.1966893092,23.6028,6.88415,24.58625,49.66,10.06,50.6687201338,131.45,81.3728,36.32415,89.1121565953,23.6028,6.88415,24.58625,57.77,29.44,64.8389273508,132.65,83.6428,35.464150000000004,90.85055821,23.6028,6.88415,24.58625,60.04,28.58,66.4952479505,131.45,76.8828,12.69415,77.9237215491,23.6028,6.88415,24.58625,53.28,5.8100000000000005,53.5958440553,132.65
2020-11-02 16:30:00,76.08152,17.14586,77.9896031574,24.43152,7.12586,25.4495,51.65,10.02,52.6129537281,131.61,84.32152,36.57586,91.9125250978,24.43152,7.12586,25.4495,59.89,29.45,66.7391534259,132.82,86.65152,35.82586,93.7655489135,24.43152,7.12586,25.4495,62.22,28.7,68.5202043196,131.61,79.79152,13.01586,80.8461457056,24.43152,7.12586,25.4495,55.36,5.89,55.6724500988,132.82
2020-11-02 17:00:00,79.796,22.868,83.0081143022,24.096,7.028,25.1,55.7,15.84,57.9085106008,132.09,90.676,53.608,105.3373373501,24.096,7.028,25.1,66.58,46.58,81.2563400603,133.24,92.426,36.798,99.4819495185,24.096,7.028,25.1,68.33,29.77,74.533494484,132.09,83.656,13.208,84.6922523021,24.096,7.028,25.1,59.56,6.18,59.8797628586,133.24
2020-11-02 17:30:00,84.06088,22.94234,87.1354262688,24.11088,7.03234,25.1155,59.95,15.91,62.025241636,132.67,94.38088,22.39234,97.000862884,24.11088,7.03234,25.1155,70.27,15.36,71.9291491678,133.86,96.95088,15.83234,98.2351063655,24.11088,7.03234,25.1155,72.84,8.8,73.3696504012,132.67,88.11088,12.39234,88.9780718214,24.11088,7.03234,25.1155,64.0,5.36,64.2240577977,133.86
2020-11-02 18:00:00,84.82304,19.67422,87.0748129338,24.08304,7.02422,25.0865,60.74,12.65,62.0432921435,132.04,93.96304,12.09422,94.7381815503,24.08304,7.02422,25.0865,69.88,5.07,70.0636803201,133.22,96.52304,12.38422,97.3142649145,24.08304,7.02422,25.0865,72.44,5.36,72.6380286076,132.04,88.93304,10.17422,89.5131295188,24.08304,7.02422,25.0865,64.85,3.15,64.9264583972,133.22
2020-11-02 18:30:00,82.73408,20.88369,85.3291070003,24.18408,7.05369,25.19175,58.55,13.83,60.1612117564,132.58,91.58408,10.82369,92.2214507295,24.18408,7.05369,25.19175,67.4,3.77,67.5053546024,133.79,94.07408,11.08369,94.7247629285,24.18408,7.05369,25.19175,69.89,4.03,70.006092592,132.58,86.75408,9.09369,87.2293849254,24.18408,7.05369,25.19175,62.57,2.04,62.6032467209,133.79
2020-11-02 19:00:00,80.37504,21.83272,83.2875423914,24.45504,7.13272,25.474,55.92,14.7,57.8198616394,133.0,88.97504,10.05272,89.5411353647,24.45504,7.13272,25.474,64.52,2.92,64.5860418357,134.26,91.42504,10.29272,92.0025979198,24.45504,7.13272,25.474,66.97,3.16,67.0445113339,133.0,84.28504,8.39272,84.701863715,24.45504,7.13272,25.474,59.83,1.26,59.8432661208,134.26
2020-11-02 19:30:00,77.80192,22.60681,81.019791496,24.091920000000002,7.02681,25.09575,53.71,15.58,55.9240601173,133.25,86.28192,9.58681,86.8128829429,24.091920000000002,7.02681,25.09575,62.19,2.56,62.2426678413,134.53,88.67192,9.83681,89.215874302,24.091920000000002,7.02681,25.09575,64.58,2.81,64.6411053433,133.25,81.62192,7.8868100000000005,82.002070684,24.091920000000002,7.02681,25.09575,57.53,0.86,57.5364275916,134.53
2020-11-02 20:00:00,75.372,23.8285,79.0489455733,23.892,6.9685,24.8875,51.48,16.86,54.1705639624,133.92,83.632,9.1285,84.1287164781,23.892,6.9685,24.8875,59.74,2.16,59.7790364593,135.18,85.982,9.3585,86.4898019783,23.892,6.9685,24.8875,62.09,2.39,62.1359815244,133.92,79.102,7.6585,79.4718756935,23.892,6.9685,24.8875,55.21,0.6900000000000001,55.2143115505,135.18
2020-11-02 20:30:00,73.79952,22.91986,77.2767049935,24.47952,7.13986,25.4995,49.32,15.78,51.782919964,134.08,81.65952,10.11986,82.2841951595,24.47952,7.13986,25.4995,57.18,2.98,57.2576003689,135.33,83.94952,12.48986,84.8735442352,24.47952,7.13986,25.4995,59.47,5.35,59.7101616143,134.08,77.45952,8.81986,77.9600357173,24.47952,7.13986,25.4995,52.98,1.6800000000000002,53.006629774,135.33
2020-11-02 21:00:00,71.1,22.0,74.4258691585,23.04,6.72,24.0,48.06,15.28,50.4305661281,132.61,79.23,39.05,88.3306028509,23.04,6.72,24.0,56.19,32.33,64.8270391118,133.83,80.88,43.47,91.821649408,23.04,6.72,24.0,57.84,36.75,68.5275718233,132.61,74.67,15.16,76.1934019453,23.04,6.72,24.0,51.63,8.44,52.3152989096,133.83
2020-11-02 21:30:00,66.5188,31.49965,73.6001270621,21.3588,6.22965,22.24875,45.16,25.27,51.7493816388,135.18,76.6388,51.22965,92.1845036032,21.3588,6.22965,22.24875,55.28,45.0,71.2802805831,136.34,78.1888,40.58965,88.096584114,21.3588,6.22965,22.24875,56.83,34.36,66.4097771416,135.18,69.9688,15.54965,71.675829877,21.3588,6.22965,22.24875,48.61,9.32,49.495398776,136.34
2020-11-02 22:00:00,63.4636,31.83605,71.0011450933,18.1236,5.28605,18.87875,45.34,26.55,52.5415844832,135.18,73.4636,48.89605,88.2480834385,18.1236,5.28605,18.87875,55.34,43.61,70.4581272814,136.34,75.0236,41.10605,85.5467585801,18.1236,5.28605,18.87875,56.9,35.82,67.2360201083,135.18,66.9036,15.93605,68.7753544706,18.1236,5.28605,18.87875,48.78,10.65,49.9290586733,136.34
2020-11-02 22:30:00,59.96176,33.69468,68.7804050773,19.66176,5.73468,20.481,40.3,27.96,49.0494811389,135.18,69.29176,48.63468,84.6562466839,19.66176,5.73468,20.481,49.63,42.9,65.6014245272,136.4,70.70176,42.28468,82.3816304148,19.66176,5.73468,20.481,51.04,36.55,62.7772578248,135.18,63.20176,17.82468,65.667204023,19.66176,5.73468,20.481,43.54,12.09,45.1873843014,136.4
2020-11-02 23:00:00,56.70232,32.69651,65.4539140126,14.90232,4.34651,15.52325,41.8,28.35,50.5070539628,135.4,65.92232,46.91651,80.9129852667,14.90232,4.34651,15.52325,51.02,42.57,66.4473122105,136.62,67.36232,41.56651,79.1546392157,14.90232,4.34651,15.52325,52.46,37.22,64.3224688581,135.4,59.99232,16.76651,62.2912057723,14.90232,4.34651,15.52325,45.09,12.42,46.7692687563,136.62
2020-11-02 23:30:00,53.45832,30.73201,61.6623743936,11.938320000000001,3.48201,12.43575,41.52,27.25,49.6635973325,135.33,62.21832,42.02201,75.0797487214,11.938320000000001,3.48201,12.43575,50.28,38.54,63.3514798564,136.59,63.71832,42.36201,76.5151239616,11.938320000000001,3.48201,12.43575,51.78,38.88,64.7520100074,135.33,56.73832,14.81201,58.6398550191,11.938320000000001,3.48201,12.43575,44.8,11.33,46.210484741,136.59
2020-11-03 00:00:00,52.18552,23.44661,57.2107683759,13.08552,3.81661,13.63075,39.1,19.63,43.7509645608,133.89,58.28552,25.29661,63.5383373969,13.08552,3.81661,13.63075,45.2,21.48,50.0442843889,135.12,60.13552,42.86661,73.8500305928,13.08552,3.81661,13.63075,47.05,39.05,61.1441329974,133.89,55.41552,7.26661,55.8899228642,13.08552,3.81661,13.63075,42.33,3.45,42.4703590755,135.12
2020-11-03 00:30:00,52.12008,24.59544,57.6319217795,15.79008,4.60544,16.448,36.33,19.99,41.466480439,133.81,57.95008,25.64544,63.3711319514,15.79008,4.60544,16.448,42.16,21.04,47.1184380047,135.05,59.68008,44.02544,74.1616566428,15.79008,4.60544,16.448,43.89,39.42,58.9938005217,133.81,55.20008,8.43544,55.8408943338,15.79008,4.60544,16.448,39.41,3.83,39.5956689551,135.05
2020-11-03 01:00:00,53.8172,24.69085,59.2108865798,16.5972,4.84085,17.28875,37.22,19.85,42.1823529453,133.51,59.7972,25.88085,65.1576820073,16.5972,4.84085,17.28875,43.2,21.04,48.051239318,134.74,61.5272,43.99085,75.6359122611,16.5972,4.84085,17.28875,44.93,39.15,59.5938537099,133.51,56.9372,8.62085,57.5861424178,16.5972,4.84085,17.28875,40.34,3.7800000000000002,40.5167126011,134.74
2020-11-03 01:30:00,54.3492,23.27435,59.1230150497,12.7692,3.7243500000000003,13.30125,41.58,19.55,45.9466962904,133.81,60.5792,25.27435,65.6401724599,12.7692,3.7243500000000003,13.30125,47.81,21.55,52.442335951,135.04,62.4892,42.61435,75.6365185778,12.7692,3.7243500000000003,13.30125,49.72,38.89,63.1229791756,133.81,57.6592,7.12435,58.0976738567,12.7692,3.7243500000000003,13.30125,44.89,3.4,45.0185750552,135.04
2020-11-03 02:00:00,53.19096,23.72528,58.2423139719,13.08096,3.81528,13.626,40.11,19.91,44.7796851262,134.14,59.21096,25.10528,64.3133957119,13.08096,3.81528,13.626,46.13,21.29,50.80591501,135.34,61.08096,43.26528,74.8516407836,13.08096,3.81528,13.626,48.0,39.45,62.1313326752,134.14,56.46096,7.50528,56.957609079,13.08096,3.81528,13.626,43.38,3.69,43.5366569686,135.34
2020-11-03 02:30:00,52.0728,23.38665,57.0833767227,10.5828,3.08665,11.02375,41.49,20.3,46.1899350508,134.41,58.1528,24.05665,62.9322696004,10.5828,3.08665,11.02375,47.57,20.97,51.9869772155,135.68,60.0528,43.08665,73.9107447944,10.5828,3.08665,11.02375,49.47,40.0,63.6182434526,134.41,55.3828,7.13665,55.8407226768,10.5828,3.08665,11.02375,44.8,4.05,44.9826911156,135.68
2020-11-03 03:00:00,51.20312,23.01341,56.1371226334,9.78312,2.8534100000000002,10.19075,41.42,20.16,46.0656270987,134.52,57.23312,24.06341,62.0860509757,9.78312,2.8534100000000002,10.19075,47.45,21.21,51.9746726781,135.75,59.15312,42.76341,72.9917861171,9.78312,2.8534100000000002,10.19075,49.37,39.91,63.4838955957,134.52,54.52312,6.71341,54.9348749736,9.78312,2.8534100000000002,10.19075,44.74,3.86,44.9062044711,135.75
2020-11-03 03:30:00,50.22752,22.65261,55.0994056698,8.47752,2.47261,8.83075,41.75,20.18,46.3712723569,134.73,56.26752,23.84261,61.1105871234,8.47752,2.47261,8.83075,47.79,21.37,52.350367716,135.95,58.19752,42.43261,72.0241468229,8.47752,2.47261,8.83075,49.72,39.96,63.7877731231,134.73,53.57752,6.28261,53.9446182465,8.47752,2.47261,8.83075,45.1,3.81,45.2606462614,135.95
2020-11-03 04:00:00,49.31776,22.86768,54.3614959323,8.597760000000001,2.50768,8.956,40.72,20.36,45.5263440219,134.93,54.96776,23.75768,59.8822344139,8.597760000000001,2.50768,8.956,46.37,21.25,51.0072485045,136.16,56.85776,42.78768,71.1589097162,8.597760000000001,2.50768,8.956,48.26,40.28,62.8610054008,134.93,52.62776,6.44768,53.0212570579,8.597760000000001,2.50768,8.956,44.03,3.94,44.2059328597,136.16
2020-11-03 04:30:00,46.32408,39.01244,60.5631147036,6.45408,1.8824400000000001,6.723,39.87,37.13,54.4816831605,133.4,56.94408,39.97244,69.5731572275,6.45408,1.8824400000000001,6.723,50.49,38.09,63.2462504817,134.61,58.95408,23.45244,63.4476200547,6.45408,1.8824400000000001,6.723,52.5,21.57,56.7583905691,133.4,50.56408,23.49244,55.7550080567,6.45408,1.8824400000000001,6.723,44.11,21.61,49.1190818318,134.61
2020-11-03 05:00:00,46.2572,40.08835,61.2111456972,6.0972,1.77835,6.35125,40.16,38.31,55.5020873481,133.15,57.8072,41.42835,71.1194808443,6.0972,1.77835,6.35125,51.71,39.65,65.1616958036,134.36,59.8572,21.49835,63.6008132382,6.0972,1.77835,6.35125,53.76,19.72,57.2626929161,133.15,50.6672,24.94835,56.4764138695,6.0972,1.77835,6.35125,44.57,23.17,50.2327960599,134.36
2020-11-03 05:30:00,48.26096,39.27153,62.2203610457,6.93096,2.02153,7.21975,41.33,37.25,55.6392972637,132.84,60.06096,41.66153,73.0958411817,6.93096,2.02153,7.21975,53.13,39.64,66.2882078503,134.08,62.14096,21.40153,65.7230887593,6.93096,2.02153,7.21975,55.21,19.38,58.5126353876,132.84,52.76096,24.19153,58.0426483188,6.93096,2.02153,7.21975,45.83,22.17,50.9106845367,134.08
2020-11-03 06:00:00,52.11016,27.98588,59.1496259887,7.9401600000000006,2.31588,8.271,44.17,25.67,51.0875503425,133.71,61.28016,31.71588,69.0011235691,7.9401600000000006,2.31588,8.271,53.34,29.4,60.9057928279,134.93,63.36016,33.03588,71.4554353608,7.9401600000000006,2.31588,8.271,55.42,30.72,63.3647757039,133.71,55.80016,11.72588,57.0188926392,7.9401600000000006,2.31588,8.271,47.86,9.41,48.7763026479,134.93
2020-11-03 06:30:00,58.33408,22.36494,62.474438218,6.15408,1.79494,6.4105,52.18,20.57,56.0881208457,132.88,67.70408,30.29494,74.1729454603,6.15408,1.79494,6.4105,61.55,28.5,67.8281099545,134.11,70.01408,32.70494,77.2760279689,6.15408,1.79494,6.4105,63.86,30.91,70.9473586541,132.88,62.11408,6.46494,62.4496147582,6.15408,1.79494,6.4105,55.96,4.67,56.1545234153,134.11
2020-11-03 07:00:00,63.28816,27.71613,69.0910635203,4.95816,1.4461300000000001,5.16475,58.33,26.27,63.9726644748,134.23,74.48816,20.52613,77.2645325681,4.95816,1.4461300000000001,5.16475,69.53,19.08,72.1003973637,135.47,77.25816,20.31613,79.8847195949,4.95816,1.4461300000000001,5.16475,72.3,18.87,74.7219305157,134.23,67.35816,11.82613,68.3884425131,4.95816,1.4461300000000001,5.16475,62.4,10.38,63.2574454116,135.47
2020-11-03 07:30:00,68.47512,29.19191,74.4379585189,5.11512,1.49191,5.32825,63.36,27.7,69.1504128693,133.98,80.90512,16.63191,82.5969664846,5.11512,1.49191,5.32825,75.79,15.14,77.2874097121,135.25,83.91512,17.15191,85.6500751971,5.11512,1.49191,5.32825,78.8,15.66,80.3409957618,133.98,72.74512,13.54191,73.9948363757,5.11512,1.49191,5.32825,67.63,12.05,68.6951191862,135.25
2020-11-03 08:00:00,72.55952,27.08486,77.4498133235,6.83952,1.99486,7.1245,65.72,25.09,70.3464746807,133.42,85.26952,18.23486,87.1974836807,6.83952,1.99486,7.1245,78.43,16.24,80.0937107394,134.72,88.34952,18.77486,90.3223840045,6.83952,1.99486,7.1245,81.51,16.78,83.2192796172,133.42,76.91952,11.52486,77.7781135992,6.83952,1.99486,7.1245,70.08,9.53,70.7250118416,134.72
2020-11-03 08:30:00,74.70728,26.88254,79.3967797952,7.51728,2.19254,7.8305,67.19,24.69,71.5827646854,132.24,87.37728,20.85254,89.8310496691,7.51728,2.19254,7.8305,79.86,18.66,82.0110675458,133.57,90.44728,21.46254,92.9588676924,7.51728,2.19254,7.8305,82.93,19.27,85.139402159,132.24,79.11728,11.51254,79.9505007605,7.51728,2.19254,7.8305,71.6,9.32,72.2040331284,133.57
2020-11-03 09:00:00,73.92104,27.33572,78.8134616839,7.87104,2.29572,8.199,66.05,25.04,70.6371297548,132.24,86.42104,21.49572,89.0542651028,7.87104,2.29572,8.199,78.55,19.2,80.8624913047,133.6,89.45104,22.10572,92.1420176347,7.87104,2.29572,8.199,81.58,19.81,83.9507742668,132.24,78.29104,11.94572,79.1971411769,7.87104,2.29572,8.199,70.42,9.65,71.0781182925,133.6
2020-11-03 09:30:00,73.87264,27.27327,78.7464170427,6.90264,2.01327,7.19025,66.97,25.26,71.5754741514,132.97,86.59264,21.49327,89.2202104765,6.90264,2.01327,7.19025,79.69,19.48,82.0363730305,134.31,89.65264,22.09327,92.3347628917,6.90264,2.01327,7.19025,82.75,20.08,85.1514468462,132.97,78.28264,11.733270000000001,79.1570675951,6.90264,2.01327,7.19025,71.38,9.72,72.0387590121,134.31
2020-11-03 10:00:00,73.6724,27.97195,78.8038863798,8.612400000000001,2.51195,8.97125,65.06,25.46,69.8642626813,133.33,86.1524,21.92195,88.8977385402,8.612400000000001,2.51195,8.97125,77.54,19.41,79.9324696228,134.62,89.2024,22.54195,92.00656322,8.612400000000001,2.51195,8.97125,80.59,20.03,83.0418508946,133.33,78.0224,12.35195,78.9940856682,8.612400000000001,2.51195,8.97125,69.41,9.84,70.1040205694,134.62
2020-11-03 10:30:00,73.2488,29.93465,79.1294507251,13.5588,3.95465,14.12375,59.69,25.98,65.0988210339,133.52,85.4588,23.11465,88.5296195748,13.5588,3.95465,14.12375,71.9,19.16,74.4091096574,134.82,88.4388,23.72465,91.5657160899,13.5588,3.95465,14.12375,74.88,19.77,77.4458991813,133.52,77.3688,14.24465,78.6691888039,13.5588,3.95465,14.12375,63.81,10.29,64.6343577364,134.82
2020-11-03 11:00:00,72.58048,30.69139,78.8028393978,16.05048,4.68139,16.71925,56.53,26.01,62.226690415,133.09,84.64048,23.58139,87.8640586871,16.05048,4.68139,16.71925,68.59,18.9,71.1463147324,134.36,87.59048,24.22139,90.8777636177,16.05048,4.68139,16.71925,71.54,19.54,74.1605231913,133.09,76.54048,15.10139,78.0160051436,16.05048,4.68139,16.71925,60.49,10.42,61.3809131571,134.36
2020-11-03 11:30:00,73.57808,30.86819,79.7908454045,18.02808,5.25819,18.77925,55.55,25.61,61.1692291925,132.73,85.74808,24.46819,89.1707662049,18.02808,5.25819,18.77925,67.72,19.21,70.3919207012,134.03,88.66808,25.10819,92.154487769,18.02808,5.25819,18.77925,70.64,19.85,73.3759640482,132.73,77.48808,15.35819,78.9954210202,18.02808,5.25819,18.77925,59.46,10.1,60.3117036735,134.03
2020-11-03 12:00:00,73.93976,30.23618,79.8831314474,16.88976,4.9261800000000004,17.5935,57.05,25.31,62.412327308,132.49,86.07976,24.14618,89.4022543913,16.88976,4.9261800000000004,17.5935,69.19,19.22,71.8099192313,133.76,89.01976,24.78618,92.4060192274,16.88976,4.9261800000000004,17.5935,72.13,19.86,74.8141463896,132.49,77.88976,14.76618,79.2770760349,16.88976,4.9261800000000004,17.5935,61.0,9.84,61.7885555746,133.76
2020-11-03 12:30:00,74.44648,30.18814,80.3343150904,16.65648,4.858140000000001,17.3505,57.79,25.33,63.0974880641,132.16,86.82648,24.05814,90.0979008049,16.65648,4.858140000000001,17.3505,70.17,19.2,72.7493566982,133.46,89.78648,24.69814,93.1214803912,16.65648,4.858140000000001,17.3505,73.13,19.84,75.7734947063,132.16,78.45648,14.79814,79.8398659909,16.65648,4.858140000000001,17.3505,61.8,9.94,62.5942776937,133.46
2020-11-03 13:00:00,74.71312,31.24591,80.9836847264,19.32312,5.63591,20.12825,55.39,25.61,61.0239641452,132.74,87.01312,24.91591,90.5101409968,19.32312,5.63591,20.12825,67.69,19.28,70.3822030062,134.02,89.93312,25.55591,93.4936928828,19.32312,5.63591,20.12825,70.61,19.92,73.3660582286,132.74,78.61312,15.72591,80.1706110833,19.32312,5.63591,20.12825,59.29,10.09,60.1424326079,134.02
2020-11-03 13:30:00,75.21616,31.79138,81.658818063,20.33616,5.93138,21.1835,54.88,25.86,60.6675695904,133.18,87.56616,25.29138,91.1454128273,20.33616,5.93138,21.1835,67.23,19.36,69.962007547,134.47,90.50616,25.95138,94.153274621,20.33616,5.93138,21.1835,70.17,20.02,72.9700575579,133.18,79.10616,16.15138,80.7381670949,20.33616,5.93138,21.1835,58.77,10.22,59.6520016429,134.47
2020-11-03 14:00:00,74.69168,31.73924,81.1555692297,19.47168,5.67924,20.283,55.22,26.06,61.0603963302,133.39,86.87168,24.83924,90.3530665213,19.47168,5.67924,20.283,67.4,19.16,70.070433137,134.69,89.87168,25.48924,93.4163809072,19.47168,5.67924,20.283,70.4,19.81,73.1340966991,133.39,78.59168,16.08924,80.2216667054,19.47168,5.67924,20.283,59.12,10.41,60.0295135746,134.69
2020-11-03 14:30:00,74.4244,31.70295,80.8954161499,19.0044,5.54295,19.79625,55.42,26.16,61.2839456954,133.5,86.5444,24.72295,90.0064299262,19.0044,5.54295,19.79625,67.54,19.18,70.210569005,134.77,89.5244,25.38295,93.0532769228,19.0044,5.54295,19.79625,70.52,19.84,73.2577367928,133.5,78.3444,16.00295,79.9621124037,19.0044,5.54295,19.79625,59.34,10.46,60.2548520868,134.77
2020-11-03 15:00:00,73.9,30.80125,80.0620197195,15.81,4.61125,16.46875,58.09,26.19,63.7209871236,133.5,86.22,23.71125,89.4209806285,15.81,4.61125,16.46875,70.41,19.1,72.9546304219,134.77,89.27,24.36125,92.5343363383,15.81,4.61125,16.46875,73.46,19.75,76.0686144215,133.5,77.93,15.10125,79.3796740455,15.81,4.61125,16.46875,62.12,10.49,62.9994801566,134.77
2020-11-03 15:30:00,73.90888,31.83509,80.473570184,17.22888,5.02509,17.94675,56.68,26.81,62.7008652253,133.44,86.07888,23.31509,89.1805304075,17.22888,5.02509,17.94675,68.85,18.29,71.2379575788,134.73,89.05888,23.94509,92.2217514579,17.22888,5.02509,17.94675,71.83,18.92,74.279979133,133.44,77.85888,16.18509,79.5233445798,17.22888,5.02509,17.94675,60.63,11.16,61.6485401287,134.73
2020-11-03 16:00:00,75.68224,28.38107,80.8287485104,9.43224,2.75107,9.82525,66.25,25.63,71.0349167663,132.65,88.69224,21.80107,91.3323605814,9.43224,2.75107,9.82525,79.26,19.05,81.5171767175,133.92,91.94224,22.45107,94.6436793471,9.43224,2.75107,9.82525,82.51,19.7,84.8291818893,132.65,80.05224,12.92107,81.0883171546,9.43224,2.75107,9.82525,70.62,10.17,71.3485339723,133.92
2020-11-03 16:30:00,77.92552,28.97661,83.1386227596,11.16552,3.2566100000000002,11.63075,66.76,25.72,71.5431058873,132.5,90.85552,21.95661,93.4709486266,11.16552,3.2566100000000002,11.63075,79.69,18.7,81.8546644975,133.8,94.12552,22.58661,96.7975643628,11.16552,3.2566100000000002,11.63075,82.96,19.33,85.1822193888,132.5,82.33552,13.55661,83.4441102077,11.16552,3.2566100000000002,11.63075,71.17,10.3,71.9114657061,133.8
2020-11-03 17:00:00,82.46432,25.60876,86.3491323743,13.74432,4.00876,14.317,68.72,21.6,72.0347027481,132.23,94.73432,19.27876,96.6760672193,13.74432,4.00876,14.317,80.99,15.27,82.416946073,133.53,97.98432,19.85876,99.9764838079,13.74432,4.00876,14.317,84.24,15.85,85.7181433537,132.23,86.93432,12.49876,87.8282129808,13.74432,4.00876,14.317,73.19,8.49,73.6807722544,133.53
2020-11-03 17:30:00,87.13824,15.28407,88.4685009823,13.96824,4.07407,14.55025,73.17,11.21,74.0237326808,133.33,96.88824,9.814070000000001,97.3840183,13.96824,4.07407,14.55025,82.92,5.74,83.1184335752,134.63,100.15824,10.10407,100.6666045442,13.96824,4.07407,14.55025,86.19,6.03,86.4006770807,133.33,91.74824,8.59407,92.1498647979,13.96824,4.07407,14.55025,77.78,4.52,77.9112238384,134.63
2020-11-03 18:00:00,86.2944,15.91795,87.750239906,12.1644,3.54795,12.67125,74.13,12.37,75.1549985031,134.32,95.9644,8.58795,96.3479058027,12.1644,3.54795,12.67125,83.8,5.04,83.9514240499,135.65,99.2144,8.86795,99.609927741,12.1644,3.54795,12.67125,87.05,5.32,87.212412534,134.32,90.9744,7.09795,91.2508758838,12.1644,3.54795,12.67125,78.81,3.55,78.8899144378,135.65
2020-11-03 18:30:00,84.24992,17.41581,86.0311539965,12.49992,3.64581,13.02075,71.75,13.77,73.059396384,134.43,93.71992,7.37581,94.009712147,12.49992,3.64581,13.02075,81.22,3.73,81.3056043579,135.79,96.89992,7.62581,97.1995240429,12.49992,3.64581,13.02075,84.4,3.98,84.4937891209,134.43,88.83992,5.76581,89.0268271397,12.49992,3.64581,13.02075,76.34,2.12,76.3694310572,135.79
2020-11-03 19:00:00,82.69216,17.62563,84.5497259508,12.84216,3.7456300000000002,13.37725,69.85,13.88,71.2157068349,134.07,91.95216,7.21563,92.2348363958,12.84216,3.7456300000000002,13.37725,79.11,3.47,79.1860656934,135.36,95.07216,7.45563,95.3640499652,12.84216,3.7456300000000002,13.37725,82.23,3.71,82.3136501438,134.07,87.17216,5.68563,87.3573801551,12.84216,3.7456300000000002,13.37725,74.33,1.94,74.3553125204,135.36
2020-11-03 19:30:00,80.78896,17.29428,82.6192966479,10.84896,3.16428,11.301,69.94,14.13,71.3530693103,134.21,89.98896,6.35428,90.2130245375,10.84896,3.16428,11.301,79.14,3.19,79.204265668,135.52,93.06896,6.59428,93.3022820953,10.84896,3.16428,11.301,82.22,3.43,82.2915141433,134.21,85.27896,4.88428,85.4187169758,10.84896,3.16428,11.301,74.43,1.72,74.4498710543,135.52
2020-11-03 20:00:00,78.75616,12.76513,79.7839663207,11.60616,3.38513,12.08975,67.15,9.38,67.8019682605,133.28,86.67616,17.39513,88.4044527163,11.60616,3.38513,12.08975,75.07,14.01,76.3661246889,134.58,88.92616,26.73513,92.8581127768,11.60616,3.38513,12.08975,77.32,23.35,80.7688361932,133.28,83.15616,9.96513,83.7511239439,11.60616,3.38513,12.08975,71.55,6.58,71.8519234259,134.58
2020-11-03 20:30:00,77.81208,6.36519,78.0719888159,12.05208,3.51519,12.55425,65.76,2.85,65.8217296947,131.4,84.32208,32.09519,90.2236908836,12.05208,3.51519,12.55425,72.27,28.58,77.7159526738,132.71,85.51208,53.86519,101.0632204101,12.05208,3.51519,12.55425,73.46,50.35,89.0589361041,131.4,82.14208,16.70519,83.8235329705,12.05208,3.51519,12.55425,70.09,13.19,71.3202930448,132.71
2020-11-03 21:00:00,75.238,6.86775,75.5507950591,11.238,3.27775,11.70625,64.0,3.59,64.1006092015,131.66,81.618,31.16775,87.3666215672,11.238,3.27775,11.70625,70.38,27.89,75.7046663027,132.95,82.768,54.60775,99.1592062497,11.238,3.27775,11.70625,71.53,51.33,88.0415231581,131.66,79.498,15.75775,81.044670948,11.238,3.27775,11.70625,68.26,12.48,69.3914836273,132.95
2020-11-03 21:30:00,71.9324,7.43945,72.3160811028,10.1124,2.94945,10.53375,61.82,4.49,61.9828403673,131.9,78.0524,29.93945,83.5975347248,10.1124,2.94945,10.53375,67.94,26.99,73.1047447161,133.15,79.1524,55.48945,96.6653065327,10.1124,2.94945,10.53375,69.04,52.54,86.7581304547,131.9,76.0924,14.55945,77.4727753605,10.1124,2.94945,10.53375,65.98,11.61,66.9936750746,133.15
2020-11-03 22:00:00,68.65056,8.34683,69.1561201873,9.52056,2.77683,9.91725,59.13,5.57,59.3917654225,131.98,74.39056,28.51683,79.6690969596,9.52056,2.77683,9.91725,64.87,25.74,69.7901461526,133.24,75.47056,56.64683,94.3645525383,9.52056,2.77683,9.91725,65.95,53.87,85.1550315601,131.98,72.72056,13.28683,73.9244188219,9.52056,2.77683,9.91725,63.2,10.51,64.0679334769,133.24
2020-11-03 22:30:00,64.60592,9.01506,65.2318649576,8.96592,2.61506,9.3395,55.64,6.4,56.006871007,132.31,69.85592,27.54506,75.0904780212,8.96592,2.61506,9.3395,60.89,24.93,65.7958737308,133.54,70.87592,57.84506,91.4846817902,8.96592,2.61506,9.3395,61.91,55.23,82.9650589104,132.31,68.52592,12.37506,69.6343580558,8.96592,2.61506,9.3395,59.56,9.76,60.3543801227,133.54
2020-11-03 23:00:00,60.0356,10.23455,60.9017182111,8.4156,2.4545500000000002,8.76625,51.62,7.78,52.2029960826,133.12,65.0156,25.44455,69.8172855965,8.4156,2.4545500000000002,8.76625,56.6,22.99,61.0909166734,134.39,65.9856,60.51455,89.5327323891,8.4156,2.4545500000000002,8.76625,57.57,58.06,81.7634912415,133.12,63.7856,10.95455,64.7194324223,8.4156,2.4545500000000002,8.76625,55.37,8.5,56.0186299368,134.39
2020-11-03 23:30:00,57.49192,10.24806,58.3981472228,8.46192,2.46806,8.8145,49.03,7.78,49.6434215179,133.49,62.30192,24.18806,66.83256303819999,8.46192,2.46806,8.8145,53.84,21.72,58.0560418906,134.79,63.23192,62.24806,88.7304721088,8.46192,2.46806,8.8145,54.77,59.78,81.0765150953,133.49,61.14192,11.02806,62.1285159057,8.46192,2.46806,8.8145,52.68,8.56,53.3709284161,134.79
2020-11-04 00:00:00,55.36064,10.42727,56.3340786812,8.15064,2.37727,8.49025,47.21,8.05,47.8914042392,133.75,59.94064,23.85727,64.5139493091,8.15064,2.37727,8.49025,51.79,21.48,56.0677670324,134.97,60.83064,62.71727,87.3717501202,8.15064,2.37727,8.49025,52.68,60.34,80.1005493115,133.75,58.93064,10.73727,59.9008288579,8.15064,2.37727,8.49025,50.78,8.36,51.4635599235,134.97
2020-11-04 00:30:00,55.45136,10.41123,56.4202714985,7.34136,2.14123,7.64725,48.11,8.27,48.8156224994,133.65,60.02136,23.28123,64.3784073006,7.34136,2.14123,7.64725,52.68,21.14,56.7633860865,134.87,60.93136,62.68123,87.4160581688,7.34136,2.14123,7.64725,53.59,60.54,80.8515905842,133.65,59.04136,10.23123,59.9212838477,7.34136,2.14123,7.64725,51.7,8.09,52.3291324216,134.87
2020-11-04 01:00:00,57.49,9.85375,58.3283506458,7.11,2.07375,7.40625,50.38,7.78,50.977179208,133.26,62.27,23.60375,66.5934675029,7.11,2.07375,7.40625,55.16,21.53,59.2128913329,134.49,63.19,61.78375,88.3753804182,7.11,2.07375,7.40625,56.08,59.71,81.9161186825,133.26,61.19,10.56375,62.0951601501,7.11,2.07375,7.40625,54.08,8.49,54.7423647644,134.49
2020-11-04 01:30:00,58.2796,9.87655,59.1105575685,7.1196,2.07655,7.41625,51.16,7.8,51.7511893583,133.53,63.1296,23.75655,67.451612761,7.1196,2.07655,7.41625,56.01,21.68,60.0594913398,134.75,64.0796,61.97655,89.1475624236,7.1196,2.07655,7.41625,56.96,59.9,82.6586450409,133.53,62.0196,10.63655,62.9250902269,7.1196,2.07655,7.41625,54.9,8.56,55.5633296339,134.75
2020-11-04 02:00:00,57.2044,9.9717,58.0670145629,6.5544,1.9117000000000002,6.8275,50.65,8.06,51.2872898485,133.98,61.8444,23.4117,66.127433855,6.5544,1.9117000000000002,6.8275,55.29,21.5,59.3231329247,135.2,62.7944,62.4717,88.5768026757,6.5544,1.9117000000000002,6.8275,56.24,60.56,82.6465437874,133.98,60.9244,10.2917,61.7875521788,6.5544,1.9117000000000002,6.8275,54.37,8.38,55.0120105068,135.2
2020-11-04 02:30:00,54.89272,20.35746,58.5460236622,6.64272,1.9374600000000002,6.9195,48.25,18.42,51.6464800349,133.36,61.95272,32.91746,70.1548194228,6.64272,1.9374600000000002,6.9195,55.31,30.98,63.3952403576,134.57,62.94272,52.32746,81.8532166201,6.64272,1.9374600000000002,6.9195,56.3,50.39,75.5568798985,133.36,58.85272,12.25746,60.1156217389,6.64272,1.9374600000000002,6.9195,52.21,10.32,53.2201700486,134.57
2020-11-04 03:00:00,52.34968,30.78449,60.7303369056,6.76968,1.97449,7.05175,45.58,28.81,53.9217256771,132.46,61.94968,42.71449,75.2481927229,6.76968,1.97449,7.05175,55.18,40.74,68.5899409535,133.7,62.97968,41.25449,75.2885983271,6.76968,1.97449,7.05175,56.21,39.28,68.5746491059,132.46,56.49968,15.07449,58.4760984408,6.76968,1.97449,7.05175,49.73,13.1,51.4264805329,133.7
2020-11-04 03:30:00,51.72712,30.82791,60.2167333759,6.98712,2.03791,7.27825,44.74,28.79,53.2027414707,132.54,61.17712,42.94791,74.7473276102,6.98712,2.03791,7.27825,54.19,40.91,67.8983372403,133.75,62.17712,41.30791,74.6480922734,6.98712,2.03791,7.27825,55.19,39.27,67.7352862251,132.54,55.83712,15.06791,57.834469667,6.98712,2.03791,7.27825,48.85,13.03,50.5579212389,133.75
2020-11-04 04:00:00,50.89736,31.35048,59.7778709156,7.16736,2.09048,7.466,43.73,29.26,52.6161619657,132.8,60.27736,42.72048,73.880982262,7.16736,2.09048,7.466,53.11,40.63,66.86904366,134.03,61.24736,41.88048,74.1971273837,7.16736,2.09048,7.466,54.08,39.79,67.1408258811,132.8,54.95736,15.56048,57.1177726807,7.16736,2.09048,7.466,47.79,13.47,49.652039232999996,134.03
2020-11-04 04:30:00,50.88528,31.58154,59.8891091055,7.6852800000000006,2.24154,8.0055,43.2,29.34,52.2214094027,132.8,60.23528,42.80154,73.8935774141,7.6852800000000006,2.24154,8.0055,52.55,40.56,66.3823478042,134.09,61.18528,42.12154,74.2823170119,7.6852800000000006,2.24154,8.0055,53.5,39.88,66.7282878546,132.8,54.90528,15.80154,57.1338641985,7.6852800000000006,2.24154,8.0055,47.22,13.56,49.1284235448,134.09
