Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-04 05:00:00,51.10696,31.29953,59.9298084317,7.02696,2.04953,7.31975,44.08,29.25,52.9018799288,132.59,60.61696,42.39953,73.9738871756,7.02696,2.04953,7.31975,53.59,40.35,67.0821183327,133.89,61.59696,41.75953,74.4180342865,7.02696,2.04953,7.31975,54.57,39.71,67.489028738,132.59,55.17696,15.58953,57.3369894611,7.02696,2.04953,7.31975,48.15,13.54,50.0175379242,133.89
2020-11-04 05:30:00,52.442,30.74475,60.7898265877,6.942,2.02475,7.23125,45.5,28.72,53.8060256849,131.74,62.212,43.09475,75.6801851317,6.942,2.02475,7.23125,55.27,41.07,68.8586799176,132.97,63.182,40.08475,74.8248107686,6.942,2.02475,7.23125,56.24,38.06,67.9080348707,131.74,56.572,15.19475,58.5770570408,6.942,2.02475,7.23125,49.63,13.17,51.3476951771,132.97
2020-11-04 06:00:00,56.23072,19.89521,59.6465694962,6.60072,1.92521,6.87575,49.63,17.97,52.7831204079,131.85,63.73072,33.63521,72.0620012452,6.60072,1.92521,6.87575,57.13,31.71,65.3403474126,133.1,64.72072,49.62521,81.5563183626,6.60072,1.92521,6.87575,58.12,47.7,75.1879272224,131.85,60.05072,6.95521,60.4521622331,6.60072,1.92521,6.87575,53.45,5.03,53.6861565024,133.1
2020-11-04 06:30:00,62.6032,13.61635,64.0668840944,6.4332,1.87635,6.70125,56.17,11.74,57.3837651257,131.58,69.8832,31.84635,76.7974716417,6.4332,1.87635,6.70125,63.45,29.97,70.1719559368,132.86,70.9732,51.02635,87.412147397,6.4332,1.87635,6.70125,64.54,49.15,81.1241893642,131.58,66.5132,6.03635,66.7865502595,6.4332,1.87635,6.70125,60.08,4.16,60.2238490965,132.86
2020-11-04 07:00:00,68.5188,11.43465,69.4663744128,6.5988,1.9246500000000002,6.87375,61.92,9.51,62.6460413753,131.4,76.4788,34.36465,83.8447137216,6.5988,1.9246500000000002,6.87375,69.88,32.44,77.0426375457,132.67,77.6588,48.38465,91.4984348121,6.5988,1.9246500000000002,6.87375,71.06,46.46,84.9002661951,131.4,72.6788,8.35465,73.1574203076,6.5988,1.9246500000000002,6.87375,66.08,6.43,66.392102693,132.67
2020-11-04 07:30:00,71.52576,25.01293,75.7732209343,6.69576,1.95293,6.97475,64.83,23.06,68.8091018689,133.79,84.42576,52.38293,99.3563299793,6.69576,1.95293,6.97475,77.73,50.43,92.6560186928,135.07,86.72576,29.45293,91.5905701105,6.69576,1.95293,6.97475,80.03,27.5,84.6229927384,133.79,75.77576,12.09293,76.7346385902,6.69576,1.95293,6.97475,69.08,10.14,69.8202406183,135.07
2020-11-04 08:00:00,74.17336,26.81223,78.8706726944,6.45336,1.88223,6.72225,67.72,24.93,72.1630327799,134.73,88.82336,57.20223,105.6488731538,6.45336,1.88223,6.72225,82.37,55.32,99.2225745483,136.04,91.59336,23.43223,94.5431806048,6.45336,1.88223,6.72225,85.14,21.55,87.824951466,134.73,78.55336,11.24223,79.3537529211,6.45336,1.88223,6.72225,72.1,9.36,72.7050177085,136.04
2020-11-04 08:30:00,75.742,24.8385,79.7107373335,5.652,1.6485,5.8875,70.09,23.19,73.8267173861,133.92,90.982,58.1585,107.9821070652,5.652,1.6485,5.8875,85.33,56.51,102.3454395662,135.26,93.832,21.0285,96.1594615015,5.652,1.6485,5.8875,88.18,19.38,90.2845324516,133.92,80.212,9.4085,80.7619020099,5.652,1.6485,5.8875,74.56,7.76,74.962732074,135.26
2020-11-04 09:00:00,75.85808,24.15819,79.6119742587,5.78808,1.68819,6.02925,70.07,22.47,73.5846845478,133.92,91.22808,58.99819,108.6432188577,5.78808,1.68819,6.02925,85.44,57.31,102.8806575601,135.18,94.13808,20.18819,96.2784561652,5.78808,1.68819,6.02925,88.35,18.5,90.2661204439,133.92,80.31808,8.69819,80.7877000797,5.78808,1.68819,6.02925,74.53,7.01,74.8589406818,135.18
2020-11-04 09:30:00,76.12576,23.99418,79.8176171622,6.66576,1.9441800000000002,6.9435,69.46,22.05,72.8758814698,133.7,91.68576,59.53418,109.3187869264,6.66576,1.9441800000000002,6.9435,85.02,57.59,102.6888918043,135.03,94.63576,20.02418,96.7310439076,6.66576,1.9441800000000002,6.9435,87.97,18.08,89.8087261907,133.7,80.57576,8.55418,81.0285572811,6.66576,1.9441800000000002,6.9435,73.91,6.61,74.204987703,135.03
2020-11-04 10:00:00,71.21704,24.35747,75.2672115277,6.91704,2.01747,7.20525,64.3,22.34,68.0702989563,133.87,95.35704,60.85747,113.1220435298,6.91704,2.01747,7.20525,88.44,58.84,106.2251345022,135.18,98.40704,18.91747,100.2088628454,6.91704,2.01747,7.20525,91.49,16.9,93.0377885593,133.87,75.41704,8.82747,75.9319046841,6.91704,2.01747,7.20525,68.5,6.8100000000000005,68.8376793624,135.18
2020-11-04 10:30:00,70.33824,25.04907,74.6654131051,6.88824,2.00907,7.17525,63.45,23.04,67.5036599008,134.24,94.26824,60.44907,111.9847808256,6.88824,2.00907,7.17525,87.38,58.44,105.1213489259,135.62,97.26824,19.78907,99.2608573616,6.88824,2.00907,7.17525,90.38,17.78,92.1122836542,134.24,74.50824,9.43907,75.1037540364,6.88824,2.00907,7.17525,67.62,7.43,68.0269747968,135.62
2020-11-04 11:00:00,69.30264,25.04827,73.690377533,6.78264,1.9782700000000002,7.06525,62.52,23.07,66.6406430041,134.24,93.04264,60.40827,110.9328262624,6.78264,1.9782700000000002,7.06525,86.26,58.43,104.1866234216,135.62,96.02264,19.75827,98.0343645155,6.78264,1.9782700000000002,7.06525,89.24,17.78,90.9939888124,134.24,73.42264,9.42827,74.0255114117,6.78264,1.9782700000000002,7.06525,66.64,7.45,67.0551422338,135.62
2020-11-04 11:30:00,68.97192,25.24806,73.4478745931,7.02192,2.04806,7.3145,61.95,23.2,66.1516628665,134.32,92.49192,60.34806,110.4384154679,7.02192,2.04806,7.3145,85.47,58.3,103.4601899283,135.7,95.44192,20.04806,97.5247907101,7.02192,2.04806,7.3145,88.42,18.0,90.2335658167,134.32,73.07192,9.63806,73.7048010176,7.02192,2.04806,7.3145,66.05,7.59,66.4846643971,135.7
2020-11-04 12:00:00,68.82616,25.37513,73.3548738862,7.04616,2.05513,7.33975,61.78,23.32,66.0347696293,134.57,92.28616,60.44513,110.319305057,7.04616,2.05513,7.33975,85.24,58.39,103.3210999748,135.89,95.23616,20.19513,97.3538363253,7.04616,2.05513,7.33975,88.19,18.14,90.0363021231,134.57,72.90616,9.70513,73.549287653,7.04616,2.05513,7.33975,65.86,7.65,66.3028061246,135.89
2020-11-04 12:30:00,69.86256,25.41408,74.3414605183,7.28256,2.12408,7.586,62.58,23.29,66.7733517206,134.71,93.45256,60.64408,111.4050510955,7.28256,2.12408,7.586,86.17,58.52,104.1626578962,136.02,96.44256,20.35408,98.567012494,7.28256,2.12408,7.586,89.16,18.23,91.0046070262,134.71,74.01256,9.71408,74.6473200323,7.28256,2.12408,7.586,66.73,7.59,67.1602635492,136.02
2020-11-04 13:00:00,69.37232,25.86901,74.0386686844,7.64232,2.22901,7.96075,61.73,23.64,66.1017586755,134.87,92.83232,60.67901,110.9043817492,7.64232,2.22901,7.96075,85.19,58.45,103.3137870761,136.15,95.79232,20.71901,98.0073769997,7.64232,2.22901,7.96075,88.15,18.49,90.0683218451,134.87,73.47232,10.11901,74.1658693036,7.64232,2.22901,7.96075,65.83,7.89,66.3011387534,136.15
2020-11-04 13:30:00,69.78656,26.73608,74.7327366714,7.6665600000000005,2.23608,7.986,62.12,24.5,66.7768253214,135.21,93.12656,61.31608,111.4998558026,7.6665600000000005,2.23608,7.986,85.46,59.08,103.8934935403,136.55,96.14656,20.50608,98.3090042509,7.6665600000000005,2.23608,7.986,88.48,18.27,90.346573261,135.21,73.91656,10.916080000000001,74.7182617892,7.6665600000000005,2.23608,7.986,66.25,8.68,66.8162023764,136.55
2020-11-04 14:00:00,69.83392,26.57531,74.7196325216,7.66392,2.23531,7.98325,62.17,24.34,66.7648447913,135.07,93.31392,61.42531,111.7164104971,7.66392,2.23531,7.98325,85.65,59.19,104.1123364448,136.37,96.32392,20.19531,98.4182305783,7.66392,2.23531,7.98325,88.66,17.96,90.460804772,135.07,73.97392,10.78531,74.7560281981,7.66392,2.23531,7.98325,66.31,8.55,66.8589455496,136.37
2020-11-04 14:30:00,69.5836,26.1823,74.3464203728,6.9336,2.0223,7.2225,62.65,24.16,67.1470632269,134.79,92.9136,61.0023,111.1495284302,6.9336,2.0223,7.2225,85.98,58.98,104.2650507121,136.08,95.9036,19.9423,97.9550704264,6.9336,2.0223,7.2225,88.97,17.92,90.7567479585,134.79,73.7136,10.4423,74.4495564409,6.9336,2.0223,7.2225,66.78,8.42,67.3087275173,136.08
2020-11-04 15:00:00,73.67272,21.10871,76.6371144424,7.33272,2.13871,7.63825,66.34,18.97,68.9989601371,134.13,89.57272,35.27871,96.2697229011,7.33272,2.13871,7.63825,82.24,33.14,88.6660994969,135.4,92.65272,15.87871,94.0035103316,7.33272,2.13871,7.63825,85.32,13.74,86.4192686847,134.13,77.98272,9.00871,78.5013469595,7.33272,2.13871,7.63825,70.65,6.87,70.9832332315,135.4
2020-11-04 15:30:00,77.54672,13.53571,78.7191795433,6.87672,2.00571,7.16325,70.67,11.53,71.6043979096,133.06,87.05672,8.31571,87.4529789656,6.87672,2.00571,7.16325,80.18,6.31,80.4279087133,134.33,89.97672,8.62571,90.389230636,6.87672,2.00571,7.16325,83.1,6.62,83.3632676903,133.06,82.10672,6.57571,82.3696147324,6.87672,2.00571,7.16325,75.23,4.57,75.3686791711,134.33
2020-11-04 16:00:00,79.05376,13.63443,80.2209115603,7.28376,2.12443,7.58725,71.77,11.51,72.6870896377,133.06,88.72376,8.40443,89.12092926,7.28376,2.12443,7.58725,81.44,6.28,81.6817727526,134.33,91.63376,8.71443,92.0472012718,7.28376,2.12443,7.58725,84.35,6.59,84.6070363504,133.06,83.66376,6.68443,83.930366029,7.28376,2.12443,7.58725,76.38,4.5600000000000005,76.5159983271,134.33
2020-11-04 16:30:00,80.94776,13.48393,82.0631233701,7.00776,2.04393,7.29975,73.94,11.44,74.8197647684,132.7,90.85776,8.29393,91.2355294119,7.00776,2.04393,7.29975,83.85,6.25,84.0826081898,133.98,93.79776,8.58393,94.1897214948,7.00776,2.04393,7.29975,86.79,6.54,87.0360597684,132.7,85.63776,6.55393,85.888182751,7.00776,2.04393,7.29975,78.63,4.51,78.7592343792,133.98
2020-11-04 17:00:00,84.33024,13.38007,85.3851020475,6.48024,1.8900700000000001,6.75025,77.85,11.49,78.6933453349,131.61,94.39024,9.38007,94.8551691816,6.48024,1.8900700000000001,6.75025,87.91,7.49,88.2284999306,132.83,97.38024,9.70007,97.8621607183,6.48024,1.8900700000000001,6.75025,90.9,7.8100000000000005,91.2348951882,131.61,89.16024,6.11007,89.3693535406,6.48024,1.8900700000000001,6.75025,82.68,4.22,82.7876246791,132.83
2020-11-04 17:30:00,85.7632,14.03885,86.9046361454,6.3732,1.8588500000000001,6.63875,79.39,12.18,80.3188925471,131.42,96.0432,8.20885,96.3933684678,6.3732,1.8588500000000001,6.63875,89.67,6.35,89.89455712110001,132.73,99.0232,8.50885,99.3881012323,6.3732,1.8588500000000001,6.63875,92.65,6.65,92.8883469548,131.42,90.6632,5.28885,90.8173318732,6.3732,1.8588500000000001,6.63875,84.29,3.43,84.3597593643,132.73
2020-11-04 18:00:00,85.31736,14.81798,86.5945982648,6.50736,1.89798,6.7785,78.81,12.92,79.8620216373,132.39,95.37736,7.63798,95.6827024025,6.50736,1.89798,6.7785,88.87,5.74,89.0551767165,133.71,98.35736,7.93798,98.6771594273,6.50736,1.89798,6.7785,91.85,6.04,92.0483791275,132.39,90.20736,4.79798,90.3348681864,6.50736,1.89798,6.7785,83.7,2.9,83.7502238803,133.71
2020-11-04 18:30:00,83.23792,15.97231,84.7565101491,6.24792,1.82231,6.50825,76.99,14.15,78.2795158391,133.21,93.24792,6.76231,93.4927987647,6.24792,1.82231,6.50825,87.0,4.94,87.1401377093,134.44,96.15792,7.02231,96.4139949201,6.24792,1.82231,6.50825,89.91,5.2,90.0602470572,133.21,88.06792,3.67231,88.1444518609,6.24792,1.82231,6.50825,81.82,1.85,81.8409121406,134.44
2020-11-04 19:00:00,81.37288,17.16459,83.1635061151,6.39288,1.8645900000000002,6.65925,74.98,15.3,76.525096537,133.08,90.98288,7.03459,91.2544240547,6.39288,1.8645900000000002,6.65925,84.59,5.17,84.7478436304,134.28,93.80288,7.30459,94.086860567,6.39288,1.8645900000000002,6.65925,87.41,5.44,87.579116803,133.08,86.11288,2.52459,86.1498790281,6.39288,1.8645900000000002,6.65925,79.72,0.66,79.7227320154,134.28
2020-11-04 19:30:00,80.022,17.761,81.9693455201,6.792,1.9809999999999999,7.075,73.23,15.78,74.9108890616,133.18,89.292,6.501,89.5283433612,6.792,1.9809999999999999,7.075,82.5,4.52,82.6237278268,134.47,92.062,6.761,92.3099288538,6.792,1.9809999999999999,7.075,85.27,4.78,85.4038716921,133.18,84.692,2.261,84.7221752849,6.792,1.9809999999999999,7.075,77.9,0.28,77.9005032076,134.47
2020-11-04 20:00:00,77.12776,16.32018,78.8355226903,6.37776,1.8601800000000002,6.6435,70.75,14.46,72.2125619266,132.02,86.46776,24.13018,89.7715940944,6.37776,1.8601800000000002,6.6435,80.09,22.27,83.1285811259,133.26,89.43776,24.58018,92.7539657516,6.37776,1.8601800000000002,6.6435,83.06,22.72,86.1113349101,132.02,81.65776,4.4901800000000005,81.7811193654,6.37776,1.8601800000000002,6.6435,75.28,2.63,75.3259271433,133.26
2020-11-04 20:30:00,76.06992,14.03081,77.3530630167,6.13992,1.79081,6.39575,69.93,12.24,70.9931158634,131.09,85.40992,29.57081,90.3841094356,6.13992,1.79081,6.39575,79.27,27.78,83.9967933912,132.33,88.22992,31.77081,93.775813253,6.13992,1.79081,6.39575,82.09,29.98,87.3931833726,131.09,80.55992,5.18081,80.7263371067,6.13992,1.79081,6.39575,74.42,3.39,74.4971710872,132.33
2020-11-04 21:00:00,73.68176,14.71968,75.1376785375,5.86176,1.70968,6.106,67.82,13.01,69.0565891136,131.47,82.76176,28.62968,87.57378315,5.86176,1.70968,6.106,76.9,26.92,81.4757411749,132.71,85.56176,32.899680000000004,91.6689899497,5.86176,1.70968,6.106,79.7,31.19,85.5856652717,131.47,78.08176,4.39968,78.2056163507,5.86176,1.70968,6.106,72.22,2.69,72.2700802546,132.71
2020-11-04 21:30:00,70.37976,16.13368,72.2053062316,6.14976,1.7936800000000002,6.406,64.23,14.34,65.8113098183,132.08,78.91976,27.49368,83.5717114722,6.14976,1.7936800000000002,6.406,72.77,25.7,77.1748851635,133.29,81.56976,34.78368,88.6765478624,6.14976,1.7936800000000002,6.406,75.42,32.99,82.3195997318,132.08,74.63976,3.26368,74.7110793658,6.14976,1.7936800000000002,6.406,68.49,1.47,68.5057734793,133.29
2020-11-04 22:00:00,67.10744,18.04842,69.4921144293,6.57744,1.9184200000000002,6.8515,60.53,16.13,62.6423004048,132.56,75.18744,26.97842,79.8810758531,6.57744,1.9184200000000002,6.8515,68.61,25.06,73.0433823149,133.79,77.71744,35.97842,85.6413871084,6.57744,1.9184200000000002,6.8515,71.14,34.06,78.8732096469,132.56,71.21744,2.80842,71.2727927266,6.57744,1.9184200000000002,6.8515,64.64,0.89,64.6461267208,133.79
2020-11-04 22:30:00,63.25392,19.50156,66.1919121782,6.79392,1.98156,7.077,56.46,17.52,59.115835442,132.56,70.80392,26.21156,75.4999401655,6.79392,1.98156,7.077,64.01,24.23,68.4424794992,133.83,73.16392,36.91156,81.9476811838,6.79392,1.98156,7.077,66.37,34.93,75.0005453314,132.56,67.19392,3.64156,67.2925244303,6.79392,1.98156,7.077,60.4,1.6600000000000001,60.4228069523,133.83
2020-11-04 23:00:00,59.91488,20.52934,63.3344033385,6.85488,1.9993400000000001,7.1405,53.06,18.53,56.2025310818,133.35,67.00488,25.79934,71.8001384974,6.85488,1.9993400000000001,7.1405,60.15,23.8,64.6874214975,134.6,69.28488,38.06934,79.054849596,6.85488,1.9993400000000001,7.1405,62.43,36.07,72.1009694803,133.35,63.71488,4.49934,63.8735469021,6.85488,1.9993400000000001,7.1405,56.86,2.5,56.9149330141,134.6
2020-11-04 23:30:00,57.4516,20.2263,60.9080417864,7.2216000000000005,2.1063,7.5225,50.23,18.12,53.3983829343,134.26,64.4716,24.6563,69.0255049692,7.2216000000000005,2.1063,7.5225,57.25,22.55,61.5310084429,135.55,66.6916,40.3063,77.9253959262,7.2216000000000005,2.1063,7.5225,59.47,38.2,70.6818286407,134.26,61.1616,3.9663,61.290071384,7.2216000000000005,2.1063,7.5225,53.94,1.8599999999999999,53.9720594382,135.55
2020-11-05 00:00:00,54.47152,21.12336,58.4238207309,6.73152,1.9633600000000002,7.012,47.74,19.16,51.4413569028,134.49,61.21152,23.41336,65.536521171,6.73152,1.9633600000000002,7.012,54.48,21.45,58.5506011925,135.77,63.33152,41.48336,75.7083257139,6.73152,1.9633600000000002,7.012,56.6,39.52,69.0318071616,134.49,58.05152,4.85336,58.2540477358,6.73152,1.9633600000000002,7.012,51.32,2.89,51.4013083491,135.77
2020-11-05 00:30:00,54.16584,21.41837,58.2467578185,6.16584,1.79837,6.42275,48.0,19.62,51.8550325427,134.49,60.91584,22.85837,65.0633894134,6.16584,1.79837,6.42275,54.75,21.06,58.6607713894,135.77,63.01584,41.83837,75.6402359539,6.16584,1.79837,6.42275,56.85,40.04,69.5350566261,134.49,57.75584,5.12837,57.9830771257,6.16584,1.79837,6.42275,51.59,3.33,51.6973597005,135.77
2020-11-05 01:00:00,56.18688,20.81659,59.9190779582,5.33688,1.55659,5.5592500000000005,50.85,19.26,54.3752710338,134.21,63.10688,22.73659,67.0777968344,5.33688,1.55659,5.5592500000000005,57.77,21.18,61.5301982769,135.45,65.31688,41.12659,77.1860817632,5.33688,1.55659,5.5592500000000005,59.98,39.57,71.8566997572,134.21,59.90688,4.62659,60.0852694623,5.33688,1.55659,5.5592500000000005,54.57,3.07,54.6562878359,135.45
2020-11-05 01:30:00,56.61872,20.62421,60.2580906814,5.32872,1.55421,5.55075,51.29,19.07,54.7204623518,134.28,63.61872,23.01421,67.6534950787,5.32872,1.55421,5.55075,58.29,21.46,62.1148589309,135.49,65.83872,40.94421,77.5317056678,5.32872,1.55421,5.55075,60.51,39.39,72.2013310127,134.28,60.35872,4.39421,60.5184613284,5.32872,1.55421,5.55075,55.03,2.84,55.1032349323,135.49
2020-11-05 02:00:00,56.08816,21.05738,59.9107247882,5.88816,1.71738,6.1335,50.2,19.34,53.7966132763,134.5,62.82816,22.93738,66.8842364855,5.88816,1.71738,6.1335,56.94,21.22,60.7655494503,135.73,65.01816,41.51738,77.143074685,5.88816,1.71738,6.1335,59.13,39.8,71.2769029911,134.5,59.77816,4.78738,59.9695541108,5.88816,1.71738,6.1335,53.89,3.07,53.9773748899,135.73
2020-11-05 02:30:00,54.03632,21.77601,58.2590635924,5.98632,1.74601,6.23575,48.05,20.03,52.0576929954,134.69,60.61632,22.32601,64.5971282091,5.98632,1.74601,6.23575,54.63,20.58,58.3778493951,135.95,62.74632,42.39601,75.7266289852,5.98632,1.74601,6.23575,56.76,40.65,69.8148988397,134.69,57.65632,5.4760100000000005,57.9157830083,5.98632,1.74601,6.23575,51.67,3.73,51.8044573372,135.95
2020-11-05 03:00:00,52.95144,21.88792,57.2969112606,5.82144,1.69792,6.064,47.13,20.19,51.2725365083,134.78,59.49144,22.20792,63.5013633239,5.82144,1.69792,6.064,53.67,20.51,57.4554523087,135.98,61.59144,42.49792,74.8303326573,5.82144,1.69792,6.064,55.77,40.8,69.1008892852,134.78,56.52144,5.56792,56.795025423,5.82144,1.69792,6.064,50.7,3.87,50.8474866636,135.98
2020-11-05 03:30:00,51.89392,22.33781,56.4974042639,5.92392,1.72781,6.17075,45.97,20.61,50.3786958942,134.98,58.22392,22.37781,62.3762073275,5.92392,1.72781,6.17075,52.3,20.65,56.229107231,136.25,60.28392,42.58781,73.8097051285,5.92392,1.72781,6.17075,54.36,40.86,68.0040381154,134.98,55.41392,5.9478100000000005,55.7322076861,5.92392,1.72781,6.17075,49.49,4.22,49.6695933142,136.25
2020-11-05 04:00:00,49.02256,35.77408,60.6876938827,5.84256,1.70408,6.086,43.18,34.07,55.0025208513,133.52,58.63256,35.06408,68.3173974797,5.84256,1.70408,6.086,52.79,33.36,62.4473674385,134.78,60.71256,28.15408,66.9228448469,5.84256,1.70408,6.086,54.87,26.45,60.912391186,133.52,53.03256,19.72408,56.5817263081,5.84256,1.70408,6.086,47.19,18.02,50.5135278911,134.78
2020-11-05 04:30:00,49.14184,35.57012,60.6642718196,5.93184,1.73012,6.179,43.21,33.84,54.8839657824,133.12,58.86184,35.51012,68.7436166535,5.93184,1.73012,6.179,52.93,33.78,62.7907103002,134.37,60.96184,27.40012,66.8364609491,5.93184,1.73012,6.179,55.03,25.67,60.7227288583,133.12,53.14184,20.02012,56.787854013,5.93184,1.73012,6.179,47.21,18.29,50.6291240296,134.37
2020-11-05 05:00:00,49.39312,35.46341,60.8057049311,6.42312,1.87341,6.69075,42.97,33.59,54.5408929153,132.95,59.12312,35.87341,69.1552229666,6.42312,1.87341,6.69075,52.7,34.0,62.7159469354,134.17,61.21312,27.22341,66.9937318871,6.42312,1.87341,6.69075,54.79,25.35,60.3702459826,132.95,53.38312,19.92341,56.9798189446,6.42312,1.87341,6.69075,46.96,18.05,50.3094832015,134.17
2020-11-05 05:30:00,50.6184,34.7387,61.3921794388,7.0584,2.0587,7.3525,43.56,32.68,54.4560005876,132.75,60.5984,35.6787,70.3216589413,7.0584,2.0587,7.3525,53.54,33.62,63.2205346387,133.99,62.6984,27.5887,68.4998228483,7.0584,2.0587,7.3525,55.64,25.53,61.2175669232,132.75,54.6384,19.2387,57.9265252907,7.0584,2.0587,7.3525,47.58,17.18,50.5866464593,133.99
2020-11-05 06:00:00,52.60904,33.35847,62.2936482353,6.98904,2.0384700000000002,7.28025,45.62,31.32,55.3364870587,132.68,62.99904,35.35847,72.24334185,6.98904,2.0384700000000002,7.28025,56.01,33.32,65.1716387703,133.95,65.17904,27.76847,70.8476900221,6.98904,2.0384700000000002,7.28025,58.19,25.73,63.624751473,132.68,56.72904,17.86847,59.4766021177,6.98904,2.0384700000000002,7.28025,49.74,15.83,52.1982423076,133.95
2020-11-05 06:30:00,59.88176,22.43843,63.9476998927,6.61176,1.92843,6.88725,53.27,20.51,57.0819848989,132.92,68.23176,29.24843,74.2364043456,6.61176,1.92843,6.88725,61.62,27.32,67.4047980488,134.15,70.56176,34.07843,78.3600750737,6.61176,1.92843,6.88725,63.95,32.15,71.576707105,132.92,63.88176,6.32843,64.1944568243,6.61176,1.92843,6.88725,57.27,4.4,57.4387752307,134.15
2020-11-05 07:00:00,65.88144,17.00167,68.039848025,6.45144,1.8816700000000002,6.72025,59.43,15.12,61.323236216,132.74,73.84144,27.95167,78.9547599392,6.45144,1.8816700000000002,6.72025,67.39,26.07,72.2568820252,134.0,76.32144,35.15167,84.0273890316,6.45144,1.8816700000000002,6.72025,69.87,33.27,77.3867546806,132.74,69.94144,2.76167,69.9959416714,6.45144,1.8816700000000002,6.72025,63.49,0.88,63.4960983053,134.0
2020-11-05 07:30:00,69.99656,24.32983,74.1043793555,6.85656,1.9998300000000002,7.14225,63.14,22.33,66.9722965113,133.83,79.90656,12.08983,80.815978126,6.85656,1.9998300000000002,7.14225,73.05,10.09,73.7435461583,135.08,83.61656,27.40983,87.9944764566,6.85656,1.9998300000000002,7.14225,76.76,25.41,80.85645119590001,133.83,74.19656,9.76983,74.8370168704,6.85656,1.9998300000000002,7.14225,67.34,7.77,67.7867870606,135.08
2020-11-05 08:00:00,73.4292,19.41435,75.9523824416,6.5292,1.90435,6.80125,66.9,17.51,69.153525579,134.08,83.0592,6.43435,83.3080522192,6.5292,1.90435,6.80125,76.53,4.53,76.6639537201,135.33,86.5392,21.91435,89.27077838,6.5292,1.90435,6.80125,80.01,20.01,82.4742396146,134.08,77.8092,11.61435,78.6712446232,6.5292,1.90435,6.80125,71.28,9.71,71.9383242785,135.33
2020-11-05 08:30:00,77.8476,4.8093,77.996013951,6.4776,1.8893,6.7475000000000005,71.37,2.92,71.4297088052,131.32,84.3576,8.2093,84.756104702,6.4776,1.8893,6.7475000000000005,77.88,6.32,78.1360147435,132.61,86.3776,15.3993,87.7395476524,6.4776,1.8893,6.7475000000000005,79.9,13.51,81.0341292296,131.32,82.4776,15.2893,83.8827586352,6.4776,1.8893,6.7475000000000005,76.0,13.4,77.1722748142,132.61
2020-11-05 09:00:00,78.5228,3.3779,78.5954218021,6.4728,1.8879000000000001,6.7425,72.05,1.49,72.0654050152,131.18,85.1328,8.3479,85.5411074879,6.4728,1.8879000000000001,6.7425,78.66,6.46,78.9248199238,132.43,87.1928,15.2379,88.5142811542,6.4728,1.8879000000000001,6.7425,80.72,13.35,81.8165075031,131.18,83.1728,16.7179,84.8363297193,6.4728,1.8879000000000001,6.7425,76.7,14.83,78.1205408327,132.43
2020-11-05 09:30:00,79.00064,2.83727,79.0515731751,6.47064,1.88727,6.74025,72.53,0.9500000000000001,72.5362212967,130.96,85.89064,7.86727,86.2501940685,6.47064,1.88727,6.74025,79.42,5.98,79.6448165294,132.32,88.02064,15.62727,89.3971175915,6.47064,1.88727,6.74025,81.55,13.74,82.6993960075,130.96,83.66064,17.17727,85.4058621516,6.47064,1.88727,6.74025,77.19,15.29,78.6897718894,132.32
2020-11-05 10:00:00,78.83168,2.85799,78.8834702486,6.78168,1.9779900000000001,7.06425,72.05,0.88,72.0553738454,131.04,85.74168,8.06799,86.1204281914,6.78168,1.9779900000000001,7.06425,78.96,6.09,79.1945054912,132.32,87.89168,15.63799,89.2720233022,6.78168,1.9779900000000001,7.06425,81.11,13.66,82.2522200308,131.04,83.49168,17.33799,85.2728944417,6.78168,1.9779900000000001,7.06425,76.71,15.36,78.2326894591,132.32
2020-11-05 10:30:00,78.34472,3.11346,78.4065608546,7.07472,2.06346,7.3695,71.27,1.05,71.2777342513,131.29,85.13472,7.96346,85.5063579195,7.07472,2.06346,7.3695,78.06,5.9,78.2826519735,132.63,87.28472,15.99346,88.7378899245,7.07472,2.06346,7.3695,80.21,13.93,81.4106197004,131.29,82.95472,17.33346,84.7462943488,7.07472,2.06346,7.3695,75.88,15.27,77.4012099389,132.63
2020-11-05 11:00:00,78.33512,2.64191,78.3796575258,6.5551200000000005,1.9119100000000002,6.82825,71.78,0.73,71.7837119408,131.02,85.22512,8.72191,85.6702561748,6.5551200000000005,1.9119100000000002,6.82825,78.67,6.8100000000000005,78.9642007495,132.24,87.35512,14.83191,88.60531894,6.5551200000000005,1.9119100000000002,6.82825,80.8,12.92,81.8264407145,131.02,82.96512,17.45191,84.7807778878,6.5551200000000005,1.9119100000000002,6.82825,76.41,15.54,77.9742245874,132.24
2020-11-05 11:30:00,79.70424,2.4283200000000003,79.7412227897,6.47424,1.8883200000000002,6.744,73.23,0.54,73.2319909602,130.95,86.65424,9.37832,87.160255828,6.47424,1.8883200000000002,6.744,80.18,7.49,80.529078599,132.18,88.84424,14.07832,89.9527546838,6.47424,1.8883200000000002,6.744,82.37,12.19,83.2671183601,130.95,84.39424,17.60832,86.211604082,6.47424,1.8883200000000002,6.744,77.92,15.72,79.4899037614,132.18
2020-11-05 12:00:00,79.70992,2.54706,79.7506041422,6.70992,1.9570600000000002,6.9895,73.0,0.59,73.0023842076,130.95,86.59992,9.39706,87.1082710232,6.70992,1.9570600000000002,6.9895,79.89,7.44,80.2356884435,132.18,88.77992,14.20706,89.909480863,6.70992,1.9570600000000002,6.9895,82.07,12.25,82.9791985982,130.95,84.40992,17.63706,86.2328271591,6.70992,1.9570600000000002,6.9895,77.7,15.68,79.2663383789,132.18
2020-11-05 12:30:00,79.09208,3.26894,79.1596051497,7.16208,2.08894,7.4605,71.93,1.18,71.9396782033,131.03,85.83208,8.84894,86.2870192801,7.16208,2.08894,7.4605,78.67,6.76,78.9599043819,132.29,87.97208,15.05894,89.2516584353,7.16208,2.08894,7.4605,80.81,12.97,81.8442239868,131.03,83.73208,17.16894,85.4741699103,7.16208,2.08894,7.4605,76.57,15.08,78.0408309797,132.29
2020-11-05 13:00:00,79.72744,3.13467,79.7890396293,7.14744,2.08467,7.44525,72.58,1.05,72.5875946702,131.12,86.47744,8.98467,86.9429233691,7.14744,2.08467,7.44525,79.33,6.9,79.6295102333,132.29,88.64744,14.93467,89.896679508,7.14744,2.08467,7.44525,81.5,12.85,82.5068027498,131.12,84.38744,17.32467,86.1474562617,7.14744,2.08467,7.44525,77.24,15.24,78.7291254873,132.29
2020-11-05 13:30:00,78.6508,3.91315,78.7480862216,6.9708,2.03315,7.26125,71.68,1.88,71.7046497795,131.51,85.4608,8.10315,85.844099253,6.9708,2.03315,7.26125,78.49,6.07,78.7243609056,132.79,87.6208,15.84315,89.0416194516,6.9708,2.03315,7.26125,80.65,13.81,81.8238266033,131.51,83.2808,16.49315,84.8982664462,6.9708,2.03315,7.26125,76.31,14.46,77.6679322501,132.79
2020-11-05 14:00:00,77.67824,3.94407,77.7783045435,6.52824,1.90407,6.80025,71.15,2.04,71.1792392485,131.79,84.36824,7.85407,84.7330297833,6.52824,1.90407,6.80025,77.84,5.95,78.0670743656,132.99,86.50824,15.89407,87.9562223442,6.52824,1.90407,6.80025,79.98,13.99,81.1943378568,131.79,82.31824,16.274070000000002,83.911489029,6.52824,1.90407,6.80025,75.79,14.37,77.1402683428,132.99
2020-11-05 14:30:00,77.78504,3.86522,77.881014204,6.15504,1.79522,6.4115,71.63,2.07,71.6599037119,131.98,84.56504,7.73522,84.9180759241,6.15504,1.79522,6.4115,78.41,5.94,78.634672378,133.25,86.74504,15.87522,88.1857390662,6.15504,1.79522,6.4115,80.59,14.08,81.8107236247,131.98,82.41504,16.18522,83.9892860111,6.15504,1.79522,6.4115,76.26,14.39,77.6057968196,133.25
2020-11-05 15:00:00,77.72272,3.68996,77.8102628771,6.10272,1.77996,6.357,71.62,1.9100000000000001,71.6454639178,131.98,84.50272,7.91996,84.8730549338,6.10272,1.77996,6.357,78.4,6.14,78.6400635808,133.17,86.67272,15.69996,88.0831944028,6.10272,1.77996,6.357,80.57,13.92,81.7636306679,131.98,82.37272,16.35996,83.9816247247,6.10272,1.77996,6.357,76.27,14.58,77.6510740428,133.17
2020-11-05 15:30:00,78.52184,3.58887,78.6038125339,5.72184,1.66887,5.96025,72.8,1.92,72.8253142801,132.14,85.40184,7.79887,85.7571959002,5.72184,1.66887,5.96025,79.68,6.13,79.9154509466,133.34,87.57184,15.61887,88.9537872216,5.72184,1.66887,5.96025,81.85,13.95,83.0302655662,132.14,83.22184,16.25887,84.7951974269,5.72184,1.66887,5.96025,77.5,14.59,78.8613853543,133.34
2020-11-05 16:00:00,80.09184,3.59762,80.1725994605,5.51184,1.60762,5.7415,74.58,1.99,74.6065446191,132.14,87.19184,7.69762,87.5309677557,5.51184,1.60762,5.7415,81.68,6.09,81.9067182837,133.29,89.41184,15.57762,90.758687612,5.51184,1.60762,5.7415,83.9,13.97,85.055105079,132.14,84.86184,16.09762,86.3751425924,5.51184,1.60762,5.7415,79.35,14.49,80.6621509755,133.29
2020-11-05 16:30:00,82.38672,3.85821,82.4770114442,5.61672,1.63821,5.85075,76.77,2.22,76.8020917684,131.73,89.51672,7.34821,89.8178119849,5.61672,1.63821,5.85075,83.9,5.71,84.0940788641,132.98,91.74672,15.88821,93.1122754945,5.61672,1.63821,5.85075,86.13,14.25,87.3008556659,131.73,87.24672,15.798210000000001,88.6655152241,5.61672,1.63821,5.85075,81.63,14.16,82.8490343939,132.98
2020-11-05 17:00:00,86.1748,3.2426500000000003,86.2357868525,5.4948,1.6026500000000001,5.72375,80.68,1.6400000000000001,80.6966665978,131.32,93.8148,8.06265,94.1606235327,5.4948,1.6026500000000001,5.72375,88.32,6.46,88.5559371245,132.53,96.0648,14.97265,97.2246164665,5.4948,1.6026500000000001,5.72375,90.57,13.37,91.5515253833,131.32,91.1848,16.24265,92.620145919,5.4948,1.6026500000000001,5.72375,85.69,14.64,86.9316150776,132.53
2020-11-05 17:30:00,88.97864,3.02752,89.0301311557,5.40864,1.57752,5.634,83.57,1.45,83.5825783283,131.17,97.07864,8.32752,97.4351575849,5.40864,1.57752,5.634,91.67,6.75,91.9181777452,132.44,99.32864000000001,14.57752,100.3926432245,5.40864,1.57752,5.634,93.92,13.0,94.8154333429,131.17,94.13864,16.35752,95.5492124593,5.40864,1.57752,5.634,88.73,14.78,89.9525502696,132.44
2020-11-05 18:00:00,88.53672,3.51946,88.6066441473,5.10672,1.48946,5.3195,83.43,2.03,83.4546930975,131.57,96.58672,7.63946,96.8883678748,5.10672,1.48946,5.3195,91.48,6.15,91.6864924621,132.86,98.80672,15.18946,99.9674327581,5.10672,1.48946,5.3195,93.7,13.7,94.6962512458,131.57,93.68672,15.74946,95.0012999629,5.10672,1.48946,5.3195,88.58,14.26,89.7204770384,132.86
2020-11-05 18:30:00,85.54168,4.69174,85.6702482864,5.01168,1.46174,5.2205,80.53,3.23,80.5947504494,131.73,93.21168,6.21174,93.4184296713,5.01168,1.46174,5.2205,88.2,4.75,88.3278127206,133.03,95.37168,16.64174,96.8127308583,5.01168,1.46174,5.2205,90.36,15.18,91.6262080411,131.73,90.56168,14.53174,91.7201687299,5.01168,1.46174,5.2205,85.55,13.07,86.5426334242,133.03
2020-11-05 19:00:00,82.86872,5.57796,83.0562363233,5.23872,1.5279600000000002,5.457,77.63,4.05,77.7355735812,132.04,90.14872,5.28796,90.3036778797,5.23872,1.5279600000000002,5.457,84.91,3.76,84.9932097288,133.28,92.24872,17.79796,93.9499532826,5.23872,1.5279600000000002,5.457,87.01,16.27,88.5180941955,132.04,87.76872,13.827960000000001,88.8513403849,5.23872,1.5279600000000002,5.457,82.53,12.3,83.4415418122,133.28
2020-11-05 19:30:00,82.06352,5.35561,82.2380925926,5.09352,1.48561,5.30575,76.97,3.87,77.0672290925,131.63,89.29352,5.29561,89.4504119569,5.09352,1.48561,5.30575,84.2,3.81,84.28615604,132.92,91.36352,17.55561,93.0348979107,5.09352,1.48561,5.30575,86.27,16.07,87.7539617339,131.63,86.93352,13.85561,88.0307606923,5.09352,1.48561,5.30575,81.84,12.37,82.769574724,132.92
2020-11-05 20:00:00,79.404,6.1795,79.6440922872,5.244,1.5295,5.4625,74.16,4.65,74.305639759,131.05,86.294,4.3295,86.4025405081,5.244,1.5295,5.4625,81.05,2.8,81.0983507847,132.29,88.334,18.4695,90.2442130347,5.244,1.5295,5.4625,83.09,16.94,84.7992435108,131.05,84.124,12.9395,85.1133246692,5.244,1.5295,5.4625,78.88,11.41,79.7009567069,132.29
2020-11-05 20:30:00,76.38248,17.63864,78.3926327661,5.17248,1.5086400000000002,5.388,71.21,16.13,73.0139781138,133.17,86.82248,28.35864,91.3364959696,5.17248,1.5086400000000002,5.388,81.65,26.85,85.9514106923,134.44,88.68248,23.07864,91.6362694745,5.17248,1.5086400000000002,5.388,83.51,21.57,86.250710142,133.17,80.95248,4.69864,81.0887244689,5.17248,1.5086400000000002,5.388,75.78,3.19,75.8471126675,134.44
2020-11-05 21:00:00,73.35712,17.24541,75.3569586751,5.12712,1.4954100000000001,5.34075,68.23,15.75,70.0242486572,133.17,83.84712,41.66541,93.6287665344,5.12712,1.4954100000000001,5.34075,78.72,40.17,88.3768482126,134.39,85.72712,40.42541,94.7805511546,5.12712,1.4954100000000001,5.34075,80.6,38.93,89.5092447739,133.17,77.80712,1.8254100000000002,77.8285297585,5.12712,1.4954100000000001,5.34075,72.68,0.33,72.6807491706,134.39
2020-11-05 21:30:00,69.8556,18.55955,72.2790546947,5.1756,1.50955,5.39125,64.68,17.05,66.8894976809,133.17,79.9756,40.32955,89.5687958977,5.1756,1.50955,5.39125,74.8,38.82,84.273556944,134.47,81.8056,41.90955,91.9160844062,5.1756,1.50955,5.39125,76.63,40.4,86.6274604268,133.17,74.1356,2.66955,74.1836483638,5.1756,1.50955,5.39125,68.96,1.16,68.9697556904,134.47
2020-11-05 22:00:00,66.67256,19.55158,69.4801737005,5.18256,1.51158,5.3985,61.49,18.04,64.0816799093,133.32,76.41256,39.33158,85.940982721,5.18256,1.51158,5.3985,71.23,37.82,80.6477854625,134.53,78.13256,43.10158,89.2325228302,5.18256,1.51158,5.3985,72.95,41.59,83.9727967856,133.32,70.82256,3.65158,70.9166344481,5.18256,1.51158,5.3985,65.64,2.14,65.6748749523,134.53
2020-11-05 22:30:00,62.65848,20.93789,66.0642138647,4.99848,1.45789,5.20675,57.66,19.48,60.8616956714,133.87,71.99848,38.08789,81.4522466661,4.99848,1.45789,5.20675,67.0,36.63,76.3593930044,135.12,73.60848,44.84789,86.1947885047,4.99848,1.45789,5.20675,68.61,43.39,81.1789640239,133.87,66.65848,4.96789,66.843345869,4.99848,1.45789,5.20675,61.66,3.51,61.7598227005,135.12
2020-11-05 23:00:00,59.21088,22.39484,63.3044798494,5.09088,1.4848400000000002,5.303,54.12,20.91,58.0189839621,134.86,67.94088,37.89484,77.7944861401,5.09088,1.4848400000000002,5.303,62.85,36.41,72.6347754178,136.09,69.46088,46.26484,83.4580689364,5.09088,1.4848400000000002,5.303,64.37,44.78,78.4139356237,134.86,63.07088,6.20484,63.3753575406,5.09088,1.4848400000000002,5.303,57.98,4.72,58.1718041666,136.09
2020-11-05 23:30:00,55.586240000000004,26.92807,61.7652898582,4.89624,1.42807,5.10025,50.69,25.5,56.7426303585,135.05,64.88624,41.49807,77.0215161826,4.89624,1.42807,5.10025,59.99,40.07,72.1415622232,136.24,66.35624,42.77807,78.9500719434,4.89624,1.42807,5.10025,61.46,41.35,74.0753272014,135.05,59.53624,10.58807,60.4704150776,4.89624,1.42807,5.10025,54.64,9.16,55.4024836988,136.24
2020-11-06 00:00:00,50.49208,43.89519,66.9046922709,5.33208,1.55519,5.55425,45.16,42.34,61.9039675627,133.75,63.96208,56.94519,85.6382060885,5.33208,1.55519,5.55425,58.63,55.39,80.6568595967,134.92,65.39208,25.60519,70.2264186874,5.33208,1.55519,5.55425,60.06,24.05,64.6962603247,133.75,55.26208,28.90519,62.3651144059,5.33208,1.55519,5.55425,49.93,27.35,56.9300219568,134.92
2020-11-06 00:30:00,50.71744,43.99592,67.14089437,5.19744,1.51592,5.414,45.52,42.48,62.2625152078,133.69,64.15744,56.53592,85.5130829616,5.19744,1.51592,5.414,58.96,55.02,80.6441690391,134.89,65.56744,25.81592,70.4666652652,5.19744,1.51592,5.414,60.37,24.3,65.0770842924,133.69,55.48744,29.05592,62.63467478,5.19744,1.51592,5.414,50.29,27.54,57.3370360238,134.89
2020-11-06 01:00:00,52.63336,42.51848,67.6615971316,5.10336,1.48848,5.316,47.53,41.03,62.7898224237,133.32,66.65336,55.86848,86.9710150383,5.10336,1.48848,5.316,61.55,54.38,82.1315219633,134.46,68.10336,26.01848,72.9042450396,5.10336,1.48848,5.316,63.0,24.53,67.6071068749,133.32,57.55336,27.62848,63.8413827732,5.10336,1.48848,5.316,52.45,26.14,58.6029188693,134.46
2020-11-06 01:30:00,53.35624,42.41057,68.158233506,5.07624,1.4805700000000002,5.28775,48.28,40.93,63.2947335882,133.44,67.47624,55.94057,87.649246069,5.07624,1.4805700000000002,5.28775,62.4,54.46,82.82301371,134.61,68.94624,25.98057,73.6788573993,5.07624,1.4805700000000002,5.28775,63.87,24.5,68.407798532,133.44,58.57624,27.62057,64.7616536205,5.07624,1.4805700000000002,5.28775,53.5,26.14,59.5445177997,134.61
2020-11-06 02:00:00,52.0236,42.79855,67.3659471771,5.1036,1.48855,5.31625,46.92,41.31,62.5140184279,133.44,65.8836,55.52855,86.1630350792,5.1036,1.48855,5.31625,60.78,54.04,81.3297608505,134.65,67.3136,26.44855,72.3232088756,5.1036,1.48855,5.31625,62.21,24.96,67.0304833639,133.44,56.8936,27.89855,63.3656911354,5.1036,1.48855,5.31625,51.79,26.41,58.1351201943,134.65
2020-11-06 02:30:00,51.03816,43.18863,66.8591918696,5.13816,1.49863,5.35225,45.9,41.69,62.006984284,133.76,64.75816,55.47863,85.2730770716,5.13816,1.49863,5.35225,59.62,53.98,80.4262693403,134.93,66.16816,26.81863,71.3965287172,5.13816,1.49863,5.35225,61.03,25.32,66.0739229954,133.76,55.84816,28.24863,62.5859574686,5.13816,1.49863,5.35225,50.71,26.75,57.3329451537,134.93
2020-11-06 03:00:00,50.21416,43.35913,66.343620785,5.17416,1.50913,5.38975,45.04,41.85,61.4819005887,133.9,63.73416,55.44913,84.4786906188,5.17416,1.50913,5.38975,58.56,53.94,79.6165636033,135.07,65.10416,27.03913,70.4958594562,5.17416,1.50913,5.38975,59.93,25.53,65.1412757014,133.9,54.97416,28.38913,61.8716491607,5.17416,1.50913,5.38975,49.8,26.88,56.5912926164,135.07
2020-11-06 03:30:00,48.9508,43.6869,65.6104111575,5.4408,1.5869,5.6675,43.51,42.1,60.5436214642,134.01,62.2508,55.5969,83.4636291462,5.4408,1.5869,5.6675,56.81,54.01,78.3865817599,135.17,63.5708,27.2869,69.1796322934,5.4408,1.5869,5.6675,58.13,25.7,63.5577446107,134.01,53.580799999999996,28.6669,60.7675347883,5.4408,1.5869,5.6675,48.14,27.08,55.2339207372,135.17
2020-11-06 04:00:00,48.85784,44.07937,65.803338738,5.99784,1.74937,6.24775,42.86,42.33,60.2395924621,134.38,62.02784,55.91937,83.5130461441,5.99784,1.74937,6.24775,56.03,54.17,77.9342658912,135.54,63.34784,27.65937,69.1230032729,5.99784,1.74937,6.24775,57.35,25.91,62.931316528400004,134.38,53.47784,28.97937,60.8250216331,5.99784,1.74937,6.24775,47.48,27.23,54.7341145904,135.54
2020-11-06 04:30:00,48.80824,44.32157,65.9290972118,6.34824,1.8515700000000002,6.61275,42.46,42.47,60.0545793425,134.49,61.98824,55.99157,83.5320166724,6.34824,1.8515700000000002,6.61275,55.64,54.14,77.6334283669,135.65,63.28824,27.88157,69.157669625,6.34824,1.8515700000000002,6.61275,56.94,26.03,62.6077032002,134.49,53.38824,29.22157,60.8621748179,6.34824,1.8515700000000002,6.61275,47.04,27.37,54.4231430551,135.65
2020-11-06 05:00:00,49.49952,44.23486,66.3846768423,6.59952,1.9248600000000002,6.8745,42.9,42.31,60.2540131444,134.39,62.71952,56.09486,84.1449434455,6.59952,1.9248600000000002,6.8745,56.12,54.17,77.99899550640001,135.65,64.00952,27.80486,69.7877416904,6.59952,1.9248600000000002,6.8745,57.41,25.88,62.9736651308,134.39,54.10952,29.13486,61.4547005676,6.59952,1.9248600000000002,6.8745,47.51,27.21,54.7501981732,135.65
2020-11-06 05:30:00,50.90984,43.61412,67.0373274542,6.93984,2.02412,7.229,43.97,41.59,60.5234582621,134.08,64.44984,56.63412,85.7974674696,6.93984,2.02412,7.229,57.51,54.61,79.3073275303,135.29,65.76984,27.09412,71.132012429,6.93984,2.02412,7.229,58.83,25.07,63.9489937372,134.08,55.59984,28.57412,62.5125790685,6.93984,2.02412,7.229,48.66,26.55,55.4319231129,135.29
2020-11-06 06:00:00,53.16288,42.96709,68.3554140721,7.5328800000000005,2.19709,7.84675,45.63,40.77,61.1906022196,133.67,66.79288,57.12709,87.8908028781,7.5328800000000005,2.19709,7.84675,59.26,54.93,80.8025525587,134.89,68.16288,26.48709,73.1282718691,7.5328800000000005,2.19709,7.84675,60.63,24.29,65.3146308265,133.67,57.97288,27.95709,64.3618963111,7.5328800000000005,2.19709,7.84675,50.44,25.76,56.6371891958,134.89
2020-11-06 06:30:00,60.066,30.758,67.4831750883,7.536,2.198,7.85,52.53,28.56,59.7919267126,133.44,71.946,48.578,86.8104198815,7.536,2.198,7.85,64.41,46.38,79.3709802132,134.68,73.406,34.898,81.279217762,7.536,2.198,7.85,65.87,32.7,73.5401040249,133.44,64.296,14.758,65.9679784441,7.536,2.198,7.85,56.76,12.56,58.1330473999,134.68
2020-11-06 07:00:00,66.00456,24.471330000000002,70.3949425226,8.16456,2.38133,8.50475,57.84,22.09,61.9147292653,133.03,77.06456,38.37133,86.0889387434,8.16456,2.38133,8.50475,68.9,35.99,77.7334554745,134.25,78.55456,30.76133,84.3627780491,8.16456,2.38133,8.50475,70.39,28.38,75.895826631,133.03,70.06456,8.65133,70.5966577025,8.16456,2.38133,8.50475,61.9,6.27,62.2167413161,134.25
2020-11-06 07:30:00,71.67168,21.00674,74.6867648212,8.49168,2.47674,8.8455,63.18,18.53,65.8412735296,132.07,81.84168,16.23674,83.436756355,8.49168,2.47674,8.8455,73.35,13.76,74.6294854598,133.35,83.06168,8.09674,83.4553765976,8.49168,2.47674,8.8455,74.57,5.62,74.7814769846,132.07,75.96168,5.19674,76.1392338749,8.49168,2.47674,8.8455,67.47,2.7199999999999998,67.5248050719,133.35
2020-11-06 08:00:00,74.15304,28.49047,79.4379016721,9.05304,2.64047,9.430250000000001,65.1,25.85,70.0445037101,132.43,86.69304,28.30047,91.1953934509,9.05304,2.64047,9.430250000000001,77.64,25.66,81.7704420925,133.67,88.41304,11.75047,89.1904657868,9.05304,2.64047,9.430250000000001,79.36,9.11,79.881172375,132.43,78.47304,13.07047,79.5541023007,9.05304,2.64047,9.430250000000001,69.42,10.43,70.1991545533,133.67
2020-11-06 08:30:00,75.49464,32.57802,82.2238898122,10.24464,2.98802,10.6715,65.25,29.59,71.6458693855,132.87,89.46464,35.06802,96.0920799913,10.24464,2.98802,10.6715,79.22,32.08,85.468911307,134.13,91.46464,16.48802,92.9388786991,10.24464,2.98802,10.6715,81.22,13.5,82.3343087662,132.87,79.81464,17.25802,81.6591453093,10.24464,2.98802,10.6715,69.57,14.27,71.0184328185,134.13
2020-11-06 09:00:00,75.78376,32.29318,82.3773497647,11.15376,3.25318,11.618500000000001,64.63,29.04,70.8544882135,132.45,89.64376,35.49318,96.4145711677,11.15376,3.25318,11.618500000000001,78.49,32.24,84.8533894432,133.71,91.61376,17.06318,93.1892329245,11.15376,3.25318,11.618500000000001,80.46,13.81,81.6365585997,132.45,80.07376,17.08318,81.8757722373,11.15376,3.25318,11.618500000000001,68.92,13.83,70.2939207898,133.71
2020-11-06 09:30:00,76.68696,32.17453,83.1630339439,12.18696,3.55453,12.69475,64.5,28.62,70.5645406702,134.48,90.91696,36.12453,97.8308503661,12.18696,3.55453,12.69475,78.73,32.57,85.2010434208,135.78,92.94696,17.13453,94.5131180925,12.18696,3.55453,12.69475,80.76,13.58,81.8937970789,134.48,80.98696,16.47453,82.6456159077,12.18696,3.55453,12.69475,68.8,12.92,70.0026170939,135.78
2020-11-06 10:00:00,75.5808,31.96565,82.0625377902,12.1908,3.55565,12.69875,63.39,28.41,69.4652445472,135.01,90.0108,35.66565,96.8193302319,12.1908,3.55565,12.69875,77.82,32.11,84.1843483077,136.28,92.1008,16.52565,93.5716541938,12.1908,3.55565,12.69875,79.91,12.97,80.955722466,135.01,79.8708,16.13565,81.4843782179,12.1908,3.55565,12.69875,67.68,12.58,68.8392242838,136.28
2020-11-06 10:30:00,74.168,31.57775,80.6104615981,10.998,3.20775,11.45625,63.17,28.37,69.2481465456,135.24,88.618,34.69775,95.1687121856,10.998,3.20775,11.45625,77.62,31.49,83.7644584535,136.5,90.788,15.45775,92.0945328402,10.998,3.20775,11.45625,79.79,12.25,80.7248821616,135.24,78.438,15.69775,79.9933697194,10.998,3.20775,11.45625,67.44,12.49,68.5868332845,136.5
2020-11-06 11:00:00,74.05816,31.02363,80.293690169,9.81816,2.86363,10.22725,64.24,28.16,70.1410236595,135.38,88.48816,34.29363,94.9010406622,9.81816,2.86363,10.22725,78.67,31.43,84.7160775768,136.65,90.67816,15.04363,91.9175690745,9.81816,2.86363,10.22725,80.86,12.18,81.7721957636,135.38,78.39816,15.13363,79.8454647952,9.81816,2.86363,10.22725,68.58,12.27,69.6689981269,136.65
2020-11-06 11:30:00,74.72664,30.84527,80.8424480521,9.68664,2.82527,10.09025,65.04,28.02,70.8189381451,135.38,89.27664,34.51527,95.7163638719,9.68664,2.82527,10.09025,79.59,31.69,85.6669376131,136.65,91.48664,15.24527,92.7481727899,9.68664,2.82527,10.09025,81.8,12.42,82.7375150703,135.38,79.08664,14.93527,80.4845259442,9.68664,2.82527,10.09025,69.4,12.11,70.4486486741,136.65
2020-11-06 12:00:00,75.66232,31.32026,81.8886155351,9.05232,2.64026,9.4295,66.61,28.68,72.5219587435,135.63,89.50232,34.89026,96.062456393,9.05232,2.64026,9.4295,80.45,32.25,86.6733234623,136.84,91.74232,15.59026,93.0575600682,9.05232,2.64026,9.4295,82.69,12.95,83.69790081,135.63,80.12232,15.39026,81.5870471647,9.05232,2.64026,9.4295,71.07,12.75,72.2046217357,136.84
2020-11-06 12:30:00,82.19992,29.93956,87.4825931314,8.80992,2.56956,9.177,73.39,27.37,78.3275749657,135.06,88.20992,22.05956,90.9264217585,8.80992,2.56956,9.177,79.4,19.49,81.7570798158,136.29,90.88992,12.80956,91.7881385855,8.80992,2.56956,9.177,82.08,10.24,82.7162861836,135.06,86.97992,13.93956,88.0898281086,8.80992,2.56956,9.177,78.17,11.37,78.9925680048,136.29
2020-11-06 13:00:00,81.80016,25.29088,85.620644632,9.02016,2.63088,9.396,72.78,22.66,76.2260060609,134.42,86.24016,11.28088,86.9748437791,9.02016,2.63088,9.396,77.22,8.65,77.7029658379,135.62,89.17016,11.66088,89.929380943,9.02016,2.63088,9.396,80.15,9.03,80.6570728455,134.42,86.57016,9.15088,87.0524623845,9.02016,2.63088,9.396,77.55,6.52,77.823601176,135.62
2020-11-06 13:30:00,81.38808,26.17069,85.4922486613,9.32808,2.7206900000000003,9.71675,72.06,23.45,75.77958894060001,134.85,85.81808,10.86069,86.5025863322,9.32808,2.7206900000000003,9.71675,76.49,8.14,76.9219065026,136.06,88.72808,11.23069,89.4360138779,9.32808,2.7206900000000003,9.71675,79.4,8.51,79.8547437539,134.85,86.13808,9.95069,86.7109281323,9.32808,2.7206900000000003,9.71675,76.81,7.23,77.1495236537,136.06
2020-11-06 14:00:00,80.7556,26.1558,84.8857632645,8.8656,2.5858,9.235,71.89,23.57,75.6552509744,132.34,84.9656,10.8558,85.6562991087,8.8656,2.5858,9.235,76.1,8.27,76.5480430841,133.62,87.7756,11.2258,88.4905336237,8.8656,2.5858,9.235,78.91,8.64,79.381595474,132.34,85.4456,10.5758,86.0976080097,8.8656,2.5858,9.235,76.58,7.99,76.9956914379,133.62
2020-11-06 14:30:00,80.0992,26.34185,84.3194811539,7.7892,2.27185,8.11375,72.31,24.07,76.2108981708,132.34,84.2492,10.57185,84.909903504,7.7892,2.27185,8.11375,76.46,8.3,76.9091776058,133.62,87.0992,10.93185,87.7825494336,7.7892,2.27185,8.11375,79.31,8.66,79.7813994613,132.34,84.8092,10.78185,85.4918048357,7.7892,2.27185,8.11375,77.02,8.51,77.4887120812,133.62
2020-11-06 15:00:00,79.38992,27.02581,83.8639004803,7.45992,2.1758100000000002,7.77075,71.93,24.85,76.1015597738,132.62,83.51992,10.30581,84.1533526163,7.45992,2.1758100000000002,7.77075,76.06,8.13,76.4932709459,133.89,86.33992,10.67581,86.9974407943,7.45992,2.1758100000000002,7.77075,78.88,8.5,79.3366523115,132.62,84.07992,11.42581,84.8527081557,7.45992,2.1758100000000002,7.77075,76.62,9.25,77.1763363992,133.89
2020-11-06 15:30:00,78.4896,27.65905,83.2204323172,8.0196,2.33905,8.35375,70.47,25.32,74.8807271599,132.5,82.5896,9.96905,83.1890857388,8.0196,2.33905,8.35375,74.57,7.63,74.9593343087,133.79,85.3496,10.31905,85.9711405825,8.0196,2.33905,8.35375,77.33,7.98,77.7406541007,132.5,83.0996,12.07905,83.972894252,8.0196,2.33905,8.35375,75.08,9.74,75.7091407955,133.79
2020-11-06 16:00:00,80.39248,27.94239,85.1100934053,9.16248,2.67239,9.54425,71.23,25.27,75.5796652546,132.62,84.47248,10.37239,85.1069113037,9.16248,2.67239,9.54425,75.31,7.7,75.7026162031,133.91,87.28248,10.72239,87.9386204251,9.16248,2.67239,9.54425,78.12,8.05,78.5336673026,132.62,85.05248,12.35239,85.9447839771,9.16248,2.67239,9.54425,75.89,9.68,76.5048658583,133.91
2020-11-06 16:30:00,83.36648,27.63064,87.8260909662,10.35648,3.02064,10.788,73.01,24.61,77.0461692753,132.19,87.46648,10.98064,88.1530463365,10.35648,3.02064,10.788,77.11,7.96,77.5197632865,133.5,90.28648,11.35064,90.9971730286,10.35648,3.02064,10.788,79.93,8.33,80.362888201,132.19,88.11648,12.12064,88.946185762,10.35648,3.02064,10.788,77.76,9.1,78.2906610012,133.5
2020-11-06 17:00:00,88.37208,25.18519,91.8907956156,10.13208,2.95519,10.55425,78.24,22.23,81.3367721268,131.58,92.80208,11.69519,93.5361081159,10.13208,2.95519,10.55425,82.67,8.74,83.1307193521,132.82,95.68208,12.06519,96.439770027,10.13208,2.95519,10.55425,85.55,9.11,86.0336829387,131.58,93.34208,9.78519,93.8535766077,10.13208,2.95519,10.55425,83.21,6.83,83.489837705,132.82
2020-11-06 17:30:00,94.41616,14.95888,95.5938249052,10.55616,3.07888,10.996,83.86,11.88,84.6973081036,132.65,95.27616,6.8788800000000005,95.5241626731,10.55616,3.07888,10.996,84.72,3.8,84.8051790871,133.95,98.25616,6.84888,98.4945690645,10.55616,3.07888,10.996,87.7,3.77,87.7809939566,132.65,99.60616,8.98888,100.0109347702,10.55616,3.07888,10.996,89.05,5.91,89.2458996257,133.95
2020-11-06 18:00:00,94.1568,14.7624,95.3070377254,12.0768,3.5224,12.58,82.08,11.24,82.8460258552,133.59,94.3468,7.3724,94.6344068085,12.0768,3.5224,12.58,82.27,3.85,82.3600352113,134.86,97.2868,7.2324,97.5552615905,12.0768,3.5224,12.58,85.21,3.71,85.2907275148,133.59,99.2468,8.2324,99.5876484309,12.0768,3.5224,12.58,87.17,4.71,87.2971534473,134.86
2020-11-06 18:30:00,91.47184,14.38887,92.5966365094,11.24184,3.27887,11.71025,80.23,11.11,80.9955862995,133.74,91.89184,9.54887,92.3866396015,11.24184,3.27887,11.71025,80.65,6.27,80.8933581946,135.0,94.71184,9.46887,95.183990961,11.24184,3.27887,11.71025,83.47,6.19,83.699205492,133.74,96.45184,8.11887,96.7929413204,11.24184,3.27887,11.71025,85.21,4.84,85.3473473519,135.0
