Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-06 19:00:00,88.78928,14.53604,89.971288208,9.92928,2.89604,10.343,78.86,11.64,79.7144227853,133.66,89.20928,10.08604,89.777635528,9.92928,2.89604,10.343,79.28,7.19,79.6053672814,134.92,91.98928,9.99604,92.5307973088,9.92928,2.89604,10.343,82.06,7.1,82.3665806016,133.66,93.71928,7.14604,93.9913258306,9.92928,2.89604,10.343,83.79,4.25,83.897715106,134.92
2020-11-06 19:30:00,85.86264,15.75077,87.2953590024,11.28264,3.29077,11.75275,74.58,12.46,75.6136760117,134.08,86.14264,11.31077,86.8820346456,11.28264,3.29077,11.75275,74.86,8.02,75.2883789173,135.32,88.80264,11.25077,89.512505811,11.28264,3.29077,11.75275,77.52,7.96,77.9276074315,134.08,90.61264,6.83077,90.8697416446,11.28264,3.29077,11.75275,79.33,3.54,79.4089447103,135.32
2020-11-06 20:00:00,81.59072,23.56896,84.9266828835,13.23072,3.85896,13.782,68.36,19.71,71.1447376831,134.17,83.52072,12.56896,84.4611711072,13.23072,3.85896,13.782,70.29,8.71,70.8275949048,135.35,86.10072,12.61896,87.0205270956,13.23072,3.85896,13.782,72.87,8.76,73.3946489875,134.17,86.34072,10.83896,87.018406007,13.23072,3.85896,13.782,73.11,6.98,73.4424434506,135.35
2020-11-06 20:30:00,77.18752,37.29261,85.7242789667,13.99752,4.08261,14.58075,63.19,33.21,71.3854340885,132.85,83.22752,13.15261,84.2603776111,13.99752,4.08261,14.58075,69.23,9.07,69.821614132,134.15,85.75752,13.53261,86.8186833001,13.99752,4.08261,14.58075,71.76,9.45,72.3795558152,132.85,82.35752,22.07261,85.2640675359,13.99752,4.08261,14.58075,68.36,17.99,70.6875498231,134.15
2020-11-06 21:00:00,74.32408,38.02244,83.4851771957,13.41408,3.91244,13.973,60.91,34.11,69.8106023466,133.18,80.31408,12.23244,81.2402857861,13.41408,3.91244,13.973,66.9,8.32,67.4153721343,134.41,82.84408,12.60244,83.7971543968,13.41408,3.91244,13.973,69.43,8.69,69.9717157143,133.18,79.34408,22.75244,82.5418473079,13.41408,3.91244,13.973,65.93,18.84,68.5690199726,134.41
2020-11-06 21:30:00,71.20264,37.51327,80.480192402,13.62264,3.9732700000000003,14.19025,57.58,33.54,66.6362363883,133.18,77.15264,24.98327,81.0968164533,13.62264,3.9732700000000003,14.19025,63.53,21.01,66.9139820964,134.41,79.53264,20.69327,82.1806074975,13.62264,3.9732700000000003,14.19025,65.91,16.72,67.9976948139,133.18,76.05264,22.11327,79.2022774992,13.62264,3.9732700000000003,14.19025,62.43,18.14,65.0120335015,134.41
2020-11-06 22:00:00,68.07736,36.82048,77.3968648719,14.84736,4.33048,15.466,53.23,32.49,62.362111895,132.65,73.68736,37.06048,82.482156868,14.84736,4.33048,15.466,58.84,32.73,67.3305168553,133.88,75.93736,30.59048,81.8673323762,14.84736,4.33048,15.466,61.09,26.26,66.4949298819,132.65,72.64736,21.46048,75.750848951,14.84736,4.33048,15.466,57.8,17.13,60.2849641287,133.88
2020-11-06 22:30:00,64.06856,37.80708,74.3919060019,15.17856,4.42708,15.811,48.89,33.38,59.1984501486,132.94,69.44856,35.95708,78.2049492564,15.17856,4.42708,15.811,54.27,31.53,62.7644310099,134.17,71.56856,32.20708,78.4815569583,15.17856,4.42708,15.811,56.39,27.78,62.8614388954,132.94,68.40856,22.40708,71.984778359,15.17856,4.42708,15.811,53.23,17.98,56.1846358002,134.17
2020-11-06 23:00:00,60.52024,38.25257,71.5957998856,14.10024,4.11257,14.68775,46.42,34.14,57.6225303158,133.42,65.91024,35.15257,74.69848000100001,14.10024,4.11257,14.68775,51.81,31.04,60.3966696102,134.66,67.94024,32.83257,75.4576295948,14.10024,4.11257,14.68775,53.84,28.72,61.021176652,133.42,64.73024,22.75257,68.6125601626,14.10024,4.11257,14.68775,50.63,18.64,53.9522613057,134.66
2020-11-06 23:30:00,57.27472,37.85471,68.6540065857,10.16472,2.96471,10.58825,47.11,34.89,58.6230688381,133.99,62.77472,33.88471,71.3360991565,10.16472,2.96471,10.58825,52.61,30.92,61.0234258298,135.19,64.85472,32.33471,72.468394332,10.16472,2.96471,10.58825,54.69,29.37,62.0773146971,133.99,61.55472,22.24471,65.4508264063,10.16472,2.96471,10.58825,51.39,19.28,54.8876170006,135.19
2020-11-07 00:00:00,54.74304,39.37297,67.431677979,9.23304,2.69297,9.617750000000001,45.51,36.68,58.4515397573,134.52,59.96304,34.31297,69.0865115364,9.23304,2.69297,9.617750000000001,50.73,31.62,59.7775651896,135.7,61.98304,31.79297,69.6612531402,9.23304,2.69297,9.617750000000001,52.75,29.1,60.2442735868,134.52,58.92304,23.67297,63.5006626065,9.23304,2.69297,9.617750000000001,49.69,20.98,53.937524044,135.7
2020-11-07 00:30:00,55.17464,39.87802,68.0771428473,8.80464,2.56802,9.1715,46.37,37.31,59.5164935123,134.81,60.41464,34.56802,69.6051487539,8.80464,2.56802,9.1715,51.61,32.0,60.7255473421,136.02,62.44464,31.49802,69.9389614496,8.80464,2.56802,9.1715,53.64,28.93,60.9441916839,134.81,59.41464,24.12802,64.1269116319,8.80464,2.56802,9.1715,50.61,21.56,55.0109598171,136.02
2020-11-07 01:00:00,57.28216,40.06313,69.9020760755,8.82216,2.57313,9.18975,48.46,37.49,61.2688477124,134.57,62.56216,35.10313,71.7373933152,8.82216,2.57313,9.18975,53.74,32.53,62.8186954656,135.79,64.66216,30.76313,71.6070185335,8.82216,2.57313,9.18975,55.84,28.19,62.5522317747,134.57,61.64216,24.34313,66.274760412,8.82216,2.57313,9.18975,52.82,21.77,57.1304235937,135.79
2020-11-07 01:30:00,57.47752,40.13886,70.1055874196,9.04752,2.63886,9.4245,48.43,37.5,61.251244069,134.73,62.75752,35.17886,71.9448296089,9.04752,2.63886,9.4245,53.71,32.54,62.7982141466,135.97,64.90752,31.00886,71.9342446339,9.04752,2.63886,9.4245,55.86,28.37,62.6513886518,134.73,61.84752,24.37886,66.4789030073,9.04752,2.63886,9.4245,52.8,21.74,57.1005043761,135.97
2020-11-07 02:00:00,56.1528,40.99915,69.5274567963,10.2828,2.99915,10.71125,45.87,38.0,59.5655680742,135.18,61.2428,35.32915,70.7024001825,10.2828,2.99915,10.71125,50.96,32.33,60.3502319797,136.44,63.3028,31.98915,70.9263717214,10.2828,2.99915,10.71125,53.02,28.99,60.4279777917,135.18,60.3628,25.13915,65.3884124793,10.2828,2.99915,10.71125,50.08,22.14,54.7556937679,136.44
2020-11-07 02:30:00,55.48216,40.64063,68.774492983,9.84216,2.8706300000000002,10.25225,45.64,37.77,59.2417293806,135.47,60.70216,34.67063,69.90568512830001,9.84216,2.8706300000000002,10.25225,50.86,31.8,59.9831609704,136.76,62.73216,32.68063,70.7343443842,9.84216,2.8706300000000002,10.25225,52.89,29.81,60.7123397671,135.47,59.70216,24.72063,64.6177797225,9.84216,2.8706300000000002,10.25225,49.86,21.85,54.437506372,136.76
2020-11-07 03:00:00,54.42328,40.60929,67.9044022156,9.56328,2.7892900000000003,9.96175,44.86,37.82,58.6751395397,135.55,59.58328,34.68929,68.9457329808,9.56328,2.7892900000000003,9.96175,50.02,31.9,59.3263044526,136.76,61.64328,32.62929,69.7464302675,9.56328,2.7892900000000003,9.96175,52.08,29.84,60.0229289522,135.55,58.58328,24.64929,63.5577547831,9.56328,2.7892900000000003,9.96175,49.02,21.86,53.6732708152,136.76
2020-11-07 03:30:00,53.56632,37.33976,65.2963116508,10.21632,2.97976,10.642,43.35,34.36,55.3157491136,135.06,57.89632,34.94976,67.6274322564,10.21632,2.97976,10.642,47.68,31.97,57.4061259797,136.24,59.39632,41.04976,72.2011469826,10.21632,2.97976,10.642,49.18,38.07,62.1932255153,135.06,57.66632,21.13976,61.4190028835,10.21632,2.97976,10.642,47.45,18.16,50.8063785366,136.24
2020-11-07 04:00:00,53.45,30.6725,61.6255203325,8.82,2.5725,9.1875,44.63,28.1,52.7394245323,133.67,56.53,35.0825,66.5313663339,8.82,2.5725,9.1875,47.71,32.51,57.733388953,134.83,57.19,53.5125,78.3216684976,8.82,2.5725,9.1875,48.37,50.94,70.2462845993,133.67,57.63,14.3425,59.3879129643,8.82,2.5725,9.1875,48.81,11.77,50.2090529686,134.83
2020-11-07 04:30:00,52.7208,30.66315,60.9894377787,7.9308,2.3131500000000003,8.26125,44.79,28.35,53.0081748412,133.77,55.8208,34.67315,65.7129290442,7.9308,2.3131500000000003,8.26125,47.89,32.36,57.7981115608,134.97,56.5008,53.56315,77.8546815456,7.9308,2.3131500000000003,8.26125,48.57,51.25,70.608833725,133.77,56.9108,14.31315,58.6830931322,7.9308,2.3131500000000003,8.26125,48.98,12.0,50.4285673007,134.97
2020-11-07 05:00:00,52.156,30.80925,60.5760532023,8.466,2.46925,8.81875,43.69,28.34,52.0765945507,133.88,55.176,34.91925,65.2973582663,8.466,2.46925,8.81875,46.71,32.45,56.8755360414,135.03,55.836,53.72925,77.4886520825,8.466,2.46925,8.81875,47.37,51.26,69.7961639347,133.88,56.286,14.42925,58.1060844625,8.466,2.46925,8.81875,47.82,11.96,49.2929406711,135.03
2020-11-07 05:30:00,52.48408,30.79244,60.8502507357,8.61408,2.51244,8.973,43.87,28.28,52.1951654849,133.7,55.53408,34.90244,65.591267402,8.61408,2.51244,8.973,46.92,32.39,57.0140202056,134.88,56.18408,53.59244,77.6453506052,8.61408,2.51244,8.973,47.57,51.08,69.8002242117,133.7,56.62408,14.45244,58.4393656519,8.61408,2.51244,8.973,48.01,11.94,49.4724539517,134.88
2020-11-07 06:00:00,52.44112,30.56616,60.6989390682,7.46112,2.17616,7.772,44.98,28.39,53.1901541641,133.31,55.56112,34.29616,65.2936799882,7.46112,2.17616,7.772,48.1,32.12,57.8386064839,134.49,56.21112,53.03616,77.2821084029,7.46112,2.17616,7.772,48.75,50.86,70.4507068808,133.31,56.64112,14.34616,58.4296909251,7.46112,2.17616,7.772,49.18,12.17,50.6634118472,134.49
2020-11-07 06:30:00,54.99848,28.76039,62.0644248766,6.37848,1.8603900000000002,6.64425,48.62,26.9,55.5654065044,132.26,58.38848,33.48039,67.3063972536,6.37848,1.8603900000000002,6.64425,52.01,31.62,60.8675981126,133.5,59.06848,51.86039,78.6039781465,6.37848,1.8603900000000002,6.64425,52.69,50.0,72.6377043965,132.26,59.37848,12.79039,60.7404145809,6.37848,1.8603900000000002,6.64425,53.0,10.93,54.115292663,133.5
2020-11-07 07:00:00,57.59256,28.67033,64.334211658,6.41256,1.87033,6.67975,51.18,26.8,57.7722459318,131.53,60.93256,35.09033,70.3143522168,6.41256,1.87033,6.67975,54.52,33.22,63.8435494001,132.77,61.62256,49.40033,78.9793169448,6.41256,1.87033,6.67975,55.21,47.53,72.8508407639,131.53,62.11256,12.85033,63.4279204362,6.41256,1.87033,6.67975,55.7,10.98,56.7719155921,132.77
2020-11-07 07:30:00,59.99312,27.58716,66.0320062106,6.81312,1.98716,7.097,53.18,25.6,59.0209488233,131.24,63.48312,35.43716,72.704187182,6.81312,1.98716,7.097,56.67,33.45,65.8057094787,132.49,64.20312,48.87716,80.6908754904,6.81312,1.98716,7.097,57.39,46.89,74.1099467008,131.24,64.62312,11.79716,65.6911000258,6.81312,1.98716,7.097,57.81,9.81,58.6364408879,132.49
2020-11-07 08:00:00,61.51784,26.72437,67.0718762982,7.31784,2.13437,7.62275,54.2,24.59,59.5172924451,131.01,65.12784,35.43437,74.1433079945,7.31784,2.13437,7.62275,57.81,33.3,66.7149615903,132.3,65.84784,48.88437,82.009875399,7.31784,2.13437,7.62275,58.53,46.75,74.9087671771,131.01,66.17784,10.98437,67.0832534345,7.31784,2.13437,7.62275,58.86,8.85,59.5216103613,132.3
2020-11-07 08:30:00,63.46912,35.20516,72.5791463452,7.62912,2.22516,7.947,55.84,32.98,64.8520315796,132.16,69.54912,46.56516,83.6982330674,7.62912,2.22516,7.947,61.92,44.34,76.1585320237,133.37,70.79912,37.21516,79.9842704949,7.62912,2.22516,7.947,63.17,34.99,72.2132190115,132.16,68.22912,19.91516,71.0762014587,7.62912,2.22516,7.947,60.6,17.69,63.1292016423,133.37
2020-11-07 09:00:00,66.35272,36.91746,75.9314315962,7.36272,2.14746,7.6695,58.99,34.77,68.4746157346,132.04,73.28272,49.78746,88.595418752,7.36272,2.14746,7.6695,65.92,47.64,81.3327486318,133.28,74.87272,32.05746,81.4469455649,7.36272,2.14746,7.6695,67.51,29.91,73.8390696041,132.04,71.24272,21.47746,74.409720071,7.36272,2.14746,7.6695,63.88,19.33,66.7405671238,133.28
2020-11-07 09:30:00,70.55272,24.22246,74.5949989466,8.44272,2.46246,8.7945,62.11,21.76,65.8114708846,133.31,73.77272,39.01246,83.4528984005,8.44272,2.46246,8.7945,65.33,36.55,74.8592773142,134.53,75.37272,45.29246,87.9343724209,8.44272,2.46246,8.7945,66.93,42.83,79.4608947848,133.31,74.74272,8.45246,75.2191350193,8.44272,2.46246,8.7945,66.3,5.99,66.5700390566,134.53
2020-11-07 10:00:00,71.1416,23.5863,74.9495883795,7.9416,2.3163,8.2725,63.2,21.27,66.6832280262,133.12,74.4716,39.1463,84.1335367749,7.9416,2.3163,8.2725,66.53,36.83,76.0439991058,134.38,76.1116,44.7063,88.2702040003,7.9416,2.3163,8.2725,68.17,42.39,80.2749089068,133.12,75.3816,7.8363,75.7878170701,7.9416,2.3163,8.2725,67.44,5.52,67.6655303681,134.38
2020-11-07 10:30:00,71.27384,22.80362,74.8329162431,7.62384,2.22362,7.9415,63.65,20.58,66.8943861621,132.96,74.67384,38.92362,84.2094446856,7.62384,2.22362,7.9415,67.05,36.7,76.4368530226,134.24,76.34384,44.57362,88.4035604817,7.62384,2.22362,7.9415,68.72,42.35,80.7215020921,132.96,75.52384,7.08362,75.8553101678,7.62384,2.22362,7.9415,67.9,4.86,68.0737071122,134.24
2020-11-07 11:00:00,71.38768,23.02349,75.0085458302,7.41768,2.16349,7.72675,63.97,20.86,67.2852175444,133.18,74.75768,39.50349,84.55315748780001,7.41768,2.16349,7.72675,67.34,37.34,76.9996831162,134.48,76.43768,44.07349,88.2337318975,7.41768,2.16349,7.72675,69.02,41.91,80.7478080198,133.18,75.66768,7.26349,76.0154989694,7.41768,2.16349,7.72675,68.25,5.1,68.4402841899,134.48
2020-11-07 11:30:00,71.2376,23.0968,74.8883023175,7.4976,2.1868,7.8100000000000005,63.74,20.91,67.0821563458,133.39,74.5976,39.7268,84.5163922798,7.4976,2.1868,7.8100000000000005,67.1,37.54,76.8873305558,134.68,76.2876,44.1968,88.1654980364,7.4976,2.1868,7.8100000000000005,68.79,42.01,80.6033758598,133.39,75.4976,7.2568,75.8455585516,7.4976,2.1868,7.8100000000000005,68.0,5.07,68.1887446724,134.68
2020-11-07 12:00:00,71.1164,23.48395,74.8935127802,7.3164,2.13395,7.62125,63.8,21.35,67.2775036695,133.56,74.4764,39.35395,84.2345982216,7.3164,2.13395,7.62125,67.16,37.22,76.7840738695,134.86,76.1764,44.66395,88.3046564263,7.3164,2.13395,7.62125,68.86,42.53,80.9351623215,133.56,75.3964,7.6339500000000005,75.7818865268,7.3164,2.13395,7.62125,68.08,5.5,68.3018037829,134.86
2020-11-07 12:30:00,71.00168,23.66299,74.8410025224,6.90168,2.01299,7.18925,64.1,21.65,67.657464481,133.67,74.37168,39.06299,84.0063329384,6.90168,2.01299,7.18925,67.47,37.05,76.9733941047,134.95,76.05168,44.90299,88.3183816754,6.90168,2.01299,7.18925,69.15,42.89,81.3712148121,133.67,75.28168,7.78299,75.6829325341,6.90168,2.01299,7.18925,68.38,5.77,68.6230085321,134.95
2020-11-07 13:00:00,71.11272,24.02121,75.0602256569,7.27272,2.12121,7.57575,63.84,21.9,67.4918928465,133.67,74.49272,38.78121,83.9830196055,7.27272,2.12121,7.57575,67.22,36.66,76.5668596718,134.99,76.17272,45.32121,88.6357453179,7.27272,2.12121,7.57575,68.9,43.2,81.3231209436,133.67,75.38272,8.17121,75.8242912757,7.27272,2.12121,7.57575,68.11,6.05,68.3781734181,134.99
2020-11-07 13:30:00,71.4288,23.3209,75.1394559885,7.1688,2.0909,7.4675,64.26,21.23,67.676144246,133.93,74.9888,37.9309,84.0361428211,7.1688,2.0909,7.4675,67.82,35.84,76.7076137029,135.24,76.6988,46.5609,89.7252658411,7.1688,2.0909,7.4675,69.53,44.47,82.5348520323,133.93,75.7288,7.3909,76.088609872,7.1688,2.0909,7.4675,68.56,5.3,68.7645519145,135.24
2020-11-07 14:00:00,70.6784,24.2712,74.7296954095,7.9584,2.3212,8.29,62.72,21.95,66.4499879609,134.33,74.1684,37.6412,83.1733821364,7.9584,2.3212,8.29,66.21,35.32,75.0417650379,135.64,75.83840000000001,47.7112,89.5981111408,7.9584,2.3212,8.29,67.88,45.39,81.6574950632,134.33,74.9184,8.3112,75.377998806,7.9584,2.3212,8.29,66.96,5.99,67.2273880201,135.64
2020-11-07 14:30:00,69.65432,24.32876,73.7808434338,6.54432,1.90876,6.817,63.11,22.42,66.974088273,134.6,73.21432,36.79876,81.941963551,6.54432,1.90876,6.817,66.67,34.89,75.2475979683,135.92,74.88432,48.03876,88.9684429683,6.54432,1.90876,6.817,68.34,46.13,82.4520011886,134.6,73.90432,8.29876,74.3687967645,6.54432,1.90876,6.817,67.36,6.39,67.6624098004,135.92
2020-11-07 15:00:00,69.16168,24.44924,73.3560039601,6.991680000000001,2.03924,7.283,62.17,22.41,66.0856792354,134.6,72.66168,37.00924,81.5438752194,6.991680000000001,2.03924,7.283,65.67,34.97,74.4006034922,135.87,74.33168,48.18924,88.5855603549,6.991680000000001,2.03924,7.283,67.34,46.15,81.6363773082,134.6,73.38168,8.39924,73.8608028131,6.991680000000001,2.03924,7.283,66.39,6.36,66.6939405044,135.87
2020-11-07 15:30:00,69.37104,24.38572,73.5323366323,6.19104,1.80572,6.449,63.18,22.58,67.0937314509,134.68,72.94104,36.60572,81.6111147639,6.19104,1.80572,6.449,66.75,34.8,75.2768390675,136.0,74.61104,48.13572,88.7910740435,6.19104,1.80572,6.449,68.42,46.33,82.6302928713,134.68,73.64104,8.36572,74.114695192,6.19104,1.80572,6.449,67.45,6.5600000000000005,67.7682528917,136.0
2020-11-07 16:00:00,70.624,24.5995,74.7855920365,7.164,2.0895,7.4625,63.46,22.51,67.334030772,134.49,74.154,36.7995,82.7829627173,7.164,2.0895,7.4625,66.99,34.71,75.448288251,135.79,75.824,48.2895,89.8952434017,7.164,2.0895,7.4625,68.66,46.2,82.7564837339,134.49,74.894,8.6095,75.3872318516,7.164,2.0895,7.4625,67.73,6.52,68.0430988418,135.79
2020-11-07 16:30:00,73.8716,24.21255,77.7384130534,8.5116,2.48255,8.86625,65.36,21.73,68.8775906954,133.69,77.4116,37.35255,85.9521308989,8.5116,2.48255,8.86625,68.9,34.87,77.2212852781,135.02,79.1116,47.60255,92.3290204706,8.5116,2.48255,8.86625,70.6,45.12,83.7864810098,133.69,78.2216,8.39255,78.6705383359,8.5116,2.48255,8.86625,69.71,5.91,69.9600757575,135.02
2020-11-07 17:00:00,80.11808,22.60944,83.2471832557,8.87808,2.58944,9.248,71.24,20.02,73.9995810799,132.31,83.77808,38.58944,92.2383410952,8.87808,2.58944,9.248,74.9,36.0,83.102406704,133.65,85.57808,44.87944,96.6321474003,8.87808,2.58944,9.248,76.7,42.29,87.5861524443,132.31,84.70808,7.08944,85.0042291701,8.87808,2.58944,9.248,75.83,4.5,75.9634050053,133.65
2020-11-07 17:30:00,84.35304,22.20047,87.225548009,9.53304,2.78047,9.930250000000001,74.82,19.42,77.2992160374,131.76,87.98304,40.50047,96.8571287922,9.53304,2.78047,9.930250000000001,78.45,37.72,87.0471188495,133.09,89.81304,42.70047,99.4470325966,9.53304,2.78047,9.930250000000001,80.28,39.92,89.6575975587,131.76,89.09304,6.76047,89.3491674895,9.53304,2.78047,9.930250000000001,79.56,3.98,79.6594878216,133.09
2020-11-07 18:00:00,84.29944,22.71317,87.3056909701,10.15944,2.96317,10.58275,74.14,19.75,76.7254983692,131.76,87.88944,40.44317,96.7481455283,10.15944,2.96317,10.58275,77.73,37.48,86.2942831247,133.06,89.70944,43.09317,99.5228864421,10.15944,2.96317,10.58275,79.55,40.13,89.0989304088,131.76,88.98944,7.30317,89.2886147477,10.15944,2.96317,10.58275,78.83,4.34,78.9493793516,133.06
2020-11-07 18:30:00,82.63256,23.92533,86.0265156086,11.09256,3.23533,11.55475,71.54,20.69,74.4717913038,132.06,86.11256,39.97533,94.9389277292,11.09256,3.23533,11.55475,75.02,36.74,83.5333945198,133.4,87.88256,44.41533,98.4686035808,11.09256,3.23533,11.55475,76.79,41.18,87.1349327193,132.06,87.20256,8.47533,87.6134560964,11.09256,3.23533,11.55475,76.11,5.24,76.2901677807,133.4
2020-11-07 19:00:00,80.08216,25.28563,83.9792559789,12.12216,3.5356300000000003,12.62725,67.96,21.75,71.355617158,133.04,83.42216,40.09563,92.5576378489,12.12216,3.5356300000000003,12.62725,71.3,36.56,80.1269218178,134.34,85.08216,46.03563,96.7380647923,12.12216,3.5356300000000003,12.62725,72.96,42.5,84.4358431,133.04,84.52216,9.60563,85.066231013,12.12216,3.5356300000000003,12.62725,72.4,6.07,72.6540081482,134.34
2020-11-07 19:30:00,76.77496,26.00478,81.0595032421,11.84496,3.45478,12.3385,64.93,22.55,68.7343247584,134.08,80.11496,38.78478,89.0093589206,11.84496,3.45478,12.3385,68.27,35.33,76.870031872,135.41,81.72496,48.50478,95.0351659642,11.84496,3.45478,12.3385,69.88,45.05,83.1427501349,134.08,81.10496,10.10478,81.7320079005,11.84496,3.45478,12.3385,69.26,6.65,69.578517518,135.41
2020-11-07 20:00:00,73.74384,27.26737,78.6235550243,13.05384,3.80737,13.59775,60.69,23.46,65.0664867655,134.37,76.94384,38.18737,85.8989507588,13.05384,3.80737,13.59775,63.89,34.38,72.5528531486,135.69,78.44384,50.16737,93.1139143558,13.05384,3.80737,13.59775,65.39,46.36,80.1567320941,134.37,77.89384,11.30737,78.7102720505,13.05384,3.80737,13.59775,64.84,7.5,65.2723187883,135.69
2020-11-07 20:30:00,72.00784,27.76062,77.173706949,12.207840000000001,3.56062,12.7165,59.8,24.2,64.5110843189,133.87,75.16784,36.92062,83.7456646726,12.207840000000001,3.56062,12.7165,62.96,33.36,71.2520259361,135.23,76.61784,50.29062,91.648458068,12.207840000000001,3.56062,12.7165,64.41,46.73,79.5760076908,133.87,76.09784,11.96062,77.0320562068,12.207840000000001,3.56062,12.7165,63.89,8.4,64.4398331779,135.23
2020-11-07 21:00:00,69.37232,28.495260000000002,74.9966574232,12.05232,3.51526,12.5545,57.32,24.98,62.5266567154,134.17,72.46232,36.35526,81.0709118578,12.05232,3.51526,12.5545,60.41,32.84,68.7592444694,135.5,73.87232,51.17526,89.8667174111,12.05232,3.51526,12.5545,61.82,47.66,78.0588752161,134.17,73.36232,12.64526,74.4441575696,12.05232,3.51526,12.5545,61.31,9.13,61.986071016,135.5
2020-11-07 21:30:00,66.70488,29.13184,72.788770546,11.83488,3.45184,12.328,54.87,25.68,60.5820047539,134.46,69.67488,35.85184,78.357790515,11.83488,3.45184,12.328,57.84,32.4,66.296497645,135.75,71.02488,51.94184,87.991410499,11.83488,3.45184,12.328,59.19,48.49,76.5162479477,134.46,70.59488,13.20184,71.8186999437,11.83488,3.45184,12.328,58.76,9.75,59.5634124274,135.75
2020-11-07 22:00:00,63.97376,32.84693,71.9135785437,11.06376,3.22693,11.524750000000001,52.91,29.62,60.6367256702,134.87,67.42376,38.04693,77.4179068108,11.06376,3.22693,11.524750000000001,56.36,34.82,66.2486377218,136.21,68.75376,49.76693,84.8753605928,11.06376,3.22693,11.524750000000001,57.69,46.54,74.1222483469,134.87,67.95376,16.38693,69.9016807592,11.06376,3.22693,11.524750000000001,56.89,13.16,58.3922743178,136.21
2020-11-07 22:30:00,58.0236,49.5148,76.2787885064,8.7936,2.5648,9.16,49.23,46.95,68.0286366172,133.46,66.5936,54.1148,85.808619264,8.7936,2.5648,9.16,57.8,51.55,77.4483214796,134.81,67.9336,30.2648,74.3702368424,8.7936,2.5648,9.16,59.14,27.7,65.3056628479,133.46,63.0736,34.9248,72.0973000327,8.7936,2.5648,9.16,54.28,32.36,63.1940503529,134.81
2020-11-07 23:00:00,54.95248,49.81364,74.1698981272,8.17248,2.38364,8.513,46.78,47.43,66.6181154041,133.52,63.33248,53.53364,82.9267968428,8.17248,2.38364,8.513,55.16,51.15,75.2259802196,134.85,64.63248,30.56364,71.4947100211,8.17248,2.38364,8.513,56.46,28.18,63.1018541724,133.52,59.84248,35.22364,69.4393780747,8.17248,2.38364,8.513,51.67,32.84,61.2229899629,134.85
2020-11-07 23:30:00,52.2756,50.2083,72.4818028491,8.0856,2.3583,8.4225,44.19,47.85,65.1335443531,133.64,60.4256,53.1483,80.473566643,8.0856,2.3583,8.4225,52.34,50.79,72.932158202,134.88,61.6656,30.9983,69.0184093286,8.0856,2.3583,8.4225,53.58,28.64,60.7541438916,133.64,56.9656,35.6183,67.1843946036,8.0856,2.3583,8.4225,48.88,33.26,59.1226014313,134.88
2020-11-08 00:00:00,50.00016,51.08963,71.4854271412,8.33016,2.42963,8.67725,41.67,48.66,64.0639094967,134.12,57.97016,52.99963,78.5461662372,8.33016,2.42963,8.67725,49.64,50.57,70.8622219522,135.42,59.17016,31.82963,67.1880434331,8.33016,2.42963,8.67725,50.84,29.4,58.7287459427,134.12,54.54016,36.41963,65.5821507894,8.33016,2.42963,8.67725,46.21,33.99,57.3644855289,135.42
2020-11-08 00:30:00,50.19416,51.16788,71.6770928665,8.80416,2.56788,9.171,41.39,48.6,63.8364480528,133.87,58.10416,52.66788,78.4219292864,8.80416,2.56788,9.171,49.3,50.1,70.2886904132,135.21,59.29416,32.17788,67.4626813238,8.80416,2.56788,9.171,50.49,29.61,58.5319758764,133.87,54.70416,36.55788,65.7953167893,8.80416,2.56788,9.171,45.9,33.99,57.1150601856,135.21
2020-11-08 01:00:00,52.16464,50.79427,72.8093917786,9.37464,2.73427,9.76525,42.79,48.06,64.3486417883,133.48,60.17464,52.82427,80.0711608518,9.37464,2.73427,9.76525,50.8,50.09,71.3417696725,134.81,61.37464,31.91427,69.1763475818,9.37464,2.73427,9.76525,52.0,29.18,59.6277821154,133.48,56.76464,36.26427,67.3596439492,9.37464,2.73427,9.76525,47.39,33.53,58.0523298413,134.81
2020-11-08 01:30:00,52.73176,50.45718,72.9833236175,9.04176,2.63718,9.4185,43.69,47.82,64.773208196,133.48,60.78176,53.00718,80.6485181528,9.04176,2.63718,9.4185,51.74,50.37,72.2091718551,134.81,62.02176,31.49718,69.5612755881,9.04176,2.63718,9.4185,52.98,28.86,60.3305892562,133.48,57.39176,35.90718,67.6988898834,9.04176,2.63718,9.4185,48.35,33.27,58.6908459643,134.81
2020-11-08 02:00:00,51.22592,50.73131,72.095497045,8.33592,2.43131,8.68325,42.89,48.3,64.5944432595,134.03,59.30592,53.16131,79.6449435179,8.33592,2.43131,8.68325,50.97,50.73,71.912959889,135.33,60.52592,31.62131,68.2883169947,8.33592,2.43131,8.68325,52.19,29.19,59.7984297453,134.03,55.84592,36.05131,66.4715257337,8.33592,2.43131,8.68325,47.51,33.62,58.202272292399996,135.33
2020-11-08 02:30:00,50.36328,50.91054,71.612450422,7.61328,2.22054,7.9305,42.75,48.69,64.7941247337,134.72,58.50328,53.30054,79.1427907964,7.61328,2.22054,7.9305,50.89,51.08,72.1038036445,136.02,59.72328,31.81054,67.6666877352,7.61328,2.22054,7.9305,52.11,29.59,59.9251216102,134.72,54.98328,36.10054,65.7754518635,7.61328,2.22054,7.9305,47.37,33.88,58.2389156836,136.02
2020-11-08 03:00:00,49.0336,52.31605,71.7026011841,8.5236,2.48605,8.87875,40.51,49.83,64.2190703763,135.03,56.8436,54.13605,78.4978137948,8.5236,2.48605,8.87875,48.32,51.65,70.7286709899,136.34,58.0136,31.88605,66.1989272539,8.5236,2.48605,8.87875,49.49,29.4,57.5640521506,135.03,53.5136,37.44605,65.3139498542,8.5236,2.48605,8.87875,44.99,34.96,56.9763257854,136.34
2020-11-08 03:30:00,47.91416,52.89913,71.3728567683,9.01416,2.62913,9.38975,38.9,50.27,63.5632197108,135.22,55.59416,54.16913,77.6209074352,9.01416,2.62913,9.38975,46.58,51.54,69.4699071541,136.53,56.73416,32.38913,65.3285592453,9.01416,2.62913,9.38975,47.72,29.76,56.239274533,135.22,52.26416,37.96913,64.6002883388,9.01416,2.62913,9.38975,43.25,35.34,55.8522882253,136.53
2020-11-08 04:00:00,46.81568,52.11249,70.0529764383,9.26568,2.70249,9.65175,37.55,49.41,62.0592507206,135.62,54.46568,53.08249,76.0543295445,9.26568,2.70249,9.65175,45.2,50.38,67.6844472534,136.9,55.57568,33.49249,64.8876189566,9.26568,2.70249,9.65175,46.31,30.79,55.6115113983,135.62,51.08568,37.01249,63.084634556,9.26568,2.70249,9.65175,41.82,34.31,54.093331382,136.9
2020-11-08 04:30:00,47.0144,41.39795,62.6429890057,9.2844,2.7079500000000003,9.67125,37.73,38.69,54.0413637874,133.73,52.2244,32.08795,61.2945714608,9.2844,2.7079500000000003,9.67125,42.94,29.38,52.0291072382,135.03,53.7944,34.86795,64.106250932,9.2844,2.7079500000000003,9.67125,44.51,32.16,54.912709822,133.73,51.3344,25.87795,57.488163299600004,9.2844,2.7079500000000003,9.67125,42.05,23.17,48.0109508342,135.03
2020-11-08 05:00:00,45.77632,41.78976,61.9827033421,9.25632,2.69976,9.642,36.52,39.09,53.4952194126,133.73,50.90632,31.86976,60.0594290549,9.25632,2.69976,9.642,41.65,29.17,50.8489075596,135.07,52.43632,35.12976,63.1163029082,9.25632,2.69976,9.642,43.18,32.43,54.0020119996,133.73,49.98632,26.26976,56.4688629034,9.25632,2.69976,9.642,40.73,23.57,47.0582383861,135.07
2020-11-08 05:30:00,46.228,41.364,62.0323180286,8.928,2.604,9.3,37.3,38.76,53.7924492843,133.59,51.448,31.904,60.5372771109,8.928,2.604,9.3,42.52,29.3,51.6375870854,134.91,52.978,34.704,63.3327411376,8.928,2.604,9.3,44.05,32.1,54.5051603062,133.59,50.508,25.884,56.7542026638,8.928,2.604,9.3,41.58,23.28,47.653486756,134.91
2020-11-08 06:00:00,47.04832,41.43201,62.6909552285,8.81832,2.57201,9.18575,38.23,38.86,54.5126820107,133.37,52.24832,32.49201,61.5273732306,8.81832,2.57201,9.18575,43.43,29.92,52.7387077961,134.67,53.80832,33.85201,63.5711717861,8.81832,2.57201,9.18575,44.99,31.28,54.795424079,133.37,51.37832,26.00201,57.5832987077,8.81832,2.57201,9.18575,42.56,23.43,48.5831092047,134.67
2020-11-08 06:30:00,48.77024,40.02132,63.0891620185,8.37024,2.44132,8.719,40.4,37.58,55.1762303895,132.56,54.12024,32.19132,62.97048087,8.37024,2.44132,8.719,45.75,29.75,54.5721998824,133.86,55.73024,33.15132,64.844966406,8.37024,2.44132,8.719,47.36,30.71,56.4453160147,132.56,53.26024,24.74132,58.7263661416,8.37024,2.44132,8.719,44.89,22.3,50.1238675683,133.86
2020-11-08 07:00:00,50.44888,39.36759,63.9913793855,8.528880000000001,2.48759,8.88425,41.92,36.88,55.8338678581,132.42,55.87888,32.56759,64.6768671819,8.528880000000001,2.48759,8.88425,47.35,30.08,56.096603284,133.7,57.52888,32.68759,66.1668389306,8.528880000000001,2.48759,8.88425,49.0,30.2,57.5590131952,132.42,55.02888,24.10759,60.0778955163,8.528880000000001,2.48759,8.88425,46.5,21.62,51.2803510128,133.7
2020-11-08 07:30:00,51.86152,39.14461,64.9762860493,8.86152,2.58461,9.23075,43.0,36.56,56.4414174166,132.25,57.35152,32.90461,66.1204220008,8.86152,2.58461,9.23075,48.49,30.32,57.1890068107,133.55,59.03152,32.39461,67.3359570405,8.86152,2.58461,9.23075,50.17,29.81,58.3580757051,132.25,56.51152,23.92461,61.3672457942,8.86152,2.58461,9.23075,47.65,21.34,52.2103256071,133.55
2020-11-08 08:00:00,52.13616,40.87888,66.2515057157,9.59616,2.79888,9.996,42.54,38.08,57.0941152835,131.66,57.31616,34.28888,66.7897408948,9.59616,2.79888,9.996,47.72,31.49,57.1735821862,132.95,58.97616,30.85888,66.5616850989,9.59616,2.79888,9.996,49.38,28.06,56.795668849,131.66,56.74616,25.64888,62.2735234269,9.59616,2.79888,9.996,47.15,22.85,52.3950856474,132.95
2020-11-08 08:30:00,58.086,27.293,64.1785886803,8.616,2.513,8.975,49.47,24.78,55.3292806749,132.36,59.856,22.243,63.8552408577,8.616,2.513,8.975,51.24,19.73,54.9072900442,133.6,61.576,43.253,75.2490915892,8.616,2.513,8.975,52.96,40.74,66.8169828711,132.36,61.876,11.003,62.8466815751,8.616,2.513,8.975,53.26,8.49,53.9324364367,133.6
2020-11-08 09:00:00,61.40032,25.06051,66.3176330817,7.27032,2.12051,7.57325,54.13,22.94,58.7903095756,131.52,63.31032,22.34051,67.1363910675,7.27032,2.12051,7.57325,56.04,20.22,59.5762536587,132.76,65.16032,41.66051,77.3399340313,7.27032,2.12051,7.57325,57.89,39.54,70.1046624698,131.52,65.32032,9.22051,65.967886199,7.27032,2.12051,7.57325,58.05,7.1,58.4825828773,132.76
2020-11-08 09:30:00,64.22328,24.09054,68.5928845541,6.6532800000000005,1.94054,6.9305,57.57,22.15,61.6840935736,131.13,66.36328,23.18054,70.2952513834,6.6532800000000005,1.94054,6.9305,59.71,21.24,63.3752451672,132.37,68.25328,41.13054,79.6883401223,6.6532800000000005,1.94054,6.9305,61.6,39.19,73.0096986708,131.13,68.29328,8.40054,68.8080021905,6.6532800000000005,1.94054,6.9305,61.64,6.46,61.9775862712,132.37
2020-11-08 10:00:00,65.07824,39.43407,76.0935161381,5.56824,1.6240700000000001,5.80025,59.51,37.81,70.505575666,135.09,71.95824,49.95407,87.5979304177,5.56824,1.6240700000000001,5.80025,66.39,48.33,82.118335346,136.31,73.80824,32.88407,80.8023412511,5.56824,1.6240700000000001,5.80025,68.24,31.26,75.0592112935,135.09,69.22824,23.80407,73.2064407143,5.56824,1.6240700000000001,5.80025,63.66,22.18,67.41326279,136.31
2020-11-08 10:30:00,66.73456,38.82133,77.2049037391,5.52456,1.6113300000000002,5.75475,61.21,37.21,71.6327313454,135.53,73.81456,50.25133,89.2960549787,5.52456,1.6113300000000002,5.75475,68.29,48.64,83.8413603182,136.79,75.78456,32.87133,82.6064396422,5.52456,1.6113300000000002,5.75475,70.26,31.26,76.9002938876,135.53,70.96456,23.06133,74.6176501731,5.52456,1.6113300000000002,5.75475,65.44,21.45,68.8657832309,136.79
2020-11-08 11:00:00,67.9724,38.14945,77.9463129151,5.5524000000000004,1.61945,5.78375,62.42,36.53,72.3235597852,135.36,75.1124,50.77945,90.6665604071,5.5524000000000004,1.61945,5.78375,69.56,49.16,85.1780441194,136.62,77.1424,32.18945,83.5889380783,5.5524000000000004,1.61945,5.78375,71.59,30.57,77.8437730329,135.36,72.2424,22.42945,75.6441972993,5.5524000000000004,1.61945,5.78375,66.69,20.81,69.8613784576,136.62
2020-11-08 11:30:00,68.98432,38.07376,78.7937028347,5.70432,1.66376,5.942,63.28,36.41,73.0071674564,135.15,76.15432,51.07376,91.6951984305,5.70432,1.66376,5.942,70.45,49.41,86.0496984306,136.43,78.20432,31.69376,84.3825224179,5.70432,1.66376,5.942,72.5,30.03,78.4732495823,135.15,73.29432,22.39376,76.6390098527,5.70432,1.66376,5.942,67.59,20.73,70.6975317815,136.43
2020-11-08 12:00:00,71.46792,37.60481,80.7575713123,6.18792,1.80481,6.44575,65.28,35.8,74.4521215279,134.56,78.68792,51.59481,94.0947032136,6.18792,1.80481,6.44575,72.5,49.79,87.9505207489,135.86,80.80792,30.77481,86.4696991163,6.18792,1.80481,6.44575,74.62,28.97,80.0462697444,134.56,75.86792,22.03481,79.0030008092,6.18792,1.80481,6.44575,69.68,20.23,72.557255323,135.86
2020-11-08 12:30:00,73.80088,36.32609,82.2566392668,6.02088,1.75609,6.27175,67.78,34.57,76.0868799465,134.03,81.20088,51.38609,96.0942930577,6.02088,1.75609,6.27175,75.18,49.63,90.0842344697,135.35,83.37088,30.25609,88.6912318894,6.02088,1.75609,6.27175,77.35,28.5,82.4334428494,134.03,78.30088,20.89609,81.0411894413,6.02088,1.75609,6.27175,72.28,19.14,74.7712377857,135.35
2020-11-08 13:00:00,74.55456,35.83008,82.7174531136,5.55456,1.6200800000000002,5.786,69.0,34.21,77.0150900798,134.03,82.03456,51.69008,96.9615047573,5.55456,1.6200800000000002,5.786,76.48,50.07,91.4122273003,135.4,84.22456,29.76008,89.3277049341,5.55456,1.6200800000000002,5.786,78.67,28.14,83.5513524726,134.03,79.08456,20.35008,81.6608436547,5.55456,1.6200800000000002,5.786,73.53,18.73,75.8780192151,135.4
2020-11-08 13:30:00,74.56136,36.52873,83.0285765292,5.4813600000000005,1.5987300000000002,5.70975,69.08,34.93,77.4089872043,134.31,82.04136,51.21873,96.7168188758,5.4813600000000005,1.5987300000000002,5.70975,76.56,49.62,91.2336451097,135.66,84.24136,30.38873,89.5549085515,5.4813600000000005,1.5987300000000002,5.70975,78.76,28.79,83.8570313092,134.31,79.11136,21.03873,81.8610740283,5.4813600000000005,1.5987300000000002,5.70975,73.63,19.44,76.1530728205,135.66
2020-11-08 14:00:00,73.84016,37.39213,82.767992695,5.39016,1.57213,5.61475,68.45,35.82,77.2559052759,134.96,81.29016,51.72213,96.3497215593,5.39016,1.57213,5.61475,75.9,50.15,90.9716027121,136.3,83.48016,30.62213,88.9193564943,5.39016,1.57213,5.61475,78.09,29.05,83.3183689231,134.96,78.39016,21.76213,81.3548246078,5.39016,1.57213,5.61475,73.0,20.19,75.7405842333,136.3
2020-11-08 14:30:00,72.75184,37.82762,81.9985308298,5.27184,1.53762,5.4915,67.48,36.29,76.619282821,135.2,80.17184,51.26762,95.1624547259,5.27184,1.53762,5.4915,74.9,49.73,89.9059669877,136.57,82.32184,31.32762,88.0812415662,5.27184,1.53762,5.4915,77.05,29.79,82.6083930361,135.2,77.24184,22.13762,80.3515778678,5.27184,1.53762,5.4915,71.97,20.6,74.8601422654,136.57
2020-11-08 15:00:00,72.4388,37.8059,81.7108672102,5.3688,1.5659,5.5925,67.07,36.24,76.2346541935,135.36,79.8688,51.0359,94.7823206207,5.3688,1.5659,5.5925,74.5,49.47,89.4289153462,136.76,82.0188,31.8159,87.9734905881,5.3688,1.5659,5.5925,76.65,30.25,82.403185618,135.36,76.9188,22.0859,80.0268003374,5.3688,1.5659,5.5925,71.55,20.52,74.4343529561,136.76
2020-11-08 15:30:00,72.91488,37.74809,82.1066259449,5.20488,1.51809,5.42175,67.71,36.23,76.7935999937,135.17,80.35488,50.968090000000004,95.1559401092,5.20488,1.51809,5.42175,75.15,49.45,89.9601300577,136.49,82.52488,31.47809,88.3245490736,5.20488,1.51809,5.42175,77.32,29.96,82.9215532898,135.17,77.43488,22.09809,80.5263076408,5.20488,1.51809,5.42175,72.23,20.58,75.104655648,136.49
2020-11-08 16:00:00,73.9516,37.5788,82.9518254893,5.2416,1.5288,5.46,68.71,36.05,77.5929545771,134.74,81.4116,51.2588,96.2045383129,5.2416,1.5288,5.46,76.17,49.73,90.9667070966,136.05,83.5616,30.8088,89.0602220523,5.2416,1.5288,5.46,78.32,29.28,83.614238022,134.74,78.4916,21.9888,81.5134258635,5.2416,1.5288,5.46,73.25,20.46,76.0537579611,136.05
2020-11-08 16:30:00,77.23624,35.58807,85.0408578018,5.13624,1.49807,5.35025,72.1,34.09,79.7529817624,133.74,84.91624,50.94807,99.0276408507,5.13624,1.49807,5.35025,79.78,49.45,93.8624040817,135.02,87.18624,29.80807,92.1409869844,5.13624,1.49807,5.35025,82.05,28.31,86.796650857,133.74,81.91624,20.22807,84.3768048202,5.13624,1.49807,5.35025,76.78,18.73,79.0315209268,135.02
2020-11-08 17:00:00,81.358,32.784,87.7149634897,5.088,1.484,5.3,76.27,31.3,82.4427249671,132.55,89.428,50.564,102.7330778279,5.088,1.484,5.3,84.34,49.08,97.5811559677,133.82,91.808,28.794,96.2174791813,5.088,1.484,5.3,86.72,27.31,90.9186147057,132.55,86.218,17.684,88.012881898,5.088,1.484,5.3,81.13,16.2,82.7315955364,133.82
2020-11-08 17:30:00,84.20152,27.28836,88.51299657,5.17152,1.5083600000000001,5.3870000000000005,79.03,25.78,83.1285107529,132.87,89.78152,12.98836,90.7161442578,5.17152,1.5083600000000001,5.3870000000000005,84.61,11.48,85.3852592665,134.15,92.61152,9.55836,93.1034686926,5.17152,1.5083600000000001,5.3870000000000005,87.44,8.05,87.8097722352,132.87,89.22152,11.77836,89.995607645,5.17152,1.5083600000000001,5.3870000000000005,84.05,10.27,84.6751167699,134.15
2020-11-08 18:00:00,83.60024,26.47382,87.6918654919,5.19024,1.51382,5.4065,78.41,24.96,82.286874409,133.57,88.55024,4.80382,88.6804470594,5.19024,1.51382,5.4065,83.36,3.29,83.4248985615,134.91,91.46024,5.07382,91.60086872,5.19024,1.51382,5.4065,86.27,3.56,86.3434218687,133.57,88.59024,10.76382,89.241752808,5.19024,1.51382,5.4065,83.4,9.25,83.911396723,134.91
2020-11-08 18:30:00,80.54776,27.71768,85.1833987676,5.95776,1.7376800000000001,6.206,74.59,25.98,78.9849890802,133.87,85.34776,3.77768,85.4313233141,5.95776,1.7376800000000001,6.206,79.39,2.04,79.4162055251,135.25,88.18776,4.03768,88.2801442772,5.95776,1.7376800000000001,6.206,82.23,2.3,82.2621595875,133.87,85.36776,11.95768,86.2011633239,5.95776,1.7376800000000001,6.206,79.41,10.22,80.0649517579,135.25
2020-11-08 19:00:00,77.8528,27.9904,82.7316200736,6.1728,1.8004,6.43,71.68,26.19,76.3147331778,132.65,82.9328,26.8904,87.1833867661,6.1728,1.8004,6.43,76.76,25.09,80.7564591844,133.98,85.0228,25.4504,88.7502077744,6.1728,1.8004,6.43,78.85,23.65,82.3203802226,132.65,82.5228,12.7804,83.5065934163,6.1728,1.8004,6.43,76.35,10.98,77.1354840524,133.98
2020-11-08 19:30:00,74.93664,30.54902,80.9243018966,6.23664,1.81902,6.4965,68.7,28.73,74.4654476922,132.23,80.55664,43.52902,91.5649923838,6.23664,1.81902,6.4965,74.32,41.71,85.2243304462,133.55,82.29664,38.08902,90.6835729328,6.23664,1.81902,6.4965,76.06,36.27,84.2652745797,132.23,79.45664,15.16902,80.8916362046,6.23664,1.81902,6.4965,73.22,13.35,74.4270844518,133.55
2020-11-08 20:00:00,72.12664,31.47277,78.6942656689,6.14664,1.79277,6.40275,65.98,29.68,72.34820523,132.87,77.60664,43.01277,88.7293015591,6.14664,1.79277,6.40275,71.46,41.22,82.4961817298,134.17,79.30664,39.27277,88.4979864831,6.14664,1.79277,6.40275,73.16,37.48,82.2018004669,132.87,76.54664,15.97277,78.1953801497,6.14664,1.79277,6.40275,70.4,14.18,71.8138733115,134.17
2020-11-08 20:30:00,70.8168,31.6874,77.5829264787,6.1968,1.8074,6.455,64.62,29.88,71.1938115288,133.06,76.2468,42.6374,87.3585850904,6.1968,1.8074,6.455,70.05,40.83,81.0807708399,134.36,77.8968,39.9974,87.565423867,6.1968,1.8074,6.455,71.7,38.19,81.2364825679,133.06,75.1668,16.1274,76.8774404686,6.1968,1.8074,6.455,68.97,14.32,70.4409206357,134.36
2020-11-08 21:00:00,67.91864,33.27502,75.6317963257,6.42864,1.8750200000000001,6.6965,61.49,31.4,69.043320459,134.19,73.23864,42.32502,84.5890401119,6.42864,1.8750200000000001,6.6965,66.81,40.45,78.1010793779,135.5,74.82864000000001,41.71502,85.6706966112,6.42864,1.8750200000000001,6.6965,68.4,39.84,79.1567154447,134.19,72.15864,17.48502,74.2468534758,6.42864,1.8750200000000001,6.6965,65.73,15.61,67.5581601289,135.5
2020-11-08 21:30:00,64.84904,33.72347,73.0935730264,6.38904,1.86347,6.65525,58.46,31.86,66.5780083811,134.43,70.07904,41.58347,81.4877710124,6.38904,1.86347,6.65525,63.69,39.72,75.0606055131,135.67,71.59904,42.82347,83.4282452876,6.38904,1.86347,6.65525,65.21,40.96,77.0069198189,134.43,68.94904,17.89347,71.2330427931,6.38904,1.86347,6.65525,62.56,16.03,64.5810692076,135.67
2020-11-08 22:00:00,62.26184,34.60637,71.232980878,6.50184,1.8963700000000001,6.77275,55.76,32.71,64.6461267208,134.95,67.35184,41.24637,78.97805638,6.50184,1.8963700000000001,6.77275,60.85,39.35,72.4647845508,136.24,68.81184,43.74637,81.5402612969,6.50184,1.8963700000000001,6.77275,62.31,41.85,75.0597002392,134.95,66.26184,18.67637,68.8435780343,6.50184,1.8963700000000001,6.77275,59.76,16.78,62.0711366095,136.24
2020-11-08 22:30:00,59.0532,35.87385,69.0956839756,6.2532,1.8238500000000002,6.51375,52.8,34.05,62.8270841278,135.36,63.9132,41.54385,76.2285288266,6.2532,1.8238500000000002,6.51375,57.66,39.72,70.0168122668,136.59,65.3332,43.84385,78.6810663696,6.2532,1.8238500000000002,6.51375,59.08,42.02,72.4991503398,135.36,62.9132,19.83385,65.9655390341,6.2532,1.8238500000000002,6.51375,56.66,18.01,59.4534750877,136.59
2020-11-08 23:00:00,55.90744,36.76092,66.9104407892,6.03744,1.76092,6.289,49.87,35.0,60.9263235392,135.62,60.61744,40.95092,73.1536183726,6.03744,1.76092,6.289,54.58,39.19,67.1925033021,136.89,61.98744,44.56092,76.3421136006,6.03744,1.76092,6.289,55.95,42.8,70.4431863277,135.62,59.65744,20.69092,63.1436799514,6.03744,1.76092,6.289,53.62,18.93,56.8634267346,136.89
2020-11-08 23:30:00,54.18256,25.72533,59.9795166016,5.81256,1.69533,6.05475,48.37,24.03,54.0101638583,134.09,56.46256,29.21533,63.5732348458,5.81256,1.69533,6.05475,50.65,27.52,57.6434983324,135.33,57.32256,56.68533,80.6170113696,5.81256,1.69533,6.05475,51.51,54.99,75.3470649727,134.09,57.89256,9.31533,58.6372226181,5.81256,1.69533,6.05475,52.08,7.62,52.6345019925,135.33
2020-11-09 00:00:00,52.91184,22.73012,57.5875087792,5.69184,1.66012,5.929,47.22,21.07,51.7075748803,133.71,54.38184,26.69012,60.5784369838,5.69184,1.66012,5.929,48.69,25.03,54.7468446579,134.92,55.04184,60.19012,81.5625814709,5.69184,1.66012,5.929,49.35,58.53,76.55836597,133.71,56.58184,6.20012,56.9205244688,5.69184,1.66012,5.929,50.89,4.54,51.0921099584,134.92
2020-11-09 00:30:00,52.49,22.85375,57.2494016481,5.67,1.65375,5.90625,46.82,21.2,51.3960348665,133.62,53.95,26.52375,60.1174834309,5.67,1.65375,5.90625,48.28,24.87,54.3090719862,134.85,54.61,60.31375,81.3633857399,5.67,1.65375,5.90625,48.94,58.66,76.394497184,133.62,56.16,6.33375,56.5160330266,5.67,1.65375,5.90625,50.49,4.68,50.7064345029,134.85
2020-11-09 01:00:00,53.7756,22.98205,58.4806786688,5.5956,1.63205,5.82875,48.18,21.35,52.6985284425,133.31,55.2656,26.17205,61.1495114008,5.5956,1.63205,5.82875,49.67,24.54,55.401448537,134.56,55.9356,60.24205,82.2064227148,5.5956,1.63205,5.82875,50.34,58.61,77.2609066734,133.31,57.4856,6.55205,57.8577874323,5.5956,1.63205,5.82875,51.89,4.92,52.12272537,134.56
2020-11-09 01:30:00,54.20536,23.00948,58.8868170527,5.89536,1.71948,6.141,48.31,21.29,52.7931832721,133.37,55.71536,26.35948,61.6362192692,5.89536,1.71948,6.141,49.82,24.64,55.5802302982,134.6,56.37536,60.26948,82.5263075304,5.89536,1.71948,6.141,50.48,58.55,77.3067455013,133.37,57.91536,6.56948,58.2867651478,5.89536,1.71948,6.141,52.02,4.85,52.2456017288,134.6
2020-11-09 02:00:00,52.86112,23.60616,57.8925625413,6.26112,1.8261600000000002,6.522,46.6,21.78,51.4385886276,133.81,54.29112,26.37616,60.3591544606,6.26112,1.8261600000000002,6.522,48.03,24.55,53.9405543168,135.01,54.94112,60.90616,82.0249169021,6.26112,1.8261600000000002,6.522,48.68,59.08,76.5518699968,133.81,56.50112,7.08616,56.943746143,6.26112,1.8261600000000002,6.522,50.24,5.26,50.514603829,135.01
2020-11-09 02:30:00,51.68752,24.32011,57.1232656119,6.37752,1.8601100000000002,6.64325,45.31,22.46,50.571214144,133.96,53.04752,26.53011,59.3117704572,6.37752,1.8601100000000002,6.64325,46.67,24.67,52.789182604,135.16,53.67752,61.06011,81.2995275913,6.37752,1.8601100000000002,6.64325,47.3,59.2,75.7755237527,133.96,55.28752,7.76011,55.8294651144,6.37752,1.8601100000000002,6.64325,48.91,5.9,49.2645724634,135.16
2020-11-09 03:00:00,50.6708,24.5344,56.2980173363,6.4608,1.8844,6.73,44.21,22.65,49.6744058847,134.2,51.9908,26.4744,58.3432698775,6.4608,1.8844,6.73,45.53,24.59,51.7460046767,135.4,52.5908,61.3544,80.8093722535,6.4608,1.8844,6.73,46.13,59.47,75.2639209715,134.2,54.2208,7.9144,54.7953727973,6.4608,1.8844,6.73,47.76,6.03,48.1391576578,135.4
2020-11-09 03:30:00,49.94728,24.34504,55.5644828285,6.49728,1.89504,6.768,43.45,22.45,48.9071058232,134.39,51.24728,26.47504,57.6819854929,6.49728,1.89504,6.768,44.75,24.58,51.0562327243,135.56,51.85728,61.69504,80.5943884498,6.49728,1.89504,6.768,45.36,59.8,75.0571089238,134.39,53.45728,7.66504,54.0040148804,6.49728,1.89504,6.768,46.96,5.77,47.3131535622,135.56
2020-11-09 04:00:00,48.99432,24.34126,54.7077721229,6.48432,1.89126,6.7545,42.51,22.45,48.0739284852,134.58,50.30432,26.08126,56.6635397222,6.48432,1.89126,6.7545,43.82,24.19,50.0534564241,135.81,50.88432,62.26126,80.4094429694,6.48432,1.89126,6.7545,44.4,60.37,74.9392880938,134.58,52.47432,7.63126,53.026317887,6.48432,1.89126,6.7545,45.99,5.74,46.3468197399,135.81
2020-11-09 04:30:00,48.93256,24.26033,54.6164722393,6.65256,1.94033,6.92975,42.28,22.32,47.8098399914,134.58,50.23256,26.27033,56.687214806,6.65256,1.94033,6.92975,43.58,24.33,49.9115748099,135.75,50.82256,62.18033,80.3076960438,6.65256,1.94033,6.92975,44.17,60.24,74.6983701295,134.58,52.40256,7.54033,52.9422786727,6.65256,1.94033,6.92975,45.75,5.6,46.0914579939,135.75
2020-11-09 05:00:00,49.53472,24.12221,55.0960025842,6.86472,2.00221,7.15075,42.67,22.12,48.0627017551,134.28,50.84472,26.45221,57.3140904644,6.86472,2.00221,7.15075,43.98,24.45,50.3194087803,135.51,51.42472,61.73221,80.3453021561,6.86472,2.00221,7.15075,44.56,59.73,74.5202422165,134.28,53.02472,7.4722100000000005,53.5486213955,6.86472,2.00221,7.15075,46.16,5.47,46.4829699998,135.51
2020-11-09 05:30:00,51.22632,23.32476,56.2865906749,6.73632,1.96476,7.017,44.49,21.36,49.3518966201,133.62,52.58632,26.79476,59.0193206891,6.73632,1.96476,7.017,45.85,24.83,52.1416474615,134.8,53.18632,60.57476,80.6107076275,6.73632,1.96476,7.017,46.45,58.61,74.7845879844,133.62,54.78632,6.81476,55.2085302557,6.73632,1.96476,7.017,48.05,4.85,48.2941507845,134.8
2020-11-09 06:00:00,53.2944,22.4292,57.8218132196,6.6144,1.9292,6.89,46.68,20.5,50.9830599317,132.98,54.7444,27.0392,61.0579042221,6.6144,1.9292,6.89,48.13,25.11,54.2863610864,134.18,55.3644,59.3792,81.1856279153,6.6144,1.9292,6.89,48.75,57.45,75.3463005064,132.98,56.9544,6.0792,57.2779220293,6.6144,1.9292,6.89,50.34,4.15,50.5107721184,134.18
2020-11-09 06:30:00,59.31376,25.415680000000002,64.5296746869,6.29376,1.83568,6.556,53.02,23.58,58.0270350785,132.08,62.10376,34.48568,71.0361818456,6.29376,1.83568,6.556,55.81,32.65,64.6589406038,133.34,62.98376,50.02568,80.433343106,6.29376,1.83568,6.556,56.69,48.19,74.404517336,132.08,63.19376,9.59568,63.9181380955,6.29376,1.83568,6.556,56.9,7.76,57.4267150375,133.34
2020-11-09 07:00:00,63.07744,38.68842,73.9970085818,6.33744,1.84842,6.6015,56.74,36.84,67.6506703588,134.92,69.78744,51.00842,86.4415738673,6.33744,1.84842,6.6015,63.45,49.16,80.2658588691,136.15,71.58744,31.78842,78.3279337903,6.33744,1.84842,6.6015,65.25,29.94,71.791128282,134.92,67.09744,23.05842,70.9489759436,6.33744,1.84842,6.6015,60.76,21.21,64.355587947,136.15
2020-11-09 07:30:00,68.50264,36.29452,77.5235697643,6.63264,1.93452,6.909,61.87,34.36,70.7708025954,134.37,75.55264,52.50452,92.0050326417,6.63264,1.93452,6.909,68.92,50.57,85.4826959098,135.63,77.48264,29.78452,83.010102596,6.63264,1.93452,6.909,70.85,27.85,76.1271633519,134.37,72.75264,20.74452,75.6523742985,6.63264,1.93452,6.909,66.12,18.81,68.7435124212,135.63
2020-11-09 08:00:00,71.76064,34.48727,79.6175938173,6.95064,2.02727,7.24025,64.81,32.46,72.4843962519,133.95,78.98064,53.72727,95.5225682049,6.95064,2.02727,7.24025,72.03,51.7,88.6634699298,135.21,81.00064,28.19727,85.7682325565,6.95064,2.02727,7.24025,74.05,26.17,78.5383435018,133.95,76.14064,18.97727,78.4699549908,6.95064,2.02727,7.24025,69.19,16.95,71.2359361558,135.21
2020-11-09 08:30:00,74.8828,30.79415,80.9673601525,7.5228,2.19415,7.83625,67.36,28.6,73.1801175184,133.95,80.5828,24.45415,84.2115972302,7.5228,2.19415,7.83625,73.06,22.26,76.3758548234,135.24,82.2628,5.16415,82.4247336002,7.5228,2.19415,7.83625,74.74,2.9699999999999998,74.7989872926,133.95,79.3928,15.03415,80.8037273773,7.5228,2.19415,7.83625,71.87,12.84,73.0079618946,135.24
2020-11-09 09:00:00,76.23224,29.67857,81.8056962116,8.29224,2.41857,8.63775,67.94,27.26,73.2048577623,133.7,81.80224,24.00857,85.2526709403,8.29224,2.41857,8.63775,73.51,21.59,76.6149345754,134.97,83.40224,4.54857,83.5261822787,8.29224,2.41857,8.63775,75.11,2.13,75.1401956346,133.7,80.76224,13.93857,81.9562269963,8.29224,2.41857,8.63775,72.47,11.52,73.3799107386,134.97
2020-11-09 09:30:00,77.5644,28.2517,82.5493470613,7.5144,2.1917,7.8275,70.05,26.06,74.7403913557,133.05,83.2944,24.0217,86.6890947135,7.5144,2.1917,7.8275,75.78,21.83,78.8616338913,134.38,84.9244,4.7617,85.0577891921,7.5144,2.1917,7.8275,77.41,2.5700000000000003,77.4526500515,133.05,82.1844,12.6317,83.1494765362,7.5144,2.1917,7.8275,74.67,10.44,75.3963029598,134.38
