Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-09 10:00:00,78.12152,27.92336,82.9619546587,7.45152,2.17336,7.7620000000000005,70.67,25.75,75.2151008774,133.05,83.88152,24.31336,87.3341220372,7.45152,2.17336,7.7620000000000005,76.43,22.14,79.5721339415,134.38,85.50152,5.04336,85.6501336975,7.45152,2.17336,7.7620000000000005,78.05,2.87,78.1027489913,133.05,82.75152,12.30336,83.661142292,7.45152,2.17336,7.7620000000000005,75.3,10.13,75.9783317795,134.38
2020-11-09 10:30:00,78.31736,27.69298,83.069308524,7.8273600000000005,2.2829800000000002,8.1535,70.49,25.41,74.9300220205,133.05,84.13736,24.20298,87.5492980477,7.8273600000000005,2.2829800000000002,8.1535,76.31,21.92,79.3958594638,134.42,85.74736,4.91298,85.8879917069,7.8273600000000005,2.2829800000000002,8.1535,77.92,2.63,77.9643719913,133.05,82.95736,12.05298,83.8283836481,7.8273600000000005,2.2829800000000002,8.1535,75.13,9.77,75.762588393,134.42
2020-11-09 11:00:00,78.26224,24.93857,82.1395792749,6.37224,1.85857,6.6377500000000005,71.89,23.08,75.5040296938,132.71,84.44224,23.00857,87.5207757602,6.37224,1.85857,6.6377500000000005,78.07,21.15,80.8841603777,134.03,86.09224,3.84857,86.1782181254,6.37224,1.85857,6.6377500000000005,79.72,1.99,79.7448336885,132.71,82.94224,9.39857,83.4730393257,6.37224,1.85857,6.6377500000000005,76.57,7.54,76.9403437736,134.03
2020-11-09 11:30:00,78.95984,25.12162,82.8598342036,7.47984,2.18162,7.7915,71.48,22.94,75.0708598592,132.58,85.09984,23.44162,88.2694302477,7.47984,2.18162,7.7915,77.62,21.26,80.4788916425,133.94,86.75984,4.31162,86.8669091418,7.47984,2.18162,7.7915,79.28,2.13,79.3086079817,132.58,83.63984,9.59162,84.1880158303,7.47984,2.18162,7.7915,76.16,7.41,76.5196295077,133.94
2020-11-09 12:00:00,79.21984,25.82787,83.3238376358,8.04984,2.34787,8.38525,71.17,23.48,74.9431738052,132.58,85.15984,24.16787,88.5227896599,8.04984,2.34787,8.38525,77.11,21.82,80.1377844715,133.85,86.80984,5.06787,86.9576427185,8.04984,2.34787,8.38525,78.76,2.7199999999999998,78.8069540079,132.58,83.87984,10.33787,84.5144905597,8.04984,2.34787,8.38525,75.83,7.99,76.2497803276,133.85
2020-11-09 12:30:00,79.73928,26.45104,84.0119651716,7.64928,2.23104,7.968,72.09,24.22,76.0498290596,132.39,85.50928,25.13104,89.125788286,7.64928,2.23104,7.968,77.86,22.9,81.1578067717,133.71,87.19928,6.07104,87.4103652847,7.64928,2.23104,7.968,79.55,3.84,79.6426274052,132.39,84.43928,10.95104,85.1464461032,7.64928,2.23104,7.968,76.79,8.72,77.2835202356,133.71
2020-11-09 13:00:00,80.1572,26.54085,84.4369198311,6.9972,2.04085,7.28875,73.16,24.5,77.1533252686,132.73,86.0172,24.91085,89.5517121197,6.9972,2.04085,7.28875,79.02,22.87,82.262976484,134.05,87.7272,5.75085,87.9154929211,6.9972,2.04085,7.28875,80.73,3.71,80.8152027777,132.73,84.9072,10.98085,85.6143193547,6.9972,2.04085,7.28875,77.91,8.94,78.4212452082,134.05
2020-11-09 13:30:00,80.73032,26.25051,84.8909526543,6.07032,1.77051,6.32325,74.66,24.48,78.5708979203,133.06,86.69032,24.90051,90.1956039947,6.07032,1.77051,6.32325,80.62,23.13,83.8724108393,134.35,88.43032,5.65051,88.61066391,6.07032,1.77051,6.32325,82.36,3.88,82.4513432274,133.06,85.57032,10.60051,86.2244192625,6.07032,1.77051,6.32325,79.5,8.83,79.9888673504,134.35
2020-11-09 14:00:00,79.71496,26.91478,84.1360816193,5.60496,1.6347800000000001,5.8385,74.11,25.28,78.3030682668,133.43,85.62496,24.91478,89.1761180891,5.60496,1.6347800000000001,5.8385,80.02,23.28,83.3376193564,134.73,87.37496,5.58478,87.553260377,5.60496,1.6347800000000001,5.8385,81.77,3.95,81.8653492022,133.43,84.50496,11.21478,85.245877056,5.60496,1.6347800000000001,5.8385,78.9,9.58,79.4794715634,134.73
2020-11-09 14:30:00,78.70104,27.34572,83.3165175664,6.19104,1.80572,6.449,72.51,25.54,76.8764703924,133.84,84.65104,23.99572,87.9863236611,6.19104,1.80572,6.449,78.46,22.19,81.5375232638,135.17,86.39104,4.52572,86.5095019856,6.19104,1.80572,6.449,80.2,2.7199999999999998,80.2461114323,133.84,83.44104,11.56572,84.2387858139,6.19104,1.80572,6.449,77.25,9.76,77.8641130432,135.17
2020-11-09 15:00:00,78.30992,26.87831,82.7942456869,6.67992,1.9483100000000002,6.95825,71.63,24.93,75.8443260897,134.25,84.48992,22.18831,87.3548377725,6.67992,1.9483100000000002,6.95825,77.81,20.24,80.3993389276,135.63,86.20992,2.58831,86.2487661075,6.67992,1.9483100000000002,6.95825,79.53,0.64,79.5325750872,134.25,83.02992,11.02831,83.7591262888,6.67992,1.9483100000000002,6.95825,76.35,9.08,76.8880283269,135.63
2020-11-09 15:30:00,78.83048,26.63639,83.2090250469,6.33048,1.84639,6.59425,72.5,24.79,76.62110740520001,134.36,85.04048,22.29639,87.9148010614,6.33048,1.84639,6.59425,78.71,20.45,81.3232230055,135.74,86.80048,2.67639,86.8417318555,6.33048,1.84639,6.59425,80.47,0.8300000000000001,80.4742803634,134.36,83.58048,10.76639,84.271061407,6.33048,1.84639,6.59425,77.25,8.92,77.7632876105,135.74
2020-11-09 16:00:00,81.30888,26.41134,85.4908933598,6.75888,1.97134,7.0405,74.55,24.44,78.4539106737,133.89,87.55888,22.94134,90.5144328152,6.75888,1.97134,7.0405,80.8,20.97,83.4768285215,135.19,89.29888,3.43134,89.3647808896,6.75888,1.97134,7.0405,82.54,1.46,82.5529115174,133.89,86.14888,10.63134,86.8023900331,6.75888,1.97134,7.0405,79.39,8.66,79.8609272423,135.19
2020-11-09 16:30:00,84.60344,25.79642,88.4488402674,6.91344,2.01642,7.2015,77.69,23.78,81.2479199734,133.2,91.00344,23.13642,93.8984559098,6.91344,2.01642,7.2015,84.09,21.12,86.7016868348,134.54,92.76344,3.83642,92.8427375676,6.91344,2.01642,7.2015,85.85,1.82,85.8692896209,133.2,89.57344,10.17642,90.1496571122,6.91344,2.01642,7.2015,82.66,8.16,83.0617914567,134.54
2020-11-09 17:00:00,88.65768,25.04099,92.1261928181,6.75768,1.97099,7.03925,81.9,23.07,85.0872193693,132.37,95.17768,23.62099,98.0649883433,6.75768,1.97099,7.03925,88.42,21.65,91.0319663635,133.75,96.95768,4.59099,97.0663118706,6.75768,1.97099,7.03925,90.2,2.62,90.2380429752,132.37,93.80768,9.64099,94.3018001693,6.75768,1.97099,7.03925,87.05,7.67,87.387249642,133.75
2020-11-09 17:30:00,90.79632,25.69351,94.3616881031,7.48632,2.18351,7.79825,83.31,23.51,86.5637117966,132.95,97.35632,24.09351,100.2933211538,7.48632,2.18351,7.79825,89.87,21.91,92.502243216,134.33,99.18632,4.89351,99.3069610615,7.48632,2.18351,7.79825,91.7,2.71,91.7400354262,132.95,95.99632,10.14351,96.5307425055,7.48632,2.18351,7.79825,88.51,7.96,88.8672138643,134.33
2020-11-09 18:00:00,90.4208,26.8269,94.3165077611,8.3208,2.4269,8.6675,82.1,24.4,85.6491097444,133.43,96.8908,24.2769,99.8859099085,8.3208,2.4269,8.6675,88.57,21.85,91.2253659899,134.8,98.7008,4.9269,98.8236928284,8.3208,2.4269,8.6675,90.38,2.5,90.4145696224,133.43,95.5808,11.1869,96.2332378144,8.3208,2.4269,8.6675,87.26,8.76,87.6986043218,134.8
2020-11-09 18:30:00,87.86136,28.15748,92.2630059179,8.87136,2.5874800000000002,9.241,78.99,25.57,83.025568351,133.53,94.18136,23.28748,97.0177060964,8.87136,2.5874800000000002,9.241,85.31,20.7,87.7854549456,134.93,95.99136,3.90748,96.0708571555,8.87136,2.5874800000000002,9.241,87.12,1.32,87.1299994261,133.53,92.87136,12.52748,93.7124712266,8.87136,2.5874800000000002,9.241,84.0,9.94,84.5860721396,134.93
2020-11-09 19:00:00,84.30536,30.27323,89.5760134152,8.92536,2.60323,9.29725,75.38,27.67,80.2980279957,133.92,91.27536,33.71323,97.3024831141,8.92536,2.60323,9.29725,82.35,31.11,88.0304186063,135.27,93.21536,11.14323,93.8790440661,8.92536,2.60323,9.29725,84.29,8.54,84.721518518,133.92,89.16536,14.723230000000001,90.3727554386,8.92536,2.60323,9.29725,80.24,12.12,81.150181762,135.27
2020-11-09 19:30:00,80.04312,39.28716,89.1649146257,8.73312,2.54716,9.097,71.31,36.74,80.2181008252,134.2,89.51312,59.78716,107.6434073829,8.73312,2.54716,9.097,80.78,57.24,99.0041716293,135.58,92.27312,21.46716,94.7373613365,8.73312,2.54716,9.097,83.54,18.92,85.6556944984,134.2,84.64312,24.17716,88.0283637755,8.73312,2.54716,9.097,75.91,21.63,78.9315209533,135.58
2020-11-09 20:00:00,76.63632,40.47726,86.6691070696,9.07632,2.64726,9.4545,67.56,37.83,77.430371948,134.87,85.92632,58.91726,104.1852964417,9.07632,2.64726,9.4545,76.85,56.27,95.2482829242,136.19,88.56632,23.33726,91.5894139224,9.07632,2.64726,9.4545,79.49,20.69,82.1385183699,134.87,81.09632,25.23726,84.9325167992,9.07632,2.64726,9.4545,72.02,22.59,75.4797224425,136.19
2020-11-09 20:30:00,74.68112,40.85491,85.1257502496,8.93112,2.6049100000000003,9.30325,65.75,38.25,76.066582676,134.78,83.87112,58.07491,102.0149986108,8.93112,2.6049100000000003,9.30325,74.94,55.47,93.2358541549,136.07,86.43112,24.08491,89.7241405318,8.93112,2.6049100000000003,9.30325,77.5,21.48,80.421641366,134.78,79.06112,25.65491,83.1194026853,8.93112,2.6049100000000003,9.30325,70.13,23.05,73.8208601955,136.07
2020-11-09 21:00:00,71.8096,41.67905,83.0286809546,8.2596,2.40905,8.60375,63.55,39.27,74.7043198215,134.92,80.8396,57.11905,98.9829621756,8.2596,2.40905,8.60375,72.58,54.71,90.8902662555,136.24,83.3296,24.77905,86.9357438288,8.2596,2.40905,8.60375,75.07,22.37,78.3321249552,134.92,76.0896,26.48905,80.5685856774,8.2596,2.40905,8.60375,67.83,24.08,71.9774638342,136.24
2020-11-09 21:30:00,68.73632,43.43726,81.3109909142,7.6363199999999996,2.2272600000000002,7.9545,61.1,41.21,73.6985352636,135.52,77.44632,57.24726,96.3077424668,7.6363199999999996,2.2272600000000002,7.9545,69.81,55.02,88.8855246933,136.81,79.87632,24.92726,83.675532791,7.6363199999999996,2.2272600000000002,7.9545,72.24,22.7,75.7225699511,135.52,72.91632,28.11726,78.1496643131,7.6363199999999996,2.2272600000000002,7.9545,65.28,25.89,70.2265654863,136.81
2020-11-09 22:00:00,66.78984,31.35912,73.7853449839,7.53984,2.19912,7.854,59.25,29.16,66.0368692474,133.04,72.32984,43.70912,84.5109041816,7.53984,2.19912,7.854,64.79,41.51,76.946892075,134.35,73.90984,39.63912,83.8684939843,7.53984,2.19912,7.854,66.37,37.44,76.2019061441,133.04,70.89984,15.82912,72.6453601547,7.53984,2.19912,7.854,63.36,13.63,64.8094630436,134.35
2020-11-09 22:30:00,63.67584,30.92212,70.7869345642,7.99584,2.33212,8.329,55.68,28.59,62.5911375516,133.23,68.85584,42.23212,80.775483049,7.99584,2.33212,8.329,60.86,39.9,72.7732753145,134.49,70.33584,41.68212,81.7589720838,7.99584,2.33212,8.329,62.34,39.35,73.7204049094,133.23,67.64584,15.30212,69.354989336,7.99584,2.33212,8.329,59.65,12.97,61.0437826482,134.49
2020-11-09 23:00:00,60.419200000000004,32.07685,68.4061695651,8.3892,2.44685,8.73875,52.03,29.63,59.875352191,133.7,65.4092,42.03685,77.7525575307,8.3892,2.44685,8.73875,57.02,39.59,69.4164857941,134.97,66.7892,42.63685,79.2382370738,8.3892,2.44685,8.73875,58.4,40.19,70.8928494279,133.7,64.2292,16.35685,66.2792326039,8.3892,2.44685,8.73875,55.84,13.91,57.546448196200004,134.97
2020-11-09 23:30:00,57.27664,34.31777,66.7706734088,9.14664,2.66777,9.52775,48.13,31.65,57.6039877092,134.46,61.90664,42.96777,75.3568930813,9.14664,2.66777,9.52775,52.76,40.3,66.3905686073,135.72,63.19664,43.01777,76.4483083074,9.14664,2.66777,9.52775,54.05,40.35,67.45016679,134.46,60.93664,18.43777,63.6649468472,9.14664,2.66777,9.52775,51.79,15.77,54.137759466,135.72
2020-11-10 00:00:00,53.92936,35.56023,64.5980326919,8.70936,2.54023,9.07225,45.22,33.02,55.9925780796,135.05,58.41936,42.39023,72.1786202574,8.70936,2.54023,9.07225,49.71,39.85,63.711118339,136.25,59.62936,44.05023,74.1355740321,8.70936,2.54023,9.07225,50.92,41.51,65.6957114278,135.05,57.46936,19.53023,60.6972587739,8.70936,2.54023,9.07225,48.76,16.99,51.6352369996,136.25
2020-11-10 00:30:00,54.6316,35.9963,65.4243481607,7.7016,2.2463,8.0225,46.93,33.75,57.8056000747,134.96,59.0816,42.7863,72.9472612663,7.7016,2.2463,8.0225,51.38,40.54,65.4476584761,136.17,60.3416,42.9663,74.075715496,7.7016,2.2463,8.0225,52.64,40.72,66.5513936744,134.96,58.2616,20.0063,61.6008609863,7.7016,2.2463,8.0225,50.56,17.76,53.5885360875,136.17
2020-11-10 01:00:00,56.70664,35.52527,66.9155275602,7.28664,2.12527,7.59025,49.42,33.4,59.6481047478,134.59,61.26664,42.95527,74.8248381065,7.28664,2.12527,7.59025,53.98,40.83,67.682562747,135.78,62.56664,42.07527,75.3983606351,7.28664,2.12527,7.59025,55.28,39.95,68.2046985185,134.59,60.43664,19.61527,63.5401154521,7.28664,2.12527,7.59025,53.15,17.49,55.9537541189,135.78
2020-11-10 01:30:00,57.12864,35.46002,67.2390848142,7.02864,2.05002,7.3215,50.1,33.41,60.218253877,134.73,61.71864,42.75002,75.078323992,7.02864,2.05002,7.3215,54.69,40.7,68.1724731838,135.95,63.01864,42.20002,75.8431979511,7.02864,2.05002,7.3215,55.99,40.15,68.8977691947,134.73,60.86864,19.54002,63.9281136672,7.02864,2.05002,7.3215,53.84,17.49,56.6095901769,135.95
2020-11-10 02:00:00,56.08112,35.51116,66.3787202724,7.10112,2.07116,7.397,48.98,33.44,59.3066100869,135.15,60.67112,42.66116,74.1684526912,7.10112,2.07116,7.397,53.57,40.59,67.2108101424,136.4,61.97112,42.84116,75.3378039513,7.10112,2.07116,7.397,54.87,40.77,68.3586848908,135.15,59.80112,19.49116,62.8973709419,7.10112,2.07116,7.397,52.7,17.42,55.5044718919,136.4
2020-11-10 02:30:00,55.02744,35.36467,65.411612403,6.42744,1.87467,6.69525,48.6,33.49,59.0215223457,135.15,59.63744,42.41467,73.1821595812,6.42744,1.87467,6.69525,53.21,40.54,66.893913774,136.37,60.90744,42.78467,74.4328169181,6.42744,1.87467,6.69525,54.48,40.91,68.1300117423,135.15,58.71744,19.32467,61.8156989022,6.42744,1.87467,6.69525,52.29,17.45,55.1248274374,136.37
2020-11-10 03:00:00,53.76832,35.43326,64.3936965071,6.14832,1.79326,6.4045,47.62,33.64,58.3036362502,135.03,58.30832,41.96326,71.8385368103,6.14832,1.79326,6.4045,52.16,40.17,65.8353590406,136.22,59.56832,42.84326,73.3752660987,6.14832,1.79326,6.4045,53.42,41.05,67.3706085767,135.03,57.41832,19.45326,60.6241931596,6.14832,1.79326,6.4045,51.27,17.66,54.2262713083,136.22
2020-11-10 03:30:00,52.63896,35.62553,63.5612971679,6.01896,1.75553,6.26975,46.62,33.87,57.6246587842,135.21,57.12896,42.02553,70.9215287657,6.01896,1.75553,6.26975,51.11,40.27,65.0684639438,136.43,58.35896,42.98553,72.4811975733,6.01896,1.75553,6.26975,52.34,41.23,66.628736293,135.21,56.23896,19.57553,59.5484844195,6.01896,1.75553,6.26975,50.22,17.82,53.287904819,136.43
2020-11-10 04:00:00,51.7948,35.79265,62.9588365606,5.7348,1.67265,5.97375,46.06,34.12,57.3210083652,135.44,56.2848,41.63265,70.0089726897,5.7348,1.67265,5.97375,50.55,39.96,64.4368225474,136.64,57.4948,43.42265,72.0498338656,5.7348,1.67265,5.97375,51.76,41.75,66.4993240567,135.44,55.3848,19.72265,58.791657521,5.7348,1.67265,5.97375,49.65,18.05,52.8292059376,136.64
2020-11-10 04:30:00,51.358,35.44025,62.3991625269,6.138,1.7902500000000001,6.39375,45.22,33.65,56.3663986786,135.44,55.858,41.62025,69.6588930006,6.138,1.7902500000000001,6.39375,49.72,39.83,63.7064149046,136.58,57.048,43.72025,71.8744360956,6.138,1.7902500000000001,6.39375,50.91,41.93,65.9541734843,135.44,54.898,19.34025,58.2051172498,6.138,1.7902500000000001,6.39375,48.76,17.55,51.8221969816,136.58
2020-11-10 05:00:00,51.89224,35.40982,62.8224476175,6.34224,1.84982,6.6065000000000005,45.55,33.56,56.5780531655,135.29,56.41224,41.57982,70.0801131067,6.34224,1.84982,6.6065000000000005,50.07,39.73,63.9177424507,136.52,57.61224,43.70982,72.316793086,6.34224,1.84982,6.6065000000000005,51.27,41.86,66.1881598173,135.29,55.46224,19.35982,58.7440439215,6.34224,1.84982,6.6065000000000005,49.12,17.51,52.1476221893,136.52
2020-11-10 05:30:00,53.38984,35.13787,63.9151384522,6.36984,1.8578700000000001,6.63525,47.02,33.28,57.6058920598,134.72,57.96984,41.95787,71.5609195341,6.36984,1.8578700000000001,6.63525,51.6,40.1,65.3495983155,135.93,59.18984,42.66787,72.9656377315,6.36984,1.8578700000000001,6.63525,52.82,40.81,66.748846432,134.72,57.01984,19.21787,60.1713277314,6.36984,1.8578700000000001,6.63525,50.65,17.36,53.5424327053,135.93
2020-11-10 06:00:00,55.51848,34.58914,65.4118508181,6.88848,2.00914,7.1755,48.63,32.58,58.5348895959,134.14,60.13848,42.50914,73.6455277682,6.88848,2.00914,7.1755,53.25,40.5,66.9015134358,135.39,61.38848,41.67914,74.2003786234,6.88848,2.00914,7.1755,54.5,39.67,67.4088933302,134.14,59.20848,18.78914,62.1182411684,6.88848,2.00914,7.1755,52.32,16.78,54.9449797525,135.39
2020-11-10 06:30:00,61.12544,31.96742,68.9799634434,7.70544,2.24742,8.0265,53.42,29.72,61.1308007473,133.28,65.97544,43.52742,79.0404641627,7.70544,2.24742,8.0265,58.27,41.28,71.410302478,134.56,67.33544,40.04742,78.3444786099,7.70544,2.24742,8.0265,59.63,37.8,70.6015361023,133.28,65.00544,16.31742,67.0221263841,7.70544,2.24742,8.0265,57.3,14.07,59.0021601299,134.56
2020-11-10 07:00:00,66.30568,29.33999,72.5070907806,5.96568,1.7399900000000001,6.21425,60.34,27.6,66.3526608359,133.08,71.60568,44.85999,84.4972905546,5.96568,1.7399900000000001,6.21425,65.64,43.12,78.5362591419,134.34,73.13568,37.47999,82.1801517367,5.96568,1.7399900000000001,6.21425,67.17,35.74,76.0865066881,133.08,70.51568,13.66999,71.8284745241,5.96568,1.7399900000000001,6.21425,64.55,11.93,65.6431824335,134.34
2020-11-10 07:30:00,72.18864,27.42002,77.2208342473,6.06864,1.7700200000000001,6.3215,66.12,25.65,70.9209200448,132.24,77.65864,47.25002,90.9034034382,6.06864,1.7700200000000001,6.3215,71.59,45.48,84.8148483463,133.55,79.27864,34.13002,86.3131567344,6.06864,1.7700200000000001,6.3215,73.21,32.36,80.0429490961,132.24,76.63864,11.90002,77.5570217134,6.06864,1.7700200000000001,6.3215,70.57,10.13,71.2933503211,133.55
2020-11-10 08:00:00,74.12512,25.88191,78.5137356153,6.5551200000000005,1.9119100000000002,6.82825,67.57,23.97,71.6956470087,132.08,79.66512,48.69191,93.3671968309,6.5551200000000005,1.9119100000000002,6.82825,73.11,46.78,86.7953944631,133.36,81.32512,32.75191,87.6724743101,6.5551200000000005,1.9119100000000002,6.82825,74.77,30.84,80.8805199044,132.08,78.62512,10.32191,79.2997561223,6.5551200000000005,1.9119100000000002,6.82825,72.07,8.41,72.5590311402,133.36
2020-11-10 08:30:00,75.58808,32.00694,82.0853339291,7.01808,2.04694,7.3105,68.57,29.96,74.8294494167,134.4,82.91808,33.07694,89.2720110149,7.01808,2.04694,7.3105,75.9,31.03,81.9979932681,135.72,84.87808,14.60694,86.1257868507,7.01808,2.04694,7.3105,77.86,12.56,78.8665531135,134.4,80.13808,16.44694,81.8083962772,7.01808,2.04694,7.3105,73.12,14.4,74.5244550466,135.72
2020-11-10 09:00:00,77.13352,32.84936,83.8371061046,7.40352,2.15936,7.712,69.73,30.69,76.1849657085,134.84,84.93352,30.45936,90.2301248542,7.40352,2.15936,7.712,77.53,28.3,82.5335743804,136.13,86.98352,11.24936,87.7079292425,7.40352,2.15936,7.712,79.58,9.09,80.097468749,134.84,81.73352,17.23936,83.5318132498,7.40352,2.15936,7.712,74.33,15.08,75.8442832388,136.13
2020-11-10 09:30:00,77.17608,32.97344,83.9249371141,7.48608,2.18344,7.798,69.69,30.79,76.1887143874,134.77,84.95608,30.27344,90.1887836618,7.48608,2.18344,7.798,77.47,28.09,82.4053942409,136.13,87.00608,11.08344,87.7091819549,7.48608,2.18344,7.798,79.52,8.9,80.0165007983,134.77,81.78608,17.39344,83.6151579368,7.48608,2.18344,7.798,74.3,15.21,75.8408471735,136.13
2020-11-10 10:00:00,77.65848,32.58664,84.218338991,7.18848,2.09664,7.4879999999999995,70.47,30.49,76.7832077996,134.85,85.48848,30.54664,90.7820325175,7.18848,2.09664,7.4879999999999995,78.3,28.45,83.308417942,136.19,87.59848,11.34664,88.3302889025,7.18848,2.09664,7.4879999999999995,80.41,9.25,80.940290338,134.85,82.28848,16.99664,84.0254706146,7.18848,2.09664,7.4879999999999995,75.1,14.9,76.5638295803,136.19
2020-11-10 10:30:00,77.47072,32.54396,84.0286962281,6.39072,1.86396,6.657,71.08,30.68,77.4185300816,134.96,85.36072,30.23396,90.5568597965,6.39072,1.86396,6.657,78.97,28.37,83.9113687172,136.31,87.48072,10.99396,88.1688353569,6.39072,1.86396,6.657,81.09,9.13,81.6023590345,134.96,82.13072,16.91396,83.8542617319,6.39072,1.86396,6.657,75.74,15.05,77.2207880043,136.31
2020-11-10 11:00:00,77.94624,32.05307,84.2793902835,6.69624,1.95307,6.97525,71.25,30.1,77.3470910895,134.8,85.82624,30.77307,91.1763418314,6.69624,1.95307,6.97525,79.13,28.82,84.2148995131,136.11,87.95624,11.60307,88.7182697552,6.69624,1.95307,6.97525,81.26,9.65,81.8309849629,134.8,82.61624,16.44307,84.2366764703,6.69624,1.95307,6.97525,75.92,14.49,77.2904036734,136.11
2020-11-10 11:30:00,79.46048,31.03389,85.305745471,6.63048,1.93389,6.90675,72.83,29.1,78.4284317069,134.63,87.44048,31.64389,92.9901786049,6.63048,1.93389,6.90675,80.81,29.71,86.0984332029,135.95,89.61048,12.53389,90.4827968421,6.63048,1.93389,6.90675,82.98,10.6,83.6542909838,134.63,84.21048,15.44389,85.6149442572,6.63048,1.93389,6.90675,77.58,13.51,78.7475491682,135.95
2020-11-10 12:00:00,79.14096,31.32778,85.115928882,6.78096,1.97778,7.0635,72.36,29.35,78.0857996053,134.75,87.09096,31.53778,92.6254116377,6.78096,1.97778,7.0635,80.31,29.56,85.5773901215,136.05,89.25096,12.38778,90.1065533369,6.78096,1.97778,7.0635,82.47,10.41,83.124418795,134.75,83.87096,15.70778,85.3291994797,6.78096,1.97778,7.0635,77.09,13.73,78.303135314,136.05
2020-11-10 12:30:00,79.69696,31.48828,85.6919903527,7.29696,2.12828,7.601,72.4,29.36,78.1266254231,134.65,87.63696,31.65828,93.1798446586,7.29696,2.12828,7.601,80.34,29.53,85.5951897013,135.96,89.80696,12.50828,90.6738503263,7.29696,2.12828,7.601,82.51,10.38,83.1603541359,134.65,84.41696,15.88828,85.8991302459,7.29696,2.12828,7.601,77.12,13.76,78.3379346166,135.96
2020-11-10 13:00:00,80.20232,31.80151,86.277159038,7.10232,2.07151,7.39825,73.1,29.73,78.914402361,134.91,88.18232,31.43151,93.6165657427,7.10232,2.07151,7.39825,81.08,29.36,86.23210539,136.24,90.39232,12.22151,91.2147840082,7.10232,2.07151,7.39825,83.29,10.15,83.906177365,134.91,84.96232,16.14151,86.4820453323,7.10232,2.07151,7.39825,77.86,14.07,79.1210749421,136.24
2020-11-10 13:30:00,80.56608,33.67094,87.3191012726,7.30608,2.13094,7.6105,73.26,31.54,79.760887658,135.37,88.34608,32.48094,94.1277924667,7.30608,2.13094,7.6105,81.04,30.35,86.5367211073,136.69,90.53608,13.14094,91.4847860895,7.30608,2.13094,7.6105,83.23,11.01,83.9550653624,135.37,85.34608,17.91094,87.205247222,7.30608,2.13094,7.6105,78.04,15.78,79.6194071819,136.69
2020-11-10 14:00:00,80.00832,34.35076,87.0706953102,7.64832,2.23076,7.967,72.36,32.12,79.168579626,135.71,87.65832,32.56076,93.5103425135,7.64832,2.23076,7.967,80.01,30.33,85.5658167728,137.0,89.84832,13.14076,90.8041859178,7.64832,2.23076,7.967,82.2,10.91,82.9208544336,135.71,84.72832,18.53076,86.7310629256,7.64832,2.23076,7.967,77.08,16.3,78.7846203266,137.0
2020-11-10 14:30:00,78.09064,34.50227,85.3730325733,6.83064,1.99227,7.11525,71.26,32.51,78.325523937,135.71,85.74064,31.81227,91.4520523015,6.83064,1.99227,7.11525,78.91,29.82,84.3565083441,136.97,87.91064,12.39227,88.7797779957,6.83064,1.99227,7.11525,81.08,10.4,81.7442744172,135.71,82.78064,18.71227,84.8692135427,6.83064,1.99227,7.11525,75.95,16.72,77.7686369946,136.97
2020-11-10 15:00:00,77.27688,34.43534,84.6020615792,6.32688,1.8453400000000002,6.5905000000000005,70.95,32.59,78.0769530655,135.71,84.94688,31.66534,90.6568595256,6.32688,1.8453400000000002,6.5905000000000005,78.62,29.82,84.0852947905,137.01,87.16688,12.21534,88.0186315518,6.32688,1.8453400000000002,6.5905000000000005,80.84,10.37,81.5024079399,135.71,81.95688,18.60534,84.0421849778,6.32688,1.8453400000000002,6.5905000000000005,75.63,16.76,77.4647952298,137.01
2020-11-10 15:30:00,77.9592,34.68685,85.3276885165,6.4692,1.88685,6.73875,71.49,32.8,78.6553246767,135.71,85.6392,31.40685,91.2165708825,6.4692,1.88685,6.73875,79.17,29.52,84.4944927199,137.01,87.8492,11.99685,88.6645721276,6.4692,1.88685,6.73875,81.38,10.11,82.0055882242,135.71,82.6592,18.90685,84.7939403587,6.4692,1.88685,6.73875,76.19,17.02,78.067896731,137.01
2020-11-10 16:00:00,80.03256,34.04533,86.9729564575,6.53256,1.9053300000000002,6.80475,73.5,32.14,80.2198828222,135.0,87.79256,31.59533,93.3048684108,6.53256,1.9053300000000002,6.80475,81.26,29.69,86.5140664863,136.34,90.05256,12.34533,90.894833381,6.53256,1.9053300000000002,6.80475,83.52,10.44,84.1699708922,135.0,84.82256,18.38533,86.7922061257,6.53256,1.9053300000000002,6.80475,78.29,16.48,80.0057154208,136.34
2020-11-10 16:30:00,83.30888,33.82259,89.9129416778,6.72888,1.96259,7.00925,76.58,31.86,82.9430889225,134.64,91.20888,31.54259,96.5090398603,6.72888,1.96259,7.00925,84.48,29.58,89.5089202259,136.04,93.47888,12.41259,94.2993817401,6.72888,1.96259,7.00925,86.75,10.45,87.3771423199,134.64,88.22888,18.28259,90.1032095053,6.72888,1.96259,7.00925,81.5,16.32,83.1179427079,136.04
2020-11-10 17:00:00,88.31568,32.11624,93.9739974972,7.25568,2.11624,7.558,81.06,30.0,86.4333477311,134.17,96.62568,31.65624,101.6791009323,7.25568,2.11624,7.558,89.37,29.54,94.1254933586,135.55,98.97568,12.64624,99.7803217954,7.25568,2.11624,7.558,91.72,10.53,92.3224745119,134.17,93.41568,16.64624,94.8872308375,7.25568,2.11624,7.558,86.16,14.53,87.3765786696,135.55
2020-11-10 17:30:00,90.77496,31.82103,96.1908068022,7.37496,2.15103,7.68225,83.4,29.67,88.5204434015,134.93,99.36496,31.63103,104.2780769609,7.37496,2.15103,7.68225,91.99,29.48,96.5982944984,136.27,101.73496,12.39103,102.4867782236,7.37496,2.15103,7.68225,94.36,10.24,94.9139989675,134.93,95.99496,16.19103,97.3508181674,7.37496,2.15103,7.68225,88.62,14.04,89.7252807184,136.27
2020-11-10 18:00:00,89.49336,33.83723,95.6766409222,7.29336,2.12723,7.59725,82.2,31.71,88.1042796917,135.21,97.88336,31.21723,102.7407787286,7.29336,2.12723,7.59725,90.59,29.09,95.1460782166,136.63,100.21336,11.89723,100.9171026346,7.29336,2.12723,7.59725,92.92,9.77,93.4322176768,135.21,94.66336,18.19723,96.3965295338,7.29336,2.12723,7.59725,87.37,16.07,88.8355885893,136.63
2020-11-10 18:30:00,86.99576,35.51793,93.9669389172,8.25576,2.40793,8.59975,78.74,33.11,85.4181461986,134.46,94.99576,30.48793,99.7682729813,8.25576,2.40793,8.59975,86.74,28.08,91.1718925985,135.9,97.20576,11.36793,97.8682257409,8.25576,2.40793,8.59975,88.95,8.96,89.4001347874,134.46,91.98576,20.09793,94.1557583638,8.25576,2.40793,8.59975,83.73,17.69,85.5783208529,135.9
2020-11-10 19:00:00,84.27944,36.88817,91.9987015814,9.31944,2.71817,9.70775,74.96,34.17,82.3807653521,134.46,92.00944,29.65817,96.6713199292,9.31944,2.71817,9.70775,82.69,26.94,86.9678084121,135.86,94.15944,10.538170000000001,94.7473121944,9.31944,2.71817,9.70775,84.84,7.82,85.1996361495,134.46,89.08944,21.48817,91.6442566093,9.31944,2.71817,9.70775,79.77,18.77,81.948555814,135.86
2020-11-10 19:30:00,81.44344,37.42642,89.6313049835,9.07344,2.64642,9.4515,72.37,34.78,80.2936192982,134.21,89.00344,28.79642,93.5459573507,9.07344,2.64642,9.4515,79.93,26.15,84.0989143806,135.62,91.12344,9.71642,91.6400029193,9.07344,2.64642,9.4515,82.05,7.07,82.3540369381,134.21,86.13344,22.09642,88.9225576727,9.07344,2.64642,9.4515,77.06,19.45,79.4767016175,135.62
2020-11-10 20:00:00,78.34912,38.57641,87.3311170962,8.79912,2.5664100000000003,9.16575,69.55,36.01,78.3193628677,134.81,85.74912,27.96641,90.1944104092,8.79912,2.5664100000000003,9.16575,76.95,25.4,81.0337121203,136.17,87.80912000000001,8.70641,88.2396913541,8.79912,2.5664100000000003,9.16575,79.01,6.14,79.2482157528,134.81,82.90912,23.11641,86.0714272594,8.79912,2.5664100000000003,9.16575,74.11,20.55,76.9064015541,136.17
2020-11-10 20:30:00,76.44744,38.71467,85.6915209094,8.58744,2.50467,8.94525,67.86,36.21,76.916472228,135.37,83.64744,26.13467,87.6351253469,8.58744,2.50467,8.94525,75.06,23.63,78.6916799922,136.75,85.72744,7.80467,86.0819774562,8.58744,2.50467,8.94525,77.14,5.3,77.3218571945,135.37,80.97744,23.09467,84.2063511344,8.58744,2.50467,8.94525,72.39,20.59,75.2612795533,136.75
2020-11-10 21:00:00,75.64512,20.15816,78.2849640378,7.84512,2.28816,8.172,67.8,17.87,70.115454074,131.39,77.27512,6.70816,77.5657371627,7.84512,2.28816,8.172,69.43,4.42,69.5705490851,132.7,79.20512,17.70816,81.1605197421,7.84512,2.28816,8.172,71.36,15.42,73.007027059,131.39,80.18512,4.26816,80.29863423,7.84512,2.28816,8.172,72.34,1.98,72.3670919687,132.7
2020-11-10 21:30:00,70.33504,34.20647,78.2118945025,8.04504,2.34647,8.38025,62.29,31.86,69.9650176874,133.24,76.66504,46.30647,89.5645997147,8.04504,2.34647,8.38025,68.62,43.96,81.4934721312,134.57,78.46504,32.92647,85.0935657313,8.04504,2.34647,8.38025,70.42,30.58,76.7731255063,133.24,74.55504,19.08647,76.9593875136,8.04504,2.34647,8.38025,66.51,16.74,68.5843108881,134.57
2020-11-10 22:00:00,66.92768,37.24349,76.5923749309,8.37768,2.44349,8.72675,58.55,34.8,68.1112509061,133.59,73.77768,49.04349,88.5912522632,8.37768,2.44349,8.72675,65.4,46.6,80.3039226937,134.95,75.61768000000001,33.39349,82.6629221777,8.37768,2.44349,8.72675,67.24,30.95,74.0210787546,133.59,70.99768,21.99349,74.3262010852,8.37768,2.44349,8.72675,62.62,19.55,65.6008147815,134.95
2020-11-10 22:30:00,63.51216,38.18813,74.1088911047,8.70216,2.5381299999999998,9.06475,54.81,35.65,65.383932277,133.59,70.08216,48.36813,85.1527166329,8.70216,2.5381299999999998,9.06475,61.38,45.83,76.6021755566,134.95,71.80216,34.38813,79.6121452139,8.70216,2.5381299999999998,9.06475,63.1,31.85,70.6826180896,133.59,67.40216,22.92813,71.1951565625,8.70216,2.5381299999999998,9.06475,58.7,20.39,62.1405028946,134.95
2020-11-10 23:00:00,60.43792,39.01106,71.9347271924,9.15792,2.67106,9.5395,51.28,36.34,62.8508870264,134.5,66.82792,48.87106,82.7910103637,9.15792,2.67106,9.5395,57.67,46.2,73.8936323373,135.77,68.43792,35.20106,76.9601424053,9.15792,2.67106,9.5395,59.28,32.53,67.6189270841,134.5,64.16792,23.52106,68.3429749181,9.15792,2.67106,9.5395,55.01,20.85,58.8287565736,135.77
2020-11-10 23:30:00,57.39632,34.13351,66.7789941109,10.60632,3.09351,11.04825,46.79,31.04,56.1496723054,133.8,61.60632,34.48351,70.6006453643,10.60632,3.09351,11.04825,51.0,31.39,59.8859925191,135.06,63.44632,37.34351,73.6204676748,10.60632,3.09351,11.04825,52.84,34.25,62.9692631369,133.8,60.97632,18.38351,63.6872439399,10.60632,3.09351,11.04825,50.37,15.29,52.6395383718,135.06
2020-11-11 00:00:00,55.356,31.97925,63.9293294706,11.586,3.37925,12.06875,43.77,28.6,52.2854941643,133.19,58.596,27.92925,64.911741785,11.586,3.37925,12.06875,47.01,24.55,53.0343530176,134.48,60.476,38.54925,71.7174403584,11.586,3.37925,12.06875,48.89,35.17,60.2259163484,133.19,58.806,16.23925,61.0070395656,11.586,3.37925,12.06875,47.22,12.86,48.9398406209,134.48
2020-11-11 00:30:00,55.20752,32.36261,63.9938183777,12.07752,3.5226100000000002,12.58075,43.13,28.84,51.8839329658,133.19,58.42752,27.81261,64.7094766504,12.07752,3.5226100000000002,12.58075,46.35,24.29,52.3290225401,134.42,60.28752,38.96261,71.7821011518,12.07752,3.5226100000000002,12.58075,48.21,35.44,59.8347532793,133.19,58.63752,16.63261,60.9508200696,12.07752,3.5226100000000002,12.58075,46.56,13.11,48.3705044423,134.42
2020-11-11 01:00:00,57.62056,31.98933,65.9048265953,11.62056,3.38933,12.10475,46.0,28.6,54.166041022,132.33,60.91056,28.03933,67.0544580648,11.62056,3.38933,12.10475,49.29,24.65,55.1101315549,133.64,62.84056,37.71933,73.2917719581,11.62056,3.38933,12.10475,51.22,34.33,61.6606625005,132.33,61.16056,16.44933,63.3339921129,11.62056,3.38933,12.10475,49.54,13.06,51.2325599595,133.64
2020-11-11 01:30:00,57.82688,32.10409,66.1409150622,11.87688,3.46409,12.37175,45.95,28.64,54.1447328925,132.95,61.14688,27.97409,67.2420303461,11.87688,3.46409,12.37175,49.27,24.51,55.0297465013,134.28,63.09688,38.43409,73.8809551905,11.87688,3.46409,12.37175,51.22,34.97,62.0192655551,132.95,61.36688,16.42409,63.5267242447,11.87688,3.46409,12.37175,49.49,12.96,51.1587890787,134.28
2020-11-11 02:00:00,56.61072,32.21771,65.1364295657,11.58072,3.37771,12.06325,45.03,28.84,53.4737926465,133.36,59.91072,28.13771,66.1893125434,11.58072,3.37771,12.06325,48.33,24.76,54.3032825895,134.66,61.83072,38.52771,72.8520581285,11.58072,3.37771,12.06325,50.25,35.15,61.3236088305,133.36,60.12072,16.42771,62.3247192466,11.58072,3.37771,12.06325,48.54,13.05,50.2636459084,134.66
2020-11-11 02:30:00,55.34648,32.52564,64.1961845112,10.95648,3.19564,11.413,44.39,29.33,53.2045204846,133.68,58.62648,28.28564,65.0933298226,10.95648,3.19564,11.413,47.67,25.09,53.8696296627,134.91,60.58648,38.37564,71.7175801614,10.95648,3.19564,11.413,49.63,35.18,60.8339485814,133.68,58.83648,16.64564,61.1457987911,10.95648,3.19564,11.413,47.88,13.45,49.7332574843,134.91
2020-11-11 03:00:00,54.60224,33.77857,64.2058907287,13.33224,3.88857,13.88775,41.27,29.89,50.9570897913,134.14,57.70224,28.70857,64.4494413666,13.33224,3.88857,13.88775,44.37,24.82,50.8402330837,135.41,59.62224,39.70857,71.6350614857,13.33224,3.88857,13.88775,46.29,35.82,58.5306458191,134.14,57.95224,17.80857,60.6267868723,13.33224,3.88857,13.88775,44.62,13.92,46.7408900215,135.41
2020-11-11 03:30:00,53.34944,33.66442,63.0829289289,13.00944,3.79442,13.5515,40.34,29.87,50.1949449646,133.93,56.35944,28.52442,63.1666764477,13.00944,3.79442,13.5515,43.35,24.73,49.907869119,135.19,58.20944,39.58442,70.3936446837,13.00944,3.79442,13.5515,45.2,35.79,57.6538298815,133.93,56.66944,17.72442,59.3765988774,13.00944,3.79442,13.5515,43.66,13.93,45.8283809446,135.19
2020-11-11 04:00:00,52.6332,33.07635,62.1634834253,10.9932,3.20635,11.45125,41.64,29.87,51.2455510264,133.93,55.7532,27.92635,62.3562373349,10.9932,3.20635,11.45125,44.76,24.72,51.1325336748,135.19,57.6632,39.00635,69.61709541889999,10.9932,3.20635,11.45125,46.67,35.8,58.8194602151,133.93,56.0132,17.14635,58.5788007095,10.9932,3.20635,11.45125,45.02,13.94,47.1288022339,135.19
2020-11-11 04:30:00,52.42336,32.81348,61.8460438783,10.74336,3.13348,11.191,41.68,29.68,51.1676147578,133.61,55.56336,27.81348,62.1359529113,10.74336,3.13348,11.191,44.82,24.68,51.165758081,134.84,57.48336,38.72348,69.3097726169,10.74336,3.13348,11.191,46.74,35.59,58.7475590982,133.61,55.80336,16.94348,58.3189206159,10.74336,3.13348,11.191,45.06,13.81,47.1287566142,134.84
2020-11-11 05:00:00,52.67512,32.50316,61.8960715797,10.36512,3.02316,10.797,42.31,29.48,51.5674946066,133.31,55.81512,27.51316,62.2278200952,10.36512,3.02316,10.797,45.45,24.49,51.6281183078,134.56,57.77512,38.51316,69.4350630748,10.36512,3.02316,10.797,47.41,35.49,59.2220246192,133.31,56.06512,16.71316,58.5032255333,10.36512,3.02316,10.797,45.7,13.69,47.7064576342,134.56
2020-11-11 05:30:00,54.20192,31.59556,62.738565041,11.16192,3.25556,11.627,43.04,28.34,51.5324868408,132.69,57.38192,27.71556,63.7246970099,11.16192,3.25556,11.627,46.22,24.46,52.2932117966,133.92,59.37192,38.22556,70.6131596928,11.16192,3.25556,11.627,48.21,34.97,59.5575771838,132.69,57.61192,15.94556,59.777873915,11.16192,3.25556,11.627,46.45,12.69,48.1522439768,133.92
2020-11-11 06:00:00,56.12376,31.29943,64.2614250921,10.04376,2.92943,10.462250000000001,46.08,28.37,54.1130603459,131.65,59.30376,28.27943,65.7013098139,10.04376,2.92943,10.462250000000001,49.26,25.35,55.4000911552,132.88,61.35376,35.96943,71.1202064161,10.04376,2.92943,10.462250000000001,51.31,33.04,61.0275159252,131.65,59.66376,15.90943,61.7484754489,10.04376,2.92943,10.462250000000001,49.62,12.98,51.289616883,132.88
2020-11-11 06:30:00,62.83416,26.13663,68.0533253461,10.27416,2.99663,10.70225,52.56,23.14,57.4283309874,132.27,65.09416,15.32663,66.8741747857,10.27416,2.99663,10.70225,54.82,12.33,56.1895123666,133.49,67.12416,25.86663,71.9356337517,10.27416,2.99663,10.70225,56.85,22.87,61.2777235217,132.27,66.70416,10.25663,67.4880983601,10.27416,2.99663,10.70225,56.43,7.26,56.8951008436,133.49
2020-11-11 07:00:00,69.05472,21.67971,72.3779260546,10.76472,3.13971,11.21325,58.29,18.54,61.167439868,131.21,70.37472,7.49971,70.773207255,10.76472,3.13971,11.21325,59.61,4.36,59.7692370706,132.46,72.31472,18.45971,74.6336359959,10.76472,3.13971,11.21325,61.55,15.32,63.4279504635,131.21,73.16472,5.82971,73.3966059935,10.76472,3.13971,11.21325,62.4,2.69,62.4579546575,132.46
2020-11-11 07:30:00,73.09384,31.64237,79.6489110105,11.97384,3.49237,12.47275,61.12,28.15,67.2909867664,133.95,78.39384,21.47237,81.2813436365,11.97384,3.49237,12.47275,66.42,17.98,68.8105863948,135.23,80.06384,4.99237,80.219338278,11.97384,3.49237,12.47275,68.09,1.5,68.1065202459,133.95,77.33384,15.94237,78.9600023453,11.97384,3.49237,12.47275,65.36,12.45,66.5351944462,135.23
2020-11-11 08:00:00,75.95504,31.68397,82.2984936458,13.38504,3.90397,13.94275,62.57,27.78,68.459720274,134.33,81.18504,23.74397,84.5859730166,13.38504,3.90397,13.94275,67.8,19.84,70.6432275593,135.67,82.82504,4.53397,82.9490454132,13.38504,3.90397,13.94275,69.44,0.63,69.4428578041,134.33,80.24504,15.84397,81.7942408117,13.38504,3.90397,13.94275,66.86,11.94,67.9177679256,135.67
2020-11-11 08:30:00,77.72808,30.83569,83.6211348779,13.76808,4.01569,14.34175,63.96,26.82,69.3555621418,133.28,82.86808,25.17569,86.6079329499,13.76808,4.01569,14.34175,69.1,21.16,72.2672512276,134.65,84.51808,5.8756900000000005,84.7220725659,13.76808,4.01569,14.34175,70.75,1.8599999999999999,70.7744452469,133.28,82.07808,15.20569,83.474692122,13.76808,4.01569,14.34175,68.31,11.19,69.2204608479,134.65
2020-11-11 09:00:00,78.71992,29.93206,84.218489779,15.46992,4.51206,16.1145,63.25,25.42,68.1669927458,133.05,83.96992,25.59206,87.7832615016,15.46992,4.51206,16.1145,68.5,21.08,71.6701918513,134.4,85.55992,6.35206,85.7953878519,15.46992,4.51206,16.1145,70.09,1.8399999999999999,70.1141476451,133.05,83.02992,14.33206,84.257792275,15.46992,4.51206,16.1145,67.56,9.82,68.2699494653,134.4
2020-11-11 09:30:00,79.90904,28.29222,84.7697138502,16.25904,4.74222,16.9365,63.65,23.55,67.8669654545,133.48,85.35904,25.90222,89.2025263692,16.25904,4.74222,16.9365,69.1,21.16,72.2672512276,134.74,86.95904,6.52222,87.2032911733,16.25904,4.74222,16.9365,70.7,1.78,70.7224038053,133.48,84.24904,12.53222,85.1760370001,16.25904,4.74222,16.9365,67.99,7.79,68.434817162,134.74
2020-11-11 10:00:00,80.19832,28.97076,85.2706014157,17.00832,4.9607600000000005,17.717,63.19,24.01,67.5977529212,133.48,85.51832,26.22076,89.447813336,17.00832,4.9607600000000005,17.717,68.51,21.26,71.73289134,134.82,87.13832,6.87076,87.4087761921,17.00832,4.9607600000000005,17.717,70.13,1.9100000000000001,70.1560047323,133.48,84.50832,13.24076,85.5393118665,17.00832,4.9607600000000005,17.717,67.5,8.28,68.0059438579,134.82
2020-11-11 10:30:00,80.14384,28.46737,85.0495517017,17.13384,4.99737,17.84775,63.01,23.47,67.239132951,133.14,85.46384,26.00737,89.3333713786,17.13384,4.99737,17.84775,68.33,21.01,71.4871247149,134.43,87.09384,6.7273700000000005,87.3532739688,17.13384,4.99737,17.84775,69.96,1.73,69.9813868111,133.14,84.45384,12.80737,85.4194346567,17.13384,4.99737,17.84775,67.32,7.8100000000000005,67.7715168784,134.43
2020-11-11 11:00:00,80.89296,27.92503,85.5773233869,17.02296,4.9650300000000005,17.73225,63.87,22.96,67.871485176,133.03,86.27296,26.44503,90.2350444055,17.02296,4.9650300000000005,17.73225,69.25,21.48,72.5048474242,134.29,87.92296,7.21503,88.2184989277,17.02296,4.9650300000000005,17.73225,70.9,2.25,70.9356927083,133.03,85.23296,12.26503,86.1109077368,17.02296,4.9650300000000005,17.73225,68.21,7.3,68.5995196776,134.29
2020-11-11 11:30:00,81.50848,27.90539,86.1530214384,17.29848,5.04539,18.01925,64.21,22.86,68.1579320402,133.17,86.92848,26.77539,90.9586837238,17.29848,5.04539,18.01925,69.63,21.73,72.9419618601,134.47,88.57848,7.50539,88.895882909,17.29848,5.04539,18.01925,71.28,2.46,71.3224368625,133.17,85.86848,12.20539,86.7315824977,17.29848,5.04539,18.01925,68.57,7.16,68.9428060061,134.47
2020-11-11 12:00:00,81.49448,27.48964,86.0059915227,17.24448,5.02964,17.963,64.25,22.46,68.0625748852,133.06,86.90448,27.06964,91.0228216097,17.24448,5.02964,17.963,69.66,22.04,73.0635148347,134.34,88.57448,7.81964,88.9189815338,17.24448,5.02964,17.963,71.33,2.79,71.3845431449,133.06,85.84448,11.79964,86.6516373221,17.24448,5.02964,17.963,68.6,6.77,68.933249597,134.34
2020-11-11 12:30:00,81.76376,27.28068,86.1948255442,15.77376,4.6006800000000005,16.431,65.99,22.68,69.7786679437,132.96,87.25376,26.40068,91.1603781179,15.77376,4.6006800000000005,16.431,71.48,21.8,74.7303847173,134.34,88.90376,7.16068,89.1916693431,15.77376,4.6006800000000005,16.431,73.13,2.56,73.1747941576,132.96,86.21376,11.61068,86.9920703478,15.77376,4.6006800000000005,16.431,70.44,7.01,70.7879488331,134.34
2020-11-11 13:00:00,82.09232,28.42776,86.8751203832,16.31232,4.75776,16.992,65.78,23.67,69.9090645053,133.62,87.59232,26.307760000000002,91.4577102228,16.31232,4.75776,16.992,71.28,21.55,74.4663742907,134.99,89.26232,6.90776,89.5292070779,16.31232,4.75776,16.992,72.95,2.15,72.9816757823,133.62,86.53232,12.65776,87.453194869,16.31232,4.75776,16.992,70.22,7.9,70.6629917283,134.99
2020-11-11 13:30:00,83.02232,29.61526,88.1462945509,18.05232,5.26526,18.8045,64.97,24.35,69.3831636638,133.97,88.43232,26.85526,92.4201288154,18.05232,5.26526,18.8045,70.38,21.59,73.6170666354,135.35,90.08232,7.32526,90.3796648071,18.05232,5.26526,18.8045,72.03,2.06,72.0594511497,133.97,87.43232,13.74526,88.5061735307,18.05232,5.26526,18.8045,69.38,8.48,69.8963146382,135.35
2020-11-11 14:00:00,82.90848,29.38539,87.9620213579,17.29848,5.04539,18.01925,65.61,24.34,69.9793376648,134.04,88.35848,26.72539,92.3117947966,17.29848,5.04539,18.01925,71.06,21.68,74.2936471039,135.39,90.01848,7.17539,90.3040030296,17.29848,5.04539,18.01925,72.72,2.13,72.7511876192,134.04,87.33848,13.50539,88.3764994089,17.29848,5.04539,18.01925,70.04,8.46,70.5490836227,135.39
2020-11-11 14:30:00,82.29848,29.54664,87.4416590968,16.78848,4.89664,17.488,65.51,24.65,69.9941611851,134.37,87.76848,26.16664,91.5860203874,16.78848,4.89664,17.488,70.98,21.27,74.0984028168,135.79,89.41848,6.52664,89.6563527877,16.78848,4.89664,17.488,72.63,1.63,72.6482883487,134.37,86.74848,13.59664,87.8075589092,16.78848,4.89664,17.488,69.96,8.7,70.4988765868,135.79
2020-11-11 15:00:00,81.8988,30.79215,87.4961138741,16.7388,4.88215,17.43625,65.16,25.91,70.1224193821,134.68,87.0588,27.40215,91.2694498836,16.7388,4.88215,17.43625,70.32,22.52,73.8380173082,136.02,88.6988,7.68215,89.0308516755,16.7388,4.88215,17.43625,71.96,2.8,72.0144541047,134.68,86.3388,14.75215,87.5900354781,16.7388,4.88215,17.43625,69.6,9.87,70.2963505454,136.02
2020-11-11 15:30:00,82.66368,31.05774,88.3055332641,17.68368,5.15774,18.4205,64.98,25.9,69.9514860457,134.45,87.80368,27.48774,92.0057719486,17.68368,5.15774,18.4205,70.12,22.33,73.5896956102,135.86,89.43368,7.84774,89.7773364578,17.68368,5.15774,18.4205,71.75,2.69,71.8004080768,134.45,87.08368,15.09774,88.3827419548,17.68368,5.15774,18.4205,69.4,9.94,70.1082277625,135.86
2020-11-11 16:00:00,85.25488,30.32934,90.4890238021,17.41488,5.07934,18.1405,67.84,25.25,72.3866569196,133.72,90.48488,28.13934,94.7593581883,17.41488,5.07934,18.1405,73.07,23.06,76.6223759746,135.06,92.11488,8.69934,92.524751466,17.41488,5.07934,18.1405,74.7,3.62,74.7876620841,133.72,89.79488,14.51934,90.9611549413,17.41488,5.07934,18.1405,72.38,9.44,72.9929996644,135.06
2020-11-11 16:30:00,88.78184,28.54137,93.256768737,16.46184,4.80137,17.14775,72.32,23.74,76.1168181153,133.41,94.40184,27.73137,98.3907326808,16.46184,4.80137,17.14775,77.94,22.93,81.2430212388,134.8,96.07184,8.37137,96.4358765018,16.46184,4.80137,17.14775,79.61,3.5700000000000003,79.6900056469,133.41,93.54184,12.78137,94.4110123326,16.46184,4.80137,17.14775,77.08,7.98,77.4919789398,134.8
2020-11-11 17:00:00,92.69168,27.46424,96.6748779156,16.23168,4.73424,16.908,76.46,22.73,79.7670640051,133.52,98.69168,27.42424,102.4311312092,16.23168,4.73424,16.908,82.46,22.69,85.5247782809,134.9,100.40168,8.03424,100.7226208912,16.23168,4.73424,16.908,84.17,3.3,84.2346656668,133.52,97.60168,11.70424,98.3009520442,16.23168,4.73424,16.908,81.37,6.97,81.6679729147,134.9
2020-11-11 17:30:00,93.83224,29.19107,98.2680407414,18.55224,5.4110700000000005,19.32525,75.28,23.78,78.9466072735,133.85,99.76224,27.37107,103.448924609,18.55224,5.4110700000000005,19.32525,81.21,21.96,84.1267240537,135.3,101.48224,7.89107,101.7885751013,18.55224,5.4110700000000005,19.32525,82.93,2.48,82.9670735895,133.85,98.69224,13.39107,99.5965812263,18.55224,5.4110700000000005,19.32525,80.14,7.98,80.536327207,135.3
2020-11-11 18:00:00,92.40376,30.42443,97.2836101456,19.76376,5.76443,20.58725,72.64,24.66,76.7117018453,133.85,98.15376,26.81443,101.7505491797,19.76376,5.76443,20.58725,78.39,21.05,81.1670783015,135.3,99.84376,7.31443,100.1113245201,19.76376,5.76443,20.58725,80.08,1.55,80.0949992197,133.85,97.14376,14.63443,98.239893365,19.76376,5.76443,20.58725,77.38,8.87,77.8867209478,135.3
2020-11-11 18:30:00,87.9932,32.14635,93.6813271926,21.3132,6.21635,22.20125,66.68,25.93,71.5443030576,133.58,93.4432,25.44635,96.8460032968,21.3132,6.21635,22.20125,72.13,19.23,74.6493790999,134.97,95.0432,6.50635,95.2656415323,21.3132,6.21635,22.20125,73.73,0.29,73.7305703219,133.58,92.4432,16.45635,93.8965211366,21.3132,6.21635,22.20125,71.13,10.24,71.8633042658,134.97
2020-11-11 19:00:00,85.6108,33.5019,91.9325099203,22.6008,6.5919,23.5425,63.01,26.91,68.5157514737,133.45,90.8308,25.0919,94.2328906181,22.6008,6.5919,23.5425,68.23,18.5,70.6935845746,134.84,92.4208,7.4719,92.7223466175,22.6008,6.5919,23.5425,69.82,0.88,69.8255454687,133.45,89.9108,17.8819,91.6717748506,22.6008,6.5919,23.5425,67.31,11.29,68.2502761899,134.84
2020-11-11 19:30:00,84.22968,33.91449,90.8010551969,22.36968,6.52449,23.30175,61.86,27.39,67.652580882,134.06,89.38968,24.71449,92.7433065319,22.36968,6.52449,23.30175,67.02,18.19,69.444629022,135.48,91.00968,7.90449,91.3523005505,22.36968,6.52449,23.30175,68.64,1.38,68.6538709761,134.06,88.47968,18.17449,90.3269940807,22.36968,6.52449,23.30175,66.11,11.65,67.1286421731,135.48
2020-11-11 20:00:00,80.832,36.45975,88.6742668087,21.942,6.39975,22.85625,58.89,30.06,66.1183461681,134.72,85.632,24.82975,89.1591605449,21.942,6.39975,22.85625,63.69,18.43,66.3029486524,136.04,87.182,7.70975,87.5222335699,21.942,6.39975,22.85625,65.24,1.31,65.2531508818,134.72,84.952,20.57975,87.4092009691,21.942,6.39975,22.85625,63.01,14.18,64.5858537143,136.04
2020-11-11 20:30:00,78.81944,37.90317,87.4594444183,23.11944,6.74317,24.08275,55.7,31.16,63.8234721713,134.98,83.39944,25.00317,87.0667852993,23.11944,6.74317,24.08275,60.28,18.26,62.9849664603,136.26,84.92944,8.30317,85.3343565673,23.11944,6.74317,24.08275,61.81,1.56,61.829683001,134.98,82.81944,21.98317,85.6873351503,23.11944,6.74317,24.08275,59.7,15.24,61.6145080318,136.26
2020-11-11 21:00:00,75.04288,31.34459,81.3259931446,23.67288,6.90459,24.65925,51.37,24.44,56.8875249945,133.68,77.81288,21.72459,80.7886260841,23.67288,6.90459,24.65925,54.14,14.82,56.1317379029,134.99,79.35288,24.93459,83.1782023295,23.67288,6.90459,24.65925,55.68,18.03,58.5264324899,133.68,78.85288,15.85459,80.4309934563,23.67288,6.90459,24.65925,55.18,8.95,55.9011171624,134.99
2020-11-11 21:30:00,70.07544,42.37742,81.8926920857,23.54544,6.86742,24.5265,46.53,35.51,58.532051049,133.93,75.78544,53.37742,92.6961805138,23.54544,6.86742,24.5265,52.24,46.51,69.9442470829,135.21,77.28544,38.28742,86.2494392228,23.54544,6.86742,24.5265,53.74,31.42,62.2511365358,133.93,73.60544,27.01742,78.4072814288,23.54544,6.86742,24.5265,50.06,20.15,53.963192085,135.21
2020-11-11 22:00:00,66.92288,42.52709,79.2920251435,23.37288,6.81709,24.34675,43.55,35.71,56.3187943763,133.51,72.42288,52.65709,89.5424071307,23.37288,6.81709,24.34675,49.05,45.84,67.1357438329,134.76,73.84288,38.46709,83.2615633997,23.37288,6.81709,24.34675,50.47,31.65,59.573008989,133.51,70.32288,27.25709,75.4205304063,23.37288,6.81709,24.34675,46.95,20.44,51.2064068257,134.76
2020-11-11 22:30:00,64.03336,43.25348,77.2731177383,23.46336,6.8434800000000005,24.441,40.57,36.41,54.5125031529,133.64,69.33336,52.36348,86.8852625397,23.46336,6.8434800000000005,24.441,45.87,45.52,64.6229626371,134.89,70.66336,38.97348,80.6984670846,23.46336,6.8434800000000005,24.441,47.2,32.13,57.0979588076,133.64,67.29336,27.95348,72.8683288144,23.46336,6.8434800000000005,24.441,43.83,21.11,48.6487512687,134.89
2020-11-11 23:00:00,60.9964,44.83645,75.7024970629,24.0564,7.01645,25.05875,36.94,37.82,52.8669651105,135.12,66.0764,53.56645,85.0614789582,24.0564,7.01645,25.05875,42.02,46.55,62.7103093598,136.38,67.3264,39.86645,78.2443478634,24.0564,7.01645,25.05875,43.27,32.85,54.3269307066,135.12,64.1264,29.18645,70.4559723555,24.0564,7.01645,25.05875,40.07,22.17,45.7942550982,136.38
2020-11-11 23:30:00,57.49112,44.13241,72.476882461,21.47112,6.26241,22.36575,36.02,37.87,52.2644936836,135.71,62.72112,51.43241,81.1124632375,21.47112,6.26241,22.36575,41.25,45.17,61.1710012996,137.01,63.95112,41.17241,76.058616175,21.47112,6.26241,22.36575,42.48,34.91,54.9841659026,135.71,60.61112,28.37241,66.9231015186,21.47112,6.26241,22.36575,39.14,22.11,44.9532167926,137.01
