Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-12 00:00:00,55.31016,38.57963,67.4359077211,22.01016,6.41963,22.92725,33.3,32.16,46.294228582,134.84,58.86016,38.59963,70.3878531521,22.01016,6.41963,22.92725,36.85,32.18,48.9231530055,136.11,60.29016,42.24963,73.6202052969,22.01016,6.41963,22.92725,38.28,35.83,52.4323116027,134.84,58.31016,22.60963,62.5401481287,22.01016,6.41963,22.92725,36.3,16.19,39.7467747119,136.11
2020-11-12 00:30:00,55.93616,34.45763,65.6976579549,20.42616,5.95763,21.27725,35.51,28.5,45.5325169522,134.38,58.68616,30.55763,66.1652032927,20.42616,5.95763,21.27725,38.26,24.6,45.4861253571,135.57,60.32616,42.22763,73.6370716132,20.42616,5.95763,21.27725,39.9,36.27,53.9214512045,134.38,59.06616,18.36763,61.8561321856,20.42616,5.95763,21.27725,38.64,12.41,40.5839586536,135.57
2020-11-12 01:00:00,58.06376,33.75318,67.1615767046,17.87376,5.21318,18.6185,40.19,28.54,49.2926738979,133.75,61.00376,30.13318,68.0401886465,17.87376,5.21318,18.6185,43.13,24.92,49.8116783496,135.01,62.81376,40.65318,74.8214507307,17.87376,5.21318,18.6185,44.94,35.44,57.2328332341,133.75,61.38376,17.80318,63.9133726997,17.87376,5.21318,18.6185,43.51,12.59,45.294902583,135.01
2020-11-12 01:30:00,58.508,33.7915,67.5651651093,17.388,5.0715,18.1125,41.12,28.72,50.1566825059,133.84,61.518,30.0415,68.4613470964,17.388,5.0715,18.1125,44.13,24.97,50.7046132024,135.1,63.348,40.4615,75.1671609564,17.388,5.0715,18.1125,45.96,35.39,58.0066694441,133.84,61.868,17.8515,64.3919674824,17.388,5.0715,18.1125,44.48,12.78,46.2795721674,135.1
2020-11-12 02:00:00,57.3288,33.7609,66.5311181196,16.2888,4.7509,16.9675,41.04,29.01,50.2579516097,134.03,60.3688,29.5609,67.2178460102,16.2888,4.7509,16.9675,44.08,24.81,50.5824327213,135.33,62.1688,40.4409,74.1648574882,16.2888,4.7509,16.9675,45.88,35.69,58.127020395,134.03,60.6888,17.7709,63.2371357056,16.2888,4.7509,16.9675,44.4,13.02,46.2696487992,135.33
2020-11-12 02:30:00,56.29184,33.85262,65.6869175061,16.67184,4.86262,17.3665,39.62,28.99,49.0934262402,134.03,59.28184,29.76262,66.3336272418,16.67184,4.86262,17.3665,42.61,24.9,49.3520222483,135.25,61.13184,40.61262,73.3926887711,16.67184,4.86262,17.3665,44.46,35.75,57.0504522331,134.03,59.57184,17.85262,62.1893894636,16.67184,4.86262,17.3665,42.9,12.99,44.8235440366,135.25
2020-11-12 03:00:00,55.2212,34.3516,65.0339400006,17.0112,4.9616,17.72,38.21,29.39,48.2055619198,134.23,58.0712,29.5516,65.1579721293,17.0112,4.9616,17.72,41.06,24.59,47.8601264102,135.51,59.8312,41.0916,72.5830013433,17.0112,4.9616,17.72,42.82,36.13,56.0261483595,134.23,58.4512,18.3216,61.2553981948,17.0112,4.9616,17.72,41.44,13.36,43.5403628832,135.51
2020-11-12 03:30:00,53.95296,34.80253,64.2038782875,16.84296,4.91253,17.54475,37.11,29.89,47.6504375636,134.38,56.78296,29.10253,63.8064401041,16.84296,4.91253,17.54475,39.94,24.19,46.6943219246,135.68,58.55296,41.61253,71.8335003864,16.84296,4.91253,17.54475,41.71,36.7,55.5573046502,134.38,57.14296,18.76253,60.1444129538,16.84296,4.91253,17.54475,40.3,13.85,42.6135248483,135.68
2020-11-12 04:00:00,52.831360000000004,34.22248,62.9470470856,14.51136,4.23248,15.116,38.32,29.99,48.6602764069,134.32,55.72136,28.26248,62.479098393,14.51136,4.23248,15.116,41.21,24.03,47.7043499065,135.6,57.55136,41.05248,70.6927517642,14.51136,4.23248,15.116,43.04,36.82,56.6405685,134.32,56.06136,18.21248,58.9454876373,14.51136,4.23248,15.116,41.55,13.98,43.8388286796,135.6
2020-11-12 04:30:00,52.93744,33.72092,62.7652212567,14.19744,4.14092,14.789,38.74,29.58,48.7418095684,133.83,55.87744,28.25092,62.6131198855,14.19744,4.14092,14.789,41.68,24.11,48.1509553384,135.12,57.70744,40.51092,70.5073277795,14.19744,4.14092,14.789,43.51,36.37,56.7088793753,133.83,56.18744,17.79092,58.9367902774,14.19744,4.14092,14.789,41.99,13.65,44.1529455416,135.12
2020-11-12 05:00:00,53.1592,33.53685,62.8539644936,14.1492,4.12685,14.73875,39.01,29.41,48.8541523312,133.53,56.1492,28.18685,62.826993988,14.1492,4.12685,14.73875,42.0,24.06,48.4033428598,134.81,58.0092,40.27685,70.6207613281,14.1492,4.12685,14.73875,43.86,36.15,56.8376820428,133.53,56.4092,17.67685,59.1140327719,14.1492,4.12685,14.73875,42.26,13.55,44.3791629033,134.81
2020-11-12 05:30:00,54.99088,34.07984,64.6949177107,17.21088,5.01984,17.928,37.78,29.06,47.6635290343,132.65,57.79088,29.81984,65.0308286031,17.21088,5.01984,17.928,40.58,24.8,47.5581370535,133.9,59.62088,39.67984,71.6180077522,17.21088,5.01984,17.928,42.41,34.66,54.7715592256,132.65,58.17088,18.39984,61.011518519,17.21088,5.01984,17.928,40.96,13.38,43.0899756324,133.9
2020-11-12 06:00:00,57.36168,34.29924,66.8341244949,19.71168,5.74924,20.533,37.65,28.55,47.250661371,132.17,60.10168,31.55924,67.8837062055,19.71168,5.74924,20.533,40.39,25.81,47.9323293822,133.39,61.90168,38.96924,73.1465628242,19.71168,5.74924,20.533,42.19,33.22,53.6988314584,132.17,60.54168,18.67924,63.3577858215,19.71168,5.74924,20.533,40.83,12.93,42.8284228054,133.39
2020-11-12 06:30:00,63.46288,31.25209,70.7405843011,14.85288,4.33209,15.47175,48.61,26.92,55.5663432304,132.33,66.59288,32.73209,74.2024351518,14.85288,4.33209,15.47175,51.74,28.4,59.0219247399,133.62,68.75288,34.97209,77.1362793195,14.85288,4.33209,15.47175,53.9,30.64,62.0001580643,132.33,67.15288,15.57209,68.9347465308,14.85288,4.33209,15.47175,52.3,11.24,53.4941828613,133.62
2020-11-12 07:00:00,68.07136,29.61248,74.2334764375,14.27136,4.16248,14.866,53.8,25.45,59.5159012366,132.55,71.47136,34.28248,79.2681760557,14.27136,4.16248,14.866,57.2,30.12,64.6456061925,133.79,73.83136,33.24248,80.9699462517,14.27136,4.16248,14.866,59.56,29.08,66.28001207,132.55,71.98136,13.83248,73.2983880478,14.27136,4.16248,14.866,57.71,9.67,58.5145537452,133.79
2020-11-12 07:30:00,74.33712,28.81416,79.7261765445,18.35712,5.35416,19.122,55.98,23.46,60.6970509992,132.37,77.76712,37.68416,86.4165543632,18.35712,5.35416,19.122,59.41,32.33,67.6370978088,133.66,80.20712,31.94416,86.3343005809,18.35712,5.35416,19.122,61.85,26.59,67.3234773315,132.37,78.34712,12.99416,79.4173747136,18.35712,5.35416,19.122,59.99,7.64,60.4745376171,133.66
2020-11-12 08:00:00,77.26832,25.60576,81.400541895,17.60832,5.13576,18.342,59.66,20.47,63.0740556806,131.64,80.91832,38.15576,89.4630456267,17.60832,5.13576,18.342,63.31,33.02,71.4036168552,132.88,83.44832,30.37576,88.8048923562,17.60832,5.13576,18.342,65.84,25.24,70.5121493078,131.64,81.40832,9.89576,82.0075644755,17.60832,5.13576,18.342,63.8,4.76,63.9773209817,132.88
2020-11-12 08:30:00,79.51984,24.23287,83.1302408397,16.80984,4.90287,17.51025,62.71,19.33,65.6215894352,131.07,83.31984,38.52287,91.7943748313,16.80984,4.90287,17.51025,66.51,33.62,74.5243886255,132.4,85.94984,28.95287,90.6953343743,16.80984,4.90287,17.51025,69.14,24.05,73.2034295645,131.07,83.80984,8.67287,84.2573910993,16.80984,4.90287,17.51025,67.0,3.77,67.1059825947,132.4
2020-11-12 09:00:00,79.29488,25.21434,83.2072168496,15.13488,4.41434,15.7655,64.16,20.8,67.4473542847,131.07,83.74488,43.82434,94.5186632504,15.13488,4.41434,15.7655,68.61,39.41,79.123196346,132.4,86.11488,28.04434,90.5663158324,15.13488,4.41434,15.7655,70.98,23.63,74.8100080203,131.07,83.63488,9.76434,84.2029422779,15.13488,4.41434,15.7655,68.5,5.35,68.7086057201,132.4
2020-11-12 09:30:00,78.14792,38.64856,87.1826163315,12.09792,3.52856,12.602,66.05,35.12,74.8065297952,133.93,86.90792,65.30856,108.7115199415,12.09792,3.52856,12.602,74.81,61.78,97.0221856072,135.26,89.45792,17.66856,91.1860595881,12.09792,3.52856,12.602,77.36,14.14,78.6416505422,133.93,82.54792,23.41856,85.805524582,12.09792,3.52856,12.602,70.45,19.89,73.2039247582,135.26
2020-11-12 10:00:00,78.08776,38.51643,87.0701650496,13.18776,3.84643,13.73725,64.9,34.67,73.5800169883,134.26,86.80776,64.51643,108.1570937857,13.18776,3.84643,13.73725,73.62,60.67,95.3978684248,135.6,89.36776,19.21643,91.4104354511,13.18776,3.84643,13.73725,76.18,15.37,77.7150519526,134.26,82.41776,23.24643,85.6334261323,13.18776,3.84643,13.73725,69.23,19.4,71.8968212093,135.6
2020-11-12 10:30:00,77.28808,38.28694,86.2515917804,13.01808,3.79694,13.5605,64.27,34.49,72.9396531387,134.46,86.13808,63.80694,107.1965224168,13.01808,3.79694,13.5605,73.12,60.01,94.5924653448,135.79,88.71808,20.12694,90.9724762368,13.01808,3.79694,13.5605,75.7,16.33,77.441325531,134.46,81.61808,22.96694,84.7879196339,13.01808,3.79694,13.5605,68.6,19.17,71.2281468241,135.79
2020-11-12 11:00:00,78.08632,37.12476,86.462252898,12.73632,3.71476,13.267,65.35,33.41,73.3951674158,134.09,86.93632,63.90476,107.8969048944,12.73632,3.71476,13.267,74.2,60.19,95.5430588792,135.38,89.55632,19.46476,91.6472112713,12.73632,3.71476,13.267,76.82,15.75,78.4179501135,134.09,82.45632,21.87476,85.3085566224,12.73632,3.71476,13.267,69.72,18.16,72.0462629149,135.38
2020-11-12 11:30:00,78.8292,36.3881,86.822442918,10.7592,3.1381,11.2075,68.07,33.25,75.7567647144,133.88,87.9592,63.6581,108.5779653532,10.7592,3.1381,11.2075,77.2,60.52,98.0943953547,135.23,90.6892,18.3081,92.5187414649,10.7592,3.1381,11.2075,79.93,15.17,81.3568300759,133.88,83.2892,21.1781,85.9395296488,10.7592,3.1381,11.2075,72.53,18.04,74.7398320844,135.23
2020-11-12 12:00:00,78.14536,36.39573,86.2052576805,10.30536,3.00573,10.73475,67.84,33.39,75.6118886155,134.09,87.31536,63.31573,107.8557080426,10.30536,3.00573,10.73475,77.01,60.31,97.8153167965,135.4,90.03536,18.60573,91.937692157,10.30536,3.00573,10.73475,79.73,15.6,81.2418174341,134.09,82.62536,21.15573,85.2907675365,10.30536,3.00573,10.73475,72.32,18.15,74.5627581303,135.4
2020-11-12 12:30:00,77.60456,37.10508,86.0189205617,11.67456,3.40508,12.161,65.93,33.7,74.0436013441,134.18,86.62456,63.52508,107.4209019893,11.67456,3.40508,12.161,74.95,60.12,96.0828647575,135.48,89.26456,19.35508,91.3388241319,11.67456,3.40508,12.161,77.59,15.95,79.2124396796,134.18,81.99456,21.83508,84.8520983135,11.67456,3.40508,12.161,70.32,18.43,72.6950294037,135.48
2020-11-12 13:00:00,77.22672,38.49946,86.291220308,14.70672,4.28946,15.3195,62.52,34.21,71.26762589,134.26,85.96672,63.53946,106.8996722383,14.70672,4.28946,15.3195,71.26,59.25,92.67443067,135.56,88.46672,21.24946,90.9829659763,14.70672,4.28946,15.3195,73.76,16.96,75.6847355812,134.26,81.45672,23.21946,84.7014790653,14.70672,4.28946,15.3195,66.75,18.93,69.3823277211,135.56
2020-11-12 13:30:00,78.63864,35.56502,86.3070469235,14.34864,4.18502,14.9465,64.29,31.38,71.5395589866,134.37,86.20864,39.23502,94.7170333417,14.34864,4.18502,14.9465,71.86,35.05,79.9522488739,135.65,87.11864,15.37502,88.4649573303,14.34864,4.18502,14.9465,72.77,11.19,73.6253285222,134.37,82.97864,20.07502,85.3724845852,14.34864,4.18502,14.9465,68.63,15.89,70.44550376,135.65
2020-11-12 14:00:00,78.61456,34.90258,86.0141798464,12.45456,3.63258,12.9735,66.16,31.27,73.1775819497,134.63,85.95456,31.09258,91.4053330821,12.45456,3.63258,12.9735,73.5,27.46,78.4621029542,135.99,88.36456,11.99258,89.1746457187,12.45456,3.63258,12.9735,75.91,8.36,76.3689576988,134.63,83.06456,19.36258,85.2914452466,12.45456,3.63258,12.9735,70.61,15.73,72.3408943821,135.99
2020-11-12 14:30:00,77.75312,34.59216,85.1009118823,11.49312,3.35216,11.972,66.26,31.24,73.2552059583,134.23,85.15312,30.60216,90.4850597745,11.49312,3.35216,11.972,73.66,27.25,78.5388954595,135.53,87.52312,11.57216,88.284831209,11.49312,3.35216,11.972,76.03,8.22,76.4730625776,134.23,82.17312,19.12216,84.3687066014,11.49312,3.35216,11.972,70.68,15.77,72.4179211245,135.53
2020-11-12 15:00:00,77.50448,35.55714,85.2716519428,14.42448,4.20714,15.0255,63.08,31.35,70.4408184223,133.82,84.64448,30.48714,89.967514692,14.42448,4.20714,15.0255,70.22,26.28,74.9765750085,135.19,86.92448,11.57714,87.6920486353,14.42448,4.20714,15.0255,72.5,7.37,72.8736365224,133.82,81.76448,20.20714,84.2244542675,14.42448,4.20714,15.0255,67.34,16.0,69.2147065298,135.19
2020-11-12 15:30:00,78.6604,35.35095,86.2389018603,14.3004,4.17095,14.89625,64.36,31.18,71.5150473677,133.82,85.8004,31.07095,91.2530140547,14.3004,4.17095,14.89625,71.5,26.9,76.3928007079,135.19,88.0704,12.17095,88.9074090279,14.3004,4.17095,14.89625,73.77,8.0,74.2025127607,133.82,83.0004,19.99095,85.3739098441,14.3004,4.17095,14.89625,68.7,15.82,70.4979602542,135.19
2020-11-12 16:00:00,81.86984,34.47287,88.8315792253,12.489840000000001,3.6428700000000003,13.01025,69.38,30.83,75.9214943214,134.52,89.34984,31.59287,94.7707937229,12.489840000000001,3.6428700000000003,13.01025,76.86,27.95,81.7842411471,135.91,91.70984,12.49287,92.5568287792,12.489840000000001,3.6428700000000003,13.01025,79.22,8.85,79.7128026104,134.52,86.45984,18.93287,88.5085165352,12.489840000000001,3.6428700000000003,13.01025,73.97,15.29,75.5337341855,135.91
2020-11-12 16:30:00,85.6936,34.67355,92.4426749427,11.9436,3.48355,12.44125,73.75,31.19,80.0742068334,135.12,93.3636,32.77355,98.9488119411,11.9436,3.48355,12.44125,81.42,29.29,86.5281485992,136.44,95.7636,13.53355,96.7151697541,11.9436,3.48355,12.44125,83.82,10.05,84.4203464812,135.12,90.4836,19.01355,92.4597044802,11.9436,3.48355,12.44125,78.54,15.53,80.060680112,136.44
2020-11-12 17:00:00,90.85088,35.31359,97.4727245719,13.28088,3.87359,13.83425,77.57,31.44,83.6993339281,134.63,98.55088,34.40359,104.3833461509,13.28088,3.87359,13.83425,85.27,30.53,90.5707116015,135.95,100.83088,15.30359,101.985617753,13.28088,3.87359,13.83425,87.55,11.43,88.2929634795,134.63,95.80088,19.76359,97.8182401113,13.28088,3.87359,13.83425,82.52,15.89,84.0359595649,135.95
2020-11-12 17:30:00,92.56336,35.54598,99.1538819646,13.56336,3.9559800000000003,14.1285,79.0,31.59,85.0818905526,134.82,100.29336,34.20598,105.9660659261,13.56336,3.9559800000000003,14.1285,86.73,30.25,91.8539895704,136.15,102.54336,15.03598,103.6398638298,13.56336,3.9559800000000003,14.1285,88.98,11.08,89.6672002462,134.82,97.56336,19.95598,99.5833839164,13.56336,3.9559800000000003,14.1285,84.0,16.0,85.5102333057,136.15
2020-11-12 18:00:00,91.55432,36.53626,98.5753103239,14.04432,4.09626,14.6295,77.51,32.44,84.0247207672,135.06,99.23432,33.68626,104.7960608928,14.04432,4.09626,14.6295,85.19,29.59,90.1826158414,136.35,101.51432,14.43626,102.5356658332,14.04432,4.09626,14.6295,87.47,10.34,88.0790355306,135.06,96.50432,20.90626,98.7428756207,14.04432,4.09626,14.6295,82.46,16.81,84.1559724559,136.35
2020-11-12 18:30:00,90.1848,31.41515,95.4997895315,15.2748,4.45515,15.91125,74.91,26.96,79.6137532089,134.43,96.0648,25.84515,99.4807397317,15.2748,4.45515,15.91125,80.79,21.39,83.5736573329,135.77,97.9548,12.07515,98.6962617862,15.2748,4.45515,15.91125,82.68,7.62,83.0303968436,134.43,95.0248,15.56515,96.2911548875,15.2748,4.45515,15.91125,79.75,11.11,80.5201502731,135.77
2020-11-12 19:00:00,88.31616,24.88013,91.7538281815,16.04616,4.68013,16.71475,72.27,20.2,75.0399420309,132.39,91.99616,18.20013,93.7791991156,16.04616,4.68013,16.71475,75.95,13.52,77.1439751374,133.7,93.36616,10.68013,93.9750233305,16.04616,4.68013,16.71475,77.32,6.0,77.5524493488,132.39,93.03616,9.10013,93.4801552928,16.04616,4.68013,16.71475,76.99,4.42,77.1167718463,133.7
2020-11-12 19:30:00,85.30352,26.82186,89.4209298668,17.18352,5.01186,17.8995,68.12,21.81,71.5262923686,131.7,88.64352,18.10186,90.4729295063,17.18352,5.01186,17.8995,71.46,13.09,72.6490171991,133.02,89.97352,11.23186,90.6718753542,17.18352,5.01186,17.8995,72.79,6.22,73.0552701727,131.7,89.82352,11.23186,90.5230325622,17.18352,5.01186,17.8995,72.64,6.22,72.9058159546,133.02
2020-11-12 20:00:00,82.02664,28.27027,86.7616149894,17.96664,5.24027,18.71525,64.06,23.03,68.0739634515,132.04,85.18664,17.51027,86.967655999,17.96664,5.24027,18.71525,67.22,12.27,68.3306761272,133.31,86.46664,12.37027,87.347028643,17.96664,5.24027,18.71525,68.5,7.13,68.8700726005,132.04,86.36664,12.62027,87.2838342407,17.96664,5.24027,18.71525,68.4,7.38,68.7969795849,133.31
2020-11-12 20:30:00,80.13272,29.47496,85.3816495601,18.22272,5.31496,18.982,61.91,24.16,66.4571568757,132.51,83.19272,17.08496,84.9289380553,18.22272,5.31496,18.982,64.97,11.77,66.0275230491,133.79,84.48272,13.09496,85.4915665782,18.22272,5.31496,18.982,66.26,7.78,66.7151856776,132.51,84.37272,13.72496,85.4817548205,18.22272,5.31496,18.982,66.15,8.41,66.6824609624,133.79
2020-11-12 21:00:00,77.45192,30.13306,83.1071670595,18.42192,5.37306,19.1895,59.03,24.76,64.0124870631,132.8,80.31192,16.69306,82.0284264524,18.42192,5.37306,19.1895,61.89,11.32,62.9167267108,134.04,81.57192,13.71306,82.7165409519,18.42192,5.37306,19.1895,63.15,8.34,63.698336713,132.8,81.58192,14.32306,82.8297031182,18.42192,5.37306,19.1895,63.16,8.95,63.7909719318,134.04
2020-11-12 21:30:00,74.28384,31.69112,80.7614757914,20.40384,5.95112,21.254,53.88,25.74,59.7126619738,132.37,76.90384,16.02112,78.5549291439,20.40384,5.95112,21.254,56.5,10.07,57.3903728861,133.66,78.14384,15.40112,79.6470603802,20.40384,5.95112,21.254,57.74,9.45,58.5082054074,132.37,78.16384,16.01112,79.7868525962,20.40384,5.95112,21.254,57.76,10.06,58.6295249853,133.66
2020-11-12 22:00:00,70.9448,32.2589,77.9345961448,19.9848,5.8289,20.8175,50.96,26.43,57.4061538513,132.48,73.4648,15.2489,75.0306989855,19.9848,5.8289,20.8175,53.48,9.42,54.3032853518,133.73,74.6548,15.9689,76.3435978341,19.9848,5.8289,20.8175,54.67,10.14,55.6024145159,132.48,74.7048,16.5789,76.5223305202,19.9848,5.8289,20.8175,54.72,10.75,55.7659474949,133.73
2020-11-12 22:30:00,66.81912,32.44641,74.2803090964,17.91912,5.2264100000000004,18.66575,48.9,27.22,55.965510808,132.48,69.28912,13.32641,70.5590203579,17.91912,5.2264100000000004,18.66575,51.37,8.1,52.00468152,133.85,70.49912,16.69641,72.4492651975,17.91912,5.2264100000000004,18.66575,52.58,11.47,53.8165151231,132.48,70.47912,16.76641,72.4459720085,17.91912,5.2264100000000004,18.66575,52.56,11.54,53.8119429123,133.85
2020-11-12 23:00:00,62.44624,34.77307,71.4751655288,17.97624,5.24307,18.72525,44.47,29.53,53.3816616452,133.24,66.05624,40.37307,77.41712746,17.97624,5.24307,18.72525,48.08,35.13,59.5466481005,134.52,67.18624,42.61307,79.5604460782,17.97624,5.24307,18.72525,49.21,37.37,61.7911077745,133.24,65.91624,19.11307,68.6313349758,17.97624,5.24307,18.72525,47.94,13.87,49.9061168596,134.52
2020-11-12 23:30:00,58.94952,36.36486,69.263619246,18.83952,5.49486,19.6245,40.11,30.87,50.6139210099,133.92,62.74952,44.50486,76.929739528,18.83952,5.49486,19.6245,43.91,39.01,58.7355786555,135.15,63.84952,46.53486,79.0079388381,18.83952,5.49486,19.6245,45.01,41.04,60.9112608637,133.92,62.22952,20.57486,65.5426427866,18.83952,5.49486,19.6245,43.39,15.08,45.9358084723,135.15
2020-11-13 00:00:00,56.51008,38.16669,68.1915344245,19.36008,5.64669,20.16675,37.15,32.52,49.3727951406,134.45,60.04008,45.19669,75.1501962297,19.36008,5.64669,20.16675,40.68,39.55,56.7368037521,135.69,61.06008,46.70669,76.8755374639,19.36008,5.64669,20.16675,41.7,41.06,58.5219070093,134.45,59.68008,22.26669,63.6986454516,19.36008,5.64669,20.16675,40.32,16.62,43.6110857466,135.69
2020-11-13 00:30:00,56.36504,38.22147,68.1021181988,19.92504,5.81147,20.75525,36.44,32.41,48.7676296328,133.46,59.885040000000004,44.31147,74.4964723283,19.92504,5.81147,20.75525,39.96,38.5,55.4892025533,134.72,60.885040000000004,46.80147,76.7943076664,19.92504,5.81147,20.75525,40.96,40.99,57.9474046011,133.46,59.49504,22.55147,63.6256912242,19.92504,5.81147,20.75525,39.57,16.74,42.9652475845,134.72
2020-11-13 01:00:00,58.36336,38.21098,69.7593060677,21.36336,6.23098,22.2535,37.0,31.98,48.9052185354,133.28,61.89336,44.71098,76.3535182205,21.36336,6.23098,22.2535,40.53,38.48,55.887308935,134.54,62.90336,47.00098,78.5234030099,21.36336,6.23098,22.2535,41.54,40.77,58.2045058393,133.28,61.51336,22.590980000000002,65.5304954647,21.36336,6.23098,22.2535,40.15,16.36,43.3551853877,134.54
2020-11-13 01:30:00,58.84408,38.14619,70.1267250238,21.48408,6.26619,22.37925,37.36,31.88,49.1131754217,133.0,62.40408,44.52619,76.6606208986,21.48408,6.26619,22.37925,40.92,38.26,56.0202998921,134.26,63.41408,46.88619,78.8648233052,21.48408,6.26619,22.37925,41.93,40.62,58.3790142089,133.0,62.00408,22.59619,65.9931340305,21.48408,6.26619,22.37925,40.52,16.33,43.6868321122,134.26
2020-11-13 02:00:00,57.51008,37.92419,68.8887036368,20.62008,6.01419,21.47925,36.89,31.91,48.7762257662,133.0,60.98008,44.36419,75.410553049,20.62008,6.01419,21.47925,40.36,38.35,55.6745193064,134.26,61.98008,46.67419,77.5887255274,20.62008,6.01419,21.47925,41.36,40.66,57.9990103364,133.0,60.65008,22.35419,64.6385489825,20.62008,6.01419,21.47925,40.03,16.34,43.2365181299,134.26
2020-11-13 02:30:00,56.3772,38.3621,68.1911973516,20.4072,5.9521,21.2575,35.97,32.41,48.4174452031,133.07,59.9672,43.8021,74.2609523252,20.4072,5.9521,21.2575,39.56,37.85,54.7504894955,134.32,60.9372,47.1621,77.0558629843,20.4072,5.9521,21.2575,40.53,41.21,57.8009082974,133.07,59.4672,22.7921,63.6853805692,20.4072,5.9521,21.2575,39.06,16.84,42.5355051692,134.32
2020-11-13 03:00:00,55.18376,38.61943,67.3550869739,22.28376,6.49943,23.21225,32.9,32.12,45.9793910355,132.78,58.57376,44.45943,73.5358842774,22.28376,6.49943,23.21225,36.29,37.96,52.5159566227,134.06,59.48376,47.35943,76.0344219,22.28376,6.49943,23.21225,37.2,40.86,55.2573940754,132.78,58.14376,23.07943,62.5568294918,22.28376,6.49943,23.21225,35.86,16.58,39.5074170252,134.06
2020-11-13 03:30:00,54.16208,38.75019,66.5966075334,21.29208,6.21019,22.17925,32.87,32.54,46.2524431787,133.27,57.63208,44.20019,72.6299761886,21.29208,6.21019,22.17925,36.34,37.99,52.5721951225,134.56,58.55208,47.58019,75.4468061137,21.29208,6.21019,22.17925,37.26,41.37,55.6757083475,133.27,57.13208,23.10019,61.6254277321,21.29208,6.21019,22.17925,35.84,16.89,39.6204202401,134.56
2020-11-13 04:00:00,53.40056,39.07058,66.1674393478,22.15056,6.46058,23.0735,31.25,32.61,45.1660779789,133.53,56.77056,44.77058,72.3000782589,22.15056,6.46058,23.0735,34.62,38.31,51.6352641128,134.8,57.65056,47.88058,74.9408901031,22.15056,6.46058,23.0735,35.5,41.42,54.5515022708,133.53,56.30056,23.35058,60.9508215092,22.15056,6.46058,23.0735,34.15,16.89,38.0984855342,134.8
2020-11-13 04:30:00,52.95632,40.02226,66.3788605164,23.35632,6.81226,24.3295,29.6,33.21,44.4866732854,133.36,56.11632,44.97226,71.9134586837,23.35632,6.81226,24.3295,32.76,38.16,50.2931724989,134.68,56.94632,48.04226,74.5046448716,23.35632,6.81226,24.3295,33.59,41.23,53.1808330134,133.36,55.77632,24.37226,60.8687516732,23.35632,6.81226,24.3295,32.42,17.56,36.8701776508,134.68
2020-11-13 05:00:00,53.06272,39.49871,66.149832543,22.45272,6.54871,23.38825,30.61,32.95,44.9741548003,133.02,56.37272,44.22871,71.6523715481,22.45272,6.54871,23.38825,33.92,37.68,50.6986074759,134.42,57.23272,47.90871,74.637984515,22.45272,6.54871,23.38825,34.78,41.36,54.0397816428,133.02,55.93272,23.91871,60.8323421764,22.45272,6.54871,23.38825,33.48,17.37,37.7177319042,134.42
2020-11-13 05:30:00,55.2888,34.9109,65.3882431653,21.5688,6.2909,22.4675,33.72,28.62,44.2283031553,132.89,57.5788,35.5409,67.664420357,21.5688,6.2909,22.4675,36.01,29.25,46.3926998568,134.17,58.9488,37.5609,69.8983707267,21.5688,6.2909,22.4675,37.38,31.27,48.7347647989,132.89,58.3188,19.0609,61.3547092101,21.5688,6.2909,22.4675,36.75,12.77,38.9054674821,134.17
2020-11-13 06:00:00,58.96072,25.93646,64.4132475524,21.93072,6.39646,22.8445,37.03,19.54,41.8692309459,132.0,58.19072,18.75646,61.1388966686,21.93072,6.39646,22.8445,36.26,12.36,38.3087091926,133.29,60.49072,18.84646,63.3586320926,21.93072,6.39646,22.8445,38.56,12.45,40.5200703356,132.0,62.17072,9.65646,62.9161795173,21.93072,6.39646,22.8445,40.24,3.26,40.3718367182,133.29
2020-11-13 06:30:00,64.70536,25.02948,69.3776511695,22.69536,6.61948,23.641,42.01,18.41,45.866852955,131.87,63.87536,16.90948,66.0756545862,22.69536,6.61948,23.641,41.18,10.29,42.4461600148,133.24,66.29536,16.93948,68.425293132,22.69536,6.61948,23.641,43.6,10.32,44.8047140377,131.87,68.14536,8.75948,68.7060301531,22.69536,6.61948,23.641,45.45,2.14,45.5003527459,133.24
2020-11-13 07:00:00,69.94304,22.13047,73.3606607581,22.01304,6.42047,22.93025,47.93,15.71,50.4389631138,131.01,69.33304,15.63047,71.0730752681,22.01304,6.42047,22.93025,47.32,9.21,48.2079505891,132.36,71.89304,15.63047,73.5725546169,22.01304,6.42047,22.93025,49.88,9.21,50.7231554618,131.01,73.63304,7.01047,73.96601428540001,22.01304,6.42047,22.93025,51.62,0.59,51.623371645,132.36
2020-11-13 07:30:00,76.11208,20.13519,78.7303918335,22.37208,6.52519,23.30425,53.74,13.61,55.4366277834,131.3,75.64208,13.66519,76.8665186181,22.37208,6.52519,23.30425,53.27,7.14,53.7463719706,132.64,78.37208,13.61519,79.5459384398,22.37208,6.52519,23.30425,56.0,7.09,56.4470380091,131.3,80.08208,9.17519,80.6059777477,22.37208,6.52519,23.30425,57.71,2.65,57.7708109689,132.64
2020-11-13 08:00:00,77.51576,29.43793,82.9173369752,10.41576,3.03793,10.84975,67.1,26.4,72.1066571129,133.75,81.83576,15.30793,83.2551760293,10.41576,3.03793,10.84975,71.42,12.27,72.4663321826,135.12,84.78576,15.24793,86.1459486457,10.41576,3.03793,10.84975,74.37,12.21,75.3656486736,133.75,82.04576,15.33793,83.4671122698,10.41576,3.03793,10.84975,71.63,12.3,72.6783798664,135.12
2020-11-13 08:30:00,78.78664,32.37277,85.1782300824,8.06664,2.35277,8.40275,70.72,30.02,76.8278517206,134.45,84.90664,17.61277,86.7141694486,8.06664,2.35277,8.40275,76.84,15.26,78.3406229232,135.83,88.01664,18.15277,89.8690824231,8.06664,2.35277,8.40275,79.95,15.8,81.4962729209,134.45,83.43664,16.65277,85.0822404686,8.06664,2.35277,8.40275,75.37,14.3,76.7145807523,135.83
2020-11-13 09:00:00,78.34568,32.78999,84.9307307096,9.56568,2.78999,9.96425,68.78,30.0,75.037913084,134.66,84.31568,18.21999,86.2618219693,9.56568,2.78999,9.96425,74.75,15.43,76.3259287529,136.03,87.38568,18.73999,89.3725030099,9.56568,2.78999,9.96425,77.82,15.95,79.4377422892,134.66,82.91568,17.01999,84.644492139,9.56568,2.78999,9.96425,73.35,14.23,74.717570892,136.03
2020-11-13 09:30:00,78.60768,33.24724,85.349553734,11.40768,3.32724,11.883,67.2,29.92,73.5598151167,134.53,84.46768,18.73724,86.5209403983,11.40768,3.32724,11.883,73.06,15.41,74.6674741772,135.91,87.47768,19.27724,89.5765397869,11.40768,3.32724,11.883,76.07,15.95,77.7241751323,134.53,83.08768,17.50724,84.9121076184,11.40768,3.32724,11.883,71.68,14.18,73.0691097523,135.91
2020-11-13 10:00:00,78.0572,33.9721,85.1294898977,12.9672,3.7821,13.5075,65.09,30.19,71.7505693357,134.88,83.7272,19.0621,85.8697133817,12.9672,3.7821,13.5075,70.76,15.28,72.390993915,136.26,86.7072,19.5921,88.8931319858,12.9672,3.7821,13.5075,73.74,15.81,75.4158053726,134.88,82.4672,18.1721,84.4456292193,12.9672,3.7821,13.5075,69.5,14.39,70.9740945698,136.26
2020-11-13 10:30:00,77.54848,33.69039,84.5506305634,11.89848,3.47039,12.39425,65.65,30.22,72.2715082173,134.88,83.27848,18.75039,85.363237733,11.89848,3.47039,12.39425,71.38,15.28,72.9971424098,136.26,86.28848,19.29039,88.4184422339,11.89848,3.47039,12.39425,74.39,15.82,76.0535633616,134.88,81.98848,17.87039,83.9134178273,11.89848,3.47039,12.39425,70.09,14.4,71.5539523716,136.26
2020-11-13 11:00:00,77.32312,33.81466,84.3936971429,13.35312,3.89466,13.9095,63.97,29.92,70.6212949471,134.75,82.95312,19.394660000000002,85.1902163059,13.35312,3.89466,13.9095,69.6,15.5,71.3050489096,136.08,85.89312,19.92466,88.1738064249,13.35312,3.89466,13.9095,72.54,16.03,74.2900565352,134.75,81.66312,18.02466,83.628664561,13.35312,3.89466,13.9095,68.31,14.13,69.7560965078,136.08
2020-11-13 11:30:00,77.33936,34.17523,84.5536690556,13.86936,4.04523,14.44725,63.47,30.13,70.2585069582,135.11,82.92936,19.54523,85.2014950911,13.86936,4.04523,14.44725,69.06,15.5,70.778058747,136.51,85.86936,20.08523,88.1870934489,13.86936,4.04523,14.44725,72.0,16.04,73.7650432115,135.11,81.67936,18.30523,83.7054316957,13.86936,4.04523,14.44725,67.81,14.26,69.2931721023,136.51
2020-11-13 12:00:00,77.01704,34.61497,84.4382650133,14.17704,4.13497,14.76775,62.84,30.48,69.8419358266,135.17,82.53704,19.30497,84.7646438007,14.17704,4.13497,14.76775,68.36,15.17,70.0229855119,136.55,85.47704,19.84497,87.7504826281,14.17704,4.13497,14.76775,71.3,15.71,73.0102328444,135.17,81.32704,18.73497,83.4570939829,14.17704,4.13497,14.76775,67.15,14.6,68.7188656775,136.55
2020-11-13 12:30:00,77.2808,35.24815,84.9397087767,15.0108,4.37815,15.63625,62.27,30.87,69.5018690396,135.06,82.7908,19.12815,84.9717758262,15.0108,4.37815,15.63625,67.78,14.75,69.3663527944,136.46,85.7108,19.64815,87.9340152334,15.0108,4.37815,15.63625,70.7,15.27,72.3302350335,135.06,81.5708,19.39815,83.845594017,15.0108,4.37815,15.63625,66.56,15.02,68.2336720395,136.46
2020-11-13 13:00:00,77.66568,36.17874,85.6788134713,16.31568,4.75874,16.9955,61.35,31.42,68.9277803211,135.37,83.07568,19.28874,85.2855444859,16.31568,4.75874,16.9955,66.76,14.53,68.3228987968,136.71,85.98568,19.80874,88.2378793118,16.31568,4.75874,16.9955,69.67,15.05,71.277004707,135.37,81.90568,20.26874,84.3763132487,16.31568,4.75874,16.9955,65.59,15.51,67.3988738778,136.71
2020-11-13 13:30:00,77.5264,36.41145,85.6512486077,14.8164,4.3214500000000005,15.43375,62.71,32.09,70.4436810509,135.37,83.0364,18.90145,85.1604869471,14.8164,4.3214500000000005,15.43375,68.22,14.58,69.7606249972,136.71,85.9664,19.41145,88.1307342535,14.8164,4.3214500000000005,15.43375,71.15,15.09,72.7325965438,135.37,81.8464,20.50145,84.3750119707,14.8164,4.3214500000000005,15.43375,67.03,16.18,68.9551542671,136.71
2020-11-13 14:00:00,77.34744,36.32842,85.4539675747,13.77744,4.01842,14.3515,63.57,32.31,71.309753891,135.37,82.85744,18.36842,84.8690415679,13.77744,4.01842,14.3515,69.08,14.35,70.5547227335,136.71,85.79744,18.87842,87.8498460571,13.77744,4.01842,14.3515,72.02,14.86,73.537065484,135.37,81.70744,20.41842,84.2200547771,13.77744,4.01842,14.3515,67.93,16.4,69.8816492364,136.71
2020-11-13 14:30:00,76.7756,35.28955,84.4976040759,10.9356,3.18955,11.39125,65.84,32.1,73.2483146564,135.25,82.4956,17.19955,84.2694994619,10.9356,3.18955,11.39125,71.56,14.01,72.9185415378,136.61,85.4956,17.69955,87.3084857821,10.9356,3.18955,11.39125,74.56,14.51,75.9587631548,135.25,81.2056,19.41955,83.4953195908,10.9356,3.18955,11.39125,70.27,16.23,72.1199403771,136.61
2020-11-13 15:00:00,76.43488,36.52559,84.7136919598,12.46488,3.63559,12.98425,63.97,32.89,71.9299172806,135.25,82.04488,17.04559,83.7968643367,12.46488,3.63559,12.98425,69.58,13.41,70.8604579438,136.61,85.01488,17.54559,86.8065524593,12.46488,3.63559,12.98425,72.55,13.91,73.8714464458,135.25,80.79488,20.69559,83.4033577241,12.46488,3.63559,12.98425,68.33,17.06,70.4274981808,136.61
2020-11-13 15:30:00,77.08264,36.14327,85.1355939409,11.22264,3.27327,11.69025,65.86,32.87,73.6069052467,135.25,82.82264,16.70327,84.4901705837,11.22264,3.27327,11.69025,71.6,13.43,72.848643776,136.61,85.83264,17.18327,87.5357461684,11.22264,3.27327,11.69025,74.61,13.91,75.895587487,135.25,81.54264,20.32327,84.0371194274,11.22264,3.27327,11.69025,70.32,17.05,72.3574799174,136.61
2020-11-13 16:00:00,79.37112,34.93616,86.7197207422,10.34112,3.01616,10.772,69.03,31.92,76.0527928481,134.88,85.30112,16.43616,86.870181471,10.34112,3.01616,10.772,74.96,13.42,76.1518089083,136.26,88.35112,16.92616,89.9578528957,10.34112,3.01616,10.772,78.01,13.91,79.2404454808,134.88,83.95112,19.19616,86.1178443065,10.34112,3.01616,10.772,73.61,16.18,75.3672641138,136.26
2020-11-13 16:30:00,82.52472,34.08471,89.2865995929,9.44472,2.75471,9.83825,73.08,31.33,79.5126109495,134.48,88.70472,16.43471,90.2143394537,9.44472,2.75471,9.83825,79.26,13.68,80.431896658,135.93,91.88472,16.93471,93.4322544535,9.44472,2.75471,9.83825,82.44,14.18,83.6506186468,134.48,87.28472,18.43471,89.2102061328,9.44472,2.75471,9.83825,77.84,15.68,79.4035767456,135.93
2020-11-13 17:00:00,86.7704,33.82095,93.1287226105,10.9404,3.19095,11.39625,75.83,30.63,81.7825519289,134.74,93.0404,17.76095,94.7204696835,10.9404,3.19095,11.39625,82.1,14.57,83.3828213723,136.14,96.2804,18.27095,97.9986889609,10.9404,3.19095,11.39625,85.34,15.08,86.662113983,134.74,91.6504,18.09095,93.4188326413,10.9404,3.19095,11.39625,80.71,14.9,82.0738332235,136.14
2020-11-13 17:30:00,88.37384,34.46112,94.855175863,11.52384,3.36112,12.004,76.85,31.1,82.9043575453,135.11,94.63384,18.16112,96.3607282704,11.52384,3.36112,12.004,83.11,14.8,84.4174869325,136.53,97.88384,18.67112,99.648667102,11.52384,3.36112,12.004,86.36,15.31,87.7065886921,135.11,93.30384,18.63112,95.145810161,11.52384,3.36112,12.004,81.78,15.27,83.1933969736,136.53
2020-11-13 18:00:00,87.49184,35.44762,94.3999779145,12.95184,3.77762,13.4915,74.54,31.67,80.9888912135,134.98,93.64184,17.53762,95.2699444413,12.95184,3.77762,13.4915,80.69,13.76,81.8548330888,136.41,96.84184,18.04762,98.5091800912,12.95184,3.77762,13.4915,83.89,14.27,85.0950351078,134.98,92.31184,19.70762,94.3920870108,12.95184,3.77762,13.4915,79.36,15.93,80.9430324364,136.41
2020-11-13 18:30:00,85.64744,33.45467,91.9494367757,11.94744,3.48467,12.44525,73.7,29.97,79.5606114858,134.98,91.36744,14.03467,92.4390667097,11.94744,3.48467,12.44525,79.42,10.55,80.1176566058,136.41,94.42744,14.33467,95.5092884957,11.94744,3.48467,12.44525,82.48,10.85,83.1905817987,134.98,90.43744,17.59467,92.1330720543,11.94744,3.48467,12.44525,78.49,14.11,79.7481799165,136.41
2020-11-13 19:00:00,83.84832,29.20451,88.7887615138,12.11832,3.53451,12.62325,71.73,25.67,76.184918455,133.81,88.12832,8.26451,88.5149869319,12.11832,3.53451,12.62325,76.01,4.73,76.157028566,135.24,90.84832,8.56451,91.2511264498,12.11832,3.53451,12.62325,78.73,5.03,78.8905178079,133.81,88.54832,13.35451,89.5496952098,12.11832,3.53451,12.62325,76.43,9.82,77.0582721062,135.24
2020-11-13 19:30:00,81.13864,30.348770000000002,86.6286715907,12.09864,3.52877,12.60275,69.04,26.82,74.0664161412,133.67,85.16864,7.80877,85.5258681825,12.09864,3.52877,12.60275,73.07,4.28,73.1952409655,135.09,87.85864,8.08877,88.2302035743,12.09864,3.52877,12.60275,75.76,4.5600000000000005,75.8971092994,133.67,85.71864,14.54877,86.944533767,12.09864,3.52877,12.60275,73.62,11.02,74.4402095645,135.09
2020-11-13 20:00:00,77.03736,35.57048,84.8528955499,11.727360000000001,3.42048,12.216,65.31,32.15,72.7943582979,134.14,83.77736,51.18048,98.1737621852,11.727360000000001,3.42048,12.216,72.05,47.76,86.4420042572,135.56,85.70736,34.67048,92.4542791957,11.727360000000001,3.42048,12.216,73.98,31.25,80.3094197464,134.14,81.42736,20.31048,83.922169624,11.727360000000001,3.42048,12.216,69.7,16.89,71.7172371191,135.56
2020-11-13 20:30:00,74.76544,39.03492,84.3421365499,13.04544,3.80492,13.589,61.72,35.23,71.066949421,134.29,81.63544,52.55492,97.0894674009,13.04544,3.80492,13.589,68.59,48.75,84.1495727856,135.71,83.59544,33.54492,90.0747425564,13.04544,3.80492,13.589,70.55,29.74,76.5621975912,134.29,78.96544,23.54492,82.4008736131,13.04544,3.80492,13.589,65.92,19.74,68.8121646223,135.71
2020-11-13 21:00:00,72.3212,39.8291,82.563388837,13.7112,3.9991000000000003,14.2825,58.61,35.83,68.6944029743,134.15,78.9412,51.7691,94.4020803386,13.7112,3.9991000000000003,14.2825,65.23,47.77,80.8512572568,135.55,80.8312,34.5991,87.9248577721,13.7112,3.9991000000000003,14.2825,67.12,30.6,73.7662144887,134.15,76.4012,24.3991,80.202614934,13.7112,3.9991000000000003,14.2825,62.69,20.4,65.9256861929,135.55
2020-11-13 21:30:00,69.42856,41.02708,80.6445673124,13.25856,3.86708,13.811,56.17,37.16,67.3493466932,134.9,75.87856,51.45708,91.6808974094,13.25856,3.86708,13.811,62.62,47.59,78.6515893037,136.3,77.70856,35.50708,85.4363682948,13.25856,3.86708,13.811,64.45,31.64,71.7975772572,134.9,73.39856,25.44708,77.6846348424,13.25856,3.86708,13.811,60.14,21.58,63.8945694093,136.3
2020-11-13 22:00:00,66.48944,38.99692,77.0818097932,12.22944,3.56692,12.739,54.26,35.43,64.8030284786,135.5,72.66944,47.92692,87.050773521,12.22944,3.56692,12.739,60.44,44.36,74.9720161127,136.84,74.39944,39.17692,84.0839326685,12.22944,3.56692,12.739,62.17,35.61,71.6462211146,135.5,70.40944,23.13692,74.1134691416,12.22944,3.56692,12.739,58.18,19.57,61.3832004705,136.84
2020-11-13 22:30:00,64.27432,28.48501,70.3035134695,12.15432,3.54501,12.66075,52.12,24.94,57.7797369326,131.96,67.35432,35.65501,76.2094755313,12.15432,3.54501,12.66075,55.2,32.11,63.8599412778,133.32,68.38432,51.15501,85.400528511,12.15432,3.54501,12.66075,56.23,47.61,73.6785246866,131.96,68.08432,12.75501,69.2687874151,12.15432,3.54501,12.66075,55.93,9.21,56.6832338527,133.32
2020-11-13 23:00:00,61.16864,28.90502,67.6542881172,13.14864,3.83502,13.6965,48.02,25.07,54.1703359783,132.59,64.18864,35.22502,73.2187376226,13.14864,3.83502,13.6965,51.04,31.39,59.9200609145,133.95,65.11864,52.86502,83.8757868222,13.14864,3.83502,13.6965,51.97,49.03,71.4480356623,132.59,64.81864,13.04502,66.1182927657,13.14864,3.83502,13.6965,51.67,9.21,52.4844072082,133.95
2020-11-13 23:30:00,58.31368,30.38524,65.7552133675,13.18368,3.84524,13.733,45.13,26.54,52.3554056426,133.36,61.13368,35.80524,70.8473149936,13.18368,3.84524,13.733,47.95,31.96,57.6250301518,134.68,62.03368,53.24524,81.7510430331,13.18368,3.84524,13.733,48.85,49.4,69.4743297917,133.36,61.84368,14.33524,63.4833825643,13.18368,3.84524,13.733,48.66,10.49,49.777863554,134.68
2020-11-14 00:00:00,55.99312,30.457160000000002,63.740631332,11.85312,3.45716,12.347,44.14,27.0,51.7430149875,133.36,58.75312,34.92716,68.3508274668,11.85312,3.45716,12.347,46.9,31.47,56.4798273723,134.71,59.62312,53.33716,79.9985567082,11.85312,3.45716,12.347,47.77,49.88,69.0650946571,133.36,59.48312,14.42716,61.2077161034,11.85312,3.45716,12.347,47.63,10.97,48.8769659451,134.71
2020-11-14 00:30:00,56.01816,30.03738,63.563184683,10.68816,3.11738,11.1335,45.33,26.92,52.7209189981,133.0,58.87816,34.23738,68.1090002441,10.68816,3.11738,11.1335,48.19,31.12,57.3648890873,134.32,59.76816,52.85738,79.7880665905,10.68816,3.11738,11.1335,49.08,49.74,69.877850568,133.0,59.54816,14.10738,61.1964176227,10.68816,3.11738,11.1335,48.86,10.99,50.0807318237,134.32
2020-11-14 01:00:00,57.74632,29.89476,65.0256422421,10.81632,3.15476,11.267,46.93,26.74,54.0134473997,132.84,60.66632,34.27476,69.6789893397,10.81632,3.15476,11.267,49.85,31.12,58.7662905074,134.17,61.54632,52.63476,80.9837481585,10.81632,3.15476,11.267,50.73,49.48,70.8646830234,132.84,61.35632,14.03476,62.9410239208,10.81632,3.15476,11.267,50.54,10.88,51.6978336103,134.17
2020-11-14 01:30:00,57.8076,29.2218,64.7737000101,10.7376,3.1318,11.185,47.07,26.09,53.8170326198,132.62,60.7676,34.0518,69.6579234043,10.7376,3.1318,11.185,50.03,30.92,58.8136659289,133.89,61.6776,52.6518,81.0946261167,10.7376,3.1318,11.185,50.94,49.52,71.0430432907,132.62,61.4076,13.3718,62.8466257885,10.7376,3.1318,11.185,50.67,10.24,51.6943565585,133.89
2020-11-14 02:00:00,56.2956,30.0608,63.8188551762,10.4256,3.0408,10.86,45.87,27.02,53.2366161584,133.22,59.1856,34.1508,68.3316353383,10.4256,3.0408,10.86,48.76,31.11,57.839170983,134.5,60.0656,53.0208,80.1191708394,10.4256,3.0408,10.86,49.64,49.98,70.4423878073,133.22,59.8556,14.1008,61.4941087585,10.4256,3.0408,10.86,49.43,11.06,50.6522309479,134.5
2020-11-14 02:30:00,54.98496,30.86603,63.0559880912,11.57496,3.37603,12.05725,43.41,27.49,51.3821778441,133.74,57.72496,34.50603,67.252041704,11.57496,3.37603,12.05725,46.15,31.13,55.6677590711,134.99,58.57496,53.94603,79.6316525746,11.57496,3.37603,12.05725,47.0,50.57,69.0385754488,133.74,58.44496,14.77603,60.2838652706,11.57496,3.37603,12.05725,46.87,11.4,48.2364685689,134.99
2020-11-14 03:00:00,53.54344,31.52517,62.1348236544,11.98344,3.49517,12.48275,41.56,28.03,50.1289786451,134.16,56.17344,34.27517,65.8045791717,11.98344,3.49517,12.48275,44.19,30.78,53.8531753938,135.45,57.00344,54.85517,79.1105672307,11.98344,3.49517,12.48275,45.02,51.36,68.2982430228,134.16,56.93344,15.36517,58.9703742515,11.98344,3.49517,12.48275,44.95,11.87,46.4908528638,135.45
2020-11-14 03:30:00,52.04544,31.57742,60.8757856512,11.30544,3.29742,11.7765,40.74,28.28,49.5934068199,134.35,54.61544,33.99742,64.3325023068,11.30544,3.29742,11.7765,43.31,30.7,53.087155697,135.62,55.42544,55.04742,78.116565771,11.30544,3.29742,11.7765,44.12,51.75,68.004682927,134.35,55.39544,15.35742,57.4848251441,11.30544,3.29742,11.7765,44.09,12.06,45.7096455904,135.62
2020-11-14 04:00:00,51.21552,32.68536,60.7565819249,11.43552,3.33536,11.912,39.78,29.35,49.4355226533,134.53,53.71552,34.72536,63.9625493238,11.43552,3.33536,11.912,42.28,31.39,52.6586222759,135.79,54.48552,54.55536,77.1035614897,11.43552,3.33536,11.912,43.05,51.22,66.9088252774,134.53,54.53552,16.41536,56.9524976239,11.43552,3.33536,11.912,43.1,13.08,45.0410523856,135.79
2020-11-14 04:30:00,50.71896,32.75553,60.3766316472,11.53896,3.36553,12.01975,39.18,29.39,48.9780001633,134.15,53.13896,34.77553,63.5065867187,11.53896,3.36553,12.01975,41.6,31.41,52.1262707279,135.39,53.93896,54.17553,76.4486720399,11.53896,3.36553,12.01975,42.4,50.81,66.177156935,134.15,54.00896,16.57553,56.4952737409,11.53896,3.36553,12.01975,42.47,13.21,44.4770165366,135.39
2020-11-14 05:00:00,50.57016,33.13213,60.4572503573,11.63016,3.39213,12.11475,38.94,29.74,48.9978693414,134.37,52.96016,35.36213,63.6809138232,11.63016,3.39213,12.11475,41.33,31.97,52.2517923138,135.63,53.75016,53.882130000000004,76.1075793424,11.63016,3.39213,12.11475,42.12,50.49,65.7520684085,134.37,53.85016,16.89213,56.4374325068,11.63016,3.39213,12.11475,42.22,13.5,44.3258209174,135.63
2020-11-14 05:30:00,51.25024,32.62007,60.7507700928,12.00024,3.50007,12.50025,39.25,29.12,48.8726600463,133.81,53.73024,35.01007,64.1298970205,12.00024,3.50007,12.50025,41.73,31.51,52.2902763427,135.12,54.52024,53.75007,76.5606073295,12.00024,3.50007,12.50025,42.52,50.25,65.8256249496,133.81,54.52024,16.52007,56.968142698,12.00024,3.50007,12.50025,42.52,13.02,44.4687620696,135.12
2020-11-14 06:00:00,51.67248,32.96864,61.2941792734,14.05248,4.09864,14.638,37.62,28.87,47.4208951835,133.61,54.08248,35.63864,64.7690304389,14.05248,4.09864,14.638,40.03,31.54,50.9624616752,134.88,54.87248,54.17864,77.1123472188,14.05248,4.09864,14.638,40.82,50.08,64.6086588624,133.61,54.88248,16.88864,57.4222323843,14.05248,4.09864,14.638,40.83,12.79,42.7863646504,134.88
2020-11-14 06:30:00,54.3544,31.9092,63.0285478494,15.7344,4.5892,16.39,38.62,27.32,47.3063082474,132.91,56.7444,36.3192,67.3721843196,15.7344,4.5892,16.39,41.01,31.73,51.8518369974,134.18,57.5644,53.6292,78.6749721322,15.7344,4.5892,16.39,41.83,49.04,64.4567335505,132.91,57.6044,15.9792,59.7796096675,15.7344,4.5892,16.39,41.87,11.39,43.3915775238,134.18
2020-11-14 07:00:00,56.75464,30.67677,64.51475319,15.79464,4.60677,16.45275,40.96,26.07,48.5527187704,132.91,59.35464,36.76677,69.8195435803,15.79464,4.60677,16.45275,43.56,32.16,54.1455372122,134.26,60.19464,53.25677,80.3721234979,15.79464,4.60677,16.45275,44.4,48.65,65.8648806269,132.91,60.10464,14.70677,61.8777571779,15.79464,4.60677,16.45275,44.31,10.1,45.4465191186,134.26
2020-11-14 07:30:00,59.15904,29.90972,66.2901453023,16.31904,4.75972,16.999,42.84,25.15,49.6768366545,132.56,61.84904,37.34972,72.2516804856,16.31904,4.75972,16.999,45.53,32.59,55.9918654806,133.86,62.71904,52.53972,81.8174807495,16.31904,4.75972,16.999,46.4,47.78,66.6024654198,132.56,62.58904,14.00972,64.1378217794,16.31904,4.75972,16.999,46.27,9.25,47.1855422773,133.86
2020-11-14 08:00:00,60.71376,29.61193,67.5501817293,16.70376,4.87193,17.39975,44.01,24.74,50.4871042941,132.81,63.41376,38.10193,73.9801461682,16.70376,4.87193,17.39975,46.71,33.23,57.3241397668,134.11,64.31376,52.30193,82.896028898,16.70376,4.87193,17.39975,47.61,47.43,67.2035490134,132.81,64.20376,13.63193,65.6349930575,16.70376,4.87193,17.39975,47.5,8.76,48.3010103414,134.11
2020-11-14 08:30:00,63.81016,28.39463,69.8426197394,15.65016,4.56463,16.30225,48.16,23.83,53.7331787632,132.44,66.67016,38.05463,76.7663018444,15.65016,4.56463,16.30225,51.02,33.49,61.0296690143,133.77,67.65016,51.23463,84.8618374728,15.65016,4.56463,16.30225,52.0,46.67,69.8719464449,132.44,67.46016,12.51463,68.6111445121,15.65016,4.56463,16.30225,51.81,7.95,52.4163962897,133.77
2020-11-14 09:00:00,66.66912,28.83891,72.6392062977,19.29912,5.62891,20.10325,47.37,23.21,52.7505544995,131.72,69.33912,40.27891,80.189177282,19.29912,5.62891,20.10325,50.04,34.65,60.8656233025,133.0,70.27912,50.25891,86.4008839212,19.29912,5.62891,20.10325,50.98,44.63,67.7554226612,131.72,70.26912,13.07891,71.4759198077,19.29912,5.62891,20.10325,50.97,7.45,51.5115851047,133.0
2020-11-14 09:30:00,69.852,28.17975,75.321976966,20.262,5.90975,21.10625,49.59,22.27,54.3610246408,131.57,72.542,41.71975,83.6832080173,20.262,5.90975,21.10625,52.28,35.81,63.3684030097,132.85,73.522,49.22975,88.4819347046,20.262,5.90975,21.10625,53.26,43.32,68.6531135492,131.57,73.562,12.41975,74.6030698702,20.262,5.90975,21.10625,53.3,6.51,53.6960901742,132.85
2020-11-14 10:00:00,72.42616,27.63263,77.5184551772,20.30616,5.92263,21.15225,52.12,21.71,56.4607695661,131.57,75.21616,41.54263,85.9259031519,20.30616,5.92263,21.15225,54.91,35.62,65.4514514736,132.89,76.26616,47.23263,89.7075721322,20.30616,5.92263,21.15225,55.96,41.31,69.5560040543,131.57,76.26616,11.872630000000001,77.1847556468,20.30616,5.92263,21.15225,55.96,5.95,56.2754306958,132.89
2020-11-14 10:30:00,73.47704,34.53747,81.1893603939,22.27704,6.49747,23.20525,51.2,28.04,58.3753509625,133.21,76.57704,10.28747,77.2649667971,22.27704,6.49747,23.20525,54.3,3.79,54.4321054158,134.53,78.88704,10.54747,79.5890331852,22.27704,6.49747,23.20525,56.61,4.05,56.7546879121,133.21,77.24704,18.81747,79.5059894974,22.27704,6.49747,23.20525,54.97,12.32,56.3336782041,134.53
2020-11-14 11:00:00,74.43984,34.13537,81.8933041479,22.02984,6.42537,22.94775,52.41,27.71,59.2845021907,133.59,77.56984,10.53537,78.2820164448,22.02984,6.42537,22.94775,55.54,4.11,55.6918638582,134.87,79.91984,10.80537,80.6469890725,22.02984,6.42537,22.94775,57.89,4.38,58.0554605528,133.59,78.28984,18.31537,80.4036804224,22.02984,6.42537,22.94775,56.26,11.89,57.5026929804,134.87
2020-11-14 11:30:00,75.57336,34.04098,82.8861934284,22.56336,6.58098,23.5035,53.01,27.46,59.7001817418,133.16,78.67336,11.43098,79.4994646362,22.56336,6.58098,23.5035,56.11,4.85,56.3192205202,134.44,81.01336,11.71098,81.8554307975,22.56336,6.58098,23.5035,58.45,5.13,58.6746913072,133.16,79.42336,18.30098,81.5045764522,22.56336,6.58098,23.5035,56.86,11.72,58.0553012222,134.44
2020-11-14 12:00:00,75.95296,34.19253,83.2945450829,22.84296,6.66253,23.79475,53.11,27.53,59.8211751807,133.9,79.16296,10.72253,79.8858365767,22.84296,6.66253,23.79475,56.32,4.06,56.4661491515,135.1,81.50296,11.00253,82.242252858,22.84296,6.66253,23.79475,58.66,4.34,58.8203298189,133.9,79.83296,18.30253,81.9041153225,22.84296,6.66253,23.79475,56.99,11.64,58.1665685768,135.1
2020-11-14 12:30:00,76.20056,34.20183,83.5241912242,22.84056,6.66183,23.79225,53.36,27.54,60.0478242737,133.52,79.42056,10.09183,80.0591680163,22.84056,6.66183,23.79225,56.58,3.43,56.6838716038,134.75,81.74056,10.36183,82.3947004974,22.84056,6.66183,23.79225,58.9,3.7,59.0160994984,133.52,80.07056,18.43183,82.1646331207,22.84056,6.66183,23.79225,57.23,11.77,58.427782775,134.75
2020-11-14 13:00:00,75.9696,34.38155,83.3874757057,22.3596,6.52155,23.29125,53.61,27.86,60.4169818842,133.52,79.1996,9.54155,79.7722872717,22.3596,6.52155,23.29125,56.84,3.02,56.9201721712,134.75,81.5496,9.80155,82.1365183251,22.3596,6.52155,23.29125,59.19,3.2800000000000002,59.2808105545,133.52,79.8496,18.65155,81.9990179061,22.3596,6.52155,23.29125,57.49,12.13,58.7557401451,134.75
2020-11-14 13:30:00,75.93096,35.05528,83.6324299683,23.16096,6.75528,24.126,52.77,28.3,59.8795699717,133.94,79.15096,9.76528,79.7510825155,23.16096,6.75528,24.126,55.99,3.01,56.0708498241,135.23,81.47096,10.02528,82.0854649886,23.16096,6.75528,24.126,58.31,3.27,58.4016181283,133.94,79.79096,19.20528,82.0697269253,23.16096,6.75528,24.126,56.63,12.45,57.9824059522,135.23
2020-11-14 14:00:00,75.28232,36.13151,83.5039742735,24.14232,7.04151,25.14825,51.14,29.09,58.8347490859,134.46,78.33232,10.06151,78.9758592233,24.14232,7.04151,25.14825,54.19,3.02,54.2740868187,135.7,80.65232,10.32151,81.310087259,24.14232,7.04151,25.14825,56.51,3.2800000000000002,56.6051101933,134.46,79.07232,20.18151,81.6071390018,24.14232,7.04151,25.14825,54.93,13.14,56.4797707148,135.7
2020-11-14 14:30:00,74.16064,36.69227,82.7413028841,24.11064,7.03227,25.11525,50.05,29.66,58.1783301582,134.78,77.17064,9.63227,77.7694561082,24.11064,7.03227,25.11525,53.06,2.6,53.1236632773,136.03,79.47064,9.88227,80.0827189996,24.11064,7.03227,25.11525,55.36,2.85,55.4333121868,134.78,77.91064,20.65227,80.6013900709,24.11064,7.03227,25.11525,53.8,13.62,55.4972467786,136.03
