Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-14 15:00:00,73.26728,37.01004,82.0843309006,24.13728,7.04004,25.143,49.13,29.97,57.5496116407,135.36,76.26728,9.20004,76.8201714044,24.13728,7.04004,25.143,52.13,2.16,52.1747304737,136.55,78.54728,9.44004,79.1125119725,24.13728,7.04004,25.143,54.41,2.4,54.4629057249,135.36,76.98728,20.85004,79.7606760867,24.13728,7.04004,25.143,52.85,13.81,54.6245237966,136.55
2020-11-14 15:30:00,72.99608,37.52219,82.0752242626,24.07608,7.02219,25.07925,48.92,30.5,57.6490797845,135.09,75.90608,9.04219,76.4427510034,24.07608,7.02219,25.07925,51.83,2.02,51.8693483668,136.37,78.17608,9.27219,78.7240305851,24.07608,7.02219,25.07925,54.1,2.25,54.1467681399,135.09,76.70608,21.44219,79.6466585675,24.07608,7.02219,25.07925,52.63,14.42,54.5697104629,136.37
2020-11-14 16:00:00,73.5824,37.43195,82.5561655515,24.2124,7.06195,25.22125,49.37,30.37,57.9632107461,134.65,76.5024,9.31195,77.0670462556,24.2124,7.06195,25.22125,52.29,2.25,52.3383855311,135.89,78.7724,9.55195,79.3494218666,24.2124,7.06195,25.22125,54.56,2.49,54.6167895431,134.65,77.3124,21.45195,80.2333680744,24.2124,7.06195,25.22125,53.1,14.39,55.015289693,135.89
2020-11-14 16:30:00,76.64688,36.43409,84.8657005383,24.35688,7.10409,25.37175,52.29,29.33,59.9540907695,133.52,79.57688,10.07409,80.2120135632,24.35688,7.10409,25.37175,55.22,2.9699999999999998,55.2998128387,134.84,81.87688,10.31409,82.5239597394,24.35688,7.10409,25.37175,57.52,3.21,57.6095000846,133.52,80.46688,20.69409,83.085282318,24.35688,7.10409,25.37175,56.11,13.59,57.7323150411,134.84
2020-11-14 17:00:00,79.98864,34.59752,87.1502777919,24.60864,7.17752,25.634,55.38,27.42,61.7964464998,132.66,83.14864,10.34752,83.7900203127,24.60864,7.17752,25.634,58.54,3.17,58.6257665195,133.98,85.48864,10.607520000000001,86.1442223808,24.60864,7.17752,25.634,60.88,3.43,60.9765471308,132.66,83.95864,19.03752,86.0899552701,24.60864,7.17752,25.634,59.35,11.86,60.5234012593,133.98
2020-11-14 17:30:00,82.1576,34.1168,88.9596946937,24.5376,7.1568,25.56,57.62,26.96,63.6152969026,133.17,85.4276,10.7568,86.1021694732,24.5376,7.1568,25.56,60.89,3.6,60.996328578,134.49,87.8276,11.0268,88.517103658,24.5376,7.1568,25.56,63.29,3.87,63.4082092477,133.17,86.2176,18.4368,88.1668313143,24.5376,7.1568,25.56,61.68,11.28,62.7029568681,134.49
2020-11-14 18:00:00,81.55088,34.32234,88.4792012388,24.59088,7.17234,25.6155,56.96,27.15,63.0996362906,133.17,84.81088,10.51234,85.4599008813,24.59088,7.17234,25.6155,60.22,3.34,60.3125525907,134.49,87.19088,10.77234,87.8538153084,24.59088,7.17234,25.6155,62.6,3.6,62.7034289334,133.17,85.56088,18.64234,87.568264954,24.59088,7.17234,25.6155,60.97,11.47,62.039518051,134.49
2020-11-14 18:30:00,79.0876,35.10055,86.526857588,25.1676,7.34055,26.21625,53.92,27.76,60.6463848881,133.35,82.2476,9.81055,82.8306380337,25.1676,7.34055,26.21625,57.08,2.47,57.1334166666,134.66,84.5776,10.05055,85.1726715388,25.1676,7.34055,26.21625,59.41,2.71,59.4717764994,133.35,82.9776,19.40055,85.215394396,25.1676,7.34055,26.21625,57.81,12.06,59.0545485124,134.66
2020-11-14 19:00:00,78.0552,35.80985,85.877584992,24.9252,7.26985,25.96375,53.13,28.54,60.3102686116,134.21,81.1652,9.72985,81.7463128958,24.9252,7.26985,25.96375,56.24,2.46,56.2937758549,135.45,83.5452,9.97985,84.1391576441,24.9252,7.26985,25.96375,58.62,2.71,58.6826081561,134.21,81.9452,19.91985,84.3315849908,24.9252,7.26985,25.96375,57.02,12.65,58.4063600989,135.45
2020-11-14 19:30:00,75.6296,37.49405,84.4135071038,24.2196,7.06405,25.22875,51.41,30.43,59.7408821495,135.1,78.6396,9.09405,79.1636812785,24.2196,7.06405,25.22875,54.42,2.03,54.4578488374,136.34,80.9696,9.34405,81.5069775821,24.2196,7.06405,25.22875,56.75,2.2800000000000002,56.7957824138,135.1,79.4396,21.40405,82.2726163712,24.2196,7.06405,25.22875,55.22,14.34,57.0515906877,136.34
2020-11-14 20:00:00,72.7024,33.08945,79.8783491759,23.0724,6.72945,24.03375,49.63,26.36,56.1959651577,133.43,74.1724,12.57945,75.2315590963,23.0724,6.72945,24.03375,51.1,5.85,51.4337680906,134.69,76.6424,13.67945,77.8536115415,23.0724,6.72945,24.03375,53.57,6.95,54.018954081,133.43,76.4324,19.33945,78.8411446902,23.0724,6.72945,24.03375,53.36,12.61,54.82975196,134.69
2020-11-14 20:30:00,70.99464,37.48052,80.2809335285,23.38464,6.82052,24.359,47.61,30.66,56.6281528924,133.32,73.61464,12.22052,74.6220901034,23.38464,6.82052,24.359,50.23,5.4,50.5194309152,134.55,75.62464,15.10052,77.1175199251,23.38464,6.82052,24.359,52.24,8.28,52.8921166149,133.32,74.60464,21.76052,77.7134000041,23.38464,6.82052,24.359,51.22,14.94,53.354400006,134.55
2020-11-14 21:00:00,68.72592,39.34631,79.1920715126,23.81592,6.94631,24.80825,44.91,32.4,55.3775053609,133.32,72.53592,47.36631,86.6315589913,23.81592,6.94631,24.80825,48.72,40.42,63.3041452039,134.55,73.74592,45.73631,86.7771327543,23.81592,6.94631,24.80825,49.93,38.79,63.2271223448,133.32,72.20592,23.72631,76.0041621838,23.81592,6.94631,24.80825,48.39,16.78,51.2167990019,134.55
2020-11-14 21:30:00,65.69016,39.52088,76.6622271839,23.66016,6.90088,24.646,42.03,32.62,53.2032452018,132.81,69.38016,45.87088,83.1729777849,23.66016,6.90088,24.646,45.72,38.97,60.0747808985,134.08,70.50016,46.57088,84.4933099363,23.66016,6.90088,24.646,46.84,39.67,61.3815485305,132.81,69.03016,24.04088,73.0966955532,23.66016,6.90088,24.646,45.37,17.14,48.4996546379,134.08
2020-11-14 22:00:00,63.7208,40.4819,75.4925465212,24.2808,7.0819,25.2925,39.44,33.4,51.6824302834,133.92,67.3308,46.3419,81.7374352684,24.2808,7.0819,25.2925,43.05,39.26,58.2636258741,135.13,68.4108,47.7219,83.4111341264,24.2808,7.0819,25.2925,44.13,40.64,59.992220329,133.92,66.9708,24.7319,71.3915606374,24.2808,7.0819,25.2925,42.69,17.65,46.1947897495,135.13
2020-11-14 22:30:00,60.58448,40.39214,72.8148624297,23.66448,6.90214,24.6505,36.92,33.49,49.84642916,133.92,64.13448,44.98214,78.3366098568,23.66448,6.90214,24.6505,40.47,38.08,55.568941865,135.08,65.13448,48.78214,81.3768865701,23.66448,6.90214,24.6505,41.47,41.88,58.9380632529,133.92,63.72448,24.67214,68.3339142992,23.66448,6.90214,24.6505,40.06,17.77,43.8243824828,135.08
2020-11-14 23:00:00,57.94664,40.85777,70.9025419619,21.626640000000002,6.30777,22.52775,36.32,34.55,50.128284431,134.59,61.51664,44.08777,75.6837397362,21.626640000000002,6.30777,22.52775,39.89,37.78,54.9412458905,135.83,62.49664,49.25777,79.5748573147,21.626640000000002,6.30777,22.52775,40.87,42.95,59.2879363783,134.59,61.07664,25.02777,66.0056454015,21.626640000000002,6.30777,22.52775,39.45,18.72,43.6662444,135.83
2020-11-14 23:30:00,55.2724,41.65445,69.2107752201,20.5524,5.9944500000000005,21.40875,34.72,35.66,49.7706138198,135.11,58.7224,44.28445,73.5488461742,20.5524,5.9944500000000005,21.40875,38.17,38.29,54.0654510755,136.31,59.6824,49.11445,77.2930661092,20.5524,5.9944500000000005,21.40875,39.13,43.12,58.227925431,135.11,58.3424,25.65445,63.7337151166,20.5524,5.9944500000000005,21.40875,37.79,19.66,42.5981185031,136.31
2020-11-15 00:00:00,52.86664,41.76402,67.372954451,19.79664,5.77402,20.6215,33.07,35.99,48.8764258104,135.44,56.24664,43.35402,71.0158824591,19.79664,5.77402,20.6215,36.45,37.58,52.3532128909,136.66,57.16664,49.90402,75.8843590014,19.79664,5.77402,20.6215,37.37,44.13,57.8271026423,135.44,55.85664,25.73402,61.499626157,19.79664,5.77402,20.6215,36.06,19.96,41.2155941362,136.66
2020-11-15 00:30:00,52.90016,41.52088,67.2488691652,20.54016,5.99088,21.396,32.36,35.53,48.0577829285,135.44,56.23016,43.19088,70.9033356677,20.54016,5.99088,21.396,35.69,37.2,51.5520717333,136.6,57.13016,50.54088,76.2773605521,20.54016,5.99088,21.396,36.59,44.55,57.6500702515,135.44,55.87016,25.51088,61.4188877854,20.54016,5.99088,21.396,35.33,19.52,40.3638365372,136.6
2020-11-15 01:00:00,54.64616,41.03263,68.3365167935,20.30616,5.92263,21.15225,34.34,35.11,49.1115841732,135.19,58.16616,43.00263,72.3362174575,20.30616,5.92263,21.15225,37.86,37.08,52.9934524257,136.36,59.09616,50.37263,77.6515162754,20.30616,5.92263,21.15225,38.79,44.45,58.9954794878,135.19,57.71616,25.05263,62.9189112673,20.30616,5.92263,21.15225,37.41,19.13,42.0174368566,136.36
2020-11-15 01:30:00,54.66216,40.67563,68.1355899054,18.60216,5.42563,19.37725,36.06,35.25,50.4270373907,135.19,58.33216,42.43563,72.1347598857,18.60216,5.42563,19.37725,39.73,37.01,54.2974492955,136.48,59.31216,50.02563,77.5918551187,18.60216,5.42563,19.37725,40.71,44.6,60.3859594608,135.19,57.80216,24.68563,62.8527646899,18.60216,5.42563,19.37725,39.2,19.26,43.6759384559,136.48
2020-11-15 02:00:00,53.06168,40.20299,66.5719331953,15.30168,4.46299,15.93925,37.76,35.74,51.9919724573,135.43,56.85168,41.50299,70.3890026763,15.30168,4.46299,15.93925,41.55,37.04,55.662950874,136.68,57.90168,49.28299,76.0356340814,15.30168,4.46299,15.93925,42.6,44.82,61.8352035656,135.43,56.26168,24.20299,61.2467253113,15.30168,4.46299,15.93925,40.96,19.74,45.4685517693,136.68
2020-11-15 02:30:00,51.90872,40.52296,65.8530599076,16.15872,4.71296,16.832,35.75,35.81,50.6005790481,135.43,55.62872,41.75296,69.5547565419,16.15872,4.71296,16.832,39.47,37.04,54.1280195463,136.68,56.62872,49.63296,75.3010135868,16.15872,4.71296,16.832,40.47,44.92,60.4617837977,135.43,55.02872,24.47296,60.225291996,16.15872,4.71296,16.832,38.87,19.76,43.6042945133,136.68
2020-11-15 03:00:00,51.82008,31.33794,60.5589561886,17.65008,5.14794,18.3855,34.17,26.19,43.0523518521,133.71,53.23008,32.48794,62.3611069678,17.65008,5.14794,18.3855,35.58,27.34,44.8710597156,134.92,54.12008,59.66794,80.5558571617,17.65008,5.14794,18.3855,36.47,54.52,65.5933784768,133.71,54.90008,15.64794,57.0865729419,17.65008,5.14794,18.3855,37.25,10.5,38.701582655,134.92
2020-11-15 03:30:00,51.69576,21.97793,56.1736682892,17.85576,5.20793,18.59975,33.84,16.77,37.7674264413,131.1,50.56576,24.05793,55.9971435009,17.85576,5.20793,18.59975,32.71,18.85,37.7527032145,132.27,51.34576,69.00793,86.0144259579,17.85576,5.20793,18.59975,33.49,63.8,72.0556736142,131.1,54.76576,5.62793,55.0541739059,17.85576,5.20793,18.59975,36.91,0.42,36.912389519,132.27
2020-11-15 04:00:00,50.72064,22.44102,55.4633455595,18.62064,5.43102,19.3965,32.1,17.01,36.3283649508,131.2,49.58064,24.17102,55.1586626982,18.62064,5.43102,19.3965,30.96,18.74,36.1899046697,132.4,50.31064,69.46102,85.7670904056,18.62064,5.43102,19.3965,31.69,64.03,71.4429632644,131.2,53.72064,6.02102,54.0570055021,18.62064,5.43102,19.3965,35.1,0.59,35.1049583392,132.4
2020-11-15 04:30:00,50.04464,21.88927,54.6223959001,16.93464,4.9392700000000005,17.64025,33.11,16.95,37.1964326246,131.14,48.83464,23.69927,54.2814651835,16.93464,4.9392700000000005,17.64025,31.9,18.76,37.0073992601,132.31,49.57464,68.87927,84.8645907718,16.93464,4.9392700000000005,17.64025,32.64,63.94,71.7892276041,131.14,53.09464,5.46927,53.3755909669,16.93464,4.9392700000000005,17.64025,36.16,0.53,36.1638839175,132.31
2020-11-15 05:00:00,49.52272,22.43996,54.3695834176,18.34272,5.34996,19.107,31.18,17.09,35.556441048,131.35,48.26272,24.10996,53.949794374,18.34272,5.34996,19.107,29.92,18.76,35.3149260229,132.53,48.99272,69.56996,85.0897523054,18.34272,5.34996,19.107,30.65,64.22,71.1591940651,131.35,52.47272,5.96996,52.8112371243,18.34272,5.34996,19.107,34.13,0.62,34.1356309448,132.53
2020-11-15 05:30:00,49.95016,22.89338,54.9465679715,20.00016,5.83338,20.8335,29.95,17.06,34.4680446211,131.8,48.66016,24.80338,54.6170196061,20.00016,5.83338,20.8335,28.66,18.97,34.3694122731,132.99,49.36016,70.25338,85.860135084,20.00016,5.83338,20.8335,29.36,64.42,70.7950987004,131.8,52.86016,6.33338,53.2382213964,20.00016,5.83338,20.8335,32.86,0.5,32.8638037969,132.99
2020-11-15 06:00:00,50.53016,22.52713,55.3242140085,19.91016,5.80713,20.73975,30.62,16.72,34.887573719,131.93,49.23016,25.18713,55.2991877993,19.91016,5.80713,20.73975,29.32,19.38,35.1460780173,133.08,49.92016,70.03713,86.0071040849,19.91016,5.80713,20.73975,30.01,64.23,70.8949434022,131.93,53.48016,5.92713,53.8076052586,19.91016,5.80713,20.73975,33.57,0.12,33.5702144765,133.08
2020-11-15 06:30:00,52.51168,22.06799,56.9602731653,19.74168,5.75799,20.56425,32.77,16.31,36.6044942596,131.93,51.29168,25.52799,57.2932344231,19.74168,5.75799,20.56425,31.55,19.77,37.2324508997,133.08,52.04168,69.50799,86.8314293966,19.74168,5.75799,20.56425,32.3,63.75,71.4657435419,131.93,55.55168,6.03799,55.8788553396,19.74168,5.75799,20.56425,35.81,0.28,35.8110946496,133.08
2020-11-15 07:00:00,53.99744,22.45467,58.480216581,22.74744,6.63467,23.69525,31.25,15.82,35.0262030486,131.57,52.79744,26.73467,59.1803366885,22.74744,6.63467,23.69525,30.05,20.1,36.1526278436,132.78,53.50744,69.62467,87.8102545718,22.74744,6.63467,23.69525,30.76,62.99,70.0993416517,131.57,56.97744,7.37467,57.4527147014,22.74744,6.63467,23.69525,34.23,0.74,34.2379978971,132.78
2020-11-15 07:30:00,55.97008,21.55544,59.9773861451,21.55008,6.28544,22.448,34.42,15.27,37.6551364358,131.69,54.79008,27.00544,61.0839312422,21.55008,6.28544,22.448,33.24,20.72,39.1690694298,132.78,55.57008,68.71544,88.3733301715,21.55008,6.28544,22.448,34.02,62.43,71.097575908,131.69,59.09008,7.58544,59.5749649971,21.55008,6.28544,22.448,37.54,1.3,37.562502579,132.78
2020-11-15 08:00:00,56.8324,21.5882,60.7945068982,22.6224,6.5982,23.565,34.21,14.99,37.3500227577,131.34,55.6224,27.4482,62.0262449694,22.6224,6.5982,23.565,33.0,20.85,39.0348882412,132.45,56.4124,68.5782,88.7993715575,22.6224,6.5982,23.565,33.79,61.98,70.5923827335,131.34,59.9224,8.1282,60.4711638469,22.6224,6.5982,23.565,37.3,1.53,37.3313661684,132.45
2020-11-15 08:30:00,58.52312,29.87716,65.708448956,22.41312,6.53716,23.347,36.11,23.34,42.9963684513,132.49,59.00312,27.24716,64.9905831471,22.41312,6.53716,23.347,36.59,20.71,42.0444074759,133.63,60.31312,50.04716,78.373405363,22.41312,6.53716,23.347,37.9,43.51,57.7020805517,132.49,61.68312,14.19716,63.2958659393,22.41312,6.53716,23.347,39.27,7.66,40.0101049736,133.63
2020-11-15 09:00:00,61.61056,30.49808,68.7458652371,23.41056,6.82808,24.386,38.2,23.67,44.9389463606,131.7,62.50056,27.43808,68.2581001376,23.41056,6.82808,24.386,39.09,20.61,44.1904989789,132.81,63.96056,46.05808,78.8181449211,23.41056,6.82808,24.386,40.55,39.23,56.420700102,131.7,64.83056,14.58808,66.4515883031,23.41056,6.82808,24.386,41.42,7.76,42.1406454625,132.81
2020-11-15 09:30:00,65.22392,29.41781,71.5511515307,24.16392,7.04781,25.17075,41.06,22.37,46.7583201152,131.56,66.24392,27.61781,71.7704700149,24.16392,7.04781,25.17075,42.08,20.57,46.8385663743,132.72,67.76392,46.12781,81.9739209088,24.16392,7.04781,25.17075,43.6,39.08,58.5508872691,131.56,68.57392,13.55781,69.9013355821,24.16392,7.04781,25.17075,44.41,6.51,44.8846098346,132.72
2020-11-15 10:00:00,67.47152,28.20211,73.128414584,23.32152,6.80211,24.29325,44.15,21.4,49.0630461753,131.39,68.61152,27.752110000000002,74.0116226424,23.32152,6.80211,24.29325,45.29,20.95,49.9007675292,132.57,70.23152,45.30211,83.574802255,23.32152,6.80211,24.29325,46.91,38.5,60.6860618264,131.39,70.94152,12.38211,72.0139980001,23.32152,6.80211,24.29325,47.62,5.58,47.9458110788,132.57
2020-11-15 10:30:00,67.79384,28.08862,73.3823910448,23.82384,6.94862,24.8165,43.97,21.14,48.7879134623,131.25,68.90384,28.05862,74.397750793,23.82384,6.94862,24.8165,45.08,21.11,49.7778916789,132.45,70.50384,45.11862,83.7047270197,23.82384,6.94862,24.8165,46.68,38.17,60.2990157465,131.25,71.24384,12.29862,72.2975849655,23.82384,6.94862,24.8165,47.42,5.35,47.7208434544,132.45
2020-11-15 11:00:00,68.30672,27.80821,73.7502850202,24.33672,7.09821,25.35075,43.97,20.71,48.6031377588,131.25,69.44672,28.66821,75.1313062802,24.33672,7.09821,25.35075,45.11,21.57,50.0017699687,132.45,71.03672,44.81821,83.9933779292,24.33672,7.09821,25.35075,46.7,37.72,60.0307287978,131.25,71.76672,11.99821,72.7627593125,24.33672,7.09821,25.35075,47.43,4.9,47.6824380669,132.45
2020-11-15 11:30:00,69.86664,27.10277,74.9393589949,23.90664,6.972770000000001,24.90275,45.96,20.13,50.1750784753,131.53,71.10664,29.32277,76.9154021803,23.90664,6.972770000000001,24.90275,47.2,22.35,52.2241562881,132.66,72.75664,44.13277,85.0954173382,23.90664,6.972770000000001,24.90275,48.85,37.16,61.3774233737,131.53,73.43664,11.20277,74.2862177672,23.90664,6.972770000000001,24.90275,49.53,4.23,49.7102987318,132.66
2020-11-15 12:00:00,70.85392,26.93406,75.800538042,23.53392,6.86406,24.5145,47.32,20.07,51.4002655635,131.3,72.09392,29.11406,77.7506385225,23.53392,6.86406,24.5145,48.56,22.25,53.414755452,132.45,73.78392,43.89406,85.8531033443,23.53392,6.86406,24.5145,50.25,37.03,62.4202162765,131.3,74.45392,11.10406,75.277396022,23.53392,6.86406,24.5145,50.92,4.24,51.0962229524,132.45
2020-11-15 12:30:00,71.42128,37.81329,80.8136383135,23.29128,6.79329,24.26175,48.13,31.02,57.2602593428,133.08,75.83128,48.37329,89.9464185605,23.29128,6.79329,24.26175,52.54,41.58,67.0025969646,134.19,77.37128,38.78329,86.5474352714,23.29128,6.79329,24.26175,54.08,31.99,62.8331640139,133.08,75.05128,22.35329,78.3094132494,23.29128,6.79329,24.26175,51.76,15.56,54.0482303133,134.19
2020-11-15 13:00:00,73.34608,41.72969,84.3861035886,22.45608,6.54969,23.391750000000002,50.89,35.18,61.8661822,133.49,79.07608,55.01969,96.3337568865,22.45608,6.54969,23.391750000000002,56.62,48.47,74.5329812902,134.61,80.71608,35.32969,88.1094351705,22.45608,6.54969,23.391750000000002,58.26,28.78,64.9808894984,133.49,77.07608,26.44969,81.4880863026,22.45608,6.54969,23.391750000000002,54.62,19.9,58.132214821,134.61
2020-11-15 13:30:00,74.24056,42.15433,85.3735807312,23.74056,6.92433,24.72975,50.5,35.23,61.5743688559,133.2,79.86056,55.48433,97.2430970253,23.74056,6.92433,24.72975,56.12,48.56,74.2127212815,134.31,81.47056,35.30433,88.7910348147,23.74056,6.92433,24.72975,57.73,28.38,64.3286662383,133.2,77.92056,26.93433,82.4443557999,23.74056,6.92433,24.72975,54.18,20.01,57.7570125612,134.31
2020-11-15 14:00:00,71.60176,41.97218,82.996842886,20.44176,5.96218,21.2935,51.16,36.01,62.5624943556,133.57,77.35176,53.52218,94.0633750567,20.44176,5.96218,21.2935,56.91,47.56,74.1667155805,134.72,78.97176,35.76218,86.6918242734,20.44176,5.96218,21.2935,58.53,29.8,65.6795318193,133.57,75.35176,26.70218,79.9430681914,20.44176,5.96218,21.2935,54.91,20.74,58.6963005649,134.72
2020-11-15 14:30:00,71.41696,41.77203,82.7362355076,18.48696,5.39203,19.25725,52.93,36.38,64.2268580891,133.57,77.46696,52.42203,93.5371536929,18.48696,5.39203,19.25725,58.98,47.03,75.4351463179,134.79,79.16696,35.83203,86.8984575787,18.48696,5.39203,19.25725,60.68,30.44,67.8870827183,133.57,75.22696,26.52203,79.7653658311,18.48696,5.39203,19.25725,56.74,21.13,60.5467133708,134.79
2020-11-15 15:00:00,73.1312,41.6991,84.1842464731,19.4712,5.6791,20.2825,53.66,36.02,64.6284457495,133.38,79.1712,52.8091,95.1676413086,19.4712,5.6791,20.2825,59.7,47.13,76.0613364332,134.6,80.9012,35.7791,88.4598675007,19.4712,5.6791,20.2825,61.43,30.1,68.4080031868,133.38,76.9612,26.4991,81.3955072854,19.4712,5.6791,20.2825,57.49,20.82,61.1438672313,134.6
2020-11-15 15:30:00,74.338,41.834,85.3007725639,19.968,5.824,20.8,54.37,36.01,65.2136258768,133.28,80.458,53.114,96.4084371826,19.968,5.824,20.8,60.49,47.29,76.781405301,134.5,82.188,35.674,89.5963259291,19.968,5.824,20.8,62.22,29.85,69.0097884361,133.28,78.218,26.634,82.6282365781,19.968,5.824,20.8,58.25,20.81,61.8556270682,134.5
2020-11-15 16:00:00,75.3652,39.48485,85.0821176897,13.7652,4.01485,14.33875,61.6,35.47,71.0822122616,132.65,81.9252,51.42485,96.7277291813,13.7652,4.01485,14.33875,68.16,47.41,83.0270660688,133.86,83.8552,32.97485,90.1056896071,13.7652,4.01485,14.33875,70.09,28.96,75.8372579937,132.65,79.5452,24.45485,83.2194600533,13.7652,4.01485,14.33875,65.78,20.44,68.8825231826,133.86
2020-11-15 16:30:00,80.4624,27.73445,85.108151963,12.1524,3.54445,12.65875,68.31,24.19,72.4666281815,133.01,84.7324,42.37445,94.7373929479,12.1524,3.54445,12.65875,72.58,38.83,82.3141865051,134.24,86.7324,41.79445,96.2771274009,12.1524,3.54445,12.65875,74.58,38.25,83.816698217,133.01,84.9324,12.14445,85.796271688,12.1524,3.54445,12.65875,72.78,8.6,73.2863452493,134.24
2020-11-15 17:00:00,85.8512,21.6791,88.54610052539999,11.7912,3.4391,12.2825,74.06,18.24,76.2730699526,132.73,89.4312,38.9891,97.5606962473,11.7912,3.4391,12.2825,77.64,35.55,85.3918737352,133.91,91.5612,44.6691,101.8763065695,11.7912,3.4391,12.2825,79.77,41.23,89.7951323848,132.73,90.5212,6.4491,90.750639338,11.7912,3.4391,12.2825,78.73,3.01,78.787518047,133.91
2020-11-15 17:30:00,87.376,23.29425,90.4278024673,16.746,4.88425,17.44375,70.63,18.41,72.9898965611,133.72,90.766,40.30425,99.3121308001,16.746,4.88425,17.44375,74.02,35.42,82.0581306148,134.98,92.826,47.41425,104.2342428334,16.746,4.88425,17.44375,76.08,42.53,87.1605834079,133.72,91.896,7.83425,92.2293352956,16.746,4.88425,17.44375,75.15,2.95,75.2078785766,134.98
2020-11-15 18:00:00,86.12336,25.89973,89.9334706979,19.71336,5.74973,20.53475,66.41,20.15,69.3996440913,134.12,89.19336,41.38973,98.3288625865,19.71336,5.74973,20.53475,69.48,35.64,78.0876430685,135.45,91.15336,48.50973,103.2575854064,19.71336,5.74973,20.53475,71.44,42.76,83.2591808751,134.12,90.46336,10.34973,91.0534810623,19.71336,5.74973,20.53475,70.75,4.6,70.899382931,135.45
2020-11-15 18:30:00,83.6684,27.0912,87.9450639661,21.1584,6.1712,22.04,62.51,20.92,65.9177252338,134.22,86.5784,41.1512,95.8605268502,21.1584,6.1712,22.04,65.42,34.98,74.1847477586,135.45,88.4484,49.7612,101.4854496369,21.1584,6.1712,22.04,67.29,43.59,80.1750098223,134.22,87.83840000000001,11.5312,88.5920599602,21.1584,6.1712,22.04,66.68,5.36,66.8950820315,135.45
2020-11-15 19:00:00,80.75712,28.17916,85.532318389,22.07712,6.43916,22.997,58.68,21.74,62.5777116871,134.37,83.51712,40.64916,92.8841404213,22.07712,6.43916,22.997,61.44,34.21,70.3220996558,135.58,85.26712,50.95916,99.3343734112,22.07712,6.43916,22.997,63.19,44.52,77.2981662137,134.37,84.76712,12.60916,85.6997990021,22.07712,6.43916,22.997,62.69,6.17,62.9928964249,135.58
2020-11-15 19:30:00,78.34832,30.13201,83.9428214528,22.73832,6.63201,23.68575,55.61,23.5,60.371533855,135.28,80.90832,41.14201,90.7679526709,22.73832,6.63201,23.68575,58.17,34.51,67.6364472751,136.5,82.54832,51.86201,97.4879131793,22.73832,6.63201,23.68575,59.81,45.23,74.9865921349,135.28,82.25832,14.36201,83.5026858278,22.73832,6.63201,23.68575,59.52,7.73,60.0198575473,136.5
2020-11-15 20:00:00,73.66344,44.41517,86.0174965851,23.02344,6.7151700000000005,23.98275,50.64,37.7,63.1323973883,134.29,79.14344,53.44517,95.4990591124,23.02344,6.7151700000000005,23.98275,56.12,46.73,73.0284006398,135.54,80.74344,38.23517,89.3388567644,23.02344,6.7151700000000005,23.98275,57.72,31.52,65.7655593757,134.29,77.38344,28.65517,82.5185770234,23.02344,6.7151700000000005,23.98275,54.36,21.94,58.6205868275,135.54
2020-11-15 20:30:00,72.17712,44.47916,84.7816744692,23.99712,6.99916,24.997,48.18,37.48,61.0414842546,133.65,77.72712,53.02916,94.0935544753,23.99712,6.99916,24.997,53.73,46.03,70.7507865681,134.88,79.26712,38.55916,88.1480863831,23.99712,6.99916,24.997,55.27,31.56,63.6459464538,133.65,75.77712,29.21916,81.2153386165,23.99712,6.99916,24.997,51.78,22.22,56.3462225886,134.88
2020-11-15 21:00:00,70.03744,45.32342,83.4233504617,24.21744,7.06342,25.2265,45.82,38.26,59.6933832179,134.12,75.47744,52.73342,92.0741958089,24.21744,7.06342,25.2265,51.26,45.67,68.653743525,135.37,76.94744,39.48342,86.4861201434,24.21744,7.06342,25.2265,52.73,32.42,61.8991865859,134.12,73.52744,29.97342,79.402080196,24.21744,7.06342,25.2265,49.31,22.91,54.3722741846,135.37
2020-11-15 21:30:00,66.67752,46.02636,81.0204757342,24.22752,7.06636,25.237,42.45,38.96,57.6184354178,134.02,71.90752,51.90636,88.6846189652,24.22752,7.06636,25.237,47.68,44.84,65.452333801,135.28,73.29752,40.24636,83.6199493626,24.22752,7.06636,25.237,49.07,33.18,59.2349331054,134.02,70.01752,30.70636,76.4547817432,24.22752,7.06636,25.237,45.79,23.64,51.5322588288,135.28
2020-11-15 22:00:00,64.04592,46.60006,79.2050848156,23.48592,6.85006,24.4645,40.56,39.75,56.7906339109,134.67,69.21592,52.23006,86.7111454719,23.48592,6.85006,24.4645,45.73,45.38,64.4249741948,135.86,70.55592,40.30006,81.2541240987,23.48592,6.85006,24.4645,47.07,33.45,57.7450205645,134.67,67.32592,31.12006,74.170328557,23.48592,6.85006,24.4645,43.84,24.27,50.1096647365,135.86
2020-11-15 22:30:00,60.33464,47.21052,76.6100644994,21.94464,6.40052,22.859,38.39,40.81,56.0289942797,134.86,65.46464,50.75052,82.8325682965,21.94464,6.40052,22.859,43.52,44.35,62.1362446564,136.08,66.75464,41.11052,78.398066406,21.94464,6.40052,22.859,44.81,34.71,56.6808627316,134.86,63.52464,31.73052,71.0084909472,21.94464,6.40052,22.859,41.58,25.33,48.6878352363,136.08
2020-11-15 23:00:00,57.58016,47.11713,74.4009325551,22.55016,6.57713,23.48975,35.03,40.54,53.5779105602,135.36,62.59016,50.47713,80.4081387787,22.55016,6.57713,23.48975,40.04,43.9,59.4172668506,136.56,63.80016,42.37713,76.5916546568,22.55016,6.57713,23.48975,41.25,35.8,54.6187010098,135.36,60.62016,31.50713,68.3191264527,22.55016,6.57713,23.48975,38.07,24.93,45.5063709825,136.56
2020-11-15 23:30:00,54.32256,46.50158,71.5076042631,22.46256,6.55158,23.3985,31.86,39.95,51.0985528171,135.78,59.26256,48.47158,76.5607280886,22.46256,6.55158,23.3985,36.8,41.92,55.7810577168,137.04,60.40256,44.53158,75.0435265153,22.46256,6.55158,23.3985,37.94,37.98,53.6835542788,135.78,57.23256,30.82158,65.0041207759,22.46256,6.55158,23.3985,34.77,24.27,42.4026626522,137.04
2020-11-16 00:00:00,52.99456,33.30883,62.5931429596,21.66456,6.31883,22.56725,31.33,26.99,41.3524969016,133.59,55.18456,34.75883,65.2189537279,21.66456,6.31883,22.56725,33.52,28.44,43.9593448541,134.85,55.86456,59.00883,81.2581754777,21.66456,6.31883,22.56725,34.2,52.69,62.8162088955,133.59,55.91456,17.27883,58.5234652611,21.66456,6.31883,22.56725,34.25,10.96,35.9608690106,134.85
2020-11-16 00:30:00,53.58656,33.02108,62.9437140388,21.46656,6.26108,22.361,32.12,26.76,41.8066023494,133.59,55.80656,35.09108,65.9223485216,21.46656,6.26108,22.361,34.34,28.83,44.8375344996,134.79,56.48656,58.94108,81.6381183774,21.46656,6.26108,22.361,35.02,52.68,63.2580650985,133.59,56.56656,16.96108,59.0546691211,21.46656,6.26108,22.361,35.1,10.7,36.6946862638,134.79
2020-11-16 01:00:00,56.052,32.8935,64.9908381716,22.092,6.4435,23.0125,33.96,26.45,43.04514026,133.59,58.302,35.5335,68.2770300046,22.092,6.4435,23.0125,36.21,29.09,46.4477362204,134.79,59.012,58.7935,83.3012111932,22.092,6.4435,23.0125,36.92,52.35,64.0594169502,133.59,59.102,16.8635,61.4607519987,22.092,6.4435,23.0125,37.01,10.42,38.4488816482,134.79
2020-11-16 01:30:00,56.46112,32.74991,65.2718521008,21.77112,6.34991,22.67825,34.69,26.4,43.5930739912,133.49,58.78112,35.45991,68.6485636096,21.77112,6.34991,22.67825,37.01,29.11,47.0864332903,134.64,59.49112,58.60991,83.5123638096,21.77112,6.34991,22.67825,37.72,52.26,64.450802943,133.49,59.54112,16.72991,61.8468662057,21.77112,6.34991,22.67825,37.77,10.38,39.1703625207,134.64
2020-11-16 02:00:00,55.48576,32.96668,64.5404644622,21.24576,6.19668,22.131,34.24,26.77,43.4627484175,133.93,57.77576,35.23668,67.6732004637,21.24576,6.19668,22.131,36.53,29.04,46.6665029759,135.15,58.49576,58.99668,83.0804561194,21.24576,6.19668,22.131,37.25,52.8,64.61735448,133.93,58.55576,16.86668,60.9365401332,21.24576,6.19668,22.131,37.31,10.67,38.8057341124,135.15
2020-11-16 02:30:00,54.26248,33.14989,63.5871995197,21.70248,6.32989,22.60675,32.56,26.82,42.1837172378,133.67,56.47248,35.20989,66.5498110528,21.70248,6.32989,22.60675,34.77,28.88,45.1996382729,134.86,57.18248,59.12989,82.2567924877,21.70248,6.32989,22.60675,35.48,52.8,63.6134451197,133.67,57.24248,17.07989,59.7362884599,21.70248,6.32989,22.60675,35.54,10.75,37.1302316179,134.86
2020-11-16 03:00:00,52.99488,33.47559,62.6823135507,21.82488,6.36559,22.73425,31.17,27.11,41.3100593076,133.94,55.23488,35.13559,65.4629792575,21.82488,6.36559,22.73425,33.41,28.77,44.0901462914,135.16,55.90488,59.55559,81.6836820183,21.82488,6.36559,22.73425,34.08,53.19,63.171374055,133.94,55.92488,17.35559,58.5560304944,21.82488,6.36559,22.73425,34.1,10.99,35.827225681,135.16
2020-11-16 03:30:00,52.11384,33.01237,61.6901036842,20.13384,5.87237,20.97275,31.98,27.14,41.9440102994,133.94,54.45384,34.66237,64.5499851647,20.13384,5.87237,20.97275,34.32,28.79,44.7965009794,135.07,55.31384,59.32237,81.109583145,20.13384,5.87237,20.97275,35.18,53.45,63.9885528825,133.94,55.08384,16.87237,57.609949649,20.13384,5.87237,20.97275,34.95,11.0,36.6401760367,135.07
2020-11-16 04:00:00,51.2108,32.40065,60.5999022859,17.1108,4.9906500000000005,17.82375,34.1,27.41,43.750635424,134.16,53.7908,33.64065,63.4440186075,17.1108,4.9906500000000005,17.82375,36.68,28.65,46.5429360913,135.35,54.5208,58.60065,80.0409508506,17.1108,4.9906500000000005,17.82375,37.41,53.61,65.3723198303,134.16,54.2708,16.23065,56.6458624443,17.1108,4.9906500000000005,17.82375,37.16,11.24,38.8227150004,135.35
2020-11-16 04:30:00,51.1996,32.7878,60.7983459397,19.8096,5.7778,20.635,31.39,27.01,41.4110154428,133.79,53.5096,34.5878,63.7149370321,19.8096,5.7778,20.635,33.7,28.81,44.3362842376,134.98,54.1996,58.8378,79.9967708661,19.8096,5.7778,20.635,34.39,53.06,63.2300221414,133.79,54.1396,16.6778,56.6502012441,19.8096,5.7778,20.635,34.33,10.9,36.0188686663,134.98
2020-11-16 05:00:00,51.54296,32.68503,61.0326790471,20.14296,5.87503,20.98225,31.4,26.81,41.2884499588,133.79,53.86296,34.905030000000004,64.1839511035,20.14296,5.87503,20.98225,33.72,29.03,44.4947109216,134.98,54.54296,58.71503,80.1398105405,20.14296,5.87503,20.98225,34.4,52.84,63.0509762018,133.79,54.48296,16.56503,56.9455279128,20.14296,5.87503,20.98225,34.34,10.69,35.9654236733,134.98
2020-11-16 05:30:00,53.22936,32.64648,62.4432335998,20.55936,5.99648,21.416,32.67,26.65,42.1610175399,134.24,55.63936,35.45648,65.9765136636,20.55936,5.99648,21.416,35.08,29.46,45.8093658546,135.46,56.34936,58.80648,81.4460094934,20.55936,5.99648,21.416,35.79,52.81,63.7951424483,134.24,56.24936,16.44648,58.6044128441,20.55936,5.99648,21.416,35.69,10.45,37.1884202407,135.46
2020-11-16 06:00:00,55.81424,31.30707,63.9950155775,19.94424,5.81707,20.77525,35.87,25.49,44.0045111324,133.76,58.34424,36.13707,68.6289892783,19.94424,5.81707,20.77525,38.4,30.32,48.9271131378,134.95,59.12424,57.21707,82.276781992,19.94424,5.81707,20.77525,39.18,51.4,64.6299651864,133.76,58.96424,15.16707,60.8836727798,19.94424,5.81707,20.77525,39.02,9.35,40.1245922098,134.95
2020-11-16 06:30:00,62.55776,28.55643,68.7673107702,21.10776,6.15643,21.98725,41.45,22.4,47.115416797500004,133.89,64.56776,23.01643,68.5474411,21.10776,6.15643,21.98725,43.46,16.86,46.615782735,135.09,65.82776,40.47643,77.2763571357,21.10776,6.15643,21.98725,44.72,34.32,56.3714537687,133.89,65.96776,12.25643,67.096687219,21.10776,6.15643,21.98725,44.86,6.1,45.2728351222,135.09
2020-11-16 07:00:00,68.85904,24.90597,73.2248231911,21.44904,6.25597,22.34275,47.41,18.65,50.9463502127,133.25,69.82904,8.10597,70.2979485971,21.44904,6.25597,22.34275,48.38,1.85,48.4153581005,134.45,71.55904,24.84597,75.7497091147,21.44904,6.25597,22.34275,50.11,18.59,53.4471720487,133.25,72.53904,8.54597,73.0407141762,21.44904,6.25597,22.34275,51.09,2.29,51.1412964247,134.45
2020-11-16 07:30:00,75.05936,23.52398,78.6592979796,21.33936,6.22398,22.2285,53.72,17.3,56.4369418023,131.87,75.94936,12.13398,76.9125396476,21.33936,6.22398,22.2285,54.61,5.91,54.9288649073,133.08,77.73936,20.27398,80.339544175,21.33936,6.22398,22.2285,56.4,14.05,58.1236827808,131.87,79.00936,7.40398,79.3555157973,21.33936,6.22398,22.2285,57.67,1.18,57.6820708713,133.08
2020-11-16 08:00:00,78.45248,21.53364,81.3540980517,21.85248,6.37364,22.763,56.6,15.16,58.5950987711,131.23,79.47248,13.89364,80.6778055589,21.85248,6.37364,22.763,57.62,7.52,58.1086465167,132.46,81.29248,18.62364,83.3984848268,21.85248,6.37364,22.763,59.44,12.25,60.6891761355,131.23,82.50248,7.45364,82.8384931985,21.85248,6.37364,22.763,60.65,1.08,60.6596150664,132.46
2020-11-16 08:30:00,80.738,18.5865,82.8497593614,18.948,5.5265,19.7375,61.79,13.06,63.1551082653,131.04,82.158,13.3665,83.2382140982,18.948,5.5265,19.7375,63.21,7.84,63.6943459029,132.32,84.078,17.2265,85.8246024532,18.948,5.5265,19.7375,65.13,11.7,66.1725539782,131.04,85.038,8.9065,85.5031413823,18.948,5.5265,19.7375,66.09,3.38,66.1763741829,132.32
2020-11-16 09:00:00,79.7996,26.47905,84.0780366627,12.8196,3.73905,13.35375,66.98,22.74,70.7349135859,132.79,83.7496,12.53905,84.6830754936,12.8196,3.73905,13.35375,70.93,8.8,71.4738056913,134.08,86.3796,12.90905,87.3388737508,12.8196,3.73905,13.35375,73.56,9.17,74.129363278,132.79,84.2896,10.69905,84.9659128066,12.8196,3.73905,13.35375,71.47,6.96,71.8080949476,134.08
2020-11-16 09:30:00,81.98584,25.05212,85.7279807123,11.83584,3.45212,12.329,70.15,21.6,73.4001532696,132.21,86.07584,12.75212,87.0153250652,11.83584,3.45212,12.329,74.24,9.3,74.8202352309,133.54,88.76584,13.13212,89.731972711,11.83584,3.45212,12.329,76.93,9.68,77.5366190906,132.21,86.61584,9.39212,87.1235654516,11.83584,3.45212,12.329,74.78,5.94,75.0155450557,133.54
2020-11-16 10:00:00,82.0852,25.2586,85.8835079221,12.4752,3.6386000000000003,12.995,69.61,21.62,72.8901673753,132.21,86.1352,12.7386,87.0720656066,12.4752,3.6386000000000003,12.995,73.66,9.1,74.2199811372,133.62,88.8052,13.1086,89.7674715083,12.4752,3.6386000000000003,12.995,76.33,9.47,76.9152117594,132.21,86.6752,9.6186,87.2072689688,12.4752,3.6386000000000003,12.995,74.2,5.98,74.4405830176,133.62
2020-11-16 10:30:00,81.81152,25.89086,85.8106137739,12.55152,3.66086,13.0745,69.26,22.23,72.7400886719,132.96,85.86152,13.20086,86.8703823029,12.55152,3.66086,13.0745,73.31,9.54,73.9281252298,134.29,88.52152,13.58086,89.5572401398,12.55152,3.66086,13.0745,75.97,9.92,76.6149287019,132.96,86.40152,10.04086,86.9829956247,12.55152,3.66086,13.0745,73.85,6.38,74.1250760539,134.29
2020-11-16 11:00:00,81.6076,26.8843,85.9218596415,16.1976,4.7243,16.8725,65.41,22.16,69.0618107205,133.17,85.4376,14.5343,86.6650412234,16.1976,4.7243,16.8725,69.24,9.81,69.9314929056,134.5,88.0276,14.9143,89.282107425,16.1976,4.7243,16.8725,71.83,10.19,72.5491902091,133.17,86.0276,10.9843,86.7260215175,16.1976,4.7243,16.8725,69.83,6.26,70.1100313793,134.5
2020-11-16 11:30:00,81.56328,27.66679,86.1279276034,18.02328,5.25679,18.77425,63.54,22.41,67.3761062989,133.24,85.32328,14.83679,86.6036514673,18.02328,5.25679,18.77425,67.3,9.58,67.9784259894,134.62,87.88328,15.21679,89.190927798,18.02328,5.25679,18.77425,69.86,9.96,70.5664311128,133.24,85.90328,11.75679,86.7040692578,18.02328,5.25679,18.77425,67.88,6.5,68.1905008047,134.62
2020-11-16 12:00:00,81.2876,27.5068,85.8154878795,17.3376,5.0568,18.06,63.95,22.45,67.7761388691,133.12,85.0976,14.5168,86.3269309544,17.3376,5.0568,18.06,67.76,9.46,68.4171703595,134.43,87.6876,14.9068,88.9456456495,17.3376,5.0568,18.06,70.35,9.85,71.0362231541,133.12,85.6576,11.6268,86.4430848362,17.3376,5.0568,18.06,68.32,6.57,68.6351753841,134.43
2020-11-16 12:30:00,81.82808,25.72069,85.77522119220001,13.88808,4.05069,14.46675,67.94,21.67,71.3122184482,132.51,85.76808,13.25069,86.7856228437,13.88808,4.05069,14.46675,71.88,9.2,72.4663673714,133.87,88.44808,13.62069,89.490703717,13.88808,4.05069,14.46675,74.56,9.57,75.1716602185,132.51,86.35808,9.98069,86.9329175523,13.88808,4.05069,14.46675,72.47,5.93,72.7122121792,133.87
2020-11-16 13:00:00,82.592,26.2335,86.6581501432,14.412,4.2035,15.0125,68.18,22.03,71.6507731989,132.92,86.612,13.2035,87.6126187044,14.412,4.2035,15.0125,72.2,9.0,72.758779539,134.26,89.272,13.5835,90.2995097232,14.412,4.2035,15.0125,74.86,9.38,75.4453709647,132.92,87.132,10.4235,87.7532607727,14.412,4.2035,15.0125,72.72,6.22,72.9855245922,134.26
2020-11-16 13:30:00,82.61744,25.99092,86.6092911563,13.23744,3.86092,13.789,69.38,22.13,72.8239061023,133.39,86.73744,13.20092,87.7362398704,13.23744,3.86092,13.789,73.5,9.34,74.0910628889,134.73,89.43744,13.58092,90.4626832556,13.23744,3.86092,13.789,76.2,9.72,76.8174355209,133.39,87.22744,10.05092,87.8045971564,13.23744,3.86092,13.789,73.99,6.19,74.2484760786,134.73
2020-11-16 14:00:00,82.32888,25.91509,86.3112760406,14.10888,4.11509,14.69675,68.22,21.8,71.6184920255,133.39,86.48888,13.27509,87.5017392865,14.10888,4.11509,14.69675,72.38,9.16,72.9573162884,134.65,89.14888,13.64509,90.187090464,14.10888,4.11509,14.69675,75.04,9.53,75.6427293268,133.39,86.87888,9.99509,87.4519388817,14.10888,4.11509,14.69675,72.77,5.88,73.0071729353,134.65
2020-11-16 14:30:00,83.1608,26.23315,87.2003257767,16.5708,4.83315,17.26125,66.59,21.4,69.9441784568,133.2,87.0808,14.06315,88.2090580188,16.5708,4.83315,17.26125,70.51,9.23,71.1115532104,134.53,89.7208,14.43315,90.8742965396,16.5708,4.83315,17.26125,73.15,9.6,73.7772492033,133.2,87.6508,10.30315,88.2542783131,16.5708,4.83315,17.26125,71.08,5.47,71.2901627155,134.53
2020-11-16 15:00:00,83.29672,25.86946,87.2213994582,15.42672,4.49946,16.0695,67.87,21.37,71.1548578805,134.02,87.45672,12.88946,88.4014482475,15.42672,4.49946,16.0695,72.03,8.39,72.5169842175,135.29,90.11672,13.25946,91.0869721917,15.42672,4.49946,16.0695,74.69,8.76,75.2019527672,134.02,87.84672,9.79946,88.3916038493,15.42672,4.49946,16.0695,72.42,5.3,72.6136791521,135.29
2020-11-16 15:30:00,84.49168,24.81549,88.0605049563,14.28168,4.16549,14.87675,70.21,20.65,73.1837864557,133.53,88.77168,12.39549,89.6329143918,14.28168,4.16549,14.87675,74.49,8.23,74.9432652078,134.82,91.48168,12.75549,92.3666622801,14.28168,4.16549,14.87675,77.2,8.59,77.6764320756,133.53,89.15168,8.84549,89.589423149,14.28168,4.16549,14.87675,74.87,4.68,75.0161269328,134.82
2020-11-16 16:00:00,87.02128,23.62954,90.172381212,13.06128,3.80954,13.6055,73.96,19.82,76.5696676237,132.81,91.50128,11.72954,92.2500208686,13.06128,3.80954,13.6055,78.44,7.92,78.8388229237,134.16,94.30128,12.08954,95.0730686738,13.06128,3.80954,13.6055,81.24,8.28,81.6608596575,132.81,91.81128,7.89954,92.1504957526,13.06128,3.80954,13.6055,78.75,4.09,78.8561386323,134.16
2020-11-16 16:30:00,90.69768,24.53349,93.9572311691,14.85768,4.33349,15.476750000000001,75.84,20.2,78.4840467866,132.03,95.06768,13.513490000000001,96.0233210869,14.85768,4.33349,15.476750000000001,80.21,9.18,80.7336144366,133.38,97.84768,13.91349,98.8319466841,14.85768,4.33349,15.476750000000001,82.99,9.58,83.5411066482,132.03,95.58768,8.95349,96.006091218,14.85768,4.33349,15.476750000000001,80.73,4.62,80.8620881501,133.38
2020-11-16 17:00:00,95.39288,26.46584,98.9961728634,18.60288,5.42584,19.378,76.79,21.04,79.6202593565,131.76,99.50288,16.62584,100.8823160123,18.60288,5.42584,19.378,80.9,11.2,81.6715984905,133.05,102.27288,17.03584,103.6820226847,18.60288,5.42584,19.378,83.67,11.61,84.4716579688,131.76,100.30288,10.91584,100.895110383,18.60288,5.42584,19.378,81.7,5.49,81.88424818,133.05
2020-11-16 17:30:00,96.34568,27.63374,100.2303030079,20.75568,6.05374,21.6205,75.59,21.58,78.6100788703,132.32,100.37568,16.37374,101.7023917961,20.75568,6.05374,21.6205,79.62,10.32,80.2860311636,133.68,103.14568,16.77374,104.5006682096,20.75568,6.05374,21.6205,82.39,10.72,83.0844780931,132.32,101.19568,11.97374,101.9016000868,20.75568,6.05374,21.6205,80.44,5.92,80.6575476939,133.68
2020-11-16 18:00:00,94.75056000000001,28.74933,99.0161229082,21.94056,6.39933,22.85475,72.81,22.35,76.1631052413,132.23,98.70056,15.60933,99.927232161,21.94056,6.39933,22.85475,76.76,9.21,77.3105536133,133.49,101.40056,15.99933,102.6550151174,21.94056,6.39933,22.85475,79.46,9.6,80.0378135633,132.23,99.47056,13.15933,100.3372327342,21.94056,6.39933,22.85475,77.53,6.76,77.8241511357,133.49
2020-11-16 18:30:00,91.82368,29.93399,96.5796664214,22.57368,6.58399,23.51425,69.25,23.35,73.0806746001,132.05,95.57368,15.27399,96.7864819035,22.57368,6.58399,23.51425,73.0,8.69,73.51541403,133.27,98.18368,15.64399,99.4221778149,22.57368,6.58399,23.51425,75.61,9.06,76.1508745846,132.05,96.38368,14.39399,97.4525562439,22.57368,6.58399,23.51425,73.81,7.8100000000000005,74.2220465899,133.27
2020-11-16 19:00:00,88.85296,31.47128,94.2618160529,22.63296,6.60128,23.576,66.22,24.87,70.7361668455,133.14,92.46296,14.33128,93.5670057146,22.63296,6.60128,23.576,69.83,7.73,70.2565427558,134.38,95.04296,14.681280000000001,96.1701836746,22.63296,6.60128,23.576,72.41,8.08,72.859416001,133.14,93.29296,15.71128,94.60666311,22.63296,6.60128,23.576,70.66,9.11,71.2448433222,134.38
2020-11-16 19:30:00,85.7736,32.26105,91.6399792889,22.0836,6.44105,23.00375,63.69,25.82,68.7247299013,134.05,89.3536,13.00105,90.2944800863,22.0836,6.44105,23.00375,67.27,6.5600000000000005,67.5891004527,135.3,91.9136,13.34105,92.8767650172,22.0836,6.44105,23.00375,69.83,6.9,70.1700712555,134.05,90.1136,16.31105,91.5778972081,22.0836,6.44105,23.00375,68.03,9.87,68.7422562912,135.3
2020-11-16 20:00:00,82.1272,33.6371,88.7486984482,22.2072,6.4771,23.1325,59.92,27.16,65.7880840274,135.03,85.6172,11.7871,86.4247688007,22.2072,6.4771,23.1325,63.41,5.31,63.6319432361,136.24,88.1072,12.0971,88.9337872816,22.2072,6.4771,23.1325,65.9,5.62,66.1392047125,135.03,86.3272,17.4871,88.0805547567,22.2072,6.4771,23.1325,64.12,11.01,65.058393002,136.24
2020-11-16 20:30:00,78.70568,37.19249,87.0509355301,22.94568,6.69249,23.90175,55.76,30.5,63.5564914073,133.59,83.30568,34.33249,90.1030309693,22.94568,6.69249,23.90175,60.36,27.64,66.387492798,134.8,85.32568,23.21249,88.4267570335,22.94568,6.69249,23.90175,62.38,16.52,64.5304176339,133.59,82.65568,21.60249,85.432013967,22.94568,6.69249,23.90175,59.71,14.91,61.5434171947,134.8
2020-11-16 21:00:00,75.48552,40.95911,85.8819679657,22.86552,6.66911,23.81825,52.62,34.29,62.8065959912,134.02,81.49552,56.11911,98.9488468213,22.86552,6.66911,23.81825,58.63,49.45,76.6992790057,135.23,83.18552,35.23911,90.3417157866,22.86552,6.66911,23.81825,60.32,28.57,66.7438933536,134.02,79.28552,25.48911,83.2819813061,22.86552,6.66911,23.81825,56.42,18.82,59.4761195775,135.23
2020-11-16 21:30:00,72.21136,41.28623,83.180726738,21.86136,6.37623,22.77225,50.35,34.91,61.2685123044,134.35,78.21136,54.40623,95.2735781624,21.86136,6.37623,22.77225,56.35,48.03,74.0419030009,135.63,79.83136,36.75623,87.8866684046,21.86136,6.37623,22.77225,57.97,30.38,65.4481879046,134.35,75.91136,25.79623,80.1746846533,21.86136,6.37623,22.77225,54.05,19.42,57.4329078142,135.63
2020-11-16 22:00:00,68.53336,42.75973,80.7788087469,21.87336,6.37973,22.78475,46.66,36.38,59.1663755861,134.81,74.21336,54.17973,91.8861575286,21.87336,6.37973,22.78475,52.34,47.8,70.882406844,136.06,75.72336,37.43973,84.4734315164,21.87336,6.37973,22.78475,53.85,31.06,62.1654735364,134.81,72.08336,27.18973,77.0408476483,21.87336,6.37973,22.78475,50.21,20.81,54.35163475,136.06
2020-11-16 22:30:00,64.79472,44.08221,78.3683416844,23.18472,6.76221,24.15075,41.61,37.32,55.8943154534,134.97,70.10472,54.33221,88.6941982869,23.18472,6.76221,24.15075,46.92,47.57,66.8161006046,136.16,71.49472,38.30221,81.1082873618,23.18472,6.76221,24.15075,48.31,31.54,57.6942605464,134.97,68.12472,28.47221,73.8352505065,23.18472,6.76221,24.15075,44.94,21.71,49.9091945437,136.16
2020-11-16 23:00:00,62.21336,35.28848,71.5246739468,23.10336,6.73848,24.066,39.11,28.55,48.4220466317,133.77,65.38336,39.06848,76.1664617427,23.10336,6.73848,24.066,42.28,32.33,53.2243111745,134.97,66.79336,43.69848,79.8179810218,23.10336,6.73848,24.066,43.69,36.96,57.2263724169,133.77,65.46336,19.34848,68.2628389448,23.10336,6.73848,24.066,42.36,12.61,44.1970779577,134.97
2020-11-16 23:30:00,59.6584,29.1637,66.4051661262,23.2584,6.7837,24.2275,36.4,22.38,42.7296665093,131.37,60.5984,27.1537,66.4039871262,23.2584,6.7837,24.2275,37.34,20.37,42.534838662,132.5,62.0184,45.9137,77.1644334279,23.2584,6.7837,24.2275,38.76,39.13,55.077168591,131.37,62.7784,13.3337,64.1787742346,23.2584,6.7837,24.2275,39.52,6.55,40.0591175639,132.5
2020-11-17 00:00:00,56.95752,29.49011,64.1391118769,21.97752,6.41011,22.893250000000002,34.98,23.08,41.9080755941,131.54,57.90752,25.75011,63.3746718931,21.97752,6.41011,22.893250000000002,35.93,19.34,40.804417653,132.71,59.29752,46.68011,75.4667380225,21.97752,6.41011,22.893250000000002,37.32,40.27,54.9040554058,131.54,60.03752,13.68011,61.5763689849,21.97752,6.41011,22.893250000000002,38.06,7.27,38.7481160832,132.71
2020-11-17 00:30:00,57.04024,29.70257,64.3104318432,21.54024,6.28257,22.43775,35.5,23.42,42.529359271,131.75,58.02024,25.45257,63.3575691553,21.54024,6.28257,22.43775,36.48,19.17,41.2101844208,132.92,59.42024,46.97257,75.7442225788,21.54024,6.28257,22.43775,37.88,40.69,55.5928997265,131.75,60.13024,13.82257,61.6985348599,21.54024,6.28257,22.43775,38.59,7.54,39.3197113418,132.92
2020-11-17 01:00:00,59.29,29.035,66.0176894855,21.0,6.125,21.875,38.29,22.91,44.620535631,131.57,60.37,25.725,65.6225001429,21.0,6.125,21.875,39.37,19.6,43.9790506946,132.71,61.87,46.245,77.2431027665,21.0,6.125,21.875,40.87,40.12,57.2710336907,131.57,62.52,13.195,63.8972489627,21.0,6.125,21.875,41.52,7.07,42.1176364484,132.71
2020-11-17 01:30:00,59.76032,29.40926,66.6048077863,22.42032,6.5392600000000005,23.3545,37.34,22.87,43.7871271038,131.29,60.78032,25.94926,66.0879065628,22.42032,6.5392600000000005,23.3545,38.36,19.41,42.9911351327,132.49,62.22032,46.53926,77.6998773632,22.42032,6.5392600000000005,23.3545,39.8,40.0,56.4272983582,131.29,62.92032,13.64926,64.3837632284,22.42032,6.5392600000000005,23.3545,40.5,7.11,41.1193640515,132.49
2020-11-17 02:00:00,58.6732,29.2701,65.5689191023,21.4632,6.2600999999999996,22.3575,37.21,23.01,43.7497908566,131.77,59.6432,25.8401,65.0001698017,21.4632,6.2600999999999996,22.3575,38.18,19.58,42.9079106926,132.93,61.0932,46.5101,76.7826053755,21.4632,6.2600999999999996,22.3575,39.63,40.25,56.4853910317,131.77,61.8532,13.3901,63.2859631218,21.4632,6.2600999999999996,22.3575,40.39,7.13,41.0144974369,132.93
2020-11-17 02:30:00,57.38712,29.64916,64.5937630937,21.35712,6.22916,22.247,36.03,23.42,42.9727506683,132.11,58.43712,25.67916,63.8303709233,21.35712,6.22916,22.247,37.08,19.45,41.8715762779,133.26,59.83712,46.97916,76.0757675229,21.35712,6.22916,22.247,38.48,40.75,56.0470596909,132.11,60.51712,13.67916,62.0438653809,21.35712,6.22916,22.247,39.16,7.45,39.8623644557,133.26
2020-11-17 03:00:00,56.28384,29.80112,63.6865558686,21.60384,6.30112,22.504,34.68,23.5,41.8921520097,132.11,57.30384,25.70112,62.8034843619,21.60384,6.30112,22.504,35.7,19.4,40.6306534528,133.23,58.69384,47.14112,75.281153344,21.60384,6.30112,22.504,37.09,40.84,55.1685934205,132.11,59.35384,13.82112,60.9417892812,21.60384,6.30112,22.504,37.75,7.52,38.4917250848,133.23
2020-11-17 03:30:00,54.96536,29.89198,62.5677334434,20.71536,6.04198,21.5785,34.25,23.85,41.7358958212,132.11,56.00536,25.06198,61.3571771698,20.71536,6.04198,21.5785,35.29,19.02,40.0892067769,133.23,57.37536,47.22198,74.3091335587,20.71536,6.04198,21.5785,36.66,41.18,55.1339097108,132.11,58.01536,13.93198,59.6647472353,20.71536,6.04198,21.5785,37.3,7.89,38.1253472115,133.23
2020-11-17 04:00:00,53.96056,30.68308,62.0740963188,21.85056,6.37308,22.761,32.11,24.31,40.274411231,132.31,54.92056,25.58308,60.5868128639,21.85056,6.37308,22.761,33.07,19.21,38.2445943893,133.47,56.23056,47.52308,73.6228158291,21.85056,6.37308,22.761,34.38,41.15,53.621888254699996,132.31,56.92056,14.66308,58.7788743155,21.85056,6.37308,22.761,35.07,8.29,36.0364953901,133.47
2020-11-17 04:30:00,53.40232,30.11776,61.30976471,21.59232,6.29776,22.492,31.81,23.82,39.7400113236,131.83,54.27232,25.20776,59.8407543602,21.59232,6.29776,22.492,32.68,18.91,37.7567278773,132.95,55.58232,47.35776,73.0215839927,21.59232,6.29776,22.492,33.99,41.06,53.303317908,131.83,56.34232,14.21776,58.1085339894,21.59232,6.29776,22.492,34.75,7.92,35.6411124967,132.95
2020-11-17 05:00:00,53.88808,30.06569,61.7079482827,21.68808,6.32569,22.59175,32.2,23.74,40.0053446429,131.83,54.77808,25.22569,60.3073252969,21.68808,6.32569,22.59175,33.09,18.9,38.1071922345,132.98,56.07808,47.40569,73.4305828716,21.68808,6.32569,22.59175,34.39,41.08,53.5746068581,131.83,56.84808,14.15569,58.58402307,21.68808,6.32569,22.59175,35.16,7.83,36.0213061951,132.98
2020-11-17 05:30:00,55.54712,29.71791,62.9971167202,22.10712,6.44791,23.02825,33.44,23.27,40.7397410399,131.83,56.47712,25.78791,62.0860804502,22.10712,6.44791,23.02825,34.37,19.34,39.4377040407,132.89,57.82712,46.97791,74.5043611842,22.10712,6.44791,23.02825,35.72,40.53,54.0240622316,131.83,58.56712,13.81791,60.175096027,22.10712,6.44791,23.02825,36.46,7.37,37.1974259862,132.89
