Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-17 06:00:00,57.7988,33.2834,66.696971423,20.7888,6.0634,21.655,37.01,27.22,45.9420123634,132.93,59.4088,17.9434,62.0594160543,20.7888,6.0634,21.655,38.62,11.88,40.4059253081,134.06,61.1388,29.1134,67.7166369883,20.7888,6.0634,21.655,40.35,23.05,46.4696137277,132.93,60.9788,17.4034,63.413660839,20.7888,6.0634,21.655,40.19,11.34,41.75921096,134.06
2020-11-17 06:30:00,63.34512,36.80066,73.2590800123,19.30512,5.63066,20.1095,44.04,31.17,53.9545225167,133.98,65.98512,8.47066,66.5265972544,19.30512,5.63066,20.1095,46.68,2.84,46.766312662,135.11,68.18512,8.72066,68.7405302587,19.30512,5.63066,20.1095,48.88,3.09,48.9775713975,133.98,66.82512,20.96066,70.0353191658,19.30512,5.63066,20.1095,47.52,15.33,49.9315461407,135.11
2020-11-17 07:00:00,68.74168,35.35049,77.2986139104,20.16168,5.88049,21.00175,48.58,29.47,56.8198671241,134.05,71.50168,10.58049,72.280267096,20.16168,5.88049,21.00175,51.34,4.7,51.5546855291,135.22,73.79168,10.87049,74.588066003,20.16168,5.88049,21.00175,53.63,4.99,53.8616468371,134.05,72.44168,19.43049,75.002272918,20.16168,5.88049,21.00175,52.28,13.55,54.0074152316,135.22
2020-11-17 07:30:00,74.71632,32.22601,81.3697990342,21.10632,6.15601,21.98575,53.61,26.07,59.6127251516,133.12,77.85632,12.35601,78.8306891195,21.10632,6.15601,21.98575,56.75,6.2,57.0876738009,134.31,80.22632,12.67601,81.2215713358,21.10632,6.15601,21.98575,59.12,6.52,59.4784397912,133.12,78.61632,16.45601,80.320147133,21.10632,6.15601,21.98575,57.51,10.3,58.4250810868,134.31
2020-11-17 08:00:00,78.48392,30.26031,84.1154686123,21.94392,6.40031,22.85825,56.54,23.86,61.3683240768,132.46,81.63392,14.69031,82.9451752814,21.94392,6.40031,22.85825,59.69,8.29,60.2629255845,133.63,84.03392,15.04031,85.3692604833,21.94392,6.40031,22.85825,62.09,8.64,62.6882580712,132.46,82.50392,14.59031,83.7840913376,21.94392,6.40031,22.85825,60.56,8.19,61.1112894644,133.63
2020-11-17 08:30:00,80.3348,28.6589,85.2936846446,21.1848,6.1789,22.0675,59.15,22.48,63.2777441128,132.22,83.6848,15.0889,85.0342322494,21.1848,6.1789,22.0675,62.5,8.91,63.1319103148,133.41,86.1648,15.4489,87.5387986567,21.1848,6.1789,22.0675,64.98,9.27,65.6378953045,132.22,84.4748,12.9989,85.4690776612,21.1848,6.1789,22.0675,63.29,6.82,63.6563940229,133.41
2020-11-17 09:00:00,81.48272,28.04496,86.1739719405,21.82272,6.36496,22.732,59.66,21.68,63.4770667249,132.54,84.87272,15.43496,86.2648050505,21.82272,6.36496,22.732,63.05,9.07,63.6990376693,133.75,87.38272,15.81496,88.8023238119,21.82272,6.36496,22.732,65.56,9.45,66.2375731741,132.54,85.63272,12.33496,86.5165531722,21.82272,6.36496,22.732,63.81,5.97,64.0886651445,133.75
2020-11-17 09:30:00,82.24584,27.84212,86.8306503684,22.63584,6.60212,23.579,59.61,21.24,63.2810374441,132.42,85.63584,16.13212,87.142081615,22.63584,6.60212,23.579,63.0,9.53,63.7167238643,133.66,88.07584,16.50212,89.6084457861,22.63584,6.60212,23.579,65.44,9.9,66.1846175482,132.42,86.39584,12.11212,87.2407279899,22.63584,6.60212,23.579,63.76,5.51,63.9976382377,133.66
2020-11-17 10:00:00,82.16336,27.15723,86.535153942,20.97336,6.11723,21.84725,61.19,21.04,64.7062415846,132.29,85.57336,15.74723,87.0102016683,20.97336,6.11723,21.84725,64.6,9.63,65.3138339098,133.49,88.07336,16.12723,89.5377255081,20.97336,6.11723,21.84725,67.1,10.01,67.842539015,132.29,86.39336,11.47723,87.1523921678,20.97336,6.11723,21.84725,65.42,5.36,65.6392108423,133.49
2020-11-17 10:30:00,81.90144,27.80167,86.4914951244,20.37144,5.94167,21.22025,61.53,21.86,65.2977832702,133.01,85.37144,15.74167,86.8106153766,20.37144,5.94167,21.22025,65.0,9.8,65.7346179726,134.26,87.91144,16.12167,89.3774553591,20.37144,5.94167,21.22025,67.54,10.18,68.3028842729,133.01,86.15144,11.95167,86.9765084943,20.37144,5.94167,21.22025,65.78,6.01,66.0539817119,134.26
2020-11-17 11:00:00,82.66104,27.57447,87.1389633268,20.86104,6.08447,21.73025,61.8,21.49,65.4298104842,133.16,86.15104,16.45447,87.7083307107,20.86104,6.08447,21.73025,65.29,10.37,66.1084033993,134.38,88.68104,16.84447,90.2666218769,20.86104,6.08447,21.73025,67.82,10.76,68.6682604993,133.16,86.93104,11.67447,87.711452874,20.86104,6.08447,21.73025,66.07,5.59,66.3060555304,134.38
2020-11-17 11:30:00,83.08,26.93875,87.3383229262,21.15,6.16875,22.03125,61.93,20.77,65.3201178811,132.82,86.65,16.31875,88.173261829,21.15,6.16875,22.03125,65.5,10.15,66.2817659692,134.02,89.2,16.69875,90.7495909168,21.15,6.16875,22.03125,68.05,10.53,68.8598823699,132.82,87.35,11.10875,88.0535452243,21.15,6.16875,22.03125,66.2,4.94,66.3840613401,134.02
2020-11-17 12:00:00,83.08304,27.44297,87.4980464814,22.67304,6.61297,23.61775,60.41,20.83,63.9003677611,132.93,86.53304,16.75297,88.1398265001,22.67304,6.61297,23.61775,63.86,10.14,64.6600278379,134.11,89.03304,17.14297,90.6684268754,22.67304,6.61297,23.61775,66.36,10.53,67.19025599,132.93,87.28304,11.57297,88.0469346784,22.67304,6.61297,23.61775,64.61,4.96,64.8001057098,134.11
2020-11-17 12:30:00,83.75504,26.96897,87.9899543599,20.94504,6.10897,21.81775,62.81,20.86,66.1833491144,132.66,87.32504,16.08897,88.7948059667,20.94504,6.10897,21.81775,66.38,9.98,67.1260366773,133.91,89.87504,16.46897,91.3714932999,20.94504,6.10897,21.81775,68.93,10.36,69.7041928438,132.66,88.06504,11.18897,88.7729931897,20.94504,6.10897,21.81775,67.12,5.08,67.3119662467,133.91
2020-11-17 13:00:00,83.54176,26.83843,87.7469486009,18.85176,5.49843,19.63725,64.69,21.34,68.1189525756,132.86,87.19176,15.12843,88.4944766986,18.85176,5.49843,19.63725,68.34,9.63,69.0151613778,134.11,89.79176,15.49843,91.1194902113,18.85176,5.49843,19.63725,70.94,10.0,71.6413539794,132.86,87.93176,11.02843,88.6206560852,18.85176,5.49843,19.63725,69.08,5.53,69.3009906134,134.11
2020-11-17 13:30:00,83.46472,27.00096,87.7234935784,18.89472,5.51096,19.682,64.57,21.49,68.0522225941,132.86,87.03472,15.22096,88.3556455966,18.89472,5.51096,19.682,68.14,9.71,68.828364066,134.15,89.63472,15.61096,90.9839826651,18.89472,5.51096,19.682,70.74,10.1,71.4573831035,132.86,87.85472,11.19096,88.5646058649,18.89472,5.51096,19.682,68.96,5.68,69.1935257087,134.15
2020-11-17 14:00:00,82.94008,27.93044,87.5166632648,19.99008,5.83044,20.823,62.95,22.1,66.7166583396,133.02,86.37008,15.44044,87.7393748929,19.99008,5.83044,20.823,66.38,9.61,67.0720247197,134.35,88.93008,15.81044,90.3245766212,19.99008,5.83044,20.823,68.94,9.98,69.6586247352,133.02,87.24008,12.08044,88.0725189205,19.99008,5.83044,20.823,67.25,6.25,67.5398030794,134.35
2020-11-17 14:30:00,82.68248,27.39239,87.1018686875,18.28248,5.33239,19.04425,64.4,22.06,68.0735161425,132.92,86.19248,15.09239,87.5038504551,18.28248,5.33239,19.04425,67.91,9.76,68.607767053,134.23,88.76248,15.46239,90.0991862353,18.28248,5.33239,19.04425,70.48,10.13,71.2042646195,132.92,87.08248,11.56239,87.846725525,18.28248,5.33239,19.04425,68.8,6.23,69.0814946277,134.23
2020-11-17 15:00:00,82.64464,26.62177,86.8265809454,15.91464,4.64177,16.57775,66.73,21.98,70.2567669339,133.07,86.22464,14.53177,87.4406134612,15.91464,4.64177,16.57775,70.31,9.89,71.0021703894,134.4,88.86464,14.91177,90.1070758979,15.91464,4.64177,16.57775,72.95,10.27,73.6693654106,133.07,87.12464,10.75177,87.7855537846,15.91464,4.64177,16.57775,71.21,6.11,71.4716461263,134.4
2020-11-17 15:30:00,83.25856,26.04333,87.2367058684,14.78856,4.31333,15.40475,68.47,21.73,71.8354633868,133.52,87.25856,13.40333,88.281966156,14.78856,4.31333,15.40475,72.47,9.09,73.0378600453,134.89,89.96856,13.75333,91.0137125633,14.78856,4.31333,15.40475,75.18,9.44,75.7703504017,133.52,87.83856,10.10333,88.4177012818,14.78856,4.31333,15.40475,73.05,5.79,73.2791007041,134.89
2020-11-17 16:00:00,85.5388,24.7184,89.0386747655,15.1488,4.4184,15.78,70.39,20.3,73.2587339503,133.23,89.7688,12.8584,90.6850368253,15.1488,4.4184,15.78,74.62,8.44,75.0957921591,134.53,92.5388,13.2184,93.47810227,15.1488,4.4184,15.78,77.39,8.8,77.8887161276,133.23,90.2088,8.8284,90.6397718664,15.1488,4.4184,15.78,75.06,4.41,75.1894387531,134.53
2020-11-17 16:30:00,88.73488,24.91309,92.1658341359,16.60488,4.84309,17.29675,72.13,20.07,74.87016628800001,132.64,92.97488,13.05309,93.8866948484,16.60488,4.84309,17.29675,76.37,8.21,76.8100318969,134.0,95.74488,13.41309,96.6798481048,16.60488,4.84309,17.29675,79.14,8.57,79.6026664126,132.64,93.45488,9.18309,93.9049718479,16.60488,4.84309,17.29675,76.85,4.34,76.9724502663,134.0
2020-11-17 17:00:00,94.4728,16.88165,95.9692661562,16.9428,4.94165,17.64875,77.53,11.94,78.444021442,132.64,95.3728,8.88165,95.7854617704,16.9428,4.94165,17.64875,78.43,3.94,78.5289023226,133.92,98.1528,8.83165,98.5493287119,16.9428,4.94165,17.64875,81.21,3.89,81.3031131015,132.64,99.4128,11.93165,100.1262656627,16.9428,4.94165,17.64875,82.47,6.99,82.7656994171,133.92
2020-11-17 17:30:00,96.0968,14.3599,97.1637879987,16.9368,4.9399,17.6425,79.16,9.42,79.7185172968,133.38,96.0668,7.5199,96.3606712215,16.9368,4.9399,17.6425,79.13,2.58,79.1720487293,134.68,98.8768,7.3899,99.1525703159,16.9368,4.9399,17.6425,81.94,2.45,81.9766192277,133.38,101.0668,11.5399,101.7234847724,16.9368,4.9399,17.6425,84.13,6.6,84.388487959,134.68
2020-11-17 18:00:00,94.34528,14.52154,95.4563092847,16.32528,4.76154,17.0055,78.02,9.76,78.628099303,133.98,94.48528,9.05154,94.9178513929,16.32528,4.76154,17.0055,78.16,4.29,78.2776449569,135.24,97.27528,8.95154,97.6862844388,16.32528,4.76154,17.0055,80.95,4.19,81.0583653919,133.98,99.26528,11.10154,99.8841328933,16.32528,4.76154,17.0055,82.94,6.34,83.1819643913,135.24
2020-11-17 18:30:00,91.73992,15.75706,93.0832845437,17.26992,5.03706,17.9895,74.47,10.72,75.237618915,133.82,91.87992,10.62706,92.4924543055,17.26992,5.03706,17.9895,74.61,5.59,74.8191165412,135.15,94.58992,10.55706,95.1772266955,17.26992,5.03706,17.9895,77.32,5.52,77.5167904392,133.82,96.48992,10.35706,97.0441824812,17.26992,5.03706,17.9895,79.22,5.32,79.398430715,135.15
2020-11-17 19:00:00,89.07552,16.15036,90.5277989979,17.07552,4.98036,17.787,72.0,11.17,72.8612990551,133.95,89.15552,11.57036,89.9031700053,17.07552,4.98036,17.787,72.08,6.59,72.3806224068,135.28,91.81552,11.50036,92.5329562534,17.07552,4.98036,17.787,74.74,6.52,75.0238495413,133.95,93.72552,9.85036,94.24172479,17.07552,4.98036,17.787,76.65,4.87,76.8045532504,135.28
2020-11-17 19:30:00,86.46488,17.72184,88.2623310728,16.87488,4.92184,17.578,69.59,12.8,70.7573890134,134.4,86.66488,12.18184,87.5168478134,16.87488,4.92184,17.578,69.79,7.26,70.1665996041,135.72,89.29488,12.15184,90.1179383342,16.87488,4.92184,17.578,72.42,7.23,72.780006183,134.4,91.04488,9.45184,91.5341873488,16.87488,4.92184,17.578,74.17,4.53,74.3082081603,135.72
2020-11-17 20:00:00,80.19992,36.41331,88.0792615385,18.55992,5.41331,19.33325,61.64,31.0,68.9963013501,132.84,86.10992,16.48331,87.6733587298,18.55992,5.41331,19.33325,67.55,11.07,68.4510584286,134.12,88.64992,16.88331,90.243307079,18.55992,5.41331,19.33325,70.09,11.47,71.0223133952,132.84,85.27992,21.03331,87.8354420764,18.55992,5.41331,19.33325,66.72,15.62,68.5240308213,134.12
2020-11-17 20:30:00,78.04656,37.49233,86.5848736019,19.51656,5.69233,20.32975,58.53,31.8,66.61081668919999,133.08,83.75656,15.95233,85.2621731805,19.51656,5.69233,20.32975,64.24,10.26,65.0541712729,134.38,86.25656,16.35233,87.7928974318,19.51656,5.69233,20.32975,66.74,10.66,67.5859689581,133.08,82.95656,22.08233,85.8453268691,19.51656,5.69233,20.32975,63.44,16.39,65.5230165667,134.38
2020-11-17 21:00:00,75.67512,34.46316,83.1530708044,21.64512,6.31316,22.547,54.03,28.15,60.9234224252,133.33,80.18512,27.44316,84.7512861271,21.64512,6.31316,22.547,58.54,21.13,62.2367134415,134.57,82.10512,30.84316,87.7071904065,21.64512,6.31316,22.547,60.46,24.53,65.2467048976,133.33,80.06512,18.51316,82.177615771,21.64512,6.31316,22.547,58.42,12.2,59.6802848519,134.57
2020-11-17 21:30:00,73.0916,27.2288,77.9986508858,20.8416,6.0788,21.71,52.25,21.15,56.3682978278,133.33,75.8316,40.7688,86.0960313371,20.8416,6.0788,21.71,54.99,34.69,65.0176606777,134.57,77.1616,50.7988,92.3819819878,20.8416,6.0788,21.71,56.32,44.72,71.9153724874,133.33,76.8616,11.4488,77.7095912742,20.8416,6.0788,21.71,56.02,5.37,56.2767918418,134.57
2020-11-17 22:00:00,69.8804,28.2672,75.3810645985,20.6304,6.0172,21.49,49.25,22.25,54.042807107,133.77,72.5604,40.2972,82.9992528641,20.6304,6.0172,21.49,51.93,34.28,62.2241375995,135.01,73.7904,51.6172,90.0519764803,20.6304,6.0172,21.49,53.16,45.6,70.038172449,133.77,73.5204,12.4072,74.5599612929,20.6304,6.0172,21.49,52.89,6.39,53.274611214,135.01
2020-11-17 22:30:00,65.87872,30.01296,72.3932560174,22.15872,6.46296,23.082,43.72,23.55,49.6592478799,134.18,68.26872,40.07296,79.1609768358,22.15872,6.46296,23.082,46.11,33.61,57.0593042369,135.41,69.41872,53.32296,87.5345460353,22.15872,6.46296,23.082,47.26,46.86,66.5534912683,134.18,69.28872,14.07296,70.7034293539,22.15872,6.46296,23.082,47.13,7.61,47.7404335967,135.41
2020-11-17 23:00:00,62.59416,30.01163,69.4170497887,18.79416,5.48163,19.57725,43.8,24.53,50.2012041688,134.43,64.91416,39.04163,75.7502279968,18.79416,5.48163,19.57725,46.12,33.56,57.0379522774,135.63,66.10416,52.65163,84.5100828953,18.79416,5.48163,19.57725,47.31,47.17,66.8075220316,134.43,66.01416,14.04163,67.4910119465,18.79416,5.48163,19.57725,47.22,8.56,47.9896030407,135.63
2020-11-17 23:30:00,59.23448,30.51839,66.6340434693,17.03448,4.96839,17.74425,42.2,25.55,49.3319622557,133.86,61.32448,38.56839,72.4445481348,17.03448,4.96839,17.74425,44.29,33.6,55.5928421652,135.07,62.47448,51.42839,80.9193422444,17.03448,4.96839,17.74425,45.44,46.46,64.9871156461,133.86,62.57448,14.68839,64.2753012289,17.03448,4.96839,17.74425,45.54,9.72,46.565759953,135.07
2020-11-18 00:00:00,56.58816,32.82488,65.4193595138,21.30816,6.21488,22.196,35.28,26.61,44.1901629325,134.43,58.46816,39.17488,70.3789525128,21.30816,6.21488,22.196,37.16,32.96,49.6711908454,135.62,59.42816,53.92488,80.2471113748,21.30816,6.21488,22.196,38.12,47.71,61.0686376138,134.43,59.62816,16.86488,61.9672626667,21.30816,6.21488,22.196,38.32,10.65,39.7724138066,135.62
2020-11-18 00:30:00,56.38472,33.01596,65.3398061231,21.41472,6.24596,22.307,34.97,26.77,44.0401385102,133.91,58.29472,38.65596,69.9468199663,21.41472,6.24596,22.307,36.88,32.41,49.0972758918,135.13,59.25472,53.97596,80.1531415492,21.41472,6.24596,22.307,37.84,47.73,60.9099211952,133.91,59.41472,17.18596,61.8503530612,21.41472,6.24596,22.307,38.0,10.94,39.5434394053,135.13
2020-11-18 01:00:00,58.69936,32.12773,66.9164097913,20.28936,5.91773,21.13475,38.41,26.21,46.5004537612,133.7,60.71936,38.75773,72.0347299125,20.28936,5.91773,21.13475,40.43,32.84,52.086951341,134.87,61.78936,53.00773,81.4109602508,20.28936,5.91773,21.13475,41.5,47.09,62.7671737455,133.7,61.88936,16.32773,64.0069343756,20.28936,5.91773,21.13475,41.6,10.41,42.8827249601,134.87
2020-11-18 01:30:00,59.206,31.68175,67.1497112359,17.526,5.11175,18.25625,41.68,26.57,49.4286081131,134.18,61.446,37.96175,72.2267635926,17.526,5.11175,18.25625,43.92,32.85,54.8460472596,135.42,62.576,52.71175,81.8186064661,17.526,5.11175,18.25625,45.05,47.6,65.5382521891,134.18,62.536,15.79175,64.4990749086,17.526,5.11175,18.25625,45.01,10.68,46.2597287065,135.42
2020-11-18 02:00:00,58.12648,32.14314,66.4219024588,18.45648,5.38314,19.2255,39.67,26.76,47.8519226364,134.77,60.17648,38.71314,71.5535879873,18.45648,5.38314,19.2255,41.72,33.33,53.3989447461,136.02,61.23648,53.21314,81.1267203297,18.45648,5.38314,19.2255,42.78,47.83,64.1703771222,134.77,61.36648,16.10314,63.4441170279,18.45648,5.38314,19.2255,42.91,10.72,44.2287971801,136.02
2020-11-18 02:30:00,55.21984,43.74287,70.4462164027,18.72984,5.46287,19.51025,36.49,38.28,52.8855225936,134.01,59.69984,49.37287,77.4709699698,18.72984,5.46287,19.51025,40.97,43.91,60.0552162597,135.28,60.75984,41.51287,73.5872035918,18.72984,5.46287,19.51025,42.03,36.05,55.3725870806,134.01,58.75984,27.89287,65.0440696272,18.72984,5.46287,19.51025,40.03,22.43,45.885790829,135.28
2020-11-18 03:00:00,53.97032,46.21801,71.055611244,18.85032,5.49801,19.63575,35.12,40.72,53.7729746248,133.95,58.96032,52.31801,78.8257160124,18.85032,5.49801,19.63575,40.11,46.82,61.6516382588,135.15,60.00032,38.58801,71.3377383708,18.85032,5.49801,19.63575,41.15,33.09,52.8040774941,133.95,57.53032,30.82801,65.2694715764,18.85032,5.49801,19.63575,38.68,25.33,46.2358226919,135.15
2020-11-18 03:30:00,52.6396,46.6903,70.3627145742,19.0296,5.5503,19.8225,33.61,41.14,53.1237395145,133.95,57.5296,52.1803,77.6687748342,19.0296,5.5503,19.8225,38.5,46.63,60.46988424,135.15,58.5396,38.8303,70.247255934,19.0296,5.5503,19.8225,39.51,33.28,51.6584794588,133.95,56.1196,31.3203,64.2679601065,19.0296,5.5503,19.8225,37.09,25.77,45.1637133106,135.15
2020-11-18 04:00:00,51.81584,46.85087,69.8561757804,17.86584,5.21087,18.61025,33.95,41.64,53.7260839816,134.33,56.66584,52.19087,77.0383302925,17.86584,5.21087,18.61025,38.8,46.98,60.9307836812,135.47,57.67584,38.43087,69.3068127146,17.86584,5.21087,18.61025,39.81,33.22,51.8498264221,134.33,55.30584,31.40087,63.5983535547,17.86584,5.21087,18.61025,37.44,26.19,45.6910242827,135.47
2020-11-18 04:30:00,51.79888,46.61009,69.6823109481,18.30888,5.34009,19.07175,33.49,41.27,53.1487817358,134.04,56.59888,52.43009,77.1514585388,18.30888,5.34009,19.07175,38.29,47.09,60.6926041623,135.18,57.59888,38.21009,69.1204886778,18.30888,5.34009,19.07175,39.29,32.87,51.2263701623,134.04,55.26888,31.22009,63.4771070234,18.30888,5.34009,19.07175,36.96,25.88,45.1200177305,135.18
2020-11-18 05:00:00,51.8836,46.58605,69.7292478345,18.6036,5.42605,19.37875,33.28,41.16,52.9311250589,133.96,56.7136,52.23605,77.104068275,18.6036,5.42605,19.37875,38.11,46.81,60.3618107747,135.09,57.7036,38.38605,69.3050812536,18.6036,5.42605,19.37875,39.1,32.96,51.1387485181,133.96,55.3436,31.22605,63.5451041353,18.6036,5.42605,19.37875,36.74,25.8,44.8939595046,135.09
2020-11-18 05:30:00,53.30808,46.82444,70.9526572765,21.47808,6.2644400000000005,22.373,31.83,40.56,51.5583407413,133.96,58.21808,52.97444,78.7123632741,21.47808,6.2644400000000005,22.373,36.74,46.71,59.4277014531,135.05,59.17808,39.23444,71.0027213183,21.47808,6.2644400000000005,22.373,37.7,32.97,50.0830400435,133.96,56.67808,31.45444,64.8211890372,21.47808,6.2644400000000005,22.373,35.2,25.19,43.2848252855,135.05
2020-11-18 06:00:00,55.39432,45.98751,71.9957065683,20.25432,5.90751,21.09825,35.14,40.08,53.3031518768,133.59,60.75432,49.66751,78.4725999841,20.25432,5.90751,21.09825,40.5,43.76,59.625393919,134.78,61.88432,35.48751,71.3374545934,20.25432,5.90751,21.09825,41.63,29.58,51.0689073703,133.59,58.95432,30.77751,66.5046386988,20.25432,5.90751,21.09825,38.7,24.87,46.0022488581,134.78
2020-11-18 06:30:00,62.09032,38.96676,73.3049536021,21.52032,6.27676,22.417,40.57,32.69,52.1014491161,132.84,65.73032,20.20676,68.7661844005,21.52032,6.27676,22.417,44.21,13.93,46.3526590392,134.05,67.38032,15.61676,69.1663987511,21.52032,6.27676,22.417,45.86,9.34,46.8014444222,132.84,65.99032,23.30676,69.9851941156,21.52032,6.27676,22.417,44.47,17.03,47.6193427086,134.05
2020-11-18 07:00:00,68.432,32.35225,75.694165588,23.322,6.80225,24.29375,45.11,25.55,51.8431731282,131.76,70.872,18.08225,73.1423827139,23.322,6.80225,24.29375,47.55,11.28,48.8696316745,132.97,72.552,15.39225,74.1667989336,23.322,6.80225,24.29375,49.23,8.59,49.9738031372,131.76,72.612,16.48225,74.4591640368,23.322,6.80225,24.29375,49.29,9.68,50.2315289435,132.97
2020-11-18 07:30:00,74.22816,29.17113,79.7544642165,24.03816,7.01113,25.03975,50.19,22.16,54.8643937358,131.3,76.94816,19.72113,79.4351452184,24.03816,7.01113,25.03975,52.91,12.71,54.4151835428,132.48,78.71816,14.01113,79.9553655339,24.03816,7.01113,25.03975,54.68,7.0,55.1262405756,131.3,78.69816,13.29113,79.8126213331,24.03816,7.01113,25.03975,54.66,6.28,55.0195783335,132.48
2020-11-18 08:00:00,76.58488,35.15309,84.2673340101,23.80488,6.94309,24.79675,52.78,28.21,59.8459062927,132.14,81.30488,28.62309,86.1960833969,23.80488,6.94309,24.79675,57.5,21.68,61.4513824092,133.37,82.94488,14.58309,84.2170982174,23.80488,6.94309,24.79675,59.14,7.64,59.6314447251,132.14,81.17488,19.66309,83.5224416032,23.80488,6.94309,24.79675,57.37,12.72,58.7632138331,133.37
2020-11-18 08:30:00,77.16512,39.99066,86.9120741431,23.62512,6.8906600000000005,24.6095,53.54,33.1,62.9455447192,132.83,83.48512,35.33066,90.653299981,23.62512,6.8906600000000005,24.6095,59.86,28.44,66.272567477,134.09,85.00512,16.23066,86.5407692955,23.62512,6.8906600000000005,24.6095,61.38,9.34,62.0865524892,132.83,81.78512,24.70066,85.4337664969,23.62512,6.8906600000000005,24.6095,58.16,17.81,60.8258308616,134.09
2020-11-18 09:00:00,77.63352,39.64311,87.1696024888,23.87352,6.96311,24.86825,53.76,32.68,62.9135915363,132.41,83.91352,35.45311,91.0955643677,23.87352,6.96311,24.86825,60.04,28.49,66.4566151711,133.72,85.41352,16.52311,86.9970261725,23.87352,6.96311,24.86825,61.54,9.56,62.2781277818,132.41,82.24352,24.46311,85.8046638177,23.87352,6.96311,24.86825,58.37,17.5,60.9369091766,133.72
2020-11-18 09:30:00,78.52264,39.65202,87.9664008736,23.97264,6.99202,24.9715,54.55,32.66,63.5796988039,132.52,84.75264,36.70202,92.3582603726,23.97264,6.99202,24.9715,60.78,29.71,67.6527346084,133.77,86.28264,17.71202,88.0818347779,23.97264,6.99202,24.9715,62.31,10.72,63.2254260563,132.52,83.19264,24.40202,86.6976004873,23.97264,6.99202,24.9715,59.22,17.41,61.7261411397,133.77
2020-11-18 10:00:00,79.03416,39.45913,88.3369763308,23.89416,6.96913,24.88975,55.14,32.49,64.0001539061,132.64,85.31416,36.92913,92.9637915484,23.89416,6.96913,24.88975,61.42,29.96,68.3375299524,133.86,86.82416,17.91913,88.6539902072,23.89416,6.96913,24.88975,62.93,10.95,63.8755618371,132.64,83.73416,24.17913,87.1552630566,23.89416,6.96913,24.88975,59.84,17.21,62.2656381964,133.86
2020-11-18 10:30:00,78.89224,39.00857,88.0093975986,22.45224,6.54857,23.38775,56.44,32.46,65.1085647208,132.54,85.24224,36.47857,92.7196071468,22.45224,6.54857,23.38775,62.79,29.93,69.5585293117,133.8,86.79224,17.49857,88.5386518774,22.45224,6.54857,23.38775,64.34,10.95,65.2651369416,132.54,83.67224,23.74857,86.9772287651,22.45224,6.54857,23.38775,61.22,17.2,63.5903168729,133.8
2020-11-18 11:00:00,81.52896,27.06303,85.9033114115,18.55896,5.41303,19.33225,62.97,21.65,66.5878622573,133.3,85.49896,25.52303,89.2272224238,18.55896,5.41303,19.33225,66.94,20.11,69.8954626567,134.5,87.08896,10.43303,87.7116586827,18.55896,5.41303,19.33225,68.53,5.02,68.7136180098,133.3,86.03896,11.06303,86.747295466,18.55896,5.41303,19.33225,67.48,5.65,67.716119942,134.5
2020-11-18 11:30:00,82.51872,24.43421,86.0602682355,20.44872,5.9642100000000005,21.30075,62.07,18.47,64.7597544776,134.0,85.40872,22.58421,88.3441904902,20.44872,5.9642100000000005,21.30075,64.96,16.62,67.0524123354,135.29,86.96872,8.87421,87.4203057737,20.44872,5.9642100000000005,21.30075,66.52,2.91,66.5836203582,134.0,86.72872,8.484210000000001,87.1427145099,20.44872,5.9642100000000005,21.30075,66.28,2.52,66.3278885538,135.29
2020-11-18 12:00:00,82.98272,24.74371,86.5932041396,21.37272,6.23371,22.26325,61.61,18.51,64.3304919925,133.92,85.83272,22.97371,88.8540779805,21.37272,6.23371,22.26325,64.46,16.74,66.5981921677,135.13,87.39272,8.98371,87.8532557983,21.37272,6.23371,22.26325,66.02,2.75,66.0772494888,133.92,87.18272,8.82371,87.62810351,21.37272,6.23371,22.26325,65.81,2.59,65.8609459392,135.13
2020-11-18 12:30:00,84.2684,25.1512,87.9417199059,23.3184,6.8012,24.29,60.95,18.35,63.6523762322,133.34,87.1184,23.4712,90.2247906509,23.3184,6.8012,24.29,63.8,16.67,65.941859998,134.54,88.6684,9.4812,89.1738656334,23.3184,6.8012,24.29,65.35,2.68,65.4049302423,133.34,88.4284,9.3512,88.9214646078,23.3184,6.8012,24.29,65.11,2.55,65.1599155923,134.54
2020-11-18 13:00:00,84.38512,25.75941,88.2292223754,23.65512,6.89941,24.64075,60.73,18.86,63.5911353885,134.16,87.22512,23.44941,90.322181043,23.65512,6.89941,24.64075,63.57,16.55,65.6890203915,135.37,88.77512,9.94941,89.3309167666,23.65512,6.89941,24.64075,65.12,3.05,65.191386701,134.16,88.54512,9.76941,89.082431756,23.65512,6.89941,24.64075,64.89,2.87,64.9534371685,135.37
2020-11-18 13:30:00,84.32152,25.94586,88.2230490646,23.47152,6.84586,24.4495,60.85,19.1,63.7772098794,135.07,87.23152,22.45586,90.0755445715,23.47152,6.84586,24.4495,63.76,15.61,65.6430476136,136.31,88.82152,11.09586,89.5119015788,23.47152,6.84586,24.4495,65.35,4.25,65.4880523454,135.07,88.50152,9.77586,89.0398027909,23.47152,6.84586,24.4495,65.03,2.93,65.0959737618,136.31
2020-11-18 14:00:00,83.64584,26.45837,87.7306781711,23.44584,6.83837,24.42275,60.2,19.62,63.3165412827,135.28,86.51584,22.38837,89.365707529,23.44584,6.83837,24.42275,63.07,15.55,64.958659161,136.51,88.07584,11.21837,88.7874169979,23.44584,6.83837,24.42275,64.63,4.38,64.7782471205,135.28,87.81584,10.24837,88.4118252417,23.44584,6.83837,24.42275,64.37,3.41,64.4602590749,136.51
2020-11-18 14:30:00,83.29528,26.64029,87.4517508205,23.55528,6.87029,24.53675,59.74,19.77,62.9263100777,135.28,86.14528,22.26029,88.9748828443,23.55528,6.87029,24.53675,62.59,15.39,64.4543264646,136.46,87.71528,11.41029,88.454310598,23.55528,6.87029,24.53675,64.16,4.54,64.3204259936,135.28,87.43528,10.43029,88.05520506,23.55528,6.87029,24.53675,63.88,3.56,63.9791215945,136.46
2020-11-18 15:00:00,83.01992,27.39331,87.4225402832,23.59992,6.88331,24.58325,59.42,20.51,62.8601344256,135.39,85.77992,22.49331,88.6800071604,23.59992,6.88331,24.58325,62.18,15.61,64.109472779,136.62,87.34992,11.21331,88.0667181469,23.59992,6.88331,24.58325,63.75,4.33,63.896880988,135.39,87.14992,11.17331,87.8632540506,23.59992,6.88331,24.58325,63.55,4.29,63.6946355669,136.62
2020-11-18 15:30:00,83.95384,26.89612,88.156953905,23.64384,6.89612,24.629,60.31,20.0,63.5397206478,134.33,86.69384,23.06612,89.7099090725,23.64384,6.89612,24.629,63.05,16.17,65.090486248,135.58,88.25384,10.37612,88.8617135835,23.64384,6.89612,24.629,64.61,3.48,64.7036513653,134.33,88.11384,10.88612,88.7837620751,23.64384,6.89612,24.629,64.47,3.99,64.593351051,135.58
2020-11-18 16:00:00,86.394,26.576999999999998,90.3894914523,24.024,7.007,25.025,62.37,19.57,65.3682017498,133.81,89.124,23.837,92.2566525786,24.024,7.007,25.025,65.1,16.83,67.2403071082,134.98,90.694,9.667,91.2077437776,24.024,7.007,25.025,66.67,2.66,66.7230432459,133.81,90.624,10.677,91.2507956404,24.024,7.007,25.025,66.6,3.67,66.7010412213,134.98
2020-11-18 16:30:00,88.91704,25.97247,92.6326573097,24.31704,7.09247,25.33025,64.6,18.88,67.3024100609,133.71,91.81704,23.57247,94.7946737758,24.31704,7.09247,25.33025,67.5,16.48,69.4826625857,134.93,93.41704,10.07247,93.9584909109,24.31704,7.09247,25.33025,69.1,2.98,69.1642277482,133.71,93.24704,10.12247,93.7948552302,24.31704,7.09247,25.33025,68.93,3.03,68.9965636825,134.93
2020-11-18 17:00:00,92.93592,25.54631,96.3830855538,24.53592,7.15631,25.55825,68.4,18.39,70.8290343009,133.27,95.98592,23.70631,98.8700458787,24.53592,7.15631,25.55825,71.45,16.55,73.3417002803,134.47,97.62592,9.92631,98.1292611103,24.53592,7.15631,25.55825,73.09,2.77,73.1424705626,133.27,97.41592,9.78631,97.9062476702,24.53592,7.15631,25.55825,72.88,2.63,72.9274385948,134.47
2020-11-18 17:30:00,95.7716,24.07505,98.7512399875,25.0116,7.29505,26.05375,70.76,16.78,72.7223899497,132.78,98.9916,23.24505,101.6841640575,25.0116,7.29505,26.05375,73.98,15.95,75.679871168,133.99,100.6316,10.53505,101.1815506753,25.0116,7.29505,26.05375,75.62,3.24,75.689378383,132.78,100.3616,8.46505,100.7179617847,25.0116,7.29505,26.05375,75.35,1.17,75.3590830624,133.99
2020-11-18 18:00:00,94.91272,25.35246,98.2403768613,24.76272,7.22246,25.7945,70.15,18.13,72.4549473811,132.78,98.00272,23.14246,100.6980962196,24.76272,7.22246,25.7945,73.24,15.92,74.9502768507,133.92,99.64272,10.47246,100.1915369053,24.76272,7.22246,25.7945,74.88,3.25,74.9504963292,132.78,99.45272,9.78246,99.9326775337,24.76272,7.22246,25.7945,74.69,2.56,74.7338591269,133.92
2020-11-18 18:30:00,92.64864,26.71877,96.4243909193,24.57864,7.16877,25.60275,68.07,19.55,70.821800316,133.51,95.65864,22.49877,98.2688661691,24.57864,7.16877,25.60275,71.08,15.33,72.7143404013,134.69,97.26864,11.23877,97.9157713474,24.57864,7.16877,25.60275,72.69,4.07,72.80385292,133.51,97.09864,10.98877,97.7184678347,24.57864,7.16877,25.60275,72.52,3.8200000000000003,72.6205397942,134.69
2020-11-18 19:00:00,89.84352,27.97686,94.098686396,24.74352,7.21686,25.7745,65.1,20.76,68.3299904873,134.92,92.83352,20.99686,95.1784143882,24.74352,7.21686,25.7745,68.09,13.78,69.4704001716,136.1,94.42352,13.23686,95.3468174186,24.74352,7.21686,25.7745,69.68,6.02,69.9395653404,134.92,94.19352,11.95686,94.9493849956,24.74352,7.21686,25.7745,69.45,4.74,69.6115658494,136.1
2020-11-18 19:30:00,87.03496,29.12603,91.7791364405,24.05496,7.01603,25.05725,62.98,22.11,66.7482771313,135.35,89.93496,20.47603,92.2364615256,24.05496,7.01603,25.05725,65.88,13.46,67.240954782,136.55,91.50496,13.51603,92.4977879279,24.05496,7.01603,25.05725,67.45,6.5,67.7624711769,135.35,91.29496,13.00603,92.2167367551,24.05496,7.01603,25.05725,67.24,5.99,67.5062789672,136.55
2020-11-18 20:00:00,83.08208,32.53894,89.2267596265,23.48208,6.84894,24.4605,59.6,25.69,64.9009714873,135.35,86.26208,21.24894,88.8406657846,23.48208,6.84894,24.4605,62.78,14.4,64.4103128389,136.5,87.81208,13.90894,88.9068051718,23.48208,6.84894,24.4605,64.33,7.06,64.7162460283,135.35,87.31208,15.93894,88.7549949144,23.48208,6.84894,24.4605,63.83,9.09,64.4740025126,136.5
2020-11-18 20:30:00,81.89432,32.02126,87.9320234059,24.00432,7.00126,25.0045,57.89,25.02,63.0654620216,134.16,85.28432,20.04126,87.6074616699,24.00432,7.00126,25.0045,61.28,13.04,62.6520550341,135.37,86.78432,15.16126,88.0987060214,24.00432,7.00126,25.0045,62.78,8.16,63.3080879509,134.16,86.07432,15.92126,87.5344222775,24.00432,7.00126,25.0045,62.07,8.92,62.7076654007,135.37
2020-11-18 21:00:00,79.22016,30.22338,84.7896600362,24.32016,7.09338,25.3335,54.9,23.13,59.5735419461,134.63,81.73016,19.52338,84.0296460795,24.32016,7.09338,25.3335,57.41,12.43,58.7402162066,135.78,83.15016,20.29338,85.5907143319,24.32016,7.09338,25.3335,58.83,13.2,60.2926935872,134.63,83.12016,14.67338,84.4053853676,24.32016,7.09338,25.3335,58.8,7.58,59.2865617151,135.78
2020-11-18 21:30:00,76.54176,22.31468,79.728200578,23.74176,6.92468,24.731,52.8,15.39,54.9972008379,132.46,77.50176,36.94468,85.8570450423,23.74176,6.92468,24.731,53.76,30.02,61.5738418486,133.64,78.44176,56.93468,96.9260929709,23.74176,6.92468,24.731,54.7,50.01,74.1153836933,132.46,80.35176,7.51468,80.7023899931,23.74176,6.92468,24.731,56.61,0.59,56.6130744616,133.64
2020-11-18 22:00:00,72.70952,22.77986,76.1944638425,23.51952,6.85986,24.4995,49.19,15.92,51.7020550849,132.64,73.65952,35.81986,81.9071868461,23.51952,6.85986,24.4995,50.14,28.96,57.9025146259,133.75,74.52952,58.16986,94.5430164732,23.51952,6.85986,24.4995,51.01,51.31,72.3514768336,132.64,76.36952,7.23986,76.7119231792,23.51952,6.85986,24.4995,52.85,0.38,52.8513661129,133.75
2020-11-18 22:30:00,69.11696,23.84578,73.1148096041,23.91696,6.97578,24.9135,45.2,16.87,48.2455894357,131.72,69.76696,35.06578,78.0835298552,23.91696,6.97578,24.9135,45.85,28.09,53.7705365419,132.92,70.58696,58.04578,91.3883553734,23.91696,6.97578,24.9135,46.67,51.07,69.1826119773,131.72,72.57696,8.04578,73.0215700917,23.91696,6.97578,24.9135,48.66,1.07,48.671762861,132.92
2020-11-18 23:00:00,65.8676,24.48805,70.2723652837,23.7876,6.9380500000000005,24.77875,42.08,17.55,45.5930795187,132.65,66.4476,35.14805,75.1709316462,23.7876,6.9380500000000005,24.77875,42.66,28.21,51.143716134,133.76,67.1976,59.01805,89.4351590347,23.7876,6.9380500000000005,24.77875,43.41,52.08,67.7993694661,132.65,69.2176,8.45805,69.732451266,23.7876,6.9380500000000005,24.77875,45.43,1.52,45.4554210188,133.76
2020-11-18 23:30:00,61.7684,24.99245,66.6330083034,23.2884,6.7924500000000005,24.25875,38.48,18.2,42.5670107008,132.65,62.3384,33.88245,70.9513673763,23.2884,6.7924500000000005,24.25875,39.05,27.09,47.5265252254,133.81,63.0384,60.05245,87.0639800696,23.2884,6.7924500000000005,24.25875,39.75,53.26,66.4581830928,132.65,64.9684,8.98245,65.5864117525,23.2884,6.7924500000000005,24.25875,41.68,2.19,41.7374951333,133.81
2020-11-19 00:00:00,59.062,25.0935,64.1716727712,22.812,6.6535,23.7625,36.25,18.44,40.6705802762,133.31,59.582,33.1335,68.1750947652,22.812,6.6535,23.7625,36.77,26.48,45.3125071034,134.43,60.262,61.2235,85.9059112998,22.812,6.6535,23.7625,37.45,54.57,66.1844951631,133.31,62.172,8.9435,62.8119715998,22.812,6.6535,23.7625,39.36,2.29,39.4265608442,134.43
2020-11-19 00:30:00,58.966,25.38425,64.197735973,23.706,6.91425,24.69375,35.26,18.47,39.8046291278,133.61,59.556,32.72425,67.9543499275,23.706,6.91425,24.69375,35.85,25.81,44.1744111449,134.72,60.236,62.52425,86.8196840242,23.706,6.91425,24.69375,36.53,55.61,66.535050913,133.61,62.046,9.17425,62.7205945369,23.706,6.91425,24.69375,38.34,2.26,38.4065515244,134.72
2020-11-19 01:00:00,61.33104,24.94197,66.2087481755,24.28104,7.08197,25.29275,37.05,17.86,41.1300632142,133.36,61.95104,33.17197,70.2731168425,24.28104,7.08197,25.29275,37.67,26.09,45.8226690624,134.45,62.65104,62.15197,88.2497602714,24.28104,7.08197,25.29275,38.37,55.07,67.1190122097,133.36,64.49104,8.77197,65.0848807171,24.28104,7.08197,25.29275,40.21,1.69,40.2454991272,134.45
2020-11-19 01:30:00,61.96944,24.94192,66.800530441,24.58944,7.17192,25.614,37.38,17.77,41.38885478,133.19,62.56944,33.24192,70.8516765306,24.58944,7.17192,25.614,37.98,26.07,46.0665312347,134.29,63.25944,62.06192,88.6196291078,24.58944,7.17192,25.614,38.67,54.89,67.1437338849,133.19,65.12944,8.80192,65.7215166471,24.58944,7.17192,25.614,40.54,1.63,40.5727556372,134.29
2020-11-19 02:00:00,60.79264,25.38327,65.8790973987,24.90264,7.26327,25.94025,35.89,18.12,40.2048069265,133.56,61.34264,33.17327,69.7379762014,24.90264,7.26327,25.94025,36.44,25.91,44.7124333939,134.67,62.02264,62.68327,88.1816319335,24.90264,7.26327,25.94025,37.12,55.42,66.7028545116,133.56,63.89264,9.19327,64.5506441444,24.90264,7.26327,25.94025,38.99,1.9300000000000002,39.0377381517,134.67
2020-11-19 02:30:00,59.666,25.003,64.6929792559,24.456,7.133,25.475,35.21,17.87,39.4851997589,133.85,60.216,33.543,68.9282199466,24.456,7.133,25.475,35.76,26.41,44.4552100434,134.97,60.876,62.423,87.1924211443,24.456,7.133,25.475,36.42,55.29,66.2072541343,133.85,62.756,8.693,63.3552190826,24.456,7.133,25.475,38.3,1.56,38.331757069,134.97
2020-11-19 03:00:00,58.61872,25.05296,63.747981452,24.31872,7.09296,25.332,34.3,17.96,38.7175877348,134.05,59.12872,33.52296,67.970540501,24.31872,7.09296,25.332,34.81,26.43,43.7067614906,135.15,59.78872,62.60296,86.5668622511,24.31872,7.09296,25.332,35.47,55.51,65.8747371911,134.05,61.66872,8.71296,62.2811905667,24.31872,7.09296,25.332,37.35,1.62,37.3851160223,135.15
2020-11-19 03:30:00,57.06608,25.37094,62.4517580461,24.58608,7.17094,25.610500000000002,32.48,18.2,37.231577995,134.3,57.52608,33.55094,66.5951608981,24.58608,7.17094,25.610500000000002,32.94,26.38,42.2012796015,135.37,58.14608,63.05094,85.7693864631,24.58608,7.17094,25.610500000000002,33.56,55.88,65.1831880165,134.3,60.04608,8.95094,60.7095630873,24.58608,7.17094,25.610500000000002,35.46,1.78,35.5046475831,135.37
2020-11-19 04:00:00,56.46416,26.20038,62.2467772391,25.06416,7.31038,26.1085,31.4,18.89,36.6441277697,134.46,56.79416,34.46038,66.431125234,25.06416,7.31038,26.1085,31.73,27.15,41.7602131221,135.55,57.41416,62.59038,84.9349247192,25.06416,7.31038,26.1085,32.35,55.28,64.0499875098,134.46,59.39416,9.74038,60.1875505786,25.06416,7.31038,26.1085,34.33,2.43,34.4158945838,135.55
2020-11-19 04:30:00,56.2956,26.1583,62.0761728705,24.4056,7.1183,25.4225,31.89,19.04,37.1415360479,134.37,56.6256,34.5583,66.3380333915,24.4056,7.1183,25.4225,32.22,27.44,42.3211767322,135.43,57.2656,62.0183,84.4133785501,24.4056,7.1183,25.4225,32.86,54.9,63.9827289196,134.37,59.2656,9.7083,60.055494605,24.4056,7.1183,25.4225,34.86,2.59,34.9560824464,135.43
2020-11-19 05:00:00,56.41272,25.51621,61.9150381617,22.27272,6.49621,23.20075,34.14,19.02,39.0806857668,134.13,56.91272,33.83621,66.2113797241,22.27272,6.49621,23.20075,34.64,27.34,44.1294142268,135.2,57.57272,61.24621,84.0578153866,22.27272,6.49621,23.20075,35.3,54.75,65.1433227584,134.13,59.46272,9.13621,60.1604970305,22.27272,6.49621,23.20075,37.19,2.64,37.2835848598,135.2
2020-11-19 05:30:00,57.82216,25.09188,63.0317747569,22.05216,6.43188,22.971,35.77,18.66,40.3446216986,133.86,58.33216,33.87188,67.4532812026,22.05216,6.43188,22.971,36.28,27.44,45.4883721406,134.96,59.03216,60.63188,84.6228148114,22.05216,6.43188,22.971,36.98,54.2,65.613721126,133.86,60.94216,8.79188,61.5730786903,22.05216,6.43188,22.971,38.89,2.36,38.9615412939,134.96
2020-11-19 06:00:00,59.99144,24.05667,64.6351007175,21.45144,6.25667,22.34525,38.54,17.8,42.4519917083,132.87,60.54144,34.32667,69.5958779711,21.45144,6.25667,22.34525,39.09,28.07,48.1243493463,133.97,61.29144,58.64667,84.8296676839,21.45144,6.25667,22.34525,39.84,52.39,65.8174574106,132.87,63.22144,7.96667,63.7214116806,21.45144,6.25667,22.34525,41.77,1.71,41.8049877407,133.97
2020-11-19 06:30:00,66.5432,16.4276,68.5409622635,16.0032,4.6676,16.67,50.54,11.76,51.8901647714,132.59,66.1832,26.5976,71.3277525792,16.0032,4.6676,16.67,50.18,21.93,54.7627364181,133.69,68.0332,37.4976,77.6825997763,16.0032,4.6676,16.67,52.03,32.83,61.5217831341,132.59,70.3332,9.6576,70.9931564307,16.0032,4.6676,16.67,54.33,4.99,54.5586748373,133.69
2020-11-19 07:00:00,72.95128,10.28204,73.6723123039,14.92128,4.35204,15.543,58.03,5.93,58.3322020843,132.59,71.12128,20.12204,73.9130094273,14.92128,4.35204,15.543,56.2,15.77,58.3706510157,133.69,73.92128,20.28204,76.6532242205,14.92128,4.35204,15.543,59.0,15.93,61.1127228979,132.59,77.05128,14.99204,78.4962484008,14.92128,4.35204,15.543,62.13,10.64,63.0344865927,133.69
2020-11-19 07:30:00,79.1992,10.09435,79.8398971853,17.8092,5.19435,18.55125,61.39,4.9,61.5852425505,132.03,77.0892,17.57435,79.0670761731,17.8092,5.19435,18.55125,59.28,12.38,60.5589200696,133.16,79.9792,17.63435,81.9001998323,17.8092,5.19435,18.55125,62.17,12.44,63.4023856018,132.03,83.4492,16.80435,85.124351155,17.8092,5.19435,18.55125,65.64,11.61,66.6588456246,133.16
2020-11-19 08:00:00,82.86432,9.05626,83.3577313406,15.72432,4.58626,16.3795,67.14,4.47,67.2886357419,131.36,81.05432,14.38626,82.321122851,15.72432,4.58626,16.3795,65.33,9.8,66.0609483735,132.54,84.02432,14.19626,85.2151403769,15.72432,4.58626,16.3795,68.3,9.61,68.972763465,131.36,87.36432,16.64626,88.9360578227,15.72432,4.58626,16.3795,71.64,12.06,72.6480089197,132.54
2020-11-19 08:30:00,83.34176,25.99718,87.302361525,14.08176,4.10718,14.6685,69.26,21.89,72.6369031554,135.46,87.23176,15.24718,88.5542571007,14.08176,4.10718,14.6685,73.15,11.14,73.9933922726,136.67,90.24176,15.64718,91.5882606552,14.08176,4.10718,14.6685,76.16,11.54,77.0293268827,135.46,87.91176,9.86718,88.4637710447,14.08176,4.10718,14.6685,73.83,5.76,74.0543482856,136.67
2020-11-19 09:00:00,84.48928,23.72229,87.7563985004,10.97928,3.20229,11.43675,73.51,20.52,76.3203151199,135.11,88.50928,14.89229,89.7534007576,10.97928,3.20229,11.43675,77.53,11.69,78.4063581605,136.3,91.60928,15.31229,92.8801723037,10.97928,3.20229,11.43675,80.63,12.11,81.5343424576,135.11,89.20928,7.67229,89.5385931985,10.97928,3.20229,11.43675,78.23,4.47,78.3576020562,136.3
2020-11-19 09:30:00,86.17672,22.90196,89.1679698199,11.04672,3.22196,11.507,75.13,19.68,77.6647880316,134.56,90.18672,16.07196,91.6075999173,11.04672,3.22196,11.507,79.14,12.85,80.176443548,135.81,93.30672,16.52196,94.7582142054,11.04672,3.22196,11.507,82.26,13.3,83.3282521118,134.56,90.96672,6.92196,91.2296973458,11.04672,3.22196,11.507,79.92,3.7,80.0056023038,135.81
2020-11-19 10:00:00,87.086,23.81675,90.2840460799,13.806000000000001,4.02675,14.38125,73.28,19.79,75.9052205056,135.03,90.916,16.85675,92.465502089,13.806000000000001,4.02675,14.38125,77.11,12.83,78.1700773954,136.27,93.986,17.30675,95.5661644703,13.806000000000001,4.02675,14.38125,80.18,13.28,81.2723249329,135.03,91.796,7.75675,92.123139257,13.806000000000001,4.02675,14.38125,77.99,3.73,78.0791457433,136.27
2020-11-19 10:30:00,87.20024,24.42132,90.5554124644,14.61024,4.2613199999999996,15.219,72.59,20.16,75.3374654471,135.71,91.01024,17.34132,92.6476398199,14.61024,4.2613199999999996,15.219,76.4,13.08,77.511588811,136.99,94.09024,17.79132,95.7575288455,14.61024,4.2613199999999996,15.219,79.48,13.53,80.6233917669,135.71,91.91024,8.19132,92.2745357084,14.61024,4.2613199999999996,15.219,77.3,3.93,77.3998378551,136.99
2020-11-19 11:00:00,86.30864,23.76877,89.5217055577,12.57864,3.6687700000000003,13.10275,73.73,20.1,76.4206968039,135.57,90.24864,16.86877,91.8116137706,12.57864,3.6687700000000003,13.10275,77.67,13.2,78.7836842246,136.81,93.38864,17.32877,94.9827581762,12.57864,3.6687700000000003,13.10275,80.81,13.66,81.9564012143,135.57,91.04864,7.56877,91.3626900062,12.57864,3.6687700000000003,13.10275,78.47,3.9,78.5668562436,136.81
2020-11-19 11:30:00,85.2928,23.0954,88.3643549911,10.3728,3.0254,10.805,74.92,20.07,77.5616612767,135.33,89.3928,15.8554,90.7880300535,10.3728,3.0254,10.805,79.02,12.83,80.0547893633,136.66,92.5228,16.2954,93.9468391219,10.3728,3.0254,10.805,82.15,13.27,83.2148748722,135.33,90.0928,6.9854,90.3632028262,10.3728,3.0254,10.805,79.72,3.96,79.8182936425,136.66
2020-11-19 12:00:00,84.8688,23.24715,87.995131664,11.338799999999999,3.30715,11.81125,73.53,19.94,76.1857237283,135.33,88.9088,15.67715,90.2803840796,11.338799999999999,3.30715,11.81125,77.57,12.37,78.5501228516,136.66,92.0288,16.11715,93.4294522812,11.338799999999999,3.30715,11.81125,80.69,12.81,81.7005030584,135.33,89.5888,7.13715,89.8726431989,11.338799999999999,3.30715,11.81125,78.25,3.83,78.3436749202,136.66
2020-11-19 12:30:00,85.30872,23.17796,88.4013322173,11.23872,3.27796,11.707,74.07,19.9,76.6966420386,135.12,89.37872,15.61796,90.7329943483,11.23872,3.27796,11.707,78.14,12.34,79.1083762948,136.39,92.51872,16.05796,93.9019255915,11.23872,3.27796,11.707,81.28,12.78,82.2785925986,135.12,90.05872,7.11796,90.3395727386,11.23872,3.27796,11.707,78.82,3.84,78.9134842723,136.39
2020-11-19 13:00:00,84.04672,24.22071,87.4671020193,12.03672,3.51071,12.53825,72.01,20.71,74.9289276581,135.42,88.02672,15.13071,89.3176456198,12.03672,3.51071,12.53825,75.99,11.62,76.8733016073,136.65,91.10672,15.56071,92.4260251491,12.03672,3.51071,12.53825,79.07,12.05,79.9829194266,135.42,88.69672,8.10071,89.0658724836,12.03672,3.51071,12.53825,76.66,4.59,76.7972896657,136.65
2020-11-19 13:30:00,83.88488,24.73184,87.4547711815,11.35488,3.31184,11.828,72.53,21.42,75.6268292341,135.68,87.89488,14.72184,89.1192600014,11.35488,3.31184,11.828,76.54,11.41,77.3857848703,136.97,91.06488,15.14184,92.3151541623,11.35488,3.31184,11.828,79.71,11.83,80.5830813509,135.68,88.59488,8.57184,89.0085906146,11.35488,3.31184,11.828,77.24,5.26,77.4188943347,136.97
2020-11-19 14:00:00,84.76248,17.70364,86.5915520418,11.05248,3.22364,11.513,73.71,14.48,75.118802573,134.71,87.02248,10.55364,87.6600897935,11.05248,3.22364,11.513,75.97,7.33,76.322800001,135.92,89.84248,10.51364,90.4555572566,11.05248,3.22364,11.513,78.79,7.29,79.1265328446,134.71,89.52248,9.96364,90.0752382589,11.05248,3.22364,11.513,78.47,6.74,78.7589264782,135.92
2020-11-19 14:30:00,85.12112,10.34616,85.7475836208,9.62112,2.80616,10.022,75.5,7.54,75.8755665547,133.14,85.47112,5.85616,85.6715061383,9.62112,2.80616,10.022,75.85,3.05,75.9112969195,134.36,87.99112,5.67616,88.1740097262,9.62112,2.80616,10.022,78.37,2.87,78.4225337515,133.14,89.97112,11.69616,90.7281797062,9.62112,2.80616,10.022,80.35,8.89,80.8403030672,134.36
2020-11-19 15:00:00,85.4712,10.8016,86.1510336096,9.8112,2.8616,10.22,75.66,7.94,76.0754835673,133.26,85.8312,6.3316,86.0644180367,9.8112,2.8616,10.22,76.02,3.47,76.0991543974,134.55,88.3412,6.1516,88.5551229461,9.8112,2.8616,10.22,78.53,3.29,78.5988867606,133.26,90.3312,11.3316,91.0391720744,9.8112,2.8616,10.22,80.52,8.47,80.9642593988,134.55
2020-11-19 15:30:00,86.97272,11.03871,87.6704462328,11.41272,3.32871,11.88825,75.56,7.71,75.9523383445,133.01,87.32272,6.56871,87.5694317628,11.41272,3.32871,11.88825,75.91,3.24,75.9791135774,134.27,89.82272,6.39871,90.0503443517,11.41272,3.32871,11.88825,78.41,3.07,78.4700770995,133.01,91.83272,11.98871,92.6119734703,11.41272,3.32871,11.88825,80.42,8.66,80.8849306113,134.27
2020-11-19 16:00:00,89.68248,10.85364,90.336862466,11.77248,3.43364,12.263,77.91,7.42,78.2625357371,131.92,89.80248,4.53364,89.9168466184,11.77248,3.43364,12.263,78.03,1.1,78.037753043,133.1,92.32248,4.33364,92.4241351001,11.77248,3.43364,12.263,80.55,0.9,80.555027776,131.92,94.62248,12.15364,95.3998149191,11.77248,3.43364,12.263,82.85,8.72,83.3076281021,133.1
2020-11-19 16:30:00,94.44648,9.38814,94.9119315842,12.09648,3.52814,12.6005,82.35,5.86,82.5582345984,131.32,94.71648,4.35814,94.816691399,12.09648,3.52814,12.6005,82.62,0.8300000000000001,82.6241689822,132.57,97.30648,4.14814,97.3948567197,12.09648,3.52814,12.6005,85.21,0.62,85.2122555739,131.32,99.57648,13.67814,100.5115261204,12.09648,3.52814,12.6005,87.48,10.15,88.0668660735,132.57
2020-11-19 17:00:00,96.098,20.93775,98.3525036746,10.998,3.20775,11.45625,85.1,17.73,86.9273426489,133.2,100.028,14.38775,101.0574496713,10.998,3.20775,11.45625,89.03,11.18,89.7292221074,134.52,103.298,14.42775,104.3007036125,10.998,3.20775,11.45625,92.3,11.22,92.9794514933,133.2,101.288,7.61775,101.5740570178,10.998,3.20775,11.45625,90.29,4.41,90.3976338186,134.52
2020-11-19 17:30:00,94.98832,23.50076,97.8522695547,8.60832,2.51076,8.967,86.38,20.99,88.8936696284,133.66,99.44832,13.95076,100.4220695634,8.60832,2.51076,8.967,90.84,11.44,91.5575185334,135.01,102.84832,14.38076,103.8488477789,8.60832,2.51076,8.967,94.24,11.87,94.9846013836,133.66,100.25832,7.90076,100.5691440642,8.60832,2.51076,8.967,91.65,5.39,91.8083580073,135.01
2020-11-19 18:00:00,94.15152,23.22586,96.973961923,8.35152,2.43586,8.6995,85.8,20.79,88.2828641357,134.11,98.79152,12.46586,99.5749069266,8.35152,2.43586,8.6995,90.44,10.03,90.994475107,135.4,102.16152,12.87586,102.9697234115,8.35152,2.43586,8.6995,93.81,10.44,94.3891397355,134.11,99.37152,7.54586,99.6576087926,8.35152,2.43586,8.6995,91.02,5.11,91.1633287018,135.4
2020-11-19 18:30:00,93.08144,23.61667,96.0307324473,8.25144,2.40667,8.59525,84.83,21.21,87.441368928,134.65,97.71144,12.13667,98.4622987014,8.25144,2.40667,8.59525,89.46,9.73,89.9875796985,135.98,101.07144,12.52667,101.844751681,8.25144,2.40667,8.59525,92.82,10.12,93.3700530149,134.65,98.29144,7.80667,98.6009699433,8.25144,2.40667,8.59525,90.04,5.4,90.2017826875,135.98
2020-11-19 19:00:00,91.394,24.112,94.5211710677,7.824,2.282,8.15,83.57,21.83,86.3741500682,135.37,95.874,11.752,96.5915802749,7.824,2.282,8.15,88.05,9.47,88.5577969464,136.65,99.244,12.152,99.9852121066,7.824,2.282,8.15,91.42,9.87,91.9512550213,135.37,96.534,8.152,96.8775942104,7.824,2.282,8.15,88.71,5.87,88.9039987852,136.65
2020-11-19 19:30:00,89.12928,24.99229,92.5669655588,7.85928,2.29229,8.18675,81.27,22.7,84.3807021777,134.11,93.46928,11.05229,94.1204516456,7.85928,2.29229,8.18675,85.61,8.76,86.0570142406,135.44,96.72928,11.42229,97.4013465932,7.85928,2.29229,8.18675,88.87,9.13,89.3377512589,134.11,94.14928,9.36229,94.6136322026,7.85928,2.29229,8.18675,86.29,7.07,86.57914876,135.44
2020-11-19 20:00:00,86.0228,26.17665,89.917401681,8.1828,2.38665,8.52375,77.84,23.79,81.3942854259,134.34,90.2428,10.10665,90.8069783996,8.1828,2.38665,8.52375,82.06,7.72,82.4223392049,135.61,93.4128,10.46665,93.997350846,8.1828,2.38665,8.52375,85.23,8.08,85.6121445824,134.34,90.9028,10.52665,91.5102694131,8.1828,2.38665,8.52375,82.72,8.14,83.1195404222,135.61
2020-11-19 20:30:00,83.9028,27.04665,88.1544163616,9.3828,2.73665,9.77375,74.52,24.31,78.3849889966,134.62,87.9728,9.34665,88.4679230346,9.3828,2.73665,9.77375,78.59,6.61,78.867485062,135.91,91.0628,9.66665,91.5744378419,9.3828,2.73665,9.77375,81.68,6.93,81.9734548497,134.62,88.6328,11.33665,89.3548704272,9.3828,2.73665,9.77375,79.25,8.6,79.7152588906,135.91
2020-11-19 21:00:00,81.4216,25.2538,85.2480578137,9.4416,2.7538,9.835,71.98,22.5,75.4146564005,134.41,84.9216,14.3838,86.1311317063,9.4416,2.7538,9.835,75.48,11.63,76.3707227935,135.66,87.5716,17.9638,89.3950962693,9.4416,2.7538,9.835,78.13,15.21,79.596739883,134.41,86.0616,10.7238,86.7271519249,9.4416,2.7538,9.835,76.62,7.97,77.0334037934,135.66
