Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-19 21:30:00,78.72992,16.36081,80.4119170712,9.73992,2.8408100000000003,10.14575,68.99,13.52,70.3022794794,132.22,80.33992,34.86081,87.5772734188,9.73992,2.8408100000000003,10.14575,70.6,32.02,77.5218704625,133.5,81.48992,50.58081,95.9115498877,9.73992,2.8408100000000003,10.14575,71.75,47.74,86.1810309755,132.22,83.24992,5.30081,83.4185097365,9.73992,2.8408100000000003,10.14575,73.51,2.46,73.5511502289,133.5
2020-11-19 22:00:00,74.53136,16.86498,76.4156474411,8.21136,2.39498,8.5535,66.32,14.47,67.8802128753,132.71,76.19136,33.02498,83.0407890295,8.21136,2.39498,8.5535,67.98,30.63,74.5619024704,134.02,77.30136,52.16498,93.2560206971,8.21136,2.39498,8.5535,69.09,49.77,85.149756312,132.71,78.93136,3.97498,79.0313865338,8.21136,2.39498,8.5535,70.72,1.58,70.7376476849,134.02
2020-11-19 22:30:00,69.71376,17.91068,71.9777798449,7.37376,2.15068,7.681,62.34,15.76,64.3012690388,132.8,71.34376,31.15068,77.8479091267,7.37376,2.15068,7.681,63.97,29.0,70.2364641764,134.13,72.39376,53.70068,90.1366713353,7.37376,2.15068,7.681,65.02,51.55,82.9759175906,132.8,73.93376,2.51068,73.9763771876,7.37376,2.15068,7.681,66.56,0.36,66.5609735506,134.13
2020-11-19 23:00:00,66.01016,18.65088,68.5944352553,7.10016,2.07088,7.396,58.91,16.58,61.198729562,132.8,67.58016,30.43088,74.1155616804,7.10016,2.07088,7.396,60.48,28.36,66.7991017904,134.13,68.59016,54.38088,87.5322235431,7.10016,2.07088,7.396,61.49,52.31,80.7301443081,132.8,70.08016,2.60088,70.1284065297,7.10016,2.07088,7.396,62.98,0.53,62.9822300336,134.13
2020-11-19 23:30:00,62.38808,19.75819,65.4420247101,7.94808,2.31819,8.27925,54.44,17.44,57.1652621791,133.62,63.86808,29.94819,70.5409507107,7.94808,2.31819,8.27925,55.92,27.63,62.3735785409,134.89,64.80808,56.30819,85.8527780236,7.94808,2.31819,8.27925,56.86,53.99,78.4090536864,133.62,66.28808,3.51819,66.3813769891,7.94808,2.31819,8.27925,58.34,1.2,58.3523401416,134.89
2020-11-20 00:00:00,59.49816,20.59738,62.9625532063,8.28816,2.41738,8.6335,51.21,18.18,54.3412964512,133.55,60.92816,28.87738,67.4250973796,8.28816,2.41738,8.6335,52.64,26.46,58.916052142,134.81,61.81816,57.40738,84.3628602185,8.28816,2.41738,8.6335,53.53,54.99,76.7421722393,133.55,63.24816,4.44738,63.4043289709,8.28816,2.41738,8.6335,54.96,2.03,54.9974772149,134.81
2020-11-20 00:30:00,59.57832,20.95201,63.155070557,8.81832,2.57201,9.18575,50.76,18.38,53.985201676,133.37,60.98832,28.81201,67.4515166372,8.81832,2.57201,9.18575,52.17,26.24,58.397315863,134.56,61.87832,57.54201,84.4985763245,8.81832,2.57201,9.18575,53.06,54.97,76.4006838975,133.37,63.31832,4.83201,63.5024249006,8.81832,2.57201,9.18575,54.5,2.26,54.5468385885,134.56
2020-11-20 01:00:00,62.05384,20.68987,65.4121531473,9.15384,2.66987,9.53525,52.9,18.02,55.8849747249,133.29,63.51384,29.32987,69.9589104101,9.15384,2.66987,9.53525,54.36,26.66,60.5455630084,134.5,64.49384,57.15987,86.1783391367,9.15384,2.66987,9.53525,55.34,54.49,77.6638635403,133.29,65.89384,4.58987,66.0535014709,9.15384,2.66987,9.53525,56.74,1.92,56.7724757255,134.5
2020-11-20 01:30:00,62.9008,20.43065,66.135634117,8.950800000000001,2.61065,9.32375,53.95,17.82,56.8168540136,133.55,64.4208,29.24065,70.7464139378,8.950800000000001,2.61065,9.32375,55.47,26.63,61.5311124554,134.79,65.3908,57.40065,87.0102944775,8.950800000000001,2.61065,9.32375,56.44,54.79,78.6601404779,133.55,66.7808,4.29065,66.9184946488,8.950800000000001,2.61065,9.32375,57.83,1.6800000000000002,57.8543974128,134.79
2020-11-20 02:00:00,61.8584,20.59995,65.1983097217,9.1884,2.67995,9.57125,52.67,17.92,55.6350186483,133.96,63.3584,29.07995,69.7132006335,9.1884,2.67995,9.57125,54.17,26.4,60.2606745731,135.19,64.3084,58.17995,86.7206831878,9.1884,2.67995,9.57125,55.12,55.5,78.2206136514,133.96,65.6884,4.34995,65.8322714143,9.1884,2.67995,9.57125,56.5,1.67,56.5246751428,135.19
2020-11-20 02:30:00,60.84456,21.05258,64.3837837211,9.57456,2.79258,9.9735,51.27,18.26,54.4246313722,134.21,62.29456,28.98258,68.7066383187,9.57456,2.79258,9.9735,52.72,26.19,58.8669219511,135.43,63.20456,58.75258,86.2941600657,9.57456,2.79258,9.9735,53.63,55.96,77.5093445979,134.21,64.62456,4.75258,64.7990800232,9.57456,2.79258,9.9735,55.05,1.96,55.0848808658,135.43
2020-11-20 03:00:00,59.65768,21.00974,63.249094522,8.94768,2.60974,9.3205,50.71,18.4,53.9450099639,134.21,61.09768,28.66974,67.4898547417,8.94768,2.60974,9.3205,52.15,26.06,58.2987658531,135.39,61.99768,58.70974,85.3846935712,8.94768,2.60974,9.3205,53.05,56.1,77.210831494,134.21,63.40768,4.70974,63.5823523774,8.94768,2.60974,9.3205,54.46,2.1,54.500473392399996,135.39
2020-11-20 03:30:00,58.49008,21.09044,62.1763308486,8.47008,2.47044,8.823,50.02,18.62,53.3732592222,134.14,59.90008,28.28044,66.2404926808,8.47008,2.47044,8.823,51.43,25.81,57.5430360687,135.34,60.81008,58.79044,84.5823957157,8.47008,2.47044,8.823,52.34,56.32,76.8857464033,134.14,62.21008,4.81044,62.395788212,8.47008,2.47044,8.823,53.74,2.34,53.7909211671,135.34
2020-11-20 04:00:00,57.60312,21.25466,61.3993485751,8.31312,2.4246600000000003,8.6595,49.29,18.83,52.764315593,134.07,59.00312,27.97466,65.2989262687,8.31312,2.4246600000000003,8.6595,50.69,25.55,56.7651178101,135.31,59.87312,58.92466,84.0053930093,8.31312,2.4246600000000003,8.6595,51.56,56.5,76.4897614063,134.07,61.29312,4.99466,61.4962859679,8.31312,2.4246600000000003,8.6595,52.98,2.5700000000000003,53.042297273,135.31
2020-11-20 04:30:00,57.11144,21.54667,61.0407697114,9.45144,2.75667,9.84525,47.66,18.79,51.2302615648,133.73,58.41144,28.12667,64.8305937669,9.45144,2.75667,9.84525,48.96,25.37,55.142710307,134.95,59.26144,59.02667,83.6424894546,9.45144,2.75667,9.84525,49.81,56.27,75.1488456332,133.73,60.71144,5.36667,60.9481754753,9.45144,2.75667,9.84525,51.26,2.61,51.3264035366,134.95
2020-11-20 05:00:00,57.34424,21.90082,61.3841003669,10.97424,3.20082,11.4315,46.37,18.7,49.9986689823,133.73,58.56424,28.68082,65.2101191737,10.97424,3.20082,11.4315,47.59,25.48,53.9818349077,134.95,59.40424,59.39082,84.0007930335,10.97424,3.20082,11.4315,48.43,56.19,74.1807319996,133.73,60.90424,5.70082,61.1704650845,10.97424,3.20082,11.4315,49.93,2.5,49.9925484447,134.95
2020-11-20 05:30:00,58.62312,21.21341,62.343235097,10.26312,2.99341,10.69075,48.36,18.22,51.6784094182,133.24,59.90312,28.84341,66.4855329088,10.26312,2.99341,10.69075,49.64,25.85,55.967419987,134.45,60.78312,58.14341,84.1144684544,10.26312,2.99341,10.69075,50.52,55.15,74.7916633055,133.24,62.25312,5.14341,62.4652352606,10.26312,2.99341,10.69075,51.99,2.15,52.0344366742,134.45
2020-11-20 06:00:00,61.71368,20.01899,64.8794132199,10.69368,3.11899,11.13925,51.02,16.9,53.7461663749,132.94,63.02368,30.32899,69.9416319166,10.69368,3.11899,11.13925,52.33,27.21,58.9814631897,134.09,63.92368,56.53899,85.3398749411,10.69368,3.11899,11.13925,53.23,53.42,75.4130578879,132.94,65.47368,3.9489900000000002,65.5926618972,10.69368,3.11899,11.13925,54.78,0.8300000000000001,54.786287518,134.09
2020-11-20 06:30:00,67.25216,18.90188,69.8579565418,11.25216,3.28188,11.721,56.0,15.62,58.1376332508,132.82,68.56216,33.36188,76.2481791324,11.25216,3.28188,11.721,57.31,30.08,64.724357857,133.96,69.56216,53.71188,87.8854945768,11.25216,3.28188,11.721,58.31,50.43,77.0924185637,132.82,71.23216,3.85188,71.3362292093,11.25216,3.28188,11.721,59.98,0.5700000000000001,59.9827083417,133.96
2020-11-20 07:00:00,69.85376,38.06193,79.5503507312,10.94376,3.19193,11.399750000000001,58.91,34.87,68.4565920858,134.52,75.61376,24.26193,79.4108427651,10.94376,3.19193,11.399750000000001,64.67,21.07,68.015834921,135.71,78.05376,28.44193,83.0742609492,10.94376,3.19193,11.399750000000001,67.11,25.25,71.7029608873,134.52,74.56376,22.90193,78.0016198746,10.94376,3.19193,11.399750000000001,63.62,19.71,66.6032168893,135.71
2020-11-20 07:30:00,74.5944,40.86295,85.0535431012,11.5644,3.37295,12.04625,63.03,37.49,73.3367643137,133.46,82.3444,22.39295,85.334895682,11.5644,3.37295,12.04625,70.78,19.02,73.2909871676,134.72,85.2744,23.00295,88.3224716823,11.5644,3.37295,12.04625,73.71,19.63,76.2790993654,133.46,79.7444,25.82295,83.821203034,11.5644,3.37295,12.04625,68.18,22.45,71.781020472,134.72
2020-11-20 08:00:00,77.57416,38.76038,86.718610214,11.38416,3.32038,11.8585,66.19,35.44,75.0806879297,133.18,85.59416,23.52038,88.766933604,11.38416,3.32038,11.8585,74.21,20.2,76.9101040176,134.46,88.64416,24.17038,91.8803263569,11.38416,3.32038,11.8585,77.26,20.85,80.0239345446,133.18,82.91416,23.73038,86.2431960415,11.38416,3.32038,11.8585,71.53,20.41,74.3848707736,134.46
2020-11-20 08:30:00,82.84376,20.82318,85.4206848266,10.19376,2.97318,10.618500000000001,72.65,17.85,74.8107278403,134.11,85.67376,7.17318,85.9735288554,10.19376,2.97318,10.618500000000001,75.48,4.2,75.5967618354,135.37,88.76376,7.38318,89.0702893015,10.19376,2.97318,10.618500000000001,78.57,4.41,78.6936655646,134.11,87.63376,5.56318,87.8101637822,10.19376,2.97318,10.618500000000001,77.44,2.59,77.4832994909,135.37
2020-11-20 09:00:00,84.23192,17.53681,86.0381081374,9.21192,2.68681,9.59575,75.02,14.85,76.4756359895,135.27,86.42192,5.56681,86.6010255717,9.21192,2.68681,9.59575,77.21,2.88,77.263694579,136.53,89.61192,5.81681,89.8005093786,9.21192,2.68681,9.59575,80.4,3.13,80.4609029281,135.27,89.01192,3.95681,89.099821815,9.21192,2.68681,9.59575,79.8,1.27,79.8101052499,136.53
2020-11-20 09:30:00,83.24896,30.64803,88.7112793503,10.03896,2.92803,10.45725,73.21,27.72,78.2821978486,133.53,89.26896,19.80803,91.4401731842,10.03896,2.92803,10.45725,79.23,16.88,81.0081927955,134.86,92.51896,20.40803,94.7430506579,10.03896,2.92803,10.45725,82.48,17.48,84.3119256096,133.53,87.98896,14.95803,89.2513290846,10.03896,2.92803,10.45725,77.95,12.03,78.8728305565,134.86
2020-11-20 10:00:00,83.9964,28.8777,88.821825979,10.5864,3.0877,11.0275,73.41,25.79,77.8084327049,133.4,90.3164,18.8677,92.2661487884,10.5864,3.0877,11.0275,79.73,15.78,81.2765728854,134.7,93.5864,19.4277,95.5816394097,10.5864,3.0877,11.0275,83.0,16.34,84.5931179234,133.4,88.7564,13.3677,89.7574172102,10.5864,3.0877,11.0275,78.17,10.28,78.8430548622,134.7
2020-11-20 10:30:00,84.36128,28.60579,89.0792724755,10.99128,3.20579,11.44925,73.37,25.4,77.6422365726,133.06,90.61128,19.15579,92.6139749377,10.99128,3.20579,11.44925,79.62,15.95,81.2018897563,134.35,93.86128,19.72579,95.9116607841,10.99128,3.20579,11.44925,82.87,16.52,84.5005757377,133.06,89.09128,13.16579,90.0588374251,10.99128,3.20579,11.44925,78.1,9.96,78.7325320309,134.35
2020-11-20 11:00:00,84.62888,28.87134,89.4181279353,11.79888,3.44134,12.2905,72.83,25.43,77.14203653,133.23,90.82888,19.40134,92.8778630022,11.79888,3.44134,12.2905,79.03,15.96,80.6254457352,134.55,94.08888,19.97134,96.1850911579,11.79888,3.44134,12.2905,82.29,16.53,83.9338132102,133.23,89.35888,13.43134,90.3626600375,11.79888,3.44134,12.2905,77.56,9.99,78.2007269787,134.55
2020-11-20 11:30:00,84.77672,29.41696,89.7354433298,12.60672,3.6769600000000002,13.132,72.17,25.74,76.622819708,134.01,90.99672,19.85696,93.1380798127,12.60672,3.6769600000000002,13.132,78.39,16.18,80.0423918933,135.35,94.24672,20.43696,96.4370964142,12.60672,3.6769600000000002,13.132,81.64,16.76,83.3425893526,134.01,89.48672,13.766960000000001,90.5395065372,12.60672,3.6769600000000002,13.132,76.88,10.09,77.5392964889,135.35
2020-11-20 12:00:00,84.32344,30.25142,89.585662611,13.75344,4.01142,14.3265,70.57,26.24,75.2905206517,134.01,90.45344,19.67142,92.5677566578,13.75344,4.01142,14.3265,76.7,15.66,78.2823453915,135.32,93.65344,20.23142,95.8137629939,13.75344,4.01142,14.3265,79.9,16.22,81.5297393593,134.01,88.95344,14.61142,90.1454828721,13.75344,4.01142,14.3265,75.2,10.6,75.9433999766,135.32
2020-11-20 12:30:00,85.22256,29.50283,90.1848197368,12.35256,3.60283,12.86725,72.87,25.9,77.3359353729,133.64,91.48256,19.40283,93.5175309563,12.35256,3.60283,12.86725,79.13,15.8,80.6919878303,134.95,94.75256,19.96283,96.8326505274,12.35256,3.60283,12.86725,82.4,16.36,84.0083900572,133.64,89.96256,13.94283,91.0366119216,12.35256,3.60283,12.86725,77.61,10.34,78.2957706393,134.95
2020-11-20 13:00:00,85.56088,30.01609,90.6732035679,12.74088,3.71609,13.27175,72.82,26.3,77.4237844593,133.81,91.82088,19.15609,93.7978133437,12.74088,3.71609,13.27175,79.08,15.44,80.5731965358,135.12,95.05088,19.70609,97.0721369491,12.74088,3.71609,13.27175,82.31,15.99,83.848769818,133.81,90.28088,14.45609,91.4309347631,12.74088,3.71609,13.27175,77.54,10.74,78.2802606025,135.12
2020-11-20 13:30:00,85.73,31.0325,91.1737295291,14.82,4.3225,15.4375,70.91,26.71,75.7736906848,133.74,91.79,19.3725,93.812034709,14.82,4.3225,15.4375,76.97,15.05,78.4275678572,135.08,94.96,19.9125,97.0253021446,14.82,4.3225,15.4375,80.14,15.59,81.6423156213,133.74,90.36,15.4925,91.6784988765,14.82,4.3225,15.4375,75.54,11.17,76.3613809461,135.08
2020-11-20 14:00:00,85.42728,32.30629,91.331903198,15.58728,4.54629,16.23675,69.84,27.76,75.1547949235,134.69,91.44728,19.58629,93.5212691069,15.58728,4.54629,16.23675,75.86,15.04,77.3365450482,135.96,94.60728,20.12629,96.724376339,15.58728,4.54629,16.23675,79.02,15.58,80.5412738911,134.69,90.03728,16.56629,91.5486414654,15.58728,4.54629,16.23675,74.45,12.02,75.4140762723,135.96
2020-11-20 14:30:00,84.93656,32.67233,91.0038481179,15.19656,4.43233,15.82975,69.74,28.24,75.2407150418,134.44,90.96656,18.82233,92.89346126,15.19656,4.43233,15.82975,75.77,14.39,77.1243476472,135.78,94.14656,19.36233,96.1169838419,15.19656,4.43233,15.82975,78.95,14.93,80.3492837554,134.44,89.54656,17.00233,91.1463967103,15.19656,4.43233,15.82975,74.35,12.57,75.4050886877,135.78
2020-11-20 15:00:00,84.71216,33.34188,91.0375253058,15.81216,4.61188,16.471,68.9,28.73,74.6500026792,134.92,90.64216,19.30188,92.6745042663,15.81216,4.61188,16.471,74.83,14.69,76.2582782392,136.17,93.80216,19.83188,95.8756939219,15.81216,4.61188,16.471,77.99,15.22,79.4612389785,134.92,89.28216,17.54188,90.9891292859,15.81216,4.61188,16.471,73.47,12.93,74.5991005308,136.17
2020-11-20 15:30:00,84.83664,35.01527,91.7786719214,16.64664,4.85527,17.34025,68.19,30.16,74.5620660926,135.43,90.55664,20.09527,92.7595004539,16.64664,4.85527,17.34025,73.91,15.24,75.4648640097,136.74,93.69664,20.64527,95.9441896139,16.64664,4.85527,17.34025,77.05,15.79,78.65129751,135.43,89.38664,19.09527,91.4035051126,16.64664,4.85527,17.34025,72.74,14.24,74.1207474328,136.74
2020-11-20 16:00:00,86.492,35.07475,93.33329605,17.982,5.24475,18.73125,68.51,29.83,74.7224798839,135.25,92.242,20.73475,94.5437275633,17.982,5.24475,18.73125,74.26,15.49,75.8583396865,136.46,95.382,21.27475,97.7258456682,17.982,5.24475,18.73125,77.4,16.03,79.0425258959,135.25,91.062,19.17475,93.0589000664,17.982,5.24475,18.73125,73.08,13.93,74.3957747456,136.46
2020-11-20 16:30:00,89.18152,35.01711,95.8099238193,18.881520000000002,5.50711,19.66825,70.3,29.51,76.2425740646,134.52,94.91152,21.24711,97.2606616884,18.881520000000002,5.50711,19.66825,76.03,15.74,77.6421824783,135.76,98.06152,21.79711,100.4548441294,18.881520000000002,5.50711,19.66825,79.18,16.29,80.8383355841,134.52,93.80152,19.28711,95.7638646174,18.881520000000002,5.50711,19.66825,74.92,13.78,76.1767339809,135.76
2020-11-20 17:00:00,92.1184,33.89245,98.1554776136,18.7284,5.4624500000000005,19.50875,73.39,28.43,78.7042374971,134.37,98.0084,21.46245,100.3308687821,18.7284,5.4624500000000005,19.50875,79.28,16.0,80.878417393,135.62,101.2484,22.02245,103.6157652414,18.7284,5.4624500000000005,19.50875,82.52,16.56,84.1652184694,134.37,96.8984,18.20245,98.5932508266,18.7284,5.4624500000000005,19.50875,78.17,12.74,79.2013667811,135.62
2020-11-20 17:30:00,94.29696,21.94703,96.8172959293,18.36696,5.35703,19.13225,75.93,16.59,77.7212519199,132.8,96.89696,9.14703,97.3277402135,18.36696,5.35703,19.13225,78.53,3.79,78.6214029384,134.09,99.51696,9.12703,99.9346186477,18.36696,5.35703,19.13225,81.15,3.77,81.2375245807,132.8,99.21696,7.45703,99.4967961698,18.36696,5.35703,19.13225,80.85,2.1,80.8772681289,134.09
2020-11-20 18:00:00,93.7564,22.5102,96.4208050423,20.1264,5.8702000000000005,20.965,73.63,16.64,75.4868630955,132.4,95.7164,8.2402,96.0704435558,20.1264,5.8702000000000005,20.965,75.59,2.37,75.6271445977,133.67,98.2164,8.4802,98.5818189171,20.1264,5.8702000000000005,20.965,78.09,2.61,78.1336048061,132.4,98.5464,6.4502,98.757268254,20.1264,5.8702000000000005,20.965,78.42,0.58,78.4221448317,133.67
2020-11-20 18:30:00,90.79288,25.06459,94.1890690609,19.35288,5.64459,20.15925,71.44,19.42,74.0324928663,131.98,93.35288,9.28459,93.8134522111,19.35288,5.64459,20.15925,74.0,3.64,74.089470237,133.26,95.89288,8.93459,96.3082101026,19.35288,5.64459,20.15925,76.54,3.29,76.610676149,131.98,95.47288,9.31459,95.9261820483,19.35288,5.64459,20.15925,76.12,3.67,76.2084201385,133.26
2020-11-20 19:00:00,84.56352,43.62311,95.1523233603,17.15352,5.00311,17.86825,67.41,38.62,77.6892045268,135.58,92.02352,24.53311,95.237606645,17.15352,5.00311,17.86825,74.87,19.53,77.3753048459,136.82,95.40352,25.21311,98.6789366798,17.15352,5.00311,17.86825,78.25,20.21,80.8177369146,135.58,89.03352,28.21311,93.3967197468,17.15352,5.00311,17.86825,71.88,23.21,75.5343531117,136.82
2020-11-20 19:30:00,82.53728,33.29504,88.9997880806,16.81728,4.90504,17.518,65.72,28.39,71.5898770777,134.18,86.89728,12.50504,87.7924444175,16.81728,4.90504,17.518,70.08,7.6,70.4908958661,135.43,89.60728,12.51504,90.4770183815,16.81728,4.90504,17.518,72.79,7.61,73.1867214732,134.18,86.95728,17.44504,88.6898977652,16.81728,4.90504,17.518,70.14,12.54,71.2521662829,135.43
2020-11-20 20:00:00,79.49816,32.90613,86.0393563142,18.15816,5.29613,18.91475,61.34,27.61,67.2674341714,134.74,83.07816,9.51613,83.6213931908,18.15816,5.29613,18.91475,64.92,4.22,65.0570119203,135.97,85.65816,9.78613,86.215362407,18.15816,5.29613,18.91475,67.5,4.49,67.6491692484,134.74,83.73816,16.84613,85.4158740291,18.15816,5.29613,18.91475,65.58,11.55,66.5893302264,135.97
2020-11-20 20:30:00,77.6596,33.94905,84.755834419,18.3396,5.34905,19.10375,59.32,28.6,65.8545548918,134.99,81.1896,8.76905,81.6617865716,18.3396,5.34905,19.10375,62.85,3.42,62.9429813403,136.24,83.7396,9.03905,84.2260353636,18.3396,5.34905,19.10375,65.4,3.69,65.5040159074,134.99,81.8396,17.84905,83.7634091597,18.3396,5.34905,19.10375,63.5,12.5,64.7186217406,136.24
2020-11-20 21:00:00,74.28848,34.35539,81.8478532569,18.01848,5.25539,18.76925,56.27,29.1,63.3492138862,134.32,78.21848,20.75539,80.9253781428,18.01848,5.25539,18.76925,60.2,15.5,62.1634136772,135.58,80.33848,19.76539,82.7341647118,18.01848,5.25539,18.76925,62.32,14.51,63.9868931892,134.32,78.28848,18.595390000000002,80.4666056819,18.01848,5.25539,18.76925,60.27,13.34,61.7286683803,135.58
2020-11-20 21:30:00,69.8472,40.3621,80.6705055411,18.2472,5.3221,19.0075,51.6,35.04,62.3727632866,134.09,76.1272,51.3221,91.8112658025,18.2472,5.3221,19.0075,57.88,46.0,73.9330399754,135.37,77.8372,37.5021,86.4004468058,18.2472,5.3221,19.0075,59.59,32.18,67.7238547338,134.09,73.6072,24.9721,77.7278950587,18.2472,5.3221,19.0075,55.36,19.65,58.7439537314,135.37
2020-11-20 22:00:00,67.02752,41.94636,79.070762957,16.30752,4.75636,16.987,50.72,37.19,62.8936761527,135.03,73.10752,51.83636,89.6198510298,16.30752,4.75636,16.987,56.8,47.08,73.7751069128,136.28,74.80752,36.90636,83.4160923144,16.30752,4.75636,16.987,58.5,32.15,66.752322057,135.03,70.76752,26.36636,75.5197115103,16.30752,4.75636,16.987,54.46,21.61,58.5908158332,136.28
2020-11-20 22:30:00,63.24216,43.48563,76.7500541887,17.64216,5.14563,18.37725,45.6,38.34,59.576132805,135.03,68.99216,51.36563,86.0136389578,17.64216,5.14563,18.37725,51.35,46.22,69.0877044053,136.32,70.50216,38.25563,80.2125164258,17.64216,5.14563,18.37725,52.86,33.11,62.3734855528,135.03,66.74216,27.89563,72.3372801159,17.64216,5.14563,18.37725,49.1,22.75,54.1144389235,136.32
2020-11-20 23:00:00,60.81816,34.92363,70.1320790948,21.57816,6.29363,22.47725,39.24,28.63,48.5742164116,134.32,64.24816,41.61363,76.5475033242,21.57816,6.29363,22.47725,42.67,35.32,55.3916175969,135.5,65.23816,51.69363,83.2361033612,21.57816,6.29363,22.47725,43.66,45.4,62.9869478543,134.32,64.07816,18.85363,66.7942359277,21.57816,6.29363,22.47725,42.5,12.56,44.3170802287,135.5
2020-11-20 23:30:00,58.25784,32.09687,66.5145471702,22.13784,6.45687,23.06025,36.12,25.64,44.2951916126,133.49,60.53784,38.50687,71.7468404117,22.13784,6.45687,23.06025,38.4,32.05,50.0176218947,134.63,61.28784,55.75687,82.8554638154,22.13784,6.45687,23.06025,39.15,49.3,62.9540507037,133.49,61.38784,15.98687,63.4353758739,22.13784,6.45687,23.06025,39.25,9.53,40.3903874703,134.63
2020-11-21 00:00:00,55.22232,32.96651,64.3140374083,22.10232,6.44651,23.02325,33.12,26.52,42.4292917688,133.28,57.39232,37.55651,68.5884089214,22.10232,6.44651,23.02325,35.29,31.11,47.0448318097,134.5,58.09232,56.39651,80.9647082571,22.10232,6.44651,23.02325,35.99,49.95,61.5652710544,133.28,58.23232,16.94651,60.6480609234,22.10232,6.44651,23.02325,36.13,10.5,37.6248176075,134.5
2020-11-21 00:30:00,55.36432,32.65376,64.2765584891,20.82432,6.07376,21.692,34.54,26.58,43.583345443,132.2,57.52432,36.67376,68.2203200227,20.82432,6.07376,21.692,36.7,30.6,47.7833653063,133.44,58.24432,55.16376,80.2212018708,20.82432,6.07376,21.692,37.42,49.09,61.7258819297,132.2,58.414320000000004,16.92376,60.816498038,20.82432,6.07376,21.692,37.59,10.85,39.1245523936,133.44
2020-11-21 01:00:00,59.76976,32.32743,67.9520929837,21.17976,6.17743,22.06225,38.59,26.15,46.6155617793,131.41,61.96976,38.41743,72.9119337438,21.17976,6.17743,22.06225,40.79,32.24,51.9927081426,132.59,62.76976,52.71743,81.9705446869,21.17976,6.17743,22.06225,41.59,46.54,62.4155405328,131.41,62.98976,16.73743,65.1755431727,21.17976,6.17743,22.06225,41.81,10.56,43.1229602416,132.59
2020-11-21 01:30:00,60.40888,32.60259,68.6451867035,21.12888,6.16259,22.00925,39.28,26.44,47.3496779292,132.27,62.53888,39.00259,73.7042301253,21.12888,6.16259,22.00925,41.41,32.84,52.8512412342,133.45,63.34888,53.08259,82.6489077869,21.12888,6.16259,22.00925,42.22,46.92,63.1190525911,132.27,63.65888,16.81259,65.8415992011,21.12888,6.16259,22.00925,42.53,10.65,43.8431682249,133.45
2020-11-21 02:00:00,58.848,32.71275,67.3291253215,19.998,5.83275,20.83125,38.85,26.88,47.2425327433,133.21,60.968,39.29275,72.5328699733,19.998,5.83275,20.83125,40.97,33.46,52.897188016,134.37,61.768,53.36275,81.6263983743,19.998,5.83275,20.83125,41.77,47.53,63.2758547947,133.21,62.118,16.67275,64.3166115134,19.998,5.83275,20.83125,42.12,10.84,43.4925280939,134.37
2020-11-21 02:30:00,57.52776,32.71268,66.1782638288,19.75776,5.76268,20.581,37.77,26.95,46.3990883531,133.4,59.61776,39.03268,71.2588760464,19.75776,5.76268,20.581,39.86,33.27,51.9202513476,134.57,60.40776,53.73268,80.8473770026,19.75776,5.76268,20.581,40.65,47.97,62.8772089075,133.4,60.73776,16.62268,62.9713345912,19.75776,5.76268,20.581,40.98,10.86,42.3945751247,134.57
2020-11-21 03:00:00,56.09864,32.72752,64.9472707294,21.00864,6.12752,21.884,35.09,26.6,44.0325799835,134.01,58.27864,38.34752,69.7634013678,21.00864,6.12752,21.884,37.27,32.22,49.2664317766,135.17,58.99864,55.82752,81.2253132416,21.00864,6.12752,21.884,37.99,49.7,62.5566151578,134.01,59.20864,16.51752,61.4694356376,21.00864,6.12752,21.884,38.2,10.39,39.5877771541,135.17
2020-11-21 03:30:00,54.7512,33.23035,64.0464679944,21.8412,6.37035,22.75125,32.91,26.86,42.4797328146,134.28,56.8212,38.58035,68.6810903784,21.8412,6.37035,22.75125,34.98,32.21,47.5508622424,135.41,57.5312,56.46035,80.6077545622,21.8412,6.37035,22.75125,35.69,50.09,61.5043429361,134.28,57.7612,16.94035,60.1941166856,21.8412,6.37035,22.75125,35.92,10.57,37.4429072055,135.41
2020-11-21 04:00:00,53.65408,33.79244,63.4089055402,20.37408,5.94244,21.223,33.28,27.85,43.3956322687,134.6,55.70408,38.56244,67.7495852932,20.37408,5.94244,21.223,35.33,32.62,48.086102982,135.77,56.41408,55.97244,79.4698839926,20.37408,5.94244,21.223,36.04,50.03,61.6594072304,134.6,56.70408,17.43244,59.3232050129,20.37408,5.94244,21.223,36.33,11.49,38.1036612414,135.77
2020-11-21 04:30:00,53.0544,34.1067,63.0716762442,20.5944,6.0067,21.4525,32.46,28.1,42.9332225671,134.14,54.9844,38.606700000000004,67.1845334006,20.5944,6.0067,21.4525,34.39,32.6,47.3859905457,135.27,55.6844,55.4067,78.553515569,20.5944,6.0067,21.4525,35.09,49.4,60.5942909852,134.14,56.0544,17.8767,58.835976768,20.5944,6.0067,21.4525,35.46,11.87,37.3939634166,135.27
2020-11-21 05:00:00,52.47472,33.88346,62.4634701297,20.27472,5.91346,21.1195,32.2,27.97,42.6516224779,134.03,54.40472,38.63346,66.7264399609,20.27472,5.91346,21.1195,34.13,32.72,47.2806017305,135.13,55.08472,55.16346,77.9572555741,20.27472,5.91346,21.1195,34.81,49.25,60.3100207262,134.03,55.45472,17.65346,58.1968265479,20.27472,5.91346,21.1195,35.18,11.74,37.0871945555,135.13
2020-11-21 05:30:00,53.04992,34.00081,63.0107061749,20.77992,6.06081,21.64575,32.27,27.94,42.6848509427,134.03,54.97992,38.75081,67.2637857904,20.77992,6.06081,21.64575,34.2,32.69,47.3104227417,135.19,55.66992,55.28081,78.4544960284,20.77992,6.06081,21.64575,34.89,49.22,60.3317536626,134.03,56.03992,17.79081,58.7961355368,20.77992,6.06081,21.64575,35.26,11.73,37.1599313778,135.19
2020-11-21 06:00:00,53.68816,33.59863,63.3347176678,21.21816,6.18863,22.10225,32.47,27.41,42.4924581544,133.57,55.61816,39.05863,67.9629038466,21.21816,6.18863,22.10225,34.4,32.87,47.5793747332,134.68,56.30816,54.70863,78.5088726136,21.21816,6.18863,22.10225,35.09,48.52,59.8790322233,133.57,56.67816,17.46863,59.3090790273,21.21816,6.18863,22.10225,35.46,11.28,37.2108855041,134.68
2020-11-21 06:30:00,56.2976,32.7143,65.1125578537,21.9576,6.4043,22.8725,34.34,26.31,43.2602785474,132.99,58.3476,39.8343,70.6485235674,21.9576,6.4043,22.8725,36.39,33.43,49.4145423939,134.15,59.0676,53.6343,79.7848325576,21.9576,6.4043,22.8725,37.11,47.23,60.0651729374,132.99,59.3676,16.6943,61.6701838999,21.9576,6.4043,22.8725,37.41,10.29,38.7993840157,134.15
2020-11-21 07:00:00,58.3732,31.2726,66.2223979406,21.6432,6.3126,22.545,36.73,24.96,44.4082706261,132.81,60.7132,39.7126,72.5477997806,21.6432,6.3126,22.545,39.07,33.4,51.4006313191,133.98,61.4932,53.4126,81.4513320026,21.6432,6.3126,22.545,39.85,47.1,61.6962924332,132.81,61.5432,15.2726,63.4099186011,21.6432,6.3126,22.545,39.9,8.96,40.8936621006,133.98
2020-11-21 07:30:00,61.11632,30.49101,68.3001190421,21.94632,6.40101,22.86075,39.17,24.09,45.9849649342,133.3,63.56632,40.66101,75.4585632819,21.94632,6.40101,22.86075,41.62,34.26,53.9070681822,134.51,64.36632,53.21101,83.5130812242,21.94632,6.40101,22.86075,42.42,46.81,63.1714532048,133.3,64.39632,14.36101,65.9782133569,21.94632,6.40101,22.86075,42.45,7.96,43.1898610787,134.51
2020-11-21 08:00:00,62.27904,30.18972,69.2105340031,22.79904,6.64972,23.749,39.48,23.54,45.9652259866,132.87,64.63904,41.29972,76.7064036714,22.79904,6.64972,23.749,41.84,34.65,54.3250227796,134.05,65.43904,52.46972,83.8769305173,22.79904,6.64972,23.749,42.64,45.82,62.5910696505,132.87,65.56904,14.14972,67.0784136858,22.79904,6.64972,23.749,42.77,7.5,43.4226081667,134.05
2020-11-21 08:30:00,64.86192,29.54056,71.2721078066,23.04192,6.72056,24.002,41.82,22.82,47.6409991499,133.06,67.29192,42.19056,79.4244663212,23.04192,6.72056,24.002,44.25,35.47,56.7114044968,134.24,68.14192,51.99056,85.7107903965,23.04192,6.72056,24.002,45.1,45.27,63.9013528808,133.06,68.26192,13.43056,69.5706091967,23.04192,6.72056,24.002,45.22,6.71,45.7151233182,134.24
2020-11-21 09:00:00,67.86312,28.78841,73.716861073,23.10312,6.73841,24.06575,44.76,22.05,49.8964938648,131.87,70.31312,43.40841,82.6330739042,23.10312,6.73841,24.06575,47.21,36.67,59.7785329362,133.02,71.19312,49.34841,86.6240492292,23.10312,6.73841,24.06575,48.09,42.61,64.251538503,131.87,71.37312,12.91841,72.5328034441,23.10312,6.73841,24.06575,48.27,6.18,48.6640041509,133.02
2020-11-21 09:30:00,70.47304,28.69047,76.0893713712,23.45304,6.84047,24.43025,47.02,21.85,51.8488466603,131.51,72.90304,44.36047,85.3387634072,23.45304,6.84047,24.43025,49.45,37.52,62.0729643243,132.71,73.83304,48.15047,88.1463870891,23.45304,6.84047,24.43025,50.38,41.31,65.1510590858,131.51,74.07304,12.91047,75.1897299534,23.45304,6.84047,24.43025,50.62,6.07,50.9826372405,132.71
2020-11-21 10:00:00,72.02352,27.37061,77.0489307191,23.69352,6.91061,24.68075,48.33,20.46,52.4823827584,131.04,74.54352,44.09061,86.6066871792,23.69352,6.91061,24.68075,50.85,37.18,62.9926575086,132.18,75.48352,48.01061,89.4582610169,23.69352,6.91061,24.68075,51.79,41.1,66.1166703638,131.04,75.66352,11.69061,76.5613389444,23.69352,6.91061,24.68075,51.97,4.78,52.1893600267,132.18
2020-11-21 10:30:00,73.2176,26.56305,77.8871785024,24.1476,7.04305,25.15375,49.07,19.52,52.8099924257,131.45,75.9076,44.05305,87.7646566225,24.1476,7.04305,25.15375,51.76,37.01,63.6304777603,132.65,76.8776,48.83305,91.075969136,24.1476,7.04305,25.15375,52.73,41.79,67.2819217918,131.45,76.9076,10.77305,77.6584673044,24.1476,7.04305,25.15375,52.76,3.73,52.8916864923,132.65
2020-11-21 11:00:00,73.51736,26.27923,78.0730436883,24.47736,7.13923,25.49725,49.04,19.14,52.642769684,131.23,76.20736,44.37923,88.1877416287,24.47736,7.13923,25.49725,51.73,37.24,63.7401796358,132.43,77.16736,48.46923,91.1266574947,24.47736,7.13923,25.49725,52.69,41.33,66.9657001755,131.23,77.19736,10.51923,77.9107604299,24.47736,7.13923,25.49725,52.72,3.38,52.8282386608,132.43
2020-11-21 11:30:00,73.64512,26.30066,78.2005653192,24.82512,7.24066,25.8595,48.82,19.06,52.4087397292,131.79,76.31512,44.85066,88.5188072844,24.82512,7.24066,25.8595,51.49,37.61,63.7630943415,133.02,77.29512,48.93066,91.4808453385,24.82512,7.24066,25.8595,52.47,41.69,67.0160950817,131.79,77.32512,10.39066,78.0201255975,24.82512,7.24066,25.8595,52.5,3.15,52.5944151027,133.02
2020-11-21 12:00:00,73.52376,26.73568,78.2338792954,24.53376,7.15568,25.556,48.99,19.58,52.757904621,131.94,76.22376,44.49568,88.2605638278,24.53376,7.15568,25.556,51.69,37.34,63.7662269544,133.17,77.18376,49.19568,91.528944812,24.53376,7.15568,25.556,52.65,42.04,67.374951577,131.94,77.21376,10.82568,77.9689687042,24.53376,7.15568,25.556,52.68,3.67,52.8076822063,133.17
2020-11-21 12:30:00,73.87752,26.28136,78.4129953821,24.10752,7.03136,25.112,49.77,19.25,53.3630527613,131.65,76.61752,43.95136,88.3287406046,24.10752,7.03136,25.112,52.51,36.92,64.1902367966,132.88,77.60752,49.24136,91.9110368519,24.10752,7.03136,25.112,53.5,42.21,68.1464166336,131.65,77.60752,10.43136,78.3054304119,24.10752,7.03136,25.112,53.5,3.4,53.6079285181,132.88
2020-11-21 13:00:00,74.1204,26.5297,78.7252099283,24.1704,7.0497,25.1775,49.95,19.48,53.6141110157,131.73,76.8204,44.1797,88.6183939611,24.1704,7.0497,25.1775,52.65,37.13,64.4256113669,132.92,77.8004,49.1197,92.0089515659,24.1704,7.0497,25.1775,53.63,42.07,68.1620260849,131.73,77.8504,10.6697,78.5781603135,24.1704,7.0497,25.1775,53.68,3.62,53.8019218988,132.92
2020-11-21 13:30:00,74.3028,26.83165,78.9990096746,24.1428,7.04165,25.14875,50.16,19.79,53.9228124267,131.73,77.0628,43.55165,88.5179154836,24.1428,7.04165,25.14875,52.92,36.51,64.2923518002,133.01,78.0328,49.84165,92.5921592283,24.1428,7.04165,25.14875,53.89,42.8,68.8183994292,131.73,78.0328,10.96165,78.7989571413,24.1428,7.04165,25.14875,53.89,3.92,54.0323838082,133.01
2020-11-21 14:00:00,73.68712,27.09166,78.5095516192,23.93712,6.98166,24.9345,49.75,20.11,53.6607361112,132.13,76.43712,43.24166,87.820695018,23.93712,6.98166,24.9345,52.5,36.26,63.8046832137,133.29,77.40712,50.37166,92.3534858998,23.93712,6.98166,24.9345,53.47,43.39,68.8602425206,132.13,77.40712,11.18166,78.2105603295,23.93712,6.98166,24.9345,53.47,4.2,53.6346986567,133.29
2020-11-21 14:30:00,72.586,28.68175,78.0472304381,23.286,6.79175,24.25625,49.3,21.89,53.9412838186,132.64,75.216,43.44175,86.859842845,23.286,6.79175,24.25625,51.93,36.65,63.5605805512,133.88,76.206,50.44175,91.3877704021,23.286,6.79175,24.25625,52.92,43.65,68.5991902285,132.64,76.306,12.65175,77.3477369679,23.286,6.79175,24.25625,53.02,5.86,53.342853317,133.88
2020-11-21 15:00:00,71.8312,28.4591,77.2634562148,20.9112,6.0991,21.7825,50.92,22.36,55.6130919838,132.64,74.4712,42.9991,85.9935010931,20.9112,6.0991,21.7825,53.56,36.9,65.0406303782,133.88,75.4912,49.6391,90.3491091614,20.9112,6.0991,21.7825,54.58,43.54,69.8191091321,132.64,75.6212,12.4091,76.6325756598,20.9112,6.0991,21.7825,54.71,6.31,55.0726810678,133.88
2020-11-21 15:30:00,72.09072,27.75521,77.2491009156,18.36072,5.35521,19.12575,53.73,22.4,58.2123088358,132.76,74.86072,42.30521,85.9875467266,18.36072,5.35521,19.12575,56.5,36.95,67.5096474587,134.04,75.93072,48.98521,90.3605280997,18.36072,5.35521,19.12575,57.57,43.63,72.2349070741,132.76,76.02072,11.69521,76.9150687854,18.36072,5.35521,19.12575,57.66,6.34,58.0075098586,134.04
2020-11-21 16:00:00,73.4912,27.59285,78.5004576328,18.1812,5.30285,18.93875,55.31,22.29,59.6325431287,132.9,76.3412,42.39285,87.3220049504,18.1812,5.30285,18.93875,58.16,37.09,68.9800964047,134.13,77.4312,48.91285,91.5863397487,18.1812,5.30285,18.93875,59.25,43.61,73.5689785168,132.9,77.4812,11.50285,78.3304022175,18.1812,5.30285,18.93875,59.3,6.2,59.6232337265,134.13
2020-11-21 16:30:00,77.22328,26.64554,81.6910018047,19.01328,5.54554,19.8055,58.21,21.1,61.9161860906,131.86,80.14328,42.79554,90.8537482609,19.01328,5.54554,19.8055,61.13,37.25,71.5851898091,133.07,81.27328,47.68554,94.2298082724,19.01328,5.54554,19.8055,62.26,42.14,75.1803644577,131.86,81.33328,10.80554,82.0479258132,19.01328,5.54554,19.8055,62.32,5.26,62.5415861647,133.07
2020-11-21 17:00:00,80.5932,36.88135,88.6312465447,20.2332,5.90135,21.07625,60.36,30.98,67.8460757892,133.01,86.2432,54.68135,102.1172834738,20.2332,5.90135,21.07625,66.01,48.78,82.0780634518,134.23,88.0132,35.17135,94.7805213905,20.2332,5.90135,21.07625,67.78,29.27,73.8299485304,133.01,84.7532,21.49135,87.4355936393,20.2332,5.90135,21.07625,64.52,15.59,66.3767918779,134.23
2020-11-21 17:30:00,83.27336,39.03723,91.9693308215,20.73336,6.04723,21.59725,62.54,32.99,70.7077909427,133.61,89.69336,57.83723,106.7241491049,20.73336,6.04723,21.59725,68.96,51.79,86.2420181814,134.87,91.68336,31.747230000000002,97.0243531984,20.73336,6.04723,21.59725,70.95,25.7,75.4611986388,133.61,87.51336,23.62723,90.6467549114,20.73336,6.04723,21.59725,66.78,17.58,69.0552300699,134.87
2020-11-21 18:00:00,82.48816,39.49238,91.4546041392,20.88816,6.09238,21.7585,61.6,33.4,70.0722484297,133.35,88.85816,57.00238,105.5700901025,20.88816,6.09238,21.7585,67.97,50.91,84.9220171687,134.6,90.80816,32.29238,96.3790419575,20.88816,6.09238,21.7585,69.92,26.2,74.6675726136,133.35,86.67816,24.19238,89.9909699417,20.88816,6.09238,21.7585,65.79,18.1,68.2344055444,134.6
2020-11-21 18:30:00,80.78672,39.90821,90.106377986,20.73672,6.04821,21.60075,60.05,33.86,68.9383935119,133.48,87.08672,56.72821,103.9335682547,20.73672,6.04821,21.60075,66.35,50.68,83.4912264852,134.73,88.95672,32.76821,94.8000718342,20.73672,6.04821,21.60075,68.22,26.72,73.2661367891,133.48,84.92672,24.55821,88.4061844464,20.73672,6.04821,21.60075,64.19,18.51,66.8055102518,134.73
2020-11-21 19:00:00,78.50112,39.97741,88.0943763901,20.87112,6.08741,21.74075,57.63,33.89,66.8561814644,134.48,84.90112,55.14741,101.239503194,20.87112,6.08741,21.74075,64.03,49.06,80.6642702812,135.79,86.73112,35.60741,93.7559322036,20.87112,6.08741,21.74075,65.86,29.52,72.17319447,134.48,82.54112,24.41741,86.0769795123,20.87112,6.08741,21.74075,61.67,18.33,64.3364422392,135.79
2020-11-21 19:30:00,75.90536,41.53073,86.5241308021,20.74536,6.05073,21.60975,55.16,35.48,65.5854861993,135.48,82.12536,55.38073,99.0535209393,20.74536,6.05073,21.60975,61.38,49.33,78.7461319685,136.76,83.89536,36.49073,91.4877303547,20.74536,6.05073,21.60975,63.15,30.44,70.1036097501,135.48,79.85536,25.75073,83.9045804248,20.74536,6.05073,21.60975,59.11,19.7,62.3063568185,136.76
2020-11-21 20:00:00,74.13816,28.39488,79.389772505,20.58816,6.00488,21.446,53.55,22.39,58.0423517787,133.1,77.27816,40.56488,87.2778523017,20.58816,6.00488,21.446,56.69,34.56,66.393898063,134.32,78.32816,51.63488,93.8161045962,20.58816,6.00488,21.446,57.74,45.63,73.5935085453,133.1,78.03816,12.34488,79.0085468693,20.58816,6.00488,21.446,57.45,6.34,57.7987724783,134.32
2020-11-21 20:30:00,72.49048,28.06389,77.7332079138,19.35048,5.64389,20.15675,53.14,22.42,57.6759568625,132.8,75.46048,39.34389,85.1012674533,19.35048,5.64389,20.15675,56.11,33.7,65.4524415129,134.02,76.47048,52.45389,92.7315743831,19.35048,5.64389,20.15675,57.12,46.81,73.8503249824,132.8,76.37048,12.09389,77.3221338994,19.35048,5.64389,20.15675,57.02,6.45,57.3836466251,134.02
2020-11-21 21:00:00,70.08368,28.51899,75.664093155,18.37368,5.35899,19.13925,51.71,23.16,56.6595949509,132.8,73.10368,38.32899,82.5424709102,18.37368,5.35899,19.13925,54.73,32.97,63.8936131393,134.05,74.08368,52.95899,91.0661642113,18.37368,5.35899,19.13925,55.71,47.6,73.2759448933,132.8,73.89368,12.56899,74.9550228708,18.37368,5.35899,19.13925,55.52,7.21,55.9861991923,134.05
2020-11-21 21:30:00,67.05152,28.89586,73.0128554396,16.99152,4.95586,17.6995,50.06,23.94,55.4898837627,132.89,70.03152,37.13586,79.2684419643,16.99152,4.95586,17.6995,53.04,32.18,62.0386492438,134.14,70.96152,53.40586,88.8128549426,16.99152,4.95586,17.6995,53.97,48.45,72.5269839439,132.89,70.79152,12.96586,71.969110245,16.99152,4.95586,17.6995,53.8,8.01,54.3930151766,134.14
2020-11-21 22:00:00,64.77976,27.84493,70.5106901992,12.83976,3.74493,13.37475,51.94,24.1,57.2588298868,133.48,67.96976,35.91493,76.8750315211,12.83976,3.74493,13.37475,55.13,32.17,63.8296623836,134.68,68.96976,52.98493,86.9725853448,12.83976,3.74493,13.37475,56.13,49.24,74.6669572167,133.48,68.63976,11.75493,69.6390338256,12.83976,3.74493,13.37475,55.8,8.01,56.3719797417,134.68
2020-11-21 22:30:00,61.7052,28.93485,68.1524559467,13.2852,3.87485,13.838750000000001,48.42,25.06,54.5206382941,133.48,64.8552,35.19485,73.789392419,13.2852,3.87485,13.838750000000001,51.57,31.32,60.3357878875,134.76,65.7752,54.04485,85.1306216738,13.2852,3.87485,13.838750000000001,52.49,50.17,72.6101163751,133.48,65.3652,12.87485,66.6211012635,13.2852,3.87485,13.838750000000001,52.08,9.0,52.8519290093,134.76
2020-11-21 23:00:00,58.77376,30.05443,66.0122990598,14.24376,4.15443,14.837250000000001,44.53,25.9,51.5143756635,134.03,61.62376,35.31443,71.0253247987,14.24376,4.15443,14.837250000000001,47.38,31.16,56.7081122945,135.27,62.47376,55.06443,83.2770204784,14.24376,4.15443,14.837250000000001,48.23,50.91,70.1281755074,134.03,62.28376,13.86443,63.8082218759,14.24376,4.15443,14.837250000000001,48.04,9.71,49.0114853886,135.27
2020-11-21 23:30:00,56.1572,30.8146,64.0559964796,12.9072,3.7646,13.445,43.25,27.05,51.0124004532,134.36,58.9772,35.0446,68.6034555179,12.9072,3.7646,13.445,46.07,31.28,55.6855753315,135.64,59.8372,54.9646,81.2502169659,12.9072,3.7646,13.445,46.93,51.2,69.4540488381,134.36,59.6372,14.5646,61.3899274881,12.9072,3.7646,13.445,46.73,10.8,47.96178583,135.64
2020-11-22 00:00:00,53.86256,31.29408,62.2936177533,10.40256,3.03408,10.836,43.46,28.26,51.8401311727,133.75,56.56256,34.28408,66.1416762352,10.40256,3.03408,10.836,46.16,31.25,55.7432336701,135.05,57.43256,53.44408,78.452333523,10.40256,3.03408,10.836,47.03,50.41,68.9419248353,133.75,57.33256,15.22408,59.3194322967,10.40256,3.03408,10.836,46.93,12.19,48.4873282415,135.05
2020-11-22 00:30:00,54.21248,31.06239,62.480917569,10.12248,2.9523900000000003,10.54425,44.09,28.11,52.2886240018,133.59,56.94248,34.25239,66.4505248231,10.12248,2.9523900000000003,10.54425,46.82,31.3,56.3187570886,134.87,57.80248,53.17239,78.5393516173,10.12248,2.9523900000000003,10.54425,47.68,50.22,69.2490490909,133.59,57.71248,15.01239,59.6330629874,10.12248,2.9523900000000003,10.54425,47.59,12.06,49.0943143348,134.87
2020-11-22 01:00:00,56.44552,30.46536,64.1423018608,9.75552,2.8453600000000003,10.162,46.69,27.62,54.2477695394,133.59,59.29552,34.62536,68.6649419078,9.75552,2.8453600000000003,10.162,49.54,31.78,58.8572850206,134.84,60.22552,52.56536,79.9389162498,9.75552,2.8453600000000003,10.162,50.47,49.72,70.8470133457,133.59,60.05552,14.41536,61.7613802177,9.75552,2.8453600000000003,10.162,50.3,11.57,51.613514703,134.84
2020-11-22 01:30:00,57.17744,31.13092,65.1029478979,11.31744,3.30092,11.789,45.86,27.83,53.6437181784,133.91,59.82744,35.32092,69.4758228926,11.31744,3.30092,11.789,48.51,32.02,58.1248698923,135.18,60.71744,53.20092,80.7276000448,11.31744,3.30092,11.789,49.4,49.9,70.2165934805,133.91,60.54744,14.86092,62.3445220833,11.31744,3.30092,11.789,49.23,11.56,50.5690270818,135.18
2020-11-22 02:00:00,55.41784,31.84062,63.9137080152,12.68784,3.70062,13.2165,42.73,28.14,51.1635856836,134.14,58.11784,35.47062,68.0870634515,12.68784,3.70062,13.2165,45.43,31.77,55.4366106468,135.38,58.97784,54.13062,80.0531675366,12.68784,3.70062,13.2165,46.29,50.43,68.4539918485,134.14,58.87784,15.65062,60.9224256695,12.68784,3.70062,13.2165,46.19,11.95,47.7107807524,135.38
2020-11-22 02:30:00,54.31488,31.98184,63.0312960298,12.31488,3.59184,12.828,42.0,28.39,50.6950895058,134.3,56.93488,35.27184,66.9752436173,12.31488,3.59184,12.828,44.62,31.68,54.7226351705,135.56,57.75488,54.30184,79.2736777953,12.31488,3.59184,12.828,45.44,50.71,68.0903642228,134.3,57.73488,15.74184,59.8424756774,12.31488,3.59184,12.828,45.42,12.15,47.0170064976,135.56
2020-11-22 03:00:00,53.22696,31.86953,62.0385058916,11.58696,3.37953,12.06975,41.64,28.49,50.4536391155,134.59,55.77696,35.23953,65.9764635416,11.58696,3.37953,12.06975,44.19,31.86,54.4776623948,135.82,56.58696,54.26953,78.4045019655,11.58696,3.37953,12.06975,45.0,50.89,67.9322611136,134.59,56.62696,15.54953,58.7230830429,11.58696,3.37953,12.06975,45.04,12.17,46.6552301463,135.82
2020-11-22 03:30:00,52.09096,31.71528,60.9862861568,10.920960000000001,3.18528,11.376,41.17,28.53,50.0892184008,134.89,54.69096,34.91528,64.8858835433,10.920960000000001,3.18528,11.376,43.77,31.73,54.0611302139,136.15,55.48096,54.59528,77.838175215,10.920960000000001,3.18528,11.376,44.56,51.41,68.0336806295,134.89,55.49096,15.31528,57.565653329,10.920960000000001,3.18528,11.376,44.57,12.13,46.1911441729,136.15
2020-11-22 04:00:00,51.19808,32.34194,60.5577780194,11.21808,3.27194,11.6855,39.98,29.07,49.4314201698,135.2,53.64808,35.59194,64.3809186068,11.21808,3.27194,11.6855,42.43,32.32,53.3374849426,136.46,54.42808,54.45194,76.9898023263,11.21808,3.27194,11.6855,43.21,51.18,66.9813145586,135.2,54.54808,15.86194,56.8075186243,11.21808,3.27194,11.6855,43.33,12.59,45.1220234475,136.46
2020-11-22 04:30:00,50.56144,31.66917,59.6606699875,11.31144,3.29917,11.78275,39.25,28.37,48.4295302476,135.09,53.12144,34.98917,63.6091927709,11.31144,3.29917,11.78275,41.81,31.69,52.4626743504,136.29,53.89144,55.05917,77.0441399872,11.31144,3.29917,11.78275,42.58,51.76,67.0235331805,135.09,53.88144,15.19917,55.9841436941,11.31144,3.29917,11.78275,42.57,11.9,44.2019784625,136.29
2020-11-22 05:00:00,49.97472,31.52096,59.0850535956,10.73472,3.13096,11.182,39.24,28.39,48.4331467076,135.09,52.50472,34.62096,62.8916249878,10.73472,3.13096,11.182,41.77,31.49,52.3101615367,136.24,53.28472,54.98096,76.5647918302,10.73472,3.13096,11.182,42.55,51.85,67.0740262695,135.09,53.29472,15.08096,55.3873860586,10.73472,3.13096,11.182,42.56,11.95,44.2058378498,136.24
2020-11-22 05:30:00,50.23568,31.38624,59.2344461137,9.89568,2.88624,10.308,40.34,28.5,49.3919588597,134.96,52.85568,34.38624,63.0566127349,9.89568,2.88624,10.308,42.96,31.5,53.2711141239,136.19,53.65568,54.64624,76.5842251537,9.89568,2.88624,10.308,43.76,51.76,67.7793124781,134.96,53.59568,14.96624,55.6460713294,9.89568,2.88624,10.308,43.7,12.08,45.33890603,136.19
2020-11-22 06:00:00,50.68488,31.32059,59.5813428731,9.46488,2.76059,9.85925,41.22,28.56,50.1474027244,134.44,53.32488,34.40059,63.4582021441,9.46488,2.76059,9.85925,43.86,31.64,54.0813202502,135.7,54.12488,53.75059,76.2799355031,9.46488,2.76059,9.85925,44.66,50.99,67.7827094472,134.44,54.07488,15.03059,56.1249613164,9.46488,2.76059,9.85925,44.61,12.27,46.2666726705,135.7
2020-11-22 06:30:00,52.77232,30.28026,60.8425172379,9.29232,2.71026,9.6795,43.48,27.57,51.48412668,133.31,55.48232,34.39026,65.2761657533,9.29232,2.71026,9.6795,46.19,31.68,56.0101642561,134.59,56.33232,52.25026,76.8337162101,9.29232,2.71026,9.6795,47.04,49.54,68.3152486638,133.31,56.22232,14.26026,58.0026230566,9.29232,2.71026,9.6795,46.93,11.55,48.3303983017,134.59
2020-11-22 07:00:00,54.45448,29.44839,61.9071729742,8.87448,2.58839,9.24425,45.58,26.86,52.9055384624,132.96,57.25448,34.68839,66.9429599051,8.87448,2.58839,9.24425,48.38,32.1,58.0606097109,134.23,58.15448,51.28839,77.5399412746,8.87448,2.58839,9.24425,49.28,48.7,69.2835362839,132.96,58.00448,13.49839,59.5543972572,8.87448,2.58839,9.24425,49.13,10.91,50.3267821344,134.23
2020-11-22 07:30:00,56.88304,28.19797,63.4886269482,8.15304,2.37797,8.492750000000001,48.73,25.82,55.1478494594,132.83,59.91304,34.79797,69.2854319331,8.15304,2.37797,8.492750000000001,51.76,32.42,61.0749866967,134.12,60.86304,50.62797,79.1675500717,8.15304,2.37797,8.492750000000001,52.71,48.25,71.4591253795,132.83,60.56304,12.27797,61.7950674517,8.15304,2.37797,8.492750000000001,52.41,9.9,53.3368362391,134.12
2020-11-22 08:00:00,57.79712,27.00541,63.7949782472,7.76712,2.26541,8.09075,50.03,24.74,55.8127987114,132.6,61.06712,34.32541,70.053029319,7.76712,2.26541,8.09075,53.3,32.06,62.1991446887,133.87,62.01712,50.65541,80.0755501721,7.76712,2.26541,8.09075,54.25,48.39,72.6956298549,132.6,61.53712,11.10541,62.5311703806,7.76712,2.26541,8.09075,53.77,8.84,54.4918204871,133.87
2020-11-22 08:30:00,60.42752,27.00511,66.1873185698,8.41752,2.45511,8.76825,52.01,24.55,57.5129776659,132.42,63.68752,35.04511,72.6929153265,8.41752,2.45511,8.76825,55.27,32.59,64.1629254321,133.7,64.68752,50.03511,81.7801166327,8.41752,2.45511,8.76825,56.27,47.58,73.6896824528,132.42,64.23752,11.15511,65.1988915156,8.41752,2.45511,8.76825,55.82,8.7,56.4939147165,133.7
2020-11-22 09:00:00,63.10376,26.58568,68.4754182696,8.93376,2.60568,9.306,54.17,23.98,59.240436359,132.17,66.45376,35.64568,75.4103223757,8.93376,2.60568,9.306,57.52,33.04,66.3339430458,133.44,67.48376,49.33568,83.5946600256,8.93376,2.60568,9.306,58.55,46.73,74.91191761,132.17,67.02376,10.79568,67.8876359229,8.93376,2.60568,9.306,58.09,8.19,58.6645054526,133.44
2020-11-22 09:30:00,66.02304,26.68297,71.2111135909,8.99304,2.62297,9.367750000000001,57.03,24.06,61.897532261,131.29,69.23304,37.20297,78.5956411289,8.99304,2.62297,9.367750000000001,60.24,34.58,69.4595853716,132.6,70.27304,46.76297,84.4101623862,8.99304,2.62297,9.367750000000001,61.28,44.14,75.5220365192,131.29,70.02304,11.07297,70.8931364482,8.99304,2.62297,9.367750000000001,61.03,8.45,61.6122017136,132.6
2020-11-22 10:00:00,68.13456,25.48758,72.7456871619,8.01456,2.33758,8.3485,60.12,23.15,64.4231084317,131.09,71.50456,37.59758,80.7866333167,8.01456,2.33758,8.3485,63.49,35.26,72.6240160002,132.44,72.64456,45.53758,85.737408929,8.01456,2.33758,8.3485,64.63,43.2,77.7385161937,131.09,72.29456,9.917580000000001,72.9716506504,8.01456,2.33758,8.3485,64.28,7.58,64.7253798753,132.44
2020-11-22 10:30:00,69.07272,32.35996,76.2771765301,7.78272,2.26996,8.107,61.29,30.09,68.2779041858,132.65,74.84272,46.15996,87.9327848086,7.78272,2.26996,8.107,67.06,43.89,80.1459649639,133.96,76.52272,36.81996,84.9201750505,7.78272,2.26996,8.107,68.74,34.55,76.9343232894,132.65,73.25272,16.92996,75.183671984,7.78272,2.26996,8.107,65.47,14.66,67.0912550188,133.96
2020-11-22 11:00:00,70.24816,35.62488,78.7650687704,8.34816,2.43488,8.696,61.9,33.19,70.2366435701,133.59,77.48816,49.78488,92.1029272977,8.34816,2.43488,8.696,69.14,47.35,83.7995352016,134.92,79.50816,32.75488,85.9908696921,8.34816,2.43488,8.696,71.16,30.32,77.350164835,133.59,74.46816,20.30488,77.1867540813,8.34816,2.43488,8.696,66.12,17.87,68.4922718268,134.92
2020-11-22 11:30:00,69.8676,35.6818,78.451720064,8.3376,2.4318,8.685,61.53,33.25,69.9392836681,133.4,77.0676,49.8018,91.7585650117,8.3376,2.4318,8.685,68.73,47.37,83.4729285457,134.79,79.0776,32.4718,85.4849964438,8.3376,2.4318,8.685,70.74,30.04,76.8540773154,133.4,74.0676,20.4118,76.8287117489,8.3376,2.4318,8.685,65.73,17.98,68.1447965732,134.79
