Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-22 12:00:00,70.28728,35.37379,78.6867634915,8.68728,2.53379,9.04925,61.6,32.84,69.8070598149,133.51,77.51728,50.13379,92.3164427302,8.68728,2.53379,9.04925,68.83,47.6,83.6858942714,134.86,79.55728,32.47379,85.9296679731,8.68728,2.53379,9.04925,70.87,29.94,76.9347808212,133.51,74.48728,20.06379,77.1421451022,8.68728,2.53379,9.04925,65.8,17.53,68.0950871943,134.86
2020-11-22 12:30:00,71.02296,35.49128,79.3970516027,8.71296,2.54128,9.076,62.31,32.95,70.4857333082,133.99,78.33296,50.07128,92.9687350844,8.71296,2.54128,9.076,69.62,47.53,84.2973623549,135.37,80.37296,33.07128,86.9110019503,8.71296,2.54128,9.076,71.66,30.53,77.8924675434,133.99,75.24296,20.08128,77.8765743725,8.71296,2.54128,9.076,66.53,17.54,68.8032884389,135.37
2020-11-22 13:00:00,72.42512,34.92816,80.4075516851,8.56512,2.49816,8.922,63.86,32.43,71.6226535392,133.7,79.84512,50.29816,94.3670921837,8.56512,2.49816,8.922,71.28,47.8,85.8235305729,135.08,81.94512,32.40816,88.1208915434,8.56512,2.49816,8.922,73.38,29.91,79.2416083885,133.7,76.73512,19.57816,79.1933266785,8.56512,2.49816,8.922,68.17,17.08,70.277132127,135.08
2020-11-22 13:30:00,72.76224,35.32482,80.8837837756,8.62224,2.5148200000000003,8.9815,64.14,32.81,72.0446784988,133.7,80.13224,50.55482,94.746850674,8.62224,2.5148200000000003,8.9815,71.51,48.04,86.1482541901,134.97,82.27224,32.15482,88.3326322706,8.62224,2.5148200000000003,8.9815,73.65,29.64,79.3905038402,133.7,77.06224,19.98482,79.6114430484,8.62224,2.5148200000000003,8.9815,68.44,17.47,70.6345135185,134.97
2020-11-22 14:00:00,72.6748,35.66515,80.9544901754,7.8347999999999995,2.28515,8.16125,64.84,33.38,72.9277039266,134.09,80.1448,49.44515,94.1701217243,7.8347999999999995,2.28515,8.16125,72.31,47.16,86.3296107949,135.44,82.3148,33.32515,88.8047967261,7.8347999999999995,2.28515,8.16125,74.48,31.04,80.6892310039,134.09,77.0248,20.26515,79.6460678224,7.8347999999999995,2.28515,8.16125,69.19,17.98,71.4880164783,135.44
2020-11-22 14:30:00,72.52672,36.11071,81.0191859417,7.7167200000000005,2.25071,8.03825,64.81,33.86,73.1220602828,134.02,79.99672,48.93071,93.7746745761,7.7167200000000005,2.25071,8.03825,72.28,46.68,86.0431333693,135.35,82.17672,33.80071,88.856633441,7.7167200000000005,2.25071,8.03825,74.46,31.55,80.8683751537,134.02,76.88672,20.73071,79.6324685632,7.7167200000000005,2.25071,8.03825,69.17,18.48,71.5960843901,135.35
2020-11-22 15:00:00,72.88192,37.02556,81.7475770662,9.72192,2.83556,10.127,63.16,34.19,71.8202039819,134.11,80.20192,49.25556,94.1193825022,9.72192,2.83556,10.127,70.48,46.42,84.3934049556,135.46,82.35192,34.73556,89.377837612,9.72192,2.83556,10.127,72.63,31.9,79.3267098776,134.11,77.15192,21.64556,80.1308244523,9.72192,2.83556,10.127,67.43,18.81,70.0044355738,135.46
2020-11-22 15:30:00,74.26992,36.70956,82.8469239755,9.76992,2.8495600000000003,10.177,64.5,33.86,72.8474405865,133.65,81.65992,49.09956,95.2843603463,9.76992,2.8495600000000003,10.177,71.89,46.25,85.482364263,135.0,83.81992,34.41956,90.6117271627,9.76992,2.8495600000000003,10.177,74.05,31.57,80.4988658305,133.65,78.57992,21.41956,81.4469236853,9.76992,2.8495600000000003,10.177,68.81,18.57,71.2717405428,135.0
2020-11-22 16:00:00,77.0068,35.9574,84.988127765,9.5568,2.7874,9.955,67.45,33.17,75.1648282111,133.5,84.5568,49.5774,98.0192379944,9.5568,2.7874,9.955,75.0,46.79,88.39855259,134.86,86.8268,33.6274,93.1111981933,9.5568,2.7874,9.955,77.27,30.84,83.1971063199,133.5,81.4468,20.697400000000002,84.0354901039,9.5568,2.7874,9.955,71.89,17.91,74.0873821916,134.86
2020-11-22 16:30:00,81.87752,34.22761,88.7437748108,9.79752,2.85761,10.20575,72.08,31.37,78.6104528673,132.77,89.67752,50.85761,103.0948790594,9.79752,2.85761,10.20575,79.88,48.0,93.1923516175,134.15,92.02752,31.70761,97.3367195321,9.79752,2.85761,10.20575,82.23,28.85,87.1441070871,132.77,86.52752,19.07761,88.6056822143,9.79752,2.85761,10.20575,76.73,16.22,78.4256418526,134.15
2020-11-22 17:00:00,86.59904,40.49722,95.6003062581,9.89904,2.88722,10.3115,76.7,37.61,85.4248330405,134.62,95.96904,38.89722,103.5521625185,9.89904,2.88722,10.3115,86.07,36.01,93.2993301155,136.02,98.54904,19.50722,100.4611612368,9.89904,2.88722,10.3115,88.65,16.62,90.1944948431,134.62,91.44904,25.33722,94.8941601694,9.89904,2.88722,10.3115,81.55,22.45,84.5837159269,136.02
2020-11-22 17:30:00,87.30968,42.92324,97.2902089308,9.43968,2.75324,9.833,77.87,40.17,87.6205786331,135.92,97.46968,33.31324,103.0053905318,9.43968,2.75324,9.833,88.03,30.56,93.1836600483,137.36,100.06968,14.30324,101.0867129241,9.43968,2.75324,9.833,90.63,11.55,91.3630089259,135.92,92.22968,27.68324,96.2947332402,9.43968,2.75324,9.833,82.79,24.93,86.462066827,137.36
2020-11-22 18:00:00,87.23472,32.09721,92.9522848738,9.62472,2.80721,10.02575,77.61,29.29,82.9530963858,133.52,93.64472,20.67721,95.9003680768,9.62472,2.80721,10.02575,84.02,17.87,85.8993440022,134.96,95.40472,5.64721,95.5717090936,9.62472,2.80721,10.02575,85.78,2.84,85.8270004136,133.52,92.16472,16.66721,93.6596578141,9.62472,2.80721,10.02575,82.54,13.86,83.6955865025,134.96
2020-11-22 18:30:00,84.6684,32.7287,90.7739266654,10.4184,3.0387,10.8525,74.25,29.69,79.9659840182,132.92,90.5784,19.3687,92.6260929018,10.4184,3.0387,10.8525,80.16,16.33,81.8064453451,134.37,92.1684,5.9487000000000005,92.3601699341,10.4184,3.0387,10.8525,81.75,2.91,81.8017762643,132.92,89.4384,17.3787,91.1111771862,10.4184,3.0387,10.8525,79.02,14.34,80.3106219625,134.37
2020-11-22 19:00:00,82.03672,33.53446,88.6260877837,10.50672,3.06446,10.9445,71.53,30.47,77.7493524089,133.48,87.80672,18.54446,89.743618569,10.50672,3.06446,10.9445,77.3,15.48,78.8347664422,134.93,89.41672,6.99446,89.689867244,10.50672,3.06446,10.9445,78.91,3.93,79.0078034121,133.48,86.69672,18.08446,88.5627966601,10.50672,3.06446,10.9445,76.19,15.02,77.6564002514,134.93
2020-11-22 19:30:00,79.63672,35.24571,87.0876985903,10.47672,3.05571,10.91325,69.16,32.19,76.2843476737,134.66,85.24672,18.69571,87.272749717,10.47672,3.05571,10.91325,74.77,15.64,76.3882353507,136.08,86.89672,7.19571,87.1941407961,10.47672,3.05571,10.91325,76.42,4.14,76.5320586421,134.66,84.20672,19.49571,86.4341043892,10.47672,3.05571,10.91325,73.73,16.44,75.5406281414,136.08
2020-11-22 20:00:00,76.27504,34.75897,83.8216423274,9.90504,2.88897,10.31775,66.37,31.87,73.6252252968,133.87,81.88504,29.60897,87.0738243117,9.90504,2.88897,10.31775,71.98,26.72,76.7794165125,135.32,83.50504,23.26897,86.6864272552,9.90504,2.88897,10.31775,73.6,20.38,76.3695253357,133.87,80.73504,19.17897,82.9818026682,9.90504,2.88897,10.31775,70.83,16.29,72.6791097909,135.32
2020-11-22 20:30:00,75.27728,32.55129,82.0137510718,9.70728,2.83129,10.11175,65.57,29.72,71.9909945757,131.94,80.60728,43.16129,91.4353899946,9.70728,2.83129,10.11175,70.9,40.33,81.5678790947,133.33,82.22728,40.27129,91.5592833877,9.70728,2.83129,10.11175,72.52,37.44,81.6143614813,131.94,79.64728,17.25129,81.494148367,9.70728,2.83129,10.11175,69.94,14.42,71.4110635686,133.33
2020-11-22 21:00:00,72.852,33.89725,80.3519599111,9.762,2.84725,10.16875,63.09,31.05,70.3167874693,132.37,77.972,43.35725,89.2159397841,9.762,2.84725,10.16875,68.21,40.51,79.3326175038,133.71,79.552,40.64725,89.3348735744,9.762,2.84725,10.16875,69.79,37.8,79.3692894009,132.37,77.132,18.51725,79.3236028655,9.762,2.84725,10.16875,67.37,15.67,69.1683872878,133.71
2020-11-22 21:30:00,69.47472,34.61971,77.6225549667,9.08472,2.64971,9.46325,60.39,31.97,68.3303226979,133.26,74.56472,41.96971,85.5649111854,9.08472,2.64971,9.46325,65.48,39.32,76.3786148081,134.62,76.07472,42.59971,87.1900127031,9.08472,2.64971,9.46325,66.99,39.95,77.9978371495,133.26,73.64472,19.06971,76.0736394776,9.08472,2.64971,9.46325,64.56,16.42,66.6153886125,134.62
2020-11-22 22:00:00,66.47776,35.65518,75.4359624811,9.85776,2.8751800000000003,10.2685,56.62,32.78,65.4244052323,133.51,71.40776,41.66518,82.6743939358,9.85776,2.8751800000000003,10.2685,61.55,38.79,72.7534645223,134.84,72.82776,43.66518,84.914843055,9.85776,2.8751800000000003,10.2685,62.97,40.79,75.0269618204,133.51,70.48776,20.06518,73.2880328447,9.85776,2.8751800000000003,10.2685,60.63,17.19,63.0197826083,134.84
2020-11-22 22:30:00,63.1536,36.22855,72.8071770368,10.3836,3.02855,10.81625,52.77,33.2,62.3451112759,133.37,67.8336,41.30855,79.421619173,10.3836,3.02855,10.81625,57.45,38.28,69.0352149269,134.68,69.1536,44.22855,82.0876667232,10.3836,3.02855,10.81625,58.77,41.2,71.772925954,133.37,66.9936,20.65855,70.1064770835,10.3836,3.02855,10.81625,56.61,17.63,59.2917279222,134.68
2020-11-22 23:00:00,60.2376,36.72055,70.5476239576,10.0476,2.93055,10.46625,50.19,33.79,60.5045469366,134.02,64.8276,41.04055,76.726426126,10.0476,2.93055,10.46625,54.78,38.11,66.7324546229,135.3,66.1176,45.05055,80.0068064921,10.0476,2.93055,10.46625,56.07,42.12,70.1280207906,134.02,63.9676,21.01055,67.3297635601,10.0476,2.93055,10.46625,53.92,18.08,56.8704914697,135.3
2020-11-22 23:30:00,56.79128,37.48329,68.0459147434,9.85128,2.87329,10.26175,46.94,34.61,58.3199425583,134.27,61.28128,40.21329,73.2973667403,9.85128,2.87329,10.26175,51.43,37.34,63.5556488441,135.54,62.49128,46.06329,77.6336702833,9.85128,2.87329,10.26175,52.64,43.19,68.0907166947,134.27,60.39128,21.72329,64.1794985059,9.85128,2.87329,10.26175,50.54,18.85,53.9408388885,135.54
2020-11-23 00:00:00,54.65336,37.61723,66.3479144522,9.69336,2.82723,10.09725,44.96,34.79,56.8484450095,134.39,59.10336,39.59723,71.1417443346,9.69336,2.82723,10.09725,49.41,36.77,61.5904294513,135.65,60.28336,46.73723,76.2787792309,9.69336,2.82723,10.09725,50.59,43.91,66.9883288342,134.39,58.15336,21.83723,62.1182573272,9.69336,2.82723,10.09725,48.46,19.01,52.0552754291,135.65
2020-11-23 00:30:00,55.59624,37.88682,67.2781764902,9.96624,2.90682,10.3815,45.63,34.98,57.4951937122,134.1,60.02624,39.95682,72.1089242261,9.96624,2.90682,10.3815,50.06,37.05,62.2792589872,135.35,61.19624,46.17682,76.6634104084,9.96624,2.90682,10.3815,51.23,43.27,67.0582269375,134.1,59.11624,22.17682,63.1390622123,9.96624,2.90682,10.3815,49.15,19.27,52.7925695529,135.35
2020-11-23 01:00:00,57.93976,37.37868,68.9505729302,10.58976,3.08868,11.031,47.35,34.29,58.4621809378,133.26,62.40976,39.98868,74.1220120571,10.58976,3.08868,11.031,51.82,36.9,63.6154258022,134.53,63.62976,45.50868,78.2290630968,10.58976,3.08868,11.031,53.04,42.42,67.9168462165,133.26,61.51976,21.86868,65.2910410041,10.58976,3.08868,11.031,50.93,18.78,54.2821637373,134.53
2020-11-23 01:30:00,58.42936,36.96898,69.1425743826,9.93936,2.89898,10.3535,48.49,34.07,59.262509228,133.11,62.93936,39.888980000000004,74.5150572881,9.93936,2.89898,10.3535,53.0,36.99,64.6317267292,134.4,64.17936,45.03898,78.405994474,9.93936,2.89898,10.3535,54.24,42.14,68.6859316017,133.11,62.05936,21.49898,65.6777763376,9.93936,2.89898,10.3535,52.12,18.6,55.3394470518,134.4
2020-11-23 02:00:00,57.68224,37.18982,68.6317967348,9.46224,2.75982,9.8565,48.22,34.43,59.250259915,133.71,62.23224,39.979820000000004,73.9678153162,9.46224,2.75982,9.8565,52.77,37.22,64.5755472296,135.0,63.48224,45.34982,78.0166710995,9.46224,2.75982,9.8565,54.02,42.59,68.7900319814,133.71,61.32224,21.56982,65.0051863581,9.46224,2.75982,9.8565,51.86,18.81,55.1658925424,135.0
2020-11-23 02:30:00,56.95136,37.27123,68.0632205494,9.26136,2.70123,9.64725,47.69,34.57,58.9017911442,134.04,61.49136,40.18123,73.4555552628,9.26136,2.70123,9.64725,52.23,37.48,64.286260585,135.29,62.74136,45.47123,77.4861988509,9.26136,2.70123,9.64725,53.48,42.77,68.4790719855,134.04,60.57136,21.57123,64.2978041302,9.26136,2.70123,9.64725,51.31,18.87,54.6698545818,135.29
2020-11-23 03:00:00,56.32496,37.26353,67.5357074966,8.99496,2.62353,9.36975,47.33,34.64,58.6520119007,134.25,60.85496,40.03353,72.8423618567,8.99496,2.62353,9.36975,51.86,37.41,63.9450365548,135.52,62.09496,45.68353,77.0893570518,8.99496,2.62353,9.36975,53.1,43.06,68.3650027426,134.25,59.92496,21.51353,63.6697165383,8.99496,2.62353,9.36975,50.93,18.89,54.3203184821,135.52
2020-11-23 03:30:00,55.46216,37.27688,66.825271974,8.97216,2.61688,9.346,46.49,34.66,57.9882376004,134.59,60.01216,39.68688,71.9479519653,8.97216,2.61688,9.346,51.04,37.07,63.0814275362,135.89,61.21216,46.40688,76.8148881611,8.97216,2.61688,9.346,52.24,43.79,68.1658396853,134.59,59.04216,21.45688,62.8201747594,8.97216,2.61688,9.346,50.07,18.84,53.4972008614,135.89
2020-11-23 04:00:00,54.58872,37.49546,66.2256587121,9.13872,2.66546,9.5195,45.45,34.83,57.2610810237,134.71,59.04872,39.77546,71.195776222,9.13872,2.66546,9.5195,49.91,37.11,62.1945351297,136.01,60.25872,46.63546,76.1969780598,9.13872,2.66546,9.5195,51.12,43.97,67.4285940829,134.71,58.11872,21.62546,62.0116612796,9.13872,2.66546,9.5195,48.98,18.96,52.521633638,136.01
2020-11-23 04:30:00,54.53016,37.26338,66.0461795916,8.72016,2.54338,9.0835,45.81,34.72,57.4807315541,134.42,58.98016,39.36338,70.9093432394,8.72016,2.54338,9.0835,50.26,36.82,62.3039324602,135.76,60.17016,46.35338,75.9544863181,8.72016,2.54338,9.0835,51.45,43.81,67.5752809835,134.42,58.06016,21.49338,61.9108032822,8.72016,2.54338,9.0835,49.34,18.95,52.8539317364,135.76
2020-11-23 05:00:00,54.75704,37.04122,66.1088905417,8.50704,2.48122,8.8615,46.25,34.56,57.7360900997,134.28,59.24704,39.34122,71.1192192016,8.50704,2.48122,8.8615,50.74,36.86,62.7152868127,135.6,60.45704,46.03122,75.9863599618,8.50704,2.48122,8.8615,51.95,43.55,67.7894165781,134.28,58.31704,21.31122,62.0890107205,8.50704,2.48122,8.8615,49.81,18.83,53.2503990595,135.6
2020-11-23 05:30:00,56.36512,36.86941,67.3526550803,9.01512,2.62941,9.39075,47.35,34.24,58.4328683191,133.69,60.83512,39.97941,72.7960510561,9.01512,2.62941,9.39075,51.82,37.35,63.8774991683,134.99,62.05512,44.97941,76.6419287477,9.01512,2.62941,9.39075,53.04,42.35,67.8731471202,133.69,59.95512,21.26941,63.6160688503,9.01512,2.62941,9.39075,50.94,18.64,54.2432779246,134.99
2020-11-23 06:00:00,58.89616,36.40763,69.2406902404,9.86616,2.87763,10.27725,49.03,33.53,59.3986683352,134.33,63.46616,40.86763,75.4858705121,9.86616,2.87763,10.27725,53.6,37.99,65.6977937225,135.67,64.73616,45.23763,78.9760316777,9.86616,2.87763,10.27725,54.87,42.36,69.3187312348,134.33,62.57616,20.64763,65.8946160544,9.86616,2.87763,10.27725,52.71,17.77,55.62478764,135.67
2020-11-23 06:30:00,65.8756,33.66955,73.9813035338,9.7356,2.83955,10.14125,56.14,30.83,64.0483294083,133.84,70.7856,43.97955,83.3354785524,9.7356,2.83955,10.14125,61.05,41.14,73.6179468608,135.09,72.2056,41.57955,83.3217117537,9.7356,2.83955,10.14125,62.47,38.74,73.5070642864,133.84,69.8556,17.89955,72.1124035209,9.7356,2.83955,10.14125,60.12,15.06,61.9775604554,135.09
2020-11-23 07:00:00,71.95448,31.20214,78.42844339050001,9.02448,2.63214,9.4005,62.93,28.57,69.1117197008,133.58,77.25448,45.63214,89.7248398218,9.02448,2.63214,9.4005,68.23,43.0,80.6494445114,134.93,78.82448,39.16214,88.0168839294,9.02448,2.63214,9.4005,69.8,36.53,78.7812217473,133.58,76.24448,15.43214,77.7905628945,9.02448,2.63214,9.4005,67.22,12.8,68.4278335182,134.93
2020-11-23 07:30:00,79.4656,27.32455,84.0322117766,9.1356,2.66455,9.51625,70.33,24.66,74.5280115125,131.96,85.1356,47.85455,97.663341859,9.1356,2.66455,9.51625,76.0,45.19,88.4202244964,133.27,86.8556,35.14455,93.6965028486,9.1356,2.66455,9.51625,77.72,32.48,84.2338934159,131.96,84.0656,11.83455,84.8945326689,9.1356,2.66455,9.51625,74.93,9.17,75.4890309913,133.27
2020-11-23 08:00:00,83.5744,21.6917,86.3435590201,9.1944,2.6817,9.5775,74.38,19.01,76.7708571009,131.42,88.3044,44.8217,99.0285405843,9.1944,2.6817,9.5775,79.11,42.14,89.6335411551,132.78,90.0444,37.5317,97.553177684,9.1944,2.6817,9.5775,80.85,34.85,88.0411551492,131.42,88.3344,10.1317,88.9135398477,9.1944,2.6817,9.5775,79.14,7.45,79.4898867781,132.78
2020-11-23 08:30:00,88.04656,10.75108,88.7005211315,8.50656,2.48108,8.861,79.54,8.27,79.9687720301,132.65,90.04656,33.69108,96.1429760274,8.50656,2.48108,8.861,81.54,31.21,87.3088523576,133.96,91.83656,40.20108,100.2500902035,8.50656,2.48108,8.861,83.33,37.72,91.4695976814,132.65,93.00656,10.08108,93.5513141383,8.50656,2.48108,8.861,84.5,7.6,84.8410867446,133.96
2020-11-23 09:00:00,88.8108,14.78815,90.0335913816,8.2908,2.41815,8.63625,80.52,12.37,81.4646383408,134.02,90.6008,13.29815,91.5715335356,8.2908,2.41815,8.63625,82.31,10.88,83.0259628068,135.31,92.2208,11.14815,92.8921805162,8.2908,2.41815,8.63625,83.93,8.73,84.3828051205,134.02,93.8308,6.02815,94.0242395399,8.2908,2.41815,8.63625,85.54,3.61,85.6161415856,135.31
2020-11-23 09:30:00,88.08144,21.38917,90.6412525606,8.43144,2.45917,8.78275,79.65,18.93,81.8685983757,133.92,92.59144,20.83917,94.9075643327,8.43144,2.45917,8.78275,84.16,18.38,86.1436590818,135.31,94.26144,11.69917,94.984681131,8.43144,2.45917,8.78275,85.83,9.24,86.3259317934,133.92,93.50144,10.38917,94.0768522824,8.43144,2.45917,8.78275,85.07,7.93,85.4388073419,135.31
2020-11-23 10:00:00,85.13592,32.05756,90.9714901901,8.66592,2.5275600000000003,9.027,76.47,29.53,81.9736652834,133.43,93.75592,32.29756,99.1630219235,8.66592,2.5275600000000003,9.027,85.09,29.77,90.1474403408,134.8,95.43592,13.02756,96.3209849711,8.66592,2.5275600000000003,9.027,86.77,10.5,87.4029913676,133.43,91.09592,16.56756,92.5902299652,8.66592,2.5275600000000003,9.027,82.43,14.04,83.6171423812,134.8
2020-11-23 10:30:00,84.73568,32.14249,90.6271213736,9.02568,2.6324899999999998,9.40175,75.71,29.51,81.2578870018,133.15,93.28568,32.19249,98.6842160908,9.02568,2.6324899999999998,9.40175,84.26,29.56,89.294687412,134.53,95.01568,13.00249,95.9012210145,9.02568,2.6324899999999998,9.40175,85.99,10.37,86.6130301975,133.15,90.65568,16.72249,92.1851071923,9.02568,2.6324899999999998,9.40175,81.63,14.09,82.8370991766,134.53
2020-11-23 11:00:00,84.82568,32.53499,90.8510955452,9.44568,2.7549900000000003,9.83925,75.38,29.78,81.0493232544,132.84,93.24568,32.67499,98.8049179452,9.44568,2.7549900000000003,9.83925,83.8,29.92,88.981157556,134.25,94.99568,13.61499,95.9663856325,9.44568,2.7549900000000003,9.83925,85.55,10.86,86.2365473567,132.84,90.71568,17.20499,92.3328017487,9.44568,2.7549900000000003,9.83925,81.27,14.45,82.5446267179,134.25
2020-11-23 11:30:00,87.1804,22.05845,89.9277341011,8.8404,2.57845,9.20875,78.34,19.48,80.7256217071,132.91,92.0804,23.16845,94.9503930459,8.8404,2.57845,9.20875,83.24,20.59,85.7487358507,134.3,93.8304,6.30845,94.0422272469,8.8404,2.57845,9.20875,84.99,3.73,85.0718108424,132.91,92.3404,6.19845,92.5482050316,8.8404,2.57845,9.20875,83.5,3.62,83.5784326247,134.3
2020-11-23 12:00:00,86.34984,20.06537,88.6505157417,10.02984,2.92537,10.44775,76.32,17.14,78.2209818399,133.71,90.25984,19.93537,92.4351539938,10.02984,2.92537,10.44775,80.23,17.01,82.0133708611,135.08,91.99984,5.36537,92.1561596165,10.02984,2.92537,10.44775,81.97,2.44,82.0063076842,133.71,91.17984,4.21537,91.2772291794,10.02984,2.92537,10.44775,81.15,1.29,81.1602525871,135.08
2020-11-23 12:30:00,85.74576,20.48668,88.1591709092,9.96576,2.90668,10.381,75.78,17.58,77.7924469341,134.4,89.66576,19.30668,91.7207523356,9.96576,2.90668,10.381,79.7,16.4,81.3698347055,135.74,91.40576,6.18668,91.6148894591,9.96576,2.90668,10.381,81.44,3.2800000000000002,81.5060243172,134.4,90.56576,4.44668,90.6748578571,9.96576,2.90668,10.381,80.6,1.54,80.6147108163,135.74
2020-11-23 13:00:00,86.05384,21.57862,88.718094095,10.86384,3.16862,11.3165,75.19,18.41,77.4110082611,134.9,89.92384,19.60862,92.036921823,10.86384,3.16862,11.3165,79.06,16.44,80.7512055638,136.19,91.66384,6.55862,91.8981776743,10.86384,3.16862,11.3165,80.8,3.39,80.8710832127,134.9,90.86384,5.43862,91.026457731,10.86384,3.16862,11.3165,80.0,2.27,80.0321991451,136.19
2020-11-23 13:30:00,86.09832,22.14951,88.9017519516,11.27832,3.28951,11.74825,74.82,18.86,77.1604302736,134.77,89.94832,19.38951,92.014419353,11.27832,3.28951,11.74825,78.67,16.1,80.3005535473,136.1,91.69832,6.99951,91.9650750615,11.27832,3.28951,11.74825,80.42,3.71,80.5055308659,134.77,90.88832,6.06951,91.0907550966,11.27832,3.28951,11.74825,79.61,2.7800000000000002,79.6585243398,136.1
2020-11-23 14:00:00,86.908,21.664,89.5674570366,11.808,3.444,12.3,75.1,18.22,77.2785765914,133.72,90.698,19.544,92.7798207586,11.808,3.444,12.3,78.89,16.1,80.5160983903,135.01,92.428,6.824,92.6795671116,11.808,3.444,12.3,80.62,3.38,80.6908222786,133.72,91.688,5.814,91.8721499694,11.808,3.444,12.3,79.88,2.37,79.9151506287,135.01
2020-11-23 14:30:00,86.12848,22.03289,88.9019870918,12.55848,3.66289,13.08175,73.57,18.37,75.8287663094,133.72,89.84848,18.87289,91.8092333878,12.55848,3.66289,13.08175,77.29,15.21,78.7723822161,135.12,91.57848,7.93289,91.9214270062,12.55848,3.66289,13.08175,79.02,4.27,79.1352847976,133.72,90.83848,6.21289,91.0506971465,12.55848,3.66289,13.08175,78.28,2.55,78.3215225848,135.12
2020-11-23 15:00:00,85.95824,22.37282,88.8220811434,13.75824,4.01282,14.3315,72.2,18.36,74.4978496334,134.01,89.62824,19.46282,91.7170800225,13.75824,4.01282,14.3315,75.87,15.45,77.4271231546,135.25,91.35824,8.14282,91.7204095796,13.75824,4.01282,14.3315,77.6,4.13,77.7098249902,134.01,90.61824,6.45282,90.8476984114,13.75824,4.01282,14.3315,76.86,2.44,76.8987204055,135.25
2020-11-23 15:30:00,87.35664,22.60527,90.2340334013,12.80664,3.73527,13.34025,74.55,18.87,76.9011014225,135.01,91.08664,19.975270000000002,93.2512058799,12.80664,3.73527,13.34025,78.28,16.24,79.9468323325,136.28,92.84664,7.37527,93.1391065389,12.80664,3.73527,13.34025,80.04,3.64,80.1227258648,135.01,92.12664,6.44527,92.3518234961,12.80664,3.73527,13.34025,79.32,2.71,79.3662806234,136.28
2020-11-23 16:00:00,89.912,21.641,92.4797308874,12.792,3.731,13.325,77.12,17.91,79.1723594444,133.62,93.722,20.011,95.8345105116,12.792,3.731,13.325,80.93,16.28,82.5512162236,134.89,95.482,6.901,95.731061443,12.792,3.731,13.325,82.69,3.17,82.750740178,133.62,94.782,5.841,94.9618070858,12.792,3.731,13.325,81.99,2.11,82.0171457684,134.89
2020-11-23 16:30:00,94.38328,20.82179,96.6527313756,13.58328,3.96179,14.14925,80.8,16.86,82.5402907676,133.3,98.23328,21.26179,100.5079151787,13.58328,3.96179,14.14925,84.65,17.3,86.3997251153,134.61,100.00328,6.02179,100.1844197745,13.58328,3.96179,14.14925,86.42,2.06,86.4445487003,133.3,99.39328,5.0517900000000004,99.5215790237,13.58328,3.96179,14.14925,85.81,1.09,85.8169225736,134.61
2020-11-23 17:00:00,98.92728,21.60504,101.2589970403,17.77728,5.18504,18.518,81.15,16.42,82.7945583961,132.39,102.58728,23.19504,105.1768030433,17.77728,5.18504,18.518,84.81,18.01,86.7011891499,133.65,104.30728,6.25504,104.4946610426,17.77728,5.18504,18.518,86.53,1.07,86.5366153718,132.39,103.94728,6.03504,104.1223257865,17.77728,5.18504,18.518,86.17,0.85,86.1741921923,133.65
2020-11-23 17:30:00,100.2052,23.31985,102.8829310968,19.6452,5.72985,20.46375,80.56,17.59,82.4579996119,133.9,103.8652,23.47985,106.4860701081,19.6452,5.72985,20.46375,84.22,17.75,86.0701510397,135.2,105.5652,7.51985,105.8326962477,19.6452,5.72985,20.46375,85.92,1.79,85.9386438106,133.9,105.2452,7.4098500000000005,105.5057249634,19.6452,5.72985,20.46375,85.6,1.6800000000000002,85.6164843941,135.2
2020-11-23 18:00:00,98.75192,23.06806,101.4104387913,16.62192,4.84806,17.3145,82.13,18.22,84.1267216763,135.2,102.60192,21.40806,104.8115404936,16.62192,4.84806,17.3145,85.98,16.56,87.5602306986,136.48,104.35192,8.17806,104.6718867368,16.62192,4.84806,17.3145,87.73,3.33,87.7931762724,135.2,103.87192,6.90806,104.101378749,16.62192,4.84806,17.3145,87.25,2.06,87.2743152365,136.48
2020-11-23 18:30:00,95.72952,24.22611,98.7473817636,16.16952,4.7161100000000005,16.84325,79.56,19.51,81.9172368919,134.64,99.44952,20.01611,101.4438351393,16.16952,4.7161100000000005,16.84325,83.28,15.3,84.6737763419,135.94,101.13952,9.17611,101.5549284898,16.16952,4.7161100000000005,16.84325,84.97,4.46,85.0869702128,134.64,100.70952,8.24611,101.0465523843,16.16952,4.7161100000000005,16.84325,84.54,3.5300000000000002,84.6136661539,135.94
2020-11-23 19:00:00,92.56656,25.14983,95.9222705072,16.69656,4.86983,17.39225,75.87,20.28,78.5336571159,134.77,96.27656,19.13983,98.1606290621,16.69656,4.86983,17.39225,79.58,14.27,80.8492999351,135.94,97.94656,10.38983,98.4960769943,16.69656,4.86983,17.39225,81.25,5.52,81.4372942822,134.77,97.39656,9.13983,97.8244672475,16.69656,4.86983,17.39225,80.7,4.27,80.8128882048,135.94
2020-11-23 19:30:00,89.0212,25.7191,92.6619995157,16.1112,4.6991,16.7825,72.91,21.02,75.8795657605,134.09,92.6312,17.6391,94.295689521,16.1112,4.6991,16.7825,76.52,12.94,77.6064043749,135.38,94.2812,11.3891,94.96660609,16.1112,4.6991,16.7825,78.17,6.69,78.4557518605,134.09,93.7112,9.9191,94.234693984,16.1112,4.6991,16.7825,77.6,5.22,77.7753714231,135.38
2020-11-23 20:00:00,86.01776,26.66893,90.0571311044,16.72776,4.87893,17.42475,69.29,21.79,72.6354472692,134.26,89.35776,17.17893,90.9940927103,16.72776,4.87893,17.42475,72.63,12.3,73.6641493537,135.49,90.95776,12.22893,91.7761452294,16.72776,4.87893,17.42475,74.23,7.35,74.5929983309,134.26,90.54776,10.82893,91.192996255,16.72776,4.87893,17.42475,73.82,5.95,74.0594011588,135.49
2020-11-23 20:30:00,84.09096,23.92653,87.4286474307,16.17096,4.7165300000000006,16.84475,67.92,19.21,70.5843502485,133.23,87.43096,38.08653,95.3664329519,16.17096,4.7165300000000006,16.84475,71.26,33.37,78.6863679426,134.51,89.02096,40.37653,97.7496572585,16.17096,4.7165300000000006,16.84475,72.85,35.66,81.1095438281,133.23,88.55096,8.23653,88.9331937094,16.17096,4.7165300000000006,16.84475,72.38,3.52,72.4655421563,134.51
2020-11-23 21:00:00,80.66776,24.35768,84.2649635281,15.79776,4.60768,16.456,64.87,19.75,67.8098768617,133.31,83.92776,41.34768,93.5601386275,15.79776,4.60768,16.456,68.13,36.74,77.4049384729,134.6,85.50776,47.15768,97.6494946387,15.79776,4.60768,16.456,69.71,42.55,81.6699859189,133.31,84.99776,8.56768,85.4284750279,15.79776,4.60768,16.456,69.2,3.96,69.3132137475,134.6
2020-11-23 21:30:00,76.91072,25.95271,81.1714359074,17.70072,5.16271,18.43825,59.21,20.79,62.7538700002,133.04,79.91072,40.64271,89.6524012342,17.70072,5.16271,18.43825,62.21,35.48,71.6164401517,134.32,81.34072,48.68271,94.7961970918,17.70072,5.16271,18.43825,63.64,43.52,77.0976004815,133.04,80.98072,10.25271,81.6271711752,17.70072,5.16271,18.43825,63.28,5.09,63.4843799686,134.32
2020-11-23 22:00:00,73.22336,27.37723,78.1739929399,18.33336,5.34723,19.09725,54.89,22.03,59.14586207,133.85,76.15336,40.16723,86.0972740867,18.33336,5.34723,19.09725,57.82,34.82,67.4950724127,135.13,77.46336,50.46723,92.4527633246,18.33336,5.34723,19.09725,59.13,45.12,74.3785674775,133.85,77.13336,11.51723,77.9884723005,18.33336,5.34723,19.09725,58.8,6.17,59.1228289242,135.13
2020-11-23 22:30:00,68.7824,28.2382,74.3533085276,17.5824,5.1282,18.315,51.2,23.11,56.1739450279,133.92,71.5124,39.0082,81.4595790623,17.5824,5.1282,18.315,53.93,33.88,63.689083052,135.16,72.7624,51.3082,89.0331300191,17.5824,5.1282,18.315,55.18,46.18,71.954324401,133.92,72.5224,12.3682,73.5694968924,17.5824,5.1282,18.315,54.94,7.24,55.4149907516,135.16
2020-11-23 23:00:00,64.80472,29.25221,71.1009389823,17.66472,5.15221,18.40075,47.14,24.1,52.9432677495,134.06,67.27472,38.88221,77.7027297176,17.66472,5.15221,18.40075,49.61,33.73,59.990540921,135.27,68.43472,51.69221,85.7636022807,17.66472,5.15221,18.40075,50.77,46.54,68.8735399119,134.06,68.36472,13.34221,69.6545009914,17.66472,5.15221,18.40075,50.7,8.19,51.3572399959,135.27
2020-11-23 23:30:00,61.06768,29.977240000000002,68.0286443978,16.68768,4.86724,17.383,44.38,25.11,50.9911413875,133.86,63.57768,37.29724,73.7102808691,16.68768,4.86724,17.383,46.89,32.43,57.0120776678,135.14,64.65768,52.48724,83.2798051499,16.68768,4.86724,17.383,47.97,47.62,67.592790296,133.86,64.52768,14.15724,66.0624623413,16.68768,4.86724,17.383,47.84,9.29,48.7336608516,135.14
2020-11-24 00:00:00,58.48672,31.00071,66.1947160796,17.07672,4.98071,17.78825,41.41,26.02,48.906323722,134.43,60.87672,37.03071,71.2548140203,17.07672,4.98071,17.78825,43.8,32.05,54.2737735928,135.75,61.93672,53.66071,81.9489419216,17.07672,4.98071,17.78825,44.86,48.68,66.1979002688,134.43,61.79672,15.05071,63.6031325821,17.07672,4.98071,17.78825,44.72,10.07,45.839756762,135.75
2020-11-24 00:30:00,58.65096,32.55778,67.0816230234,19.74096,5.75778,20.5635,38.91,26.8,47.2464612431,133.74,60.76096,37.98778,71.6586749072,19.74096,5.75778,20.5635,41.02,32.23,52.1671668773,135.05,61.75096,53.437780000000004,81.6625825715,19.74096,5.75778,20.5635,42.01,47.68,63.5470101578,133.74,61.84096,16.76778,64.0738853188,19.74096,5.75778,20.5635,42.1,11.01,43.515860327,135.05
2020-11-24 01:00:00,61.27304,31.92672,69.0919740694,20.18304,5.88672,21.024,41.09,26.04,48.6463739656,133.5,63.36304,38.74672,74.2710114971,20.18304,5.88672,21.024,43.18,32.86,54.261330614,134.79,64.42304,52.69672,83.2302371834,20.18304,5.88672,21.024,44.24,46.81,64.4077146,133.5,64.56304,16.18672,66.5612202292,20.18304,5.88672,21.024,44.38,10.3,45.559569796,134.79
2020-11-24 01:30:00,61.87824,31.51282,69.4404378576,19.27824,5.62282,20.0815,42.6,25.89,49.8502968898,133.73,64.07824,38.84282,74.9318724379,19.27824,5.62282,20.0815,44.8,33.22,55.7728285099,134.98,65.17824,52.36282,83.6066258609,19.27824,5.62282,20.0815,45.9,46.74,65.5090650216,133.73,65.23824,15.702820000000001,67.1014643227,19.27824,5.62282,20.0815,45.96,10.08,47.0523963258,134.98
2020-11-24 02:00:00,60.93064,31.89852,68.7754205294,19.88064,5.79852,20.709,41.05,26.1,48.6447581965,134.08,63.09064,39.11852,74.2340047593,19.88064,5.79852,20.709,43.21,33.32,54.5648833958,135.33,64.15064,52.85852,83.1223661177,19.88064,5.79852,20.709,44.27,47.06,64.610188825,134.08,64.24064,15.98852,66.2003972752,19.88064,5.79852,20.709,44.36,10.19,45.5153347785,135.33
2020-11-24 02:30:00,59.76616,32.58138,68.0701124125,20.57616,6.00138,21.4335,39.19,26.58,47.3534845603,134.25,61.85616,38.98138,73.1145164564,20.57616,6.00138,21.4335,41.28,32.98,52.8367182932,135.5,62.88616,53.62138,82.6433391911,20.57616,6.00138,21.4335,42.31,47.62,63.700867341,134.25,62.98616,16.64138,65.1474625741,20.57616,6.00138,21.4335,42.41,10.64,43.7243376165,135.5
2020-11-24 03:00:00,58.85232,33.04151,67.493236346,21.50232,6.27151,22.39825,37.35,26.77,45.9527518218,134.65,60.85232,39.52151,72.5600069051,21.50232,6.27151,22.39825,39.35,33.25,51.5168419063,135.87,61.82232,54.07151,82.1323775612,21.50232,6.27151,22.39825,40.32,47.8,62.5343297717,134.65,62.01232,17.01151,64.3033382047,21.50232,6.27151,22.39825,40.51,10.74,41.909518012,135.87
2020-11-24 03:30:00,57.80856,33.21208,66.6698722603,21.29856,6.21208,22.186,36.51,27.0,45.4090310401,135.03,59.77856,39.45208,71.6236193724,21.29856,6.21208,22.186,38.48,33.24,50.8488741272,136.23,60.74856,54.49208,81.6074403765,21.29856,6.21208,22.186,39.45,48.28,62.3479021299,135.03,60.92856,17.07208,63.2751557817,21.29856,6.21208,22.186,39.63,10.86,41.0910756734,136.23
2020-11-24 04:00:00,56.65384,32.73362,65.430478105,18.42384,5.37362,19.1915,38.23,27.36,47.0117272603,135.11,58.82384,38.32362,70.2064384672,18.42384,5.37362,19.1915,40.4,32.95,52.1331228683,136.27,59.82384,53.94362,80.5531251476,18.42384,5.37362,19.1915,41.4,48.57,63.8200979316,135.11,59.85384,16.62362,62.1194567318,18.42384,5.37362,19.1915,41.43,11.25,42.9302620537,136.27
2020-11-24 04:30:00,56.33408,32.85619,65.2154720198,18.12408,5.28619,18.87925,38.21,27.57,47.1180326414,134.93,58.52408,38.35619,69.9733181374,18.12408,5.28619,18.87925,40.4,33.07,52.2090499818,136.09,59.52408,53.52619,80.0510406913,18.12408,5.28619,18.87925,41.4,48.24,63.5693133516,134.93,59.52408,16.77619,61.8430000142,18.12408,5.28619,18.87925,41.4,11.49,42.964870534,136.09
2020-11-24 05:00:00,56.46328,32.79179,65.294743125,17.90328,5.22179,18.64925,38.56,27.57,47.4023047963,134.77,58.57328,37.97179,69.8046271085,17.90328,5.22179,18.64925,40.67,32.75,52.2169646762,135.95,59.59328,53.46179,80.0594904503,17.90328,5.22179,18.64925,41.69,48.24,63.758557857,134.77,59.66328,16.81179,61.9866377808,17.90328,5.22179,18.64925,41.76,11.59,43.3385013585,135.95
2020-11-24 05:30:00,57.7592,31.0431,65.5728544617,15.4392,4.5031,16.0825,42.32,26.54,49.9535183946,134.11,60.0192,37.5131,70.7780830501,15.4392,4.5031,16.0825,44.58,33.01,55.4710419949,135.28,61.1092,51.7531,80.0794460786,15.4392,4.5031,16.0825,45.67,47.25,65.7138600297,134.11,61.1092,15.1831,62.967141036,15.4392,4.5031,16.0825,45.67,10.68,46.9021460063,135.28
2020-11-24 06:00:00,60.05384,30.67237,67.4333595497,16.53384,4.82237,17.22275,43.52,25.85,50.6183059772,133.86,62.35384,38.31237,73.1835982838,16.53384,4.82237,17.22275,45.82,33.49,56.7543170164,135.07,63.48384,51.28237,81.6093096035,16.53384,4.82237,17.22275,46.95,46.46,66.051753194,133.86,63.44384,14.85237,65.1591415579,16.53384,4.82237,17.22275,46.91,10.03,47.9702928905,135.07
2020-11-24 06:30:00,66.19184,28.61512,72.1123066834,17.09184,4.98512,17.804,49.1,23.63,54.4902459161,134.15,68.69184,41.04512,80.0204396289,17.09184,4.98512,17.804,51.6,36.06,62.9514384268,135.24,69.98184,49.18512,85.5373249477,17.09184,4.98512,17.804,52.89,44.2,68.9274408345,134.15,69.83184,12.64512,70.9674921186,17.09184,4.98512,17.804,52.74,7.66,53.2933691935,135.24
2020-11-24 07:00:00,72.0996,25.17655,76.3689137677,16.2396,4.73655,16.91625,55.86,20.44,59.4822091049,133.65,74.0296,24.75655,78.0593904925,16.2396,4.73655,16.91625,57.79,20.02,61.1595004885,134.79,75.3596,31.99655,81.8709259998,16.2396,4.73655,16.91625,59.12,27.26,65.1020890602,133.65,76.0396,9.20655,76.5949171359,16.2396,4.73655,16.91625,59.8,4.47,59.9668316655,134.79
2020-11-24 07:30:00,78.29016,20.97838,81.0520917697,17.48016,5.09838,18.2085,60.81,15.88,62.8492680944,133.27,79.61016,10.89838,80.3526742669,17.48016,5.09838,18.2085,62.13,5.8,62.4001354165,134.51,80.88016,19.07838,83.0998487667,17.48016,5.09838,18.2085,63.4,13.98,64.9230344331,133.27,82.45016,5.40838,82.6273529665,17.48016,5.09838,18.2085,64.97,0.31,64.9707395679,134.51
2020-11-24 08:00:00,81.30096,18.81278,83.4491868639,15.78096,4.60278,16.4385,65.52,14.21,67.0432285917,132.95,82.79096,11.70278,83.6139827867,15.78096,4.60278,16.4385,67.01,7.1,67.385088113,134.2,84.07096,17.17278,85.8069384622,15.78096,4.60278,16.4385,68.29,12.57,69.4372306475,132.95,85.68096,6.39278,85.9191162818,15.78096,4.60278,16.4385,69.9,1.79,69.922915414,134.2
2020-11-24 08:30:00,83.68256,18.05158,85.6074201728,17.66256,5.15158,18.3985,66.02,12.9,67.2684948546,132.77,85.15256,13.52158,86.2194386449,17.66256,5.15158,18.3985,67.49,8.37,68.0070364007,134.03,86.39256,16.38158,87.9319656703,17.66256,5.15158,18.3985,68.73,11.23,69.6414086589,132.77,88.09256,8.26158,88.4791095765,17.66256,5.15158,18.3985,70.43,3.11,70.4986311924,134.03
2020-11-24 09:00:00,84.78112,18.05116,86.6815014049,18.86112,5.5011600000000005,19.647,65.92,12.55,67.1040155281,132.58,86.04112,15.75116,87.4709858879,18.86112,5.5011600000000005,19.647,67.18,10.25,67.957449187,133.78,87.28112,14.82116,88.5305636049,18.86112,5.5011600000000005,19.647,68.42,9.32,69.0518558766,132.58,89.17112,8.97116,89.6212606126,18.86112,5.5011600000000005,19.647,70.31,3.47,70.395575145,133.78
2020-11-24 09:30:00,86.91792,17.50981,88.6640753821,19.50792,5.68981,20.32075,67.41,11.82,68.4384431442,132.51,88.48792,16.95981,90.0985412821,19.50792,5.68981,20.32075,68.98,11.27,69.8945870579,133.71,89.78792,13.96981,90.8681801808,19.50792,5.68981,20.32075,70.28,8.28,70.7660709662,132.51,91.37792,9.91981,91.9147806066,19.50792,5.68981,20.32075,71.87,4.23,71.9943733913,133.71
2020-11-24 10:00:00,92.36056,15.92933,93.7241516247,17.86056,5.20933,18.60475,74.5,10.72,75.2673129585,132.15,93.68056,18.13933,95.4205565628,17.86056,5.20933,18.60475,75.82,12.93,76.9146104456,133.36,94.97056,11.71933,95.6909084624,17.86056,5.20933,18.60475,77.11,6.51,77.3843149482,132.15,97.13056,10.48933,97.6953004487,17.86056,5.20933,18.60475,79.27,5.28,79.4456499753,133.36
2020-11-24 10:30:00,92.36504,15.33022,93.6286081251,16.83504,4.91022,17.5365,75.53,10.42,76.2453755975,132.41,93.72504,17.34022,95.315614422,16.83504,4.91022,17.5365,76.89,12.43,77.888234028,133.78,95.04504,12.02022,95.8021154122,16.83504,4.91022,17.5365,78.21,7.11,78.5325168322,132.41,97.18504,10.54022,97.7549397087,16.83504,4.91022,17.5365,80.35,5.63,80.5470011856,133.78
2020-11-24 11:00:00,92.77528,15.52529,94.0653347874,18.87528,5.5052900000000005,19.66175,73.9,10.02,74.5762053205,132.5,94.11528,18.31529,95.8808415548,18.87528,5.5052900000000005,19.66175,75.24,12.81,76.3226945279,133.78,95.43528,12.26529,96.2202162098,18.87528,5.5052900000000005,19.66175,76.56,6.76,76.8578636185,132.5,97.53528,11.57529,98.2197443657,18.87528,5.5052900000000005,19.66175,78.66,6.07,78.8938559078,133.78
2020-11-24 11:30:00,92.42408,15.18744,93.6635943022,17.37408,5.06744,18.098,75.05,10.12,75.7292341173,132.81,93.81408,17.88744,95.5041471141,17.37408,5.06744,18.098,76.44,12.82,77.5075867254,134.11,95.13408,11.90744,95.876380328,17.37408,5.06744,18.098,77.76,6.84,78.0602536506,132.81,97.24408,11.11744,97.8775181908,17.37408,5.06744,18.098,79.87,6.05,80.0988102284,134.11
2020-11-24 12:00:00,92.15976,16.07493,93.5511877945,18.59976,5.42493,19.37475,73.56,10.65,74.3269540611,133.17,93.39976,18.53493,95.2211047939,18.59976,5.42493,19.37475,74.8,13.11,75.9401876479,134.45,94.73976,12.08493,95.5074220046,18.59976,5.42493,19.37475,76.14,6.66,76.4307215719,133.17,96.90976,11.04493,97.5371317087,18.59976,5.42493,19.37475,78.31,5.62,78.5114036303,134.45
2020-11-24 12:30:00,92.47552,15.74661,93.8065963873,16.68552,4.86661,17.38075,75.79,10.88,76.5669543602,133.17,93.75552,18.15661,95.4974346104,16.68552,4.86661,17.38075,77.07,13.29,78.2074740674,134.48,95.13552,11.36661,95.8121442645,16.68552,4.86661,17.38075,78.45,6.5,78.7188192239,133.17,97.32552,10.27661,97.8665701676,16.68552,4.86661,17.38075,80.64,5.41,80.8212700964,134.48
2020-11-24 13:00:00,91.05376,15.92693,92.4362175198,14.42376,4.20693,15.02475,76.63,11.72,77.5210635892,133.61,92.52376,16.31693,93.9515213776,14.42376,4.20693,15.02475,78.1,12.11,79.0332974132,134.9,93.90376,12.00693,94.668276155,14.42376,4.20693,15.02475,79.48,7.8,79.8618206654,133.61,95.94376,8.80693,96.3471177512,14.42376,4.20693,15.02475,81.52,4.6,81.6496809547,134.9
2020-11-24 13:30:00,89.7548,16.3114,91.2249192546,14.8848,4.3414,15.505,74.87,11.97,75.8208269541,133.09,91.2348,15.4014,92.5256280876,14.8848,4.3414,15.505,76.35,11.06,77.1469124463,134.36,92.6248,13.0514,93.5397916237,14.8848,4.3414,15.505,77.74,8.71,78.2264130585,133.09,94.5548,8.5414,94.9398004896,14.8848,4.3414,15.505,79.67,4.2,79.7806298546,134.36
2020-11-24 14:00:00,89.2,16.79125,90.7666572953,15.33,4.47125,15.96875,73.87,12.32,74.8903151282,133.36,90.73,15.24125,92.0012423914,15.33,4.47125,15.96875,75.4,10.77,76.1652998419,134.66,92.12,13.53125,93.1084804224,15.33,4.47125,15.96875,76.79,9.06,77.3226208816,133.36,93.97,8.37125,94.342136538,15.33,4.47125,15.96875,78.64,3.9,78.7366471219,134.66
2020-11-24 14:30:00,89.57304,16.81672,91.1379809212,17.06304,4.97672,17.774,72.51,11.84,73.4703048857,133.13,90.98304,16.20672,92.415211631,17.06304,4.97672,17.774,73.92,11.23,74.7681703668,134.4,92.36304,13.53672,93.3497399375,17.06304,4.97672,17.774,75.3,8.56,75.7849826813,133.13,94.28304,9.34672,94.7451993845,17.06304,4.97672,17.774,77.22,4.37,77.3435537068,134.4
2020-11-24 15:00:00,89.47624,17.64057,91.1986142135,18.51624,5.40057,19.28775,70.96,12.24,72.0079106765,133.37,90.82624,16.42057,92.2986510826,18.51624,5.40057,19.28775,72.31,11.02,73.1449007108,134.65,92.19624,14.23057,93.2880259876,18.51624,5.40057,19.28775,73.68,8.83,74.2072186516,133.37,94.11624,9.41057,94.5855457217,18.51624,5.40057,19.28775,75.6,4.01,75.7062751692,134.65
2020-11-24 15:30:00,91.00568,17.75999,92.7224408494,19.64568,5.72999,20.46425,71.36,12.03,72.3669157834,133.65,92.35568,16.50999,93.8197814859,19.64568,5.72999,20.46425,72.71,10.78,73.5047787562,135.03,93.75568,14.889990000000001,94.9307080689,19.64568,5.72999,20.46425,74.11,9.16,74.673942577,133.65,95.67568,10.01999,96.1989394072,19.64568,5.72999,20.46425,76.03,4.29,76.1509356476,135.03
2020-11-24 16:00:00,93.76064,15.85727,95.0921165243,17.030640000000002,4.96727,17.74025,76.73,10.89,77.4989354766,132.74,95.41064,15.41727,96.6482407469,17.030640000000002,4.96727,17.74025,78.38,10.45,79.0735537332,134.1,96.81064,14.16727,97.8417679545,17.030640000000002,4.96727,17.74025,79.78,9.2,80.3087068754,132.74,98.61064,10.15727,99.1323784395,17.030640000000002,4.96727,17.74025,81.58,5.19,81.7449233898,134.1
2020-11-24 16:30:00,98.6012,16.0466,99.8983984506,18.8112,5.4866,19.595,79.79,10.56,80.4857608525,131.51,100.1912,17.7366,101.7490222901,18.8112,5.4866,19.595,81.38,12.25,82.2968219313,132.85,101.5912,12.5366,102.3618007706,18.8112,5.4866,19.595,82.78,7.05,83.0796659839,131.51,103.5912,10.7466,104.1471369218,18.8112,5.4866,19.595,84.78,5.26,84.9430161932,132.85
2020-11-24 17:00:00,103.34672,14.47071,104.3549039704,18.75672,5.47071,19.53825,84.59,9.0,85.0674326637,131.28,105.14672,17.51071,106.5948295719,18.75672,5.47071,19.53825,86.39,12.04,87.2249603038,132.6,106.57672,12.66071,107.3260957254,18.75672,5.47071,19.53825,87.82,7.19,88.1138383002,131.28,108.53672,12.23071,109.2236689343,18.75672,5.47071,19.53825,89.78,6.76,90.03413797,132.6
2020-11-24 17:30:00,104.75592,14.38506,105.7389839475,16.64592,4.85506,17.3395,88.11,9.53,88.6238850424,131.7,106.63592,16.78506,107.9488660128,16.64592,4.85506,17.3395,89.99,11.93,90.7773374802,133.04,108.05592,12.28506,108.7520323776,16.64592,4.85506,17.3395,91.41,7.43,91.7114660225,131.7,110.11592,11.17506,110.6815151841,16.64592,4.85506,17.3395,93.47,6.32,93.683420625,133.04
2020-11-24 18:00:00,103.45632,14.80976,104.5109522452,15.01632,4.37976,15.642,88.44,10.43,89.0528972016,132.31,105.44632,15.36976,106.5605739662,15.01632,4.37976,15.642,90.43,10.99,91.0953621212,133.67,106.87632,12.91976,107.6543913419,15.01632,4.37976,15.642,91.86,8.54,92.2561174123,132.31,108.85632,9.879760000000001,109.3037422122,15.01632,4.37976,15.642,93.84,5.5,94.0010404198,133.67
2020-11-24 18:30:00,100.56216,16.28313,101.8719212858,16.26216,4.74313,16.93975,84.3,11.54,85.0862009964,131.98,102.43216,14.52313,103.4566030143,16.26216,4.74313,16.93975,86.17,9.78,86.7232223802,133.3,103.85216,14.43313,104.8503046169,16.26216,4.74313,16.93975,87.59,9.69,88.1243677992,131.98,105.76216,9.05313,106.1489220419,16.26216,4.74313,16.93975,89.5,4.31,89.6037169988,133.3
2020-11-24 19:00:00,97.5936,18.4873,99.3292052835,17.1336,4.9973,17.8475,80.46,13.49,81.583035614,132.75,99.2436,13.9873,100.2244316634,17.1336,4.9973,17.8475,82.11,8.99,82.600679174,134.1,100.6036,15.6773,101.8177885649,17.1336,4.9973,17.8475,83.47,10.68,84.1504800937,132.75,102.6236,7.4873,102.8963698983,17.1336,4.9973,17.8475,85.49,2.49,85.5262544486,134.1
2020-11-24 19:30:00,94.92168,20.38174,97.0852236926,18.45168,5.38174,19.2205,76.47,15.0,77.9272795624,133.03,96.36168,14.01174,97.3750595905,18.45168,5.38174,19.2205,77.91,8.63,78.3865103191,134.44,97.70168,16.51174,99.0871123439,18.45168,5.38174,19.2205,79.25,11.13,80.0277414401,133.03,99.79168,6.40174,99.9968083103,18.45168,5.38174,19.2205,81.34,1.02,81.346395126,134.44
2020-11-24 20:00:00,91.346,21.55175,93.853980438,18.726,5.46175,19.50625,72.62,16.09,74.3811299995,132.74,92.676,13.45175,93.6471598825,18.726,5.46175,19.50625,73.95,7.99,74.3803912332,134.07,93.996,17.15175,95.54805358589999,18.726,5.46175,19.50625,75.27,11.69,76.1723637548,132.74,96.036,5.79175,96.2104862479,18.726,5.46175,19.50625,77.31,0.33,77.3107043041,134.07
2020-11-24 20:30:00,88.18304,26.93672,92.2053980415,20.18304,5.88672,21.024,68.0,21.05,71.1835830792,133.59,91.22304,33.01672,97.0141578657,20.18304,5.88672,21.024,71.04,27.13,76.0441878121,134.92,92.79304,30.86672,97.7921401545,20.18304,5.88672,21.024,72.61,24.98,76.7867989957,133.59,92.65304,11.36672,93.3476734836,20.18304,5.88672,21.024,72.47,5.48,72.6768966041,134.92
2020-11-24 21:00:00,83.68416,33.02413,89.9646141389,21.61416,6.30413,22.51475,62.07,26.72,67.5769435533,134.74,88.41416,50.47413,101.8071779776,21.61416,6.30413,22.51475,66.8,44.17,80.0826379436,136.03,90.27416,41.25413,99.2538523472,21.61416,6.30413,22.51475,68.66,34.95,77.0434818787,134.74,87.90416,17.27413,89.5853610394,21.61416,6.30413,22.51475,66.29,10.97,67.1915545288,136.03
2020-11-24 21:30:00,79.83368,34.59024,87.0051789585,22.90368,6.68024,23.858,56.93,27.91,63.4034147345,134.81,84.28368,49.65024,97.8206780103,22.90368,6.68024,23.858,61.38,42.97,74.9261322904,136.09,86.01368,42.92024,96.1275202468,22.90368,6.68024,23.858,63.11,36.24,72.7750623497,134.81,83.80368,18.86024,85.8997405957,22.90368,6.68024,23.858,60.9,12.18,62.1060576756,136.09
2020-11-24 22:00:00,75.86296,35.97628,83.9611899785,22.51296,6.56628,23.451,53.35,29.41,60.9193778694,134.81,80.11296,48.45628,93.6274395218,22.51296,6.56628,23.451,57.6,41.89,71.2217108753,136.09,81.71296,43.78628,92.7051570745,22.51296,6.56628,23.451,59.2,37.22,69.9283090029,134.81,79.67296,20.29628,82.2175135661,22.51296,6.56628,23.451,57.16,13.73,58.7858699009,136.09
2020-11-24 22:30:00,71.45344,36.65017,80.3046016668,20.74344,6.05017,21.60775,50.71,30.6,59.2272243145,135.32,75.56344,47.61017,89.3115992022,20.74344,6.05017,21.60775,54.82,41.56,68.7929211475,136.62,77.12344,44.32017,88.9511240303,20.74344,6.05017,21.60775,56.38,38.27,68.1417441808,135.32,75.15344,20.85017,77.9921094269,20.74344,6.05017,21.60775,54.41,14.8,56.3869497313,136.62
2020-11-24 23:00:00,67.35208,36.32269,76.5221568512,17.15208,5.00269,17.86675,50.2,31.32,59.1691000439,134.96,71.49208,45.19269,84.5783467098,17.15208,5.00269,17.86675,54.34,40.19,67.5875114204,136.33,73.02208,44.17269,85.3431351039,17.15208,5.00269,17.86675,55.87,39.17,68.233025728,134.96,71.03208,20.65269,73.9735763186,17.15208,5.00269,17.86675,53.88,15.65,56.1068346995,136.33
2020-11-24 23:30:00,63.13504,34.84897,72.1143812694,14.94504,4.35897,15.56775,48.19,30.49,57.0255749642,135.31,66.74504,41.64897,78.6736109929,14.94504,4.35897,15.56775,51.8,37.29,63.8262022997,136.69,68.16504,46.92897,82.7574824621,14.94504,4.35897,15.56775,53.22,42.57,68.151106374,135.31,66.74504,19.03897,69.4073680762,14.94504,4.35897,15.56775,51.8,14.68,53.8399702823,136.69
2020-11-25 00:00:00,60.5764,24.0902,65.1907813498,14.1264,4.1202,14.715,46.45,19.97,50.560888046,133.39,61.5364,29.3502,68.1774358934,14.1264,4.1202,14.715,47.41,25.23,53.7053163104,134.72,62.3664,60.2202,86.6950998442,14.1264,4.1202,14.715,48.24,56.1,73.9885639812,133.39,64.1264,7.9902,64.6222753623,14.1264,4.1202,14.715,50.0,3.87,50.1495453618,134.72
2020-11-25 00:30:00,60.6564,24.53395,65.4302190395,15.4764,4.51395,16.12125,45.18,20.02,49.4169282736,133.39,61.5864,29.43395,68.2586410468,15.4764,4.51395,16.12125,46.11,24.92,52.4131519754,134.77,62.4164,61.02395,87.2910617564,15.4764,4.51395,16.12125,46.94,56.51,73.4625326272,133.39,64.1664,8.42395,64.7169979415,15.4764,4.51395,16.12125,48.69,3.91,48.8467419589,134.77
2020-11-25 01:00:00,63.21712,23.52041,67.4508261451,14.84712,4.33041,15.46575,48.37,19.19,52.0376113979,133.06,64.14712,29.90041,70.773494491,14.84712,4.33041,15.46575,49.3,25.57,55.5366086469,134.35,65.02712,59.78041,88.3301973012,14.84712,4.33041,15.46575,50.18,55.45,74.7845899902,133.06,66.83712,7.48041,67.2544209972,14.84712,4.33041,15.46575,51.99,3.15,52.085339588,134.35
2020-11-25 01:30:00,63.85216,23.88813,68.1743433526,16.14216,4.70813,16.81475,47.71,19.18,51.4209733475,132.93,64.81216,30.36813,71.5740134655,16.14216,4.70813,16.81475,48.67,25.66,55.0200372592,134.21,65.65216,59.87813,88.8571694629,16.14216,4.70813,16.81475,49.51,55.17,74.1280581157,132.93,67.46216,7.86813,67.9194412636,16.14216,4.70813,16.81475,51.32,3.16,51.4171955672,134.21
2020-11-25 02:00:00,62.33608,23.92094,66.7682427524,14.50608,4.23094,15.1105,47.83,19.69,51.7243172985,133.22,63.37608,29.61094,69.9523786861,14.50608,4.23094,15.1105,48.87,25.38,55.0674250351,134.5,64.23608,60.05094,87.934005758,14.50608,4.23094,15.1105,49.73,55.82,74.7592489261,133.22,65.93608,7.85094,66.401836606,14.50608,4.23094,15.1105,51.43,3.62,51.5572429441,134.5
2020-11-25 02:30:00,61.3444,23.95045,65.8540770686,13.7844,4.02045,14.35875,47.56,19.93,51.567029195,133.58,62.3244,29.41045,68.9152044513,13.7844,4.02045,14.35875,48.54,25.39,54.7794094528,134.86,63.1844,60.31045,87.3476890511,13.7844,4.02045,14.35875,49.4,56.29,74.8927506505,133.58,64.9544,7.79045,65.4199143271,13.7844,4.02045,14.35875,51.17,3.77,51.3086912716,134.86
