Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-25 03:00:00,60.27264,24.65702,65.1211161441,14.73264,4.29702,15.3465,45.54,20.36,49.88407762,133.98,61.07264,29.84702,67.9758189318,14.73264,4.29702,15.3465,46.34,25.55,52.9168980572,135.27,61.89264,60.84702,86.7931951771,14.73264,4.29702,15.3465,47.16,56.55,73.6340145585,133.98,63.80264,8.39702,64.3528306747,14.73264,4.29702,15.3465,49.07,4.1,49.240988008,135.27
2020-11-25 03:30:00,59.0156,25.0558,64.1142274148,14.3856,4.1958,14.985,44.63,20.86,49.2643532384,134.25,59.8756,29.9558,66.9510076773,14.3856,4.1958,14.985,45.49,25.76,52.2773153481,135.54,60.6956,60.9158,85.9923865758,14.3856,4.1958,14.985,46.31,56.72,73.2241387795,134.25,62.5156,8.7258,63.1216272683,14.3856,4.1958,14.985,48.13,4.53,48.3427119636,135.54
2020-11-25 04:00:00,57.88136,24.59248,62.8891239246,12.35136,3.60248,12.866,45.53,20.99,50.1354265964,134.49,58.85136,29.19248,65.6938616798,12.35136,3.60248,12.866,46.5,25.59,53.0763421875,135.8,59.69136,60.71248,85.1414334293,12.35136,3.60248,12.866,47.34,57.11,74.1796987052,134.49,61.41136,8.222480000000001,61.9593763235,12.35136,3.60248,12.866,49.06,4.62,49.2770534833,135.8
2020-11-25 04:30:00,57.48728,23.97004,62.2844296707,10.69728,3.12004,11.143,46.79,20.85,51.2252535377,134.32,58.54728,28.89004,65.2871994085,10.69728,3.12004,11.143,47.85,25.77,54.3480947228,135.59,59.39728,59.92004,84.3708958409,10.69728,3.12004,11.143,48.7,56.8,74.8193156879,134.32,61.08728,7.63004,61.5619467545,10.69728,3.12004,11.143,50.39,4.51,50.5914241745,135.59
2020-11-25 05:00:00,57.53784,23.85312,62.2862293416,10.46784,3.05312,10.904,47.07,20.8,51.4609065214,134.15,58.62784,28.76312,65.3034508675,10.46784,3.05312,10.904,48.16,25.71,54.592945515,135.4,59.50784,59.70312,84.2949913055,10.46784,3.05312,10.904,49.04,56.65,74.9275923809,134.15,61.12784,7.56312,61.5939413189,10.46784,3.05312,10.904,50.66,4.51,50.8603548946,135.4
2020-11-25 05:30:00,58.84384,23.15612,63.2360925374,10.92384,3.18612,11.379,47.92,19.97,51.9146154758,133.61,59.99384,28.57612,66.4519034505,10.92384,3.18612,11.379,49.07,25.39,55.2495882338,134.86,60.87384,59.48612,85.1130005875,10.92384,3.18612,11.379,49.95,56.3,75.2641514933,133.61,62.47384,6.99612,62.8643490335,10.92384,3.18612,11.379,51.55,3.81,51.6906045621,134.86
2020-11-25 06:00:00,61.10072,22.39896,65.0769651536,11.07072,3.22896,11.532,50.03,19.17,53.5769521343,133.21,62.22072,29.08896,68.6846823622,11.07072,3.22896,11.532,51.15,25.86,57.3154612648,134.48,63.15072,58.53896,86.1093680989,11.07072,3.22896,11.532,52.08,55.31,75.9705370522,133.21,64.79072,6.31896,65.0981309532,11.07072,3.22896,11.532,53.72,3.09,53.8087957494,134.48
2020-11-25 06:30:00,67.76768,19.99599,70.656196251,13.59768,3.96599,14.16425,54.17,16.03,56.4920330666,132.96,69.16768,31.60599,76.0467393151,13.59768,3.96599,14.16425,55.57,27.64,62.064438288,134.24,70.17768,57.17599,90.5207191899,13.59768,3.96599,14.16425,56.58,53.21,77.669817175,132.96,71.65768,4.75599,71.8153364113,13.59768,3.96599,14.16425,58.06,0.79,58.0653743637,134.24
2020-11-25 07:00:00,73.89632,17.73726,75.9952399947,12.91632,3.7672600000000003,13.4545,60.98,13.97,62.5597418473,132.36,75.46632,33.33726,82.5017476097,12.91632,3.7672600000000003,13.4545,62.55,29.57,69.1873355463,133.66,76.56632,54.27726,93.8531955314,12.91632,3.7672600000000003,13.4545,63.65,50.51,81.256277296,132.36,78.04632,5.80726,78.2620746866,12.91632,3.7672600000000003,13.4545,65.13,2.04,65.1619405788,133.66
2020-11-25 07:30:00,80.70008,22.26294,83.7146427422,12.730080000000001,3.71294,13.2605,67.97,18.55,70.4558258769,133.34,83.28008,25.13294,86.989863765,12.730080000000001,3.71294,13.2605,70.55,21.42,73.730040689,134.66,84.75008,26.11294,88.6818002493,12.730080000000001,3.71294,13.2605,72.02,22.4,75.4230760444,133.34,85.17008,8.38294,85.581634772,12.730080000000001,3.71294,13.2605,72.44,4.67,72.5903747063,134.66
2020-11-25 08:00:00,84.194,23.2845,87.3544365001,10.644,3.1045,11.0875,73.55,20.18,76.2681775054,134.08,87.804,18.1245,89.655116509,10.644,3.1045,11.0875,77.16,15.02,78.608307449,135.41,89.484,7.6945,89.8142059267,10.644,3.1045,11.0875,78.84,4.59,78.9734999858,134.08,88.914,7.3945,89.2209506016,10.644,3.1045,11.0875,78.27,4.29,78.3874798676,135.41
2020-11-25 08:30:00,86.87008,21.74169,89.5494940425,10.60008,3.09169,11.04175,76.27,18.65,78.5171025955,133.52,90.57008,19.40169,92.6248614901,10.60008,3.09169,11.04175,79.97,16.31,81.6162790134,134.89,92.24008,6.21169,92.4489991891,10.60008,3.09169,11.04175,81.64,3.12,81.6995960822,133.52,91.69008,5.93169,91.8817485503,10.60008,3.09169,11.04175,81.09,2.84,81.139717155,134.89
2020-11-25 09:00:00,88.41632,20.71976,90.811640756,9.73632,2.83976,10.142,78.68,17.88,80.6860384453,133.43,92.18632,20.19976,94.3734491221,9.73632,2.83976,10.142,82.45,17.36,84.2577717484,134.8,93.89632,4.87976,94.0230342374,9.73632,2.83976,10.142,84.16,2.04,84.1847207039,133.43,93.33632,4.899760000000001,93.4648398019,9.73632,2.83976,10.142,83.6,2.06,83.6253765313,134.8
2020-11-25 09:30:00,90.62232,18.76776,92.5453061889,8.39232,2.44776,8.742,82.23,16.32,83.833855333,133.43,94.62232,20.34776,96.7854058172,8.39232,2.44776,8.742,86.23,17.9,88.0682854381,134.8,96.37232,3.95776,96.4535532077,8.39232,2.44776,8.742,87.98,1.51,87.9929571045,133.43,95.71232,2.95776,95.7580103386,8.39232,2.44776,8.742,87.32,0.51,87.3214893368,134.8
2020-11-25 10:00:00,92.02088,18.26859,93.8167561609,8.84088,2.57859,9.20925,83.18,15.69,84.646845777,133.79,96.07088,20.92859,98.3240553647,8.84088,2.57859,9.20925,87.23,18.35,89.1391911563,135.19,97.79088,3.7385900000000003,97.8623179082,8.84088,2.57859,9.20925,88.95,1.16,88.9575634783,133.79,97.18088,2.78859,97.2208808424,8.84088,2.57859,9.20925,88.34,0.21,88.3402496035,135.19
2020-11-25 10:30:00,92.46392,19.14031,94.4241916495,11.86392,3.46031,12.35825,80.6,15.68,82.111037017,134.08,96.42392,21.20031,98.7270251363,11.86392,3.46031,12.35825,84.56,17.74,86.4008171258,135.5,98.14392,5.33031,98.2885610723,11.86392,3.46031,12.35825,86.28,1.87,86.3002624561,134.08,97.50392,3.79031,97.5775633292,11.86392,3.46031,12.35825,85.64,0.33,85.6406357987,135.5
2020-11-25 11:00:00,93.00248,18.96489,94.9164281822,11.74248,3.42489,12.23175,81.26,15.54,82.7325764134,133.77,96.95248,21.56489,99.3218397879,11.74248,3.42489,12.23175,85.21,18.14,87.1194794521,135.16,98.65248,4.78489,98.7684513519,11.74248,3.42489,12.23175,86.91,1.3599999999999999,86.9206402415,133.77,98.06248,3.78489,98.1354949856,11.74248,3.42489,12.23175,86.32,0.36,86.3207506918,135.16
2020-11-25 11:30:00,92.84704,19.23997,94.8195617073,11.17704,3.25997,11.64275,81.67,15.98,83.2186835993,0.003,96.80704,21.17997,99.0968925989,11.17704,3.25997,11.64275,85.63,17.92,87.4849889981,0.003,98.50704,4.76997,98.6224596295,11.17704,3.25997,11.64275,87.33,1.51,87.3430535303,0.003,97.92704,3.41997,97.9867407253,11.17704,3.25997,11.64275,86.75,0.16,86.7501475503,0.003
2020-11-25 12:00:00,92.98576,19.36293,94.9803907181,11.97576,3.49293,12.47475,81.01,15.87,82.549845548,133.86,96.97576,21.09293,99.2431847714,11.97576,3.49293,12.47475,85.0,17.6,86.80299534,135.26,98.64576,5.42293,98.794707023,11.97576,3.49293,12.47475,86.67,1.9300000000000002,86.6914863179,133.86,98.03576,3.57293,98.1008464161,11.97576,3.49293,12.47475,86.06,0.08,86.0600371834,135.26
2020-11-25 12:30:00,92.71672,19.34196,94.7127319013,11.04672,3.22196,11.507,81.67,16.12,83.2456803684,133.77,96.70672,20.53196,98.8622833774,11.04672,3.22196,11.507,85.66,17.31,87.3914852832,135.19,98.38672,5.40196,98.5349067295,11.04672,3.22196,11.507,87.34,2.18,87.3672020841,133.77,97.78672,3.40196,97.8458785039,11.04672,3.22196,11.507,86.74,0.18,86.7401867648,135.19
2020-11-25 13:00:00,92.62056,19.32433,94.6149980958,9.58056,2.79433,9.97975,83.04,16.53,84.6692535694,133.89,96.69056,20.24433,98.7871311977,9.58056,2.79433,9.97975,87.11,17.45,88.8406134603,135.28,98.38056,4.8743300000000005,98.5012369408,9.58056,2.79433,9.97975,88.8,2.08,88.8243570199,133.89,97.75056000000001,3.40433,97.8098228352,9.58056,2.79433,9.97975,88.17,0.61,88.1721101029,135.28
2020-11-25 13:30:00,91.78168,19.77424,93.8876847686,9.75168,2.84424,10.158,82.03,16.93,83.7588550543,134.35,95.85168,19.75424,97.86610525,9.75168,2.84424,10.158,86.1,16.91,87.7448465723,135.75,97.56168,5.61424,97.7230837377,9.75168,2.84424,10.158,87.81,2.77,87.8536794904,134.35,96.89168,3.74424,96.9639984035,9.75168,2.84424,10.158,87.14,0.9,87.14464756940001,135.75
2020-11-25 14:00:00,91.30104,20.34822,93.5410603011,8.53104,2.48822,8.8865,82.77,17.86,84.6749815471,134.54,95.32104,20.21822,97.4416599133,8.53104,2.48822,8.8865,86.79,17.73,88.5824869825,135.96,97.06104,4.46822,97.1638331677,8.53104,2.48822,8.8865,88.53,1.98,88.5521388787,134.54,96.43104,4.29822,96.5267847318,8.53104,2.48822,8.8865,87.9,1.81,87.9186334061,135.96
2020-11-25 14:30:00,91.06296,20.11003,93.2570425789,7.54296,2.20003,7.8572500000000005,83.52,17.91,85.4187245281,134.54,95.13296,19.89003,97.1899859644,7.54296,2.20003,7.8572500000000005,87.59,17.69,89.3585149832,135.96,96.88296,4.21003,96.9743898716,7.54296,2.20003,7.8572500000000005,89.34,2.01,89.3626079521,134.54,96.24296,4.05003,96.3281375952,7.54296,2.20003,7.8572500000000005,88.7,1.85,88.7192904615,135.96
2020-11-25 15:00:00,89.70208,20.11019,91.9286837617,7.85208,2.29019,8.17925,81.85,17.82,83.7673856581,134.67,95.56208,20.69019,97.7762501642,7.85208,2.29019,8.17925,87.71,18.4,89.6192172472,136.09,97.30208,3.63019,97.3697748368,7.85208,2.29019,8.17925,89.45,1.34,89.4600363291,134.67,94.80208,4.00019,94.8864368198,7.85208,2.29019,8.17925,86.95,1.71,86.9668132106,136.09
2020-11-25 15:30:00,89.7532,20.5926,92.085243579,7.9632000000000005,2.3226,8.295,81.79,18.27,83.8057098293,134.84,95.7432,20.6726,97.9495622093,7.9632000000000005,2.3226,8.295,87.78,18.35,89.677482681,136.27,97.5232,3.7826,97.5965296565,7.9632000000000005,2.3226,8.295,89.56,1.46,89.5718996114,134.84,94.8632,4.4226,94.9662366581,7.9632000000000005,2.3226,8.295,86.9,2.1,86.9253702897,136.27
2020-11-25 16:00:00,89.08432,20.77376,91.4743962779,7.38432,2.15376,7.692,81.7,18.62,83.794954502,134.68,93.87432,19.63376,95.9055393979,7.38432,2.15376,7.692,86.49,17.48,88.2387131592,136.08,95.60432,4.42376,95.7066123902,7.38432,2.15376,7.692,88.22,2.27,88.2491999964,134.68,94.17432,4.70376,94.2917170572,7.38432,2.15376,7.692,86.79,2.55,86.8274530319,136.08
2020-11-25 16:30:00,91.80024,20.29257,94.0163414586,7.62024,2.22257,7.93775,84.18,18.07,86.0976033348,134.27,95.91024,19.74257,97.9211070559,7.62024,2.22257,7.93775,88.29,17.52,90.0115242622,135.7,97.65024,4.35257,97.7471955488,7.62024,2.22257,7.93775,90.03,2.13,90.0551930762,134.27,96.98024,4.30257,97.0756357644,7.62024,2.22257,7.93775,89.36,2.08,89.3842044211,135.7
2020-11-25 17:00:00,95.85224,19.73482,97.8627356732,7.90224,2.30482,8.2315,87.95,17.43,89.6605119325,133.51,100.05224,20.15482,102.0620766899,7.90224,2.30482,8.2315,92.15,17.85,93.862905346,134.92,101.82224,3.86482,101.8955611999,7.90224,2.30482,8.2315,93.92,1.56,93.9329548135,133.51,101.20224,3.93482,101.2787055084,7.90224,2.30482,8.2315,93.3,1.63,93.3142373917,134.92
2020-11-25 17:30:00,97.09336,20.23098,99.1786928118,8.40336,2.45098,8.7535,88.69,17.78,90.4546543855,133.51,101.29336,19.92098,103.2336680751,8.40336,2.45098,8.7535,92.89,17.47,94.5185325743,134.87,103.04336,4.37098,103.1360242895,8.40336,2.45098,8.7535,94.64,1.92,94.6594739052,133.51,102.47336,4.46098,102.5704141176,8.40336,2.45098,8.7535,94.07,2.01,94.091471452,134.87
2020-11-25 18:00:00,96.35416,20.53788,98.5186716526,8.08416,2.35788,8.421,88.27,18.18,90.1227235496,133.93,100.62416,19.46788,102.4900967284,8.08416,2.35788,8.421,92.54,17.11,94.108467738,135.27,102.35416,4.80788,102.4670180077,8.08416,2.35788,8.421,94.27,2.45,94.3018313714,133.93,101.72416,4.6578800000000005,101.8307447375,8.08416,2.35788,8.421,93.64,2.3,93.6682422169,135.27
2020-11-25 18:30:00,93.50424,21.81957,96.0163347195,8.36424,2.43957,8.71275,85.14,19.38,87.3178332301,133.87,97.65424,17.64957,99.236373932,8.36424,2.43957,8.71275,89.29,15.21,90.5762010685,135.27,99.37424,6.75957,99.6038722247,8.36424,2.43957,8.71275,91.01,4.32,91.1124717039,133.87,98.72424,6.02957,98.9081962123,8.36424,2.43957,8.71275,90.36,3.59,90.4312871743,135.27
2020-11-25 19:00:00,90.74024,22.93632,93.5941554286,8.49024,2.47632,8.844,82.25,20.46,84.7565578584,133.23,94.73024,16.97632,96.2393568723,8.49024,2.47632,8.844,86.24,14.5,87.4504865624,134.57,96.34024,7.33632,96.6191670136,8.49024,2.47632,8.844,87.85,4.86,87.9843287182,133.23,95.81024,7.32632,96.0899425205,8.49024,2.47632,8.844,87.32,4.85,87.4545876441,134.57
2020-11-25 19:30:00,88.21864,23.70502,91.3479962377,8.58864,2.50502,8.9465,79.63,21.2,82.4037432402,134.02,92.17864,16.14502,93.581853706,8.58864,2.50502,8.9465,83.59,13.64,84.6955589154,135.33,93.78864,8.44502,94.1680803449,8.58864,2.50502,8.9465,85.2,5.94,85.4068123747,134.02,93.19864,7.91502,93.5341330181,8.58864,2.50502,8.9465,84.61,5.41,84.7827824502,135.33
2020-11-25 20:00:00,85.18424,25.13082,88.81392266,8.09424,2.36082,8.4315,77.09,22.77,80.3824669937,134.39,89.04424,15.17082,90.327351653,8.09424,2.36082,8.4315,80.95,12.81,81.9572974176,135.8,90.63424,9.250820000000001,91.1051213217,8.09424,2.36082,8.4315,82.54,6.89,82.8270710577,134.39,90.05424,9.29082,90.5322344707,8.09424,2.36082,8.4315,81.96,6.93,82.2524558904,135.8
2020-11-25 20:30:00,83.38816,25.78988,87.2851828124,8.22816,2.39988,8.571,75.16,23.39,78.71542225,134.31,87.24816,14.56988,88.4563328801,8.22816,2.39988,8.571,79.02,12.17,79.9516685254,135.68,88.86816,9.90988,89.4189889419,8.22816,2.39988,8.571,80.64,7.51,80.9889480114,134.31,88.14816,9.98988,88.7124332537,8.22816,2.39988,8.571,79.92,7.59,80.279602017,135.68
2020-11-25 21:00:00,80.45896,26.74053,84.7862028219,8.05896,2.35053,8.39475,72.4,24.39,76.3978540275,134.4,84.17896,13.51053,85.2562708988,8.05896,2.35053,8.39475,76.12,11.16,76.9337377228,135.78,85.77896,10.91053,86.4700505583,8.05896,2.35053,8.39475,77.72,8.56,78.1899737818,134.4,85.11896,10.97053,85.8230148618,8.05896,2.35053,8.39475,77.06,8.62,77.5406216122,135.78
2020-11-25 21:30:00,76.7664,28.0177,81.7194694198,8.4264,2.4577,8.7775,68.34,25.56,72.9634785355,134.5,80.5664,20.1377,83.0449984662,8.4264,2.4577,8.7775,72.14,17.68,74.27490828,135.82,82.1764,19.4277,84.441673623,8.4264,2.4577,8.7775,73.75,16.97,75.6772317147,134.5,81.2464,12.3377,82.177833716,8.4264,2.4577,8.7775,72.82,9.88,73.487187999,135.82
2020-11-25 22:00:00,72.07424,32.27832,78.9720584359,8.63424,2.51832,8.994,63.44,29.76,70.0734700154,134.9,77.11424,44.25832,88.9123439124,8.63424,2.51832,8.994,68.48,41.74,80.1981171849,136.21,79.05424,40.06832,88.62868119070001,8.63424,2.51832,8.994,70.42,37.55,79.8058826153,134.9,76.31424,16.61832,78.1027002504,8.63424,2.51832,8.994,67.68,14.1,69.1331497908,136.21
2020-11-25 22:30:00,69.02792,23.66731,72.9725654076,8.76792,2.55731,9.13325,60.26,21.11,63.850604539,133.65,71.42792,33.57731,78.9264436191,8.76792,2.55731,9.13325,62.66,31.02,69.9179233101,134.93,72.76792,51.41731,89.1005608779,8.76792,2.55731,9.13325,64.0,48.86,80.518939387,133.65,73.17792,12.45731,74.2306712078,8.76792,2.55731,9.13325,64.41,9.9,65.1663878084,134.93
2020-11-25 23:00:00,66.59176,14.47968,68.1478072487,8.50176,2.47968,8.856,58.09,12.0,59.316507820300004,131.59,66.34176,23.76968,70.4714609413,8.50176,2.47968,8.856,57.84,21.29,61.6338356749,132.83,67.09176,62.26968,91.5358798898,8.50176,2.47968,8.856,58.59,59.79,83.7116013465,131.59,70.65176,6.65968,70.9649387289,8.50176,2.47968,8.856,62.15,4.18,62.2904077688,132.83
2020-11-25 23:30:00,63.02384,15.42737,64.8845756206,8.01384,2.33737,8.34775,55.01,13.09,56.545983058,131.59,62.74384,22.64737,66.7060179134,8.01384,2.33737,8.34775,54.73,20.31,58.37695607,132.88,63.46384,63.03737,89.450371738,8.01384,2.33737,8.34775,55.45,60.7,82.2143083654,131.59,66.94384,5.36737,67.1586656707,8.01384,2.33737,8.34775,58.93,3.03,59.0078452411,132.88
2020-11-26 00:00:00,60.19056,15.88683,62.2518664826,7.60056,2.21683,7.91725,52.59,13.67,54.3376204853,131.82,59.91056,22.04683,63.8383733546,7.60056,2.21683,7.91725,52.31,19.83,55.9425151383,133.08,60.59056,63.63683,87.8684362758,7.60056,2.21683,7.91725,52.99,61.42,81.1193965707,131.82,64.02056,4.71683,64.1940853036,7.60056,2.21683,7.91725,56.42,2.5,56.4753609993,133.08
2020-11-26 00:30:00,60.56792,16.25106,62.7102055829,7.95792,2.32106,8.2895,52.61,13.93,54.4229455285,131.82,60.28792,21.90106,64.142729339,7.95792,2.32106,8.2895,52.33,19.58,55.8731178654,133.08,60.96792,63.99106,88.3851968887,7.95792,2.32106,8.2895,53.01,61.67,81.3218851233,131.82,64.38792,4.55106,64.5485583809,7.95792,2.32106,8.2895,56.43,2.23,56.474045366,133.08
2020-11-26 01:00:00,62.7884,15.82245,64.75131735,8.1684,2.38245,8.50875,54.62,13.44,56.2492488839,131.43,62.4984,22.25245,66.3417028238,8.1684,2.38245,8.50875,54.33,19.87,57.8495099374,132.65,63.2084,63.30245,89.4567046485,8.1684,2.38245,8.50875,55.04,60.92,82.1014494391,131.43,66.6784,5.02245,66.8672866996,8.1684,2.38245,8.50875,58.51,2.64,58.5695287671,132.65
2020-11-26 01:30:00,64.07248,15.77614,65.986129502,7.87248,2.29614,8.2005,56.2,13.48,57.7940342942,131.52,63.85248,22.14614,67.583953118,7.87248,2.29614,8.2005,55.98,19.85,59.3951420572,132.77,64.59248,63.28614,90.4285573735,7.87248,2.29614,8.2005,56.72,60.99,83.2882854908,131.52,68.04248,4.88614,68.2176916104,7.87248,2.29614,8.2005,60.17,2.59,60.2257170983,132.77
2020-11-26 02:00:00,63.4524,15.89195,65.4122399904,7.6524,2.23195,7.97125,55.8,13.66,57.4476770636,131.74,63.2324,22.01195,66.9541809939,7.6524,2.23195,7.97125,55.58,19.78,58.9947862103,132.98,63.9624,63.56195,90.1737772391,7.6524,2.23195,7.97125,56.31,61.33,83.2597441745,131.74,67.4024,4.70195,67.5662035308,7.6524,2.23195,7.97125,59.75,2.47,59.8010317637,132.98
2020-11-26 02:30:00,62.2052,16.0986,64.2545860542,7.6752,2.2386,7.995,54.53,13.86,56.2638471845,132.06,61.9952,21.6886,65.6795264371,7.6752,2.2386,7.995,54.32,19.45,57.6971827735,133.34,62.7152,64.3386,89.8479368767,7.6752,2.2386,7.995,55.04,62.1,82.9807905482,132.06,66.1252,4.5686,66.2828347387,7.6752,2.2386,7.995,58.45,2.33,58.4964221128,133.34
2020-11-26 03:00:00,61.0452,15.98985,63.1046095469,7.8852,2.29985,8.21375,53.16,13.69,54.8944596476,132.2,60.8152,21.59985,64.5371371465,7.8852,2.29985,8.21375,52.93,19.3,56.3389288148,133.43,61.4952,64.79985,89.3346527562,7.8852,2.29985,8.21375,53.61,62.5,82.3424683866,132.2,64.8852,4.88985,65.0691924959,7.8852,2.29985,8.21375,57.0,2.59,57.058812641,133.43
2020-11-26 03:30:00,60.19888,16.22259,62.3464319714,7.68888,2.24259,8.00925,52.51,13.98,54.3391249469,132.43,59.98888,21.32259,63.6656781002,7.68888,2.24259,8.00925,52.3,19.08,55.6716840054,133.65,60.67888,65.20259,89.0690980125,7.68888,2.24259,8.00925,52.99,62.96,82.2915651814,132.43,64.03888,4.56259,64.2012101067,7.68888,2.24259,8.00925,56.35,2.32,56.3977384298,133.65
2020-11-26 04:00:00,58.65448,16.14714,60.8364870308,7.46448,2.17714,7.7755,51.19,13.97,53.0620108929,132.65,58.41448,21.35714,62.1962933192,7.46448,2.17714,7.7755,50.95,19.18,54.4405630022,133.86,59.07448,65.28714,88.0466060484,7.46448,2.17714,7.7755,51.61,63.11,81.5258498882,132.65,62.42448,4.56714,62.5913290405,7.46448,2.17714,7.7755,54.96,2.39,55.0119414309,133.86
2020-11-26 04:30:00,57.70416,16.11288,59.9115596792,7.00416,2.04288,7.296,50.7,14.07,52.6161087501,132.74,57.46416,21.20288,61.2510555403,7.00416,2.04288,7.296,50.46,19.16,53.9751535431,133.94,58.08416,65.28288,87.3820580211,7.00416,2.04288,7.296,51.08,63.24,81.2924596749,132.74,61.46416,4.37288,61.6195183688,7.00416,2.04288,7.296,54.46,2.33,54.5098202162,133.94
2020-11-26 05:00:00,58.1076,16.0193,60.2752946924,6.9576,2.0293,7.2475,51.15,13.99,53.0286960051,132.74,57.8776,21.2393,61.6516378229,6.9576,2.0293,7.2475,50.92,19.21,54.4230695569,133.94,58.5176,65.1193,87.5490305043,6.9576,2.0293,7.2475,51.56,63.09,81.4787193076,132.74,61.8776,4.4193,62.0352125349,6.9576,2.0293,7.2475,54.92,2.39,54.9719792258,133.94
2020-11-26 05:30:00,60.20096,15.62278,62.1950708646,7.14096,2.08278,7.4385,53.06,13.54,54.7603433152,132.08,60.00096,21.65278,63.7883851704,7.14096,2.08278,7.4385,52.86,19.57,56.3663419072,133.34,60.65096,64.01278,88.182622734,7.14096,2.08278,7.4385,53.51,61.93,81.8452503203,132.08,64.04096,4.77278,64.2185641902,7.14096,2.08278,7.4385,56.9,2.69,56.9635506267,133.34
2020-11-26 06:00:00,62.10368,15.45899,63.9988081245,7.33368,2.13899,7.6392500000000005,54.77,13.32,56.366437709,131.36,61.90368,22.06899,65.7199050301,7.33368,2.13899,7.6392500000000005,54.57,19.93,58.0955230633,132.62,62.56368,62.75899,88.6166174087,7.33368,2.13899,7.6392500000000005,55.23,60.62,82.0069344629,131.36,65.99368,4.85899,66.1723173522,7.33368,2.13899,7.6392500000000005,58.66,2.7199999999999998,58.7230278511,132.62
2020-11-26 06:30:00,67.12352,28.53811,72.9382660855,7.67352,2.23811,7.99325,59.45,26.3,65.0076341671,133.59,70.83352,39.90811,81.3021820086,7.67352,2.23811,7.99325,63.16,37.67,73.5405636367,134.82,72.39352,43.80811,84.61661917,7.67352,2.23811,7.99325,64.72,41.57,76.9203698639,133.59,71.18352,14.42811,72.6310118184,7.67352,2.23811,7.99325,63.51,12.19,64.6692832804,134.82
2020-11-26 07:00:00,72.39296,30.55753,78.5780077201,7.36296,2.14753,7.6697500000000005,65.03,28.41,70.9649843233,134.8,77.60296,45.48753,89.951847042,7.36296,2.14753,7.6697500000000005,70.24,43.34,82.534921094,136.08,79.56296,37.87753,88.1190778598,7.36296,2.14753,7.6697500000000005,72.2,35.73,80.5572647252,134.8,76.69296,14.86753,78.120762681,7.36296,2.14753,7.6697500000000005,69.33,12.72,70.4872137341,136.08
2020-11-26 07:30:00,79.60384,25.47237,83.5799795176,7.65384,2.23237,7.9727500000000004,71.95,23.24,75.6101851605,134.14,84.02384,33.12237,90.3166489788,7.65384,2.23237,7.9727500000000004,76.37,30.89,82.3806348604,135.4,85.91384,27.37237,90.1689222679,7.65384,2.23237,7.9727500000000004,78.26,25.14,82.1988272422,134.14,84.19384,10.40237,84.8340261662,7.65384,2.23237,7.9727500000000004,76.54,8.17,76.9748043193,135.4
2020-11-26 08:00:00,84.04744,16.74842,85.6999518264,7.05744,2.05842,7.3515,76.99,14.69,78.3789270149,132.66,86.00744,10.01842,86.5889627762,7.05744,2.05842,7.3515,78.95,7.96,79.3502621294,133.95,87.27744,13.70842,88.3474522092,7.05744,2.05842,7.3515,80.22,11.65,81.0615253989,132.66,88.91744,3.29842,88.9785969245,7.05744,2.05842,7.3515,81.86,1.24,81.8693911056,133.95
2020-11-26 08:30:00,86.33688,15.02784,87.6349977075,6.98688,2.03784,7.2780000000000005,79.35,12.99,80.4062348329,131.81,88.35688,11.44784,89.0954055157,6.98688,2.03784,7.2780000000000005,81.37,9.41,81.9123006636,133.11,89.61688,11.99784,90.416444,6.98688,2.03784,7.2780000000000005,82.63,9.96,83.2281112365,131.81,91.29688,4.82784,91.4244405878,6.98688,2.03784,7.2780000000000005,84.31,2.79,84.3561509316,133.11
2020-11-26 09:00:00,87.544,13.3245,88.5522119218,7.284,2.1245,7.5875,80.26,11.2,81.0376924647,131.45,89.714,11.7145,90.4755840338,7.284,2.1245,7.5875,82.43,9.59,82.9859807437,132.73,90.964,11.7845,91.7241720391,7.284,2.1245,7.5875,83.68,9.66,84.2357287616,131.45,92.524,6.6545000000000005,92.7629934093,7.284,2.1245,7.5875,85.24,4.53,85.3602864334,132.73
2020-11-26 09:30:00,89.43856,12.87333,90.3602713595,7.82856,2.28333,8.15475,81.61,10.59,82.2942294453,131.82,91.62856,12.84333,92.5242894226,7.82856,2.28333,8.15475,83.8,10.56,84.4627349782,133.15,92.87856,11.08333,93.5375171338,7.82856,2.28333,8.15475,85.05,8.8,85.5040496117,131.82,94.50856,7.54333,94.8091226663,7.82856,2.28333,8.15475,86.68,5.26,86.8394495607,133.15
2020-11-26 10:00:00,89.02808,13.44069,90.0369433964,7.88808,2.30069,8.21675,81.14,11.14,81.901155059,132.79,91.18808,12.67069,92.064175004,7.88808,2.30069,8.21675,83.3,10.37,83.9429979212,134.11,92.50808,11.57069,93.2288889367,7.88808,2.30069,8.21675,84.62,9.27,85.1262433096,132.79,94.07808,7.22069,94.3547746569,7.88808,2.30069,8.21675,86.19,4.92,86.3303104361,134.11
2020-11-26 10:30:00,88.1896,13.32405,89.1904471149,6.9396,2.02405,7.22875,81.25,11.3,82.0320211869,132.99,90.3396,12.28405,91.170945002,6.9396,2.02405,7.22875,83.4,10.26,84.0287308008,134.34,91.6696,11.47405,92.3848980492,6.9396,2.02405,7.22875,84.73,9.45,85.2553540841,132.99,93.2596,6.84405,93.5103952112,6.9396,2.02405,7.22875,86.32,4.82,86.4544666284,134.34
2020-11-26 11:00:00,87.09736,13.03048,88.0666993136,6.20736,1.81048,6.466,80.89,11.22,81.664438405,132.99,89.23736,12.15048,90.060760512,6.20736,1.81048,6.466,83.03,10.34,83.6713600941,134.34,90.62736,11.19048,91.3156351519,6.20736,1.81048,6.466,84.42,9.38,84.9395125957,132.99,92.14736,6.7104800000000004,92.3913767448,6.20736,1.81048,6.466,85.94,4.9,86.0795771365,134.34
2020-11-26 11:30:00,87.2368,12.99365,88.1991735481,6.5268,1.90365,6.79875,80.71,11.09,81.46835091,132.99,89.3768,12.38365,90.2306331883,6.5268,1.90365,6.79875,82.85,10.48,83.5101963834,134.34,90.8168,11.15365,91.4991533871,6.5268,1.90365,6.79875,84.29,9.25,84.7960293882,132.99,92.3068,6.95365,92.5683454241,6.5268,1.90365,6.79875,85.78,5.05,85.9285220401,134.34
2020-11-26 12:00:00,86.48064,13.84727,87.5822355347,6.71064,1.95727,6.99025,79.77,11.89,80.6512554149,133.27,88.56064,12.30727,89.4117209993,6.71064,1.95727,6.99025,81.85,10.35,82.5017878594,134.61,90.01064,11.42727,90.7331131002,6.71064,1.95727,6.99025,83.3,9.47,83.8365725683,133.27,91.49064,6.26727,91.7050482845,6.71064,1.95727,6.99025,84.78,4.31,84.8894840366,134.61
2020-11-26 12:30:00,86.4776,15.33805,87.8272798142,6.7476,1.96805,7.02875,79.73,13.37,80.8432421418,133.18,88.2776,13.02805,89.2337646217,6.7476,1.96805,7.02875,81.53,11.06,82.2767555267,134.51,89.7576,10.70805,90.3940766453,6.7476,1.96805,7.02875,83.01,8.74,83.46884269,133.18,91.4876,4.76805,91.6117637346,6.7476,1.96805,7.02875,84.74,2.8,84.7862465262,134.51
2020-11-26 13:00:00,85.84304,15.63047,87.2544503671,6.41304,1.87047,6.68025,79.43,13.76,80.6130417488,132.68,87.63304,12.33047,88.4962721817,6.41304,1.87047,6.68025,81.22,10.46,81.8907809219,133.99,89.09304,11.06047,89.7769668293,6.41304,1.87047,6.68025,82.68,9.19,83.1891729734,132.68,90.83304,4.13047,90.9269043686,6.41304,1.87047,6.68025,84.42,2.26,84.4502457072,133.99
2020-11-26 13:30:00,85.71368,16.20899,87.2328280865,6.85368,1.99899,7.13925,78.86,14.21,80.130042431,132.93,87.50368,12.09899,88.3361736355,6.85368,1.99899,7.13925,80.65,10.1,81.2799637057,134.25,88.97368,11.61899,89.7291293915,6.85368,1.99899,7.13925,82.12,9.62,82.6815505418,132.93,90.67368,3.86899,90.7561861713,6.85368,1.99899,7.13925,83.82,1.87,83.8408569851,134.25
2020-11-26 14:00:00,85.5812,15.9666,87.0578779261,6.5712,1.9166,6.845,79.01,14.05,80.2495021791,133.0,87.3512,12.1866,88.1971958795,6.5712,1.9166,6.845,80.78,10.27,81.4302235045,134.35,88.8612,11.3766,89.5864939207,6.5712,1.9166,6.845,82.29,9.46,82.8319726917,133.0,90.5512,3.9466,90.6371638623,6.5712,1.9166,6.845,83.98,2.03,84.0045314254,134.35
2020-11-26 14:30:00,84.75768,16.18974,86.2900457773,6.30768,1.83974,6.5705,78.45,14.35,79.751645751,133.0,86.52768,11.64974,87.3083950617,6.30768,1.83974,6.5705,80.22,9.81,80.8176001871,134.4,88.02768,11.76974,88.8110309919,6.30768,1.83974,6.5705,81.72,9.93,82.3210987536,133.0,89.69768,3.55974,89.768288088,6.30768,1.83974,6.5705,83.39,1.72,83.4077364517,134.4
2020-11-26 15:00:00,84.64704,16.22747,86.1884688538,6.19704,1.80747,6.45525,78.45,14.42,79.7642708235,133.08,86.43704,11.49747,87.1983583582,6.19704,1.80747,6.45525,80.24,9.69,80.8229775497,134.37,87.90704,11.87747,88.7058170311,6.19704,1.80747,6.45525,81.71,10.07,82.3281786511,133.08,89.60704,3.46747,89.6741042094,6.19704,1.80747,6.45525,83.41,1.6600000000000001,83.4265167678,134.37
2020-11-26 15:30:00,86.07464,15.89052,87.5291510127,5.86464,1.71052,6.109,80.21,14.18,81.4537690963,132.84,87.91464,11.58052,88.6740794697,5.86464,1.71052,6.109,82.05,9.87,82.6415113608,134.21,89.39464,11.54052,90.1364813081,5.86464,1.71052,6.109,83.53,9.83,84.1064194934,132.84,91.08464,3.56052,91.1542042179,5.86464,1.71052,6.109,85.22,1.85,85.240078015,134.21
2020-11-26 16:00:00,89.06576,15.36168,90.380810003,6.00576,1.75168,6.256,83.06,13.61,84.1676642185,132.33,90.97576,11.97168,91.7600677288,6.00576,1.75168,6.256,84.97,10.22,85.5824123287,133.67,92.47576,11.05168,93.1338059912,6.00576,1.75168,6.256,86.47,9.3,86.9686776949,132.33,94.19576,4.03168,94.2820006449,6.00576,1.75168,6.256,88.19,2.2800000000000002,88.2194678061,133.67
2020-11-26 16:30:00,92.95736,14.22048,94.0387836459,6.20736,1.81048,6.466,86.75,12.41,87.6331592492,131.77,95.03736,12.37048,95.8390764313,6.20736,1.81048,6.466,88.83,10.56,89.4554777529,133.11,96.53736,10.60048,97.1176196784,6.20736,1.81048,6.466,90.33,8.79,90.7566691764,131.77,98.21736,5.16048,98.3528360506,6.20736,1.81048,6.466,92.01,3.35,92.0709650216,133.11
2020-11-26 17:00:00,96.86584,13.74712,97.8364669599,6.67584,1.94712,6.954,90.19,11.8,90.9586504957,131.77,99.20584,12.12712,99.9443131429,6.67584,1.94712,6.954,92.53,10.18,93.0883091478,133.18,100.66584,11.13712,101.2800413941,6.67584,1.94712,6.954,93.99,9.19,94.4382136637,131.77,102.32584,5.90712,102.4962028487,6.67584,1.94712,6.954,95.65,3.96,95.7319387665,133.18
2020-11-26 17:30:00,97.876,14.413,98.9315214934,7.416,2.163,7.725,90.46,12.25,91.285673027,132.16,100.266,11.273,100.8977268574,7.416,2.163,7.725,92.85,9.11,93.2958444948,133.55,101.636,12.493,102.400935274,7.416,2.163,7.725,94.22,10.33,94.7845836621,132.16,103.316,5.703,103.4732818896,7.416,2.163,7.725,95.9,3.54,95.9653145673,133.55
2020-11-26 18:00:00,97.04112,14.69366,98.1472496561,7.04112,2.05366,7.3345,90.0,12.64,90.8832745889,132.44,99.45112,10.77366,100.032979657,7.04112,2.05366,7.3345,92.41,8.72,92.8205068937,133.77,100.83112,12.873660000000001,101.6496231289,7.04112,2.05366,7.3345,93.79,10.82,94.4120569631,132.44,102.49112,5.26366,102.6261944898,7.04112,2.05366,7.3345,95.45,3.21,95.5039611744,133.77
2020-11-26 18:30:00,94.686,15.650500000000001,95.9707077511,6.996,2.0405,7.2875,87.69,13.61,88.7398906918,132.59,97.046,9.7605,97.5356010708,6.996,2.0405,7.2875,90.05,7.72,90.3803125686,133.93,98.386,13.8905,99.3617179111,6.996,2.0405,7.2875,91.39,11.85,92.1550573761,132.59,100.036,4.2805,100.1275385508,6.996,2.0405,7.2875,93.04,2.24,93.06696084,133.93
2020-11-26 19:00:00,92.16632,16.12726,93.5666556923,7.15632,2.08726,7.4545,85.01,14.04,86.1616022367,131.34,94.37632,9.70726,94.8742360889,7.15632,2.08726,7.4545,87.22,7.62,87.5522289836,132.59,95.70632,13.68726,96.6800950261,7.15632,2.08726,7.4545,88.55,11.6,89.3065647083,131.34,97.35632,3.60726,97.4231254305,7.15632,2.08726,7.4545,90.2,1.52,90.2128061863,132.59
2020-11-26 19:30:00,90.29808,16.54444,91.8012077622,7.07808,2.06444,7.373,83.22,14.48,84.4703427245,131.98,92.51808,8.69444,92.9257144917,7.07808,2.06444,7.373,85.44,6.63,85.6968523343,133.27,93.91808,14.85444,95.0855411648,7.07808,2.06444,7.373,86.84,12.79,87.7768175545,131.98,95.40808,3.28444,95.464596974,7.07808,2.06444,7.373,88.33,1.22,88.3384248218,133.27
2020-11-26 20:00:00,87.85544,18.22867,89.7266,6.95544,2.02867,7.24525,80.9,16.2,82.5060603835,132.89,89.93544,7.94867,90.2860162083,6.95544,2.02867,7.24525,82.98,5.92,83.190905753,134.25,91.34544,15.77867,92.6981975864,6.95544,2.02867,7.24525,84.39,13.75,85.5028338712,132.89,92.88544,2.6386700000000003,92.9229118321,6.95544,2.02867,7.24525,85.93,0.61,85.9321651071,134.25
2020-11-26 20:30:00,86.27456,19.26758,88.3998831574,7.29456,2.12758,7.5985,78.98,17.14,80.8184384902,132.6,88.18456,7.92758,88.5401781512,7.29456,2.12758,7.5985,80.89,5.8,81.0976701268,133.91,89.58456,15.95758,90.9947127577,7.29456,2.12758,7.5985,82.29,13.83,83.4440710896,132.6,91.22456,3.44758,91.289682632,7.29456,2.12758,7.5985,83.93,1.32,83.9403794368,133.91
2020-11-26 21:00:00,83.36448,20.26089,85.791259399,6.89448,2.01089,7.18175,76.47,18.25,78.6175769151,132.94,85.22448,7.04089,85.5148298441,6.89448,2.01089,7.18175,78.33,5.03,78.4913358276,134.22,86.54448,16.72089,88.1449668493,6.89448,2.01089,7.18175,79.65,14.71,80.9969542637,132.94,88.21448,4.38089,88.3231944557,6.89448,2.01089,7.18175,81.32,2.37,81.3545284542,134.22
2020-11-26 21:30:00,79.46352,21.67311,82.3661016915,6.59352,1.92311,6.86825,72.87,19.75,75.4990026424,133.63,81.24352,5.46311,81.4269925323,6.59352,1.92311,6.86825,74.65,3.54,74.7338885647,134.98,82.53352,18.30311,84.538664286,6.59352,1.92311,6.86825,75.94,16.38,77.6864724389,133.63,84.14352,5.68311,84.3352221629,6.59352,1.92311,6.86825,77.55,3.76,77.6410980087,134.98
2020-11-26 22:00:00,74.91384,24.35112,78.7722061948,6.48384,1.89112,6.754,68.43,22.46,72.0216391094,133.71,77.91384,27.73112,82.7017622545,6.48384,1.89112,6.754,71.43,25.84,75.9601902315,134.98,79.42384,39.03112,88.4961846002,6.48384,1.89112,6.754,72.94,37.14,81.851226014,133.71,79.41384,8.60112,79.878265184,6.48384,1.89112,6.754,72.93,6.71,73.2380297387,134.98
2020-11-26 22:30:00,70.08104,26.70947,74.99831968230001,6.58104,1.91947,6.85525,63.5,24.79,68.1673976326,134.22,73.56104,36.18947,81.9811218804,6.58104,1.91947,6.85525,66.98,34.27,75.2379777772,135.52,75.11104,48.18947,89.2406485228,6.58104,1.91947,6.85525,68.53,46.27,82.6878092587,134.22,74.35104,10.80947,75.1326945528,6.58104,1.91947,6.85525,67.77,8.89,68.3506035087,135.52
2020-11-26 23:00:00,66.05056,27.14058,71.4092960268,7.03056,2.05058,7.3235,59.02,25.09,64.1316497527,134.22,69.44056,34.80058,77.672850736,7.03056,2.05058,7.3235,62.41,32.75,70.4809946014,135.57,70.88056,49.90058,86.684033537,7.03056,2.05058,7.3235,63.85,47.85,79.7900056398,134.22,70.13056,11.25058,71.0272553056,7.03056,2.05058,7.3235,63.1,9.2,63.7671545547,135.57
2020-11-26 23:30:00,62.37248,28.07114,68.3982102269,7.03248,2.05114,7.3255,55.34,26.02,61.1519092098,134.3,65.61248,33.97114,73.885288689,7.03248,2.05114,7.3255,58.58,31.92,66.7120888595,135.57,66.99248,50.74114,84.0396077159,7.03248,2.05114,7.3255,59.96,48.69,77.2393533116,134.3,66.28248,12.21114,67.3979161032,7.03248,2.05114,7.3255,59.25,10.16,60.1147910252,135.57
2020-11-27 00:00:00,59.68792,28.46856,66.1294692433,6.81792,1.98856,7.102,52.87,26.48,59.1305952955,134.3,62.84792,33.27856,71.1148620473,6.81792,1.98856,7.102,56.03,31.29,64.1749561745,135.57,64.15792,51.29856,82.1448778488,6.81792,1.98856,7.102,57.34,49.31,75.6263955243,134.3,63.49792,12.62856,64.7415351378,6.81792,1.98856,7.102,56.68,10.64,57.6700268771,135.57
2020-11-27 00:30:00,60.15704,28.57247,66.5977139507,6.79704,1.9824700000000002,7.08025,53.36,26.59,59.618098762,134.66,63.35704,32.94247,71.4095291069,6.79704,1.9824700000000002,7.08025,56.56,30.96,64.4791066936,135.96,64.66704,51.97247,82.9636287795,6.79704,1.9824700000000002,7.08025,57.87,49.99,76.4718052618,134.66,63.97704,12.652470000000001,65.2161532464,6.79704,1.9824700000000002,7.08025,57.18,10.67,58.1670121289,135.96
2020-11-27 01:00:00,62.89624,27.96182,68.8316815416,6.72624,1.9618200000000001,7.0065,56.17,26.0,61.8956290864,134.14,66.13624,33.77182,74.2599358164,6.72624,1.9618200000000001,7.0065,59.41,31.81,67.3900897759,135.38,67.53624,50.59182,84.3840978162,6.72624,1.9618200000000001,7.0065,60.81,48.63,77.8635537334,134.14,66.82624,12.14182,67.9203220358,6.72624,1.9618200000000001,7.0065,60.1,10.18,60.9560694271,135.38
2020-11-27 01:30:00,62.78952,28.15486,68.812934565,7.07952,2.06486,7.3745,55.71,26.09,61.5166010114,134.42,66.03952,33.64486,74.1160900632,7.07952,2.06486,7.3745,58.96,31.58,66.8848114298,135.68,67.37952,51.12486,84.5798499966,7.07952,2.06486,7.3745,60.3,49.06,77.7365653988,134.42,66.70952,12.28486,67.8312453361,7.07952,2.06486,7.3745,59.63,10.22,60.4994652869,135.68
2020-11-27 02:00:00,60.7156,28.6858,67.1510179,7.6656,2.2358000000000002,7.985,53.05,26.45,59.2782000401,134.86,63.8956,33.4658,72.129102788,7.6656,2.2358000000000002,7.985,56.23,31.23,64.3204928464,136.1,65.2056,52.2558,83.5609891337,7.6656,2.2358000000000002,7.985,57.54,50.02,76.2420618819,134.86,64.5356,12.7058,65.7744708911,7.6656,2.2358000000000002,7.985,56.87,10.47,57.8257537781,136.1
2020-11-27 02:30:00,59.62912,29.64516,66.5917972681,7.869120000000001,2.29516,8.197,51.76,27.35,58.5416099881,135.2,62.70912,33.62516,71.1553590125,7.869120000000001,2.29516,8.197,54.84,31.33,63.1584871573,136.45,63.98912,52.64516,82.8620561524,7.869120000000001,2.29516,8.197,56.12,50.35,75.39613319,135.2,63.40912,13.59516,64.8501725102,7.869120000000001,2.29516,8.197,55.54,11.3,56.6778757541,136.45
2020-11-27 03:00:00,57.55856,35.15208,67.4437288234,8.09856,2.36208,8.436,49.46,32.79,59.3420230528,134.97,61.67856,38.11208,72.5036233964,8.09856,2.36208,8.436,53.58,35.75,64.4117916223,136.19,62.92856,47.86208,79.0618894639,8.09856,2.36208,8.436,54.83,45.5,71.2501150876,134.97,61.46856,18.90208,64.3091944966,8.09856,2.36208,8.436,53.37,16.54,55.874220352500004,136.19
2020-11-27 03:30:00,55.03576,44.48668,70.7672210575,8.04576,2.34668,8.381,46.99,42.14,63.1176655145,134.12,61.41576,47.02668,77.3524673698,8.04576,2.34668,8.381,53.37,44.68,69.6035868329,135.41,62.67576,37.79668,73.190435923,8.04576,2.34668,8.381,54.63,35.45,65.1240308949,134.12,59.27576,29.18668,66.071764113,8.04576,2.34668,8.381,51.23,26.84,57.8350974755,135.41
2020-11-27 04:00:00,54.16752,44.60011,70.166160184,8.29752,2.42011,8.64325,45.87,42.18,62.315401788,134.3,60.45752,47.18011,76.6881640422,8.29752,2.42011,8.64325,52.16,44.76,68.7322573469,135.53,61.71752,38.01011,72.483244527,8.29752,2.42011,8.64325,53.42,35.59,64.1899096432,134.3,58.34752,29.25011,65.2686910024,8.29752,2.42011,8.64325,50.05,26.83,56.7877750929,135.53
2020-11-27 04:30:00,53.97832,44.37826,69.8791026749,8.42832,2.45826,8.7795,45.55,41.92,61.9038682152,134.04,60.22832,47.13826,76.4818023183,8.42832,2.45826,8.7795,51.8,44.68,68.4071809096,135.28,61.44832,37.76826,72.1272312948,8.42832,2.45826,8.7795,53.02,35.31,63.7017778402,134.04,58.12832,29.09826,65.0046946078,8.42832,2.45826,8.7795,49.7,26.64,56.38953449,135.28
2020-11-27 05:00:00,53.80192,44.46806,69.8001071335,8.46192,2.46806,8.8145,45.34,42.0,61.8038477767,133.71,60.03192,46.80806,76.1237538476,8.46192,2.46806,8.8145,51.57,44.34,68.0110321933,134.98,61.27192,37.80806,71.9978998406,8.46192,2.46806,8.8145,52.81,35.34,63.5437778229,133.71,57.93192,29.25806,64.9010125487,8.46192,2.46806,8.8145,49.47,26.79,56.2581994024,134.98
2020-11-27 05:30:00,55.60648,43.03939,70.3169233511,8.46648,2.46939,8.81925,47.14,40.57,62.1940873396,133.42,61.95648,46.94939,77.7357744887,8.46648,2.46939,8.81925,53.49,44.48,69.5675966237,134.69,63.24648,37.28939,73.4208133908,8.46648,2.46939,8.81925,54.78,34.82,64.9097897085,133.42,59.83648,27.87939,66.0126103526,8.46648,2.46939,8.81925,51.37,25.41,57.3109500881,134.69
2020-11-27 06:00:00,58.47408,41.17869,71.518546839,8.70408,2.53869,9.06675,49.77,38.64,63.0087493924,132.88,65.08408,47.07869,80.3264621502,8.70408,2.53869,9.06675,56.38,44.54,71.8506506582,134.16,66.41408,36.59869,75.8306938644,8.70408,2.53869,9.06675,57.71,34.06,67.0113997765,132.88,62.84408,26.09869,68.0479243678,8.70408,2.53869,9.06675,54.14,23.56,59.0441631324,134.16
2020-11-27 06:30:00,66.29672,28.25321,72.0659347963,8.85672,2.5832100000000002,9.22575,57.44,25.67,62.9150419216,132.88,69.42672,27.38321,74.631827258,8.85672,2.5832100000000002,9.22575,60.57,24.8,65.450476698,134.16,71.35672,23.29321,75.0623415653,8.85672,2.5832100000000002,9.22575,62.5,20.71,65.8418871236,132.88,70.54672,12.43321,71.6339613149,8.85672,2.5832100000000002,9.22575,61.69,9.85,62.4714222665,134.16
2020-11-27 07:00:00,73.66376,17.52943,75.7207399162,9.08376,2.64943,9.462250000000001,64.58,14.88,66.2720966923,132.88,74.05376,14.04943,75.3747030075,9.08376,2.64943,9.462250000000001,64.97,11.4,65.9625719632,134.2,76.35376,13.95943,77.6193426413,9.08376,2.64943,9.462250000000001,67.27,11.31,68.2141407627,132.88,77.98376,3.79943,78.0762607459,9.08376,2.64943,9.462250000000001,68.9,1.15,68.9095965741,134.2
2020-11-27 07:30:00,80.37784,15.88062,81.9316254852,8.60784,2.5106200000000003,8.9665,71.77,13.37,73.0047245047,131.91,80.60784,9.81062,81.2026608816,8.60784,2.5106200000000003,8.9665,72.0,7.3,72.3691232502,133.21,83.00784,9.65062,83.5669549993,8.60784,2.5106200000000003,8.9665,74.4,7.14,74.7418196193,131.91,84.98784,5.06062,85.1383745596,8.60784,2.5106200000000003,8.9665,76.38,2.55,76.4225549167,133.21
2020-11-27 08:00:00,83.78544,14.44117,85.0208641862,8.09544,2.36117,8.43275,75.69,12.08,76.6479125613,132.49,84.11544,8.26117,84.5201406539,8.09544,2.36117,8.43275,76.02,5.9,76.2486091676,133.82,86.55544,8.10117,86.9337284888,8.09544,2.36117,8.43275,78.46,5.74,78.6696841229,132.49,88.60544,6.34117,88.8320574712,8.09544,2.36117,8.43275,80.51,3.98,80.6083153279,133.82
2020-11-27 08:30:00,85.96592,13.15506,86.9666315609,8.48592,2.47506,8.8395,77.48,10.68,78.2126127936,131.92,86.31592,6.9950600000000005,86.5988967011,8.48592,2.47506,8.8395,77.83,4.52,77.9611396787,133.21,88.79592,6.81506,89.0570628948,8.48592,2.47506,8.8395,80.31,4.34,80.4271825939,131.92,90.85592,7.80506,91.1905541197,8.48592,2.47506,8.8395,82.37,5.33,82.5422667486,133.21
2020-11-27 09:00:00,86.70032,12.63676,87.6163979595,8.32032,2.42676,8.667,78.38,10.21,79.042194428,131.71,87.07032,6.36676,87.3027849373,8.32032,2.42676,8.667,78.75,3.94,78.8485009369,133.01,89.56032,6.18676,89.7737540587,8.32032,2.42676,8.667,81.24,3.76,81.326964778,131.71,91.64032,8.17676,92.0043893181,8.32032,2.42676,8.667,83.32,5.75,83.5181710767,133.01
2020-11-27 09:30:00,87.90536,12.23698,88.7530055618,8.59536,2.50698,8.9535,79.31,9.73,79.9046243968,131.38,88.31536,5.96698,88.516708379,8.59536,2.50698,8.9535,79.72,3.46,79.7950499718,132.69,90.81536,5.77698,90.9989181796,8.59536,2.50698,8.9535,82.22,3.27,82.2850004557,131.38,92.85536,8.66698,93.258964304,8.59536,2.50698,8.9535,84.26,6.16,84.4848696513,132.69
2020-11-27 10:00:00,88.44464,11.81052,89.2297188576,8.74464,2.55052,9.109,79.7,9.26,80.2361364972,131.38,88.81464,5.59052,88.9904162941,8.74464,2.55052,9.109,80.07,3.04,80.1276887224,132.61,91.42464,5.40052,91.5840074216,8.74464,2.55052,9.109,82.68,2.85,82.7291055192,131.38,93.42464,9.17052,93.8736480393,8.74464,2.55052,9.109,84.68,6.62,84.9383705989,132.61
2020-11-27 10:30:00,87.93032,11.75051,88.7119814938,8.47032,2.47051,8.82325,79.46,9.28,80.0000625,131.38,88.30032,5.71051,88.4847808189,8.47032,2.47051,8.82325,79.83,3.24,79.895722664,132.67,90.89032,5.53051,91.0584252585,8.47032,2.47051,8.82325,82.42,3.06,82.4767846124,131.38,92.89032,9.09051,93.3340716018,8.47032,2.47051,8.82325,84.42,6.62,84.6791639071,132.67
2020-11-27 11:00:00,87.45792,10.72606,88.1132006787,7.83792,2.28606,8.1645,79.62,8.44,80.0660852047,131.49,88.02792,6.16606,88.243611641,7.83792,2.28606,8.1645,80.19,3.88,80.2838121915,132.8,90.60792000000001,5.99606,90.8061005784,7.83792,2.28606,8.1645,82.77,3.71,82.8531049509,131.49,92.45792,9.76606,92.9722695144,7.83792,2.28606,8.1645,84.62,7.48,84.9499546792,132.8
2020-11-27 11:30:00,87.88584,10.59337,88.521976709,7.72584,2.25337,8.04775,80.16,8.34,80.5926870132,131.49,88.44584,6.02337,88.6507055779,7.72584,2.25337,8.04775,80.72,3.77,80.8079903227,132.89,91.08584,5.85337,91.2737212393,7.72584,2.25337,8.04775,83.36,3.6,83.4376989136,131.49,92.88584,9.84337,93.405948448,7.72584,2.25337,8.04775,85.16,7.59,85.4975654624,132.89
2020-11-27 12:00:00,87.36816,10.89738,88.045149058,8.28816,2.41738,8.6335,79.08,8.48,79.5333690975,131.8,87.96816,6.83738,88.2334796948,8.28816,2.41738,8.6335,79.68,4.42,79.8024987077,133.11,90.56816,6.66738,90.8132455199,8.28816,2.41738,8.6335,82.28,4.25,82.3896892821,131.8,92.32816,9.92738,92.8603360033,8.28816,2.41738,8.6335,84.04,7.51,84.3748878518,133.11
2020-11-27 12:30:00,86.0976,11.73555,86.893727389,8.0076,2.33555,8.34125,78.09,9.4,78.6537227345,132.09,86.7076,7.92555,87.0690659222,8.0076,2.33555,8.34125,78.7,5.59,78.898276914,133.44,89.3076,7.77555,89.6454493857,8.0076,2.33555,8.34125,81.3,5.44,81.4817991947,132.09,91.0176,8.97555,91.4590837892,8.0076,2.33555,8.34125,83.01,6.64,83.2751445511,133.44
2020-11-27 13:00:00,84.83168,12.73674,85.7825068266,8.01168,2.33674,8.3455,76.82,10.4,77.5207868897,132.59,85.44168,8.92674,85.9067364544,8.01168,2.33674,8.3455,77.43,6.59,77.7099285806,133.94,88.01168,8.79674,88.4502032279,8.01168,2.33674,8.3455,80.0,6.46,80.2603987032,132.59,89.72168,8.02674,90.0800111959,8.01168,2.33674,8.3455,81.71,5.69,81.9078763001,133.94
2020-11-27 13:30:00,84.2308,13.2519,85.2668782251,7.9608,2.3219,8.2925,76.27,10.93,77.049190781,132.88,84.7608,9.0219,85.2395911314,7.9608,2.3219,8.2925,76.8,6.7,77.0916986452,134.19,87.3208,8.8819,87.7713521615,7.9608,2.3219,8.2925,79.36,6.5600000000000005,79.6306674592,132.88,89.0708,7.5819,89.3929114653,7.9608,2.3219,8.2925,81.11,5.26,81.2803770907,134.19
2020-11-27 14:00:00,83.79576,14.74043,85.0823699162,7.71576,2.25043,8.03725,76.08,12.49,77.0984208658,133.05,84.15576,7.29043,84.4709554271,7.71576,2.25043,8.03725,76.44,5.04,76.6059736574,134.33,86.69576,7.13043,86.9884925376,7.71576,2.25043,8.03725,78.98,4.88,79.1306185999,133.05,88.65576,6.01043,88.8592654143,7.71576,2.25043,8.03725,80.94,3.76,81.0272867619,134.33
2020-11-27 14:30:00,83.38528,14.62029,84.6572962028,7.23528,2.11029,7.53675,76.15,12.51,77.1707366817,133.4,83.75528,7.27029,84.070232809,7.23528,2.11029,7.53675,76.52,5.16,76.6937807126,134.75,86.31528,7.1302900000000005,86.6092870134,7.23528,2.11029,7.53675,79.08,5.02,79.239174655,133.4,88.25528,5.93029,88.4542977326,7.23528,2.11029,7.53675,81.02,3.8200000000000003,81.1100043151,134.75
2020-11-27 15:00:00,82.11704,14.15122,83.3274581747,6.82704,1.9912200000000002,7.1115,75.29,12.16,76.265652164,134.14,82.67704,9.66122,83.2396066488,6.82704,1.9912200000000002,7.1115,75.85,7.67,76.2368113184,135.44,85.21704,9.55122,85.750625128,6.82704,1.9912200000000002,7.1115,78.39,7.5600000000000005,78.7537027701,134.14,86.94704,6.28122,87.1736284059,6.82704,1.9912200000000002,7.1115,80.12,4.29,80.2347711407,135.44
2020-11-27 15:30:00,81.69656,14.66483,83.002320177,7.45656,2.17483,7.76725,74.24,12.49,75.2833162128,133.9,82.28656,11.06483,83.027154712,7.45656,2.17483,7.76725,74.83,8.89,75.3562273472,135.26,84.82656,10.95483,85.5310094747,7.45656,2.17483,7.76725,77.37,8.78,77.8665865439,133.9,86.49656,6.03483,86.7068282488,7.45656,2.17483,7.76725,79.04,3.86,79.1341974117,135.26
2020-11-27 16:00:00,84.1168,14.76115,85.4021521483,8.0268,2.34115,8.36125,76.09,12.42,77.0969811342,133.11,84.6668,10.78115,85.3504552862,8.0268,2.34115,8.36125,76.64,8.44,77.1033280734,134.45,87.2168,10.67115,87.8671932211,8.0268,2.34115,8.36125,79.19,8.33,79.62691128,133.11,88.9468,6.09115,89.1551195309,8.0268,2.34115,8.36125,80.92,3.75,81.0068447725,134.45
2020-11-27 16:30:00,88.33432,14.47876,89.5130525734,8.46432,2.46876,8.817,79.87,12.01,80.7679206121,132.2,88.82432,9.66876,89.3490052737,8.46432,2.46876,8.817,80.36,7.2,80.6819037951,133.56,91.42432,9.53876,91.9205865397,8.46432,2.46876,8.817,82.96,7.07,83.2607140253,132.2,93.32432,6.39876,93.5434275243,8.46432,2.46876,8.817,84.86,3.93,84.9509534967,133.56
2020-11-27 17:00:00,93.2104,14.30595,94.3018497887,9.3804,2.73595,9.77125,83.83,11.57,84.6246642534,131.46,93.6604,7.94595,93.9968544663,9.3804,2.73595,9.77125,84.28,5.21,84.4408816865,132.78,96.2804,7.77595,96.5938964043,9.3804,2.73595,9.77125,86.9,5.04,87.0460315006,131.46,98.3604,6.95595,98.6060521903,9.3804,2.73595,9.77125,88.98,4.22,89.080013471,132.78
2020-11-27 17:30:00,94.85288,14.71709,95.9878199688,9.93288,2.89709,10.34675,84.92,11.82,85.7386657232,131.4,95.24288,7.54709,95.541429538,9.93288,2.89709,10.34675,85.31,4.65,85.4366349993,132.72,97.83288,7.38709,98.1113729787,9.93288,2.89709,10.34675,87.9,4.49,88.0146016295,131.4,100.06288,6.87709,100.2989248236,9.93288,2.89709,10.34675,90.13,3.98,90.2178324945,132.72
2020-11-27 18:00:00,94.01896,15.50928,95.2895723865,10.48896,3.05928,10.926,83.53,12.45,84.4527287895,131.96,94.40896,8.92928,94.8302893046,10.48896,3.05928,10.926,83.92,5.87,84.1250456166,133.31,96.95896,8.77928,97.3556145356,10.48896,3.05928,10.926,86.47,5.72,86.6589828004,131.96,99.16896,6.49928,99.3817048958,10.48896,3.05928,10.926,88.68,3.44,88.7466957131,133.31
