Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-27 18:30:00,92.06328,16.26304,93.4886837772,10.91328,3.18304,11.368,81.15,13.08,82.1973776954,132.56,92.43328,9.84304,92.9558857093,10.91328,3.18304,11.368,81.52,6.66,81.7916010358,133.86,94.94328,9.71304,95.4388262878,10.91328,3.18304,11.368,84.03,6.53,84.2833423637,132.56,97.13328,6.14304,97.3273395506,10.91328,3.18304,11.368,86.22,2.96,86.2707945947,133.86
2020-11-27 19:00:00,89.58528,17.80654,91.3378084883,11.88528,3.46654,12.3805,77.7,14.34,79.0121864018,132.67,89.83528,10.95654,90.5009574615,11.88528,3.46654,12.3805,77.95,7.49,78.3090199147,133.94,92.29528,10.83654,92.9292704666,11.88528,3.46654,12.3805,80.41,7.37,80.7470432895,132.67,94.50528,5.16654,94.6464002667,11.88528,3.46654,12.3805,82.62,1.7000000000000002,82.6374878611,133.94
2020-11-27 19:30:00,87.30896,19.20303,89.3958100666,13.27896,3.87303,13.83225,74.03,15.33,75.600593913,132.54,87.44896,12.21303,88.2976710161,13.27896,3.87303,13.83225,74.17,8.34,74.6374202394,133.83,89.87896,12.10303,90.6901912329,13.27896,3.87303,13.83225,76.6,8.23,77.04085215,132.54,92.03896,4.73303,92.160575795,13.27896,3.87303,13.83225,78.76,0.86,78.7646951368,133.83
2020-11-27 20:00:00,83.94216,20.54938,86.42084959,12.75216,3.71938,13.2835,71.19,16.83,73.1523410425,133.08,83.98216,12.66938,84.9324224772,12.75216,3.71938,13.2835,71.23,8.95,71.7900787017,134.38,86.32216,12.57938,87.2339160433,12.75216,3.71938,13.2835,73.57,8.86,74.1015823043,133.08,88.57216,4.47938,88.6853560192,12.75216,3.71938,13.2835,75.82,0.76,75.8238089257,134.38
2020-11-27 20:30:00,81.77,20.36625,84.2681258784,12.57,3.66625,13.09375,69.2,16.7,71.186585815,133.3,81.89,14.10625,83.0960792641,12.57,3.66625,13.09375,69.32,10.44,70.1017546143,134.6,84.22,14.02625,85.3799981791,12.57,3.66625,13.09375,71.65,10.36,72.3951110228,133.3,86.3,4.24625,86.4044017343,12.57,3.66625,13.09375,73.73,0.58,73.7322812613,134.6
2020-11-27 21:00:00,78.9048,21.1339,81.6860403756,12.4248,3.6239,12.9425,66.48,17.51,68.7472944922,133.47,78.9848,14.8539,80.3693783493,12.4248,3.6239,12.9425,66.56,11.23,67.500714811,134.76,81.2748,14.7939,82.6102450804,12.4248,3.6239,12.9425,68.85,11.17,69.7502071682,133.47,83.3248,4.9839,83.4737177455,12.4248,3.6239,12.9425,70.9,1.3599999999999999,70.9130425239,134.76
2020-11-27 21:30:00,75.0716,22.3063,78.3154911001,12.7416,3.7163,13.2725,62.33,18.59,65.043193341,134.37,75.2016,17.0863,77.1182357828,12.7416,3.7163,13.2725,62.46,13.37,63.874944227,135.68,77.4316,17.0463,79.2857428688,12.7416,3.7163,13.2725,64.69,13.33,66.0491105163,134.37,79.3316,5.9863,79.5571401337,12.7416,3.7163,13.2725,66.59,2.27,66.6286800109,135.68
2020-11-27 22:00:00,69.87904,31.34597,76.5875320569,13.04904,3.8059700000000003,13.59275,56.83,27.54,63.1514093271,133.81,73.16904,35.39597,81.2808901696,13.04904,3.8059700000000003,13.59275,60.12,31.59,67.9142289951,135.11,74.87904,40.49597,85.1281047455,13.04904,3.8059700000000003,13.59275,61.83,36.69,71.8964880923,133.81,73.82904,16.29597,75.6061226725,13.04904,3.8059700000000003,13.59275,60.78,12.49,62.0500483481,135.11
2020-11-27 22:30:00,65.28248,37.14739,75.1114557092,12.88248,3.75739,13.41925,52.4,33.39,62.1341460068,135.53,69.76248,41.91739,81.3871685228,12.88248,3.75739,13.41925,56.88,38.16,68.4946713256,136.81,71.40248,45.72739,84.7897891633,12.88248,3.75739,13.41925,58.52,41.97,72.0143825913,135.53,69.03248,21.44739,72.2874389695,12.88248,3.75739,13.41925,56.15,17.69,58.8706938977,136.81
2020-11-27 23:00:00,61.80808,36.54694,71.8047183453,12.29808,3.5869400000000002,12.8105,49.51,32.96,59.4777412147,135.46,65.65808,39.46694,76.6069371679,12.29808,3.5869400000000002,12.8105,53.36,35.88,64.3013530184,136.73,67.13808,47.77694,82.4024136895,12.29808,3.5869400000000002,12.8105,54.84,44.19,70.4285574181,135.46,65.44808,20.79694,68.672875934,12.29808,3.5869400000000002,12.8105,53.15,17.21,55.8668649559,136.73
2020-11-27 23:30:00,60.2928,25.1479,65.3271659132,11.9928,3.4979,12.4925,48.3,21.65,52.9302607211,133.87,61.4628,27.4679,67.3213288212,11.9928,3.4979,12.4925,49.47,23.97,54.9712815932,135.14,62.3728,61.4979,87.5919966906,11.9928,3.4979,12.4925,50.38,58.0,76.8254150656,133.87,63.9128,9.0179,64.5458637269,11.9928,3.4979,12.4925,51.92,5.52,52.2126115034,135.14
2020-11-28 00:00:00,57.46952,27.28361,63.6171447305,11.66952,3.40361,12.15575,45.8,23.88,51.6516640584,134.34,58.98952,28.54361,65.5324434281,11.66952,3.40361,12.15575,47.32,25.14,53.5835982368,135.57,59.86952,60.66361,85.2316432041,11.66952,3.40361,12.15575,48.2,57.26,74.8461595541,134.34,61.08952,10.67361,62.0149611325,11.66952,3.40361,12.15575,49.42,7.27,49.9518698349,135.57
2020-11-28 00:30:00,55.88376,37.71568,67.4200797211,11.09376,3.23568,11.556000000000001,44.79,34.48,56.5244593075,132.97,60.60376,38.94568,72.0387514939,11.09376,3.23568,11.556000000000001,49.51,35.71,61.0446082795,134.22,61.52376,48.16568,78.1351762934,11.09376,3.23568,11.556000000000001,50.43,44.93,67.5417633764,132.97,59.98376,22.21568,63.9655211938,11.09376,3.23568,11.556000000000001,48.89,18.98,52.4449473257,134.22
2020-11-28 01:00:00,58.18176,36.92093,68.9077083407,11.83176,3.45093,12.32475,46.35,33.47,57.1713512172,132.64,63.03176,39.26093,74.2591636982,11.83176,3.45093,12.32475,51.2,35.81,62.480365716,133.82,63.98176,47.90093,79.9259951928,11.83176,3.45093,12.32475,52.15,44.45,68.5231712634,132.64,62.38176,21.46093,65.9701106348,11.83176,3.45093,12.32475,50.55,18.01,53.662487829,133.82
2020-11-28 01:30:00,58.81192,38.58931,70.341856532,13.71192,3.99931,14.28325,45.1,34.59,56.8372949743,132.44,63.31192,41.10931,75.4875789966,13.71192,3.99931,14.28325,49.6,37.11,61.9460418429,133.62,64.21192,46.87931,79.5037129709,13.71192,3.99931,14.28325,50.5,42.88,66.2491086732,132.44,62.94192,23.17931,67.0743297049,13.71192,3.99931,14.28325,49.23,19.18,52.8343193389,133.62
2020-11-28 02:00:00,57.4944,38.8392,69.383639916,13.5744,3.9592,14.14,43.92,34.88,56.0854776212,132.83,61.9344,41.2392,74.4079398989,13.5744,3.9592,14.14,48.36,37.28,61.061346202,133.99,62.7844,47.1592,78.5230604854,13.5744,3.9592,14.14,49.21,43.2,65.48178449,132.83,61.5544,23.3292,65.827013695,13.5744,3.9592,14.14,47.98,19.37,51.7424129704,133.99
2020-11-28 02:30:00,56.32824,39.27032,68.6660662511,14.05824,4.10032,14.644,42.27,35.17,54.9880150578,132.83,60.66824,41.16032,73.3130771909,14.05824,4.10032,14.644,46.61,37.06,59.5477598235,134.06,61.49824,47.59032,77.7616363048,14.05824,4.10032,14.644,47.44,43.49,64.3578565523,132.83,60.30824,23.73032,64.8090418013,14.05824,4.10032,14.644,46.25,19.63,50.2434015568,134.06
2020-11-28 03:00:00,54.96456,39.57633,67.73026467,12.84456,3.74633,13.37975,42.12,35.83,55.2981310715,133.14,59.27456,40.80633,71.9626988881,12.84456,3.74633,13.37975,46.43,37.06,59.4069734964,134.34,60.14456,47.48633,76.6310618122,12.84456,3.74633,13.37975,47.3,43.74,64.4242004219,133.14,58.92456,24.02633,63.6346470444,12.84456,3.74633,13.37975,46.08,20.28,50.3452559831,134.34
2020-11-28 03:30:00,53.43576,39.99043,66.7429017826,12.27576,3.58043,12.78725,41.16,36.41,54.9530135661,133.41,57.78576,40.76043,70.7149680942,12.27576,3.58043,12.78725,45.51,37.18,58.7665934014,134.56,58.62576,47.64043,75.5419771131,12.27576,3.58043,12.78725,46.35,44.06,63.950028147,133.41,57.35576,24.37043,62.3185451015,12.27576,3.58043,12.78725,45.08,20.79,49.6430307294,134.56
2020-11-28 04:00:00,52.54968,40.78699,66.5210299181,14.14968,4.12699,14.73925,38.4,36.66,53.0896939151,133.61,56.649680000000004,41.36699,70.1456634851,14.14968,4.12699,14.73925,42.5,37.24,56.507234935,134.79,57.45968,48.33699,75.0871455574,14.14968,4.12699,14.73925,43.31,44.21,61.8892575493,133.61,56.31968,25.10699,61.6625275363,14.14968,4.12699,14.73925,42.17,20.98,47.1006295075,134.79
2020-11-28 04:30:00,51.88784,41.48187,66.4311182998,14.33784,4.18187,14.93525,37.55,37.3,52.9272377893,133.78,55.84784,41.98187,69.8674362014,14.33784,4.18187,14.93525,41.51,37.8,56.1419638061,134.97,56.67784,48.07187,74.3187878828,14.33784,4.18187,14.93525,42.34,43.89,60.9836674856,133.78,55.60784,25.761870000000002,61.2854453795,14.33784,4.18187,14.93525,41.27,21.58,46.5715503285,134.97
2020-11-28 05:00:00,51.31416,41.31663,65.8802468959,13.39416,3.90663,13.95225,37.92,37.41,53.2675745646,133.87,55.33416,41.68663,69.2794658154,13.39416,3.90663,13.95225,41.94,37.78,56.4472497116,135.04,56.15416,47.90663,73.8128368461,13.39416,3.90663,13.95225,42.76,44.0,61.3548498491,133.87,55.05416,25.56663,60.7010140184,13.39416,3.90663,13.95225,41.66,21.66,46.9543523009,135.04
2020-11-28 05:30:00,51.73384,40.85862,65.9228111464,12.78384,3.7286200000000003,13.3165,38.95,37.13,53.8120748531,133.87,55.84384,41.778620000000004,69.7422938757,12.78384,3.7286200000000003,13.3165,43.06,38.05,57.4627366212,135.04,56.70384,47.44862,73.9371152443,12.78384,3.7286200000000003,13.3165,43.92,43.72,61.9709996692,133.87,55.53384,25.11862,60.9504098087,12.78384,3.7286200000000003,13.3165,42.75,21.39,47.8026631057,135.04
2020-11-28 06:00:00,51.9584,40.6187,65.9511494991,12.5784,3.6687000000000003,13.1025,39.38,36.95,54.0008046236,133.56,56.1184,41.5987,69.8550403353,12.5784,3.6687000000000003,13.1025,43.54,37.93,57.7444066555,134.73,56.9684,47.1787,73.9677519751,12.5784,3.6687000000000003,13.1025,44.39,43.51,62.1578007976,133.56,55.7784,24.9387,61.099661736,12.5784,3.6687000000000003,13.1025,43.2,21.27,48.1523924639,134.73
2020-11-28 06:30:00,54.8036,39.87855,67.7770855309,13.7436,4.00855,14.31625,41.06,35.87,54.5213765417,132.89,58.9736,42.28855,72.5686361871,13.7436,4.00855,14.31625,45.23,38.28,59.2546310426,134.13,59.8836,46.28855,75.6880136485,13.7436,4.00855,14.31625,46.14,42.28,62.5819302994,132.89,58.7036,24.34855,63.5528484024,13.7436,4.00855,14.31625,44.96,20.34,49.3469066913,134.13
2020-11-28 07:00:00,57.19312,37.94841,68.6377068153,12.30312,3.58841,12.81575,44.89,34.36,56.5307146603,132.61,61.69312,42.37841,74.8463138001,12.30312,3.58841,12.81575,49.39,38.79,62.8015620825,133.86,62.65312,45.06841,77.1788508962,12.30312,3.58841,12.81575,50.35,41.48,65.2358252803,132.61,61.31312,22.42841,65.2865396484,12.30312,3.58841,12.81575,49.01,18.84,52.5064348437,133.86
2020-11-28 07:30:00,60.56048,36.39139,70.653414666,11.73048,3.42139,12.21925,48.83,32.97,58.9185013387,131.9,65.29048,42.53139,77.9215369071,11.73048,3.42139,12.21925,53.56,39.11,66.3194217405,133.2,66.34048,43.66139,79.4189918304,11.73048,3.42139,12.21925,54.61,40.24,67.8344285743,131.9,64.88048,21.02139,68.2009935599,11.73048,3.42139,12.21925,53.15,17.6,55.9882353714,133.2
2020-11-28 08:00:00,63.12168,35.94674,72.639621438,12.57168,3.66674,13.0955,50.55,32.28,59.9775032825,132.18,67.94168,44.71674,81.3366996961,12.57168,3.66674,13.0955,55.37,41.05,68.9270585474,133.41,68.97168,42.30674,80.9132429918,12.57168,3.66674,13.0955,56.4,38.64,68.3667287502,132.18,67.56168,20.42674,70.5820962529,12.57168,3.66674,13.0955,54.99,16.76,57.4873699172,133.41
2020-11-28 08:30:00,66.0996,34.7303,74.668272099,12.0696,3.5202999999999998,12.5725,54.03,31.21,62.3963540602,131.6,71.1396,44.4803,83.9007733948,12.0696,3.5202999999999998,12.5725,59.07,40.96,71.8817535957,132.88,72.2596,41.5203,83.3389771011,12.0696,3.5202999999999998,12.5725,60.19,38.0,71.1817118367,131.6,70.7196,19.3603,73.3217773942,12.0696,3.5202999999999998,12.5725,58.65,15.84,60.7513629477,132.88
2020-11-28 09:00:00,71.12864,21.755020000000002,74.3812094783,11.94864,3.48502,12.4465,59.18,18.27,61.9359774283,132.29,73.66864,34.05502,81.1591825159,11.94864,3.48502,12.4465,61.72,30.57,68.8758542597,133.49,74.78864,53.00502,91.6671850678,11.94864,3.48502,12.4465,62.84,49.52,80.0068497068,132.29,75.39864,7.02502,75.7251993715,11.94864,3.48502,12.4465,63.45,3.54,63.5486750452,133.49
2020-11-28 09:30:00,74.00112,18.79866,76.3515250604,12.92112,3.76866,13.4595,61.08,15.03,62.9020452768,132.55,75.69112,32.12866,82.2277109024,12.92112,3.76866,13.4595,62.77,28.36,68.8793328946,133.74,76.83112,55.77866,94.9435617188,12.92112,3.76866,13.4595,63.91,52.01,82.3985934346,132.55,78.16112,4.73866,78.3046331851,12.92112,3.76866,13.4595,65.24,0.97,65.2472106683,133.74
2020-11-28 10:00:00,75.28072,19.70271,77.8163452307,13.86072,4.04271,14.43825,61.42,15.66,63.3849508953,132.68,76.80072,33.63271,83.8421718138,13.86072,4.04271,14.43825,62.94,29.59,69.5486283114,133.87,77.96072,54.95271,95.3817288544,13.86072,4.04271,14.43825,64.1,50.91,81.857425442,132.68,79.46072,4.41271,79.5831516872,13.86072,4.04271,14.43825,65.6,0.37,65.6010434368,133.87
2020-11-28 10:30:00,75.91552,18.72786,78.1914248307,12.33552,3.59786,12.8495,63.58,15.13,65.3554381823,132.21,77.53552,32.93786,84.2416730784,12.33552,3.59786,12.8495,65.2,29.34,71.4973817702,133.44,78.72552,54.21786,95.5891408176,12.33552,3.59786,12.8495,66.39,50.62,83.4866246772,132.21,80.18552,4.39786,80.3060320913,12.33552,3.59786,12.8495,67.85,0.8,67.854716122,133.44
2020-11-28 11:00:00,76.9152,18.55985,79.1227907942,12.6852,3.69985,13.21375,64.23,14.86,65.9265689992,132.47,78.5152,33.52985,85.3749815348,12.6852,3.69985,13.21375,65.83,29.83,72.2732163391,133.68,79.7052,54.08985,96.3256496478,12.6852,3.69985,13.21375,67.02,50.39,83.8500596303,132.47,81.2052,4.82985,81.3487059397,12.6852,3.69985,13.21375,68.52,1.13,68.529317084,133.68
2020-11-28 11:30:00,77.54912,18.38266,79.6981066365,12.00912,3.50266,12.5095,65.54,14.88,67.2079310796,132.59,79.15912,33.85266,86.0939537264,12.00912,3.50266,12.5095,67.15,30.35,73.6901960915,133.79,80.34912,53.56266,96.5657270001,12.00912,3.50266,12.5095,68.34,50.06,84.7133944545,132.59,81.90912,4.66266,82.0417231502,12.00912,3.50266,12.5095,69.9,1.16,69.9096245162,133.79
2020-11-28 12:00:00,78.10728,18.72754,80.3210305179,12.91728,3.7675400000000003,13.4555,65.19,14.96,66.88451016490001,132.59,79.70728,34.03754,86.670667554,12.91728,3.7675400000000003,13.4555,66.79,30.27,73.3292370068,133.79,80.92728,53.92754,97.2491862107,12.91728,3.7675400000000003,13.4555,68.01,50.16,84.5067198511,132.59,82.45728,4.84754,82.5996469063,12.91728,3.7675400000000003,13.4555,69.54,1.08,69.5483860345,133.79
2020-11-28 12:30:00,78.40744,18.63717,80.5920017927,11.40744,3.32717,11.88275,67.0,15.31,68.7269677783,132.59,80.12744,33.20717,86.7359370755,11.40744,3.32717,11.88275,68.72,29.88,74.9349904918,133.86,81.38744,53.84717,97.5880787123,11.40744,3.32717,11.88275,69.98,50.52,86.3103168804,132.59,82.83744,4.01717,82.9347883615,11.40744,3.32717,11.88275,71.43,0.6900000000000001,71.4333325556,133.86
2020-11-28 13:00:00,77.85072,18.52896,80.025352003,9.87072,2.87896,10.282,67.98,15.65,69.7581744314,132.59,79.63072,32.38896,85.9656692965,9.87072,2.87896,10.282,69.76,29.51,75.744951647,133.92,80.91072,53.71896,97.1198809431,9.87072,2.87896,10.282,71.04,50.84,87.3578113279,132.59,82.31072,3.18896,82.3724716929,9.87072,2.87896,10.282,72.44,0.31,72.4406633045,133.92
2020-11-28 13:30:00,78.0168,18.30865,80.1363072961,9.7668,2.84865,10.17375,68.25,15.46,69.9790975935,132.75,79.7668,32.72865,86.2201073594,9.7668,2.84865,10.17375,70.0,29.88,76.1105406629,134.01,81.0568,53.65865,97.2083100669,9.7668,2.84865,10.17375,71.29,50.81,87.5438187424,132.75,82.5068,3.44865,82.5788425268,9.7668,2.84865,10.17375,72.74,0.6000000000000001,72.7424745249,134.01
2020-11-28 14:00:00,77.66192,18.98681,79.9491886892,9.93192,2.8968100000000003,10.34575,67.73,16.09,69.6149481074,133.18,79.37192,32.43681,85.7440862536,9.93192,2.8968100000000003,10.34575,69.44,29.54,75.4620778935,134.47,80.64192,54.44681,97.301461348,9.93192,2.8968100000000003,10.34575,70.71,51.55,87.506037506,133.18,82.12192,3.19681,82.1841185307,9.93192,2.8968100000000003,10.34575,72.19,0.30000000000000004,72.1906233523,134.47
2020-11-28 14:30:00,76.21448,19.30714,78.6219601425,9.62448,2.80714,10.0255,66.59,16.5,68.6037761351,132.9,77.94448,31.22714,83.9671140093,9.62448,2.80714,10.0255,68.32,28.42,73.9953971541,134.23,79.19448,55.13714,96.4980303936,9.62448,2.80714,10.0255,69.57,52.33,87.0540854871,132.9,80.61448,3.28714,80.6814704567,9.62448,2.80714,10.0255,70.99,0.48,70.9916227452,134.23
2020-11-28 15:00:00,75.69984,19.79037,78.2440062929,9.90984,2.89037,10.32275,65.79,16.9,67.9259457056,132.67,77.37984,31.41037,83.5119810684,9.90984,2.89037,10.32275,67.47,28.52,73.2501965868,133.9,78.59984,54.83037,95.8347761638,9.90984,2.89037,10.32275,68.69,51.94,86.116663312,132.67,80.06984,3.84037,80.1618844549,9.90984,2.89037,10.32275,70.16,0.9500000000000001,70.1664314327,133.9
2020-11-28 15:30:00,75.8228,19.77165,78.358248727,9.2628,2.70165,9.64875,66.56,17.07,68.7140342288,132.6,77.5328,31.01165,83.5048352586,9.2628,2.70165,9.64875,68.27,28.31,73.9070294356,133.9,78.7728,54.76165,95.9374396707,9.2628,2.70165,9.64875,69.51,52.06,86.8440193681,132.6,80.2228,3.84165,80.314730371,9.2628,2.70165,9.64875,70.96,1.1400000000000001,70.9691566809,133.9
2020-11-28 16:00:00,77.0152,19.63985,79.4799643877,9.8052,2.8598500000000002,10.21375,67.21,16.78,69.273028662,132.14,78.6752,31.43985,84.7245611559,9.8052,2.8598500000000002,10.21375,68.87,28.58,74.5646920466,133.35,79.9352,54.14985,96.5496890418,9.8052,2.8598500000000002,10.21375,70.13,51.29,86.8842966249,132.14,81.4352,3.81985,81.5247389021,9.8052,2.8598500000000002,10.21375,71.63,0.96,71.6364327699,133.35
2020-11-28 16:30:00,80.37048,19.19264,82.6303303007,9.54048,2.7826400000000002,9.938,70.83,16.41,72.7061001567,132.02,82.10048,32.11264,88.157305222,9.54048,2.7826400000000002,9.938,72.56,29.33,78.2636729268,133.35,83.43048,53.07264,98.8804839673,9.54048,2.7826400000000002,9.938,73.89,50.29,89.380177892,132.02,84.93048,3.37264,84.9974183937,9.54048,2.7826400000000002,9.938,75.39,0.59,75.3923086263,133.35
2020-11-28 17:00:00,82.33904,18.00972,84.285630582,9.35904,2.72972,9.749,72.98,15.28,74.5624489941,131.58,84.22904,31.98972,90.099241756,9.35904,2.72972,9.749,74.87,29.26,80.3844792233,132.84,85.56904,52.60972,100.4482117561,9.35904,2.72972,9.749,76.21,49.88,91.0822622688,131.58,86.98904,3.14972,87.0460442306,9.35904,2.72972,9.749,77.63,0.42,77.6311361504,132.84
2020-11-28 17:30:00,84.61688,17.27159,86.3615898537,8.81688,2.57159,9.18425,75.8,14.7,77.2122399623,131.29,86.58688,32.84159,92.6059275741,8.81688,2.57159,9.18425,77.77,30.27,83.4532551792,132.53,87.95688,51.13159,101.7391381685,8.81688,2.57159,9.18425,79.14,48.56,92.8504884209,131.29,89.39688,3.5415900000000002,89.4670051665,8.81688,2.57159,9.18425,80.58,0.97,80.5858380859,132.53
2020-11-28 18:00:00,83.80664,18.00902,85.719762654,9.11664,2.65902,9.4965,74.69,15.35,76.2510235997,131.76,85.73664,32.52902,91.7001013121,9.11664,2.65902,9.4965,76.62,29.87,82.2364961559,133.02,87.10664,52.13902,101.5186886177,9.11664,2.65902,9.4965,77.99,49.48,92.3618454774,131.76,88.55664,3.04902,88.6091135891,9.11664,2.65902,9.4965,79.44,0.39,79.4409573205,133.02
2020-11-28 18:30:00,83.03208,18.56269,85.0817240608,8.75208,2.55269,9.11675,74.28,16.01,75.9857782746,132.1,84.98208,32.38269,90.9427981358,8.75208,2.55269,9.11675,76.23,29.83,81.8586696691,133.43,86.31208,52.51269,101.0314691815,8.75208,2.55269,9.11675,77.56,49.96,92.2580901602,132.1,87.76208,2.93269,87.8110662534,8.75208,2.55269,9.11675,79.01,0.38,79.0109138031,133.43
2020-11-28 19:00:00,80.38768,19.33099,82.6792977121,8.19768,2.39099,8.53925,72.19,16.94,74.1509251459,132.59,82.23768,31.99099,88.2409171131,8.19768,2.39099,8.53925,74.04,29.6,79.7375795971,133.84,83.53768,53.15099,99.0129876216,8.19768,2.39099,8.53925,75.34,50.76,90.8443349912,132.59,85.04768,3.39099,85.1152553104,8.19768,2.39099,8.53925,76.85,1.0,76.8565059055,133.84
2020-11-28 19:30:00,77.76464,19.94052,80.2805304679,8.02464,2.34052,8.359,69.74,17.6,71.9265430839,132.83,79.55464,31.36052,85.5127064254,8.02464,2.34052,8.359,71.53,29.02,77.1926246477,134.07,80.82464,54.04052,97.2265407849,8.02464,2.34052,8.359,72.8,51.7,89.2901450329,132.83,82.32464,3.93052,82.4184162587,8.02464,2.34052,8.359,74.3,1.5899999999999999,74.3170108387,134.07
2020-11-28 20:00:00,74.82384,21.16112,77.7586010162,8.16384,2.38112,8.504,66.66,18.78,69.2549204028,132.83,76.46384,30.62112,82.3672982293,8.16384,2.38112,8.504,68.3,28.24,73.9079670942,134.07,77.65384,54.841120000000004,95.0666466727,8.16384,2.38112,8.504,69.49,52.46,87.0684311332,132.83,79.23384,5.18112,79.4030566515,8.16384,2.38112,8.504,71.07,2.8,71.1251355007,134.07
2020-11-28 20:30:00,73.3808,21.71065,76.5251209216,8.2308,2.40065,8.57375,65.15,19.31,67.9514429575,132.75,74.9608,30.22065,80.8233210346,8.2308,2.40065,8.57375,66.73,27.82,72.2969245542,133.98,76.1508,55.27065,94.0945752531,8.2308,2.40065,8.57375,67.92,52.87,86.0718496374,132.75,77.7208,5.75065,77.933258164,8.2308,2.40065,8.57375,69.49,3.35,69.5707021669,133.98
2020-11-28 21:00:00,71.00776,22.49518,74.485804711,8.41776,2.45518,8.7685,62.59,20.04,65.7199338101,132.92,72.54776,29.24518,78.2205729604,8.41776,2.45518,8.7685,64.13,26.79,69.5007985566,134.19,73.68776,56.47518,92.840357226,8.41776,2.45518,8.7685,65.27,54.02,84.7250452936,132.92,75.25776,6.53518,75.5409757539,8.41776,2.45518,8.7685,66.84,4.08,66.964408457,134.19
2020-11-28 21:30:00,67.726,23.383,71.648976022,8.376,2.443,8.725,59.35,20.94,62.9357299155,132.21,69.156,28.303,74.7235715487,8.376,2.443,8.725,60.78,25.86,66.0526153911,133.44,70.226,56.563,90.1724128822,8.376,2.443,8.725,61.85,54.12,82.1851379508,132.21,71.806,7.6129999999999995,72.2084441392,8.376,2.443,8.725,63.43,5.17,63.6403472649,133.44
2020-11-28 22:00:00,65.36792,23.94481,69.6155075473,8.34792,2.43481,8.69575,57.02,21.51,60.9422718644,132.27,66.71792,27.93481,72.3300384271,8.34792,2.43481,8.69575,58.37,25.5,63.6969928647,133.5,67.77792,57.00481,88.5629426039,8.34792,2.43481,8.69575,59.43,54.57,80.6833923432,132.27,69.33792,8.18481,69.819325868,8.34792,2.43481,8.69575,60.99,5.75,61.2604489047,133.5
2020-11-28 22:30:00,61.7728,24.6404,66.5058503592,8.0928,2.3604,8.43,53.68,22.28,58.1200550585,133.24,63.1228,26.8804,68.6078988455,8.0928,2.3604,8.43,55.03,24.52,60.24559154,134.5,64.1328,59.1204,87.2252127083,8.0928,2.3604,8.43,56.04,56.76,79.7632697424,133.24,65.6228,8.6704,66.1931092788,8.0928,2.3604,8.43,57.53,6.31,57.875011879,134.5
2020-11-28 23:00:00,58.51872,24.83046,63.5688000064,8.29872,2.4204600000000003,8.6445,50.22,22.41,54.9932404937,134.17,59.93872,25.72046,65.2241689702,8.29872,2.4204600000000003,8.6445,51.64,23.3,56.6531517217,135.44,60.87872,61.47046,86.5149466939,8.29872,2.4204600000000003,8.6445,52.58,59.05,79.0668002388,134.17,62.22872,8.65046,62.8270964716,8.29872,2.4204600000000003,8.6445,53.93,6.23,54.2886525897,135.44
2020-11-28 23:30:00,55.53592,27.00006,61.7514505923,7.64592,2.23006,7.9645,47.89,24.77,53.9166486347,134.43,57.11592,27.12006,63.2275728765,7.64592,2.23006,7.9645,49.47,24.89,55.3786330637,135.63,58.02592,59.99006,83.4614563176,7.64592,2.23006,7.9645,50.38,57.76,76.6443866177,134.43,59.22592,10.36006,60.1252063868,7.64592,2.23006,7.9645,51.58,8.13,52.2167913606,135.63
2020-11-29 00:00:00,51.02008,39.96294,64.8080638243,7.21008,2.10294,7.5105,43.81,37.86,57.9024671322,133.6,55.60008,39.00294,67.916111672,7.21008,2.10294,7.5105,48.39,36.9,60.8539407105,134.84,56.51008,46.61294,73.254046421,7.21008,2.10294,7.5105,49.3,44.51,66.4201031315,133.6,55.10008,24.362940000000002,60.2459265133,7.21008,2.10294,7.5105,47.89,22.26,52.8106021552,134.84
2020-11-29 00:30:00,51.22048,40.07264,65.0334840524,7.14048,2.08264,7.438,44.08,37.99,58.1918078427,133.6,55.80048,38.81264,67.9714248196,7.14048,2.08264,7.438,48.66,36.73,60.9662898658,134.78,56.72048,46.73264,73.4925335854,7.14048,2.08264,7.438,49.58,44.65,66.7218022838,133.6,55.30048,24.49264,60.481670797,7.14048,2.08264,7.438,48.16,22.41,53.1186756236,134.78
2020-11-29 01:00:00,53.67176,38.805930000000004,66.2310956022,7.15176,2.08593,7.44975,46.52,36.72,59.2660847366,133.32,58.51176,38.34593,69.9573899303,7.15176,2.08593,7.44975,51.36,36.26,62.8700023859,134.53,59.48176,46.91593,75.7574039976,7.15176,2.08593,7.44975,52.33,44.83,68.9068777409,133.32,57.88176,23.27593,62.3864332853,7.15176,2.08593,7.44975,50.73,21.19,54.9777136665,134.53
2020-11-29 01:30:00,54.0988,38.69715,66.5142810197,7.0188,2.04715,7.31125,47.08,36.65,59.6636313008,133.49,59.2288,38.52715,70.6568612136,7.0188,2.04715,7.31125,52.21,36.48,63.6920285436,134.71,59.9688,46.97715,76.178143818,7.0188,2.04715,7.31125,52.95,44.93,69.4435554965,133.49,58.3588,23.12715,62.7743148474,7.0188,2.04715,7.31125,51.34,21.08,55.4992072015,134.71
2020-11-29 02:00:00,52.61272,39.13871,65.5739043085,7.09272,2.06871,7.38825,45.52,37.07,58.7048149644,133.72,57.43272,38.19871,68.9757839554,7.09272,2.06871,7.38825,50.34,36.13,61.963638531,134.96,58.38272,47.45871,75.2387609511,7.09272,2.06871,7.38825,51.29,45.39,68.4902635416,133.72,56.79272,23.52871,61.4736792397,7.09272,2.06871,7.38825,49.7,21.46,54.135215895,134.96
2020-11-29 02:30:00,51.69968,39.32324,64.9551700498,7.03968,2.05324,7.333,44.66,37.27,58.1684493519,133.83,56.46968,38.10324,68.1225488205,7.03968,2.05324,7.333,49.43,36.05,61.1794687783,135.05,57.399680000000004,47.67324,74.6154211688,7.03968,2.05324,7.333,50.36,45.62,67.9508204513,133.83,55.81968,23.68324,60.6360662659,7.03968,2.05324,7.333,48.78,21.63,53.360521924,135.05
2020-11-29 03:00:00,51.0516,39.2013,64.3662006355,7.1016,2.0713,7.3975,43.95,37.13,57.5346799765,133.69,55.7816,38.1813,67.5973266354,7.1016,2.0713,7.3975,48.68,36.11,60.6108447392,134.89,56.6916,47.5113,73.9679737336,7.1016,2.0713,7.3975,49.59,45.44,67.2604021695,133.69,55.1316,23.5713,59.9591486118,7.1016,2.0713,7.3975,48.03,21.5,52.6225322462,134.89
2020-11-29 03:30:00,49.92312,39.26716,63.5155710436,7.05312,2.05716,7.347,42.87,37.21,56.7663720877,133.69,54.60312,38.10716,66.5857068521,7.05312,2.05716,7.347,47.55,36.05,59.6708052568,134.89,55.50312,47.59716,73.1169335366,7.05312,2.05716,7.347,48.45,45.54,66.4928123935,133.69,53.95312,23.63716,58.903773144,7.05312,2.05716,7.347,46.9,21.58,51.626605544,134.89
2020-11-29 04:00:00,48.82392,39.59656,62.8622520118,7.15392,2.08656,7.452,41.67,37.51,56.0659343987,133.8,53.43392,37.63656,65.3582011319,7.15392,2.08656,7.452,46.28,35.55,58.3578692209,135.05,54.31392,48.20656,72.6214454056,7.15392,2.08656,7.452,47.16,46.12,65.963019943,133.8,52.76392,23.95656,57.9478042794,7.15392,2.08656,7.452,45.61,21.87,50.5822992755,135.05
2020-11-29 04:30:00,48.25368,39.26649,62.2115332592,7.15368,2.08649,7.45175,41.1,37.18,55.4216780691,133.99,52.88368,37.56649,64.8685191851,7.15368,2.08649,7.45175,45.73,35.48,57.8797313401,135.2,53.75368,48.50649,72.403989432,7.15368,2.08649,7.45175,46.6,46.42,65.7751959328,133.99,52.17368,23.57649,57.2533297325,7.15368,2.08649,7.45175,45.02,21.49,49.8860752114,135.2
2020-11-29 05:00:00,47.94592,39.10256,61.8693901958,7.10592,2.07256,7.402,40.84,37.03,55.1282731455,133.99,52.56592,37.77256,64.7297631264,7.10592,2.07256,7.402,45.46,35.7,57.8022629315,135.24,53.42592,48.31256,72.0307738512,7.10592,2.07256,7.402,46.32,46.24,65.4498281128,133.99,51.86592,23.39256,56.8971486175,7.10592,2.07256,7.402,44.76,21.32,49.578221025,135.24
2020-11-29 05:30:00,48.08344,39.02392,61.9264364743,6.97344,2.03392,7.264,41.11,36.99,55.3018281795,133.9,52.70344,37.64392,64.766637251,6.97344,2.03392,7.264,45.73,35.61,57.9595117302,135.15,53.57344,48.22392,72.0809262815,6.97344,2.03392,7.264,46.6,46.19,65.6130787267,133.9,51.99344,23.33392,56.9893816917,6.97344,2.03392,7.264,45.02,21.3,49.8045218831,135.15
2020-11-29 06:00:00,48.40976,39.06243,62.204327026,6.899760000000001,2.01243,7.18725,41.51,37.05,55.6397573683,133.72,53.01976,38.05243,65.2616455459,6.899760000000001,2.01243,7.18725,46.12,36.04,58.531495795,134.93,53.88976,47.55243,71.8702986759,6.899760000000001,2.01243,7.18725,46.99,45.54,65.4366235376,133.72,52.34976,23.42243,57.3507419234,6.899760000000001,2.01243,7.18725,45.45,21.41,50.2403284225,134.93
2020-11-29 06:30:00,51.42392,37.93906,63.9045524345,7.09392,2.06906,7.3895,44.33,35.87,57.0246069693,133.37,56.17392,39.12906,68.4586928348,7.09392,2.06906,7.3895,49.08,37.06,61.5003252024,134.58,57.10392,46.15906,73.4269466848,7.09392,2.06906,7.3895,50.01,44.09,66.6702947346,133.37,55.51392,22.33906,59.8400277026,7.09392,2.06906,7.3895,48.42,20.27,52.4916117108,134.58
2020-11-29 07:00:00,53.11392,37.47906,65.0059107793,7.09392,2.06906,7.3895,46.02,35.41,58.0664145613,133.48,57.97392,39.71906,70.2750249196,7.09392,2.06906,7.3895,50.88,37.65,63.2953149925,134.71,58.92392,45.67906,74.5560518714,7.09392,2.06906,7.3895,51.83,43.61,67.7361129679,133.48,57.31392,21.82906,61.3301988114,7.09392,2.06906,7.3895,50.22,19.76,53.9676384512,134.71
2020-11-29 07:30:00,55.13808,36.97944,66.3904123259,6.95808,2.02944,7.248,48.18,34.95,59.521549879,133.48,60.12808,40.09944,72.2727548444,6.95808,2.02944,7.248,53.17,38.07,65.3939890204,134.71,61.12808,45.13944,75.9882307203,6.95808,2.02944,7.248,54.17,43.11,69.2304918371,133.48,59.45808,21.31944,63.1647195767,6.95808,2.02944,7.248,52.5,19.29,55.9316913744,134.71
2020-11-29 08:00:00,56.3016,36.41755,67.053024619,6.9516,2.02755,7.24125,49.35,34.39,60.150599332,133.18,61.3516,40.42755,73.4738431114,6.9516,2.02755,7.24125,54.4,38.4,66.5876865494,134.4,62.3516,44.53755,76.62450902,6.9516,2.02755,7.24125,55.4,42.51,69.8302233993,133.18,60.6716,20.79755,64.137205525,6.9516,2.02755,7.24125,53.72,18.77,56.9047563917,134.4
2020-11-29 08:30:00,58.4712,35.22785,68.2633330937,7.0212,2.04785,7.31375,51.45,33.18,61.2210331504,132.59,63.7012,39.83785,75.1325307311,7.0212,2.04785,7.31375,56.68,37.79,68.1227311549,133.83,64.7512,44.43785,78.5330530036,7.0212,2.04785,7.31375,57.73,42.39,71.6216796787,132.59,62.9812,19.74785,66.0046144831,7.0212,2.04785,7.31375,55.96,17.7,58.6925174107,133.83
2020-11-29 09:00:00,61.28608,35.15594,70.6535471088,6.94608,2.02594,7.2355,54.34,33.13,63.643008257,131.57,66.46608,40.79594,77.9874894522,6.94608,2.02594,7.2355,59.52,38.77,71.0333956671,132.8,67.52608,42.19594,79.6258050675,6.94608,2.02594,7.2355,60.58,40.17,72.6881372715,131.57,65.91608,19.90594,68.8561983401,6.94608,2.02594,7.2355,58.97,17.88,61.621062146,132.8
2020-11-29 09:30:00,67.22928,23.63604,71.2631635293,7.04928,2.05604,7.343,60.18,21.58,63.9322203588,132.21,70.03928,32.03604,77.0182355147,7.04928,2.05604,7.343,62.99,29.98,69.7605941775,133.37,71.16928,52.04604,88.1694771188,7.04928,2.05604,7.343,64.12,49.99,81.3042096081,132.21,71.56928,7.66604,71.9786774608,7.04928,2.05604,7.343,64.52,5.61,64.7634348996,133.37
2020-11-29 10:00:00,71.13192,19.11056,73.6543518497,7.20192,2.10056,7.502,63.93,17.01,66.1542515641,132.66,72.89192,29.70056,78.7105791212,7.20192,2.10056,7.502,65.69,27.6,71.2526217062,133.87,74.07192,55.00056,92.2589341625,7.20192,2.10056,7.502,66.87,52.9,85.2643354516,132.66,75.41192,3.18056,75.4789615721,7.20192,2.10056,7.502,68.21,1.08,68.2185495302,133.87
2020-11-29 10:30:00,73.74928,18.47104,76.0272031526,7.16928,2.09104,7.468,66.58,16.38,68.5653031788,132.3,75.54928,30.59104,81.5077017024,7.16928,2.09104,7.468,68.38,28.5,74.0815388609,133.55,76.75928,53.65104,93.6505267428,7.16928,2.09104,7.468,69.59,51.56,86.6094781187,132.3,78.14928,2.59104,78.1922211783,7.16928,2.09104,7.468,70.98,0.5,70.9817610376,133.55
2020-11-29 11:00:00,75.59128,17.49704,77.5898706069,7.12128,2.07704,7.418,68.47,15.42,70.1848794257,131.74,77.43128,31.09704,83.4423694486,7.12128,2.07704,7.418,70.31,29.02,76.0635030747,132.99,78.66128,52.42704,94.5314312512,7.12128,2.07704,7.418,71.54,50.35,87.481964427,131.74,80.04128,2.42704,80.0780683284,7.12128,2.07704,7.418,72.92,0.35000000000000003,72.9208399568,132.99
2020-11-29 11:30:00,77.63544,16.87242,79.4477192917,7.10544,2.07242,7.4015,70.53,14.8,72.0660870313,131.65,79.54544,31.26242,85.4682158995,7.10544,2.07242,7.4015,72.44,29.19,78.0999980794,132.89,80.80544,52.15242,96.1737700491,7.10544,2.07242,7.4015,73.7,50.08,89.1049740475,131.65,82.18544,3.02242,82.2409968972,7.10544,2.07242,7.4015,75.08,0.9500000000000001,75.0860100152,132.89
2020-11-29 12:00:00,79.39248,17.02739,81.1978933887,7.12248,2.07739,7.41925,72.27,14.95,73.800104336,132.34,81.31248,32.35739,87.5141136695,7.12248,2.07739,7.41925,74.19,30.28,80.1313577821,133.66,82.60248,51.89739,97.5525949986,7.12248,2.07739,7.41925,75.48,49.82,90.4392768658,132.34,84.05248,3.05739,84.1080675546,7.12248,2.07739,7.41925,76.93,0.98,76.936241785,133.66
2020-11-29 12:30:00,80.86544,16.40617,82.5129189913,7.25544,2.11617,7.55775,73.61,14.29,74.9842396774,132.09,82.82544,32.65617,89.0307752986,7.25544,2.11617,7.55775,75.57,30.54,81.5077695683,133.35,84.15544,51.37617,98.5984225303,7.25544,2.11617,7.55775,76.9,49.26,91.3244633162,132.09,85.56544,3.70617,85.6456666648,7.25544,2.11617,7.55775,78.31,1.5899999999999999,78.3261399534,133.35
2020-11-29 13:00:00,81.68264,15.91952,83.2194976817,7.23264,2.10952,7.534,74.45,13.81,75.7200013207,132.09,83.69264,32.56952,89.806634628,7.23264,2.10952,7.534,76.46,30.46,82.3039683126,133.31,85.03264,51.36952,99.3447404265,7.23264,2.10952,7.534,77.8,49.26,92.0835902862,132.09,86.42264,4.17952,86.523644699,7.23264,2.10952,7.534,79.19,2.07,79.2170499324,133.31
2020-11-29 13:30:00,82.1792,15.939350000000001,83.7107149119,7.1292,2.07935,7.42625,75.05,13.86,76.3190808383,132.09,84.1992,32.61935,90.2968840828,7.1292,2.07935,7.42625,77.07,30.54,82.9004010847,133.35,85.5492,51.32935,99.7665665043,7.1292,2.07935,7.42625,78.42,49.25,92.6026938053,132.09,86.9392,4.08935,87.0353220254,7.1292,2.07935,7.42625,79.81,2.01,79.8353067258,133.35
2020-11-29 14:00:00,82.52584,16.47462,84.1541880826,6.97584,2.03462,7.2665,75.55,14.44,76.9175929161,132.38,84.51584,32.82462,90.6663272061,6.97584,2.03462,7.2665,77.54,30.79,83.4294654184,133.69,85.86584,51.28462,100.015272471,6.97584,2.03462,7.2665,78.89,49.25,93.0010462307,132.38,87.32584,3.52462,87.3969408953,6.97584,2.03462,7.2665,80.35,1.49,80.3638139961,133.69
2020-11-29 14:30:00,81.97672,16.86071,83.6926888304,6.99672,2.04071,7.28825,74.98,14.82,76.4305750338,132.67,83.93672,32.61071,90.0490498065,6.99672,2.04071,7.28825,76.94,30.57,82.7906305085,133.99,85.31672,51.88071,99.8526453413,6.99672,2.04071,7.28825,78.32,49.84,92.8334422501,132.67,86.75672,3.20071,86.8157417158,6.99672,2.04071,7.28825,79.76,1.16,79.7684348599,133.99
2020-11-29 15:00:00,81.62296,16.81378,83.3367313797,6.9729600000000005,2.03378,7.2635,74.65,14.78,76.0990860655,132.51,83.59296,32.58378,89.7189259892,6.9729600000000005,2.03378,7.2635,76.62,30.55,82.4859194045,133.79,84.94296,51.73378,99.4569778681,6.9729600000000005,2.03378,7.2635,77.97,49.7,92.4630245017,132.51,86.37296,3.21378,86.4327287609,6.9729600000000005,2.03378,7.2635,79.4,1.18,79.4087677779,133.79
2020-11-29 15:30:00,82.90408,16.64494,84.5585034651,7.11408,2.07494,7.4105,75.79,14.57,77.1777752983,132.27,84.91408,32.65494,90.9766238583,7.11408,2.07494,7.4105,77.8,30.58,83.5941170179,133.58,86.24408,51.43494,100.4171020686,7.11408,2.07494,7.4105,79.13,49.36,93.2628891896,132.27,87.70408,3.40494,87.7701501938,7.11408,2.07494,7.4105,80.59,1.33,80.6009739395,133.58
2020-11-29 16:00:00,84.48608,15.60344,85.9148709689,7.00608,2.04344,7.298,77.48,13.56,78.6576379,132.17,86.58608,32.95344,92.6449051897,7.00608,2.04344,7.298,79.58,30.91,85.372152954,133.44,87.94608,51.03344,101.6805044519,7.00608,2.04344,7.298,80.94,48.99,94.6113296598,132.17,89.37608,4.38344,89.4835081029,7.00608,2.04344,7.298,82.37,2.34,82.403231126,133.44
2020-11-29 16:30:00,88.6836,18.7973,90.653843803,7.0536,2.0573,7.3475,81.63,16.74,83.3287735419,132.06,92.0836,38.957300000000004,99.9853019811,7.0536,2.0573,7.3475,85.03,36.9,92.6914823487,133.33,93.8436,44.1973,103.7305287186,7.0536,2.0573,7.3475,86.79,42.14,96.4794470341,132.06,93.7136,7.5973,94.0210497296,7.0536,2.0573,7.3475,86.66,5.54,86.8368999907,133.33
2020-11-29 17:00:00,90.1556,27.4408,94.239215383,6.8256,1.9908000000000001,7.11,83.33,25.45,87.1297388955,133.48,96.0156,48.1508,107.4127319455,6.8256,1.9908000000000001,7.11,89.19,46.16,100.4270964431,134.78,98.4756,33.2608,103.9409669572,6.8256,1.9908000000000001,7.11,91.65,31.27,96.8376755194,133.48,95.2156,12.0608,95.9764209585,6.8256,1.9908000000000001,7.11,88.39,10.07,88.9617726892,134.78
2020-11-29 17:30:00,90.4816,27.46505,94.5581773834,7.0116,2.04505,7.30375,83.47,25.42,87.2548984298,133.34,96.3416,48.09505,107.6793282161,7.0116,2.04505,7.30375,89.33,46.05,100.5010019851,134.69,98.8316,33.26505,104.2796658513,7.0116,2.04505,7.30375,91.82,31.22,96.9824767677,133.34,95.5816,12.10505,96.3450802795,7.0116,2.04505,7.30375,88.57,10.06,89.1394890046,134.69
2020-11-29 18:00:00,89.14184,27.84637,93.389977839,7.22184,2.10637,7.52275,81.92,25.74,85.868702098,133.86,95.02184,47.89637,106.4105837601,7.22184,2.10637,7.52275,87.8,45.79,99.0230483271,135.18,97.46184,34.21637,103.2936117684,7.22184,2.10637,7.52275,90.24,32.11,95.7826168989,133.86,94.18184,12.37637,94.9915444667,7.22184,2.10637,7.52275,86.96,10.27,87.5643449128,135.18
2020-11-29 18:30:00,86.7192,28.35435,91.2369925664,7.4892,2.1843500000000002,7.80125,79.23,26.17,83.4401689835,134.61,92.6692,46.92435,103.8723988919,7.4892,2.1843500000000002,7.80125,85.18,44.74,96.2148637166,135.89,95.0492,36.35435,101.7643807261,7.4892,2.1843500000000002,7.80125,87.56,34.17,93.9911830971,134.61,91.6592,12.71435,92.5368231601,7.4892,2.1843500000000002,7.80125,84.17,10.53,84.8261150826,135.89
2020-11-29 19:00:00,83.80368,29.35899,88.7975623278,7.57368,2.20899,7.8892500000000005,76.23,27.15,80.920549924,135.47,89.64368,45.69899,100.6200131731,7.57368,2.20899,7.8892500000000005,82.07,43.49,92.8809183848,136.82,91.96368,38.55899,99.7201792465,7.57368,2.20899,7.8892500000000005,84.39,36.35,91.8857693008,135.47,88.61368,13.57899,89.6480521404,7.57368,2.20899,7.8892500000000005,81.04,11.37,81.8337247105,136.82
2020-11-29 19:30:00,80.96816,30.48613,86.5173222896,7.35816,2.14613,7.66475,73.61,28.34,78.8770416534,135.05,86.61816,44.84613,97.5391255741,7.35816,2.14613,7.66475,79.26,42.7,90.0302038207,136.41,88.86816,38.86613,96.9954943436,7.35816,2.14613,7.66475,81.51,36.72,89.3993204672,135.05,85.64816,14.81613,86.9202221555,7.35816,2.14613,7.66475,78.29,12.67,79.3085934814,136.41
2020-11-29 20:00:00,77.52184,32.10762,83.9078955704,7.91184,2.30762,8.2415,69.61,29.8,75.7204866598,134.46,82.80184,44.76762,94.1290842824,7.91184,2.30762,8.2415,74.89,42.46,86.0892774973,135.79,84.93184,38.62762,93.3033250889,7.91184,2.30762,8.2415,77.02,36.32,85.1541120557,134.46,82.02184,16.57762,83.6803425056,7.91184,2.30762,8.2415,74.11,14.27,75.4713521808,135.79
2020-11-29 20:30:00,76.48712,32.66166,83.1688857678,7.85712,2.2916600000000003,8.1845,68.63,30.37,75.0494090583,134.46,81.65712,44.62166,93.0536285582,7.85712,2.2916600000000003,8.1845,73.8,42.33,85.0780165495,135.79,83.76712,38.77166,92.3047778409,7.85712,2.2916600000000003,8.1845,75.91,36.48,84.2206536427,134.46,80.92712,17.11166,82.7164291991,7.85712,2.2916600000000003,8.1845,73.07,14.82,74.5577447352,135.79
2020-11-29 21:00:00,73.86608,33.46594,81.0935688859,7.90608,2.30594,8.2355,65.96,31.16,72.9497580531,134.75,78.95608,43.80594,90.294091436,7.90608,2.30594,8.2355,71.05,41.5,82.2821517706,136.09,80.97608,39.98594,90.3105803871,7.90608,2.30594,8.2355,73.07,37.68,82.2131820331,134.75,78.21608,17.88594,80.2350423459,7.90608,2.30594,8.2355,70.31,15.58,72.0155018034,136.09
2020-11-29 21:30:00,71.0932,32.8076,78.2980312907,8.0832,2.3576,8.42,63.01,30.45,69.9818733673,135.35,75.6232,40.8876,85.9689723796,8.0832,2.3576,8.42,67.54,38.53,77.7573951467,136.71,77.4932,43.6276,88.930104734,8.0832,2.3576,8.42,69.41,41.27,80.7524674546,135.35,75.3232,17.0476,77.2282663537,8.0832,2.3576,8.42,67.24,14.69,68.8259667567,136.71
2020-11-29 22:00:00,69.42336,20.71973,72.4493624883,7.95336,2.31973,8.28475,61.47,18.4,64.1647948645,133.6,71.10336,29.04973,76.8086884171,7.95336,2.31973,8.28475,63.15,26.73,68.5741598563,134.88,72.23336,57.32973,92.2190665685,7.95336,2.31973,8.28475,64.28,55.01,84.6050737249,133.6,73.63336,4.55973,73.7744050641,7.95336,2.31973,8.28475,65.68,2.24,65.7181862196,134.88
2020-11-29 22:30:00,65.71144,21.50667,69.1413783589,7.77144,2.26667,8.09525,57.94,19.24,61.0509721462,132.95,67.30144,27.70667,72.7814769606,7.77144,2.26667,8.09525,59.53,25.44,64.7380452284,134.26,68.36144,57.72667,89.4743254133,7.77144,2.26667,8.09525,60.59,55.46,82.1398788653,132.95,69.75144,5.55667,69.972422879,7.77144,2.26667,8.09525,61.98,3.29,62.067257874,134.26
2020-11-29 23:00:00,62.25632,21.95726,66.0149274532,7.39632,2.15726,7.7045,54.86,19.8,58.3237481649,133.07,63.78632,27.14726,69.3229279867,7.39632,2.15726,7.7045,56.39,24.99,61.6792688024,134.36,64.81632,58.33726,87.2031607377,7.39632,2.15726,7.7045,57.42,56.18,80.3321156201,133.07,66.16632,5.95726,66.4339585532,7.39632,2.15726,7.7045,58.77,3.8,58.8927236592,134.36
2020-11-29 23:30:00,59.4136,23.0873,63.7416605232,7.7736,2.2673,8.0975,51.64,20.82,55.6790984122,134.27,60.8236,27.4173,66.7174539101,7.7736,2.2673,8.0975,53.05,25.15,58.7096670064,135.52,61.8036,59.707300000000004,85.9339667783,7.7736,2.2673,8.0975,54.03,57.44,78.8580655355,134.27,63.1936,6.8073,63.5591882756,7.7736,2.2673,8.0975,55.42,4.54,55.6056471952,135.52
2020-11-30 00:00:00,54.45776,38.25268,66.5500950518,7.51776,2.19268,7.831,46.94,36.06,59.1919521557,133.24,59.94776,40.97268,72.6119441649,7.51776,2.19268,7.831,52.43,38.78,65.2134441661,134.53,60.91776,44.41268,75.3887234817,7.51776,2.19268,7.831,53.4,42.22,68.0741389957,133.24,59.03776,22.28268,63.1028916437,7.51776,2.19268,7.831,51.52,20.09,55.2984493453,134.53
2020-11-30 00:30:00,54.25152,41.74836,68.4554817747,7.57152,2.20836,7.8870000000000005,46.68,39.54,61.1754362469,132.61,61.33152,45.16836,76.169128199,7.57152,2.20836,7.8870000000000005,53.76,42.96,68.816416646,133.9,62.30152,39.45836,73.7457901727,7.57152,2.20836,7.8870000000000005,54.73,37.25,66.2037415861,132.61,59.14152,26.76836,64.9173665902,7.57152,2.20836,7.8870000000000005,51.57,24.56,57.1196857484,133.9
2020-11-30 01:00:00,57.97456,31.83508,66.1401687766,7.11456,2.07508,7.411,50.86,29.76,58.9270498159,133.05,62.92456,35.82508,72.4081252913,7.11456,2.07508,7.411,55.81,33.75,65.2213048014,134.34,63.93456,49.22508,80.6891347295,7.11456,2.07508,7.411,56.82,47.15,73.8351874109,133.05,62.23456,15.855080000000001,64.2224572887,7.11456,2.07508,7.411,55.12,13.78,56.816395521,134.34
2020-11-30 01:30:00,58.89496,27.49603,64.997292091,7.49496,2.18603,7.80725,51.4,25.31,57.2935956281,133.53,62.49496,31.50603,69.9874985391,7.49496,2.18603,7.80725,55.0,29.32,62.3270599339,134.81,63.50496,54.40603,83.6235376253,7.49496,2.18603,7.80725,56.01,52.22,76.5770755514,133.53,62.71496,11.50603,63.7617042915,7.49496,2.18603,7.80725,55.22,9.32,56.000989277,134.81
2020-11-30 02:00:00,58.11328,28.82929,64.8712669389,7.64328,2.22929,7.96175,50.47,26.6,57.0506871124,133.81,61.50328,32.55929,69.5899476653,7.64328,2.22929,7.96175,53.86,30.33,61.8126888268,135.08,62.48328,53.72929,82.407505019,7.64328,2.22929,7.96175,54.84,51.5,75.2308154947,133.81,61.88328,12.75929,63.1849651805,7.64328,2.22929,7.96175,54.24,10.53,55.2526786681,135.08
2020-11-30 02:30:00,57.7692,28.8656,64.5794342806,7.6992,2.2456,8.02,50.07,26.62,56.7065190256,133.81,61.1292,32.4456,69.2061850704,7.6992,2.2456,8.02,53.43,30.2,61.3743016254,135.08,62.1092,53.8456,82.2003732595,7.6992,2.2456,8.02,54.41,51.6,74.9867194909,133.81,61.5192,12.8056,62.8378497404,7.6992,2.2456,8.02,53.82,10.56,54.8462031503,135.08
2020-11-30 03:00:00,56.8696,28.97905,63.8273980596,7.7796,2.26905,8.10375,49.09,26.71,55.8860644526,133.9,60.2096,32.41905,68.3826786187,7.7796,2.26905,8.10375,52.43,30.15,60.4808019127,135.21,61.1796,54.04905,81.6348164821,7.7796,2.26905,8.10375,53.4,51.78,74.3823124136,133.9,60.5996,12.89905,61.9572192005,7.7796,2.26905,8.10375,52.82,10.63,53.8790246757,135.21
2020-11-30 03:30:00,55.72952,29.27986,62.9530745957,8.39952,2.44986,8.7495,47.33,26.83,54.4056780125,133.71,58.95952,32.30986,67.2320760638,8.39952,2.44986,8.7495,50.56,29.86,58.7191042166,135.0,59.91952,54.36986,80.9100151616,8.39952,2.44986,8.7495,51.52,51.92,73.1436723169,133.71,59.36952,13.22986,60.8257272924,8.39952,2.44986,8.7495,50.97,10.78,52.0974980205,135.0
2020-11-30 04:00:00,54.32512,29.55316,61.8434145969,8.68512,2.53316,9.047,45.64,27.02,53.0385708706,133.52,57.48512,32.19316,65.885799473,8.68512,2.53316,9.047,48.8,29.66,57.1065285235,134.76,58.40512,54.49316,79.8790493747,8.68512,2.53316,9.047,49.72,51.96,71.9160621836,133.52,57.88512,13.52316,59.4437799421,8.68512,2.53316,9.047,49.2,10.99,50.4124994421,134.76
2020-11-30 04:30:00,53.37824,29.85407,61.1596435655,8.92824,2.60407,9.30025,44.45,27.25,52.1379420384,132.87,56.45824,31.37407,64.5899770263,8.92824,2.60407,9.30025,47.53,28.77,55.5591018646,134.21,57.34824,54.54407,79.1446536619,8.92824,2.60407,9.30025,48.42,51.94,71.008872685,132.87,56.85824,14.05407,58.5694147099,8.92824,2.60407,9.30025,47.93,11.45,49.2786708425,134.21
2020-11-30 05:00:00,54.87568,29.22874,62.1744280026,9.11568,2.65874,9.4955,45.76,26.57,52.9144828946,132.46,58.01568,31.82874,66.1731653758,9.11568,2.65874,9.4955,48.9,29.17,56.9394318553,133.76,58.90568,53.73874,79.7353830683,9.11568,2.65874,9.4955,49.79,51.08,71.331693517,132.46,58.41568,13.47874,59.9505471355,9.11568,2.65874,9.4955,49.3,10.82,50.4733830846,133.76
2020-11-30 05:30:00,56.23872,29.66921,63.5850269266,9.52872,2.77921,9.92575,46.71,26.89,53.8970889752,131.17,59.17872,33.08921,67.8013032269,9.52872,2.77921,9.92575,49.65,30.31,58.170599103,132.42,60.11872,51.15921,78.9400105286,9.52872,2.77921,9.92575,50.59,48.38,69.9998035712,131.17,59.78872,14.21921,61.4563013227,9.52872,2.77921,9.92575,50.26,11.44,51.545525509,132.42
2020-11-30 06:00:00,57.57296,33.82503,66.7740846262,9.82296,2.86503,10.23225,47.75,30.96,56.9085591102,131.69,61.64296,38.17503,72.5064647674,9.82296,2.86503,10.23225,51.82,35.31,62.7065267735,132.98,62.76296,45.99503,77.8121580003,9.82296,2.86503,10.23225,52.94,43.13,68.2849946914,131.69,61.15296,18.52503,63.897271094,9.82296,2.86503,10.23225,51.33,15.66,53.6656733863,132.98
2020-11-30 06:30:00,65.10072,31.13146,72.161426997,10.77072,3.14146,11.2195,54.33,27.99,61.116192617,133.31,68.13072,16.69146,70.1455618315,10.77072,3.14146,11.2195,57.36,13.55,58.9387147807,134.6,70.23072,14.17146,71.6462442159,10.77072,3.14146,11.2195,59.46,11.03,60.4743954083,133.31,69.02072,15.34146,70.7051637736,10.77072,3.14146,11.2195,58.25,12.2,59.5138849345,134.6
2020-11-30 07:00:00,70.6252,27.1636,75.6688842259,11.6352,3.3936,12.12,58.99,23.77,63.5990015645,132.64,72.5052,6.7536000000000005,72.819057533,11.6352,3.3936,12.12,60.87,3.36,60.962664804,133.91,74.7552,6.5936,75.0454228318,11.6352,3.3936,12.12,63.12,3.2,63.2010632822,132.64,74.7552,11.2136,75.5915653496,11.6352,3.3936,12.12,63.12,7.82,63.6025691305,133.91
2020-11-30 07:30:00,77.83144,23.71792,81.3650587267,12.06144,3.51792,12.564,65.77,20.2,68.8021286008,131.57,79.90144,4.35792,80.0201948311,12.06144,3.51792,12.564,67.84,0.84,67.8452002724,132.82,82.21144,4.20792,82.3190588965,12.06144,3.51792,12.564,70.15,0.6900000000000001,70.1533933605,131.57,82.25144,7.93792,82.6335885461,12.06144,3.51792,12.564,70.19,4.42,70.3290302791,132.82
2020-11-30 08:00:00,82.55624,26.64807,86.7505181406,11.85624,3.45807,12.35025,70.7,23.19,74.4060891325,132.09,86.58624,11.50807,87.3476538464,11.85624,3.45807,12.35025,74.73,8.05,75.1623269996,133.37,89.28624,11.43807,90.0158991438,11.85624,3.45807,12.35025,77.43,7.98,77.8401265415,132.09,87.19624,11.04807,87.8933679003,11.85624,3.45807,12.35025,75.34,7.59,75.7213556403,133.37
2020-11-30 08:30:00,83.85536,31.79323,89.6801587563,12.52536,3.65323,13.04725,71.33,28.14,76.6800397757,133.58,90.01536,18.53323,91.9034583145,12.52536,3.65323,13.04725,77.49,14.88,78.905731731,134.86,93.11536,19.05323,95.0447044362,12.52536,3.65323,13.04725,80.59,15.4,82.0482059524,133.58,88.49536,16.29323,89.9827654907,12.52536,3.65323,13.04725,75.97,12.64,77.0143525585,134.86
2020-11-30 09:00:00,85.24336,30.80848,90.6399076787,13.02336,3.79848,13.566,72.22,27.01,77.1055672439,133.09,91.42336,19.51848,93.4836981254,13.02336,3.79848,13.566,78.4,15.72,79.9604802387,134.39,94.54336,20.04848,96.6456852136,13.02336,3.79848,13.566,81.52,16.25,83.1238407438,133.09,89.92336,15.38848,91.230565001,13.02336,3.79848,13.566,76.9,11.59,77.7684904058,134.39
