Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-30 09:30:00,87.26088,30.59609,92.4693565548,13.46088,3.9260900000000003,14.02175,73.8,26.67,78.4711979009,132.25,93.36088,20.78609,95.6468266691,13.46088,3.9260900000000003,14.02175,79.9,16.86,81.6594734247,133.58,96.46088,21.33609,98.7923585449,13.46088,3.9260900000000003,14.02175,83.0,17.41,84.8062975256,132.25,92.01088,15.33609,93.2802106283,13.46088,3.9260900000000003,14.02175,78.55,11.41,79.3743699188,133.58
2020-11-30 10:00:00,87.74736,31.00798,93.0649988484,12.98736,3.78798,13.5285,74.76,27.22,79.5612091411,133.08,93.83736,21.45798,96.2595192043,12.98736,3.78798,13.5285,80.85,17.67,82.7583917195,134.37,97.04736,22.04798,99.5203672876,12.98736,3.78798,13.5285,84.06,18.26,86.0204115312,133.08,92.56736,15.55798,93.86568531180001,12.98736,3.78798,13.5285,79.58,11.77,80.4456916186,134.37
2020-11-30 10:30:00,87.81264,31.65827,93.3450898717,16.14264,4.70827,16.81525,71.67,26.95,76.5695200455,134.81,93.96264,21.27827,96.3418003255,16.14264,4.70827,16.81525,77.82,16.57,79.5645480098,136.1,97.16264,21.84827,99.5887820679,16.14264,4.70827,16.81525,81.02,17.14,82.8131632049,134.81,92.52264,15.78827,93.8600467833,16.14264,4.70827,16.81525,76.38,11.08,77.1794713638,136.1
2020-11-30 11:00:00,88.4544,31.66295,93.9506427975,17.0844,4.98295,17.79625,71.37,26.68,76.1938271778,134.46,94.5544,21.61295,96.9930624687,17.0844,4.98295,17.79625,77.47,16.63,79.2348269387,135.76,97.6844,22.17295,100.1692653216,17.0844,4.98295,17.79625,80.6,17.19,82.4127180719,134.46,93.1344,15.90295,94.4823808023,17.0844,4.98295,17.79625,76.05,10.92,76.83,135.76
2020-11-30 11:30:00,88.24784,31.84562,93.8180407909,17.84784,5.20562,18.5915,70.4,26.64,75.2718380272,134.23,94.32784,21.70562,96.7929508727,17.84784,5.20562,18.5915,76.48,16.5,78.2396344572,135.53,97.40784,22.25562,99.9179659273,17.84784,5.20562,18.5915,79.56,17.05,81.3664310389,134.23,92.87784,16.12562,94.2673261711,17.84784,5.20562,18.5915,75.03,10.92,75.8204939314,135.53
2020-11-30 12:00:00,88.67272,30.75996,93.8564138,17.14272,4.99996,17.857,71.53,25.76,76.0270905665,133.23,94.76272,21.91996,97.2648844558,17.14272,4.99996,17.857,77.62,16.92,79.4427517147,134.46,97.85272,22.48996,100.4039496843,17.14272,4.99996,17.857,80.71,17.49,82.5833167171,133.23,93.35272,15.24996,94.5901242805,17.14272,4.99996,17.857,76.21,10.25,76.8962066685,134.46
2020-11-30 12:30:00,90.03328,33.31929,96.0008676714,20.36328,5.93929,21.21175,69.67,27.38,74.857019043,133.09,95.63328,24.55929,98.7364318216,20.36328,5.93929,21.21175,75.27,18.62,77.5388760558,134.39,98.65328,25.14929,101.8084301139,20.36328,5.93929,21.21175,78.29,19.21,80.6123328034,133.09,94.61328,17.81929,96.2766838256,20.36328,5.93929,21.21175,74.25,11.88,75.194394073,134.39
2020-11-30 13:00:00,89.6656,34.2008,95.9667366539,20.9856,6.1208,21.86,68.68,28.08,74.1985768058,133.89,95.2656,24.1108,98.2693503591,20.9856,6.1208,21.86,74.28,17.99,76.427472155,135.19,98.2956,24.6908,101.3492012006,20.9856,6.1208,21.86,77.31,18.57,79.5089994906,133.89,94.2356,18.5308,96.0402980837,20.9856,6.1208,21.86,73.25,12.41,74.293812663,135.19
2020-11-30 13:30:00,90.3496,34.0728,96.5608922908,22.8096,6.6528,23.76,67.54,27.42,72.8938131805,134.44,96.0396,23.6928,98.9189240742,22.8096,6.6528,23.76,73.23,17.04,75.186398371,135.74,99.0496,24.2528,101.9755930015,22.8096,6.6528,23.76,76.24,17.6,78.2451123074,134.44,94.8696,18.2928,96.6171182348,22.8096,6.6528,23.76,72.06,11.64,72.9940627723,135.74
2020-11-30 14:00:00,90.12872,33.57171,96.1781985752,22.42872,6.54171,23.36325,67.7,27.03,72.8965767372,134.82,95.92872,23.02171,98.6525136637,22.42872,6.54171,23.36325,73.5,16.48,75.3248989379,136.12,98.95872,23.58171,101.7296677993,22.42872,6.54171,23.36325,76.53,17.04,78.4040974695,134.82,94.64872,17.71171,96.2916656246,22.42872,6.54171,23.36325,72.22,11.17,73.0787062009,136.12
2020-11-30 14:30:00,89.33816,33.81738,95.5244577176,20.52816,5.98738,21.3835,68.81,27.83,74.2248273828,135.17,95.17816,22.63738,97.8331902488,20.52816,5.98738,21.3835,74.65,16.65,76.4842794305,136.5,98.25816,23.20738,100.9616189106,20.52816,5.98738,21.3835,77.73,17.22,79.6145796949,135.17,93.91816,17.85738,95.6007677702,20.52816,5.98738,21.3835,73.39,11.87,74.3437219945,136.5
2020-11-30 15:00:00,87.67472,35.07721,94.4312828911,19.704720000000002,5.74721,20.52575,67.97,29.33,74.0281689629,135.55,93.45472,22.28721,96.0755141535,19.704720000000002,5.74721,20.52575,73.75,16.54,75.5819694107,136.81,96.51472,22.82721,99.1774807759,19.704720000000002,5.74721,20.52575,76.81,17.08,78.6861010598,135.55,92.22472,19.05721,94.1731184153,19.704720000000002,5.74721,20.52575,72.52,13.31,73.7313128867,136.81
2020-11-30 15:30:00,89.36416,24.43538,92.6447024295,17.50416,5.10538,18.2335,71.86,19.33,74.4144374433,133.01,93.30416,20.85538,95.606553898,17.50416,5.10538,18.2335,75.8,15.75,77.4190060644,134.35,94.73416,9.61538,95.2208832318,17.50416,5.10538,18.2335,77.23,4.51,77.3615731484,133.01,94.09416,8.43538,94.4715120121,17.50416,5.10538,18.2335,76.59,3.33,76.6623571253,134.35
2020-11-30 16:00:00,93.6,23.15625,96.4218435525,19.77,5.76625,20.59375,73.83,17.39,75.8503856286,131.64,97.33,23.08625,100.0305145396,19.77,5.76625,20.59375,77.56,17.32,79.4703466709,132.93,98.71,7.73625,99.0126944592,19.77,5.76625,20.59375,78.94,1.97,78.9645775016,131.64,98.4,7.37625,98.6760815196,19.77,5.76625,20.59375,78.63,1.6099999999999999,78.6464811673,132.93
2020-11-30 16:30:00,95.96216,24.87938,99.1348561357,21.39216,6.23938,22.2835,74.57,18.64,76.8643903248,132.98,99.60216,23.84938,102.4176898932,21.39216,6.23938,22.2835,78.21,17.61,80.1680497455,134.33,101.00216,8.28938,101.3417492717,21.39216,6.23938,22.2835,79.61,2.05,79.6363899232,132.98,100.81216,8.80938,101.1963278971,21.39216,6.23938,22.2835,79.42,2.5700000000000003,79.4615712153,134.33
2020-11-30 17:00:00,95.75408,25.34244,99.0509116657,21.09408,6.15244,21.973,74.66,19.19,77.0867803193,131.96,99.32408,22.69244,101.8833632199,21.09408,6.15244,21.973,78.23,16.54,79.9593928191,133.23,100.69408,8.98244,101.0939265011,21.09408,6.15244,21.973,79.6,2.83,79.6502912738,131.96,100.57408,9.54244,101.0257577502,21.09408,6.15244,21.973,79.48,3.39,79.5522626957,133.23
2020-11-30 17:30:00,96.41128,24.82829,99.5569128467,20.53128,5.98829,21.38675,75.88,18.84,78.1838858078,131.77,100.10128,21.88829,102.4664017947,20.53128,5.98829,21.38675,79.57,15.9,81.1430520747,133.08,101.53128,9.42829,101.9681002606,20.53128,5.98829,21.38675,81.0,3.44,81.0730140059,131.77,101.29128,9.07829,101.6972898034,20.53128,5.98829,21.38675,80.76,3.09,80.8190924225,133.08
2020-11-30 18:00:00,94.87496,25.66853,98.285967805,20.15496,5.87853,20.99475,74.72,19.79,77.2963291496,131.58,98.50496,21.04853,100.7286838977,20.15496,5.87853,20.99475,78.35,15.17,79.805083798,132.89,99.87496,9.95853,100.37021448,20.15496,5.87853,20.99475,79.72,4.08,79.824337141,131.58,99.70496,10.00853,100.2060363519,20.15496,5.87853,20.99475,79.55,4.13,79.657136529,132.89
2020-11-30 18:30:00,92.47856,27.29833,96.4234560699,22.34856,6.51833,23.27975,70.13,20.78,73.1438671387,132.22,95.90856,20.72833,98.122961359,22.34856,6.51833,23.27975,73.56,14.21,74.919941938,133.53,97.25856,11.76833,97.9679594779,22.34856,6.51833,23.27975,74.91,5.25,75.093745412,132.22,97.12856,11.50833,97.8079691388,22.34856,6.51833,23.27975,74.78,4.99,74.9463041117,133.53
2020-11-30 19:00:00,90.21424,28.07957,94.48318025,24.44424,7.12957,25.46275,65.77,20.95,69.0260487063,131.98,93.39424,20.61957,95.6433517405,24.44424,7.12957,25.46275,68.95,13.49,70.2572601231,133.3,94.67424,13.00957,95.5639086223,24.44424,7.12957,25.46275,70.23,5.88,70.4757213514,131.98,94.64424,12.36957,95.4491405261,24.44424,7.12957,25.46275,70.2,5.24,70.3952952973,133.3
2020-11-30 19:30:00,88.98264,28.35202,93.3902953173,24.93264,7.27202,25.9715,64.05,21.08,67.429733056,131.98,92.06264,21.06202,94.4411900087,24.93264,7.27202,25.9715,67.13,13.79,68.5317517651,133.35,93.33264,12.86202,94.2147188493,24.93264,7.27202,25.9715,68.4,5.59,68.6280416448,131.98,93.32264,12.60202,94.169666266,24.93264,7.27202,25.9715,68.39,5.33,68.597383332,133.35
2020-11-30 20:00:00,87.4384,28.13995,91.8549431471,23.1084,6.73995,24.07125,64.33,21.4,67.7960832202,131.82,90.5484,19.97995,92.7265395912,23.1084,6.73995,24.07125,67.44,13.24,68.7273686387,133.12,91.8084,12.82995,92.700538982,23.1084,6.73995,24.07125,68.7,6.09,68.9693997364,131.82,91.7984,12.46995,92.6414912205,23.1084,6.73995,24.07125,68.69,5.73,68.9285789785,133.12
2020-11-30 20:30:00,85.9552,28.4711,90.5477771248,21.7752,6.3511,22.6825,64.18,22.12,67.8849526773,132.11,89.0852,19.0511,91.0994910537,21.7752,6.3511,22.6825,67.31,12.7,68.4976357256,133.41,90.3352,13.0711,91.2759662466,21.7752,6.3511,22.6825,68.56,6.72,68.8885476694,132.11,90.3052,12.7311,91.198191069,21.7752,6.3511,22.6825,68.53,6.38,68.8263416142,133.41
2020-11-30 21:00:00,81.9484,33.59495,88.5672678141,19.3884,5.65495,20.19625,62.56,27.94,68.5156712001,132.36,86.9584,43.18495,97.0912109156,19.3884,5.65495,20.19625,67.57,37.53,77.2929867452,133.63,88.9284,28.20495,93.2940487441,19.3884,5.65495,20.19625,69.54,22.55,73.1048158468,132.36,86.2184,18.12495,88.102930207,19.3884,5.65495,20.19625,66.83,12.47,67.9834523984,133.63
2020-11-30 21:30:00,77.61632,38.48726,86.6346484534,18.19632,5.30726,18.9545,59.42,33.18,68.0562179378,133.94,84.21632,54.47726,100.3003510036,18.19632,5.30726,18.9545,66.02,49.17,82.3184626922,135.28,86.10632,34.10726,92.6153525537,18.19632,5.30726,18.9545,67.91,28.8,73.7645450064,133.94,81.72632,23.04726,84.9138832833,18.19632,5.30726,18.9545,63.53,17.74,65.9603555175,135.28
2020-11-30 22:00:00,73.7608,39.4194,83.6333947236,16.660800000000002,4.8594,17.355,57.1,34.56,66.7443151137,134.36,80.2708,53.1994,96.2994158497,16.660800000000002,4.8594,17.355,63.61,48.34,79.8936023722,135.7,82.0808,34.9994,89.2312486128,16.660800000000002,4.8594,17.355,65.42,30.14,72.0291329949,134.36,77.7908,23.8994,81.379296415,16.660800000000002,4.8594,17.355,61.13,19.04,64.0265452762,135.7
2020-11-30 22:30:00,69.37464,41.20802,80.6904057955,16.48464,4.80802,17.1715,52.89,36.4,64.2052342103,134.69,75.55464,52.94802,92.2604815045,16.48464,4.80802,17.1715,59.07,48.14,76.201866775,135.99,77.23464,35.57802,85.035199318,16.48464,4.80802,17.1715,60.75,30.77,68.0981306645,134.69,73.22464,25.61802,77.5766127892,16.48464,4.80802,17.1715,56.74,20.81,60.4357816198,135.99
2020-11-30 23:00:00,65.71888,41.90759,77.9436802317,15.96888,4.65759,16.63425,49.75,37.25,62.1500201126,134.86,71.66888,52.36759,88.7625644225,15.96888,4.65759,16.63425,55.7,47.71,73.3398534223,136.15,73.28888,36.06759,81.6831131879,15.96888,4.65759,16.63425,57.32,31.41,65.3618428443,134.86,69.43888,26.29759,74.2517427099,15.96888,4.65759,16.63425,53.47,21.64,57.6830174315,136.15
2020-11-30 23:30:00,61.81584,42.64337,75.0976369792,15.88584,4.63337,16.54775,45.93,38.01,59.618159985,134.86,67.56584,50.90337,84.5948923533,15.88584,4.63337,16.54775,51.68,46.27,69.3666728336,136.22,69.04584,37.50337,78.5737283235,15.88584,4.63337,16.54775,53.16,32.87,62.5013799848,134.86,65.34584,27.06337,70.7283875192,15.88584,4.63337,16.54775,49.46,22.43,54.308346504,136.22
2020-12-01 00:00:00,58.88112,43.20741,73.033325074,15.35112,4.47741,15.99075,43.53,38.73,58.2655455651,134.46,64.50112,49.90741,81.554546496,15.35112,4.47741,15.99075,49.15,45.43,66.9298692663,135.76,65.91112,37.71741,75.9399681114,15.35112,4.47741,15.99075,50.56,33.24,60.5079432802,134.46,62.30112,27.74741,68.2007940933,15.35112,4.47741,15.99075,46.95,23.27,52.4003377852,135.76
2020-12-01 00:30:00,59.38752,42.706360000000004,73.1485523862,15.10752,4.40636,15.737,44.28,38.3,58.5457803774,133.92,65.06752,49.15636,81.5483285384,15.10752,4.40636,15.737,49.96,44.75,67.0713359044,135.21,66.51752,37.73636,76.4762272409,15.10752,4.40636,15.737,51.41,33.33,61.2688909643,133.92,62.82752,27.37636,68.5329289918,15.10752,4.40636,15.737,47.72,22.97,52.960544748,135.21
2020-12-01 01:00:00,62.03856,42.81208,75.3767677789,17.21856,5.02208,17.936,44.82,37.79,58.6252206819,133.7,67.69856,49.89208,84.097055078,17.21856,5.02208,17.936,50.48,44.87,67.5392278606,134.96,69.11856,37.94208,78.8478076499,17.21856,5.02208,17.936,51.9,32.92,61.4600390498,133.7,65.48856,27.53208,71.0406005042,17.21856,5.02208,17.936,48.27,22.51,53.2606139657,134.96
2020-12-01 01:30:00,62.9268,43.12115,76.2837842242,17.1468,5.00115,17.86125,45.78,38.12,59.5730039531,134.21,68.6668,50.19115,85.0545763646,17.1468,5.00115,17.86125,51.52,45.19,68.5306245411,135.51,70.1368,38.06115,79.798633156,17.1468,5.00115,17.86125,52.99,33.06,62.4572149555,134.21,66.4468,27.76115,72.0129063402,17.1468,5.00115,17.86125,49.3,22.76,54.3001620624,135.51
2020-12-01 02:00:00,62.19568,43.59749,75.9542213768,16.34568,4.7674900000000004,17.02675,45.85,38.83,60.0832039758,134.8,67.94568,50.53749,84.679710239,16.34568,4.7674900000000004,17.02675,51.6,45.77,68.9742915875,136.05,69.42568,37.93749,79.1149681853,16.34568,4.7674900000000004,17.02675,53.08,33.17,62.5918149601,134.8,65.71568,28.07749,71.4625499305,16.34568,4.7674900000000004,17.02675,49.37,23.31,54.5962727666,136.05
2020-12-01 02:30:00,60.9964,43.7977,75.0919392362,15.8664,4.6277,16.5275,45.13,39.17,59.7578932025,135.27,66.7864,49.8577,83.3439468363,15.8664,4.6277,16.5275,50.92,45.23,68.1072631956,136.55,68.2464,38.9177,78.563086028,15.8664,4.6277,16.5275,52.38,34.29,62.6056586899,135.27,64.5064,28.1977,70.4001841351,15.8664,4.6277,16.5275,48.64,23.57,54.0499259944,136.55
2020-12-01 03:00:00,59.87752,43.34511,73.9196588349,14.41752,4.20511,15.01825,45.46,39.14,59.9879254517,135.35,65.67752,49.63511,82.3236343832,14.41752,4.20511,15.01825,51.26,45.43,68.4943245824,136.55,67.19752,38.48511,77.4377839679,14.41752,4.20511,15.01825,52.78,34.28,62.9352587982,135.35,63.39752,27.69511,69.1828350103,14.41752,4.20511,15.01825,48.98,23.49,54.3214552456,136.55
2020-12-01 03:30:00,59.03304,44.21797,73.7572280022,14.87304,4.33797,15.492750000000001,44.16,39.88,59.5022688643,135.67,64.79304,49.83797,81.7432644697,14.87304,4.33797,15.492750000000001,49.92,45.5,67.5444771984,136.89,66.27304,38.87797,76.8349684855,14.87304,4.33797,15.492750000000001,51.4,34.54,61.9271475203,135.67,62.50304,28.51797,68.7015620067,14.87304,4.33797,15.492750000000001,47.63,24.18,53.4161894934,136.89
2020-12-01 04:00:00,58.48744,37.35717,69.3998471768,14.76744,4.30717,15.38275,43.72,33.05,54.8063946999,134.45,62.75744,42.41717,75.7476903025,14.76744,4.30717,15.38275,47.99,38.11,61.2814180645,135.7,63.91744,46.12717,78.8235684828,14.76744,4.30717,15.38275,49.15,41.82,64.5339825208,134.45,61.93744,21.53717,65.5751184929,14.76744,4.30717,15.38275,47.17,17.23,50.2183412709,135.7
2020-12-01 04:30:00,58.7068,30.2474,66.0408477611,14.1168,4.1174,14.705,44.59,26.13,51.6821535929,132.92,61.4668,35.9874,71.2268240272,14.1168,4.1174,14.705,47.35,31.87,57.076434717,134.15,62.3268,52.9374,81.7740687321,14.1168,4.1174,14.705,48.21,48.82,68.6119268058,132.92,62.2268,14.2974,63.8481815324,14.1168,4.1174,14.705,48.11,10.18,49.1752427549,134.15
2020-12-01 05:00:00,59.21552,29.98786,66.3758205693,14.01552,4.08786,14.5995,45.2,25.9,52.0946254426,132.92,61.96552,36.18786,71.7585317593,14.01552,4.08786,14.5995,47.95,32.1,57.7027945597,134.12,62.82552,52.65786,81.9749729067,14.01552,4.08786,14.5995,48.81,48.57,68.8582674775,132.92,62.73552,14.02786,64.2847285586,14.01552,4.08786,14.5995,48.72,9.94,49.7236563418,134.12
2020-12-01 05:30:00,60.95832,28.78826,67.4142469442,12.74832,3.71826,13.2795,48.21,25.07,54.3388350998,132.4,63.87832,36.18826,73.4168231937,12.74832,3.71826,13.2795,51.13,32.47,60.5687856903,133.65,64.78832,51.26826,82.6193735866,12.74832,3.71826,13.2795,52.04,47.55,70.4922981609,132.4,64.59832,12.94826,65.8832329493,12.74832,3.71826,13.2795,51.85,9.23,52.6651250829,133.65
2020-12-01 06:00:00,63.14232,28.69026,69.3547661942,12.89232,3.76026,13.4295,50.25,24.93,56.0942724349,131.2,65.99232,37.03026,75.6718339585,12.89232,3.76026,13.4295,53.1,33.27,62.6618137305,132.47,66.92232,49.04026,82.9671261106,12.89232,3.76026,13.4295,54.03,45.28,70.49481754,131.2,66.86232,13.13026,68.1393686752,12.89232,3.76026,13.4295,53.97,9.37,54.777347507900004,132.47
2020-12-01 06:30:00,68.55104,38.01322,78.3852663442,12.97104,3.78322,13.5115,55.58,34.23,65.2750281501,133.49,74.96104,51.52322,90.9604294023,12.97104,3.78322,13.5115,61.99,47.74,78.2423651227,134.79,76.66104,34.08322,83.8962510453,12.97104,3.78322,13.5115,63.69,30.3,70.5301786472,133.49,72.48104,22.67322,75.9445591511,12.97104,3.78322,13.5115,59.51,18.89,62.4361449803,134.79
2020-12-01 07:00:00,74.8156,39.7533,84.7213011246,12.7656,3.7233,13.2975,62.05,36.03,71.7520968335,134.9,81.6056,33.0833,88.0566788509,12.7656,3.7233,13.2975,68.84,29.36,74.8395296618,136.19,83.5656,14.1233,84.7506761404,12.7656,3.7233,13.2975,70.8,10.4,71.5597652316,134.9,79.0556,24.2433,82.6893311513,12.7656,3.7233,13.2975,66.29,20.52,69.3933318122,136.19
2020-12-01 07:30:00,82.0852,35.9761,89.6228755969,12.0552,3.5161,12.5575,70.03,32.46,77.1871265173,134.65,89.5352,30.4861,94.5830552068,12.0552,3.5161,12.5575,77.48,26.97,82.0398153338,135.95,91.5552,11.3261,92.2531039491,12.0552,3.5161,12.5575,79.5,7.8100000000000005,79.8827021326,134.65,86.6652,20.4661,89.0489648466,12.0552,3.5161,12.5575,74.61,16.95,76.5111403653,135.95
2020-12-01 08:00:00,85.20088,33.68734,91.618921785,11.51088,3.35734,11.9905,73.69,30.33,79.6876715684,134.65,92.93088,31.86734,98.2429428318,11.51088,3.35734,11.9905,81.42,28.51,86.2672388569,135.92,95.02088,12.73734,95.8707852594,11.51088,3.35734,11.9905,83.51,9.38,84.0351384839,134.65,89.98088,18.12734,91.7886660817,11.51088,3.35734,11.9905,78.47,14.77,79.8479417393,135.92
2020-12-01 08:30:00,87.51312,31.44966,92.9926195257,10.833120000000001,3.15966,11.2845,76.68,28.29,81.7321631917,133.96,95.45312,32.89966,100.9637843281,10.833120000000001,3.15966,11.2845,84.62,29.74,89.6939908801,135.29,97.54312,13.95966,98.5369593942,10.833120000000001,3.15966,11.2845,86.71,10.8,87.3799982834,133.96,92.39312,15.96966,93.7630986255,10.833120000000001,3.15966,11.2845,81.56,12.81,82.5598552567,135.29
2020-12-01 09:00:00,87.858,31.189,93.229726402,10.728,3.129,11.175,77.13,28.06,82.0755779754,134.24,95.838,33.669,101.5801348936,10.728,3.129,11.175,85.11,30.54,90.4234687457,135.58,97.958,14.669,99.0502363702,10.728,3.129,11.175,87.23,11.54,87.9900250028,134.24,92.778,15.649000000000001,94.0885140971,10.728,3.129,11.175,82.05,12.52,82.9997162646,135.58
2020-12-01 09:30:00,89.08024,30.22132,94.0670895744,9.81024,2.86132,10.219,79.27,27.36,83.8588248189,134.05,97.42024,34.19132,103.246063,9.81024,2.86132,10.219,87.61,31.33,93.043436093,135.43,99.56024,15.25132,100.7216170968,9.81024,2.86132,10.219,89.75,12.39,90.601184319,134.05,94.11024,14.69132,95.2500506887,9.81024,2.86132,10.219,84.3,11.83,85.1260177619,135.43
2020-12-01 10:00:00,87.81952,29.44736,92.6251321403,9.17952,2.67736,9.562,78.64,26.77,83.0715504851,134.37,97.72952,34.26736,103.5630775943,9.17952,2.67736,9.562,88.55,31.59,94.0161188308,135.71,99.88952,15.25736,101.048024424,9.17952,2.67736,9.562,90.71,12.58,91.5781660659,134.37,92.80952,13.82736,93.8339111793,9.17952,2.67736,9.562,83.63,11.15,84.3700148157,135.71
2020-12-01 10:30:00,87.7328,29.99165,92.7175456187,8.5428,2.49165,8.89875,79.19,27.5,83.8290289816,134.52,96.2428,33.71165,101.9762320228,8.5428,2.49165,8.89875,87.7,31.22,93.0912369668,135.92,98.4528,14.65165,99.5370517725,8.5428,2.49165,8.89875,89.91,12.16,90.7285715748,134.52,92.7428,14.361650000000001,93.848196267,8.5428,2.49165,8.89875,84.2,11.87,85.0325637624,135.92
2020-12-01 11:00:00,87.86768000000001,29.58974,92.716136146,8.70768,2.53974,9.0705,79.16,27.05,83.6540979271,134.09,96.37768,33.80974,102.1359668337,8.70768,2.53974,9.0705,87.67,31.27,93.0797604208,135.5,98.57768,14.89974,99.6973482408,8.70768,2.53974,9.0705,89.87,12.36,90.7159660699,134.09,92.87768,14.06974,93.9373249877,8.70768,2.53974,9.0705,84.17,11.53,84.9560462828,135.5
2020-12-01 11:30:00,87.52624,29.92432,92.5003114373,9.546240000000001,2.78432,9.944,77.98,27.14,82.5679114426,134.09,95.95624,34.09432,101.8333081619,9.546240000000001,2.78432,9.944,86.41,31.31,91.9075851059,135.45,98.13624,15.17432,99.30247524,9.546240000000001,2.78432,9.944,88.59,12.39,89.452223002,134.09,92.48624,14.40432,93.6012234108,9.546240000000001,2.78432,9.944,82.94,11.62,83.7500328358,135.45
2020-12-01 12:00:00,86.79808,30.28694,91.9304379749,9.89808,2.88694,10.3105,76.9,27.4,81.6355927277,134.09,95.16808,33.99694,101.0581781958,9.89808,2.88694,10.3105,85.27,31.11,90.76786325570001,135.41,97.34808,15.06694,98.5071640067,9.89808,2.88694,10.3105,87.45,12.18,88.2941385371,134.09,91.70808,14.75694,92.8877775353,9.89808,2.88694,10.3105,81.81,11.87,82.6666377688,135.41
2020-12-01 12:30:00,86.81752,30.05136,91.8714646493,9.22752,2.69136,9.612,77.59,27.36,82.2725817025,134.2,95.29752,33.64136,101.0611617824,9.22752,2.69136,9.612,86.07,30.95,91.4655530787,135.53,97.49752,14.65136,98.5922347652,9.22752,2.69136,9.612,88.27,11.96,89.0765653806,134.2,91.76752,14.47136,92.901549972,9.22752,2.69136,9.612,82.54,11.78,83.3763755509,135.53
2020-12-01 13:00:00,86.51608,29.90594,91.5390482027,7.66608,2.23594,7.9855,78.85,27.67,83.5640556699,134.37,95.09608,33.12594,100.7005081032,7.66608,2.23594,7.9855,87.43,30.89,92.7264633209,135.71,97.37608,14.12594,98.3953410333,7.66608,2.23594,7.9855,89.71,11.89,90.4945092257,134.37,91.51608,14.32594,92.6305859608,7.66608,2.23594,7.9855,83.85,12.09,84.7171210559,135.71
2020-12-01 13:30:00,86.42744,30.46967,91.6411652854,7.50744,2.18967,7.82025,78.92,28.28,83.8339119927,134.71,95.02744,32.85967,100.5483578457,7.50744,2.18967,7.82025,87.52,30.67,92.7383378113,136.07,97.30744,13.75967,98.2754618298,7.50744,2.18967,7.82025,89.8,11.57,90.5422823878,134.71,91.44744,14.83967,92.6436726834,7.50744,2.18967,7.82025,83.94,12.65,84.8878442417,136.07
2020-12-01 14:00:00,85.7644,30.67045,91.0835265598,7.5443999999999996,2.20045,7.858750000000001,78.22,28.47,83.2400702787,134.82,94.3144,32.84045,99.8684194506,7.5443999999999996,2.20045,7.858750000000001,86.77,30.64,92.0208807826,136.14,96.6044,13.70045,97.5710634848,7.5443999999999996,2.20045,7.858750000000001,89.06,11.5,89.7994075704,134.82,90.7344,14.99045,91.964367744,7.5443999999999996,2.20045,7.858750000000001,83.19,12.79,84.1674533297,136.14
2020-12-01 14:30:00,85.79,29.855,90.8363645519,7.08,2.065,7.375,78.71,27.79,83.4718407608,134.48,94.37,32.755,99.8928772486,7.08,2.065,7.375,87.29,30.69,92.5279428065,135.79,96.68,13.705,97.6465535746,7.08,2.065,7.375,89.6,11.64,90.3529169424,134.48,90.79,14.245,91.9007297305,7.08,2.065,7.375,83.71,12.18,84.5914682459,135.79
2020-12-01 15:00:00,85.83248,29.42989,90.7377156885,6.58248,1.91989,6.85675,79.25,27.51,83.8889897424,134.26,94.47248,32.23989,99.822141755,6.58248,1.91989,6.85675,87.89,30.32,92.9728696986,135.57,96.80248,13.23989,97.7037093531,6.58248,1.91989,6.85675,90.22,11.32,90.9273930122,134.26,90.85248,13.86989,91.9050976321,6.58248,1.91989,6.85675,84.27,11.95,85.1130742013,135.57
2020-12-01 15:30:00,86.61392,29.84656,91.6121623017,6.43392,1.87656,6.702,80.18,27.97,84.9185097608,134.35,95.72392,32.10656,100.9648456405,6.43392,1.87656,6.702,89.29,30.23,94.2685366387,135.71,98.03392,13.10656,98.9061746586,6.43392,1.87656,6.702,91.6,11.23,92.2858217713,134.35,91.67392,14.28656,92.7804580976,6.43392,1.87656,6.702,85.24,12.41,86.1386423157,135.71
2020-12-01 16:00:00,90.36896,29.93053,95.1965627403,7.33896,2.14053,7.64475,83.03,27.79,87.5572098687,134.02,98.82896,32.68053,104.0921725,7.33896,2.14053,7.64475,91.49,30.54,96.4526396736,135.35,101.14896,13.76053,102.0806754237,7.33896,2.14053,7.64475,93.81,11.62,94.5269300253,134.02,95.53896,14.48053,96.6301124234,7.33896,2.14053,7.64475,88.2,12.34,89.0590568106,135.35
2020-12-01 16:30:00,94.16056,29.73308,98.7434408242,7.69056,2.24308,8.011,86.47,27.49,90.7345634254,134.08,102.79056,33.20308,108.020108066,7.69056,2.24308,8.011,95.1,30.96,100.012657199,135.44,105.17056,14.27308,106.1346668313,7.69056,2.24308,8.011,97.48,12.03,98.2195057002,134.08,99.50056,14.24308,100.514808701,7.69056,2.24308,8.011,91.81,12.0,92.590907221,135.44
2020-12-01 17:00:00,97.01272,29.54246,101.4111669623,7.4827200000000005,2.18246,7.7945,89.53,27.36,93.6172553539,133.76,105.81272,32.98246,110.8339947013,7.4827200000000005,2.18246,7.7945,98.33,30.8,103.0409088663,135.06,108.23272,14.14246,109.1527867416,7.4827200000000005,2.18246,7.7945,100.75,11.96,101.4574004201,133.76,102.48272,14.16246,103.4566729208,7.4827200000000005,2.18246,7.7945,95.0,11.98,95.7523910929,135.06
2020-12-01 17:30:00,97.88928,30.52229,102.5374142729,7.61928,2.22229,7.93675,90.27,28.3,94.6021294686,134.06,106.76928,32.24229,111.5313606846,7.61928,2.22229,7.93675,99.15,30.02,103.5949945702,135.46,109.17928,13.32229,109.9890839682,7.61928,2.22229,7.93675,101.56,11.1,102.1647864971,134.06,103.39928,15.12229,104.4992572192,7.61928,2.22229,7.93675,95.78,12.9,96.6448053441,135.46
2020-12-01 18:00:00,96.91128,30.87079,101.7093991058,6.79128,1.98079,7.07425,90.12,28.89,94.6374476621,134.37,105.85128,31.27079,110.3737096634,6.79128,1.98079,7.07425,99.06,29.29,103.2995048391,135.76,108.21128,12.26079,108.9036642665,6.79128,1.98079,7.07425,101.42,10.28,101.939662546,134.37,102.40128,15.42079,103.5558926854,6.79128,1.98079,7.07425,95.61,13.44,96.5500165717,135.76
2020-12-01 18:30:00,94.45416,31.82663,99.6720759213,6.6741600000000005,1.94663,6.95225,87.78,29.88,92.726171063,134.16,103.23416,30.49663,107.6444900228,6.6741600000000005,1.94663,6.95225,96.56,28.55,100.6922842128,135.5,105.57416,11.49663,106.1982851136,6.6741600000000005,1.94663,6.95225,98.9,9.55,99.3600145934,134.16,99.85416,16.42663,101.196281762,6.6741600000000005,1.94663,6.95225,93.18,14.48,94.2983711418,135.5
2020-12-01 19:00:00,91.66424,32.32332,97.1963472081,6.59424,1.92332,6.869,85.07,30.4,90.3386124534,134.23,100.29424,29.99332,104.6830159185,6.59424,1.92332,6.869,93.7,28.07,97.8141855765,135.5,102.63424,10.96332,103.2181263432,6.59424,1.92332,6.869,96.04,9.04,96.4645178291,134.23,96.94424,16.92332,98.4102861951,6.59424,1.92332,6.869,90.35,15.0,91.5866939026,135.5
2020-12-01 19:30:00,90.43776,33.27643,96.3654981171,7.18776,2.09643,7.48725,83.25,31.18,88.8974403456,134.55,98.97776,29.60643,103.3108787687,7.18776,2.09643,7.48725,91.79,27.51,95.8238185422,135.92,101.28776,10.49643,101.8301790657,7.18776,2.09643,7.48725,94.1,8.4,94.4741763658,134.55,95.61776,17.82643,97.2652951158,7.18776,2.09643,7.48725,88.43,15.73,89.8181373666,135.92
2020-12-01 20:00:00,87.7976,34.15805,94.2082318355,6.9876000000000005,2.03805,7.27875,80.81,32.12,86.9594761944,134.23,96.1576,28.19805,100.20685636,6.9876000000000005,2.03805,7.27875,89.17,26.16,92.9281146909,135.61,98.4476,9.17805,98.874498975,6.9876000000000005,2.03805,7.27875,91.46,7.14,91.7382755452,134.23,92.8676,18.83805,94.7589745489,6.9876000000000005,2.03805,7.27875,85.88,16.8,87.5077962241,135.61
2020-12-01 20:30:00,86.03768,35.32474,93.0070945458,7.38768,2.15474,7.6955,78.65,33.17,85.3584875686,134.71,94.29768,27.69474,98.2804714938,7.38768,2.15474,7.6955,86.91,25.54,90.5849860628,136.1,96.55768,8.52474,96.9332593027,7.38768,2.15474,7.6955,89.17,6.37,89.3972359752,134.71,91.03768,19.90474,93.1882924742,7.38768,2.15474,7.6955,83.65,17.75,85.5124844686,136.1
2020-12-01 21:00:00,83.38824,35.89157,90.7843784324,7.06824,2.06157,7.36275,76.32,33.83,83.4818022086,134.83,91.47824,26.89157,95.3489639722,7.06824,2.06157,7.36275,84.41,24.83,87.9862318775,136.18,93.66824,7.66157,93.9810557483,7.06824,2.06157,7.36275,86.6,5.6,86.7808734688,134.83,88.24824,20.45157,90.5870773265,7.06824,2.06157,7.36275,81.18,18.39,83.236917891,136.18
2020-12-01 21:30:00,79.56136,34.58123,86.751780808,6.62136,1.9312300000000002,6.89725,72.94,32.65,79.9141170257,134.45,86.83136,31.74123,92.4510181737,6.62136,1.9312300000000002,6.89725,80.21,29.81,85.5703231267,135.78,88.86136,15.90123,90.272866447,6.62136,1.9312300000000002,6.89725,82.24,13.97,83.4180945599,134.45,84.30136,19.09123,86.436070947,6.62136,1.9312300000000002,6.89725,77.68,17.16,79.5528000764,135.78
2020-12-01 22:00:00,76.25856,28.96583,81.5744278611,6.32856,1.84583,6.59225,69.93,27.12,75.0046618551,132.36,81.92856,45.04583,93.4955386319,6.32856,1.84583,6.59225,75.6,43.2,87.0723836816,133.64,83.64856,36.74583,91.3637653146,6.32856,1.84583,6.59225,77.32,34.9,84.83155309200001,132.36,80.84856,13.50583,81.9688788386,6.32856,1.84583,6.59225,74.52,11.66,75.4266928879,133.64
2020-12-01 22:30:00,71.49216,31.02688,77.9345637314,6.33216,1.84688,6.596,65.16,29.18,71.3953639952,132.83,76.83216,44.26688,88.6720783291,6.33216,1.84688,6.596,70.5,42.42,82.2782255521,134.12,78.44216,38.09688,87.2040407963,6.33216,1.84688,6.596,72.11,36.25,80.7088260353,132.83,75.89216,15.47688,77.4542043016,6.33216,1.84688,6.596,69.56,13.63,70.8827941041,134.12
2020-12-01 23:00:00,67.19912,31.45016,74.1945705076,6.06912,1.7701600000000002,6.322,61.13,29.68,67.9542441647,133.37,72.44912,43.04016,84.2693916057,6.06912,1.7701600000000002,6.322,66.38,41.27,78.1634012822,134.62,73.97912,39.80016,84.0057315426,6.06912,1.7701600000000002,6.322,67.91,38.03,77.8334696644,133.37,71.40912,15.81016,73.1383864903,6.06912,1.7701600000000002,6.322,65.34,14.04,66.8314087836,134.62
2020-12-01 23:30:00,63.70808,31.94819,71.2699537082,5.78808,1.68819,6.02925,57.92,30.26,65.3482516981,133.37,68.84808,42.04819,80.6728479847,5.78808,1.68819,6.02925,63.06,40.36,74.8698417255,134.69,70.29808,40.67819,81.2190568362,5.78808,1.68819,6.02925,64.51,38.99,75.3774515356,133.37,67.78808,16.30819,69.7221690079,5.78808,1.68819,6.02925,62.0,14.62,63.7004270001,134.69
2020-12-02 00:00:00,60.76288,32.99834,69.144906021,5.82288,1.69834,6.0655,54.94,31.3,63.2304799919,133.65,65.72288,41.57834,77.7705298468,5.82288,1.69834,6.0655,59.9,39.88,71.9612701389,134.92,67.10288,41.37834,78.8350399597,5.82288,1.69834,6.0655,61.28,39.68,73.0050737963,133.65,64.70288,17.33834,66.9856754407,5.82288,1.69834,6.0655,58.88,15.64,60.9217859226,134.92
2020-12-02 00:30:00,60.95936,33.49273,69.5543423121,5.76936,1.68273,6.00975,55.19,31.81,63.7009591765,133.45,65.90936,41.36273,77.8133611192,5.76936,1.68273,6.00975,60.14,39.68,72.0508292804,134.71,67.35936,41.39273,79.0609984535,5.76936,1.68273,6.00975,61.59,39.71,73.2817316935,133.45,64.89936,17.89273,67.3207004959,5.76936,1.68273,6.00975,59.13,16.21,61.3116709934,134.71
2020-12-02 01:00:00,64.08232,32.72901,71.9564578906,5.96232,1.73901,6.21075,58.12,30.99,65.8658826708,133.24,69.20232,41.52901,80.7069994794,5.96232,1.73901,6.21075,63.24,39.79,74.7164085058,134.54,70.71232,41.06901,81.7734417899,5.96232,1.73901,6.21075,64.75,39.33,75.7589031072,133.24,68.15232,17.16901,70.2816734701,5.96232,1.73901,6.21075,62.19,15.43,64.0755881752,134.54
2020-12-02 01:30:00,64.56024,32.50632,72.2819855068,5.85024,1.70632,6.094,58.71,30.8,66.2985980244,133.24,69.74024,41.30632,81.0550007538,5.85024,1.70632,6.094,63.89,39.6,75.1670945295,134.49,71.25024,41.18632,82.2976892458,5.85024,1.70632,6.094,65.4,39.48,76.3926069721,133.24,68.66024,16.96632,70.7254167269,5.85024,1.70632,6.094,62.81,15.26,64.6371696472,134.49
2020-12-02 02:00:00,63.49392,32.95781,71.5380676071,5.92392,1.72781,6.17075,57.57,31.23,65.495173868,133.4,68.60392,41.31781,80.0853248889,5.92392,1.72781,6.17075,62.68,39.59,74.1360270044,134.7,70.05392,41.42781,81.3868241717,5.92392,1.72781,6.17075,64.13,39.7,75.4237820584,133.4,67.55392,17.36781,69.7507916196,5.92392,1.72781,6.17075,61.63,15.64,63.5835395366,134.7
2020-12-02 02:30:00,62.36608,33.63469,70.8577469721,6.01608,1.75469,6.26675,56.35,31.88,64.7430065721,133.49,67.38608,41.40469,79.0900254884,6.01608,1.75469,6.26675,61.37,39.65,73.0643510886,134.8,68.81608,41.55469,80.389334663,6.01608,1.75469,6.26675,62.8,39.8,74.3497141891,133.49,66.36608,18.03469,68.772862511,6.01608,1.75469,6.26675,60.35,16.28,62.5072867752,134.8
2020-12-02 03:00:00,61.2796,34.1028,70.1298106657,6.0096,1.7528000000000001,6.26,55.27,32.35,64.04135695,133.65,66.2296,41.1028,77.9474187129,6.0096,1.7528000000000001,6.26,60.22,39.35,71.9365755371,134.95,67.6396,42.0528,79.6464278923,6.0096,1.7528000000000001,6.26,61.63,40.3,73.6365866944,133.65,65.2296,18.4528,67.7894279663,6.0096,1.7528000000000001,6.26,59.22,16.7,61.529654639,134.95
2020-12-02 03:30:00,60.12328,34.57804,69.3574051432,6.23328,1.81804,6.493,53.89,32.76,63.0662326447,133.56,64.98328,40.94804,76.8086496392,6.23328,1.81804,6.493,58.75,39.13,70.5883800636,134.88,66.35328,42.26804,78.6723901518,6.23328,1.81804,6.493,60.12,40.45,72.4611406203,133.56,64.01328,18.94804,66.7587315353,6.23328,1.81804,6.493,57.78,17.13,60.2657888026,134.88
2020-12-02 04:00:00,59.22768,35.42099,69.0113368278,6.99768,2.04099,7.28925,52.23,33.38,61.9854603919,133.56,63.91768,41.40099,76.1545257326,6.99768,2.04099,7.28925,56.92,39.36,69.2032947193,134.92,65.22768,42.26099,77.7215640216,6.99768,2.04099,7.28925,58.23,40.22,70.7699180443,133.56,63.05768,19.80099,66.0934959884,6.99768,2.04099,7.28925,56.06,17.76,58.8059622827,134.92
2020-12-02 04:30:00,59.25328,35.46304,69.0548940829,8.27328,2.41304,8.618,50.98,33.05,60.7557643356,132.99,63.84328,41.52304,76.1585665044,8.27328,2.41304,8.618,55.57,39.11,67.9530499683,134.28,65.16328,42.25304,77.6631988113,8.27328,2.41304,8.618,56.89,39.84,69.4528451541,132.99,63.00328,19.96304,66.0903643264,8.27328,2.41304,8.618,54.73,17.55,57.4749980426,134.28
2020-12-02 05:00:00,59.13976,36.30993,69.3968459619,9.83976,2.86993,10.24975,49.3,33.44,59.5711641652,133.15,63.58976,41.63993,76.0101397661,9.83976,2.86993,10.24975,53.75,38.77,66.2734894207,134.5,64.86976,43.13993,77.9046810074,9.83976,2.86993,10.24975,55.03,40.27,68.1907163769,133.15,62.81976,20.78993,66.1705632125,9.83976,2.86993,10.24975,52.98,17.92,55.9285866083,134.5
2020-12-02 05:30:00,60.71784,37.13937,71.1757606089,9.83784,2.86937,10.24775,50.88,34.27,61.3449859402,133.6,65.43784,27.26937,70.8923793088,9.83784,2.86937,10.24775,55.6,24.4,60.7183662494,134.86,66.77784,23.10937,70.6634480963,9.83784,2.86937,10.24775,56.94,20.24,60.4303003468,133.6,64.47784,21.61937,68.0058012986,9.83784,2.86937,10.24775,54.64,18.75,57.7675696217,134.86
2020-12-02 06:00:00,62.90752,37.64261,73.309768518,9.43752,2.7526100000000002,9.83075,53.47,34.89,63.8463233084,134.84,67.74752,16.01261,69.6141519029,9.43752,2.7526100000000002,9.83075,58.31,13.26,59.7986931295,136.17,69.25752,9.29261,69.878155937,9.43752,2.7526100000000002,9.83075,59.82,6.54,60.1764405727,134.84,66.76752,21.92261,70.2744801202,9.43752,2.7526100000000002,9.83075,57.33,19.17,60.4501265507,136.17
2020-12-02 06:30:00,69.52696,34.77078,77.7367693479,8.43696,2.46078,8.7885,61.09,32.31,69.1080617584,134.14,74.74696,18.53078,77.0097255978,8.43696,2.46078,8.7885,66.31,16.07,68.2294731036,135.43,76.29696,5.96078,76.5294518695,8.43696,2.46078,8.7885,67.86,3.5,67.950199411,134.14,73.71696,19.13078,76.1588926853,8.43696,2.46078,8.7885,65.28,16.67,67.3748269014,135.43
2020-12-02 07:00:00,75.87608,32.17969,82.4179104604,8.53608,2.48969,8.89175,67.34,29.69,73.5946445062,133.86,81.47608,20.76969,84.081696194,8.53608,2.48969,8.89175,72.94,18.28,75.1957578591,135.18,83.06608,3.68969,83.1479852965,8.53608,2.48969,8.89175,74.53,1.2,74.5396599134,133.86,80.36608,16.51969,82.0463708659,8.53608,2.48969,8.89175,71.83,14.03,73.1873609307,135.18
2020-12-02 07:30:00,82.91432,27.99626,87.5132849061,8.52432,2.48626,8.8795,74.39,25.51,78.6424325666,133.37,89.06432,22.42626,91.8443805284,8.52432,2.48626,8.8795,80.54,19.94,82.9716529906,134.66,90.75432,3.18626,90.8102353892,8.52432,2.48626,8.8795,82.23,0.7000000000000001,82.2329793939,133.37,87.71432,12.39626,88.5859424234,8.52432,2.48626,8.8795,79.19,9.91,79.8076700575,134.66
2020-12-02 08:00:00,86.7604,25.7197,90.4923752382,8.0904,2.3597,8.4275,78.67,23.36,82.0649651191,133.17,93.1204,24.3697,96.2563825118,8.0904,2.3597,8.4275,85.03,22.01,87.8324598312,134.46,94.8404,5.1297,94.9790255491,8.0904,2.3597,8.4275,86.75,2.77,86.7942129407,133.17,91.7604,10.0797,92.3123575706,8.0904,2.3597,8.4275,83.67,7.72,84.025396756,134.46
2020-12-02 08:30:00,89.0584,24.84745,92.4596905795,8.2884,2.41745,8.63375,80.77,22.43,83.8265936323,132.59,95.33840000000001,26.46745,98.9441075763,8.2884,2.41745,8.63375,87.05,24.05,90.3111565644,133.9,97.0484,7.38745,97.3291650024,8.2884,2.41745,8.63375,88.76,4.97,88.8990354278,132.59,94.1384,9.28745,94.5954284417,8.2884,2.41745,8.63375,85.85,6.87,86.1244413625,133.9
2020-12-02 09:00:00,89.93256,24.78283,93.2848005356,8.03256,2.34283,8.36725,81.9,22.44,84.9185704072,131.79,96.11256,27.50283,99.9701447821,8.03256,2.34283,8.36725,88.08,25.16,91.6030130509,133.11,97.79256,8.69283,98.1781548246,8.03256,2.34283,8.36725,89.76,6.35,89.9843325252,131.79,95.04256,9.39283,95.5055677265,8.03256,2.34283,8.36725,87.01,7.05,87.2951464859,133.11
2020-12-02 09:30:00,91.92256,23.89033,94.9763386558,7.37256,2.15033,7.67975,84.55,21.74,87.3002296675,131.98,98.16256,29.19033,102.4107589624,7.37256,2.15033,7.67975,90.79,27.04,94.7311231856,133.26,99.86256,10.33033,100.3954511303,7.37256,2.15033,7.67975,92.49,8.18,92.85102315,131.98,97.18256,8.40033,97.5449409875,7.37256,2.15033,7.67975,89.81,6.25,90.0272103311,133.26
2020-12-02 10:00:00,91.60808,24.19069,94.7482443318,7.88808,2.30069,8.21675,83.72,21.89,86.5344468983,132.33,97.88808,28.59069,101.9779572298,7.88808,2.30069,8.21675,90.0,26.29,93.7612078634,133.59,99.57808,9.63069,100.0427119103,7.88808,2.30069,8.21675,91.69,7.33,91.9825255144,132.33,96.83808,8.64069,97.2228124555,7.88808,2.30069,8.21675,88.95,6.34,89.1756586743,133.59
2020-12-02 10:30:00,91.734,24.23075,94.88021923229999,7.854,2.29075,8.18125,83.88,21.94,86.7018915595,132.17,98.004,28.37075,102.0278563509,7.854,2.29075,8.18125,90.15,26.08,93.8466243399,133.48,99.714,9.46075,100.1618070252,7.854,2.29075,8.18125,91.86,7.17,92.1393971111,132.17,96.964,8.73075,97.356269914,7.854,2.29075,8.18125,89.11,6.44,89.3424070641,133.48
2020-12-02 11:00:00,92.36232,23.89901,95.4041971549,7.88232,2.29901,8.21075,84.48,21.6,87.1976513445,132.77,98.69232,29.18901,102.9182798718,7.88232,2.29901,8.21075,90.81,26.89,94.7075931486,134.05,100.43232,10.10901,100.9397988098,7.88232,2.29901,8.21075,92.55,7.8100000000000005,92.8789459458,132.77,97.63232,8.23901,97.9793406508,7.88232,2.29901,8.21075,89.75,5.94,89.9463512323,134.05
2020-12-02 11:30:00,93.2996,24.1178,96.3664030511,8.0496,2.3478,8.385,85.25,21.77,87.9857681674,133.16,99.6596,29.8078,104.0218285409,8.0496,2.3478,8.385,91.61,27.46,95.6370414641,134.52,101.4396,10.6178,101.9937749326,8.0496,2.3478,8.385,93.39,8.27,93.7554531747,133.16,98.6196,8.3478,98.9722752542,8.0496,2.3478,8.385,90.57,6.0,90.7685237293,134.52
2020-12-02 12:00:00,92.91584,24.22462,96.0217971976,8.41584,2.4546200000000002,8.7665,84.5,21.77,87.2592854658,132.93,99.18584,29.91462,103.5988192319,8.41584,2.4546200000000002,8.7665,90.77,27.46,94.83271851,134.23,100.93584,10.79462,101.5114161927,8.41584,2.4546200000000002,8.7665,92.52,8.34,92.8951344259,132.93,98.17584,8.51462,98.5443773812,8.41584,2.4546200000000002,8.7665,89.76,6.06,89.9643329326,134.23
2020-12-02 12:30:00,93.23552,24.20286,96.3257007338,8.61552,2.51286,8.9745,84.62,21.69,87.3555979889,132.93,99.55552,29.46286,103.8237048166,8.61552,2.51286,8.9745,90.94,26.95,94.8492809672,134.29,101.28552,10.33286,101.8112201943,8.61552,2.51286,8.9745,92.67,7.82,92.9993618258,132.93,98.51552,8.50286,98.8817794594,8.61552,2.51286,8.9745,89.9,5.99,90.0993346257,134.29
2020-12-02 13:00:00,93.52688,24.44534,96.6687743289,8.72688,2.54534,9.0905,84.8,21.9,87.5822470595,134.05,100.03688,28.88534,104.1236775525,8.72688,2.54534,9.0905,91.31,26.34,95.0332136676,135.37,101.82688,9.44534,102.264010963,8.72688,2.54534,9.0905,93.1,6.9,93.355342643,134.05,98.84688,8.50534,99.2121287658,8.72688,2.54534,9.0905,90.12,5.96,90.3168644274,135.37
2020-12-02 13:30:00,94.2616,23.45755,97.1365321934,8.6316,2.51755,8.99125,85.63,20.94,88.1531650027,134.05,100.9716,28.00755,104.7840009904,8.6316,2.51755,8.99125,92.34,25.49,95.7936099121,135.41,102.7716,8.52755,103.1247830328,8.6316,2.51755,8.99125,94.14,6.01,94.3316473937,134.05,99.6016,7.50755,99.8841430336,8.6316,2.51755,8.99125,90.97,4.99,91.1067560612,135.41
2020-12-02 14:00:00,94.07528,23.67654,97.0089524397,8.52528,2.48654,8.8805,85.55,21.19,88.1352290517,133.7,100.72528,28.03654,104.5544336996,8.52528,2.48654,8.8805,92.2,25.55,95.6746701066,135.05,102.56528,8.68654,102.9324663974,8.52528,2.48654,8.8805,94.04,6.2,94.2441595007,133.7,99.40528,7.82654,99.7129099979,8.52528,2.48654,8.8805,90.88,5.34,91.0367508208,135.05
2020-12-02 14:30:00,93.23456,23.08383,96.0497078906,7.86456,2.29383,8.19225,85.37,20.79,87.8650157913,133.39,99.94456,27.61383,103.6891444697,7.86456,2.29383,8.19225,92.08,25.32,95.4977947389,134.73,101.76456,8.33383,102.1052319642,7.86456,2.29383,8.19225,93.9,6.04,94.0940571981,133.39,98.56456,7.29383,98.8340652005,7.86456,2.29383,8.19225,90.7,5.0,90.8377124327,134.73
2020-12-02 15:00:00,93.55936,23.25023,96.4050156302,7.9893600000000005,2.3302300000000002,8.32225,85.57,20.92,88.0901316834,134.43,100.31936,27.89023,104.1241514744,7.9893600000000005,2.3302300000000002,8.32225,92.33,25.56,95.8026226155,135.74,102.17936,8.32023,102.5175489234,7.9893600000000005,2.3302300000000002,8.32225,94.19,5.99,94.3802744221,134.43,98.90936,7.21023,99.1718151103,7.9893600000000005,2.3302300000000002,8.32225,90.92,4.88,91.0508692984,135.74
2020-12-02 15:30:00,93.64632,25.44726,97.0422397261,8.35632,2.43726,8.7045,85.29,23.01,88.3393694793,135.17,100.15632,28.82726,104.2223553517,8.35632,2.43726,8.7045,91.8,26.39,95.5179150736,136.54,102.02632,9.02726,102.4249061305,8.35632,2.43726,8.7045,93.67,6.59,93.9015282091,135.17,98.98632,9.23726,99.4163895917,8.35632,2.43726,8.7045,90.63,6.8,90.8847451446,136.54
2020-12-02 16:00:00,95.47408,23.87244,98.4133799003,9.09408,2.65244,9.473,86.38,21.22,88.9482591173,133.05,102.06408,28.14244,105.872911339,9.09408,2.65244,9.473,92.97,25.49,96.4010425255,134.38,103.88408,8.95244,104.2691145997,9.09408,2.65244,9.473,94.79,6.3,94.9991268381,133.05,100.83408,8.18244,101.1655277938,9.09408,2.65244,9.473,91.74,5.53,91.9065204433,134.38
2020-12-02 16:30:00,100.12208,15.69269,101.3444197919,8.75208,2.55269,9.11675,91.37,13.14,92.3100021666,132.54,104.00208,20.81269,106.0641348872,8.75208,2.55269,9.11675,95.25,18.26,96.9844838106,133.89,105.87208,12.07269,106.5581867684,8.75208,2.55269,9.11675,97.12,9.52,97.5854743289,132.54,105.70208,11.682690000000001,106.3457331629,8.75208,2.55269,9.11675,96.95,9.13,97.3789474168,133.89
2020-12-02 17:00:00,103.20296,4.87753,103.3181554794,9.04296,2.63753,9.41975,94.16,2.24,94.1866402416,133.92,103.44296,8.39753,103.7832572415,9.04296,2.63753,9.41975,94.4,5.76,94.5755655547,135.19,105.31296,16.51753,106.6004143578,9.04296,2.63753,9.41975,96.27,13.88,97.2654476163,133.92,108.85296,16.43753,110.08705325,9.04296,2.63753,9.41975,99.81,13.8,100.7594963266,135.19
2020-12-02 17:30:00,100.45256,19.05658,102.2441687914,9.14256,2.66658,9.5235,91.31,16.39,92.7693279053,133.78,104.55256,20.12658,106.472142014,9.14256,2.66658,9.5235,95.41,17.46,96.9944312835,135.08,106.41256,4.68658,106.5157122581,9.14256,2.66658,9.5235,97.27,2.02,97.2909723458,133.78,105.95256,4.70658,106.0570453381,9.14256,2.66658,9.5235,96.81,2.04,96.8314912619,135.08
2020-12-02 18:00:00,99.81664,20.28902,101.8577731616,9.35664,2.7290200000000002,9.7465,90.46,17.56,92.1486038961,134.03,104.17664,20.20902,106.1186920907,9.35664,2.7290200000000002,9.7465,94.82,17.48,96.4177514776,135.36,105.98664,4.77902,106.0943301532,9.35664,2.7290200000000002,9.7465,96.63,2.05,96.651742871,134.03,105.28664,4.41902,105.3793352619,9.35664,2.7290200000000002,9.7465,95.93,1.69,95.9448852206,135.36
2020-12-02 18:30:00,98.79352,21.09436,101.0204514829,10.16352,2.96436,10.587,88.63,18.13,90.4653182164,132.14,102.80352,20.86436,104.8994053491,10.16352,2.96436,10.587,92.64,17.9,94.3534821827,133.46,104.60352,4.03436,104.6812899089,10.16352,2.96436,10.587,94.44,1.07,94.446061326,132.14,104.15352,5.67436,104.3079771149,10.16352,2.96436,10.587,93.99,2.71,94.0290604016,133.46
2020-12-02 19:00:00,97.04024,22.39132,99.5900566854,10.77024,3.14132,11.219,86.27,19.25,88.3916025423,132.84,100.88024,20.55132,102.9523170026,10.77024,3.14132,11.219,90.11,17.41,91.7764686616,134.13,102.66024,4.91132,102.7776529261,10.77024,3.14132,11.219,91.89,1.77,91.9070454318,132.84,102.29024,6.82132,102.5174307413,10.77024,3.14132,11.219,91.52,3.68,91.5939561325,134.13
2020-12-02 19:30:00,94.35912,22.79641,97.0737855245,10.95912,3.19641,11.41575,83.4,19.6,85.67216584170001,134.36,98.37912,18.69641,100.1399370824,10.95912,3.19641,11.41575,87.42,15.5,88.7834804454,135.67,100.17912,7.36641,100.4495897466,10.95912,3.19641,11.41575,89.22,4.17,89.3173964018,134.36,99.51912,6.88641,99.7570944257,10.95912,3.19641,11.41575,88.56,3.69,88.636841663,135.67
2020-12-02 20:00:00,91.00248,23.65614,94.0269340447,12.67248,3.69614,13.2005,78.33,19.96,80.8331027488,133.16,94.90248,16.88614,96.3930621687,12.67248,3.69614,13.2005,82.23,13.19,83.2811443245,134.44,96.60248,9.81614,97.0999266048,12.67248,3.69614,13.2005,83.93,6.12,84.1528329886,133.16,95.90248,8.09614,96.2436135702,12.67248,3.69614,13.2005,83.23,4.4,83.3462230698,134.44
2020-12-02 20:30:00,89.44432,24.46751,92.7304988979,13.77432,4.01751,14.34825,75.67,20.45,78.3846375255,133.16,93.23432,16.51751,94.6861476799,13.77432,4.01751,14.34825,79.46,12.5,80.4371904034,134.5,94.93432,10.86751,95.5543190414,13.77432,4.01751,14.34825,81.16,6.85,81.4485610677,133.16,94.23432,8.90751,94.6543754945,13.77432,4.01751,14.34825,80.46,4.89,80.6084592335,134.5
2020-12-02 21:00:00,85.9444,25.5467,89.6608820626,13.6344,3.9767,14.2025,72.31,21.57,75.4586045458,133.54,89.6844,14.6867,90.8789896524,13.6344,3.9767,14.2025,76.05,10.71,76.8004335925,134.89,91.3344,12.7067,92.2140599272,13.6344,3.9767,14.2025,77.7,8.73,78.1888924336,133.54,90.5844,9.9567,91.1299588404,13.6344,3.9767,14.2025,76.95,5.98,77.1820115053,134.89
2020-12-02 21:30:00,81.9888,27.26215,86.4024776732,13.6188,3.97215,14.18625,68.37,23.29,72.2279793432,133.94,85.5388,14.03215,86.6821062219,13.6188,3.97215,14.18625,71.92,10.06,72.6201762598,135.28,87.1988,13.49215,88.2364371054,13.6188,3.97215,14.18625,73.58,9.52,74.1933069758,133.94,86.4688,11.58215,87.2410429331,13.6188,3.97215,14.18625,72.85,7.61,73.2463964984,135.28
2020-12-02 22:00:00,77.25936,29.97648,82.8709723655,14.55936,4.24648,15.166,62.7,25.73,67.7740577212,134.97,80.56936,13.54648,81.7002380119,14.55936,4.24648,15.166,66.01,9.3,66.6619089136,136.26,82.17936,14.85648,83.5114495623,14.55936,4.24648,15.166,67.62,10.61,68.4473264635,134.97,81.51936,14.06648,82.7240709491,14.55936,4.24648,15.166,66.96,9.82,67.6762439856,136.26
2020-12-02 22:30:00,72.04072,33.02396,79.2492730074,15.99072,4.66396,16.657,56.05,28.36,62.816336251,134.71,74.91072,12.74396,75.9870020951,15.99072,4.66396,16.657,58.92,8.08,59.471445249,136.1,76.45072,16.42396,78.195006558,15.99072,4.66396,16.657,60.46,11.76,61.5930937687,134.71,75.99072,17.22396,77.9182541142,15.99072,4.66396,16.657,60.0,12.56,61.300518758,136.1
2020-12-02 23:00:00,67.43192,37.89306,77.3495173291,15.06192,4.39306,15.6895,52.37,33.5,62.1680536932,134.71,70.92192,13.96306,72.2833714007,15.06192,4.39306,15.6895,55.86,9.57,56.673843173,136.1,72.41192,14.64306,73.877637782,15.06192,4.39306,15.6895,57.35,10.25,58.2587761629,134.71,71.60192,17.91306,73.8086218964,15.06192,4.39306,15.6895,56.54,13.52,58.1340003784,136.1
2020-12-02 23:30:00,62.17864,48.46502,78.8355340938,15.788640000000001,4.60502,16.4465,46.39,43.86,63.8414575335,133.61,67.87864,29.97502,74.2025039487,15.788640000000001,4.60502,16.4465,52.09,25.37,57.9396668958,134.98,69.16864,22.52502,72.7439157968,15.788640000000001,4.60502,16.4465,53.38,17.92,56.3076442413,133.61,66.92864,19.255020000000002,69.6433675769,15.788640000000001,4.60502,16.4465,51.14,14.65,53.1970121341,134.98
