Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-03 00:00:00,60.24504,37.55647,70.9926283741,16.44504,4.79647,17.13025,43.8,32.76,54.6960473892,134.08,64.45504,43.52647,77.7753545287,16.44504,4.79647,17.13025,48.01,38.73,61.6844631978,135.4,65.63504,46.37647,80.3662581278,16.44504,4.79647,17.13025,49.19,41.58,64.4092578749,134.08,63.70504,21.75647,67.3177250675,16.44504,4.79647,17.13025,47.26,16.96,50.2110465934,135.4
2020-12-03 00:30:00,60.43288,37.45834,71.1003531683,15.90288,4.63834,16.5655,44.53,32.82,55.3179292816,134.61,64.77288,43.06834,77.7843679273,15.90288,4.63834,16.5655,48.87,38.43,62.1702645965,135.94,65.98288,47.07834,81.0562184552,15.90288,4.63834,16.5655,50.08,42.44,65.6441924316,134.61,63.92288,21.57834,67.4667276859,15.90288,4.63834,16.5655,48.02,16.94,50.9203692053,135.94
2020-12-03 01:00:00,63.00376,36.28568,72.7057380624,14.21376,4.14568,14.806000000000001,48.79,32.14,58.4246839957,133.58,67.57376,42.69568,79.9320594705,14.21376,4.14568,14.806000000000001,53.36,38.55,65.8285052238,134.92,68.87376,45.26568,82.4170892619,14.21376,4.14568,14.806000000000001,54.66,41.12,68.4000730994,133.58,66.66376,20.62568,69.7816277597,14.21376,4.14568,14.806000000000001,52.45,16.48,54.9781129178,134.92
2020-12-03 01:30:00,63.84904,35.69597,73.1498611288,13.04904,3.8059700000000003,13.59275,50.8,31.89,59.9800975324,133.73,68.50904,42.80597,80.7826691151,13.04904,3.8059700000000003,13.59275,55.46,39.0,67.7997905601,135.02,69.83904,44.69597,82.9169538898,13.04904,3.8059700000000003,13.59275,56.79,40.89,69.9792554976,133.73,67.60904,19.99597,70.5040502806,13.04904,3.8059700000000003,13.59275,54.56,16.19,56.9114197679,135.02
2020-12-03 02:00:00,62.71016,35.68713,72.153554416,12.23016,3.56713,12.73975,50.48,32.12,59.8324727886,133.64,67.37016,42.17713,79.4836382752,12.23016,3.56713,12.73975,55.14,38.61,67.3138299312,134.95,68.73016,44.69713,81.9857812298,12.23016,3.56713,12.73975,56.5,41.13,69.8850978392,133.64,66.46016,20.02713,69.4120940706,12.23016,3.56713,12.73975,54.23,16.46,56.6729609249,134.95
2020-12-03 02:30:00,61.53384,36.29862,71.4423073469,13.50384,3.9386200000000002,14.0665,48.03,32.36,57.914164934,133.64,66.01384,42.31862,78.4136000337,13.50384,3.9386200000000002,14.0665,52.51,38.38,65.0409447963,134.87,67.27384,45.30862,81.1088194628,13.50384,3.9386200000000002,14.0665,53.77,41.37,67.843126402,133.64,65.16384,20.62862,68.3510497845,13.50384,3.9386200000000002,14.0665,51.66,16.69,54.2891490079,134.87
2020-12-03 03:00:00,60.67,36.46375,70.7845602096,13.11,3.82375,13.65625,47.56,32.64,57.6829541546,134.08,65.15,42.43375,77.7505346545,13.11,3.82375,13.65625,52.04,38.61,64.7988711321,135.34,66.43,45.53375,80.5373657942,13.11,3.82375,13.65625,53.32,41.71,67.6959858485,134.08,64.3,20.67375,67.5417940172,13.11,3.82375,13.65625,51.19,16.85,53.8919159058,135.34
2020-12-03 03:30:00,59.57912,37.05516,70.1623575901,13.14912,3.83516,13.697,46.43,33.22,57.0903958648,134.15,64.04912,41.77516,76.4686456386,13.14912,3.83516,13.697,50.9,37.94,63.4842783687,135.47,65.30912,46.17516,79.9839143591,13.14912,3.83516,13.697,52.16,42.34,67.1814051654,134.15,63.15912,21.29516,66.6525189216,13.14912,3.83516,13.697,50.01,17.46,52.9702907298,135.47
2020-12-03 04:00:00,58.65536,36.84823,69.2693533308,12.64536,3.68823,13.17225,46.01,33.16,56.7142460057,134.32,63.12536,41.84823,75.7369489038,12.64536,3.68823,13.17225,50.48,38.16,63.2804551185,135.59,64.35536,46.10823,79.1680569072,12.64536,3.68823,13.17225,51.71,42.42,66.8833349946,134.32,62.20536,21.02823,65.6634850557,12.64536,3.68823,13.17225,49.56,17.34,52.5058968117,135.59
2020-12-03 04:30:00,58.26728,36.54254,68.7781444083,12.07728,3.5225400000000002,12.5805,46.19,33.02,56.7788384876,134.48,62.79728,41.17254,75.0911208163,12.07728,3.5225400000000002,12.5805,50.72,37.65,63.1667705364,135.81,64.03728,46.52254,79.1525107489,12.07728,3.5225400000000002,12.5805,51.96,43.0,67.4451006375,134.48,61.83728,20.71254,65.2139441458,12.07728,3.5225400000000002,12.5805,49.76,17.19,52.64554777,135.81
2020-12-03 05:00:00,58.39024,36.46007,68.8386289206,12.48024,3.64007,13.00025,45.91,32.82,56.4347455031,134.54,62.92024,41.65007,75.4565102073,12.48024,3.64007,13.00025,50.44,38.01,63.1581641595,135.81,64.15024,46.45007,79.2014033655,12.48024,3.64007,13.00025,51.67,42.81,67.100558865,134.54,61.95024,20.58007,65.2791813464,12.48024,3.64007,13.00025,49.47,16.94,52.2900038248,135.81
2020-12-03 05:30:00,59.90104,36.48072,70.1354227534,13.99104,4.08072,14.574,45.91,32.4,56.1915305006,133.67,64.33104,42.46072,77.0804479126,13.99104,4.08072,14.574,50.34,38.38,63.3019746927,134.93,65.57104,45.49072,79.8058073877,13.99104,4.08072,14.574,51.58,41.41,66.1459333595,133.67,63.45104,20.79072,66.7704164672,13.99104,4.08072,14.574,49.46,16.71,52.206471821,134.93
2020-12-03 06:00:00,62.05288,35.93834,71.7086061659,14.22288,4.14834,14.8155,47.83,31.79,57.430941138,133.67,66.54288,43.12834,79.296964569,14.22288,4.14834,14.8155,52.32,38.98,65.2443315545,134.99,67.79288,44.87834,81.3015373769,14.22288,4.14834,14.8155,53.57,40.73,67.2954515551,133.67,65.66288,20.24834,68.7139657031,14.22288,4.14834,14.8155,51.44,16.1,53.9006827415,134.99
2020-12-03 06:30:00,68.54928,32.81104,75.9971587258,12.92928,3.77104,13.468,55.62,29.04,62.7447687062,132.34,73.35928,44.86104,85.9889345904,12.92928,3.77104,13.468,60.43,41.09,73.0764873266,133.66,74.78928,40.69104,85.1422171382,12.92928,3.77104,13.468,61.86,36.92,72.0398917267,132.34,72.48928,17.35104,74.5369324832,12.92928,3.77104,13.468,59.56,13.58,61.0885422972,133.66
2020-12-03 07:00:00,74.45912,38.99016,84.0499442475,13.02912,3.80016,13.572,61.43,35.19,70.7953458922,134.94,79.82912,15.76016,81.3699640113,13.02912,3.80016,13.572,66.8,11.96,67.862225133,136.28,82.69912,16.18016,84.2670874446,13.02912,3.80016,13.572,69.67,12.38,70.7613828299,134.94,78.68912,23.27016,82.0577720438,13.02912,3.80016,13.572,65.66,19.47,68.4858854071,136.28
2020-12-03 07:30:00,81.47296,34.90128,88.6337551771,12.55296,3.66128,13.076,68.92,31.24,75.6697033165,133.57,87.30296,17.63128,89.0655312632,12.55296,3.66128,13.076,74.75,13.97,76.0442200302,134.9,90.31296,18.13128,92.1150045237,12.55296,3.66128,13.076,77.76,14.47,79.0948702509,133.57,86.00296,19.44128,88.1729691958,12.55296,3.66128,13.076,73.45,15.78,75.1259668823,134.9
2020-12-03 08:00:00,86.07352,30.30436,91.2524250648,11.84352,3.45436,12.337,74.23,26.85,78.9367810339,133.11,92.45352,18.17436,94.2229309765,11.84352,3.45436,12.337,80.61,14.72,81.9429710225,134.44,95.59352,18.67436,97.4004763202,11.84352,3.45436,12.337,83.75,15.22,85.121741641,133.11,90.84352,14.90436,92.058052733,11.84352,3.45436,12.337,79.0,11.45,79.8254502023,134.44
2020-12-03 08:30:00,88.48872,28.74296,93.039837257,11.35872,3.31296,11.832,77.13,25.43,81.2140492772,132.86,95.02872,19.30296,96.9693863526,11.35872,3.31296,11.832,83.67,15.99,85.1842062826,134.23,98.24872,19.84296,100.2324999349,11.35872,3.31296,11.832,86.89,16.53,88.4483634671,132.86,93.38872,13.33296,94.3356817201,11.35872,3.31296,11.832,82.03,10.02,82.6397077681,134.23
2020-12-03 09:00:00,89.9856,28.7383,94.4632102686,11.9256,3.4783,12.4225,78.06,25.26,82.0452996826,132.58,96.4456,20.7983,98.6626729936,11.9256,3.4783,12.4225,84.52,17.32,86.2763745182,133.96,99.6656,21.3683,101.9305453152,11.9256,3.4783,12.4225,87.74,17.89,89.5452941254,132.58,94.9356,13.3783,95.8735993809,11.9256,3.4783,12.4225,83.01,9.9,83.5982661303,133.96
2020-12-03 09:30:00,92.13616,29.24763,96.6669325062,13.22616,3.8576300000000003,13.77725,78.91,25.39,82.8941505777,131.88,98.34616,23.26763,101.0611190942,13.22616,3.8576300000000003,13.77725,85.12,19.41,87.3049969933,133.25,101.56616,23.87763,104.3351622013,13.22616,3.8576300000000003,13.77725,88.34,20.02,90.5801081916,131.88,97.09616,13.98763,98.098512118,13.22616,3.8576300000000003,13.77725,83.87,10.13,84.479546637,133.25
2020-12-03 10:00:00,93.68328,24.66554,96.8759300087,12.29328,3.58554,12.8055,81.39,21.08,84.0755523324,132.17,98.68328,19.32554,100.5577756708,12.29328,3.58554,12.8055,86.39,15.74,87.8121842343,133.53,101.98328,19.86554,103.9000918144,12.29328,3.58554,12.8055,89.69,16.28,91.15555112,132.17,98.75328,11.63554,99.4363922407,12.29328,3.58554,12.8055,86.46,8.05,86.8339455513,133.53
2020-12-03 10:30:00,95.88064,15.30227,97.0940605494,11.39064,3.32227,11.86525,84.49,11.98,85.3351070779,133.36,98.24064,9.68227,98.71661309,11.39064,3.32227,11.86525,86.85,6.36,87.0825591034,134.75,101.57064,9.99227,102.0609639861,11.39064,3.32227,11.86525,90.18,6.67,90.4263307892,133.36,101.03064,7.01227,101.2736991986,11.39064,3.32227,11.86525,89.64,3.69,89.7159166481,134.75
2020-12-03 11:00:00,96.87112,14.01116,97.8791422858,10.46112,3.05116,10.897,86.41,10.96,87.1022944589,133.06,99.28112,10.39116,99.8234290866,10.46112,3.05116,10.897,88.82,7.34,89.1227692568,134.4,102.67112,10.73116,103.2304057776,10.46112,3.05116,10.897,92.21,7.68,92.5292737462,133.06,102.11112,7.74116,102.4041326598,10.46112,3.05116,10.897,91.65,4.69,91.7699220878,134.4
2020-12-03 11:30:00,97.99344,13.21642,98.8806757696,10.51344,3.06642,10.9515,87.48,10.15,88.0668660735,132.57,100.45344,11.11642,101.0666532614,10.51344,3.06642,10.9515,89.94,8.05,90.2995354362,133.93,103.85344,11.46642,104.4845241529,10.51344,3.06642,10.9515,93.34,8.4,93.7172107993,132.57,103.27344,8.48642,103.6215360524,10.51344,3.06642,10.9515,92.76,5.42,92.9182113474,133.93
2020-12-03 12:00:00,97.7348,13.2664,98.6310726901,10.4448,3.0464,10.88,87.29,10.22,87.8862475021,132.37,100.1648,10.9464,100.7611573574,10.4448,3.0464,10.88,89.72,7.9,90.06713274,133.69,103.5548,11.2964,104.1691185333,10.4448,3.0464,10.88,93.11,8.25,93.474780556,132.37,102.9948,8.3364,103.331623388,10.4448,3.0464,10.88,92.55,5.29,92.7010604039,133.69
2020-12-03 12:30:00,98.53488,12.69809,99.3497059194,9.04488,2.63809,9.42175,89.49,10.06,90.0536712189,132.37,101.05488,10.47809,101.5966492649,9.04488,2.63809,9.42175,92.01,7.84,92.3434117845,133.79,104.49488,10.83809,105.055433658,9.04488,2.63809,9.42175,95.45,8.2,95.801578797,132.37,103.90488,8.08809,104.2191982682,9.04488,2.63809,9.42175,94.86,5.45,95.0164306844,133.79
2020-12-03 13:00:00,97.83744,13.33342,98.7418085446,8.85744,2.5834200000000003,9.2265,88.98,10.75,89.6270210372,132.71,100.35744,10.06342,100.8607365899,8.85744,2.5834200000000003,9.2265,91.5,7.48,91.8052307878,134.05,103.81744,10.39342,104.3363983826,8.85744,2.5834200000000003,9.2265,94.96,7.8100000000000005,95.2806260475,132.71,103.18744,7.39342,103.4519716248,8.85744,2.5834200000000003,9.2265,94.33,4.8100000000000005,94.452554227,134.05
2020-12-03 13:30:00,98.00736,13.07298,98.875403515,8.06736,2.35298,8.4035,89.94,10.72,90.5766084594,132.71,100.54736,9.86298,101.029945944,8.06736,2.35298,8.4035,92.48,7.51,92.7844302672,134.11,104.02736,10.20298,104.5265154372,8.06736,2.35298,8.4035,95.96,7.85,96.2805489183,132.71,103.38736,7.18298,103.6365833548,8.06736,2.35298,8.4035,95.32,4.83,95.4422930362,134.11
2020-12-03 14:00:00,97.3684,12.9862,98.2305792969,7.8384,2.2862,8.165,89.53,10.7,90.167127602,132.71,99.9384,9.8462,100.4222657034,7.8384,2.2862,8.165,92.1,7.5600000000000005,92.4097592249,134.07,103.4084,10.1962,103.909863271,7.8384,2.2862,8.165,95.57,7.91,95.8967830534,132.71,102.7484,7.1662,102.9980005874,7.8384,2.2862,8.165,94.91,4.88,95.0353749927,134.07
2020-12-03 14:30:00,96.33672,13.48071,97.2753471465,7.47672,2.18071,7.78825,88.86,11.3,89.5756082871,132.71,98.88672,9.08071,99.3027828737,7.47672,2.18071,7.78825,91.41,6.9,91.67005018,134.07,102.34672,9.40071,102.7775483423,7.47672,2.18071,7.78825,94.87,7.22,95.1443392956,132.71,101.67672,6.38071,101.8767336052,7.47672,2.18071,7.78825,94.2,4.2,94.2935840871,134.07
2020-12-03 15:00:00,95.9604,13.8397,96.9532653615,7.3704,2.1497,7.6775,88.59,11.69,89.3579554377,133.15,98.5004,8.7497,98.8882503144,7.3704,2.1497,7.6775,91.13,6.6,91.3686866492,134.51,101.9604,9.0797,102.3638809359,7.3704,2.1497,7.6775,94.59,6.93,94.8435184923,133.15,101.2904,6.0797,101.4726952645,7.3704,2.1497,7.6775,93.92,3.93,94.0021877405,134.51
2020-12-03 15:30:00,95.7316,13.713799999999999,96.708880404,7.0416,2.0538,7.335,88.69,11.66,89.4531816092,133.46,98.2816,8.7838,98.6733400722,7.0416,2.0538,7.335,91.24,6.73,91.4878707808,134.81,101.7216,9.1138,102.129061765,7.0416,2.0538,7.335,94.68,7.06,94.942856498,133.46,101.0616,6.1138,101.2463606506,7.0416,2.0538,7.335,94.02,4.06,94.1076192452,134.81
2020-12-03 16:00:00,97.40448,13.59214,98.348253639,6.86448,2.00214,7.1505,90.54,11.59,91.2788020298,133.25,100.02448,8.73214,100.4049145622,6.86448,2.00214,7.1505,93.16,6.73,93.4027756547,134.6,103.55448,9.04214,103.9484998634,6.86448,2.00214,7.1505,96.69,7.04,96.9459524684,133.25,102.82448,6.04214,103.0018501924,6.86448,2.00214,7.1505,95.96,4.04,96.0450061169,134.6
2020-12-03 16:30:00,100.96008,13.63669,101.8768720945,6.88008,2.00669,7.16675,94.08,11.63,94.7961143718,133.12,103.65008,8.64669,104.0101164886,6.88008,2.00669,7.16675,96.77,6.64,96.9975386286,134.54,107.23008,8.96669,107.6043288458,6.88008,2.00669,7.16675,100.35,6.96,100.5910736596,133.12,106.54008,5.96669,106.7070289904,6.88008,2.00669,7.16675,99.66,3.96,99.7386444664,134.54
2020-12-03 17:00:00,102.4864,14.1477,103.4582988467,7.2264,2.1077,7.5275,95.26,12.04,96.0178587555,133.12,105.2064,8.3177,105.5346897198,7.2264,2.1077,7.5275,97.98,6.21,98.1765985355,134.54,108.7964,8.6177,109.1371678497,7.2264,2.1077,7.5275,101.57,6.51,101.7784112668,133.12,108.1164,5.6277,108.262768098,7.2264,2.1077,7.5275,100.89,3.52,100.9513868156,134.54
2020-12-03 17:30:00,103.12176,15.16593,104.2310069905,7.15176,2.08593,7.44975,95.97,13.08,96.8572521807,133.45,105.71176,8.47593,106.0510141001,7.15176,2.08593,7.44975,98.56,6.39,98.7669261443,134.86,109.32176,8.78593,109.6742439019,7.15176,2.08593,7.44975,102.17,6.7,102.3894472101,133.45,108.78176,4.63593,108.8804994279,7.15176,2.08593,7.44975,101.63,2.55,101.6619860125,134.86
2020-12-03 18:00:00,101.54104,16.24697,102.8326156356,7.12104,2.07697,7.41775,94.42,14.17,95.4773549068,133.95,104.11104,7.49697,104.380617018,7.12104,2.07697,7.41775,96.99,5.42,97.1413223093,135.31,107.66104,7.78697,107.9422828907,7.12104,2.07697,7.41775,100.54,5.71,100.7020143791,133.95,107.16104,3.59697,107.2213909957,7.12104,2.07697,7.41775,100.04,1.52,100.0515467147,135.31
2020-12-03 18:30:00,98.94744,16.32217,100.2846404793,7.20744,2.10217,7.50775,91.74,14.22,92.8355319907,134.01,101.62744,5.42217,101.7719828266,7.20744,2.10217,7.50775,94.42,3.32,94.4783509594,135.34,105.17744,5.67217,105.3302776862,7.20744,2.10217,7.50775,97.97,3.5700000000000003,98.0350233335,134.01,104.41744,3.58217,104.4788673276,7.20744,2.10217,7.50775,97.21,1.48,97.2212656778,135.34
2020-12-03 19:00:00,96.9704,17.1397,98.4734877632,7.1304,2.0797,7.4275,89.84,15.06,91.0935189791,134.2,99.5804,5.2097,99.7165835669,7.1304,2.0797,7.4275,92.45,3.13,92.5029696821,135.53,103.0904,5.4497,103.2343441024,7.1304,2.0797,7.4275,95.96,3.37,96.0191569428,134.2,102.3704,2.7297000000000002,102.4067871689,7.1304,2.0797,7.4275,95.24,0.65,95.2422180548,135.53
2020-12-03 19:30:00,94.64248,18.16614,96.3701596089,7.39248,2.15614,7.7005,87.25,16.01,88.7067224059,134.4,97.18248,4.40614,97.2823133393,7.39248,2.15614,7.7005,89.79,2.25,89.8181863544,135.79,100.58248,4.61614,100.6883510216,7.39248,2.15614,7.7005,93.19,2.46,93.2224634946,134.4,99.93248,2.46614,99.9629051471,7.39248,2.15614,7.7005,92.54,0.31,92.5405192335,135.79
2020-12-03 20:00:00,91.89136,18.94248,93.8234490477,7.31136,2.13248,7.616,84.58,16.81,86.234288424,135.04,94.37136,3.52248,94.4370766892,7.31136,2.13248,7.616,87.06,1.3900000000000001,87.0710956633,136.34,97.74136,3.72248,97.8122196456,7.31136,2.13248,7.616,90.43,1.5899999999999999,90.443977135,135.04,97.08136,3.07248,97.1299675322,7.31136,2.13248,7.616,89.77,0.9400000000000001,89.7749213311,136.34
2020-12-03 20:30:00,86.87864,34.96127,93.6492845048,6.99864,2.04127,7.29025,79.88,32.92,86.39757404,133.59,94.80864,19.14127,96.7215923973,6.99864,2.04127,7.29025,87.81,17.1,89.4595221315,134.94,98.13864,19.71127,100.0985855348,6.99864,2.04127,7.29025,91.14,17.67,92.837107344,133.59,92.81864,19.28127,94.8001440097,6.99864,2.04127,7.29025,85.82,17.24,87.5345074813,134.94
2020-12-03 21:00:00,83.00704,38.61872,91.5509378652,7.12704,2.07872,7.424,75.88,36.54,84.2196295409,133.59,91.91704,20.92872,94.2695792035,7.12704,2.07872,7.424,84.79,18.85,86.8600402947,134.94,95.17704,21.54872,97.5859430287,7.12704,2.07872,7.424,88.05,19.47,90.1769560365,133.59,88.88704,23.60872,91.9688944154,7.12704,2.07872,7.424,81.76,21.53,84.547256017,134.94
2020-12-03 21:30:00,79.09624,40.19307,88.7225904613,7.17624,2.09307,7.47525,71.92,38.1,81.3885520205,133.59,87.70624,19.22307,89.7881448475,7.17624,2.09307,7.47525,80.53,17.13,82.3317545058,135.03,90.88624,19.81307,93.0207845815,7.17624,2.09307,7.47525,83.71,17.72,85.5649607024,133.59,84.73624,25.22307,88.4105968171,7.17624,2.09307,7.47525,77.56,23.13,80.9354712101,135.03
2020-12-03 22:00:00,75.88208,42.16019,86.8076706632,7.85208,2.29019,8.17925,68.03,39.87,78.8523797992,134.3,84.24208,18.60019,86.2710560429,7.85208,2.29019,8.17925,76.39,16.31,78.1117673593,135.7,87.35208,19.18019,89.433022809,7.85208,2.29019,8.17925,79.5,16.89,81.2743631165,134.3,81.33208,27.11019,85.731380713,7.85208,2.29019,8.17925,73.48,24.82,77.5586410402,135.7
2020-12-03 22:30:00,71.22584,38.61587,81.0204029832,8.38584,2.44587,8.73525,62.84,36.17,72.5060997434,132.48,77.98584,28.16587,82.9162678451,8.38584,2.44587,8.73525,69.6,25.72,74.2002587597,133.88,81.76584,14.01587,82.9584064623,8.38584,2.44587,8.73525,73.38,11.57,74.2865351191,132.48,76.34584,23.63587,79.9208460664,8.38584,2.44587,8.73525,67.96,21.19,71.1869208493,133.88
2020-12-03 23:00:00,67.3796,39.33405,78.0203690427,9.0996,2.65405,9.47875,58.28,36.68,68.8620417937,132.73,73.5696,30.55405,79.6620111192,9.0996,2.65405,9.47875,64.47,27.9,70.2480668773,134.06,77.2196,12.95405,78.2986209046,9.0996,2.65405,9.47875,68.12,10.3,68.8942987482,132.73,72.2496,24.20405,76.1960677238,9.0996,2.65405,9.47875,63.15,21.55,66.7257446568,134.06
2020-12-03 23:30:00,63.62816,40.17988,75.2526777052,9.42816,2.74988,9.821,54.2,37.43,65.86839075,132.3,69.52816,29.41988,75.496320256,9.42816,2.74988,9.821,60.1,26.67,65.7517976941,133.69,73.00816,14.03988,74.3458785475,9.42816,2.74988,9.821,63.58,11.29,64.5746118842,132.3,68.25816,25.19988,72.7613246072,9.42816,2.74988,9.821,58.83,22.45,62.9680188667,133.69
2020-12-04 00:00:00,60.88304,40.53422,73.1421051833,8.96304,2.61422,9.336500000000001,51.92,37.92,64.2931784873,132.86,66.72304,28.67422,72.6235151962,8.96304,2.61422,9.336500000000001,57.76,26.06,63.3667199719,134.22,70.09304,14.85422,71.649718131,8.96304,2.61422,9.336500000000001,61.13,12.24,62.3433597106,132.86,65.38304,25.44422,70.1594630185,8.96304,2.61422,9.336500000000001,56.42,22.83,60.8639901748,134.22
2020-12-04 00:30:00,61.03848,40.36539,73.1782805931,8.41848,2.45539,8.76925,52.62,37.91,64.8539320319,132.39,66.91848,28.06539,72.5654813349,8.41848,2.45539,8.76925,58.5,25.61,63.8601761664,133.74,70.30848,14.87539,71.8648703301,8.41848,2.45539,8.76925,61.89,12.42,63.123913852,132.39,65.54848,25.39539,70.2960102962,8.41848,2.45539,8.76925,57.13,22.94,61.5636296851,133.74
2020-12-04 01:00:00,65.17056,29.83308,71.674364685,9.13056,2.66308,9.511,56.04,27.17,62.2791337448,132.96,68.36056,18.02308,70.6965174262,9.13056,2.66308,9.511,59.23,15.36,61.1892351644,134.26,71.78056,26.13308,76.3897026058,9.13056,2.66308,9.511,62.65,23.47,66.9018938446,132.96,69.26056,14.05308,70.6718772143,9.13056,2.66308,9.511,60.13,11.39,61.1992565314,134.26
2020-12-04 01:30:00,66.17608,27.21469,71.5535667592,9.85608,2.87469,10.26675,56.32,24.34,61.3545271353,133.48,68.62608,15.26469,70.3032688924,9.85608,2.87469,10.26675,58.77,12.39,60.0618431286,134.77,72.03608,29.73469,77.9316919562,9.85608,2.87469,10.26675,62.18,26.86,67.7333891076,133.48,70.12608,11.55469,71.0716396122,9.85608,2.87469,10.26675,60.27,8.68,60.8918327857,134.77
2020-12-04 02:00:00,65.10808,27.67444,70.7455773218,9.23808,2.69444,9.623,55.87,24.98,61.2001413397,134.31,67.50808,15.14444,69.1859445856,9.23808,2.69444,9.623,58.27,12.45,59.5851944698,135.63,70.90808,29.92444,76.9638091482,9.23808,2.69444,9.623,61.67,27.23,67.4141068323,134.31,69.02808,11.84444,70.0368944728,9.23808,2.69444,9.623,59.79,9.15,60.4860860033,135.63
2020-12-04 02:30:00,63.9132,28.15885,69.8413771883,9.2532,2.69885,9.63875,54.66,25.46,60.2986500678,134.83,66.2832,15.17885,67.998971239,9.2532,2.69885,9.63875,57.03,12.48,58.3795452192,136.1,69.6432,30.27885,75.9406614638,9.2532,2.69885,9.63875,60.39,27.58,66.3898222622,134.83,67.8032,12.16885,68.886535989,9.2532,2.69885,9.63875,58.55,9.47,59.3109045623,136.1
2020-12-04 03:00:00,62.52944,31.39942,69.9703826133,9.76944,2.8494200000000003,10.1765,52.76,28.55,59.9893332185,134.98,65.14944,17.23942,67.3917438137,9.76944,2.8494200000000003,10.1765,55.38,14.39,57.2190221867,136.29,68.43944,28.49942,74.1361847403,9.76944,2.8494200000000003,10.1765,58.67,25.65,64.0319560844,134.98,66.43944,14.99942,68.1115393149,9.76944,2.8494200000000003,10.1765,56.67,12.15,57.9578415747,136.29
2020-12-04 03:30:00,59.54496,44.34228,74.2417676042,12.38496,3.61228,12.901,47.16,40.73,62.3137103694,133.95,65.00496,29.66228,71.4527513774,12.38496,3.61228,12.901,52.62,26.05,58.7151334836,135.27,68.16496,16.46228,70.1246635258,12.38496,3.61228,12.901,55.78,12.85,57.240989684,133.95,63.80496,29.05228,70.1078304742,12.38496,3.61228,12.901,51.42,25.44,57.3690683208,135.27
2020-12-04 04:00:00,58.9124,43.84945,73.4400785611,13.2324,3.85945,13.78375,45.68,39.99,60.7113045487,133.66,64.3124,29.38945,70.7094375954,13.2324,3.85945,13.78375,51.08,25.53,57.1047047099,134.95,67.4324,17.10945,69.5691156266,13.2324,3.85945,13.78375,54.2,13.25,55.7960796114,133.66,63.0724,28.59945,69.2535643997,13.2324,3.85945,13.78375,49.84,24.74,55.6425484679,134.95
2020-12-04 04:30:00,58.5612,44.1416,73.3341325441,14.6112,4.2616,15.22,43.95,39.88,59.3465828839,133.26,63.8312,29.4716,70.3064527622,14.6112,4.2616,15.22,49.22,25.21,55.3005650966,134.56,66.8712,17.6116,69.1514702953,14.6112,4.2616,15.22,52.26,13.35,53.9382063106,133.26,62.6112,29.0016,69.0018490187,14.6112,4.2616,15.22,48.0,24.74,54.0006259223,134.56
2020-12-04 05:00:00,58.69536,43.20698,72.8833890969,14.35536,4.18698,14.9535,44.34,39.02,59.0643378021,133.01,64.04536,29.14698,70.3658623244,14.35536,4.18698,14.9535,49.69,24.96,55.6066335971,134.28,67.08536,17.66698,69.3726726359,14.35536,4.18698,14.9535,52.73,13.48,54.4257595262,133.01,62.75536,28.09698,68.7580940243,14.35536,4.18698,14.9535,48.4,23.91,53.9837762666,134.28
2020-12-04 05:30:00,60.2444,41.31295,73.0489395478,13.7244,4.00295,14.29625,46.52,37.31,59.6334344139,132.58,65.8444,28.88295,71.9006941,13.7244,4.00295,14.29625,52.12,24.88,57.75386394,133.82,68.9544,17.34295,71.1019492986,13.7244,4.00295,14.29625,55.23,13.34,56.8182057091,132.58,64.4244,26.24295,69.5643280717,13.7244,4.00295,14.29625,50.7,22.24,55.3634139121,133.82
2020-12-04 06:00:00,62.47,41.18625,74.8251835217,15.45,4.50625,16.09375,47.02,36.68,59.634744906,132.2,67.86,28.91625,73.7640096122,15.45,4.50625,16.09375,52.41,24.41,57.815708938,133.54,71.0,18.03625,73.2550770531,15.45,4.50625,16.09375,55.55,13.53,57.1739748487,132.2,66.64,25.88625,71.4911710567,15.45,4.50625,16.09375,51.19,21.38,55.47540446,133.54
2020-12-04 06:30:00,70.4892,30.00685,76.6103019415,15.3492,4.47685,15.98875,55.14,25.53,60.7634799859,134.13,73.0592,15.14685,74.6128257712,15.3492,4.47685,15.98875,57.71,10.67,58.6880993047,135.42,76.1092,21.33685,79.0434784948,15.3492,4.47685,15.98875,60.76,16.86,63.0558260591,134.13,74.3592,14.21685,75.7060727324,15.3492,4.47685,15.98875,59.01,9.74,59.8084249918,135.42
2020-12-04 07:00:00,77.58384,23.05362,80.9365283679,15.06384,4.39362,15.6915,62.52,18.66,65.245275691,133.29,79.27384,8.93362,79.775630832,15.06384,4.39362,15.6915,64.21,4.54,64.3703013819,134.6,80.70384,18.50362,82.7979090548,15.06384,4.39362,15.6915,65.64,14.11,67.1394198664,133.29,81.80384,7.14362,82.1151602656,15.06384,4.39362,15.6915,66.74,2.75,66.7966324001,134.6
2020-12-04 07:30:00,85.05336,21.06223,87.6224376508,18.93336,5.52223,19.72225,66.12,15.54,67.9216165885,132.86,86.52336,12.68223,87.4478746652,18.93336,5.52223,19.72225,67.59,7.16,67.9681815264,134.14,87.83336,18.06223,89.6713069017,18.93336,5.52223,19.72225,68.9,12.54,70.0318613204,132.86,89.45336,6.09223,89.660575961,18.93336,5.52223,19.72225,70.52,0.5700000000000001,70.5223035642,134.14
2020-12-04 08:00:00,88.9956,19.57205,91.1223461098,19.5156,5.69205,20.32875,69.48,13.88,70.8528390398,132.93,90.4656,14.99205,91.6994348214,19.5156,5.69205,20.32875,70.95,9.3,71.5569179046,134.18,91.7656,16.10205,93.1675982172,19.5156,5.69205,20.32875,72.25,10.41,72.9960998958,132.93,93.5256,7.8820500000000004,93.8571497946,19.5156,5.69205,20.32875,74.01,2.19,74.0423946128,134.18
2020-12-04 08:30:00,91.76584,17.18462,93.3610226778,16.33584,4.76462,17.0165,75.43,12.42,76.4456754827,131.99,93.34584,16.42462,94.7798184607,16.33584,4.76462,17.0165,77.01,11.66,77.8877121246,133.25,94.63584,12.53462,95.4623428952,16.33584,4.76462,17.0165,78.3,7.77,78.6845785399,131.99,96.57584,8.25462,96.927971314,16.33584,4.76462,17.0165,80.24,3.49,80.3158620697,133.25
2020-12-04 09:00:00,93.49304,16.56797,94.9497033084,18.95304,5.52797,19.74275,74.54,11.04,75.3531233593,131.7,95.11304,17.46797,96.703776317,18.95304,5.52797,19.74275,76.16,11.94,77.0902665711,132.96,96.41304,12.91797,97.2746021887,18.95304,5.52797,19.74275,77.46,7.39,77.8117195543,131.7,98.24304,10.35797,98.7875622281,18.95304,5.52797,19.74275,79.29,4.83,79.4369750179,132.96
2020-12-04 09:30:00,95.46584,17.57212,97.0695936336,21.91584,6.39212,22.829,73.55,11.18,74.3948580212,132.96,96.94584,18.83212,98.7580104954,21.91584,6.39212,22.829,75.03,12.44,76.0542865327,134.2,98.28584,13.65212,99.2294650041,21.91584,6.39212,22.829,76.37,7.26,76.7143044028,132.96,100.19584,11.41212,100.8436554088,21.91584,6.39212,22.829,78.28,5.02,78.4407980582,134.2
2020-12-04 10:00:00,95.94376,17.38818,97.5066863689,21.59376,6.29818,22.4935,74.35,11.09,75.1725388689,132.58,97.40376,19.17818,99.2738387001,21.59376,6.29818,22.4935,75.81,12.88,76.8963620726,133.83,98.74376,13.00818,99.5969019892,21.59376,6.29818,22.4935,77.15,6.71,77.441246116,132.58,100.71376,11.31818,101.3477313602,21.59376,6.29818,22.4935,79.12,5.02,79.279094344,133.83
2020-12-04 10:30:00,96.33248,14.413640000000001,97.4048239103,17.77248,5.1836400000000005,18.513,78.56,9.23,79.1003571421,131.1,98.11248,17.30364,99.6266765932,17.77248,5.1836400000000005,18.513,80.34,12.12,81.249061533,132.38,99.45248,12.23364,100.2020844384,17.77248,5.1836400000000005,18.513,81.68,7.05,81.9836867919,131.1,101.24248,11.68364,101.9144111507,17.77248,5.1836400000000005,18.513,83.47,6.5,83.722702417,132.38
2020-12-04 11:00:00,95.4976,26.96555,99.2317111238,19.7676,5.76555,20.59125,75.73,21.2,78.6414197481,133.48,100.4076,29.87555,104.7579812022,19.7676,5.76555,20.59125,80.64,24.11,84.1671058074,134.78,102.4676,12.33555,103.2074359897,19.7676,5.76555,20.59125,82.7,6.57,82.9605623173,133.48,100.2976,12.74555,101.1041918546,19.7676,5.76555,20.59125,80.53,6.98,80.8319324277,134.78
2020-12-04 11:30:00,94.80072,27.48521,98.7046770992,20.52072,5.98521,21.37575,74.28,21.5,77.3289622328,134.65,100.27072,30.05521,104.6782352615,20.52072,5.98521,21.37575,79.75,24.07,83.3032256278,136.0,102.40072,10.86521,102.9755322631,20.52072,5.98521,21.37575,81.88,4.88,82.0252936599,134.65,99.51072,11.77521,100.2049847336,20.52072,5.98521,21.37575,78.99,5.79,79.2019204313,136.0
2020-12-04 12:00:00,94.91992,28.15206,99.0067154038,22.18992,6.47206,23.1145,72.73,21.68,75.8925246648,134.65,100.27992,30.35206,104.7726581769,22.18992,6.47206,23.1145,78.09,23.88,81.6596748708,135.91,102.37992,11.17206,102.9876834571,22.18992,6.47206,23.1145,80.19,4.7,80.3276172932,134.65,99.56992,12.45206,100.3455169255,22.18992,6.47206,23.1145,77.38,5.98,77.6107260628,135.91
2020-12-04 12:30:00,95.5188,27.21465,99.3200801855,18.1188,5.28465,18.87375,77.4,21.93,80.4467830308,134.31,101.1988,28.66465,105.1801277859,18.1188,5.28465,18.87375,83.08,23.38,86.3070727113,135.68,103.3788,9.56465,103.8203198756,18.1188,5.28465,18.87375,85.26,4.28,85.3673591017,134.31,100.3588,11.62465,101.0298036475,18.1188,5.28465,18.87375,82.24,6.34,82.4840178459,135.68
2020-12-04 13:00:00,94.98648,30.21064,99.675042774,20.43648,5.96064,21.288,74.55,24.25,78.394929683,135.17,100.37648,29.52064,104.627462567,20.43648,5.96064,21.288,79.94,23.56,83.3395296363,136.5,102.51648,10.21064,103.0237149437,20.43648,5.96064,21.288,82.08,4.25,82.189956199,135.17,99.71648,14.46064,100.7595478989,20.43648,5.96064,21.288,79.28,8.5,79.7343614761,136.5
2020-12-04 13:30:00,94.77776,30.52893,99.5732863652,19.60776,5.71893,20.42475,75.17,24.81,79.1584802785,134.87,100.12776,29.54893,104.3968753688,19.60776,5.71893,20.42475,80.52,23.83,83.9722531554,136.15,102.26776,10.27893,102.783029423,19.60776,5.71893,20.42475,82.66,4.5600000000000005,82.785682337,134.87,99.52776,14.81893,100.6249258234,19.60776,5.71893,20.42475,79.92,9.1,80.4364121527,136.15
2020-12-04 14:00:00,94.4336,31.65855,99.5990391372,21.9036,6.38855,22.81625,72.53,25.27,76.8060791865,134.65,99.6336,29.46855,103.9001909915,21.9036,6.38855,22.81625,77.73,23.08,81.0841494991,135.95,101.6736,10.26855,102.19082178,21.9036,6.38855,22.81625,79.77,3.88,79.8643055438,134.65,99.0736,16.02855,100.3618086329,21.9036,6.38855,22.81625,77.17,9.64,77.7697788347,135.95
2020-12-04 14:30:00,93.72624,32.34057,99.1489814999,23.07624,6.73057,24.03775,70.65,25.61,75.148483684,134.65,98.77624,29.44057,103.070329147,23.07624,6.73057,24.03775,75.7,22.71,79.0331202725,135.87,100.77624,10.25057,101.2962227028,23.07624,6.73057,24.03775,77.7,3.52,77.7796914368,134.65,98.26624,16.73057,99.6803185,23.07624,6.73057,24.03775,75.19,10.0,75.8520672098,135.87
2020-12-04 15:00:00,93.37008,32.40044,98.8319804082,23.11008,6.74044,24.073,70.26,25.66,74.7990855559,134.91,98.36008,29.61044,102.7204142057,23.11008,6.74044,24.073,75.25,22.87,78.6485816782,136.14,100.36008,10.33044,100.8903545846,23.11008,6.74044,24.073,77.25,3.59,77.3333731322,134.91,97.91008,16.72044,99.3275232723,23.11008,6.74044,24.073,74.8,9.98,75.4628411869,136.14
2020-12-04 15:30:00,93.72256,30.18033,98.4620260398,16.49256,4.81033,17.17975,77.23,25.37,81.2902810919,134.91,99.13256,27.96033,103.0002160476,16.49256,4.81033,17.17975,82.64,23.15,85.8212799951,136.23,101.24256,8.69033,101.6148502477,16.49256,4.81033,17.17975,84.75,3.88,84.8387700288,134.91,98.53256,14.50033,99.5937997581,16.49256,4.81033,17.17975,82.04,9.69,82.6102759952,136.23
2020-12-04 16:00:00,95.84472,29.95221,100.415861475,16.46472,4.8022100000000005,17.15075,79.38,25.15,83.2688831437,134.45,101.52472,28.00221,105.3156803898,16.46472,4.8022100000000005,17.15075,85.06,23.2,88.1671344663,135.72,103.75472,8.86221,104.1325150391,16.46472,4.8022100000000005,17.15075,87.29,4.06,87.3843675951,134.45,100.78472,14.40221,101.8085626967,16.46472,4.8022100000000005,17.15075,84.32,9.6,84.8647300119,135.72
2020-12-04 16:30:00,98.38728,31.996290000000002,103.4592646386,21.58728,6.29629,22.48675,76.8,25.7,80.9859864421,135.09,103.89728,29.79629,108.0854462412,21.58728,6.29629,22.48675,82.31,23.5,85.5989842229,136.4,106.05728,10.48629,106.5744290107,21.58728,6.29629,22.48675,84.47,4.19,84.5738552982,135.09,103.20728,16.28629,104.484381067,21.58728,6.29629,22.48675,81.62,9.99,82.229097648,136.4
2020-12-04 17:00:00,99.3448,31.96765,104.3614868309,23.8548,6.95765,24.84875,75.49,25.01,79.5250916378,134.24,104.5848,30.59765,108.9687871666,23.8548,6.95765,24.84875,80.73,23.64,84.1200481455,135.47,106.6748,11.51765,107.2947772101,23.8548,6.95765,24.84875,82.82,4.5600000000000005,82.9454398988,134.24,104.0948,16.42765,105.3830872178,23.8548,6.95765,24.84875,80.24,9.47,80.7968965988,135.47
2020-12-04 17:30:00,99.75344,32.86267,105.0271577801,25.00344,7.29267,26.04525,74.75,25.57,79.0024518607,134.37,104.90344,30.25267,109.1785499352,25.00344,7.29267,26.04525,79.9,22.96,83.1334565623,135.66,106.95344,11.14267,107.5323087382,25.00344,7.29267,26.04525,81.95,3.85,82.040386396,134.37,104.47344,17.32267,105.8998326786,25.00344,7.29267,26.04525,79.47,10.03,80.1004481885,135.66
2020-12-04 18:00:00,98.45384,33.40112,103.9653472461,25.20384,7.35112,26.254,73.25,26.05,77.7442280816,134.82,103.49384,29.94112,107.7378558576,25.20384,7.35112,26.254,78.29,22.59,81.4839382946,136.06,105.55384,10.70112,106.0948967104,25.20384,7.35112,26.254,80.35,3.35,80.4198047747,134.82,103.12384,17.78112,104.6455665798,25.20384,7.35112,26.254,77.92,10.43,78.6149559562,136.06
2020-12-04 18:30:00,96.80104,33.44197,102.4148753969,22.12104,6.45197,23.04275,74.68,26.99,79.4075720571,135.06,101.84104,28.39197,105.7246489177,22.12104,6.45197,23.04275,79.72,21.94,82.6839887765,136.38,103.93104,9.08197,104.3270974127,22.12104,6.45197,23.04275,81.81,2.63,81.8522632552,135.06,101.52104,17.78197,103.0665805184,22.12104,6.45197,23.04275,79.4,11.33,80.2042947728,136.38
2020-12-04 19:00:00,94.69608,34.58344,100.8135005324,22.84608,6.66344,23.798000000000002,71.85,27.92,77.0840379067,135.49,99.70608,27.59344,103.4538559939,22.84608,6.66344,23.798000000000002,76.86,20.93,79.6588005182,136.76,101.75608,8.12344,102.0798221707,22.84608,6.66344,23.798000000000002,78.91,1.46,78.9235053707,135.49,99.29608,18.87344,101.0738256959,22.84608,6.66344,23.798000000000002,76.45,12.21,77.4189033764,136.76
2020-12-04 19:30:00,92.66688,28.12409,96.8406685606,20.75688,6.05409,21.62175,71.91,22.07,75.2205623483,134.77,96.13688,19.37409,98.0696439244,20.75688,6.05409,21.62175,75.38,13.32,76.5478072841,136.04,97.90688,13.06409,98.7746303403,20.75688,6.05409,21.62175,77.15,7.01,77.4678165434,134.77,97.30688,13.13409,98.1892724052,20.75688,6.05409,21.62175,76.55,7.08,76.8767123387,136.04
2020-12-04 20:00:00,90.35152,20.77211,92.7085633594,18.76152,5.47211,19.54325,71.59,15.3,73.2066807061,133.02,92.02152,10.48211,92.6166009588,18.76152,5.47211,19.54325,73.26,5.01,73.4311085304,134.3,93.32152,20.19211,95.4810316312,18.76152,5.47211,19.54325,74.56,14.72,75.9991578901,133.02,94.97152,6.11211,95.167996195,18.76152,5.47211,19.54325,76.21,0.64,76.212687264,134.3
2020-12-04 20:30:00,88.46424,22.16082,91.1977176351,18.65424,5.44082,19.4315,69.81,16.72,71.7843611102,132.45,89.94424,10.55082,90.5609524677,18.65424,5.44082,19.4315,71.29,5.11,71.4729053558,133.72,91.21424,19.91082,93.362081874,18.65424,5.44082,19.4315,72.56,14.47,73.9887457658,132.45,92.99424,6.42082,93.2156403328,18.65424,5.44082,19.4315,74.34,0.98,74.3464592297,133.72
2020-12-04 21:00:00,84.74328,26.75929,88.8677844129,18.20328,5.30929,18.96175,66.54,21.45,69.9119024201,133.42,87.49328,25.92929,91.2546005693,18.20328,5.30929,18.96175,69.29,20.62,72.2930736655,134.7,88.97328,30.49929,94.0555752971,18.20328,5.30929,18.96175,70.77,25.19,75.119431574,133.42,89.14328,11.18929,89.8427770044,18.20328,5.30929,18.96175,70.94,5.88,71.1832705065,134.7
2020-12-04 21:30:00,79.75592,34.41631,86.8647751915,19.73592,5.75631,20.55825,60.02,28.66,66.5116230444,134.28,84.42592,47.33631,96.7908167765,19.73592,5.75631,20.55825,64.69,41.58,76.9005364091,135.57,86.25592,42.75631,96.2714172528,19.73592,5.75631,20.55825,66.52,37.0,76.1177403763,134.28,83.83592,18.87631,85.9347226764,19.73592,5.75631,20.55825,64.1,13.12,65.4289263247,135.57
2020-12-04 22:00:00,76.21576,35.08418,83.9031689428,18.90576,5.51418,19.6935,57.31,29.57,64.4889215292,134.59,80.72576,46.34418,93.0829272609,18.90576,5.51418,19.6935,61.82,40.83,74.0864447791,135.87,82.46576,43.62418,93.2934652216,18.90576,5.51418,19.6935,63.56,38.11,74.1096869512,134.59,80.18576,19.49418,82.5213860805,18.90576,5.51418,19.6935,61.28,13.98,62.8544254607,135.87
2020-12-04 22:30:00,71.62824,36.68532,80.476191939,19.21824,5.60532,20.019,52.41,31.08,60.9325405674,134.98,75.96824,44.85532,88.2222943535,19.21824,5.60532,20.019,56.75,39.25,69.0009057912,136.3,77.60824,45.73532,90.0819538609,19.21824,5.60532,20.019,58.39,40.13,70.850610442,134.98,75.37824,21.05532,78.2636925132,19.21824,5.60532,20.019,56.16,15.45,58.2464428098,136.3
2020-12-04 23:00:00,68.52008000000001,35.92044,77.3645873317,18.07008,5.27044,18.823,50.45,30.65,59.0307123454,135.64,72.62008,42.91044,84.3503519862,18.07008,5.27044,18.823,54.55,37.64,66.2757278346,136.89,74.18008,47.65044,88.1660291779,18.07008,5.27044,18.823,56.11,42.38,70.3164027806,135.64,72.21008,20.09044,74.9527946977,18.07008,5.27044,18.823,54.14,14.82,56.1317379029,136.89
2020-12-04 23:30:00,66.566,24.2555,70.8474532799,15.756,4.5955,16.4125,50.81,19.66,54.480929691,133.04,67.726,30.5655,74.3038415309,15.756,4.5955,16.4125,51.97,25.97,58.0975197405,134.31,68.656,59.6355,90.9397558621,15.756,4.5955,16.4125,52.9,55.04,76.3401047943,133.04,70.286,8.2155,70.7645125487,15.756,4.5955,16.4125,54.53,3.62,54.6500256176,134.31
2020-12-05 00:00:00,63.64456,24.50008,68.1973895219,14.43456,4.21008,15.036,49.21,20.29,53.2288286552,133.04,64.79456,29.47008,71.1816031064,14.43456,4.21008,15.036,50.36,25.26,56.3400141995,134.36,65.71456,59.84008,88.8776606938,14.43456,4.21008,15.036,51.28,55.63,75.6593371634,133.04,67.29456,8.51008,67.8305187007,14.43456,4.21008,15.036,52.86,4.3,53.034607569,134.36
2020-12-05 00:30:00,63.89784,24.26687,68.3506761946,14.21784,4.14687,14.81025,49.68,20.12,53.5995970134,133.24,65.06784,29.80687,71.570058694,14.21784,4.14687,14.81025,50.85,25.66,56.9575113572,134.5,65.97784,59.76687,89.0233346975,14.21784,4.14687,14.81025,51.76,55.62,75.9781679168,133.24,67.55784,8.19687,68.0532910539,14.21784,4.14687,14.81025,53.34,4.05,53.493533254,134.5
2020-12-05 01:00:00,66.45096,24.50653,70.8258434299,16.89096,4.92653,17.59475,49.56,19.58,53.2876158221,133.16,67.55096,31.09653,74.3648194711,16.89096,4.92653,17.59475,50.66,26.17,57.020211329,134.4,68.47096,59.95653,91.011306182,16.89096,4.92653,17.59475,51.58,55.03,75.4241161698,133.16,70.13096,8.42653,70.6353874369,16.89096,4.92653,17.59475,53.24,3.5,53.3549210476,134.4
2020-12-05 01:30:00,66.50648,24.27189,70.7971505512,15.60648,4.55189,16.25675,50.9,19.72,54.586522146,133.16,67.67648,30.52189,74.2407685464,15.60648,4.55189,16.25675,52.07,25.97,58.1869899548,134.44,68.61648,59.69189,90.9469244085,15.60648,4.55189,16.25675,53.01,55.14,76.4884285366,133.16,70.22648,8.21189,70.7049759958,15.60648,4.55189,16.25675,54.62,3.66,54.7424880691,134.44
2020-12-05 02:00:00,65.09624,24.83682,69.6734389122,16.44624,4.79682,17.1315,48.65,20.04,52.6158160632,133.34,66.21624,30.58682,72.9393172264,16.44624,4.79682,17.1315,49.77,25.79,56.0551246542,134.61,67.12624,60.38682,90.2911962832,16.44624,4.79682,17.1315,50.68,55.59,75.2244009614,133.34,68.73624,8.73682,69.289268383,16.44624,4.79682,17.1315,52.29,3.94,52.4382274681,134.61
2020-12-05 02:30:00,64.03952,25.12986,68.7936769293,16.79952,4.89986,17.4995,47.24,20.23,51.3894006581,133.41,65.09952,30.55986,71.9155932149,16.79952,4.89986,17.4995,48.3,25.66,54.6930123508,134.64,65.98952,60.71986,89.6745122554,16.79952,4.89986,17.4995,49.19,55.82,74.4011323839,133.41,67.60952,9.00986,68.2072193529,16.79952,4.89986,17.4995,50.81,4.11,50.9759570778,134.64
2020-12-05 03:00:00,62.90128,25.75204,67.9686588789,17.08128,4.9820400000000005,17.793,45.82,20.77,50.3077061691,133.71,63.86128,30.52204,70.7803504442,17.08128,4.9820400000000005,17.793,46.78,25.54,53.2978423578,134.99,64.74128,61.24204,89.1180161325,17.08128,4.9820400000000005,17.793,47.66,56.26,73.733731765,133.71,66.42128,9.58204,67.1088811366,17.08128,4.9820400000000005,17.793,49.34,4.6,49.5539665415,134.99
2020-12-05 03:30:00,61.72416,26.04163,66.9928236512,16.15416,4.71163,16.82725,45.57,21.33,50.3149460896,134.18,62.69416,30.54163,69.7377147687,16.15416,4.71163,16.82725,46.54,25.83,53.227441231,135.42,63.56416,61.29163,88.3009985479,16.15416,4.71163,16.82725,47.41,56.58,73.8173726165,134.18,65.24416,9.74163,65.9674144496,16.15416,4.71163,16.82725,49.09,5.03,49.3470262529,135.42
2020-12-05 04:00:00,59.34536,34.04698,68.4183352666,15.79536,4.60698,16.4535,43.55,29.44,52.5672531145,133.93,62.14536,37.58698,72.6280031052,15.79536,4.60698,16.4535,46.35,32.98,56.8858761029,135.24,63.01536,53.50698,82.6676025094,15.79536,4.60698,16.4535,47.22,48.9,67.9774845077,133.93,63.11536,17.63698,65.5332872016,15.79536,4.60698,16.4535,47.32,13.03,49.0811908983,135.24
2020-12-05 04:30:00,57.74952,41.18111,70.9287732945,19.16952,5.5911100000000005,19.96825,38.58,35.59,52.4887083095,133.56,61.74952,44.90111,76.3486273581,19.16952,5.5911100000000005,19.96825,42.58,39.31,57.9511216457,134.83,62.55952,47.67111,78.6525795589,19.16952,5.5911100000000005,19.96825,43.39,42.08,60.443514954,133.56,61.54952,25.42111,66.5926140489,19.16952,5.5911100000000005,19.96825,42.38,19.83,46.7898845906,134.83
2020-12-05 05:00:00,56.8768,41.26615,70.269947446,19.1868,5.59615,19.98625,37.69,35.67,51.8930149442,133.67,60.7868,45.00615,75.6345727301,19.1868,5.59615,19.98625,41.6,39.41,57.3036482259,134.91,61.5768,47.76615,77.9314274479,19.1868,5.59615,19.98625,42.39,42.17,59.7931517818,133.67,60.5968,25.46615,65.7304873408,19.1868,5.59615,19.98625,41.41,19.87,45.9304365318,134.91
2020-12-05 05:30:00,57.08432,40.27126,69.8598165747,18.00432,5.25126,18.7545,39.08,35.02,52.4752017624,133.22,61.13432,44.07126,75.3636586151,18.00432,5.25126,18.7545,43.13,38.82,58.0274874521,134.46,61.96432,47.42126,78.0278979151,18.00432,5.25126,18.7545,43.96,42.17,60.9162580926,133.22,60.88432,24.60126,65.6667527403,18.00432,5.25126,18.7545,42.88,19.35,47.0437764215,134.46
2020-12-05 06:00:00,57.73248,38.85239,69.5884146655,18.04248,5.26239,18.79425,39.69,33.59,51.9960017694,132.68,61.94248,43.05239,75.4346015649,18.04248,5.26239,18.79425,43.9,37.79,57.9249005178,133.93,62.76248,47.86239,78.9299516804,18.04248,5.26239,18.79425,44.72,42.6,61.7627590057,132.68,61.55248,23.27239,65.8051056565,18.04248,5.26239,18.79425,43.51,18.01,47.0901284772,133.93
2020-12-05 06:30:00,60.76184,38.16887,71.7555840145,17.72184,5.16887,18.46025,43.04,33.0,54.235058772,131.54,64.94184,44.28887,78.6062757575,17.72184,5.16887,18.46025,47.22,39.12,61.3196771029,132.81,65.81184,44.97887,79.7138446612,17.72184,5.16887,18.46025,48.09,39.81,62.4298342141,131.54,64.74184,22.84887,68.6554929111,17.72184,5.16887,18.46025,47.02,17.68,50.2340800652,132.81
2020-12-05 07:00:00,63.87864,34.51377,72.6063424768,18.93864,5.52377,19.72775,44.94,28.99,53.4791894105,131.46,67.62864,42.09377,79.6587623621,18.93864,5.52377,19.72775,48.69,36.57,60.8940144842,132.74,68.51864,47.83377,83.5635900369,18.93864,5.52377,19.72775,49.58,42.31,65.1790802328,131.46,67.78864,18.78377,70.3429437006,18.93864,5.52377,19.72775,48.85,13.26,50.6176856444,132.74
2020-12-05 07:30:00,67.00128,38.75454,77.4021052185,20.14128,5.87454,20.9805,46.86,32.88,57.2446853428,132.93,71.63128,30.42454,77.8247576845,20.14128,5.87454,20.9805,51.49,24.55,57.0431643582,134.24,73.31128,25.89454,77.7500545148,20.14128,5.87454,20.9805,53.17,20.02,56.8141646071,132.93,70.85128,23.02454,74.4985457566,20.14128,5.87454,20.9805,50.71,17.15,53.5315477079,134.24
2020-12-05 08:00:00,69.36904,34.56472,77.50344237,18.59904,5.42472,19.374,50.77,29.14,58.5382994287,132.76,73.10904,6.12472,73.3651410739,18.59904,5.42472,19.374,54.51,0.7000000000000001,54.5144944029,134.05,75.25904,6.39472,75.5302293496,18.59904,5.42472,19.374,56.66,0.97,56.6683024274,132.76,73.83904,18.82472,76.2008786773,18.59904,5.42472,19.374,55.24,13.4,56.8420407797,134.05
2020-12-05 08:30:00,72.62232,33.65026,80.0396236888,17.69232,5.16026,18.4295,54.93,28.49,61.878792813,133.68,76.59232,6.43026,76.8617702545,17.69232,5.16026,18.4295,58.9,1.27,58.9136902596,134.98,78.82232,6.70026,79.1065838869,17.69232,5.16026,18.4295,61.13,1.54,61.1493949275,133.68,77.36232,17.66026,79.3524627157,17.69232,5.16026,18.4295,59.67,12.5,60.9652269741,134.98
2020-12-05 09:00:00,75.73776,32.03518,82.2341841782,16.33776,4.76518,17.0185,59.4,27.27,65.3606372368,132.9,79.87776,7.24518,80.2056679783,16.33776,4.76518,17.0185,63.54,2.48,63.5883794415,134.19,82.15776,7.53518,82.502584601,16.33776,4.76518,17.0185,65.82,2.77,65.8782612096,132.9,80.70776,16.20518,82.3185907499,16.33776,4.76518,17.0185,64.37,11.44,65.3786700691,134.19
2020-12-05 09:30:00,77.55856,31.35583,83.6571473591,16.40856,4.78583,17.09225,61.15,26.57,66.6729885336,132.32,81.75856,8.00583,82.1495918874,16.40856,4.78583,17.09225,65.35,3.22,65.4292816711,133.6,84.04856,8.30583,84.4579614368,16.40856,4.78583,17.09225,67.64,3.52,67.7315288474,132.32,82.61856,15.63583,84.08510948,16.40856,4.78583,17.09225,66.21,10.85,67.0931188722,133.6
2020-12-05 10:00:00,78.71632,30.89851,84.5634492826,16.00632,4.66851,16.67325,62.71,26.23,67.9746791092,131.86,82.85632,8.82851,83.3253403999,16.00632,4.66851,16.67325,66.85,4.16,66.9793109848,133.12,85.18632,9.13851,85.6750925308,16.00632,4.66851,16.67325,69.18,4.47,69.3242619867,131.86,83.88632,15.26851,85.2645417554,16.00632,4.66851,16.67325,67.88,10.6,68.7026520594,133.12
2020-12-05 10:30:00,79.09208,30.68144,84.8345912892,15.50208,4.52144,16.148,63.59,26.16,68.7606988039,131.86,83.18208,9.14144,83.682879721,15.50208,4.52144,16.148,67.68,4.62,67.8375029022,133.16,85.57208,9.46144,86.0935521535,15.50208,4.52144,16.148,70.07,4.94,70.2439214452,131.86,84.30208,15.04144,85.6334374506,15.50208,4.52144,16.148,68.8,10.52,69.5996436772,133.16
2020-12-05 11:00:00,79.2812,31.43535,85.2859302761,16.2012,4.72535,16.87625,63.08,26.71,68.5019014335,132.22,83.3312,9.60535,83.8829639561,16.2012,4.72535,16.87625,67.13,4.88,67.307141523,133.51,85.7012,9.93535,86.275181026,16.2012,4.72535,16.87625,69.5,5.21,69.6950077122,132.22,84.4512,15.72535,85.9028044598,16.2012,4.72535,16.87625,68.25,11.0,69.1307637742,133.51
2020-12-05 11:30:00,79.98456,30.658830000000002,85.6591716944,13.98456,4.07883,14.56725,66.0,26.58,71.1512220556,132.65,84.25456,9.47883,84.7860784502,13.98456,4.07883,14.56725,70.27,5.4,70.4771799947,133.93,86.67456,9.79883,87.2266955729,13.98456,4.07883,14.56725,72.69,5.72,72.9147070213,132.65,85.34456,14.81883,86.6215426102,13.98456,4.07883,14.56725,71.36,10.74,72.1636833871,133.93
2020-12-05 12:00:00,80.0268,30.00115,85.4655352734,12.5868,3.67115,13.11125,67.44,26.33,72.3976691614,132.19,84.3668,8.64115,84.8081742261,12.5868,3.67115,13.11125,71.78,4.97,71.9518540414,133.45,86.8168,8.95115,87.2770293294,12.5868,3.67115,13.11125,74.23,5.28,74.4175469899,132.19,85.4668,14.32115,86.6583477777,12.5868,3.67115,13.11125,72.88,10.65,73.6540351916,133.45
2020-12-05 12:30:00,80.06976,29.63493,85.3779570063,11.15976,3.25493,11.62475,68.91,26.38,73.7868043759,131.96,84.53976,7.79493,84.8983624964,11.15976,3.25493,11.62475,73.38,4.54,73.520310119,133.25,87.02976,8.10493,87.4063442547,11.15976,3.25493,11.62475,75.87,4.85,76.0248604076,131.96,85.57976,14.01493,86.719741608,11.15976,3.25493,11.62475,74.42,10.76,75.193842833,133.25
2020-12-05 13:00:00,79.2472,30.2546,84.826054541,10.7472,3.1346,11.195,68.5,27.12,73.6732271589,132.08,83.6772,7.6046,84.0220431851,10.7472,3.1346,11.195,72.93,4.47,73.0668584243,133.37,86.1672,7.9146,86.5299211198,10.7472,3.1346,11.195,75.42,4.78,75.5713226032,132.08,84.7372,14.6546,85.9950601198,10.7472,3.1346,11.195,73.99,11.52,74.8814429615,133.37
2020-12-05 13:30:00,78.73416,30.02663,84.2654523519,10.03416,2.9266300000000003,10.45225,68.7,27.1,73.8518787845,132.08,83.18416,7.28663,83.5026912839,10.03416,2.9266300000000003,10.45225,73.15,4.36,73.2798205511,133.33,85.71416,7.57663,86.0483732947,10.03416,2.9266300000000003,10.45225,75.68,4.65,75.8227202097,132.08,84.22416,14.39663,85.4457259496,10.03416,2.9266300000000003,10.45225,74.19,11.47,75.0714126682,133.33
2020-12-05 14:00:00,78.76912,29.75266,84.2009206758,10.08912,2.94266,10.5095,68.68,26.81,73.7273253279,131.51,83.24912,6.62266,83.5121284979,10.08912,2.94266,10.5095,73.16,3.68,73.2524948381,132.78,85.73912,6.91266,86.0173329431,10.08912,2.94266,10.5095,75.65,3.9699999999999998,75.754098239,131.51,84.27912,14.30266,85.4841280651,10.08912,2.94266,10.5095,74.19,11.36,75.0546847305,132.78
