Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-05 14:30:00,78.0852,30.4686,83.8190553812,10.7952,3.1486,11.245,67.29,27.32,72.6245585185,131.51,82.4752,6.3486,82.7191836094,10.7952,3.1486,11.245,71.68,3.2,71.7513930178,132.78,84.9352,6.6286000000000005,85.1934653421,10.7952,3.1486,11.245,74.14,3.48,74.2216275758,131.51,83.4852,15.0186,84.8253320948,10.7952,3.1486,11.245,72.69,11.87,73.6527867769,132.78
2020-12-05 15:00:00,77.98912,30.25766,83.653026407,9.96912,2.90766,10.3845,68.02,27.35,73.3126380647,131.51,82.40912,6.01766,82.6285379941,9.96912,2.90766,10.3845,72.44,3.11,72.5067286533,132.78,84.85912,6.30766,85.0932243005,9.96912,2.90766,10.3845,74.89,3.4,74.9671401349,131.51,83.43912,14.83766,84.7481144371,9.96912,2.90766,10.3845,73.47,11.93,74.432290036,132.78
2020-12-05 15:30:00,78.65864,30.13127,84.2322686294,9.39864,2.74127,9.79025,69.26,27.39,74.4792568438,131.24,83.07864,6.27127,83.31500016,9.39864,2.74127,9.79025,73.68,3.5300000000000002,73.7645124704,132.54,85.55864,6.55127,85.8090905281,9.39864,2.74127,9.79025,76.16,3.81,76.2552404757,131.24,84.16864,14.75127,85.4515062832,9.39864,2.74127,9.79025,74.77,12.01,75.7284160669,132.54
2020-12-05 16:00:00,83.55808,18.20069,85.5173540854,9.80808,2.86069,10.21675,73.75,15.34,75.3284680582,132.02,84.38808,11.62069,85.1844380281,9.80808,2.86069,10.21675,74.58,8.76,75.0927027081,133.33,86.86808,11.57069,87.6352907792,9.80808,2.86069,10.21675,77.06,8.71,77.5506782691,132.02,88.37808,6.09069,88.5877052935,9.80808,2.86069,10.21675,78.57,3.23,78.6363643615,133.33
2020-12-05 16:30:00,88.0088,15.48715,89.3610692224,9.8988,2.88715,10.31125,78.11,12.6,79.1197326841,131.49,88.4688,11.23715,89.1796059285,9.8988,2.88715,10.31125,78.57,8.35,79.0124509176,132.77,91.0188,11.13715,91.6976448092,9.8988,2.88715,10.31125,81.12,8.25,81.5384381749,131.49,92.9088,6.02715,93.1040904287,9.8988,2.88715,10.31125,83.01,3.14,83.0693667967,132.77
2020-12-05 17:00:00,91.13232,14.69901,92.3101329409,9.80232,2.85901,10.21075,81.33,11.84,82.1873134979,131.15,91.62232,10.22901,92.1915514988,9.80232,2.85901,10.21075,81.82,7.37,82.1512586635,132.45,94.22232,10.11901,94.7641279681,9.80232,2.85901,10.21075,84.42,7.26,84.7315997725,131.15,96.15232,6.67901,96.3840122425,9.80232,2.85901,10.21075,86.35,3.8200000000000003,86.434454357,132.45
2020-12-05 17:30:00,92.41352,19.28561,94.4044142605,10.61352,3.09561,11.05575,81.8,16.19,83.3867861235,131.76,94.10352,10.13561,94.647784266,10.61352,3.09561,11.05575,83.49,7.04,83.7862858707,133.05,96.99352,10.13561,97.521656631,10.61352,3.09561,11.05575,86.38,7.04,86.6664064099,131.76,97.46352,8.61561,97.8435816314,10.61352,3.09561,11.05575,86.85,5.52,87.0252428896,133.05
2020-12-05 18:00:00,90.83536,27.30323,94.850034237,9.88536,2.88323,10.29725,80.95,24.42,84.553172028,133.95,95.31536,8.02323,95.6524441484,9.88536,2.88323,10.29725,85.43,5.14,85.5844874963,135.24,98.71536,8.35323,99.0681520538,9.88536,2.88323,10.29725,88.83,5.47,88.9982572863,133.95,95.83536,11.82323,96.5619231062,9.88536,2.88323,10.29725,85.95,8.94,86.4136916235,135.24
2020-12-05 18:30:00,89.21856,28.21833,93.5747059651,8.90856,2.59833,9.27975,80.31,25.62,84.2975711394,134.43,93.67856,7.38833,93.969463252,8.90856,2.59833,9.27975,84.77,4.79,84.905223632,135.74,97.07856,7.69833,97.3833204222,8.90856,2.59833,9.27975,88.17,5.1,88.31737598,134.43,94.18856,12.65833,95.0353521236,8.90856,2.59833,9.27975,85.28,10.06,85.8713106922,135.74
2020-12-05 19:00:00,87.38384,29.40987,92.2001949378,8.67384,2.52987,9.03525,78.71,26.88,83.1733040104,134.75,91.65384,7.59987,91.9683881057,8.67384,2.52987,9.03525,82.98,5.07,83.1347418352,135.96,94.99384,7.90987,95.3225874668,8.67384,2.52987,9.03525,86.32,5.38,86.4874950499,134.75,92.28384,13.75987,93.3040253556,8.67384,2.52987,9.03525,83.61,11.23,84.3608025092,135.96
2020-12-05 19:30:00,84.61448,30.37839,89.9024849749,8.63448,2.51839,8.994250000000001,75.98,27.86,80.926757009,135.28,88.83448,6.05839,89.0408273,8.63448,2.51839,8.994250000000001,80.2,3.54,80.2780891651,136.59,92.10448,6.31839,92.3209471803,8.63448,2.51839,8.994250000000001,83.47,3.8,83.5564533714,135.28,89.43448,14.66839,90.6293985308,8.63448,2.51839,8.994250000000001,80.8,12.15,81.7083992011,136.59
2020-12-05 20:00:00,81.61352,31.11311,87.342957705,8.75352,2.55311,9.11825,72.86,28.56,78.2576079369,135.52,85.74352,5.07311,85.8934669638,8.75352,2.55311,9.11825,76.99,2.52,77.0312306795,136.81,88.96352,5.33311,89.1232290318,8.75352,2.55311,9.11825,80.21,2.7800000000000002,80.2581615787,135.52,86.27352,15.33311,87.6254786889,8.75352,2.55311,9.11825,77.52,12.78,78.5663973974,136.81
2020-12-05 20:30:00,79.91816,31.21238,85.7969985667,8.64816,2.52238,9.0085,71.27,28.69,76.8279181027,135.42,83.70816,7.45238,84.0392409428,8.64816,2.52238,9.0085,75.06,4.93,75.2217289086,136.68,86.73816,9.62238,87.2702618138,8.64816,2.52238,9.0085,78.09,7.1,78.4121042952,135.42,84.50816,15.42238,85.9038934592,8.64816,2.52238,9.0085,75.86,12.9,76.9490064913,136.68
2020-12-05 21:00:00,78.91416,18.73038,81.106545873,8.02416,2.34038,8.3585,70.89,16.39,72.7600453546,131.79,80.77416,30.92038,86.4900851141,8.02416,2.34038,8.3585,72.75,28.58,78.1625159523,133.02,82.12416,53.27038,97.8882579325,8.02416,2.34038,8.3585,74.1,50.93,89.9148202467,131.79,83.51416,2.9603800000000002,83.5666127724,8.02416,2.34038,8.3585,75.49,0.62,75.4925459897,133.02
2020-12-05 21:30:00,76.07448,19.51589,78.5378664707,7.49448,2.18589,7.80675,68.58,17.33,70.7357427331,131.79,77.87448,29.73589,83.3586095695,7.49448,2.18589,7.80675,70.38,27.55,75.5800694628,133.02,79.16448,54.04589,95.853915515,7.49448,2.18589,7.80675,71.67,51.86,88.4649563387,131.79,80.54448,3.81589,80.6348204869,7.49448,2.18589,7.80675,73.05,1.63,73.0681832264,133.02
2020-12-05 22:00:00,73.1896,20.51155,76.0094811952,7.7196,2.25155,8.04125,65.47,18.26,67.9687317816,131.93,74.8596,29.26155,80.3753570478,7.7196,2.25155,8.04125,67.14,27.01,72.3693284479,133.22,76.1096,54.90155,93.8448262003,7.7196,2.25155,8.04125,68.39,52.65,86.3088326882,131.93,77.5196,4.77155,77.6663123469,7.7196,2.25155,8.04125,69.8,2.52,69.8454751577,133.22
2020-12-05 22:30:00,69.11568,22.28874,72.6206936944,7.91568,2.3087400000000002,8.2455,61.2,19.98,64.3788816305,132.64,70.60568,28.71874,76.2228841979,7.91568,2.3087400000000002,8.2455,62.69,26.41,68.0259082997,133.95,71.79568,56.34874,91.2677389128,7.91568,2.3087400000000002,8.2455,63.88,54.04,83.6718351657,132.64,73.28568,6.41874,73.5662362518,7.91568,2.3087400000000002,8.2455,65.37,4.11,65.4990763294,133.95
2020-12-05 23:00:00,65.37888,23.12009,69.3464960302,8.70888,2.54009,9.07175,56.67,20.58,60.2911709954,132.94,66.77888,28.02009,72.4192257461,8.70888,2.54009,9.07175,58.07,25.48,63.4141569368,134.22,67.84888,57.94009,89.2217717066,8.70888,2.54009,9.07175,59.14,55.4,81.0351750785,132.94,69.35888,7.17009,69.7285051142,8.70888,2.54009,9.07175,60.65,4.63,60.8264695671,134.22
2020-12-05 23:30:00,62.22696,23.78203,66.6166608422,9.36696,2.73203,9.75725,52.86,21.05,56.8971185562,133.14,63.54696,27.51203,69.2468621669,9.36696,2.73203,9.75725,54.18,24.78,59.5778549463,134.39,64.56696,59.10203,87.532521235,9.36696,2.73203,9.75725,55.2,56.37,78.8962413553,133.14,66.03696,7.7920300000000005,66.4950811531,9.36696,2.73203,9.75725,56.67,5.06,56.8954523666,134.39
2020-12-06 00:00:00,59.57576,23.91168,64.195323973,8.88576,2.59168,9.256,50.69,21.32,54.9910765488,133.68,60.89576,26.82168,66.540935551,8.88576,2.59168,9.256,52.01,24.23,57.3771121616,134.93,61.88576,60.15168,86.3022125881,8.88576,2.59168,9.256,53.0,57.56,78.2441921167,133.68,63.30576,7.81168,63.7859043488,8.88576,2.59168,9.256,54.42,5.22,54.6697795862,134.93
2020-12-06 00:30:00,60.39168,23.57924,64.8315939354,8.19168,2.38924,8.533,52.2,21.19,56.3369869624,133.89,61.86168,26.29924,67.2199187518,8.19168,2.38924,8.533,53.67,23.91,58.7550593566,135.17,62.88168,60.49924,87.2597485683,8.19168,2.38924,8.533,54.69,58.11,79.7982969743,133.89,64.17168,7.43924,64.6014458491,8.19168,2.38924,8.533,55.98,5.05,56.2073206976,135.17
2020-12-06 01:00:00,63.69088,22.22234,67.456360636,8.03088,2.34234,8.3655,55.66,19.88,59.103722387,133.48,65.30088,26.49234,70.4701994282,8.03088,2.34234,8.3655,57.27,24.15,62.1536434974,134.71,66.38088,59.72234,89.2926599707,8.03088,2.34234,8.3655,58.35,57.38,81.8363421714,133.48,67.62088,6.17234,67.9019969739,8.03088,2.34234,8.3655,59.59,3.83,59.7129550433,134.71
2020-12-06 01:30:00,63.88672,22.62321,67.7740556781,8.85672,2.5832100000000002,9.22575,55.03,20.04,58.5653694601,133.3,65.45672,26.40321,70.5812417818,8.85672,2.5832100000000002,9.22575,56.6,23.82,61.4080809015,134.58,66.50672,60.04321,89.6009535232,8.85672,2.5832100000000002,9.22575,57.65,57.46,81.3951724613,133.3,68.03672,6.65321,68.3612497813,8.85672,2.5832100000000002,9.22575,59.18,4.07,59.3197884352,134.58
2020-12-06 02:00:00,62.71224,22.86107,66.7491840202,8.71224,2.54107,9.07525,54.0,20.32,57.6966411501,133.45,64.28224,26.17107,69.4055565813,8.71224,2.54107,9.07525,55.57,23.63,60.3854436102,134.74,65.31224,60.36107,88.9333877987,8.71224,2.54107,9.07525,56.6,57.82,80.9117568713,133.45,66.57224,6.83107,66.9217950743,8.71224,2.54107,9.07525,57.86,4.29,58.018821946,134.74
2020-12-06 02:30:00,61.8344,22.7467,65.8855476129,8.3544,2.4367,8.7025,53.48,20.31,57.2066997825,133.51,63.4044,26.1467,68.5840204439,8.3544,2.4367,8.7025,55.05,23.71,59.9388571796,134.74,64.4244,60.2867,88.2325875867,8.3544,2.4367,8.7025,56.07,57.85,80.5634371163,133.51,65.6744,6.6967,66.0149422953,8.3544,2.4367,8.7025,57.32,4.26,57.4780827794,134.74
2020-12-06 03:00:00,60.54456,23.46258,64.9317827096,8.13456,2.37258,8.4735,52.41,21.09,56.494213863,133.76,62.01456,26.22258,67.3307459772,8.13456,2.37258,8.4735,53.88,23.85,58.9226348698,135.01,63.00456,60.28258,87.1984176018,8.13456,2.37258,8.4735,54.87,57.91,79.7764689617,133.76,64.33456,7.36258,64.7544839733,8.13456,2.37258,8.4735,56.2,4.99,56.4210962318,135.01
2020-12-06 03:30:00,59.40408,23.50244,63.8843439866,7.89408,2.30244,8.223,51.51,21.2,55.7020654913,133.83,60.86408,26.13244,66.2370036656,7.89408,2.30244,8.223,52.97,23.83,58.0834726923,135.06,61.84408,60.38244,86.4333806547,7.89408,2.30244,8.223,53.95,58.08,79.2709839727,133.83,63.16408,7.39244,63.5951977071,7.89408,2.30244,8.223,55.27,5.09,55.5038827471,135.06
2020-12-06 04:00:00,58.20576,23.48168,62.7638414439,7.44576,2.17168,7.756,50.76,21.31,55.0517365757,134.08,59.67576,26.03168,65.1064105538,7.44576,2.17168,7.756,52.23,23.86,57.4218817177,135.31,60.65576,60.58168,85.7278319614,7.44576,2.17168,7.756,53.21,58.41,79.0128609785,134.08,61.93576,7.28168,62.3623382371,7.44576,2.17168,7.756,54.49,5.11,54.7290800215,135.31
2020-12-06 04:30:00,57.3736,23.18855,61.8824597771,7.2636,2.11855,7.56625,50.11,21.07,54.3595161862,134.25,58.8736,25.58855,64.1940391942,7.2636,2.11855,7.56625,51.61,23.47,56.6959698744,135.49,59.8436,61.15855,85.5664928524,7.2636,2.11855,7.56625,52.58,59.04,79.05933215,134.25,61.0836,6.94855,61.4775449743,7.2636,2.11855,7.56625,53.82,4.83,54.0362961351,135.49
2020-12-06 05:00:00,56.88552,23.83036,61.6753471283,7.71552,2.25036,8.037,49.17,21.58,53.6971628673,134.46,58.33552,25.50036,63.6655421229,7.71552,2.25036,8.037,50.62,23.25,55.7041012853,135.69,59.26552,61.65036,85.5170670042,7.71552,2.25036,8.037,51.55,59.4,78.6496185623,134.46,60.54552,7.57036,61.0169676615,7.71552,2.25036,8.037,52.83,5.32,53.0971873078,135.69
2020-12-06 05:30:00,56.83616,23.61513,61.5469207066,8.00616,2.33513,8.33975,48.83,21.28,53.2654418925,134.38,58.27616,25.88513,63.766376559,8.00616,2.33513,8.33975,50.27,23.55,55.5128399562,135.63,59.20616,61.43513,85.3208332124,8.00616,2.33513,8.33975,51.2,59.1,78.1936698205,134.38,60.48616,7.33513,60.9293006989,8.00616,2.33513,8.33975,52.48,5.0,52.717647899,135.63
2020-12-06 06:00:00,57.04456,23.41383,61.6627055915,8.10456,2.36383,8.44225,48.94,21.05,53.275004458,134.38,58.49456,26.12383,64.0630005812,8.10456,2.36383,8.44225,50.39,23.76,55.7107682589,135.55,59.42456,61.21383,85.313605682,8.10456,2.36383,8.44225,51.32,58.85,78.0837044459,134.38,60.71456,7.13383,61.1322282144,8.10456,2.36383,8.44225,52.61,4.77,52.8257986215,135.55
2020-12-06 06:30:00,59.03496,23.09728,63.3925141133,8.18496,2.38728,8.526,50.85,20.71,54.9056153777,133.9,60.47496,27.02728,66.2396758084,8.18496,2.38728,8.526,52.29,24.64,57.8046165976,135.13,61.43496,59.77728,85.7180116102,8.18496,2.38728,8.526,53.25,57.39,78.2890452107,133.9,62.76496,6.91728,63.1449836994,8.18496,2.38728,8.526,54.58,4.53,54.7676665561,135.13
2020-12-06 07:00:00,61.09336,21.75348,64.8506941227,8.10336,2.36348,8.441,52.99,19.39,56.4261659162,133.62,62.64336,27.55348,68.4352600068,8.10336,2.36348,8.441,54.54,25.19,60.0761824686,134.86,63.63336,58.89348,86.7043625857,8.10336,2.36348,8.441,55.53,56.53,79.2415408735,133.62,64.92336,5.59348,65.163867996,8.10336,2.36348,8.441,56.82,3.23,56.9117325338,134.86
2020-12-06 07:30:00,63.60328,20.81054,66.9212656922,7.85328,2.29054,8.1805,55.75,18.52,58.7456628186,133.02,65.25328,27.82054,70.9364010692,7.85328,2.29054,8.1805,57.4,25.53,62.8215003005,134.28,66.29328,57.78054,87.9396939718,7.85328,2.29054,8.1805,58.44,55.49,80.5876770977,133.02,67.55328,4.78054,67.7222208839,7.85328,2.29054,8.1805,59.7,2.49,59.7519045722,134.28
2020-12-06 08:00:00,65.14208,20.34769,68.2460187488,7.19208,2.09769,7.49175,57.95,18.25,60.7557816179,132.84,66.86208,27.79769,72.4102845683,7.19208,2.09769,7.49175,59.67,25.7,64.9692150176,134.14,67.93208,57.18769,88.7986451511,7.19208,2.09769,7.49175,60.74,55.09,82.0015591315,132.84,69.16208,4.36769,69.2998558863,7.19208,2.09769,7.49175,61.97,2.27,62.0115618252,134.14
2020-12-06 08:30:00,67.44416,20.00663,70.3489869299,7.15416,2.08663,7.45225,60.29,17.92,62.8968242442,132.49,69.20416,28.44663,74.8226337391,7.15416,2.08663,7.45225,62.05,26.36,67.4170015649,133.75,70.30416,56.09663,89.9416856116,7.15416,2.08663,7.45225,63.15,54.01,83.0963452867,132.49,71.57416,4.10663,71.6918739444,7.15416,2.08663,7.45225,64.42,2.02,64.4516625076,133.75
2020-12-06 09:00:00,70.80904,19.76097,73.5147337686,7.16904,2.09097,7.46775,63.64,17.67,66.0475472671,132.49,72.53904,29.85097,78.4410143615,7.16904,2.09097,7.46775,65.37,27.76,71.0200992677,133.75,73.70904,54.70097,91.7889900623,7.16904,2.09097,7.46775,66.54,52.61,84.8256075722,132.49,75.07904,3.81097,75.1756991299,7.16904,2.09097,7.46775,67.91,1.72,67.9317782779,133.75
2020-12-06 09:30:00,73.93864,19.30127,76.4163693763,7.23864,2.11127,7.54025,66.7,17.19,68.8795042084,131.76,75.62864,31.04127,81.7511567592,7.23864,2.11127,7.54025,68.39,28.93,74.2572353377,133.05,76.84864,52.65127,93.1550841471,7.23864,2.11127,7.54025,69.61,50.54,86.0223441903,131.76,78.33864,3.51127,78.4172910401,7.23864,2.11127,7.54025,71.1,1.4,71.1137820679,133.05
2020-12-06 10:00:00,76.75664,18.69027,78.9994175723,7.64664,2.23027,7.96525,69.11,16.46,71.0431115591,131.88,78.41664,32.66027,84.9462339681,7.64664,2.23027,7.96525,70.77,30.43,77.0349128642,133.15,79.66664,51.43027,94.825345774,7.64664,2.23027,7.96525,72.02,49.2,87.221100658,131.88,81.25664,2.8402700000000003,81.3062646895,7.64664,2.23027,7.96525,73.61,0.61,73.6125274665,133.15
2020-12-06 10:30:00,78.55784,17.46187,80.4751584612,7.61784,2.22187,7.93525,70.94,15.24,72.5585363689,131.35,80.35784,32.54187,86.6969189335,7.61784,2.22187,7.93525,72.74,30.32,78.806154582,132.64,81.63784,50.79187,96.1485880186,7.61784,2.22187,7.93525,74.02,48.57,88.5325098481,131.35,83.12784,2.72187,83.1723894052,7.61784,2.22187,7.93525,75.51,0.5,75.5116553917,132.64
2020-12-06 11:00:00,80.09688,16.96284,81.8733664057,7.34688,2.14284,7.6530000000000005,72.75,14.82,74.2441573459,131.03,81.92688,32.96284,88.3094699758,7.34688,2.14284,7.6530000000000005,74.58,30.82,80.6972663725,132.34,83.24688,49.88284,97.048136284,7.34688,2.14284,7.6530000000000005,75.9,47.74,89.6655876019,131.03,84.73688,2.99284,84.7897159059,7.34688,2.14284,7.6530000000000005,77.39,0.85,77.394667775,132.34
2020-12-06 11:30:00,81.93056,16.67058,83.6093589226,7.27056,2.12058,7.5735,74.66,14.55,76.0645653376,131.46,83.83056,33.51058,90.2802401517,7.27056,2.12058,7.5735,76.56,31.39,82.7451853584,132.78,85.16056,49.71058,98.6076201084,7.27056,2.12058,7.5735,77.89,47.59,91.2779283288,131.46,86.67056,3.33058,86.7345302279,7.27056,2.12058,7.5735,79.4,1.21,79.4092192381,132.78
2020-12-06 12:00:00,83.69432,16.15501,85.2392136775,7.35432,2.14501,7.66075,76.34,14.01,77.6149193132,131.25,85.61432,33.94501,92.098183983,7.35432,2.14501,7.66075,78.26,31.8,84.4740646589,132.55,86.98432,49.06501,99.868148737,7.35432,2.14501,7.66075,79.63,46.92,92.4252308626,131.25,88.49432,3.86501,88.5786823935,7.35432,2.14501,7.66075,81.14,1.72,81.1582281719,132.55
2020-12-06 12:30:00,85.434,16.4495,87.0031861845,7.404,2.1595,7.7125,78.03,14.29,79.3277063831,131.51,86.704,23.0295,89.7103198425,7.404,2.1595,7.7125,79.3,20.87,82.0002859751,132.78,88.614,30.3195,93.6574240317,7.404,2.1595,7.7125,81.21,28.16,85.9537648972,131.51,90.324,4.1095,90.4174372909,7.404,2.1595,7.7125,82.92,1.9500000000000002,82.9429255573,132.78
2020-12-06 13:00:00,86.40448,16.26714,87.9224317672,7.46448,2.17714,7.7755,78.94,14.09,80.1876031566,132.17,86.68448,9.00714,87.1511769505,7.46448,2.17714,7.7755,79.22,6.83,79.5138811781,133.45,89.22448,8.88714,89.6659862414,7.46448,2.17714,7.7755,81.76,6.71,82.0348809958,132.17,91.32448,4.02714,91.41322937,7.46448,2.17714,7.7755,83.86,1.85,83.8804035517,133.45
2020-12-06 13:30:00,87.17504,16.15397,88.6591131569,7.38504,2.15397,7.69275,79.79,14.0,81.0089137071,132.17,87.44504,8.91397,87.8982018119,7.38504,2.15397,7.69275,80.06,6.76,80.344889072,133.4,90.02504,8.78397,90.4525619093,7.38504,2.15397,7.69275,82.64,6.63,82.90552756,132.17,92.16504,4.09397,92.2559222411,7.38504,2.15397,7.69275,84.78,1.94,84.8021933679,133.4
2020-12-06 14:00:00,86.76448,16.88839,88.3928317595,7.43448,2.16839,7.74425,79.33,14.72,80.6841204947,132.56,87.00448,9.22839,87.4925295215,7.43448,2.16839,7.74425,79.57,7.06,79.882591971,133.82,89.57448,9.10839,90.0363828442,7.43448,2.16839,7.74425,82.14,6.94,82.4326585766,132.56,91.71448,3.45839,91.7796617071,7.43448,2.16839,7.74425,84.28,1.29,84.2898718708,133.82
2020-12-06 14:30:00,85.97632,17.31351,87.7022532736,7.24632,2.11351,7.54825,78.73,15.2,80.1838693254,132.76,86.17632,9.25351,86.6717115099,7.24632,2.11351,7.54825,78.93,7.14,79.2522838788,133.98,88.75632,9.12351,89.2240033548,7.24632,2.11351,7.54825,81.51,7.01,81.8108806944,132.76,90.91632,2.97351,90.9649328261,7.24632,2.11351,7.54825,83.67,0.86,83.6744196275,133.98
2020-12-06 15:00:00,86.02952,18.17736,87.9289186104,7.01952,2.04736,7.312,79.01,16.13,80.6396738585,133.05,86.13952,9.21736,86.6312682073,7.01952,2.04736,7.312,79.12,7.17,79.4442150191,134.36,88.73952,9.09736,89.2046207817,7.01952,2.04736,7.312,81.72,7.05,82.0235386947,133.05,90.99952,2.15736,91.0250890821,7.01952,2.04736,7.312,83.98,0.11,83.9800720409,134.36
2020-12-06 15:30:00,87.36368,17.62899,89.1245974553,7.09368,2.06899,7.38925,80.27,15.56,81.7642128318,132.4,87.48368,8.79899,87.9250617933,7.09368,2.06899,7.38925,80.39,6.73,80.6712154365,133.69,90.09368,8.68899,90.51171042,7.09368,2.06899,7.38925,83.0,6.62,83.2635838767,132.4,92.35368,2.43899,92.385880316,7.09368,2.06899,7.38925,85.26,0.37,85.2608028346,133.69
2020-12-06 16:00:00,89.26792,16.26606,90.7377884294,7.11792,2.07606,7.4145,82.15,14.19,83.3665316539,131.93,89.48792,8.12606,89.8561109611,7.11792,2.07606,7.4145,82.37,6.05,82.5918845892,133.13,92.10792,8.00606,92.455210364,7.11792,2.07606,7.4145,84.99,5.93,85.19662552,131.93,94.34792,3.76606,94.4230544743,7.11792,2.07606,7.4145,87.23,1.69,87.246369552,133.13
2020-12-06 16:30:00,93.67,14.4425,94.7768679914,7.14,2.0825,7.4375,86.53,12.36,87.408297661,131.41,94.05,6.9625,94.3073640086,7.14,2.0825,7.4375,86.91,4.88,87.046898279,132.61,96.73,6.8225,96.9703016714,7.14,2.0825,7.4375,89.59,4.74,89.7153035998,131.41,98.96,5.5325,99.1145305001,7.14,2.0825,7.4375,91.82,3.45,91.884791451,132.61
2020-12-06 17:00:00,96.7548,13.3239,97.6678945931,7.1448,2.0839,7.4425,89.61,11.24,90.3121791344,131.1,97.1848,6.2539,97.3858132186,7.1448,2.0839,7.4425,90.04,4.17,90.1365103607,132.31,99.9048,6.1039,100.0910918027,7.1448,2.0839,7.4425,92.76,4.02,92.8470678051,131.1,102.1648,6.5539000000000005,102.3748014125,7.1448,2.0839,7.4425,95.02,4.47,95.1250823916,132.31
2020-12-06 17:30:00,97.2248,13.5039,98.1581226911,7.1448,2.0839,7.4425,90.08,11.42,90.8010066023,131.02,97.6848,6.4439,97.8971092436,7.1448,2.0839,7.4425,90.54,4.36,90.6449182249,132.27,100.3748,6.2939,100.571932726,7.1448,2.0839,7.4425,93.23,4.21,93.3250073667,131.02,102.6348,6.3439,102.8306726529,7.1448,2.0839,7.4425,95.49,4.26,95.58497633,132.27
2020-12-06 18:00:00,95.60464,14.16177,96.6478293552,7.03464,2.05177,7.32775,88.57,12.11,89.3940546121,131.58,96.06464,7.62177,96.3665213457,7.03464,2.05177,7.32775,89.03,5.57,89.2040682929,132.87,98.77464,7.49177,99.0583470731,7.03464,2.05177,7.32775,91.74,5.44,91.9011490679,131.58,100.96464,5.70177,101.1255096969,7.03464,2.05177,7.32775,93.93,3.65,94.0008904213,132.87
2020-12-06 18:30:00,93.07144,15.06667,94.2830710603,7.05144,2.05667,7.34525,86.02,13.01,86.9982787186,132.27,93.50144,8.67667,93.9031622703,7.05144,2.05667,7.34525,86.45,6.62,86.7030962538,133.58,96.18144,8.56667,96.562193613,7.05144,2.05667,7.34525,89.13,6.51,89.3674269519,132.27,98.33144,4.95667,98.4562881179,7.05144,2.05667,7.34525,91.28,2.9,91.3260554278,133.58
2020-12-06 19:00:00,90.43968,16.44199,91.9221124304,7.06968,2.06199,7.36425,83.37,14.38,84.6010715062,132.71,90.78968,9.27199,91.2619076782,7.06968,2.06199,7.36425,83.72,7.21,84.0298905152,133.97,93.40968,9.16199,93.8579265617,7.06968,2.06199,7.36425,86.34,7.1,86.6314354031,132.71,95.57968,3.69199,95.6509593212,7.06968,2.06199,7.36425,88.51,1.63,88.5250077662,133.97
2020-12-06 19:30:00,87.9452,18.06235,89.7808815426,7.1052,2.07235,7.40125,80.84,15.99,82.4062236727,132.85,88.1652,9.95235,88.7251472896,7.1052,2.07235,7.40125,81.06,7.88,81.4421144126,134.17,90.7552,9.86235,91.289497066,7.1052,2.07235,7.40125,83.65,7.79,84.0119431986,132.85,92.9852,2.34235,93.0146978846,7.1052,2.07235,7.40125,85.88,0.27,85.8804244284,134.17
2020-12-06 20:00:00,84.83424,18.63207,86.8562162937,7.10424,2.07207,7.40025,77.73,16.56,79.4744392871,132.46,84.98424,10.43207,85.6221299248,7.10424,2.07207,7.40025,77.88,8.36,78.3274153793,133.73,87.49424,10.33207,88.1021776329,7.10424,2.07207,7.40025,80.39,8.26,80.8132396331,132.46,89.71424,2.69207,89.7546216061,7.10424,2.07207,7.40025,82.61,0.62,82.6123265621,133.73
2020-12-06 20:30:00,83.6988,19.04965,85.8392584227,7.1988,2.09965,7.49875,76.5,16.95,78.3552965663,132.09,83.8488,10.90965,84.5555540728,7.1988,2.09965,7.49875,76.65,8.81,77.1546408196,133.4,86.3288,10.80965,87.0029323791,7.1988,2.09965,7.49875,79.13,8.71,79.6079204602,132.09,88.5288,3.20965,88.5869645183,7.1988,2.09965,7.49875,81.33,1.11,81.337574343,133.4
2020-12-06 21:00:00,81.1112,19.8316,83.5004139151,7.1712,2.0916,7.47,73.94,17.74,76.0383534803,132.73,81.2312,11.9116,82.0999029719,7.1712,2.0916,7.47,74.06,9.82,74.7082057073,134.02,83.6712,11.8216,84.5021889421,7.1712,2.0916,7.47,76.5,9.73,77.1162946465,132.73,85.8212,3.8816,85.9089354375,7.1712,2.0916,7.47,78.65,1.79,78.6703667209,134.02
2020-12-06 21:30:00,75.28464,30.57052,81.2547457876,7.06464,2.06052,7.359,68.22,28.51,73.9377339388,134.77,79.80464,38.48052,88.597578889,7.06464,2.06052,7.359,72.74,36.42,81.3481653143,136.08,81.87464,39.17052,90.7622515818,7.06464,2.06052,7.359,74.81,37.11,83.508611532,134.77,79.70464,15.11052,81.1243332928,7.06464,2.06052,7.359,72.64,13.05,73.8029274487,136.08
2020-12-06 22:00:00,71.96464,30.09677,78.0046471357,7.15464,2.08677,7.45275,64.81,28.01,70.6037973483,134.77,76.06464,37.62677,84.8622606284,7.15464,2.08677,7.45275,68.91,35.54,77.5350224092,136.15,77.87464,46.41677,90.6585687752,7.15464,2.08677,7.45275,70.72,44.33,83.4653658711,134.77,76.26464,14.25677,77.5857641914,7.15464,2.08677,7.45275,69.11,12.17,70.1733638926,136.15
2020-12-06 22:30:00,68.80848,20.90164,71.9130410607,7.06848,2.06164,7.3629999999999995,61.74,18.84,64.5505476352,132.73,70.63848,26.95164,75.605461148,7.06848,2.06164,7.3629999999999995,63.57,24.89,68.26900468,134.06,71.80848,57.76164,92.1567406943,7.06848,2.06164,7.3629999999999995,64.74,55.7,85.4034987574,132.73,72.97848,5.04164,73.1524208554,7.06848,2.06164,7.3629999999999995,65.91,2.98,65.9773332289,134.06
2020-12-06 23:00:00,65.35272,21.42246,68.7742670179,7.00272,2.04246,7.2945,58.35,19.38,61.4842004095,132.65,67.10272,26.382460000000002,72.1027685117,7.00272,2.04246,7.2945,60.1,24.34,64.8416964615,133.92,68.19272,58.23246,89.6731088936,7.00272,2.04246,7.2945,61.19,56.19,83.0754608774,132.65,69.38272,5.57246,69.606135829,7.00272,2.04246,7.2945,62.38,3.5300000000000002,62.4797991354,133.92
2020-12-06 23:30:00,61.95408,22.15619,65.7966928041,7.08408,2.06619,7.37925,54.87,20.09,58.4322256978,133.21,63.61408,26.08619,68.7549306084,7.08408,2.06619,7.37925,56.53,24.02,61.4215051916,134.47,64.60408,59.31619,87.70460392,7.08408,2.06619,7.37925,57.52,57.25,81.1548698477,133.21,65.83408,6.15619,66.1212882872,7.08408,2.06619,7.37925,58.75,4.09,58.892194729,134.47
2020-12-07 00:00:00,60.05752,22.66761,64.1928831855,7.15752,2.08761,7.45575,52.9,20.58,56.762191642,133.52,61.64752,25.63761,66.766037539,7.15752,2.08761,7.45575,54.49,23.55,59.3612887326,134.79,62.62752,60.10761,86.8051325744,7.15752,2.08761,7.45575,55.47,58.02,80.2698031641,133.52,63.86752,6.62761,64.2104767562,7.15752,2.08761,7.45575,56.71,4.54,56.8914378444,134.79
2020-12-07 00:30:00,61.13896,22.67053,65.2067892199,7.09896,2.07053,7.39475,54.04,20.6,57.8332222862,133.39,62.76896,25.42053,67.7210874467,7.09896,2.07053,7.39475,55.67,23.35,60.3686292705,134.7,63.75896,60.11053,87.6269410465,7.09896,2.07053,7.39475,56.66,58.04,81.1110177473,133.39,65.00896,6.66053,65.3492734479,7.09896,2.07053,7.39475,57.91,4.59,58.0916190169,134.7
2020-12-07 01:00:00,63.98728,21.94754,67.6466297302,7.15728,2.08754,7.4555,56.83,19.86,60.2002367105,132.9,65.69728,25.88754,70.6137191107,7.15728,2.08754,7.4555,58.54,23.8,63.1931293734,134.15,66.71728,59.07754,89.1142591455,7.15728,2.08754,7.4555,59.56,56.99,82.4333288179,132.9,67.94728,6.04754,68.2158749812,7.15728,2.08754,7.4555,60.79,3.96,60.9188451959,134.15
2020-12-07 01:30:00,64.78216,21.85438,68.3691610264,7.11216,2.07438,7.4085,57.67,19.78,60.9678382428,132.82,66.52216,25.87438,71.3770363034,7.11216,2.07438,7.4085,59.41,23.8,63.9999070312,134.15,67.54216,58.90438,89.6195813461,7.11216,2.07438,7.4085,60.43,56.83,82.95440796,132.82,68.79216,5.98438,69.0519665285,7.11216,2.07438,7.4085,61.68,3.91,61.8038065171,134.15
2020-12-07 02:00:00,63.83752,21.85261,67.4741841267,7.03752,2.05261,7.33075,56.8,19.8,60.152140444,132.54,65.53752,25.60261,70.3609278404,7.03752,2.05261,7.33075,58.5,23.55,63.0622906339,133.83,66.54752,58.75261,88.7718513942,7.03752,2.05261,7.33075,59.51,56.7,82.19689836,132.54,67.78752,6.07261,68.0589778057,7.03752,2.05261,7.33075,60.75,4.02,60.8828621206,133.83
2020-12-07 02:30:00,63.18544,21.77492,66.8322300167,7.04544,2.05492,7.339,56.14,19.72,59.5027562387,132.64,64.89544,25.83492,69.8488455467,7.04544,2.05492,7.339,57.85,23.78,62.5468696259,133.9,65.86544,58.764920000000004,88.2698816641,7.04544,2.05492,7.339,58.82,56.71,81.7056699379,132.64,67.12544,5.91492,67.3855397975,7.04544,2.05492,7.339,60.08,3.86,60.2038703075,133.9
2020-12-07 03:00:00,62.60232,21.76401,66.2776176447,7.04232,2.05401,7.33575,55.56,19.71,58.9525037636,132.8,64.26232,25.95401,69.3055294104,7.04232,2.05401,7.33575,57.22,23.9,62.010792609,134.08,65.25232,58.85401,87.8729751315,7.04232,2.05401,7.33575,58.21,56.8,81.3304623127,132.8,66.51232,5.87401,66.7711966739,7.04232,2.05401,7.33575,59.47,3.8200000000000003,59.5925607773,134.08
2020-12-07 03:30:00,61.95632,21.93851,65.7258229995,7.12632,2.07851,7.42325,54.83,19.86,58.3159369298,132.92,63.60632,25.86851,68.6654480329,7.12632,2.07851,7.42325,56.48,23.79,61.285842574,134.18,64.57632,59.08851,87.5302982901,7.12632,2.07851,7.42325,57.45,57.01,80.9360401799,132.92,65.83632,6.01851,66.1108424826,7.12632,2.07851,7.42325,58.71,3.94,58.842057238,134.18
2020-12-07 04:00:00,61.34568,22.10124,65.2055002603,7.13568,2.08124,7.433,54.21,20.02,57.7886191218,133.02,62.98568,25.75124,68.0464712281,7.13568,2.08124,7.433,55.85,23.67,60.6588113962,134.32,63.96568,59.29124,87.2184576715,7.13568,2.08124,7.433,56.83,57.21,80.6389050025,133.02,65.20568,6.18124,65.4980032688,7.13568,2.08124,7.433,58.07,4.1,58.2145591755,134.32
2020-12-07 04:30:00,61.07296,21.74253,64.8278030938,7.00296,2.04253,7.29475,54.07,19.7,57.5469799381,132.94,62.70296,26.04253,67.8960570399,7.00296,2.04253,7.29475,55.7,24.0,60.650556469,134.23,63.64296,58.92253,86.7311414612,7.00296,2.04253,7.29475,56.64,56.88,80.2709411929,132.94,64.92296,5.80253,65.181746598,7.00296,2.04253,7.29475,57.92,3.76,58.0419158884,134.23
2020-12-07 05:00:00,61.19024,21.82257,64.9651447521,7.14024,2.08257,7.43775,54.05,19.74,57.5418986479,132.94,62.81024,25.97257,67.9683797163,7.14024,2.08257,7.43775,55.67,23.89,60.579542751700004,134.17,63.77024,58.92257,86.8246092134,7.14024,2.08257,7.43775,56.63,56.84,80.2355438693,132.94,65.04024,5.90257,65.3075275283,7.14024,2.08257,7.43775,57.9,3.8200000000000003,58.025876986,134.17
2020-12-07 05:30:00,62.95968,21.12199,66.4082808636,7.06968,2.06199,7.36425,55.89,19.06,59.0506198105,132.6,64.66968,26.44199,69.8666325685,7.06968,2.06199,7.36425,57.6,24.38,62.5471374245,133.87,65.63968,58.01199,87.6011334074,7.06968,2.06199,7.36425,58.57,55.95,80.9990580192,132.6,66.89968,5.27199,67.1070865309,7.06968,2.06199,7.36425,59.83,3.21,59.9160496028,133.87
2020-12-07 06:00:00,65.26312,20.34466,68.3606613679,7.11312,2.07466,7.4095,58.15,18.27,60.952566804,132.6,67.01312,27.27466,72.3509870717,7.11312,2.07466,7.4095,59.9,25.2,64.9849982688,133.87,68.02312,57.21466,88.8856691118,7.11312,2.07466,7.4095,60.91,55.14,82.161108196,132.6,69.29312,4.4546600000000005,69.4361611486,7.11312,2.07466,7.4095,62.18,2.38,62.2255317374,133.87
2020-12-07 06:30:00,72.1192,18.6806,74.4992874127,7.0992,2.0706,7.395,65.02,16.61,67.1080658341,131.86,73.8892,30.6106,79.9788891458,7.0992,2.0706,7.395,66.79,28.54,72.6321946522,133.1,74.9892,52.9406,91.7937211633,7.0992,2.0706,7.395,67.89,50.87,84.8340085107,131.86,76.4592,2.9506,76.516111408,7.0992,2.0706,7.395,69.36,0.88,69.3655822436,133.1
2020-12-07 07:00:00,77.93688,29.51284,83.3376564885,7.10688,2.07284,7.4030000000000005,70.83,27.44,75.9594793294,134.62,81.62688,9.92284,82.2277951316,7.10688,2.07284,7.4030000000000005,74.52,7.85,74.9323221314,135.92,84.43688,12.07284,85.2956046335,7.10688,2.07284,7.4030000000000005,77.33,10.0,77.973898838,134.62,82.51688,13.97284,83.691551202,7.10688,2.07284,7.4030000000000005,75.41,11.9,76.3431601389,135.92
2020-12-07 07:30:00,85.50416,27.427880000000002,89.7956011094,7.12416,2.07788,7.421,78.38,25.35,82.3774659722,134.3,89.70416,10.12788,90.2740841803,7.12416,2.07788,7.421,82.58,8.05,82.9714342409,135.59,92.87416,10.45788,93.4610980558,7.12416,2.07788,7.421,85.75,8.38,86.1584987102,134.3,90.40416,11.77788,91.1681446702,7.12416,2.07788,7.421,83.28,9.7,83.8429985151,135.59
2020-12-07 08:00:00,89.94312,24.175910000000002,93.135597167,6.84312,1.99591,7.12825,83.1,22.18,86.0090832412,133.72,94.45312,11.44591,95.1441050904,6.84312,1.99591,7.12825,87.61,9.45,88.1181854103,135.08,97.73312,11.82591,98.4459998794,6.84312,1.99591,7.12825,90.89,9.83,91.4200251586,133.72,95.05312,8.60591,95.4419054119,6.84312,1.99591,7.12825,88.21,6.61,88.457312869,135.08
2020-12-07 08:30:00,93.00856,22.77208,95.7557301721,6.65856,1.94208,6.936,86.35,20.83,88.8268619281,133.25,97.46856,14.34208,98.5180970543,6.65856,1.94208,6.936,90.81,12.4,91.6526928137,134.57,100.80856,14.762080000000001,101.8836825758,6.65856,1.94208,6.936,94.15,12.82,95.0188134003,133.25,98.24856,7.24208,98.5151118601,6.65856,1.94208,6.936,91.59,5.3,91.743218278,134.57
2020-12-07 09:00:00,94.80528,20.98404,97.0997994365,6.90528,2.01404,7.193,87.9,18.97,89.9236948752,132.97,99.37528,14.82404,100.4748647026,6.90528,2.01404,7.193,92.47,12.81,93.3530770784,134.27,102.79528,15.25404,103.9209089962,6.90528,2.01404,7.193,95.89,13.24,96.7997401856,132.97,100.09528,5.49404,100.2459453235,6.90528,2.01404,7.193,93.19,3.48,93.254954292,134.27
2020-12-07 09:30:00,97.11928,26.33979,100.62772523,6.47928,1.88979,6.74925,90.64,24.45,93.8797747121,135.15,102.59928,13.17979,103.4423468458,6.47928,1.88979,6.74925,96.12,11.29,96.780775467,136.44,106.04928,49.16979,116.8936184621,6.47928,1.88979,6.74925,99.57,47.28,110.2251482195,135.15,102.57928,11.07979,103.1759198251,6.47928,1.88979,6.74925,96.1,9.19,96.5384177413,136.44
2020-12-07 10:00:00,99.21936,16.99273,100.6639670968,6.96936,2.03273,7.25975,92.25,14.96,93.4551448557,133.77,101.84936,22.80273,104.3707651973,6.96936,2.03273,7.25975,94.88,20.77,97.1267589287,135.05,104.71936,44.47273,113.77156091250001,6.96936,2.03273,7.25975,97.75,42.44,106.5655483728,133.77,104.75936,2.9327300000000003,104.8004027323,6.96936,2.03273,7.25975,97.79,0.9,97.7941414401,135.05
2020-12-07 10:30:00,99.58,16.5225,100.9414157135,7.14,2.0825,7.4375,92.44,14.44,93.5610346245,133.45,102.18,22.5625,104.6413819015,7.14,2.0825,7.4375,95.04,20.48,97.2215613946,134.75,105.08,44.5325,114.1269028593,7.14,2.0825,7.4375,97.94,42.45,106.743834014,133.45,105.1,3.4425,105.1563636032,7.14,2.0825,7.4375,97.96,1.3599999999999999,97.9694401331,134.75
2020-12-07 11:00:00,100.46664,15.85527,101.7100552535,7.04664,2.05527,7.34025,93.42,13.8,94.4337672657,133.1,103.05664,21.22527,105.219689862,7.04664,2.05527,7.34025,96.01,19.17,97.9051020121,134.38,105.95664,45.44527,115.2912924963,7.04664,2.05527,7.34025,98.91,43.39,108.0087042789,133.1,106.06664,3.99527,106.1418593358,7.04664,2.05527,7.34025,99.02,1.94,99.0390024182,134.38
2020-12-07 11:30:00,100.89792,16.02106,102.1619529172,6.99792,2.04106,7.2895,93.9,13.98,94.9349798546,133.52,103.46792,21.04106,105.5856840441,6.99792,2.04106,7.2895,96.47,19.0,98.3232469968,134.85,106.37792,46.09106,115.9338073016,6.99792,2.04106,7.2895,99.38,44.05,108.7050454211,133.52,106.50792,3.90106,106.5793380156,6.99792,2.04106,7.2895,99.51,1.8599999999999999,99.5273816595,134.85
2020-12-07 12:00:00,100.61544,16.01367,101.8818158126,7.07544,2.06367,7.37025,93.54,13.95,94.5744896893,133.52,103.14544,21.04367,105.2702134503,7.07544,2.06367,7.37025,96.07,18.98,97.9269385818,134.78,106.08544,46.07367,115.6585649542,7.07544,2.06367,7.37025,99.01,44.01,108.3506354388,133.52,106.19544,3.94367,106.2686407642,7.07544,2.06367,7.37025,99.12,1.88,99.1378272911,134.78
2020-12-07 12:30:00,100.89024,16.05507,102.1597073212,7.08024,2.06507,7.37525,93.81,13.99,94.847436444,133.23,103.43024,21.02507,105.5455736398,7.08024,2.06507,7.37525,96.35,18.96,98.1977805248,134.52,106.38024,45.75507,115.8027715263,7.08024,2.06507,7.37525,99.3,43.69,108.4864327923,133.23,106.49024,3.85507,106.5599961522,7.08024,2.06507,7.37525,99.41,1.79,99.4261142759,134.52
2020-12-07 13:00:00,100.15816,16.78863,101.5554780003,7.29816,2.1286300000000002,7.60225,92.86,14.66,94.0100803106,133.33,102.68816,21.77863,104.9722197958,7.29816,2.1286300000000002,7.60225,95.39,19.65,97.3928878307,134.59,105.62816,45.18863,114.8882956017,7.29816,2.1286300000000002,7.60225,98.33,43.06,107.3450161861,133.33,105.72816,3.23863,105.7777506911,7.29816,2.1286300000000002,7.60225,98.43,1.11,98.4362585636,134.59
2020-12-07 13:30:00,100.41664,16.86527,101.8230765645,7.04664,2.05527,7.34025,93.37,14.81,94.5372572058,133.61,102.94664,21.93527,105.2576208987,7.04664,2.05527,7.34025,95.9,19.88,97.9388809411,134.95,105.88664,45.33527,115.1836239943,7.04664,2.05527,7.34025,98.84,43.28,107.9004355876,133.61,105.98664,3.06527,106.0309565111,7.04664,2.05527,7.34025,98.94,1.01,98.9451550102,134.95
2020-12-07 14:00:00,99.37008,16.91544,100.7995283203,7.15008,2.08544,7.448,92.22,14.83,93.4048034097,133.83,101.85008,21.96544,104.1917431969,7.15008,2.08544,7.448,94.7,19.88,96.7641689883,135.13,104.81008,45.44544,114.238526279,7.15008,2.08544,7.448,97.66,43.36,106.8530074448,133.83,104.90008,3.14544,104.9472275803,7.15008,2.08544,7.448,97.75,1.06,97.7557471456,135.13
2020-12-07 14:30:00,97.25376,17.59818,98.8331410684,6.95376,2.02818,7.2435,90.3,15.57,91.6324991474,133.93,99.74376,22.64818,102.282734204,6.95376,2.02818,7.2435,92.79,20.62,95.0535033547,135.24,102.66376,44.74818,111.9921748635,6.95376,2.02818,7.2435,95.71,42.72,104.8112708634,133.93,102.71376,2.31818,102.7399165459,6.95376,2.02818,7.2435,95.76,0.29,95.7604391176,135.24
2020-12-07 15:00:00,97.34272,17.33621,98.8744118271,7.15272,2.08621,7.45075,90.19,15.25,91.4702060783,133.93,99.80272,22.33621,102.2716441472,7.15272,2.08621,7.45075,92.65,20.25,94.8371498939,135.12,102.72272,44.90621,112.109432702,7.15272,2.08621,7.45075,95.57,42.82,104.7242918334,133.93,102.79272,2.74621,102.8293973257,7.15272,2.08621,7.45075,95.64,0.66,95.6422772627,135.12
2020-12-07 15:30:00,99.1044,17.2617,100.5964630902,7.2744,2.1217,7.5775,91.83,15.14,93.0696970018,134.23,101.6444,22.8017,104.1705408177,7.2744,2.1217,7.5775,94.37,20.68,96.6093126981,135.56,104.5944,45.0517,113.8843456505,7.2744,2.1217,7.5775,97.32,42.93,106.3680746277,134.23,104.6444,2.9617,104.6863033938,7.2744,2.1217,7.5775,97.37,0.84,97.3736232252,135.56
2020-12-07 16:00:00,101.27432,17.01751,102.6941261128,7.53432,2.19751,7.84825,93.74,14.82,94.9042675542,133.43,103.82432,22.04751,106.1394465817,7.53432,2.19751,7.84825,96.29,19.85,98.314732365,134.75,106.78432,45.23751,115.9712175881,7.53432,2.19751,7.84825,99.25,43.04,108.1804238298,133.43,106.86432,3.13751,106.9103683375,7.53432,2.19751,7.84825,99.33,0.9400000000000001,99.3344477007,134.75
2020-12-07 16:30:00,102.91968,17.59199,104.4123490946,8.50968,2.48199,8.86425,94.41,15.11,95.6115066297,133.35,105.40968,22.32199,107.7472592471,8.50968,2.48199,8.86425,96.9,19.84,98.910240117,134.6,108.38968,45.21199,117.4412481638,8.50968,2.48199,8.86425,99.88,42.73,108.6363995169,133.35,108.55968,3.14199,108.605139026,8.50968,2.48199,8.86425,100.05,0.66,100.0521768879,134.6
2020-12-07 17:00:00,104.77328,18.17929,106.3387360601,8.12328,2.36929,8.46175,96.65,15.81,97.9345628468,134.01,107.34328,23.04929,109.790024732,8.12328,2.36929,8.46175,99.22,20.68,101.3522116187,135.28,110.44328,45.06929,119.2852002482,8.12328,2.36929,8.46175,102.32,42.7,110.8723247704,134.01,110.51328,2.4992900000000002,110.5415374729,8.12328,2.36929,8.46175,102.39,0.13,102.3900825276,135.28
2020-12-07 17:30:00,105.11976,18.69118,106.7685541358,7.88976,2.30118,8.2185,97.23,16.39,98.6017494774,134.27,107.72976,23.88118,110.3449679317,7.88976,2.30118,8.2185,99.84,21.58,102.1455921712,135.56,110.77976,44.31118,119.313184094,7.88976,2.30118,8.2185,102.89,42.01,111.1359176864,134.27,110.87976,2.78118,110.9146344711,7.88976,2.30118,8.2185,102.99,0.48,102.9911185491,135.56
2020-12-07 18:00:00,103.45384,18.28237,105.0568515784,7.89384,2.30237,8.22275,95.56,15.98,96.886913461,133.99,106.37384,23.10237,108.8536326264,7.89384,2.30237,8.22275,98.48,20.8,100.6526224199,135.29,109.22384,33.35237,114.2025735654,7.89384,2.30237,8.22275,101.33,31.05,105.9805236824,133.99,109.12384,5.40237,109.2574851347,7.89384,2.30237,8.22275,101.23,3.1,101.2774550431,135.29
2020-12-07 18:30:00,99.36232,25.27526,102.5266277796,7.73232,2.25526,8.0545,91.63,23.02,94.477390417,133.86,105.93232,25.19526,108.8873617416,7.73232,2.25526,8.0545,98.2,22.94,100.8438575224,135.17,108.37232,6.20526,108.5498272401,7.73232,2.25526,8.0545,100.64,3.95,100.7174865651,133.86,104.82232,9.91526,105.2902234353,7.73232,2.25526,8.0545,97.09,7.66,97.3917024186,135.17
2020-12-07 19:00:00,98.0476,25.10555,101.2107726804,7.7676,2.26555,8.09125,90.28,22.84,93.1243469776,134.58,104.6276,24.86555,107.5417605331,7.7676,2.26555,8.09125,96.86,22.6,99.4616488904,135.84,107.0276,5.70555,107.1795711064,7.7676,2.26555,8.09125,99.26,3.44,99.3195912195,134.58,103.4576,9.58555,103.9007110975,7.7676,2.26555,8.09125,95.69,7.32,95.9695706982,135.84
2020-12-07 19:30:00,96.22552,27.71911,100.1384030153,7.98552,2.32911,8.31825,88.24,25.39,91.8202031146,135.05,102.37552,25.74911,105.5640268324,7.98552,2.32911,8.31825,94.39,23.42,97.2520873812,136.38,104.72552,6.43911,104.9232894874,7.98552,2.32911,8.31825,96.74,4.11,96.8272673373,135.05,101.53552,12.07911,102.2514876178,7.98552,2.32911,8.31825,93.55,9.75,94.0567116159,136.38
2020-12-07 20:00:00,92.67192,28.34431,96.9096727157,7.83192,2.28431,8.15825,84.84,26.06,88.7521785648,134.7,98.73192,23.88431,101.5797828855,7.83192,2.28431,8.15825,90.9,21.6,93.4310976067,136.02,101.02192,4.65431,101.1290804965,7.83192,2.28431,8.15825,93.19,2.37,93.2201319458,134.7,97.83192,12.84431,98.671479518,7.83192,2.28431,8.15825,90.0,10.56,90.6174023022,136.02
2020-12-07 20:30:00,91.00056,28.68683,95.4150728961,7.60056,2.21683,7.91725,83.4,26.47,87.4998337141,134.51,97.00056,23.10683,99.714764368,7.60056,2.21683,7.91725,89.4,20.89,91.8082354694,135.79,99.26056,3.89683,99.3370225825,7.60056,2.21683,7.91725,91.66,1.6800000000000002,91.675394736,134.51,96.09056,13.22683,96.9966223791,7.60056,2.21683,7.91725,88.49,11.01,89.1723062391,135.79
2020-12-07 21:00:00,88.34304,29.76922,93.2239195478,7.64304,2.22922,7.9615,80.7,27.54,85.2698164651,134.51,94.20304,22.13922,96.7696120042,7.64304,2.22922,7.9615,86.56,19.91,88.8202775272,135.79,96.39304,2.91922,96.4372335037,7.64304,2.22922,7.9615,88.75,0.6900000000000001,88.752682213,134.51,93.30304,14.35922,94.4015067266,7.64304,2.22922,7.9615,85.66,12.13,86.5145796961,135.79
2020-12-07 21:30:00,84.48912,31.49766,90.1693627783,7.56912,2.20766,7.8845,76.92,29.29,82.3079005928,134.58,90.14912,21.09766,92.5849614908,7.56912,2.20766,7.8845,82.58,18.89,84.7129771641,135.93,92.28912,2.61766,92.3262357851,7.56912,2.20766,7.8845,84.72,0.41000000000000003,84.7209920858,134.58,89.28912,16.08766,90.7268414233,7.56912,2.20766,7.8845,81.72,13.88,82.8903661471,135.93
2020-12-07 22:00:00,80.66432,31.26251,86.5105603528,7.17432,2.09251,7.47325,73.49,29.17,79.0674964824,135.18,85.77432,17.63251,87.5679129611,7.17432,2.09251,7.47325,78.6,15.54,80.1214802659,136.52,87.97432,4.31251,88.0799564144,7.17432,2.09251,7.47325,80.8,2.22,80.8304917714,135.18,85.33432,15.66251,86.7597855539,7.17432,2.09251,7.47325,78.16,13.57,79.3292537466,136.52
2020-12-07 22:30:00,76.2372,23.81085,79.8690631068,7.2372,2.11085,7.53875,69.0,21.7,72.3318048994,133.53,78.5072,6.50085,78.7758941718,7.2372,2.11085,7.53875,71.27,4.39,71.4050768503,134.85,81.1372,6.37085,81.3869335555,7.2372,2.11085,7.53875,73.9,4.26,74.02268301,133.53,80.7072,8.08085,81.1107407719,7.2372,2.11085,7.53875,73.47,5.97,73.7121550357,134.85
2020-12-07 23:00:00,71.94808,25.43944,76.313113704,7.19808,2.09944,7.498,64.75,23.34,68.8281780959,134.65,74.07808,7.24944,74.4319576311,7.19808,2.09944,7.498,66.88,5.15,67.0779911745,135.95,76.65808,7.1394400000000005,76.9898229171,7.19808,2.09944,7.498,69.46,5.04,69.6426105197,134.65,76.26808,9.44944,76.8512325418,7.19808,2.09944,7.498,69.07,7.35,69.4599697668,135.95
2020-12-07 23:30:00,68.01064,26.33102,72.9298962528,7.10064,2.07102,7.3965,60.91,24.26,65.5635241579,134.83,70.05064,8.27102,70.5372379403,7.10064,2.07102,7.3965,62.95,6.2,63.2545848141,136.17,72.55064,8.17102,73.0093208587,7.10064,2.07102,7.3965,65.45,6.1,65.7336481568,134.83,72.16064,10.30102,72.892173642,7.10064,2.07102,7.3965,65.06,8.23,65.5784758896,136.17
2020-12-08 00:00:00,65.3924,16.9557,67.5548794703,7.0824,2.0657,7.3775,58.31,14.89,60.1811282712,131.8,65.7824,15.2957,67.5372681432,7.0824,2.0657,7.3775,58.7,13.23,60.1724430283,133.11,67.7424,48.6157,83.3817668573,7.0824,2.0657,7.3775,60.66,46.55,76.4626582065,131.8,69.4324,3.2657,69.5091574273,7.0824,2.0657,7.3775,62.35,1.2,62.3615466453,133.11
2020-12-08 00:30:00,66.4544,17.80545,68.7984108033,7.1844,2.09545,7.48375,59.27,15.71,61.316694301,131.51,66.6344,16.58545,68.6674625646,7.1844,2.09545,7.48375,59.45,14.49,61.1903799629,132.78,68.6144,47.44545,83.4206605887,7.1844,2.09545,7.48375,61.43,45.35,76.3561876995,131.51,70.5344,2.19545,70.5685594586,7.1844,2.09545,7.48375,63.35,0.1,63.3500789265,132.78
2020-12-08 01:00:00,69.39128,16.43704,71.3114718962,7.36128,2.14704,7.668,62.03,14.29,63.6547327384,130.98,69.76128,16.44704,71.6738537544,7.36128,2.14704,7.668,62.4,14.3,64.0175757117,132.25,71.81128,47.27704,85.9766156952,7.36128,2.14704,7.668,64.45,45.13,78.6798538382,130.98,73.59128,3.62704,73.6806074296,7.36128,2.14704,7.668,66.23,1.48,66.246534249,132.25
2020-12-08 01:30:00,70.48952,16.19486,72.3259698881,7.31952,2.13486,7.6245,63.17,14.06,64.7157824646,131.46,70.88952,16.44486,72.771955218,7.31952,2.13486,7.6245,63.57,14.31,65.1607320401,132.74,72.94952,47.59486,87.102830991,7.31952,2.13486,7.6245,65.63,45.46,79.8367615826,131.46,74.72952,3.9448600000000003,74.8335692043,7.31952,2.13486,7.6245,67.41,1.81,67.434295429,132.74
2020-12-08 02:00:00,69.53296,16.46753,71.4563648016,7.36296,2.14753,7.6697500000000005,62.17,14.32,63.7978941659,131.79,69.92296,16.51753,71.8474017099,7.36296,2.14753,7.6697500000000005,62.56,14.37,64.1891774367,133.01,71.95296,47.85753,86.4151122806,7.36296,2.14753,7.6697500000000005,64.59,45.71,79.1282010411,131.79,73.74296,3.77753,73.8396497992,7.36296,2.14753,7.6697500000000005,66.38,1.63,66.4000097892,133.01
2020-12-08 02:30:00,68.69416,17.12163,70.7957472731,7.51416,2.19163,7.82725,61.18,14.93,62.9753705825,131.79,69.02416,16.55163,70.9809208123,7.51416,2.19163,7.82725,61.51,14.36,63.1639905326,133.01,71.02416,47.92163,85.6791335482,7.51416,2.19163,7.82725,63.51,45.73,78.2608011715,131.79,72.86416,3.20163,72.9344654273,7.51416,2.19163,7.82725,65.35,1.01,65.3578044307,133.01
2020-12-08 03:00:00,67.85624,17.02432,69.9592508422,7.38624,2.1543200000000002,7.694,60.47,14.87,62.2714846459,131.79,68.15624,16.59432,70.1473057729,7.38624,2.1543200000000002,7.694,60.77,14.44,62.4620404726,133.01,70.14624,47.82432,84.8979420811,7.38624,2.1543200000000002,7.694,62.76,45.67,77.6180810121,131.79,71.98624,3.24432,72.059311415,7.38624,2.1543200000000002,7.694,64.6,1.09,64.609195166,133.01
2020-12-08 03:30:00,67.04616,17.46138,69.2826627826,7.61616,2.22138,7.9335,59.43,15.24,61.3529339152,131.88,67.33616,16.31138,69.28361683,7.61616,2.22138,7.9335,59.72,14.09,61.359648793,133.11,69.30616,48.32138,84.4884582594,7.61616,2.22138,7.9335,61.69,46.1,77.0121165791,131.88,71.14616,2.94138,71.2069364532,7.61616,2.22138,7.9335,63.53,0.72,63.5340798312,133.11
2020-12-08 04:00:00,66.06136,17.79873,68.4170890543,7.64136,2.22873,7.95975,58.42,15.57,60.4592532207,131.95,66.35136,16.01873,68.2576199751,7.64136,2.22873,7.95975,58.71,13.79,60.3077789344,133.18,68.30136,48.66873,83.867282403,7.64136,2.22873,7.95975,60.66,46.44,76.395740719,131.95,70.11136,2.60873,70.1598765197,7.64136,2.22873,7.95975,62.47,0.38,62.4711557441,133.18
2020-12-08 04:30:00,65.76872,17.70796,68.1109123254,7.63872,2.22796,7.957,58.13,15.48,60.1558584013,132.08,66.01872,16.19796,67.9767997084,7.63872,2.22796,7.957,58.38,13.97,60.0282042044,133.3,67.98872,48.66796,83.6124176053,7.63872,2.22796,7.957,60.35,46.44,76.1498266577,132.08,69.78872,2.76796,69.8435898404,7.63872,2.22796,7.957,62.15,0.54,62.152345893,133.3
2020-12-08 05:00:00,65.91792,18.18481,68.380256594,7.62792,2.22481,7.94575,58.29,15.96,60.4354672357,131.96,66.10792,16.37481,68.1057375649,7.62792,2.22481,7.94575,58.48,14.15,60.1675402522,133.27,68.05792,48.30481,83.4579843027,7.62792,2.22481,7.94575,60.43,46.08,75.9944162422,131.96,69.96792,2.44481,70.0106200877,7.62792,2.22481,7.94575,62.34,0.22,62.3403881926,133.27
2020-12-08 05:30:00,67.1576,16.8668,69.2432825623,7.7376000000000005,2.2568,8.06,59.42,14.61,61.1897744725,131.11,67.4776,16.3868,69.438848752,7.7376000000000005,2.2568,8.06,59.74,14.13,61.3883091476,132.36,69.4376,47.6368,84.2071553254,7.7376000000000005,2.2568,8.06,61.7,45.38,76.5913467697,131.11,71.2476,3.4368,71.33044301,7.7376000000000005,2.2568,8.06,63.51,1.18,63.5209611073,132.36
