Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-08 06:00:00,69.51992,16.35331,71.4174350195,7.75992,2.26331,8.08325,61.76,14.09,63.3468681152,131.71,69.86992,17.30331,71.9806241829,7.75992,2.26331,8.08325,62.11,15.04,63.9050365777,133.0,71.89992,47.20331,86.0101794613,7.75992,2.26331,8.08325,64.14,44.94,78.3169406961,131.71,73.71992,4.12331,73.8351426501,7.75992,2.26331,8.08325,65.96,1.8599999999999999,65.9862197735,133.0
2020-12-08 06:30:00,75.71088,15.62359,77.3061052884,7.76088,2.26359,8.08425,67.95,13.36,69.2509357338,131.99,76.32088,17.68359,78.342747458,7.76088,2.26359,8.08425,68.56,15.42,70.2726831706,133.22,78.56088,39.02359,87.719168047,7.76088,2.26359,8.08425,70.8,36.76,79.7742915982,131.99,80.19088,6.23359,80.4327972873,7.76088,2.26359,8.08425,72.43,3.9699999999999998,72.538719316,133.22
2020-12-08 07:00:00,81.07632,21.79226,83.9539889502,7.7563200000000005,2.26226,8.0795,73.32,19.53,75.8765003147,134.1,83.40632,3.12226,83.464739402,7.7563200000000005,2.26226,8.0795,75.65,0.86,75.6548881435,135.35,86.13632,2.95226,86.1868984373,7.7563200000000005,2.26226,8.0795,78.38,0.6900000000000001,78.383037068,134.1,85.79632,5.78226,85.990947525,7.7563200000000005,2.26226,8.0795,78.04,3.52,78.1193445953,135.35
2020-12-08 07:30:00,87.56448,19.46589,89.7020570063,7.97448,2.3258900000000002,8.30675,79.59,17.14,81.4146651409,132.55,89.88448,4.9358900000000006,90.0199019937,7.97448,2.3258900000000002,8.30675,81.91,2.61,81.9515722851,133.76,92.67448,5.18589,92.8194629286,7.97448,2.3258900000000002,8.30675,84.7,2.86,84.7482719588,132.55,92.53448,3.74589,92.6102676854,7.97448,2.3258900000000002,8.30675,84.56,1.42,84.5719220545,133.76
2020-12-08 08:00:00,91.94696,17.45953,93.5899494661,7.98696,2.32953,8.31975,83.96,15.13,85.3123584248,132.83,94.32696,7.38953,94.6159634336,7.98696,2.32953,8.31975,86.34,5.06,86.4881448523,134.05,97.23696,7.66953,97.5389567325,7.98696,2.32953,8.31975,89.25,5.34,89.409608544,132.83,97.10696,3.12953,97.1573756256,7.98696,2.32953,8.31975,89.12,0.8,89.1235905919,134.05
2020-12-08 08:30:00,94.27744,16.46592,95.7045569155,8.07744,2.3559200000000002,8.414,86.2,14.11,87.347192857,133.42,96.67744,8.61592,97.0606072637,8.07744,2.3559200000000002,8.414,88.6,6.26,88.8208736728,134.68,99.59744,8.91592,99.9957183283,8.07744,2.3559200000000002,8.414,91.52,6.5600000000000005,91.754803689,133.42,99.56744,4.27592,99.6592123188,8.07744,2.3559200000000002,8.414,91.49,1.92,91.5101442464,134.68
2020-12-08 09:00:00,95.07128,15.59704,96.3421815074,7.36128,2.14704,7.668,87.71,13.45,88.7352613114,133.83,97.52128,9.08704,97.9437305232,7.36128,2.14704,7.668,90.16,6.94,90.4267062322,135.09,100.46128,9.40704,100.9007491588,7.36128,2.14704,7.668,93.1,7.26,93.3826407851,133.83,100.44128,4.83704,100.5576833663,7.36128,2.14704,7.668,93.08,2.69,93.1188622138,135.09
2020-12-08 09:30:00,96.96136,14.47873,98.036416476,7.40136,2.15873,7.70975,89.56,12.32,90.4034070154,133.58,99.47136,10.05873,99.9786452672,7.40136,2.15873,7.70975,92.07,7.9,92.4083053627,134.83,102.49136,10.38873,103.0165257891,7.40136,2.15873,7.70975,95.09,8.23,95.4454870594,133.58,102.40136,5.96873,102.5751639904,7.40136,2.15873,7.70975,95.0,3.81,95.0763698297,134.83
2020-12-08 10:00:00,97.56264,9.36452,98.0110348818,6.8726400000000005,2.00452,7.159,90.69,7.36,90.9881624169,132.87,99.57264,7.6645199999999996,99.8671893236,6.8726400000000005,2.00452,7.159,92.7,5.66,92.87263106,134.09,103.18264,14.65452,104.2180989742,6.8726400000000005,2.00452,7.159,96.31,12.65,97.1372153194,132.87,102.39264,6.82452,102.6198167968,6.8726400000000005,2.00452,7.159,95.52,4.82,95.6415328192,134.09
2020-12-08 10:30:00,54.19608,2.7671900000000003,54.2666787989,6.91608,2.01719,7.20425,47.28,0.75,47.2859482299,132.35,111.11608,4.36719,111.2018686132,6.91608,2.01719,7.20425,104.2,2.35,104.2264961514,133.62,115.81608,19.86719,117.5077428303,6.91608,2.01719,7.20425,108.9,17.85,110.3532169898,132.35,123.25608,7.35719,123.4754611316,6.91608,2.01719,7.20425,116.34,5.34,116.4624883815,133.62
2020-12-08 11:00:00,36.42304,2.22547,36.4909654512,6.05304,1.76547,6.30525,30.37,0.46,30.3734835012,131.93,114.99304,2.75547,115.0260486297,6.05304,1.76547,6.30525,108.94,0.99,108.9444982548,133.21,119.89304,20.83547,121.6900071927,6.05304,1.76547,6.30525,113.84,19.07,115.426212361,131.93,130.77304,7.01547,130.9610812805,6.05304,1.76547,6.30525,124.72,5.25,124.8304486093,133.21
2020-12-08 11:30:00,97.30888,3.92759,97.3881106196,7.80888,2.27759,8.13425,89.5,1.65,89.5152082051,132.03,98.47888,3.25759,98.5327442968,7.80888,2.27759,8.13425,90.67,0.98,90.6752959742,133.28,102.83888,21.43759,105.0495383363,7.80888,2.27759,8.13425,95.03,19.16,96.9422843758,132.03,101.29888,7.90759,101.6070522595,7.80888,2.27759,8.13425,93.49,5.63,93.6593668567,133.28
2020-12-08 12:00:00,97.44352,3.86311,97.520065673,8.03352,2.3431100000000002,8.36825,89.41,1.52,89.4229193216,132.03,98.72352,3.33311,98.7797703149,8.03352,2.3431100000000002,8.36825,90.69,0.99,90.6954034116,133.22,103.12352,21.51311,105.3436010352,8.03352,2.3431100000000002,8.36825,95.09,19.17,97.0030772708,132.03,101.44352,7.84311,101.7462634423,8.03352,2.3431100000000002,8.36825,93.41,5.5,93.5717804683,133.22
2020-12-08 12:30:00,130.09888,10.92134,130.556479137,7.47888,2.18134,7.7905,122.62,8.74,122.9310863858,132.56,130.20888,12.18134,130.7774348848,7.47888,2.18134,7.7905,122.73,10.0,123.1367244164,133.76,134.32888,12.92134,134.9489126649,7.47888,2.18134,7.7905,126.85,10.74,127.3038495097,132.56,10.09888,2.34134,10.366737686,7.47888,2.18134,7.7905,2.62,0.16,2.6248809497,133.76
2020-12-08 13:00:00,135.88376,11.56693,136.3751813981,7.70376,2.24693,8.02475,128.18,9.32,128.5183831209,132.66,114.24376,9.49693,114.6378139113,7.70376,2.24693,8.02475,106.54,7.25,106.7863947327,134.55,141.95376,12.93693,142.5420433976,7.70376,2.24693,8.02475,134.25,10.69,134.6749367923,132.66,7.70376,2.24693,8.02475,7.70376,2.24693,8.02475,0.0,0.0,0.0,134.55
2020-12-08 13:30:00,135.55544,11.76117,136.0646994388,8.09544,2.36117,8.43275,127.46,9.4,127.8061485219,132.41,107.03544,9.92117,107.4942558008,8.09544,2.36117,8.43275,98.94,7.5600000000000005,99.2284092385,134.31,141.71544,12.98117,142.3087372896,8.09544,2.36117,8.43275,133.62,10.62,134.0413697334,132.41,14.30544,3.33117,14.688168952,8.09544,2.36117,8.43275,6.21,0.97,6.285300311,134.31
2020-12-08 14:00:00,130.77344,10.57142,131.2000286976,7.75344,2.26142,8.0765,123.02,8.31,123.30035077,132.48,65.07344,17.22142,67.3136680047,7.75344,2.26142,8.0765,57.32,14.96,59.2400540175,133.97,136.78344,14.03142,137.5012371052,7.75344,2.26142,8.0765,129.03,11.77,129.5657122853,132.48,66.84344,11.07142,67.754127637,7.75344,2.26142,8.0765,59.09,8.81,59.7431519088,133.97
2020-12-08 14:30:00,131.11176,10.18593,131.5068316867,7.15176,2.08593,7.44975,123.96,8.1,124.2243599299,132.55,64.66176,16.94593,66.8454018603,7.15176,2.08593,7.44975,57.51,14.86,59.3988190118,134.12,137.13176,14.06593,137.8512603768,7.15176,2.08593,7.44975,129.98,11.98,130.5309189426,132.55,66.45176,11.04593,67.3635582245,7.15176,2.08593,7.44975,59.3,8.96,59.9730906324,134.12
2020-12-08 15:00:00,130.39952,10.52611,130.8236744934,8.00952,2.33611,8.34325,122.39,8.19,122.6637199827,132.71,64.97952,17.12611,67.1985242633,8.00952,2.33611,8.34325,56.97,14.79,58.8585168009,134.24,136.32952,14.27611,137.0749624846,8.00952,2.33611,8.34325,128.32,11.94,128.8743031019,132.71,66.72952,11.43611,67.7023888158,8.00952,2.33611,8.34325,58.72,9.1,59.4209424361,134.24
2020-12-08 15:30:00,131.3008,10.3969,131.711789944,7.8408,2.2869,8.1675,123.46,8.11,123.7260833454,132.36,64.7108,16.7569,66.8452042726,7.8408,2.2869,8.1675,56.87,14.47,58.6820057599,133.97,137.2608,14.2169,137.9950994139,7.8408,2.2869,8.1675,129.42,11.93,129.9686935381,132.36,66.4708,11.6169,67.4782899772,7.8408,2.2869,8.1675,58.63,9.33,59.3677168165,133.97
2020-12-08 16:00:00,133.75056,10.36683,134.1517180828,8.32056,2.42683,8.66725,125.43,7.94,125.6810586365,131.89,66.79056,17.22683,68.9763914464,8.32056,2.42683,8.66725,58.47,14.8,60.3140191,133.48,139.76056,14.38683,140.4990925557,8.32056,2.42683,8.66725,131.44,11.96,131.9830110279,131.89,68.57056,11.24683,69.4867820795,8.32056,2.42683,8.66725,60.25,8.82,60.8921579516,133.48
2020-12-08 16:30:00,135.86008,11.54919,136.3500829749,9.94008,2.89919,10.35425,125.92,8.65,126.2167536423,131.54,70.19008,17.73919,72.3970040282,9.94008,2.89919,10.35425,60.25,14.84,62.0506897625,133.06,141.83008,14.00919,142.5202757409,9.94008,2.89919,10.35425,131.89,11.11,132.3571086115,131.54,72.00008,11.52919,72.9173075618,9.94008,2.89919,10.35425,62.06,8.63,62.6571663898,133.06
2020-12-08 17:00:00,138.8568,11.8949,139.365345593,10.5768,3.0849,11.0175,128.28,8.81,128.5821702259,131.35,72.0268,17.884900000000002,74.2140792993,10.5768,3.0849,11.0175,61.45,14.8,63.2071396284,132.86,144.9168,13.9649,145.5881085606,10.5768,3.0849,11.0175,134.34,10.88,134.7798575456,131.35,73.8468,11.6949,74.7671087862,10.5768,3.0849,11.0175,63.27,8.61,63.8531518408,132.86
2020-12-08 17:30:00,139.91504,12.58147,140.479577895,10.56504,3.08147,11.00525,129.35,9.5,129.6983905066,131.35,71.99504,17.50147,74.0917487765,10.56504,3.08147,11.00525,61.43,14.42,63.0997725828,132.86,146.00504,13.26147,146.6060649904,10.56504,3.08147,11.00525,135.44,10.18,135.8220379762,131.35,73.82504,12.06147,74.8038474249,10.56504,3.08147,11.00525,63.26,8.98,63.8941937894,132.86
2020-12-08 18:00:00,138.42072,13.45646,139.0732614166,10.17072,2.96646,10.5945,128.25,10.49,128.6782910984,131.74,71.06072,17.04646,73.0767249229,10.17072,2.96646,10.5945,60.89,14.08,62.4967079133,133.14,144.46072,12.21646,144.9763481325,10.17072,2.96646,10.5945,134.29,9.25,134.6081966301,131.74,72.87072,12.39646,73.9176166678,10.17072,2.96646,10.5945,62.7,9.43,63.4051646161,133.14
2020-12-08 18:30:00,134.90104,15.03697,135.7365133627,10.48104,3.05697,10.91775,124.42,11.98,124.9954271164,131.81,69.38104,16.10697,71.2261412268,10.48104,3.05697,10.91775,58.9,13.05,60.3283722638,133.14,140.80104,10.80697,141.2151672649,10.48104,3.05697,10.91775,130.32,7.75,130.5502389887,131.81,71.16104,13.53697,72.437167053,10.48104,3.05697,10.91775,60.68,10.48,61.5783468437,133.14
2020-12-08 19:00:00,133.55696,14.79828,134.3742931345,10.89696,3.17828,11.351,122.66,11.62,123.2091717365,132.01,68.35696,15.88828,70.1791380811,10.89696,3.17828,11.351,57.46,12.71,58.8489226749,133.3,139.41696,11.34828,139.8780618775,10.89696,3.17828,11.351,128.52,8.17,128.7794211045,132.01,70.09696,14.07828,71.4967255824,10.89696,3.17828,11.351,59.2,10.9,60.1950994683,133.3
2020-12-08 19:30:00,130.56504,16.24897,131.5722565599,11.58504,3.37897,12.06775,118.98,12.87,119.6740460584,132.49,66.67504,15.16897,68.3787877186,11.58504,3.37897,12.06775,55.09,11.79,56.3374848569,133.83,136.27504,10.40897,136.6719912179,11.58504,3.37897,12.06775,124.69,7.03,124.88801784,132.49,68.39504,15.34897,70.0961652065,11.58504,3.37897,12.06775,56.81,11.97,58.0573595679,133.83
2020-12-08 20:00:00,125.87464,17.92427,127.1444235905,11.77464,3.43427,12.26525,114.1,14.49,115.0163905711,132.93,65.16464,14.53427,66.7658244221,11.77464,3.43427,12.26525,53.39,11.1,54.5316614454,134.07,131.47464,8.91427,131.7764970424,11.77464,3.43427,12.26525,119.7,5.48,119.8253746082,132.93,66.85464,16.20427,68.7904154353,11.77464,3.43427,12.26525,55.08,12.77,56.540952415,134.07
2020-12-08 20:30:00,122.8036,18.96855,124.2599294305,11.8236,3.44855,12.31625,110.98,15.52,112.0599428877,132.58,63.6336,13.90855,65.1358796061,11.8236,3.44855,12.31625,51.81,10.46,52.8553469386,133.62,128.2736,7.78855,128.5098360752,11.8236,3.44855,12.31625,116.45,4.34,116.530846131,132.58,65.2836,16.72855,67.3928246482,11.8236,3.44855,12.31625,53.46,13.28,55.0847528814,133.62
2020-12-08 21:00:00,117.57968,21.20324,119.4761839673,12.07968,3.52324,12.583,105.5,17.68,106.9711755568,133.4,62.16968,13.47324,63.6128706112,12.07968,3.52324,12.583,50.09,9.95,51.0686851211,134.22,122.87968,5.87324,123.0199605958,12.07968,3.52324,12.583,110.8,2.35,110.8249182269,133.4,63.78968,17.51324,66.150108464,12.07968,3.52324,12.583,51.71,13.99,53.5690601,134.22
2020-12-08 21:30:00,111.02,23.35375,113.4497159056,12.15,3.54375,12.65625,98.87,19.81,100.8350782218,133.04,59.36,12.46375,60.6543870142,12.15,3.54375,12.65625,47.21,8.92,48.0452963359,133.7,116.07,3.8737500000000002,116.1346237737,12.15,3.54375,12.65625,103.92,0.33,103.9205239594,133.04,60.93,18.37375,63.640078481,12.15,3.54375,12.65625,48.78,14.83,50.984480972200004,133.7
2020-12-08 22:00:00,104.70896,27.38928,108.2318759109,12.88896,3.75928,13.426,91.82,23.63,94.8118626544,134.62,56.94896,13.24928,58.469885117,12.88896,3.75928,13.426,44.06,9.49,45.0704304395,134.77,109.58896,7.15928,109.8225634558,12.88896,3.75928,13.426,96.7,3.4,96.7597540303,134.62,58.47896,18.37928,61.2991573841,12.88896,3.75928,13.426,45.59,14.62,47.8768472228,134.77
2020-12-08 22:30:00,97.54336,27.76223,101.4172001914,13.41336,3.91223,13.97225,84.13,23.85,87.4452937556,133.68,53.84336,13.01223,55.3933709541,13.41336,3.91223,13.97225,40.43,9.1,41.4414635359,134.53,101.09336,29.94223,105.4343614457,13.41336,3.91223,13.97225,87.68,26.03,91.462250683,133.68,55.30336,18.84223,58.4250910026,13.41336,3.91223,13.97225,41.89,14.93,44.4710804906,134.53
2020-12-08 23:00:00,90.94656,28.76483,95.3870652697,14.65656,4.27483,15.26725,76.29,24.49,80.1244294831,133.68,52.16656,11.97483,53.5233270244,14.65656,4.27483,15.26725,37.51,7.7,38.2921676064,134.82,92.71656,61.36483,111.1845441559,14.65656,4.27483,15.26725,78.06,57.09,96.7090052684,133.68,53.58656,20.74483,57.4618776613,14.65656,4.27483,15.26725,38.93,16.47,42.2706257347,134.82
2020-12-08 23:30:00,84.95384,25.77237,88.7770802976,14.85384,4.33237,15.47275,70.1,21.44,73.3054131698,134.2,49.87384,13.61237,51.6981289155,14.85384,4.33237,15.47275,35.02,9.28,36.2287013292,134.82,86.58384,65.23237,108.4067499972,14.85384,4.33237,15.47275,71.73,60.9,94.0957113794,134.2,51.26384,19.18237,54.735222758,14.85384,4.33237,15.47275,36.41,14.85,39.321884492,134.82
2020-12-09 00:00:00,80.70248,24.61614,84.3732459175,15.07248,4.39614,15.7005,65.63,20.22,68.6741967554,134.59,48.14248,13.10614,49.8945817324,15.07248,4.39614,15.7005,33.07,8.71,34.1977923264,135.1,82.24248,66.88614,106.0074584199,15.07248,4.39614,15.7005,67.17,62.49,91.743168683,134.59,49.48248,19.87614,53.3251982486,15.07248,4.39614,15.7005,34.41,15.48,37.7316644213,135.1
2020-12-09 00:30:00,81.37656,24.36608,84.9461616084,14.86656,4.33608,15.486,66.51,20.03,69.4606435329,134.73,48.15656,12.95608,49.8689711143,14.86656,4.33608,15.486,33.29,8.62,34.3879121204,135.22,82.94656,67.23608,106.7746330811,14.86656,4.33608,15.486,68.08,62.9,92.6892464097,134.73,49.52656,19.97608,53.4034073595,14.86656,4.33608,15.486,34.66,15.64,38.0253231413,135.22
2020-12-09 01:00:00,86.46944,24.72192,89.934072422,14.02944,4.09192,14.614,72.44,20.63,75.3203193036,134.08,49.26944,12.99192,50.9535838112,14.02944,4.09192,14.614,35.24,8.9,36.3464936411,134.64,88.14944,65.60192,109.8814619488,14.02944,4.09192,14.614,74.12,61.51,96.3185054909,134.08,50.659440000000004,19.26192,54.1977898369,14.02944,4.09192,14.614,36.63,15.17,39.64701502,134.64
2020-12-09 01:30:00,87.13312,24.39341,90.4832528834,13.62312,3.9734100000000003,14.19075,73.51,20.42,76.2934892373,133.48,49.74312,12.77341,51.3569663275,13.62312,3.9734100000000003,14.19075,36.12,8.8,37.1765302308,134.05,88.81312,64.94341,110.0246190021,13.62312,3.9734100000000003,14.19075,75.19,60.97,96.8032902333,133.48,51.14312,19.02341,54.5665543292,13.62312,3.9734100000000003,14.19075,37.52,15.05,40.4258939295,134.05
2020-12-09 02:00:00,85.75632,24.02351,89.0577085527,13.48632,3.93351,14.04825,72.27,20.09,75.0104059448,133.73,48.68632,12.53351,50.2737170703,13.48632,3.93351,14.04825,35.2,8.6,36.235341864,134.29,87.43632,65.53351,109.2691676003,13.48632,3.93351,14.04825,73.95,61.6,96.2453245618,133.73,50.06632,19.27351,53.6479690768,13.48632,3.93351,14.04825,36.58,15.34,39.666257701,134.29
2020-12-09 02:30:00,84.75272,23.83371,88.0401571998,13.69272,3.99371,14.26325,71.06,19.84,73.7777012382,133.87,48.03272,12.53371,49.64107248,13.69272,3.99371,14.26325,34.34,8.54,35.3859746227,134.41,86.41272,66.02371,108.7487400385,13.69272,3.99371,14.26325,72.72,62.03,95.5820030131,133.87,49.40272,19.42371,53.0839830228,13.69272,3.99371,14.26325,35.71,15.43,38.9010154109,134.41
2020-12-09 03:00:00,82.64944,23.82567,86.0150712565,14.89944,4.34567,15.52025,67.75,19.48,70.4949140009,134.12,48.52944,12.77567,50.182908352,14.89944,4.34567,15.52025,33.63,8.43,34.6704744704,134.59,84.22944,67.07567,107.6742497938,14.89944,4.34567,15.52025,69.33,62.73,93.4970684032,134.12,49.88944,19.94567,53.7288188523,14.89944,4.34567,15.52025,34.99,15.6,38.3100522057,134.59
2020-12-09 03:30:00,81.33264,23.45327,84.6466431884,15.06264,4.39327,15.69025,66.27,19.06,68.9564826539,134.37,48.02264,12.69327,49.6718537591,15.06264,4.39327,15.69025,32.96,8.3,33.9889923358,134.78,82.91264,67.81327,107.1127698263,15.06264,4.39327,15.69025,67.85,63.42,92.8747484519,134.37,49.36264,20.19327,53.3332764891,15.06264,4.39327,15.69025,34.3,15.8,37.764136426,134.78
2020-12-09 04:00:00,79.16192,23.36306,82.5375196541,15.54192,4.53306,16.1895,63.62,18.83,66.3481220533,134.73,47.58192,12.82306,49.2795087095,15.54192,4.53306,16.1895,32.04,8.29,33.0951008459,135.08,80.67192,68.62306,105.9107314688,15.54192,4.53306,16.1895,65.13,64.09,91.3752975371,134.73,48.92192,20.45306,53.0252950944,15.54192,4.53306,16.1895,33.38,15.92,36.9820334757,135.08
2020-12-09 04:30:00,81.192,23.30975,84.4718018576,13.302,3.87975,13.85625,67.89,19.43,70.6156993876,134.41,45.782,12.36975,47.4236464125,13.302,3.87975,13.85625,32.48,8.49,33.5712749237,134.84,82.832,67.01975,106.5494585348,13.302,3.87975,13.85625,69.53,63.14,93.9206074299,134.41,47.122,19.49975,50.9972855558,13.302,3.87975,13.85625,33.82,15.62,37.252876399,134.84
2020-12-09 05:00:00,81.56528,23.14529,84.7856081576,12.63528,3.68529,13.16175,68.93,19.46,71.6242731202,134.41,45.30528,12.19529,46.9179442651,12.63528,3.68529,13.16175,32.67,8.51,33.7601688384,134.84,83.19528,66.73529,106.6538960641,12.63528,3.68529,13.16175,70.56,63.05,94.6256630096,134.41,46.65528,19.29529,50.4878536686,12.63528,3.68529,13.16175,34.02,15.61,37.4303686864,134.84
2020-12-09 05:30:00,83.12592,23.62131,86.4169246268,12.41592,3.6213100000000003,12.93325,70.71,20.0,73.4840397637,133.65,45.98592,12.29131,47.6002220558,12.41592,3.6213100000000003,12.93325,33.57,8.67,34.6715128023,134.21,84.80592,65.31131,107.040232067,12.41592,3.6213100000000003,12.93325,72.39,61.69,95.1102949212,133.65,47.33592,18.86131,50.9552581895,12.41592,3.6213100000000003,12.93325,34.92,15.24,38.1007086548,134.21
2020-12-09 06:00:00,86.56904,24.15222,89.875071168,11.93904,3.48222,12.4365,74.63,20.67,77.4395622405,133.28,46.90904,12.56222,48.5619954805,11.93904,3.48222,12.4365,34.97,9.08,36.1295903658,133.92,88.33904,63.94222,109.0522511764,11.93904,3.48222,12.4365,76.4,60.46,97.4288027228,133.28,48.28904,18.17222,51.5951641518,11.93904,3.48222,12.4365,36.35,14.69,39.2061041166,133.92
2020-12-09 06:30:00,96.24744,28.62717,100.4145635292,10.92744,3.18717,11.38275,85.32,25.44,89.0319942493,131.09,50.58744,11.70717,51.9244346639,10.92744,3.18717,11.38275,39.66,8.52,40.5648369897,132.42,98.24744,56.21717,113.1942121725,10.92744,3.18717,11.38275,87.32,53.03,102.1614570178,131.09,52.03744,17.98717,55.0584548127,10.92744,3.18717,11.38275,41.11,14.8,43.692929634,132.42
2020-12-09 07:00:00,104.99896,28.73053,108.8587385338,9.73896,2.84053,10.14475,95.26,25.89,98.7155494337,130.67,53.76896,10.13053,54.7149769036,9.73896,2.84053,10.14475,44.03,7.29,44.6294185488,133.86,107.16896,55.10053,120.5041675369,9.73896,2.84053,10.14475,97.43,52.26,110.5608995079,130.67,56.16896,15.14053,58.1737717203,9.73896,2.84053,10.14475,46.43,12.3,48.0316031379,133.86
2020-12-09 07:30:00,114.78976,33.35118,119.5365643151,9.56976,2.79118,9.9685,105.22,30.56,109.5680701664,132.15,58.13976,9.29118,58.8774805732,9.56976,2.79118,9.9685,48.57,6.5,49.0030090913,135.99,117.89976,50.12118,128.1112254748,9.56976,2.79118,9.9685,108.33,47.33,118.2180942157,132.15,61.52976,12.28118,62.7434358945,9.56976,2.79118,9.9685,51.96,9.49,52.819520066,135.99
2020-12-09 08:00:00,120.24888,13.54884,121.0097690544,10.41888,3.03884,10.853,109.83,10.51,110.3317225461,132.3,61.56888,8.42884,62.143159947,10.41888,3.03884,10.853,51.15,5.39,51.4332052278,136.71,122.70888,24.58884,125.1482332412,10.41888,3.03884,10.853,112.29,21.55,114.3391735146,132.3,65.09888,13.84884,66.5556499976,10.41888,3.03884,10.853,54.68,10.81,55.7383037058,136.71
2020-12-09 08:30:00,123.08584,8.62587,123.38772079,9.82584,2.86587,10.23525,113.26,5.76,113.406371955,131.71,62.80584,7.40587,63.240971281,9.82584,2.86587,10.23525,52.98,4.54,53.1741666601,136.96,125.22584,16.31587,126.2842770006,9.82584,2.86587,10.23525,115.4,13.45,116.1811624146,131.71,66.40584,14.60587,67.9931395404,9.82584,2.86587,10.23525,56.58,11.74,57.7851538027,136.96
2020-12-09 09:00:00,125.36104,9.91322,125.7523847911,9.13104,2.66322,9.5115,116.23,7.25,116.4558946554,131.11,62.56104,6.61322,62.909605027,9.13104,2.66322,9.5115,53.43,3.95,53.5758098399,136.44,127.54104,14.45322,128.3573622846,9.13104,2.66322,9.5115,118.41,11.79,118.9955133608,131.11,66.16104,14.91322,67.8209948663,9.13104,2.66322,9.5115,57.03,12.25,58.3308100407,136.44
2020-12-09 09:30:00,127.79416,10.79663,128.2494231935,8.59416,2.50663,8.95225,119.2,8.29,119.4879244945,130.73,63.48416,5.88663,63.75649758,8.59416,2.50663,8.95225,54.89,3.38,54.993967851,136.23,129.98416,13.13663,130.6462892648,8.59416,2.50663,8.95225,121.39,10.63,121.854540334,130.73,67.13416,15.26663,68.8481330935,8.59416,2.50663,8.95225,58.54,12.76,59.9145157704,136.23
2020-12-09 10:00:00,126.80504,10.306470000000001,127.2231955787,8.76504,2.55647,9.13025,118.04,7.75,118.2941422895,130.65,62.95504,6.16647,63.2563231121,8.76504,2.55647,9.13025,54.19,3.61,54.3101113974,136.1,128.98504,13.69647,129.7101917132,8.76504,2.55647,9.13025,120.22,11.14,120.7350321986,130.65,66.58504,15.02647,68.2595220644,8.76504,2.55647,9.13025,57.82,12.47,59.1494150436,136.1
2020-12-09 10:30:00,127.876,11.948,128.43296337,7.776,2.268,8.1,120.1,9.68,120.4894700793,131.4,62.776,7.098,63.1760063632,7.776,2.268,8.1,55.0,4.83,55.2116735845,136.05,130.466,11.288,130.9534119449,7.776,2.268,8.1,122.69,9.02,123.0211221701,131.4,66.426,13.468,67.7775811017,7.776,2.268,8.1,58.65,11.2,59.7098191255,136.05
2020-12-09 11:00:00,127.3488,15.16965,128.2491136132,7.1988,2.09965,7.49875,120.15,13.07,120.8587911573,134.49,61.7888,9.60965,62.5316014393,7.1988,2.09965,7.49875,54.59,7.51,55.1041577379,136.51,130.8288,8.20965,131.0861291768,7.1988,2.09965,7.49875,123.63,6.11,123.7808910939,134.49,65.4088,10.67965,66.2749276994,7.1988,2.09965,7.49875,58.21,8.58,58.8389369381,136.51
2020-12-09 11:30:00,127.52984000000001,15.12037,128.4230730023,7.02984,2.05037,7.32275,120.5,13.07,121.2067444493,134.78,61.88984,9.43037,62.6041865498,7.02984,2.05037,7.32275,54.86,7.38,55.354168768,136.85,131.03984,8.23037,131.2980527562,7.02984,2.05037,7.32275,124.01,6.18,124.1638937051,134.78,65.54984,10.81037,66.4352739406,7.02984,2.05037,7.32275,58.52,8.76,59.1720204151,136.85
2020-12-09 12:00:00,128.49376,15.24318,129.3947483303,7.31376,2.13318,7.6185,121.18,13.11,121.8870973483,134.68,62.18376,9.37318,62.8862187689,7.31376,2.13318,7.6185,54.87,7.24,55.3455915137,136.72,132.04376,8.24318,132.3008109251,7.31376,2.13318,7.6185,124.73,6.11,124.8795619787,134.68,65.82376,11.01318,66.7387257464,7.31376,2.13318,7.6185,58.51,8.88,59.1800177425,136.72
2020-12-09 12:30:00,129.25944,15.16942,130.1465102577,7.84944,2.28942,8.1765,121.41,12.88,122.091287568,134.68,63.07944,8.53942,63.6548304895,7.84944,2.28942,8.1765,55.23,6.25,55.582509839,136.56,132.79944,8.62942,133.0795181606,7.84944,2.28942,8.1765,124.95,6.34,125.1107433436,134.68,66.77944,12.17942,67.881012649,7.84944,2.28942,8.1765,58.93,9.89,59.754137932,136.56
2020-12-09 13:00:00,128.26424,14.37457,129.0672054608,8.24424,2.40457,8.58775,120.02,11.97,120.6154272886,134.87,63.09424,8.71457,63.6932245334,8.24424,2.40457,8.58775,54.85,6.31,55.2117614282,136.67,131.78424,9.71457,132.1418131504,8.24424,2.40457,8.58775,123.54,7.31,123.7560814667,134.87,66.78424,12.22457,67.8938496777,8.24424,2.40457,8.58775,58.54,9.82,59.3579312308,136.67
2020-12-09 13:30:00,129.2924,12.6482,129.909590335,8.4624,2.4682,8.815,120.83,10.18,121.2580772567,135.28,63.5024,7.0282,63.8901432226,8.4624,2.4682,8.815,55.04,4.5600000000000005,55.2285723154,136.67,132.8724,11.7182,133.388121259,8.4624,2.4682,8.815,124.41,9.25,124.7533991521,135.28,67.1824,14.1382,68.6539406662,8.4624,2.4682,8.815,58.72,11.67,59.8684165483,136.67
2020-12-09 14:00:00,130.19656,13.21483,130.8654880699,8.17656,2.38483,8.51725,122.02,10.83,122.4996706118,135.0,63.81656,7.57483,64.26454216569999,8.17656,2.38483,8.51725,55.64,5.19,55.8815327277,136.53,133.73656,10.91483,134.1812244487,8.17656,2.38483,8.51725,125.56,8.53,125.849411997,135.0,67.50656,13.34483,68.8129357807,8.17656,2.38483,8.51725,59.33,10.96,60.3338255044,136.53
2020-12-09 14:30:00,130.16864,13.13002,130.8291720705,8.46864,2.47002,8.8215,121.7,10.66,122.1659756233,135.0,63.33864,7.8600200000000005,63.8244720421,8.46864,2.47002,8.8215,54.87,5.39,55.1341001559,136.58,133.70864,11.18002,134.1752333996,8.46864,2.47002,8.8215,125.24,8.71,125.5425095336,135.0,66.99864,13.22002,68.2904582694,8.46864,2.47002,8.8215,58.53,10.75,59.5090194844,136.58
2020-12-09 15:00:00,130.62376,11.84568,131.1597758888,8.21376,2.39568,8.556000000000001,122.41,9.45,122.7742261226,134.03,63.35376,7.11568,63.7521121846,8.21376,2.39568,8.556000000000001,55.14,4.72,55.3416479697,136.91,133.77376,11.875680000000001,134.2998534623,8.21376,2.39568,8.556000000000001,125.56,9.48,125.9173697311,134.03,67.02376,13.91568,68.4531266956,8.21376,2.39568,8.556000000000001,58.81,11.52,59.9276772452,136.91
2020-12-09 15:30:00,131.5416,10.82755,131.9864704035,7.9116,2.30755,8.24125,123.63,8.52,123.9232314782,131.13,64.1516,5.48755,64.3858756837,7.9116,2.30755,8.24125,56.24,3.18,56.3298322383,136.72,133.7816,12.82755,134.3951730441,7.9116,2.30755,8.24125,125.87,10.52,126.3088567758,131.13,67.8716,15.36755,69.5896233613,7.9116,2.30755,8.24125,59.96,13.06,61.3658308833,136.72
2020-12-09 16:00:00,134.92024,13.94507,135.6389919565,8.28024,2.41507,8.62525,126.64,11.53,127.1637939824,132.06,65.79024,7.47507,66.2135360086,8.28024,2.41507,8.62525,57.51,5.06,57.73217214,136.2,137.76024,9.99507,138.1223557183,8.28024,2.41507,8.62525,129.48,7.58,129.701683875,132.06,69.55024,13.39507,70.8284108558,8.28024,2.41507,8.62525,61.27,10.98,62.2460705587,136.2
2020-12-09 16:30:00,137.16336,15.21473,138.0046207033,9.03336,2.6347300000000002,9.40975,128.13,12.58,128.746080717,134.43,68.03336,10.15473,68.7870381268,9.03336,2.6347300000000002,9.40975,59.0,7.52,59.4773099593,136.57,140.87336,9.19473,141.1731086909,9.03336,2.6347300000000002,9.40975,131.84,6.5600000000000005,132.0031029938,134.43,71.83336,11.13473,72.6912224485,9.03336,2.6347300000000002,9.40975,62.8,8.5,63.3726281607,136.57
2020-12-09 17:00:00,139.13712,14.50541,139.8911901485,9.20712,2.68541,9.59075,129.93,11.82,130.466537089,134.59,69.13712,10.30541,69.9009501878,9.20712,2.68541,9.59075,59.93,7.62,60.4124929133,136.62,142.89712,10.06541,143.2511758512,9.20712,2.68541,9.59075,133.69,7.38,133.8935416665,134.59,72.96712,11.10541,73.8073894157,9.20712,2.68541,9.59075,63.76,8.42,64.313560001,136.62
2020-12-09 17:30:00,139.82912,13.64641,140.4934422166,9.03912,2.63641,9.41575,130.79,11.01,131.2525969267,134.69,68.92912,10.77641,69.7664288642,9.03912,2.63641,9.41575,59.89,8.14,60.4406460918,136.73,143.59912,10.88641,144.0111842444,9.03912,2.63641,9.41575,134.56,8.25,134.8126703986,134.69,72.76912,10.53641,73.5279590446,9.03912,2.63641,9.41575,63.73,7.9,64.2177771338,136.73
2020-12-09 18:00:00,136.01728,10.01379,136.3853967577,9.64728,2.81379,10.04925,126.37,7.2,126.5749457831,134.8,68.16728,9.05379,68.765901259,9.64728,2.81379,10.04925,58.52,6.24,58.8517459384,136.63,139.82728,13.89379,140.5158554497,9.64728,2.81379,10.04925,130.18,11.08,130.6506747017,134.8,71.95728,12.66379,73.0631351788,9.64728,2.81379,10.04925,62.31,9.85,63.0837427552,136.63
2020-12-09 18:30:00,132.17888,9.36634,132.5103190059,9.75888,2.84634,10.1655,122.42,6.52,122.5935022748,133.05,66.76888,7.46634,67.1850397741,9.75888,2.84634,10.1655,57.01,4.62,57.1968923981,136.47,136.51888,9.23634,136.8309708109,9.75888,2.84634,10.1655,126.76,6.39,126.9209584742,133.05,70.53888,14.82634,72.080191103,9.75888,2.84634,10.1655,60.78,11.98,61.9494051626,136.47
2020-12-09 19:00:00,127.9276,12.7143,128.5578634944,10.6776,3.1143,11.1225,117.25,9.6,117.6423499425,133.05,65.8676,6.5943000000000005,66.1968694294,10.6776,3.1143,11.1225,55.19,3.48,55.2996066894,135.65,132.1076,12.6843,132.7151439899,10.6776,3.1143,11.1225,121.43,9.57,121.8065260977,133.05,69.5576,16.2043,71.4201586126,10.6776,3.1143,11.1225,58.88,13.09,60.3175140403,135.65
2020-12-09 19:30:00,125.37592,11.66631,125.9175289817,11.57592,3.37631,12.05825,113.8,8.29,114.1015516985,133.27,65.16592,8.85631,65.7649705866,11.57592,3.37631,12.05825,53.59,5.48,53.8694579516,137.0,129.50592,11.58631,130.0231744516,11.57592,3.37631,12.05825,117.93,8.21,118.2154346945,133.27,68.78592,14.13631,70.2234864605,11.57592,3.37631,12.05825,57.21,10.76,58.2130715561,137.0
2020-12-09 20:00:00,122.36808,11.53944,122.9109664692,11.75808,3.42944,12.248,110.61,8.11,110.9069168267,133.76,63.38808,11.19944,64.3698387632,11.75808,3.42944,12.248,51.63,7.77,52.2113953079,136.22,126.38808,11.44944,126.905620216,11.75808,3.42944,12.248,114.63,8.02,114.9102140804,133.76,66.93808,12.28944,68.0568651173,11.75808,3.42944,12.248,55.18,8.86,55.8867784006,136.22
2020-12-09 20:30:00,119.96784,11.81562,120.5482953436,12.32784,3.5956200000000003,12.8415,107.64,8.22,107.953406616,134.01,62.68784,12.27562,63.8784480889,12.32784,3.5956200000000003,12.8415,50.36,8.68,51.1025635365,135.82,123.93784,11.72562,124.4912782015,12.32784,3.5956200000000003,12.8415,111.61,8.13,111.9057147781,134.01,66.18784,11.17562,67.1246947572,12.32784,3.5956200000000003,12.8415,53.86,7.58,54.390771276,135.82
2020-12-09 21:00:00,116.55544,13.21117,117.3017715397,11.93544,3.48117,12.43275,104.62,9.73,105.0714866174,134.77,60.79544,12.98117,62.165877291,11.93544,3.48117,12.43275,48.86,9.5,49.7749897037,136.5,120.45544,13.16117,121.1723129323,11.93544,3.48117,12.43275,108.52,9.68,108.9508733329,134.77,64.23544,10.37117,65.0672953116,11.93544,3.48117,12.43275,52.3,6.89,52.7518919092,136.5
2020-12-09 21:30:00,109.68664,11.56152,110.2942779078,12.65664,3.69152,13.184,97.03,7.87,97.348640463,133.86,58.78664,12.08152,60.0152661245,12.65664,3.69152,13.184,46.13,8.39,46.8867678562,136.89,112.93664,23.17152,115.2892188958,12.65664,3.69152,13.184,100.28,19.48,102.154533918,133.86,62.14664,11.86152,63.268479672,12.65664,3.69152,13.184,49.49,8.17,50.1598345292,136.89
2020-12-09 22:00:00,103.58136,7.75123,103.8709762444,13.82136,4.03123,14.39725,89.76,3.7199999999999998,89.8370524895,132.57,56.581360000000004,14.77123,58.4776840783,13.82136,4.03123,14.39725,42.76,10.74,44.0881526036,135.38,106.34136,28.00123,109.966148101,13.82136,4.03123,14.39725,92.52,23.97,95.574637326,132.57,59.831360000000004,10.13123,60.6830574441,13.82136,4.03123,14.39725,46.01,6.1,46.4126071235,135.38
2020-12-09 22:30:00,96.7988,29.18965,101.1041213233,14.3988,4.19965,14.99875,82.4,24.99,86.1060979258,134.51,53.5388,16.35965,55.9825084608,14.3988,4.19965,14.99875,39.14,12.16,40.9854266783,134.15,99.1688,60.40965,116.1196654601,14.3988,4.19965,14.99875,84.77,56.21,101.7129146176,134.51,56.5988,8.18965,57.1882376767,14.3988,4.19965,14.99875,42.2,3.99,42.3882070864,134.15
2020-12-09 23:00:00,90.59296,19.21003,92.6072872627,14.02296,4.09003,14.60725,76.57,15.12,78.0485701342,133.89,50.97296,14.52003,53.0006973762,14.02296,4.09003,14.60725,36.95,10.43,38.393845861,134.67,93.28296,56.83003,109.2307783373,14.02296,4.09003,14.60725,79.26,52.74,95.2032310376,133.89,53.98296,10.03003,54.9068435822,14.02296,4.09003,14.60725,39.96,5.94,40.3990742468,134.67
2020-12-09 23:30:00,85.10512,15.56441,86.5166591407,14.17512,4.13441,14.76575,70.93,11.43,71.8450401907,133.98,48.50512,16.19441,51.1371252757,14.17512,4.13441,14.76575,34.33,12.06,36.3867077379,135.89,87.80512,54.73441,103.4678439722,14.17512,4.13441,14.76575,73.63,50.6,89.3405669335,133.98,51.43512,8.67441,52.1614508834,14.17512,4.13441,14.76575,37.26,4.54,37.5355724613,135.89
2020-12-10 00:00:00,80.38896,15.35053,81.8414544174,14.53896,4.24053,15.14475,65.85,11.11,66.7806453997,133.22,46.87896,17.29053,49.9659816111,14.53896,4.24053,15.14475,32.34,13.05,34.8737451387,135.15,82.91896,54.55053,99.2537870852,14.53896,4.24053,15.14475,68.38,50.31,84.8935833853,133.22,49.71896,7.63053,50.3010931448,14.53896,4.24053,15.14475,35.18,3.39,35.3429554508,135.15
2020-12-10 00:30:00,81.66696,15.00078,83.033220799,14.19696,4.14078,14.7885,67.47,10.86,68.338426233,132.92,46.67696,17.32078,49.787026569700004,14.19696,4.14078,14.7885,32.48,13.18,35.0522866586,134.87,84.25696,54.42078,100.3038214838,14.19696,4.14078,14.7885,70.06,50.28,86.2350392822,132.92,49.50696,7.31078,50.0438467012,14.19696,4.14078,14.7885,35.31,3.17,35.4520098161,134.87
2020-12-10 01:00:00,86.16072,15.85771,87.6078571668,13.98072,4.07771,14.56325,72.18,11.78,73.1349492377,132.26,48.38072,16.57771,51.1421014093,13.98072,4.07771,14.56325,34.4,12.5,36.6006830537,134.28,88.87072,52.86771,103.4069612452,13.98072,4.07771,14.56325,74.89,48.79,89.3810729405,132.26,51.29072,7.81771,51.883085372400004,13.98072,4.07771,14.56325,37.31,3.74,37.4969825453,134.28
2020-12-10 01:30:00,86.5256,16.21955,88.0326828943,14.7756,4.30955,15.39125,71.75,11.91,72.73177159950001,132.56,49.3956,16.879550000000002,52.2000431759,14.7756,4.30955,15.39125,34.62,12.57,36.8313629941,134.56,89.2156,53.20955,103.8781954722,14.7756,4.30955,15.39125,74.44,48.9,89.064715797,132.56,52.3156,8.04955,52.9312503023,14.7756,4.30955,15.39125,37.54,3.74,37.7258426016,134.56
2020-12-10 02:00:00,84.874,16.10575,86.3886049144,15.174,4.42575,15.80625,69.7,11.68,70.6718642743,133.01,49.144,17.28575,52.0953922057,15.174,4.42575,15.80625,33.97,12.86,36.3227270452,134.97,87.494,53.96575,102.7983570348,15.174,4.42575,15.80625,72.32,49.54,87.6606753339,133.01,52.034,7.96575,52.6401968942,15.174,4.42575,15.80625,36.86,3.54,37.0295989716,134.97
2020-12-10 02:30:00,83.51288,15.58834,84.9552674638,15.18288,4.42834,15.8155,68.33,11.16,69.2353558523,133.24,48.48288,17.43834,51.5236387986,15.18288,4.42834,15.8155,33.3,13.01,35.7512251538,135.12,86.10288,54.69834,102.0079131394,15.18288,4.42834,15.8155,70.92,50.27,86.9293926126,133.24,51.36288,7.85834,51.9605518586,15.18288,4.42834,15.8155,36.18,3.43,36.342224753,135.12
2020-12-10 03:00:00,82.3992,15.48185,83.8410152614,14.9892,4.37185,15.61375,67.41,11.11,68.3193984166,133.39,47.6792,17.50185,50.7899681636,14.9892,4.37185,15.61375,32.69,13.13,35.2282982842,135.31,84.9492,54.81185,101.0975048212,14.9892,4.37185,15.61375,69.96,50.44,86.2472909719,133.39,50.5292,7.71185,51.1143099637,14.9892,4.37185,15.61375,35.54,3.34,35.6965992778,135.31
2020-12-10 03:30:00,79.77304,15.13047,81.1952525291,15.05304,4.39047,15.680250000000001,64.72,10.74,65.6050760231,133.58,47.18304,17.59047,50.3553760632,15.05304,4.39047,15.680250000000001,32.13,13.2,34.7358158102,135.43,82.24304,55.42047,99.173313565,15.05304,4.39047,15.680250000000001,67.19,51.03,84.3715414106,133.58,50.03304,7.70047,50.6221525605,15.05304,4.39047,15.680250000000001,34.98,3.31,35.1362562035,135.43
2020-12-10 04:00:00,79.4508,14.64565,80.789384727,14.1108,4.11565,14.69875,65.34,10.53,66.1830529668,133.77,45.5708,17.55565,48.8354242283,14.1108,4.11565,14.69875,31.46,13.44,34.2106006963,135.67,81.9608,55.51565,98.9927276701,14.1108,4.11565,14.69875,67.85,51.4,85.1209874238,133.77,48.3708,7.22565,48.9075077116,14.1108,4.11565,14.69875,34.26,3.11,34.4008677216,135.67
2020-12-10 04:30:00,79.4652,14.35485,80.7513450635,13.2852,3.87485,13.838750000000001,66.18,10.48,67.0046476,133.77,44.6052,17.31485,47.8479664935,13.2852,3.87485,13.838750000000001,31.32,13.44,34.0819013554,135.63,81.9952,55.27485,98.8864089021,13.2852,3.87485,13.838750000000001,68.71,51.4,85.8080654717,133.77,47.4252,6.97485,47.9353536293,13.2852,3.87485,13.838750000000001,34.14,3.1,34.2804550728,135.63
2020-12-10 05:00:00,79.47976,14.25118,80.7473119122,13.16976,3.84118,13.7185,66.31,10.41,67.1221587853,133.28,44.32976,17.18118,47.5428287742,13.16976,3.84118,13.7185,31.16,13.34,33.8954451217,135.18,81.99976,54.94118,98.704072357,13.16976,3.84118,13.7185,68.83,51.1,85.7250191018,133.28,47.12976,6.93118,47.6367036417,13.16976,3.84118,13.7185,33.96,3.09,34.1002888551,135.18
2020-12-10 05:30:00,81.41024,12.85007,82.4181501604,13.44024,3.92007,14.00025,67.97,8.93,68.5541085567,132.21,45.79024,14.40007,48.0011259791,13.44024,3.92007,14.00025,32.35,10.48,34.0051893099,133.68,83.96024,55.58007,100.6899502536,13.44024,3.92007,14.00025,70.52,51.66,87.4175382861,132.21,48.61024,9.61007,49.551073432,13.44024,3.92007,14.00025,35.17,5.69,35.6273069428,133.68
2020-12-10 06:00:00,83.18232,13.49901,84.2705264702,13.88232,4.04901,14.46075,69.3,9.45,69.9413504302,132.94,47.47232,13.89901,49.4651760854,13.88232,4.04901,14.46075,33.59,9.85,35.0044368616,134.4,85.79232,55.80901,102.3472899893,13.88232,4.04901,14.46075,71.91,51.76,88.6010479622,132.94,50.35232,10.549009999999999,51.4454831969,13.88232,4.04901,14.46075,36.47,6.5,37.0447148727,134.4
2020-12-10 06:30:00,91.6328,17.74415,93.3350143036,13.7628,4.01415,14.33625,77.87,13.73,79.0711692085,131.15,51.8028,13.97415,53.654514778,13.7628,4.01415,14.33625,38.04,9.96,39.3222990172,133.18,94.4828,49.75415,106.7823718507,13.7628,4.01415,14.33625,80.72,45.74,92.7785858914,131.15,54.8428,10.07415,55.7603910501,13.7628,4.01415,14.33625,41.08,6.06,41.5245710393,133.18
2020-12-10 07:00:00,101.07728,21.08254,103.2525545691,12.55728,3.66254,13.0805,88.52,17.42,90.217774302,131.04,55.24728,12.22254,56.5831461784,12.55728,3.66254,13.0805,42.69,8.56,43.5397485064,133.43,104.25728,45.55254,113.7744010463,12.55728,3.66254,13.0805,91.7,41.89,100.8149894609,131.04,58.46728,11.25254,59.5402593801,12.55728,3.66254,13.0805,45.91,7.59,46.5331731134,133.43
2020-12-10 07:30:00,112.54304,33.19672,117.3369424827,11.54304,3.36672,12.024,101.0,29.83,105.3130044202,133.58,58.67304,12.30672,59.9498205168,11.54304,3.36672,12.024,47.13,8.94,47.9704127562,133.11,116.33304,38.88672,122.6603162722,11.54304,3.36672,12.024,104.79,35.52,110.6463487875,133.58,61.80304,7.17672,62.2183338189,11.54304,3.36672,12.024,50.26,3.81,50.4042031977,133.11
2020-12-10 08:00:00,117.01664,17.79777,118.3623869895,11.06664,3.22777,11.52775,105.95,14.57,106.9471243185,134.31,61.59664,6.47777,61.9363186141,11.06664,3.22777,11.52775,50.53,3.25,50.634409249,134.07,122.77664,8.60777,123.0780119845,11.06664,3.22777,11.52775,111.71,5.38,111.839476483,134.31,64.18664,3.67777,64.2919182064,11.06664,3.22777,11.52775,53.12,0.45,53.1219060276,134.07
2020-12-10 08:30:00,121.51216,15.55063,122.5031718825,10.08216,2.94063,10.50225,111.43,12.61,112.14123684,133.65,61.85216,7.01063,62.2482018187,10.08216,2.94063,10.50225,51.77,4.07,51.9297390712,133.67,127.46216,10.14063,127.8649076512,10.08216,2.94063,10.50225,117.38,7.2,117.600613944,133.65,64.48216,3.32063,64.5676044303,10.08216,2.94063,10.50225,54.4,0.38,54.4013271897,133.67
2020-12-10 09:00:00,123.26504,13.95272,124.0522006318,9.095040000000001,2.65272,9.474,114.17,11.3,114.7278470991,133.06,61.79504,7.40272,62.2368639313,9.095040000000001,2.65272,9.474,52.7,4.75,52.9136324589,133.18,129.28504,11.05272,129.7566344631,9.095040000000001,2.65272,9.474,120.19,8.4,120.4831776639,133.06,64.44504,3.76272,64.5547925595,9.095040000000001,2.65272,9.474,55.35,1.11,55.3611289625,133.18
2020-12-10 09:30:00,126.7536,10.8448,127.2166844404,8.5536,2.4948,8.91,118.2,8.35,118.494567386,132.45,63.0836,7.5348,63.5319903671,8.5536,2.4948,8.91,54.53,5.04,54.7624186829,134.09,132.9236,13.7748,133.6354314993,8.5536,2.4948,8.91,124.37,11.28,124.8804840638,132.45,66.1936,7.7748,66.6486323641,8.5536,2.4948,8.91,57.64,5.28,57.881326868,134.09
2020-12-10 10:00:00,128.18136,8.96498,128.4944820521,8.93136,2.6049800000000003,9.3035,119.25,6.36,119.4194795668,133.56,62.88136,10.16498,63.6976628602,8.93136,2.6049800000000003,9.3035,53.95,7.5600000000000005,54.4771153788,133.43,134.42136,16.25498,135.4006144707,8.93136,2.6049800000000003,9.3035,125.49,13.65,126.2301968627,133.56,66.52136,11.12498,67.4452112181,8.93136,2.6049800000000003,9.3035,57.59,8.52,58.2168231699,133.43
2020-12-10 10:30:00,127.26848,10.17289,127.6744050014,10.15848,2.96289,10.58175,117.11,7.21,117.3317356899,134.12,64.47848,10.57289,65.3395774861,10.15848,2.96289,10.58175,54.32,7.61,54.850474018,133.85,133.46848,15.91289,134.4137464014,10.15848,2.96289,10.58175,123.31,12.95,123.9881389489,134.12,68.14848,11.54289,69.1191264113,10.15848,2.96289,10.58175,57.99,8.58,58.6212973244,133.85
2020-12-10 11:00:00,123.79688,11.78159,124.3562357128,13.61688,3.97159,14.18425,110.18,7.8100000000000005,110.4564552211,134.06,67.00688,11.59159,68.0021097177,13.61688,3.97159,14.18425,53.39,7.62,53.9310346647,133.61,129.70688,16.28159,130.7247677078,13.61688,3.97159,14.18425,116.09,12.31,116.7408420391,134.06,70.57688,12.50159,71.6755588961,13.61688,3.97159,14.18425,56.96,8.53,57.595160387,133.61
2020-12-10 11:30:00,129.1076,9.9318,129.4890459807,10.7376,3.1318,11.185,118.37,6.8,118.565158879,133.53,95.0376,6.6218,95.2680095782,10.7376,3.1318,11.185,84.3,3.49,84.3722116576,132.58,135.3476,16.3218,136.3281848372,10.7376,3.1318,11.185,124.61,13.19,125.3061379183,133.53,29.9576,5.7118,30.4972532698,10.7376,3.1318,11.185,19.22,2.58,19.3923902601,132.58
2020-12-10 12:00:00,129.37184,9.84762,129.74609283,10.55184,3.07762,10.9915,118.82,6.77,119.0127106657,133.39,109.88184,4.8676200000000005,109.9896017188,10.55184,3.07762,10.9915,99.33,1.79,99.3461272521,132.14,135.57184,16.24762,136.5419677486,10.55184,3.07762,10.9915,125.02,13.17,125.7117707297,133.39,10.55184,3.07762,10.9915,10.55184,3.07762,10.9915,0.0,0.0,0.0,132.14
2020-12-10 12:30:00,121.22288,7.88084,121.4787811702,11.28288,3.29084,11.753,109.94,4.59,110.0357746372,132.93,117.24288,16.65084,118.4193539224,11.28288,3.29084,11.753,105.96,13.36,106.7989288336,133.14,127.00288,18.08084,128.2834685507,11.28288,3.29084,11.753,115.72,14.79,116.6613153535,132.93,28.48288,7.87084,29.5503735239,11.28288,3.29084,11.753,17.2,4.58,17.7993370663,133.14
2020-12-10 13:00:00,95.79384,5.00737,95.9246242435,11.37384,3.31737,11.84775,84.42,1.69,84.4369143207,134.03,100.69384,28.70737,104.7060767399,11.37384,3.31737,11.84775,89.32,25.39,92.8585725714,135.37,102.98384,9.71737,103.4412808354,11.37384,3.31737,11.84775,91.61,6.4,91.833284271,134.03,98.39384,28.98737,102.5749256371,11.37384,3.31737,11.84775,87.02,25.67,90.7272246903,135.37
2020-12-10 13:30:00,95.98872,4.02296,96.072985664,10.87872,3.17296,11.332,85.11,0.85,85.1142444013,134.03,101.04872,28.07296,104.8758070138,10.87872,3.17296,11.332,90.17,24.9,93.5448496712,135.37,103.37872,9.04296,103.7734786658,10.87872,3.17296,11.332,92.5,5.87,92.6860663746,134.03,98.59872,27.96296,102.4872417309,10.87872,3.17296,11.332,87.72,24.79,91.1555950011,135.37
2020-12-10 14:00:00,95.33832,4.14701,95.4284703449,10.61832,3.09701,11.06075,84.72,1.05,84.7265064782,133.95,100.35832,27.71701,104.1154409133,10.61832,3.09701,11.06075,89.74,24.62,93.0559616575,135.25,102.66832,8.74701,103.0402548306,10.61832,3.09701,11.06075,92.05,5.65,92.2232345995,133.95,97.90832,28.05701,101.8490792072,10.61832,3.09701,11.06075,87.29,24.96,90.7884667786,135.25
2020-12-10 14:30:00,94.5528,4.7254000000000005,94.670805389,11.3328,3.3054,11.805,83.22,1.42,83.2321139945,134.33,99.5528,27.1854,103.1978970764,11.3328,3.3054,11.805,88.22,23.88,91.3948729415,135.64,101.8228,8.0854,102.1433125222,11.3328,3.3054,11.805,90.49,4.78,90.6161602585,134.33,97.0828,28.7454,101.2490398819,11.3328,3.3054,11.805,85.75,25.44,89.4441507311,135.64
2020-12-10 15:00:00,94.05296,5.02128,94.1869021552,12.31296,3.5912800000000002,12.826,81.74,1.43,81.7525076068,134.48,99.04296,27.01128,102.6602024779,12.31296,3.5912800000000002,12.826,86.73,23.42,89.8364586346,135.76,101.27296,7.8712800000000005,101.5783907925,12.31296,3.5912800000000002,12.826,88.96,4.28,89.0628991219,134.48,96.56296,29.08128,100.8470430424,12.31296,3.5912800000000002,12.826,84.25,25.49,88.0216030302,135.76
2020-12-10 15:30:00,94.65752,4.75636,94.7769436783,11.74752,3.42636,12.237,82.91,1.33,82.9206669052,134.39,99.71752,26.92636,103.2889764583,11.74752,3.42636,12.237,87.97,23.5,91.0547686835,135.72,101.95752,7.80636,102.2559296129,11.74752,3.42636,12.237,90.21,4.38,90.3162692985,134.39,97.20752,28.77636,101.377417798,11.74752,3.42636,12.237,85.46,25.35,89.1405300635,135.72
2020-12-10 16:00:00,97.68456,4.34633,97.7812039549,13.08456,3.8163300000000002,13.62975,84.6,0.53,84.6016601492,133.68,102.73456,28.01633,106.4861707691,13.08456,3.8163300000000002,13.62975,89.65,24.2,92.8588310286,134.92,105.01456,9.11633,105.4095123063,13.08456,3.8163300000000002,13.62975,91.93,5.3,92.0826525465,133.68,100.25456,28.09633,104.1171482526,13.08456,3.8163300000000002,13.62975,87.17,24.28,90.4882716157,134.92
2020-12-10 16:30:00,101.4012,3.8016,101.4724372625,12.4512,3.6316,12.97,88.95,0.17,88.9501624507,134.38,106.6112,28.6616,110.3967177048,12.4512,3.6316,12.97,94.16,25.03,97.430008211,135.68,108.9612,9.5716,109.3807964498,12.4512,3.6316,12.97,96.51,5.94,96.692624848,134.38,104.0712,27.9116,107.7491163954,12.4512,3.6316,12.97,91.62,24.28,94.7826081093,135.68
2020-12-10 17:00:00,103.02512,3.8069100000000002,103.0954311052,12.43512,3.62691,12.95325,90.59,0.18,90.5901788275,133.77,108.27512,28.47691,111.9572954932,12.43512,3.62691,12.95325,95.84,24.85,99.0092323978,134.99,110.62512,9.55691,111.0371636154,12.43512,3.62691,12.95325,98.19,5.93,98.3689026065,133.77,105.72512,27.53691,109.2523794311,12.43512,3.62691,12.95325,93.29,23.91,96.3053072265,134.99
2020-12-10 17:30:00,103.50368,4.38649,103.5965881101,12.43368,3.62649,12.95175,91.07,0.76,91.0731711318,134.17,108.76368,28.07649,112.329102987,12.43368,3.62649,12.95175,96.33,24.45,99.3844625684,135.44,111.12368,9.05649,111.4921175145,12.43368,3.62649,12.95175,98.69,5.43,98.8392685121,134.17,106.21368,28.35649,109.9337816336,12.43368,3.62649,12.95175,93.78,24.73,96.9858819623,135.44
2020-12-10 18:00:00,102.07792,6.24981,102.2690660785,13.26792,3.86981,13.82075,88.81,2.38,88.8418848292,135.22,107.10792,28.32981,110.7911759183,13.26792,3.86981,13.82075,93.84,24.46,96.9754463769,136.48,109.44792,9.01981,109.8189608618,13.26792,3.86981,13.82075,96.18,5.15,96.3177808092,135.22,104.73792,30.65981,109.1332022584,13.26792,3.86981,13.82075,91.47,26.79,95.3124598361,136.48
2020-12-10 18:30:00,99.56912,9.32891,100.0051909621,15.45912,4.50891,16.10325,84.11,4.82,84.2479940414,135.34,104.28912,28.07891,108.0029894825,15.45912,4.50891,16.10325,88.83,23.57,91.9038290824,136.65,106.54912,8.70891,106.9044437157,15.45912,4.50891,16.10325,91.09,4.2,91.1867759053,135.34,102.09912,33.87891,107.5732812903,15.45912,4.50891,16.10325,86.64,29.37,91.4827114815,136.65
2020-12-10 19:00:00,96.7136,10.7798,97.3125095401,18.0336,5.2598,18.785,78.68,5.52,78.8733972896,134.63,101.2736,27.5198,104.9460882978,18.0336,5.2598,18.785,83.24,22.26,86.1649882493,135.87,103.4436,8.3398,103.7792399519,18.0336,5.2598,18.785,85.41,3.08,85.4655164379,134.63,99.1236,35.0798,105.1478979581,18.0336,5.2598,18.785,81.09,29.82,86.3991927046,135.87
2020-12-10 19:30:00,93.88824,11.99407,94.6512510507,18.52824,5.40407,19.30025,75.36,6.59,75.6475888578,134.21,98.31824,26.80407,101.9064987391,18.52824,5.40407,19.30025,79.79,21.4,82.6099515797,135.5,100.42824,7.69407,100.7225401917,18.52824,5.40407,19.30025,81.9,2.29,81.9320090075,134.21,96.21824,36.20407,102.8041068891,18.52824,5.40407,19.30025,77.69,30.8,83.5725798333,135.5
