Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-10 20:00:00,91.05128,12.99079,91.9733451303,19.03128,5.55079,19.82425,72.02,7.44,72.4032734067,135.16,95.40128,26.27079,98.9523048386,19.03128,5.55079,19.82425,76.37,20.72,79.1308745055,136.44,97.45128,6.88079,97.6938956366,19.03128,5.55079,19.82425,78.42,1.33,78.431277562,135.16,93.30128,37.52079,100.5631072107,19.03128,5.55079,19.82425,74.27,31.97,80.8586037475,136.44
2020-12-10 20:30:00,89.91136,8.50998,90.3131907124,17.45136,5.08998,18.1785,72.46,3.42,72.5406644579,133.84,91.93136,10.64998,92.5461886057,17.45136,5.08998,18.1785,74.48,5.5600000000000005,74.6872412129,135.18,94.46136,5.85998,94.6429495454,17.45136,5.08998,18.1785,77.01,0.77,77.0138494039,133.84,92.21136,29.92998,96.947091838,17.45136,5.08998,18.1785,74.76,24.84,78.7786976282,135.18
2020-12-10 21:00:00,87.02504,5.8489700000000004,87.2213737398,16.62504,4.8489700000000004,17.31775,70.4,1.0,70.4071019145,132.8,88.16504,6.00897,88.3695762051,16.62504,4.8489700000000004,17.31775,71.54,1.16,71.5494039109,134.06,90.78504,5.82897,90.9719757896,16.62504,4.8489700000000004,17.31775,74.16,0.98,74.1664749061,132.8,89.27504,27.74897,93.4881709259,16.62504,4.8489700000000004,17.31775,72.65,22.9,76.1736995294,134.06
2020-12-10 21:30:00,83.24928,4.773540000000001,83.3860258356,15.26928,4.45354,15.9055,67.98,0.32,67.9807531585,133.99,84.36928,6.96354,84.656165145,15.26928,4.45354,15.9055,69.1,2.51,69.1455718033,135.26,86.97928,6.81354,87.2457418826,15.26928,4.45354,15.9055,71.71,2.36,71.7488236837,133.99,85.44928,28.92354,90.2116989013,15.26928,4.45354,15.9055,70.18,24.47,74.3237061778,135.26
2020-12-10 22:00:00,79.49488,5.88059,79.7120899548,14.50488,4.23059,15.10925,64.99,1.65,65.0109421559,134.67,80.49488,7.42059,80.8361977221,14.50488,4.23059,15.10925,65.99,3.19,66.0670583574,135.98,83.06488,7.26059,83.3815954307,14.50488,4.23059,15.10925,68.56,3.03,68.6269225596,134.67,81.61488,30.50059,87.1279210573,14.50488,4.23059,15.10925,67.11,26.27,72.0684743837,135.98
2020-12-10 22:30:00,74.17208,9.48269,74.7757906087,18.35208,5.35269,19.11675,55.82,4.13,55.972576320900004,134.4,74.93208,9.39269,75.5184695195,18.35208,5.35269,19.11675,56.58,4.04,56.7240513363,135.73,77.31208,9.26269,77.8649801898,18.35208,5.35269,19.11675,58.96,3.91,59.0895058365,134.4,76.10208,34.05269,83.3733307273,18.35208,5.35269,19.11675,57.75,28.7,64.488390428,135.73
2020-12-10 23:00:00,69.2092,14.43185,70.6978900609,14.2692,4.16185,14.86375,54.94,10.27,55.8916496446,134.85,70.6292,9.57185,71.2748497372,14.2692,4.16185,14.86375,56.36,5.41,56.6190577456,136.14,72.9992,9.52185,73.6175850464,14.2692,4.16185,14.86375,58.73,5.36,58.9740832909,134.85,71.5392,32.73185,78.6716666981,14.2692,4.16185,14.86375,57.27,28.57,64.0007640579,136.14
2020-12-10 23:30:00,62.68872,43.10046,76.0757863413,12.85872,3.75046,13.3945,49.83,39.35,63.4937114996,133.74,67.82872,11.93046,68.8699581287,12.85872,3.75046,13.3945,54.97,8.18,55.5752939713,135.08,70.13872,12.30046,71.2091381738,12.85872,3.75046,13.3945,57.28,8.55,57.9146000591,133.74,67.06872,27.74046,72.5792416842,12.85872,3.75046,13.3945,54.21,23.99,59.2810610566,135.08
2020-12-11 00:00:00,59.06584,46.36837,75.0919382581,12.16584,3.5483700000000002,12.67275,46.9,42.82,63.5071838456,133.83,66.07584,42.68837,78.6658348012,12.16584,3.5483700000000002,12.67275,53.91,39.14,66.6200247673,135.18,67.82584,24.62837,72.1588607211,12.16584,3.5483700000000002,12.67275,55.66,21.08,59.5180812863,133.83,63.27584,31.33837,70.6110852626,12.16584,3.5483700000000002,12.67275,51.11,27.79,58.1765949502,135.18
2020-12-11 00:30:00,58.9336,49.01605,76.6533910963,13.0836,3.81605,13.62875,45.85,45.2,64.3837130026,133.89,66.7836,55.91605,87.101399969,13.0836,3.81605,13.62875,53.7,52.1,74.8204517495,135.24,68.3336,29.62605,74.4794181473,13.0836,3.81605,13.62875,55.25,25.81,60.9812971328,133.89,63.0836,34.15605,71.7368548276,13.0836,3.81605,13.62875,50.0,30.34,58.4851741897,135.24
2020-12-11 01:00:00,62.21144,48.02667,78.5927751015,13.53144,3.94667,14.09525,48.68,44.08,65.6718265316,133.06,70.22144,56.06667,89.8583447464,13.53144,3.94667,14.09525,56.69,52.12,77.0081197018,134.39,71.86144,28.80667,77.4202221345,13.53144,3.94667,14.09525,58.33,24.86,63.4066912873,133.06,66.50144,33.32667,74.3848671126,13.53144,3.94667,14.09525,52.97,29.38,60.572314633,134.39
2020-12-11 01:30:00,63.14344,48.52767,79.6368556051,14.56344,4.24767,15.17025,48.58,44.28,65.7322964759,133.84,71.19344,57.22767,91.3428273739,14.56344,4.24767,15.17025,56.63,52.98,77.5489348734,135.15,72.82344,29.09767,78.4214754571,14.56344,4.24767,15.17025,58.26,24.85,63.3383777816,133.84,67.44344,33.64767,75.3709711723,14.56344,4.24767,15.17025,52.88,29.4,60.5033420565,135.15
2020-12-11 02:00:00,61.76688,49.00659,78.8466443697,14.21688,4.14659,14.80925,47.55,44.86,65.3714165366,134.11,69.75688,56.94659,90.0496330918,14.21688,4.14659,14.80925,55.54,52.8,76.6324448259,135.44,71.37688,29.50659,77.235340693,14.21688,4.14659,14.80925,57.16,25.36,62.5331528071,134.11,66.00688,34.05659,74.274891651,14.21688,4.14659,14.80925,51.79,29.91,59.8064561732,135.44
2020-12-11 02:30:00,61.0448,48.8689,78.1961443695,13.5048,3.9389000000000003,14.0675,47.54,44.93,65.4122045187,134.11,69.0448,56.7189,89.3544516197,13.5048,3.9389000000000003,14.0675,55.54,52.78,76.618666133,135.44,70.6648,29.3489,76.5171346187,13.5048,3.9389000000000003,14.0675,57.16,25.41,62.5534467476,134.11,65.2948,33.9189,73.5792272605,13.5048,3.9389000000000003,14.0675,51.79,29.98,59.8414948008,135.44
2020-12-11 03:00:00,59.96824,49.12032,77.5177118187,13.578240000000001,3.9603200000000003,14.144,46.39,45.16,64.7414681638,134.11,67.87824,56.28032,88.175562855,13.578240000000001,3.9603200000000003,14.144,54.3,52.32,75.4047239899,135.4,69.45824,29.680320000000002,75.5338897396,13.578240000000001,3.9603200000000003,14.144,55.88,25.72,61.5149802894,134.11,64.14824,34.22032,72.7050685716,13.578240000000001,3.9603200000000003,14.144,50.57,30.26,58.9321007601,135.4
2020-12-11 03:30:00,58.88888,49.29384,76.7970237027,12.69888,3.70384,13.228,46.19,45.59,64.8996471485,134.77,66.83888,56.60384,87.5867032283,12.69888,3.70384,13.228,54.14,52.9,75.6937883845,136.12,68.40888,29.72384,74.5874086371,12.69888,3.70384,13.228,55.71,26.02,61.486945769,134.77,63.06888,34.22384,71.7562181891,12.69888,3.70384,13.228,50.37,30.52,58.894883479,136.12
2020-12-11 04:00:00,57.55248,49.15489,75.6867965042,11.74248,3.42489,12.23175,45.81,45.73,64.7285794684,134.94,65.47248,56.30489,86.3532644158,11.74248,3.42489,12.23175,53.73,52.88,75.3870499489,136.23,67.04248,29.63489,73.3002102989,11.74248,3.42489,12.23175,55.3,26.21,61.196847141,134.94,61.71248,34.03489,70.4755555144,11.74248,3.42489,12.23175,49.97,30.61,58.6001109214,136.23
2020-12-11 04:30:00,56.59392,49.98156,75.5051529434,10.39392,3.03156,10.827,46.2,46.95,65.8691316172,135.49,64.46392,56.54156,85.7469823901,10.39392,3.03156,10.827,54.07,53.51,76.0715781353,136.78,66.06392,29.28156,72.2623780525,10.39392,3.03156,10.827,55.67,26.25,61.548447584,135.49,60.79392,34.75156,70.0255070057,10.39392,3.03156,10.827,50.4,31.72,59.5509731239,136.78
2020-12-11 05:00:00,56.45176,50.15593,75.5143597024,10.51176,3.06593,10.94975,45.94,47.09,65.7871697218,135.49,64.30176,56.33593,85.4894926179,10.51176,3.06593,10.94975,53.79,53.27,75.7037449536,136.78,65.90176,29.49593,72.2014671434,10.51176,3.06593,10.94975,55.39,26.43,61.3726078964,135.49,60.63176,34.95593,69.9866227422,10.51176,3.06593,10.94975,50.12,31.89,59.4052733349,136.78
2020-12-11 05:30:00,57.72224,49.41107,75.9823060269,10.39224,3.03107,10.82525,47.33,46.38,66.2663813709,135.22,65.69224,56.66107,86.7522175495,10.39224,3.03107,10.82525,55.3,53.63,77.0341930574,136.53,67.30224,28.76107,73.1900994436,10.39224,3.03107,10.82525,56.91,25.73,62.4562326754,135.22,61.97224,34.24107,70.8026087469,10.39224,3.03107,10.82525,51.58,31.21,60.2873162448,136.53
2020-12-11 06:00:00,59.8816,48.2238,76.8852450409,9.6816,2.8238000000000003,10.085,50.2,45.4,67.684562494,134.7,68.0216,56.9738,88.7296565586,9.6816,2.8238000000000003,10.085,58.34,54.15,79.5976010945,136.01,69.7316,27.3838,74.915742945,9.6816,2.8238000000000003,10.085,60.05,24.56,64.8783176416,134.7,64.3016,33.1538,72.3454920296,9.6816,2.8238000000000003,10.085,54.62,30.33,62.4760218004,136.01
2020-12-11 06:30:00,65.42496,43.49853,78.5655618141,9.11496,2.65853,9.49475,56.31,40.84,69.5609207817,133.13,74.23496,56.21853,93.1200966578,9.11496,2.65853,9.49475,65.12,53.56,84.3165938591,134.43,76.10496,25.99853,80.4231838388,9.11496,2.65853,9.49475,66.99,23.34,70.9395214249,133.13,70.18496,28.67853,75.818115864,9.11496,2.65853,9.49475,61.07,26.02,66.3821158144,134.43
2020-12-11 07:00:00,71.0928,40.7479,81.9425259938,8.3928,2.4479,8.7425,62.7,38.3,73.4723077084,133.34,80.5128,57.5679,98.9766339812,8.3928,2.4479,8.7425,72.12,55.12,90.7717400957,134.68,82.5628,24.3679,86.0837411725,8.3928,2.4479,8.7425,74.17,21.92,77.3412910417,133.34,76.2228,25.8279,80.4797841588,8.3928,2.4479,8.7425,67.83,23.38,71.7463121003,134.68
2020-12-11 07:30:00,80.304,23.032,83.5416389593,8.304,2.422,8.65,72.0,20.61,74.8917358592,133.42,84.854,30.092,90.0318264837,8.304,2.422,8.65,76.55,27.67,81.3973672793,134.72,86.724,24.942,90.2394345062,8.304,2.422,8.65,78.42,22.52,81.5895017757,133.42,85.064,8.892,85.5274912528,8.304,2.422,8.65,76.76,6.47,77.0321913228,134.72
2020-12-11 08:00:00,86.18424,14.55207,87.404153023,7.82424,2.28207,8.15025,78.36,12.27,79.314831526,131.89,88.15424,11.38207,88.8860031021,7.82424,2.28207,8.15025,80.33,9.1,80.8437932064,133.15,89.50424,12.57207,90.3828851169,7.82424,2.28207,8.15025,81.68,10.29,82.3256126609,131.89,91.12424,5.81207,91.309404079,7.82424,2.28207,8.15025,83.3,3.5300000000000002,83.3747617688,133.15
2020-12-11 08:30:00,88.50344,13.87892,89.5850618809,8.53344,2.4889200000000002,8.889,79.97,11.39,80.7770573864,131.82,90.44344,12.97892,91.36995241,8.53344,2.4889200000000002,8.889,81.91,10.49,82.5789815873,133.11,91.79344,11.34892,92.4923435329,8.53344,2.4889200000000002,8.889,83.26,8.86,83.7300853935,131.82,93.49344,6.91892,93.7491054731,8.53344,2.4889200000000002,8.889,84.96,4.43,85.0754165432,133.11
2020-12-11 09:00:00,89.57072,12.93896,90.5004451216,8.67072,2.52896,9.032,80.9,10.41,81.5670160052,131.93,91.52072,13.87896,92.5670984746,8.67072,2.52896,9.032,82.85,11.35,83.6238303356,133.19,92.88072,10.55896,93.4789804395,8.67072,2.52896,9.032,84.21,8.03,84.5919913467,131.93,94.61072,7.9889600000000005,94.9474160828,8.67072,2.52896,9.032,85.94,5.46,86.113269593,133.19
2020-12-11 09:30:00,90.77864,12.36377,91.6167249407,8.13864,2.37377,8.47775,82.64,9.99,83.2416344145,132.05,92.80864,14.24377,93.8953068181,8.13864,2.37377,8.47775,84.67,11.87,85.4979871108,133.34,94.14864,9.92377,94.6702045253,8.13864,2.37377,8.47775,86.01,7.55,86.3407354613,132.05,95.90864,8.30377,96.2674390584,8.13864,2.37377,8.47775,87.77,5.93,87.9700960554,133.34
2020-12-11 10:00:00,91.27424,11.85207,92.0405261331,7.82424,2.28207,8.15025,83.45,9.57,83.9969487541,131.9,93.29424,14.49207,94.4131098421,7.82424,2.28207,8.15025,85.47,12.21,86.3377379829,133.18,94.67424,9.43207,95.1429223015,7.82424,2.28207,8.15025,86.85,7.15,87.1438179104,131.9,96.42424,8.60207,96.8071777704,7.82424,2.28207,8.15025,88.6,6.32,88.8251225724,133.18
2020-12-11 10:30:00,90.5064,12.6427,91.3851536315,8.0664,2.3527,8.4025,82.44,10.29,83.0797069085,131.7,92.4764,14.7527,93.645751181,8.0664,2.3527,8.4025,84.41,12.4,85.3159311032,132.95,93.8264,9.2627,94.2825060563,8.0664,2.3527,8.4025,85.76,6.91,86.0379317511,131.7,95.6164,7.9027,95.9424234437,8.0664,2.3527,8.4025,87.55,5.55,87.7257373865,132.95
2020-12-11 11:00:00,89.69704,12.75497,90.5993832455,7.69704,2.24497,8.01775,82.0,10.51,82.6707935126,131.82,91.67704,14.39497,92.80029539,7.69704,2.24497,8.01775,83.98,12.15,84.8543628814,133.09,93.05704,9.46497,93.5371495752,7.69704,2.24497,8.01775,85.36,7.22,85.6648002391,131.82,94.77704,7.60497,95.0816642674,7.69704,2.24497,8.01775,87.08,5.36,87.2448050029,133.09
2020-12-11 11:30:00,88.91448,12.59589,89.8022338172,7.49448,2.18589,7.80675,81.42,10.41,82.0827905227,131.96,90.89448,13.80589,91.9369843597,7.49448,2.18589,7.80675,83.4,11.62,84.2056078893,133.27,92.27448,9.97589,92.8121653694,7.49448,2.18589,7.80675,84.78,7.79,85.1371393694,131.96,93.97448,7.67589,94.2874444375,7.49448,2.18589,7.80675,86.48,5.49,86.6540853047,133.27
2020-12-11 12:00:00,88.14952,13.08861,89.1159334124,7.94952,2.31861,8.28075,80.2,10.77,80.9199165842,132.33,90.12952,13.68861,91.163086933,7.94952,2.31861,8.28075,82.18,11.37,82.9628187805,133.56,91.50952,10.44861,92.104102523,7.94952,2.31861,8.28075,83.56,8.13,83.9545740267,132.33,93.16952,7.50861,93.4715929102,7.94952,2.31861,8.28075,85.22,5.19,85.3778923375,133.56
2020-12-11 12:30:00,88.49168,13.576740000000001,89.5271204622,8.01168,2.33674,8.3455,80.48,11.24,81.2611100096,132.56,90.45168,13.27674,91.4208851404,8.01168,2.33674,8.3455,82.44,10.94,83.1627152034,133.81,91.85168,10.98674,92.5064299098,8.01168,2.33674,8.3455,83.84,8.65,84.2850407842,132.56,93.52168,7.08674,93.7897996258,8.01168,2.33674,8.3455,85.51,4.75,85.6418273976,133.81
2020-12-11 13:00:00,87.13944,14.63817,88.3603871905,8.35944,2.43817,8.70775,78.78,12.2,79.7190592017,132.86,89.06944,12.46817,89.9378696938,8.35944,2.43817,8.70775,80.71,10.03,81.3308367103,134.07,90.47944,12.06817,91.280719705,8.35944,2.43817,8.70775,82.12,9.63,82.6827146386,132.86,92.08944,6.26817,92.3025184633,8.35944,2.43817,8.70775,83.73,3.83,83.8175506681,134.07
2020-12-11 13:30:00,86.35872,15.36921,87.7156835239,8.08872,2.35921,8.42575,78.27,13.01,79.3438907541,133.5,88.18872,12.28921,89.0408615056,8.08872,2.35921,8.42575,80.1,9.93,80.7131643538,134.73,89.62872,12.26921,90.4645840253,8.08872,2.35921,8.42575,81.54,9.91,82.1400006087,133.5,91.30872,5.52921,91.4759777825,8.08872,2.35921,8.42575,83.22,3.17,83.2803536256,134.73
2020-12-11 14:00:00,84.6816,15.89755,86.1609277722,7.9116,2.30755,8.24125,76.77,13.59,77.9635876548,132.9,86.5416,11.04755,87.2438931477,7.9116,2.30755,8.24125,78.63,8.74,79.1142496646,134.15,87.9416,13.25755,88.9353003175,7.9116,2.30755,8.24125,80.03,10.95,80.7756361782,132.9,89.5416,4.71755,89.6657872801,7.9116,2.30755,8.24125,81.63,2.41,81.6655680198,134.15
2020-12-11 14:30:00,83.44512,15.93941,84.9538277122,7.09512,2.06941,7.39075,76.35,13.87,77.5996095351,132.76,85.30512,10.41941,85.9390924025,7.09512,2.06941,7.39075,78.21,8.35,78.6544760328,134.01,86.69512,13.37941,87.7214480259,7.09512,2.06941,7.39075,79.6,11.31,80.3994782321,132.76,88.28512,4.15941,88.3830476107,7.09512,2.06941,7.39075,81.19,2.09,81.2168960254,134.01
2020-12-11 15:00:00,83.03544,16.30492,84.6211245033,7.04544,2.05492,7.339,75.99,14.25,77.3145691316,132.76,84.88544,10.00492,85.4730153218,7.04544,2.05492,7.339,77.84,7.95,78.244923797,133.93,86.26544,13.75492,87.3551599083,7.04544,2.05492,7.339,79.22,11.7,80.0793256715,132.76,87.86544,3.74492,87.9452100583,7.04544,2.05492,7.339,80.82,1.69,80.8376675814,133.93
2020-12-11 15:30:00,84.03496,16.52228,85.6437985998,7.34496,2.14228,7.651,76.69,14.38,78.0265371524,132.89,85.92496,10.02228,86.5074843433,7.34496,2.14228,7.651,78.58,7.88,78.9741147465,134.14,87.31496,13.98228,88.4274074809,7.34496,2.14228,7.651,79.97,11.84,80.84173736380001,132.89,88.91496,3.7322800000000003,88.9932583166,7.34496,2.14228,7.651,81.57,1.5899999999999999,81.5854950344,134.14
2020-12-11 16:00:00,86.8596,16.08905,88.3371249366,7.2996,2.12905,7.60375,79.56,13.96,80.7754616205,132.49,88.7296,10.81905,89.3867650106,7.2996,2.12905,7.60375,81.43,8.69,81.8923744924,133.72,90.1296,12.99905,91.0621770938,7.2996,2.12905,7.60375,82.83,10.87,83.5402046921,132.49,91.8496,4.02905,91.9379261462,7.2996,2.12905,7.60375,84.55,1.9,84.5713456201,133.72
2020-12-11 16:30:00,91.05752,15.15511,92.3100715397,7.21752,2.10511,7.51825,83.84,13.05,84.8495615781,131.82,93.00752,11.89511,93.7650916838,7.21752,2.10511,7.51825,85.79,9.79,86.3467903283,133.03,94.41752,11.66511,95.1353923325,7.21752,2.10511,7.51825,87.2,9.56,87.7224805851,131.82,96.22752,4.80511,96.3474166102,7.21752,2.10511,7.51825,89.01,2.7,89.0509410394,133.03
2020-12-11 17:00:00,93.70936,15.10398,94.9187777178,7.17936,2.09398,7.4785,86.53,13.01,87.5025771049,131.46,95.68936,12.81398,96.5435223133,7.17936,2.09398,7.4785,88.51,10.72,89.1568197055,132.61,97.09936,10.62398,97.6788342654,7.17936,2.09398,7.4785,89.92,8.53,90.3236807266,131.46,98.99936,4.73398,99.1124807835,7.17936,2.09398,7.4785,91.82,2.64,91.8579446755,132.61
2020-12-11 17:30:00,94.42624,15.33182,95.6628428652,7.20624,2.10182,7.5065,87.22,13.23,88.2176926699,131.34,96.38624,12.55182,97.200079458,7.20624,2.10182,7.5065,89.18,10.45,89.7901715111,132.58,97.80624,10.86182,98.4075185982,7.20624,2.10182,7.5065,90.6,8.76,91.0225115013,131.34,99.71624,4.49182,99.8173580428,7.20624,2.10182,7.5065,92.51,2.39,92.5408677288,132.58
2020-12-11 18:00:00,93.46024,15.68007,94.7664553313,7.20024,2.10007,7.50025,86.26,13.58,87.3224140757,131.8,95.44024,12.06007,96.1991928223,7.20024,2.10007,7.50025,88.24,9.96,88.8003333327,133.0,96.84024,11.48007,97.5183269466,7.20024,2.10007,7.50025,89.64,9.38,90.1294291561,131.8,98.73024,4.23007,98.8208165452,7.20024,2.10007,7.50025,91.53,2.13,91.554780323,133.0
2020-12-11 18:30:00,91.81968,16.23449,93.2438325084,7.24968,2.11449,7.55175,84.57,14.12,85.7406513854,132.05,93.77968,11.12449,94.43718896,7.24968,2.11449,7.55175,86.53,9.01,86.9978218118,133.27,95.17968,12.53449,96.0014839701,7.24968,2.11449,7.55175,87.93,10.42,88.5452500138,132.05,96.99968,3.74449,97.071927587,7.24968,2.11449,7.55175,89.75,1.63,89.764800451,133.27
2020-12-11 19:00:00,89.9384,16.79995,91.494011359,7.5084,2.18995,7.82125,82.43,14.61,83.7147358593,132.05,91.8584,10.66995,92.4760157206,7.5084,2.18995,7.82125,84.35,8.48,84.7751903566,133.27,93.2384,13.129950000000001,94.1583497177,7.5084,2.18995,7.82125,85.73,10.94,86.4252075496,132.05,95.0384,3.31995,95.0963697654,7.5084,2.18995,7.82125,87.53,1.13,87.5372937667,133.27
2020-12-11 19:30:00,87.22088,18.27359,89.1145667075,7.76088,2.26359,8.08425,79.46,16.01,81.0568424009,132.95,89.04088,9.97359,89.5977165371,7.76088,2.26359,8.08425,81.28,7.71,81.644855931,134.15,90.42088,14.26359,91.5389837155,7.76088,2.26359,8.08425,82.66,12.0,83.5264963949,132.95,92.19088,2.80359,92.2334997279,7.76088,2.26359,8.08425,84.43,0.54,84.4317268567,134.15
2020-12-11 20:00:00,84.3336,19.77855,86.6218628815,8.2236,2.39855,8.56625,76.11,17.38,78.0691776567,132.95,86.0736,8.86855,86.5292771035,8.2236,2.39855,8.56625,77.85,6.47,78.1183934807,134.15,87.4336,15.62855,88.8194009441,8.2236,2.39855,8.56625,79.21,13.23,80.3072661719,132.95,89.1636,3.89855,89.2487885468,8.2236,2.39855,8.56625,80.94,1.5,80.9538979914,134.15
2020-12-11 20:30:00,82.96456,20.89258,85.5547667582,8.37456,2.44258,8.7235,74.59,18.45,76.837950259,133.01,84.57456,8.40258,84.9909380455,8.37456,2.44258,8.7235,76.2,5.96,76.4327259752,134.24,85.91456,16.20258,87.4290296106,8.37456,2.44258,8.7235,77.54,13.76,78.7514393519,133.01,87.70456,5.01258,87.8476852458,8.37456,2.44258,8.7235,79.33,2.5700000000000003,79.3716183532,134.24
2020-12-11 21:00:00,80.45304,21.58672,83.2987282352,8.18304,2.38672,8.524000000000001,72.27,19.2,74.7769543375,133.46,82.06304,7.13672,82.3727825583,8.18304,2.38672,8.524000000000001,73.88,4.75,74.0325394675,134.69,83.38304,17.48672,85.1969291465,8.18304,2.38672,8.524000000000001,75.2,15.1,76.7010430177,133.46,85.11304,5.62672,85.2988250564,8.18304,2.38672,8.524000000000001,76.93,3.24,76.9981980309,134.69
2020-12-11 21:30:00,77.23104,21.20322,80.0887637428,7.93104,2.31322,8.2615,69.3,18.89,71.8284212551,134.09,79.06104,4.45322,79.1863575008,7.93104,2.31322,8.2615,71.13,2.14,71.1621844802,135.38,80.38104,20.22322,82.8860073755,7.93104,2.31322,8.2615,72.45,17.91,74.630895747,134.09,81.78104,5.13322,81.9419822255,7.93104,2.31322,8.2615,73.85,2.8200000000000003,73.903821958,135.38
2020-12-11 22:00:00,74.84136,21.29373,77.8116450408,7.76136,2.26373,8.08475,67.08,19.03,69.7270915785,134.37,76.66136,3.79373,76.7551724926,7.76136,2.26373,8.08475,68.9,1.53,68.9169855696,135.66,77.97136,20.873730000000002,80.7170712078,7.76136,2.26373,8.08475,70.21,18.61,72.6345386163,134.37,79.28136,5.15373,79.4486939878,7.76136,2.26373,8.08475,71.52,2.89,71.5783661451,135.66
2020-12-11 22:30:00,69.93304,25.25172,74.3524004091,7.82304,2.28172,8.149,62.11,22.97,66.2213938241,134.12,72.21304,23.64172,75.9845646865,7.82304,2.28172,8.149,64.39,21.36,67.8404134716,135.37,73.62304,37.25172,82.5108639017,7.82304,2.28172,8.149,65.8,34.97,74.5153735816,134.12,74.15304,9.66172,74.7798246494,7.82304,2.28172,8.149,66.33,7.38,66.7392935234,135.37
2020-12-11 23:00:00,66.01624,28.41682,71.8725232801,8.04624,2.34682,8.3815,57.97,26.07,63.5622985739,134.73,69.03624,37.17682,78.4099380095,8.04624,2.34682,8.3815,60.99,34.83,70.2346709254,135.98,70.48624,48.49682,85.5584687769,8.04624,2.34682,8.3815,62.44,46.15,77.6439057493,134.73,70.04624,12.25682,71.1105152186,8.04624,2.34682,8.3815,62.0,9.91,62.7870058213,135.98
2020-12-11 23:30:00,60.3604,42.06095,73.5697043834,8.0604,2.35095,8.39625,52.3,39.71,65.6671462757,133.59,66.9704,48.89095,82.9177874045,8.0604,2.35095,8.39625,58.91,46.54,75.075693137,134.91,68.3604,35.24095,76.9094847536,8.0604,2.35095,8.39625,60.3,32.89,68.6865496295,133.59,64.8704,26.61095,70.1164135995,8.0604,2.35095,8.39625,56.81,24.26,61.7731632669,134.91
2020-12-12 00:00:00,57.63664,42.86277,71.8275665922,8.06664,2.35277,8.40275,49.57,40.51,64.0175366599,134.08,64.16664,48.30277,80.3150999412,8.06664,2.35277,8.40275,56.1,45.95,72.5162912731,135.41,65.48664,36.33277,74.8903878636,8.06664,2.35277,8.40275,57.42,33.98,66.7210371622,134.08,62.02664,27.54277,67.8668420435,8.06664,2.35277,8.40275,53.96,25.19,59.5501276237,135.41
2020-12-12 00:30:00,57.48072,42.95896,71.7600544593,8.19072,2.38896,8.532,49.29,40.57,63.8390867729,133.94,63.95072,48.33896,80.1645161053,8.19072,2.38896,8.532,55.76,45.95,72.2535819181,135.17,65.27072,36.25896,74.6657824549,8.19072,2.38896,8.532,57.08,33.87,66.3724588967,133.94,61.86072,27.65896,67.7625763029,8.19072,2.38896,8.532,53.67,25.27,59.3215121183,135.17
2020-12-12 01:00:00,59.76632,41.84726,72.9603054808,8.35632,2.43726,8.7045,51.41,39.41,64.7775902608,133.48,66.40632,48.32726,82.129917783,8.35632,2.43726,8.7045,58.05,45.89,73.9979364577,134.68,67.73632,35.86726,76.6463918724,8.35632,2.43726,8.7045,59.38,33.43,68.1435932425,133.48,64.24632,26.61726,69.541844694,8.35632,2.43726,8.7045,55.89,24.18,60.8963422547,134.68
2020-12-12 01:30:00,60.1952,41.9536,73.3727923416,8.2752,2.4136,8.62,51.92,39.54,65.2617652228,133.64,66.8952,47.9936,82.3307562458,8.2752,2.4136,8.62,58.62,45.58,74.2552408925,134.93,68.2652,36.2436,77.2899480657,8.2752,2.4136,8.62,59.99,33.83,68.8713946425,133.64,64.7152,26.7136,70.0119528081,8.2752,2.4136,8.62,56.44,24.3,61.4488698025,134.93
2020-12-12 02:00:00,58.87144,42.66167,72.7039513016,8.13144,2.37167,8.47025,50.74,40.29,64.7906760267,134.23,65.49144,48.35167,81.4064659905,8.13144,2.37167,8.47025,57.36,45.98,73.5141482981,135.52,66.87144,36.53167,76.199425199,8.13144,2.37167,8.47025,58.74,34.16,67.9506673992,134.23,63.33144,27.30167,68.9655890808,8.13144,2.37167,8.47025,55.2,24.93,60.5685140977,135.52
2020-12-12 02:30:00,57.772,42.9735,72.0022616745,8.652,2.5235000000000003,9.0125,49.12,40.45,63.6315715663,134.57,64.312,48.3635,80.4677666911,8.652,2.5235000000000003,9.0125,55.66,45.84,72.1064574085,135.84,65.642,37.2435,75.4715208291,8.652,2.5235000000000003,9.0125,56.99,34.72,66.7333387446,134.57,62.132,27.5035,67.9472437723,8.652,2.5235000000000003,9.0125,53.48,24.98,59.0263568247,135.84
2020-12-12 03:00:00,56.58016,43.67338,71.4750209951,9.20016,2.68338,9.5835,47.38,40.99,62.6501755784,134.9,63.02016,48.29338,79.3964175404,9.20016,2.68338,9.5835,53.82,45.61,70.5468957503,136.19,64.31016,37.97338,74.6844981763,9.20016,2.68338,9.5835,55.11,35.29,65.4407839195,134.9,60.86016,28.17338,67.0648821355,9.20016,2.68338,9.5835,51.66,25.49,57.6063859307,136.19
2020-12-12 03:30:00,54.97608,44.32469,70.61903083280001,9.61608,2.80469,10.01675,45.36,41.52,61.4934142815,135.14,61.28608,48.22469,77.9846416121,9.61608,2.80469,10.01675,51.67,45.42,68.7950964822,136.43,62.53608,38.61469,73.4973168596,9.61608,2.80469,10.01675,52.92,35.81,63.8974373508,135.14,59.13608,28.77469,65.7651787982,9.61608,2.80469,10.01675,49.52,25.97,55.916646001,136.43
2020-12-12 04:00:00,53.74648,44.89064,70.0275208186,10.35648,3.02064,10.788,43.39,41.87,60.2975040943,135.35,59.94648,48.28064,76.9714275767,10.35648,3.02064,10.788,49.59,45.26,67.1389283501,136.63,61.14648,39.25064,72.6602006383,10.35648,3.02064,10.788,50.79,36.23,62.3877952808,135.35,57.79648,29.29064,64.7948662473,10.35648,3.02064,10.788,47.44,26.27,54.2279125543,136.63
2020-12-12 04:30:00,52.67304,45.00547,69.2816099175,10.37304,3.02547,10.805250000000001,42.3,41.98,59.5953890834,135.43,58.82304,48.21547,76.0584090168,10.37304,3.02547,10.805250000000001,48.45,45.19,66.2535931101,136.71,60.01304,39.50547,71.8487795997,10.37304,3.02547,10.805250000000001,49.64,36.48,61.6029220086,135.43,56.67304,29.36547,63.8291805616,10.37304,3.02547,10.805250000000001,46.3,26.34,53.2680542164,136.71
2020-12-12 05:00:00,52.15896,44.92053,68.8361178725,10.21896,2.98053,10.64475,41.94,41.94,59.3121168059,135.37,58.25896,48.00053,75.4861397911,10.21896,2.98053,10.64475,48.04,45.02,65.837998147,136.62,59.43896,39.44053,71.3340407699,10.21896,2.98053,10.64475,49.22,36.46,61.2530815551,135.37,56.12896,29.32053,63.3257738221,10.21896,2.98053,10.64475,45.91,26.34,52.9294218748,136.62
2020-12-12 05:30:00,52.62896,44.41178,68.863732352,9.94896,2.90178,10.3635,42.68,41.51,59.5370682852,135.08,58.77896,48.14178,75.9776093349,9.94896,2.90178,10.3635,48.83,45.24,66.5659560136,136.34,59.96896,38.90178,71.48163855600001,9.94896,2.90178,10.3635,50.02,36.0,61.6279189978,135.08,56.63896,28.83178,63.5550417186,9.94896,2.90178,10.3635,46.69,25.93,53.4071249928,136.34
2020-12-12 06:00:00,53.2088,44.07965,69.0955276524,9.5988,2.79965,9.99875,43.61,41.28,60.0489009058,134.88,59.4088,47.89965,76.3137077304,9.5988,2.79965,9.99875,49.81,45.1,67.1940927463,136.15,60.6188,38.59965,71.8649559491,9.5988,2.79965,9.99875,51.02,35.8,62.3272043333,134.88,57.2888,28.57965,64.0218946889,9.5988,2.79965,9.99875,47.69,25.78,54.2120327972,136.15
2020-12-12 06:30:00,56.00784,43.15312,70.7041010635,9.98784,2.91312,10.404,46.02,40.24,61.1318084143,133.86,62.30784,48.56312,78.9977439526,9.98784,2.91312,10.404,52.32,45.65,69.4356169412,135.13,63.55784,36.96312,73.524630333,9.98784,2.91312,10.404,53.57,34.05,63.4755653776,133.86,60.18784,27.86312,66.3244264204,9.98784,2.91312,10.404,50.2,24.95,56.0583847431,135.13
2020-12-12 07:00:00,58.48072,41.75146,71.8552644129,10.05072,2.93146,10.4695,48.43,38.82,62.068166559,133.22,64.97072,48.64146,81.1614815553,10.05072,2.93146,10.4695,54.92,45.71,71.4535548451,134.51,66.27072,36.16146,75.4947648427,10.05072,2.93146,10.4695,56.22,33.23,65.3063649272,133.22,62.80072,26.571460000000002,68.1907099175,10.05072,2.93146,10.4695,52.75,23.64,57.8049487501,134.51
2020-12-12 07:30:00,61.58504,40.28272,73.5895011697,10.29504,3.00272,10.724,51.29,37.28,63.4071171084,132.48,68.26504,48.91272,83.9795800418,10.29504,3.00272,10.724,57.97,45.91,73.9476098329,133.77,69.64504,35.16272,78.0182573146,10.29504,3.00272,10.724,59.35,32.16,67.5032451072,132.48,66.05504,25.24272,70.7139535198,10.29504,3.00272,10.724,55.76,22.24,60.0316183357,133.77
2020-12-12 08:00:00,64.49768,40.37599,76.0931750807,11.43768,3.33599,11.914250000000001,53.06,37.04,64.709544891,132.19,71.14768,50.81599,87.4314429085,11.43768,3.33599,11.914250000000001,59.71,47.48,76.286528955,133.46,72.56768,33.54599,79.9462420984,11.43768,3.33599,11.914250000000001,61.13,30.21,68.1873961961,132.19,69.05768,25.36599,73.5689922159,11.43768,3.33599,11.914250000000001,57.62,22.03,61.6878051158,133.46
2020-12-12 08:30:00,68.30312,35.14841,76.8161892264,12.54312,3.65841,13.06575,55.76,31.49,64.0374710619,132.25,73.94312,46.96841,87.5991811221,12.54312,3.65841,13.06575,61.4,43.31,75.1379804094,133.52,75.39312,38.27841,84.5538835031,12.54312,3.65841,13.06575,62.85,34.62,71.7542117231,132.25,72.77312,19.51841,75.3451745201,12.54312,3.65841,13.06575,60.23,15.86,62.2831638567,133.52
2020-12-12 09:00:00,72.80592,26.33131,77.4211849132,14.09592,4.11131,14.68325,58.71,22.22,62.7741387834,133.16,75.92592,40.06131,85.846688269,14.09592,4.11131,14.68325,61.83,35.95,71.5216848236,134.4,77.37592,47.30131,90.6887364757,14.09592,4.11131,14.68325,63.28,43.19,76.6141925494,133.16,76.85592,10.61131,77.5850007344,14.09592,4.11131,14.68325,62.76,6.5,63.0957019138,134.4
2020-12-12 09:30:00,75.30984,26.12787,79.7134718323,15.489840000000001,4.51787,16.13525,59.82,21.61,63.6036516247,133.01,78.42984,40.74787,88.3834187615,15.489840000000001,4.51787,16.13525,62.94,36.23,72.6226996193,134.24,79.90984,47.24787,92.8328807501,15.489840000000001,4.51787,16.13525,64.42,42.73,77.3032295574,133.01,79.40984,10.41787,80.0902909482,15.489840000000001,4.51787,16.13525,63.92,5.9,64.1917159764,134.24
2020-12-12 10:00:00,77.23432,26.53126,81.664239071,17.28432,5.04126,18.0045,59.95,21.49,63.6853405424,133.01,80.33432,41.63126,90.4807425868,17.28432,5.04126,18.0045,63.05,36.59,72.8980836511,134.24,81.80432,47.35126,94.5203078404,17.28432,5.04126,18.0045,64.52,42.31,77.15546967,133.01,81.33432,10.83126,82.0523479436,17.28432,5.04126,18.0045,64.05,5.79,64.3111701029,134.24
2020-12-12 10:30:00,77.87128,26.03954,82.1096455494,16.66128,4.85954,17.3555,61.21,21.18,64.770799748,133.01,81.04128,41.62954,91.108219523,16.66128,4.85954,17.3555,64.38,36.77,74.1405240068,134.24,82.54128,46.98954,94.9793649876,16.66128,4.85954,17.3555,65.88,42.13,78.1991771056,133.01,82.03128,10.31954,82.6778313954,16.66128,4.85954,17.3555,65.37,5.46,65.5976257192,134.24
2020-12-12 11:00:00,79.09496,25.37228,83.0648258278,16.46496,4.80228,17.151,62.63,20.57,65.9214820829,132.92,82.32496,41.63228,92.2531613388,16.46496,4.80228,17.151,65.86,36.83,75.4585217189,134.15,83.86496,46.79228,96.0356651635,16.46496,4.80228,17.151,67.4,41.99,79.4098236996,132.92,83.30496,9.67228,83.8645894344,16.46496,4.80228,17.151,66.84,4.87,67.017180633,134.15
2020-12-12 11:30:00,79.78248,25.49114,83.7558495477,16.63248,4.85114,17.3255,63.15,20.64,66.4374299623,132.92,83.03248,42.18114,93.1323859173,16.63248,4.85114,17.3255,66.4,37.33,76.174069735,134.11,84.57248,46.30114,96.417321777,16.63248,4.85114,17.3255,67.94,41.45,79.586092378,132.92,84.01248,9.79114,84.5811043806,16.63248,4.85114,17.3255,67.38,4.94,67.5608466495,134.11
2020-12-12 12:00:00,80.1096,25.72405,84.1384261831,16.7796,4.89405,17.47875,63.33,20.83,66.6676668258,132.92,83.3396,42.11405,93.376025486,16.7796,4.89405,17.47875,66.56,37.22,76.259832153,134.2,84.8996,46.59405,96.8449667023,16.7796,4.89405,17.47875,68.12,41.7,79.8700469513,132.92,84.3596,10.00405,84.9507099945,16.7796,4.89405,17.47875,67.58,5.11,67.7729186327,134.2
2020-12-12 12:30:00,80.03288,26.34959,84.2589032344,17.31288,5.04959,18.03425,62.72,21.3,66.2381189346,133.21,83.25288,41.82959,93.1705781235,17.31288,5.04959,18.03425,65.94,36.78,75.5039866497,134.47,84.81288,47.50959,97.2130945699,17.31288,5.04959,18.03425,67.5,42.46,79.743975321,133.21,84.24288,10.58959,84.9058434212,17.31288,5.04959,18.03425,66.93,5.54,67.1588899551,134.47
2020-12-12 13:00:00,79.81856,26.92208,84.2365770435,17.93856,5.23208,18.686,61.88,21.69,65.5712627605,133.55,83.06856,42.08208,93.1197461208,17.93856,5.23208,18.686,65.13,36.85,74.8320746739,134.78,84.58856,47.99208,97.2546360108,17.93856,5.23208,18.686,66.65,42.76,79.1873733622,133.55,84.01856,11.09208,84.74758204930001,17.93856,5.23208,18.686,66.08,5.86,66.3393246875,134.78
2020-12-12 13:30:00,79.42928,26.87854,83.8538397084,16.58928,4.83854,17.2805,62.84,22.04,66.5929966288,133.55,82.66928,41.34854,92.4332819706,16.58928,4.83854,17.2805,66.08,36.51,75.4953409158,134.89,84.23928,47.98854,96.9492458261,16.58928,4.83854,17.2805,67.65,43.15,80.2399214855,133.55,83.66928,11.05854,84.3969177319,16.58928,4.83854,17.2805,67.08,6.22,67.3677578668,134.89
2020-12-12 14:00:00,77.80736,27.09423,82.3898207879,16.19736,4.72423,16.87225,61.61,22.37,65.5454727651,133.92,81.04736,40.38423,90.5514251443,16.19736,4.72423,16.87225,64.85,35.66,74.0078245863,135.18,82.60736,49.05423,96.0744159861,16.19736,4.72423,16.87225,66.41,44.33,79.8463336666,133.92,81.97736,11.21423,82.7408394148,16.19736,4.72423,16.87225,65.78,6.49,66.099383507,135.18
2020-12-12 14:30:00,76.39976,27.94243,81.3492638096,18.65976,5.44243,19.43725,57.74,22.5,61.9690051558,134.28,79.60976,40.19243,89.1804088159,18.65976,5.44243,19.43725,60.95,34.75,70.1602807862,135.55,81.07976,51.24243,95.9151401707,18.65976,5.44243,19.43725,62.42,45.8,77.4202583307,134.28,80.40976,11.99243,81.299125952,18.65976,5.44243,19.43725,61.75,6.55,62.0964169659,135.55
2020-12-12 15:00:00,75.70592,27.99381,80.7157959842,18.11592,5.28381,18.87075,57.59,22.71,61.9059948632,134.34,78.95592,39.61381,88.3362397081,18.11592,5.28381,18.87075,60.84,34.33,69.8573868678,135.64,80.43592,51.48381,95.5014131747,18.11592,5.28381,18.87075,62.32,46.2,77.5772028369,134.34,79.71592,12.04381,80.6206007219,18.11592,5.28381,18.87075,61.6,6.76,61.9698120055,135.64
2020-12-12 15:30:00,75.72632,27.39851,80.5304531898,16.00632,4.66851,16.67325,59.72,22.73,63.8993841911,134.11,79.03632,38.80851,88.050214807,16.00632,4.66851,16.67325,63.03,34.14,71.6820793504,135.45,80.56632,50.83851,95.2653453117,16.00632,4.66851,16.67325,64.56,46.17,79.3704132533,134.11,79.83632,11.51851,80.6629658751,16.00632,4.66851,16.67325,63.83,6.85,64.1965061355,135.45
2020-12-12 16:00:00,77.33936,25.96898,81.5828690808,13.77936,4.01898,14.3535,63.56,21.95,67.2434093425,133.71,80.83936,38.61898,89.5903328571,13.77936,4.01898,14.3535,67.06,34.6,75.4599469918,134.98,82.43936,49.24898,96.0297355419,13.77936,4.01898,14.3535,68.66,45.23,82.2189059767,133.71,81.60936,10.15898,82.2392395043,13.77936,4.01898,14.3535,67.83,6.14,68.1073307361,134.98
2020-12-12 16:30:00,82.2204,24.97595,85.9301591676,15.3804,4.48595,16.02125,66.84,20.49,69.910125876,132.83,85.8304,39.59595,94.5235252229,15.3804,4.48595,16.02125,70.45,35.11,78.7141321492,134.07,87.4904,48.19595,99.8870346369,15.3804,4.48595,16.02125,72.11,43.71,84.3232838545,132.83,86.6204,9.34595,87.1231339976,15.3804,4.48595,16.02125,71.24,4.86,71.4055824148,134.07
2020-12-12 17:00:00,85.94544,24.21367,89.2912116149,14.99544,4.37367,15.62025,70.95,19.84,73.6717591754,131.95,89.51544,40.82367,98.3848872066,14.99544,4.37367,15.62025,74.52,36.45,82.9568134634,133.21,91.25544,45.59367,102.0114605016,14.99544,4.37367,15.62025,76.26,41.22,86.6872308936,131.95,90.51544,8.78367,90.9406275383,14.99544,4.37367,15.62025,75.52,4.41,75.6486516734,133.21
2020-12-12 17:30:00,88.12168,23.92799,91.3125357849,14.22168,4.14799,14.81425,73.9,19.78,76.5013620794,131.84,91.72168,41.42799,100.6436532398,14.22168,4.14799,14.81425,77.5,37.28,86.0002813949,133.1,93.50168,44.38799,103.5029362823,14.22168,4.14799,14.81425,79.28,40.24,88.9076824577,131.84,92.79168,8.49799,93.1799963043,14.22168,4.14799,14.81425,78.57,4.35,78.690325962,133.1
2020-12-12 18:00:00,88.42416,24.13413,91.6585418963,14.89416,4.34413,15.51475,73.53,19.79,76.1466020253,131.75,92.04416,41.57413,100.997701337,14.89416,4.34413,15.51475,77.15,37.23,85.6632675071,132.97,93.77416,44.57413,103.8289273226,14.89416,4.34413,15.51475,78.88,40.23,88.5466391231,131.75,93.08416,8.73413,93.4930257814,14.89416,4.34413,15.51475,78.19,4.39,78.3131419367,132.97
2020-12-12 18:30:00,87.64888,23.96259,90.8654603508,13.20888,3.85259,13.75925,74.44,20.11,77.1085319533,132.15,91.27888,41.09259,100.10212229,13.20888,3.85259,13.75925,78.07,37.24,86.4970664242,133.45,93.08888,44.56259,103.2054456275,13.20888,3.85259,13.75925,79.88,40.71,89.6555547638,132.15,92.36888,8.47259,92.7566427474,13.20888,3.85259,13.75925,79.16,4.62,79.2947034801,133.45
2020-12-12 19:00:00,85.68536,24.85073,89.2162524424,13.06536,3.81073,13.60975,72.62,21.04,75.6065208828,132.81,89.27536,40.53073,98.0450405552,13.06536,3.81073,13.60975,76.21,36.72,84.5950500916,134.09,90.98536,45.68073,101.8089624132,13.06536,3.81073,13.60975,77.92,41.87,88.4569008049,132.81,90.32536,9.26073,90.7988534028,13.06536,3.81073,13.60975,77.26,5.45,77.4519857718,134.09
2020-12-12 19:30:00,83.05784,25.33062,86.8345846714,12.44784,3.63062,12.9665,70.61,21.7,73.8692229552,132.81,86.54784,39.81062,95.2649677135,12.44784,3.63062,12.9665,74.1,36.18,82.4609143777,134.09,88.22784,46.22062,99.6016940832,12.44784,3.63062,12.9665,75.78,42.59,86.9282261409,132.81,87.59784,9.71062,88.1344297846,12.44784,3.63062,12.9665,75.15,6.08,75.3955496034,134.09
2020-12-12 20:00:00,80.53688,25.76784,84.5586815082,11.06688,3.22784,11.528,69.47,22.54,73.0351456492,133.24,84.01688,38.92784,92.59704559,11.06688,3.22784,11.528,72.95,35.7,81.2169471231,134.51,85.67688,46.70784,97.5815048255,11.06688,3.22784,11.528,74.61,43.48,86.3548637889,133.24,85.03688,10.09784,85.6343233336,11.06688,3.22784,11.528,73.97,6.87,74.2883422887,134.51
2020-12-12 20:30:00,79.00984,26.80537,83.4331030087,11.94984,3.48537,12.44775,67.06,23.32,70.9990563318,133.46,82.40984,38.52537,90.9702471276,11.94984,3.48537,12.44775,70.46,35.04,78.6918877649,134.73,84.04984,47.90537,96.7434756398,11.94984,3.48537,12.44775,72.1,44.42,84.6849833205,133.46,83.40984,11.10537,84.1458890954,11.94984,3.48537,12.44775,71.46,7.62,71.8651236693,134.73
2020-12-12 21:00:00,77.03992,27.24081,81.7142031905,11.89992,3.47081,12.39575,65.14,23.77,69.3414198009,133.24,80.35992,37.85081,88.8279266901,11.89992,3.47081,12.39575,68.46,34.38,76.6078063907,134.5,81.96992,48.35081,95.1675817307,11.89992,3.47081,12.39575,70.07,44.88,83.2106922216,133.24,81.33992,11.61081,82.1644296181,11.89992,3.47081,12.39575,69.44,8.14,69.9154718213,134.5
2020-12-12 21:30:00,74.37784,28.19187,79.5414647663,11.69784,3.41187,12.18525,62.68,24.78,67.4005252205,133.7,77.59784,37.13187,86.0244182913,11.69784,3.41187,12.18525,65.9,33.72,74.0259981358,134.99,79.12784,49.43187,93.2991148659,11.69784,3.41187,12.18525,67.43,46.02,81.637278862,133.7,78.58784,12.47187,79.5713273558,11.69784,3.41187,12.18525,66.89,9.06,67.5007829584,134.99
2020-12-12 22:00:00,71.87528,28.28279,77.2397053675,10.77528,3.14279,11.22425,61.1,25.14,66.0698842136,133.45,75.05528,36.33279,83.3868495931,10.77528,3.14279,11.22425,64.28,33.19,72.3428952973,134.74,76.53528,49.51279,91.1546238995,10.77528,3.14279,11.22425,65.76,46.37,80.4646164472,133.45,76.00528,12.62279,77.0463329125,10.77528,3.14279,11.22425,65.23,9.48,65.9152736473,134.74
2020-12-12 22:30:00,67.7404,28.97345,73.6764724798,10.4004,3.03345,10.83375,57.34,25.94,62.9345628411,134.38,70.9404,34.59345,78.9255797259,10.4004,3.03345,10.83375,60.54,31.56,68.2724336757,135.68,72.3504,52.10345,89.1591267457,10.4004,3.03345,10.83375,61.95,49.07,79.0295349853,134.38,71.7204,13.13345,72.9129843379,10.4004,3.03345,10.83375,61.32,10.1,62.1462179058,135.68
2020-12-12 23:00:00,64.2256,32.0358,71.7720013445,12.2256,3.5658000000000003,12.735,52.0,28.47,59.2835634894,135.2,67.0456,35.9458,76.0737340808,12.2256,3.5658000000000003,12.735,54.82,32.38,63.6686484857,136.47,68.3656,52.8558,86.4152235257,12.2256,3.5658000000000003,12.735,56.14,49.29,74.7074541127,135.2,67.9956,15.9858,69.8494625677,12.2256,3.5658000000000003,12.735,55.77,12.42,57.1362345627,136.47
2020-12-12 23:30:00,59.4592,44.76935,74.4291015938,11.4492,3.33935,11.92625,48.01,41.43,63.4145488039,134.52,65.2792,47.55935,80.7667365013,11.4492,3.33935,11.92625,53.83,44.22,69.6640316089,135.78,66.5792,39.71935,77.526876869,11.4492,3.33935,11.92625,55.13,36.38,66.0516563002,134.52,63.6792,28.96935,69.959014802,11.4492,3.33935,11.92625,52.23,25.63,58.1796338937,135.78
2020-12-13 00:00:00,57.01128,46.93829,73.8477427912,12.37128,3.60829,12.88675,44.64,43.33,62.2110802028,135.02,63.07128,48.94829,79.8368427154,12.37128,3.60829,12.88675,50.7,45.34,68.0162157136,136.28,64.28128,39.37829,75.3839020067,12.37128,3.60829,12.88675,51.91,35.77,63.0407883834,135.02,61.13128,31.44829,68.7461150783,12.37128,3.60829,12.88675,48.76,27.84,56.1480471611,136.28
2020-12-13 00:30:00,57.49736,46.42048,73.8972757982,11.00736,3.21048,11.466,46.49,43.21,63.4698684416,134.8,63.67736,48.36048,79.9596285784,11.00736,3.21048,11.466,52.67,45.15,69.3732758344,136.13,64.94736,38.90048,75.7060560008,11.00736,3.21048,11.466,53.94,35.69,64.6784330361,134.8,61.72736,31.00048,69.074573707,11.00736,3.21048,11.466,50.72,27.79,57.8342675237,136.13
2020-12-13 01:00:00,60.03488,44.61059,74.7949968699,9.46488,2.76059,9.85925,50.57,41.85,65.6410496564,133.75,66.48488,47.63059,81.7857712097,9.46488,2.76059,9.85925,57.02,44.87,72.557544749,135.03,67.83488,37.48059,77.5007456181,9.46488,2.76059,9.85925,58.37,34.72,67.9156484177,133.75,64.48488,29.43059,70.8834210261,9.46488,2.76059,9.85925,55.02,26.67,61.1431868649,135.03
2020-12-13 01:30:00,59.08656,43.38858,73.3061419463,8.32656,2.42858,8.6735,50.76,40.96,65.2249890763,133.45,65.60656,46.70858,80.5351610208,8.32656,2.42858,8.6735,57.28,44.28,72.3997016568,134.72,66.96656,37.44858,76.7262425918,8.32656,2.42858,8.6735,58.64,35.02,68.301171293,133.45,63.51656,28.23858,69.5109401077,8.32656,2.42858,8.6735,55.19,25.81,60.9269414955,134.72
2020-12-13 02:00:00,58.88008,44.95544,74.0800607883,10.99008,3.20544,11.448,47.89,41.75,63.5335706536,133.8,65.18008,47.40544,80.59602081,10.99008,3.20544,11.448,54.19,44.2,69.9299370799,135.1,66.47008,38.61544,76.872776336,10.99008,3.20544,11.448,55.48,35.41,65.8171596166,133.8,63.17008,29.77544,69.83577761,10.99008,3.20544,11.448,52.18,26.57,58.5552499781,135.1
2020-12-13 02:30:00,57.79848,45.32539,73.4510399447,11.29848,3.2953900000000003,11.76925,46.5,42.03,62.6799082641,133.93,63.99848,47.77539,79.8642180952,11.29848,3.2953900000000003,11.76925,52.7,44.48,68.9620214321,135.2,65.24848,38.65539,75.8393256719,11.29848,3.2953900000000003,11.76925,53.95,35.36,64.5052873802,133.93,62.00848,30.08539,68.9215661703,11.29848,3.2953900000000003,11.76925,50.71,26.79,57.3516189833,135.2
2020-12-13 03:00:00,57.10272,44.78746,72.571600538,9.28272,2.70746,9.6695,47.82,42.08,63.6983422076,134.08,63.39272,47.24746,79.0630092107,9.28272,2.70746,9.6695,54.11,44.54,70.0835479981,135.35,64.67272,38.14746,75.0852143677,9.28272,2.70746,9.6695,55.39,35.44,65.757476381,134.08,61.39272,29.51746,68.1200889155,9.28272,2.70746,9.6695,52.11,26.81,58.6022883512,135.35
2020-12-13 03:30:00,56.14024,44.55132,71.6697053224,8.37024,2.44132,8.719,47.77,42.11,63.680648552,134.38,62.49024,47.00132,78.1930570895,8.37024,2.44132,8.719,54.12,44.56,70.1039799156,135.63,63.78024,38.23132,74.3609631689,8.37024,2.44132,8.719,55.41,35.79,65.9635672171,134.38,60.43024,29.22132,67.1245070671,8.37024,2.44132,8.719,52.06,26.78,58.5441030335,135.63
2020-12-13 04:00:00,54.79792,44.63356,70.6750784549,8.37792,2.44356,8.727,46.42,42.19,62.7280838222,134.52,61.09792,46.54356,76.8066325639,8.37792,2.44356,8.727,52.72,44.1,68.7328771404,135.8,62.36792,38.81356,73.4591715513,8.37792,2.44356,8.727,53.99,36.37,65.0975959618,134.52,59.00792,29.27356,65.8701445102,8.37792,2.44356,8.727,50.63,26.83,57.2996143093,135.8
2020-12-13 04:30:00,53.93976,44.92243,70.1963134784,8.81976,2.5724299999999998,9.18725,45.12,42.35,61.8816362098,134.75,60.15976,46.82243,76.2334354097,8.81976,2.5724299999999998,9.18725,51.34,44.25,67.7780060197,135.96,61.40976,39.09243,72.79681797,8.81976,2.5724299999999998,9.18725,52.59,36.52,64.0267014612,134.75,58.07976,29.51243,65.1478475942,8.81976,2.5724299999999998,9.18725,49.26,26.94,56.1454468323,135.96
2020-12-13 05:00:00,53.1716,46.1113,70.3808996408,11.1816,3.2613,11.6475,41.99,42.85,59.9940213688,134.81,59.1616,47.0413,75.584249816,11.1816,3.2613,11.6475,47.98,43.78,64.9520500061,136.07,60.4016,40.3613,72.6456318043,11.1816,3.2613,11.6475,49.22,37.1,61.6361776881,134.81,57.1316,30.7013,64.8582264655,11.1816,3.2613,11.6475,45.95,27.44,53.5196795581,136.07
2020-12-13 05:30:00,53.02352,45.88811,70.1228373111,11.51352,3.35811,11.99325,41.51,42.53,59.4296306568,134.43,58.97352,47.07811,75.4600854914,11.51352,3.35811,11.99325,47.46,43.72,64.5282108849,135.68,60.23352,40.15811,72.3930295703,11.51352,3.35811,11.99325,48.72,36.8,61.0563542967,134.43,56.95352,30.53811,64.6241410215,11.51352,3.35811,11.99325,45.44,27.18,52.9485221701,135.68
2020-12-13 06:00:00,52.98952,46.27111,70.348453078,12.68952,3.70111,13.21825,40.3,42.57,58.6199189696,134.23,58.83952,47.41111,75.5638965728,12.68952,3.70111,13.21825,46.15,43.71,63.5640354288,135.46,60.05952,40.30111,72.3279020148,12.68952,3.70111,13.21825,47.37,36.6,59.8621491428,134.23,56.84952,30.96111,64.7337489773,12.68952,3.70111,13.21825,44.16,27.26,51.8961771232,135.46
2020-12-13 06:30:00,55.12512,46.47566,72.1024675545,14.38512,4.19566,14.9845,40.74,42.28,58.714103927400004,133.89,60.93512,48.37566,77.8029133764,14.38512,4.19566,14.9845,46.55,44.18,64.1776822579,135.16,62.18512,39.88566,73.8772970746,14.38512,4.19566,14.9845,47.8,35.69,59.6541373251,133.89,58.99512,31.22566,66.7492773463,14.38512,4.19566,14.9845,44.61,27.03,52.1600709355,135.16
2020-12-13 07:00:00,56.96,45.90125,73.1530337824,14.85,4.33125,15.46875,42.11,41.57,59.1719274656,133.78,62.91,49.01125,79.7481706785,14.85,4.33125,15.46875,48.06,44.68,65.6206217587,135.05,64.18,39.38125,75.2991052507,14.85,4.33125,15.46875,49.33,35.05,60.5140595234,133.78,60.93,30.66125,68.2098024595,14.85,4.33125,15.46875,46.08,26.33,53.0719822505,135.05
2020-12-13 07:30:00,59.17576,43.46418,73.4227860725,13.62576,3.97418,14.1935,45.55,39.49,60.2848455252,132.9,65.42576,48.07418,81.189019296,13.62576,3.97418,14.1935,51.8,44.1,68.0297728939,134.15,66.80576,38.61418,77.1625846266,13.62576,3.97418,14.1935,53.18,34.64,63.4668574927,132.9,63.31576,28.38418,69.38693781,13.62576,3.97418,14.1935,49.69,24.41,55.3619381886,134.15
2020-12-13 08:00:00,60.63728,42.43754,74.0123268588,13.39728,3.90754,13.9555,47.24,38.53,60.9604666977,132.76,67.06728,47.95754,82.4496554841,13.39728,3.90754,13.9555,53.67,44.05,69.4324952742,133.99,68.47728,38.41754,78.5178021588,13.39728,3.90754,13.9555,55.08,34.51,64.9980499707,132.76,64.87728,27.37754,70.4172646206,13.39728,3.90754,13.9555,51.48,23.47,56.5776572509,133.99
2020-12-13 08:30:00,63.58208,42.52894,76.4943895632,17.24208,5.02894,17.9605,46.34,37.5,59.6124617844,132.64,70.02208,48.99894,85.4633711519,17.24208,5.02894,17.9605,52.78,43.97,68.695627954,133.86,71.38208,39.46894,81.5671414839,17.24208,5.02894,17.9605,54.14,34.44,64.1658257954,132.64,67.75208,27.45894,73.1049774656,17.24208,5.02894,17.9605,50.51,22.43,55.2663098099,133.86
2020-12-13 09:00:00,66.73368,42.59024,79.1663602144,18.58368,5.42024,19.358,48.15,37.17,60.8278834088,132.37,73.25368,49.72024,88.5336314583,18.58368,5.42024,19.358,54.67,44.3,70.3654666722,133.64,74.63368,39.13024,84.2695785726,18.58368,5.42024,19.358,56.05,33.71,65.406166376,132.37,71.02368,27.59024,76.1943860399,18.58368,5.42024,19.358,52.44,22.17,56.9338431866,133.64
2020-12-13 09:30:00,70.29328,41.90179,81.8346211475,20.06328,5.85179,20.89925,50.23,36.05,61.8276265111,132.3,76.97328,50.68179,92.1603476098,20.06328,5.85179,20.89925,56.91,44.83,72.4463732702,133.55,78.39328,38.94179,87.532675942,20.06328,5.85179,20.89925,58.33,33.09,67.0621875575,132.3,74.69328,26.67179,79.3124861479,20.06328,5.85179,20.89925,54.63,20.82,58.4628882283,133.55
2020-12-13 10:00:00,75.39696,28.45578,80.5880449735,22.23696,6.48578,23.1635,53.16,21.97,57.5210092053,133.3,78.62696,39.14578,87.8327440688,22.23696,6.48578,23.1635,56.39,32.66,65.1652338291,134.51,80.04696,53.24578,96.1385921108,22.23696,6.48578,23.1635,57.81,46.76,74.353841192,133.3,79.20696,12.55578,80.1959483007,22.23696,6.48578,23.1635,56.97,6.07,57.2924584915,134.51
2020-12-13 10:30:00,78.16064,26.85602,82.6458193465,22.34064,6.51602,23.2715,55.82,20.34,59.4103358011,133.16,81.57064,39.06602,90.442928019,22.34064,6.51602,23.2715,59.23,32.55,67.5847275647,134.37,83.04064,53.15602,98.5967055933,22.34064,6.51602,23.2715,60.7,46.64,76.5491972525,133.16,82.09064,11.16602,82.8465640703,22.34064,6.51602,23.2715,59.75,4.65,59.9306682759,134.37
