Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-13 11:00:00,80.2596,29.7903,85.6099606719,22.8696,6.6703,23.8225,57.39,23.12,61.8720170998,133.39,84.0296,35.1203,91.0736468373,22.8696,6.6703,23.8225,61.16,28.45,67.4533031067,134.62,85.6596,40.6503,94.8156841575,22.8696,6.6703,23.8225,62.79,33.98,71.394849254,133.39,84.2396,14.2503,85.4364164642,22.8696,6.6703,23.8225,61.37,7.58,61.8363428738,134.62
2020-12-13 11:30:00,81.96672,37.81946,90.2710072075,24.06672,7.01946,25.0695,57.9,30.8,65.5823909293,135.4,86.47672,22.08946,89.2533884234,24.06672,7.01946,25.0695,62.41,15.07,64.2036836949,136.64,88.41672,11.18946,89.1219411293,24.06672,7.01946,25.0695,64.35,4.17,64.4849703419,135.4,85.97672,22.12946,88.7789917821,24.06672,7.01946,25.0695,61.91,15.11,63.7272327973,136.64
2020-12-13 12:00:00,85.41176,25.83468,89.2333986633,24.46176,7.13468,25.481,60.95,18.7,63.7541567272,133.8,86.81176,11.65468,87.5906001818,24.46176,7.13468,25.481,62.35,4.52,62.5136217156,135.02,88.17176,22.59468,91.020760411,24.46176,7.13468,25.481,63.71,15.46,65.5589482832,133.8,89.59176,9.69468,90.1147617219,24.46176,7.13468,25.481,65.13,2.56,65.1802922669,135.02
2020-12-13 12:30:00,86.62104,25.96822,90.4298237345,25.33104,7.3882200000000005,26.3865,61.29,18.58,64.0443635303,133.2,88.01104,12.44822,88.8870144793,25.33104,7.3882200000000005,26.3865,62.68,5.06,62.8839089116,134.39,89.35104,22.12822,92.0503474706,25.33104,7.3882200000000005,26.3865,64.02,14.74,65.6949617551,133.2,90.80104,9.96822,91.3465613751,25.33104,7.3882200000000005,26.3865,65.47,2.58,65.5208157764,134.39
2020-12-13 13:00:00,87.27808,25.62944,90.9633521986,25.19808,7.34944,26.248,62.08,18.28,64.715413929,133.09,88.74808,12.15944,89.5771939994,25.19808,7.34944,26.248,63.55,4.8100000000000005,63.731770727,134.34,90.08808,22.28944,92.8045327212,25.19808,7.34944,26.248,64.89,14.94,66.5876542611,133.09,91.48808,9.66944,91.9976459047,25.19808,7.34944,26.248,66.29,2.32,66.3305849514,134.34
2020-12-13 13:30:00,87.60176,25.23593,91.1642502194,25.15176,7.33593,26.19975,62.45,17.9,64.9647019542,133.44,89.16176,11.64593,89.9191143854,25.15176,7.33593,26.19975,64.01,4.31,64.1549390149,134.68,90.53176,22.90593,93.384587582,25.15176,7.33593,26.19975,65.38,15.57,67.2084020045,133.44,91.85176,9.19593,92.3109470413,25.15176,7.33593,26.19975,66.7,1.8599999999999999,66.7259289932,134.68
2020-12-13 14:00:00,87.3196,25.5178,90.9718124531,25.0896,7.3178,26.135,62.23,18.2,64.8368174728,134.36,88.8896,11.0478,89.5735165827,25.0896,7.3178,26.135,63.8,3.73,63.9089422538,135.62,90.2696,23.6978,93.3283794406,25.0896,7.3178,26.135,65.18,16.38,67.2066722878,134.36,91.5496,9.2778,92.018513534,25.0896,7.3178,26.135,66.46,1.96,66.4888953134,135.62
2020-12-13 14:30:00,86.16904,27.29097,90.3875018908,24.92904,7.27097,25.96775,61.24,20.02,64.4293256212,134.93,87.95904,11.92097,88.7631806745,24.92904,7.27097,25.96775,63.03,4.65,63.2012927083,136.14,89.32904,22.93097,92.2253044043,24.92904,7.27097,25.96775,64.4,15.66,66.2766595417,134.93,90.44904,10.63097,91.0716550858,24.92904,7.27097,25.96775,65.52,3.36,65.6060972776,136.14
2020-12-13 15:00:00,83.35576,39.93793,92.4295460222,25.29576,7.37793,26.34975,58.06,32.56,66.5666372893,133.52,88.62576,24.73793,92.0135344189,25.29576,7.37793,26.34975,63.33,17.36,65.6662660732,134.75,89.98576,9.80793,90.5186858812,25.29576,7.37793,26.34975,64.69,2.43,64.7356238867,133.52,88.25576,24.25793,91.5288279236,25.29576,7.37793,26.34975,62.96,16.88,65.1835562086,134.75
2020-12-13 15:30:00,84.12832,39.51701,92.9471263965,25.97832,7.57701,27.06075,58.15,31.94,66.3444504085,133.14,89.46832,24.63701,92.7985050815,25.97832,7.57701,27.06075,63.49,17.06,65.7420999056,134.44,90.81832,10.19701,91.388983256,25.97832,7.57701,27.06075,64.84,2.62,64.8929117855,133.14,89.02832,23.91701,92.1849506664,25.97832,7.57701,27.06075,63.05,16.34,65.132926389,134.44
2020-12-13 16:00:00,86.08376,35.96443,93.2944476427,25.76376,7.51443,26.83725,60.32,28.45,66.6926150335,132.34,91.19376,22.76443,93.9921333738,25.76376,7.51443,26.83725,65.43,15.25,67.1836840312,133.59,92.54376,12.04443,93.3242509156,25.76376,7.51443,26.83725,66.78,4.53,66.9334692064,132.34,91.03376,21.11443,93.4503323374,25.76376,7.51443,26.83725,65.27,13.6,66.6718298834,133.59
2020-12-13 16:30:00,92.73336,17.32598,94.3380391987,25.56336,7.45598,26.6285,67.17,9.87,67.8912792632,133.28,92.53336,9.37598,93.0071594763,25.56336,7.45598,26.6285,66.97,1.92,66.9975171182,134.5,93.91336,29.24598,98.361814403,25.56336,7.45598,26.6285,68.35,21.79,71.7392960657,133.28,97.19336,13.63598,98.1452453186,25.56336,7.45598,26.6285,71.63,6.18,71.8961007288,134.5
2020-12-13 17:00:00,94.33288,16.21834,95.7169096944,24.78288,7.22834,25.8155,69.55,8.99,70.1286147018,133.93,94.32288,9.82834,94.833548698,24.78288,7.22834,25.8155,69.54,2.6,69.5885881449,135.19,95.72288,29.86834,100.2745605318,24.78288,7.22834,25.8155,70.94,22.64,74.4651139796,133.93,98.88288,14.40834,99.9270945172,24.78288,7.22834,25.8155,74.1,7.18,74.4470442664,135.19
2020-12-13 17:30:00,94.45704,16.549970000000002,95.8959535776,25.337040000000002,7.38997,26.39275,69.12,9.16,69.724314267,134.36,94.43704,10.10997,94.9766603822,25.337040000000002,7.38997,26.39275,69.1,2.7199999999999998,69.1535132875,135.6,95.83704,30.26997,100.5037776393,25.337040000000002,7.38997,26.39275,70.5,22.88,74.1197976252,134.36,98.98704,14.52997,100.0477591761,25.337040000000002,7.38997,26.39275,73.65,7.14,73.9952843092,135.6
2020-12-13 18:00:00,91.18,27.63,95.2743895284,25.44,7.42,26.5,65.74,20.21,68.7763891172,133.1,93.96,17.42,95.5611741242,25.44,7.42,26.5,68.52,10.0,69.2458691909,134.36,95.35,19.78,97.3800333744,25.44,7.42,26.5,69.91,12.36,70.9942089188,133.1,96.03,17.6,97.6295083466,25.44,7.42,26.5,70.59,10.18,71.3202671055,134.36
2020-12-13 18:30:00,90.28224,17.55357,91.9728801287,25.69224,7.49357,26.76275,64.59,10.06,65.3687364112,133.69,90.21224,11.17357,90.9015781621,25.69224,7.49357,26.76275,64.52,3.68,64.6248620888,134.97,91.57224,31.17357,96.7329654521,25.69224,7.49357,26.76275,65.88,23.68,70.0065482651,133.69,94.61224,13.56357,95.5795291313,25.69224,7.49357,26.76275,68.92,6.07,69.186785588,134.97
2020-12-13 19:00:00,87.98968,18.03824,89.8196074852,24.91968,7.2682400000000005,25.958,63.07,10.77,63.9829492912,133.83,87.89968,11.66824,88.6707481011,24.91968,7.2682400000000005,25.958,62.98,4.4,63.1335124953,135.13,89.23968,31.69824,94.7021589279,24.91968,7.2682400000000005,25.958,64.32,24.43,68.80325065,133.83,92.24968,12.61824,93.1086646924,24.91968,7.2682400000000005,25.958,67.33,5.35,67.5422193891,135.13
2020-12-13 19:30:00,85.464,17.94075,87.326776,22.734,6.63075,23.68125,62.73,11.31,63.7414229524,134.09,85.404,11.53075,86.1788919142,22.734,6.63075,23.68125,62.67,4.9,62.861267088700004,135.39,86.744,31.68075,92.3482076521,22.734,6.63075,23.68125,64.01,25.05,68.7370540538,134.09,89.714,11.52075,90.450701913,22.734,6.63075,23.68125,66.98,4.89,67.1582645696,135.39
2020-12-13 20:00:00,80.22256,31.74783,86.2762067007,21.83256,6.36783,22.74225,58.39,25.38,63.667389612,133.61,82.76256,14.32783,83.9936191044,21.83256,6.36783,22.74225,60.93,7.96,61.4477542307,134.86,84.08256,19.85783,86.3956613984,21.83256,6.36783,22.74225,62.25,13.49,63.6949181646,133.61,84.34256,16.46783,85.9351898367,21.83256,6.36783,22.74225,62.51,10.1,63.3206925104,134.86
2020-12-13 20:30:00,78.70272,33.44496,85.5142297211,22.30272,6.5049600000000005,23.232,56.4,26.94,62.5037886852,133.24,81.98272,14.39496,83.2368983805,22.30272,6.5049600000000005,23.232,59.68,7.89,60.1992898629,134.51,83.29272,18.41496,85.3040910906,22.30272,6.5049600000000005,23.232,60.99,11.91,62.1420002897,133.24,82.72272,17.60496,84.5753097588,22.30272,6.5049600000000005,23.232,60.42,11.1,61.4311517066,134.51
2020-12-13 21:00:00,75.26536,36.37698,83.5952097303,22.51536,6.56698,23.4535,52.75,29.81,60.590416734,132.88,79.48536,37.20698,87.7626447587,22.51536,6.56698,23.4535,56.97,30.64,64.6868649727,134.2,80.82536,38.95698,89.7239383323,22.51536,6.56698,23.4535,58.31,32.39,66.7020854247,132.88,79.06536,20.79698,81.7547890282,22.51536,6.56698,23.4535,56.55,14.23,58.3129093769,134.2
2020-12-13 21:30:00,72.03976,37.61743,81.2699087034,22.61976,6.59743,23.56225,49.42,31.02,58.3487514862,132.43,76.63976,45.14743,88.949104821,22.61976,6.59743,23.56225,54.02,38.55,66.3646208457,133.69,77.97976,46.36743,90.723654768,22.61976,6.59743,23.56225,55.36,39.77,68.1643785272,132.43,75.69976,22.20743,78.8899461989,22.61976,6.59743,23.56225,53.08,15.61,55.3277371668,133.69
2020-12-13 22:00:00,68.95352,38.22186,78.8384329008,22.46352,6.55186,23.3995,46.49,31.67,56.2521910684,133.04,73.44352,44.42186,85.8326993392,22.46352,6.55186,23.3995,50.98,37.87,63.5066713031,134.36,74.71352,47.65186,88.6160811154,22.46352,6.55186,23.3995,52.25,41.1,66.4776090124,133.04,72.49352,22.71186,75.9680131809,22.46352,6.55186,23.3995,50.03,16.16,52.5751509746,134.36
2020-12-13 22:30:00,65.00304,38.79047,75.6973960719,22.97304,6.70047,23.93025,42.03,32.09,52.879948941,133.04,69.31304,43.97047,82.0834925309,22.97304,6.70047,23.93025,46.34,37.27,59.4680460416,134.33,70.46304,48.48047,85.5300881413,22.97304,6.70047,23.93025,47.49,41.78,63.2524189261,133.04,68.35304,23.27047,72.2056289444,22.97304,6.70047,23.93025,45.38,16.57,48.3105506075,134.33
2020-12-13 23:00:00,61.56504,39.55147,73.1749474162,22.08504,6.44147,23.00525,39.48,33.11,51.5261341457,133.45,65.72504,43.49147,78.8117303817,22.08504,6.44147,23.00525,43.64,37.05,57.2464156083,134.79,66.82504,48.96147,82.8420878272,22.08504,6.44147,23.00525,44.74,42.52,61.7221030102,133.45,64.80504,23.94147,69.0860853947,22.08504,6.44147,23.00525,42.72,17.5,46.1654459526,134.79
2020-12-13 23:30:00,58.1964,41.95645,71.7437430691,24.0564,7.01645,25.05875,34.14,34.94,48.8502118726,134.9,62.0364,44.83645,76.5429433296,24.0564,7.01645,25.05875,37.98,37.82,53.5988134197,136.2,63.0064,50.42645,80.7008878549,24.0564,7.01645,25.05875,38.95,43.41,58.3226422584,134.9,61.2364,26.00645,66.529934064,24.0564,7.01645,25.05875,37.18,18.99,41.7489221418,136.2
2020-12-14 00:00:00,55.6032,42.3276,69.8809099254,21.5232,6.2776,22.42,34.08,36.05,49.6089598762,134.83,59.3032,44.1876,73.9554833937,21.5232,6.2776,22.42,37.78,37.91,53.5209912091,136.11,60.2732,49.5076,77.9991095847,21.5232,6.2776,22.42,38.75,43.23,58.0551065799,134.83,58.6332,26.3976,64.3015196399,21.5232,6.2776,22.42,37.11,20.12,42.2133450463,136.11
2020-12-14 00:30:00,56.13696,42.17203,70.212807894,21.12696,6.16203,22.00725,35.01,36.01,50.223701576,134.51,59.86696,43.73203,74.1386764622,21.12696,6.16203,22.00725,38.74,37.57,53.9656603777,135.78,60.84696,49.32203,78.3263377451,21.12696,6.16203,22.00725,39.72,43.16,58.6554686283,134.51,59.20696,26.34203,64.8025204522,21.12696,6.16203,22.00725,38.08,20.18,43.0966216773,135.78
2020-12-14 01:00:00,58.98208,42.15269,72.4964484328,22.19208,6.47269,23.11675,36.79,35.68,51.2500390244,133.99,62.77208,44.58269,76.9931833032,22.19208,6.47269,23.11675,40.58,38.11,55.6696371463,135.24,63.80208,48.46269,80.1207696815,22.19208,6.47269,23.11675,41.61,41.99,59.1147375872,133.99,62.13208,26.43269,67.5209779681,22.19208,6.47269,23.11675,39.94,19.96,44.6498062706,135.24
2020-12-14 01:30:00,59.7924,42.23195,73.2029282103,22.5324,6.57195,23.47125,37.26,35.66,51.5746371776,133.99,63.6024,44.70195,77.740141623,22.5324,6.57195,23.47125,41.07,38.13,56.041429318,135.24,64.6224,48.49195,80.7930925053,22.5324,6.57195,23.47125,42.09,41.92,59.4041623121,133.99,62.9524,26.53195,68.3150718111,22.5324,6.57195,23.47125,40.42,19.96,45.0796850033,135.24
2020-12-14 02:00:00,58.9636,41.92855,72.3512918341,20.7036,6.03855,21.56625,38.26,35.89,52.4587428366,134.18,62.8436,44.11855,76.7838818702,20.7036,6.03855,21.56625,42.14,38.08,56.7967076511,135.51,63.9036,48.23855,80.0663961913,20.7036,6.03855,21.56625,43.2,42.2,60.3910589409,134.18,62.1636,26.17855,67.4509425069,20.7036,6.03855,21.56625,41.46,20.14,46.0928541099,135.51
2020-12-14 02:30:00,58.12664,42.27902,71.8764343151,22.31664,6.50902,23.2465,35.81,35.77,50.6147113002,134.06,61.91664,44.70902,76.3712431367,22.31664,6.50902,23.2465,39.6,38.2,55.021813856,135.33,62.94664,48.56902,79.5061581958,22.31664,6.50902,23.2465,40.63,42.06,58.4794023567,134.06,61.22664,26.52902,66.7269836562,22.31664,6.50902,23.2465,38.91,20.02,43.7582963562,135.33
2020-12-14 03:00:00,57.33368,42.53524,71.3890573141,23.50368,6.85524,24.483,33.83,35.68,49.1683973707,134.39,61.03368,45.14524,75.9157611369,23.50368,6.85524,24.483,37.53,38.29,53.6155294668,135.65,61.98368,49.15524,79.1088756449,23.50368,6.85524,24.483,38.48,42.3,57.1839173195,134.39,60.34368,26.70524,65.9888593582,23.50368,6.85524,24.483,36.84,19.85,41.8474383923,135.65
2020-12-14 03:30:00,56.09336,42.56598,70.4153938386,23.16336,6.75598,24.1285,32.93,35.81,48.6491623772,134.62,59.75336,44.62598,74.5784293362,23.16336,6.75598,24.1285,36.59,37.87,52.6589498566,135.88,60.69336,49.71598,78.456119044,23.16336,6.75598,24.1285,37.53,42.96,57.0443906094,134.62,59.08336,26.69598,64.8345492546,23.16336,6.75598,24.1285,35.92,19.94,41.0834516564,135.88
2020-12-14 04:00:00,55.35416,42.71788,69.9206714856,24.40416,7.11788,25.421,30.95,35.6,47.1726880727,134.62,58.92416,45.20788,74.268492955,24.40416,7.11788,25.421,34.52,38.09,51.4050435269,135.81,59.81416,49.85788,77.8687481253,24.40416,7.11788,25.421,35.41,42.74,55.5029341567,134.62,58.25416,26.82788,64.134875868,24.40416,7.11788,25.421,33.85,19.71,39.1702259376,135.81
2020-12-14 04:30:00,55.16056,42.78308,69.8074445443,24.49056,7.14308,25.511,30.67,35.64,47.0197671198,134.55,58.71056,45.06308,74.0108845684,24.49056,7.14308,25.511,34.22,37.92,51.0777329176,135.81,59.60056,49.92308,77.7466441012,24.49056,7.14308,25.511,35.11,42.78,55.3429354118,134.55,58.03056,26.93308,63.9760634316,24.49056,7.14308,25.511,33.54,19.79,38.9432368968,135.81
2020-12-14 05:00:00,55.26552,42.55286,69.7497211109,24.45552,7.13286,25.4745,30.81,35.42,46.9449944083,134.22,58.80552,45.43286,74.3117349431,24.45552,7.13286,25.4745,34.35,38.3,51.4471816526,135.44,59.69552,49.20286,77.3593985256,24.45552,7.13286,25.4745,35.24,42.07,54.8793449305,134.22,58.17552,26.74286,64.0278977341,24.45552,7.13286,25.4745,33.72,19.61,39.0075697782,135.44
2020-12-14 05:30:00,56.79648,42.26439,70.7963191307,24.42648,7.12439,25.44425,32.37,35.14,47.776945277,133.93,60.37648,45.76439,75.7607994233,24.42648,7.12439,25.44425,35.95,38.64,52.7773824664,135.21,61.30648,48.46439,78.1490984469,24.42648,7.12439,25.44425,36.88,41.34,55.3997292412,133.93,59.73648,26.52439,65.3604644083,24.42648,7.12439,25.44425,35.31,19.4,40.2884114852,135.21
2020-12-14 06:00:00,59.9276,34.4968,69.1472808721,24.5376,7.1568,25.56,35.39,27.34,44.7205512041,133.24,61.8276,20.1068,65.0148869721,24.5376,7.1568,25.56,37.29,12.95,39.4746323605,134.48,63.1676,33.6868,71.5887294481,24.5376,7.1568,25.56,38.63,26.53,46.862754934,133.24,63.0476,18.4668,65.6964425825,24.5376,7.1568,25.56,38.51,11.31,40.1364697003,134.48
2020-12-14 06:30:00,67.0424,27.79195,72.5746228551,23.7324,6.92195,24.72125,43.31,20.87,48.0761167317,132.4,68.2524,7.50195,68.6634499538,23.7324,6.92195,24.72125,44.52,0.58,44.523777917,133.64,69.8724,26.91195,74.8759329462,23.7324,6.92195,24.72125,46.14,19.99,50.2841893641,132.4,70.5224,11.69195,71.4850375712,23.7324,6.92195,24.72125,46.79,4.77,47.032510033,133.64
2020-12-14 07:00:00,72.8308,26.3869,77.463500568,23.2008,6.7669,24.1675,49.63,19.62,53.3674179626,131.92,74.0908,9.4069,74.6855836976,23.2008,6.7669,24.1675,50.89,2.64,50.9584310983,133.17,75.7808,24.1369,79.5318778242,23.2008,6.7669,24.1675,52.58,17.37,55.3748435664,131.92,76.5908,10.3569,77.2878775892,23.2008,6.7669,24.1675,53.39,3.59,53.5105615743,133.17
2020-12-14 07:30:00,79.03744,33.85092,85.9814032602,24.51744,7.15092,25.539,54.52,26.7,60.7068398123,133.07,83.30744,22.42092,86.2718216627,24.51744,7.15092,25.539,58.79,15.27,60.7407359192,134.27,84.84744,11.13092,85.5744439339,24.51744,7.15092,25.539,60.33,3.98,60.4611387587,133.07,82.96744,18.19092,84.9382462181,24.51744,7.15092,25.539,58.45,11.04,59.4834775379,134.27
2020-12-14 08:00:00,83.29664,34.28277,90.0757378774,24.14664,7.04277,25.15275,59.15,27.24,65.1209651341,133.48,88.47664,27.00277,92.505488558,24.14664,7.04277,25.15275,64.33,19.96,67.355404386,134.68,90.02664,7.69277,90.3547155381,24.14664,7.04277,25.15275,65.88,0.65,65.8832065097,133.48,87.42664,18.61277,89.3859753472,24.14664,7.04277,25.15275,63.28,11.57,64.3290237762,134.68
2020-12-14 08:30:00,84.94656,32.13233,90.8207282897,23.35656,6.81233,24.32975,61.59,25.32,66.5915197304,133.15,90.35656,26.84233,94.2593157988,23.35656,6.81233,24.32975,67.0,20.03,69.9299714,134.4,91.92656,7.58233,92.2387346057,23.35656,6.81233,24.32975,68.57,0.77,68.574323183,133.15,89.18656,16.51233,90.702257561,23.35656,6.81233,24.32975,65.83,9.7,66.5408062771,134.4
2020-12-14 09:00:00,86.0368,31.0449,91.4664789431,23.2968,6.7949,24.2675,62.74,24.25,67.2634380626,132.91,91.5068,27.2649,95.4822979313,23.2968,6.7949,24.2675,68.21,20.47,71.2153424481,134.16,93.0568,8.0749,93.4064881914,23.2968,6.7949,24.2675,69.76,1.28,69.771742131,132.91,90.3168,15.4549,91.6295710797,23.2968,6.7949,24.2675,67.02,8.66,67.5771854992,134.16
2020-12-14 09:30:00,88.08712,31.28416,93.4774805865,23.63712,6.89416,24.622,64.45,24.39,68.9106276274,132.57,93.38712,29.78416,98.0216831563,23.63712,6.89416,24.622,69.75,22.89,73.4099080506,133.84,94.94712,10.72416,95.5508409382,23.63712,6.89416,24.622,71.31,3.83,71.4127789685,132.57,92.43712,15.73416,93.7666515601,23.63712,6.89416,24.622,68.8,8.84,69.3655937767,133.84
2020-12-14 10:00:00,87.6236,31.2148,93.0175199411,23.6736,6.9048,24.66,63.95,24.31,68.4147542567,132.9,92.9136,30.1348,97.6782638871,23.6736,6.9048,24.66,69.24,23.23,73.0329411978,134.13,94.4636,10.9748,95.0989903206,23.6736,6.9048,24.66,70.79,4.07,70.9069037541,132.9,91.9536,15.5648,93.2616081354,23.6736,6.9048,24.66,68.28,8.66,68.8269859866,134.13
2020-12-14 10:30:00,86.6956,32.4333,92.5637402456,24.0456,7.0133,25.0475,62.65,25.42,67.6106419138,133.12,91.9056,29.9233,96.654245609,24.0456,7.0133,25.0475,67.86,22.91,71.6229551192,134.37,93.4556,10.7033,94.066517966,24.0456,7.0133,25.0475,69.41,3.69,69.5080153651,133.12,90.9856,16.7833,92.5205845542,24.0456,7.0133,25.0475,66.94,9.77,67.6492165513,134.37
2020-12-14 11:00:00,86.80632,32.12601,92.5603463178,23.98632,6.99601,24.98575,62.82,25.13,67.6599534437,133.21,92.00632,30.41601,96.9035426817,23.98632,6.99601,24.98575,68.02,23.42,71.9389796981,134.45,93.57632,11.17601,94.24134371,23.98632,6.99601,24.98575,69.59,4.18,69.7154251224,133.21,91.09632,16.42601,92.5654002425,23.98632,6.99601,24.98575,67.11,9.43,67.7692924561,134.45
2020-12-14 11:30:00,86.91384,31.82612,92.5576441889,23.40384,6.82612,24.379,63.51,25.0,68.2533522986,133.42,92.17384,30.56612,97.1097547737,23.40384,6.82612,24.379,68.77,23.74,72.752322987,134.66,93.75384,11.24612,94.4259378021,23.40384,6.82612,24.379,70.35,4.42,70.4887146996,133.42,91.23384,16.05612,92.6359139351,23.40384,6.82612,24.379,67.83,9.23,68.4551079175,134.66
2020-12-14 12:00:00,86.21752,32.35136,92.0873023212,24.34752,7.10136,25.362,61.87,25.25,66.8240929605,133.55,91.41752,30.62136,96.4097020595,24.34752,7.10136,25.362,67.07,23.52,71.0744349256,134.79,92.98752,11.29136,93.6705593364,24.34752,7.10136,25.362,68.64,4.19,68.7677664317,133.55,90.46752,16.57136,91.9727250178,24.34752,7.10136,25.362,66.12,9.47,66.7947250911,134.79
2020-12-14 12:30:00,86.46072,32.13521,92.2395133588,23.40072,6.82521,24.37575,63.06,25.31,67.9496850618,133.16,91.68072,30.01521,96.4689963204,23.40072,6.82521,24.37575,68.28,23.19,72.1105713471,134.4,93.29072,10.78521,93.9120822518,23.40072,6.82521,24.37575,69.89,3.96,70.0020978257,133.16,90.76072,16.44521,92.2385669168,23.40072,6.82521,24.37575,67.36,9.62,68.0434713988,134.4
2020-12-14 13:00:00,87.04304,31.93172,92.715292992,22.22304,6.48172,23.149,64.82,25.45,69.6371660825,133.16,92.36304,29.56172,96.9784844561,22.22304,6.48172,23.149,70.14,23.08,73.8397318522,134.4,93.98304,10.31172,94.5470431954,22.22304,6.48172,23.149,71.76,3.83,71.8621353704,133.16,91.43304,16.25172,92.8661359517,22.22304,6.48172,23.149,69.21,9.77,69.8961873066,134.4
2020-12-14 13:30:00,88.10424,31.43957,93.5457303556,20.12424,5.86957,20.96275,67.98,25.57,72.6299201431,133.05,93.60424,28.73957,97.9168863361,20.12424,5.86957,20.96275,73.48,22.87,76.9567885245,134.28,95.25424,9.51957,95.7287441209,20.12424,5.86957,20.96275,75.13,3.65,75.218610729,133.05,92.61424,15.79957,93.9522424584,20.12424,5.86957,20.96275,72.49,9.93,73.1669665901,134.28
2020-12-14 14:00:00,88.1416,31.4488,93.5840193195,20.1216,5.8688,20.96,68.02,25.58,72.6708800002,133.05,93.6316,28.6788,97.9252270255,20.1216,5.8688,20.96,73.51,22.81,76.9676308587,134.28,95.2516,9.4788,95.7220713942,20.1216,5.8688,20.96,75.13,3.61,75.2166803309,133.05,92.6616,15.8288,94.0038457937,20.1216,5.8688,20.96,72.54,9.96,73.2205790745,134.28
2020-12-14 14:30:00,87.86768000000001,31.27474,93.267564301,19.62768,5.72474,20.4455,68.24,25.55,72.8663166353,133.21,93.36768000000001,28.69474,97.6775909421,19.62768,5.72474,20.4455,73.74,22.97,77.2347622512,134.47,94.99768,9.44474,95.4660270413,19.62768,5.72474,20.4455,75.37,3.7199999999999998,75.4617472631,133.21,92.40768,15.61474,93.7176580387,19.62768,5.72474,20.4455,72.78,9.89,73.4488972007,134.47
2020-12-14 15:00:00,87.3016,30.81005,92.5787693997,18.4116,5.37005,19.17875,68.89,25.44,73.4372228505,133.34,92.8516,28.52005,97.1329649221,18.4116,5.37005,19.17875,74.44,23.15,77.956629609,134.58,94.4916,9.25005,94.9432772531,18.4116,5.37005,19.17875,76.08,3.88,76.1788737118,133.34,91.8516,15.12005,93.0877668363,18.4116,5.37005,19.17875,73.44,9.75,74.0843849944,134.58
2020-12-14 15:30:00,88.19632,28.86726,92.8003747915,15.07632,4.39726,15.7045,73.12,24.47,77.1058707233,132.54,93.94632,27.20726,97.8066768593,15.07632,4.39726,15.7045,78.87,22.81,82.1022106889,133.82,95.61632,8.15726,95.9636469766,15.07632,4.39726,15.7045,80.54,3.76,80.6277197991,132.54,92.93632,13.36726,93.8927218428,15.07632,4.39726,15.7045,77.86,8.97,78.3749992026,133.82
2020-12-14 16:00:00,92.44824,18.92282,94.3649839498,14.71824,4.29282,15.3315,77.73,14.63,79.0948152536,132.71,95.79824,18.60282,97.5877435903,14.71824,4.29282,15.3315,81.08,14.31,82.3331190955,133.9,97.49824,11.88282,98.2196936172,14.71824,4.29282,15.3315,82.78,7.59,83.1272307971,132.71,97.37824,11.33282,98.0354753885,14.71824,4.29282,15.3315,82.66,7.04,82.9592502377,133.9
2020-12-14 16:30:00,97.76712,14.38791,98.820148286,15.38712,4.48791,16.02825,82.38,9.9,82.9727328705,134.85,99.81712,15.22791,100.9720094287,15.38712,4.48791,16.02825,84.43,10.74,85.1103548342,136.08,101.57712,13.59791,102.4832399169,15.38712,4.48791,16.02825,86.19,9.11,86.6701113418,134.85,102.89712,10.76791,103.4590024602,15.38712,4.48791,16.02825,87.51,6.28,87.735047159,136.08
2020-12-14 17:00:00,100.73008,12.99044,101.5642680681,13.03008,3.80044,13.573,87.7,9.19,88.1801910862,134.3,102.86008,15.21044,103.9786206035,13.03008,3.80044,13.573,89.83,11.41,90.551736593,135.5,104.65008,12.07044,105.3438881274,13.03008,3.80044,13.573,91.62,8.27,91.9924850192,134.3,106.08008,10.66044,106.614390932,13.03008,3.80044,13.573,93.05,6.86,93.3025299764,135.5
2020-12-14 17:30:00,100.4972,14.0971,101.4811087654,12.8472,3.7471,13.3825,87.65,10.35,88.2589655502,134.5,102.6372,13.9171,103.5764475943,12.8472,3.7471,13.3825,89.79,10.17,90.3641134522,135.76,104.4472,13.3271,105.2940130409,12.8472,3.7471,13.3825,91.6,9.58,92.0996004334,134.5,105.8372,9.437100000000001,106.2571021638,12.8472,3.7471,13.3825,92.99,5.69,93.1639211283,135.76
2020-12-14 18:00:00,98.37784,16.67062,99.7803035386,16.04784,4.68062,16.7165,82.33,11.99,83.1984915729,135.11,100.39784,13.34062,101.2802963002,16.04784,4.68062,16.7165,84.35,8.66,84.7933847656,136.36,102.12784,15.93062,103.3628577229,16.04784,4.68062,16.7165,86.08,11.25,86.8120320002,135.11,103.47784,8.82062,103.8531015822,16.04784,4.68062,16.7165,87.43,4.14,87.5279641029,136.36
2020-12-14 18:30:00,93.91472,29.94346,98.5727418177,16.67472,4.86346,17.3695,77.24,25.08,81.2097531088,134.35,99.23472,24.16346,102.1342374165,16.67472,4.86346,17.3695,82.56,19.3,84.7858691056,135.64,100.95472,8.17346,101.2850479521,16.67472,4.86346,17.3695,84.28,3.31,84.3449731756,134.35,98.86472,14.82346,99.9698345855,16.67472,4.86346,17.3695,82.19,9.96,82.7912900008,135.64
2020-12-14 19:00:00,90.78776,32.10268,96.296414414,15.19776,4.43268,15.831,75.59,27.67,80.4951986146,134.35,96.68776,24.93268,99.8506958704,15.19776,4.43268,15.831,81.49,20.5,84.0289836902,135.6,98.39776,5.35268,98.5432410478,15.19776,4.43268,15.831,83.2,0.92,83.205086383,134.35,95.62776,16.34268,97.0141828404,15.19776,4.43268,15.831,80.43,11.91,81.3070292164,135.6
2020-12-14 19:30:00,87.97272,33.66746,94.1949962952,17.20272,5.01746,17.9195,70.77,28.65,76.3492986215,134.01,93.67272,24.31746,96.7776695992,17.20272,5.01746,17.9195,76.47,19.3,78.8679332809,135.33,95.30272,5.28746,95.4492832485,17.20272,5.01746,17.9195,78.1,0.27,78.100466708,134.01,92.61272,17.97746,94.3414276649,17.20272,5.01746,17.9195,75.41,12.96,76.515552014,135.33
2020-12-14 20:00:00,84.61096,34.35528,91.3197668416,18.12096,5.28528,18.876,66.49,29.07,72.5671068736,133.78,90.15096,23.02528,93.0449305873,18.12096,5.28528,18.876,72.03,17.74,74.1824002038,135.02,91.75096,7.01528,92.0187633823,18.12096,5.28528,18.876,73.63,1.73,73.6503211127,133.78,89.05096,18.74528,91.0025219387,18.12096,5.28528,18.876,70.93,13.46,72.1958205161,135.02
2020-12-14 20:30:00,84.05224,34.22732,90.7539998204,17.92224,5.22732,18.669,66.13,29.0,72.2092577167,133.73,89.61224,22.87732,92.4863521186,17.92224,5.22732,18.669,71.69,17.65,73.8307429192,134.99,91.21224,7.02732,91.4825445219,17.92224,5.22732,18.669,73.29,1.8,73.3121006383,133.73,88.48224,18.62732,90.4217000824,17.92224,5.22732,18.669,70.56,13.4,71.8211222413,134.99
2020-12-14 21:00:00,81.36344,34.61642,88.4211846915,16.51344,4.81642,17.2015,64.85,29.8,71.3691985383,134.03,86.81344,21.87642,89.527376353,16.51344,4.81642,17.2015,70.3,17.06,72.3404008836,135.3,88.40344,7.29642,88.7040356954,16.51344,4.81642,17.2015,71.89,2.48,71.932763745,134.03,85.72344,18.96642,87.7965446532,16.51344,4.81642,17.2015,69.21,14.15,70.6416774999,135.3
2020-12-14 21:30:00,77.6324,36.1782,85.6484190455,17.1024,4.9882,17.815,60.53,31.19,68.0932962927,134.33,82.8424,21.0782,85.4818913747,17.1024,4.9882,17.815,65.74,16.09,67.6803937636,135.59,84.3824,8.5582,84.8152829212,17.1024,4.9882,17.815,67.28,3.5700000000000003,67.3746487931,134.33,81.8024,20.4882,84.3291111361,17.1024,4.9882,17.815,64.7,15.5,66.5307447726,135.59
2020-12-14 22:00:00,73.572,38.91975,83.2321219486,18.582,5.41975,19.35625,54.99,33.5,64.3906056813,134.62,78.462,20.96975,81.2158596523,18.582,5.41975,19.35625,59.88,15.55,61.866120777,135.88,79.942,9.58975,80.515133168,18.582,5.41975,19.35625,61.36,4.17,61.5015325012,134.62,77.512,23.18975,80.9065797637,18.582,5.41975,19.35625,58.93,17.77,61.5509366298,135.88
2020-12-14 22:30:00,69.39832,35.58576,77.9902117807,18.08832,5.27576,18.842,51.31,30.31,59.5937261799,133.53,73.50832,27.36576,78.4369678761,18.08832,5.27576,18.842,55.42,22.09,59.6602422053,134.77,74.78832,25.09576,78.8865639916,18.08832,5.27576,18.842,56.7,19.82,60.064318859,133.53,73.15832,19.83576,75.7997174137,18.08832,5.27576,18.842,55.07,14.56,56.9622550467,134.77
2020-12-14 23:00:00,65.98232,30.13151,72.5367110328,18.62232,5.43151,19.39825,47.36,24.7,53.414039353,132.16,68.90232,39.22151,79.2833938985,18.62232,5.43151,19.39825,50.28,33.79,60.5792249868,133.39,69.81232,51.43151,86.7119383053,18.62232,5.43151,19.39825,51.19,46.0,68.8216252351,132.16,69.58232,14.32151,71.0408678527,18.62232,5.43151,19.39825,50.96,8.89,51.7296211082,133.39
2020-12-14 23:30:00,61.9612,31.1691,69.359232264,18.5112,5.3991,19.2825,43.45,25.77,50.5172782323,132.92,64.7212,38.4591,75.2856965316,18.5112,5.3991,19.2825,46.21,33.06,56.8183746688,134.2,65.5612,53.0291,84.3229292201,18.5112,5.3991,19.2825,47.05,47.63,66.9501262135,132.92,65.4212,15.2091,67.1658405162,18.5112,5.3991,19.2825,46.91,9.81,47.9247764731,134.2
2020-12-15 00:00:00,58.97984,31.58787,66.9060166021,17.40984,5.07787,18.13525,41.57,26.51,49.3036002742,132.33,61.60984,37.17787,71.958087819,17.40984,5.07787,18.13525,44.2,32.1,54.6264587906,133.64,62.40984,52.94787,81.8441510822,17.40984,5.07787,18.13525,45.0,47.87,65.7003569244,132.33,62.32984,15.78787,64.2982565359,17.40984,5.07787,18.13525,44.92,10.71,46.179113244,133.64
2020-12-15 00:30:00,59.46816,31.47488,67.2839514654,17.22816,5.02488,17.946,42.24,26.45,49.8379383602,132.06,62.11816,36.93488,72.269296125,17.22816,5.02488,17.946,44.89,31.91,55.075949379,133.35,62.92816,52.76488,82.122383565,17.22816,5.02488,17.946,45.7,47.74,66.0878022028,132.06,62.84816,15.74488,64.790373217,17.22816,5.02488,17.946,45.62,10.72,46.8625948919,133.35
2020-12-15 01:00:00,62.57552,30.89161,69.7852940931,17.76552,5.18161,18.50575,44.81,25.71,51.6617866513,131.54,65.31552,37.37161,75.251274985,17.76552,5.18161,18.50575,47.55,32.19,57.4212382312,132.83,66.15552,52.01161,84.1531960252,17.76552,5.18161,18.50575,48.39,46.83,67.3397430943,131.54,66.06552,15.28161,67.8098852459,17.76552,5.18161,18.50575,48.3,10.1,49.3447058964,132.83
2020-12-15 01:30:00,63.436,30.93425,70.5765819452,17.946,5.23425,18.69375,45.49,25.7,52.2477760292,131.83,66.236,37.62425,76.1760584702,17.946,5.23425,18.69375,48.29,32.39,58.146678323,133.11,67.086,52.09425,84.9372843871,17.946,5.23425,18.69375,49.14,46.86,67.901393211,131.83,66.956,15.26425,68.6738907014,17.946,5.23425,18.69375,49.01,10.03,50.0258033419,133.11
2020-12-15 02:00:00,62.75056,30.50808,69.7737466788,16.45056,4.79808,17.136,46.3,25.71,52.9593627228,132.21,65.58056,37.52808,75.5590275109,16.45056,4.79808,17.136,49.13,32.73,59.0339715757,133.44,66.45056,51.83808,84.2784875422,16.45056,4.79808,17.136,50.0,47.04,68.6495564443,132.21,66.31056,14.73808,67.9286491077,16.45056,4.79808,17.136,49.86,9.94,50.8411565565,133.44
2020-12-15 02:30:00,61.61408,30.84994,68.9058317724,15.39408,4.48994,16.0355,46.22,26.36,53.2084391803,132.67,64.42408,37.04994,74.3179664539,15.39408,4.48994,16.0355,49.03,32.56,58.856558683,133.92,65.29408,52.28994,83.6513879637,15.39408,4.48994,16.0355,49.9,47.8,69.100289435,132.67,65.18408,14.97994,66.8832033313,15.39408,4.48994,16.0355,49.79,10.49,50.8830443272,133.92
2020-12-15 03:00:00,60.5628,30.91415,67.9965985477,14.9628,4.36415,15.58625,45.6,26.55,52.7661112837,132.74,63.3728,36.78415,73.2747260047,14.9628,4.36415,15.58625,48.41,32.42,58.263062913,133.92,64.2328,52.37415,82.8788524538,14.9628,4.36415,15.58625,49.27,48.01,68.7931173883,132.74,64.1028,15.02415,65.8399122954,14.9628,4.36415,15.58625,49.14,10.66,50.2829513851,133.92
2020-12-15 03:30:00,59.86256,30.972830000000002,67.4006104421,15.23256,4.44283,15.86725,44.63,26.53,51.9199171802,132.98,62.68256,36.70283,72.6374631864,15.23256,4.44283,15.86725,47.45,32.26,57.3777840283,134.22,63.52256,52.892830000000004,82.6605534361,15.23256,4.44283,15.86725,48.29,48.45,68.4056035716,132.98,63.36256,15.04283,65.1237341079,15.23256,4.44283,15.86725,48.13,10.6,49.2834343365,134.22
2020-12-15 04:00:00,58.65736,31.43923,66.5515669625,16.79736,4.89923,17.49725,41.86,26.54,49.5644146541,133.2,61.43736,36.95923,71.6975165955,16.79736,4.89923,17.49725,44.64,32.06,54.9597416297,134.45,62.22736,53.78923,82.2528151285,16.79736,4.89923,17.49725,45.43,48.89,66.7391714063,133.2,62.03736,15.43923,63.9296790134,16.79736,4.89923,17.49725,45.24,10.54,46.4515790905,134.45
2020-12-15 04:30:00,58.3664,32.2152,66.6667515333,17.8464,5.2052,18.59,40.52,27.01,48.6971303056,133.09,61.0164,37.4152,71.5744246222,17.8464,5.2052,18.59,43.17,32.21,53.862166685,134.31,61.7764,53.7952,81.9160981737,17.8464,5.2052,18.59,43.93,48.59,65.5044502305,133.09,61.6864,16.2552,63.7921897414,17.8464,5.2052,18.59,43.84,11.05,45.2111501734,134.31
2020-12-15 05:00:00,58.5232,31.8476,66.6275811057,17.4432,5.0876,18.17,41.08,26.76,49.0271761373,132.92,61.1532,37.4776,71.7236667495,17.4432,5.0876,18.17,43.71,32.39,54.4029061724,134.14,61.9332,53.3976,81.7742315647,17.4432,5.0876,18.17,44.49,48.31,65.67508051,132.92,61.8832,15.8876,63.8901109406,17.4432,5.0876,18.17,44.44,10.8,45.7335063165,134.14
2020-12-15 05:30:00,60.09864,30.86377,67.560482743,16.29864,4.75377,16.97775,43.8,26.11,50.9918826873,132.34,62.83864,37.24377,73.0465131328,16.29864,4.75377,16.97775,46.54,32.49,56.7588909335,133.61,63.65864,52.17377,82.3075010109,16.29864,4.75377,16.97775,47.36,47.42,67.0195941498,132.34,63.55864,15.06377,65.3193530683,16.29864,4.75377,16.97775,47.26,10.31,48.3715174457,133.61
2020-12-15 06:00:00,62.55424,30.38582,69.5437344342,16.61424,4.84582,17.3065,45.94,25.54,52.5621080247,132.96,65.40424,38.45582,75.8720284548,16.61424,4.84582,17.3065,48.79,33.61,59.2460648482,134.22,66.26424,51.87582,84.1549178804,16.61424,4.84582,17.3065,49.65,47.03,68.3881817275,132.96,66.12424,14.39582,67.6731464397,16.61424,4.84582,17.3065,49.51,9.55,50.4226397564,134.22
2020-12-15 06:30:00,68.78944,28.96942,74.6405677273,16.24944,4.73942,16.9265,52.54,24.23,57.8579683363,132.57,71.97944,38.64942,81.6995559905,16.24944,4.73942,16.9265,55.73,33.91,65.2358873627,133.84,72.96944,46.37942,86.4614930096,16.24944,4.73942,16.9265,56.72,41.64,70.3636838149,132.57,72.65944,13.10942,73.8325884271,16.24944,4.73942,16.9265,56.41,8.37,57.0275810464,133.84
2020-12-15 07:00:00,73.94248,37.79864,83.0435279501,18.13248,5.28864,18.888,55.81,32.51,64.5883596324,135.01,78.79248,23.03864,82.0916185588,18.13248,5.28864,18.888,60.66,17.75,63.203624105,136.29,80.28248,7.34864,80.6181065568,18.13248,5.28864,18.888,62.15,2.06,62.1841306122,135.01,77.95248,21.87864,80.9645850134,18.13248,5.28864,18.888,59.82,16.59,62.0778583716,136.29
2020-12-15 07:30:00,80.68904,34.49097,87.7516278348,18.68904,5.45097,19.46775,62.0,29.04,68.4640168264,133.81,85.90904,25.360970000000002,89.5742259417,18.68904,5.45097,19.46775,67.22,19.91,70.1066081051,135.05,87.52904,6.07097,87.7393271006,18.68904,5.45097,19.46775,68.84,0.62,68.8427919248,133.81,84.95904,18.76097,87.0058186161,18.68904,5.45097,19.46775,66.27,13.31,67.593409442,135.05
2020-12-15 08:00:00,84.54872,31.87296,90.35691247930001,17.83872,5.20296,18.582,66.71,26.67,71.8436705632,133.31,90.06872,26.38296,93.8532626007,17.83872,5.20296,18.582,72.23,21.18,75.2712780548,134.53,91.71872,7.08296,91.9918035523,17.83872,5.20296,18.582,73.88,1.88,73.9039159991,133.31,89.01872,16.21296,90.4831066133,17.83872,5.20296,18.582,71.18,11.01,72.0264708284,134.53
2020-12-15 08:30:00,85.68136,29.43623,90.5968381792,14.90136,4.34623,15.52225,70.78,25.09,75.095382681,133.48,91.56136,25.69623,95.0987848569,14.90136,4.34623,15.52225,76.66,21.35,79.5774974475,134.76,93.26136,6.35623,93.477713541,14.90136,4.34623,15.52225,78.36,2.01,78.3857748574,133.48,90.34136,13.73623,91.3796768503,14.90136,4.34623,15.52225,75.44,9.39,76.0221395384,134.76
2020-12-15 09:00:00,86.0388,27.9509,90.4650646175,14.3688,4.1909,14.9675,71.67,23.76,75.5058044126,133.55,91.9888,26.2009,95.6474071068,14.3688,4.1909,14.9675,77.62,22.01,80.6802609069,134.8,93.6688,6.8509,93.9190019338,14.3688,4.1909,14.9675,79.3,2.66,79.3446003204,133.55,90.7388,12.2109,91.5567359851,14.3688,4.1909,14.9675,76.37,8.02,76.7899557234,134.8
2020-12-15 09:30:00,86.66848,27.49289,90.9246084735,13.75848,4.01289,14.33175,72.91,23.48,76.5975097506,133.8,92.68848,26.27289,96.3401218271,13.75848,4.01289,14.33175,78.93,22.26,82.0088562291,135.12,94.39848,6.86289,94.6476216577,13.75848,4.01289,14.33175,80.64,2.85,80.6903470063,133.8,91.41848,11.71289,92.165776065,13.75848,4.01289,14.33175,77.66,7.7,78.0407944603,135.12
2020-12-15 10:00:00,86.07288,27.38209,90.3234162566,13.65288,3.9820900000000004,14.22175,72.42,23.4,76.1066120649,134.17,92.06288,26.02209,95.6698648576,13.65288,3.9820900000000004,14.22175,78.41,22.04,81.4486936666,135.47,93.77288,6.51209,93.9987252023,13.65288,3.9820900000000004,14.22175,80.12,2.5300000000000002,80.1599357535,134.17,90.80288,11.50209,91.5284714756,13.65288,3.9820900000000004,14.22175,77.15,7.52,77.5156300368,135.47
2020-12-15 10:30:00,85.21272,26.92496,89.3653239282,13.66272,3.98496,14.232,71.55,22.94,75.1375145982,133.17,91.18272,25.68496,94.7312282027,13.66272,3.98496,14.232,77.52,21.7,80.4999403726,134.43,92.86272,6.4249600000000004,93.0847188146,13.66272,3.98496,14.232,79.2,2.44,79.2375769443,133.17,89.89272,11.27496,90.597052005,13.66272,3.98496,14.232,76.23,7.29,76.5777839847,134.43
2020-12-15 11:00:00,84.9236,26.6898,89.0188927195,13.9536,4.0698,14.535,70.97,22.62,74.4876184342,132.98,90.8536,25.8198,94.4512504152,13.9536,4.0698,14.535,76.9,21.75,79.916659715,134.27,92.5836,6.6498,92.8221031274,13.9536,4.0698,14.535,78.63,2.58,78.6723159695,132.98,89.5736,11.0898,90.2574843489,13.9536,4.0698,14.535,75.62,7.02,75.9451433602,134.27
2020-12-15 11:30:00,84.82856,27.60083,89.2058877449,15.32856,4.47083,15.96725,69.5,23.13,73.2478457021,133.48,90.66856,26.71083,94.5211945109,15.32856,4.47083,15.96725,75.34,22.24,78.5540145378,134.8,92.42856,7.40083,92.7243818441,15.32856,4.47083,15.96725,77.1,2.93,77.1556537138,133.48,89.40856,11.87083,90.1931660724,15.32856,4.47083,15.96725,74.08,7.4,74.4486829971,134.8
2020-12-15 12:00:00,84.06024,27.72757,88.5152082241,14.70024,4.28757,15.31275,69.36,23.44,73.2136817815,133.48,89.95024,26.34757,93.7296117615,14.70024,4.28757,15.31275,75.25,22.06,78.4168738219,134.69,91.74024,7.04757,92.0105422121,14.70024,4.28757,15.31275,77.04,2.76,77.0894233991,133.48,88.64024,12.02757,89.4525270038,14.70024,4.28757,15.31275,73.94,7.74,74.3440058108,134.69
2020-12-15 12:30:00,84.1976,27.98805,88.727486094,14.4276,4.20805,15.02875,69.77,23.78,73.7112019981,133.48,90.0576,25.89805,93.7074186581,14.4276,4.20805,15.02875,75.63,21.69,78.6787963812,134.77,91.8476,6.60805,92.0850039396,14.4276,4.20805,15.02875,77.42,2.4,77.4571907572,133.48,88.7976,12.29805,89.6451660691,14.4276,4.20805,15.02875,74.37,8.09,74.8087227534,134.77
2020-12-15 13:00:00,83.24552,28.97411,88.1437215595,15.78552,4.60411,16.44325,67.46,24.37,71.7269022055,133.86,89.00552,25.94411,92.709651246,15.78552,4.60411,16.44325,73.22,21.34,76.2664015147,135.16,90.77552,6.52411,91.0096645558,15.78552,4.60411,16.44325,74.99,1.92,75.0145752504,133.86,87.73552,13.20411,88.72355938850001,15.78552,4.60411,16.44325,71.95,8.6,72.4621452898,135.16
2020-12-15 13:30:00,83.59032,29.07051,88.5010516851,15.19032,4.43051,15.82325,68.4,24.64,72.7027482287,134.09,89.49032,25.02051,92.9222432702,15.19032,4.43051,15.82325,74.3,20.59,77.1001822307,135.37,91.29032,5.52051,91.4570858729,15.19032,4.43051,15.82325,76.1,1.09,76.1078057758,134.09,88.14032,13.26051,89.1322452043,15.19032,4.43051,15.82325,72.95,8.83,73.4824564097,135.37
2020-12-15 14:00:00,83.60168,29.24799,88.5702309914,15.90168,4.63799,16.56425,67.7,24.61,72.0343119631,134.3,89.38168,25.16799,92.8574845678,15.90168,4.63799,16.56425,73.48,20.53,76.2941105198,135.56,91.17168,5.61799,91.344606002,15.90168,4.63799,16.56425,75.27,0.98,75.2763794294,134.3,88.13168,13.39799,89.144260363,15.90168,4.63799,16.56425,72.23,8.76,72.759264015,135.56
2020-12-15 14:30:00,83.43984,28.73662,88.2496471848,15.27984,4.45662,15.9165,68.16,24.28,72.3554006277,134.17,89.12984,25.24662,92.6364949674,15.27984,4.45662,15.9165,73.85,20.79,76.7205748154,135.44,90.90984,5.71662,91.0893997842,15.27984,4.45662,15.9165,75.63,1.26,75.6404951068,134.17,87.98984,12.89662,88.9299429363,15.27984,4.45662,15.9165,72.71,8.44,73.1982083114,135.44
2020-12-15 15:00:00,83.89728,28.28004,88.5353841907,14.53728,4.2400400000000005,15.143,69.36,24.04,73.4079777681,133.79,89.62728,25.83004,93.2750785934,14.53728,4.2400400000000005,15.143,75.09,21.59,78.1321713509,134.98,91.41728,6.40004,91.6410366299,14.53728,4.2400400000000005,15.143,76.88,2.16,76.91033740660001,133.79,88.47728,12.470040000000001,89.3517261937,14.53728,4.2400400000000005,15.143,73.94,8.23,74.3966161865,134.98
2020-12-15 15:30:00,87.27592,27.50131,91.5063290902,14.57592,4.25131,15.18325,72.7,23.25,76.3272723212,133.89,93.20592,26.29131,96.8430508842,14.57592,4.25131,15.18325,78.63,22.04,81.6605075909,135.18,94.99592,6.86131,95.2433850278,14.57592,4.25131,15.18325,80.42,2.61,80.4623421235,133.89,92.02592,11.70131,92.7668615809,14.57592,4.25131,15.18325,77.45,7.45,77.8074867863,135.18
2020-12-15 16:00:00,90.73128,26.274540000000002,94.4590737973,14.14128,4.12454,14.7305,76.59,22.15,79.7286059078,133.01,96.76128,26.95454,100.4454704496,14.14128,4.12454,14.7305,82.62,22.83,85.7162370849,134.28,98.57128,7.80454,98.879765804,14.14128,4.12454,14.7305,84.43,3.68,84.5101609275,133.01,95.65128,10.67454,96.2450682885,14.14128,4.12454,14.7305,81.51,6.55,81.7727497398,134.28
2020-12-15 16:30:00,95.2708,26.74565,98.9538029919,16.0308,4.67565,16.69875,79.24,22.07,82.2560788027,132.43,101.2308,28.49565,105.1649986334,16.0308,4.67565,16.69875,85.2,23.82,88.4671260978,133.67,103.0208,9.50565,103.4584100717,16.0308,4.67565,16.69875,86.99,4.83,87.1239863643,132.43,100.2908,11.25565,100.9204351039,16.0308,4.67565,16.69875,84.26,6.58,84.5165309274,133.67
2020-12-15 17:00:00,98.82136,26.73748,102.3745770638,16.31136,4.75748,16.991,82.51,21.98,85.3874727346,132.07,104.79136,29.23748,108.7936549961,16.31136,4.75748,16.991,88.48,24.48,91.8040347697,133.34,106.57136,10.347480000000001,107.0725226872,16.31136,4.75748,16.991,90.26,5.59,90.4329348191,132.07,103.97136,11.32748,104.5865933253,16.31136,4.75748,16.991,87.66,6.57,87.9058615793,133.34
2020-12-15 17:30:00,99.52672,26.94321,103.1091875589,15.81672,4.6132100000000005,16.47575,83.71,22.33,86.6371340708,132.07,105.56672,28.48321,109.3417835206,15.81672,4.6132100000000005,16.47575,89.75,23.87,92.8700134597,133.39,107.37672,9.57321,107.8026268124,15.81672,4.6132100000000005,16.47575,91.56,4.96,91.6942484565,132.07,104.73672,11.55321,105.3719942758,15.81672,4.6132100000000005,16.47575,88.92,6.94,89.1904142832,133.39
2020-12-15 18:00:00,98.68312,27.78216,102.5192986086,15.81312,4.61216,16.472,82.87,23.17,86.0481597711,132.56,104.76312,27.62216,108.3434125141,15.81312,4.61216,16.472,88.95,23.01,91.8779766865,133.84,106.52312,8.58216,106.8682766999,15.81312,4.61216,16.472,90.71,3.9699999999999998,90.7968336452,132.56,103.84312,12.34216,104.5740048234,15.81312,4.61216,16.472,88.03,7.73,88.3687376848,133.84
2020-12-15 18:30:00,96.91896,29.83803,101.4080511683,17.71896,5.16803,18.45725,79.2,24.67,82.9532934849,133.48,102.75896,27.76803,106.4446680222,17.71896,5.16803,18.45725,85.04,22.6,87.9918268932,134.74,104.48896,8.44803,104.8299192634,17.71896,5.16803,18.45725,86.77,3.2800000000000002,86.8319716464,133.48,101.91896,14.17803,102.9003933042,17.71896,5.16803,18.45725,84.2,9.01,84.6806949664,134.74
2020-12-15 19:00:00,93.97888,29.42884,98.4788632642,17.61888,5.13884,18.353,76.36,24.29,80.1302296265,134.02,99.99888,24.80884,103.0303573875,17.61888,5.13884,18.353,82.38,19.67,84.6957690797,135.31,101.71888,5.33884,101.8588914185,17.61888,5.13884,18.353,84.1,0.2,84.1002378118,134.02,98.88888,13.69884,99.833204922,17.61888,5.13884,18.353,81.27,8.56,81.719560082,135.31
2020-12-15 19:30:00,91.23408,30.13369,96.081718482,17.94408,5.23369,18.69175,73.29,24.9,77.4043545287,134.02,97.12408,24.30369,100.118710856,17.94408,5.23369,18.69175,79.18,19.07,81.444074677,135.26,98.86408,5.65369,99.0256054001,17.94408,5.23369,18.69175,80.92,0.42,80.9210899581,134.02,95.98408,14.40369,97.0587960932,17.94408,5.23369,18.69175,78.04,9.17,78.5769081855,135.26
2020-12-15 20:00:00,88.02696,31.49953,93.4931338498,18.54696,5.40953,19.31975,69.48,26.09,74.2169690839,134.17,93.72696,23.34953,96.5916330852,18.54696,5.40953,19.31975,75.18,17.94,77.2908532751,135.41,95.47696,7.04953,95.7368568737,18.54696,5.40953,19.31975,76.93,1.6400000000000001,76.9474788411,134.17,92.61696,15.75953,93.948198841,18.54696,5.40953,19.31975,74.07,10.35,74.7896209377,135.41
2020-12-15 20:30:00,86.34344,31.48142,91.9035877224,17.11344,4.99142,17.8265,69.23,26.49,74.1249822934,134.17,91.99344,22.50142,94.7053689347,17.11344,4.99142,17.8265,74.88,17.51,76.9000292588,135.41,93.68344,7.04142,93.94769037,17.11344,4.99142,17.8265,76.57,2.05,76.5974372939,134.17,90.92344,15.76142,92.2794359641,17.11344,4.99142,17.8265,73.81,10.77,74.5916148102,135.41
2020-12-15 21:00:00,83.36528,33.60654,89.8842001703,15.96528,4.65654,16.6305,67.4,28.95,73.3543625151,134.46,88.77528,22.39654,91.5568421422,15.96528,4.65654,16.6305,72.81,17.74,74.9400006672,135.76,90.44528,6.55654,90.6826162561,15.96528,4.65654,16.6305,74.48,1.9,74.5042307524,134.46,87.85528,17.84654,89.6495912643,15.96528,4.65654,16.6305,71.89,13.19,73.0900006841,135.76
2020-12-15 21:30:00,79.70992,35.66206,87.3238447954,14.98992,4.37206,15.6145,64.72,31.29,71.8870120397,134.76,84.88992,21.87206,87.662338129,14.98992,4.37206,15.6145,69.9,17.5,72.05733828,136.09,86.62992,6.62206,86.8826491185,14.98992,4.37206,15.6145,71.64,2.25,71.6753242058,134.76,84.07992,19.86206,86.3940644642,14.98992,4.37206,15.6145,69.09,15.49,70.8051424686,136.09
2020-12-15 22:00:00,75.51,34.6825,83.0941388201,14.58,4.2525,15.1875,60.93,30.43,68.1061656533,134.24,80.26,23.9825,83.7665082611,14.58,4.2525,15.1875,65.68,19.73,68.5794087172,135.5,81.89,14.3725,83.1416914445,14.58,4.2525,15.1875,67.31,10.12,68.0665152626,134.24,79.72,18.8825,81.9257420244,14.58,4.2525,15.1875,65.14,14.63,66.7626879327,135.5
2020-12-15 22:30:00,71.55872,27.36046,76.6109990762,14.77872,4.31046,15.3945,56.78,23.05,61.2802651757,131.82,74.69872,39.06046,84.294829646,14.77872,4.31046,15.3945,59.92,34.75,69.2673725501,133.15,75.84872,48.90046,90.245683076,14.77872,4.31046,15.3945,61.07,44.59,75.6162218046,131.82,75.56872,11.65046,76.4615240539,14.77872,4.31046,15.3945,60.79,7.34,61.231525377,133.15
2020-12-15 23:00:00,67.65024,28.59007,73.4434957955,16.08024,4.69007,16.75025,51.57,23.9,56.8390262056,132.07,70.55024,38.86007,80.5446547231,16.08024,4.69007,16.75025,54.47,34.17,64.3006205258,133.35,71.61024,50.13007,87.4131019417,16.08024,4.69007,16.75025,55.53,45.44,71.7521741831,132.07,71.44024,12.81007,72.5796513126,16.08024,4.69007,16.75025,55.36,8.12,55.9523368592,133.35
2020-12-15 23:30:00,64.16088,29.46109,70.6015180174,16.70088,4.87109,17.39675,47.46,24.59,53.4520317668,132.46,66.86088,38.66109,77.2337824683,16.70088,4.87109,17.39675,50.16,33.79,60.4796635242,133.7,67.81088,51.22109,84.9818539876,16.70088,4.87109,17.39675,51.11,46.35,68.9967723883,132.46,67.77088,13.59109,69.1202568236,16.70088,4.87109,17.39675,51.07,8.72,51.8091044123,133.7
2020-12-16 00:00:00,61.18472,30.42346,68.3312291698,16.67472,4.86346,17.3695,44.51,25.56,51.3269295789,132.21,63.78472,37.47346,73.9780420791,16.67472,4.86346,17.3695,47.11,32.61,57.2954116837,133.5,64.69472,52.04346,83.0296845992,16.67472,4.86346,17.3695,48.02,47.18,67.3191859725,132.21,64.66472,14.66346,66.3064331106,16.67472,4.86346,17.3695,47.99,9.8,48.9804052658,133.5
2020-12-16 00:30:00,61.49768,30.53974,68.6632388156,16.62768,4.84974,17.3205,44.87,25.69,51.7038973386,131.93,64.06768,37.12974,74.0492080515,16.62768,4.84974,17.3205,47.44,32.28,57.3807633271,133.25,64.96768,52.07974,83.2652314177,16.62768,4.84974,17.3205,48.34,47.23,67.5827529774,131.93,64.98768,14.83974,66.6604563069,16.62768,4.84974,17.3205,48.36,9.99,49.3810662096,133.25
2020-12-16 01:00:00,64.27456,29.86883,70.8757085944,17.10456,4.98883,17.81725,47.17,24.88,53.329384958,131.18,66.88456,37.44883,76.654805686,17.10456,4.98883,17.81725,49.78,32.46,59.4281078279,132.5,67.82456,51.13883,84.9432214657,17.10456,4.98883,17.81725,50.72,46.15,68.5736166466,131.18,67.86456,14.32883,69.3607516767,17.10456,4.98883,17.81725,50.76,9.34,51.6121419823,132.5
2020-12-16 01:30:00,64.49232,29.87901,71.0775251227,16.28232,4.74901,16.96075,48.21,25.13,54.3665430205,131.4,67.16232,37.09901,76.7275294191,16.28232,4.74901,16.96075,50.88,32.35,60.2934233561,132.68,68.10232,51.21901,85.2133380097,16.28232,4.74901,16.96075,51.82,46.47,69.6044057514,131.4,68.12232,14.31901,69.6109512186,16.28232,4.74901,16.96075,51.84,9.57,52.7159416116,132.68
