Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-16 02:00:00,62.53072,30.62021,69.6253416808,17.04072,4.97021,17.75075,45.49,25.65,52.2231998254,131.84,65.11072,37.23021,75.003295898,17.04072,4.97021,17.75075,48.07,32.26,57.8915581065,133.06,66.00072,52.11021,84.0926217142,17.04072,4.97021,17.75075,48.96,47.14,67.9651469505,131.84,66.05072,14.93021,67.7171232641,17.04072,4.97021,17.75075,49.01,9.96,50.0118156039,133.06
2020-12-16 02:30:00,62.35968,31.05074,69.6626021926,18.37968,5.36074,19.1455,43.98,25.69,50.9334516796,131.84,64.85968,37.59074,74.9656042692,18.37968,5.36074,19.1455,46.48,32.23,56.5611465584,133.16,65.73968,52.54074,84.1560151519,18.37968,5.36074,19.1455,47.36,47.18,66.8499962603,131.84,65.81968,15.36074,67.5883318972,18.37968,5.36074,19.1455,47.44,10.0,48.4825081859,133.16
2020-12-16 03:00:00,61.7376,30.9968,69.082073391,18.0576,5.2668,18.81,43.68,25.73,50.694923809,132.13,64.2476,37.6568,74.4700523164,18.0576,5.2668,18.81,46.19,32.39,56.4147870686,133.42,65.1476,52.5968,83.7295238013,18.0576,5.2668,18.81,47.09,47.33,66.7652379611,132.13,65.1776,15.2568,66.9394464273,18.0576,5.2668,18.81,47.12,9.99,48.1673592799,133.42
2020-12-16 03:30:00,60.53112,31.31491,68.1515962892,18.29112,5.33491,19.05325,42.24,25.98,49.5900998184,131.95,62.97112,37.32491,73.2018501171,18.29112,5.33491,19.05325,44.68,31.99,54.9514558497,133.25,63.81112,52.83491,82.8455596297,18.29112,5.33491,19.05325,45.52,47.5,65.7899718802,131.95,63.90112,15.61491,65.7812933254,18.29112,5.33491,19.05325,45.61,10.28,46.7541495485,133.25
2020-12-16 04:00:00,59.73224,31.70982,67.6273109021,19.78224,5.76982,20.6065,39.95,25.94,47.6328258662,132.27,62.08224,37.56982,72.5651148848,19.78224,5.76982,20.6065,42.3,31.8,52.9200340136,133.58,62.89224,53.77982,82.7508482824,19.78224,5.76982,20.6065,43.11,48.01,64.5246635016,132.27,63.01224,15.939820000000001,64.9970787917,19.78224,5.76982,20.6065,43.23,10.17,44.4101542443,133.58
2020-12-16 04:30:00,59.01368,31.17274,66.7409480473,19.24368,5.6127400000000005,20.0455,39.77,25.56,47.275432309,131.31,61.36368,37.50274,71.9163175548,19.24368,5.6127400000000005,20.0455,42.12,31.89,52.830545142,132.53,62.17368,52.52274,81.3892173562,19.24368,5.6127400000000005,20.0455,42.93,46.91,63.5887804569,131.31,62.28368,15.60274,64.2082727524,19.24368,5.6127400000000005,20.0455,43.04,9.99,44.1841792953,132.53
2020-12-16 05:00:00,59.14464,31.70427,67.1062528902,20.17464,5.88427,21.01525,38.97,25.82,46.7475485988,132.01,61.47464,38.18427,72.3682930472,20.17464,5.88427,21.01525,41.3,32.3,52.4307161881,133.22,62.25464,53.24427,81.9182060922,20.17464,5.88427,21.01525,42.08,47.36,63.3537370642,132.01,62.37464,15.93427,64.3777653819,20.17464,5.88427,21.01525,42.2,10.05,43.380208621,133.22
2020-12-16 05:30:00,60.49592,31.98381,68.4304058059,22.43592,6.54381,23.37075,38.06,25.44,45.7794408004,132.24,62.74592,39.27381,74.0235275339,22.43592,6.54381,23.37075,40.31,32.73,51.9244547396,133.46,63.51592,53.72381,83.189661944,22.43592,6.54381,23.37075,41.08,47.18,62.5581233734,132.24,63.70592,16.15381,65.7220649444,22.43592,6.54381,23.37075,41.27,9.61,42.3741076602,133.46
2020-12-16 06:00:00,62.42056,30.95808,69.6758855559,21.97056,6.40808,22.886,40.45,24.55,47.3170688019,132.42,64.75056000000001,39.79808,76.003435396,21.97056,6.40808,22.886,42.78,33.39,54.2680430825,133.63,65.58056,53.16808,84.4254379959,21.97056,6.40808,22.886,43.61,46.76,63.940047701,132.42,65.75056000000001,15.04808,67.4505808129,21.97056,6.40808,22.886,43.78,8.64,44.6244103603,133.63
2020-12-16 06:30:00,68.49064,29.34477,74.5123029705,21.89064,6.38477,22.80275,46.6,22.96,51.9492213609,132.07,71.02064,41.61477,82.3147640959,21.89064,6.38477,22.80275,49.13,35.23,60.4558500064,133.31,71.95064,50.76477,88.0565526782,21.89064,6.38477,22.80275,50.06,44.38,66.8998355753,132.07,72.08064,13.48477,73.3311508485,21.89064,6.38477,22.80275,50.19,7.1,50.6897040828,133.31
2020-12-16 07:00:00,74.20688,27.25284,79.0530096037,23.18688,6.76284,24.153,51.02,20.49,54.9807284419,132.26,76.97688,43.77284,88.552253366,23.18688,6.76284,24.153,53.79,37.01,65.2924513248,133.49,77.99688,49.59284,92.428150847,23.18688,6.76284,24.153,54.81,42.83,69.5596506604,132.26,78.02688,11.28284,78.8384200818,23.18688,6.76284,24.153,54.84,4.52,55.025957511,133.49
2020-12-16 07:30:00,80.47896,36.76803,88.4802296152,23.95896,6.98803,24.95725,56.52,29.78,63.8855132248,134.15,85.12896,24.33803,88.5397059796,23.95896,6.98803,24.95725,61.17,17.35,63.5829489722,135.41,87.67896,24.92803,91.1537531118,23.95896,6.98803,24.95725,63.72,17.94,66.1972960173,134.15,84.50896,21.05803,87.093082089,23.95896,6.98803,24.95725,60.55,14.07,62.163231898,135.41
2020-12-16 08:00:00,84.42408,36.47244,91.965559659,23.01408,6.71244,23.973,61.41,29.76,68.2410851321,134.23,89.67408,21.54244,92.2253617233,23.01408,6.71244,23.973,66.66,14.83,68.2897100594,135.48,92.62408,22.08244,95.220031255,23.01408,6.71244,23.973,69.61,15.37,71.2866677577,134.23,88.67408,20.80244,91.0814688825,23.01408,6.71244,23.973,65.66,14.09,67.154774216,135.48
2020-12-16 08:30:00,86.22984,35.17412,93.1278906891,23.01984,6.71412,23.979,63.21,28.46,69.3215384999,134.23,91.58984,22.29412,94.2641319792,23.01984,6.71412,23.979,68.57,15.58,70.3177168287,135.51,94.55984,22.84412,97.2800964196,23.01984,6.71412,23.979,71.54,16.13,73.3358609413,134.23,90.53984,19.48412,92.6125993556,23.01984,6.71412,23.979,67.52,12.77,68.7169797066,135.51
2020-12-16 09:00:00,86.8592,34.2256,93.3590505522,24.0192,7.0056,25.02,62.84,27.22,68.4820706463,133.59,92.1692,23.1456,95.0309435289,24.0192,7.0056,25.02,68.15,16.14,70.0351490325,134.81,95.1292,23.7156,98.0407791483,24.0192,7.0056,25.02,71.11,16.71,73.0469451791,133.59,91.1392,18.6456,93.0269432799,24.0192,7.0056,25.02,67.12,11.64,68.1218320364,134.81
2020-12-16 09:30:00,88.386,32.278,94.0954530251,22.656,6.608,23.6,65.73,25.67,70.5647348185,133.87,94.006,22.868,96.7474726285,22.656,6.608,23.6,71.35,16.26,73.1793010352,135.1,96.986,23.428,99.7755249548,22.656,6.608,23.6,74.33,16.82,76.2093255448,133.87,92.806,16.608,94.2803229736,22.656,6.608,23.6,70.15,10.0,70.859173718,135.1
2020-12-16 10:00:00,88.8864,32.46645,94.6301351609,22.3764,6.5264500000000005,23.30875,66.51,25.94,71.3895209397,134.58,94.5664,22.91645,97.3034824123,22.3764,6.5264500000000005,23.30875,72.19,16.39,74.027212564,135.75,97.5964,23.48645,100.3826211381,22.3764,6.5264500000000005,23.30875,75.22,16.96,77.1083004611,134.58,93.3664,16.64645,94.8387523461,22.3764,6.5264500000000005,23.30875,70.99,10.12,71.7077018179,135.75
2020-12-16 10:30:00,89.34704,32.96872,95.2356553776,23.20704,6.76872,24.174,66.14,26.2,71.1402811352,134.58,95.00704,22.86872,97.7206017378,23.20704,6.76872,24.174,71.8,16.1,73.5829463938,135.75,98.04704,23.42872,100.8073755913,23.20704,6.76872,24.174,74.84,16.66,76.6719061978,134.58,93.79704,17.16872,95.3553861048,23.20704,6.76872,24.174,70.59,10.4,71.3520013735,135.75
2020-12-16 11:00:00,89.95168,32.44924,95.6256132603,23.55168,6.8692400000000005,24.533,66.4,25.58,71.1568436624,134.22,95.62168,23.58924,98.4883644386,23.55168,6.8692400000000005,24.533,72.07,16.72,73.9840746377,135.39,98.65168,24.16924,101.5692184129,23.55168,6.8692400000000005,24.533,75.1,17.3,77.0668540944,134.22,94.40168,16.69924,95.8673135297,23.55168,6.8692400000000005,24.533,70.85,9.83,71.5286753687,135.39
2020-12-16 11:30:00,90.65664,32.38027,96.2658208367,23.96664,6.99027,24.96525,66.69,25.39,71.3597099209,134.06,96.28664,24.31027,99.3081379846,23.96664,6.99027,24.96525,72.32,17.32,74.3650778255,135.31,99.33664,24.91027,102.4123508077,23.96664,6.99027,24.96525,75.37,17.92,77.4710481406,134.06,95.12664,16.67027,96.5762679936,23.96664,6.99027,24.96525,71.16,9.68,71.8153743985,135.31
2020-12-16 12:00:00,90.84776,31.84143,96.2662566088,24.10776,7.03143,25.11225,66.74,24.81,71.2022731379,133.98,96.49776,24.27143,99.5033667735,24.10776,7.03143,25.11225,72.39,17.24,74.4145798886,135.12,99.52776,24.86143,102.5858943143,24.10776,7.03143,25.11225,75.42,17.83,77.4989374121,133.98,95.31776,16.12143,96.6714842995,24.10776,7.03143,25.11225,71.21,9.09,71.787827659,135.12
2020-12-16 12:30:00,90.82216,32.37813,96.4209938207,24.30216,7.08813,25.31475,66.52,25.29,71.1652618909,133.98,96.44216,24.01813,99.3879308275,24.30216,7.08813,25.31475,72.14,16.93,74.099962888,135.12,99.47216,24.59813,102.4684274036,24.30216,7.08813,25.31475,75.17,17.51,77.1824397127,133.98,95.28216,16.69813,96.7342625948,24.30216,7.08813,25.31475,70.98,9.61,71.627595939,135.12
2020-12-16 13:00:00,91.30792,32.91106,97.0580966486,24.51792,7.15106,25.5395,66.79,25.76,71.5854852606,134.42,96.94792,24.37106,99.9642323926,24.51792,7.15106,25.5395,72.43,17.22,74.4488636582,135.56,99.99792,24.951060000000002,103.0637637555,24.51792,7.15106,25.5395,75.48,17.8,77.5504377808,134.42,95.78792,17.12106,97.3059932042,24.51792,7.15106,25.5395,71.27,9.97,71.9639757101,135.56
2020-12-16 13:30:00,91.77888,32.63509,97.4084796789,24.18888,7.05509,25.19675,67.59,25.58,72.2685581702,134.42,97.48888,23.70509,100.3295221536,24.18888,7.05509,25.19675,73.3,16.65,75.167230227,135.61,100.54888,24.29509,103.4423929893,24.18888,7.05509,25.19675,76.36,17.24,78.2819723819,134.42,96.29888,16.86509,97.7645413735,24.18888,7.05509,25.19675,72.11,9.81,72.7742275809,135.61
2020-12-16 14:00:00,92.07104,32.24322,97.5535834434,23.05104,6.72322,24.0115,69.02,25.52,73.5868928546,134.75,97.87104,23.63322,100.6840084534,23.05104,6.72322,24.0115,74.82,16.91,76.7071085363,135.93,100.96104,24.20322,103.8216136277,23.05104,6.72322,24.0115,77.91,17.48,79.8468440203,134.75,96.65104,16.39322,98.0314296287,23.05104,6.72322,24.0115,73.6,9.67,74.2325326255,135.93
2020-12-16 14:30:00,91.49464,31.26802,96.6900109807,19.84464,5.78802,20.6715,71.65,25.48,76.0457290056,134.75,97.45464,22.76802,100.0789168219,19.84464,5.78802,20.6715,77.61,16.98,79.4457833998,136.0,100.69464,23.36802,103.3705706836,19.84464,5.78802,20.6715,80.85,17.58,82.7392222589,134.75,96.20464,15.41802,97.4322744179,19.84464,5.78802,20.6715,76.36,9.63,76.9648393749,136.0
2020-12-16 15:00:00,90.29008,29.60544,95.0198959376,14.11008,4.11544,14.698,76.18,25.49,80.3313917469,134.75,96.78008,21.08544,99.0503895237,14.11008,4.11544,14.698,82.67,16.97,84.3937782067,136.0,100.20008,21.69544,102.5219398412,14.11008,4.11544,14.698,86.09,17.58,87.8666290465,134.75,95.22008,13.75544,96.2085015204,14.11008,4.11544,14.698,81.11,9.64,81.6808527135,136.0
2020-12-16 15:30:00,90.3152,27.62735,94.4463118341,9.145199999999999,2.66735,9.52625,81.17,24.96,84.920966198,134.25,97.2052,19.79735,99.2007357536,9.145199999999999,2.66735,9.52625,88.06,17.13,89.7106487548,135.46,100.7352,20.39735,102.7795330115,9.145199999999999,2.66735,9.52625,91.59,17.73,93.2903049625,134.25,95.4452,11.92735,96.1875661459,9.145199999999999,2.66735,9.52625,86.3,9.26,86.7953777571,135.46
2020-12-16 16:00:00,91.8684,28.44245,96.1705562039,10.8084,3.15245,11.25875,81.06,25.29,84.9135307239,133.86,98.6184,20.34245,100.6946080511,10.8084,3.15245,11.25875,87.81,17.19,89.4767690521,135.08,102.0884,20.93245,104.2123259387,10.8084,3.15245,11.25875,91.28,17.78,92.9955203222,133.86,96.9584,12.83245,97.8039012696,10.8084,3.15245,11.25875,86.15,9.68,86.6921270935,135.08
2020-12-16 16:30:00,95.2192,28.55685,99.40920345,12.9492,3.77685,13.48875,82.27,24.78,85.9209014152,132.86,101.8692,21.06685,104.0247378154,12.9492,3.77685,13.48875,88.92,17.29,90.5853768552,134.11,105.3492,21.67685,107.5562167732,12.9492,3.77685,13.48875,92.4,17.9,94.1178516542,132.86,100.3692,13.16685,101.2291571019,12.9492,3.77685,13.48875,87.42,9.39,87.9228553904,134.11
2020-12-16 17:00:00,97.366,29.48675,101.7330151994,12.846,3.74675,13.38125,84.52,25.74,88.3525777779,133.84,104.166,21.21675,106.3047789921,12.846,3.74675,13.38125,91.32,17.47,92.9760361599,135.03,107.716,21.82675,109.9051576204,12.846,3.74675,13.38125,94.87,18.08,96.5774471603,133.84,102.626,13.90675,103.5639588446,12.846,3.74675,13.38125,89.78,10.16,90.3530519684,135.03
2020-12-16 17:30:00,97.59112,28.50741,101.6695585107,10.31112,3.00741,10.74075,87.28,25.5,90.928809516,133.96,104.76112,19.54741,106.5691958371,10.31112,3.00741,10.74075,94.45,16.54,95.8872989504,135.23,108.34112,20.12741,110.194876996,10.31112,3.00741,10.74075,98.03,17.12,99.5136940325,133.96,102.99112,12.91741,103.798026378,10.31112,3.00741,10.74075,92.68,9.91,93.2083177619,135.23
2020-12-16 18:00:00,97.4984,28.5287,101.5865381153,10.1784,2.9687,10.6025,87.32,25.56,90.9840425569,132.46,104.33840000000001,20.2687,106.2888607251,10.1784,2.9687,10.6025,94.16,17.3,95.7360726163,133.71,107.8684,20.8487,109.864735062,10.1784,2.9687,10.6025,97.69,17.88,99.3127912205,132.46,102.8484,13.2987,103.7046228683,10.1784,2.9687,10.6025,92.67,10.33,93.243969242,133.71
2020-12-16 18:30:00,95.26104,30.90197,100.1478781191,12.28104,3.58197,12.79275,82.98,27.32,87.3616780974,133.86,101.99104,19.09197,103.7625922901,12.28104,3.58197,12.79275,89.71,15.51,91.0408930097,135.15,105.49104,19.65197,107.3059152385,12.28104,3.58197,12.79275,93.21,16.07,94.5851415393,133.86,100.44104,15.41197,101.6165898639,12.28104,3.58197,12.79275,88.16,11.83,88.9501798762,135.15
2020-12-16 19:00:00,92.58704,32.00372,97.9622277707,13.96704,4.07372,14.549,78.62,27.93,83.4337419753,134.68,99.21704,17.40372,100.7318742812,13.96704,4.07372,14.549,85.25,13.33,86.2858702222,135.95,102.72704,17.93372,104.280693612,13.96704,4.07372,14.549,88.76,13.86,89.8356120923,134.68,97.55704,16.35372,98.9182501432,13.96704,4.07372,14.549,83.59,12.28,84.487197255,135.95
2020-12-16 19:30:00,89.9876,34.3518,96.3214115189,15.2976,4.4618,15.935,74.69,29.89,80.4487924086,135.22,96.2576,17.6218,97.8573113927,15.2976,4.4618,15.935,80.96,13.16,82.0226017632,136.49,99.5576,18.1318,101.1952463755,15.2976,4.4618,15.935,84.26,13.67,85.361680513,135.22,94.8176,18.5918,96.6231457623,15.2976,4.4618,15.935,79.52,14.13,80.7656319235,136.49
2020-12-16 20:00:00,86.62384,35.83987,93.7453248859,15.39384,4.48987,16.03525,71.23,31.35,77.8237457335,134.29,92.51384,17.42987,94.1414412454,15.39384,4.48987,16.03525,77.12,12.94,78.1980690299,135.53,95.65384,17.91987,97.3179266506,15.39384,4.48987,16.03525,80.26,13.43,81.3758717311,134.29,91.26384,20.27987,93.4899011592,15.39384,4.48987,16.03525,75.87,15.79,77.4956837508,135.53
2020-12-16 20:30:00,85.02368,35.73024,92.2262230128,14.50368,4.23024,15.108,70.52,31.5,77.2354866625,133.98,91.06368,15.94024,92.4482831988,14.50368,4.23024,15.108,76.56,11.71,77.4503563581,135.28,94.19368,16.40024,95.6107589343,14.50368,4.23024,15.108,79.69,12.17,80.613925596,133.98,89.64368,20.29024,91.9112789771,14.50368,4.23024,15.108,75.14,16.06,76.8371212371,135.28
2020-12-16 21:00:00,82.068,36.07275,89.6459698847,13.278,3.87275,13.83125,68.79,32.2,75.9533021007,133.86,87.988,14.76275,89.2178621777,13.278,3.87275,13.83125,74.71,10.89,75.4995112567,135.15,91.078,15.21275,92.3397522553,13.278,3.87275,13.83125,77.8,11.34,78.6221063061,133.86,86.598,20.68275,89.0336439306,13.278,3.87275,13.83125,73.32,16.81,75.2223271376,135.15
2020-12-16 21:30:00,78.94392,37.82406,87.5374321068,14.65392,4.27406,15.2645,64.29,33.55,72.5176295807,134.5,84.61392,14.31406,85.8161276885,14.65392,4.27406,15.2645,69.96,10.04,70.6767514817,135.81,87.56392,14.72406,88.7932318854,14.65392,4.27406,15.2645,72.91,10.45,73.6550785758,134.5,83.26392,22.29406,86.1968995095,14.65392,4.27406,15.2645,68.61,18.02,70.9369614517,135.81
2020-12-16 22:00:00,75.08016,41.00088,85.5459092324,17.66016,5.15088,18.396,57.42,35.85,67.6925320844,134.81,80.22016,14.54088,81.5273651089,17.66016,5.15088,18.396,62.56,9.39,63.2607753667,136.08,83.01016,14.94088,84.344036887,17.66016,5.15088,18.396,65.35,9.79,66.0792448504,134.81,79.10016,25.42088,83.0846342713,17.66016,5.15088,18.396,61.44,20.27,64.697345386,136.08
2020-12-16 22:30:00,70.28776,42.65018,82.2156132365,18.13776,5.29018,18.8935,52.15,37.36,64.1513218882,135.11,75.21776,13.17018,76.3620655866,18.13776,5.29018,18.8935,57.08,7.88,57.6213571517,136.44,77.89776,13.55018,79.0674926316,18.13776,5.29018,18.8935,59.76,8.26,60.3281460017,135.11,74.09776,27.04018,78.8774325866,18.13776,5.29018,18.8935,55.96,21.75,60.0381886802,136.44
2020-12-16 23:00:00,66.33408,42.22619,78.6337159961,15.24408,4.44619,15.87925,51.09,37.78,63.5414549723,134.89,71.14408,12.30619,72.2005708521,15.24408,4.44619,15.87925,55.9,7.86,56.4498857395,136.14,73.78408,12.66619,74.8633610691,15.24408,4.44619,15.87925,58.54,8.22,59.1142960713,134.89,70.09408,26.65619,74.991549633,15.24408,4.44619,15.87925,54.85,22.21,59.176064418,136.14
2020-12-16 23:30:00,62.89608,43.08219,76.236421575,14.95608,4.36219,15.57925,47.94,38.72,61.6237129683,135.34,67.64608,10.92219,68.5221597278,14.95608,4.36219,15.57925,52.69,6.5600000000000005,53.0967955719,136.67,70.23608,11.26219,71.1332823463,14.95608,4.36219,15.57925,55.28,6.9,55.7089615771,135.34,66.51608,27.43219,71.9507744695,14.95608,4.36219,15.57925,51.56,23.07,56.4859141734,136.67
2020-12-17 00:00:00,60.41336,35.64723,70.1462691322,14.49336,4.22723,15.09725,45.92,31.42,55.6404780713,133.68,64.07336,23.46723,68.2356676934,14.49336,4.22723,15.09725,49.58,19.24,53.1822714821,134.93,66.25336,29.79723,72.6455960603,14.49336,4.22723,15.09725,51.76,25.57,57.7314688883,133.68,63.94336,19.90723,66.9705240711,14.49336,4.22723,15.09725,49.45,15.68,51.8764387752,134.93
2020-12-17 00:30:00,60.93144,32.75917,69.1795027415,14.67144,4.27917,15.28275,46.26,28.48,54.3240094249,132.67,64.08144,29.52917,70.5577978211,14.67144,4.27917,15.28275,49.41,25.25,55.4879320213,133.89,66.13144,38.40917,76.4763473014,14.67144,4.27917,15.28275,51.46,34.13,61.7494008068,132.67,64.49144,17.08917,66.7172059109,14.67144,4.27917,15.28275,49.82,12.81,51.4405336286,133.89
2020-12-17 01:00:00,63.83304,32.77547,71.7557553745,15.65304,4.56547,16.30525,48.18,28.21,55.8311427431,132.52,67.03304,29.93547,73.41362827,15.65304,4.56547,16.30525,51.38,25.37,57.3021928027,133.79,69.09304,38.38547,79.0398158118,15.65304,4.56547,16.30525,53.44,33.82,63.2425964046,132.52,67.46304,17.14547,69.6076785101,15.65304,4.56547,16.30525,51.81,12.58,53.3154058411,133.79
2020-12-17 01:30:00,64.61688,32.80909,72.4691490744,15.11688,4.40909,15.74675,49.5,28.4,57.0684676507,132.35,67.73688,30.68909,74.3646768107,15.11688,4.40909,15.74675,52.62,26.28,58.8175382008,133.61,69.82688,37.09909,79.0704473831,15.11688,4.40909,15.74675,54.71,32.69,63.7324109069,132.35,68.29688,17.22909,70.43653427,15.11688,4.40909,15.74675,53.18,12.82,54.7034258525,133.61
2020-12-17 02:00:00,63.37104,33.27072,71.5739444211,14.95104,4.36072,15.574,48.42,28.91,56.3940112069,132.77,66.55104,30.21072,73.0871297015,14.95104,4.36072,15.574,51.6,25.85,57.7129318264,134.04,68.65104,37.89072,78.4134679452,14.95104,4.36072,15.574,53.7,33.53,63.3083793822,132.77,67.02104,17.59072,69.2910761412,14.95104,4.36072,15.574,52.07,13.23,53.724461840000004,134.04
2020-12-17 02:30:00,62.41272,34.30371,71.2186221263,15.37272,4.48371,16.01325,47.04,29.82,55.6955473983,133.21,65.53272,30.53371,72.2969213519,15.37272,4.48371,16.01325,50.16,26.05,56.5210412148,134.47,67.55272,38.19371,77.6023805238,15.37272,4.48371,16.01325,52.18,33.71,62.1217876433,133.21,66.01272,18.53371,68.5651340563,15.37272,4.48371,16.01325,50.64,14.05,52.5529456834,134.47
2020-12-17 03:00:00,61.56904,34.66847,70.6586831087,15.14904,4.41847,15.78025,46.42,30.25,55.4064878873,133.29,64.56904,30.86847,71.5683125878,15.14904,4.41847,15.78025,49.42,26.45,56.0530008117,134.52,66.56904,37.79847,76.5516911692,15.14904,4.41847,15.78025,51.42,33.38,61.3044924944,133.29,65.13904,18.87847,67.8195485215,15.14904,4.41847,15.78025,49.99,14.46,52.0393283969,134.52
2020-12-17 03:30:00,60.21488,34.96934,69.6325104635,15.01488,4.37934,15.6405,45.2,30.59,54.5782749819,132.84,63.12488,30.46934,70.0937312108,15.01488,4.37934,15.6405,48.11,26.09,54.7289703905,134.07,65.05488,37.73934,75.2090100683,15.01488,4.37934,15.6405,50.04,33.36,60.1405952747,132.84,63.72488,19.26934,66.5745281249,15.01488,4.37934,15.6405,48.71,14.89,50.9350193875,134.07
2020-12-17 04:00:00,59.45336,34.85848,68.9189062827,14.70336,4.28848,15.316,44.75,30.57,54.1949019743,132.84,62.34336,30.38848,69.3552755946,14.70336,4.28848,15.316,47.64,26.1,54.3210787816,134.07,64.28336,37.61848,74.4815440925,14.70336,4.28848,15.316,49.58,33.33,59.7416546473,132.84,62.93336,19.16848,65.7878288622,14.70336,4.28848,15.316,48.23,14.88,50.4732335005,134.07
2020-12-17 04:30:00,59.0468,34.21615,68.24419031,14.386800000000001,4.19615,14.98625,44.66,30.02,53.8118574294,132.55,61.9568,29.99615,68.8361393533,14.386800000000001,4.19615,14.98625,47.57,25.8,54.1160318205,133.74,63.8968,37.59615,74.1368433713,14.386800000000001,4.19615,14.98625,49.51,33.4,59.7226933418,132.55,62.5268,18.58615,65.2307112491,14.386800000000001,4.19615,14.98625,48.14,14.39,50.2447181304,133.74
2020-12-17 05:00:00,59.23744,34.18342,68.3928395422,13.89744,4.05342,14.4765,45.34,30.13,54.4383366755,132.55,62.23744,29.37342,68.8207580622,13.89744,4.05342,14.4765,48.34,25.32,54.569753527,133.8,64.19744,37.79342,74.495999207,13.89744,4.05342,14.4765,50.3,33.74,60.5679585259,132.55,62.74744,18.62342,65.4528303364,13.89744,4.05342,14.4765,48.85,14.57,50.9765377404,133.8
2020-12-17 05:30:00,60.45248,33.49489,69.1115764128,14.14248,4.12489,14.73175,46.31,29.37,54.8380615996,132.14,63.51248,29.60489,70.0734231193,14.14248,4.12489,14.73175,49.37,25.48,55.5574234464,133.45,65.52248,37.36489,75.4276500367,14.14248,4.12489,14.73175,51.38,33.24,61.1947873597,132.14,63.98248,18.00489,66.4675395277,14.14248,4.12489,14.73175,49.84,13.88,51.7366407877,133.45
2020-12-17 06:00:00,62.62536,32.41323,70.5163328185,14.44536,4.21323,15.04725,48.18,28.2,55.8260906745,133.18,65.38536,21.86323,68.9437896287,14.44536,4.21323,15.04725,50.94,17.65,53.9110944055,134.4,67.51536,26.62323,72.5749282574,14.44536,4.21323,15.04725,53.07,22.41,57.6075776266,133.18,66.29536,16.61323,68.3452571036,14.44536,4.21323,15.04725,51.85,12.4,53.3121233867,134.4
2020-12-17 06:30:00,69.20056,27.34058,74.405811729,14.95056,4.36058,15.5735,54.25,22.98,58.9164060343,133.26,71.00056,9.87058,71.6833862889,14.95056,4.36058,15.5735,56.05,5.51,56.3201793321,134.5,73.18056,9.73058,73.8246473005,14.95056,4.36058,15.5735,58.23,5.37,58.4770878208,133.26,73.16056,11.25058,74.0205585621,14.95056,4.36058,15.5735,58.21,6.89,58.6163475491,134.5
2020-12-17 07:00:00,75.08696,25.82578,79.4041716451,15.516960000000001,4.52578,16.1635,59.57,21.3,63.2635353106,132.87,77.07696,8.17578,77.5093616375,15.516960000000001,4.52578,16.1635,61.56,3.65,61.6681125056,134.13,79.32696,7.99578,79.7289099427,15.516960000000001,4.52578,16.1635,63.81,3.47,63.9042799819,132.87,79.26696,9.79578,79.8699458711,15.516960000000001,4.52578,16.1635,63.75,5.27,63.9674557881,134.13
2020-12-17 07:30:00,82.1532,22.18135,85.0950090079,13.2732,3.87135,13.82625,68.88,18.31,71.2720878044,131.59,84.3732,4.25135,84.4802394354,13.2732,3.87135,13.82625,71.1,0.38,71.1010154639,132.85,86.7232,4.23135,86.8263654719,13.2732,3.87135,13.82625,73.45,0.36,73.4508822275,131.59,86.7532,6.35135,86.9853858821,13.2732,3.87135,13.82625,73.48,2.48,73.5218389324,132.85
2020-12-17 08:00:00,86.20328,19.52304,88.3863935999,12.11328,3.53304,12.618,74.09,15.99,75.7958323393,131.31,88.64328,4.79304,88.7727679055,12.11328,3.53304,12.618,76.53,1.26,76.5403717002,132.62,91.08328,5.03304,91.222230773,12.11328,3.53304,12.618,78.97,1.5,78.9842446314,131.31,91.02328,3.8430400000000002,91.1043712365,12.11328,3.53304,12.618,78.91,0.31,78.9106089192,132.62
2020-12-17 08:30:00,87.53728,28.11754,91.9422179711,12.43728,3.62754,12.9555,75.1,24.49,78.9922154392,132.74,92.41728,16.99754,93.9673880059,12.43728,3.62754,12.9555,79.98,13.37,81.0898100873,134.02,95.31728,16.97754,96.817460879,12.43728,3.62754,12.9555,82.88,13.35,83.9482989703,132.74,92.36728,12.66754,93.2318667852,12.43728,3.62754,12.9555,79.93,9.04,80.4395829179,134.02
2020-12-17 09:00:00,87.51968,32.57449,93.3851796918,13.48968,3.9344900000000003,14.05175,74.03,28.64,79.37688895389999,133.44,93.44968,21.82449,95.9643217861,13.48968,3.9344900000000003,14.05175,79.96,17.89,81.9368885179,134.75,96.62968,22.42449,99.1975443681,13.48968,3.9344900000000003,14.05175,83.14,18.49,85.171237516,133.44,92.28968,17.06449,93.8540454827,13.48968,3.9344900000000003,14.05175,78.8,13.13,79.886399969,134.75
2020-12-17 09:30:00,88.72368,31.83399,94.2618391082,13.21368,3.85399,13.76425,75.51,27.98,80.5272655689,133.44,94.74368,22.43399,97.3634880603,13.21368,3.85399,13.76425,81.53,18.58,83.6203163113,134.71,97.95368,23.03399,100.6254844503,13.21368,3.85399,13.76425,84.74,19.18,86.8834851971,133.44,93.58368,16.31399,94.995007406,13.21368,3.85399,13.76425,80.37,12.46,81.3301204967,134.71
2020-12-17 10:00:00,88.56264,31.99452,94.1646988728,14.31264,4.17452,14.909,74.25,27.82,79.2906986979,133.44,94.52264,22.70452,97.2112375243,14.31264,4.17452,14.909,80.21,18.53,82.3225667724,134.66,97.67264,23.30452,100.4143677817,14.31264,4.17452,14.909,83.36,19.13,85.5268758929,133.44,93.33264,16.45452,94.7720049266,14.31264,4.17452,14.909,79.02,12.28,79.968486293,134.66
2020-12-17 10:30:00,87.66408,32.60494,93.5311340392,16.23408,4.73494,16.9105,71.43,27.87,76.6745185834,133.98,93.57408,22.03494,96.1334854702,16.23408,4.73494,16.9105,77.34,17.3,79.2512813777,135.27,96.70408,22.61494,99.3132146285,16.23408,4.73494,16.9105,80.47,17.88,82.4324893473,133.98,92.32408,16.96494,93.8698297487,16.23408,4.73494,16.9105,76.09,12.23,77.0666010669,135.27
2020-12-17 11:00:00,86.76776,33.04143,92.8460029935,19.307760000000002,5.63143,20.11225,67.46,27.41,72.8159302625,134.81,92.67776,21.63143,95.1687236568,19.307760000000002,5.63143,20.11225,73.37,16.0,75.0943200249,136.09,95.73776,22.20143,98.2782894838,19.307760000000002,5.63143,20.11225,76.43,16.57,78.2055611833,134.81,91.26776,17.21143,92.8764627775,19.307760000000002,5.63143,20.11225,71.96,11.58,72.8857873663,136.09
2020-12-17 11:30:00,86.10544,32.68492,92.1002214601,18.56544,5.41492,19.339,67.54,27.27,72.8375212373,134.81,92.02544,21.62492,94.5321044524,18.56544,5.41492,19.339,73.46,16.21,75.2272271189,136.09,95.13544,22.19492,97.6901551734,18.56544,5.41492,19.339,76.57,16.78,78.3870735517,134.81,90.61544,16.81492,92.1623540335,18.56544,5.41492,19.339,72.05,11.4,72.9462987409,136.09
2020-12-17 12:00:00,85.50336,32.39723,91.4352507678,17.13336,4.99723,17.84725,68.37,27.4,73.6560717117,135.0,91.51336,21.06723,93.9069924892,17.13336,4.99723,17.84725,74.38,16.07,76.0961845298,136.25,94.68336,21.65723,97.1286480507,17.13336,4.99723,17.84725,77.55,16.66,79.3193425338,135.0,90.06336,16.497230000000002,91.5618228967,17.13336,4.99723,17.84725,72.93,11.5,73.8311241957,136.25
2020-12-17 12:30:00,85.82616,33.26013,92.0454560962,17.24616,5.03013,17.96475,68.58,28.23,74.1629914445,135.42,91.72616,21.38013,94.1849159216,17.24616,5.03013,17.96475,74.48,16.35,76.2534779535,136.66,94.92616,21.97013,97.4354271534,17.24616,5.03013,17.96475,77.68,16.94,79.5056350204,135.42,90.39616,17.29013,92.0348539313,17.24616,5.03013,17.96475,73.15,12.26,74.1702777398,136.66
2020-12-17 13:00:00,85.67184,34.87762,92.4992570016,17.51184,5.10762,18.2415,68.16,29.77,74.3776747418,135.71,91.42184,21.73762,93.9706174942,17.51184,5.10762,18.2415,73.91,16.63,75.7578048784,136.97,94.60184,22.31762,97.1986846302,17.51184,5.10762,18.2415,77.09,17.21,78.9876711899,135.71,90.22184,18.84762,92.1694808093,17.51184,5.10762,18.2415,72.71,13.74,73.9968357432,136.97
2020-12-17 13:30:00,84.89992,35.498310000000004,92.0224235111,17.47992,5.09831,18.20825,67.42,30.4,73.9568549899,135.71,90.62992,21.05831,93.0442626886,17.47992,5.09831,18.20825,73.15,15.96,74.8708494676,136.92,93.79992,21.62831,96.2611488892,17.47992,5.09831,18.20825,76.32,16.53,78.089585093,135.71,89.40992,19.50831,91.513430454,17.47992,5.09831,18.20825,71.93,14.41,73.3592052847,136.92
2020-12-17 14:00:00,84.60488,34.96184,91.5440657607,17.11488,4.99184,17.828,67.49,29.97,73.8451149366,135.25,90.32488,20.58184,92.6401429446,17.11488,4.99184,17.828,73.21,15.59,74.8515343864,136.51,93.49488,21.14184,95.8554640321,17.11488,4.99184,17.828,76.38,16.15,78.068731897,135.25,89.13488,19.06184,91.1503185776,17.11488,4.99184,17.828,72.02,14.07,73.3815051631,136.51
2020-12-17 14:30:00,84.91984,34.70037,91.7360065828,16.86984,4.92037,17.57275,68.05,29.78,74.2808918902,135.02,90.69984,20.26037,92.9351578713,16.86984,4.92037,17.57275,73.83,15.34,75.4067934605,136.31,93.88984,20.83037,96.1727943317,16.86984,4.92037,17.57275,77.02,15.91,78.6460965338,135.02,89.44984,18.86037,91.4165599471,16.86984,4.92037,17.57275,72.58,13.94,73.9065626315,136.31
2020-12-17 15:00:00,85.21512,35.83941,92.445010605,20.05512,5.84941,20.89075,65.16,29.99,71.7302286348,134.92,90.74512,20.87941,93.1161992661,20.05512,5.84941,20.89075,70.69,15.03,72.2701667357,136.19,93.85512,21.43941,96.2726952534,20.05512,5.84941,20.89075,73.8,15.59,75.428695468,134.92,89.61512,20.04941,91.8305427075,20.05512,5.84941,20.89075,69.56,14.2,70.9946026117,136.19
2020-12-17 15:30:00,85.90336,36.06473,93.1667967103,21.99336,6.4147300000000005,22.90975,63.91,29.65,70.4528963209,134.36,91.32336,21.48473,93.8165747875,21.99336,6.4147300000000005,22.90975,69.33,15.07,70.9489520712,135.66,94.50336,22.07473,97.0473016413,21.99336,6.4147300000000005,22.90975,72.51,15.66,74.1817747159,134.36,90.24336,20.38473,92.5170321685,21.99336,6.4147300000000005,22.90975,68.25,13.97,69.6650802052,135.66
2020-12-17 16:00:00,88.12912,33.60391,94.3184211025,21.57912,6.29391,22.47825,66.55,27.31,71.9356559712,133.46,93.86912,20.94391,96.1772273236,21.57912,6.29391,22.47825,72.29,14.65,73.7595187078,134.67,97.11912,21.52391,99.4756360687,21.57912,6.29391,22.47825,75.54,15.23,77.0600058396,133.46,92.56912,18.11391,94.3247354254,21.57912,6.29391,22.47825,70.99,11.82,71.9673016029,134.67
2020-12-17 16:30:00,92.48688,33.95659,98.5234640914,23.33688,6.80659,24.30925,69.15,27.15,74.2889291887,133.77,98.26688,22.25659,100.7558211885,23.33688,6.80659,24.30925,74.93,15.45,76.5062572604,135.0,101.51688,22.84659,104.0559637866,23.33688,6.80659,24.30925,78.18,16.04,79.8084832584,133.77,97.04688,18.38659,98.7732940099,23.33688,6.80659,24.30925,73.71,11.58,74.6140770901,135.0
2020-12-17 17:00:00,95.65296,33.967530000000004,101.5050828829,24.64296,7.18753,25.66975,71.01,26.78,75.8919528013,134.17,101.57296,22.55753,104.0476254552,24.64296,7.18753,25.66975,76.93,15.37,78.4503779468,135.37,104.81296,23.11753,107.3320864293,24.64296,7.18753,25.66975,80.17,15.93,81.7373464213,134.17,100.32296,18.32753,101.9833057861,24.64296,7.18753,25.66975,75.68,11.14,76.4955031358,135.37
2020-12-17 17:30:00,96.28496,34.68478,102.3417191855,24.80496,7.23478,25.8385,71.48,27.45,76.5695298405,134.55,102.19496,21.96478,104.5287587693,24.80496,7.23478,25.8385,77.39,14.73,78.7793437393,135.83,105.39496,22.50478,107.7708806508,24.80496,7.23478,25.8385,80.59,15.27,82.0239050521,134.55,100.95496,18.98478,102.7245142128,24.80496,7.23478,25.8385,76.15,11.75,77.0511842868,135.83
2020-12-17 18:00:00,95.08088,35.86359,101.619736416,25.04088,7.30359,26.08425,70.04,28.56,75.639111576,135.02,100.88088,21.70359,103.1891359033,25.04088,7.30359,26.08425,75.84,14.4,77.194984293,136.26,104.06088,22.24359,106.4116724916,25.04088,7.30359,26.08425,79.02,14.94,80.4199229047,135.02,99.69088,20.08359,101.6937664877,25.04088,7.30359,26.08425,74.65,12.78,75.7360607637,136.26
2020-12-17 18:30:00,93.0268,37.87615,100.4419646217,25.6668,7.48615,26.73625,67.36,30.39,73.8980493653,134.93,98.4368,22.12615,100.8928645052,25.6668,7.48615,26.73625,72.77,14.64,74.2280438918,136.14,101.5568,22.666150000000002,104.055456282,25.6668,7.48615,26.73625,75.89,15.18,77.39331043440001,134.93,97.5168,22.11615,99.9932516376,25.6668,7.48615,26.73625,71.85,14.63,73.324343843,136.14
2020-12-17 19:00:00,90.70088,38.66484,98.5982732354,25.73088,7.50484,26.803,64.97,31.16,72.0558568057,135.12,96.00088,21.60484,98.4019210798,25.73088,7.50484,26.803,70.27,14.1,71.6706557805,136.3,99.02088,22.11484,101.4603411398,25.73088,7.50484,26.803,73.29,14.61,74.7320292779,135.12,95.09088,22.87484,97.8035467874,25.73088,7.50484,26.803,69.36,15.37,71.042568225,136.3
2020-12-17 19:30:00,88.22856,39.55333,96.6889068806,25.10856,7.32333,26.15475,63.12,32.23,70.872472089,135.54,93.42856,21.04333,95.7690845793,25.10856,7.32333,26.15475,68.32,13.72,69.6840067734,136.75,96.42856,21.57333,98.812325906,25.10856,7.32333,26.15475,71.32,14.25,72.7296700116,135.54,92.53856,23.67333,95.5186455105,25.10856,7.32333,26.15475,67.43,16.35,69.3839131211,136.75
2020-12-17 20:00:00,85.9484,30.35245,91.1504179012,23.7684,6.93245,24.75875,62.18,23.42,66.4443285766,133.59,88.6884,11.90245,89.483521447,23.7684,6.93245,24.75875,64.92,4.97,65.1099631393,134.73,91.2084,11.71245,91.9573472625,23.7684,6.93245,24.75875,67.44,4.78,67.6091857664,133.59,90.2384,14.33245,91.3695132829,23.7684,6.93245,24.75875,66.47,7.4,66.8806466775,134.73
2020-12-17 20:30:00,84.72424,27.47457,89.0676643921,24.32424,7.09457,25.33775,60.4,20.38,63.7456225948,132.06,86.20424,8.38457,86.611038604,24.32424,7.09457,25.33775,61.88,1.29,61.8934447256,133.32,88.50424,8.18457,88.8818748906,24.32424,7.09457,25.33775,64.18,1.09,64.1892553314,132.06,88.91424,11.60457,89.6683228329,24.32424,7.09457,25.33775,64.59,4.51,64.7472640349,133.32
2020-12-17 21:00:00,81.73792,28.01981,86.4071601105,23.58792,6.87981,24.57075,58.15,21.14,61.8734361419,132.38,83.13792,8.84981,83.6076125659,23.58792,6.87981,24.57075,59.55,1.97,59.5825763122,133.57,85.39792,8.66981,85.8368821997,23.58792,6.87981,24.57075,61.81,1.79,61.8359135131,132.38,85.83792,12.07981,86.6837373419,23.58792,6.87981,24.57075,62.25,5.2,62.466811188,133.57
2020-12-17 21:30:00,77.99944,29.43192,83.3675629679,24.58944,7.17192,25.614,53.41,22.26,57.8630771736,131.93,79.24944,10.40192,79.9291791525,24.58944,7.17192,25.614,54.66,3.23,54.7553513367,133.21,81.42944,10.24192,82.0710096441,24.58944,7.17192,25.614,56.84,3.07,56.922846907,131.93,81.85944,13.64192,82.9883720674,24.58944,7.17192,25.614,57.27,6.47,57.6343109614,133.21
2020-12-17 22:00:00,74.1436,30.76605,80.2734280666,25.3236,7.38605,26.37875,48.82,23.38,54.1296295942,132.14,75.2936,11.71605,76.1996852261,25.3236,7.38605,26.37875,49.97,4.33,50.1572507221,133.4,77.3836,11.55605,78.2417014166,25.3236,7.38605,26.37875,52.06,4.17,52.2267412347,132.14,77.8136,14.94605,79.2359814451,25.3236,7.38605,26.37875,52.49,7.5600000000000005,53.0316292414,133.4
2020-12-17 22:30:00,69.33224,32.03607,76.3758422832,26.11224,7.61607,27.20025,43.22,24.42,49.6417646745,132.42,70.34224,12.99607,71.5327097464,26.11224,7.61607,27.20025,44.23,5.38,44.5560018404,133.69,72.35224,12.85607,73.4855439448,26.11224,7.61607,27.20025,46.24,5.24,46.535955991,132.42,72.75224,16.16607,74.5267082613,26.11224,7.61607,27.20025,46.64,8.55,47.4172131193,133.69
2020-12-17 23:00:00,64.90128,33.34454,72.9659817549,26.38128,7.69454,27.4805,38.52,25.65,46.2786441029,132.82,65.78128,14.18454,67.2932238301,26.38128,7.69454,27.4805,39.4,6.49,39.9309416368,134.09,67.72128,14.05454,69.1643105904,26.38128,7.69454,27.4805,41.34,6.36,41.8263696727,132.82,68.12128,17.40454,70.3095071911,26.38128,7.69454,27.4805,41.74,9.71,42.8545411829,134.09
2020-12-17 23:30:00,61.05528,33.70529,69.7409047107,26.31528,7.67529,27.41175,34.74,26.03,43.4100046072,133.83,61.99528,15.73529,63.9610357457,26.31528,7.67529,27.41175,35.68,8.06,36.5790377129,135.08,63.875280000000004,15.63529,65.7610347277,26.31528,7.67529,27.41175,37.56,7.96,38.3942078965,133.83,64.14528,17.51529,66.4936262364,26.31528,7.67529,27.41175,37.83,9.84,39.0888027445,135.08
2020-12-18 00:00:00,57.71032,38.16676,69.1894688764,26.08032,7.60676,27.167,31.63,30.56,43.9814790565,133.77,60.34032,41.78676,73.3967814621,26.08032,7.60676,27.167,34.26,34.18,48.3944211661,135.03,61.33032,49.01676,78.5114699404,26.08032,7.60676,27.167,35.25,41.41,54.3815281139,133.77,60.63032,22.98676,64.8415517905,26.08032,7.60676,27.167,34.55,15.38,37.8186052096,135.03
2020-12-18 00:30:00,57.7324,40.4532,70.4946196529,25.8624,7.5432,26.94,31.87,32.91,45.8122800131,133.36,60.9924,45.4732,76.0781491363,25.8624,7.5432,26.94,35.13,37.93,51.6991469949,134.58,61.9224,48.9532,78.9354129146,25.8624,7.5432,26.94,36.06,41.41,54.9100327809,133.36,60.6624,24.8332,65.5485666968,25.8624,7.5432,26.94,34.8,17.29,38.8585138676,134.58
2020-12-18 01:00:00,62.2596,38.01405,72.9474179774,25.4196,7.41405,26.47875,36.84,30.6,47.8909761855,132.42,65.8296,45.45405,79.997543072,25.4196,7.41405,26.47875,40.41,38.04,55.4978350929,133.6,66.8696,47.64405,82.1066313069,25.4196,7.41405,26.47875,41.45,40.23,57.762924095,132.42,65.3696,22.57405,69.1575905997,25.4196,7.41405,26.47875,39.95,15.16,42.7297098048,133.6
2020-12-18 01:30:00,62.89008,37.91294,73.4340056231,25.45008,7.42294,26.5105,37.44,30.49,48.2845078674,132.62,66.50008,45.51294,80.5834247687,25.45008,7.42294,26.5105,41.05,38.09,55.9995589268,133.81,67.55008,47.80294,82.7534554001,25.45008,7.42294,26.5105,42.1,40.38,58.3348472185,132.62,66.04008,22.44294,69.7493922715,25.45008,7.42294,26.5105,40.59,15.02,43.2798856283,133.81
2020-12-18 02:00:00,61.61472,38.51346,72.6612711274,25.55472,7.45346,26.6195,36.06,31.06,47.5925120161,133.34,65.20472,45.17346,79.3240001428,25.55472,7.45346,26.6195,39.65,37.72,54.7258704819,134.59,66.22472,48.92346,82.3360096036,25.55472,7.45346,26.6195,40.67,41.47,58.0845056792,133.34,64.71472,22.92346,68.6547886389,25.55472,7.45346,26.6195,39.16,15.47,42.1049462653,134.59
2020-12-18 02:30:00,60.20424,38.60332,71.5175980371,25.31424,7.38332,26.369,34.89,31.22,46.8188049826,133.43,63.73424,45.11332,78.0849856874,25.31424,7.38332,26.369,38.42,37.73,53.8483918051,134.59,64.72424,49.07332,81.2244912536,25.31424,7.38332,26.369,39.41,41.69,57.3690177709,133.43,63.24424,22.95332,67.2806717579,25.31424,7.38332,26.369,37.93,15.57,41.0013390025,134.59
2020-12-18 03:00:00,59.17512,39.11441,70.9339967622,25.45512,7.42441,26.51575,33.72,31.69,46.2741234385,133.53,62.63512,45.07441,77.1677438718,25.45512,7.42441,26.51575,37.18,37.65,52.9138441242,134.77,63.61512,49.22441,80.435850418,25.45512,7.42441,26.51575,38.16,41.8,56.5988127084,133.53,62.18512,23.46441,66.4647853082,25.45512,7.42441,26.51575,36.73,16.04,40.0796020439,134.77
2020-12-18 03:30:00,57.96776,39.81143,70.3221953444,25.06776,7.31143,26.11225,32.9,32.5,46.2456484439,133.85,61.34776,45.22143,76.2136824216,25.06776,7.31143,26.11225,36.28,37.91,52.4729120595,135.1,62.30776,49.22143,79.4040687085,25.06776,7.31143,26.11225,37.24,41.91,56.0648347897,133.85,60.93776,24.11143,65.534507326,25.06776,7.31143,26.11225,35.87,16.8,39.6093032001,135.1
2020-12-18 04:00:00,56.8204,40.1622,69.5813205178,25.0704,7.3122,26.115,31.75,32.85,45.6857198696,134.56,60.1404,45.4122,75.3600399482,25.0704,7.3122,26.115,35.07,38.1,51.7833457783,135.79,61.0904,49.8822,78.8686937194,25.0704,7.3122,26.115,36.02,42.57,55.7641937089,134.56,59.7504,24.2622,64.4884846232,25.0704,7.3122,26.115,34.68,16.95,38.6005816018,135.79
2020-12-18 04:30:00,56.05088,40.05109,68.8897013999,24.62088,7.18109,25.64675,31.43,32.87,45.4783662855,133.98,59.33088,45.37109,74.6906227673,24.62088,7.18109,25.64675,34.71,38.19,51.6067844377,135.11,60.25088,49.09109,77.7181037993,24.62088,7.18109,25.64675,35.63,41.91,55.0085902383,133.98,58.96088,24.27109,63.7610475146,24.62088,7.18109,25.64675,34.34,17.09,38.3575768265,135.11
2020-12-18 05:00:00,56.03152,39.98836,68.8374910133,25.09152,7.31836,26.137,30.94,32.67,44.9956942384,133.86,59.29152,45.54836,74.7672217125,25.09152,7.31836,26.137,34.2,38.23,51.2949597914,135.02,60.20152,49.00836,77.6275876232,25.09152,7.31836,26.137,35.11,41.69,54.5047539211,133.86,58.92152,24.23836,63.71219361,25.09152,7.31836,26.137,33.83,16.92,37.8253261718,135.02
2020-12-18 05:30:00,57.10208,39.24269,69.2866239527,25.31208,7.38269,26.36675,31.79,31.86,45.0073738403,133.39,60.41208,45.56269,75.667550046,25.31208,7.38269,26.36675,35.1,38.18,51.8625336828,134.52,61.33208,48.60269,78.2550031139,25.31208,7.38269,26.36675,36.02,41.22,54.7405590034,133.39,60.02208,23.57269,64.4850509914,25.31208,7.38269,26.36675,34.71,16.19,38.300133159,134.52
2020-12-18 06:00:00,59.35944,37.87067,70.411155106,24.85944,7.25067,25.89525,34.5,30.62,46.1284554261,133.63,62.39944,38.51067,73.3264059951,24.85944,7.25067,25.89525,37.54,31.26,48.8511944583,134.78,63.59944,39.47067,74.8520043724,24.85944,7.25067,25.89525,38.74,32.22,50.3876572188,133.63,62.41944,22.08067,66.209836713,24.85944,7.25067,25.89525,37.56,14.83,40.3817099687,134.78
2020-12-18 06:30:00,65.96512,30.76191,72.7852468805,25.03512,7.30191,26.07825,40.93,23.46,47.1766520643,132.79,67.05512,12.54191,68.2179494317,25.03512,7.30191,26.07825,42.02,5.24,42.3454602053,133.92,69.03512,12.38191,70.1367199737,25.03512,7.30191,26.07825,44.0,5.08,44.2922837524,132.79,69.34512,14.74191,70.8947782158,25.03512,7.30191,26.07825,44.31,7.44,44.930275984,133.92
2020-12-18 07:00:00,71.2536,29.69605,77.1941118128,25.3236,7.38605,26.37875,45.93,22.31,51.0617371424,133.31,72.4636,10.98605,73.2916545015,25.3236,7.38605,26.37875,47.14,3.6,47.2772630341,134.51,74.5536,10.81605,75.3340972639,25.3236,7.38605,26.37875,49.23,3.43,49.3493444739,133.31,74.8336,13.52605,76.0461814792,25.3236,7.38605,26.37875,49.51,6.14,49.8892743984,134.51
2020-12-18 07:30:00,76.78336,30.04098,82.4508632596,25.20336,7.35098,26.2535,51.58,22.69,56.3500887311,131.82,79.01336,14.55098,80.342031823,25.20336,7.35098,26.2535,53.81,7.2,54.2895579278,133.08,80.94336,8.53098,81.3916773869,25.20336,7.35098,26.2535,55.74,1.18,55.7524887337,131.82,80.59336,14.40098,81.8698839687,25.20336,7.35098,26.2535,55.39,7.05,55.8368570032,133.08
2020-12-18 08:00:00,80.41208,35.24519,87.797073004,25.73208,7.50519,26.80425,54.68,27.74,61.3140277587,133.31,84.80208,28.06519,89.3255151794,25.73208,7.50519,26.80425,59.07,20.56,62.5458112107,134.54,86.33208,8.78519,86.7779211578,25.73208,7.50519,26.80425,60.6,1.28,60.6135166444,133.31,84.34208,19.58519,86.5861774538,25.73208,7.50519,26.80425,58.61,12.08,59.8419459911,134.54
2020-12-18 08:30:00,82.7264,32.5477,88.8988753149,25.4664,7.4277,26.5275,57.26,25.12,62.5277698307,133.69,87.5264,27.4877,91.7411813105,25.4664,7.4277,26.5275,62.06,20.06,65.2215240546,134.95,89.1064,8.1377,89.4772187892,25.4664,7.4277,26.5275,63.64,0.71,63.6439604362,133.69,86.7764,16.7877,88.3853521136,25.4664,7.4277,26.5275,61.31,9.36,62.0203652037,134.95
2020-12-18 09:00:00,84.0744,31.70795,89.8548764874,25.1244,7.32795,26.17125,58.95,24.38,63.792530127,133.11,88.9344,28.08795,93.2644650366,25.1244,7.32795,26.17125,63.81,20.76,67.1021139756,134.35,90.5244,8.85795,90.9567494668,25.1244,7.32795,26.17125,65.4,1.53,65.4178943409,133.11,88.1944,16.06795,89.6461444155,25.1244,7.32795,26.17125,63.07,8.74,63.6726982309,134.35
2020-12-18 09:30:00,85.29456,30.93383,90.7307213906,25.38456,7.40383,26.44225,59.91,23.53,64.3651225432,132.85,90.26456,28.15383,94.5533126636,25.38456,7.40383,26.44225,64.88,20.75,68.1173759037,134.08,91.85456,8.98383,92.2928458455,25.38456,7.40383,26.44225,66.47,1.58,66.4887757445,132.85,89.45456,15.33383,90.7592675558,25.38456,7.40383,26.44225,64.07,7.93,64.5588862977,134.08
2020-12-18 10:00:00,84.87384,31.01987,90.3648219783,25.23384,7.35987,26.28525,59.64,23.66,64.1617113238,132.98,89.80384,28.01987,94.0736030646,25.23384,7.35987,26.28525,64.57,20.66,67.7946937452,134.17,91.39384,8.84987,91.8213166371,25.23384,7.35987,26.28525,66.16,1.49,66.1767761379,132.98,89.01384,15.40987,90.3378536659,25.23384,7.35987,26.28525,63.78,8.05,64.2860085866,134.17
2020-12-18 10:30:00,84.50528,31.04779,90.0283711491,24.09528,7.02779,25.09925,60.41,24.02,65.0102184276,133.07,89.50528,27.35779,93.5929688682,24.09528,7.02779,25.09925,65.41,20.33,68.4965473582,134.28,91.11528,8.15779,91.479745229,24.09528,7.02779,25.09925,67.02,1.13,67.0295255839,133.07,88.68528,15.42779,90.0171960959,24.09528,7.02779,25.09925,64.59,8.4,65.1339243405,134.28
2020-12-18 11:00:00,85.27488,29.99434,90.3961591609,22.81488,6.65434,23.7655,62.46,23.34,66.6783863032,132.88,90.37488,27.56434,94.4849817413,22.81488,6.65434,23.7655,67.56,20.91,70.7218615422,134.06,92.04488,8.41434,92.4286808942,22.81488,6.65434,23.7655,69.23,1.76,69.2523681906,132.88,89.54488,14.42434,90.6992123375,22.81488,6.65434,23.7655,66.73,7.77,67.1808439959,134.06
2020-12-18 11:30:00,85.07048,31.80389,90.8211098069,24.63048,7.18389,25.65675,60.44,24.62,65.2620716803,133.09,90.04048,27.97389,94.285876781,24.63048,7.18389,25.65675,65.41,20.79,68.6344825871,134.26,91.69048,8.77389,92.1093115182,24.63048,7.18389,25.65675,67.06,1.5899999999999999,67.0788468893,133.09,89.24048,16.18389,90.6960945475,24.63048,7.18389,25.65675,64.61,9.0,65.233826348,134.26
2020-12-18 12:00:00,85.57584,32.45337,91.5229239921,24.52584,7.15337,25.54775,61.05,25.3,66.0847372697,133.67,90.50584,28.52337,94.8940973415,24.52584,7.15337,25.54775,65.98,21.37,69.3544324467,134.84,92.21584,9.17337,92.6709871754,24.52584,7.15337,25.54775,67.69,2.02,67.7201336384,133.67,89.78584,16.71337,91.3281654325,24.52584,7.15337,25.54775,65.26,9.56,65.9565099137,134.84
2020-12-18 12:30:00,85.43264,33.27827,91.6852181737,25.26264,7.36827,26.31525,60.17,25.91,65.5115028068,133.76,90.29264,28.16827,94.5844187642,25.26264,7.36827,26.31525,65.03,20.8,68.2754780284,134.94,91.96264,8.78827,92.3816044749,25.26264,7.36827,26.31525,66.7,1.42,66.7151137299,133.76,89.60264,17.52827,91.3010040698,25.26264,7.36827,26.31525,64.34,10.16,65.1372489441,134.94
2020-12-18 13:00:00,85.00688,33.06534,91.2112183706,25.28688,7.37534,26.3405,59.72,25.69,65.0111874988,134.1,89.97688,26.97534,93.9335291717,25.28688,7.37534,26.3405,64.69,19.6,67.5940537326,135.28,91.59688,7.62534,91.9137325749,25.28688,7.37534,26.3405,66.31,0.25,66.3104712696,134.1,89.16688,17.27534,90.8249407434,25.28688,7.37534,26.3405,63.88,9.9,64.6425896758,135.28
2020-12-18 13:30:00,85.10952,33.22986,91.366591215,24.95952,7.27986,25.9995,60.15,25.95,65.5089688516,134.33,90.10952,26.47986,93.9196921857,24.95952,7.27986,25.9995,65.15,19.2,67.9202657533,135.53,91.73952,7.61986,92.0554278478,24.95952,7.27986,25.9995,66.78,0.34,66.780865523,134.33,89.28952,17.38986,90.967167773,24.95952,7.27986,25.9995,64.33,10.11,65.1195899864,135.53
2020-12-18 14:00:00,84.63112,33.59991,91.0570174367,24.89112,7.25991,25.92825,59.74,26.34,65.2890741242,134.67,89.59112,26.69991,93.4850468089,24.89112,7.25991,25.92825,64.7,19.44,67.5574096602,135.84,91.20112,7.59991,91.5172274562,24.89112,7.25991,25.92825,66.31,0.34,66.3108716577,134.67,88.80112,17.67991,90.5440121204,24.89112,7.25991,25.92825,63.91,10.42,64.7538763318,135.84
2020-12-18 14:30:00,83.60424,36.08207,91.0581392379,25.34424,7.39207,26.40025,58.26,28.69,64.9410786791,135.22,88.26424,27.92207,92.5754722152,25.34424,7.39207,26.40025,62.92,20.53,66.1846455003,136.44,89.85424,8.07207,90.2160892528,25.34424,7.39207,26.40025,64.51,0.68,64.5135838409,135.22,87.71424,20.01207,89.968165728,25.34424,7.39207,26.40025,62.37,12.62,63.6339634158,136.44
2020-12-18 15:00:00,84.18296,27.14753,88.4520160283,25.12296,7.32753,26.16975,59.06,19.82,62.2969983226,133.54,86.21296,19.73753,88.4434540396,25.12296,7.32753,26.16975,61.09,12.41,62.3377590229,134.7,88.57296,10.85753,89.2359524007,25.12296,7.32753,26.16975,63.45,3.5300000000000002,63.5481187762,133.54,88.37296,15.47753,89.7180806419,25.12296,7.32753,26.16975,63.25,8.15,63.7729174493,134.7
2020-12-18 15:30:00,83.82424,31.93457,89.7012818897,24.80424,7.23457,25.83775,59.02,24.7,63.9800781494,133.02,86.50424,14.95457,87.7873721093,24.80424,7.23457,25.83775,61.7,7.72,62.1810935896,134.25,89.07424,15.13457,90.3508463749,24.80424,7.23457,25.83775,64.27,7.9,64.7537095462,133.02,87.95424,16.95457,89.5734658136,24.80424,7.23457,25.83775,63.15,9.72,63.8936687004,134.25
2020-12-18 16:00:00,85.12024,33.06382,91.3163263094,24.63024,7.18382,25.6565,60.49,25.88,65.7937269046,132.78,88.27024,15.31382,89.588773586,24.63024,7.18382,25.6565,63.64,8.13,64.1572014664,133.89,90.83024,15.67382,92.1726702003,24.63024,7.18382,25.6565,66.2,8.49,66.7421913036,132.78,89.31024,17.38382,90.9863515405,24.63024,7.18382,25.6565,64.68,10.2,65.4793280356,133.89
