Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-18 16:30:00,88.47056,32.46183,94.2380517289,25.48056,7.43183,26.54225,62.99,25.03,67.78083062339999,132.43,91.68056,16.12183,93.0872627402,25.48056,7.43183,26.54225,66.2,8.69,66.7679271806,133.62,94.37056,16.501829999999998,95.8024685907,25.48056,7.43183,26.54225,68.89,9.07,69.484509065,132.43,92.76056,16.84183,94.2770848577,25.48056,7.43183,26.54225,67.28,9.41,67.9348695443,133.62
2020-12-18 17:00:00,90.07992,32.86831,95.8890910869,26.35992,7.68831,27.45825,63.72,25.18,68.5147487772,132.95,93.33992,16.73831,94.8288547187,26.35992,7.68831,27.45825,66.98,9.05,67.588629961,134.13,96.01992,17.11831,97.5338996148,26.35992,7.68831,27.45825,69.66,9.43,70.2953803603,132.95,94.40992,17.09831,95.9457409126,26.35992,7.68831,27.45825,68.05,9.41,68.6975297955,134.13
2020-12-18 17:30:00,90.27472,32.90846,96.0858564548,26.39472,7.69846,27.4945,63.88,25.21,68.6745840905,133.4,93.64472,15.72846,94.9564007208,26.39472,7.69846,27.4945,67.25,8.03,67.7277151541,134.63,96.28472,16.08846,97.6195976772,26.39472,7.69846,27.4945,69.89,8.39,70.3917907145,133.4,94.62472,17.05846,96.1500322031,26.39472,7.69846,27.4945,68.23,9.36,68.8690242417,134.63
2020-12-18 18:00:00,89.30088,33.07109,95.2278539219,26.54088,7.74109,27.64675,62.76,25.33,67.6788482467,133.78,92.67088,15.17109,93.9044938848,26.54088,7.74109,27.64675,66.13,7.43,66.5460877888,134.97,95.30088,15.51109,96.5549151611,26.54088,7.74109,27.64675,68.76,7.77,69.1976191787,133.78,93.61088,17.12109,95.1636935872,26.54088,7.74109,27.64675,67.07,9.38,67.7227384266,134.97
2020-12-18 18:30:00,87.34496,32.95853,93.3563427795,26.15496,7.62853,27.24475,61.19,25.33,66.2255615303,133.18,90.80496,13.398530000000001,91.7881330389,26.15496,7.62853,27.24475,64.65,5.77,64.9069749719,134.43,93.38496,13.71853,94.3872280532,26.15496,7.62853,27.24475,67.23,6.09,67.5052664612,133.18,91.57496,17.18853,93.1741319389,26.15496,7.62853,27.24475,65.42,9.56,66.1148243588,134.43
2020-12-18 19:00:00,85.09736,33.67048,91.5164570031,25.88736,7.55048,26.966,59.21,26.12,64.7153652543,132.91,88.45736,12.56048,89.3446707756,25.88736,7.55048,26.966,62.57,5.01,62.7702556949,134.17,90.99736,12.86048,91.9016402073,25.88736,7.55048,26.966,65.11,5.31,65.3261678043,132.91,89.20736,18.02048,91.0092895127,25.88736,7.55048,26.966,63.32,10.47,64.1797732935,134.17
2020-12-18 19:30:00,82.90992,34.02831,89.6213184229,25.63992,7.4783100000000005,26.70825,57.27,26.55,63.1249190098,133.62,86.21992,11.68831,87.0085696668,25.63992,7.4783100000000005,26.70825,60.58,4.21,60.7261105292,134.89,88.71992,11.97831,89.5248798673,25.63992,7.4783100000000005,26.70825,63.08,4.5,63.2403067671,133.62,86.94992,18.20831,88.8359788659,25.63992,7.4783100000000005,26.70825,61.31,10.73,62.2418589054,134.89
2020-12-18 20:00:00,80.09848,35.28414,87.5256364378,26.20848,7.64414,27.3005,53.89,27.64,60.5648553206,133.62,83.27848,10.93414,83.9932178729,26.20848,7.64414,27.3005,57.07,3.29,57.1647531264,134.89,85.67848,11.19414,86.4066589185,26.20848,7.64414,27.3005,59.47,3.55,59.5758625619,133.62,83.97848,19.51414,86.2159310281,26.20848,7.64414,27.3005,57.77,11.87,58.9768581734,134.89
2020-12-18 20:30:00,78.55832,35.76576,86.3168536822,26.48832,7.72576,27.592,52.07,28.04,59.1398892458,133.62,81.67832,10.63576,82.3678781371,26.48832,7.72576,27.592,55.19,2.91,55.2666644552,134.89,84.03832,10.89576,84.7417064638,26.48832,7.72576,27.592,57.55,3.17,57.637239698,133.62,82.37832,19.97576,84.7656687203,26.48832,7.72576,27.592,55.89,12.25,57.2167335663,134.89
2020-12-18 21:00:00,75.91968,37.39949,84.6316705706,26.32968,7.67949,27.42675,49.59,29.72,57.8138953886,134.19,78.87968,9.73949,79.4786863402,26.32968,7.67949,27.42675,52.55,2.06,52.5903612842,135.47,81.19968,9.97949,81.8106243269,26.32968,7.67949,27.42675,54.87,2.3,54.9181836917,134.19,79.62968,21.52949,82.4888166757,26.32968,7.67949,27.42675,53.3,13.85,55.070069003,135.47
2020-12-18 21:30:00,72.52008000000001,38.31294,82.0185550632,26.65008,7.77294,27.7605,45.87,30.54,55.1067010444,134.19,75.34008,8.85294,75.8584352663,26.65008,7.77294,27.7605,48.69,1.08,48.7019763459,135.47,77.58008,9.07294,78.1088154631,26.65008,7.77294,27.7605,50.93,1.3,50.9465886984,134.19,76.07008,22.44294,79.3116802687,26.65008,7.77294,27.7605,49.42,14.67,51.5513850444,135.47
2020-12-18 22:00:00,69.49456,37.46508,78.9501493919,26.55456,7.74508,27.661,42.94,29.72,52.221853663,133.97,71.94456,11.53508,72.8634186969,26.55456,7.74508,27.661,45.39,3.79,45.5479549486,135.21,73.93456,15.48508,75.5387772273,26.55456,7.74508,27.661,47.38,7.74,48.0080409932,133.97,72.91456,21.53508,76.0282364033,26.55456,7.74508,27.661,46.36,13.79,48.3674859797,135.21
2020-12-18 22:30:00,66.67696,26.13203,71.6149424824,25.92696,7.56203,27.00725,40.75,18.57,44.7817753109,131.49,67.38696,33.82203,75.3984886544,25.92696,7.56203,27.00725,41.46,26.26,49.0766665535,132.76,67.99696,62.12203,92.1017544923,25.92696,7.56203,27.00725,42.07,54.56,68.8961428528,131.49,70.01696,10.05203,70.7348428624,25.92696,7.56203,27.00725,44.09,2.49,44.1602558869,132.76
2020-12-18 23:00:00,63.58352,26.73186,68.9743166305,25.82352,7.53186,26.8995,37.76,19.2,42.361038703,131.7,64.20352,33.38186,72.3632541933,25.82352,7.53186,26.8995,38.38,25.85,46.2736091093,132.97,64.75352,62.73186,90.1571107093,25.82352,7.53186,26.8995,38.93,55.2,67.5469088856,131.7,66.78352,10.60186,67.6198046363,25.82352,7.53186,26.8995,40.96,3.07,41.0748889226,132.97
2020-12-18 23:30:00,61.54408,27.46119,67.3928092549,26.40408,7.70119,27.50425,35.14,19.76,40.3147268377,132.21,62.04408,34.08119,70.7883844629,26.40408,7.70119,27.50425,35.64,26.38,44.3408840688,133.47,62.57408,63.03119,88.8169263185,26.40408,7.70119,27.50425,36.17,55.33,66.1035384832,132.21,64.65408,11.19119,65.6154920294,26.40408,7.70119,27.50425,38.25,3.49,38.4088869925,133.47
2020-12-19 00:00:00,58.70712,28.14291,65.104142126,26.30712,7.67291,27.40325,32.4,20.47,38.3246774285,132.48,59.07712,33.72291,68.0245600233,26.30712,7.67291,27.40325,32.77,26.05,41.8625775604,133.72,59.56712,63.61291,87.1484027608,26.30712,7.67291,27.40325,33.26,55.94,65.0808051579,132.48,61.70712,11.82291,62.8295301555,26.30712,7.67291,27.40325,35.4,4.15,35.6424255628,133.72
2020-12-19 00:30:00,58.59312,28.37216,65.1009460331,26.61312,7.76216,27.722,31.98,20.61,38.0459261945,132.27,58.96312,33.56216,67.8459144238,26.61312,7.76216,27.722,32.35,25.8,41.3782853681,133.49,59.44312,63.78216,87.1874328651,26.61312,7.76216,27.722,32.83,56.02,64.9311119572,132.27,61.56312,12.09216,62.7394459459,26.61312,7.76216,27.722,34.95,4.33,35.2172031825,133.49
2020-12-19 01:00:00,60.90352,28.14436,67.0920542851,26.24352,7.6543600000000005,27.337,34.66,20.49,40.2635778341,131.52,61.32352,33.74436,69.9946850625,26.24352,7.6543600000000005,27.337,35.08,26.09,43.7183542691,132.75,61.84352,62.42436,87.8716204892,26.24352,7.6543600000000005,27.337,35.6,54.77,65.3231421473,131.52,63.99352,12.05436,65.1189542069,26.24352,7.6543600000000005,27.337,37.75,4.4,38.0055588039,132.75
2020-12-19 01:30:00,60.93952,27.05736,66.6762763507,25.97952,7.5773600000000005,27.062,34.96,19.48,40.0208945427,131.03,61.44952,32.65736,69.5884090233,25.97952,7.5773600000000005,27.062,35.47,25.08,43.4410784857,132.24,61.95952,62.73736,88.1757248816,25.97952,7.5773600000000005,27.062,35.98,55.16,65.8573154631,131.03,64.01952,11.10736,64.9759369859,25.97952,7.5773600000000005,27.062,38.04,3.5300000000000002,38.2034357094,132.24
2020-12-19 02:00:00,60.60112,27.55616,66.5720489335,25.70112,7.49616,26.772,34.9,20.06,40.2543612544,131.57,61.10112,32.58616,69.2474164774,25.70112,7.49616,26.772,35.4,25.09,43.3897234377,132.8,61.61112,63.28616,88.3236556943,25.70112,7.49616,26.772,35.91,55.79,66.3479630433,131.57,63.67112,11.48616,64.6988670194,25.70112,7.49616,26.772,37.97,3.99,38.179064944,132.8
2020-12-19 02:30:00,59.44408,28.04244,65.7265326044,25.89408,7.55244,26.973,33.55,20.49,39.3121177247,131.68,59.90408,32.78244,68.2875330716,25.89408,7.55244,26.973,34.01,25.23,42.3465819164,132.87,60.39408,63.39244,87.5559612374,25.89408,7.55244,26.973,34.5,55.84,65.6380651756,131.68,62.47408,11.93244,63.6034102561,25.89408,7.55244,26.973,36.58,4.38,36.8412920512,132.87
2020-12-19 03:00:00,58.03808,28.19694,64.5250815997,25.49808,7.43694,26.5605,32.54,20.76,38.5983056623,132.22,58.34808,32.31694,66.6999479059,25.49808,7.43694,26.5605,32.85,24.88,41.2084566564,133.39,58.82808,64.19694,87.0746237537,25.49808,7.43694,26.5605,33.33,56.76,65.8223860096,132.22,60.88808,11.88694,62.0375501503,25.49808,7.43694,26.5605,35.39,4.45,35.6686781364,133.39
2020-12-19 03:30:00,56.47304,28.36672,63.1971126746,25.70304,7.49672,26.774,30.77,20.87,37.1799650349,131.47,56.87304,31.90672,65.2118199409,25.70304,7.49672,26.774,31.17,24.41,39.5906175754,132.67,57.33304,63.87672,85.8330521047,25.70304,7.49672,26.774,31.63,56.38,64.6464330029,131.47,59.38304,12.33672,60.6509694894,25.70304,7.49672,26.774,33.68,4.84,34.0259900664,132.67
2020-12-19 04:00:00,55.12552,28.63161,62.1175663276,25.92552,7.56161,27.00575,29.2,21.07,36.0081226947,131.98,55.45552,32.39161,64.2225123836,25.92552,7.56161,27.00575,29.53,24.83,38.5817288363,133.18,55.90552,64.13161,85.0781438894,25.92552,7.56161,27.00575,29.98,56.57,64.0231622149,131.98,57.96552,12.47161,59.29201097,25.92552,7.56161,27.00575,32.04,4.91,32.4140355402,133.18
2020-12-19 04:30:00,54.26176,28.50843,61.294936001,25.81176,7.52843,26.88725,28.45,20.98,35.3491569914,131.55,54.57176,32.12843,63.3270321724,25.81176,7.52843,26.88725,28.76,24.6,37.8457078148,132.71,55.01176,63.80843,84.2484983686,25.81176,7.52843,26.88725,29.2,56.28,63.4040881963,131.55,57.07176,12.43843,58.411474304,25.81176,7.52843,26.88725,31.26,4.91,31.6432567856,132.71
2020-12-19 05:00:00,53.62848,28.50414,60.7330212014,25.24848,7.36414,26.3005,28.38,21.14,35.3881901204,131.55,53.93848,31.80414,62.6167944393,25.24848,7.36414,26.3005,28.69,24.44,37.6885884586,132.71,54.38848,63.83414,83.8624122372,25.24848,7.36414,26.3005,29.14,56.47,63.5452633955,131.55,56.42848,12.44414,57.7843402268,25.24848,7.36414,26.3005,31.18,5.08,31.5911190052,132.71
2020-12-19 05:30:00,53.90632,27.75726,60.6329680838,23.95632,6.98726,24.9545,29.95,20.77,36.4471590114,131.08,54.34632,30.85726,62.4955437791,23.95632,6.98726,24.9545,30.39,23.87,38.6436152553,132.29,54.80632,63.40726,83.8105800758,23.95632,6.98726,24.9545,30.85,56.42,64.303490574,131.08,56.75632,11.83726,57.977586913,23.95632,6.98726,24.9545,32.8,4.85,33.1566358366,132.29
2020-12-19 06:00:00,53.56784,34.78562,63.8713773223,21.44784,6.25562,22.3415,32.12,28.53,42.9610905355,132.39,55.68784,37.46562,67.1178680073,21.44784,6.25562,22.3415,34.24,31.21,46.329706452799996,133.61,56.43784,54.98562,78.7949756688,21.44784,6.25562,22.3415,34.99,48.73,59.9909409828,132.39,56.49784,19.03562,59.618459838,21.44784,6.25562,22.3415,35.05,12.78,37.3072499657,133.61
2020-12-19 06:30:00,55.00632,39.39351,67.6575485076,20.20632,5.89351,21.04825,34.8,33.5,48.3041406093,133.99,58.54632,43.38351,72.86837809,20.20632,5.89351,21.04825,38.34,37.49,53.6232757299,135.21,59.58632,48.54351,76.8570224135,20.20632,5.89351,21.04825,39.38,42.65,58.0500378984,133.99,58.04632,23.66351,62.6844236718,20.20632,5.89351,21.04825,37.84,17.77,41.8047664746,135.21
2020-12-19 07:00:00,57.630160000000004,37.71713,68.8753746782,18.23016,5.31713,18.98975,39.4,32.4,51.0109792104,133.46,61.48016,43.44713,75.2825556079,18.23016,5.31713,18.98975,43.25,38.13,57.6581251863,134.66,62.64016,46.77713,78.17857466,18.23016,5.31713,18.98975,44.41,41.46,60.755079623,133.46,60.880160000000004,22.08713,64.7629152622,18.23016,5.31713,18.98975,42.65,16.77,45.8285435073,134.66
2020-12-19 07:30:00,61.06416,37.20038,71.5031461451,18.82416,5.49038,19.6085,42.24,31.71,52.8180054527,133.52,65.07416,44.18038,78.654639257,18.82416,5.49038,19.6085,46.25,38.69,60.2990762782,134.78,66.30416,46.39038,80.9216225112,18.82416,5.49038,19.6085,47.48,40.9,62.6670599278,133.52,64.43416,21.54038,67.9393033924,18.82416,5.49038,19.6085,45.61,16.05,48.3515728803,134.78
2020-12-19 08:00:00,63.46192,36.81306,73.3663184074,19.14192,5.58306,19.9395,44.32,31.23,54.2178503816,134.03,67.65192,45.46306,81.508724099,19.14192,5.58306,19.9395,48.51,39.88,62.7983638322,135.27,68.90192,45.80306,82.736901592,19.14192,5.58306,19.9395,49.76,40.22,63.982075615,134.03,66.93192,21.02306,70.1559047169,19.14192,5.58306,19.9395,47.79,15.44,50.2222829031,135.27
2020-12-19 08:30:00,66.47416,36.88038,76.0195789034,20.98416,6.12038,21.8585,45.49,30.76,54.9137296129,134.46,70.67416,47.01038,84.8811682262,20.98416,6.12038,21.8585,49.69,40.89,64.3512874774,135.67,71.95416,45.87038,85.3316641268,20.98416,6.12038,21.8585,50.97,39.75,64.6374767453,134.46,70.01416,20.93038,73.0757374746,20.98416,6.12038,21.8585,49.03,14.81,51.2179363114,135.67
2020-12-19 09:00:00,69.23688,36.43159,78.2368602518,22.25688,6.49159,23.18425,46.98,29.94,55.7092810939,133.93,73.41688,47.58159,87.4874046698,22.25688,6.49159,23.18425,51.16,41.09,65.6180897314,135.15,74.71688,45.31159,87.3827920432,22.25688,6.49159,23.18425,52.46,38.82,65.261351503,133.93,72.82688,20.63159,75.6929121944,22.25688,6.49159,23.18425,50.57,14.14,52.5096610159,135.15
2020-12-19 09:30:00,71.08608,35.46844,79.4433194536,21.76608,6.34844,22.673000000000002,49.32,29.12,57.2750975556,133.57,75.36608,47.66844,89.1758161533,21.76608,6.34844,22.673000000000002,53.6,41.32,67.6779314105,134.8,76.70608,44.50844,88.6838426107,21.76608,6.34844,22.673000000000002,54.94,38.16,66.8923702675,133.57,74.77608,19.73844,77.3373658318,21.76608,6.34844,22.673000000000002,53.01,13.39,54.6749686785,134.8
2020-12-19 10:00:00,72.04512,34.44191,79.8545207253,21.91512,6.39191,22.82825,50.13,28.05,57.4440545226,133.27,76.40512,47.80191,90.1263832729,21.91512,6.39191,22.82825,54.49,41.41,68.439376093,134.5,77.78512,44.14191,89.4373138677,21.91512,6.39191,22.82825,55.87,37.75,67.4278829565,133.27,75.75512,18.75191,78.0414782975,21.91512,6.39191,22.82825,53.84,12.36,55.2405213589,134.5
2020-12-19 10:30:00,71.79608,33.71844,79.319671579,21.04608,6.13844,21.923000000000002,50.75,27.58,57.7600112535,133.14,76.33608,46.90844,89.5968685446,21.04608,6.13844,21.923000000000002,55.29,40.77,68.6962662741,134.38,77.69608,44.34844,89.4620868178,21.04608,6.13844,21.923000000000002,56.65,38.21,68.331739331,133.14,75.54608,18.06844,77.6767579614,21.04608,6.13844,21.923000000000002,54.5,11.93,55.7904552769,134.38
2020-12-19 11:00:00,71.98792,33.74856,79.506137675,21.45792,6.25856,22.352,50.53,27.49,57.5237429241,133.55,76.54792,47.57856,90.1293705071,21.45792,6.25856,22.352,55.09,41.32,68.864000029,134.74,77.91792,44.41856,89.6895240795,21.45792,6.25856,22.352,56.46,38.16,68.1462926358,133.55,75.73792,17.99856,77.8471623632,21.45792,6.25856,22.352,54.28,11.74,55.5350880075,134.74
2020-12-19 11:30:00,72.3348,34.5189,80.1490969896,23.3448,6.8089,24.3175,48.99,27.71,56.2837827442,133.71,76.7648,48.0289,90.5516965841,23.3448,6.8089,24.3175,53.42,41.22,67.4743269696,134.94,78.1248,45.2289,90.2725748511,23.3448,6.8089,24.3175,54.78,38.42,66.90997534,133.71,76.0248,18.7289,78.2977771731,23.3448,6.8089,24.3175,52.68,11.92,54.0117468705,134.94
2020-12-19 12:00:00,73.17864,34.74502,81.0082080227,25.14864,7.33502,26.1965,48.03,27.41,55.3008951103,133.79,77.46864,48.99502,91.6618904903,25.14864,7.33502,26.1965,52.32,41.66,66.8800269139,134.94,78.83864,45.47502,91.0137824785,25.14864,7.33502,26.1965,53.69,38.14,65.8579964773,133.79,76.80864,18.91502,79.1033827358,25.14864,7.33502,26.1965,51.66,11.58,52.9419682294,134.94
2020-12-19 12:30:00,73.7876,34.5443,81.4734225146,23.3976,6.8243,24.3725,50.39,27.72,57.5113075838,133.88,78.1876,48.2243,91.8633980661,23.3976,6.8243,24.3725,54.79,41.4,68.6724406148,135.06,79.6276,45.3043,91.613504901,23.3976,6.8243,24.3725,56.23,38.48,68.1360646061,133.88,77.5376,18.7143,79.7640548007,23.3976,6.8243,24.3725,54.14,11.89,55.4302417458,135.06
2020-12-19 13:00:00,71.93432,35.62376,80.2720291907,24.66432,7.19376,25.692,47.27,28.43,55.1608357442,133.88,76.24432,47.97376,90.0815074297,24.66432,7.19376,25.692,51.58,40.78,65.7533634121,135.02,77.56432,46.22376,90.2931875924,24.66432,7.19376,25.692,52.9,39.03,65.7400250989,133.88,75.54432,19.82376,78.1020213874,24.66432,7.19376,25.692,50.88,12.63,52.4241480617,135.02
2020-12-19 13:30:00,72.12344,35.73642,80.4915045943,24.19344,7.05642,25.2015,47.93,28.68,55.8554142407,133.88,76.43344,47.87642,90.189923729,24.19344,7.05642,25.2015,52.24,40.82,66.2969833401,135.15,77.82344,46.22642,90.517234378,24.19344,7.05642,25.2015,53.63,39.17,66.4113378874,133.88,75.75344,19.92642,78.3303637541,24.19344,7.05642,25.2015,51.56,12.87,53.1419843438,135.15
2020-12-19 14:00:00,71.87224,36.34732,80.5403411577,22.24224,6.48732,23.169,49.63,29.86,57.920259840599996,134.14,76.23224,47.87732,90.0199543757,22.24224,6.48732,23.169,53.99,41.39,68.0297890633,135.31,77.64224,45.27732,89.8796592038,22.24224,6.48732,23.169,55.4,38.79,67.6300532308,134.14,75.58224,20.47732,78.3070599486,22.24224,6.48732,23.169,53.34,13.99,55.144135681,135.31
2020-12-19 14:30:00,71.27544,36.50742,80.0810842974,21.38544,6.23742,22.2765,49.89,30.27,58.3548198523,134.39,75.67544,47.47742,89.3357578411,21.38544,6.23742,22.2765,54.29,41.24,68.1772814066,135.6,77.07544,45.49742,89.5021713583,21.38544,6.23742,22.2765,55.69,39.26,68.137535177,134.39,75.00544,20.59742,77.7821942365,21.38544,6.23742,22.2765,53.62,14.36,55.5095847579,135.6
2020-12-19 15:00:00,70.92216,36.28938,79.6672572633,20.67216,6.02938,21.5335,50.25,30.26,58.6577369151,133.77,75.34216,46.57938,88.5780995204,20.67216,6.02938,21.5335,54.67,40.55,68.0669626177,134.98,76.75216,45.27938,89.1129413601,20.67216,6.02938,21.5335,56.08,39.25,68.4509232955,133.77,74.64216,20.55938,77.4218325503,20.67216,6.02938,21.5335,53.97,14.53,55.8916970578,134.98
2020-12-19 15:30:00,71.7708,35.09565,79.8921296597,19.8708,5.79565,20.69875,51.9,29.3,59.5994966422,133.18,76.2108,45.65565,88.8398807606,19.8708,5.79565,20.69875,56.34,39.86,69.0146013536,134.43,77.6408,45.08565,89.7820118986,19.8708,5.79565,20.69875,57.77,39.29,69.8647049661,133.18,75.5508,19.48565,78.0231628208,19.8708,5.79565,20.69875,55.68,13.69,57.3382812787,134.43
2020-12-19 16:00:00,73.96176,34.36968,81.5574450654,20.26176,5.90968,21.106,53.7,28.46,60.7755016433,132.77,78.55176,45.66968,90.8630764965,20.26176,5.90968,21.106,58.29,39.76,70.5590653283,133.98,80.01176,44.74968,91.6755997984,20.26176,5.90968,21.106,59.75,38.84,71.2643536419,132.77,77.83176,18.86968,80.0865012845,20.26176,5.90968,21.106,57.57,12.96,59.0107320748,133.98
2020-12-19 16:30:00,78.1044,36.12295,86.0532673178,21.1644,6.17295,22.04625,56.94,29.95,64.3363513109,132.26,82.8244,45.38295,94.4430695502,21.1644,6.17295,22.04625,61.66,39.21,73.0710592506,133.52,84.4544,40.63295,93.7207677362,21.1644,6.17295,22.04625,63.29,34.46,72.063275668,132.26,82.0944,20.76295,84.6793398892,21.1644,6.17295,22.04625,60.93,14.59,62.6524780037,133.52
2020-12-19 17:00:00,81.76016,35.52213,89.1433984261,22.43016,6.54213,23.36475,59.33,28.98,66.02945782,133.88,85.42016,10.23213,86.0308097065,22.43016,6.54213,23.36475,62.99,3.69,63.0979888744,135.07,87.96016,10.25213,88.5556091773,22.43016,6.54213,23.36475,65.53,3.71,65.6349373429,133.88,85.89016,19.82213,88.1478100838,22.43016,6.54213,23.36475,63.46,13.28,64.8346358053,135.07
2020-12-19 17:30:00,85.28656,34.46608,91.9875425653,23.98656,6.99608,24.986,61.3,27.47,67.1735878155,134.09,88.67656,10.64608,89.3133322231,23.98656,6.99608,24.986,64.69,3.65,64.792890042,135.32,91.24656,10.916080000000001,91.8972007974,23.98656,6.99608,24.986,67.26,3.92,67.3741345028,134.09,89.51656,18.57608,91.423658111,23.98656,6.99608,24.986,65.53,11.58,66.5453026141,135.32
2020-12-19 18:00:00,84.98136,35.47873,92.0900202512,24.92136,7.26873,25.95975,60.06,28.21,66.3551633258,134.09,88.32136,10.90873,88.9924885733,24.92136,7.26873,25.95975,63.4,3.64,63.5044061463,135.4,90.83136,11.16873,91.5154439931,24.92136,7.26873,25.95975,65.91,3.9,66.0252837934,134.09,89.17136,19.58873,91.2975891646,24.92136,7.26873,25.95975,64.25,12.32,65.4205235381,135.4
2020-12-19 18:30:00,83.29704,35.37872,90.4988988972,24.16704,7.04872,25.174,59.13,28.33,65.5663465507,133.69,86.62704,10.03872,87.2067655541,24.16704,7.04872,25.174,62.46,2.99,62.5315256491,134.99,89.10704,10.29872,89.7002129942,24.16704,7.04872,25.174,64.94,3.25,65.0212742108,133.69,87.41704,19.62872,89.5936690353,24.16704,7.04872,25.174,63.25,12.58,64.4889052473,134.99
2020-12-19 19:00:00,80.67136,34.27248,87.6497074131,21.23136,6.19248,22.116,59.44,28.08,65.7388773862,133.51,84.29136,7.8224800000000005,84.6535561214,21.23136,6.19248,22.116,63.06,1.63,63.081062927,134.72,86.77136,8.06248,87.1451232141,21.23136,6.19248,22.116,65.54,1.87,65.5666721742,133.51,84.81136,18.58248,86.8232419805,21.23136,6.19248,22.116,63.58,12.39,64.7759870631,134.72
2020-12-19 19:30:00,78.66776,36.25893,86.6217436223,23.92776,6.97893,24.92475,54.74,29.28,62.0788691907,134.19,82.00776,8.20893,82.4175905494,23.92776,6.97893,24.92475,58.08,1.23,58.0930228169,135.43,84.38776,8.41893,84.8066767428,23.92776,6.97893,24.92475,60.46,1.44,60.4771460967,134.19,82.62776,20.40893,85.1109343525,23.92776,6.97893,24.92475,58.7,13.43,60.2167327244,135.43
2020-12-19 20:00:00,76.07928,37.571039999999996,84.8506917591,24.20928,7.06104,25.218,51.87,30.51,60.1777118209,134.09,79.10928,8.33104,79.5467435512,24.20928,7.06104,25.218,54.9,1.27,54.9146874707,135.3,81.43928,8.56104,81.8880194705,24.20928,7.06104,25.218,57.23,1.5,57.2496541474,134.09,79.89928,21.75104,82.8070207507,24.20928,7.06104,25.218,55.69,14.69,57.5948973434,135.3
2020-12-19 20:30:00,75.47648,37.39689,84.2331669526,21.72648,6.33689,22.63175,53.75,31.06,62.0788699962,134.33,78.65648,7.15689,78.9814087014,21.72648,6.33689,22.63175,56.93,0.8200000000000001,56.9359051917,135.52,81.02648,7.35689,81.3597830114,21.72648,6.33689,22.63175,59.3,1.02,59.3087716953,134.33,79.36648,21.52689,82.2340874617,21.72648,6.33689,22.63175,57.64,15.19,59.6079331968,135.52
2020-12-19 21:00:00,74.16936,29.42023,79.7912520021,20.22936,5.9002300000000005,21.07225,53.94,23.52,58.8448298494,132.21,76.13936,21.87023,79.2181109435,20.22936,5.9002300000000005,21.07225,55.91,15.97,58.1461004711,133.45,78.10936,37.52023,86.653561836,20.22936,5.9002300000000005,21.07225,57.88,31.62,65.9539142129,132.21,78.07936,13.60023,79.2549854209,20.22936,5.9002300000000005,21.07225,57.85,7.7,58.3601961957,133.45
2020-12-19 21:30:00,71.25016,27.97588,76.5456410372,20.18016,5.88588,21.021,51.07,22.09,55.642726389,131.58,72.76016,25.45588,77.0846463947,20.18016,5.88588,21.021,52.58,19.57,56.1038438968,132.78,74.53016,46.11588,87.6437056371,20.18016,5.88588,21.021,54.35,40.23,67.6193419075,131.58,75.04016,12.13588,76.0151642516,20.18016,5.88588,21.021,54.86,6.25,55.2148720908,132.78
2020-12-19 22:00:00,68.6508,29.2994,74.6417254691,21.4608,6.2594,22.355,47.19,23.04,52.5141666601,131.85,70.0708,25.0494,74.4136375472,21.4608,6.2594,22.355,48.61,18.79,52.1152204255,133.1,71.7808,47.5594,86.1067928621,21.4608,6.2594,22.355,50.32,41.3,65.0983287036,131.85,72.2708,13.4094,73.5042892694,21.4608,6.2594,22.355,50.81,7.15,51.3106090395,133.1
2020-12-19 22:30:00,65.15832,30.60576,71.9883269037,22.16832,6.46576,23.092,42.99,24.14,49.3039521742,132.18,66.41832,24.56576,70.8157453961,22.16832,6.46576,23.092,44.25,18.1,47.8087073659,133.46,67.99832,48.69576,83.6364069338,22.16832,6.46576,23.092,45.83,42.23,62.3198347238,132.18,68.59832,14.67576,70.1506054029,22.16832,6.46576,23.092,46.43,8.21,47.1502810172,133.46
2020-12-19 23:00:00,62.30872,30.76171,69.4885558215,22.42872,6.54171,23.36325,39.88,24.22,46.6585769179,132.18,63.37872,24.48171,67.94274261,22.42872,6.54171,23.36325,40.95,17.94,44.7073383238,133.39,64.88872,49.02171,81.3244983665,22.42872,6.54171,23.36325,42.46,42.48,60.0616516589,132.18,65.59872,14.80171,67.2479195556,22.42872,6.54171,23.36325,43.17,8.26,43.9531170681,133.39
2020-12-19 23:30:00,59.3104,31.21095,67.0212425136,20.540399999999998,5.99095,21.39625,38.77,25.22,46.2510680958,132.79,60.4304,23.24095,64.7454631697,20.540399999999998,5.99095,21.39625,39.89,17.25,43.4600345145,134.02,61.9104,49.66095,79.3669174345,20.540399999999998,5.99095,21.39625,41.37,43.67,60.1543498012,132.79,62.5704,15.15095,64.3786163416,20.540399999999998,5.99095,21.39625,42.03,9.16,43.0165840113,134.02
2020-12-20 00:00:00,56.8116,31.23005,64.8295759477,20.0916,5.86005,20.92875,36.72,25.37,44.6317745558,132.39,57.8716,22.59005,62.1243305442,20.0916,5.86005,20.92875,37.78,16.73,41.318534582,133.59,59.2916,49.72005,77.3794365614,20.0916,5.86005,20.92875,39.2,43.86,58.8246512952,132.39,59.9616,15.27005,61.8754224354,20.0916,5.86005,20.92875,39.87,9.41,40.9654122401,133.59
2020-12-20 00:30:00,57.15984,32.03162,65.5230645548,20.91984,6.10162,21.7915,36.24,25.93,44.5612219312,131.67,58.06984,23.18162,62.5259452024,20.91984,6.10162,21.7915,37.15,17.08,40.8882489231,132.9,59.48984,48.94162,77.0345586828,20.91984,6.10162,21.7915,38.57,42.84,57.6446918632,131.67,60.27984,16.25162,62.4321572833,20.91984,6.10162,21.7915,39.36,10.15,40.6476579891,132.9
2020-12-20 01:00:00,59.7816,31.14505,67.4081140373,21.1716,6.17505,22.05375,38.61,24.97,45.9807894669,131.34,60.8516,22.78505,64.9775016915,21.1716,6.17505,22.05375,39.68,16.61,43.0162120601,132.58,62.3316,49.19505,79.406431119,21.1716,6.17505,22.05375,41.16,43.02,59.53877728,131.34,62.9916,15.44505,64.8574686529,21.1716,6.17505,22.05375,41.82,9.27,42.8350942569,132.58
2020-12-20 01:30:00,60.55696,30.80078,67.9399253241,21.15696,6.17078,22.0385,39.4,24.63,46.4650072635,131.46,61.65696,23.10078,65.8424388449,21.15696,6.17078,22.0385,40.5,16.93,43.8961832054,132.67,63.15696,49.01078,79.9428430358,21.15696,6.17078,22.0385,42.0,42.84,59.9938796878,131.46,63.81696,15.07078,65.5723477805,21.15696,6.17078,22.0385,42.66,8.9,43.5784992858,132.67
2020-12-20 02:00:00,59.26,31.68,67.1965028852,21.84,6.37,22.75,37.42,25.31,45.1757955104,132.36,60.27,23.33,64.6278716964,21.84,6.37,22.75,38.43,16.96,42.0060293291,133.59,61.72,49.91,79.3748480314,21.84,6.37,22.75,39.88,43.54,59.043594064,132.36,62.45,15.74,64.4030286555,21.84,6.37,22.75,40.61,9.37,41.6769600619,133.59
2020-12-20 02:30:00,57.93584,31.72587,66.0537083271,21.10584,6.15587,21.98525,36.83,25.57,44.8360769916,132.53,58.97584,22.70587,63.1957770437,21.10584,6.15587,21.98525,37.87,16.55,41.3284333117,133.78,60.40584,50.27587,78.5908939405,21.10584,6.15587,21.98525,39.3,44.12,59.0852299649,132.53,61.09584,15.76587,63.0972608135,21.10584,6.15587,21.98525,39.99,9.61,41.1284840469,133.78
2020-12-20 03:00:00,56.90232,32.59401,65.5762419575,21.92232,6.39401,22.83575,34.98,26.2,43.7040089694,132.8,57.84232,23.39401,62.3940196402,21.92232,6.39401,22.83575,35.92,17.0,39.7397332653,134.02,59.20232,50.26401,77.6619945318,21.92232,6.39401,22.83575,37.28,43.87,57.5706114263,132.8,60.00232,16.54401,62.2413260805,21.92232,6.39401,22.83575,38.08,10.15,39.4095026612,134.02
2020-12-20 03:30:00,54.78688,32.45284,63.677225475,21.74688,6.34284,22.653,33.04,26.11,42.1114438128,132.67,55.75688,22.48284,60.1191131155,21.74688,6.34284,22.653,34.01,16.14,37.6454472679,133.83,57.09688,51.04284,76.5860641436,21.74688,6.34284,22.653,35.35,44.7,56.9887050213,132.67,57.78688,16.43284,60.0779637688,21.74688,6.34284,22.653,36.04,10.09,37.4257892368,133.83
2020-12-20 04:00:00,54.49528,32.32779,63.3626194894,21.93528,6.39779,22.84925,32.56,25.93,41.6235330072,133.15,55.43528,22.94779,59.9972610588,21.93528,6.39779,22.84925,33.5,16.55,37.3651241133,134.33,56.75528,51.11779,76.3818712939,21.93528,6.39779,22.84925,34.82,44.72,56.6772511683,133.15,57.47528,16.19779,59.7141207083,21.93528,6.39779,22.84925,35.54,9.8,36.8664020485,134.33
2020-12-20 04:30:00,53.22968,32.01324,62.1147838135,20.47968,5.9732400000000005,21.333,32.75,26.04,41.8406990859,133.02,54.25968,22.20324,58.626757885800004,20.47968,5.9732400000000005,21.333,33.78,16.23,37.476676747,134.21,55.58968,50.91324,75.3814999174,20.47968,5.9732400000000005,21.333,35.11,44.94,57.029077671,133.02,56.22968,15.90324,58.4353485093,20.47968,5.9732400000000005,21.333,35.75,9.93,37.1034688405,134.21
2020-12-20 05:00:00,52.6348,31.10015,61.136253574,16.5948,4.84015,17.28625,36.04,26.26,44.5922549329,133.11,53.8448,20.86015,57.7443360431,16.5948,4.84015,17.28625,37.25,16.02,40.548771868,134.33,55.2648,50.01015,74.5333027717,16.5948,4.84015,17.28625,38.67,45.17,59.4617339135,133.11,55.7648,15.00015,57.747012209,16.5948,4.84015,17.28625,39.17,10.16,40.4662143028,134.33
2020-12-20 05:30:00,52.78576,30.53793,60.9827977996,15.21576,4.43793,15.84975,37.57,26.1,45.7462009352,133.11,54.05576,20.58793,57.8436517767,15.21576,4.43793,15.84975,38.84,16.15,42.0638574075,134.33,55.50576,49.45793,74.3436361302,15.21576,4.43793,15.84975,40.29,45.02,60.4159291909,133.11,55.98576,14.45793,57.8224615756,15.21576,4.43793,15.84975,40.77,10.02,41.9832502315,134.33
2020-12-20 06:00:00,53.14272,30.37121,61.2091421755,16.15272,4.71121,16.82575,36.99,25.66,45.0188371685,132.62,54.35272,21.11121,58.3086731033,16.15272,4.71121,16.82575,38.2,16.4,41.5716249382,133.82,55.77272,49.14121,74.3334031002,16.15272,4.71121,16.82575,39.62,44.43,59.5295666035,132.62,56.31272,14.35121,58.1126463196,16.15272,4.71121,16.82575,40.16,9.64,41.3007893387,133.82
2020-12-20 06:30:00,55.65616,29.84138,63.1515328892,16.73616,4.88138,17.4335,38.92,24.96,46.2360032875,131.96,56.92616,21.93138,61.0046975326,16.73616,4.88138,17.4335,40.19,17.05,43.6570567034,133.22,58.41616,48.02138,75.6207688816,16.73616,4.88138,17.4335,41.68,43.14,59.9856816249,131.96,58.89616,13.98138,60.5329385496,16.73616,4.88138,17.4335,42.16,9.1,43.1309123483,133.22
2020-12-20 07:00:00,57.82048,29.92764,65.1066167405,17.10048,4.98764,17.813,40.72,24.94,47.750623032600004,131.76,59.03048,23.25764,63.446949394,17.10048,4.98764,17.813,41.93,18.27,45.7374879065,133.0,60.56048,46.71764,76.4860093416,17.10048,4.98764,17.813,43.46,41.73,60.2508464671,131.76,61.13048,14.07764,62.7304992249,17.10048,4.98764,17.813,44.03,9.09,44.9585253317,133.0
2020-12-20 07:30:00,60.22456,28.39883,66.584466451,15.18456,4.42883,15.81725,45.04,23.97,51.0211965755,131.29,61.67456,22.53883,65.6639186233,15.18456,4.42883,15.81725,46.49,18.11,49.8928070968,132.59,63.30456,45.83883,78.1579532265,15.18456,4.42883,15.81725,48.12,41.41,63.4848210205,131.29,63.71456,12.70883,64.9696815135,15.18456,4.42883,15.81725,48.53,8.28,49.2312837533,132.59
2020-12-20 08:00:00,62.2224,28.1882,68.309601675,17.1024,4.9882,17.815,45.12,23.2,50.7351396963,131.42,63.6924,23.3282,67.8301314535,17.1024,4.9882,17.815,46.59,18.34,50.0697882959,132.69,65.3324,46.2782,80.0624399141,17.1024,4.9882,17.815,48.23,41.29,63.4901330917,131.42,65.7324,12.4282,66.8969996711,17.1024,4.9882,17.815,48.63,7.44,49.1958382386,132.69
2020-12-20 08:30:00,64.65456,28.16508,70.5229314493,18.15456,5.2950800000000005,18.911,46.5,22.87,51.8197539554,131.74,66.10456,24.54508,70.5143517661,18.15456,5.2950800000000005,18.911,47.95,19.25,51.6697687241,132.92,67.77456,45.99508,81.9081092896,18.15456,5.2950800000000005,18.911,49.62,40.7,64.1765876313,131.74,68.22456,12.29508,69.3235860252,18.15456,5.2950800000000005,18.911,50.07,7.0,50.5569470993,132.92
2020-12-20 09:00:00,68.03216,26.69313,73.081447601,16.02216,4.6731300000000005,16.68975,52.01,22.02,56.4793811935,131.74,69.74216,24.67313,73.9779171474,16.02216,4.6731300000000005,16.68975,53.72,20.0,57.322233034,133.01,71.58216,44.61313,84.3465292627,16.02216,4.6731300000000005,16.68975,55.56,39.94,68.4259979832,131.74,71.82216,10.82313,72.6330696726,16.02216,4.6731300000000005,16.68975,55.8,6.15,56.1378882752,133.01
2020-12-20 09:30:00,70.82312,26.15841,75.4995148346,15.18312,4.42841,15.81575,55.64,21.73,59.7327590188,132.41,72.65312,25.65841,77.0508264035,15.18312,4.42841,15.81575,57.47,21.23,61.2659269088,133.62,74.62312,43.67841,86.4662566477,15.18312,4.42841,15.81575,59.44,39.25,71.2297416814,132.41,74.81312,10.10841,75.4929326286,15.18312,4.42841,15.81575,59.63,5.68,59.8999106844,133.62
2020-12-20 10:00:00,72.86544,24.85367,76.9875136555,15.23544,4.44367,15.87025,57.63,20.41,61.1374271621,131.98,74.76544,26.10367,79.1913669907,15.23544,4.44367,15.87025,59.53,21.66,63.3480583759,133.19,76.73544,42.82367,87.8760175717,15.23544,4.44367,15.87025,61.5,38.38,72.4932714119,131.98,76.94544,8.89367,77.457718162,15.23544,4.44367,15.87025,61.71,4.45,61.8702400189,133.19
2020-12-20 10:30:00,73.15864,25.04877,77.3280510886,16.41864,4.78877,17.10275,56.74,20.26,60.2486116023,131.98,74.99864,26.42877,79.5190284496,16.41864,4.78877,17.10275,58.58,21.64,62.4492273771,133.24,76.97864,43.24877,88.2959066025,16.41864,4.78877,17.10275,60.56,38.46,71.7404014486,131.98,77.19864,9.06877,77.7294835128,16.41864,4.78877,17.10275,60.78,4.28,60.9305079578,133.24
2020-12-20 11:00:00,74.33824,24.27907,78.2026033222,15.52824,4.52907,16.17525,58.81,19.75,62.0377191715,131.73,76.25824,26.50907,80.7344409788,15.52824,4.52907,16.17525,60.73,21.98,64.585240574,132.96,78.34824,42.39907,89.0849473703,15.52824,4.52907,16.17525,62.82,37.87,73.351818655,131.73,78.44824,8.36907,78.8933944748,15.52824,4.52907,16.17525,62.92,3.84,63.0370684598,132.96
2020-12-20 11:30:00,75.4192,23.32685,78.9442693269,14.3892,4.19685,14.98875,61.03,19.13,63.9579377404,131.34,77.4592,26.58685,81.8949831037,14.3892,4.19685,14.98875,63.07,22.39,66.9263550479,132.55,79.5692,41.28685,89.6429672175,14.3892,4.19685,14.98875,65.18,37.09,74.9940030936,131.34,79.6292,7.49685,79.9813243987,14.3892,4.19685,14.98875,65.24,3.3,65.3234077494,132.55
2020-12-20 12:00:00,76.03456,23.77758,79.66572428,16.65456,4.8575800000000005,17.3485,59.38,18.92,62.3213510765,131.04,77.97456,27.33758,82.6279328523,16.65456,4.8575800000000005,17.3485,61.32,22.48,65.3107403112,132.24,80.03456,41.61758,90.2083907375,16.65456,4.8575800000000005,17.3485,63.38,36.76,73.2688337562,131.04,80.16456,7.99758,80.5625096794,16.65456,4.8575800000000005,17.3485,63.51,3.14,63.5875750442,132.24
2020-12-20 12:30:00,78.3528,24.1854,82.0005782967,18.5328,5.4054,19.305,59.82,18.78,62.6986507032,131.27,80.2428,28.3454,85.1021072183,18.5328,5.4054,19.305,61.71,22.94,65.8359149705,132.46,82.3228,41.8954,92.3702762852,18.5328,5.4054,19.305,63.79,36.49,73.4893475274,131.27,82.5228,8.3254,82.9416952142,18.5328,5.4054,19.305,63.99,2.92,64.0565882638,132.46
2020-12-20 13:00:00,77.95256,23.90033,81.534209904,17.45256,5.09033,18.17975,60.5,18.81,63.356657898,131.02,79.82256,27.84033,84.5383052791,17.45256,5.09033,18.17975,62.37,22.75,66.3896031017,132.26,81.94256,41.54033,91.8704640016,17.45256,5.09033,18.17975,64.49,36.45,74.0780844785,131.02,82.14256,8.13033,82.5439424141,17.45256,5.09033,18.17975,64.69,3.04,64.7613905039,132.26
2020-12-20 13:30:00,77.76896,24.50178,81.5374046843,18.58896,5.42178,19.3635,59.18,19.08,62.1797298161,131.18,79.54896,27.99178,84.3301653304,18.58896,5.42178,19.3635,60.96,22.57,65.0040498738,132.4,81.61896,42.22178,91.8930538063,18.58896,5.42178,19.3635,63.03,36.8,72.9864432617,131.18,81.87896,8.69178,82.3390012707,18.58896,5.42178,19.3635,63.29,3.27,63.3744191295,132.4
2020-12-20 14:00:00,77.63896,24.03678,81.2746879579,16.30896,4.75678,16.9885,61.33,19.28,64.2890916097,131.38,79.55896,27.24678,84.0952741636,16.30896,4.75678,16.9885,63.25,22.49,67.1294465939,132.58,81.71896,41.83678,91.8057982061,16.30896,4.75678,16.9885,65.41,37.08,75.1890583795,131.38,81.87896,8.19678,82.2882208645,16.30896,4.75678,16.9885,65.57,3.44,65.660174383,132.58
2020-12-20 14:30:00,78.0376,24.06055,81.6625806601,16.5276,4.82055,17.21625,61.51,19.24,64.4488766388,131.46,79.9376,27.41055,84.506556817,16.5276,4.82055,17.21625,63.41,22.59,67.3137147987,132.64,82.1076,41.88055,92.1717876905,16.5276,4.82055,17.21625,65.58,37.06,75.3271531388,131.46,82.2676,8.18055,82.6733294846,16.5276,4.82055,17.21625,65.74,3.36,65.8258095279,132.64
2020-12-20 15:00:00,78.50464,24.37427,82.2014813709,17.05464,4.97427,17.76525,61.45,19.4,64.4396035059,131.19,80.36464,27.18427,84.8378447261,17.05464,4.97427,17.76525,63.31,22.21,67.0927730832,132.45,82.50464,42.10427,92.6271297934,17.05464,4.97427,17.76525,65.45,37.13,75.2485175934,131.19,82.72464,8.60427,83.1709055221,17.05464,4.97427,17.76525,65.67,3.63,65.7702501136,132.45
2020-12-20 15:30:00,79.39168,24.91674,83.209871923,19.53168,5.69674,20.3455,59.86,19.22,62.869929219,131.03,81.09168,28.02674,85.798360825,19.53168,5.69674,20.3455,61.56,22.33,65.4848264868,132.28,83.18168,42.59674,93.4541285672,19.53168,5.69674,20.3455,63.65,36.9,73.5726341787,131.03,83.54168,9.14674,84.0409135472,19.53168,5.69674,20.3455,64.01,3.45,64.1029063304,132.28
2020-12-20 16:00:00,79.61872,37.41296,87.9708482987,17.83872,5.20296,18.582,61.78,32.21,69.6724658671,133.63,85.32872,49.65296,98.7238922126,17.83872,5.20296,18.582,67.49,44.45,80.8127626059,134.9,87.33872,36.54296,94.6754452686,17.83872,5.20296,18.582,69.5,31.34,76.2393966398,133.63,83.83872,21.89296,86.6500586774,17.83872,5.20296,18.582,66.0,16.69,68.0775741342,134.9
2020-12-20 16:30:00,84.43656,36.50983,91.9918493741,17.65656,5.14983,18.39225,66.78,31.36,73.7768120753,133.53,90.64656,42.56983,100.1448414351,17.65656,5.14983,18.39225,72.99,37.42,82.0231461235,134.79,92.94656,27.39983,96.9010510772,17.65656,5.14983,18.39225,75.29,22.25,78.5088950374,133.53,88.85656,21.11983,91.3320068446,17.65656,5.14983,18.39225,71.2,15.97,72.9690406954,134.79
2020-12-20 17:00:00,89.18416,31.33038,94.5272823361,20.50416,5.98038,21.3585,68.68,25.35,73.209049304,132.9,93.05416,10.44038,93.6380170008,20.50416,5.98038,21.3585,72.55,4.46,72.6869596283,134.14,95.77416,10.75038,96.3756213669,20.50416,5.98038,21.3585,75.27,4.77,75.420990447,132.9,93.72416,15.71038,95.0317536798,20.50416,5.98038,21.3585,73.22,9.73,73.8636669818,134.14
2020-12-20 17:30:00,89.8812,31.51035,95.2445918179,21.1212,6.16035,22.00125,68.76,25.35,73.2841053708,133.33,93.8212,10.09035,94.3622420916,21.1212,6.16035,22.00125,72.7,3.93,72.8061460318,134.64,96.5012,10.38035,97.0578861688,21.1212,6.16035,22.00125,75.38,4.22,75.4980317624,133.33,94.4312,15.81035,95.7455936352,21.1212,6.16035,22.00125,73.31,9.65,73.9424005561,134.64
2020-12-20 18:00:00,89.08944,32.12692,94.7051598816,22.06944,6.43692,22.989,67.02,25.69,71.7750409265,133.73,93.03944,9.756920000000001,93.5496386065,22.06944,6.43692,22.989,70.97,3.32,71.0476129085,135.02,95.69944,10.04692,96.2253782419,22.06944,6.43692,22.989,73.63,3.61,73.7184440964,133.73,93.57944,16.33692,94.9947711498,22.06944,6.43692,22.989,71.51,9.9,72.1920362644,135.02
2020-12-20 18:30:00,87.0984,33.0062,93.1425816745,21.2784,6.2062,22.165,65.82,26.8,71.0669571601,134.05,90.8784,9.2662,91.349581548,21.2784,6.2062,22.165,69.6,3.06,69.6672347664,135.36,93.5284,9.5462,94.0143156174,21.2784,6.2062,22.165,72.25,3.34,72.3271601821,134.05,91.5184,17.1662,93.1144240223,21.2784,6.2062,22.165,70.24,10.96,71.0899374033,135.36
2020-12-20 19:00:00,84.76536,33.28823,91.0674064222,19.60536,5.71823,20.42225,65.16,27.57,70.7526006589,132.61,88.31536,9.11823,88.7848237609,19.60536,5.71823,20.42225,68.71,3.4,68.7940702386,133.89,90.89536,9.39823,91.3799386992,19.60536,5.71823,20.42225,71.29,3.68,71.3849178749,132.61,89.14536,17.79823,90.9047424542,19.60536,5.71823,20.42225,69.54,12.08,70.5814281522,133.89
2020-12-20 19:30:00,82.52,34.3475,89.3828907356,20.46,5.9675,21.3125,62.06,28.38,68.2412485232,133.46,86.02,8.4175,86.4308666291,20.46,5.9675,21.3125,65.56,2.45,65.6057627042,134.75,88.54,8.6775,88.9642096927,20.46,5.9675,21.3125,68.08,2.71,68.1339159303,133.46,86.79,18.6575,88.772779647,20.46,5.9675,21.3125,66.33,12.69,67.5329919373,134.75
2020-12-20 20:00:00,79.6724,36.04695,87.4475495715,20.9724,6.11695,21.84625,58.7,29.93,65.8900212475,134.09,83.0724,7.65695,83.424531914,20.9724,6.11695,21.84625,62.1,1.54,62.1190920732,135.37,85.5424,7.90695,85.9070547514,20.9724,6.11695,21.84625,64.57,1.79,64.5948062928,134.09,83.7724,20.246950000000002,86.1844184645,20.9724,6.11695,21.84625,62.8,14.13,64.37,135.37
2020-12-20 20:30:00,78.80104,34.44697,86.0011491043,18.16104,5.29697,18.91775,60.64,29.15,67.2824798889,133.42,82.39104,6.06697,82.6141125793,18.16104,5.29697,18.91775,64.23,0.77,64.2346152787,134.68,84.86104,6.28697,85.0936078778,18.16104,5.29697,18.91775,66.7,0.99,66.7073466719,133.42,82.98104000000001,18.81697,85.0877861944,18.16104,5.29697,18.91775,64.82,13.52,66.2149741373,134.68
2020-12-20 21:00:00,77.0368,27.4224,81.7719791616,17.1168,4.9924,17.83,59.92,22.43,63.980554077,131.81,79.1668,21.8324,82.122079321,17.1168,4.9924,17.83,62.05,16.84,64.294541759,133.09,81.2668,36.6424,89.1457136378,17.1168,4.9924,17.83,64.15,31.65,71.5328246332,131.81,81.1868,11.7024,82.0258657985,17.1168,4.9924,17.83,64.07,6.71,64.420408257,133.09
2020-12-20 21:30:00,73.65112,32.42366,80.4722387227,18.08112,5.27366,18.8345,55.57,27.15,61.8477760312,132.01,76.90112,35.26366,84.6008745454,18.08112,5.27366,18.8345,58.82,29.99,66.0241811763,133.24,78.70112,42.22366,89.3123941738,18.08112,5.27366,18.8345,60.62,36.95,70.9935694271,132.01,77.63112,16.833660000000002,79.435274919,18.08112,5.27366,18.8345,59.55,11.56,60.6616526316,133.24
2020-12-20 22:00:00,69.26888,44.45509,82.3069423765,18.90888,5.51509,19.69675,50.36,38.94,63.6588815485,135.11,75.26888,50.93509,90.8833741108,18.90888,5.51509,19.69675,56.36,45.42,72.3838794208,136.36,76.92888,39.51509,86.4840731913,18.90888,5.51509,19.69675,58.02,34.0,67.2481999759,135.11,72.98888,28.89509,78.5003364946,18.90888,5.51509,19.69675,54.08,23.38,58.9174914605,136.36
2020-12-20 22:30:00,65.9932,37.4201,75.8641307223,19.3032,5.6301,20.1075,46.69,31.79,56.4850440382,134.21,70.1232,41.9001,81.6877075101,19.3032,5.6301,20.1075,50.82,36.27,62.4354490654,135.44,71.3532,49.0201,86.569332643,19.3032,5.6301,20.1075,52.05,43.39,67.7635196843,134.21,69.5832,21.6401,72.8705403455,19.3032,5.6301,20.1075,50.28,16.01,52.7673999738,135.44
2020-12-20 23:00:00,63.92096,26.30903,69.1234705933,18.51096,5.39903,19.28225,45.41,20.91,49.9929615046,131.2,64.94096,30.11903,71.5855030985,18.51096,5.39903,19.28225,46.43,24.72,52.6006017076,132.43,65.55096,61.05903,89.5831094652,18.51096,5.39903,19.28225,47.04,55.66,72.8752166378,131.2,67.46096,10.38903,68.2562309864,18.51096,5.39903,19.28225,48.95,4.99,49.2036848214,132.43
2020-12-20 23:30:00,60.72784,26.75937,66.3621460914,18.23784,5.31937,18.99775,42.49,21.44,47.5927904204,131.46,61.65784,29.61937,68.4031893457,18.23784,5.31937,18.99775,43.42,24.3,49.757274845,132.68,62.23784,61.72937,87.6587921914,18.23784,5.31937,18.99775,44.0,56.41,71.5408142252,131.46,64.13784,10.76937,65.035696737,18.23784,5.31937,18.99775,45.9,5.45,46.2224242116,132.68
2020-12-21 00:00:00,58.28456,27.10508,64.2788868619,18.15456,5.2950800000000005,18.911,40.13,21.81,45.6737670879,131.46,59.09456,29.34508,65.9795479054,18.15456,5.2950800000000005,18.911,40.94,24.05,47.4814290012,132.71,59.64456,62.01508,86.0426852498,18.15456,5.2950800000000005,18.911,41.49,56.72,70.2750204554,131.46,61.59456,11.11508,62.5894146402,18.15456,5.2950800000000005,18.911,43.44,5.82,43.8281416444,132.71
2020-12-21 00:30:00,59.12632,27.31476,65.1307748349,18.49632,5.39476,19.267,40.63,21.92,46.1658239394,131.37,59.82632,29.81476,66.8439113054,18.49632,5.39476,19.267,41.33,24.42,48.0052632531,132.61,60.36632,61.57476,86.2295985112,18.49632,5.39476,19.267,41.87,56.18,70.0663207254,131.37,62.43632,11.34476,63.4586293155,18.49632,5.39476,19.267,43.94,5.95,44.3410205115,132.61
2020-12-21 01:00:00,61.51432,32.35251,69.5032119284,17.01432,4.96251,17.72325,44.5,27.39,52.2538237835,132.26,63.55432,29.72251,70.1610945707,17.01432,4.96251,17.72325,46.54,24.76,52.7164983663,133.46,64.93432,48.30251,80.9295890646,17.01432,4.96251,17.72325,47.92,43.34,64.6117791119,132.26,64.99432,16.56251,67.0714422818,17.01432,4.96251,17.72325,47.98,11.6,49.3623378701,133.46
2020-12-21 01:30:00,61.4768,36.60365,71.5487535291,16.8468,4.9136500000000005,17.54875,44.63,31.69,54.7365782635,133.62,64.3468,29.78365,70.9054051364,16.8468,4.9136500000000005,17.54875,47.5,24.87,53.616852761,134.81,66.3268,40.23365,77.5757113442,16.8468,4.9136500000000005,17.54875,49.48,35.32,60.7928680028,133.62,64.9668,20.77365,68.2072550141,16.8468,4.9136500000000005,17.54875,48.12,15.86,50.6663004373,134.81
2020-12-21 02:00:00,60.20952,35.93611,70.1184020109,14.24952,4.15611,14.84325,45.96,31.78,55.8774552033,134.28,63.25952,28.77611,69.4969882611,14.24952,4.15611,14.84325,49.01,24.62,54.8463718034,135.47,65.28952,40.31611,76.7340220982,14.24952,4.15611,14.84325,51.04,36.16,62.5509967946,134.28,63.77952,19.96611,66.8316745261,14.24952,4.15611,14.84325,49.53,15.81,51.9920859362,135.47
2020-12-21 02:30:00,59.59168,36.85299,70.0664769855,16.02168,4.67299,16.68925,43.57,32.18,54.165462243,134.91,62.64168,28.97299,69.0174921506,16.02168,4.67299,16.68925,46.62,24.3,52.5729436117,136.15,64.60168,41.68299,76.8820441596,16.02168,4.67299,16.68925,48.58,37.01,61.0717324136,134.91,63.06168,20.74299,66.3855942096,16.02168,4.67299,16.68925,47.04,16.07,49.7092194668,136.15
2020-12-21 03:00:00,58.6356,37.3308,69.5105906751,14.9856,4.3708,15.61,43.65,32.96,54.6962896365,135.18,61.5556,29.6708,68.3333612813,14.9856,4.3708,15.61,46.57,25.3,52.9986311144,136.39,63.5156,40.6308,75.3995580358,14.9856,4.3708,15.61,48.53,36.26,60.5800998679,135.18,62.1256,21.1308,65.6208875588,14.9856,4.3708,15.61,47.14,16.76,50.0307625367,136.39
2020-12-21 03:30:00,57.20152,38.43461,68.9146801209,13.90152,4.05461,14.48075,43.3,34.38,55.2890079491,135.43,60.64152,30.564610000000002,67.9086837773,13.90152,4.05461,14.48075,46.74,26.51,53.7346043067,136.59,62.62152,39.31461,73.9397952835,13.90152,4.05461,14.48075,48.72,35.26,60.1407183196,135.43,60.83152,21.87461,64.6449718707,13.90152,4.05461,14.48075,46.93,17.82,50.1993754941,136.59
2020-12-21 04:00:00,54.16416,49.45038,73.3423227792,12.824160000000001,3.74038,13.3585,41.34,45.71,61.6311585158,134.71,60.75416,42.14038,73.9383498859,12.824160000000001,3.74038,13.3585,47.93,38.4,61.4153474304,135.92,62.78416,26.06038,67.9778945882,12.824160000000001,3.74038,13.3585,49.96,22.32,54.7191374201,134.71,58.70416,34.33038,68.0055394233,12.824160000000001,3.74038,13.3585,45.88,30.59,55.1427465765,135.92
2020-12-21 04:30:00,53.59208,48.92269,72.5640450606,11.39208,3.32269,11.86675,42.2,45.6,62.1305078041,134.87,60.30208,42.04269,73.5114183972,11.39208,3.32269,11.86675,48.91,38.72,62.3812992811,136.1,62.38208,25.46269,67.3785758766,11.39208,3.32269,11.86675,50.99,22.14,55.5892048873,134.87,58.21208,33.74269,67.2845850575,11.39208,3.32269,11.86675,46.82,30.42,55.8344768042,136.1
2020-12-21 05:00:00,53.69416,49.31288,72.9028322632,12.52416,3.65288,13.046,41.17,45.66,61.4801146713,134.87,60.38416,42.31288,73.7334835255,12.52416,3.65288,13.046,47.86,38.66,61.5237775173,136.1,62.41416,25.85288,67.5566338179,12.52416,3.65288,13.046,49.89,22.2,54.6063375443,134.87,58.22416,34.14288,67.496585561,12.52416,3.65288,13.046,45.7,30.49,54.9375108646,136.1
2020-12-21 05:30:00,54.88688,49.65784,74.016691831,13.94688,4.06784,14.528,40.94,45.59,61.2742335733,134.25,61.42688,43.20784,75.1011253178,13.94688,4.06784,14.528,47.48,39.14,61.5328367622,135.49,63.43688,25.20784,68.2617970874,13.94688,4.06784,14.528,49.49,21.14,53.8159799688,134.25,59.38688,34.62784,68.7451003287,13.94688,4.06784,14.528,45.44,30.56,54.7604528834,135.49
2020-12-21 06:00:00,56.57576,48.40793,74.4590109152,14.73576,4.29793,15.34975,41.84,44.11,60.7970204862,133.74,63.23576,42.98793,76.4638703471,14.73576,4.29793,15.34975,48.5,38.69,62.0416481083,134.94,65.29576,25.48793,70.094014364,14.73576,4.29793,15.34975,50.56,21.19,54.8208874427,133.74,61.12576,33.42793,69.6691110871,14.73576,4.29793,15.34975,46.39,29.13,54.7776322964,134.94
2020-12-21 06:30:00,61.77872,44.68421,76.2449268356,15.88872,4.63421,16.55075,45.89,40.05,60.908904111,132.74,68.97872,42.82421,81.1909894937,15.88872,4.63421,16.55075,53.09,38.19,65.3989617655,133.99,71.15872,25.40421,75.5575100024,15.88872,4.63421,16.55075,55.27,20.77,59.0437617365,132.74,66.60872,29.85421,72.9931190919,15.88872,4.63421,16.55075,50.72,25.22,56.644212414,133.99
