Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-21 07:00:00,68.09032,31.54426,75.0422015712,17.74032,5.17426,18.4795,50.35,26.37,56.837482351,133.27,72.26032,31.94426,79.0062630014,17.74032,5.17426,18.4795,54.52,26.77,60.737659652,134.53,74.48032,38.20426,83.7071296214,17.74032,5.17426,18.4795,56.74,33.03,65.6537013427,133.27,71.97032,15.46426,73.6129764257,17.74032,5.17426,18.4795,54.23,10.29,55.1976177022,134.53
2020-12-21 07:30:00,73.76152,30.77961,79.9258795664,19.06152,5.55961,19.85575,54.7,25.22,60.2340302487,132.86,77.91152,28.87961,83.0917373898,19.06152,5.55961,19.85575,58.85,23.32,63.3020133961,134.17,80.50152,35.95961,88.1679549137,19.06152,5.55961,19.85575,61.44,30.4,68.5494974453,132.86,77.69152,15.10961,79.1471578407,19.06152,5.55961,19.85575,58.63,9.55,59.4026884913,134.17
2020-12-21 08:00:00,76.91832,42.918260000000004,88.0818085251,19.94832,5.81826,20.7795,56.97,37.1,67.9852256009,135.0,82.40832,11.11826,83.1549572223,19.94832,5.81826,20.7795,62.46,5.3,62.6844605943,136.31,86.35832,31.54826,91.9404815207,19.94832,5.81826,20.7795,66.41,25.73,71.2202288679,135.0,80.91832,27.41826,85.4373190886,19.94832,5.81826,20.7795,60.97,21.6,64.683080477,136.31
2020-12-21 08:30:00,80.7716,41.5938,90.8520531689,20.7216,6.0438,21.585,60.05,35.55,69.7839881348,135.15,86.4416,13.1938,87.4427044927,20.7216,6.0438,21.585,65.72,7.15,66.1077975734,136.41,90.5016,33.7538,96.5911932683,20.7216,6.0438,21.585,69.78,27.71,75.0805733862,135.15,84.9416,25.9738,88.8240603497,20.7216,6.0438,21.585,64.22,19.93,67.2414552192,136.41
2020-12-21 09:00:00,83.43472,40.63846,92.8053712489,20.87472,6.08846,21.7445,62.56,34.55,71.466468361,135.15,89.20472,14.17846,90.3244750787,20.87472,6.08846,21.7445,68.33,8.09,68.807245258,136.45,93.37472,34.77846,99.6412545839,20.87472,6.08846,21.7445,72.5,28.69,77.9702898545,135.15,87.70472,24.97846,91.1923317733,20.87472,6.08846,21.7445,66.83,18.89,69.4484053093,136.45
2020-12-21 09:30:00,84.77,39.7225,93.6153294405,19.86,5.7925,20.6875,64.91,33.93,73.2431088909,135.03,90.67,14.1525,91.7678710456,19.86,5.7925,20.6875,70.81,8.36,71.3017931051,136.33,94.93,34.7125,101.0775076674,19.86,5.7925,20.6875,75.07,28.92,80.4479415523,135.03,89.14,24.0925,92.3384435447,19.86,5.7925,20.6875,69.28,18.3,71.6561818687,136.33
2020-12-21 10:00:00,85.80104,38.75697,94.14839982,18.16104,5.29697,18.91775,67.64,33.46,75.4635090623,134.88,91.88104,13.96697,92.9365469687,18.16104,5.29697,18.91775,73.72,8.67,74.2280762246,136.18,96.23104,34.47697,102.2207147298,18.16104,5.29697,18.91775,78.07,29.18,83.345049643,134.88,90.30104,23.18697,93.2304317423,18.16104,5.29697,18.91775,72.14,17.89,74.3251754118,136.18
2020-12-21 10:30:00,86.52712,37.61791,94.3506738093,16.34712,4.7679100000000005,17.02825,70.18,32.85,77.4877725838,134.61,92.79712,13.94791,93.8394888821,16.34712,4.7679100000000005,17.02825,76.45,9.18,76.9991876581,135.92,97.26712,34.42791,103.1802966659,16.34712,4.7679100000000005,17.02825,80.92,29.66,86.1844649574,134.61,91.12712,22.07791,93.7634582845,16.34712,4.7679100000000005,17.02825,74.78,17.31,76.7573090982,135.92
2020-12-21 11:00:00,87.17912,35.78016,94.2359740948,14.22912,4.15016,14.822,72.95,31.63,79.5120078982,134.27,93.59912,13.79016,94.6095332279,14.22912,4.15016,14.822,79.37,9.64,79.953276981,135.56,98.16912,34.17016,103.9460242434,14.22912,4.15016,14.822,83.94,30.02,89.1466432346,134.27,91.89912,20.32016,94.11884593,14.22912,4.15016,14.822,77.67,16.17,79.3353502545,135.56
2020-12-21 11:30:00,87.62344,35.68767,94.6122456528,15.04344,4.38767,15.67025,72.58,31.3,79.041422052,134.27,94.12344,13.76767,95.1250266474,15.04344,4.38767,15.67025,79.08,9.38,79.6343569071,135.56,98.71344,34.12767,104.4463551124,15.04344,4.38767,15.67025,83.67,29.74,88.7982910872,134.27,92.33344,20.24767,94.5274155082,15.04344,4.38767,15.67025,77.29,15.86,78.9004670455,135.56
2020-12-21 12:00:00,86.8904,35.6797,93.9307330124,15.5304,4.5297,16.1775,71.36,31.15,77.8625205089,134.27,93.2904,14.1497,94.3573671859,15.5304,4.5297,16.1775,77.76,9.62,78.3528046722,135.59,97.8504,34.5497,103.7708174308,15.5304,4.5297,16.1775,82.32,30.02,87.6229581788,134.27,91.5404,20.1897,93.7404332092,15.5304,4.5297,16.1775,76.01,15.66,77.6064153276,135.59
2020-12-21 12:30:00,87.69072,35.80896,94.7203462325,16.11072,4.69896,16.782,71.58,31.11,78.0482446952,134.27,94.14072,14.32896,95.2249665623,16.11072,4.69896,16.782,78.03,9.63,78.6219931063,135.54,98.69072,34.72896,104.6229366669,16.11072,4.69896,16.782,82.58,30.03,87.8706851003,134.27,92.35072,20.32896,94.5617369722,16.11072,4.69896,16.782,76.24,15.63,77.8256673598,135.54
2020-12-21 13:00:00,87.40632,37.42101,95.079949334,19.06632,5.56101,19.86075,68.34,31.86,75.4016922887,134.64,93.65632,14.64101,94.7938049124,19.06632,5.56101,19.86075,74.59,9.08,75.1406314852,135.95,98.08632,35.11101,104.1811364613,19.06632,5.56101,19.86075,79.02,29.55,84.3644646756,134.64,91.94632,21.87101,94.5117285841,19.06632,5.56101,19.86075,72.88,16.31,74.6827322746,135.95
2020-12-21 13:30:00,86.2784,38.4012,94.4384162722,19.7184,5.7512,20.54,66.56,32.65,74.1367392053,135.24,92.4684,14.3912,93.5815774392,19.7184,5.7512,20.54,72.75,8.64,73.2612592029,136.52,96.9084,35.0812,103.0627410076,19.7184,5.7512,20.54,77.19,29.33,82.5744815303,135.24,90.7384,22.7112,93.5374568823,19.7184,5.7512,20.54,71.02,16.96,73.016998021,136.52
2020-12-21 14:00:00,85.09912,39.98891,94.0264491926,22.41912,6.53891,23.35325,62.68,33.45,71.0470611637,135.68,91.03912,15.11891,92.2859838218,22.41912,6.53891,23.35325,68.62,8.58,69.1543259674,136.97,95.35912,35.94891,101.9101854446,22.41912,6.53891,23.35325,72.94,29.41,78.6459897261,135.68,89.40912,24.18891,92.6233993447,22.41912,6.53891,23.35325,66.99,17.65,69.2761329752,136.97
2020-12-21 14:30:00,84.69208,36.58894,92.2577852815,23.72208,6.91894,24.7105,60.97,29.67,67.8059717134,135.2,89.54208,17.86894,91.3076289663,23.72208,6.91894,24.7105,65.82,10.95,66.724619894,136.49,92.82208,28.33894,97.0517081552,23.72208,6.91894,24.7105,69.1,21.42,72.3438069222,135.2,88.92208,20.62894,91.2835663033,23.72208,6.91894,24.7105,65.2,13.71,66.6258515893,136.49
2020-12-21 15:00:00,84.5564,26.89895,88.731833589,23.2764,6.78895,24.24625,61.28,20.11,64.4953525457,133.98,87.8364,20.96895,90.3046512039,23.2764,6.78895,24.24625,64.56,14.18,66.0989107323,135.23,89.2664,12.59895,90.1511159668,23.2764,6.78895,24.24625,65.99,5.8100000000000005,66.2452730389,133.98,88.8164,10.60895,89.4477653665,23.2764,6.78895,24.24625,65.54,3.8200000000000003,65.6512299961,135.23
2020-12-21 15:30:00,85.28464,27.46552,89.5981283778,24.22464,7.06552,25.234,61.06,20.4,64.3776638284,133.98,88.55464,20.94552,90.9980168663,24.22464,7.06552,25.234,64.33,13.88,65.8103586071,135.28,90.00464,13.17552,90.9638914559,24.22464,7.06552,25.234,65.78,6.11,66.0631553894,133.98,89.56464,11.21552,90.2641270229,24.22464,7.06552,25.234,65.34,4.15,65.471658754,135.28
2020-12-21 16:00:00,87.12064,27.51602,91.3626689116,24.26064,7.07602,25.2715,62.86,20.44,66.0997216333,133.57,90.40064,21.11602,92.8340563212,24.26064,7.07602,25.2715,66.14,14.04,67.6137648708,134.87,91.84064,12.87602,92.7388540292,24.26064,7.07602,25.2715,67.58,5.8,67.8284335659,133.57,91.44064,11.37602,92.1455613399,24.26064,7.07602,25.2715,67.18,4.3,67.31747470010001,134.87
2020-12-21 16:30:00,90.15032,27.62801,94.2888494609,24.85032,7.24801,25.88575,65.3,20.38,68.4063915142,133.46,93.47032,21.38801,95.8861183523,24.85032,7.24801,25.88575,68.62,14.14,70.0617156513,134.79,94.92032,12.92801,95.7966627366,24.85032,7.24801,25.88575,70.07,5.68,70.2998385489,133.46,94.59032,11.50801,95.2877900461,24.85032,7.24801,25.88575,69.74,4.26,69.8699878345,134.79
2020-12-21 17:00:00,92.23344,27.52892,96.2540850593,24.61344,7.17892,25.639,67.62,20.35,70.6157694853,133.18,95.63344,21.33892,97.9852251771,24.61344,7.17892,25.639,71.02,14.16,72.4178569139,134.48,97.08344,12.75892,97.9182534658,24.61344,7.17892,25.639,72.47,5.58,72.6845052264,133.18,96.75344,11.50892,97.4355345416,24.61344,7.17892,25.639,72.14,4.33,72.2698311884,134.48
2020-12-21 17:30:00,92.58616,27.46263,96.5732523531,24.14616,7.04263,25.15225,68.44,20.42,71.4213553498,133.18,96.07616,20.37263,98.2123850309,24.14616,7.04263,25.15225,71.93,13.33,73.1547250695,134.48,97.53616,13.46263,98.4608801203,24.14616,7.04263,25.15225,73.39,6.42,73.6702687656,133.18,97.16616,11.44263,97.837602334,24.14616,7.04263,25.15225,73.02,4.4,73.1524463022,134.48
2020-12-21 18:00:00,91.8996,27.80155,96.0128255108,24.9996,7.29155,26.04125,66.9,20.51,69.9733527852,132.79,95.3296,20.16155,97.4382919317,24.9996,7.29155,26.04125,70.33,12.87,71.4978726956,134.09,96.7596,14.06155,97.7760061598,24.9996,7.29155,26.04125,71.76,6.77,72.0786410804,132.79,96.3896,11.88155,97.1191341527,24.9996,7.29155,26.04125,71.39,4.59,71.5374042023,134.09
2020-12-21 18:30:00,89.85904,29.59722,94.6078353069,24.53904,7.15722,25.5615,65.32,22.44,69.067039896,131.99,93.02904,20.12722,95.1814439282,24.53904,7.15722,25.5615,68.49,12.97,69.7072521335,133.35,94.40904,13.58722,95.3817560179,24.53904,7.15722,25.5615,69.87,6.43,70.1652463831,131.99,94.26904,13.92722,95.29228384,24.53904,7.15722,25.5615,69.73,6.77,70.0578746466,133.35
2020-12-21 19:00:00,87.93888,28.41384,92.4153283779,21.57888,6.29384,22.478,66.36,22.12,69.9495818429,131.08,91.26888,18.25384,93.0763725722,21.57888,6.29384,22.478,69.69,11.96,70.7088233532,132.41,92.63888,13.45384,93.6107253385,21.57888,6.29384,22.478,71.06,7.16,71.4198095769,131.08,92.34888,12.97384,93.255756721,21.57888,6.29384,22.478,70.77,6.68,71.0845644286,132.41
2020-12-21 19:30:00,85.95824,29.23032,90.7922388269,21.97824,6.4103200000000005,22.894,63.98,22.82,67.9278499586,131.83,89.20824,18.31032,91.0679850573,21.97824,6.4103200000000005,22.894,67.23,11.9,68.2750532772,133.16,90.62824,13.87032,91.6834972195,21.97824,6.4103200000000005,22.894,68.65,7.46,69.0541389056,131.83,90.30824,13.61032,91.3280845217,21.97824,6.4103200000000005,22.894,68.33,7.2,68.7082884374,133.16
2020-12-21 20:00:00,82.9056,30.68705,88.4026784043,22.5156,6.56705,23.45375,60.39,24.12,65.0286590666,132.79,86.0356,17.54705,87.8067390982,22.5156,6.56705,23.45375,63.52,10.98,64.4620105178,134.1,87.4256,15.22705,88.7417522199,22.5156,6.56705,23.45375,64.91,8.66,65.4851410627,132.79,87.1056,14.86705,88.3652348328,22.5156,6.56705,23.45375,64.59,8.3,65.1211033383,134.1
2020-12-21 20:30:00,81.13064,31.06352,86.8741792571,21.44064,6.25352,22.334,59.69,24.81,64.6407936214,132.79,84.26064,16.56352,85.8731951659,21.44064,6.25352,22.334,62.82,10.31,63.6604154872,134.05,85.65064,15.59352,87.0585435118,21.44064,6.25352,22.334,64.21,9.34,64.8857434264,132.79,85.28064,15.25352,86.6340431424,21.44064,6.25352,22.334,63.84,9.0,64.4712773256,134.05
2020-12-21 21:00:00,78.06008,31.85919,84.3112333978,20.02008,5.83919,20.85425,58.04,26.02,63.6056758474,133.09,81.11008,15.56919,82.5908273046,20.02008,5.83919,20.85425,61.09,9.73,61.8600113159,134.39,82.49008,15.85919,84.0007571743,20.02008,5.83919,20.85425,62.47,10.02,63.2684858362,133.09,82.15008,16.00919,83.6954587087,20.02008,5.83919,20.85425,62.13,10.17,62.956856656,134.39
2020-12-21 21:30:00,74.80712,33.13541,81.817239006,20.00712,5.83541,20.84075,54.8,27.3,61.2236065583,133.32,77.74712,14.53541,79.09420214,20.00712,5.83541,20.84075,57.74,8.7,58.3917596926,134.64,79.10712,16.97541,80.9079784654,20.00712,5.83541,20.84075,59.1,11.14,60.1407482494,133.32,78.76712,17.26541,80.637172418,20.00712,5.83541,20.84075,58.76,11.43,59.8613606594,134.64
2020-12-21 22:00:00,70.37416,39.75038,80.8245946841,19.78416,5.77038,20.6085,50.59,33.98,60.9425015896,134.4,75.27416,42.26038,86.3257718266,19.78416,5.77038,20.6085,55.49,36.49,66.4128014768,135.66,76.83416,33.53038,83.8318228709,19.78416,5.77038,20.6085,57.05,27.76,63.4454103935,134.4,74.12416,24.04038,77.9251626001,19.78416,5.77038,20.6085,54.34,18.27,57.329124361,135.66
2020-12-21 22:30:00,67.12568,33.18124,74.8789129422,20.09568,5.8612400000000004,20.933,47.03,27.32,54.3893675271,133.71,70.81568,40.98124,81.8188399197,20.09568,5.8612400000000004,20.933,50.72,35.12,61.6922426242,135.05,72.02568,50.88124,88.1850280002,20.09568,5.8612400000000004,20.933,51.93,45.02,68.7279077231,133.71,70.74568,17.31124,72.8328927683,20.09568,5.8612400000000004,20.933,50.65,11.45,51.928075258,135.05
2020-12-21 23:00:00,64.00064,31.17227,71.1884283951,24.11064,7.03227,25.11525,39.89,24.14,46.6256549552,132.59,66.49064,38.11227,76.6390914101,24.11064,7.03227,25.11525,42.38,31.08,52.5550264009,133.87,67.36064,56.38227,87.8431340035,24.11064,7.03227,25.11525,43.25,49.35,65.6200045718,132.59,67.31064,15.29227,69.0259065783,24.11064,7.03227,25.11525,43.2,8.26,43.9825829164,133.87
2020-12-21 23:30:00,60.59488,32.14309,68.5924027642,23.56488,6.87309,24.54675,37.03,25.27,44.8307238398,133.31,62.91488,37.89309,73.44500252,23.56488,6.87309,24.54675,39.35,31.02,50.1065155444,134.65,63.72488,57.11309,85.57315806,23.56488,6.87309,24.54675,40.16,50.24,64.3186069501,133.31,63.78488,16.10309,65.7861719829,23.56488,6.87309,24.54675,40.22,9.23,41.2654976948,134.65
2020-12-22 00:00:00,57.9624,33.00445,66.70032633779999,24.3924,7.11445,25.40875,33.57,25.89,42.3938320985,133.7,60.1224,38.06445,71.1590144364,24.3924,7.11445,25.40875,35.73,30.95,47.2708726384,134.99,60.8924,57.96445,84.0699818102,24.3924,7.11445,25.40875,36.5,50.85,62.5937097479,133.7,60.9924,16.86445,63.2809808044,24.3924,7.11445,25.40875,36.6,9.75,37.8764108648,134.99
2020-12-22 00:30:00,58.12376,33.20818,66.9414273485,23.99376,6.99818,24.9935,34.13,26.21,43.0327898236,133.86,60.31376,37.71818,71.1365640712,23.99376,6.99818,24.9935,36.32,30.72,47.5695364703,135.16,61.08376,58.22818,84.3904418868,23.99376,6.99818,24.9935,37.09,51.23,63.2469841178,133.86,61.18376,17.04818,63.5145095947,23.99376,6.99818,24.9935,37.19,10.05,38.524000311500004,135.16
2020-12-22 01:00:00,60.66352,33.33811,69.2206055822,26.15352,7.62811,27.24325,34.51,25.71,43.0342212663,133.54,62.81352,38.59811,73.7248424234,26.15352,7.62811,27.24325,36.66,30.97,47.9905876188,134.85,63.58352,58.19811,86.196775016,26.15352,7.62811,27.24325,37.43,50.57,62.9152588805,133.54,63.74352,17.23811,66.0332399505,26.15352,7.62811,27.24325,37.59,9.61,38.7989716359,134.85
2020-12-22 01:30:00,61.53752,32.95261,69.8050204037,25.51752,7.44261,26.580750000000002,36.02,25.51,44.1384243035,133.54,63.82752,38.63261,74.6085173741,25.51752,7.44261,26.580750000000002,38.31,31.19,49.4011356145,134.82,64.63752,57.83261,86.7330373685,25.51752,7.44261,26.580750000000002,39.12,50.39,63.7928405074,133.54,64.66752,16.85261,66.8273791702,25.51752,7.44261,26.580750000000002,39.15,9.41,40.2650046566,134.82
2020-12-22 02:00:00,61.05952,30.23986,68.1374648446,16.31952,4.75986,16.9995,44.74,25.48,51.4868721132,133.66,63.98952,36.06986,73.4553842155,16.31952,4.75986,16.9995,47.67,31.31,57.0328414162,134.98,64.97952,55.20986,85.267031499,16.31952,4.75986,16.9995,48.66,50.45,70.092782082,133.66,64.56952,14.12986,66.0974723923,16.31952,4.75986,16.9995,48.25,9.37,49.1513926558,134.98
2020-12-22 02:30:00,59.25696,29.46828,66.1798068492,12.81696,3.73828,13.351,46.44,25.73,53.0914917854,133.87,62.27696,34.97828,71.4275844377,12.81696,3.73828,13.351,49.46,31.24,58.499822222,135.14,63.28696,54.55828,83.5574366684,12.81696,3.73828,13.351,50.47,50.82,71.6232734521,133.87,62.87696,13.30828,64.2699184331,12.81696,3.73828,13.351,50.06,9.57,50.9665429473,135.14
2020-12-22 03:00:00,57.70584,29.88462,64.9850327587,13.21584,3.85462,13.7665,44.49,26.03,51.5453295653,134.27,60.60584,34.90462,69.9385468783,13.21584,3.85462,13.7665,47.39,31.05,56.656108232,135.49,61.57584,55.34462,82.792578379,13.21584,3.85462,13.7665,48.36,51.49,70.63929289,134.27,61.23584,13.63462,62.7354043826,13.21584,3.85462,13.7665,48.02,9.78,49.0058037379,135.49
2020-12-22 03:30:00,57.78,30.39,65.2846115099,14.64,4.27,15.25,43.14,26.12,50.4312799758,134.53,60.58,35.69,70.3115388823,14.64,4.27,15.25,45.94,31.42,55.656985186,135.8,61.5,55.66,82.9474870023,14.64,4.27,15.25,46.86,51.39,69.5470466663,134.53,61.25,14.06,62.8430274573,14.64,4.27,15.25,46.61,9.79,47.6270532366,135.8
2020-12-22 04:00:00,56.84168,31.65799,65.0630841266,13.50168,3.93799,14.06425,43.34,27.72,51.4466131052,134.7,59.56168,36.65799,69.93855843,13.50168,3.93799,14.06425,46.06,32.72,56.4988672453,135.9,60.50168,54.18799,81.2206349585,13.50168,3.93799,14.06425,47.0,50.25,68.8045238338,134.7,60.33168,15.27799,62.2360714543,13.50168,3.93799,14.06425,46.83,11.34,48.1834463276,135.9
2020-12-22 04:30:00,56.54496,31.62353,64.7871912577,13.07496,3.81353,13.61975,43.47,27.81,51.604621886,134.63,59.24496,36.33353,69.4988538586,13.07496,3.81353,13.61975,46.17,32.52,56.4731732772,135.86,60.17496,54.11353,80.9277451809,13.07496,3.81353,13.61975,47.1,50.3,68.9093607574,134.63,60.03496,15.29353,61.9523081254,13.07496,3.81353,13.61975,46.96,11.48,48.3428588315,135.86
2020-12-22 05:00:00,56.64016,31.21088,64.6701380484,12.38016,3.61088,12.896,44.26,27.6,52.1604026058,134.48,59.380160000000004,36.14088,69.513787185,12.38016,3.61088,12.896,47.0,32.53,57.159434042,135.74,60.33016,53.75088,80.8015179709,12.38016,3.61088,12.896,47.95,50.14,69.3773889679,134.48,60.17016,14.91088,61.9901806482,12.38016,3.61088,12.896,47.79,11.3,49.1077804426,135.74
2020-12-22 05:30:00,58.12088,30.15859,65.4795940944,11.48088,3.34859,11.95925,46.64,26.81,53.796521263,133.82,60.99088,36.02859,70.8374670677,11.48088,3.34859,11.95925,49.51,32.68,59.323035155,135.11,61.97088,52.45859,81.1929407816,11.48088,3.34859,11.95925,50.49,49.11,70.434595193,133.82,61.73088,14.02859,63.3048409125,11.48088,3.34859,11.95925,50.25,10.68,51.3724138035,135.11
2020-12-22 06:00:00,59.63608,29.71469,66.6290089943,12.25608,3.57469,12.76675,47.38,26.14,54.1125124163,133.56,62.44608,36.93469,72.5512524548,12.25608,3.57469,12.76675,50.19,33.36,60.2654602571,134.77,63.41608,51.76469,81.8607496506,12.25608,3.57469,12.76675,51.16,48.19,70.2824423309,133.56,63.27608,13.59469,64.7199961091,12.25608,3.57469,12.76675,51.02,10.02,51.9946227989,134.77
2020-12-22 06:30:00,64.80216,26.48438,70.0053021181,12.63216,3.68438,13.1585,52.17,22.8,56.934601957,132.47,67.94216,37.03438,77.3801163572,12.63216,3.68438,13.1585,55.31,33.35,64.5865202655,133.71,69.00216,50.50438,85.5101776624,12.63216,3.68438,13.1585,56.37,46.82,73.2781638689,132.47,68.61216,10.60438,69.4268058825,12.63216,3.68438,13.1585,55.98,6.92,56.4060883239,133.71
2020-12-22 07:00:00,69.58168,24.02299,73.6119164277,9.30168,2.71299,9.68925,60.28,21.31,63.9358623935,132.09,72.72168,29.89299,78.6259091722,9.30168,2.71299,9.68925,63.42,27.18,68.9989043391,133.38,74.10168,39.82299,84.1244881789,9.30168,2.71299,9.68925,64.8,37.11,74.6739050807,132.09,73.76168,8.17299,74.2130931976,9.30168,2.71299,9.68925,64.46,5.46,64.6908277888,133.38
2020-12-22 07:30:00,74.95336,20.06723,77.5931691269,8.49336,2.47723,8.84725,66.46,17.59,68.7483796173,131.41,76.57336,7.90723,76.9805413592,8.49336,2.47723,8.84725,68.08,5.43,68.2962026763,132.66,78.61336,16.90723,80.4109121747,8.49336,2.47723,8.84725,70.12,14.43,71.589379799,131.41,79.42336,4.12723,79.5305233301,8.49336,2.47723,8.84725,70.93,1.65,70.9491888608,132.66
2020-12-22 08:00:00,78.92216,18.41688,81.04251235,9.21216,2.68688,9.596,69.71,15.73,71.4626965626,131.33,80.66216,9.60688,81.2322362071,9.21216,2.68688,9.596,71.45,6.92,71.7843221045,132.58,82.71216,15.59688,84.1698525459,9.21216,2.68688,9.596,73.5,12.91,74.6251840869,131.33,83.55216,3.33688,83.6187670849,9.21216,2.68688,9.596,74.34,0.65,74.3428416191,132.58
2020-12-22 08:30:00,82.14992,16.06331,83.7056705616,8.95992,2.6133100000000002,9.33325,73.19,13.45,74.4155803579,131.39,84.11992,10.20331,84.7364648529,8.95992,2.6133100000000002,9.33325,75.16,7.59,75.5422643293,132.66,86.17992,14.85331,87.4505541959,8.95992,2.6133100000000002,9.33325,77.22,12.24,78.1840520823,131.39,86.92992,5.20331,87.085506407,8.95992,2.6133100000000002,9.33325,77.97,2.59,78.013005326,132.66
2020-12-22 09:00:00,84.57136,14.77748,85.8527160164,7.91136,2.30748,8.241,76.66,12.47,77.667602641,131.01,86.62136,11.12748,87.3331599073,7.91136,2.30748,8.241,78.71,8.82,79.2026293755,132.24,88.72136,13.18748,89.696094391,7.91136,2.30748,8.241,80.81,10.88,81.5391347759,131.01,89.49136,5.81748,89.6802463656,7.91136,2.30748,8.241,81.58,3.51,81.6554744031,132.24
2020-12-22 09:30:00,84.39552,24.57286,87.9001094689,7.41552,2.1628600000000002,7.7245,76.98,22.41,80.1756103812,133.71,89.89552,21.55286,92.4431192153,7.41552,2.1628600000000002,7.7245,82.48,19.39,84.7285223523,135.0,91.68552,5.96286,91.8792156968,7.41552,2.1628600000000002,7.7245,84.27,3.8,84.3556334811,133.71,89.34552,10.03286,89.9070643712,7.41552,2.1628600000000002,7.7245,81.93,7.87,82.3071187687,135.0
2020-12-22 10:00:00,85.0912,26.84535,89.2254735715,7.8012,2.27535,8.12625,77.29,24.57,81.1013501737,134.29,91.4312,24.17535,94.5733148465,7.8012,2.27535,8.12625,83.63,21.9,86.4499097744,135.58,93.1312,4.60535,93.2449980539,7.8012,2.27535,8.12625,85.33,2.33,85.3618052761,134.29,90.0512,10.95535,90.715149314,7.8012,2.27535,8.12625,82.25,8.68,82.7067403541,135.58
2020-12-22 10:30:00,85.1828,26.70165,89.2697458749,7.3428,2.14165,7.64875,77.84,24.56,81.6226635194,134.05,91.5828,23.91165,94.6529252668,7.3428,2.14165,7.64875,84.24,21.77,87.0075312832,135.37,93.3128,4.3816500000000005,93.4156170057,7.3428,2.14165,7.64875,85.97,2.24,85.9991773216,134.05,90.1528,10.87165,90.8059476112,7.3428,2.14165,7.64875,82.81,8.73,83.2688957535,135.37
2020-12-22 11:00:00,85.32176,26.53843,89.3537408079,7.33176,2.13843,7.63725,77.99,24.4,81.7178077288,133.55,91.70176,24.11843,94.8204168561,7.33176,2.13843,7.63725,84.37,21.98,87.1861072649,134.88,93.42176,4.74843,93.5423584744,7.33176,2.13843,7.63725,86.09,2.61,86.1295547417,133.55,90.29176,10.81843,90.9375629295,7.33176,2.13843,7.63725,82.96,8.68,83.4128527267,134.88
2020-12-22 11:30:00,85.6624,25.91445,89.4963993274,6.8724,2.00445,7.15875,78.79,23.91,82.338036168,133.26,92.0324,24.73445,95.2982458735,6.8724,2.00445,7.15875,85.16,22.73,88.1412417657,134.57,93.7824,5.44445,93.9403033078,6.8724,2.00445,7.15875,86.91,3.44,86.9780529789,133.26,90.6724,10.22445,91.2470465251,6.8724,2.00445,7.15875,83.8,8.22,84.20218762,134.57
2020-12-22 12:00:00,86.43832,25.97576,90.2569846162,6.80832,1.98576,7.092,79.63,23.99,83.1652391327,133.47,92.84832,24.71576,96.0816284167,6.80832,1.98576,7.092,86.04,22.73,88.9917664731,134.81,94.64832,5.38576,94.8014287318,6.80832,1.98576,7.092,87.84,3.4,87.9057768295,133.47,91.48832,10.26576,92.0624707728,6.80832,1.98576,7.092,84.68,8.28,85.0838457053,134.81
2020-12-22 12:30:00,87.11488,26.16184,90.958475084,6.79488,1.98184,7.078,80.32,24.18,83.8807176889,133.18,93.54488,24.31184,96.6525226696,6.79488,1.98184,7.078,86.75,22.33,89.5778510571,134.56,95.34488,5.05184,95.4786218459,6.79488,1.98184,7.078,88.55,3.07,88.6032019737,133.18,92.16488,10.54184,92.7658099517,6.79488,1.98184,7.078,85.37,8.56,85.7980798153,134.56
2020-12-22 13:00:00,86.94912,26.43516,90.8788597695,6.66912,1.94516,6.947,80.28,24.49,83.9323447784,133.33,93.38912,24.01516,96.4274631223,6.66912,1.94516,6.947,86.72,22.07,89.484318738,134.64,95.21912,4.72516,95.3362887394,6.66912,1.94516,6.947,88.55,2.7800000000000002,88.5936278747,133.33,92.01912,10.79516,92.6501695897,6.66912,1.94516,6.947,85.35,8.85,85.8076045581,134.64
2020-12-22 13:30:00,87.31168,26.29674,91.1857883612,6.57168,1.91674,6.8455,80.74,24.38,84.3405714944,133.91,93.80168,24.39674,96.9224230684,6.57168,1.91674,6.8455,87.23,22.48,90.0800938055,135.23,95.67168,4.93674,95.7989653172,6.57168,1.91674,6.8455,89.1,3.02,89.1511660047,133.91,92.42168,10.48674,93.0147227586,6.57168,1.91674,6.8455,85.85,8.57,86.2766909426,135.23
2020-12-22 14:00:00,87.30928,26.11354,91.1308254404,6.62928,1.93354,6.9055,80.68,24.18,84.2254997017,134.08,93.84928,24.06354,96.8851965671,6.62928,1.93354,6.9055,87.22,22.13,89.9836946341,135.39,95.73928,4.54354,95.8470317258,6.62928,1.93354,6.9055,89.11,2.61,89.1482147886,134.08,92.41928,10.27354,92.9885419815,6.62928,1.93354,6.9055,85.79,8.34,86.1944296344,135.39
2020-12-22 14:30:00,86.59536,26.48698,90.5555988498,6.19536,1.80698,6.4535,80.4,24.68,84.1026896122,134.26,93.13536,23.55698,96.0683433242,6.19536,1.80698,6.4535,86.94,21.75,89.6193399886,135.62,95.02536,3.98698,95.1089641025,6.19536,1.80698,6.4535,88.83,2.18,88.8567459454,134.26,91.68536,10.61698,92.2980254537,6.19536,1.80698,6.4535,85.49,8.81,85.9427495488,135.62
2020-12-22 15:00:00,86.29624,26.84057,90.3739853944,6.27624,1.83057,6.53775,80.02,25.01,83.8373454971,134.59,92.83624,23.51057,95.7669794818,6.27624,1.83057,6.53775,86.56,21.68,89.2337156012,135.89,94.73624,3.82057,94.8132476211,6.27624,1.83057,6.53775,88.46,1.99,88.482380732,134.59,91.37624,10.89057,92.022941441,6.27624,1.83057,6.53775,85.1,9.06,85.580918434,135.89
2020-12-22 15:30:00,85.372,28.121,89.8841978604,6.552,1.911,6.825,78.82,26.21,83.06356903,134.92,91.782,23.221,94.6739159695,6.552,1.911,6.825,85.23,21.31,87.8536794904,136.21,93.732,3.441,93.7951400927,6.552,1.911,6.825,87.18,1.53,87.1934246374,134.92,90.402,12.111,91.2096372375,6.552,1.911,6.825,83.85,10.2,84.4681152862,136.21
2020-12-22 16:00:00,85.6564,29.5352,90.6054463043,6.3264,1.8452000000000002,6.59,79.33,27.69,84.0237168899,134.74,91.8964,23.4252,94.8350585385,6.3264,1.8452000000000002,6.59,85.57,21.58,88.2491999964,136.04,93.8264,3.7152000000000003,93.8999257082,6.3264,1.8452000000000002,6.59,87.5,1.87,87.5199800046,134.74,90.7064,13.6252,91.7240267106,6.3264,1.8452000000000002,6.59,84.38,11.78,85.1983145373,136.04
2020-12-22 16:30:00,88.96528,28.64904,93.4643704221,7.02528,2.04904,7.318,81.94,26.6,86.1494259992,134.15,95.31528,23.61904,98.1980735656,7.02528,2.04904,7.318,88.29,21.57,90.8866821927,135.45,97.23528,4.06904,97.3203820543,7.02528,2.04904,7.318,90.21,2.02,90.2326132837,134.15,94.10528,12.84904,94.9784267758,7.02528,2.04904,7.318,87.08,10.8,87.7471731738,135.45
2020-12-22 17:00:00,91.14448,28.07464,95.3703394437,6.56448,1.9146400000000001,6.838,84.58,26.16,88.5331689256,133.5,97.69448,23.22464,100.4171067378,6.56448,1.9146400000000001,6.838,91.13,21.31,93.5884234294,134.79,99.58448,3.86464,99.6594405924,6.56448,1.9146400000000001,6.838,93.02,1.9500000000000002,93.0404369078,133.5,96.41448,12.48464,97.219433189,6.56448,1.9146400000000001,6.838,89.85,10.57,90.4695937871,134.79
2020-12-22 17:30:00,92.69608,28.34469,96.9328876005,7.45608,2.17469,7.76675,85.24,26.17,89.1668464173,133.29,99.23608,23.24469,101.922103525,7.45608,2.17469,7.76675,91.78,21.07,94.1674747458,134.65,101.09608,3.94469,101.1730100895,7.45608,2.17469,7.76675,93.64,1.77,93.6567269341,133.29,97.97608,12.79469,98.8079771292,7.45608,2.17469,7.76675,90.52,10.62,91.1408514334,134.65
2020-12-22 18:00:00,92.0572,28.96585,96.506727942,8.0772,2.35585,8.41375,83.98,26.61,88.095019723,133.7,98.5572,22.89585,101.181725717,8.0772,2.35585,8.41375,90.48,20.54,92.7821211226,135.03,100.4272,3.48585,100.4876790958,8.0772,2.35585,8.41375,92.35,1.13,92.3569131143,133.7,97.2972,13.34585,98.2082320382,8.0772,2.35585,8.41375,89.22,10.99,89.8943185079,135.03
2020-12-22 18:30:00,90.1196,30.1653,95.0341392777,8.8296,2.5753,9.1975,81.29,27.59,85.8444651681,134.44,96.53960000000001,22.2253,99.064919766,8.8296,2.5753,9.1975,87.71,19.65,89.8841843708,135.76,98.3896,2.7653,98.4284525544,8.8296,2.5753,9.1975,89.56,0.19,89.5602015406,134.44,95.2496,14.3653,96.326777919,8.8296,2.5753,9.1975,86.42,11.79,87.2205279736,135.76
2020-12-22 19:00:00,87.73808,30.87069,93.0105917794,9.08808,2.65069,9.46675,78.65,28.22,83.5595051445,133.36,94.33808,39.03069,102.0934282898,9.08808,2.65069,9.46675,85.25,36.38,92.6880083938,134.66,96.33808,20.24069,98.4414099338,9.08808,2.65069,9.46675,87.25,17.59,89.005452642,133.36,92.72808,15.32069,93.9852135315,9.08808,2.65069,9.46675,83.64,12.67,84.5941989737,134.66
2020-12-22 19:30:00,85.7528,35.1379,92.6726212225,10.0728,2.9379,10.4925,75.68,32.2,82.2453792015,133.13,93.4728,55.0379,108.4727374793,10.0728,2.9379,10.4925,83.4,52.1,98.3360056134,134.44,95.9728,27.8779,99.939760097,10.0728,2.9379,10.4925,85.9,24.94,89.4472671466,133.13,90.5728,19.8579,92.7241516125,10.0728,2.9379,10.4925,80.5,16.92,82.2589593905,134.44
2020-12-22 20:00:00,83.28544,34.76617,90.2504908156,10.61544,3.09617,11.05775,72.67,31.67,79.2711662586,133.93,91.15544,53.35617,105.6228910732,10.61544,3.09617,11.05775,80.54,50.26,94.9355528767,135.22,93.65544,30.86617,98.6106581058,10.61544,3.09617,11.05775,83.04,27.77,87.5603477608,133.93,88.00544,19.30617,90.0982001466,10.61544,3.09617,11.05775,77.39,16.21,79.0694391026,135.22
2020-12-22 20:30:00,81.28272,35.30996,88.6209560194,10.42272,3.03996,10.857,70.86,32.27,77.8620093499,134.44,89.11272,52.35996,103.3568685526,10.42272,3.03996,10.857,78.69,49.32,92.8686087976,135.73,91.53272,32.35996,97.0845293638,10.42272,3.03996,10.857,81.11,29.32,86.2467071835,134.44,85.91272,19.77996,88.1603214343,10.42272,3.03996,10.857,75.49,16.74,77.3237848272,135.73
2020-12-22 21:00:00,78.3968,37.1999,86.7749434471,11.4168,3.3299,11.8925,66.98,33.87,75.056627289,134.88,85.8768,52.1699,100.481457216,11.4168,3.3299,11.8925,74.46,48.84,89.048510375,136.16,88.1568,33.6499,94.3606758997,11.4168,3.3299,11.8925,76.74,30.32,82.5126050976,134.88,82.8668,21.5799,85.6305939852,11.4168,3.3299,11.8925,71.45,18.25,73.7439150032,136.16
2020-12-22 21:30:00,75.25552,39.32661,84.9115748562,11.16552,3.2566100000000002,11.63075,64.09,36.07,73.5430010266,135.47,82.37552,52.27661,97.5631603033,11.16552,3.2566100000000002,11.63075,71.21,49.02,86.4512839696,136.78,84.54552,34.09661,91.1620741622,11.16552,3.2566100000000002,11.63075,73.38,30.84,79.5972989491,135.47,79.60552,23.59661,83.029144389,11.16552,3.2566100000000002,11.63075,68.44,20.34,71.3985237943,136.78
2020-12-22 22:00:00,71.90624,39.97932,82.2730416273,11.10624,3.23932,11.569,60.8,36.74,71.0384937903,135.2,78.79624,51.18932,93.9637904738,11.10624,3.23932,11.569,67.69,47.95,82.9526286503,136.47,80.85624,34.82932,88.0387021633,11.10624,3.23932,11.569,69.75,31.59,76.5701678201,135.2,76.10624,24.33932,79.9034559015,11.10624,3.23932,11.569,65.0,21.1,68.3389347298,136.47
2020-12-22 22:30:00,68.80344,32.20142,75.966076678,9.91344,2.89142,10.3265,58.89,29.31,65.7807585849,134.5,73.59344,33.90142,81.0265431143,9.91344,2.89142,10.3265,63.68,31.01,70.8291077171,135.81,76.00344,37.26142,84.6459468152,9.91344,2.89142,10.3265,66.09,34.37,74.4928520061,134.5,72.93344,16.29142,74.7308305577,9.91344,2.89142,10.3265,63.02,13.4,64.4288786182,135.81
2020-12-22 23:00:00,65.0392,30.4506,71.8145986343,9.2592,2.7006,9.645,55.78,27.75,62.301451829,134.25,69.0692,27.9706,74.5178425144,9.2592,2.7006,9.645,59.81,25.27,64.9292615082,135.51,71.4692,38.2306,81.0519914931,9.2592,2.7006,9.645,62.21,35.53,71.641224166,134.25,69.0592,14.4506,70.5548931329,9.2592,2.7006,9.645,59.8,11.75,60.9434368903,135.51
2020-12-22 23:30:00,61.71576,31.09668,69.1074419972,9.24576,2.69668,9.631,52.47,28.4,59.6628938286,134.44,65.60576,27.31668,71.0655806379,9.24576,2.69668,9.631,56.36,24.62,61.5027966844,135.7,67.89576,39.01668,78.3079532627,9.24576,2.69668,9.631,58.65,36.32,68.9852513223,134.44,65.56576,15.06668,67.2746143103,9.24576,2.69668,9.631,56.32,12.37,57.6624600585,135.7
2020-12-23 00:00:00,59.14632,31.73726,67.1233256167,8.59632,2.50726,8.9545,50.55,29.23,58.3925971335,135.14,63.02632,26.44726,68.3503809371,8.59632,2.50726,8.9545,54.43,23.94,59.4621602366,136.39,65.25632,40.10726,76.5962114249,8.59632,2.50726,8.9545,56.66,37.6,68.0008499947,135.14,62.93632,15.567260000000001,64.8330159645,8.59632,2.50726,8.9545,54.34,13.06,55.8873796129,136.39
2020-12-23 00:30:00,59.1284,31.81995,67.1466820071,8.4684,2.46995,8.82125,50.66,29.35,58.5479128578,135.14,62.9684,26.32995,68.251634893,8.4684,2.46995,8.82125,54.5,23.86,59.4941139946,136.34,65.1984,40.19995,76.5954786039,8.4684,2.46995,8.82125,56.73,37.73,68.1310927551,135.14,62.9084,15.63995,64.8234126421,8.4684,2.46995,8.82125,54.44,13.17,56.0103785026,136.34
2020-12-23 01:00:00,61.72408,31.07494,69.1050935015,9.03408,2.6349400000000003,9.4105,52.69,28.44,59.8754515641,134.76,65.64408,27.02494,70.9893838616,9.03408,2.6349400000000003,9.4105,56.61,24.39,61.6406051236,135.95,67.93408,39.51494,78.5905192033,9.03408,2.6349400000000003,9.4105,58.9,36.88,69.4934845867,134.76,65.59408,14.97494,67.2817371881,9.03408,2.6349400000000003,9.4105,56.56,12.34,57.8904931746,135.95
2020-12-23 01:30:00,62.33544,31.08367,69.6555928886,8.99544,2.62367,9.37025,53.34,28.46,60.457647986,134.98,66.30544,27.02367,71.6009086106,8.99544,2.62367,9.37025,57.31,24.4,62.2880092795,136.16,68.63544,39.59367,79.2368747999,8.99544,2.62367,9.37025,59.64,36.97,70.1691563295,134.98,66.24544,14.96367,67.9144295468,8.99544,2.62367,9.37025,57.25,12.34,58.5648196446,136.16
2020-12-23 02:00:00,60.65816,31.97363,68.569128549,8.37816,2.44363,8.72725,52.28,29.53,60.0434784136,135.39,64.59816000000001,26.86363,69.9612527915,8.37816,2.44363,8.72725,56.22,24.42,61.294573985,136.62,66.90816,39.77363,77.8372887372,8.37816,2.44363,8.72725,58.53,37.33,69.4211048601,135.39,64.53816,15.75363,66.4330561871,8.37816,2.44363,8.72725,56.16,13.31,57.7156971716,136.62
2020-12-23 02:30:00,59.38592,31.87006,67.3972419217,8.36592,2.44006,8.7145,51.02,29.43,58.8996205421,135.62,63.36592,26.50006,68.6840083094,8.36592,2.44006,8.7145,55.0,24.06,60.0323546098,136.83,65.61592,40.40006,77.0559135008,8.36592,2.44006,8.7145,57.25,37.96,68.6915140319,135.62,63.19592,15.59006,65.0905083361,8.36592,2.44006,8.7145,54.83,13.15,56.3848508023,136.83
2020-12-23 03:00:00,58.1716,29.1888,65.0839541823,8.1216,2.3688000000000002,8.46,50.05,26.82,56.7830511685,135.31,61.6116,25.9488,66.8530438798,8.1216,2.3688000000000002,8.46,53.49,23.58,58.4567917354,136.53,63.4516,46.6188,78.7363833053,8.1216,2.3688000000000002,8.46,55.33,44.25,70.8482279242,135.31,61.9516,12.838799999999999,63.2679660492,8.1216,2.3688000000000002,8.46,53.83,10.47,54.8387618387,136.53
2020-12-23 03:30:00,58.23584,21.23337,61.9860392513,7.96584,2.32337,8.29775,50.27,18.91,53.7090402074,133.6,60.15584,26.01337,65.539457618,7.96584,2.32337,8.29775,52.19,23.69,57.3150259531,134.8,60.89584,61.99337,86.8992592216,7.96584,2.32337,8.29775,52.93,59.67,79.7627344065,133.6,62.03584,4.75337,62.2176821399,7.96584,2.32337,8.29775,54.07,2.43,54.1245766727,134.8
2020-12-23 04:00:00,57.20976,21.26368,61.0336032559,7.82976,2.28368,8.156,49.38,18.98,52.9020302068,133.6,59.11976,25.92368,64.5537234186,7.82976,2.28368,8.156,51.29,23.64,56.4757797644,134.8,59.84976,62.01368,86.1840488675,7.82976,2.28368,8.156,52.02,59.73,79.2070280973,133.6,60.96976,4.78368,61.157135551,7.82976,2.28368,8.156,53.14,2.5,53.198774422,134.8
2020-12-23 04:30:00,56.2484,21.11495,60.0809754919,6.9084,2.01495,7.19625,49.34,19.1,52.9078973311,133.7,58.1584,25.58495,63.5373052392,6.9084,2.01495,7.19625,51.25,23.57,56.4101710687,134.88,58.8884,61.91495,85.4476722214,6.9084,2.01495,7.19625,51.98,59.9,79.3090814472,133.7,60.0084,4.61495,60.1855949049,6.9084,2.01495,7.19625,53.1,2.6,53.1636153774,134.88
2020-12-23 05:00:00,56.18272,21.07621,60.005871834,6.67272,1.9462100000000002,6.95075,49.51,19.13,53.0772738561,133.46,58.10272,25.32621,63.382513238,6.67272,1.9462100000000002,6.95075,51.43,23.38,56.4948608282,134.65,58.84272,61.72621,85.2794857979,6.67272,1.9462100000000002,6.95075,52.17,59.78,79.3432876808,133.46,59.94272,4.63621,60.1217441876,6.67272,1.9462100000000002,6.95075,53.27,2.69,53.3378758482,134.65
2020-12-23 05:30:00,57.59576,21.47168,61.4679153055,6.96576,2.03168,7.256,50.63,19.44,54.2338501307,133.03,59.40576,26.32168,64.9759583169,6.96576,2.03168,7.256,52.44,24.29,57.7923671431,134.21,60.12576,60.33168,85.176397125,6.96576,2.03168,7.256,53.16,58.3,78.8978808334,133.03,61.39576,5.14168,61.6106826711,6.96576,2.03168,7.256,54.43,3.11,54.518776582,134.21
2020-12-23 06:00:00,58.91016,21.23463,62.6204157002,7.01016,2.04463,7.30225,51.9,19.19,55.3341314199,132.73,60.73016,26.61463,66.3060394207,7.01016,2.04463,7.30225,53.72,24.57,59.072187195,133.93,61.47016,59.65463,85.6577810293,7.01016,2.04463,7.30225,54.46,57.61,79.2767538437,132.73,62.77016,4.97463,62.9669749159,7.01016,2.04463,7.30225,55.76,2.93,55.836927745,133.93
2020-12-23 06:30:00,63.68688,21.51409,67.2225762126,7.31688,2.13409,7.6217500000000005,56.37,19.38,59.6083995759,131.73,65.23688,30.08409,71.8394249926,7.31688,2.13409,7.6217500000000005,57.92,27.95,64.3111879847,132.97,66.02688,55.15409,86.0321017194,7.31688,2.13409,7.6217500000000005,58.71,53.02,79.1074237983,131.73,67.70688,5.42409,67.9237981245,7.31688,2.13409,7.6217500000000005,60.39,3.29,60.4795519163,132.97
2020-12-23 07:00:00,67.12016,24.02588,71.2906641027,7.9401600000000006,2.31588,8.271,59.18,21.71,63.0364696029,131.81,69.94016,35.44588,78.4094151859,7.9401600000000006,2.31588,8.271,62.0,33.13,70.2964928001,133.08,71.02016,49.66588,86.66350305980001,7.9401600000000006,2.31588,8.271,63.08,47.35,78.8740064914,131.81,71.25016,8.12588,71.7120298541,7.9401600000000006,2.31588,8.271,63.31,5.8100000000000005,63.576034793,133.08
2020-12-23 07:30:00,71.20968,30.23574,77.3629013097,8.89968,2.59574,9.2705,62.31,27.64,68.165282219,133.33,75.12968,21.42574,78.1250993692,8.89968,2.59574,9.2705,66.23,18.83,68.8547877783,134.6,77.32968,18.88574,79.6024533808,8.89968,2.59574,9.2705,68.43,16.29,70.3422277156,133.33,75.48968,14.49574,76.8688380597,8.89968,2.59574,9.2705,66.59,11.9,67.6449414221,134.6
2020-12-23 08:00:00,75.90504,24.11522,79.6436998955,9.03504,2.63522,9.4115,66.87,21.48,70.2352283402,132.28,77.97504,3.87522,78.0712763637,9.03504,2.63522,9.4115,68.94,1.24,68.9511508243,133.57,80.38504,3.67522,80.4690120348,9.03504,2.63522,9.4115,71.35,1.04,71.3575791349,132.28,80.38504,8.20522,80.8027245274,9.03504,2.63522,9.4115,71.35,5.57,71.5670832157,133.57
2020-12-23 08:30:00,78.70928,23.00729,82.0029642834,9.41928,2.74729,9.81175,69.29,20.26,72.1912162247,131.74,80.85928,3.04729,80.9166802239,9.41928,2.74729,9.81175,71.44,0.30000000000000004,71.4406298964,133.02,83.28928,3.06729,83.3457403282,9.41928,2.74729,9.81175,73.87,0.32,73.8706931063,131.74,83.28928,7.17729,83.597952455,9.41928,2.74729,9.81175,73.87,4.43,74.0027148151,133.02
2020-12-23 09:00:00,81.1004,20.9022,83.7506826539,9.2304,2.6922,9.615,71.87,18.21,74.1410884733,131.48,83.5004,3.2022,83.5617788525,9.2304,2.6922,9.615,74.27,0.51,74.2717510228,132.75,85.9604,3.0222,86.0135109213,9.2304,2.6922,9.615,76.73,0.33,76.7307096279,131.48,85.8004,5.1422,85.9543533569,9.2304,2.6922,9.615,76.57,2.45,76.6091861333,132.75
2020-12-23 09:30:00,83.30648,20.14564,85.7077383962,9.51648,2.77564,9.913,73.79,17.37,75.8068664436,131.3,85.75648,2.99564,85.8087858031,9.51648,2.77564,9.913,76.24,0.22,76.240317418,132.63,88.23648,3.03564,88.2886828138,9.51648,2.77564,9.913,78.72,0.26,78.7204293687,131.3,88.09648,4.40564,88.2065726134,9.51648,2.77564,9.913,78.58,1.63,78.596903883,132.63
2020-12-23 10:00:00,84.81864,19.70252,87.0769256795,11.288640000000001,3.29252,11.759,73.53,16.41,75.3388943375,131.43,87.30864,3.73252,87.388387811,11.288640000000001,3.29252,11.759,76.02,0.44,76.0212733385,132.7,89.77864,3.98252,89.8669275418,11.288640000000001,3.29252,11.759,78.49,0.6900000000000001,78.4930328118,131.43,89.60864,3.89252,89.6931439665,11.288640000000001,3.29252,11.759,78.32,0.6000000000000001,78.3222982298,132.7
2020-12-23 10:30:00,85.6784,22.32245,88.538579165,17.2884,5.04245,18.00875,68.39,17.28,70.5392833817,131.74,87.9984,5.28245,88.156807341,17.2884,5.04245,18.00875,70.71,0.24,70.7104072962,133.04,90.4084,5.55245,90.5787419407,17.2884,5.04245,18.00875,73.12,0.51,73.1217785615,131.74,90.2284,6.44245,90.4581081416,17.2884,5.04245,18.00875,72.94,1.4,72.9534344634,133.04
2020-12-23 11:00:00,86.75016,18.82963,88.7701820769,10.25016,2.98963,10.67725,76.5,15.84,78.122695806,131.3,89.40016,3.83963,89.4825757707,10.25016,2.98963,10.67725,79.15,0.85,79.1545639872,132.63,91.97016,4.08963,92.0610417276,10.25016,2.98963,10.67725,81.72,1.1,81.7274029931,131.3,91.65016,3.10963,91.7028986824,10.25016,2.98963,10.67725,81.4,0.12,81.400088452,132.63
2020-12-23 11:30:00,87.9708,18.6769,89.9315753573,10.4808,3.0569,10.9175,77.49,15.62,79.0486211138,131.08,90.6608,4.0769,90.7524201895,10.4808,3.0569,10.9175,80.18,1.02,80.1864876398,132.45,93.2308,4.3169,93.3306899913,10.4808,3.0569,10.9175,82.75,1.26,82.7595921933,131.08,92.9208,3.1669,92.9747510255,10.4808,3.0569,10.9175,82.44,0.11,82.4400733867,132.45
2020-12-23 12:00:00,87.87288,19.11084,89.9270106531,9.36288,2.73084,9.753,78.51,16.38,80.2005268062,130.92,90.53288,4.47084,90.6432058756,9.36288,2.73084,9.753,81.17,1.74,81.1886476054,132.28,93.12288,4.73084,93.2429709233,9.36288,2.73084,9.753,83.76,2.0,83.7838743435,130.92,92.87288,3.45084,92.9369686196,9.36288,2.73084,9.753,83.51,0.72,83.5131037622,132.28
2020-12-23 12:30:00,87.39672,20.83696,89.846344215,10.92672,3.18696,11.382,76.47,17.65,78.4804650853,131.81,89.86672,3.97696,89.9546751114,10.92672,3.18696,11.382,78.94,0.79,78.9439529033,133.21,92.43672,4.22696,92.5333150557,10.92672,3.18696,11.382,81.51,1.04,81.5166344987,131.81,92.32672,4.9569600000000005,92.4596921821,10.92672,3.18696,11.382,81.4,1.77,81.4192415833,133.21
2020-12-23 13:00:00,86.18872,22.86546,89.1702008311,14.17872,4.13546,14.7695,72.01,18.73,74.4060011021,132.46,88.38872,4.36546,88.4964579192,14.17872,4.13546,14.7695,74.21,0.23,74.2103564201,133.88,90.87872,4.31546,90.9811241074,14.17872,4.13546,14.7695,76.7,0.18,76.7002112122,132.46,90.91872,6.85546,91.1768116258,14.17872,4.13546,14.7695,76.74,2.7199999999999998,76.788189196,133.88
2020-12-23 13:30:00,87.30856,22.38208,90.1318043445,14.57856,4.25208,15.186,72.73,18.13,74.9556522218,132.33,89.53856,4.55208,89.6541976664,14.57856,4.25208,15.186,74.96,0.30000000000000004,74.9606003178,133.7,92.05856,4.83208,92.1852887743,14.57856,4.25208,15.186,77.48,0.58,77.4821708524,132.33,92.06856,6.39208,92.2901859745,14.57856,4.25208,15.186,77.49,2.14,77.5195439873,133.7
2020-12-23 14:00:00,86.50096,22.28528,89.3255270659,12.84096,3.74528,13.376,73.66,18.54,75.9574038524,132.98,88.85096,4.14528,88.9476050223,12.84096,3.74528,13.376,76.01,0.4,76.0110524858,134.31,91.40096,4.3552800000000005,91.5046662898,12.84096,3.74528,13.376,78.56,0.61,78.5623682179,132.98,91.31096,6.12528,91.5161760084,12.84096,3.74528,13.376,78.47,2.38,78.5060844776,134.31
2020-12-23 14:30:00,86.02272,22.77746,88.9871959343,10.962720000000001,3.19746,11.4195,75.06,19.58,77.5717732168,133.23,88.29272,3.93746,88.3804729352,10.962720000000001,3.19746,11.4195,77.33,0.74,77.3335405888,134.57,90.87272,4.16746,90.9682305151,10.962720000000001,3.19746,11.4195,79.91,0.97,79.9158870313,133.23,90.90272,6.58746,91.1410946426,10.962720000000001,3.19746,11.4195,79.94,3.39,80.0118472478,134.57
2020-12-23 15:00:00,85.75088,22.52984,88.661192814,10.01088,2.91984,10.428,75.74,19.61,78.2374571417,132.54,87.97088,3.71984,88.0494914102,10.01088,2.91984,10.428,77.96,0.8,77.964104561,133.82,90.55088,3.95984,90.6374216403,10.01088,2.91984,10.428,80.54,1.04,80.5467143961,132.54,90.65088,6.51984,90.8850392441,10.01088,2.91984,10.428,80.64,3.6,80.7203171451,133.82
2020-12-23 15:30:00,85.82784,22.19937,88.6522991663,9.59784,2.79937,9.99775,76.23,19.4,78.659855708,131.65,88.05784,3.56937,88.1301514106,9.59784,2.79937,9.99775,78.46,0.77,78.4637782674,132.95,90.61784,3.81937,90.698293884,9.59784,2.79937,9.99775,81.02,1.02,81.0264203825,131.65,90.71784,6.37937,90.9418652539,9.59784,2.79937,9.99775,81.12,3.58,81.1989581214,132.95
2020-12-23 16:00:00,87.10464,22.82552,90.0456699281,11.74464,3.42552,12.234,75.36,19.4,77.8170264145,131.21,89.39464,3.80552,89.4756036202,11.74464,3.42552,12.234,77.65,0.38,77.6509298077,132.49,91.91464,3.8555200000000003,91.9954677188,11.74464,3.42552,12.234,80.17,0.43,80.1711531662,131.21,91.95464,7.15552,92.2326259195,11.74464,3.42552,12.234,80.21,3.73,80.2966811269,132.49
2020-12-23 16:30:00,88.32024,34.61007,94.8594841809,14.40024,4.20007,15.00025,73.92,30.41,79.9308107053,133.77,94.27024,16.26007,95.6622601973,14.40024,4.20007,15.00025,79.87,12.06,80.7753706274,135.09,97.39024,16.35007,98.7531449437,14.40024,4.20007,15.00025,82.99,12.15,83.874683904,133.77,93.10024,19.08007,95.0352763939,14.40024,4.20007,15.00025,78.7,14.88,80.0943468667,135.09
2020-12-23 17:00:00,90.01136,35.76123,96.8551005377,18.14136,5.29123,18.89725,71.87,30.47,78.0622687346,134.02,96.05136,17.65123,97.65976489,18.14136,5.29123,18.89725,77.91,12.36,78.8843311438,135.31,99.21136,18.13123,100.8545261967,18.14136,5.29123,18.89725,81.07,12.84,82.0805123035,134.02,94.69136,20.25123,96.8326699785,18.14136,5.29123,18.89725,76.55,14.96,77.9981031821,135.31
2020-12-23 17:30:00,91.166,36.688,98.2713025252,20.496,5.978,21.35,70.67,30.71,77.0542211693,134.02,97.096,18.128,98.7737697975,20.496,5.978,21.35,76.6,12.15,77.5576076217,135.43,100.216,18.618,101.9307440373,20.496,5.978,21.35,79.72,12.64,80.7158472668,134.02,95.786,21.168,98.0971050541,20.496,5.978,21.35,75.29,15.19,76.8070322301,135.43
2020-12-23 18:00:00,90.74096,37.99778,98.3755716967,23.10096,6.73778,24.0635,67.64,31.26,74.5141409398,134.46,96.56096,18.54778,98.326187453,23.10096,6.73778,24.0635,73.46,11.81,74.4032774816,135.79,99.61096,19.03778,101.4139064401,23.10096,6.73778,24.0635,76.51,12.3,77.4923873681,134.46,95.24096,22.37778,97.8345823288,23.10096,6.73778,24.0635,72.14,15.64,73.8159142733,135.79
2020-12-23 18:30:00,89.11064,40.41352,97.8466083214,24.56064,7.16352,25.584,64.55,33.25,72.610364274,135.09,94.59064,18.83352,96.4473465223,24.56064,7.16352,25.584,70.03,11.67,70.9957026869,136.45,97.58064,19.31352,99.4735812043,24.56064,7.16352,25.584,73.02,12.15,74.0239346428,135.09,93.49064,24.69352,96.6967925921,24.56064,7.16352,25.584,68.93,17.53,71.12415764,136.45
2020-12-23 19:00:00,86.75264,41.85327,96.3209050864,25.38264,7.40327,26.44025,61.37,34.45,70.3781173377,134.61,91.95264,18.64327,93.8235552474,25.38264,7.40327,26.44025,66.57,11.24,67.512239631,135.95,94.83264,19.10327,96.7376066174,25.38264,7.40327,26.44025,69.45,11.7,70.4286340915,134.61,90.96264,26.27327,94.6809727045,25.38264,7.40327,26.44025,65.58,18.87,68.240847738,135.95
2020-12-23 19:30:00,84.98976,42.02868,94.8138663245,25.22976,7.35868,26.281,59.76,34.67,69.088830501,135.4,90.17976,18.09868,91.9779937344,25.22976,7.35868,26.281,64.95,10.74,65.831983868,136.69,93.03976,18.54868,94.8707039639,25.22976,7.35868,26.281,67.81,11.19,68.7270849084,135.4,89.14976,26.23868,92.9308777329,25.22976,7.35868,26.281,63.92,18.88,66.6499872468,136.69
2020-12-23 20:00:00,83.57832,32.90201,89.8213662558,25.37832,7.40201,26.43575,58.2,25.5,63.5412464467,133.81,86.36832,13.75201,87.4563003943,25.37832,7.40201,26.43575,60.99,6.35,61.3196754721,135.05,88.76832,13.66201,89.8135020632,25.37832,7.40201,26.43575,63.39,6.26,63.6983492722,133.81,87.68832,16.95201,89.3118811103,25.37832,7.40201,26.43575,62.31,9.55,63.0375967181,135.05
2020-12-23 20:30:00,82.90168,29.42299,87.9681811075,25.38168,7.40299,26.43925,57.52,22.02,61.5908337336,132.95,85.05168,19.10299,87.1705942263,25.38168,7.40299,26.43925,59.67,11.7,60.8062406337,134.23,87.25168,21.40299,89.838430773,25.38168,7.40299,26.43925,61.87,14.0,63.4341934606,132.95,86.98168,13.76299,88.063798177,25.38168,7.40299,26.43925,61.6,6.36,61.9274543317,134.23
2020-12-23 21:00:00,79.64072,33.05521,86.2281345633,25.56072,7.45521,26.62575,54.08,25.6,59.8331546887,132.55,83.00072,35.32521,90.2052658222,25.56072,7.45521,26.62575,57.44,27.87,63.8442675579,133.81,85.24072,38.76521,93.6414537075,25.56072,7.45521,26.62575,59.68,31.31,67.3944990337,132.55,83.54072,17.33521,85.3203457791,25.56072,7.45521,26.62575,57.98,9.88,58.8157699941,133.81
2020-12-23 21:30:00,76.44704,34.28247,83.7820844457,26.23704,7.65247,27.33025,50.21,26.63,56.8348572621,133.33,79.63704,34.61247,86.8336410584,26.23704,7.65247,27.33025,53.4,26.96,59.8197425605,134.58,81.75704,40.58247,91.2751360495,26.23704,7.65247,27.33025,55.52,32.93,64.5511835678,133.33,80.18704,18.41247,82.2738137895,26.23704,7.65247,27.33025,53.95,10.76,55.012544933,134.58
