Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-23 22:00:00,73.12336,35.00223,81.0689945828,26.13336,7.62223,27.22225,46.99,27.38,54.3849657534,133.49,76.23336,33.54223,83.2862916107,26.13336,7.62223,27.22225,50.1,25.92,56.4079462487,134.72,78.25336,41.73223,88.6857788603,26.13336,7.62223,27.22225,52.12,34.11,62.2895376448,133.49,76.72336,19.12223,79.0704347393,26.13336,7.62223,27.22225,50.59,11.5,51.8806139131,134.72
2020-12-23 22:30:00,68.91776,35.82393,77.6724636153,25.96776,7.57393,27.04975,42.95,28.25,51.4078301429,133.49,71.86776,32.52393,78.8846052792,25.96776,7.57393,27.04975,45.9,24.95,52.2428224735,134.72,73.75776,42.72393,85.238144952,25.96776,7.57393,27.04975,47.79,35.15,59.3245868085,133.49,72.34776,19.95393,75.0490353,25.96776,7.57393,27.04975,46.38,12.38,48.0038415129,134.72
2020-12-23 23:00:00,65.5124,36.91195,75.1955225167,26.1324,7.62195,27.22125,39.38,29.29,49.0783913754,133.67,68.2824,32.04195,75.4266047861,26.1324,7.62195,27.22125,42.15,24.42,48.7130259787,134.88,70.0924,43.45195,82.4682756978,26.1324,7.62195,27.22125,43.96,35.83,56.7121724147,133.67,68.7824,21.02195,71.9231599109,26.1324,7.62195,27.22125,42.65,13.4,44.7055086091,134.88
2020-12-23 23:30:00,62.2564,37.6302,72.7453867472,25.1664,7.3402,26.215,37.09,30.29,47.8868687638,134.02,64.8764,31.7102,72.2113845664,25.1664,7.3402,26.215,39.71,24.37,46.5916408812,135.22,66.6264,43.5602,79.6025640353,25.1664,7.3402,26.215,41.46,36.22,55.0528836665,134.02,65.4264,21.6602,68.918633772,25.1664,7.3402,26.215,40.26,14.32,42.7309021669,135.22
2020-12-24 00:00:00,59.16568,39.21749,70.9830205878,24.74568,7.21749,25.77675,34.42,32.0,46.997195661,134.83,61.59568,31.48749,69.1772348476,24.74568,7.21749,25.77675,36.85,24.27,44.1243175585,136.07,63.24568,44.16749,77.1413197422,24.74568,7.21749,25.77675,38.5,36.95,53.3624633989,134.83,62.24568,23.09749,66.3929116922,24.74568,7.21749,25.77675,37.5,15.88,40.7237571941,136.07
2020-12-24 00:30:00,58.8944,40.36795,71.401132614,25.6044,7.46795,26.67125,33.29,32.9,46.8042102807,135.07,61.1344,32.44795,69.2118799236,25.6044,7.46795,26.67125,35.53,24.98,43.432491294,136.32,62.7644,43.93795,76.6153598018,25.6044,7.46795,26.67125,37.16,36.47,52.0665583652,135.07,61.9144,24.17795,66.4677831251,25.6044,7.46795,26.67125,36.31,16.71,39.9704916157,136.32
2020-12-24 01:00:00,61.35912,39.32391,72.8787452201,25.17912,7.34391,26.22825,36.18,31.98,48.2878121269,134.83,63.75912,32.37391,71.5073103386,25.17912,7.34391,26.22825,38.58,25.03,45.988230016,136.08,65.47912,43.54391,78.6357886338,25.17912,7.34391,26.22825,40.3,36.2,54.1713023657,134.83,64.49912,23.19391,68.5426432366,25.17912,7.34391,26.22825,39.32,15.85,42.3943970355,136.08
2020-12-24 01:30:00,62.22848,39.56664,73.7421366927,25.66848,7.48664,26.738,36.56,32.08,48.6390789386,135.26,64.67848,32.72664,72.4868177036,25.66848,7.48664,26.738,39.01,25.24,46.4632941148,136.49,66.38848,43.76664,79.516973368,25.66848,7.48664,26.738,40.72,36.28,54.5376640497,135.26,65.40848,23.33664,69.4468719411,25.66848,7.48664,26.738,39.74,15.85,42.7842272339,136.49
2020-12-24 02:00:00,59.44216,48.83438,76.9296240433,26.31216,7.67438,27.4085,33.13,41.16,52.8369425686,135.0,63.93216,41.74438,76.3538757618,26.31216,7.67438,27.4085,37.62,34.07,50.7545988064,136.21,65.61216,34.66438,74.2062987936,26.31216,7.67438,27.4085,39.3,26.99,47.6754664372,135.0,63.07216,32.82438,71.1023015763,26.31216,7.67438,27.4085,36.76,25.15,44.5400954197,136.21
2020-12-24 02:30:00,57.55888,53.42509,78.5319355954,26.34888,7.68509,27.44675,31.21,45.74,55.3733844008,134.61,63.07888,45.92509,78.0260148512,26.34888,7.68509,27.44675,36.73,38.24,53.0225470908,135.83,64.72888,30.00509,71.3451703478,26.34888,7.68509,27.44675,38.38,22.32,44.3982747413,134.61,61.38888,38.31509,72.3646371466,26.34888,7.68509,27.44675,35.04,30.63,46.5402889978,135.83
2020-12-24 03:00:00,56.3172,53.55085,77.7130655139,26.1972,7.64085,27.28875,30.12,45.91,54.9084920572,134.87,61.7072,46.07085,77.0084524683,26.1972,7.64085,27.28875,35.51,38.43,52.3242295691,136.09,63.3272,29.990850000000002,70.0698604506,26.1972,7.64085,27.28875,37.13,22.35,43.337736443,134.87,60.0672,38.35085,71.2660944037,26.1972,7.64085,27.28875,33.87,30.71,45.7195909868,136.09
2020-12-24 03:30:00,55.17552,53.45911,76.8258709633,25.50552,7.43911,26.56825,29.67,46.02,54.7553586419,135.08,60.55552,46.11911,76.1179565521,25.50552,7.43911,26.56825,35.05,38.68,52.1981311926,136.22,62.16552,29.80911,68.9429830792,25.50552,7.43911,26.56825,36.66,22.37,42.9461581518,135.08,58.90552,38.18911,70.2016268263,25.50552,7.43911,26.56825,33.4,30.75,45.3995870025,136.22
2020-12-24 04:00:00,54.18944,53.41692,76.0911476441,24.22944,7.06692,25.239,29.96,46.35,55.1898912845,135.33,59.63944,45.66692,75.1154470519,24.22944,7.06692,25.239,35.41,38.6,52.381562596,136.47,61.23944,29.73692,68.0775544699,24.22944,7.06692,25.239,37.01,22.67,43.4012557422,135.33,57.92944,38.09692,69.3339406943,24.22944,7.06692,25.239,33.7,31.03,45.8099432438,136.47
2020-12-24 04:30:00,53.19384,53.19862,75.230830009,22.38384,6.52862,23.3165,30.81,46.67,55.9226698218,135.26,58.77384,44.64862,73.8096439244,22.38384,6.52862,23.3165,36.39,38.12,52.7007258015,136.43,60.433840000000004,29.59862,67.2928474881,22.38384,6.52862,23.3165,38.05,23.07,44.4974988061,135.26,56.99384,37.92862,68.460777187,22.38384,6.52862,23.3165,34.61,31.4,46.7312753945,136.43
2020-12-24 05:00:00,52.07896,52.99053,74.2981449591,21.25896,6.20053,22.14475,30.82,46.79,56.0283544288,134.84,57.65896,43.69053,72.3423671161,21.25896,6.20053,22.14475,36.4,37.49,52.2538046462,136.06,59.28896,29.55053,66.245110017,21.25896,6.20053,22.14475,38.03,23.35,44.6262635675,134.84,55.87896,37.86053,67.4972436664,21.25896,6.20053,22.14475,34.62,31.66,46.9137506495,136.06
2020-12-24 05:30:00,53.01032,52.06551,74.3028354645,20.59032,6.00551,21.44825,32.42,46.06,56.3256602269,133.93,58.79032,42.83551,72.7405158262,20.59032,6.00551,21.44825,38.2,36.83,53.0630653091,135.13,60.46032,29.10551,67.1012742566,20.59032,6.00551,21.44825,39.87,23.1,46.0784863033,133.93,56.90032,37.18551,67.9735872973,20.59032,6.00551,21.44825,36.31,31.18,47.8603019213,135.13
2020-12-24 06:00:00,54.20328,50.28429,73.9358193541,18.56328,5.41429,19.33675,35.64,44.87,57.3020636627,133.28,60.30328,41.95429,73.4618814635,18.56328,5.41429,19.33675,41.74,36.54,55.4743111719,134.47,62.08328,28.26429,68.2143954365,18.56328,5.41429,19.33675,43.52,22.85,49.1539713553,133.28,58.31328,35.50429,68.2714671936,18.56328,5.41429,19.33675,39.75,30.09,49.8544942809,134.47
2020-12-24 06:30:00,58.44504,48.49397,75.943978214,16.74504,4.88397,17.44275,41.7,43.61,60.3383965647,134.45,64.68504,27.86397,70.4312091616,16.74504,4.88397,17.44275,47.94,22.98,53.163182749,135.63,66.87504,25.05397,71.4140909608,16.74504,4.88397,17.44275,50.13,20.17,54.0355975261,134.45,62.58504,32.68397,70.6054468633,16.74504,4.88397,17.44275,45.84,27.8,53.6110585607,135.63
2020-12-24 07:00:00,60.34864,56.88127,82.9303154863,15.15864,4.42127,15.79025,45.19,52.46,69.2400729347,135.5,69.01864,22.83127,72.6969019784,15.15864,4.42127,15.79025,53.86,18.41,56.9194843617,136.68,71.60864,23.47127,75.357135283,15.15864,4.42127,15.79025,56.45,19.05,59.5777223465,135.5,65.10864,42.41127,77.7036088329,15.15864,4.42127,15.79025,49.95,37.99,62.7554188895,136.68
2020-12-24 07:30:00,64.17824,55.18782,84.6436173958,14.35824,4.18782,14.9565,49.82,51.0,71.2953883502,135.2,73.29824,23.23782,76.8936165455,14.35824,4.18782,14.9565,58.94,19.05,61.9421189499,136.45,75.98824,23.89782,79.6575069849,14.35824,4.18782,14.9565,61.63,19.71,64.7050307163,135.2,69.28824,40.73782,80.3768012591,14.35824,4.18782,14.9565,54.93,36.55,65.9788405476,136.45
2020-12-24 08:00:00,67.4064,52.7902,85.617918551,13.6464,3.9802,14.215,53.76,48.81,72.612352255,134.05,76.7264,23.9402,80.3745832524,13.6464,3.9802,14.215,63.08,19.96,66.1625876157,135.27,79.4664,24.6102,83.1899673819,13.6464,3.9802,14.215,65.82,20.63,68.9773100374,134.05,72.7864,38.5102,82.3461931664,13.6464,3.9802,14.215,59.14,34.53,68.4825561731,135.27
2020-12-24 08:30:00,72.3772,46.41835,85.9832675383,14.9772,4.36835,15.60125,57.4,42.05,71.1544973983,134.2,80.1472,19.76835,82.5491449354,14.9772,4.36835,15.60125,65.17,15.4,66.9648333082,135.41,82.9372,20.30835,85.3874008479,14.9772,4.36835,15.60125,67.96,15.94,69.8043351089,134.2,77.5072,31.19835,83.550602,14.9772,4.36835,15.60125,62.53,26.83,68.0429996399,135.41
2020-12-24 09:00:00,77.27936,32.59273,83.871243766,15.60936,4.55273,16.25975,61.67,28.04,67.7453356328,135.45,80.90936,6.26273,81.1513790558,15.60936,4.55273,16.25975,65.3,1.71,65.3223859025,136.58,83.74936,6.50273,84.0014333084,15.60936,4.55273,16.25975,68.14,1.9500000000000002,68.1678964029,135.45,81.46936,16.80273,83.1840631026,15.60936,4.55273,16.25975,65.86,12.25,66.9895670982,136.58
2020-12-24 09:30:00,79.7676,32.0093,85.9503653061,15.5976,4.5493,16.2475,64.17,27.46,69.7985709023,135.73,83.4576,6.9593,83.7472558013,15.5976,4.5493,16.2475,67.86,2.41,67.9027812391,136.88,86.4376,7.2193,86.7385553618,15.5976,4.5493,16.2475,70.84,2.67,70.8902990542,135.73,84.0576,16.1493,85.5948597069,15.5976,4.5493,16.2475,68.46,11.6,69.4358092053,136.88
2020-12-24 10:00:00,81.4528,31.40665,87.2979741578,15.8628,4.62665,16.52375,65.59,26.78,70.8464289855,135.87,85.2528,7.7566500000000005,85.6049386838,15.8628,4.62665,16.52375,69.39,3.13,69.460557153,137.04,88.2928,8.03665,88.6578043664,15.8628,4.62665,16.52375,72.43,3.41,72.5102268649,135.87,85.8028,15.49665,87.1909780256,15.8628,4.62665,16.52375,69.94,10.87,70.7796616268,137.04
2020-12-24 10:30:00,82.1624,30.6507,87.6933599781,14.4024,4.2007,15.0025,67.76,26.45,72.7393985403,135.67,85.9824,8.2707,86.3792659627,14.4024,4.2007,15.0025,71.58,4.07,71.6956156261,136.85,89.1124,8.5707,89.5236099152,14.4024,4.2007,15.0025,74.71,4.37,74.8376977198,135.67,86.6024,14.7707,87.8529980379,14.4024,4.2007,15.0025,72.2,10.57,72.9696162797,136.85
2020-12-24 11:00:00,82.82776,24.48643,86.3714251403,12.70776,3.70643,13.23725,70.12,20.78,73.1342792403,134.83,85.32776,9.93643,85.9043611685,12.70776,3.70643,13.23725,72.62,6.23,72.8867429647,136.03,88.21776,10.20643,88.80621821,12.70776,3.70643,13.23725,75.51,6.5,75.7892479182,134.83,87.40776,11.32643,88.138552999,12.70776,3.70643,13.23725,74.7,7.62,75.0876447893,136.03
2020-12-24 11:30:00,83.13632,16.30601,84.7203261636,13.66632,3.9860100000000003,14.23575,69.47,12.32,70.5539743742,133.18,83.42632,13.90601,84.5773491123,13.66632,3.9860100000000003,14.23575,69.76,9.92,70.4617910644,134.36,85.89632,13.82601,87.0019329789,13.66632,3.9860100000000003,14.23575,72.23,9.84,72.897177586,133.18,87.69632,7.83601,88.0457130942,13.66632,3.9860100000000003,14.23575,74.03,3.85,74.1300438419,134.36
2020-12-24 12:00:00,82.25608,17.07594,84.0098233771,13.90608,4.05594,14.4855,68.35,13.02,69.579040666,133.43,82.49608,14.10594,83.6933734453,13.90608,4.05594,14.4855,68.59,10.05,69.3223672417,134.57,84.98608,14.04594,86.1389704155,13.90608,4.05594,14.4855,71.08,9.99,71.7785936056,133.43,86.77608,7.24594,87.0780782209,13.90608,4.05594,14.4855,72.87,3.19,72.9397902383,134.57
2020-12-24 12:30:00,82.86904,17.05222,84.6052953275,13.85904,4.04222,14.4365,69.01,13.01,70.2256377686,133.14,83.10904,14.52222,84.3682843458,13.85904,4.04222,14.4365,69.25,10.48,70.0385101212,134.34,85.61904,14.45222,86.8302175135,13.85904,4.04222,14.4365,71.76,10.41,72.5111419025,133.14,87.39904,7.15222,87.6911993523,13.85904,4.04222,14.4365,73.54,3.11,73.6057314344,134.34
2020-12-24 13:00:00,83.422,17.581,85.2544523471,15.432,4.501,16.075,67.99,13.08,69.2367424133,133.14,83.592,15.171,84.9575288306,15.432,4.501,16.075,68.16,10.67,68.9901043629,134.34,86.092,15.121,87.4098227032,15.432,4.501,16.075,70.66,10.62,71.4536213218,133.14,87.912,7.541,88.2348367993,15.432,4.501,16.075,72.48,3.04,72.5437247458,134.34
2020-12-24 13:30:00,84.96672,18.81571,87.0251368879,17.91672,5.22571,18.66325,67.05,13.59,68.4133802702,133.45,85.13672,16.43571,86.7086711671,17.91672,5.22571,18.66325,67.22,11.21,68.148312525,134.63,87.63672,16.38571,89.1554046851,17.91672,5.22571,18.66325,69.72,11.16,70.6075350087,133.45,89.40672,7.79571,89.7459451762,17.91672,5.22571,18.66325,71.49,2.5700000000000003,71.5361796576,134.63
2020-12-24 14:00:00,84.07368,19.10149,86.2163011789,17.35368,5.06149,18.07675,66.72,14.04,68.1812290884,133.64,84.35368,16.71149,85.9931231411,17.35368,5.06149,18.07675,67.0,11.65,68.0053122925,134.75,86.82368,16.66149,88.407899295,17.35368,5.06149,18.07675,69.47,11.6,70.4318173839,133.64,88.50368,7.23149,88.7986251085,17.35368,5.06149,18.07675,71.15,2.17,71.1830836646,134.75
2020-12-24 14:30:00,82.60664,19.37402,84.8481562737,16.43664,4.79402,17.1215,66.17,14.58,67.7572527483,133.14,82.92664,16.99402,84.6500108532,16.43664,4.79402,17.1215,66.49,12.2,67.6000007396,134.32,85.38664,16.95402,87.0535299953,16.43664,4.79402,17.1215,68.95,12.16,70.0140564458,133.14,87.00664,6.27402,87.2325554541,16.43664,4.79402,17.1215,70.57,1.48,70.5855176364,134.32
2020-12-24 15:00:00,81.74304,18.95297,83.9114989752,14.03304,4.09297,14.617750000000001,67.71,14.86,69.3214519467,133.34,82.10304,16.58297,83.7609937337,14.03304,4.09297,14.617750000000001,68.07,12.49,69.2063942133,134.5,84.57304,16.54297,86.1758025855,14.03304,4.09297,14.617750000000001,70.54,12.45,71.6302596673,133.34,86.19304,5.31297,86.3566314458,14.03304,4.09297,14.617750000000001,72.16,1.22,72.170312456,134.5
2020-12-24 15:30:00,82.09528,19.72154,84.4308837941,16.08528,4.69154,16.7555,66.01,15.03,67.6994903969,133.11,82.36528,17.31154,84.1648903442,16.08528,4.69154,16.7555,66.28,12.62,67.4707551462,134.32,84.79528,17.28154,86.5383795495,16.08528,4.69154,16.7555,68.71,12.59,69.8539347496,133.11,86.48528,5.71154,86.673671584,16.08528,4.69154,16.7555,70.4,1.02,70.4073888168,134.32
2020-12-24 16:00:00,83.11536,20.34198,85.5684475625,17.83536,5.20198,18.5785,65.28,15.14,67.0126704437,132.91,83.35536,17.77198,85.2288643234,17.83536,5.20198,18.5785,65.52,12.57,66.7148806489,134.12,85.75536,17.73198,87.5694289318,17.83536,5.20198,18.5785,67.92,12.53,69.0661081863,132.91,87.44536,6.04198,87.6538447979,17.83536,5.20198,18.5785,69.61,0.84,69.6150680528,134.12
2020-12-24 16:30:00,87.342,20.16475,89.6395119719,17.982,5.24475,18.73125,69.36,14.92,70.9465714464,131.62,87.372,15.19475,88.6834077579,17.982,5.24475,18.73125,69.39,9.95,70.0997475031,132.86,89.822,15.11475,91.0848360133,17.982,5.24475,18.73125,71.84,9.87,72.5148433081,131.62,91.842,6.07475,92.0426833136,17.982,5.24475,18.73125,73.86,0.8300000000000001,73.8646634054,132.86
2020-12-24 17:00:00,89.00368,32.12899,94.6251924805,18.61368,5.42899,19.38925,70.39,26.7,75.2837439292,133.87,92.48368,9.83899,93.0055739758,18.61368,5.42899,19.38925,73.87,4.41,74.0015202547,135.14,95.51368,10.19899,96.0566627786,18.61368,5.42899,19.38925,76.9,4.77,77.0477962047,133.87,93.52368,16.73899,95.0098547887,18.61368,5.42899,19.38925,74.91,11.31,75.7589875856,135.14
2020-12-24 17:30:00,88.04224,34.22982,94.4622496104,19.06224,5.55982,19.8565,68.98,28.67,74.7007985232,134.76,91.66224,9.58982,92.1625243223,19.06224,5.55982,19.8565,72.6,4.03,72.711765898,136.03,94.73224,9.87982,95.2460400156,19.06224,5.55982,19.8565,75.67,4.32,75.7932140762,134.76,92.51224,18.58982,94.3615173545,19.06224,5.55982,19.8565,73.45,13.03,74.5968055616,136.03
2020-12-24 18:00:00,86.74432,34.04251,93.1851358284,17.73432,5.17251,18.47325,69.01,28.87,74.8054610306,135.08,90.47432,7.87251,90.816182441,17.73432,5.17251,18.47325,72.74,2.7,72.7900927325,136.34,93.54432,8.13251,93.8971646173,17.73432,5.17251,18.47325,75.81,2.96,75.8677645644,135.08,91.24432,18.38251,93.0776160318,17.73432,5.17251,18.47325,73.51,13.21,74.6875103347,136.34
2020-12-24 18:30:00,85.0392,33.8531,91.5297651928,16.3992,4.7831,17.0825,68.64,29.07,74.5420317673,134.76,88.7792,6.7231000000000005,89.0334006216,16.3992,4.7831,17.0825,72.38,1.94,72.405994227,136.05,91.7792,6.9631,92.0429590694,16.3992,4.7831,17.0825,75.38,2.18,75.4115163619,134.76,89.4892,18.2731,91.3357711975,16.3992,4.7831,17.0825,73.09,13.49,74.3244791438,136.05
2020-12-24 19:00:00,82.87624,31.38182,88.6187891085,17.76624,5.18182,18.5065,65.11,26.2,70.1837025242,134.27,85.89624,13.16182,86.89877762,17.76624,5.18182,18.5065,68.13,7.98,68.595752784,135.56,88.33624,20.08182,90.5901252447,17.76624,5.18182,18.5065,70.57,14.9,72.1258268583,134.27,87.17624,15.73182,88.5843495266,17.76624,5.18182,18.5065,69.41,10.55,70.2071976367,135.56
2020-12-24 19:30:00,81.4684,22.1512,84.426156255,17.7984,5.1912,18.54,63.67,16.96,65.8901396265,131.95,82.8784,32.7212,89.1039062892,17.7984,5.1912,18.54,65.08,27.53,70.6633377361,133.2,84.0484,57.3212,101.7342297951,17.7984,5.1912,18.54,66.25,52.13,84.3006488706,131.95,85.7384,6.3512,85.973315488,17.7984,5.1912,18.54,67.94,1.16,67.9499021339,133.2
2020-12-24 20:00:00,78.87032,23.30926,82.2426226397,17.86032,5.2092600000000004,18.6045,61.01,18.1,63.6382754323,132.76,80.20032,32.12926,86.396647367,17.86032,5.2092600000000004,18.6045,62.34,26.92,67.9040646795,134.03,81.34032,58.79926,100.36732852,17.86032,5.2092600000000004,18.6045,63.48,53.59,83.0758599113,132.76,83.03032,7.35926,83.355820115,17.86032,5.2092600000000004,18.6045,65.17,2.15,65.2054552932,134.03
2020-12-24 20:30:00,78.22128,24.27204,81.9005529322,17.56128,5.12204,18.293,60.66,19.15,63.6109904026,132.68,79.55128,31.94204,85.7245593106,17.56128,5.12204,18.293,61.99,26.82,67.5431158594,133.93,80.69128,58.87204,99.8849326065,17.56128,5.12204,18.293,63.13,53.75,82.9123597541,132.68,82.37128,8.33204,82.791609837,17.56128,5.12204,18.293,64.81,3.21,64.8894459831,133.93
2020-12-24 21:00:00,75.97144,24.58292,79.8497316927,16.50144,4.81292,17.189,59.47,19.77,62.6700390937,132.68,77.21144,30.88292,83.1586508705,16.50144,4.81292,17.189,60.71,26.07,66.0707877961,133.93,78.30144,59.26292,98.1998431414,16.50144,4.81292,17.189,61.8,54.45,82.3652991253,132.68,80.05144,8.67292,80.5198893901,16.50144,4.81292,17.189,63.55,3.86,63.6671194574,133.93
2020-12-24 21:30:00,73.25872,24.76421,77.331146073,15.64872,4.56421,16.30075,57.61,20.2,61.0487682103,133.29,74.51872,29.85421,80.2764815196,15.64872,4.56421,16.30075,58.87,25.29,64.0723107122,134.54,75.59872,60.56421,96.8668673932,15.64872,4.56421,16.30075,59.95,56.0,82.0365924451,133.29,77.28872,8.72421,77.7795479504,15.64872,4.56421,16.30075,61.64,4.16,61.7802168983,134.54
2020-12-24 22:00:00,70.48936,25.34148,74.9062112365,15.87936,4.63148,16.541,54.61,20.71,58.405104229,133.43,71.59936,29.42148,77.4086031252,15.87936,4.63148,16.541,55.72,24.79,60.9857565338,134.67,72.60936,61.31148,95.0327140484,15.87936,4.63148,16.541,56.73,56.68,80.1929878481,133.43,74.37936,9.28148,74.9562209893,15.87936,4.63148,16.541,58.5,4.65,58.6845166973,134.67
2020-12-24 22:30:00,66.64368,26.59649,71.7548142236,16.27368,4.74649,16.95175,50.37,21.85,54.905003415,133.67,67.69368,28.47649,73.439395386,16.27368,4.74649,16.95175,51.42,23.73,56.6315221409,134.85,68.63368,62.73649,92.9862850525,16.27368,4.74649,16.95175,52.36,57.99,78.1307218705,133.67,70.36368,10.50649,71.1437544361,16.27368,4.74649,16.95175,54.09,5.76,54.3958242883,134.85
2020-12-24 23:00:00,61.95024,34.97382,71.1407079066,16.23024,4.73382,16.9065,45.72,30.24,54.8158371276,134.06,64.75024,34.29382,73.2711380439,16.23024,4.73382,16.9065,48.52,29.56,56.8153500385,135.32,65.64024,57.13382,87.02249419,16.23024,4.73382,16.9065,49.41,52.4,72.0215807935,134.06,65.81024,18.83382,68.4521764785,16.23024,4.73382,16.9065,49.58,14.1,51.5459639545,135.32
2020-12-24 23:30:00,57.94536,41.78323,71.4388063643,14.92536,4.35323,15.54725,43.02,37.43,57.0239011293,133.66,62.28536,39.98323,74.0143550371,14.92536,4.35323,15.54725,47.36,35.63,59.2660653325,134.93,63.15536,50.13323,80.634609486,14.92536,4.35323,15.54725,48.23,45.78,66.4976789069,133.66,61.96536,26.19323,67.274000459,14.92536,4.35323,15.54725,47.04,21.84,51.8627727759,134.93
2020-12-25 00:00:00,55.03504,41.72522,69.0640978501,13.595040000000001,3.96522,14.1615,41.44,37.76,56.0632785342,133.92,59.42504,38.79522,70.9676297607,13.595040000000001,3.96522,14.1615,45.83,34.83,57.5631635684,135.18,60.28504,50.84522,78.8639489542,13.595040000000001,3.96522,14.1615,46.69,46.88,66.164117919,133.92,58.96504,26.10522,64.4853351813,13.595040000000001,3.96522,14.1615,45.37,22.14,50.483824142,135.18
2020-12-25 00:30:00,55.85032,41.09676,69.341199345,12.88032,3.75676,13.417,42.97,37.34,56.9271156831,133.32,60.19032,39.18676,71.8225367207,12.88032,3.75676,13.417,47.31,35.43,59.1060149223,134.62,61.07032,49.38676,78.5406649335,12.88032,3.75676,13.417,48.19,45.63,66.3654503488,133.32,59.87032,25.57676,65.1047300048,12.88032,3.75676,13.417,46.99,21.82,51.8090001834,134.62
2020-12-25 01:00:00,58.8408,40.2694,71.3012224369,13.0608,3.8094,13.605,45.78,36.46,58.5246956421,132.83,63.4008,39.5194,74.7090651595,13.0608,3.8094,13.605,50.34,35.71,61.7196864866,134.06,64.3208,48.5594,80.5926835451,13.0608,3.8094,13.605,51.26,44.75,68.045206297,132.83,62.9808,24.8394,67.7021193243,13.0608,3.8094,13.605,49.92,21.03,54.1688775959,134.06
2020-12-25 01:30:00,59.59608,41.00219,72.3385950663,15.43608,4.50219,16.07925,44.16,36.5,57.2918458421,133.1,64.08608,40.39219,75.7532485294,15.43608,4.50219,16.07925,48.65,35.89,60.4558897048,134.37,64.98608,49.42219,81.6440044226,15.43608,4.50219,16.07925,49.55,44.92,66.8805569654,133.1,63.68608,25.50219,68.6023212476,15.43608,4.50219,16.07925,48.25,21.0,52.6218823305,134.37
2020-12-25 02:00:00,58.53552,41.09786,71.5223125902,14.49552,4.22786,15.0995,44.04,36.87,57.4362124448,133.55,63.03552,40.13786,74.7296767493,14.49552,4.22786,15.0995,48.54,35.91,60.3792986047,134.79,63.95552,49.57786,80.9213985337,14.49552,4.22786,15.0995,49.46,45.35,67.10375622870001,133.55,62.615520000000004,25.52786,67.6193388096,14.49552,4.22786,15.0995,48.12,21.3,52.6234206414,134.79
2020-12-25 02:30:00,57.33712,41.19541,70.6017502259,14.48712,4.22541,15.09075,42.85,36.97,56.5941993494,133.7,61.75712,39.86541,73.5064132247,14.48712,4.22541,15.09075,47.27,35.64,59.2001900335,134.93,62.62712,50.03541,80.1604541739,14.48712,4.22541,15.09075,48.14,45.81,66.4531090319,133.7,61.35712,25.57541,66.474038326,14.48712,4.22541,15.09075,46.87,21.35,51.5035862829,134.93
2020-12-25 03:00:00,56.36848,40.76914,69.5667184353,13.12848,3.82914,13.6755,43.24,36.94,56.8705653216,133.96,60.91848,39.28914,72.4892938816,13.12848,3.82914,13.6755,47.79,35.46,59.5087867462,135.21,61.83848,50.18914,79.6426229016,13.12848,3.82914,13.6755,48.71,46.36,67.2451760352,133.96,60.40848,25.08914,65.4113858732,13.12848,3.82914,13.6755,47.28,21.26,51.840003858,135.21
2020-12-25 03:30:00,55.49744,40.48467,68.6947912986,11.70744,3.41467,12.19525,43.79,37.07,57.3737657819,134.1,60.09744,38.89467,71.5855966586,11.70744,3.41467,12.19525,48.39,35.48,60.00352073,135.32,61.01744,49.92467,78.8390807833,11.70744,3.41467,12.19525,49.31,46.51,67.7838933671,134.1,59.57744,24.77467,64.523295255,11.70744,3.41467,12.19525,47.87,21.36,52.4193332655,135.32
2020-12-25 04:00:00,54.53752,40.77011,68.0921651672,11.89752,3.47011,12.39325,42.64,37.3,56.6520926357,134.25,59.06752,38.82011,70.6821961979,11.89752,3.47011,12.39325,47.17,35.35,58.9460041055,135.46,59.94752,50.20011,78.1905122004,11.89752,3.47011,12.39325,48.05,46.73,67.0260799988,134.25,58.54752,25.04011,63.6774623157,11.89752,3.47011,12.39325,46.65,21.57,51.3954025181,135.46
2020-12-25 04:30:00,53.74608,40.68594,67.4091004913,11.98608,3.49594,12.4855,41.76,37.19,55.9195287891,134.14,58.21608,38.95594,70.0476782759,11.98608,3.49594,12.4855,46.23,35.46,58.2634061826,135.3,59.06608,50.09594,77.4493706304,11.98608,3.49594,12.4855,47.08,46.6,66.2426327979,134.14,57.70608,24.93594,62.8632863653,11.98608,3.49594,12.4855,45.72,21.44,50.4974454799,135.3
2020-12-25 05:00:00,53.30488,41.06184,67.2865880841,13.03488,3.8018400000000003,13.578,40.27,37.26,54.8632891832,134.23,57.69488,39.28184,69.7980095132,13.03488,3.8018400000000003,13.578,44.66,35.48,57.0381100669,135.38,58.51488,50.49184,77.2878844839,13.03488,3.8018400000000003,13.578,45.48,46.69,65.1796478972,134.23,57.19488,25.31184,62.5455317541,13.03488,3.8018400000000003,13.578,44.16,21.51,49.1201150243,135.38
2020-12-25 05:30:00,53.53536,40.97823,67.4184700528,13.12536,3.82823,13.67225,40.41,37.15,54.8916259551,134.11,57.89536,39.26823,69.9561762596,13.12536,3.82823,13.67225,44.77,35.44,57.0994439553,135.28,58.72536,50.35823,77.3603208102,13.12536,3.82823,13.67225,45.6,46.53,65.1490667623,134.11,57.41536,25.23823,62.7175558952,13.12536,3.82823,13.67225,44.29,21.41,49.1934162262,135.28
2020-12-25 06:00:00,54.14216,40.31063,67.5005213347,12.24216,3.57063,12.75225,41.9,36.74,55.7264533234,133.98,58.59216,39.31063,70.5575427893,12.24216,3.57063,12.75225,46.35,35.74,58.5292243243,135.11,59.43216,49.67063,77.4554912635,12.24216,3.57063,12.75225,47.19,46.1,65.9704941622,133.98,58.10216,24.60063,63.095578237,12.24216,3.57063,12.75225,45.86,21.03,50.4519623008,135.11
2020-12-25 06:30:00,56.7208,39.9194,69.3599859357,12.3408,3.5994,12.855,44.38,36.32,57.3474219124,133.78,61.2808,39.8894,73.1197694266,12.3408,3.5994,12.855,48.94,36.29,60.926904566,134.98,62.1608,48.8294,79.0460331769,12.3408,3.5994,12.855,49.82,45.23,67.2888200223,133.78,60.8208,24.2494,65.4767371896,12.3408,3.5994,12.855,48.48,20.65,52.6947141562,134.98
2020-12-25 07:00:00,58.6556,38.92455,70.3960226438,11.0556,3.22455,11.51625,47.6,35.7,59.5,133.31,63.3956,40.18455,75.0586447923,11.0556,3.22455,11.51625,52.34,36.96,64.0743099846,134.44,64.3256,47.26455,79.8230574587,11.0556,3.22455,11.51625,53.27,44.04,69.1173965077,133.31,62.9256,23.33455,67.112833043,11.0556,3.22455,11.51625,51.87,20.11,55.6319063128,134.44
2020-12-25 07:30:00,61.65096,37.07403,71.9397287273,10.47096,3.05403,10.90725,51.18,34.02,61.4552910659,132.79,66.72096,39.79403,77.6868800182,10.47096,3.05403,10.90725,56.25,36.74,67.185490249,133.97,67.70096,46.67403,82.230681995,10.47096,3.05403,10.90725,57.23,43.62,71.9581635397,132.79,66.13096,21.58403,69.5641734053,10.47096,3.05403,10.90725,55.66,18.53,58.6634170502,133.97
2020-12-25 08:00:00,64.57576,37.35418,74.6013642171,10.98576,3.20418,11.4435,53.59,34.15,63.5461297012,132.08,69.50576,41.49418,80.9494758911,10.98576,3.20418,11.4435,58.52,38.29,69.9336435487,133.25,70.51576,44.42418,83.3425472196,10.98576,3.20418,11.4435,59.53,41.22,72.4079367197,132.08,69.17576,22.01418,72.5941450301,10.98576,3.20418,11.4435,58.19,18.81,61.1546580401,133.25
2020-12-25 08:30:00,67.44768,36.37599,76.6316004391,11.43768,3.33599,11.914250000000001,56.01,33.04,65.0289297159,131.55,72.52768,41.55599,83.5892616971,11.43768,3.33599,11.914250000000001,61.09,38.22,72.0607833707,132.76,73.59768,43.99599,85.7453534453,11.43768,3.33599,11.914250000000001,62.16,40.66,74.277191654,131.55,72.16768,21.14599,75.2019077528,11.43768,3.33599,11.914250000000001,60.73,17.81,63.2876686251,132.76
2020-12-25 09:00:00,72.0952,28.9261,77.6816395569,10.8552,3.1661,11.3075,61.24,25.76,66.4373027749,131.45,75.7852,36.1261,83.9552954866,10.8552,3.1661,11.3075,64.93,32.96,72.8166636149,132.61,76.8852,49.0761,91.2129243597,10.8552,3.1661,11.3075,66.03,45.91,80.4219435229,131.45,76.7352,13.3161,77.8820225614,10.8552,3.1661,11.3075,65.88,10.15,66.6573094266,132.61
2020-12-25 09:30:00,76.07656,20.19733,78.7119757125,9.55656,2.78733,9.95475,66.52,17.41,68.7605882756,132.07,77.76656,29.38733,83.133946248,9.55656,2.78733,9.95475,68.21,26.6,73.2131415799,133.24,78.93656,55.86733,96.7064582433,9.55656,2.78733,9.95475,69.38,53.08,87.3560003663,132.07,80.44656,4.41733,80.5677467735,9.55656,2.78733,9.95475,70.89,1.63,70.9087371203,133.24
2020-12-25 10:00:00,77.88384,19.43112,80.271171398,8.88384,2.59112,9.254,69.0,16.84,71.0252462157,132.18,79.66384,29.84112,85.0695000949,8.88384,2.59112,9.254,70.78,27.25,75.844386081,133.37,80.88384,55.13112,97.8858312811,8.88384,2.59112,9.254,72.0,52.54,89.1316531879,132.18,82.36384,3.61112,82.4429640855,8.88384,2.59112,9.254,73.48,1.02,73.4870791364,133.37
2020-12-25 10:30:00,78.8172,19.084600000000002,81.0948393734,8.3472,2.4346,8.695,70.47,16.65,72.4102437505,132.18,80.7572,29.8246,86.0885132698,8.3472,2.4346,8.695,72.41,27.39,77.4171828472,133.37,82.0172,54.7646,98.6203960091,8.3472,2.4346,8.695,73.67,52.33,90.3642506747,132.18,83.3772,3.2946,83.4422666818,8.3472,2.4346,8.695,75.03,0.86,75.0349285333,133.37
2020-12-25 11:00:00,79.41992,18.79956,81.6146258277,8.08992,2.35956,8.427,71.33,16.44,73.2000170765,132.09,81.38992,29.92956,86.7184965241,8.08992,2.35956,8.427,73.3,27.57,78.3134400981,133.31,82.72992,54.48956,99.0623632476,8.08992,2.35956,8.427,74.64,52.13,91.0421138814,132.09,83.99992,3.00956,84.053816162,8.08992,2.35956,8.427,75.91,0.65,75.9127828498,133.31
2020-12-25 11:30:00,80.6932,18.21135,82.7227042296,7.9932,2.33135,8.32625,72.7,15.88,74.4141411292,132.3,82.7432,30.66135,88.2414615136,7.9932,2.33135,8.32625,74.75,28.33,79.9384225514,133.5,84.1532,54.06135,100.0219507611,7.9932,2.33135,8.32625,76.16,51.73,92.0670326447,132.3,85.3532,2.58135,85.3922251617,7.9932,2.33135,8.32625,77.36,0.25,77.3604039545,133.5
2020-12-25 12:00:00,82.43568,17.06124,84.1827015924,7.61568,2.22124,7.933,74.82,14.84,76.277506514,131.71,84.57568,30.50124,89.9075708102,7.61568,2.22124,7.933,76.96,28.28,81.9914629702,132.97,86.03568,53.28124,101.1979682059,7.61568,2.22124,7.933,78.42,51.06,93.5778820021,131.71,87.16568,3.1212400000000002,87.2215449817,7.61568,2.22124,7.933,79.55,0.9,79.5550909747,132.97
2020-12-25 12:30:00,84.6988,17.0534,86.3985252941,7.5888,2.2134,7.905,77.11,14.84,78.5250132124,131.09,87.1288,31.8234,92.7585930089,7.5888,2.2134,7.905,79.54,29.61,84.8726322203,132.34,88.6488,51.4334,102.4890451561,7.5888,2.2134,7.905,81.06,49.22,94.8331798476,131.09,89.5388,4.3034,89.6421550221,7.5888,2.2134,7.905,81.95,2.09,81.9766466745,132.34
2020-12-25 13:00:00,84.55896,29.61803,89.5960122849,8.59896,2.50803,8.95725,75.96,27.11,80.6527972237,133.42,90.20896,44.71803,100.684450991,8.59896,2.50803,8.95725,81.61,42.21,91.879683282,134.6,92.67896,37.84803,100.1092553242,8.59896,2.50803,8.95725,84.08,35.34,91.2050546845,133.42,89.29896,14.30803,90.4379565203,8.59896,2.50803,8.95725,80.7,11.8,81.5581387723,134.6
2020-12-25 13:30:00,85.44168,30.28174,90.649128284,8.13168,2.37174,8.4705,77.31,27.91,82.1936992719,133.92,91.06168,45.61174,101.8462585972,8.13168,2.37174,8.4705,82.93,43.24,93.5258386757,135.16,93.53168,37.18174,100.651164688,8.13168,2.37174,8.4705,85.4,34.81,92.2219935807,133.92,90.25168,14.86174,91.4671364953,8.13168,2.37174,8.4705,82.12,12.49,83.0643997149,135.16
2020-12-25 14:00:00,84.034,31.10325,89.6053866493,8.514,2.48325,8.86875,75.52,28.62,80.7612208922,134.73,89.664,45.44325,100.5222456303,8.514,2.48325,8.86875,81.15,42.96,91.819845894,135.96,92.104,38.53325,99.8396623169,8.514,2.48325,8.86875,83.59,36.05,91.0323601803,134.73,88.804,15.50325,90.1471085313,8.514,2.48325,8.86875,80.29,13.02,81.3388252927,135.96
2020-12-25 14:30:00,80.86872,31.52171,86.7949772496,8.74872,2.55171,9.11325,72.12,28.97,77.7210093861,135.55,86.43872,44.11171,97.0437801941,8.74872,2.55171,9.11325,77.69,41.56,88.1077164612,136.8,88.80872,41.04171,97.8335868082,8.74872,2.55171,9.11325,80.06,38.49,88.8317719062,135.55,85.50872,15.76171,86.9492535802,8.74872,2.55171,9.11325,76.76,13.21,77.8883925884,136.8
2020-12-25 15:00:00,78.02792,32.35481,84.4700540408,8.58792,2.50481,8.94575,69.44,29.85,75.5839672153,135.37,83.49792,42.68481,93.7757732523,8.58792,2.50481,8.94575,74.91,40.18,85.0055321729,136.66,85.73792,42.13481,95.5318435898,8.58792,2.50481,8.94575,77.15,39.63,86.7332658211,135.37,82.52792,16.67481,84.1956463724,8.58792,2.50481,8.94575,73.94,14.17,75.2855397802,136.66
2020-12-25 15:30:00,75.77872,32.96171,82.6370905282,8.02872,2.34171,8.36325,67.75,30.62,74.3481465808,135.54,81.15872,41.95171,91.3601871931,8.02872,2.34171,8.36325,73.13,39.61,83.1681970467,136.82,83.34872,42.78171,93.6871593985,8.02872,2.34171,8.36325,75.32,40.44,85.4897420747,135.54,80.21872,17.25171,82.0528155298,8.02872,2.34171,8.36325,72.19,14.91,73.713663591,136.82
2020-12-25 16:00:00,73.9676,34.20055,81.4916159495,7.8876,2.30055,8.21625,66.08,31.9,73.3769473336,135.54,79.1376,42.18055,89.6769676788,7.8876,2.30055,8.21625,71.25,39.88,81.6515578541,136.82,81.2876,42.46055,91.7091719517,7.8876,2.30055,8.21625,73.4,40.16,83.6683070224,135.54,78.3276,18.50055,80.4828135198,7.8876,2.30055,8.21625,70.44,16.2,72.2788599799,136.82
2020-12-25 16:30:00,74.11912,34.13266,81.6007501697,7.44912,2.17266,7.7595,66.67,31.96,73.9346366732,135.14,79.25912,42.36266,89.8699230302,7.44912,2.17266,7.7595,71.81,40.19,82.2916289789,136.41,81.39912,41.55266,91.391686109,7.44912,2.17266,7.7595,73.95,39.38,83.7817814325,135.14,78.48912,18.52266,80.6450921746,7.44912,2.17266,7.7595,71.04,16.35,72.8972159962,136.41
2020-12-25 17:00:00,73.85856,34.14458,81.3691540367,7.79856,2.2745800000000003,8.1235,66.06,31.87,73.3458962724,134.83,78.95856,42.02458,89.445623266,7.79856,2.2745800000000003,8.1235,71.16,39.75,81.5095583352,136.11,81.05856,41.71458,91.1624721793,7.79856,2.2745800000000003,8.1235,73.26,39.44,83.2018100765,134.83,78.19856,18.61458,80.3835640828,7.79856,2.2745800000000003,8.1235,70.4,16.34,72.2714023664,136.11
2020-12-25 17:30:00,72.41736,34.88173,80.380402569,8.57736,2.5017300000000002,8.93475,63.84,32.38,71.5821905225,134.9,77.43736,41.50173,87.8574886778,8.57736,2.5017300000000002,8.93475,68.86,39.0,79.1372200674,136.21,79.45736,42.79173,90.2474609868,8.57736,2.5017300000000002,8.93475,70.88,40.29,81.5307212037,134.9,76.67736,19.35173,79.0816476217,8.57736,2.5017300000000002,8.93475,68.1,16.85,70.1536349735,136.21
2020-12-25 18:00:00,70.80856,35.72833,79.3118259395,9.14856,2.66833,9.52975,61.66,33.06,69.9636991589,134.58,75.68856,41.17833,86.1650333747,9.14856,2.66833,9.52975,66.54,38.51,76.8803726578,135.88,77.61856,43.08833,88.7763765799,9.14856,2.66833,9.52975,68.47,40.42,79.510485472,134.58,74.94856,20.27833,77.6433983907,9.14856,2.66833,9.52975,65.8,17.61,68.1157257907,135.88
2020-12-25 18:30:00,69.64416,35.73163,78.2755287722,8.95416,2.61163,9.32725,60.69,33.12,69.1390663807,134.83,74.50416,40.70163,84.8969524893,8.95416,2.61163,9.32725,65.55,38.09,75.8132613729,136.1,76.43416,43.78163,88.085253819,8.95416,2.61163,9.32725,67.48,41.17,79.0475761804,134.83,73.75416,20.22163,76.4760775482,8.95416,2.61163,9.32725,64.8,17.61,67.1502204017,136.1
2020-12-25 19:00:00,68.34856,37.00583,77.7235942817,9.20856,2.68583,9.59225,59.14,34.32,68.3769113078,135.53,73.13856,40.78583,83.7420616397,9.20856,2.68583,9.59225,63.93,38.1,74.422139851,136.83,74.99856,44.60583,87.2608965807,9.20856,2.68583,9.59225,65.79,41.92,78.0103230348,135.53,72.40856,21.36583,75.495021378,9.20856,2.68583,9.59225,63.2,18.68,65.9028254326,136.83
2020-12-25 19:30:00,67.65184,37.87137,77.5307172743,11.18184,3.26137,11.64775,56.47,34.61,66.2322655509,135.37,72.27184,41.09137,83.1367520743,11.18184,3.26137,11.64775,61.09,37.83,71.8546936532,136.63,74.04184,45.27137,86.7853156488,11.18184,3.26137,11.64775,62.86,42.01,75.6056856328,135.37,71.59184,22.26137,74.9730628217,11.18184,3.26137,11.64775,60.41,19.0,63.3274671845,136.63
2020-12-25 20:00:00,66.92424,35.90082,75.9455250574,11.69424,3.41082,12.1815,55.23,32.49,64.0777106333,135.43,70.88424,38.74082,80.7801127422,11.69424,3.41082,12.1815,59.19,35.33,68.9323218817,136.63,72.52424,48.19082,87.0753726369,11.69424,3.41082,12.1815,60.83,44.78,75.5350071159,135.43,70.80424,20.15082,73.6158675059,11.69424,3.41082,12.1815,59.11,16.74,61.4346783177,136.63
2020-12-25 20:30:00,68.50472,23.76346,72.5093007376,10.43472,3.04346,10.8695,58.07,20.72,61.6558456272,133.25,70.01472,27.10346,75.0776835062,10.43472,3.04346,10.8695,59.58,24.06,64.2546496372,134.47,71.06472,60.13346,93.092574571,10.43472,3.04346,10.8695,60.63,57.09,83.278238454,133.25,72.55472,7.79346,72.9720865335,10.43472,3.04346,10.8695,62.12,4.75,62.301339472,134.47
2020-12-25 21:00:00,66.53856,25.06958,71.104597659,11.51856,3.3595800000000002,11.9985,55.02,21.71,59.1483262654,133.73,67.95856,26.68958,73.0116398792,11.51856,3.3595800000000002,11.9985,56.44,23.33,61.0717815362,134.92,68.96856,61.71958,92.5525192734,11.51856,3.3595800000000002,11.9985,57.45,58.36,81.8925643755,133.73,70.44856,9.01958,71.0236047343,11.51856,3.3595800000000002,11.9985,58.93,5.66,59.2011866435,134.92
2020-12-25 21:30:00,66.01784,25.55812,70.7924621425,11.78784,3.43812,12.279,54.23,22.12,58.5678008807,133.89,67.39784,26.97812,72.5967478294,11.78784,3.43812,12.279,55.61,23.54,60.3871153476,135.11,68.46784,61.79812,92.2326013392,11.78784,3.43812,12.279,56.68,58.36,81.3542377507,133.89,69.90784,9.48812,70.5487810993,11.78784,3.43812,12.279,58.12,6.05,58.4340388815,135.11
2020-12-25 22:00:00,63.41672,26.21321,68.6207895179,11.97672,3.49321,12.47575,51.44,22.72,56.2340821922,133.89,64.69672,26.44321,69.8921235467,11.97672,3.49321,12.47575,52.72,22.95,57.4987034636,135.11,65.69672,62.53321,90.699842181,11.97672,3.49321,12.47575,53.72,59.04,79.8220520909,133.89,67.17672,10.13321,67.9366885774,11.97672,3.49321,12.47575,55.2,6.64,55.5979280189,135.11
2020-12-25 22:30:00,61.79424,27.08332,67.4687655097,13.31424,3.8833200000000003,13.869,48.48,23.2,53.745236068,133.62,62.98424,26.27332,68.2444271146,13.31424,3.8833200000000003,13.869,49.67,22.39,54.4832175996,134.88,63.87424,62.99332,89.7110745683,13.31424,3.8833200000000003,13.869,50.56,59.11,77.7837110197,133.62,65.41424,11.10332,66.349879501,13.31424,3.8833200000000003,13.869,52.1,7.22,52.5978934939,134.88
2020-12-25 23:00:00,59.25168,27.16049,65.1801641595,13.92168,4.06049,14.50175,45.33,23.1,50.8765063659,133.48,60.34168,25.84049,65.6418256043,13.92168,4.06049,14.50175,46.42,21.78,51.2755770323,134.72,61.18168,63.73049,88.3446281517,13.92168,4.06049,14.50175,47.26,59.67,76.1184373197,133.48,62.75168,11.19049,63.7416693323,13.92168,4.06049,14.50175,48.83,7.13,49.3478044091,134.72
2020-12-25 23:30:00,57.072,28.7685,63.9127512806,16.452,4.7985,17.1375,40.62,23.97,47.1650856037,133.7,57.952,26.4085,63.6855020884,16.452,4.7985,17.1375,41.5,21.61,46.7893374606,134.99,58.742,64.9185,87.5501810749,16.452,4.7985,17.1375,42.29,60.12,73.5041393392,133.7,60.352,12.7385,61.6817094952,16.452,4.7985,17.1375,43.9,7.94,44.6122584051,134.99
2020-12-26 00:00:00,54.79048,28.01389,61.5367754401,12.87048,3.75389,13.40675,41.92,24.26,48.4338105046,134.25,55.78048,24.92389,61.0955173623,12.87048,3.75389,13.40675,42.91,21.17,47.8480616117,135.57,56.58048,64.94389,86.1339629029,12.87048,3.75389,13.40675,43.71,61.19,75.1982725865,134.25,58.13048,11.89389,59.3347901687,12.87048,3.75389,13.40675,45.26,8.14,45.9861631363,135.57
2020-12-26 00:30:00,55.37608,27.29469,61.7374306103,11.77608,3.43469,12.26675,43.6,23.86,49.7017062081,133.24,56.39608,24.64469,61.5457438379,11.77608,3.43469,12.26675,44.62,21.21,49.4045392651,134.51,57.22608,63.42469,85.425496977,11.77608,3.43469,12.26675,45.45,59.99,75.2628899259,133.24,58.78608,11.41469,59.8840408587,11.77608,3.43469,12.26675,47.01,7.98,47.6824967887,134.51
2020-12-26 01:00:00,58.19368,27.73899,64.4667042601,14.05368,4.09899,14.63925,44.14,23.64,50.0718403896,132.31,59.01368,26.16899,64.5556385203,14.05368,4.09899,14.63925,44.96,22.07,50.0847931013,133.57,59.85368,62.14899,86.2841814446,14.05368,4.09899,14.63925,45.8,58.05,73.9421564468,132.31,61.59368,12.02899,62.7572945271,14.05368,4.09899,14.63925,47.54,7.93,48.1968515569,133.57
2020-12-26 01:30:00,59.36576,28.34918,65.7873047559,15.90576,4.63918,16.5685,43.46,23.71,49.5069257781,132.67,60.12576,27.07918,65.9423157392,15.90576,4.63918,16.5685,44.22,22.44,49.5879219165,133.92,60.94576,62.69918,87.4389663402,15.90576,4.63918,16.5685,45.04,58.06,73.4817337847,132.67,62.74576,12.55918,63.9903383352,15.90576,4.63918,16.5685,46.84,7.92,47.504862909,133.92
2020-12-26 02:00:00,58.6748,29.4139,65.6346681888,17.2248,5.0239,17.9425,41.45,24.39,48.0933945568,133.43,59.3448,27.7639,65.5182373866,17.2248,5.0239,17.9425,42.12,22.74,47.8665018567,134.66,60.1448,63.7139,87.6176809796,17.2248,5.0239,17.9425,42.92,58.69,72.7093013307,133.43,61.9948,13.4339,63.4336259113,17.2248,5.0239,17.9425,44.77,8.41,45.5530569776,134.66
2020-12-26 02:30:00,57.46072,28.71771,64.2373817225,14.70072,4.28771,15.31325,42.76,24.43,49.2467511619,133.21,58.19072,26.57771,63.9729205443,14.70072,4.28771,15.31325,43.49,22.29,48.8694608114,134.47,59.03072,63.18771,86.4714553987,14.70072,4.28771,15.31325,44.33,58.9,73.7181042892,133.21,60.82072,12.79771,62.1525652131,14.70072,4.28771,15.31325,46.12,8.51,46.8985554149,134.47
2020-12-26 03:00:00,56.45552,29.92661,63.8970087294,16.92552,4.93661,17.63075,39.53,24.99,46.7666654787,133.78,57.09552,27.56661,63.4020219785,16.92552,4.93661,17.63075,40.17,22.63,46.1058109136,135.04,57.865520000000004,64.16661,86.4047003569,16.92552,4.93661,17.63075,40.94,59.23,72.0019201133,133.78,59.71552,13.87661,61.3066361332,16.92552,4.93661,17.63075,42.79,8.94,43.713930274,135.04
2020-12-26 03:30:00,54.91816,30.78738,62.9592492415,18.60816,5.42738,19.3835,36.31,25.36,44.2893407041,133.69,55.37816,27.67738,61.9094335998,18.60816,5.42738,19.3835,36.77,22.25,42.9778477823,134.96,56.13816,64.95738,85.8542615404,18.60816,5.42738,19.3835,37.53,59.53,70.372734777,133.69,58.02816,14.75738,59.8752671597,18.60816,5.42738,19.3835,39.42,9.33,40.5090767606,134.96
2020-12-26 04:00:00,52.6924,30.4182,60.842057074,18.5424,5.4082,19.315,34.15,25.01,42.3287443707,134.37,53.2224,26.8982,59.6333549702,18.5424,5.4082,19.315,34.68,21.49,40.7985600236,135.66,53.9224,66.4482,85.574461757,18.5424,5.4082,19.315,35.38,61.04,70.552292663,134.37,55.7224,14.2482,57.5151898632,18.5424,5.4082,19.315,37.18,8.84,38.2164624213,135.66
2020-12-26 04:30:00,50.93176,30.71343,59.4757005765,20.17176,5.88343,21.01225,30.76,24.83,39.5310827072,134.2,51.48176,26.60343,57.9492372725,20.17176,5.88343,21.01225,31.31,20.72,37.5450995471,135.45,52.12176,67.56343,85.331676058,20.17176,5.88343,21.01225,31.95,61.68,69.463838794,134.2,53.81176,14.55343,55.7450252405,20.17176,5.88343,21.01225,33.64,8.67,34.7392933146,135.45
2020-12-26 05:00:00,50.1992,31.0106,59.0052285226,20.7792,6.0606,21.645,29.42,24.95,38.5751072584,134.37,50.6592,26.5206,57.1812623942,20.7792,6.0606,21.645,29.88,20.46,36.2136162237,135.65,51.2792,68.1506,85.2881037015,20.7792,6.0606,21.645,30.5,62.09,69.1767164586,134.37,53.0192,14.8306,55.0543573662,20.7792,6.0606,21.645,32.24,8.77,33.4115324402,135.65
2020-12-26 05:30:00,49.63312,31.23466,58.6434189509,20.793120000000002,6.06466,21.6595,28.84,25.17,38.2789041118,133.55,50.10312,26.61466,56.7332597393,20.793120000000002,6.06466,21.6595,29.31,20.55,35.7963489758,134.77,50.72312,67.15466,84.1580849488,20.793120000000002,6.06466,21.6595,29.93,61.09,68.0278839888,133.55,52.40312,15.24466,54.5755132294,20.793120000000002,6.06466,21.6595,31.61,9.18,32.9160219346,134.77
2020-12-26 06:00:00,49.5088,29.86215,57.8175516609,16.2588,4.7421500000000005,16.93625,33.25,25.12,41.6722557585,133.7,50.1388,25.52215,56.2608159029,16.2588,4.7421500000000005,16.93625,33.88,20.78,39.744972009,134.86,50.8288,65.83215,83.1711421291,16.2588,4.7421500000000005,16.93625,34.57,61.09,70.1931121977,133.7,52.4688,13.83215,54.2614351733,16.2588,4.7421500000000005,16.93625,36.21,9.09,37.3335264876,134.86
2020-12-26 06:30:00,50.974,29.15575,58.7231337214,15.654,4.56575,16.30625,35.32,24.59,43.0368504889,133.62,51.574,25.84575,57.6877826672,15.654,4.56575,16.30625,35.92,21.28,41.750267065,134.82,52.304,65.11575,83.5210710783,15.654,4.56575,16.30625,36.65,60.55,70.7779979937,133.62,54.034,13.11575,55.6030219868,15.654,4.56575,16.30625,38.38,8.55,39.3208201847,134.82
2020-12-26 07:00:00,51.99648,29.50189,59.7829026224,18.24648,5.32189,19.00675,33.75,24.18,41.5178865069,133.54,52.52648,26.85189,58.9919918104,18.24648,5.32189,19.00675,34.28,21.53,40.4803569648,134.73,53.23648,65.51189,84.4152269094,18.24648,5.32189,19.00675,34.99,60.19,69.6213774641,133.54,54.99648,13.47189,56.6224746241,18.24648,5.32189,19.00675,36.75,8.15,37.642861209,134.73
2020-12-26 07:30:00,53.31208,28.81019,60.5987204631,17.21208,5.02019,17.92925,36.1,23.79,43.2339461535,133.46,54.09208,26.43019,60.203887434,17.21208,5.02019,17.92925,36.88,21.41,42.6441379324,134.68,54.87208,65.22019,85.2327304922,17.21208,5.02019,17.92925,37.66,60.2,71.0092641843,133.46,56.38208,12.81019,57.8190272571,17.21208,5.02019,17.92925,39.17,7.79,39.9371130654,134.68
2020-12-26 08:00:00,54.19176,28.30718,61.1395395096,14.80176,4.3171800000000005,15.4185,39.39,23.99,46.1204097987,134.14,55.04176,26.52718,61.1006270234,14.80176,4.3171800000000005,15.4185,40.24,22.21,45.9623944111,135.38,55.87176,64.51718,85.3470566607,14.80176,4.3171800000000005,15.4185,41.07,60.2,72.8751322469,134.14,57.44176,12.13718,58.7100241036,14.80176,4.3171800000000005,15.4185,42.64,7.82,43.3511476203,135.38
2020-12-26 08:30:00,54.37848,41.66664,68.5064082842,19.42848,5.66664,20.238,34.95,36.0,50.1747197302,132.51,58.00848,40.15664,70.5516795548,19.42848,5.66664,20.238,38.58,34.49,51.7491690755,133.77,58.80848,51.37664,78.0896693398,19.42848,5.66664,20.238,39.38,45.71,60.3339746743,132.51,57.88848,26.22664,63.552441042,19.42848,5.66664,20.238,38.46,20.56,43.6106088011,133.77
2020-12-26 09:00:00,57.11928,41.70604,70.7248606941,17.84928,5.20604,18.593,39.27,36.5,53.6132716778,131.44,61.01928,41.38604,73.730297969,17.84928,5.20604,18.593,43.17,36.18,56.3262043813,132.67,61.92928,47.97604,78.3385992688,17.84928,5.20604,18.593,44.08,42.77,61.4192095358,131.44,60.89928,26.56604,66.4415290748,17.84928,5.20604,18.593,43.05,21.36,48.0577995751,132.67
2020-12-26 09:30:00,60.38488,41.29309,73.153626119,18.04488,5.26309,18.79675,42.34,36.03,55.5952920669,132.46,64.56488,42.28309,77.1782574911,18.04488,5.26309,18.79675,46.52,37.02,59.4524246772,133.73,65.55488,48.35309,81.458355031,18.04488,5.26309,18.79675,47.51,43.09,64.1400670408,132.46,64.34488,25.89309,69.3593230356,18.04488,5.26309,18.79675,46.3,20.63,50.6881337198,133.73
2020-12-26 10:00:00,62.98952,39.95236,74.5913580745,17.45952,5.09236,18.187,45.53,34.86,57.3428330308,131.41,67.28952,42.50236,79.5885048697,17.45952,5.09236,18.187,49.83,37.41,62.310007222,132.68,68.33952,46.56236,82.6942764803,17.45952,5.09236,18.187,50.88,41.47,65.6394340317,131.41,67.12952,24.77236,71.5544706877,17.45952,5.09236,18.187,49.67,19.68,53.4266908951,132.68
2020-12-26 10:30:00,65.10616,38.29888,75.5355299128,17.27616,5.03888,17.996,47.83,33.26,58.2575016629,131.26,69.66616,41.86888,81.2796220562,17.27616,5.03888,17.996,52.39,36.83,64.0403076195,132.51,70.74616,46.88888,84.8739431298,17.27616,5.03888,17.996,53.47,41.85,67.9003932242,131.26,69.35616,23.14888,73.1173548154,17.27616,5.03888,17.996,52.08,18.11,55.1389018752,132.51
2020-12-26 11:00:00,68.06128,30.70079,74.6650945346,16.39128,4.78079,17.07425,51.67,25.92,57.8068793484,131.76,70.89128,35.59079,79.3238798399,16.39128,4.78079,17.07425,54.5,30.81,62.6059589816,132.94,71.98128,53.40079,89.6267205863,16.39128,4.78079,17.07425,55.59,48.62,73.8522342248,131.76,72.14128,14.93079,73.6701620065,16.39128,4.78079,17.07425,55.75,10.15,56.666436274,132.94
2020-12-26 11:30:00,70.83632,24.65101,75.0030434393,16.42632,4.79101,17.11075,54.41,19.86,57.9212197731,133.11,71.96632,30.86101,78.3042345762,16.42632,4.79101,17.11075,55.54,26.07,61.354188936,134.33,73.07632,59.77101,94.4072146669,16.42632,4.79101,17.11075,56.65,54.98,78.9431624652,133.11,74.72632,8.64101,75.2242644003,16.42632,4.79101,17.11075,58.3,3.85,58.426984348,134.33
2020-12-26 12:00:00,71.68512,24.86066,75.8736373522,18.10512,5.28066,18.8595,53.58,19.58,57.045532691,132.69,72.77512,31.42066,79.2683793568,18.10512,5.28066,18.8595,54.67,26.14,60.597924882,133.89,73.85512,59.77066,95.011107493,18.10512,5.28066,18.8595,55.75,54.49,77.9565430224,132.69,75.52512,8.92066,76.0501277175,18.10512,5.28066,18.8595,57.42,3.64,57.535258755,133.89
2020-12-26 12:30:00,72.96488,24.63809,77.0123963545,17.20488,5.01809,17.92175,55.76,19.62,59.1110987886,132.17,74.00488,31.30809,80.3549548146,17.20488,5.01809,17.92175,56.8,26.29,62.5891691908,133.37,75.11488,58.65809,95.3048619949,17.20488,5.01809,17.92175,57.91,53.64,78.9355287561,132.17,76.87488,8.848090000000001,77.3824002707,17.20488,5.01809,17.92175,59.67,3.83,59.7927905353,133.37
