Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-26 13:00:00,73.28848,25.41789,77.5710669822,20.11848,5.86789,20.95675,53.17,19.55,56.6502550744,131.99,74.24848,32.31789,80.9770510476,20.11848,5.86789,20.95675,54.13,26.45,60.2466546789,133.2,75.27848,59.12789,95.7233353314,20.11848,5.86789,20.95675,55.16,53.26,76.6762883817,131.99,77.10848,9.64789,77.709712838,20.11848,5.86789,20.95675,56.99,3.7800000000000002,57.1152212637,133.2
2020-12-26 13:30:00,73.5548,26.2264,78.0905414247,22.9248,6.6864,23.88,50.63,19.54,54.2697751976,132.07,74.3848,33.2664,81.4846724237,22.9248,6.6864,23.88,51.46,26.58,57.9191505463,133.25,75.3748,59.9264,96.2939971753,22.9248,6.6864,23.88,52.45,53.24,74.7362034091,132.07,77.2348,10.4164,77.9340472451,22.9248,6.6864,23.88,54.31,3.73,54.4379371395,133.25
2020-12-26 14:00:00,73.64328,26.33554,78.2105706171,22.61328,6.59554,23.5555,51.03,19.74,54.7149750982,132.26,74.52328,33.04554,81.5213283494,22.61328,6.59554,23.5555,51.91,26.45,58.2601973907,133.45,75.52328,60.13554,96.5404008333,22.61328,6.59554,23.5555,52.91,53.54,75.2728350735,132.26,77.37328,10.49554,78.0818853374,22.61328,6.59554,23.5555,54.76,3.9,54.8987030812,133.45
2020-12-26 14:30:00,72.60616,26.70388,77.3611768072,22.91616,6.68388,23.871,49.69,20.02,53.5714149524,132.56,73.45616,32.80388,80.4481322655,22.91616,6.68388,23.871,50.54,26.12,56.8906494953,133.74,74.43616,60.93388,96.1960479822,22.91616,6.68388,23.871,51.52,54.25,74.8155926261,132.56,76.26616,10.80388,77.0275988474,22.91616,6.68388,23.871,53.35,4.12,53.5088488009,133.74
2020-12-26 15:00:00,72.44728,26.11004,77.0087174819,21.25728,6.20004,22.143,51.19,19.91,54.9256242568,132.9,73.42728,32.09004,80.133239766,21.25728,6.20004,22.143,52.17,25.89,58.2408876993,134.05,74.42728,61.07004,96.2754890603,21.25728,6.20004,22.143,53.17,54.87,76.4052733782,132.9,76.18728,10.15004,76.8604250951,21.25728,6.20004,22.143,54.93,3.95,55.0718385384,134.05
2020-12-26 15:30:00,72.2796,26.70655,77.0556966685,23.1996,6.7665500000000005,24.16625,49.08,19.94,52.9759379341,132.72,73.1196,32.54655,80.0359533026,23.1996,6.7665500000000005,24.16625,49.92,25.78,56.1837592192,133.94,74.0796,61.56655,96.3235548299,23.1996,6.7665500000000005,24.16625,50.88,54.8,74.7784353942,132.72,75.9196,10.76655,76.6792296718,23.1996,6.7665500000000005,24.16625,52.72,4.0,52.8715273091,133.94
2020-12-26 16:00:00,73.83504,26.71897,78.5208029102,25.02504,7.29897,26.06775,48.81,19.42,52.5314429651,132.64,74.57504,33.73897,81.8520292214,25.02504,7.29897,26.06775,49.55,26.44,56.1629424087,133.81,75.53504,61.27897,97.2658955239,25.02504,7.29897,26.06775,50.51,53.98,73.9263180471,132.64,77.47504,10.78897,78.2226546255,25.02504,7.29897,26.06775,52.45,3.49,52.5659832972,133.81
2020-12-26 16:30:00,75.57792,26.53731,80.1015031917,25.32792,7.38731,26.38325,50.25,19.15,53.7753196178,131.83,76.36792,33.74731,83.4921561427,25.32792,7.38731,26.38325,51.04,26.36,57.4450276351,133.05,77.31792,60.47731,98.1609177726,25.32792,7.38731,26.38325,51.99,53.09,74.3068516356,131.83,79.24792,10.78731,79.9787401836,25.32792,7.38731,26.38325,53.92,3.4,54.0270895015,133.05
2020-12-26 17:00:00,75.9856,34.88705,83.6117077033,25.3956,7.40705,26.45375,50.59,27.48,57.5716814067,134.33,78.0756,17.60705,80.0362888012,25.3956,7.40705,26.45375,52.68,10.2,53.6583861107,135.54,79.4856,27.63705,84.1532360641,25.3956,7.40705,26.45375,54.09,20.23,57.749294368,134.33,79.6856,19.07705,81.9373460887,25.3956,7.40705,26.45375,54.29,11.67,55.53010895,135.54
2020-12-26 17:30:00,76.48504,36.84397,84.8966399168,25.38504,7.40397,26.44275,51.1,29.44,58.9739230508,135.42,78.89504,14.06397,80.1387708214,25.38504,7.40397,26.44275,53.51,6.66,53.9228680617,136.64,80.42504,20.82397,83.0772218214,25.38504,7.40397,26.44275,55.04,13.42,56.6524315453,135.42,80.21504,20.91397,82.8966029664,25.38504,7.40397,26.44275,54.83,13.51,56.4698946342,136.64
2020-12-26 18:00:00,74.03928,44.43229,86.3483837577,25.37928,7.40229,26.43675,48.66,37.03,61.1474979047,135.1,77.97928,20.33229,80.5864140284,25.37928,7.40229,26.43675,52.6,12.93,54.1659016356,136.36,79.47928,15.38229,80.9541277203,25.37928,7.40229,26.43675,54.1,7.98,54.6853764731,135.1,77.99928,28.42229,83.0163492895,25.37928,7.40229,26.43675,52.62,21.02,56.6630814552,136.36
2020-12-26 18:30:00,71.54368,52.41649,88.6903972923,25.15368,7.33649,26.20175,46.39,45.08,64.6856900713,134.7,77.22368,28.32649,82.2550107195,25.15368,7.33649,26.20175,52.07,20.99,56.1414730836,135.92,78.73368,8.61649,79.2037642178,25.15368,7.33649,26.20175,53.58,1.28,53.5952871062,134.7,75.74368,37.19649,84.3841450052,25.15368,7.33649,26.20175,50.59,29.86,58.7449376542,135.92
2020-12-26 19:00:00,69.8356,52.58455,87.4193681404,24.9756,7.28455,26.01625,44.86,45.3,63.7535065702,134.5,75.4156,27.83455,80.3882758682,24.9756,7.28455,26.01625,50.44,20.55,54.4655496621,135.73,76.8856,8.18455,77.3199996512,24.9756,7.28455,26.01625,51.91,0.9,51.9178013787,134.5,73.9456,37.42455,82.876707838,24.9756,7.28455,26.01625,48.97,30.14,57.5020043129,135.73
2020-12-26 19:30:00,68.23104,52.86572,86.3148838301,24.91104,7.26572,25.949,43.32,45.6,62.896600862,134.34,73.69104,27.35572,78.6047377262,24.91104,7.26572,25.949,48.78,20.09,52.7550613686,135.55,75.13104,7.74572,75.5292615468,24.91104,7.26572,25.949,50.22,0.48,50.2222938544,134.34,72.25104,37.74572,81.5165759794,24.91104,7.26572,25.949,47.34,30.48,56.3036943726,135.55
2020-12-26 20:00:00,66.48464,53.39177,85.2695048635,25.03464,7.30177,26.07775,41.45,46.09,61.9870196089,135.0,71.88464,26.83177,76.7290385008,25.03464,7.30177,26.07775,46.85,19.53,50.757693013,136.24,73.31464,7.57177,73.7046005298,25.03464,7.30177,26.07775,48.28,0.27,48.2807549651,135.0,70.40464,38.13177,80.0677539142,25.03464,7.30177,26.07775,45.37,30.83,54.853676267,136.24
2020-12-26 20:30:00,65.89456,53.65258,84.9746572706,24.93456,7.27258,25.9735,40.96,46.38,61.87750803,134.65,71.23456,26.31258,75.938885985,24.93456,7.27258,25.9735,46.3,19.04,50.0620774639,135.91,72.64456,7.91258,73.0742158347,24.93456,7.27258,25.9735,47.71,0.64,47.714292408,134.65,69.78456,38.53258,79.7160243354,24.93456,7.27258,25.9735,44.85,31.26,54.6690963891,135.91
2020-12-26 21:00:00,64.36928,54.03604,84.0434282178,25.04928,7.30604,26.093,39.32,46.73,61.0717225891,135.06,69.60928,26.26604,74.399977953,25.04928,7.30604,26.093,44.56,18.96,48.4259765002,136.29,71.03928,8.18604,71.5093738876,25.04928,7.30604,26.093,45.99,0.88,45.9984184511,135.06,68.16928,38.77604,78.4259651761,25.04928,7.30604,26.093,43.12,31.47,53.3825374069,136.29
2020-12-26 21:30:00,62.14824,54.48782,82.651837629,25.15824,7.33782,26.2065,36.99,47.15,59.9281453075,135.06,67.25824,25.72782,72.0110517202,25.15824,7.33782,26.2065,42.1,18.39,45.9412897076,136.29,68.61824,8.79782,69.1799428841,25.15824,7.33782,26.2065,43.46,1.46,43.4845167847,135.06,65.81824,39.24782,76.6317955646,25.15824,7.33782,26.2065,40.66,31.91,51.6863976303,136.29
2020-12-26 22:00:00,60.0332,54.2476,80.9122191514,24.6432,7.1876,25.67,35.39,47.06,58.8820490472,135.21,65.0632,24.8876,69.6606964364,24.6432,7.1876,25.67,40.42,17.7,44.1255753504,136.45,66.4232,9.4076,67.0860971886,24.6432,7.1876,25.67,41.78,2.22,41.8389388011,135.21,63.6032,38.9876,74.6016085886,24.6432,7.1876,25.67,38.96,31.8,50.2903728362,136.45
2020-12-26 22:30:00,57.40264,51.36702,77.0300838806,21.69264,6.32702,22.5965,35.71,45.04,57.4787412875,134.5,62.22264,26.93702,67.8030970904,21.69264,6.32702,22.5965,40.53,20.61,45.4692533477,135.77,63.46264,17.60702,65.8598043502,21.69264,6.32702,22.5965,41.77,11.28,43.2662836398,134.5,61.00264,36.16702,70.9180895305,21.69264,6.32702,22.5965,39.31,29.84,49.352828693,135.77
2020-12-26 23:00:00,55.762,43.28225,70.5886237935,25.002,7.29225,26.04375,30.76,35.99,47.3440355272,132.73,59.272,42.63225,73.0114972046,25.002,7.29225,26.04375,34.27,35.34,49.2275177111,133.98,59.972,52.44225,79.6669967368,25.002,7.29225,26.04375,34.97,45.15,57.108873216,132.73,59.082,27.80225,65.2966142236,25.002,7.29225,26.04375,34.08,20.51,39.7757023822,133.98
2020-12-26 23:30:00,53.06512,44.48441,69.2442755299,25.45512,7.42441,26.51575,27.61,37.06,46.2142369839,133.09,56.35512,42.71441,70.7136505341,25.45512,7.42441,26.51575,30.9,35.29,46.9062266656,134.34,56.98512,53.03441,77.845697026,25.45512,7.42441,26.51575,31.53,45.61,55.4473894787,133.09,56.21512,28.94441,63.2290960465,25.45512,7.42441,26.51575,30.76,21.52,37.5404848131,134.34
2020-12-27 00:00:00,51.03896,44.63678,67.8042592073,25.18896,7.34678,26.2385,25.85,37.29,45.3736333128,133.09,54.20896,42.56678,68.9241764829,25.18896,7.34678,26.2385,29.02,35.22,45.6356089036,134.34,54.82896,53.10678,76.3318081579,25.18896,7.34678,26.2385,29.64,45.76,54.5207043241,133.09,54.07896,29.07678,61.400269135,25.18896,7.34678,26.2385,28.89,21.73,36.1500345781,134.34
2020-12-27 00:30:00,52.2892,44.39685,68.5947572819,25.1892,7.34685,26.23875,27.1,37.05,45.9032950887,131.64,55.4092,42.40685,69.7747832068,25.1892,7.34685,26.23875,30.22,35.06,46.2866287388,132.91,56.0292,51.54685,76.13375728,25.1892,7.34685,26.23875,30.84,44.2,53.8956918501,131.64,55.3792,29.17685,62.5950826229,25.1892,7.34685,26.23875,30.19,21.83,37.2556707093,132.91
2020-12-27 01:00:00,55.30304,44.20672,70.8001435479,24.50304,7.14672,25.524,30.8,37.06,48.1880026563,131.32,58.60304,42.71672,72.519200663,24.50304,7.14672,25.524,34.1,35.57,49.2750941146,132.63,59.30304,50.40672,77.8311504116,24.50304,7.14672,25.524,34.8,43.26,55.5199747839,131.32,58.58304,29.08672,65.4064970473,24.50304,7.14672,25.524,34.08,21.94,40.5315926161,132.63
2020-12-27 01:30:00,55.60216,44.67188,71.3244492401,25.89216,7.55188,26.971,29.71,37.12,47.5455413262,131.9,58.93216,43.51188,73.2549191754,25.89216,7.55188,26.971,33.04,35.96,48.8340373101,133.21,59.48216,51.20188,78.4841377209,25.89216,7.55188,26.971,33.59,43.65,55.0782225567,131.9,58.84216,29.40188,65.7789505921,25.89216,7.55188,26.971,32.95,21.85,39.5363756558,133.21
2020-12-27 02:00:00,54.38736,44.67673,70.3846228324,26.21736,7.64673,27.30975,28.17,37.03,46.5270867345,132.19,57.52736,43.46673,72.1023839097,26.21736,7.64673,27.30975,31.31,35.82,47.575082764,133.48,58.16736,51.71673,77.8335527344,26.21736,7.64673,27.30975,31.95,44.07,54.433146152,132.19,57.55736,29.32673,64.5980400838,26.21736,7.64673,27.30975,31.34,21.68,38.1079781673,133.48
2020-12-27 02:30:00,53.53256,45.13908,70.0233641251,26.12256,7.61908,27.211,27.41,37.52,46.4656701232,132.58,56.64256,43.84908,71.6318464107,26.12256,7.61908,27.211,30.52,36.23,47.3717563533,133.82,57.27256,51.67908,77.1419045565,26.12256,7.61908,27.211,31.15,44.06,53.9593004032,132.58,56.66256,29.68908,63.9694237664,26.12256,7.61908,27.211,30.54,22.07,37.679921709,133.82
2020-12-27 03:00:00,52.32464,45.66302,69.447673443,26.68464,7.7830200000000005,27.7965,25.64,37.88,45.7417096314,132.71,55.32464,43.94302,70.6527055239,26.68464,7.7830200000000005,27.7965,28.64,36.16,46.1280305237,133.94,55.93464,52.06302,76.4149331181,26.68464,7.7830200000000005,27.7965,29.25,44.28,53.068643284,132.71,55.36464,30.20302,63.067152936,26.68464,7.7830200000000005,27.7965,28.68,22.42,36.403280072,133.94
2020-12-27 03:30:00,51.0016,45.5013,68.3486027966,26.5416,7.7413,27.6475,24.46,37.76,44.9901011335,133.33,54.0116,43.6913,69.4707321845,26.5416,7.7413,27.6475,27.47,35.95,45.2438216777,134.57,54.6016,53.0313,76.1160528552,26.5416,7.7413,27.6475,28.06,45.29,53.2780226735,133.33,53.9716,29.8713,61.6865315142,26.5416,7.7413,27.6475,27.43,22.13,35.2440321189,134.57
2020-12-27 04:00:00,49.63536,45.93823,67.631279286,26.56536,7.74823,27.67225,23.07,38.19,44.6172724402,133.63,52.55536,43.90823,68.4835639147,26.56536,7.74823,27.67225,25.99,36.16,44.5311767192,134.86,53.12536,53.19823,75.1821491463,26.56536,7.74823,27.67225,26.56,45.45,52.6415814732,133.63,52.53536,30.24823,60.6211140483,26.56536,7.74823,27.67225,25.97,22.5,34.3611830413,134.86
2020-12-27 04:30:00,48.70888,45.21134,66.4576576133,25.47888,7.4313400000000005,26.5405,23.23,37.78,44.3504374274,134.12,51.76888,42.61134,67.0503037506,25.47888,7.4313400000000005,26.5405,26.29,35.18,43.9180657589,135.37,52.34888,54.39134,75.4905497678,25.47888,7.4313400000000005,26.5405,26.87,46.96,54.1039601138,134.12,51.61888,29.42134,59.4148467965,25.47888,7.4313400000000005,26.5405,26.14,21.99,34.159328155,135.37
2020-12-27 05:00:00,48.13696,44.80453,65.7617884988,24.66696,7.19453,25.69475,23.47,37.61,44.332301993,134.12,51.27696,42.30453,66.4755585562,24.66696,7.19453,25.69475,26.61,35.11,44.0545593554,135.34,51.84696,54.26453,75.0516254145,24.66696,7.19453,25.69475,27.18,47.07,54.3538158734,134.12,51.06696,29.00453,58.7290146705,24.66696,7.19453,25.69475,26.4,21.81,34.2437746167,135.34
2020-12-27 05:30:00,47.98592,44.77256,65.62949525330001,23.66592,6.90256,24.652,24.32,37.87,45.0066583963,134.2,51.31592,41.69256,66.1180248102,23.66592,6.90256,24.652,27.65,34.79,44.439471194,135.43,51.91592,54.26256,75.0978572744,23.66592,6.90256,24.652,28.25,47.36,55.1455537646,134.2,50.95592,28.99256,58.6265666605,23.66592,6.90256,24.652,27.29,22.09,35.1100014241,135.43
2020-12-27 06:00:00,47.99304,44.72547,65.6025880218,24.05304,7.01547,25.05525,23.94,37.71,44.6673001199,133.92,51.26304,41.66547,66.0599020614,24.05304,7.01547,25.05525,27.21,34.65,44.0568564471,135.13,51.84304,54.16547,74.9773228167,24.05304,7.01547,25.05525,27.79,47.15,54.7303078742,133.92,50.94304,29.01547,58.6267074273,24.05304,7.01547,25.05525,26.89,22.0,34.742943168400004,135.13
2020-12-27 06:30:00,49.66216,44.51438,66.692279633,24.39216,7.11438,25.4085,25.27,37.4,45.1368242126,134.08,53.02216,42.22438,67.7808801761,24.39216,7.11438,25.4085,28.63,35.11,45.3033001005,135.32,53.62216,53.95438,76.0684636643,24.39216,7.11438,25.4085,29.23,46.84,55.212122763,134.08,52.69216,28.76438,60.0321020975,24.39216,7.11438,25.4085,28.3,21.65,35.6316221915,135.32
2020-12-27 07:00:00,51.39656,43.95608,67.6294562214,23.98656,6.99608,24.986,27.41,36.96,46.0146683135,133.62,54.83656,42.59608,69.4368370823,23.98656,6.99608,24.986,30.85,35.6,47.1071385249,134.87,55.46656,52.86608,76.6248112089,23.98656,6.99608,24.986,31.48,45.87,55.6331492907,133.62,54.52656,28.28608,61.4267699558,23.98656,6.99608,24.986,30.54,21.29,37.2284259673,134.87
2020-12-27 07:30:00,53.29496,43.39728,68.7290089613,23.54496,6.86728,24.526,29.75,36.53,47.1116057888,132.91,56.82496,42.48728,70.9524139181,23.54496,6.86728,24.526,33.28,35.62,48.7477466146,134.19,57.50496,51.77728,77.3802762259,23.54496,6.86728,24.526,33.96,44.91,56.3044376581,132.91,56.54496,27.89728,63.0522857064,23.54496,6.86728,24.526,33.0,21.03,39.1313288811,134.19
2020-12-27 08:00:00,54.43232,41.53776,68.4708913802,20.87232,6.08776,21.742,33.56,35.45,48.8157361923,132.43,58.31232,41.49776,71.5708791954,20.87232,6.08776,21.742,37.44,35.41,51.5327245544,133.63,59.03232,50.68776,77.8078647593,20.87232,6.08776,21.742,38.16,44.6,58.6970663662,132.43,57.90232,26.14776,63.5325429556,20.87232,6.08776,21.742,37.03,20.06,42.1144215204,133.63
2020-12-27 08:30:00,56.51872,41.70171,70.2381543562,19.30872,5.63171,20.11325,37.21,36.07,51.8230547151,132.99,60.49872,42.42171,73.8897597842,19.30872,5.63171,20.11325,41.19,36.79,55.2278933149,134.2,61.31872,49.42171,78.7558940128,19.30872,5.63171,20.11325,42.01,43.79,60.6828163486,132.99,60.18872,26.19171,65.6405948173,19.30872,5.63171,20.11325,40.88,20.56,45.7590209685,134.2
2020-12-27 09:00:00,59.24032,40.38051,71.6938009982,18.55032,5.41051,19.32325,40.69,34.97,53.6523718022,132.04,63.39032,42.24051,76.174755364,18.55032,5.41051,19.32325,44.84,36.83,58.0264982573,133.19,64.25032,48.07051,80.2426168053,18.55032,5.41051,19.32325,45.7,42.66,62.516922509,132.04,63.10032,25.05051,67.8909304352,18.55032,5.41051,19.32325,44.55,19.64,48.6870835027,133.19
2020-12-27 09:30:00,62.44112,40.31366,74.3241861674,19.04112,5.55366,19.8345,43.4,34.76,55.6041149556,131.4,66.72112,43.00366,79.378981018,19.04112,5.55366,19.8345,47.68,37.45,60.6290763578,132.56,67.60112,46.77366,82.2051500519,19.04112,5.55366,19.8345,48.56,41.22,63.6958554382,131.4,66.45112,25.15366,71.0525014384,19.04112,5.55366,19.8345,47.41,19.6,51.3017358381,132.56
2020-12-27 10:00:00,65.29496,32.61978,72.9896009624,17.96496,5.23978,18.7135,47.33,27.38,54.6790023684,131.73,68.32496,36.86978,77.6381403451,17.96496,5.23978,18.7135,50.36,31.63,59.4692063172,132.87,69.23496,52.78978,87.0645769452,17.96496,5.23978,18.7135,51.27,47.55,69.9257849438,131.73,69.20496,16.89978,71.2385362894,17.96496,5.23978,18.7135,51.24,11.66,52.5499115128,132.87
2020-12-27 10:30:00,68.29096,23.66153,72.2739456489,14.61096,4.2615300000000005,15.21975,53.68,19.4,57.0780378079,132.59,69.64096,29.28153,75.5464844242,14.61096,4.2615300000000005,15.21975,55.03,25.02,60.4508171988,133.74,70.63096,59.50153,92.3534762901,14.61096,4.2615300000000005,15.21975,56.02,55.24,78.6746337773,132.59,72.12096,7.81153,72.5427658162,14.61096,4.2615300000000005,15.21975,57.51,3.55,57.6194637254,133.74
2020-12-27 11:00:00,69.2128,24.2554,73.339867146,17.3328,5.0554,18.055,51.88,19.2,55.3188430826,132.59,70.4728,30.2454,76.6889807013,17.3328,5.0554,18.055,53.14,25.19,58.8081261392,133.74,71.4428,60.0454,93.3248291346,17.3328,5.0554,18.055,54.11,54.99,77.1478593352,132.59,72.9628,8.4054,73.445360187,17.3328,5.0554,18.055,55.63,3.35,55.7307760578,133.74
2020-12-27 11:30:00,69.53344,24.12142,73.5985202368,17.83344,5.20142,18.5765,51.7,18.92,55.0532142568,132.59,70.74344,30.71142,77.1221474121,17.83344,5.20142,18.5765,52.91,25.51,58.7386431576,133.74,71.70344,59.93142,93.4513692305,17.83344,5.20142,18.5765,53.87,54.73,76.7942042084,132.59,73.26344,8.25142,73.726640861,17.83344,5.20142,18.5765,55.43,3.05,55.5138487226,133.74
2020-12-27 12:00:00,70.06472,23.05221,73.7595375159,15.50472,4.52221,16.15075,54.56,18.53,57.6207818413,132.42,71.36472,30.39221,77.5668079101,15.50472,4.52221,16.15075,55.86,25.87,61.5596986672,133.58,72.39472,58.84221,93.292020889,15.50472,4.52221,16.15075,56.89,54.32,78.6583403079,132.42,73.93472,7.19221,74.2837176383,15.50472,4.52221,16.15075,58.43,2.67,58.4909719529,133.58
2020-12-27 12:30:00,70.78472,24.33346,74.8504766922,18.11472,5.28346,18.8695,52.67,19.05,56.0092081715,132.21,71.94472,31.12346,78.3882165778,18.11472,5.28346,18.8695,53.83,25.84,59.7107569873,133.36,72.96472,59.31346,94.0315739624,18.11472,5.28346,18.8695,54.85,54.03,76.9919697111,132.21,74.57472,8.54346,75.0625044336,18.11472,5.28346,18.8695,56.46,3.26,56.5540378753,133.36
2020-12-27 13:00:00,71.10776,24.34518,75.1598384874,18.01776,5.25518,18.7685,53.09,19.09,56.4178712821,132.15,72.22776,31.02518,78.6092304291,18.01776,5.25518,18.7685,54.21,25.77,60.0234704095,133.36,73.23776,59.20518,94.1754895323,18.01776,5.25518,18.7685,55.22,53.95,77.2000705958,132.15,74.89776,8.57518,75.3870556863,18.01776,5.25518,18.7685,56.88,3.32,56.9768093175,133.36
2020-12-27 13:30:00,72.49144,24.07417,76.3843867192,17.91144,5.22417,18.65775,54.58,18.85,57.7433883661,132.59,73.69144,31.24417,80.0414048369,17.91144,5.22417,18.65775,55.78,26.02,61.5503761158,133.73,74.74144,59.50417,95.5354860806,17.91144,5.22417,18.65775,56.83,54.28,78.587322769,132.59,76.36144,8.20417,76.8008979392,17.91144,5.22417,18.65775,58.45,2.98,58.5259164815,133.73
2020-12-27 14:00:00,72.76192,23.54056,76.4751918415,16.56192,4.83056,17.252,56.2,18.71,59.2326269888,132.59,74.05192,30.59056,80.1215902039,16.56192,4.83056,17.252,57.49,25.76,62.9974420116,133.73,75.11192,59.36056,95.7364957036,16.56192,4.83056,17.252,58.55,54.53,80.0101456067,132.59,76.68192,7.67056,77.0646114997,16.56192,4.83056,17.252,60.12,2.84,60.1870417947,133.73
2020-12-27 14:30:00,72.77368,23.05774,76.3391634395,15.04368,4.38774,15.6705,57.73,18.67,60.6738971882,132.36,74.15368,30.02774,80.0027088732,15.04368,4.38774,15.6705,59.11,25.64,64.4313720171,133.57,75.24368,58.81774,95.5046486756,15.04368,4.38774,15.6705,60.2,54.43,81.1582706814,132.36,76.77368,7.23774,77.1140896403,15.04368,4.38774,15.6705,61.73,2.85,61.7957555177,133.57
2020-12-27 15:00:00,72.92528,23.22904,76.5355130799,14.70528,4.28904,15.318,58.22,18.94,61.2232962197,132.05,74.31528,30.01904,80.1492582873,14.70528,4.28904,15.318,59.61,25.73,64.9259963343,133.25,75.43528,58.24904,95.3070413432,14.70528,4.28904,15.318,60.73,53.96,81.2392423648,132.05,76.93528,7.50904,77.3008602177,14.70528,4.28904,15.318,62.23,3.22,62.3132513997,133.25
2020-12-27 15:30:00,73.6984,22.9412,77.1864808111,13.9584,4.0712,14.54,59.74,18.87,62.6493774909,131.93,75.1684,30.1012,80.9714184142,13.9584,4.0712,14.54,61.21,26.03,66.5148479665,133.14,76.3184,57.7512,95.7063178688,13.9584,4.0712,14.54,62.36,53.68,82.2819056658,131.93,77.7784,7.2012,78.1110541985,13.9584,4.0712,14.54,63.82,3.13,63.8967080529,133.14
2020-12-27 16:00:00,75.26248,22.37114,78.5169332097,13.75248,4.01114,14.3255,61.51,18.36,64.191663789,131.47,76.82248,29.74114,82.3785702829,13.75248,4.01114,14.3255,63.07,25.73,68.1165016718,132.71,77.99248,57.34114,96.8030643784,13.75248,4.01114,14.3255,64.24,53.33,83.4917151579,131.47,79.40248,6.78114,79.6915157959,13.75248,4.01114,14.3255,65.65,2.77,65.7084119425,132.71
2020-12-27 16:30:00,79.07928,26.40104,83.3699432553,17.24928,5.03104,17.968,61.83,21.37,65.4188489657,131.88,81.47928,36.16104,89.1431090057,17.24928,5.03104,17.968,64.23,31.13,71.3762551553,133.11,82.84928,52.89104,98.2927530838,17.24928,5.03104,17.968,65.6,47.86,81.2030762964,131.88,83.22928,10.89104,83.9388336922,17.24928,5.03104,17.968,65.98,5.86,66.239716183,133.11
2020-12-27 17:00:00,81.41528,34.68029,88.4938999704,16.11528,4.70029,16.78675,65.3,29.98,71.8532560153,134.0,86.27528,45.27029,97.4311197501,16.11528,4.70029,16.78675,70.16,40.57,81.0453607556,135.28,88.29528,42.29029,97.9005878356,16.11528,4.70029,16.78675,72.18,37.59,81.3815734672,134.0,85.68528,19.31029,87.8342445095,16.11528,4.70029,16.78675,69.57,14.61,71.0875305521,135.28
2020-12-27 17:30:00,81.92496,38.92478,90.7019160164,13.04496,3.80478,13.5885,68.88,35.12,77.3166786664,135.03,87.94496,34.73478,94.5559143103,13.04496,3.80478,13.5885,74.9,30.93,81.0350226754,136.33,90.19496,23.17478,93.1246542944,13.04496,3.80478,13.5885,77.15,19.37,79.5444492092,135.03,86.36496,23.62478,89.5379056369,13.04496,3.80478,13.5885,73.32,19.82,75.951660943,136.33
2020-12-27 18:00:00,83.40232,23.97651,86.7802973789,10.82232,3.15651,11.27325,72.58,20.82,75.5071440329,132.84,85.28232,5.35651,85.4503733401,10.82232,3.15651,11.27325,74.46,2.2,74.4924935816,134.14,86.73232,20.17651,89.0482278788,10.82232,3.15651,11.27325,75.91,17.02,77.7946559861,132.84,88.03232,8.35651,88.4280533765,10.82232,3.15651,11.27325,77.21,5.2,77.3849087355,134.14
2020-12-27 18:30:00,82.03536,24.339480000000002,85.5699163082,12.37536,3.60948,12.891,69.66,20.73,72.6790788329,132.93,83.66536,4.979480000000001,83.8134099354,12.37536,3.60948,12.891,71.29,1.37,71.3031626227,134.17,84.99536,21.96948,87.7887764637,12.37536,3.60948,12.891,72.62,18.36,74.9049664575,132.93,86.55536,8.57948,86.9795253022,12.37536,3.60948,12.891,74.18,4.97,74.346306566,134.17
2020-12-27 19:00:00,80.48984,24.75912,84.2118065737,11.85984,3.45912,12.354,68.63,21.3,71.8593549929,133.18,82.07984,4.29912,82.1923510261,11.85984,3.45912,12.354,70.22,0.84,70.2250240299,134.44,83.39984,22.39912,86.3553929341,11.85984,3.45912,12.354,71.54,18.94,74.0046971482,133.18,84.96984,8.98912,85.4440049857,11.85984,3.45912,12.354,73.11,5.53,73.3188447809,134.44
2020-12-27 19:30:00,78.54296,24.93753,82.4067774401,10.96296,3.19753,11.41975,67.58,21.74,70.9907317894,134.36,80.19296,3.84753,80.2852061133,10.96296,3.19753,11.41975,69.23,0.65,69.2330513555,135.63,81.51296,23.28753,84.7742396101,10.96296,3.19753,11.41975,70.55,20.09,73.3546903749,134.36,83.00296,8.86753,83.4752924946,10.96296,3.19753,11.41975,72.04,5.67,72.2627877957,135.63
2020-12-27 20:00:00,73.40008,39.35669,83.2857778481,13.60008,3.96669,14.16675,59.8,35.39,69.4873520865,132.99,78.62008,15.78669,80.1893793489,13.60008,3.96669,14.16675,65.02,11.82,66.0856474584,134.27,79.90008,11.83669,80.7720868504,13.60008,3.96669,14.16675,66.3,7.87,66.7654618796,132.99,78.35008,23.59669,81.8262721561,13.60008,3.96669,14.16675,64.75,19.63,67.6601758792,134.27
2020-12-27 20:30:00,71.41624,45.664320000000004,84.7673843928,13.86624,4.04432,14.444,57.55,41.62,71.0227210124,133.15,79.15624,46.414320000000004,91.7605548806,13.86624,4.04432,14.444,65.29,42.37,77.8331613132,134.41,80.77624,29.56432,86.0165679715,13.86624,4.04432,14.444,66.91,25.52,71.6115807674,133.15,76.21624,30.83432,82.2172155306,13.86624,4.04432,14.444,62.35,26.79,67.861819899,134.41
2020-12-27 21:00:00,68.70624,48.18557,83.9189881443,13.35624,3.89557,13.91275,55.35,44.29,70.8888326889,134.65,77.43624,52.66557,93.6484571617,13.35624,3.89557,13.91275,64.08,48.77,80.5280032039,135.91,79.27624,33.80557,86.1831700018,13.35624,3.89557,13.91275,65.92,29.91,72.3882207269,134.65,73.38624,33.29557,80.5861973477,13.35624,3.89557,13.91275,60.03,29.4,66.8428073917,135.91
2020-12-27 21:30:00,66.4668,48.2499,82.1333571227,12.1368,3.5399000000000003,12.6425,54.33,44.71,70.3614454087,134.58,75.2068,51.8599,91.3537738369,12.1368,3.5399000000000003,12.6425,63.07,48.32,79.4521698886,135.83,77.0068,33.9299,84.1503735004,12.1368,3.5399000000000003,12.6425,64.87,30.39,71.6356684899,134.58,71.0868,33.3699,78.5295063034,12.1368,3.5399000000000003,12.6425,58.95,29.83,66.0676274737,135.83
2020-12-27 22:00:00,63.8204,50.0672,81.1157689478,11.7504,3.4272,12.24,52.07,46.64,69.9040377947,134.99,72.2504,52.2772,89.1797395152,11.7504,3.4272,12.24,60.5,48.85,77.7597100046,136.28,73.9704,33.6572,81.2676269372,11.7504,3.4272,12.24,62.22,30.23,69.1750048789,134.99,68.3204,35.1372,76.8264269636,11.7504,3.4272,12.24,56.57,31.71,64.851283719,136.28
2020-12-27 22:30:00,60.36512,52.11191,79.7470932164,10.63512,3.10191,11.07825,49.73,49.01,69.8215797587,135.46,68.47512,52.64191,86.3713653213,10.63512,3.10191,11.07825,57.84,49.54,76.1556117433,136.74,70.14512,33.16191,77.5889820442,10.63512,3.10191,11.07825,59.51,30.06,66.6711609318,135.46,64.74512,37.14191,74.6421599517,10.63512,3.10191,11.07825,54.11,34.04,63.9266274724,136.74
2020-12-27 23:00:00,57.03168,51.78924,77.0372501028,10.11168,2.94924,10.533,46.92,48.84,67.7261544752,135.33,65.05168,50.78924,82.5304063397,10.11168,2.94924,10.533,54.94,47.84,72.8496341789,136.58,66.67168,34.60924,75.1193211324,10.11168,2.94924,10.533,56.56,31.66,64.8181240086,135.33,61.23168,36.84924,71.4645725111,10.11168,2.94924,10.533,51.12,33.9,61.3389305417,136.58
2020-12-27 23:30:00,54.45024,47.80257,72.4562925815,9.78024,2.85257,10.18775,44.67,44.95,63.3712190194,134.98,61.32024,46.07257,76.6997623208,9.78024,2.85257,10.18775,51.54,43.22,67.2632143151,136.17,62.69024,39.46257,74.07672119,9.78024,2.85257,10.18775,52.91,36.61,64.3409682862,134.98,58.54024,32.64257,67.0260924973,9.78024,2.85257,10.18775,48.76,29.79,57.1400183759,136.17
2020-12-28 00:00:00,53.31384,38.48362,65.7522208283,8.34384,2.43362,8.6915,44.97,36.05,57.6359557915,133.24,58.15384,36.86362,68.8534355443,8.34384,2.43362,8.6915,49.81,34.43,60.5513088215,134.46,59.08384,49.04362,76.7865666106,8.34384,2.43362,8.6915,50.74,46.61,68.8987641399,133.24,57.433840000000004,22.98362,61.8618845934,8.34384,2.43362,8.6915,49.09,20.55,53.2177658306,134.46
2020-12-28 00:30:00,54.04584,38.61587,66.4239281973,8.62584,2.51587,8.98525,45.42,36.1,58.0188452143,133.24,58.87584,36.78587,69.4230852625,8.62584,2.51587,8.98525,50.25,34.27,60.8234773751,134.46,59.83584,49.19587,77.4632904902,8.62584,2.51587,8.98525,51.21,46.68,69.292759362,133.24,58.20584,23.16587,62.6464471695,8.62584,2.51587,8.98525,49.58,20.65,53.7084620893,134.46
2020-12-28 01:00:00,56.8668,37.26615,67.9896968523,8.386800000000001,2.4461500000000003,8.73625,48.48,34.82,59.6887158515,132.74,61.9368,36.85615,72.0731780003,8.386800000000001,2.4461500000000003,8.73625,53.55,34.41,63.6525773241,133.95,62.9368,48.44615,79.4233608207,8.386800000000001,2.4461500000000003,8.73625,54.55,46.0,71.356166517,132.74,61.1668,21.87615,64.961091132,8.386800000000001,2.4461500000000003,8.73625,52.78,19.43,56.2428066512,133.95
2020-12-28 01:30:00,57.67656,37.32233,68.6989220444,7.75656,2.26233,8.07975,49.92,35.06,61.0017212872,132.74,62.75656,37.38233,73.0467276424,7.75656,2.26233,8.07975,55.0,35.12,65.2565276428,133.99,63.80656,47.53233,79.5650645338,7.75656,2.26233,8.07975,56.05,45.27,72.0484239939,132.74,62.08656,21.94233,65.849880626,7.75656,2.26233,8.07975,54.33,19.68,57.784524745,133.99
2020-12-28 02:00:00,56.47792,38.19731,68.1820353082,8.04792,2.3473100000000002,8.38325,48.43,35.85,60.255185669,133.27,61.42792,37.97731,72.2195640416,8.04792,2.3473100000000002,8.38325,53.38,35.63,64.1788228312,134.48,62.44792,47.77731,78.6283286301,8.04792,2.3473100000000002,8.38325,54.4,45.43,70.8748537917,133.27,60.79792,22.67731,64.8895019642,8.04792,2.3473100000000002,8.38325,52.75,20.33,56.5320387037,134.48
2020-12-28 02:30:00,55.69536,38.77073,67.8612012144,8.50536,2.48073,8.85975,47.19,36.29,59.5303300848,133.97,60.59536,38.44073,71.7599287657,8.50536,2.48073,8.85975,52.09,35.96,63.2968379937,135.14,61.62536,48.43073,78.3786999348,8.50536,2.48073,8.85975,53.12,45.95,70.2362933247,133.97,59.97536,23.09073,64.2668314067,8.50536,2.48073,8.85975,51.47,20.61,55.4430608823,135.14
2020-12-28 03:00:00,54.50232,39.35651,67.2267637535,8.90232,2.5965100000000003,9.27325,45.6,36.76,58.5718157478,134.62,59.36232,38.07651,70.5245038945,8.90232,2.5965100000000003,9.27325,50.46,35.48,61.685022493299996,135.84,60.36232,49.70651,78.1942888718,8.90232,2.5965100000000003,9.27325,51.46,47.11,69.7673541135,134.62,58.69232,23.55651,63.2431624001,8.90232,2.5965100000000003,9.27325,49.79,20.96,54.0219001887,135.84
2020-12-28 03:30:00,53.64616,39.07013,66.3655448329,9.32616,2.72013,9.71475,44.32,36.35,57.3200218074,134.87,58.52616,37.97013,69.7641897865,9.32616,2.72013,9.71475,49.2,35.25,60.5243959078,136.03,59.48616,50.48013,78.0182463041,9.32616,2.72013,9.71475,50.16,47.76,69.2606901496,134.87,57.77616,23.17013,62.2490127517,9.32616,2.72013,9.71475,48.45,20.45,52.5890197665,136.03
2020-12-28 04:00:00,52.556,39.5505,65.7751867063,9.636,2.8105,10.0375,42.92,36.74,56.4973804702,134.87,57.326,38.1105,68.8380743938,9.636,2.8105,10.0375,47.69,35.3,59.3331787451,136.09,58.306,50.6305,77.220704259,9.636,2.8105,10.0375,48.67,47.82,68.2313806104,134.87,56.606,23.6205,61.3365083474,9.636,2.8105,10.0375,46.97,20.81,51.3735048444,136.09
2020-12-28 04:30:00,52.12176,39.41218,65.3452201607,9.16176,2.67218,9.5435,42.96,36.74,56.5277737046,135.01,56.91176,38.26218,68.5780055459,9.16176,2.67218,9.5435,47.75,35.59,59.5542660101,136.13,57.86176,50.29218,76.6634635237,9.16176,2.67218,9.5435,48.7,47.62,68.1128064317,135.01,56.17176,23.47218,60.878648600700004,9.16176,2.67218,9.5435,47.01,20.8,51.4060317473,136.13
2020-12-28 05:00:00,51.79096,40.08028,65.4884141097,8.88096,2.59028,9.251,42.91,37.49,56.9804194439,135.15,56.47096,38.91028,68.5782707058,8.88096,2.59028,9.251,47.59,36.32,59.8661047672,136.28,57.42096,49.57028,75.857625237,8.88096,2.59028,9.251,48.54,46.98,67.5518467549,135.15,55.82096,24.10028,60.8013410329,8.88096,2.59028,9.251,46.94,21.51,51.6337457483,136.28
2020-12-28 05:30:00,52.19776,39.71393,65.5881268605,9.16776,2.67393,9.54975,43.03,37.04,56.7762494358,134.93,56.91776,38.79393,68.881059866,9.16776,2.67393,9.54975,47.75,36.12,59.872505376,136.07,57.85776,49.52393,76.158650427,9.16776,2.67393,9.54975,48.69,46.85,67.5695093959,134.93,56.25776,23.80393,61.0865176914,9.16776,2.67393,9.54975,47.09,21.13,51.6134187978,136.07
2020-12-28 06:00:00,52.64288,40.01959,66.1274557084,9.87288,2.8795900000000003,10.28425,42.77,37.14,56.6449688852,134.93,57.32288,39.19959,69.4443693014,9.87288,2.8795900000000003,10.28425,47.45,36.32,59.7548734414,136.07,58.26288,49.47959,76.438164633,9.87288,2.8795900000000003,10.28425,48.39,46.6,67.1799977672,134.93,56.68288,24.11959,61.6011648174,9.87288,2.8795900000000003,10.28425,46.81,21.24,51.4034405463,136.07
2020-12-28 06:30:00,54.93744,38.62717,67.1578779888,9.72744,2.83717,10.13275,45.21,35.79,57.6616701111,134.35,59.83744,39.17717,71.5218139798,9.72744,2.83717,10.13275,50.11,36.34,61.8999814216,135.53,60.80744,48.75717,77.9410442948,9.72744,2.83717,10.13275,51.08,45.92,68.6863363414,134.35,59.09744,22.81717,63.3492751447,9.72744,2.83717,10.13275,49.37,19.98,53.2597155456,135.53
2020-12-28 07:00:00,56.9648,38.1139,68.5394617155,9.5448,2.7839,9.9425,47.42,35.33,59.1342988459,133.96,61.9348,39.7839,73.611671291,9.5448,2.7839,9.9425,52.39,37.0,64.1382265112,135.16,62.9848,47.5639,78.9266090381,9.5448,2.7839,9.9425,53.44,44.78,69.7214601109,133.96,61.2448,22.3939,65.2105228031,9.5448,2.7839,9.9425,51.7,19.61,55.2941416427,135.16
2020-12-28 07:30:00,58.68464,37.42052,69.6001601219,8.98464,2.62052,9.359,49.7,34.8,60.6723165867,133.33,63.76464,39.69052,75.1083663263,8.98464,2.62052,9.359,54.78,37.07,66.1440345005,134.55,64.84464,46.53052,79.8117574559,8.98464,2.62052,9.359,55.86,43.91,71.0522884923,133.33,63.07464,21.84052,66.7489215269,8.98464,2.62052,9.359,54.09,19.22,57.403279523,134.55
2020-12-28 08:00:00,60.26056,36.61433,70.5120149539,9.34056,2.72433,9.72975,50.92,33.89,61.16680881,132.76,65.37056,39.94433,76.6084826495,9.34056,2.72433,9.72975,56.03,37.22,67.2658107808,133.96,66.47056,45.81433,80.7297230273,9.34056,2.72433,9.72975,57.13,43.09,71.558262975,132.76,64.73056,21.16433,68.1026744134,9.34056,2.72433,9.72975,55.39,18.44,58.3788120811,133.96
2020-12-28 08:30:00,62.44752,36.19886,72.1806776045,9.28752,2.70886,9.6745,53.16,33.49,62.8296562142,132.05,67.54752,40.99886,79.0162893298,9.28752,2.70886,9.6745,58.26,38.29,69.7162226458,133.23,68.70752,43.98886,81.5827378105,9.28752,2.70886,9.6745,59.42,41.28,72.3517435865,132.05,67.01752,20.84886,70.1856320784,9.28752,2.70886,9.6745,57.73,18.14,60.5129118453,133.23
2020-12-28 09:00:00,65.88968,35.05574,74.6348098239,8.41968,2.45574,8.7705,57.47,32.6,66.0723913598,131.54,71.22968,41.46574,82.4201122703,8.41968,2.45574,8.7705,62.81,39.01,73.938327003,132.7,72.40968,42.30574,83.8626102304,8.41968,2.45574,8.7705,63.99,39.85,75.3839677916,131.54,70.68968,19.82574,73.4172379285,8.41968,2.45574,8.7705,62.27,17.37,64.6472721776,132.7
2020-12-28 09:30:00,71.10288,21.33959,74.2360939548,7.71288,2.24959,8.03425,63.39,19.09,66.2021162804,132.06,73.52288,29.35959,79.1681716883,7.71288,2.24959,8.03425,65.81,27.11,71.1751937124,133.23,74.74288,54.84959,92.7090914305,7.71288,2.24959,8.03425,67.03,52.6,85.2043478938,132.06,75.47288,5.38959,75.6650731571,7.71288,2.24959,8.03425,67.76,3.14,67.8327148211,133.23
2020-12-28 10:00:00,74.40432,18.07751,76.568917992,7.29432,2.12751,7.59825,67.11,15.95,68.9793780778,131.52,76.45432,28.16751,81.4780440748,7.29432,2.12751,7.59825,69.16,26.04,73.8998457373,132.69,77.73432,55.19751,95.3382903983,7.29432,2.12751,7.59825,70.44,53.07,88.1942089936,131.52,78.79432,2.43751,78.8320132894,7.29432,2.12751,7.59825,71.5,0.31,71.5006720248,132.69
2020-12-28 10:30:00,76.40984,17.20412,78.3227003735,6.69984,1.95412,6.979,69.71,15.25,71.3585776204,131.05,78.52984000000001,28.35412,83.4918672171,6.69984,1.95412,6.979,71.83,26.4,76.5278308852,132.25,79.88984,54.07412,96.4696687514,6.69984,1.95412,6.979,73.19,52.12,89.8513800673,131.05,80.90984,2.20412,80.9398563984,6.69984,1.95412,6.979,74.21,0.25,74.2104211011,132.25
2020-12-28 11:00:00,77.40408,20.64744,80.1106009165,6.09408,1.77744,6.348,71.31,18.87,73.7644426536,131.73,80.59408,33.48744,87.274362609,6.09408,1.77744,6.348,74.5,31.71,80.9677349319,132.9,82.17408,48.75744,95.5503395033,6.09408,1.77744,6.348,76.08,46.98,89.4163676292,131.73,81.95408,6.4374400000000005,82.2065195857,6.09408,1.77744,6.348,75.86,4.66,76.0029946778,132.9
2020-12-28 11:30:00,77.6076,30.1818,83.269926318,6.6576,1.9418000000000002,6.9350000000000005,70.95,28.24,76.3636045509,133.35,83.0376,42.9218,93.4747234765,6.6576,1.9418000000000002,6.9350000000000005,76.38,40.98,86.6790909043,134.59,85.2776,38.3818,93.5170125325,6.6576,1.9418000000000002,6.9350000000000005,78.62,36.44,86.6543593825,133.35,82.1476,14.9318,83.4936335118,6.6576,1.9418000000000002,6.9350000000000005,75.49,12.99,76.5994791105,134.59
2020-12-28 12:00:00,78.03504,30.42897,83.7579231062,7.98504,2.32897,8.31775,70.05,28.1,75.4759067518,133.17,83.40504,43.22897,93.9422404707,7.98504,2.32897,8.31775,75.42,40.9,85.7961910576,134.34,85.63504,38.63897,93.9485501669,7.98504,2.32897,8.31775,77.65,36.31,85.7201178254,133.17,82.50504,15.21897,83.8969527055,7.98504,2.32897,8.31775,74.52,12.89,75.6265991566,134.34
2020-12-28 12:30:00,79.014,30.322,84.6323571691,7.824,2.282,8.15,71.19,28.04,76.513121097,132.8,84.414,43.242,94.8451050925,7.824,2.282,8.15,76.59,40.96,86.8547621032,134.03,86.694,38.132,94.7095510495,7.824,2.282,8.15,78.87,35.85,86.6354396307,132.8,83.544,15.182,84.9122668405,7.824,2.282,8.15,75.72,12.9,76.810991401,134.03
2020-12-28 13:00:00,79.32904,30.50347,84.9915188084,8.54904,2.49347,8.90525,70.78,28.01,76.1207494708,133.03,84.66904,43.32347,95.1092497466,8.54904,2.49347,8.90525,76.12,40.83,86.3790674874,134.29,86.94904,38.68347,95.1658888897,8.54904,2.49347,8.90525,78.4,36.19,86.3497313256,133.03,83.83904,15.32347,85.2278907457,8.54904,2.49347,8.90525,75.29,12.83,76.3753428798,134.29
2020-12-28 13:30:00,80.16704,31.21872,86.0311733083,10.48704,3.05872,10.924,69.68,28.16,75.1550929745,133.03,85.41704,43.80872,95.9962221673,10.48704,3.05872,10.924,74.93,40.75,85.294005651,134.32,87.66704,39.41872,96.1215136627,10.48704,3.05872,10.924,77.18,36.36,85.3158953537,133.03,84.63704,16.02872,86.1414441764,10.48704,3.05872,10.924,74.15,12.97,75.2757822942,134.32
2020-12-28 14:00:00,80.0972,31.12835,85.9333207875,9.9372,2.89835,10.35125,70.16,28.23,75.6264404821,133.17,85.3972,43.73835,95.9464695993,9.9372,2.89835,10.35125,75.46,40.84,85.8027808407,134.4,87.6572,39.35835,96.087795409,9.9372,2.89835,10.35125,77.72,36.46,85.847131577,133.17,84.5672,15.90835,86.0504905016,9.9372,2.89835,10.35125,74.63,13.01,75.7555080506,134.4
2020-12-28 14:30:00,79.29864,30.81127,85.0741362863,8.43864,2.46127,8.79025,70.86,28.35,76.3207841941,133.42,84.65864,43.20127,95.0443846645,8.43864,2.46127,8.79025,76.22,40.74,86.4247418278,134.68,86.95864,39.27127,95.4150811877,8.43864,2.46127,8.79025,78.52,36.81,86.720046702,133.42,83.81864,15.54127,85.2472608631,8.43864,2.46127,8.79025,75.38,13.08,76.506410189,134.68
2020-12-28 15:00:00,79.31224,31.44232,85.3173540424,10.84224,3.1623200000000002,11.294,68.47,28.28,74.0803570456,133.65,84.61224,43.28232,95.0399409848,10.84224,3.1623200000000002,11.294,73.77,40.12,83.9739679901,134.87,86.83224,40.84232,95.95797521,10.84224,3.1623200000000002,11.294,75.99,37.68,84.8189984614,133.65,83.74224,16.14232,85.2838628065,10.84224,3.1623200000000002,11.294,72.9,12.98,74.0465421205,134.87
2020-12-28 15:30:00,80.58776,31.61768,86.5682664167,10.27776,2.99768,10.706,70.31,28.62,75.9117942088,135.21,86.00776,44.61768,96.8920644264,10.27776,2.99768,10.706,75.73,41.62,86.4132935375,136.44,88.28776,41.00768,97.3465889736,10.27776,2.99768,10.706,78.01,38.01,86.7774175693,135.21,85.11776,15.92768,86.5951734082,10.27776,2.99768,10.706,74.84,12.93,75.948736,136.44
2020-12-28 16:00:00,81.8424,31.0582,87.5373647364,10.3824,3.0282,10.815,71.46,28.03,76.760748433,135.75,87.4424,44.4082,98.0727359922,10.3824,3.0282,10.815,77.06,41.38,87.4674110741,136.95,89.8024,41.8882,99.0913333496,10.3824,3.0282,10.815,79.42,38.86,88.4173964783,135.75,86.4324,15.2482,87.7671201134,10.3824,3.0282,10.815,76.05,12.22,77.0255210953,136.95
2020-12-28 16:30:00,85.01,30.44375,90.2968549511,10.71,3.12375,11.15625,74.3,27.32,79.16358001,134.68,90.64,45.13375,101.2554442441,10.71,3.12375,11.15625,79.93,42.01,90.2975359575,135.94,93.05,40.05375,101.3045181078,10.71,3.12375,11.15625,82.34,36.93,90.2424539782,134.68,89.7,14.88375,90.926431878,10.71,3.12375,11.15625,78.99,11.76,79.8606141975,135.94
2020-12-28 17:00:00,88.14368,28.71649,92.7035334918,9.79368,2.85649,10.20175,78.35,25.86,82.5073457336,133.63,93.93368,45.67649,104.4503613065,9.79368,2.85649,10.20175,84.14,42.82,94.4091732831,134.82,96.42368,37.77649,103.5595928027,9.79368,2.85649,10.20175,86.63,34.92,93.4032296016,133.63,93.00368,13.35649,93.9578645919,9.79368,2.85649,10.20175,83.21,10.5,83.8698640752,134.82
2020-12-28 17:30:00,89.82688,28.52534,94.2473521785,10.16688,2.9653400000000003,10.5905,79.66,25.56,83.6602008126,133.63,95.71688,45.84534,106.1297145791,10.16688,2.9653400000000003,10.5905,85.55,42.88,95.6948112491,134.91,98.23688,37.77534,105.2495173588,10.16688,2.9653400000000003,10.5905,88.07,34.81,94.6998468848,133.63,94.74688,13.16534,95.6571871165,10.16688,2.9653400000000003,10.5905,84.58,10.2,85.1928189462,134.91
2020-12-28 18:00:00,88.99904,29.03472,93.6154051767,9.95904,2.90472,10.374,79.04,26.13,83.2472131666,133.92,94.83904,45.53472,105.2038698604,9.95904,2.90472,10.374,84.88,42.63,94.9838475742,135.21,97.33904,38.24472,104.5827295303,9.95904,2.90472,10.374,87.38,35.34,94.2559281955,133.92,93.88904,13.63472,94.8739027425,9.95904,2.90472,10.374,83.93,10.73,84.6131065498,135.21
2020-12-28 18:30:00,86.65216,30.36563,91.8186708571,9.96216,2.90563,10.37725,76.69,27.46,81.4580118834,134.21,92.38216,45.27563,102.880251546,9.96216,2.90563,10.37725,82.42,42.37,92.6729372579,135.47,94.82216,38.94563,102.5085563412,9.96216,2.90563,10.37725,84.86,36.04,92.1959934054,134.21,91.46216,14.89563,92.6671813803,9.96216,2.90563,10.37725,81.5,11.99,82.3772426098,135.47
2020-12-28 19:00:00,84.3668,30.62615,89.7536517701,8.6268,2.51615,8.98625,75.74,28.11,80.7881160815,134.58,90.0668,44.50615,100.4630571407,8.6268,2.51615,8.98625,81.44,41.99,91.6276906835,135.81,92.4468,39.32615,100.4637093883,8.6268,2.51615,8.98625,83.82,36.81,91.5465373458,134.58,89.1268,15.10615,90.3979106289,8.6268,2.51615,8.98625,80.5,12.59,81.4785744843,135.81
2020-12-28 19:30:00,81.69264,31.39827,87.5187910632,8.70264,2.53827,9.06525,72.99,28.86,78.4884685798,135.29,87.33264,43.63827,97.6283187296,8.70264,2.53827,9.06525,78.63,41.1,88.7236546813,136.57,89.65264,41.07827,98.6155166552,8.70264,2.53827,9.06525,80.95,38.54,89.656199451,135.29,86.34264,15.72827,87.7634887602,8.70264,2.53827,9.06525,77.64,13.19,78.7524329783,136.57
2020-12-28 20:00:00,78.7392,32.27935,85.0988722197,9.0492,2.6393500000000003,9.42625,69.69,29.64,75.7312729327,135.02,84.1792,43.05935,94.5528705808,9.0492,2.6393500000000003,9.42625,75.13,40.42,85.3129140283,136.24,86.4092,41.64935,95.9229805629,9.0492,2.6393500000000003,9.42625,77.36,39.01,86.6391926324,135.02,83.2392,16.66935,84.8918820975,9.0492,2.6393500000000003,9.42625,74.19,14.03,75.5049468578,136.24
2020-12-28 20:30:00,77.06328,33.28804,83.9454747524,9.11328,2.65804,9.493,67.95,30.63,74.5345517193,135.44,82.44328,42.28804,92.6562072621,9.11328,2.65804,9.493,73.33,39.63,83.3536189976,136.73,84.60328,42.92804,94.871131568,9.11328,2.65804,9.493,75.49,40.27,85.5594121064,135.44,81.49328,17.61804,83.3759558782,9.11328,2.65804,9.493,72.38,14.96,73.9098504937,136.73
2020-12-28 21:00:00,74.50432,34.59626,82.1449627467,8.76432,2.55626,9.1295,65.74,32.04,73.1321352074,135.44,79.73432,41.87626,90.0621060016,8.76432,2.55626,9.1295,70.97,39.32,81.1344766422,136.67,81.82432,43.10626,92.484425687,8.76432,2.55626,9.1295,73.06,40.55,83.558758368,135.44,78.84432,18.94626,81.0887634895,8.76432,2.55626,9.1295,70.08,16.39,71.9710948923,136.67
2020-12-28 21:30:00,71.26872,36.58921,80.1124256209,9.04872,2.6392100000000003,9.42575,62.22,33.95,70.8796931427,135.84,76.20872,42.05921,87.0445067185,9.04872,2.6392100000000003,9.42575,67.16,39.42,77.8742704621,137.1,78.22872,43.60921,89.5628038287,9.04872,2.6392100000000003,9.42575,69.18,40.97,80.4015752333,135.84,75.45872,20.85921,78.2887288558,9.04872,2.6392100000000003,9.42575,66.41,18.22,68.8640435932,137.1
2020-12-28 22:00:00,68.74752,32.98886,76.2527795575,9.04752,2.63886,9.4245,59.7,30.35,66.9717291101,135.18,72.41752,33.44886,79.769188527,9.04752,2.63886,9.4245,63.37,30.81,70.4628483671,136.41,74.58752,44.42886,86.8171742264,9.04752,2.63886,9.4245,65.54,41.79,77.72963205880001,135.18,72.83752,17.17886,74.8359375611,9.04752,2.63886,9.4245,63.79,14.54,65.4261087029,136.41
2020-12-28 22:30:00,64.85184,31.90887,72.2768091165,8.36184,2.43887,8.71025,56.49,29.47,63.7149982343,134.4,67.70184,24.18887,71.8932581767,8.36184,2.43887,8.71025,59.34,21.75,63.2004596502,135.7,70.10184,41.66887,81.5509822042,8.36184,2.43887,8.71025,61.74,39.23,73.1493027991,134.4,69.05184,15.62887,70.7984334916,8.36184,2.43887,8.71025,60.69,13.19,62.1067806282,135.7
2020-12-28 23:00:00,59.92512,41.05316,72.6387083654,9.64512,2.81316,10.047,50.28,38.24,63.169422983,133.27,65.35512,32.08316,72.8053628918,9.64512,2.81316,10.047,55.71,29.27,62.931208474,134.51,67.62512,33.23316,75.3498492275,9.64512,2.81316,10.047,57.98,30.42,65.4756198902,133.27,64.34512,25.76316,69.3111454313,9.64512,2.81316,10.047,54.7,22.95,59.3194108197,134.51
2020-12-28 23:30:00,56.8764,42.2952,70.8788319599,9.9264,2.8952,10.34,46.95,39.4,61.2916185135,133.6,62.0864,31.7952,69.7542529743,9.9264,2.8952,10.34,52.16,28.9,59.6311629939,134.89,64.2464,33.9752,72.6767784647,9.9264,2.8952,10.34,54.32,31.08,62.5829753208,133.6,61.0964,26.9752,66.7864620114,9.9264,2.8952,10.34,51.17,24.08,56.5527656264,134.89
2020-12-29 00:00:00,54.296,42.54925,68.9818403028,9.186,2.67925,9.56875,45.11,39.87,60.2040613248,133.7,59.436,31.12925,67.0944729584,9.186,2.67925,9.56875,50.25,28.45,57.7448266081,134.98,61.536,34.28925,70.4445310976,9.186,2.67925,9.56875,52.35,31.61,61.1532059667,133.7,58.436,27.22925,64.4685826707,9.186,2.67925,9.56875,49.25,24.55,55.0296738133,134.98
2020-12-29 00:30:00,54.63936,42.41023,69.1670967286,8.94936,2.61023,9.32225,45.69,39.8,60.5938619004,133.45,59.80936,30.85023,67.2970744881,8.94936,2.61023,9.32225,50.86,28.24,58.1741970293,134.7,61.91936,34.23023,70.7510833038,8.94936,2.61023,9.32225,52.97,31.62,61.6899124655,133.45,58.77936,27.16023,64.7509942446,8.94936,2.61023,9.32225,49.83,24.55,55.5493600323,134.7
2020-12-29 01:00:00,57.8656,40.82455,70.8171698535,8.1756,2.38455,8.51625,49.69,38.44,62.8230029527,132.93,63.3156,30.82455,70.4202959811,8.1756,2.38455,8.51625,55.14,28.44,62.0423500522,134.15,65.5356,33.31455,73.5171688047,8.1756,2.38455,8.51625,57.36,30.93,65.1677412529,132.93,62.2256,25.66455,67.3104332334,8.1756,2.38455,8.51625,54.05,23.28,58.8503262523,134.15
2020-12-29 01:30:00,58.35656,40.79733,71.2033021015,8.11656,2.36733,8.45475,50.24,38.43,63.2528457858,132.93,63.85656,30.76733,70.8822181535,8.11656,2.36733,8.45475,55.74,28.4,62.5580338566,134.22,66.09656,33.33733,74.0279191614,8.11656,2.36733,8.45475,57.98,30.97,65.7329544445,132.93,62.76656,25.63733,67.8005438309,8.11656,2.36733,8.45475,54.65,23.27,59.3979410418,134.22
2020-12-29 02:00:00,57.29792,41.07606,70.5003144777,7.83792,2.28606,8.1645,49.46,38.79,62.856628131,133.21,62.75792,30.84606,69.9287919261,7.83792,2.28606,8.1645,54.92,28.56,61.9021808986,134.46,64.96792,33.35606,73.0305235354,7.83792,2.28606,8.1645,57.13,31.07,65.0321597365,133.21,61.66792,25.84606,66.8651716116,7.83792,2.28606,8.1645,53.83,23.56,58.760041695,134.46
2020-12-29 02:30:00,56.37424,41.56832,70.0427024264,7.67424,2.23832,7.994,48.7,39.33,62.5982340006,133.43,61.76424,31.02832,69.1200259317,7.67424,2.23832,7.994,54.09,28.79,61.2747272536,134.66,63.96424,33.25832,72.0939654063,7.67424,2.23832,7.994,56.29,31.02,64.2713349791,133.43,60.70424,26.28832,66.1519502539,7.67424,2.23832,7.994,53.03,24.05,58.2287162833,134.66
2020-12-29 03:00:00,55.1676,42.0168,69.3460566435,7.9776,2.3268,8.31,47.19,39.69,61.6619185559,133.78,60.4776,31.1068,68.0086252471,7.9776,2.3268,8.31,52.5,28.78,59.8710146899,134.99,62.6276,33.6768,71.1079681892,7.9776,2.3268,8.31,54.65,31.35,63.003531647,133.78,59.4176,26.6668,65.127332296,7.9776,2.3268,8.31,51.44,24.34,56.9079010332,134.99
2020-12-29 03:30:00,54.49336,41.95723,68.7745260497,8.01336,2.33723,8.34725,46.48,39.62,61.0748295127,133.95,59.78336,30.96723,67.3277020755,8.01336,2.33723,8.34725,51.77,28.63,59.1591903258,135.15,61.93336,33.98723,70.6461101828,8.01336,2.33723,8.34725,53.92,31.65,62.5227070751,133.95,58.70336,26.56723,64.4352557624,8.01336,2.33723,8.34725,50.69,24.23,56.1833516266,135.15
