Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-29 04:00:00,53.6332,42.61135,68.4999802267,8.2332,2.40135,8.57625,45.4,40.21,60.6465506027,134.2,58.8232,31.32135,66.6422975599,8.2332,2.40135,8.57625,50.59,28.92,58.2727595022,135.4,60.9232,33.97135,69.7544903147,8.2332,2.40135,8.57625,52.69,31.57,61.4239448424,134.2,57.7932,27.16135,63.8575986086,8.2332,2.40135,8.57625,49.56,24.76,55.4008230986,135.4
2020-12-29 04:30:00,52.78056,42.90308,68.0180989693,8.41056,2.45308,8.761,44.37,40.45,60.0408144515,134.45,57.87056,31.39308,65.8371262025,8.41056,2.45308,8.761,49.46,28.94,57.3045827138,135.66,59.94056,34.21308,69.0174295102,8.41056,2.45308,8.761,51.53,31.76,60.5313018198,134.45,56.89056,27.40308,63.146374485,8.41056,2.45308,8.761,48.48,24.95,54.5235077742,135.66
2020-12-29 05:00:00,52.4064,42.8402,67.6883556973,8.1264,2.3702,8.465,44.28,40.47,59.987826265,134.45,57.4964,31.3602,65.4927336198,8.1264,2.3702,8.465,49.37,28.99,57.2522226643,135.66,59.5464,34.1202,68.6291614476,8.1264,2.3702,8.465,51.42,31.75,60.4324325176,134.45,56.4864,27.3002,62.737662572,8.1264,2.3702,8.465,48.36,24.93,54.4076694961,135.66
2020-12-29 05:30:00,53.3684,42.1362,67.9973931044,7.8384,2.2862,8.165,45.53,39.85,60.5062261259,134.02,58.5584,31.4662,66.4771235313,7.8384,2.2862,8.165,50.72,29.18,58.5148767409,135.22,60.6584,33.4162,69.2537646125,7.8384,2.2862,8.165,52.82,31.13,61.3109231703,134.02,57.5284,26.7162,63.429268867,7.8384,2.2862,8.165,49.69,24.43,55.3707594313,135.22
2020-12-29 06:00:00,54.2608,42.13065,68.6966235419,8.2308,2.40065,8.57375,46.03,39.73,60.8048830276,133.74,59.4208,32.27065,67.6182395812,8.2308,2.40065,8.57375,51.19,29.87,59.2674699983,134.95,61.5108,32.60065,69.615952892,8.2308,2.40065,8.57375,53.28,30.2,61.2437621313,133.74,58.4308,26.75065,64.2631750232,8.2308,2.40065,8.57375,50.2,24.35,55.7939288812,134.95
2020-12-29 06:30:00,57.55656,40.51233,70.3847034594,7.75656,2.26233,8.07975,49.8,38.25,62.7941279102,133.22,62.91656,33.13233,71.1072767968,7.75656,2.26233,8.07975,55.16,30.87,63.210620152,134.38,65.15656,30.98233,72.1476408711,7.75656,2.26233,8.07975,57.4,28.72,64.184097719,133.22,61.94656,25.21233,66.8807736189,7.75656,2.26233,8.07975,54.19,22.95,58.8494570918,134.38
2020-12-29 07:00:00,59.87912,39.973910000000004,71.9959894207,7.89912,2.30391,8.22825,51.98,37.67,64.1946204911,133.31,65.38912,33.83391,73.6238445088,7.89912,2.30391,8.22825,57.49,31.53,65.5685976669,134.51,67.67912,30.38391,74.1865572113,7.89912,2.30391,8.22825,59.78,28.08,66.0464594055,133.31,64.40912,24.62391,68.9555776052,7.89912,2.30391,8.22825,56.51,22.32,60.7582298952,134.51
2020-12-29 07:30:00,62.70656,38.69983,73.6871054464,8.29656,2.41983,8.64225,54.41,36.28,65.3963798692,132.58,68.34656,34.03983,76.3541897361,8.29656,2.41983,8.64225,60.05,31.62,67.8662427131,133.82,70.72656,29.73983,76.7248576269,8.29656,2.41983,8.64225,62.43,27.32,68.1460732544,132.58,67.34656,23.50983,71.3321193465,8.29656,2.41983,8.64225,59.05,21.09,62.703194496,133.82
2020-12-29 08:00:00,64.66632,38.03601,75.0231364251,8.38632,2.4460100000000002,8.73575,56.28,35.59,66.5889367688,131.65,70.30632,34.78601,78.4413483034,8.38632,2.4460100000000002,8.73575,61.92,32.34,69.8567248016,132.9,72.73632,28.23601,78.0246403892,8.38632,2.4460100000000002,8.73575,64.35,25.79,69.3256561455,131.65,69.40632,23.02601,73.1261539565,8.38632,2.4460100000000002,8.73575,61.02,20.58,64.397024776,132.9
2020-12-29 08:30:00,68.92024,26.53132,73.8505952759,9.09024,2.65132,9.469,59.83,23.88,64.4195878596,132.21,71.87024,24.60132,75.9641780275,9.09024,2.65132,9.469,62.78,21.95,66.5066229785,133.46,74.35024,39.63132,84.2531881474,9.09024,2.65132,9.469,65.26,36.98,75.0092527626,132.21,73.18024,10.74132,73.9643392575,9.09024,2.65132,9.469,64.09,8.09,64.5985773837,133.46
2020-12-29 09:00:00,72.4248,22.6914,75.8963193376,9.1248,2.6614,9.505,63.3,20.03,66.3934552497,132.49,74.5748,22.8014,77.982720118,9.1248,2.6614,9.505,65.45,20.14,68.4786251322,133.69,77.1448,41.8214,87.7516362526,9.1248,2.6614,9.505,68.02,39.16,78.4871072215,132.49,76.6448,7.0314,76.9666548123,9.1248,2.6614,9.505,67.52,4.37,67.6612688323,133.69
2020-12-29 09:30:00,75.2908,22.6619,78.6273888429,9.1608,2.6719,9.5425,66.13,19.99,69.0852878694,133.62,77.3808,24.7719,81.249216847,9.1608,2.6719,9.5425,68.22,22.1,71.7103786073,134.79,80.0208,40.8519,89.8454571264,9.1608,2.6719,9.5425,70.86,38.18,80.4913163018,133.62,79.6708,6.6819,79.9505106941,9.1608,2.6719,9.5425,70.51,4.01,70.6239350362,134.79
2020-12-29 10:00:00,77.78664,22.08777,80.8618015262,9.86664,2.87777,10.27775,67.92,19.21,70.5843502485,133.26,79.94664,25.46777,83.9051402243,9.86664,2.87777,10.27775,70.08,22.59,73.6309343958,134.46,82.64664,40.14777,91.8820468822,9.86664,2.87777,10.27775,72.78,37.27,81.767850039,133.26,82.24664,6.20777,82.4805807428,9.86664,2.87777,10.27775,72.38,3.33,72.4565614696,134.46
2020-12-29 10:30:00,79.76528,21.72154,82.6699775823,10.08528,2.94154,10.5055,69.68,18.78,72.1664104691,132.93,81.96528,25.76154,85.9183569946,10.08528,2.94154,10.5055,71.88,22.82,75.4154281298,134.21,84.71528,39.67154,93.5441593658,10.08528,2.94154,10.5055,74.63,36.73,83.1789023731,132.93,84.27528,5.9115400000000005,84.4823598407,10.08528,2.94154,10.5055,74.19,2.9699999999999998,74.2494242402,134.21
2020-12-29 11:00:00,81.74376,21.04943,84.4104306485,10.04376,2.92943,10.462250000000001,71.7,18.12,73.9542047486,132.49,83.91376,27.00943,88.1534368375,10.04376,2.92943,10.462250000000001,73.87,24.08,77.6957096628,133.63,86.69376,37.98943,94.6520196016,10.04376,2.92943,10.462250000000001,76.65,35.06,84.2877577113,132.49,86.36376,5.30943,86.5268113839,10.04376,2.92943,10.462250000000001,76.32,2.38,76.3571005212,133.63
2020-12-29 11:30:00,83.73392,20.48656,86.2036455099,10.27392,2.99656,10.702,73.46,17.49,75.5133875548,132.18,85.92392,27.52656,90.2254483702,10.27392,2.99656,10.702,75.65,24.53,79.5276266463,133.4,88.74392,37.33656,96.2782532538,10.27392,2.99656,10.702,78.47,34.34,85.6549852606,132.18,88.39392,4.78656,88.5234220396,10.27392,2.99656,10.702,78.12,1.79,78.1405048614,133.4
2020-12-29 12:00:00,85.19424,19.54832,87.4082109644,9.83424,2.86832,10.244,75.36,16.68,77.1838843283,131.52,87.50424,27.43832,91.7052529706,9.83424,2.86832,10.244,77.67,24.57,81.4635734546,132.72,90.39424,36.55832,97.5070735198,9.83424,2.86832,10.244,80.56,33.69,87.3208434453,131.52,89.94424,4.01832,90.0339558433,9.83424,2.86832,10.244,80.11,1.15,80.1182538502,132.72
2020-12-29 12:30:00,86.84488,20.11934,89.1449439074,9.25488,2.6993400000000003,9.6405,77.59,17.42,79.5214719431,130.98,88.97488,28.66934,93.4797321725,9.25488,2.6993400000000003,9.6405,79.72,25.97,83.8434213281,132.24,91.94488,34.49934,98.2042026527,9.25488,2.6993400000000003,9.6405,82.69,31.8,88.5938829717,130.98,91.67488,4.68934,91.7947358657,9.25488,2.6993400000000003,9.6405,82.42,1.99,82.4440204017,132.24
2020-12-29 13:00:00,86.82152,20.15461,89.1301556117,9.34152,2.72461,9.73075,77.48,17.43,79.4163415173,130.98,88.94152,28.74461,93.4711002608,9.34152,2.72461,9.73075,79.6,26.02,83.7448529762,132.2,91.90152,34.46461,98.1514071257,9.34152,2.72461,9.73075,82.56,31.74,88.4510101695,130.98,91.66152,4.72461,91.7832021034,9.34152,2.72461,9.73075,82.32,2.0,82.3442918483,132.2
2020-12-29 13:30:00,87.08232,20.54276,89.4725401729,10.19232,2.97276,10.617,76.89,17.57,78.8719024748,131.14,89.12232,28.94276,93.7041689499,10.19232,2.97276,10.617,78.93,25.97,83.0926338492,132.37,92.08232,34.89276,98.4716119346,10.19232,2.97276,10.617,81.89,31.92,87.8911741872,131.14,91.89232,5.08276,92.0327817911,10.19232,2.97276,10.617,81.7,2.11,81.7272420922,132.37
2020-12-29 14:00:00,86.3996,21.74905,89.0949608904,11.6196,3.38905,12.10375,74.78,18.36,77.0008960987,131.64,88.4196,28.84905,93.006953235,11.6196,3.38905,12.10375,76.8,25.46,80.910145223,132.87,91.3296,36.22905,98.2529383788,11.6196,3.38905,12.10375,79.71,32.84,86.209916483,131.64,91.1296,6.19905,91.3402004435,11.6196,3.38905,12.10375,79.51,2.81,79.5596392651,132.87
2020-12-29 14:30:00,84.82784,22.24187,87.6952861912,11.21784,3.27187,11.68525,73.61,18.97,76.0150840294,131.95,86.81784,28.40187,91.3455174695,11.21784,3.27187,11.68525,75.6,25.13,79.6672887702,133.13,89.70784,36.84187,96.9784509186,11.21784,3.27187,11.68525,78.49,33.57,85.3675875259,131.95,89.49784,6.60187,89.7410054109,11.21784,3.27187,11.68525,78.28,3.33,78.3507964222,133.13
2020-12-29 15:00:00,84.1564,22.61395,87.1417832934,11.1564,3.25395,11.62125,73.0,19.36,75.5235698309,132.58,86.1364,27.93395,90.5526640556,11.1564,3.25395,11.62125,74.98,24.68,78.9373346396,133.82,89.0664,37.79395,96.7533268966,11.1564,3.25395,11.62125,77.91,34.54,85.223117169,132.58,88.8264,6.86395,89.0912068981,11.1564,3.25395,11.62125,77.67,3.61,77.7538487793,133.82
2020-12-29 15:30:00,83.78088,22.72859,86.8091277284,12.20088,3.55859,12.70925,71.58,19.17,74.1025323454,133.72,85.94088,27.53859,90.2452702049,12.20088,3.55859,12.70925,73.74,23.98,77.5411374691,134.98,88.83088,39.92859,97.3920815106,12.20088,3.55859,12.70925,76.63,36.37,84.8229556193,133.72,88.41088,6.68859,88.6635265403,12.20088,3.55859,12.70925,76.21,3.13,76.2742486033,134.98
2020-12-29 16:00:00,84.57976,22.31243,87.4733121253,11.93976,3.48243,12.43725,72.64,18.83,75.0409121746,133.53,86.77976,27.70243,91.0941895708,11.93976,3.48243,12.43725,74.84,24.22,78.6615153681,134.74,89.65976,39.40243,97.9358159876,11.93976,3.48243,12.43725,77.72,35.92,85.619184766,133.53,89.24976,6.31243,89.4727133408,11.93976,3.48243,12.43725,77.31,2.83,77.3617799692,134.74
2020-12-29 16:30:00,88.23944,21.06942,90.7200045781,11.44944,3.33942,11.9265,76.79,17.73,78.8102594844,132.68,90.49944,28.35942,94.8388387901,11.44944,3.33942,11.9265,79.05,25.02,82.9150342218,133.95,93.49944,37.68942,100.809908542,11.44944,3.33942,11.9265,82.05,34.35,88.9501264755,132.68,93.06944,5.25942,93.217928322,11.44944,3.33942,11.9265,81.62,1.92,81.6425795771,133.95
2020-12-29 17:00:00,92.58848,19.37164,94.5932717745,11.38848,3.32164,11.863,81.2,16.05,82.7710245195,131.4,94.98848,29.08164,99.3405914911,11.38848,3.32164,11.863,83.6,25.76,87.4787837135,132.64,98.11848,35.73164,104.4221538497,11.38848,3.32164,11.863,86.73,32.41,92.5878015723,131.4,97.57848,3.82164,97.6532881751,11.38848,3.32164,11.863,86.19,0.5,86.1914502721,132.64
2020-12-29 17:30:00,94.0668,26.6449,97.7676508782,10.3368,3.0149,10.7675,83.73,23.63,87.0005160904,132.78,99.2068,43.3849,108.2785237905,10.3368,3.0149,10.7675,88.87,40.37,97.6094964642,134.04,102.2968,31.0749,106.9125095592,10.3368,3.0149,10.7675,91.96,28.06,96.1457497761,132.78,99.1668,11.3449,99.8136312246,10.3368,3.0149,10.7675,88.83,8.33,89.2197164308,134.04
2020-12-29 18:00:00,92.50952,35.61486,99.1283488385,10.91952,3.18486,11.3745,81.59,32.43,87.7988211766,134.95,100.08952,55.21486,114.3091981367,10.91952,3.18486,11.3745,89.17,52.03,103.2395747763,136.24,103.21952,28.27486,107.0221333045,10.91952,3.18486,11.3745,92.3,25.09,95.6493497103,134.95,97.50952,20.30486,99.6011738397,10.91952,3.18486,11.3745,86.59,17.12,88.2662024786,136.24
2020-12-29 18:30:00,90.44608,28.95719,94.9684802451,10.75608,3.13719,11.20425,79.69,25.82,83.7685412312,134.52,96.23608,46.76719,106.9979119154,10.75608,3.13719,11.20425,85.48,43.63,95.9708669337,135.84,98.75608,38.55719,106.016131969,10.75608,3.13719,11.20425,88.0,35.42,94.8608264775,134.52,95.40608,13.38719,96.3407336336,10.75608,3.13719,11.20425,84.65,10.25,85.2683118163,135.84
2020-12-29 19:00:00,88.95584,22.55087,91.7697292568,9.70584,2.83087,10.11025,79.25,19.72,81.666644966,132.55,92.95584,39.26087,100.9069081048,9.70584,2.83087,10.11025,83.25,36.43,90.8719285588,133.8,95.01584,44.77087,105.0354256975,9.70584,2.83087,10.11025,85.31,41.94,95.0618730091,132.55,93.87584,7.02087,94.1380154415,9.70584,2.83087,10.11025,84.17,4.19,84.2742250039,133.8
2020-12-29 19:30:00,86.11544,24.25492,89.4660279134,10.16544,2.96492,10.589,75.95,21.29,78.8775417974,132.68,89.81544,39.34492,98.0552700889,10.16544,2.96492,10.589,79.65,36.38,87.5649867241,133.93,91.76544,45.17492,102.2823023568,10.16544,2.96492,10.589,81.6,42.21,91.8708011285,132.68,90.88544,8.70492,91.3013627292,10.16544,2.96492,10.589,80.72,5.74,80.923828382,133.93
2020-12-29 20:00:00,82.72392,25.67781,86.6175320969,10.48392,3.05781,10.92075,72.24,22.62,75.6986261434,133.01,86.25392,38.34781,94.394349657,10.48392,3.05781,10.92075,75.77,35.29,83.5851482023,134.27,88.12392,46.72781,99.7462455612,10.48392,3.05781,10.92075,77.64,43.67,89.0788330638,133.01,87.35392,10.09781,87.9356190981,10.48392,3.05781,10.92075,76.87,7.04,77.1916996833,134.27
2020-12-29 20:30:00,81.31024,26.09132,85.3938645817,10.05024,2.93132,10.469,71.26,23.16,74.9291211746,133.08,84.85024,37.77132,92.8775314196,10.05024,2.93132,10.469,74.8,34.84,82.5158505985,134.27,86.72024,47.21132,98.7385880079,10.05024,2.93132,10.469,76.67,44.28,88.5381686054,133.08,85.88024,10.49132,86.5186882575,10.05024,2.93132,10.469,75.83,7.5600000000000005,76.2059216859,134.27
2020-12-29 21:00:00,78.77536,27.17073,83.3295020498,10.66536,3.11073,11.10975,68.11,24.06,72.2347264133,133.46,82.20536,37.20073,90.2309011662,10.66536,3.11073,11.10975,71.54,34.09,79.2470800724,134.62,84.03536,48.60073,97.0771481187,10.66536,3.11073,11.10975,73.37,45.49,86.327846029,133.46,83.21536,11.50073,84.0063267288,10.66536,3.11073,11.10975,72.55,8.39,73.0335169631,134.62
2020-12-29 21:30:00,75.426,27.96175,80.4421589657,10.326,3.01175,10.75625,65.1,24.95,69.7173758829,134.31,78.826,35.73175,86.5464975263,10.326,3.01175,10.75625,68.5,32.72,75.9134270073,135.56,80.556,50.84175,95.2583470309,10.326,3.01175,10.75625,70.23,47.83,84.970358361,134.31,79.756,12.14175,80.6749132572,10.326,3.01175,10.75625,69.43,9.13,70.0277216536,135.56
2020-12-29 22:00:00,71.95712,29.27041,77.6825850514,11.24712,3.28041,11.71575,60.71,25.99,66.039262564,135.0,75.24712,35.12041,83.0395825306,11.24712,3.28041,11.71575,64.0,31.84,71.4827643562,136.21,76.93712,52.90041,93.3690195518,11.24712,3.28041,11.71575,65.69,49.62,82.3244829926,135.0,76.11712,13.29041,77.2686932403,11.24712,3.28041,11.71575,64.87,10.01,65.6377711383,136.21
2020-12-29 22:30:00,66.85856,38.37458,77.0887503819,11.15856,3.25458,11.6235,55.7,35.12,65.8475846178,134.37,71.78856,42.55458,83.453517756,11.15856,3.25458,11.6235,60.63,39.3,72.2529369645,135.58,73.36856,44.54458,85.8321921184,11.15856,3.25458,11.6235,62.21,41.29,74.6655757361,134.37,71.21856,22.37458,74.6505533714,11.15856,3.25458,11.6235,60.06,19.12,63.0299769951,135.58
2020-12-29 23:00:00,62.1196,45.05155,76.7364767341,11.0796,3.23155,11.54125,51.04,41.82,65.9848012803,133.75,68.4896,47.86155,83.555689672,11.0796,3.23155,11.54125,57.41,44.63,72.7168824964,134.94,69.9996,38.24155,79.7644040068,11.0796,3.23155,11.54125,58.92,35.01,68.5366070068,133.75,66.5896,29.87155,72.9827673329,11.0796,3.23155,11.54125,55.51,26.64,61.5715007126,134.94
2020-12-29 23:30:00,58.65248,46.06364,74.5786319277,10.57248,3.08364,11.013,48.08,42.98,64.490051946,134.49,64.89248,47.23364,80.2623866341,10.57248,3.08364,11.013,54.32,44.15,69.9991778523,135.7,66.28248,39.44364,77.1308491552,10.57248,3.08364,11.013,55.71,36.36,66.5255868069,134.49,62.95248,30.74364,70.0584480174,10.57248,3.08364,11.013,52.38,27.66,59.2346182566,135.7
2020-12-30 00:00:00,55.86312,45.93966,72.3266239849,9.39312,2.73966,9.7845,46.47,43.2,63.4484113276,134.49,62.17312,45.47966,77.0317877519,9.39312,2.73966,9.7845,52.78,42.74,67.9149173599,135.77,63.53312,40.50966,75.3491200363,9.39312,2.73966,9.7845,54.14,37.77,66.01297221,134.49,60.08312,30.65966,67.4536586128,9.39312,2.73966,9.7845,50.69,27.92,57.8705667849,135.77
2020-12-30 00:30:00,56.30072,46.15896,72.8039879457,10.35072,3.01896,10.782,45.95,43.14,63.0274709948,134.18,62.59072,45.428960000000004,77.3394377844,10.35072,3.01896,10.782,52.24,42.41,67.2876340794,135.38,63.94072,40.75896,75.8268322851,10.35072,3.01896,10.782,53.59,37.74,65.5453713087,134.18,60.46072,30.95896,67.9261059328,10.35072,3.01896,10.782,50.11,27.94,57.3729526868,135.38
2020-12-30 01:00:00,59.48488,45.43809,74.8536637144,10.24488,2.98809,10.67175,49.24,42.45,65.0121534792,133.62,65.92488,46.31809,80.5695678545,10.24488,2.98809,10.67175,55.68,43.33,70.5531806512,134.79,67.32488,39.17809,77.8945582378,10.24488,2.98809,10.67175,57.08,36.19,67.5858158196,133.62,63.82488,30.32809,70.664052743,10.24488,2.98809,10.67175,53.58,27.34,60.152240191,134.79
2020-12-30 01:30:00,60.17512,45.35191,75.3514486102,10.39512,3.03191,10.82825,49.78,42.32,65.3378205942,133.93,66.66512,46.48191,81.2699586678,10.39512,3.03191,10.82825,56.27,43.45,71.0930052818,135.12,68.06512,39.35191,78.6220921959,10.39512,3.03191,10.82825,57.67,36.32,68.1540262934,133.93,64.80512,30.29191,71.5353296607,10.39512,3.03191,10.82825,54.41,27.26,60.8568459584,135.12
2020-12-30 02:00:00,58.81536,45.38323,74.2891926,9.64536,2.81323,10.04725,49.17,42.57,65.0376337208,134.27,65.32536,45.94323,79.8635276078,9.64536,2.81323,10.04725,55.68,43.13,70.430528182,135.5,66.69536,39.91323,77.7260379446,9.64536,2.81323,10.04725,57.05,37.1,68.0522776988,134.27,63.17536,30.14323,69.9981458752,9.64536,2.81323,10.04725,53.53,27.33,60.1031596507,135.5
2020-12-30 02:30:00,58.06856,45.66833,73.8752599012,10.10856,2.9483300000000003,10.52975,47.96,42.72,64.2274084796,134.47,64.48856,46.18833,79.3229865743,10.10856,2.9483300000000003,10.52975,54.38,43.24,69.4757655589,135.64,65.83856,40.18833,77.1350623975,10.10856,2.9483300000000003,10.52975,55.73,37.24,67.0272370011,134.47,62.34856,30.35833,69.346745666,10.10856,2.9483300000000003,10.52975,52.24,27.41,58.9942853165,135.64
2020-12-30 03:00:00,56.67064,46.39602,73.2403721307,11.06064,3.22602,11.5215,45.61,43.17,62.8006449011,134.68,62.96064,46.32602,78.1673993315,11.06064,3.22602,11.5215,51.9,43.1,67.4627304517,135.82,64.26064,40.88602,76.1649294928,11.06064,3.22602,11.5215,53.2,37.66,65.1806382295,134.68,60.83064,31.03602,68.290565236,11.06064,3.22602,11.5215,49.77,27.81,57.0127091095,135.82
2020-12-30 03:30:00,55.62112,46.72491,72.6424545604,10.85112,3.16491,11.30325,44.77,43.56,62.4646019758,134.86,61.82112,46.03491,77.0782966649,10.85112,3.16491,11.30325,50.97,42.87,66.6016351151,136.04,63.08112,41.21491,75.3518182048,10.85112,3.16491,11.30325,52.23,38.05,64.6202398634,134.86,59.73112,31.35491,67.4606335396,10.85112,3.16491,11.30325,48.88,28.19,56.4263280748,136.04
2020-12-30 04:00:00,54.84472,46.40346,71.84166209,9.95472,2.90346,10.3695,44.89,43.5,62.5088961669,135.03,61.07472,46.10346,76.5222219166,9.95472,2.90346,10.3695,51.12,43.2,66.92902509379999,136.16,62.34472,40.86346,74.5431853025,9.95472,2.90346,10.3695,52.39,37.96,64.6967827639,135.03,58.98472,30.97346,66.6224618117,9.95472,2.90346,10.3695,49.03,28.07,56.4965998977,136.16
2020-12-30 04:30:00,54.64656,46.11483,71.5040143332,9.37656,2.73483,9.76725,45.27,43.38,62.6992607612,135.14,60.91656,46.13483,76.4149842725,9.37656,2.73483,9.76725,51.54,43.4,67.3790145372,136.28,62.20656,40.57483,74.2695963134,9.37656,2.73483,9.76725,52.83,37.84,64.9836479432,135.14,58.79656,30.65483,66.3080241763,9.37656,2.73483,9.76725,49.42,27.92,56.7614552315,136.28
2020-12-30 05:00:00,54.34248,46.77864,71.7031818876,10.69248,3.11864,11.138,43.65,43.66,61.7374934703,135.21,60.54248,46.29864,76.2165070729,10.69248,3.11864,11.138,49.85,43.18,65.9510037831,136.34,61.79248,41.24864,74.2950932862,10.69248,3.11864,11.138,51.1,38.13,63.7581908464,135.21,58.41248,31.30864,66.2740428705,10.69248,3.11864,11.138,47.72,28.19,55.4244936828,136.34
2020-12-30 05:30:00,55.1656,46.22205,71.9702808773,10.3956,3.03205,10.82875,44.77,43.19,62.2071458918,135.01,61.4056,46.37205,76.9481301434,10.3956,3.03205,10.82875,51.01,43.34,66.9356086101,136.19,62.6556,40.68205,74.7044403203,10.3956,3.03205,10.82875,52.26,37.65,64.40986027,135.01,59.2756,30.80205,66.8009209485,10.3956,3.03205,10.82875,48.88,27.77,56.2176778247,136.19
2020-12-30 06:00:00,55.6388,45.5834,71.9272022325,10.2288,2.9834,10.655,45.41,42.6,62.2641799111,134.59,61.8688,46.5034,77.397122847,10.2288,2.9834,10.655,51.64,43.52,67.5328068423,135.79,63.1488,40.0634,74.7853392116,10.2288,2.9834,10.655,52.92,37.08,64.6177436932,134.59,59.8088,30.2334,67.0160505625,10.2288,2.9834,10.655,49.58,27.25,56.575073133000004,135.79
2020-12-30 06:30:00,58.67512,44.25941,73.4960208485,9.49512,2.76941,9.89075,49.18,41.49,64.3435505704,133.71,65.11512,47.05941,80.3403194054,9.49512,2.76941,9.89075,55.62,44.29,71.0998488043,134.94,66.48512,37.99941,76.5782367371,9.49512,2.76941,9.89075,56.99,35.23,67.0000970149,133.71,63.03512,29.07941,69.4192944315,9.49512,2.76941,9.89075,53.54,26.31,59.6552403398,134.94
2020-12-30 07:00:00,61.048,42.2965,74.2687835921,9.108,2.6565000000000003,9.4875,51.94,39.64,65.3382981107,133.39,67.838,47.0565,82.5609377142,9.108,2.6565000000000003,9.4875,58.73,44.4,73.6245400665,134.59,69.328,37.4965,78.818520008,9.108,2.6565000000000003,9.4875,60.22,34.84,69.5720777324,133.39,65.568,27.1365,70.9616252368,9.108,2.6565000000000003,9.4875,56.46,24.48,61.538622019,134.59
2020-12-30 07:30:00,63.50144,42.18417,76.23606155,9.75144,2.84417,10.15775,53.75,39.34,66.6085437463,132.62,70.17144,47.92417,84.975037875,9.75144,2.84417,10.15775,60.42,45.08,75.384234426,133.88,71.71144,36.06417,80.2692655047,9.75144,2.84417,10.15775,61.96,33.22,70.303698338,132.62,68.10144,27.19417,73.3302735033,9.75144,2.84417,10.15775,58.35,24.35,63.2269325525,133.88
2020-12-30 08:00:00,65.378,41.61775,77.5004516055,9.558,2.78775,9.95625,55.82,38.83,67.9973624488,132.62,72.178,48.70775,87.0753041572,9.558,2.78775,9.95625,62.62,45.92,77.6525002817,133.8,73.768,35.05775,81.6747430915,9.558,2.78775,9.95625,64.21,32.27,71.8629041996,132.62,70.098,26.61775,74.9815591933,9.558,2.78775,9.95625,60.54,23.83,65.0612057988,133.8
2020-12-30 08:30:00,67.99888,40.371340000000004,79.080293213,8.91888,2.60134,9.2905,59.08,37.77,70.1214610515,132.26,75.07888,49.11134,89.7148925132,8.91888,2.60134,9.2905,66.16,46.51,80.8722801706,133.51,76.75888,33.97134,83.9403216592,8.91888,2.60134,9.2905,67.84,31.37,74.7418390194,132.26,72.90888,25.39134,77.2037883128,8.91888,2.60134,9.2905,63.99,22.79,67.9271977929,133.51
2020-12-30 09:00:00,71.28448,39.31339,81.4065090896,9.47448,2.7633900000000002,9.869250000000001,61.81,36.55,71.8079285316,132.16,78.61448,49.34339,92.817059867,9.47448,2.7633900000000002,9.869250000000001,69.14,46.58,83.366875916,133.45,80.36448,33.86339,87.207676428,9.47448,2.7633900000000002,9.869250000000001,70.89,31.1,77.4118989562,132.16,76.33448,24.35339,80.1251548601,9.47448,2.7633900000000002,9.869250000000001,66.86,21.59,70.2594313954,133.45
2020-12-30 09:30:00,74.60752,38.64511,84.0221790212,10.09752,2.94511,10.51825,64.51,35.7,73.7294384897,131.82,82.08752,50.37511,96.3120586804,10.09752,2.94511,10.51825,71.99,47.43,86.2100052198,133.09,83.87752,32.79511,90.0608549885,10.09752,2.94511,10.51825,73.78,29.85,79.5896406576,131.82,79.82752,23.73511,83.2813808487,10.09752,2.94511,10.51825,69.73,20.79,72.7632943179,133.09
2020-12-30 10:00:00,78.06272,26.11871,82.3163122708,10.69272,3.11871,11.13825,67.37,23.0,71.1878985502,132.91,82.11272,39.04871,90.9246970766,10.69272,3.11871,11.13825,71.42,35.93,79.9486166234,134.16,83.88272,45.97871,95.6574748144,10.69272,3.11871,11.13825,73.19,42.86,84.8160108706,132.91,82.58272,10.17871,83.2076425568,10.69272,3.11871,11.13825,71.89,7.06,72.2358339053,134.16
2020-12-30 10:30:00,79.83224,22.70482,82.9981650077,10.54224,3.07482,10.9815,69.29,19.63,72.0169493939,132.99,81.27224,17.34482,83.1024655197,10.54224,3.07482,10.9815,70.73,14.27,72.1551508903,134.2,83.67224,19.33482,85.8771157588,10.54224,3.07482,10.9815,73.13,16.26,74.9158494579,132.99,84.34224,6.85482,84.6203403766,10.54224,3.07482,10.9815,73.8,3.7800000000000002,73.8967414708,134.2
2020-12-30 11:00:00,81.0724,19.48945,83.3820886226,10.1124,2.94945,10.53375,70.96,16.54,72.8621520407,132.23,81.1524,11.17945,81.9188142496,10.1124,2.94945,10.53375,71.04,8.23,71.5151347618,133.45,83.6724,11.09945,84.4053808241,10.1124,2.94945,10.53375,73.56,8.15,74.0101080934,132.23,85.6624,3.5894500000000003,85.7375700907,10.1124,2.94945,10.53375,75.55,0.64,75.5527107389,133.45
2020-12-30 11:30:00,81.8256,19.1683,84.0407790317,10.2456,2.9883,10.6725,71.58,16.18,73.3858896519,132.12,81.8956,10.8583,82.6122991948,10.2456,2.9883,10.6725,71.65,7.87,72.0809225801,133.35,84.4456,10.7583,85.1281409303,10.2456,2.9883,10.6725,74.2,7.77,74.6057162689,132.12,86.4356,3.3083,86.4988889885,10.2456,2.9883,10.6725,76.19,0.32,76.1906720012,133.35
2020-12-30 12:00:00,82.79736,18.07673,84.7476901777,9.17736,2.67673,9.55975,73.62,15.4,75.213458902,132.01,82.95736,10.50673,83.6200631037,9.17736,2.67673,9.55975,73.78,7.83,74.1943212113,133.21,85.58736,10.40673,86.2177256779,9.17736,2.67673,9.55975,76.41,7.73,76.8000065104,132.01,87.50736,3.11673,87.5628463451,9.17736,2.67673,9.55975,78.33,0.44,78.3312357875,133.21
2020-12-30 12:30:00,83.85496,17.62353,85.686890049,8.99496,2.62353,9.36975,74.86,15.0,76.3480163462,131.8,84.05496,10.51353,84.709920397,8.99496,2.62353,9.36975,75.06,7.89,75.4735430466,133.03,86.73496,10.41353,87.3578553609,8.99496,2.62353,9.36975,77.74,7.79,78.1293267602,131.8,88.59496,3.44353,88.6618567156,8.99496,2.62353,9.36975,79.6,0.8200000000000001,79.604223506,133.03
2020-12-30 13:00:00,84.01016,17.65088,85.8443973012,8.78016,2.56088,9.146,75.23,15.09,76.7284888422,131.71,84.22016,10.07088,84.8201507568,8.78016,2.56088,9.146,75.44,7.51,75.8128861078,132.92,86.93016,9.97088,87.5001209462,8.78016,2.56088,9.146,78.15,7.41,78.5005133741,131.71,88.79016,3.29088,88.851124945,8.78016,2.56088,9.146,80.01,0.73,80.0133301394,132.92
2020-12-30 13:30:00,84.58824,17.77282,86.4351981374,8.71824,2.54282,9.0815,75.87,15.23,77.3835240862,131.8,84.73824,9.72282,85.2942116855,8.71824,2.54282,9.0815,76.02,7.18,76.3583184728,132.99,87.47824,9.61282,88.004822492,8.71824,2.54282,9.0815,78.76,7.07,79.0766874622,131.8,89.38824,3.15282,89.4438244053,8.71824,2.54282,9.0815,80.67,0.61,80.6723062767,132.99
2020-12-30 14:00:00,84.01816,18.16863,85.9601670884,8.01816,2.33863,8.35225,76.0,15.83,77.6311078112,132.05,84.17816,9.93863,84.7628396602,8.01816,2.33863,8.35225,76.16,7.6,76.5382623268,133.25,86.94816,9.84863,87.5041601312,8.01816,2.33863,8.35225,78.93,7.51,79.2864742563,132.05,88.80816,2.71863,88.8497621362,8.01816,2.33863,8.35225,80.79,0.38,80.79089367,133.25
2020-12-30 14:30:00,82.58912,19.08641,84.7658763245,7.59912,2.21641,7.91575,74.99,16.87,76.8641463883,132.18,82.69912,10.22641,83.3290100161,7.59912,2.21641,7.91575,75.1,8.01,75.5259564653,133.43,85.45912,10.12641,86.0569890867,7.59912,2.21641,7.91575,77.86,7.91,78.2607673103,132.18,87.34912,3.20641,87.4079506101,7.59912,2.21641,7.91575,79.75,0.99,79.7561445909,133.43
2020-12-30 15:00:00,82.42592,19.33756,84.6638855392,7.70592,2.24756,8.027,74.72,17.09,76.6495042384,132.31,82.52592,10.43756,83.1833524847,7.70592,2.24756,8.027,74.82,8.19,75.2669150424,133.56,85.25592,10.35756,85.8827744324,7.70592,2.24756,8.027,77.55,8.11,77.9729093981,132.31,87.17592,3.44756,87.2440639688,7.70592,2.24756,8.027,79.47,1.2,79.4790595063,133.56
2020-12-30 15:30:00,82.72576,19.35668,84.9601814275,7.56576,2.20668,7.881,75.16,17.15,77.0918160378,132.19,82.84576,10.47668,83.5055733098,7.56576,2.20668,7.881,75.28,8.27,75.7328944383,133.46,85.58576,10.38668,86.2137195358,7.56576,2.20668,7.881,78.02,8.18,78.4476436867,132.19,87.49576,3.49668,87.565602773,7.56576,2.20668,7.881,79.93,1.29,79.9404090557,133.46
2020-12-30 16:00:00,84.03136,19.02123,86.1572785907,7.34136,2.14123,7.64725,76.69,16.88,78.5257314515,131.96,84.18136,10.18123,84.794804179,7.34136,2.14123,7.64725,76.84,8.04,77.2594796773,133.24,86.95136,10.09123,87.5349754599,7.34136,2.14123,7.64725,79.61,7.95,80.0059660275,131.96,88.87136,3.21123,88.9293575056,7.34136,2.14123,7.64725,81.53,1.07,81.5370210395,133.24
2020-12-30 16:30:00,87.30384,18.04112,89.1484295409,7.44384,2.17112,7.754,79.86,15.87,81.4215972577,131.35,87.77384,9.83112,88.3226919246,7.44384,2.17112,7.754,80.33,7.66,80.69438952,132.6,90.52384,9.66112,91.0379198356,7.44384,2.17112,7.754,83.08,7.49,83.4169437225,131.35,92.26384,3.43112,92.3276164319,7.44384,2.17112,7.754,84.82,1.26,84.8293581256,132.6
2020-12-30 17:00:00,90.00088,29.18484,94.6145511356,7.73088,2.25484,8.053,82.27,26.93,86.5654538485,133.98,94.27088,8.30484,94.6359824982,7.73088,2.25484,8.053,86.54,6.05,86.751219588,135.24,97.86088,8.65484,98.2428526143,7.73088,2.25484,8.053,90.13,6.4,90.356941626,133.98,95.05088,13.72484,96.0366649869,7.73088,2.25484,8.053,87.32,11.47,88.0701044623,135.24
2020-12-30 17:30:00,91.66392,28.96781,96.1322435292,7.84392,2.28781,8.17075,83.82,26.68,87.963712973,133.89,96.00392,8.32781,96.3644388494,7.84392,2.28781,8.17075,88.16,6.04,88.3666633975,135.19,99.58392,8.66781,99.9604324359,7.84392,2.28781,8.17075,91.74,6.38,91.9615789338,133.89,96.76392,13.54781,97.7077242062,7.84392,2.28781,8.17075,88.92,11.26,89.6300953921,135.19
2020-12-30 18:00:00,92.00416,29.26913,96.5476433077,8.29416,2.41913,8.63975,83.71,26.85,87.9106739822,133.79,96.32416,8.51913,96.7001518906,8.29416,2.41913,8.63975,88.03,6.1,88.2410953015,135.06,99.84416,8.85913,100.2364228734,8.29416,2.41913,8.63975,91.55,6.44,91.7762284037,133.79,97.10416,13.87913,98.0910196647,8.29416,2.41913,8.63975,88.81,11.46,89.5463438673,135.06
2020-12-30 18:30:00,90.8976,29.77055,95.6486243135,8.3676,2.44055,8.71625,82.53,27.33,86.9375051402,134.03,95.1876,8.20055,95.5401916162,8.3676,2.44055,8.71625,86.82,5.76,87.010861391,135.28,98.6576,8.53055,99.0257154534,8.3676,2.44055,8.71625,90.29,6.09,90.4951501463,134.03,95.9576,14.32055,97.0203027725,8.3676,2.44055,8.71625,87.59,11.88,88.3919821025,135.28
2020-12-30 19:00:00,88.1672,30.70585,93.3611502717,8.3172,2.42585,8.66375,79.85,28.28,84.709981112,134.03,92.3272,7.20585,92.6079701433,8.3172,2.42585,8.66375,84.01,4.78,84.1458763101,135.28,95.7072,7.49585,96.0002911405,8.3172,2.42585,8.66375,87.39,5.07,87.5369464855,134.03,93.0872,15.30585,94.3371392828,8.3172,2.42585,8.66375,84.77,12.88,85.7429139929,135.28
2020-12-30 19:30:00,85.38544,31.66742,91.068649125,8.66544,2.52742,9.0265,76.72,29.14,82.067642832,135.11,89.53544,5.74742,89.7197183046,8.66544,2.52742,9.0265,80.87,3.22,80.9340799664,136.36,92.79544,6.02742,92.9909859968,8.66544,2.52742,9.0265,84.13,3.5,84.2027725197,135.11,90.19544,16.02742,91.6083816506,8.66544,2.52742,9.0265,81.53,13.5,82.64012887210001,136.36
2020-12-30 20:00:00,82.07032,31.66551,87.9672777143,8.11032,2.36551,8.44825,73.96,29.3,79.5523198907,135.63,86.18032,3.9955100000000003,86.2728906173,8.11032,2.36551,8.44825,78.07,1.63,78.0870142853,136.85,89.32032,4.52551,89.4348914332,8.11032,2.36551,8.44825,81.21,2.16,81.2387204478,135.63,86.76032000000001,15.89551,88.204423725,8.11032,2.36551,8.44825,78.65,13.53,79.8052842862,136.85
2020-12-30 20:30:00,81.88192,23.326810000000002,85.1398196361,8.01192,2.33681,8.34575,73.87,20.99,76.7942510869,133.06,83.67192,4.12681,83.7736280536,8.01192,2.33681,8.34575,75.66,1.79,75.6811713704,134.3,85.04192,20.26681,87.4235194033,8.01192,2.33681,8.34575,77.03,17.93,79.0892268264,133.06,86.59192,7.58681,86.9236463528,8.01192,2.33681,8.34575,78.58,5.25,78.7551833215,134.3
2020-12-30 21:00:00,78.88152,26.27336,83.1419487575,8.17152,2.38336,8.512,70.71,23.89,74.6366947285,133.06,81.62152,27.75336,86.210912989,8.17152,2.38336,8.512,73.45,25.37,77.7080394811,134.35,83.18152,41.10336,92.7828188449,8.17152,2.38336,8.512,75.01,38.72,84.4140894638,133.06,83.42152,11.15336,84.163813117,8.17152,2.38336,8.512,75.25,8.77,75.7593254986,134.35
2020-12-30 21:30:00,75.22328,29.25804,80.7129156864,8.15328,2.37804,8.493,67.07,26.88,72.2559291685,133.18,78.46328,36.52804,86.5493155062,8.15328,2.37804,8.493,70.31,34.15,78.1646889586,134.35,80.18328,47.45804,93.1752325041,8.15328,2.37804,8.493,72.03,45.08,84.9736859269,133.18,79.59328,13.67804,80.7600086639,8.15328,2.37804,8.493,71.44,11.3,72.3281660213,134.35
2020-12-30 22:00:00,71.642,30.10975,77.7121175176,8.502,2.47975,8.85625,63.14,27.63,68.9207987475,133.64,74.802,35.34975,82.7341769105,8.502,2.47975,8.85625,66.3,32.87,74.0008574275,134.82,76.432,49.34975,90.9793847477,8.502,2.47975,8.85625,67.93,46.87,82.5304901233,133.64,75.852,14.46975,77.2198133193,8.502,2.47975,8.85625,67.35,11.99,68.4089365507,134.82
2020-12-30 22:30:00,67.29032,31.77051,74.4133890598,8.95032,2.61051,9.32325,58.34,29.16,65.221631381,134.5,70.27032,34.71051,78.3756172375,8.95032,2.61051,9.32325,61.32,32.1,69.2138165398,135.74,71.78032,51.27051,88.2104275863,8.95032,2.61051,9.32325,62.83,48.66,79.469519314,134.5,71.31032,15.95051,73.0724332958,8.95032,2.61051,9.32325,62.36,13.34,63.770880502,135.74
2020-12-30 23:00:00,63.30088,34.95359,72.3101297376,9.44088,2.75359,9.83425,53.86,32.2,62.7514111395,134.86,66.69088,35.78359,75.6844686079,9.44088,2.75359,9.83425,57.25,33.03,66.0949574476,136.08,68.13088,50.92359,85.0589726488,9.44088,2.75359,9.83425,58.69,48.17,75.9267080809,134.86,67.26088,18.64359,69.7969155942,9.44088,2.75359,9.83425,57.82,15.89,59.9636931818,136.08
2020-12-30 23:30:00,57.20864,51.67752,77.0934145307,8.76864,2.5575200000000002,9.134,48.44,49.12,68.9870132706,133.74,65.69864,51.86752,83.7051427859,8.76864,2.5575200000000002,9.134,56.93,49.31,75.3160075947,134.99,67.14864,32.76752,74.7171347202,8.76864,2.5575200000000002,9.134,58.38,30.21,65.7333134719,133.74,62.18864,37.18752,72.459220178,8.76864,2.5575200000000002,9.134,53.42,34.63,63.6626523167,134.99
2020-12-31 00:00:00,54.41848,52.21914,75.4202197547,9.04848,2.6391400000000003,9.4255,45.37,49.58,67.2057534739,134.06,62.64848,51.90914,81.3596390224,9.04848,2.6391400000000003,9.4255,53.6,49.27,72.8044840652,135.23,64.02848,33.28914,72.1651792283,9.04848,2.6391400000000003,9.4255,54.98,30.65,62.9461905122,134.06,59.18848,37.65914,70.153310615,9.04848,2.6391400000000003,9.4255,50.14,35.02,61.1589731765,135.23
2020-12-31 00:30:00,55.15288,52.08459,75.8593744224,8.79288,2.56459,9.15925,46.36,49.52,67.8342096585,134.06,63.46288,51.66459,81.8337766314,8.79288,2.56459,9.15925,54.67,49.1,73.4820991807,135.23,64.87288,33.32459,72.9316039736,8.79288,2.56459,9.15925,56.08,30.76,63.9620512492,134.06,60.01288,37.54459,70.7894201429,8.79288,2.56459,9.15925,51.22,34.98,62.0249046755,135.23
2020-12-31 01:00:00,57.77552,50.40661,76.6735746067,8.04552,2.34661,8.38075,49.73,48.06,69.1580544839,133.18,66.43552,50.70661,83.5753469353,8.04552,2.34661,8.38075,58.39,48.36,75.8161044897,134.41,67.94552,32.87661,75.4815551851,8.04552,2.34661,8.38075,59.9,30.53,67.2316212805,133.18,62.85552,36.02661,72.4481402285,8.04552,2.34661,8.38075,54.81,33.68,64.3310072982,134.41
2020-12-31 01:30:00,58.348,49.839,76.7360086596,7.608,2.219,7.925,50.74,47.62,69.58600434,133.05,67.148,50.199,83.8379001705,7.608,2.219,7.925,59.54,47.98,76.4662801501,134.31,68.688,32.899,76.1602622435,7.608,2.219,7.925,61.08,30.68,68.3522406363,133.05,63.488,35.519,72.7483711502,7.608,2.219,7.925,55.88,33.3,65.0497071477,134.31
2020-12-31 02:00:00,56.899680000000004,50.28449,75.9348636574,7.96968,2.32449,8.30175,48.93,47.96,68.5150093045,133.42,65.55968,50.57449,82.8000644955,7.96968,2.32449,8.30175,57.59,48.25,75.1310228867,134.64,67.04968,33.22449,74.8299827867,7.96968,2.32449,8.30175,59.08,30.9,66.6727560552,133.42,61.91968,35.85449,71.5513188171,7.96968,2.32449,8.30175,53.95,33.53,63.5205746196,134.64
2020-12-31 02:30:00,56.13584,50.43462,75.4644514129,7.93584,2.31462,8.2665,48.2,48.12,68.1085486558,133.49,64.73584,50.47462,82.0878568648,7.93584,2.31462,8.2665,56.8,48.16,74.4689572909,134.64,66.21584,33.37462,74.151215277,7.93584,2.31462,8.2665,58.28,31.06,66.0400030285,133.49,61.10584,35.98462,70.91414921329999,7.93584,2.31462,8.2665,53.17,33.67,62.9342339272,134.64
2020-12-31 03:00:00,55.07184,50.76887,74.902508116,8.12184,2.3688700000000003,8.46025,46.95,48.4,67.4304271082,133.81,63.60184,50.49887,81.211636621,8.12184,2.3688700000000003,8.46025,55.48,48.13,73.4474458371,134.98,65.03184,33.80887,73.2951560778,8.12184,2.3688700000000003,8.46025,56.91,31.44,65.0170877539,133.81,59.94184,36.26887,70.0603676386,8.12184,2.3688700000000003,8.46025,51.82,33.9,61.9235205718,134.98
2020-12-31 03:30:00,53.9204,51.2847,74.4145818388,7.9704,2.3247,8.3025,45.95,48.96,67.1452462949,134.37,62.4204,50.5747,80.3374546289,7.9704,2.3247,8.3025,54.45,48.25,72.7520790081,135.57,63.8304,34.3147,72.4694321783,7.9704,2.3247,8.3025,55.86,31.99,64.3715752487,134.37,58.7604,36.6647,69.2609907109,7.9704,2.3247,8.3025,50.79,34.34,61.3095400407,135.57
2020-12-31 04:00:00,53.4004,51.3772,74.1027624316,7.6704,2.2372,7.99,45.73,49.14,67.1265409507,134.61,61.9104,50.8772,80.1335579392,7.6704,2.2372,7.99,54.24,48.64,72.8548364901,135.78,63.3104,34.0972,71.9084542735,7.6704,2.2372,7.99,55.64,31.86,64.1160603905,134.61,58.2204,36.6972,68.8207778509,7.6704,2.2372,7.99,50.55,34.46,61.1783793509,135.78
2020-12-31 04:30:00,52.95552,51.10036,73.5903111191,7.47552,2.18036,7.787,45.48,48.92,66.7951854552,134.5,61.41552,50.96036,79.8049145617,7.47552,2.18036,7.787,53.94,48.78,72.7255938443,135.62,62.81552,33.81036,71.3367366523,7.47552,2.18036,7.787,55.34,31.63,63.7414504071,134.5,57.74552,36.42036,68.2714266923,7.47552,2.18036,7.787,50.27,34.24,60.8231082731,135.62
2020-12-31 05:00:00,51.65336,51.08348,72.6470338569,7.14336,2.08348,7.441,44.51,49.0,66.1977348555,134.36,60.04336,50.66348,78.5620346338,7.14336,2.08348,7.441,52.9,48.58,71.8221859873,135.5,61.40336,33.83348,70.1076100591,7.14336,2.08348,7.441,54.26,31.75,62.8666056027,134.36,56.38336,36.43348,67.130334051,7.14336,2.08348,7.441,49.24,34.35,60.0374891214,135.5
2020-12-31 05:30:00,52.09128,50.99954,72.9003054332,7.06128,2.05954,7.3555,45.03,48.94,66.5043194086,134.27,60.50128,50.36954,78.724173171,7.06128,2.05954,7.3555,53.44,48.31,72.03950097,135.45,61.88128,33.80954,70.5150892324,7.06128,2.05954,7.3555,54.82,31.75,63.350571426,134.27,56.85128,36.40954,67.510907568,7.06128,2.05954,7.3555,49.79,34.35,60.4893924585,135.45
2020-12-31 06:00:00,53.0892,50.39935,73.2021696199,7.6092,2.21935,7.9262500000000005,45.48,48.18,66.2551341407,133.88,61.5392,50.65935,79.7084868697,7.6092,2.21935,7.9262500000000005,53.93,48.44,72.4905407622,135.04,62.9092,33.45935,71.253740583,7.6092,2.21935,7.9262500000000005,55.3,31.24,63.5139953081,133.88,57.8692,35.82935,68.0631077021,7.6092,2.21935,7.9262500000000005,50.26,33.61,60.46238252,135.04
2020-12-31 06:30:00,55.82184,49.59012,74.6676491032,7.61184,2.22012,7.929,48.21,47.37,67.5878761317,133.73,64.49184,51.59012,82.5877588278,7.61184,2.22012,7.929,56.88,49.37,75.3175364706,134.9,65.94184,32.34012,73.4452831991,7.61184,2.22012,7.929,58.33,30.12,65.6475688811,133.73,60.811840000000004,35.02012,70.1747012035,7.61184,2.22012,7.929,53.2,32.8,62.4986399852,134.9
2020-12-31 07:00:00,58.04,48.77,75.8099894473,7.68,2.24,8.0,50.36,46.53,68.5650822212,133.48,66.9,52.17,84.8370137381,7.68,2.24,8.0,59.22,49.93,77.4597527752,134.66,68.4,31.5,75.3047807247,7.68,2.24,8.0,60.72,29.26,67.4022699914,133.48,63.18,34.22,71.8520758225,7.68,2.24,8.0,55.5,31.98,64.0544331019,134.66
2020-12-31 07:30:00,60.3308,48.0069,77.1003753314,7.6008,2.2169,7.9175,52.73,45.79,69.8367882996,133.02,69.3608,52.1869,86.8008819555,7.6008,2.2169,7.9175,61.76,49.97,79.4436813095,134.23,70.9208,30.7969,77.3188781751,7.6008,2.2169,7.9175,63.32,28.58,69.4711364525,133.02,65.6308,33.5769,73.7211646832,7.6008,2.2169,7.9175,58.03,31.36,65.9615835165,134.23
2020-12-31 08:00:00,61.52312,47.63841,77.8107473416,7.50312,2.18841,7.81575,54.02,45.45,70.596479374,132.61,70.56312,52.51841,87.9621355645,7.50312,2.18841,7.81575,63.06,50.33,80.682541482,133.84,72.14312,29.88841,78.089351487,7.50312,2.18841,7.81575,64.64,27.7,70.32509936,132.61,66.90312,33.28841,74.7271416961,7.50312,2.18841,7.81575,59.4,31.1,67.0490119241,133.84
2020-12-31 08:30:00,66.7596,36.1853,75.9356314799,7.3896,2.1553,7.6975,59.37,34.03,68.4312633231,133.44,72.4896,42.5253,84.042508579,7.3896,2.1553,7.6975,65.1,40.37,76.6012199642,134.63,74.0996,41.0453,84.7081304967,7.3896,2.1553,7.6975,66.71,38.89,77.2182374831,133.44,71.0896,20.3553,73.9463958976,7.3896,2.1553,7.6975,63.7,18.2,66.2489999925,134.63
2020-12-31 09:00:00,70.96192,33.14556,78.3212757672,7.08192,2.06556,7.377,63.88,31.08,71.0395720708,133.31,76.37192,42.08556,87.2001406249,7.08192,2.06556,7.377,69.29,40.02,80.0169013397,134.44,78.03192,41.25556,88.2666515157,7.08192,2.06556,7.377,70.95,39.19,81.0540474005,133.31,75.28192,17.58556,77.308598483,7.08192,2.06556,7.377,68.2,15.52,69.9436230117,134.44
2020-12-31 09:30:00,74.72544,29.24367,80.2439008166,7.31544,2.13367,7.62025,67.41,27.11,72.6571414246,133.12,77.92544,13.81367,79.1403290242,7.31544,2.13367,7.62025,70.61,11.68,71.5695081721,134.32,80.26544,13.34367,81.367035017,7.31544,2.13367,7.62025,72.95,11.21,73.8062775108,133.12,79.22544,13.443670000000001,80.3579654189,7.31544,2.13367,7.62025,71.91,11.31,72.7939846416,134.32
2020-12-31 10:00:00,77.83744,25.84217,82.0151499179,7.6874400000000005,2.24217,8.00775,70.15,23.6,74.0133940581,132.59,80.10744,6.94217,80.4076841332,7.6874400000000005,2.24217,8.00775,72.42,4.7,72.5723528625,133.76,82.53744,6.7521700000000004,82.8131680439,7.6874400000000005,2.24217,8.00775,74.85,4.51,74.9857493128,132.59,82.45744,10.02217,83.0642721202,7.6874400000000005,2.24217,8.00775,74.77,7.78,75.1736742484,133.76
2020-12-31 10:30:00,80.02528,24.72904,83.7590046407,8.22528,2.39904,8.568,71.8,22.33,75.1922130277,132.59,82.40528,6.49904,82.6611619372,8.22528,2.39904,8.568,74.18,4.1,74.2932190715,133.76,84.86528,6.32904,85.1009547349,8.22528,2.39904,8.568,76.64,3.93,76.7406965045,132.59,84.72528,8.84904,85.1861407742,8.22528,2.39904,8.568,76.5,6.45,76.7714302329,133.76
2020-12-31 11:00:00,81.2884,24.51745,84.9052962368,8.5284,2.48745,8.88375,72.76,22.03,76.021960643,132.43,83.6484,6.12745,83.8725250965,8.5284,2.48745,8.88375,75.12,3.64,75.2081378575,133.61,86.1384,5.95745,86.3441669429,8.5284,2.48745,8.88375,77.61,3.47,77.6875343926,132.43,86.0284,8.69745,86.4669372828,8.5284,2.48745,8.88375,77.5,6.21,77.7484025559,133.61
2020-12-31 11:30:00,82.21512,24.37441,85.7521884238,8.17512,2.38441,8.51575,74.04,21.99,77.2365308646,132.13,84.53512,5.14441,84.6915076478,8.17512,2.38441,8.51575,76.36,2.76,76.4098632377,133.35,87.07512,4.93441,87.2148205586,8.17512,2.38441,8.51575,78.9,2.55,78.9411964693,132.13,87.00512,8.59441,87.428569641,8.17512,2.38441,8.51575,78.83,6.21,79.0742246247,133.35
2020-12-31 12:00:00,81.97016,24.57338,85.5742843093,8.72016,2.54338,9.0835,73.25,22.03,76.4910674524,132.19,84.25016,5.32338,84.4181724195,8.72016,2.54338,9.0835,75.53,2.7800000000000002,75.5811438125,133.4,86.83016,5.13338,86.9817697903,8.72016,2.54338,9.0835,78.11,2.59,78.1529282881,132.19,86.71016,8.77338,87.1528774273,8.72016,2.54338,9.0835,77.99,6.23,78.2384368453,133.4
2020-12-31 12:30:00,82.2272,24.53585,85.8097917202,8.3172,2.42585,8.66375,73.91,22.11,77.1462260905,132.25,84.5772,5.26585,84.7409696432,8.3172,2.42585,8.66375,76.26,2.84,76.31286392210001,133.47,87.2272,5.07585,87.3747599314,8.3172,2.42585,8.66375,78.91,2.65,78.9544843565,132.25,87.0172,8.73585,87.4546063456,8.3172,2.42585,8.66375,78.7,6.31,78.9525560068,133.47
2020-12-31 13:00:00,81.52784,24.81062,85.2194552896,7.88784,2.30062,8.2165,73.64,22.51,77.0035693978,132.52,83.85784,5.50062,84.0380517971,7.88784,2.30062,8.2165,75.97,3.2,76.0373651569,133.74,86.59784,5.31062,86.7605243037,7.88784,2.30062,8.2165,78.71,3.01,78.7675326515,132.52,86.29784,8.97062,86.7628331248,7.88784,2.30062,8.2165,78.41,6.67,78.693182678,133.74
2020-12-31 13:30:00,81.86696,24.80828,85.5432633011,7.77696,2.26828,8.101,74.09,22.54,77.4427511133,132.63,84.22696,5.4482800000000005,84.4029889625,7.77696,2.26828,8.101,76.45,3.18,76.5161087615,133.84,87.03696,5.26828,87.1962566869,7.77696,2.26828,8.101,79.26,3.0,79.3167548504,132.63,86.66696,8.92828,87.1256342267,7.77696,2.26828,8.101,78.89,6.66,79.1706239713,133.84
2020-12-31 14:00:00,81.14248,24.97614,84.8994088899,7.87248,2.29614,8.2005,73.27,22.68,76.699904172,132.8,83.48248,5.88614,83.6897312163,7.87248,2.29614,8.2005,75.61,3.59,75.6951795031,133.98,86.29248,5.70614,86.4809351143,7.87248,2.29614,8.2005,78.42,3.41,78.4941048742,132.8,85.89248,9.06614,86.3696301662,7.87248,2.29614,8.2005,78.02,6.77,78.3131744983,133.98
2020-12-31 14:30:00,79.99912,25.25016,83.8893901563,7.74912,2.26016,8.072,72.25,22.99,75.8195396979,132.8,82.33912,6.64016,82.606430786,7.74912,2.26016,8.072,74.59,4.38,74.7184883412,133.98,85.14912,6.48016,85.3953459528,7.74912,2.26016,8.072,77.4,4.22,77.5149559763,132.8,84.72912,9.37016,85.2456666019,7.74912,2.26016,8.072,76.98,7.11,77.3076483926,133.98
2020-12-31 15:00:00,79.75304,25.10922,83.6123215696,7.64304,2.22922,7.9615,72.11,22.88,75.6528023275,132.74,82.10304,6.45922,82.3567283241,7.64304,2.22922,7.9615,74.46,4.23,74.5800543041,133.89,84.88304,6.29922,85.1164534755,7.64304,2.22922,7.9615,77.24,4.07,77.3471557331,132.74,84.46304,9.19922,84.9625257078,7.64304,2.22922,7.9615,76.82,6.97,77.1355514662,133.89
2020-12-31 15:30:00,80.53856,25.39208,84.4465355926,7.37856,2.15208,7.686,73.16,23.24,76.7625116838,132.34,82.86856,6.25208,83.1040717462,7.37856,2.15208,7.686,75.49,4.1,75.6012572647,133.57,85.67856,6.09208,85.8948722707,7.37856,2.15208,7.686,78.3,3.94,78.399066321,132.34,85.27856,9.60208,85.8174384143,7.37856,2.15208,7.686,77.9,7.45,78.2554311214,133.57
2020-12-31 16:00:00,82.33344,25.04892,86.0595359934,7.33344,2.13892,7.639,75.0,22.91,78.4210947386,132.34,84.68344,5.76892,84.8797116407,7.33344,2.13892,7.639,77.35,3.63,77.4351302704,133.6,87.51344,5.58892,87.6917225706,7.33344,2.13892,7.639,80.18,3.45,80.2541892988,132.34,87.17344,9.25892,87.66376812,7.33344,2.13892,7.639,79.84,7.12,80.1568462453,133.6
2020-12-31 16:30:00,85.65744,24.52967,89.1005148002,7.26744,2.11967,7.57025,78.39,22.41,81.530363669,131.62,88.37744,5.63967,88.5572006031,7.26744,2.11967,7.57025,81.11,3.52,81.1863442951,132.86,91.23744,5.15967,91.3832186578,7.26744,2.11967,7.57025,83.97,3.04,84.0250111574,131.62,90.63744,8.96967,91.0801872509,7.26744,2.11967,7.57025,83.37,6.85,83.650937831,132.86
2020-12-31 17:00:00,89.0952,35.3611,95.8559442927,7.1352,2.0811,7.4325,81.96,33.28,88.4590300648,133.64,95.6152,14.1811,96.6611093887,7.1352,2.0811,7.4325,88.48,12.1,89.3035296055,134.87,99.2352,14.6911,100.316764991,7.1352,2.0811,7.4325,92.1,12.61,92.9592496743,133.64,94.2152,20.0611,96.3273151513,7.1352,2.0811,7.4325,87.08,17.98,88.9168532956,134.87
2020-12-31 17:30:00,90.4708,34.91565,96.9745753668,6.9108,2.01565,7.19875,83.56,32.9,89.8035834474,133.09,97.0308,14.11565,98.0521683777,6.9108,2.01565,7.19875,90.12,12.1,90.9286775445,134.41,100.5308,14.59565,101.5848155364,6.9108,2.01565,7.19875,93.62,12.58,94.461424931,133.09,95.6308,19.75565,97.650067156,6.9108,2.01565,7.19875,88.72,17.74,90.4762178697,134.41
2020-12-31 18:00:00,90.44632,35.26601,97.0784644649,7.18632,2.09601,7.48575,83.26,33.17,89.6240843747,133.29,96.99632,14.04601,98.0080429886,7.18632,2.09601,7.48575,89.81,11.95,90.6015375145,134.59,100.36632,14.52601,101.412046409,7.18632,2.09601,7.48575,93.18,12.43,94.0054110145,133.29,95.59632,20.05601,97.6775303469,7.18632,2.09601,7.48575,88.41,17.96,90.2157951802,134.59
2020-12-31 18:30:00,88.79704,36.29497,95.9283021848,7.45704,2.17497,7.76775,81.34,34.12,88.2064056631,133.63,95.26704,13.20497,96.177856823,7.45704,2.17497,7.76775,87.81,11.03,88.500039548,134.94,98.57704,13.64497,99.5169232918,7.45704,2.17497,7.76775,91.12,11.47,91.8390728394,133.63,93.85704,21.04497,96.1874977316,7.45704,2.17497,7.76775,86.4,18.87,88.4366264621,134.94
2020-12-31 19:00:00,85.25024,37.87507,93.2851775341,7.32024,2.13507,7.62525,77.93,35.74,85.7346633515,134.7,91.69024,11.33507,92.388223942,7.32024,2.13507,7.62525,84.37,9.2,84.8701178272,136.01,94.97024,11.74507,95.6937466868,7.32024,2.13507,7.62525,87.65,9.61,88.1752493617,134.7,90.18024,22.44507,92.9314632068,7.32024,2.13507,7.62525,82.86,20.31,85.3128108786,136.01
2020-12-31 19:30:00,82.19032,38.86176,90.9147132867,7.24032,2.11176,7.542,74.95,36.75,83.4749363582,135.52,88.54032,10.15176,89.1204044919,7.24032,2.11176,7.542,81.3,8.04,81.6965825479,136.8,91.74032,10.52176,92.3417226783,7.24032,2.11176,7.542,84.5,8.41,84.9174781773,135.52,86.99032,23.24176,90.0416302696,7.24032,2.11176,7.542,79.75,21.13,82.5017539208,136.8
