Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-31 20:00:00,78.49184,40.34762,88.2547414378,7.43184,2.16762,7.7415,71.06,38.18,80.6674407676,134.5,84.48184,9.20762,84.9821249196,7.43184,2.16762,7.7415,77.05,7.04,77.3709512673,135.8,87.59184,9.55762,88.1117389151,7.43184,2.16762,7.7415,80.16,7.39,80.4999236024,134.5,83.11184,25.03762,86.8012693654,7.43184,2.16762,7.7415,75.68,22.87,79.0600992916,135.8
2020-12-31 20:30:00,76.77112,40.75991,86.9205104061,7.37112,2.14991,7.67825,69.4,38.61,79.4172027964,134.5,82.68112,8.88991,83.1576701469,7.37112,2.14991,7.67825,75.31,6.74,75.6110025062,135.7,85.71112,9.23991,86.207726037,7.37112,2.14991,7.67825,78.34,7.09,78.6601786166,134.5,81.29112,25.45991,85.1848179435,7.37112,2.14991,7.67825,73.92,23.31,77.5082092426,135.7
2020-12-31 21:00:00,74.1608,41.7394,85.0999516392,7.5408,2.1994,7.855,66.62,39.54,77.470226539,134.94,79.9608,7.6394,80.3249025458,7.5408,2.1994,7.855,72.42,5.44,72.6240318352,136.21,82.9408,7.9594000000000005,83.3218359915,7.5408,2.1994,7.855,75.4,5.76,75.6196905574,134.94,78.5708,26.3494,82.8713550812,7.5408,2.1994,7.855,71.03,24.15,75.0232190725,136.21
2020-12-31 21:30:00,71.1792,42.83685,83.0751119804,7.4292,2.16685,7.73875,63.75,40.67,75.6181949004,135.56,76.8992,6.71685,77.1919881501,7.4292,2.16685,7.73875,69.47,4.55,69.6188437135,136.85,79.8192,7.00685,80.1261545038,7.4292,2.16685,7.73875,72.39,4.84,72.551620933,135.56,75.4792,27.32685,80.2736965859,7.4292,2.16685,7.73875,68.05,25.16,72.552243935,136.85
2020-12-31 22:00:00,69.44688,32.16534,76.5341638685,7.52688,2.19534,7.8405000000000005,61.92,29.97,68.7916223097,134.15,72.07688,11.25534,72.9503893687,7.52688,2.19534,7.8405000000000005,64.55,9.06,65.1827131991,135.34,74.46688,11.29534,75.3186625124,7.52688,2.19534,7.8405000000000005,66.94,9.1,67.5557073829,134.15,73.70688,16.18534,75.4630332696,7.52688,2.19534,7.8405000000000005,66.18,13.99,67.6425346953,135.34
2020-12-31 22:30:00,66.60576,31.04543,73.4856856065,7.59576,2.21543,7.91225,59.01,28.83,65.6760915402,134.05,68.66576,12.78543,69.8459291345,7.59576,2.21543,7.91225,61.07,10.57,61.9779783472,135.24,70.96576,12.67543,72.0888730531,7.59576,2.21543,7.91225,63.37,10.46,64.2274746507,134.05,70.73576,15.02543,72.3139771376,7.59576,2.21543,7.91225,63.14,12.81,64.4263587362,135.24
2020-12-31 23:00:00,64.05904,31.84097,71.5360606706,7.64904,2.23097,7.9677500000000006,56.41,29.61,63.7090276178,134.24,66.05904,13.88097,67.501689563,7.64904,2.23097,7.9677500000000006,58.41,11.65,59.5604785071,135.44,68.36904,13.81097,69.7500431746,7.64904,2.23097,7.9677500000000006,60.72,11.58,61.8143575555,134.24,68.08904,15.80097,69.8984121498,7.64904,2.23097,7.9677500000000006,60.44,13.57,61.9446406076,135.44
2020-12-31 23:30:00,62.64352,23.58061,66.9347127129,7.85352,2.29061,8.18075,54.79,21.29,58.7810190453,131.49,62.94352,11.93061,64.0642346787,7.85352,2.29061,8.18075,55.09,9.64,55.9270748386,132.72,64.74352,51.01061,82.424545583,7.85352,2.29061,8.18075,56.89,48.72,74.9006708915,131.49,66.59352,7.55061,67.0202105142,7.85352,2.29061,8.18075,58.74,5.26,58.9750387876,132.72
2021-01-01 00:00:00,60.93312,23.48466,65.3021773622,8.31312,2.4246600000000003,8.6595,52.62,21.06,56.6779322135,131.59,61.01312,11.70466,62.1256780876,8.31312,2.4246600000000003,8.6595,52.7,9.28,53.5108250731,132.79,62.69312,54.47466,83.0536927382,8.31312,2.4246600000000003,8.6595,54.38,52.05,75.2754070065,131.59,64.77312,7.38466,65.1927164479,8.31312,2.4246600000000003,8.6595,56.46,4.96,56.6774487782,132.79
2021-01-01 00:30:00,61.85272,23.52746,66.1762823484,8.80272,2.56746,9.1695,53.05,20.96,57.0405478585,131.54,61.93272,11.797460000000001,63.0463469921,8.80272,2.56746,9.1695,53.13,9.23,53.9257804765,132.75,63.61272,54.57746,83.8169272036,8.80272,2.56746,9.1695,54.81,52.01,75.5590907833,131.54,65.73272,7.45746,66.1543965905,8.80272,2.56746,9.1695,56.93,4.89,57.1396272301,132.75
2021-01-01 01:00:00,63.52952,28.59361,69.6677432121,8.06952,2.35361,8.40575,55.46,26.24,61.3542924334,132.17,65.19952,18.08361,67.6608776093,8.06952,2.35361,8.40575,57.13,15.73,59.2559684758,133.38,67.16952,47.77361,82.4261016272,8.06952,2.35361,8.40575,59.1,45.42,74.5371477855,132.17,67.48952,12.78361,68.6895624856,8.06952,2.35361,8.40575,59.42,10.43,60.3284451979,133.38
2021-01-01 01:30:00,62.84648,35.41939,72.1402331322,7.98648,2.32939,8.31925,54.86,33.09,64.0669001903,133.64,66.43648,24.88939,70.9456666003,7.98648,2.32939,8.31925,58.45,22.56,62.6526623536,134.81,68.79648,40.03939,79.5996759539,7.98648,2.32939,8.31925,60.81,37.71,71.5534779029,133.64,66.77648,19.71939,69.6272405253,7.98648,2.32939,8.31925,58.79,17.39,61.308043518,134.81
2021-01-01 02:00:00,61.10264,36.39202,71.1189970026,8.37264,2.44202,8.7215,52.73,33.95,62.7140765698,134.03,64.52264,25.21202,69.2734943904,8.37264,2.44202,8.7215,56.15,22.77,60.5912155349,135.26,66.86264,40.30202,78.0696192116,8.37264,2.44202,8.7215,58.49,37.86,69.6739528088,134.03,64.94264,20.60202,68.1321489332,8.37264,2.44202,8.7215,56.57,18.16,59.4133865387,135.26
2021-01-01 02:30:00,59.54648,36.72189,69.9591343969,8.16648,2.38189,8.50675,51.38,34.34,61.7991909332,134.51,62.93648,24.99189,67.7170220887,8.16648,2.38189,8.50675,54.77,22.61,59.2533965271,135.73,65.26648,40.84189,76.9920345904,8.16648,2.38189,8.50675,57.1,38.46,68.8446192523,134.51,63.33648,20.82189,66.6712891878,8.16648,2.38189,8.50675,55.17,18.44,58.1701168986,135.73
2021-01-01 03:00:00,58.05688,36.60659,68.6341296059,8.21688,2.39659,8.55925,49.84,34.21,60.4512175229,134.9,61.49688,24.40659,66.1630401747,8.21688,2.39659,8.55925,53.28,22.01,57.6471898708,136.08,63.80688,41.88659,76.3269569494,8.21688,2.39659,8.55925,55.59,39.49,68.18876887,134.9,61.77688,20.60659,65.123071595,8.21688,2.39659,8.55925,53.56,18.21,56.5709969861,136.08
2021-01-01 03:30:00,56.82584,36.96212,67.7891909275,7.75584,2.26212,8.079,49.07,34.7,60.0995415956,135.25,60.24584,24.53212,65.0491056741,7.75584,2.26212,8.079,52.49,22.27,57.0188828372,136.42,62.52584,41.81212,75.217910411,7.75584,2.26212,8.079,54.77,39.55,67.5570529257,135.25,60.53584,20.87212,64.0330642543,7.75584,2.26212,8.079,52.78,18.61,55.9648148393,136.42
2021-01-01 04:00:00,55.23752,37.84511,66.9584644885,7.93752,2.31511,8.26825,47.3,35.53,59.158016363,135.66,58.54752,24.68511,63.5387028028,7.93752,2.31511,8.26825,50.61,22.37,55.3334347389,136.84,60.77752,42.09511,73.9317605854,7.93752,2.31511,8.26825,52.84,39.78,66.1401088599,135.66,58.87752,21.67511,62.7405192429,7.93752,2.31511,8.26825,50.94,19.36,54.4948915037,136.84
2021-01-01 04:30:00,54.13192,37.71806,65.9766383885,7.74192,2.25806,8.0645,46.39,35.46,58.3904418548,135.66,57.44192,24.27806,62.361834247,7.74192,2.25806,8.0645,49.7,22.02,54.3596394396,136.84,59.66192,42.44806,73.2214619893,7.74192,2.25806,8.0645,51.92,40.19,65.6576157045,135.66,57.72192,21.53806,61.6093181025,7.74192,2.25806,8.0645,49.98,19.28,53.5697563929,136.84
2021-01-01 05:00:00,51.96336,42.47723,67.1156155523,8.01336,2.33723,8.34725,43.95,40.14,59.5216103613,135.39,56.54336,28.87723,63.4905187612,8.01336,2.33723,8.34725,48.53,26.54,55.3130409578,136.59,58.68336,37.60723,69.6996448281,8.01336,2.33723,8.34725,50.67,35.27,61.7367135504,135.39,55.89336,26.36723,61.8004733798,8.01336,2.33723,8.34725,47.88,24.03,53.5717770846,136.59
2021-01-01 05:30:00,50.30384,50.63237,71.373056615,7.65384,2.23237,7.9727500000000004,42.65,48.4,64.5103286304,134.36,57.12384,37.33237,68.2410356469,7.65384,2.23237,7.9727500000000004,49.47,35.1,60.6571586872,135.6,59.27384,27.64237,65.4025131594,7.65384,2.23237,7.9727500000000004,51.62,25.41,57.5351414355,134.36,54.92384,35.80237,65.5624732447,7.65384,2.23237,7.9727500000000004,47.27,33.57,57.9775629015,135.6
2021-01-01 06:00:00,50.35848,50.50914,71.3242576649,7.84848,2.28914,8.1755,42.51,48.22,64.2827231844,134.21,57.13848,37.80914,68.5152316222,7.84848,2.28914,8.1755,49.29,35.52,60.7550368282,135.44,59.27848,27.20914,65.2248073255,7.84848,2.28914,8.1755,51.43,24.92,57.1493770745,134.21,54.95848,35.67914,65.5243127019,7.84848,2.28914,8.1755,47.11,33.39,57.7429147169,135.44
2021-01-01 06:30:00,51.59952,49.77611,71.694989999,8.24952,2.40611,8.59325,43.35,47.37,64.2116765082,133.76,58.43952,38.19611,69.8149003936,8.24952,2.40611,8.59325,50.19,35.79,61.6438172082,134.98,60.57952,26.62611,66.1727132371,8.24952,2.40611,8.59325,52.33,24.22,57.6631364045,133.76,56.26952,35.00611,66.2698017076,8.24952,2.40611,8.59325,48.02,32.6,58.0403342513,134.98
2021-01-01 07:00:00,52.6876,48.7993,71.8147260264,8.1576,2.3793,8.4975,44.53,46.42,64.3252462102,133.48,59.6176,38.3793,70.9029540869,8.1576,2.3793,8.4975,51.46,36.0,62.8023216131,134.7,61.8076,26.1593,67.1154855026,8.1576,2.3793,8.4975,53.65,23.78,58.6839918547,133.48,57.4276,34.0493,66.7628944268,8.1576,2.3793,8.4975,49.27,31.67,58.5706564757,134.7
2021-01-01 07:30:00,53.66488,47.68559,71.7902140898,8.38488,2.44559,8.73425,45.28,45.24,64.0073120823,133.21,60.72488,37.84559,71.5527758613,8.38488,2.44559,8.73425,52.34,35.4,63.1873056871,134.47,62.92488,26.54559,68.2950135183,8.38488,2.44559,8.73425,54.54,24.1,59.6273561379,133.21,58.45488,32.99559,67.1243767588,8.38488,2.44559,8.73425,50.07,30.55,58.6541336992,134.47
2021-01-01 08:00:00,54.00736,47.76423,72.0986588063,8.51736,2.48423,8.87225,45.49,45.28,64.1842542996,133.21,61.06736,37.82423,71.8324079539,8.51736,2.48423,8.87225,52.55,35.34,63.3278619566,134.42,63.27736,26.61423,68.6464968302,8.51736,2.48423,8.87225,54.76,24.13,59.8407428096,133.21,58.79736,33.08423,67.466256882,8.51736,2.48423,8.87225,50.28,30.6,58.85948012,134.42
2021-01-01 08:30:00,54.78296,47.85753,72.7428064077,8.80296,2.56753,9.16975,45.98,45.29,64.5394801652,132.79,61.75296,38.42753,72.7330951539,8.80296,2.56753,9.16975,52.95,35.86,63.9503096161,134.0,63.95296,25.82753,68.9713157672,8.80296,2.56753,9.16975,55.15,23.26,59.8544075236,132.79,59.60296,33.24753,68.2488907739,8.80296,2.56753,9.16975,50.8,30.68,59.3456182039,134.0
2021-01-01 09:00:00,56.68408,47.83369,74.1697163569,8.82408,2.57369,9.19175,47.86,45.26,65.8714444961,132.49,63.68408,39.24369,74.804607146,8.82408,2.57369,9.19175,54.86,36.67,65.9871843618,133.65,65.92408,24.71369,70.4041958782,8.82408,2.57369,9.19175,57.1,22.14,61.2420574442,132.49,61.65408,33.30369,70.0739705473,8.82408,2.57369,9.19175,52.83,30.73,61.1174426821,133.65
2021-01-01 09:30:00,59.92472,44.66971,74.7419230323,9.08472,2.64971,9.46325,50.84,42.02,65.9574559849,132.49,66.15472,36.25971,75.440132208,9.08472,2.64971,9.46325,57.07,33.61,66.2315408246,133.77,68.47472,27.87971,73.9328445873,9.08472,2.64971,9.46325,59.39,25.23,64.5269323616,132.49,64.73472,29.48971,71.1352723293,9.08472,2.64971,9.46325,55.65,26.84,61.784367764,133.77
2021-01-01 10:00:00,64.19264,33.78577,72.540838737,9.24264,2.69577,9.62775,54.95,31.09,63.1354939792,133.06,67.77264,26.25577,72.6807828168,9.24264,2.69577,9.62775,58.53,23.56,63.0938546928,134.28,70.12264,38.76577,80.124712569,9.24264,2.69577,9.62775,60.88,36.07,70.7631210448,133.06,68.11264,18.20577,70.5037714528,9.24264,2.69577,9.62775,58.87,15.51,60.8788715401,134.28
2021-01-01 10:30:00,66.41032,32.95801,74.1387956853,9.49032,2.7680100000000003,9.88575,56.92,30.19,64.4307574067,132.67,70.06032,26.85801,75.0320007708,9.49032,2.7680100000000003,9.88575,60.57,24.09,65.1847604889,133.88,72.47032,38.02801,81.8417792174,9.49032,2.7680100000000003,9.88575,62.98,35.26,72.1785840814,132.67,70.43032,17.41801,72.5521677668,9.49032,2.7680100000000003,9.88575,60.94,14.65,62.6762004273,133.88
2021-01-01 11:00:00,68.17576,32.23293,75.4115112431,9.09576,2.65293,9.47475,59.08,29.58,66.0713462857,132.26,71.91576,26.93293,76.7936146744,9.09576,2.65293,9.47475,62.82,24.28,67.3488737842,133.47,74.37576,37.30293,83.2061431756,9.09576,2.65293,9.47475,65.28,34.65,73.9060274944,132.26,72.26576,16.80293,74.1935207748,9.09576,2.65293,9.47475,63.17,14.15,64.7353952641,133.47
2021-01-01 11:30:00,69.8808,31.83565,76.7908511449,8.5908,2.50565,8.94875,61.29,29.33,67.9463979914,132.39,73.6908,27.91565,78.8011263851,8.5908,2.50565,8.94875,65.1,25.41,69.8833177518,133.64,76.2608,36.12565,84.3846680657,8.5908,2.50565,8.94875,67.67,33.62,75.5614537976,132.39,74.0808,16.34565,75.8626733154,8.5908,2.50565,8.94875,65.49,13.84,66.9364302902,133.64
2021-01-01 12:00:00,71.8844,31.2717,78.3918757541,8.7144,2.5417,9.0775,63.17,28.73,69.39641057,132.33,75.7844,28.2017,80.8616792198,8.7144,2.5417,9.0775,67.07,25.66,71.811005424,133.56,78.4244,35.8017,86.2099080051,8.7144,2.5417,9.0775,69.71,33.26,77.238019783,132.33,76.1544,15.8017,77.7765154931,8.7144,2.5417,9.0775,67.44,13.26,68.7312243453,133.56
2021-01-01 12:30:00,73.60072,31.06771,79.8891018172,8.70072,2.53771,9.06325,64.9,28.53,70.8940822636,131.61,77.53072,28.49771,82.6022519001,8.70072,2.53771,9.06325,68.83,25.96,73.5628336866,132.88,80.24072,34.897710000000004,87.5009903336,8.70072,2.53771,9.06325,71.54,32.36,78.5184131271,131.61,77.95072,15.75771,79.527480615,8.70072,2.53771,9.06325,69.25,13.22,70.5005737565,132.88
2021-01-01 13:00:00,75.08912,30.67891,81.1145576402,8.97912,2.61891,9.35325,66.11,28.06,71.8184913515,131.76,79.06912,29.35891,84.3437687916,8.97912,2.61891,9.35325,70.09,26.74,75.0175692755,132.93,81.83912,34.30891,88.7397479586,8.97912,2.61891,9.35325,72.86,31.69,79.4533554987,131.76,79.47912,15.308910000000001,80.9400595587,8.97912,2.61891,9.35325,70.5,12.69,71.6329958888,132.93
2021-01-01 13:30:00,76.50296,30.60378,82.3971737322,9.37296,2.7337800000000003,9.7635,67.13,27.87,72.68544421,131.67,80.48296,29.59378,85.7513770446,9.37296,2.7337800000000003,9.7635,71.11,26.86,76.0137599386,132.88,83.27296,34.22378,90.0313999927,9.37296,2.7337800000000003,9.7635,73.9,31.49,80.3295095217,131.67,80.94296,15.25378,82.3677156285,9.37296,2.7337800000000003,9.7635,71.57,12.52,72.6568324385,132.88
2021-01-01 14:00:00,77.01984,30.51537,82.8446954238,9.30984,2.71537,9.69775,67.71,27.8,73.1948365665,131.84,81.01984,29.75537,86.3110451649,9.30984,2.71537,9.69775,71.71,27.04,76.6386697432,133.05,83.79984,34.13537,90.4855605556,9.30984,2.71537,9.69775,74.49,31.42,80.8453863866,131.84,81.49984,15.14537,82.8951515619,9.30984,2.71537,9.69775,72.19,12.43,73.2523105438,133.05
2021-01-01 14:30:00,76.5032,30.66385,82.4197264437,8.8932,2.59385,9.26375,67.61,28.07,73.2054437866,132.18,80.5232,29.65385,85.8098861324,8.8932,2.59385,9.26375,71.63,27.06,76.5708854592,133.4,83.2832,34.29385,90.0675277226,8.8932,2.59385,9.26375,74.39,31.7,80.862612498,132.18,80.9732,15.19385,82.3863592839,8.8932,2.59385,9.26375,72.08,12.6,73.1729895522,133.4
2021-01-01 15:00:00,76.11504,30.93022,82.1594658177,9.15504,2.67022,9.5365,66.96,28.26,72.6792212396,132.27,80.09504,29.60022,85.3896273364,9.15504,2.67022,9.5365,70.94,26.93,75.8795657605,133.48,82.86504,34.57022,89.7870534378,9.15504,2.67022,9.5365,73.71,31.9,80.3167112125,132.27,80.54504,15.45022,82.0134913697,9.15504,2.67022,9.5365,71.39,12.78,72.5248957255,133.48
2021-01-01 15:30:00,76.64264,30.68577,82.5573179474,9.24264,2.69577,9.62775,67.4,27.99,72.9808200831,132.04,80.66264,29.75577,85.97596955,9.24264,2.69577,9.62775,71.42,27.06,76.3744721749,133.27,83.41264,34.30577,90.1917644082,9.24264,2.69577,9.62775,74.17,31.61,80.6249403101,132.04,81.10264,15.24577,82.523158676,9.24264,2.69577,9.62775,71.86,12.55,72.9476668578,133.27
2021-01-01 16:00:00,77.93184,30.39512,83.6494770193,9.41184,2.74512,9.804,68.52,27.65,73.8885166991,131.87,81.99184,29.99512,87.3061799096,9.41184,2.74512,9.804,72.58,27.25,77.5268914635,133.1,84.78184,33.99512,91.3434648872,9.41184,2.74512,9.804,75.37,31.25,81.5916625643,131.87,82.45184,14.99512,83.8042931072,9.41184,2.74512,9.804,73.04,12.25,74.0601384012,133.1
2021-01-01 16:30:00,80.76144,29.30042,85.9123087983,9.84144,2.87042,10.2515,70.92,26.43,75.684815518,131.21,84.94144,30.46042,90.2379377859,9.84144,2.87042,10.2515,75.1,27.59,80.0076127628,132.44,87.80144,33.21042,93.8723860496,9.84144,2.87042,10.2515,77.96,30.34,83.6557063206,131.21,85.37144,14.01042,86.5134361602,9.84144,2.87042,10.2515,75.53,11.14,76.3471053806,132.44
2021-01-01 17:00:00,86.3864,16.56895,87.9610152799,9.8364,2.86895,10.24625,76.55,13.7,77.7662683945,131.83,87.6664,20.48895,90.028855158,9.8364,2.86895,10.24625,77.83,17.62,79.7995820791,132.99,90.6264,44.04895,100.7643507053,9.8364,2.86895,10.24625,80.79,41.18,90.6797469119,131.83,91.2164,8.16895,91.5814575832,9.8364,2.86895,10.24625,81.38,5.3,81.552402785,132.99
2021-01-01 17:30:00,88.06248,15.16614,89.3588953952,9.79248,2.85614,10.2005,78.27,12.31,79.2321210116,132.44,88.49248,19.36614,90.5867892965,9.79248,2.85614,10.2005,78.7,16.51,80.4131214417,133.67,91.47248,45.76614,102.282716858,9.79248,2.85614,10.2005,81.68,42.91,92.2653266401,132.44,92.94248,6.27614,93.1541438791,9.79248,2.85614,10.2005,83.15,3.42,83.2203034121,133.67
2021-01-01 18:00:00,87.0128,16.1804,88.5044219686,10.7328,3.1304,11.18,76.28,13.05,77.3882478158,132.85,87.2928,19.3104,89.4031569912,10.7328,3.1304,11.18,76.56,16.18,78.2510447215,134.07,90.3128,46.7704,101.7048285973,10.7328,3.1304,11.18,79.58,43.64,90.7602666369,132.85,91.8028,5.9104,91.9928633971,10.7328,3.1304,11.18,81.07,2.7800000000000002,81.1176509768,134.07
2021-01-01 18:30:00,84.63752,16.97886,86.3237596415,10.00752,2.91886,10.4245,74.63,14.06,75.9428765586,133.41,84.89752,18.55886,86.9023600753,10.00752,2.91886,10.4245,74.89,15.64,76.5056971735,134.67,87.86752,47.58886,99.9269766732,10.00752,2.91886,10.4245,77.86,44.67,89.7640713203,133.41,89.35752,4.77886,89.4852160049,10.00752,2.91886,10.4245,79.35,1.8599999999999999,79.3717966283,134.67
2021-01-01 19:00:00,81.794,19.03075,83.9787346985,10.254,2.9907500000000002,10.68125,71.54,16.04,73.3161182824,133.61,81.804,18.93075,83.9658723028,10.254,2.9907500000000002,10.68125,71.55,15.94,73.3040660537,134.82,84.604,47.48075,97.0167946108,10.254,2.9907500000000002,10.68125,74.35,44.49,86.6445762873,133.61,86.394,3.31075,86.457413225,10.254,2.9907500000000002,10.68125,76.14,0.32,76.1406724425,134.82
2021-01-01 19:30:00,78.26912,26.88516,82.7578816416,10.74912,3.13516,11.197,67.52,23.75,71.5752254624,133.4,79.98912,25.26516,83.8843705836,10.74912,3.13516,11.197,69.24,22.13,72.6905392744,134.66,82.77912,41.14516,92.4408291795,10.74912,3.13516,11.197,72.03,38.01,81.4437290404,133.4,82.74912,10.79516,83.4502986226,10.74912,3.13516,11.197,72.0,7.66,72.4063229283,134.66
2021-01-01 20:00:00,74.62424,34.03332,82.0185592765,10.67424,3.11332,11.119,63.95,30.92,71.0327311878,132.59,78.19424,30.82332,84.0500816478,10.67424,3.11332,11.119,67.52,27.71,72.9848922723,133.85,80.91424,34.55332,87.9832152049,10.67424,3.11332,11.119,70.24,31.44,76.955384477,132.59,78.92424,18.48332,81.0596618411,10.67424,3.11332,11.119,68.25,15.37,69.9592695788,133.85
2021-01-01 20:30:00,73.674,33.5245,80.9428834194,11.604,3.3845,12.0875,62.07,30.14,69.0007572422,132.47,77.354,29.6845,82.8541541279,11.604,3.3845,12.0875,65.75,26.3,70.8149172138,133.63,80.054,36.2645,87.8849069878,11.604,3.3845,12.0875,68.45,32.88,75.9374538683,132.47,77.884,17.9745,79.9312210982,11.604,3.3845,12.0875,66.28,14.59,67.8668291583,133.63
2021-01-01 21:00:00,71.45768,34.01724,79.1414723656,10.92768,3.18724,11.383,60.53,30.83,67.9291527991,132.71,75.08768,28.87724,80.4490812738,10.92768,3.18724,11.383,64.16,25.69,69.1120951788,133.89,77.70768,36.84724,86.0011780536,10.92768,3.18724,11.383,66.78,33.66,74.7834473664,132.71,75.61768000000001,18.46724,77.8400442048,10.92768,3.18724,11.383,64.69,15.28,66.4701023017,133.89
2021-01-01 21:30:00,69.4664,34.1927,77.4255866122,9.9864,2.9127,10.4025,59.48,31.28,67.2034880047,132.93,73.0664,28.3927,78.3890567761,9.9864,2.9127,10.4025,63.08,25.48,68.0317337718,134.11,75.6564,37.0427,84.2380702785,9.9864,2.9127,10.4025,65.67,34.13,74.0094980391,132.93,73.5864,18.5627,75.8915811948,9.9864,2.9127,10.4025,63.6,15.65,65.4971945964,134.11
2021-01-01 22:00:00,66.2656,34.8858,74.8875743031,9.5856,2.7958,9.985,56.68,32.09,65.1336357038,132.6,69.7756,27.0958,74.8519654585,9.5856,2.7958,9.985,60.19,24.3,64.9101386534,133.8,72.2456,37.7758,81.5256878842,9.5856,2.7958,9.985,62.66,34.98,71.7626365179,132.6,70.2456,19.3958,72.8741475216,9.5856,2.7958,9.985,60.66,16.6,62.890345841,133.8
2021-01-01 22:30:00,63.2276,35.7268,72.6232307186,9.1776,2.6768,9.56,54.05,33.05,63.3538080939,133.19,66.6676,26.5668,71.7660348076,9.1776,2.6768,9.56,57.49,23.89,62.2561820224,134.4,69.0876,38.6468,79.1623118915,9.1776,2.6768,9.56,59.91,35.97,69.8788165326,133.19,67.0976,20.1068,70.0454947302,9.1776,2.6768,9.56,57.92,17.43,60.4857942,134.4
2021-01-01 23:00:00,60.138,36.969,70.5923933933,9.528,2.779,9.925,50.61,34.19,61.0764127958,134.36,63.488,25.929,68.5787079566,9.528,2.779,9.925,53.96,23.15,58.716301825,135.61,65.788,40.469,77.238597249,9.528,2.779,9.925,56.26,37.69,67.7179717653,134.36,63.888,21.109,67.2849643308,9.528,2.779,9.925,54.36,18.33,57.3672249634,135.61
2021-01-01 23:30:00,57.34088,36.91484,68.1959084652,9.41088,2.74484,9.803,47.93,34.17,58.8631786434,135.21,60.69088,25.574840000000002,65.8593604296,9.41088,2.74484,9.803,51.28,22.83,56.1324086424,136.37,62.89088,41.60484,75.4070653096,9.41088,2.74484,9.803,53.48,38.86,66.1075638638,135.21,60.99088,20.824840000000002,64.4481295632,9.41088,2.74484,9.803,51.58,18.08,54.6569556415,136.37
2021-01-02 00:00:00,54.81472,38.28596,66.86156042,9.89472,2.88596,10.307,44.92,35.4,57.1923631266,135.58,57.92472,25.91596,63.4579401635,9.89472,2.88596,10.307,48.03,23.03,53.2659534787,136.73,60.02472,41.87596,73.1885444383,9.89472,2.88596,10.307,50.13,38.99,63.507771178,135.58,58.34472,22.10596,62.3921454944,9.89472,2.88596,10.307,48.45,19.22,52.123036174,136.73
2021-01-02 00:30:00,55.61072,37.57271,67.1137893109,9.78072,2.85271,10.18825,45.83,34.72,57.4966720776,135.58,58.84072,25.39271,64.0860363204,9.78072,2.85271,10.18825,49.06,22.54,53.9901398405,136.73,60.94072,42.33271,74.2012782239,9.78072,2.85271,10.18825,51.16,39.48,64.6221014824,135.58,59.17072,21.40271,62.9225722667,9.78072,2.85271,10.18825,49.39,18.55,52.7586447893,136.73
2021-01-02 01:00:00,58.70912,36.89391,69.3391762733,10.29912,3.00391,10.72825,48.41,33.89,59.0936561739,135.05,62.02912,25.97391,67.2477191335,10.29912,3.00391,10.72825,51.73,22.97,56.600475263,136.17,64.21912,41.58391,76.5069731754,10.29912,3.00391,10.72825,53.92,38.58,66.3006998455,135.05,62.39912,20.83391,65.7852717762,10.29912,3.00391,10.72825,52.1,17.83,55.066495258,136.17
2021-01-02 01:30:00,59.13656,36.61233,69.5528247928,9.91656,2.8923300000000003,10.32975,49.22,33.72,59.6627756646,134.93,62.50656,25.93233,67.6724152241,9.91656,2.8923300000000003,10.32975,52.59,23.04,57.4155876048,136.06,64.74656,41.30233,76.798434198,9.91656,2.8923300000000003,10.32975,54.83,38.41,66.9451790647,134.93,62.84656,20.57233,66.1279885182,9.91656,2.8923300000000003,10.32975,52.93,17.68,55.8047247104,136.06
2021-01-02 02:00:00,58.04912,36.88266,68.7752204028,9.84912,2.87266,10.2595,48.2,34.01,58.9908475952,135.16,61.38912,25.81266,66.5951760314,9.84912,2.87266,10.2595,51.54,22.94,56.4146718505,136.32,63.67912,41.66266,76.0973558164,9.84912,2.87266,10.2595,53.83,38.79,66.3500791258,135.16,61.70912,20.79266,65.1179714138,9.84912,2.87266,10.2595,51.86,17.92,54.868807167599996,136.32
2021-01-02 02:30:00,57.37592,37.00506,68.2742313135,9.68592,2.82506,10.0895,47.69,34.18,58.6737462584,135.36,60.70592,25.72506,65.9316876399,9.68592,2.82506,10.0895,51.02,22.9,55.9236121866,136.5,62.97592,41.78506,75.5774949244,9.68592,2.82506,10.0895,53.29,38.96,66.012920705,135.36,61.01592,20.88506,64.4913034808,9.68592,2.82506,10.0895,51.33,18.06,54.4144512055,136.5
2021-01-02 03:00:00,56.608,37.29275,67.7880141807,10.398,3.03275,10.83125,46.21,34.26,57.5248789655,135.66,59.828,26.12275,65.2823686118,10.398,3.03275,10.83125,49.43,23.09,54.557061871,136.76,62.038,42.09275,74.9700810094,10.398,3.03275,10.83125,51.64,39.06,64.7485382074,135.66,60.208,21.09275,63.7958256202,10.398,3.03275,10.83125,49.81,18.06,52.9830133156,136.76
2021-01-02 03:30:00,54.466,43.708,69.8350515143,9.936,2.898,10.35,44.53,40.81,60.4017963309,135.14,59.156,31.938,67.2269899668,9.936,2.898,10.35,49.22,29.04,57.1483158107,136.26,61.356,35.368,70.8198712227,9.936,2.898,10.35,51.42,32.47,60.8137920212,135.14,58.496,27.698,64.7221849137,9.936,2.898,10.35,48.56,24.8,54.5262652306,136.26
2021-01-02 04:00:00,52.32616,51.82513,73.6469355769,10.16616,2.9651300000000003,10.58975,42.16,48.86,64.5349920586,134.53,58.89616,39.81513,71.0915061007,10.16616,2.9651300000000003,10.58975,48.73,36.85,61.0944792923,135.71,61.05616,26.68513,66.6329560883,10.16616,2.9651300000000003,10.58975,50.89,23.72,56.1465092414,134.53,56.90616,36.93513,67.8418371955,10.16616,2.9651300000000003,10.58975,46.74,33.97,57.7805200738,135.71
2021-01-02 04:30:00,51.4484,51.81995,73.0222231965,9.9084,2.88995,10.32125,41.54,48.93,64.1850177222,134.53,57.9584,39.66995,70.2344720459,9.9084,2.88995,10.32125,48.05,36.78,60.5109155442,135.64,60.0884,26.68995,65.749290837,9.9084,2.88995,10.32125,50.18,23.8,55.5380266124,134.53,55.9784,36.91995,67.0571694494,9.9084,2.88995,10.32125,46.07,34.03,57.275525314,135.64
2021-01-02 05:00:00,50.98992,51.76956,72.6640164332,9.76992,2.8495600000000003,10.177,41.22,48.92,63.9707339336,134.53,57.46992,39.72956,69.8657973732,9.76992,2.8495600000000003,10.177,47.7,36.88,60.2944806761,135.68,59.56992,26.58956,65.2348071952,9.76992,2.8495600000000003,10.177,49.8,23.74,55.1690819209,134.53,55.51992,36.85956,66.6414936822,9.76992,2.8495600000000003,10.177,45.75,34.01,57.0065136629,135.68
2021-01-02 05:30:00,51.27152,51.69586,72.8095509137,9.79152,2.85586,10.1995,41.48,48.84,64.0775779817,134.46,57.79152,39.59586,70.0549206912,9.79152,2.85586,10.1995,48.0,36.74,60.4468990106,135.63,59.89152,26.58586,65.5271098085,9.79152,2.85586,10.1995,50.1,23.73,55.4357547076,134.46,55.80152,36.82586,66.85771159,9.79152,2.85586,10.1995,46.01,33.97,57.1916165185,135.63
2021-01-02 06:00:00,51.49072,51.31771,72.6966409524,9.18072,2.6777100000000003,9.56325,42.31,48.64,64.4669349357,134.33,58.09072,39.61771,70.3142567035,9.18072,2.6777100000000003,9.56325,48.91,36.94,61.292346178,135.49,60.23072,26.13771,65.6575929787,9.18072,2.6777100000000003,9.56325,51.05,23.46,56.182507064,134.33,56.08072,36.45771,66.8895490653,9.18072,2.6777100000000003,9.56325,46.9,33.78,57.7987750735,135.49
2021-01-02 06:30:00,53.6208,49.5919,73.0379814771,8.6808,2.5319000000000003,9.0425,44.94,47.06,65.0710934286,133.98,60.5508,39.5419,72.3184709203,8.6808,2.5319000000000003,9.0425,51.87,37.01,63.7199890144,135.16,62.7908,25.6219,67.8171536136,8.6808,2.5319000000000003,9.0425,54.11,23.09,58.8306059802,133.98,58.4008,34.7519,67.9584284269,8.6808,2.5319000000000003,9.0425,49.72,32.22,59.2469982362,135.16
2021-01-02 07:00:00,55.49088,48.77484,73.8797860054,8.21088,2.39484,8.553,47.28,46.38,66.230678692,133.73,62.57088,40.32484,74.4392889877,8.21088,2.39484,8.553,54.36,37.93,66.2849492721,134.88,64.90088,24.31484,69.3061012394,8.21088,2.39484,8.553,56.69,21.92,60.7802805193,133.73,60.44088,33.95484,69.3255446037,8.21088,2.39484,8.553,52.23,31.56,61.0246384668,134.88
2021-01-02 07:30:00,57.31336,48.61973,75.1578297968,8.91336,2.59973,9.28475,48.4,46.02,66.7862291195,133.57,64.42336,40.62973,76.1652432121,8.91336,2.59973,9.28475,55.51,38.03,67.2877477703,134.8,66.76336,24.19973,71.0138942078,8.91336,2.59973,9.28475,57.85,21.6,61.7509716523,133.57,62.32336,33.83973,70.9177589054,8.91336,2.59973,9.28475,53.41,31.24,61.8754046451,134.8
2021-01-02 08:00:00,58.33848,47.27289,75.0873116955,9.19848,2.68289,9.58175,49.14,44.59,66.3551633258,133.35,65.60848,40.28289,76.9882060751,9.19848,2.68289,9.58175,56.41,37.6,67.7926847086,134.54,67.95848,24.54289,72.2544701279,9.19848,2.68289,9.58175,58.76,21.86,62.6944750357,133.35,63.39848,32.50289,71.2446848871,9.19848,2.68289,9.58175,54.2,29.82,61.861719989,134.54
2021-01-02 08:30:00,60.35792,46.93856,76.4611464837,10.17792,2.96856,10.602,50.18,43.97,66.7187627283,132.35,67.51792,41.24856,79.1208772904,10.17792,2.96856,10.602,57.34,38.28,68.9437016703,133.52,69.88792,23.32856,73.6786473383,10.17792,2.96856,10.602,59.71,20.36,63.0857646383,132.35,65.49792,32.34856,73.0507142908,10.17792,2.96856,10.602,55.32,29.38,62.6377426158,133.52
2021-01-02 09:00:00,65.63624,32.48932,73.2370938487,8.94624,2.6093200000000003,9.319,56.69,29.88,64.0825288203,133.09,69.52624,27.92932,74.9262635142,8.94624,2.6093200000000003,9.319,60.58,25.32,65.6585013536,134.24,72.01624,36.95932,80.946464769,8.94624,2.6093200000000003,9.319,63.07,34.35,71.8174588801,133.09,69.70624,16.44932,71.620807196,8.94624,2.6093200000000003,9.319,60.76,13.84,62.3163156806,134.24
2021-01-02 09:30:00,68.33528,30.80529,74.9578307094,8.07528,2.35529,8.41175,60.26,28.45,66.6383530709,132.68,72.27528,27.45529,77.314352148,8.07528,2.35529,8.41175,64.2,25.1,68.9322130792,133.91,74.86528,36.57529,83.3220378295,8.07528,2.35529,8.41175,66.79,34.22,75.0460691842,132.68,72.47528,15.22529,74.0572458755,8.07528,2.35529,8.41175,64.4,12.87,65.6734109058,133.91
2021-01-02 10:00:00,70.08728,29.79379,76.1570531229,8.20728,2.39379,8.54925,61.88,27.4,67.6749170668,132.05,74.08728,28.24379,79.2883139647,8.20728,2.39379,8.54925,65.88,25.85,70.7700282606,133.21,76.69728,35.27379,84.4198615277,8.20728,2.39379,8.54925,68.49,32.88,75.9735118314,132.05,74.30728,14.35379,75.6809298857,8.20728,2.39379,8.54925,66.1,11.96,67.1732952891,133.21
2021-01-02 10:30:00,71.72456,29.28008,77.4708693123,8.43456,2.46008,8.786,63.29,26.82,68.7381735283,132.15,75.78456,29.18008,81.2082298982,8.43456,2.46008,8.786,67.35,26.72,72.4567519283,133.34,78.43456,34.60008,85.7271586978,8.43456,2.46008,8.786,70.0,32.14,77.0258372236,132.15,76.01456,13.74008,77.2463793999,8.43456,2.46008,8.786,67.58,11.28,68.5149239217,133.34
2021-01-02 11:00:00,72.92328,28.73179,78.3793373445,8.30328,2.42179,8.64925,64.62,26.31,69.7707711008,131.93,77.03328,29.41179,82.4571380692,8.30328,2.42179,8.64925,68.73,26.99,73.8395083949,133.08,79.76328,34.03179,86.7199144774,8.30328,2.42179,8.64925,71.46,31.61,78.1391304021,131.93,77.25328,13.28179,78.3867030584,8.30328,2.42179,8.64925,68.95,10.86,69.800015043,133.08
2021-01-02 11:30:00,74.54328,27.92679,79.6028026696,8.18328,2.38679,8.52425,66.36,25.54,71.1051418675,131.26,78.72328,29.65679,84.124193946,8.18328,2.38679,8.52425,70.54,27.27,75.6276702008,132.44,81.54328,33.16679,88.0303497213,8.18328,2.38679,8.52425,73.36,30.78,79.5556283364,131.26,78.94328,12.58679,79.9404074274,8.18328,2.38679,8.52425,70.76,10.2,71.4913812987,132.44
2021-01-02 12:00:00,76.43752,32.52011,83.0677555864,8.05752,2.35011,8.39325,68.38,30.17,74.739904335,132.26,82.38752,39.88011,91.5321070738,8.05752,2.35011,8.39325,74.33,37.53,83.2673393354,133.42,85.20752,30.21011,90.4044922045,8.05752,2.35011,8.39325,77.15,27.86,82.0262281225,132.26,80.91752,17.35011,82.756699789,8.05752,2.35011,8.39325,72.86,15.0,74.388033984,133.42
2021-01-02 12:30:00,77.05968,42.64824,88.0742110768,8.11968,2.36824,8.458,68.94,40.28,79.8448620764,134.84,86.31968,56.29824,103.0561933238,8.11968,2.36824,8.458,78.2,53.93,94.9930781689,136.06,89.17968,25.44824,92.7395721577,8.11968,2.36824,8.458,81.06,23.08,84.28172993,134.84,81.54968,27.50824,86.0642409831,8.11968,2.36824,8.458,73.43,25.14,77.6143317951,136.06
2021-01-02 13:00:00,77.91616,42.81763,88.9060033291,8.42616,2.45763,8.77725,69.49,40.36,80.3603739414,134.67,87.18616,56.20763,103.7339103946,8.42616,2.45763,8.77725,78.76,53.75,95.353028793,135.91,90.07616,25.44763,93.601797381,8.42616,2.45763,8.77725,81.65,22.99,84.8248937518,134.67,82.42616,27.74763,86.9712758499,8.42616,2.45763,8.77725,74.0,25.29,78.2022000969,135.91
2021-01-02 13:30:00,78.41728,43.15754,89.5088993422,8.59728,2.50754,8.9555,69.82,40.65,80.791428382,134.67,87.73728,55.97754,104.0736051372,8.59728,2.50754,8.9555,79.14,53.47,95.510106795,135.96,90.63728,25.80754,94.2398304681,8.59728,2.50754,8.9555,82.04,23.3,85.2845331816,134.67,82.94728,28.09754,87.576954808,8.59728,2.50754,8.9555,74.35,25.59,78.6305958263,135.96
2021-01-02 14:00:00,76.98304,43.31047,88.3299793913,7.85304,2.29047,8.180250000000001,69.13,41.02,80.3840612311,135.17,86.35304,55.31047,102.5480161137,7.85304,2.29047,8.180250000000001,78.5,53.02,94.7278755172,136.45,89.24304,26.56047,93.1116467208,7.85304,2.29047,8.180250000000001,81.39,24.27,84.9315312472,135.17,81.49304,28.17047,86.2246539481,7.85304,2.29047,8.180250000000001,73.64,25.88,78.0552624747,136.45
2021-01-02 14:30:00,75.8544,44.2992,87.8425245539,7.0944,2.0692,7.39,68.76,42.23,80.6926917385,135.03,85.0244,55.2092,101.3765473865,7.0944,2.0692,7.39,77.93,53.14,94.3236158128,136.33,87.9344,26.0992,91.7258248477,7.0944,2.0692,7.39,80.84,24.03,84.3359146509,135.03,80.3244,29.2192,85.4738023256,7.0944,2.0692,7.39,73.23,27.15,78.1009308523,136.33
2021-01-02 15:00:00,76.22488,44.54684,88.2873336612,7.39488,2.15684,7.703,68.83,42.39,80.8361367211,135.22,85.41488,55.46684,101.8443521507,7.39488,2.15684,7.703,78.02,53.31,94.4937908013,136.49,88.35488,26.26684,92.1766331746,7.39488,2.15684,7.703,80.96,24.11,84.4737456255,135.22,80.71488,29.40684,85.9049130853,7.39488,2.15684,7.703,73.32,27.25,78.2201054717,136.49
2021-01-02 15:30:00,76.61456,44.92508,88.8147150927,7.83456,2.28508,8.161,68.78,42.64,80.9250146741,135.3,85.78456,55.48508,102.1644989074,7.83456,2.28508,8.161,77.95,53.2,94.3739503253,136.57,88.72456,26.63508,92.636251186,7.83456,2.28508,8.161,80.89,24.35,84.4755266335,135.3,81.10456,29.76508,86.3939213151,7.83456,2.28508,8.161,73.27,27.48,78.2537110941,136.57
2021-01-02 16:00:00,77.7384,44.79745,89.7221843306,8.2884,2.41745,8.63375,69.45,42.38,81.3594917634,135.12,86.9084,55.64745,103.1974257531,8.2884,2.41745,8.63375,78.62,53.23,94.9449171889,136.37,89.8584,26.48745,93.6809322011,8.2884,2.41745,8.63375,81.57,24.07,85.047221001,135.12,82.2584,29.68745,87.4516383955,8.2884,2.41745,8.63375,73.97,27.27,78.8366272744,136.37
2021-01-02 16:30:00,80.81448,43.68714,91.8670037557,8.18448,2.38714,8.525500000000001,72.63,41.3,83.5512232107,134.71,90.16448,56.51714,106.4134416672,8.18448,2.38714,8.525500000000001,81.98,54.13,98.2383697951,135.97,93.22448,25.10714,96.54621769,8.18448,2.38714,8.525500000000001,85.04,22.72,88.0227243387,134.71,85.47448,28.61714,90.1378246523,8.18448,2.38714,8.525500000000001,77.29,26.23,81.61958711,135.97
2021-01-02 17:00:00,85.63992,38.98331,94.0951346041,8.23992,2.4033100000000003,8.58325,77.4,36.58,85.608740208,133.56,94.29992,51.06331,107.2377570642,8.23992,2.4033100000000003,8.58325,86.06,48.66,98.864145169,134.84,97.64992,23.74331,100.4950329408,8.23992,2.4033100000000003,8.58325,89.41,21.34,91.9213995759,133.56,90.52992,23.953310000000002,93.6452213151,8.23992,2.4033100000000003,8.58325,82.29,21.55,85.0649551813,134.84
2021-01-02 17:30:00,89.6512,31.28285,94.9523794624,8.1012,2.36285,8.43875,81.55,28.92,86.5261168665,131.82,96.3012,39.24285,103.990011047,8.1012,2.36285,8.43875,88.2,36.88,95.6000753138,133.08,100.1512,22.32285,102.6088324345,8.1012,2.36285,8.43875,92.05,19.96,94.1891931168,131.82,94.7212,16.19285,96.0953387036,8.1012,2.36285,8.43875,86.62,13.83,87.7171209058,133.08
2021-01-02 18:00:00,89.52448,32.03089,95.0821246789,8.33448,2.43089,8.681750000000001,81.19,29.6,86.4174525197,132.2,96.10448,39.56089,103.9285095326,8.33448,2.43089,8.681750000000001,87.77,37.13,95.3006285394,133.43,99.90448,22.42089,102.389459577,8.33448,2.43089,8.681750000000001,91.57,19.99,93.7265437323,132.2,94.57448,16.87089,96.0674721051,8.33448,2.43089,8.681750000000001,86.24,14.44,87.4405580952,133.43
2021-01-02 18:30:00,87.46888,33.37759,93.6208763186,8.528880000000001,2.48759,8.88425,78.94,30.89,84.7686009086,132.76,93.93888,39.11759,101.7580415646,8.528880000000001,2.48759,8.88425,85.41,36.63,92.9334439263,134.02,97.63888,23.50759,100.4288687344,8.528880000000001,2.48759,8.88425,89.11,21.02,91.5556251685,132.76,92.41888,18.09759,94.1741585801,8.528880000000001,2.48759,8.88425,83.89,15.61,85.3299724599,134.02
2021-01-02 19:00:00,84.50344,34.31392,91.2045858365,7.93344,2.31392,8.264,76.57,32.0,82.9877394559,133.37,90.89344,38.04392,98.5340412446,7.93344,2.31392,8.264,82.96,35.73,90.3271526176,134.6,94.51344,24.76392,97.7038488208,7.93344,2.31392,8.264,86.58,22.45,89.4432719661,133.37,89.36344,18.93392,91.3472371514,7.93344,2.31392,8.264,81.43,16.62,83.1087799213,134.6
2021-01-02 19:30:00,81.58352,35.96061,89.157367655,7.85352,2.29061,8.18075,73.73,33.67,81.0541905147,134.09,87.76352,37.89061,95.5935864426,7.85352,2.29061,8.18075,79.91,35.6,87.4812442756,135.34,91.25352,25.52061,94.7549811206,7.85352,2.29061,8.18075,83.4,23.23,86.5747821251,134.09,86.33352,20.44061,88.7203201796,7.85352,2.29061,8.18075,78.48,18.15,80.5514301549,135.34
2021-01-02 20:00:00,78.19248,36.73364,86.3911120209,8.17248,2.38364,8.513,70.02,34.35,77.9918130319,133.34,84.17248,36.33364,91.6795494372,8.17248,2.38364,8.513,76.0,33.95,83.2382273958,134.57,87.48248,26.68364,91.4614724931,8.17248,2.38364,8.513,79.31,24.3,82.9491778139,133.34,82.75248,21.40364,85.4756617488,8.17248,2.38364,8.513,74.58,19.02,76.9671150557,134.57
2021-01-02 20:30:00,76.72776,36.57643,84.9999081538,7.42776,2.16643,7.73725,69.3,34.41,77.3727219374,132.82,82.65776,35.34643,89.898139035,7.42776,2.16643,7.73725,75.23,33.18,82.2220487461,134.05,85.89776,26.78643,89.9774305321,7.42776,2.16643,7.73725,78.47,24.62,82.2416275374,132.82,81.25776,21.38643,84.0250138254,7.42776,2.16643,7.73725,73.83,19.22,76.2907419023,134.05
2021-01-02 21:00:00,74.5472,36.40335,82.9607673486,5.4972,1.60335,5.72625,69.05,34.8,77.3236218759,132.93,80.3972,35.19335,87.7626438302,5.4972,1.60335,5.72625,74.9,33.59,82.0871372384,134.09,83.6172,25.86335,87.5257048476,5.4972,1.60335,5.72625,78.12,24.26,81.8002567233,132.93,79.0772,21.20335,81.8705417782,5.4972,1.60335,5.72625,73.58,19.6,76.1457575969,134.09
2021-01-02 21:30:00,71.60464,37.84927,80.9925410705,6.13464,1.7892700000000001,6.39025,65.47,36.06,74.7438592795,132.85,77.22464,33.99927,84.3776948231,6.13464,1.7892700000000001,6.39025,71.09,32.21,78.0466027448,134.09,80.28464,27.36927,84.8215795671,6.13464,1.7892700000000001,6.39025,74.15,25.58,78.4382489606,132.85,75.94464,22.69927,79.264400605,6.13464,1.7892700000000001,6.39025,69.81,20.91,72.8743041133,134.09
2021-01-02 22:00:00,69.0984,38.98995,79.3398076854,7.5084,2.18995,7.82125,61.59,36.8,71.7465546211,133.46,74.5384,33.72995,81.8149289651,7.5084,2.18995,7.82125,67.03,31.54,74.0796362032,134.66,77.4484,29.02995,82.7102935526,7.5084,2.18995,7.82125,69.94,26.84,74.9132111179,133.46,73.2884,23.70995,77.0282500357,7.5084,2.18995,7.82125,65.78,21.52,69.2106841463,134.66
2021-01-02 22:30:00,65.14112,41.30866,77.1347580916,8.60112,2.50866,8.9595,56.54,38.8,68.5726738577,133.82,70.28112,32.90866,77.6042249588,8.60112,2.50866,8.9595,61.68,30.4,68.7646886127,135.07,73.01112,30.78866,79.2373979144,8.60112,2.50866,8.9595,64.41,28.28,70.3449109744,133.82,69.10112,26.00866,73.8336994891,8.60112,2.50866,8.9595,60.5,23.5,64.9037749287,135.07
2021-01-02 23:00:00,61.91896,41.58928,74.5897165727,9.04896,2.6392800000000003,9.426,52.87,38.95,65.6684048839,134.57,67.01896,32.11928,74.3181616242,9.04896,2.6392800000000003,9.426,57.97,29.48,65.0353081026,135.78,69.60896,32.54928,76.843106007,9.04896,2.6392800000000003,9.426,60.56,29.91,67.5434800702,134.57,65.74896,26.10928,70.7433406279,9.04896,2.6392800000000003,9.426,56.7,23.47,61.3655514112,135.78
2021-01-02 23:30:00,58.75096,42.53528,72.5322365959,9.72096,2.83528,10.126,49.03,39.7,63.0874860808,135.33,63.70096,31.98528,71.2802247583,9.72096,2.83528,10.126,53.98,29.15,61.3478842341,136.49,66.15096,33.82528,74.2973692401,9.72096,2.83528,10.126,56.43,30.99,64.379538675,135.33,62.42096,26.85528,67.9527947269,9.72096,2.83528,10.126,52.7,24.02,57.9158907382,136.49
2021-01-03 00:00:00,56.35352,44.08561,71.5490057615,10.13352,2.95561,10.55575,46.22,41.13,61.8705527695,135.8,61.06352,32.16561,69.0172437979,10.13352,2.95561,10.55575,50.93,29.21,58.7119153154,137.01,63.40352,34.35561,72.1132046637,10.13352,2.95561,10.55575,53.27,31.4,61.8356927672,135.8,59.90352,28.30561,66.2543528069,10.13352,2.95561,10.55575,49.77,25.35,55.8540544634,137.01
2021-01-03 00:30:00,58.14016,33.45463,67.0782414294,11.09016,3.23463,11.55225,47.05,30.22,55.9191460951,133.49,60.95016,32.08463,68.8792093905,11.09016,3.23463,11.55225,49.86,28.85,57.6050527298,134.68,61.94016,55.39463,83.0972228998,11.09016,3.23463,11.55225,50.85,52.16,72.8449593314,133.49,61.75016,17.55463,64.1969414728,11.09016,3.23463,11.55225,50.66,14.32,52.6450187577,134.68
2021-01-03 01:00:00,61.01424,32.61957,69.1865147971,11.24424,3.27957,11.71275,49.77,29.34,57.7744623515,132.8,63.86424,32.75957,71.7762535757,11.24424,3.27957,11.71275,52.62,29.48,60.3152949093,133.95,64.87424,54.31957,84.6125445815,11.24424,3.27957,11.71275,53.63,51.04,74.0355218797,132.8,64.72424,16.86957,66.886543008,11.24424,3.27957,11.71275,53.48,13.59,55.1796928226,133.95
2021-01-03 01:30:00,61.47512,33.18441,69.8598271259,12.49512,3.64441,13.01575,48.98,29.54,57.1983566197,133.04,64.29512,33.05441,72.294235429,12.49512,3.64441,13.01575,51.8,29.41,59.5666693714,134.22,65.30512,54.95441,85.3507227659,12.49512,3.64441,13.01575,52.81,51.31,73.6315978368,133.04,65.16512,17.39441,67.4467075836,12.49512,3.64441,13.01575,52.67,13.75,54.4352036829,134.22
2021-01-03 02:00:00,60.11176,33.69718,68.9124345111,13.12176,3.8271800000000002,13.6685,46.99,29.87,55.6801311062,133.36,62.79176,33.20718,71.0318374213,13.12176,3.8271800000000002,13.6685,49.67,29.38,57.7086934525,134.56,63.75176,55.57718,84.5760594959,13.12176,3.8271800000000002,13.6685,50.63,51.75,72.3979240034,133.36,63.71176,17.82718,66.1588747565,13.12176,3.8271800000000002,13.6685,50.59,14.0,52.4914097734,134.56
2021-01-03 02:30:00,59.14816,34.09988,68.2737625109,13.26816,3.86988,13.821,45.88,30.23,54.9438558894,133.86,61.81816,33.40988,70.2688052225,13.26816,3.86988,13.821,48.55,29.54,56.8305736378,135.03,62.76816,56.03988,84.1445783173,13.26816,3.86988,13.821,49.5,52.17,71.9163326373,133.86,62.71816,18.10988,65.2804361765,13.26816,3.86988,13.821,49.45,14.24,51.4594996089,135.03
2021-01-03 03:00:00,57.81424,34.25207,67.1988887264,13.34424,3.89207,13.90025,44.47,30.36,53.845245844,134.33,60.51424,32.99207,68.923507787,13.34424,3.89207,13.90025,47.17,29.1,55.4239920973,135.48,61.44424,57.09207,83.8743052792,13.34424,3.89207,13.90025,48.1,53.2,71.7206385917,134.33,61.32424,18.15207,63.9543591701,13.34424,3.89207,13.90025,47.98,14.26,50.0542505688,135.48
2021-01-03 03:30:00,56.47344,34.13017,65.9857403509,13.06344,3.8101700000000003,13.60775,43.41,30.32,52.9502643997,134.78,59.25344,32.06017,67.3707997003,13.06344,3.8101700000000003,13.60775,46.19,28.25,54.1440541519,135.99,60.17344,58.40017,83.8535791571,13.06344,3.8101700000000003,13.60775,47.11,54.59,72.1070052075,134.78,59.94344,17.93017,62.5676193831,13.06344,3.8101700000000003,13.60775,46.88,14.12,48.960277777,135.99
2021-01-03 04:00:00,55.11424,34.23582,64.8819760939,13.25424,3.8658200000000003,13.8065,41.86,30.37,51.7165012351,134.85,57.82424,32.21582,66.1929134413,13.25424,3.8658200000000003,13.8065,44.57,28.35,52.8224138032,136.02,58.72424,58.51582,82.9013724485,13.25424,3.8658200000000003,13.8065,45.47,54.65,71.0924989011,134.85,58.51424,18.01582,61.2248809966,13.25424,3.8658200000000003,13.8065,45.26,14.15,47.420355334,136.02
2021-01-03 04:30:00,54.45536,35.13948,64.8087130516,13.33536,3.88948,13.891,41.12,31.25,51.6470415416,134.85,56.96536,32.99948,65.8332584656,13.33536,3.88948,13.891,43.63,29.11,52.4496806473,136.02,57.84536,57.80948,81.7803255765,13.33536,3.88948,13.891,44.51,53.92,69.9178553733,134.85,57.82536,18.89948,60.8355373396,13.33536,3.88948,13.891,44.49,15.01,46.9538092171,136.02
2021-01-03 05:00:00,53.71688,34.73784,63.9704675987,12.50688,3.64784,13.028,41.21,31.09,51.6222064619,134.85,56.27688,33.01784,65.2477201196,12.50688,3.64784,13.028,43.77,29.37,52.7106232177,135.96,57.16688,57.37784,80.9954856273,12.50688,3.64784,13.028,44.66,53.73,69.8672204972,134.85,57.10688,18.47784,60.0218819632,12.50688,3.64784,13.028,44.6,14.83,47.0009457352,135.96
2021-01-03 05:30:00,53.5016,35.39505,64.1500644354,13.4916,3.93505,14.05375,40.01,31.46,50.8972661348,135.12,55.9716,33.04505,64.998425643,13.4916,3.93505,14.05375,42.48,29.11,51.4970144766,136.32,56.8516,58.16505,81.3343559885,13.4916,3.93505,14.05375,43.36,54.23,69.4332953272,135.12,56.8316,19.09505,59.9537462805,13.4916,3.93505,14.05375,43.34,15.16,45.9149343896,136.32
2021-01-03 06:00:00,53.33496,35.66353,64.1599978979,14.51496,4.23353,15.11975,38.82,31.43,49.948346319,135.02,55.77496,33.32353,64.971561584,14.51496,4.23353,15.11975,41.26,29.09,50.4838162187,136.18,56.61496,58.38353,81.3258278228,14.51496,4.23353,15.11975,42.1,54.15,68.5903236616,135.02,56.62496,19.36353,59.8442343845,14.51496,4.23353,15.11975,42.11,15.13,44.745603136,136.18
2021-01-03 06:30:00,54.68056,34.67808,64.7497712305,13.57056,3.95808,14.136,41.11,30.72,51.3200789165,134.39,57.24056,33.10808,66.1258396574,13.57056,3.95808,14.136,43.67,29.15,52.5051559373,135.57,58.12056,57.24808,81.5802804506,13.57056,3.95808,14.136,44.55,53.29,69.4588122559,134.39,58.05056,18.53808,60.9387227172,13.57056,3.95808,14.136,44.48,14.58,46.8086188645,135.57
2021-01-03 07:00:00,56.12192,33.62431,65.4237275571,13.35192,3.89431,13.90825,42.77,29.73,52.0878661494,134.18,58.77192,33.62431,67.7106550217,13.35192,3.89431,13.90825,45.42,29.73,54.2848901629,135.31,59.69192,56.42431,82.13907762,13.35192,3.89431,13.90825,46.34,52.53,70.0485296063,134.18,59.56192,17.50431,62.0807794946,13.35192,3.89431,13.90825,46.21,13.61,48.172566882,135.31
2021-01-03 07:30:00,57.688,33.68275,66.801444532,13.998,4.08275,14.58125,43.69,29.6,52.7728727662,134.25,60.328,34.15275,69.324439533,13.998,4.08275,14.58125,46.33,30.07,55.2329050476,135.45,61.248,56.31275,83.2012218454,13.998,4.08275,14.58125,47.25,52.23,70.4310684286,134.25,61.168,17.53275,63.6311366122,13.998,4.08275,14.58125,47.17,13.45,49.0500907237,135.45
2021-01-03 08:00:00,58.58168,32.94674,67.2108689741,13.29168,3.87674,13.8455,45.29,29.07,53.8168096416,133.97,61.28168,34.05674,70.1092422085,13.29168,3.87674,13.8455,47.99,30.18,56.6910266268,135.18,62.24168,55.63674,83.4833729976,13.29168,3.87674,13.8455,48.95,51.76,71.2404386567,133.97,62.14168,16.87674,64.3926451254,13.29168,3.87674,13.8455,48.85,13.0,50.5501978235,135.18
2021-01-03 08:30:00,58.81528,32.70404,67.2962955429,11.22528,3.27404,11.693,47.59,29.43,55.9547406392,133.7,61.625280000000004,33.31404,70.0535537728,11.22528,3.27404,11.693,50.4,30.04,58.6733465894,134.9,62.61528,54.89404,83.2708167187,11.22528,3.27404,11.693,51.39,51.62,72.8392510944,133.7,62.45528,16.73404,64.6582561983,11.22528,3.27404,11.693,51.23,13.46,52.9687124631,134.9
2021-01-03 09:00:00,59.9608,32.46065,68.1835121937,11.5908,3.38065,12.07375,48.37,29.08,56.438491298,132.93,62.7708,33.23065,71.0242876209,11.5908,3.38065,12.07375,51.18,29.85,59.2487544173,134.1,63.7808,54.23065,83.7194950299,11.5908,3.38065,12.07375,52.19,50.85,72.86644358,132.93,63.6208,16.64065,65.7610631382,11.5908,3.38065,12.07375,52.03,13.26,53.6930954593,134.1
2021-01-03 09:30:00,63.85408,31.87119,71.366072364,11.76408,3.43119,12.25425,52.09,28.44,59.3481398192,131.96,66.67408,34.74119,75.1823332071,11.76408,3.43119,12.25425,54.91,31.31,63.2093679766,133.11,67.73408,51.64119,85.1746329494,11.76408,3.43119,12.25425,55.97,48.21,73.8704609435,131.96,67.65408,16.24119,69.5762229017,11.76408,3.43119,12.25425,55.89,12.81,57.3392378743,133.11
2021-01-03 10:00:00,66.77784,30.56437,73.4401840178,11.63784,3.39437,12.12275,55.14,27.17,61.4705498593,131.96,69.80784,35.28437,78.2184204121,11.63784,3.39437,12.12275,58.17,31.89,66.3379303265,133.08,70.91784,51.01437,87.3602082001,11.63784,3.39437,12.12275,59.28,47.62,76.0380352192,131.96,70.73784,14.91437,72.2930179226,11.63784,3.39437,12.12275,59.1,11.52,60.2122944256,133.08
2021-01-03 10:30:00,69.54328,29.53929,75.5568491062,11.24328,3.27929,11.71175,58.3,26.26,63.9412042426,131.49,72.70328,35.43929,80.8808395015,11.24328,3.27929,11.71175,61.46,32.16,69.3656773916,132.7,73.88328,50.05929,89.2450087056,11.24328,3.27929,11.71175,62.64,46.78,78.1801637246,131.49,73.61328,13.97929,74.9288698785,11.24328,3.27929,11.71175,62.37,10.7,63.2811733456,132.7
