Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-03 11:00:00,72.2024,28.17695,77.5056583551,12.3324,3.59695,12.84625,59.87,24.58,64.7193425492,131.37,75.5424,35.70695,83.556211475,12.3324,3.59695,12.84625,63.21,32.11,70.8982101326,132.56,76.7624,50.32695,91.7892583588,12.3324,3.59695,12.84625,64.43,46.73,79.5921968537,131.37,76.3424,12.64695,77.3828623279,12.3324,3.59695,12.84625,64.01,9.05,64.646597745,132.56
2021-01-03 11:30:00,74.26472,27.58596,79.2226850454,12.77472,3.72596,13.307,61.49,23.86,65.9569533863,131.24,77.75472,35.97596,85.6741861951,12.77472,3.72596,13.307,64.98,32.25,72.5428349322,132.45,78.99472,50.09596,93.5402105845,12.77472,3.72596,13.307,66.22,46.37,80.8409877476,131.24,78.48472,12.07596,79.4083124326,12.77472,3.72596,13.307,65.71,8.35,66.2384072876,132.45
2021-01-03 12:00:00,76.18448,33.05089,83.0447850419,12.41448,3.62089,12.931750000000001,63.77,29.43,70.2334521435,132.02,81.29448,43.52089,92.2109556661,12.41448,3.62089,12.931750000000001,68.88,39.9,79.6019120373,133.22,82.94448,42.08089,93.0085375955,12.41448,3.62089,12.931750000000001,70.53,38.46,80.3346282745,132.02,80.47448,17.74089,82.4068025667,12.41448,3.62089,12.931750000000001,68.06,14.12,69.5092655694,133.22
2021-01-03 12:30:00,77.35872,38.99671,86.6320665277,10.78872,3.14671,11.23825,66.57,35.85,75.6094398868,133.33,84.38872,50.62671,98.4099579751,10.78872,3.14671,11.23825,73.6,47.48,87.5860171489,134.53,86.60872,32.90671,92.6494573274,10.78872,3.14671,11.23825,75.82,29.76,81.4513965503,133.33,81.75872,23.78671,85.1486692125,10.78872,3.14671,11.23825,70.97,20.64,73.9104221338,134.53
2021-01-03 13:00:00,77.4244,39.4292,86.8861296641,11.6544,3.3992,12.14,65.77,36.03,74.9923582774,133.15,84.3844,50.4292,98.3047871469,11.6544,3.3992,12.14,72.73,47.03,86.6110489487,134.42,86.5744,33.4092,92.7970979072,11.6544,3.3992,12.14,74.92,30.01,80.7069172996,133.15,81.7944,24.2892,85.324610213,11.6544,3.3992,12.14,70.14,20.89,73.1847777888,134.42
2021-01-03 13:30:00,78.52576,39.47918,87.8914138983,12.30576,3.58918,12.8185,66.22,35.89,75.3205184528,133.27,85.46576,50.90918,99.4793483124,12.30576,3.58918,12.8185,73.16,47.32,87.1296046129,134.52,87.68576,33.41918,93.8383402381,12.30576,3.58918,12.8185,75.38,29.83,81.0677081211,133.27,82.91576,24.29918,86.402971043,12.30576,3.58918,12.8185,70.61,20.71,73.5844834187,134.52
2021-01-03 14:00:00,79.27424,39.83957,88.7220179288,13.40424,3.90957,13.96275,65.87,35.93,75.0321384475,133.37,86.20424,51.29957,100.313592679,13.40424,3.90957,13.96275,72.8,47.39,86.8657130288,134.63,88.41424,33.78957,94.6510056764,13.40424,3.90957,13.96275,75.01,29.88,80.742272076,133.37,83.65424,24.63957,87.20745541389999,13.40424,3.90957,13.96275,70.25,20.73,73.2447636354,134.63
2021-01-03 14:30:00,79.28568,39.679990000000004,88.6607052728,12.68568,3.69999,13.21425,66.6,35.98,75.6975587453,133.3,86.26568,50.90999,100.1678322999,12.68568,3.69999,13.21425,73.58,47.21,87.4231119327,134.59,88.47568,33.65999,94.6622463195,12.68568,3.69999,13.21425,75.79,29.96,81.4967833721,133.3,83.69568,24.49999,87.2078916192,12.68568,3.69999,13.21425,71.01,20.8,73.9936490518,134.59
2021-01-03 15:00:00,79.41104,39.56572,88.7218094552,12.67104,3.69572,13.199,66.74,35.87,75.7686247731,133.3,86.39104,51.10572,100.3753276906,12.67104,3.69572,13.199,73.72,47.41,87.6489960011,134.56,88.61104,33.52572,94.7411753748,12.67104,3.69572,13.199,75.94,29.83,81.588678749,133.3,83.82104,24.36572,87.2906355676,12.67104,3.69572,13.199,71.15,20.67,74.0916419038,134.56
2021-01-03 15:30:00,80.69824,39.52282,89.8568819838,12.79824,3.7328200000000002,13.3315,67.9,35.79,76.7550265455,133.11,87.72824,50.90282,101.4265309347,12.79824,3.7328200000000002,13.3315,74.93,47.17,88.5410289075,134.41,89.96824,33.49282,96.0002770842,12.79824,3.7328200000000002,13.3315,77.17,29.76,82.7095308897,133.11,85.15824,24.40282,88.5856843054,12.79824,3.7328200000000002,13.3315,72.36,20.67,75.2543586778,134.41
2021-01-03 16:00:00,83.1112,39.6616,92.0897066995,15.0912,4.4016,15.72,68.02,35.26,76.6158469248,132.83,90.1312,52.1916,104.1517946269,15.0912,4.4016,15.72,75.04,47.79,88.9656433687,134.05,92.3612,33.2516,98.1644547074,15.0912,4.4016,15.72,77.27,28.85,82.4801515518,132.83,87.5812,24.5616,90.960094481,15.0912,4.4016,15.72,72.49,20.16,75.2411170837,134.05
2021-01-03 16:30:00,87.09072,38.21271,95.1052296967,14.34072,4.18271,14.93825,72.75,34.03,80.3156485375,132.51,94.37072,53.18271,108.3246667951,14.34072,4.18271,14.93825,80.03,49.0,93.8392290037,133.74,96.74072,31.40271,101.7098672768,14.34072,4.18271,14.93825,82.4,27.22,86.7795390631,132.51,91.77072,23.16271,94.6486987965,14.34072,4.18271,14.93825,77.43,18.98,79.7223011459,133.74
2021-01-03 17:00:00,89.53096,37.40403,97.0301718991,13.35096,3.89403,13.90725,76.18,33.51,83.22447056,132.42,97.09096,53.43403,110.8235086783,13.35096,3.89403,13.90725,83.74,49.54,97.2964500894,133.74,99.58096,30.43403,104.1277954082,13.35096,3.89403,13.90725,86.23,26.54,90.2218626498,132.42,94.37096,22.37403,96.9869852597,13.35096,3.89403,13.90725,81.02,18.48,83.1008471678,133.74
2021-01-03 17:30:00,90.08344,37.02642,97.3960057715,12.67344,3.69642,13.2015,77.41,33.33,84.2804663015,132.42,97.68344,53.37642,111.3153029114,12.67344,3.69642,13.2015,85.01,49.68,98.4621881739,133.7,100.20344,30.04642,104.6112648937,12.67344,3.69642,13.2015,87.53,26.35,91.4101930859,132.42,94.95344,21.99642,97.4679345254,12.67344,3.69642,13.2015,82.28,18.3,84.2905000578,133.7
2021-01-03 18:00:00,88.718,38.4415,96.6883263184,14.748,4.3015,15.3625,73.97,34.14,81.46840185,132.69,96.088,53.5915,110.0225095889,14.748,4.3015,15.3625,81.34,49.29,95.1088833916,133.92,98.498,31.4615,103.4005898738,14.748,4.3015,15.3625,83.75,27.16,88.0438987097,132.69,93.438,23.3415,96.3093218035,14.748,4.3015,15.3625,78.69,19.04,80.9607170176,133.92
2021-01-03 18:30:00,86.25048,39.47764,94.8558346134,14.70048,4.28764,15.313,71.55,35.19,79.7354287629,133.21,93.57048,52.25764,107.1741371125,14.70048,4.28764,15.313,78.87,47.97,92.3125007786,134.53,95.91048,33.33764,101.5392456866,14.70048,4.28764,15.313,81.21,29.05,86.2494440562,133.21,90.86048,24.32764,94.0609424458,14.70048,4.28764,15.313,76.16,20.04,78.7524425018,134.53
2021-01-03 19:00:00,83.24584,40.63337,92.6333667469,15.40584,4.49337,16.04775,67.84,36.14,76.865891005,133.35,90.28584,51.61337,103.9974656771,15.40584,4.49337,16.04775,74.88,47.12,88.4720792115,134.64,92.51584,34.58337,98.7683660463,15.40584,4.49337,16.04775,77.11,30.09,82.7729436471,133.35,87.69584,25.47337,91.3206051911,15.40584,4.49337,16.04775,72.29,20.98,75.2728669575,134.64
2021-01-03 19:30:00,80.32048,42.02889,90.6521213324,16.11048,4.6988900000000005,16.78175,64.21,37.33,74.2728281406,134.27,87.26048,50.96889,101.055524924,16.11048,4.6988900000000005,16.78175,71.15,46.27,84.8718763785,135.56,89.37048,36.69889,96.6120656164,16.11048,4.6988900000000005,16.78175,73.26,32.0,79.9439028319,134.27,84.64048,26.69889,88.7515722783,16.11048,4.6988900000000005,16.78175,68.53,22.0,71.9747240356,135.56
2021-01-03 20:00:00,77.20648,41.79189,87.7918141045,12.48648,3.64189,13.00675,64.72,38.15,75.1272314144,134.33,84.23648,49.40189,97.6541412248,12.48648,3.64189,13.00675,71.75,45.76,85.1001768506,135.6,86.38648,36.27189,93.692443297,12.48648,3.64189,13.00675,73.9,32.63,80.7832092702,134.33,81.52648,26.47189,85.716555585,12.48648,3.64189,13.00675,69.04,22.83,72.7167827946,135.6
2021-01-03 20:30:00,76.07072,41.36521,86.590040072,12.12072,3.53521,12.62575,63.95,37.83,74.3014898908,134.15,83.13072,48.77521,96.3832854714,12.12072,3.53521,12.62575,71.01,45.24,84.1966608602,135.37,85.22072,36.60521,92.7497305466,12.12072,3.53521,12.62575,73.1,33.07,80.2323806203,134.15,80.37072,26.05521,84.488618177,12.12072,3.53521,12.62575,68.25,22.52,71.8694156091,135.37
2021-01-03 21:00:00,73.24464,41.77677,84.3212654101,12.19464,3.55677,12.70275,61.05,38.22,72.0268762338,133.79,80.03464,47.86677,93.2564811161,12.19464,3.55677,12.70275,67.84,44.31,81.0286474032,134.99,82.06464,37.08677,90.0557252337,12.19464,3.55677,12.70275,69.87,33.53,77.4988890243,133.79,77.40464,26.59677,81.8466032769,12.19464,3.55677,12.70275,65.21,23.04,69.1605790895,134.99
2021-01-03 21:30:00,70.10728,43.41754,82.4628006355,13.39728,3.90754,13.9555,56.71,39.51,69.1163092186,134.22,76.60728,47.42754,90.1002047692,13.39728,3.90754,13.9555,63.21,43.52,76.7430420299,135.41,78.52728,38.76754,87.5754295556,13.39728,3.90754,13.9555,65.13,34.86,73.8724339656,134.22,74.06728,28.15754,79.2389362968,13.39728,3.90754,13.9555,60.67,24.25,65.3369068751,135.41
2021-01-03 22:00:00,66.4464,44.95645,80.2259712909,14.4564,4.21645,15.05875,51.99,40.74,66.0507963616,134.96,72.6764,47.03645,86.5695486044,14.4564,4.21645,15.05875,58.22,42.82,72.2711616068,136.13,74.4364,40.67645,84.8254161768,14.4564,4.21645,15.05875,59.98,36.46,70.1921078185,134.96,70.2164,29.53645,76.1757488152,14.4564,4.21645,15.05875,55.76,25.32,61.2395297173,136.13
2021-01-03 22:30:00,63.1704,46.1647,78.2411590037,15.1704,4.4247,15.8025,48.0,41.74,63.6099646282,135.15,69.1104,46.7647,83.4456982369,15.1704,4.4247,15.8025,53.94,42.34,68.5725834427,136.35,70.7604,41.5247,82.0447129208,15.1704,4.4247,15.8025,55.59,37.1,66.8330614292,135.15,66.7704,30.7247,73.5002959603,15.1704,4.4247,15.8025,51.6,26.3,57.9158872849,136.35
2021-01-03 23:00:00,59.42192,47.01181,75.7698809288,14.13192,4.12181,14.72075,45.29,42.89,62.3757661276,135.43,65.20192,46.56181,80.1204875307,14.13192,4.12181,14.72075,51.07,42.44,66.4025488969,136.63,66.76192,41.50181,78.6101405377,14.13192,4.12181,14.72075,52.63,37.38,64.5537086464,135.43,62.92192,31.50181,70.3671233586,14.13192,4.12181,14.72075,48.79,27.38,55.9475513316,136.63
2021-01-03 23:30:00,55.9976,46.58555,72.8419156431,11.6076,3.38555,12.09125,44.39,43.2,61.9411987291,135.63,61.8176,44.99555,76.4592387456,11.6076,3.38555,12.09125,50.21,41.61,65.2107061762,136.88,63.3476,41.83555,75.9152927253,11.6076,3.38555,12.09125,51.74,38.45,64.4626256059,135.63,59.4476,31.05555,67.0705921516,11.6076,3.38555,12.09125,47.84,27.67,55.2656719854,136.88
2021-01-04 00:00:00,53.71672,46.95196,71.3440435874,11.04672,3.22196,11.507,42.67,43.73,61.0986235524,135.73,59.40672,45.13196,74.6059796169,11.04672,3.22196,11.507,48.36,41.91,63.9932629267,136.93,60.90672,41.58196,73.747460557,11.04672,3.22196,11.507,49.86,38.36,62.908737072,135.73,57.09672,31.38196,65.1526119829,11.04672,3.22196,11.507,46.05,28.16,53.9776629728,136.93
2021-01-04 00:30:00,54.30368,46.63399,71.5794571428,11.05368,3.22399,11.51425,43.25,43.41,61.2779780998,135.47,60.03368,44.69399,74.8438072018,11.05368,3.22399,11.51425,48.98,41.47,64.1778879366,136.67,61.53368,41.71399,74.3401018029,11.05368,3.22399,11.51425,50.48,38.49,63.4800007876,135.47,57.72368,31.13399,65.5846671568,11.05368,3.22399,11.51425,46.67,27.91,54.3788286008,136.67
2021-01-04 01:00:00,57.55024,46.03632,73.6978485656,12.09024,3.52632,12.594,45.46,42.51,62.2391492551,134.9,63.32024,45.12632,77.7549840872,12.09024,3.52632,12.594,51.23,41.6,65.9929761414,136.09,64.88024,41.18632,76.8489329633,12.09024,3.52632,12.594,52.79,37.66,64.8464316674,134.9,61.04024,30.65632,68.3060821245,12.09024,3.52632,12.594,48.95,27.13,55.9655197421,136.09
2021-01-04 01:30:00,58.68008,45.99294,74.5567053903,12.49008,3.6429400000000003,13.0105,46.19,42.35,62.6660881179,134.9,64.48008,45.39294,78.8555623824,12.49008,3.6429400000000003,13.0105,51.99,41.75,66.6785017828,136.15,66.07008,41.13294,77.8278499269,12.49008,3.6429400000000003,13.0105,53.58,37.49,65.3935509053,134.9,62.20008,30.62294,69.3297512346,12.49008,3.6429400000000003,13.0105,49.71,26.98,56.5597427505,136.15
2021-01-04 02:00:00,57.84488,46.18809,74.0227654176,12.64488,3.68809,13.17175,45.2,42.5,62.0426466231,135.31,63.60488,45.85809,78.4126595536,12.64488,3.68809,13.17175,50.96,42.17,66.1455251699,136.46,65.16488,41.27809,77.1384618687,12.64488,3.68809,13.17175,52.52,37.59,64.5860549964,135.31,61.33488,30.70809,68.5926694047,12.64488,3.68809,13.17175,48.69,27.02,55.6847959501,136.46
2021-01-04 02:30:00,56.89496,46.80728,73.674676344,13.22496,3.8572800000000003,13.776,43.67,42.95,61.2517052824,135.62,62.55496,46.02728,77.6635920158,13.22496,3.8572800000000003,13.776,49.33,42.17,64.8980569817,136.78,64.06496,41.79728,76.4939979031,13.22496,3.8572800000000003,13.776,50.84,37.94,63.4361821045,135.62,60.33496,31.24728,67.946301633,13.22496,3.8572800000000003,13.776,47.11,27.39,54.4937078937,136.78
2021-01-04 03:00:00,56.37792,47.64606,73.8147471516,14.07792,4.10606,14.6645,42.3,43.54,60.7043787547,135.89,61.85792,46.79606,77.564640773,14.07792,4.10606,14.6645,47.78,42.69,64.0731183883,137.04,63.33792,41.81606,75.8964754376,14.07792,4.10606,14.6645,49.26,37.71,62.0370187872,135.89,59.73792,32.01606,67.7764500682,14.07792,4.10606,14.6645,45.66,27.91,53.5145185908,137.04
2021-01-04 03:30:00,56.58504,36.92147,67.5652403145,14.40504,4.20147,15.00525,42.18,32.72,53.3830572373,134.15,59.77504,35.54147,69.5431628326,14.40504,4.20147,15.00525,45.37,31.34,55.1419305066,135.32,60.83504,53.72147,81.1597094054,14.40504,4.20147,15.00525,46.43,49.52,67.882069061,134.15,59.98504,20.99147,63.5519223672,14.40504,4.20147,15.00525,45.58,16.79,48.574072302,135.32
2021-01-04 04:00:00,55.7472,34.28335,65.4453848263,14.3772,4.19335,14.97625,41.37,30.09,51.1554982382,133.71,58.2972,33.03335,67.0057142344,14.3772,4.19335,14.97625,43.92,28.84,52.5424780535,134.88,59.1672,57.08335,82.2147578179,14.3772,4.19335,14.97625,44.79,52.89,69.30725936,133.71,59.1072,18.28335,61.8703643036,14.3772,4.19335,14.97625,44.73,14.09,46.8967056412,134.88
2021-01-04 04:30:00,55.23296,34.05253,64.8864752453,13.72296,4.00253,14.29475,41.51,30.05,51.2453178349,133.55,57.71296,32.80253,66.3836706304,13.72296,4.00253,14.29475,43.99,28.8,52.5790842446,134.74,58.59296,56.68253,81.5232737858,13.72296,4.00253,14.29475,44.87,52.68,69.198983374,133.55,58.59296,18.11253,61.3286124461,13.72296,4.00253,14.29475,44.87,14.11,47.0362519765,134.74
2021-01-04 05:00:00,55.22824,34.44282,65.088142876,15.43824,4.50282,16.0815,39.79,29.94,49.7960610892,133.37,57.63824,33.27282,66.5525901904,15.43824,4.50282,16.0815,42.2,28.77,51.0739943611,134.55,58.49824,57.05282,81.7133303265,15.43824,4.50282,16.0815,43.06,52.55,67.9386936878,133.37,58.51824,18.53282,61.3828137987,15.43824,4.50282,16.0815,43.08,14.03,45.3070336703,134.55
2021-01-04 05:30:00,56.84944,34.19567,66.3415606921,15.85944,4.62567,16.52025,40.99,29.57,50.5427047159,133.43,59.28944,33.77567,68.2351344944,15.85944,4.62567,16.52025,43.43,29.15,52.3057109693,134.66,60.19944,56.77567,82.74931589,15.85944,4.62567,16.52025,44.34,52.15,68.4518670308,133.43,60.18944,18.26567,62.8999474409,15.85944,4.62567,16.52025,44.33,13.64,46.3810144348,134.66
2021-01-04 06:00:00,59.11456,33.32508,67.8608293569,15.99456,4.66508,16.661,43.12,28.66,51.7757665322,133.11,61.63456,34.82508,70.792691596,15.99456,4.66508,16.661,45.64,30.16,54.7049833196,134.28,62.58456,55.42508,83.598843553,15.99456,4.66508,16.661,46.59,50.76,68.8999687953,133.11,62.56456,17.45508,64.953860438,15.99456,4.66508,16.661,46.57,12.79,48.2943992612,134.28
2021-01-04 06:30:00,65.44344,31.57517,72.6624744938,15.82344,4.61517,16.48275,49.62,26.96,56.4711076569,132.38,68.15344,37.18517,77.6378016933,15.82344,4.61517,16.48275,52.33,32.57,61.6379250137,133.63,69.22344,52.08517,86.6299577477,15.82344,4.61517,16.48275,53.4,47.47,71.4490090904,132.38,69.16344,15.79517,70.9441246895,15.82344,4.61517,16.48275,53.34,11.18,54.4990642121,133.63
2021-01-04 07:00:00,70.7516,30.16755,76.9146928458,16.7916,4.89755,17.49125,53.96,25.27,59.5840121173,132.84,73.6316,39.54755,83.5800288919,16.7916,4.89755,17.49125,56.84,34.65,66.5688222819,134.09,74.7816,50.78755,90.3972506969,16.7916,4.89755,17.49125,57.99,45.89,73.9508769387,132.84,74.6816,14.20755,76.021022458,16.7916,4.89755,17.49125,57.89,9.31,58.6338485859,134.09
2021-01-04 07:30:00,76.24232,28.10776,81.2584612899,17.27232,5.03776,17.992,58.97,23.07,63.3220798774,131.93,79.32232,41.29776,89.4289406803,17.27232,5.03776,17.992,62.05,36.26,71.867865559,133.18,80.52232,48.23776,93.8654649379,17.27232,5.03776,17.992,63.25,43.2,76.5950553234,131.93,80.38232,12.29776,81.3176012288,17.27232,5.03776,17.992,63.11,7.26,63.5262127,133.18
2021-01-04 08:00:00,79.97672,32.39071,86.2869273776,16.83672,4.91071,17.53825,63.14,27.48,68.8608016218,133.43,84.77672,26.55071,88.8371119266,16.83672,4.91071,17.53825,67.94,21.64,71.3031079267,134.66,86.33672,15.73071,87.7581019477,16.83672,4.91071,17.53825,69.5,10.82,70.3372049487,133.43,84.28672,16.72071,85.9292343226,16.83672,4.91071,17.53825,67.45,11.81,68.4761170044,134.66
2021-01-04 08:30:00,83.8592,33.0706,90.1444951675,17.4192,5.0806000000000004,18.145,66.44,27.99,72.0951711282,133.77,89.1792,24.0206,92.357560259,17.4192,5.0806000000000004,18.145,71.76,18.94,74.2173914928,135.02,90.8692,5.7306,91.049718753,17.4192,5.0806000000000004,18.145,73.45,0.65,73.4528760499,133.77,88.3192,17.3706,90.0112150401,17.4192,5.0806000000000004,18.145,70.9,12.29,71.9573074816,135.02
2021-01-04 09:00:00,86.80152,31.82461,92.4516612937,17.74152,5.17461,18.48075,69.06,26.65,74.0236860741,133.19,92.19152,25.78461,95.7294232343,17.74152,5.17461,18.48075,74.45,20.61,77.2500783171,134.38,93.92152,6.49461,94.1458011712,17.74152,5.17461,18.48075,76.18,1.32,76.1914352142,133.19,91.36152,16.22461,92.7909764275,17.74152,5.17461,18.48075,73.62,11.05,74.4446566249,134.38
2021-01-04 09:30:00,89.47016,31.38088,94.8138658636,19.10016,5.57088,19.896,70.37,25.81,74.9539391893,133.65,94.96016,26.75088,98.6561785597,19.10016,5.57088,19.896,75.86,21.18,78.7612341193,134.91,96.70016,7.35088,96.9791543622,19.10016,5.57088,19.896,77.6,1.78,77.6204122638,133.65,94.10016,15.64088,95.3911800912,19.10016,5.57088,19.896,75.0,10.07,75.6730130231,134.91
2021-01-04 10:00:00,91.01656,31.21608,96.2208805031,20.14656,5.87608,20.986,70.87,25.34,75.2640186278,133.45,96.46656,27.92608,100.4274023482,20.14656,5.87608,20.986,76.32,22.05,79.4414558024,134.66,98.20656,8.60608,98.5829246878,20.14656,5.87608,20.986,78.06,2.73,78.1077236898,133.45,95.65656,15.50608,96.9051907175,20.14656,5.87608,20.986,75.51,9.63,76.1215935198,134.66
2021-01-04 10:30:00,91.98456,31.34133,97.1773545872,20.64456,6.02133,21.50475,71.34,25.32,75.7000528401,133.37,97.43456,28.03133,101.3866309923,20.64456,6.02133,21.50475,76.79,22.01,79.8820643198,134.6,99.18456,8.72133,99.5672563615,20.64456,6.02133,21.50475,78.54,2.7,78.5863957692,133.37,96.65456,15.65133,97.913574644,20.64456,6.02133,21.50475,76.01,9.63,76.6176024162,134.6
2021-01-04 11:00:00,92.93944,30.90942,97.9445340601,21.76944,6.34942,22.6765,71.17,24.56,75.2885283426,133.21,98.36944,29.04942,102.5690768616,21.76944,6.34942,22.6765,76.6,22.7,79.8927405964,134.4,100.12944,9.80942,100.6087942252,21.76944,6.34942,22.6765,78.36,3.46,78.4363512665,133.21,97.59944,15.22942,98.7804936303,21.76944,6.34942,22.6765,75.83,8.88,76.3481715564,134.4
2021-01-04 11:30:00,94.04688,30.60159,98.9003182415,22.49688,6.56159,23.43425,71.55,24.04,75.4806206917,133.27,99.43688,29.80159,103.8066850962,22.49688,6.56159,23.43425,76.94,23.24,80.373261723,134.52,101.22688,10.56159,101.776364731,22.49688,6.56159,23.43425,78.73,4.0,78.831547619,133.27,98.72688,14.91159,99.8466441643,22.49688,6.56159,23.43425,76.23,8.35,76.6859530814,134.52
2021-01-04 12:00:00,94.4768,30.05865,99.1432709671,22.7268,6.62865,23.67375,71.75,23.43,75.4786552609,133.35,99.8868,30.56865,104.4596341994,22.7268,6.62865,23.67375,77.16,23.94,80.7885462179,134.52,101.6768,11.31865,102.3048556817,22.7268,6.62865,23.67375,78.95,4.69,79.0891813082,133.35,99.1668,14.30865,100.1937706999,22.7268,6.62865,23.67375,76.44,7.68,76.824839733,134.52
2021-01-04 12:30:00,95.95848,29.80289,100.480058401,22.87848,6.67289,23.83175,73.08,23.13,76.6530058119,133.19,101.44848,30.41289,105.9091024061,22.87848,6.67289,23.83175,78.57,23.74,82.078209654,134.45,103.25848,11.19289,103.8633452112,22.87848,6.67289,23.83175,80.38,4.52,80.5069860323,133.19,100.68848,14.09289,101.6699540339,22.87848,6.67289,23.83175,77.81,7.42,78.1629867648,134.45
2021-01-04 13:00:00,96.0248,30.4539,100.7382858711,22.7448,6.6339,23.6925,73.28,23.82,77.0542068936,133.52,101.3348,30.1239,105.7175058458,22.7448,6.6339,23.6925,78.59,23.49,82.0254119161,134.77,103.1448,10.8039,103.7090836053,22.7448,6.6339,23.6925,80.4,4.17,80.5080672976,133.52,99.2248,14.5439,100.2850236189,22.7448,6.6339,23.6925,76.48,7.91,76.8879606961,134.77
2021-01-04 13:30:00,96.79096,26.52403,100.3594245956,21.75096,6.34403,22.65725,75.04,20.18,77.7060744086,134.26,100.85096,24.98403,103.8995567265,21.75096,6.34403,22.65725,79.1,18.64,81.2665958436,135.52,102.67096,9.16403,103.0791223923,21.75096,6.34403,22.65725,80.92,2.8200000000000003,80.9691225098,134.26,101.65096,10.19403,102.1608335741,21.75096,6.34403,22.65725,79.9,3.85,79.9927027922,135.52
2021-01-04 14:00:00,96.42848,24.84789,99.5784584765,21.55848,6.28789,22.45675,74.87,18.56,77.1361815233,134.36,99.85848,23.39789,102.5630405378,21.55848,6.28789,22.45675,78.3,17.11,80.1476269143,135.58,101.66848,8.80789,102.0492956946,21.55848,6.28789,22.45675,80.11,2.52,80.1496257009,134.36,101.20848,8.82789,101.5927559709,21.55848,6.28789,22.45675,79.65,2.54,79.6904893949,135.58
2021-01-04 14:30:00,95.49672,24.03446,98.4747622401,18.18672,5.30446,18.9445,77.31,18.73,79.5465209799,134.26,98.97672,22.13446,101.4215234625,18.18672,5.30446,18.9445,80.79,16.83,82.5243782164,135.53,100.82672,8.07446,101.1495149284,18.18672,5.30446,18.9445,82.64,2.77,82.6864106126,134.26,100.38672,8.06446,100.7101239571,18.18672,5.30446,18.9445,82.2,2.76,82.2463227141,135.53
2021-01-04 15:00:00,95.40304,24.75922,98.5634770909,19.40304,5.65922,20.2115,76.0,19.1,78.3633205014,134.43,98.80304,22.75922,101.3904473225,19.40304,5.65922,20.2115,79.4,17.1,81.2205023378,135.66,100.64304,8.20922,100.9772885032,19.40304,5.65922,20.2115,81.24,2.55,81.2800104577,134.43,100.23304,8.73922,100.6133006806,19.40304,5.65922,20.2115,80.83,3.08,80.8886598974,135.66
2021-01-04 15:30:00,95.5636,25.52105,98.9127172717,21.1236,6.16105,22.00375,74.44,19.36,76.9163389664,134.68,98.9536,23.11105,101.6166107733,21.1236,6.16105,22.00375,77.83,16.95,79.6543244275,135.93,100.7536,8.93105,101.148660728,21.1236,6.16105,22.00375,79.63,2.77,79.6781638845,134.68,100.3436,9.45105,100.7876996814,21.1236,6.16105,22.00375,79.22,3.29,79.2882872813,135.93
2021-01-04 16:00:00,96.43904,25.14097,99.6622135449,21.08904,6.15097,21.96775,75.35,18.99,77.7061297453,134.86,100.01904,22.14097,102.4403773668,21.08904,6.15097,21.96775,78.93,15.99,80.5333781733,136.11,101.82904,9.93097,102.312157403,21.08904,6.15097,21.96775,80.74,3.7800000000000002,80.8284355905,134.86,101.23904,9.05097,101.6428220686,21.08904,6.15097,21.96775,80.15,2.9,80.2024469702,136.11
2021-01-04 16:30:00,99.41752,24.18386,102.3166768785,20.20752,5.89386,21.0495,79.21,18.29,81.2942076657,134.42,103.29752,22.06386,105.6276079264,20.20752,5.89386,21.0495,83.09,16.17,84.6487861697,135.66,105.12752,9.39386,105.5463882236,20.20752,5.89386,21.0495,84.92,3.5,84.9920961031,134.42,104.39752,8.18386,104.7178005243,20.20752,5.89386,21.0495,84.19,2.29,84.2211386767,135.66
2021-01-04 17:00:00,102.50696,21.39578,104.7160744597,14.07696,4.10578,14.663499999999999,88.43,17.29,90.1044338532,133.71,106.67696,21.00578,108.7254183172,14.07696,4.10578,14.663499999999999,92.6,16.9,94.1295384032,134.98,108.59696,6.6357800000000005,108.7995096379,14.07696,4.10578,14.663499999999999,94.52,2.5300000000000002,94.5538539669,133.71,107.89696,5.58578,108.0414499877,14.07696,4.10578,14.663499999999999,93.82,1.48,93.831672691,134.98
2021-01-04 17:30:00,103.83424,21.72457,106.0825449264,14.00424,4.08457,14.58775,89.83,17.64,91.5456088515,133.71,108.08424,20.85457,110.0777726258,14.00424,4.08457,14.58775,94.08,16.77,95.5629598746,135.04,110.06424,6.75457,110.2713069781,14.00424,4.08457,14.58775,96.06,2.67,96.0970993319,133.71,109.25424,5.93457,109.4153009367,14.00424,4.08457,14.58775,95.25,1.85,95.2679641852,135.04
2021-01-04 18:00:00,102.61712,22.59416,105.0750654685,14.75712,4.30416,15.372,87.86,18.29,89.7435440575,134.08,106.79712,20.31416,108.7119585731,14.75712,4.30416,15.372,92.04,16.01,93.4220621695,135.34,108.76712,7.83416,109.0488902099,14.75712,4.30416,15.372,94.01,3.5300000000000002,94.0762509882,134.08,107.94712,6.74416,108.1575906278,14.75712,4.30416,15.372,93.19,2.44,93.2219378687,135.34
2021-01-04 18:30:00,99.94144,23.88417,102.7557541253,15.99144,4.66417,16.65775,83.95,19.22,86.1220697615,134.2,104.04144,19.26417,105.8098742229,15.99144,4.66417,16.65775,88.05,14.6,89.2522408682,135.46,105.96144,9.68417,106.4030540702,15.99144,4.66417,16.65775,89.97,5.02,90.1099400732,134.2,105.11144,8.02417,105.4172762078,15.99144,4.66417,16.65775,89.12,3.36,89.1833168255,135.46
2021-01-04 19:00:00,97.2968,24.11865,100.2415910092,14.5668,4.24865,15.17375,82.73,19.87,85.0827232756,134.11,101.3168,18.09865,102.9206252122,14.5668,4.24865,15.17375,86.75,13.85,87.8486482537,135.35,103.2368,9.95865,103.7160141158,14.5668,4.24865,15.17375,88.67,5.71,88.8536605886,134.11,102.3968,8.30865,102.7333359483,14.5668,4.24865,15.17375,87.83,4.06,87.9237880212,135.35
2021-01-04 19:30:00,93.86672,25.64446,97.30672871,15.54672,4.53446,16.1945,78.32,21.11,81.1150695001,133.96,97.69672,17.14446,99.189624495,15.54672,4.53446,16.1945,82.15,12.61,83.1121808161,135.22,99.53672,11.48446,100.19706308,15.54672,4.53446,16.1945,83.99,6.95,84.2770585628,133.96,98.75672,9.90446,99.2521439217,15.54672,4.53446,16.1945,83.21,5.37,83.3830978076,135.22
2021-01-04 20:00:00,90.47712,26.16791,94.185289495,14.66712,4.27791,15.27825,75.81,21.89,78.9070858669,133.6,94.16712,15.78791,95.4814358463,14.66712,4.27791,15.27825,79.5,11.51,80.328887083,134.89,96.06712,12.22791,96.8422084014,14.66712,4.27791,15.27825,81.4,7.95,81.7873003589,133.6,95.25712,10.54791,95.8393307367,14.66712,4.27791,15.27825,80.59,6.27,80.8335388314,134.89
2021-01-04 20:30:00,86.91488,27.45434,91.1478861535,13.93488,4.06434,14.5155,72.98,23.39,76.636626361,133.77,90.47488,14.61434,91.6476014124,13.93488,4.06434,14.5155,76.54,10.55,77.2636661051,135.08,92.28488,13.03434,93.200821326,13.93488,4.06434,14.5155,78.35,8.97,78.8617993708,133.77,91.57488,11.834340000000001,92.3363972129,13.93488,4.06434,14.5155,77.64,7.77,78.0278315731,135.08
2021-01-04 21:00:00,85.22672,28.41946,89.8401887167,14.22672,4.14946,14.8195,71.0,24.27,75.0335451648,134.03,88.73672,14.02946,89.838918205,14.22672,4.14946,14.8195,74.51,9.88,75.1621879671,135.26,90.53672,13.87946,91.5944161958,14.22672,4.14946,14.8195,76.31,9.73,76.9278168155,134.03,89.79672,12.75946,90.6987030902,14.22672,4.14946,14.8195,75.57,8.61,76.0589048041,135.26
2021-01-04 21:30:00,82.16232,30.09151,87.49940458,15.02232,4.3815100000000005,15.64825,67.14,25.71,71.8942535951,134.95,85.47232,13.34151,86.5073024389,15.02232,4.3815100000000005,15.64825,70.45,8.96,71.0174915074,136.18,87.25232,15.31151,88.5856065276,15.02232,4.3815100000000005,15.64825,72.23,10.93,73.0522949674,134.95,86.58232,14.22151,87.7425181042,15.02232,4.3815100000000005,15.64825,71.56,9.84,72.2333662513,136.18
2021-01-04 22:00:00,78.11328,32.97304,84.7874158068,16.43328,4.79304,17.118,61.68,28.18,67.8124973733,135.25,81.95328,30.10304,87.3071195264,16.43328,4.79304,17.118,65.52,25.31,70.2386396508,136.52,83.76328,32.44304,89.8267105086,16.43328,4.79304,17.118,67.33,27.65,72.7863407515,135.25,82.26328,17.20304,84.0427975593,16.43328,4.79304,17.118,65.83,12.41,66.9895290325,136.52
2021-01-04 22:30:00,72.72192,34.66306,80.5605696172,17.70192,5.16306,18.4395,55.02,29.5,62.4295635096,134.03,76.57192,36.52306,84.8362708059,17.70192,5.16306,18.4395,58.87,31.36,66.70177284,135.28,78.77192,40.84306,88.7308905097,17.70192,5.16306,18.4395,61.07,35.68,70.7291121109,134.03,76.67192,18.62306,78.9012146944,17.70192,5.16306,18.4395,58.97,13.46,60.4866307542,135.28
2021-01-04 23:00:00,68.6752,34.1261,76.6868554333,18.0552,5.2661,18.8075,50.62,28.86,58.2690655494,133.1,71.9252,30.8861,78.2763410505,18.0552,5.2661,18.8075,53.87,25.62,59.6520016429,134.3,74.1852,39.3161,83.9595117795,18.0552,5.2661,18.8075,56.13,34.05,65.6504333573,133.1,72.4152,18.3961,74.7153109225,18.0552,5.2661,18.8075,54.36,13.13,55.9232196856,134.3
2021-01-04 23:30:00,65.29064,34.81977,73.995162372,16.73064,4.87977,17.42775,48.56,29.94,57.0480253821,133.66,68.43064,30.37977,74.8711086873,16.73064,4.87977,17.42775,51.7,25.5,57.6466824718,134.86,70.60064,39.52977,80.9138621292,16.73064,4.87977,17.42775,53.87,34.65,64.051537062,133.66,68.95064,18.97977,71.5151901743,16.73064,4.87977,17.42775,52.22,14.1,54.0900952116,134.86
2021-01-05 00:00:00,62.31976,35.59993,71.7712163925,16.79976,4.89993,17.49975,45.52,30.7,54.9050125216,134.42,65.34976,29.81993,71.8318825958,16.79976,4.89993,17.49975,48.55,24.92,54.5720523712,135.61,67.43976,40.82993,78.8365677377,16.79976,4.89993,17.49975,50.64,35.93,62.0916620812,134.42,65.85976,19.58993,68.7115226484,16.79976,4.89993,17.49975,49.06,14.69,51.2121050143,135.61
2021-01-05 00:30:00,62.44944,35.72817,71.9474439286,17.47944,5.09817,18.20775,44.97,30.63,54.4104567156,134.58,65.50944,29.56817,71.8732454135,17.47944,5.09817,18.20775,48.03,24.47,53.9041909317,135.75,67.56944,41.63817,79.3685480708,17.47944,5.09817,18.20775,50.09,36.54,62.0014491766,134.58,65.98944,19.67817,68.8609945184,17.47944,5.09817,18.20775,48.51,14.58,50.6536918694,135.75
2021-01-05 01:00:00,65.66976,35.84868,74.8174126537,19.22976,5.60868,20.031,46.44,30.24,55.4177877581,133.68,68.75976,30.51868,75.2282820766,19.22976,5.60868,20.031,49.53,24.91,55.4412211265,134.86,70.83976,40.86868,81.7833760724,19.22976,5.60868,20.031,51.61,35.26,62.5048774097,133.68,69.23976,20.00868,72.072821786,19.22976,5.60868,20.031,50.01,14.4,52.0419071518,134.86
2021-01-05 01:30:00,66.31832,35.81951,75.3734493324,19.19832,5.59951,19.99825,47.12,30.22,55.978056415,133.68,69.46832,30.53951,75.8848414024,19.19832,5.59951,19.99825,50.27,24.94,56.1166330066,134.82,71.58832,40.79951,82.3983469292,19.19832,5.59951,19.99825,52.39,35.2,63.1169715687,133.68,69.92832,19.98951,72.7292956659,19.19832,5.59951,19.99825,50.73,14.39,52.7314422333,134.82
2021-01-05 02:00:00,65.11392,35.52656,74.1751915616,17.95392,5.23656,18.702,47.16,30.29,56.04952899,133.68,68.25392,30.12656,74.6070185224,17.95392,5.23656,18.702,50.3,24.89,56.1213159147,134.76,70.37392,40.49656,81.1939652191,17.95392,5.23656,18.702,52.42,35.26,63.1753432915,133.68,68.71392,19.69656,71.4811672932,17.95392,5.23656,18.702,50.76,14.46,52.7794391785,134.76
2021-01-05 02:30:00,64.1912,36.11535,73.6534361932,18.6012,5.42535,19.37625,45.59,30.69,54.9574762885,133.68,67.3212,29.91535,73.6686645397,18.6012,5.42535,19.37625,48.72,24.49,54.5288776705,134.86,69.3712,41.12535,80.6452590179,18.6012,5.42535,19.37625,50.77,35.7,62.0651504469,133.68,67.7312,20.29535,70.7065533389,18.6012,5.42535,19.37625,49.13,14.87,51.3310218094,134.86
2021-01-05 03:00:00,63.43304,34.89172,72.3960129303,14.54304,4.24172,15.149,48.89,30.65,57.7031593589,133.79,66.80304,28.83172,72.7592896571,14.54304,4.24172,15.149,52.26,24.59,57.7561745617,134.94,68.97304,39.90172,79.6832950235,14.54304,4.24172,15.149,54.43,35.66,65.0711956245,133.79,67.12304,19.06172,69.7771572092,14.54304,4.24172,15.149,52.58,14.82,54.6286445008,134.94
2021-01-05 03:30:00,62.508,34.759,71.5222912455,13.608,3.969,14.175,48.9,30.79,57.7861064617,134.03,65.868,28.659,71.8326646102,13.608,3.969,14.175,52.26,24.69,57.7988209222,135.15,68.048,39.789,78.8269929973,13.608,3.969,14.175,54.44,35.82,65.1673691352,134.03,66.198,18.839,68.8264711067,13.608,3.969,14.175,52.59,14.87,54.6518526676,135.15
2021-01-05 04:00:00,61.6728,35.0729,70.9481682234,14.0328,4.0929,14.6175,47.64,30.98,56.8271941943,134.17,64.9428,28.6929,70.9989421206,14.0328,4.0929,14.6175,50.91,24.6,56.5419145413,135.31,67.0728,40.1229,78.1575818731,14.0328,4.0929,14.6175,53.04,36.03,64.12021912,134.17,65.3128,19.1429,68.0603589783,14.0328,4.0929,14.6175,51.28,15.05,53.4428751098,135.31
2021-01-05 04:30:00,61.36408,34.70994,70.5005691399,13.23408,3.85994,13.7855,48.13,30.85,57.1683426382,134.1,64.68408,28.57994,70.7166400209,13.23408,3.85994,13.7855,51.45,24.72,57.0804773981,135.23,66.82408,39.74994,77.7529124718,13.23408,3.85994,13.7855,53.59,35.89,64.4979084932,134.1,65.01408,18.76994,67.669352338,13.23408,3.85994,13.7855,51.78,14.91,53.8839168955,135.23
2021-01-05 05:00:00,61.33504,34.91272,70.5753862873,13.65504,3.98272,14.224,47.68,30.93,56.8335050828,134.16,64.58504,28.57272,70.6231387011,13.65504,3.98272,14.224,50.93,24.59,56.5555744379,135.3,66.74504,39.97272,77.7992204897,13.65504,3.98272,14.224,53.09,35.99,64.1391315813,134.16,64.97504,18.99272,67.6940118179,13.65504,3.98272,14.224,51.32,15.01,53.4700149617,135.3
2021-01-05 05:30:00,62.58416,34.93538,71.6746667844,15.824160000000001,4.61538,16.4835,46.76,30.32,55.7297048261,133.92,65.72416,29.68538,72.11717544,15.824160000000001,4.61538,16.4835,49.9,25.07,55.8436648153,135.05,67.83416,39.92538,78.7115571632,15.824160000000001,4.61538,16.4835,52.01,35.31,62.8636317755,133.92,66.18416,19.03538,68.8671817824,15.824160000000001,4.61538,16.4835,50.36,14.42,52.383833384,135.05
2021-01-05 06:00:00,64.12544,34.71742,72.9203079166,16.82544,4.90742,17.5265,47.3,29.81,55.9099821141,133.49,67.27544,30.12742,73.7132706034,16.82544,4.90742,17.5265,50.45,25.22,56.4025788418,134.65,69.40544,39.66742,79.9413491946,16.82544,4.90742,17.5265,52.58,34.76,63.0310558376,133.49,67.74544,18.92742,70.3398313095,16.82544,4.90742,17.5265,50.92,14.02,52.8148350371,134.65
2021-01-05 06:30:00,69.83536,33.07198,77.2705206884,18.79536,5.48198,19.5785,51.04,27.59,58.0197354355,132.77,73.03536,32.65198,80.0019725272,18.79536,5.48198,19.5785,54.24,27.17,60.6645407137,133.96,75.22536,37.54198,84.0729150764,18.79536,5.48198,19.5785,56.43,32.06,64.901375178,132.77,73.61536,17.37198,75.6373381145,18.79536,5.48198,19.5785,54.82,11.89,56.0946031272,133.96
2021-01-05 07:00:00,74.664,30.98825,80.8392511968,17.034,4.96825,17.74375,57.63,26.02,63.2317744492,132.42,78.124,34.52825,85.414046995,17.034,4.96825,17.74375,61.09,29.56,67.8659097044,133.6,80.514,34.29825,87.5149938528,17.034,4.96825,17.74375,63.48,29.33,69.9282439362,132.42,78.724,15.28825,80.1947552154,17.034,4.96825,17.74375,61.69,10.32,62.5472501394,133.6
2021-01-05 07:30:00,79.96408,36.69994,87.9837467164,15.87408,4.62994,16.5355,64.09,32.07,71.6659821673,134.83,85.13408,20.75994,87.6286864346,15.87408,4.62994,16.5355,69.26,16.13,71.1134621573,136.0,88.02408,20.42994,90.3638263259,15.87408,4.62994,16.5355,72.15,15.8,73.8597488487,134.83,84.35408,20.90994,86.90705612,15.87408,4.62994,16.5355,68.48,16.28,70.388555888,136.0
2021-01-05 08:00:00,83.06808,37.01694,90.9426179624,15.65808,4.56694,16.3105,67.41,32.45,74.8138396288,134.98,88.70808,18.13694,90.5432054317,15.65808,4.56694,16.3105,73.05,13.57,74.2997133238,136.21,91.73808,18.63694,93.612023024,15.65808,4.56694,16.3105,76.08,14.07,77.3700930593,134.98,87.57808,21.28694,90.1279862809,15.65808,4.56694,16.3105,71.92,16.72,73.8379631355,136.21
2021-01-05 08:30:00,87.21296,34.13253,93.6543111456,14.202960000000001,4.14253,14.79475,73.01,29.99,78.9294634468,134.81,93.23296,19.62253,95.2755399563,14.202960000000001,4.14253,14.79475,79.03,15.48,80.5318030346,136.02,96.41296,20.15253,98.4966157863,14.202960000000001,4.14253,14.79475,82.21,16.01,83.7544279426,134.81,91.97296,18.34253,93.784187249,14.202960000000001,4.14253,14.79475,77.77,14.2,79.0557581711,136.02
2021-01-05 09:00:00,89.9576,33.8293,96.1082272038,14.6376,4.2693,15.2475,75.32,29.56,80.9128914327,135.28,96.0376,21.3693,98.3863181355,14.6376,4.2693,15.2475,81.4,17.1,83.176739537,136.47,99.2576,21.9393,101.6533523414,14.6376,4.2693,15.2475,84.62,17.67,86.4452040312,135.28,94.8376,17.8993,96.5119438943,14.6376,4.2693,15.2475,80.2,13.63,81.3499655808,136.47
2021-01-05 09:30:00,91.28248,32.82864,97.006240826,14.29248,4.16864,14.888,76.99,28.66,82.1514193426,135.05,97.46248,21.54864,99.8162256029,14.29248,4.16864,14.888,83.17,17.38,84.9665422387,136.3,100.73248,22.13864,103.136569208,14.29248,4.16864,14.888,86.44,17.97,88.2881334042,135.05,96.24248,16.93864,97.721709367,14.29248,4.16864,14.888,81.95,12.77,82.9389860078,136.3
2021-01-05 10:00:00,91.55104,32.41572,97.1203986205,14.35104,4.18572,14.949,77.2,28.23,82.1995918481,135.14,97.70104,21.82572,100.1092167115,14.35104,4.18572,14.949,83.35,17.64,85.1961976851,136.37,100.96104,22.40572,103.4173480931,14.35104,4.18572,14.949,86.61,18.22,88.5057088554,135.14,96.49104,16.50572,97.8925921252,14.35104,4.18572,14.949,82.14,12.32,83.0587864106,136.37
2021-01-05 10:30:00,91.19272,33.44996,97.1339899572,16.42272,4.78996,17.107,74.77,28.66,80.0746433024,134.89,97.21272,22.07996,99.6887032888,16.42272,4.78996,17.107,80.79,17.29,82.6194178145,136.14,100.42272,22.66996,102.9497439463,16.42272,4.78996,17.107,84.0,17.88,85.8818630445,134.89,96.02272,17.59996,97.6223404155,16.42272,4.78996,17.107,79.6,12.81,80.6241657321,136.14
2021-01-05 11:00:00,91.03568,33.37374,96.9603091716,17.63568,5.14374,18.3705,73.4,28.23,78.6415469075,134.07,96.94568,22.59374,99.5436685975,17.63568,5.14374,18.3705,79.31,17.45,81.2070107811,135.34,100.13568,23.17374,102.7821805307,17.63568,5.14374,18.3705,82.5,18.03,84.4472077691,134.07,95.81568,17.72374,97.4411386092,17.63568,5.14374,18.3705,78.18,12.58,79.185660318,135.34
2021-01-05 11:30:00,91.11032,32.13051,96.6098342994,18.31032,5.34051,19.07325,72.8,26.79,77.5728309397,133.94,97.10032,22.60051,99.6958133342,18.31032,5.34051,19.07325,78.79,17.26,80.6583641044,135.19,100.33032,23.21051,102.9800994647,18.31032,5.34051,19.07325,82.02,17.87,83.9441320165,133.94,95.84032,16.48051,97.2469750047,18.31032,5.34051,19.07325,77.53,11.14,78.3262440054,135.19
2021-01-05 12:00:00,90.46128,32.33204,96.0656233509,19.00128,5.54204,19.793,71.46,26.79,76.3166803523,134.12,96.49128,21.79204,98.9214846401,19.00128,5.54204,19.793,77.49,16.25,79.1755176807,135.33,99.70128,22.38204,102.1826841896,19.00128,5.54204,19.793,80.7,16.84,82.438313908,134.12,95.13128,16.65204,96.5776934421,19.00128,5.54204,19.793,76.13,11.11,76.9363958085,135.33
2021-01-05 12:30:00,91.47736,32.32423,97.0204269093,19.79736,5.77423,20.62225,71.68,26.55,76.4390273355,134.12,97.48736,21.93423,99.9244504887,19.79736,5.77423,20.62225,77.69,16.16,79.352893457,135.33,100.85736,22.55423,103.3484414835,19.79736,5.77423,20.62225,81.06,16.78,82.7785721066,134.12,96.16736,16.64423,97.59708767,19.79736,5.77423,20.62225,76.37,10.87,77.1397031366,135.33
2021-01-05 13:00:00,92.53704,32.51622,98.0836802687,19.66704,5.73622,20.4865,72.87,26.78,77.6350777677,134.23,98.61704,21.86622,101.012138654,19.66704,5.73622,20.4865,78.95,16.13,80.5808873121,135.48,101.91704,22.46622,104.3638542957,19.66704,5.73622,20.4865,82.25,16.73,83.9342325872,134.23,97.27704,16.82622,98.7215487655,19.66704,5.73622,20.4865,77.61,11.09,78.3983430947,135.48
2021-01-05 13:30:00,93.486,32.21675,98.8815006792,19.566,5.70675,20.38125,73.92,26.51,78.5299083152,134.35,99.656,21.70675,101.9926533215,19.566,5.70675,20.38125,80.09,16.0,81.6725663855,135.6,102.956,22.29675,105.3426931332,19.566,5.70675,20.38125,83.39,16.59,85.0242330162,134.35,98.286,16.48675,99.6591727919,19.566,5.70675,20.38125,78.72,10.78,79.45468394,135.6
2021-01-05 14:00:00,94.1056,32.1258,99.4380760926,19.9056,5.8058,20.735,74.2,26.32,78.7298062998,134.35,100.3256,21.9358,102.6956928844,19.9056,5.8058,20.735,80.42,16.13,82.0216636018,135.6,103.6356,22.5258,106.0554065241,19.9056,5.8058,20.735,83.73,16.72,85.3830855615,134.35,98.9056,16.3958,100.2553737662,19.9056,5.8058,20.735,79.0,10.59,79.7066377412,135.6
2021-01-05 14:30:00,93.07296,31.89253,98.3855139386,17.80296,5.19253,18.54475,75.27,26.7,79.8652796902,134.35,99.41296,20.58253,101.5213138073,17.80296,5.19253,18.54475,81.61,15.39,83.0484448981,135.63,102.77296,21.16253,104.9291855642,17.80296,5.19253,18.54475,84.97,15.97,86.457745749,134.35,97.93296,16.21253,99.2658591025,17.80296,5.19253,18.54475,80.13,11.02,80.8842215763,135.63
2021-01-05 15:00:00,92.59312,32.40591,98.100096199,18.84312,5.49591,19.62825,73.75,26.91,78.5061182329,134.42,98.82312,20.76591,100.981345132,18.84312,5.49591,19.62825,79.98,15.27,81.4246479882,135.63,102.09312,21.33591,104.2987354039,18.84312,5.49591,19.62825,83.25,15.84,84.7435431169,134.42,97.37312,16.70591,98.7958092606,18.84312,5.49591,19.62825,78.53,11.21,79.3260675945,135.63
2021-01-05 15:30:00,92.718,32.15275,98.1347382763,17.358,5.06275,18.08125,75.36,27.09,80.0811944217,134.2,99.098,20.29275,101.1543835262,17.358,5.06275,18.08125,81.74,15.23,83.1467407659,135.46,102.408,20.86275,104.5114960259,17.358,5.06275,18.08125,85.05,15.8,86.5051588057,134.2,97.578,16.48275,98.9603311007,17.358,5.06275,18.08125,80.22,11.42,81.0287899453,135.46
2021-01-05 16:00:00,94.29024,31.94257,99.5538906194,16.98024,4.95257,17.68775,77.31,26.99,81.8858730185,133.94,100.64024,20.68257,102.7434991085,16.98024,4.95257,17.68775,83.66,15.73,85.125956676,135.22,103.99024,21.25257,106.1397274674,16.98024,4.95257,17.68775,87.01,16.3,88.523613234,133.94,99.21024,16.34257,100.5472591126,16.98024,4.95257,17.68775,82.23,11.39,83.0150889899,135.22
2021-01-05 16:30:00,96.52176,31.89343,101.6545180042,16.33176,4.76343,17.01225,80.19,27.13,84.6550234776,133.84,103.00176,20.25343,104.9741110458,16.33176,4.76343,17.01225,86.67,15.49,88.0433359204,135.16,106.40176,20.83343,108.422167183,16.33176,4.76343,17.01225,90.07,16.07,91.4923483139,133.84,101.60176,16.36343,102.9110269916,16.33176,4.76343,17.01225,85.27,11.6,86.0554059894,135.16
2021-01-05 17:00:00,100.09536,31.91573,105.0604345839,17.02536,4.96573,17.73475,83.07,26.95,87.3322815458,133.5,106.57536,21.32573,108.6880587699,17.02536,4.96573,17.73475,89.55,16.36,91.0321487168,134.77,110.05536,21.90573,112.2142739208,17.02536,4.96573,17.73475,93.03,16.94,94.5597403761,133.5,105.27536,16.45573,106.5537069884,17.02536,4.96573,17.73475,88.25,11.49,88.9948459182,134.77
2021-01-05 17:30:00,101.24064,32.64977,106.3751600171,17.45064,5.08977,18.17775,83.79,27.56,88.2061091989,134.2,107.70064,20.84977,109.7002313829,17.45064,5.08977,18.17775,90.25,15.76,91.615719721,135.52,111.20064,21.41977,113.2448183506,17.45064,5.08977,18.17775,93.75,16.33,95.161606754,134.2,106.45064,17.05977,107.8089723022,17.45064,5.08977,18.17775,89.0,11.97,89.801341304,135.52
2021-01-05 18:00:00,101.17184,32.19137,106.1697956646,16.70184,4.87137,17.39775,84.47,27.32,88.7781690507,134.3,107.76184,20.53137,109.700279463,16.70184,4.87137,17.39775,91.06,15.66,92.3967488606,135.52,111.25184,21.09137,113.2334658653,16.70184,4.87137,17.39775,94.55,16.22,95.931177935,134.3,106.44184,16.57137,107.7240716194,16.70184,4.87137,17.39775,89.74,11.7,90.4994895013,135.52
2021-01-05 18:30:00,98.84336,32.88098,104.1689428853,16.08336,4.69098,16.7535,82.76,28.19,87.4293640604,134.13,105.35336,19.37098,107.1193975405,16.08336,4.69098,16.7535,89.27,14.68,90.4689742398,135.41,108.78336,19.90098,110.5887354926,16.08336,4.69098,16.7535,92.7,15.21,93.9395236309,134.13,104.01336,17.32098,105.4456988532,16.08336,4.69098,16.7535,87.93,12.63,88.8324366434,135.41
2021-01-05 19:00:00,95.856,33.29175,101.4727222167,15.366,4.48175,16.00625,80.49,28.81,85.4906790241,133.37,102.166,18.28175,103.7887948628,15.366,4.48175,16.00625,86.8,13.8,87.890158721,134.65,105.506,18.80175,107.1681941579,15.366,4.48175,16.00625,90.14,14.32,91.2703785464,133.37,100.896,17.97175,102.4840798079,15.366,4.48175,16.00625,85.53,13.49,86.5873027643,134.65
2021-01-05 19:30:00,92.792,34.41475,98.9683296897,15.582,4.5447500000000005,16.23125,77.21,29.87,82.7864783645,133.91,98.952,17.56475,100.4988494788,15.582,4.5447500000000005,16.23125,83.37,13.02,84.3805504841,135.2,102.202,18.04475,103.7827625695,15.582,4.5447500000000005,16.23125,86.62,13.5,87.6656968261,133.91,97.682,18.96475,99.5059539252,15.582,4.5447500000000005,16.23125,82.1,14.42,83.3567417789,135.2
2021-01-05 20:00:00,89.58224,35.07732,96.2049692157,15.28224,4.45732,15.919,74.3,30.62,80.3621453173,133.99,95.59224,16.49732,97.0053499318,15.28224,4.45732,15.919,80.31,12.04,81.2074978065,135.23,98.77224,16.97732,100.2206804457,15.28224,4.45732,15.919,83.49,12.52,84.4235186426,133.99,94.36224,19.63732,96.3839025699,15.28224,4.45732,15.919,79.08,15.18,80.5237778547,135.23
2021-01-05 20:30:00,88.61432,35.87626,95.6012747857,15.96432,4.65626,16.6295,72.65,31.22,79.0740848825,134.34,94.58432,15.73626,95.884427665,15.96432,4.65626,16.6295,78.62,11.08,79.3969193357,135.63,97.75432,16.18626,99.0853273268,15.96432,4.65626,16.6295,81.79,11.53,82.598698537,134.34,93.32432,20.35626,95.5186161157,15.96432,4.65626,16.6295,77.36,15.7,78.9370610043,135.63
2021-01-05 21:00:00,85.64344,36.54892,93.1161767267,16.21344,4.7289200000000005,16.889,69.43,31.82,76.3743235649,134.87,91.62344,14.13892,92.7079490454,16.21344,4.7289200000000005,16.889,75.41,9.41,75.9948432461,136.13,94.73344,14.57892,95.848680547,16.21344,4.7289200000000005,16.889,78.52,9.85,79.1354086361,134.87,90.21344,20.95892,92.6160951682,16.21344,4.7289200000000005,16.889,74.0,16.23,75.758913007,136.13
2021-01-05 21:30:00,82.70952,25.97111,86.6911947851,15.08952,4.40111,15.71825,67.62,21.57,70.9769631641,131.74,86.72952,35.63111,93.7634557771,15.08952,4.40111,15.71825,71.64,31.23,78.151151623,132.95,88.27952,43.07111,98.2262397125,15.08952,4.40111,15.71825,73.19,38.67,82.7776841908,131.74,87.19952,10.321110000000001,87.8082091826,15.08952,4.40111,15.71825,72.11,5.92,72.352598433,132.95
2021-01-05 22:00:00,79.08744,25.30467,83.0370368544,14.34744,4.18467,14.94525,64.74,21.12,68.0978854297,131.54,82.72744,38.27467,91.1525078786,14.34744,4.18467,14.94525,68.38,34.09,76.4064951428,132.79,83.94744,49.10467,97.2545181386,14.34744,4.18467,14.94525,69.6,44.92,82.836986908,131.54,83.45744,9.664670000000001,84.015178019,14.34744,4.18467,14.94525,69.11,5.48,69.326924784,132.79
2021-01-05 22:30:00,74.10096,26.82903,78.8083061845,13.71096,3.9990300000000003,14.28225,60.39,22.83,64.5612964554,132.3,77.60096,37.16903,86.0432785525,13.71096,3.9990300000000003,14.28225,63.89,33.17,71.9873669473,133.55,78.74096,50.79903,93.7052838994,13.71096,3.9990300000000003,14.28225,65.03,46.8,80.1195413117,132.3,78.28096,11.02903,79.0540840265,13.71096,3.9990300000000003,14.28225,64.57,7.03,64.9515650312,133.55
2021-01-05 23:00:00,70.11272,27.04871,75.1493594015,12.61272,3.67871,13.13825,57.5,23.37,62.0677605525,132.02,73.47272,35.97871,81.8089735754,12.61272,3.67871,13.13825,60.86,32.3,68.900142235,133.24,74.57272,50.96871,90.3266293363,12.61272,3.67871,13.13825,61.96,47.29,77.944760568,132.02,74.15272,11.33871,75.0146134287,12.61272,3.67871,13.13825,61.54,7.66,62.014894985,133.24
2021-01-05 23:30:00,66.408,27.964,72.0555879859,12.768,3.724,13.3,53.64,24.24,58.8627828088,132.8,69.608,35.514,78.1442119418,12.768,3.724,13.3,56.84,31.79,65.1259525842,134.03,70.678,52.524,88.0576530462,12.768,3.724,13.3,57.91,48.8,75.7298362602,132.8,70.298,12.084,71.3290393879,12.768,3.724,13.3,57.53,8.36,58.1342455013,134.03
2021-01-06 00:00:00,63.55464,29.67927,70.1430775862,12.13464,3.53927,12.64025,51.42,26.14,57.6828917444,132.95,66.46464,36.28927,75.7262140045,12.13464,3.53927,12.64025,54.33,32.75,63.4374605419,134.19,67.45464,51.54927,84.8967354794,12.13464,3.53927,12.64025,55.32,48.01,73.2479521898,132.95,67.36464,13.72927,68.7494551037,12.13464,3.53927,12.64025,55.23,10.19,56.162166981,134.19
2021-01-06 00:30:00,64.19704,30.06122,70.8867892675,12.82704,3.74122,13.3615,51.37,26.32,57.7201810461,132.95,67.11704,36.22122,76.2671215967,12.82704,3.74122,13.3615,54.29,32.48,63.2641644219,134.12,68.11704,51.93122,85.6550217387,12.82704,3.74122,13.3615,55.29,48.19,73.3434400611,132.95,67.98704,14.16122,69.4462220704,12.82704,3.74122,13.3615,55.16,10.42,56.1355680474,134.12
2021-01-06 01:00:00,67.39368,29.48649,73.5619548168,13.87368,4.04649,14.45175,53.52,25.44,59.2586196262,132.61,70.43368,36.38649,79.2772346444,13.87368,4.04649,14.45175,56.56,32.34,65.1529676991,133.82,71.45368,51.97649,88.3582701181,13.87368,4.04649,14.45175,57.58,47.93,74.9182307586,132.61,71.29368,13.64649,72.587984524,13.87368,4.04649,14.45175,57.42,9.6,58.2169769054,133.82
