Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-06 01:30:00,68.1948,29.49265,74.2990386954,14.6148,4.26265,15.22375,53.58,25.23,59.2230470341,132.61,71.2048,36.79265,80.1487531847,14.6148,4.26265,15.22375,56.59,32.53,65.2734938547,133.82,72.4848,52.22265,89.3378497842,14.6148,4.26265,15.22375,57.87,47.96,75.1604849638,132.61,72.0748,13.63265,73.3527500579,14.6148,4.26265,15.22375,57.46,9.37,58.218970276,133.82
2021-01-06 02:00:00,67.17968,30.40699,73.7407244727,14.86968,4.33699,15.48925,52.31,26.07,58.4463942429,132.91,70.12968,36.72699,79.1646626429,14.86968,4.33699,15.48925,55.26,32.39,64.0529445069,134.14,71.14968,52.47699,88.4087746978,14.86968,4.33699,15.48925,56.28,48.14,74.0600972184,132.91,71.02968,14.53699,72.5019966564,14.86968,4.33699,15.48925,56.16,10.2,57.07876663,134.14
2021-01-06 02:30:00,66.35704,30.33622,72.9626137241,14.14704,4.12622,14.7365,52.21,26.21,58.4195874686,133.09,69.29704,36.70622,78.4182780954,14.14704,4.12622,14.7365,55.15,32.58,64.0544994516,134.32,70.28704,52.36622,87.6498088364,14.14704,4.12622,14.7365,56.14,48.24,74.018897587,133.09,70.18704,14.39622,71.6482500432,14.14704,4.12622,14.7365,56.04,10.27,56.9732788244,134.32
2021-01-06 03:00:00,65.49936,30.65148,72.3165222242,15.39936,4.49148,16.041,50.1,26.16,56.5186305567,133.38,68.38936,36.80148,77.662432948,15.39936,4.49148,16.041,52.99,32.31,62.0634852389,134.56,69.36936,53.36148,87.5188874164,15.39936,4.49148,16.041,53.97,48.87,72.8082261836,133.38,69.24936,14.64148,70.7802712414,15.39936,4.49148,16.041,53.85,10.15,54.798220774,134.56
2021-01-06 03:30:00,64.95312,31.54341,72.2073023465,15.54312,4.53341,16.19075,49.41,27.01,56.3106402024,133.56,67.76312,37.07341,77.2416866799,15.54312,4.53341,16.19075,52.22,32.54,61.5286924938,134.73,68.72312,53.35341,87.0026067492,15.54312,4.53341,16.19075,53.18,48.82,72.1907528704,133.56,68.68312,15.50341,70.4111262129,15.54312,4.53341,16.19075,53.14,10.97,54.2604874656,134.73
2021-01-06 04:00:00,63.86672,31.73571,71.3169910524,15.03672,4.38571,15.66325,48.83,27.35,55.967771083,133.74,66.64672,36.73571,76.1005760554,15.03672,4.38571,15.66325,51.61,32.35,60.9107100599,134.95,67.60672,53.61571,86.2862268729,15.03672,4.38571,15.66325,52.57,49.23,72.0222035209,133.74,67.56672,15.65571,69.3567798212,15.03672,4.38571,15.66325,52.53,11.27,53.7253552804,134.95
2021-01-06 04:30:00,63.57376,31.09943,70.7728585466,13.64376,3.9794300000000002,14.21225,49.93,27.12,56.8198847236,133.66,66.43376,36.49943,75.8000848157,13.64376,3.9794300000000002,14.21225,52.79,32.52,62.002697522,134.82,67.39376,52.94943,85.7062484552,13.64376,3.9794300000000002,14.21225,53.75,48.97,72.7126082602,133.66,67.31376,15.02943,68.9711972599,13.64376,3.9794300000000002,14.21225,53.67,11.05,54.7957242858,134.82
2021-01-06 05:00:00,63.4888,30.78215,70.5575544082,13.3788,3.9021500000000002,13.93625,50.11,26.88,56.864281407600004,133.58,66.3788,36.65215,75.8256235653,13.3788,3.9021500000000002,13.93625,53.0,32.75,62.30218696,134.72,67.3488,52.61215,85.462852685,13.3788,3.9021500000000002,13.93625,53.97,48.71,72.7009284672,133.58,67.2488,14.71215,68.8392944405,13.3788,3.9021500000000002,13.93625,53.87,10.81,54.9439077606,134.72
2021-01-06 05:30:00,64.412,30.6635,71.3383205315,14.172,4.1335,14.7625,50.24,26.53,56.814597596,133.32,67.292,37.0235,76.8046405906,14.172,4.1335,14.7625,53.12,32.89,62.4778880885,134.47,68.262,52.3735,86.0388525391,14.172,4.1335,14.7625,54.09,48.24,72.4763802904,133.32,68.182,14.6435,69.736770905,14.172,4.1335,14.7625,54.01,10.51,55.0230878814,134.47
2021-01-06 06:00:00,65.69312,30.07341,72.2495398211,13.62312,3.9734100000000003,14.19075,52.07,26.1,58.2451276932,132.93,68.71312,36.97341,78.0290068318,13.62312,3.9734100000000003,14.19075,55.09,33.0,64.2176619008,134.08,69.69312,51.61341,86.724131977,13.62312,3.9734100000000003,14.19075,56.07,47.64,73.5759097803,132.93,69.53312,14.14341,70.9569645867,13.62312,3.9734100000000003,14.19075,55.91,10.17,56.8274317562,134.08
2021-01-06 06:30:00,71.6808,26.7694,76.5162588278,12.8208,3.7394,13.355,58.86,23.03,63.2050670437,131.52,75.0208,38.2094,84.190727999,12.8208,3.7394,13.355,62.2,34.47,71.1127337402,132.69,76.1308,48.1594,90.0845520442,12.8208,3.7394,13.355,63.31,44.42,77.3388162568,131.52,75.8108,11.1094,76.6204683162,12.8208,3.7394,13.355,62.99,7.37,63.4196893717,132.69
2021-01-06 07:00:00,76.67032,23.88301,80.3040231593,12.73032,3.71301,13.26075,63.94,20.17,67.0458984577,131.43,80.33032,39.63301,89.5753079423,12.73032,3.71301,13.26075,67.6,35.92,76.5506786384,132.6,81.50032,46.61301,93.8886300963,12.73032,3.71301,13.26075,68.77,42.9,81.0538271768,131.43,81.02032,8.17301,81.4315070803,12.73032,3.71301,13.26075,68.29,4.46,68.4354856781,132.6
2021-01-06 07:30:00,80.98568,31.74249,86.9842861468,12.62568,3.68249,13.15175,68.36,28.06,73.8948793896,132.51,87.08568,51.61249,101.231244115,12.62568,3.68249,13.15175,74.46,47.93,88.5526764135,133.69,88.96568,33.65249,95.117728637,12.62568,3.68249,13.15175,76.34,29.97,82.012172877,132.51,85.50568,16.32249,87.0496696838,12.62568,3.68249,13.15175,72.88,12.64,73.9679930781,133.69
2021-01-06 08:00:00,84.30256,33.75408,90.8089177295,12.32256,3.59408,12.836,71.98,30.16,78.0432316092,133.28,91.78256,56.69408,107.8807537386,12.32256,3.59408,12.836,79.46,53.1,95.5693549209,134.51,94.06256,27.55408,98.0152667619,12.32256,3.59408,12.836,81.74,23.96,85.1792768225,133.28,88.99256,18.35408,90.8655489611,12.32256,3.59408,12.836,76.67,14.76,78.0778233559,134.51
2021-01-06 08:30:00,88.61648,32.34439,94.3347236815,11.46648,3.34439,11.94425,77.15,29.0,82.4204009939,133.05,96.40648,52.90439,109.9685585395,11.46648,3.34439,11.94425,84.94,49.56,98.3412283836,134.28,98.82648,23.77439,101.6459284431,11.46648,3.34439,11.94425,87.36,20.43,89.7170803136,133.05,93.52648,16.97439,95.0543653761,11.46648,3.34439,11.94425,82.06,13.63,83.1842563229,134.28
2021-01-06 09:00:00,93.04144,23.14917,95.8780143149,11.31144,3.29917,11.78275,81.73,19.85,84.1059771954,132.29,97.64144,13.81917,98.6145033185,11.31144,3.29917,11.78275,86.33,10.52,86.9686110042,133.52,100.49144,14.20917,101.4910342117,11.31144,3.29917,11.78275,89.18,10.91,89.84486908,132.29,98.19144,7.47917,98.4758694969,11.31144,3.29917,11.78275,86.88,4.18,86.9804966645,133.52
2021-01-06 09:30:00,94.54496,22.92853,97.2854919778,10.79496,3.14853,11.24475,83.75,19.78,86.0541161131,131.98,99.21496,14.49853,100.268717255,10.79496,3.14853,11.24475,88.42,11.35,89.1454928754,133.24,102.11496,14.90853,103.1975257579,10.79496,3.14853,11.24475,91.32,11.76,92.0741005929,131.98,99.77496,7.29853,100.0415472849,10.79496,3.14853,11.24475,88.98,4.15,89.0767247939,133.24
2021-01-06 10:00:00,94.51752,23.09011,97.2970439775,10.69752,3.12011,11.14325,83.82,19.97,86.166079753,131.76,99.14752,14.87011,100.2564256971,10.69752,3.12011,11.14325,88.45,11.75,89.2270418651,132.98,102.04752,15.29011,103.1866454633,10.69752,3.12011,11.14325,91.35,12.17,92.1571017339,131.76,99.73752,7.54011,100.0221283245,10.69752,3.12011,11.14325,89.04,4.42,89.1496382494,132.98
2021-01-06 10:30:00,95.3,23.50875,98.1567691327,11.07,3.22875,11.53125,84.23,20.28,86.6370088357,131.47,99.89,15.05875,101.0187014941,11.07,3.22875,11.53125,88.82,11.83,89.604359827,132.76,102.83,15.48875,103.9899527674,11.07,3.22875,11.53125,91.76,12.26,92.5754027807,131.47,100.54,8.01875,100.8592680499,11.07,3.22875,11.53125,89.47,4.79,89.5981305609,132.76
2021-01-06 11:00:00,98.45808,11.91819,99.1767955228,10.34808,3.01819,10.77925,88.11,8.9,88.5583542078,131.96,99.82808,6.09819,100.0141663854,10.34808,3.01819,10.77925,89.48,3.08,89.5329928015,133.16,102.82808,6.31819,103.0220052288,10.34808,3.01819,10.77925,92.48,3.3,92.5388588648,131.96,103.83808,11.79819,104.5061918996,10.34808,3.01819,10.77925,93.49,8.78,93.9013764542,133.16
2021-01-06 11:30:00,99.10656,8.50358,99.4707047721,11.08656,3.23358,11.5485,88.02,5.27,88.1776235788,132.46,99.53656,3.32358,99.5920326163,11.08656,3.23358,11.5485,88.45,0.09,88.4500457886,133.69,102.54656,3.37358,102.6020370648,11.08656,3.23358,11.5485,91.46,0.14,91.4601071506,132.46,104.42656,13.853580000000001,105.3414833399,11.08656,3.23358,11.5485,93.34,10.62,93.9422162821,133.69
2021-01-06 12:00:00,98.35104,8.65072,98.7307552164,10.87104,3.17072,11.324,87.48,5.48,87.6514734617,132.46,98.81104,3.4607200000000002,98.8716248921,10.87104,3.17072,11.324,87.94,0.29,87.9404781656,133.66,101.84104,3.32072,101.8951647999,10.87104,3.17072,11.324,90.97,0.15,90.9701236671,132.46,103.67104,13.57072,104.5554827639,10.87104,3.17072,11.324,92.8,10.4,93.3809402394,133.66
2021-01-06 12:30:00,99.30704,8.50747,99.6707842819,9.79704,2.85747,10.20525,89.51,5.65,89.6881407991,132.21,99.77704,3.02747,99.8229597125,9.79704,2.85747,10.20525,89.98,0.17,89.9801605911,133.52,102.81704,2.89747,102.857858459,9.79704,2.85747,10.20525,93.02,0.04,93.0200086003,132.21,104.70704,13.00747,105.5118879623,9.79704,2.85747,10.20525,94.91,10.15,95.4511948589,133.52
2021-01-06 13:00:00,98.55384,8.13237,98.8888002787,9.09384,2.65237,9.47275,89.46,5.48,89.6276854549,132.78,99.17384,4.38237,99.2706185493,9.09384,2.65237,9.47275,90.08,1.73,90.0966109241,134.1,102.24384,4.21237,102.3305764616,9.09384,2.65237,9.47275,93.15,1.56,93.1630618861,132.78,103.95384,13.06237,104.7713050447,9.09384,2.65237,9.47275,94.86,10.41,95.4294907248,134.1
2021-01-06 13:30:00,97.32768,9.95849,97.8358258373,10.41768,3.03849,10.851750000000001,86.91,6.92,87.1850589264,133.31,97.75768,4.88849,97.8798310862,10.41768,3.03849,10.851750000000001,87.34,1.85,87.3595907729,134.6,100.79768,4.72849,100.9085274447,10.41768,3.03849,10.851750000000001,90.38,1.69,90.3957991281,133.31,102.61768000000001,12.12849,103.331933681,10.41768,3.03849,10.851750000000001,92.2,9.09,92.6470080467,134.6
2021-01-06 14:00:00,96.20576,11.73043,96.9182709563,10.83576,3.16043,11.28725,85.37,8.57,85.7990780836,133.4,96.40576,4.18043,96.4963551444,10.83576,3.16043,11.28725,85.57,1.02,85.5760790174,134.7,99.42576,4.00043,99.5062068002,10.83576,3.16043,11.28725,88.59,0.84,88.5939823013,133.4,101.42576,10.64043,101.9823687809,10.83576,3.16043,11.28725,90.59,7.48,90.8982865625,134.7
2021-01-06 14:30:00,94.7564,11.9702,95.5094813566,10.2864,3.0002,10.715,84.47,8.97,84.9449339278,133.67,95.0064,4.4602,95.1110373458,10.2864,3.0002,10.715,84.72,1.46,84.7325793305,134.97,97.9664,4.3002,98.0607324519,10.2864,3.0002,10.715,87.68,1.3,87.6896367879,133.67,99.9564,10.1302,100.4684171917,10.2864,3.0002,10.715,89.67,7.13,89.9530199604,134.97
2021-01-06 15:00:00,94.0896,12.45905,94.9109095682,10.6596,3.10905,11.10375,83.43,9.35,83.9522924047,133.9,94.3696,5.33905,94.520510256,10.6596,3.10905,11.10375,83.71,2.23,83.7396978738,135.2,97.3096,5.18905,97.4478552461,10.6596,3.10905,11.10375,86.65,2.08,86.6749612056,133.9,99.2496,9.89905,99.7420387352,10.6596,3.10905,11.10375,88.59,6.79,88.8498294877,135.2
2021-01-06 15:30:00,94.73016,14.08338,95.7713151515,10.88016,3.17338,11.3335,83.85,10.91,84.5567892011,134.01,95.38016,8.65338,95.7718951836,10.88016,3.17338,11.3335,84.5,5.48,84.6775082298,135.25,98.39016,11.23338,99.0293512604,10.88016,3.17338,11.3335,87.51,8.06,87.8803942868,134.01,99.91016,9.52338,100.3630152888,10.88016,3.17338,11.3335,89.03,6.35,89.2561672939,135.25
2021-01-06 16:00:00,96.11232,18.495260000000002,97.875700244,10.13232,2.95526,10.5545,85.98,15.54,87.3730622103,134.01,97.62232,19.03526,99.4608389541,10.13232,2.95526,10.5545,87.49,16.08,88.9554186095,135.29,101.02232,28.53526,104.9750932433,10.13232,2.95526,10.5545,90.89,25.58,94.4210172578,134.01,101.52232,3.90526,101.5974040704,10.13232,2.95526,10.5545,91.39,0.9500000000000001,91.3949374966,135.29
2021-01-06 16:30:00,98.32288,18.67459,100.0806127238,10.47288,3.05459,10.90925,87.85,15.62,89.2278370241,134.25,99.88288,19.19459,101.7104812808,10.47288,3.05459,10.90925,89.41,16.14,90.8550917671,135.49,103.34288,28.56459,107.2179399567,10.47288,3.05459,10.90925,92.87,25.51,96.309900841,134.25,103.82288,4.00459,103.9000825436,10.47288,3.05459,10.90925,93.35,0.9500000000000001,93.3548338331,135.49
2021-01-06 17:00:00,103.40216,16.898130000000002,104.7738206336,9.90216,2.8881300000000003,10.31475,93.5,14.01,94.5437999025,132.95,105.05216,17.43813,106.4896459688,9.90216,2.8881300000000003,10.31475,95.15,14.55,96.2560387716,134.15,108.60216,29.13813,112.4431401934,9.90216,2.8881300000000003,10.31475,98.7,26.25,102.131055512,132.95,109.13216,5.14813,109.2535198003,9.90216,2.8881300000000003,10.31475,99.23,2.26,99.2557328319,134.15
2021-01-06 17:30:00,105.57536,16.808230000000002,106.9049729192,9.76536,2.84823,10.17225,95.81,13.96,96.8216799069,132.33,107.22536,17.02823,108.5690491994,9.76536,2.84823,10.17225,97.46,14.18,98.4861614644,133.62,110.76536,29.26823,114.566985922,9.76536,2.84823,10.17225,101.0,26.42,104.3983543932,132.33,111.39536,4.97823,111.5065424245,9.76536,2.84823,10.17225,101.63,2.13,101.6523182225,133.62
2021-01-06 18:00:00,105.32784,17.57062,106.7833346841,10.04784,2.9306200000000002,10.4665,95.28,14.64,96.3981742566,132.33,106.88784,17.00062,108.2313790924,10.04784,2.9306200000000002,10.4665,96.84,14.07,97.8567856615,133.65,110.36784,29.51062,114.2450734126,10.04784,2.9306200000000002,10.4665,100.32,26.58,103.7814954604,132.33,111.11784,4.38062,111.2041554882,10.04784,2.9306200000000002,10.4665,101.07,1.45,101.0804006719,133.65
2021-01-06 18:30:00,102.22928,19.16229,104.0097065055,10.49928,3.06229,10.93675,91.73,16.1,93.1321797232,132.58,103.75928,18.78229,105.4455433092,10.49928,3.06229,10.93675,93.26,15.72,94.5756099637,133.9,107.17928,28.16229,110.8174744314,10.49928,3.06229,10.93675,96.68,25.1,99.8850959853,132.58,107.84928,3.33229,107.9007476951,10.49928,3.06229,10.93675,97.35,0.27,97.3503744215,133.9
2021-01-06 19:00:00,99.61856,18.53833,101.328807235,10.10856,2.9483300000000003,10.52975,89.51,15.59,90.8575159247,133.4,101.68856,9.668330000000001,102.1471479771,10.10856,2.9483300000000003,10.52975,91.58,6.72,91.8262206562,134.66,105.03856,12.60833,105.7925756954,10.10856,2.9483300000000003,10.52975,94.93,9.66,95.4202310834,133.4,105.07856,4.14833,105.1604127676,10.10856,2.9483300000000003,10.52975,94.97,1.2,94.9775810389,134.66
2021-01-06 19:30:00,96.90776,20.05768,98.9617323777,10.517759999999999,3.06768,10.956,86.39,16.99,88.0448306262,134.9,99.35776,4.38768,99.4545936998,10.517759999999999,3.06768,10.956,88.84,1.32,88.8498058523,136.17,102.72776,4.58768,102.8301487036,10.517759999999999,3.06768,10.956,92.21,1.52,92.2225270745,134.9,102.13776,4.21768,102.2248054163,10.517759999999999,3.06768,10.956,91.62,1.15,91.6272170264,136.17
2021-01-06 20:00:00,90.87456,34.78133,97.3032711257,10.32456,3.01133,10.75475,80.55,31.77,86.5888872778,134.35,98.25456,17.59133,99.8168996311,10.32456,3.01133,10.75475,87.93,14.58,89.1305856595,135.62,101.66456,18.18133,103.2775073313,10.32456,3.01133,10.75475,91.34,15.17,92.5911685853,134.35,96.74456,19.02133,98.5967589962,10.32456,3.01133,10.75475,86.42,16.01,87.8904801443,135.62
2021-01-06 20:30:00,87.74968,39.44824,96.2089911557,9.55968,2.78824,9.958,78.19,36.66,86.3575804432,133.74,96.74968,21.538240000000002,99.1180930123,9.55968,2.78824,9.958,87.19,18.75,89.1832865508,135.01,100.07968,22.15824,102.5033167698,9.55968,2.78824,9.958,90.52,19.37,92.5692567757,133.74,93.76968,24.41824,96.8968695676,9.55968,2.78824,9.958,84.21,21.63,86.9435506521,135.01
2021-01-06 21:00:00,84.96968,40.94449,94.3201875563,9.16968,2.67449,9.55175,75.8,38.27,84.9130902747,133.25,93.57968,21.06449,95.9211616269,9.16968,2.67449,9.55175,84.41,18.39,86.3900468804,134.54,96.79968,21.68449,99.1987658928,9.16968,2.67449,9.55175,87.63,19.01,89.6682608285,133.25,90.82968,26.07449,94.4981999705,9.16968,2.67449,9.55175,81.66,23.4,84.9465455448,134.54
2021-01-06 21:30:00,81.3624,42.25695,91.6814591783,9.2124,2.68695,9.59625,72.15,39.57,82.2885617811,133.54,89.8624,24.37695,93.1100779994,9.2124,2.68695,9.59625,80.65,21.69,83.5157386365,134.82,92.8924,21.57695,95.3654169448,9.2124,2.68695,9.59625,83.68,18.89,85.7856310812,133.54,87.0324,27.35695,91.2307040588,9.2124,2.68695,9.59625,77.82,24.67,81.6367643896,134.82
2021-01-06 22:00:00,77.56544,43.00117,88.6876434672,8.57544,2.50117,8.93275,68.99,40.5,79.9991881209,133.54,87.20544,57.46117,104.4345480354,8.57544,2.50117,8.93275,78.63,54.96,95.9337193066,134.92,89.44544,24.81117,92.8228468297,8.57544,2.50117,8.93275,80.87,22.31,83.8909589884,133.54,83.03544,28.16117,87.6808747206,8.57544,2.50117,8.93275,74.46,25.66,78.7573945735,134.92
2021-01-06 22:30:00,71.02464,45.15177,84.1616410324,8.47464,2.4717700000000002,8.82775,62.55,42.68,75.723740663,134.6,80.33464,55.70177,97.7565423134,8.47464,2.4717700000000002,8.82775,71.86,53.23,89.4275824341,135.87,82.41464,27.93177,87.0192890207,8.47464,2.4717700000000002,8.82775,73.94,25.46,78.2006086933,134.6,76.12464,30.10177,81.8601085527,8.47464,2.4717700000000002,8.82775,67.65,27.63,73.0748889838,135.87
2021-01-06 23:00:00,66.64432,45.83501,80.8845691709,8.79432,2.56501,9.16075,57.85,43.27,72.2420611555,134.23,75.59432,53.87501,92.827894077,8.79432,2.56501,9.16075,66.8,51.31,84.2315623742,135.51,77.50432,29.48501,82.9233708514,8.79432,2.56501,9.16075,68.71,26.92,73.7953284429,134.23,71.47432,30.92501,77.8776904059,8.79432,2.56501,9.16075,62.68,28.36,68.7973255294,135.51
2021-01-06 23:30:00,63.02544,46.64367,78.4081503306,8.27544,2.41367,8.62025,54.75,44.23,70.3836301991,135.06,71.83544,53.25367,89.4219425447,8.27544,2.41367,8.62025,63.56,50.84,81.3915179856,136.31,73.66544,30.75367,79.8272213525,8.27544,2.41367,8.62025,65.39,28.34,71.2671572325,135.06,67.69544,31.59367,74.7049702554,8.27544,2.41367,8.62025,59.42,29.18,66.1982537534,136.31
2021-01-07 00:00:00,60.20448,47.00964,76.3838049916,7.64448,2.22964,7.963,52.56,44.78,69.0492722626,135.31,68.89448,52.68964,86.7331974379,7.64448,2.22964,7.963,61.25,50.46,79.3585162412,136.53,70.64448,31.24964,77.2475407673,7.64448,2.22964,7.963,63.0,29.02,69.362528789,135.31,64.74448,31.89964,72.176413894,7.64448,2.22964,7.963,57.1,29.67,64.348418007,136.53
2021-01-07 00:30:00,60.97376,49.23693,78.3713894502,7.94376,2.31693,8.274750000000001,53.03,46.92,70.8072545718,135.19,69.38376,54.16693,88.0236471487,7.94376,2.31693,8.274750000000001,61.44,51.85,80.394627308,136.46,71.18376,29.70693,77.1338406782,7.94376,2.31693,8.274750000000001,63.24,27.39,68.9166866586,135.19,65.55376,34.18693,73.9326831176,7.94376,2.31693,8.274750000000001,57.61,31.87,65.8377475313,136.46
2021-01-07 01:00:00,64.18416,48.26538,80.3066205331,7.90416,2.30538,8.2335,56.28,45.96,72.6619570339,134.59,72.79416,54.73538,91.0766246292,7.90416,2.30538,8.2335,64.89,52.43,83.4243189963,135.84,74.67416,28.45538,79.9120693178,7.90416,2.30538,8.2335,66.77,26.15,71.7081264572,134.59,68.94416,33.33538,76.5803157335,7.90416,2.30538,8.2335,61.04,31.03,68.474393024,135.84
2021-01-07 01:30:00,64.97304,47.95547,80.754089864,7.97304,2.32547,8.305250000000001,57.0,45.63,73.0143609162,134.65,73.66304,54.56547,91.6713367327,7.97304,2.32547,8.305250000000001,65.69,52.24,83.9296949834,135.89,75.52304,28.70547,80.794390763,7.97304,2.32547,8.305250000000001,67.55,26.38,72.5183211334,134.65,69.77304,33.00547,77.1857380658,7.97304,2.32547,8.305250000000001,61.8,30.68,68.9963941087,135.89
2021-01-07 02:00:00,63.84944,48.24317,80.0259610374,7.75944,2.26317,8.08275,56.09,45.98,72.5275706197,134.88,72.47944,54.29317,90.5594695841,7.75944,2.26317,8.08275,64.72,52.03,83.040949537,136.14,74.31944,29.10317,79.8146206278,7.75944,2.26317,8.08275,66.56,26.84,71.7678145132,134.88,68.58944,33.26317,76.2295858441,7.75944,2.26317,8.08275,60.83,31.0,68.2736325385,136.14
2021-01-07 02:30:00,63.02456,48.80258,79.7106453233,8.13456,2.37258,8.4735,54.89,46.43,71.8933724345,135.11,71.51456,54.69258,90.031164599,8.13456,2.37258,8.4735,63.38,52.32,82.1851981807,136.33,73.33456,29.23258,78.9461932195,8.13456,2.37258,8.4735,65.2,26.86,70.515952805,135.11,67.70456,33.74258,75.6470035748,8.13456,2.37258,8.4735,59.57,31.37,67.3250458596,136.33
2021-01-07 03:00:00,62.51976,48.96743,79.4136612382,7.73976,2.2574300000000003,8.06225,54.78,46.71,71.9907806597,135.29,71.04976,54.51743,89.5556730189,7.73976,2.2574300000000003,8.06225,63.31,52.26,82.0930185826,136.54,72.84976,29.36743,78.5463778723,7.73976,2.2574300000000003,8.06225,65.11,27.11,70.5284637575,135.29,67.20976,33.89743,75.2740831885,7.73976,2.2574300000000003,8.06225,59.47,31.64,67.3629757359,136.54
2021-01-07 03:30:00,61.5972,49.3546,78.9309292293,7.6272,2.2246,7.945,53.97,47.13,71.6519211187,135.45,70.0872,54.2646,88.6389441329,7.6272,2.2246,7.945,62.46,52.04,81.2982976452,136.71,71.9072,29.7546,77.8201878242,7.6272,2.2246,7.945,64.28,27.53,69.9272429029,135.45,66.2272,34.2646,74.5661104859,7.6272,2.2246,7.945,58.6,32.04,66.787136486,136.71
2021-01-07 04:00:00,60.70928,49.57604,78.3798470284,7.52928,2.19604,7.843,53.18,47.38,71.2248327481,135.62,69.14928,54.22604,87.8754023524,7.52928,2.19604,7.843,61.62,52.03,80.6482814448,136.85,70.93928,29.91604,76.989290789,7.52928,2.19604,7.843,63.41,27.72,69.204237587,135.62,65.29928,34.44604,73.8276753,7.52928,2.19604,7.843,57.77,32.25,66.1621901089,136.85
2021-01-07 04:30:00,61.28456,49.16633,78.569238892,7.80456,2.27633,8.12975,53.48,46.89,71.1251186291,135.48,69.75456,54.72633,88.6604186549,7.80456,2.27633,8.12975,61.95,52.45,81.171454342,136.69,71.52456,29.46633,77.3564947943,7.80456,2.27633,8.12975,63.72,27.19,69.2786727644,135.48,65.89456,34.01633,74.1566163216,7.80456,2.27633,8.12975,58.09,31.74,66.1957377782,136.69
2021-01-07 05:00:00,61.48112,48.93991,78.5814412394,7.61112,2.21991,7.92825,53.87,46.72,71.3073299178,135.48,70.00112,54.83991,88.9245327796,7.61112,2.21991,7.92825,62.39,52.62,81.6172561411,136.69,71.78112,29.23991,77.508073936,7.61112,2.21991,7.92825,64.17,27.02,69.6266421709,135.48,66.12112,33.79991,74.259251451,7.61112,2.21991,7.92825,58.51,31.58,66.4884689251,136.69
2021-01-07 05:30:00,62.56952,48.62986,79.2452403407,7.91952,2.30986,8.2495,54.65,46.32,71.6391296709,135.23,71.08952,54.92986,89.838796594,7.91952,2.30986,8.2495,63.17,52.62,82.2150430274,136.47,72.93952,29.00986,78.4967869091,7.91952,2.30986,8.2495,65.02,26.7,70.2886221234,135.23,67.23952,33.53986,75.1403703654,7.91952,2.30986,8.2495,59.32,31.23,67.0386105166,136.47
2021-01-07 06:00:00,64.10832,48.17326,80.1906457902,8.06832,2.35326,8.4045,56.04,45.82,72.3875265498,134.73,72.66832,54.84326,91.0410231657,8.06832,2.35326,8.4045,64.6,52.49,83.2367713213,136.05,74.55832,28.49326,79.8173474042,8.06832,2.35326,8.4045,66.49,26.14,71.4438219862,134.73,68.85832,33.21326,76.4499108767,8.06832,2.35326,8.4045,60.79,30.86,68.1745091658,136.05
2021-01-07 06:30:00,70.14288,43.53459,82.5547342141,8.07288,2.35459,8.40925,62.07,41.18,74.4881017344,133.43,78.67288,47.23459,91.7634379258,8.07288,2.35459,8.40925,70.6,44.88,83.6574826301,134.73,80.82288,23.32459,84.1211889488,8.07288,2.35459,8.40925,72.75,20.97,75.7119765955,133.43,75.24288,28.64459,80.5108907351,8.07288,2.35459,8.40925,67.17,26.29,72.1316366097,134.73
2021-01-07 07:00:00,76.4264,35.9327,84.452078401,8.3064,2.4227,8.6525,68.12,33.51,75.9161017176,132.31,82.7164,13.0627,83.7414888825,8.3064,2.4227,8.6525,74.41,10.64,75.1668657056,133.6,85.3764,13.4827,86.4344426502,8.3064,2.4227,8.6525,77.07,11.06,77.8595434099,132.31,81.8864,20.7827,84.4825610659,8.3064,2.4227,8.6525,73.58,18.36,75.8360468379,133.6
2021-01-07 07:30:00,84.15544,23.89742,87.4827112306,8.18544,2.38742,8.5265,75.97,21.51,78.9564500215,132.71,87.64544,5.87742,87.8422860509,8.18544,2.38742,8.5265,79.46,3.49,79.5366060377,133.97,90.38544,5.98742,90.5835358233,8.18544,2.38742,8.5265,82.2,3.6,82.2787943519,132.71,89.25544,7.98742,89.6121222149,8.18544,2.38742,8.5265,81.07,5.6,81.2631829305,133.97
2021-01-07 08:00:00,89.22304,18.86797,91.1962233799,7.67304,2.23797,7.99275,81.55,16.63,83.2283569464,133.31,91.70304,4.47797,91.8123072391,7.67304,2.23797,7.99275,84.03,2.24,84.0598507017,134.58,94.53304,4.71797,94.650699377,7.67304,2.23797,7.99275,86.86,2.48,86.8953968861,133.31,94.30304,2.96797,94.3497334345,7.67304,2.23797,7.99275,86.63,0.73,86.6330756697,134.58
2021-01-07 08:30:00,93.56736,17.02423,95.1034976458,7.31736,2.13423,7.62225,86.25,14.89,87.5258510384,132.52,96.13736,6.27423,96.3418805601,7.31736,2.13423,7.62225,88.82,4.14,88.916432677,133.84,99.10736,6.56423,99.3245081622,7.31736,2.13423,7.62225,91.79,4.43,91.896838901,132.52,98.84736,3.05423,98.8945342264,7.31736,2.13423,7.62225,91.53,0.92,91.5346235039,133.84
2021-01-07 09:00:00,97.1916,14.13005,98.2133668273,6.8916,2.01005,7.17875,90.3,12.12,91.1097382281,132.01,100.0516,7.17005,100.3081865032,6.8916,2.01005,7.17875,93.16,5.16,93.3027930986,133.29,103.0816,7.49005,103.3533604077,6.8916,2.01005,7.17875,96.19,5.48,96.3459729309,132.01,102.6416,5.58005,102.7931661569,6.8916,2.01005,7.17875,95.75,3.5700000000000003,95.8165298892,133.29
2021-01-07 09:30:00,100.0068,14.2049,101.0105896936,6.9768,2.0349,7.2675,93.03,12.17,93.8226507833,131.46,102.6868,9.5649,103.1313056557,6.9768,2.0349,7.2675,95.71,7.53,96.0057550358,132.76,105.7468,9.924900000000001,106.2115311548,6.9768,2.0349,7.2675,98.77,7.89,99.0846355395,131.46,105.5568,5.4749,105.6986875805,6.9768,2.0349,7.2675,98.58,3.44,98.6400020276,132.76
2021-01-07 10:00:00,100.732,14.4585,101.76435548,7.572,2.2085,7.8875,93.16,12.25,93.9619502778,131.96,103.372,9.8185,103.837244408,7.572,2.2085,7.8875,95.8,7.61,96.1017799003,133.23,106.472,10.1785,106.9574151064,7.572,2.2085,7.8875,98.9,7.97,99.2206173131,131.96,106.292,5.6685,106.4430418405,7.572,2.2085,7.8875,98.72,3.46,98.7806155073,133.23
2021-01-07 10:30:00,101.724,14.85825,102.8034034897,7.674,2.23825,7.99375,94.05,12.62,94.8929233399,132.53,104.364,10.07825,104.8494903138,7.674,2.23825,7.99375,96.69,7.84,97.0073280737,133.84,107.604,10.44825,108.1100677276,7.674,2.23825,7.99375,99.93,8.21,100.2666893839,132.53,107.334,5.47825,107.4737120372,7.674,2.23825,7.99375,99.66,3.24,99.712653159,133.84
2021-01-07 11:00:00,103.10176,13.87843,104.0316477538,7.57176,2.20843,7.88725,95.53,11.67,96.24016729,132.46,105.80176,10.98843,106.3708513314,7.57176,2.20843,7.88725,98.23,8.78,98.621606659,133.75,109.11176,11.37843,109.7034404181,7.57176,2.20843,7.88725,101.54,9.17,101.953227021,132.46,108.80176,6.39843,108.9897375241,7.57176,2.20843,7.88725,101.23,4.19,101.3166768109,133.75
2021-01-07 11:30:00,103.57216,13.60313,104.4616555147,7.38216,2.15313,7.68975,96.19,11.45,96.8690796901,132.04,106.23216,11.58313,106.8617832476,7.38216,2.15313,7.68975,98.85,9.43,99.2987784416,133.37,109.56216,11.99313,110.216614315,7.38216,2.15313,7.68975,102.18,9.84,102.6527057607,132.04,109.26216,6.48313,109.4543310357,7.38216,2.15313,7.68975,101.88,4.33,101.9719731103,133.37
2021-01-07 12:00:00,103.48272,13.25871,104.3286476931,7.09272,2.06871,7.38825,96.39,11.19,97.037354663,132.11,106.17272,11.39871,106.7828500362,7.09272,2.06871,7.38825,99.08,9.33,99.5183164046,133.37,109.52272,11.79871,110.1564149465,7.09272,2.06871,7.38825,102.43,9.73,102.8910967966,132.11,109.21272,6.68871,109.4173526058,7.09272,2.06871,7.38825,102.12,4.62,102.2244530433,133.37
2021-01-07 12:30:00,104.53608,13.90719,105.4571095539,7.39608,2.15719,7.70425,97.14,11.75,97.8480561892,131.99,107.23608,11.16719,107.8159681414,7.39608,2.15719,7.70425,99.84,9.01,100.2457265922,133.32,110.55608,11.56719,111.1595551874,7.39608,2.15719,7.70425,103.16,9.41,103.5882893961,131.99,110.27608,6.13719,110.4467243573,7.39608,2.15719,7.70425,102.88,3.98,102.9569560545,133.32
2021-01-07 13:00:00,104.2036,13.8198,105.1160174521,7.2336,2.1098,7.535,96.97,11.71,97.6744848975,131.87,106.9136,10.6198,107.4397413297,7.2336,2.1098,7.535,99.68,8.51,100.0426034247,133.14,110.2736,11.0098,110.8218505215,7.2336,2.1098,7.535,103.04,8.9,103.4236510669,131.87,109.9436,6.1198,110.1137917474,7.2336,2.1098,7.535,102.71,4.01,102.7882493284,133.14
2021-01-07 13:30:00,104.6676,13.9743,105.5963425041,7.3176,2.1343,7.6225000000000005,97.35,11.84,98.0673651119,132.14,107.3676,10.7043,107.8998775173,7.3176,2.1343,7.6225000000000005,100.05,8.57,100.4163701794,133.44,110.7576,11.1043,111.3128538681,7.3176,2.1343,7.6225000000000005,103.44,8.97,103.8281970372,132.14,110.4076,6.0443,110.5729248064,7.3176,2.1343,7.6225000000000005,103.09,3.91,103.1641226396,133.44
2021-01-07 14:00:00,103.64544,13.82867,104.5639007821,7.43544,2.16867,7.74525,96.21,11.66,96.9139809315,131.42,106.32544,10.59867,106.8523794633,7.43544,2.16867,7.74525,98.89,8.43,99.2486624595,132.69,109.66544,10.98867,110.2146070118,7.43544,2.16867,7.74525,102.23,8.82,102.6097719518,131.42,109.33544,6.11867,109.5065137906,7.43544,2.16867,7.74525,101.9,3.95,101.9765291624,132.69
2021-01-07 14:30:00,101.97456,14.24383,102.9645452584,6.90456,2.01383,7.19225,95.07,12.23,95.8534183011,131.5,104.60456,9.85383,105.0676541018,6.90456,2.01383,7.19225,97.7,7.84,98.0140581753,132.8,107.93456,10.23383,108.4186354778,6.90456,2.01383,7.19225,101.03,8.22,101.3638461188,131.5,107.60456,5.36383,107.7381641066,6.90456,2.01383,7.19225,100.7,3.35,100.7557070344,132.8
2021-01-07 15:00:00,101.56264,14.99327,102.6633721882,6.90264,2.01327,7.19025,94.66,12.98,95.5457796033,132.37,104.16264,9.94327,104.636151449,6.90264,2.01327,7.19025,97.26,7.93,97.5827469382,133.68,107.50264,10.32327,107.9971643631,6.90264,2.01327,7.19025,100.6,8.31,100.9426376711,132.37,107.20264,4.85327,107.3124422081,6.90264,2.01327,7.19025,100.3,2.84,100.3401993221,133.68
2021-01-07 15:30:00,101.06264,14.59827,102.1115404387,6.78264,1.9782700000000002,7.06525,94.28,12.62,95.1208851935,132.7,103.92264,7.78827,104.2140693676,6.78264,1.9782700000000002,7.06525,97.14,5.8100000000000005,97.313594631,134.09,107.25264,8.11827,107.5594491189,6.78264,1.9782700000000002,7.06525,100.47,6.14,100.6574413543,132.7,106.68264,5.17827,106.8082401201,6.78264,1.9782700000000002,7.06525,99.9,3.2,99.9512381114,134.09
2021-01-07 16:00:00,102.96184,13.72512,103.8726114777,7.01184,2.04512,7.304,95.95,11.68,96.6582893496,131.91,105.89184,8.14512,106.2046362378,7.01184,2.04512,7.304,98.88,6.1,99.0679786813,133.27,109.24184,8.51512,109.5732032716,7.01184,2.04512,7.304,102.23,6.47,102.4345342158,131.91,108.66184,6.02512,108.8287532925,7.01184,2.04512,7.304,101.65,3.98,101.7278865405,133.27
2021-01-07 16:30:00,104.71368,14.00649,105.6462803002,7.15368,2.08649,7.45175,97.56,11.92,98.2855024915,131.97,107.63368,8.51649,107.9700869327,7.15368,2.08649,7.45175,100.48,6.43,100.6855267653,133.34,111.00368,8.87649,111.3580219304,7.15368,2.08649,7.45175,103.85,6.79,104.0717377581,131.97,110.47368,5.84649,110.6282758523,7.15368,2.08649,7.45175,103.32,3.76,103.3883939328,133.34
2021-01-07 17:00:00,107.54368,13.77649,108.4224828376,7.39368,2.15649,7.7017500000000005,100.15,11.62,100.8218572533,131.49,110.53368,8.73649,110.8784048941,7.39368,2.15649,7.7017500000000005,103.14,6.58,103.3496782772,132.83,113.94368,9.08649,114.3054089379,7.39368,2.15649,7.7017500000000005,106.55,6.93,106.7751253804,131.49,113.39368,6.06649,113.5558407343,7.39368,2.15649,7.7017500000000005,106.0,3.91,106.0720891658,132.83
2021-01-07 17:30:00,108.44048,14.19139,109.3651372822,7.41048,2.16139,7.71925,101.03,12.03,101.7437064393,131.84,111.45048,8.39139,111.7659380955,7.41048,2.16139,7.71925,104.04,6.23,104.2263618285,133.24,114.93048,8.75139,115.2631860568,7.41048,2.16139,7.71925,107.52,6.59,107.7217642819,131.84,114.36048,5.73139,114.5040096117,7.41048,2.16139,7.71925,106.95,3.5700000000000003,107.009566862,133.24
2021-01-07 18:00:00,107.57832,14.50701,108.5520532886,6.77832,1.97701,7.06075,100.8,12.53,101.575788946,132.43,110.59832,7.55701,110.8561986853,6.77832,1.97701,7.06075,103.82,5.58,103.9698456284,133.76,114.06832,7.89701,114.3413503268,6.77832,1.97701,7.06075,107.29,5.92,107.4532014414,132.43,113.47832,5.15701,113.5954394426,6.77832,1.97701,7.06075,106.7,3.18,106.7473765486,133.76
2021-01-07 18:30:00,104.64568,16.21624,105.8946872246,7.01568,2.04624,7.308,97.63,14.17,98.6529563673,132.43,107.58568,6.26624,107.7680115099,7.01568,2.04624,7.308,100.57,4.22,100.6584983993,133.76,110.94568,6.57624,111.1404104869,7.01568,2.04624,7.308,103.93,4.53,104.0286777769,132.43,110.38568,3.52624,110.4419880191,7.01568,2.04624,7.308,103.37,1.48,103.3805944073,133.76
2021-01-07 19:00:00,101.57832,16.83576,102.9640612486,7.28832,2.12576,7.592,94.29,14.71,95.4305412329,131.41,104.38832,5.49576,104.5328882716,7.28832,2.12576,7.592,97.1,3.37,97.1584628326,132.69,107.64832,5.79576,107.8042282696,7.28832,2.12576,7.592,100.36,3.67,100.4270805112,131.41,107.15832,2.83576,107.1958351803,7.28832,2.12576,7.592,99.87,0.71,99.872523749,132.69
2021-01-07 19:30:00,99.31832,17.73576,100.8894735361,7.28832,2.12576,7.592,92.03,15.61,93.3444856432,132.25,102.09832,4.54576,102.1994661473,7.28832,2.12576,7.592,94.81,2.42,94.8408798989,133.58,105.30832,4.81576,105.4183750852,7.28832,2.12576,7.592,98.02,2.69,98.0569043974,132.25,104.82832,2.54576,104.8592273861,7.28832,2.12576,7.592,97.54,0.42,97.5409042402,133.58
2021-01-07 20:00:00,96.66984,19.11787,98.5421276357,7.32984,2.13787,7.63525,89.34,16.98,90.9392984358,133.04,99.35984,3.59787,99.4249590061,7.32984,2.13787,7.63525,92.03,1.46,92.0415802776,134.36,102.46984,3.8478700000000003,102.5420607027,7.32984,2.13787,7.63525,95.14,1.71,95.1553661125,133.04,102.03984,3.35787,102.0950745049,7.32984,2.13787,7.63525,94.71,1.22,94.7178573449,134.36
2021-01-07 20:30:00,94.47872,19.69046,96.5087703157,7.33872,2.14046,7.6445,87.14,17.55,88.8897187531,132.74,97.10872,2.75046,97.1476635347,7.33872,2.14046,7.6445,89.77,0.61,89.7720724947,134.02,100.15872,3.00046,100.2036523898,7.33872,2.14046,7.6445,92.82,0.86,92.8239839697,132.74,99.76872,4.03046,99.8500981384,7.33872,2.14046,7.6445,92.43,1.8900000000000001,92.4493212522,134.02
2021-01-07 21:00:00,91.33248,20.82489,93.676560283,7.42248,2.16489,7.73175,83.91,18.66,85.9597795483,132.99,93.86248,2.69489,93.9011585864,7.42248,2.16489,7.73175,86.44,0.53,86.4416248112,134.25,96.86248,2.61489,96.8977692285,7.42248,2.16489,7.73175,89.44,0.45,89.4411320367,132.99,96.46248,5.12489,96.5985224797,7.42248,2.16489,7.73175,89.04,2.96,89.0891867737,134.25
2021-01-07 21:30:00,87.40104,23.21072,90.4305220376,7.27104,2.12072,7.574,80.13,21.09,82.8589464089,133.71,89.76104,3.65072,89.8352495316,7.27104,2.12072,7.574,82.49,1.53,82.5041877725,135.01,92.68104,3.4607200000000002,92.7456293224,7.27104,2.12072,7.574,85.41,1.34,85.4205110029,133.71,92.39104,7.41072,92.6877718105,7.27104,2.12072,7.574,85.12,5.29,85.2842218702,135.01
2021-01-07 22:00:00,83.13208,24.38519,86.6347517828,7.01208,2.04519,7.30425,76.12,22.34,79.3305111543,134.42,85.43208,5.21519,85.5911122714,7.01208,2.04519,7.30425,78.42,3.17,78.4840448754,135.74,88.27208,5.50519,88.4435821553,7.01208,2.04519,7.30425,81.26,3.46,81.3336289612,134.42,87.95208,8.46519,88.3585186502,7.01208,2.04519,7.30425,80.94,6.42,81.1942116163,135.74
2021-01-07 22:30:00,77.09256,31.28908,83.2001762895,7.16256,2.08908,7.461,69.93,29.2,75.781560422,134.06,81.80256,42.46908,92.1698517879,7.16256,2.08908,7.461,74.64,40.38,84.8626773087,135.4,83.96256,39.44908,92.768213277,7.16256,2.08908,7.461,76.8,37.36,85.404974094,134.06,81.59256,16.43908,83.2321404182,7.16256,2.08908,7.461,74.43,14.35,75.80070844,135.4
2021-01-07 23:00:00,72.26696,33.00578,79.4474355851,7.11696,2.07578,7.4135,65.15,30.93,72.119258177,135.28,77.48696,42.73578,88.4905410891,7.11696,2.07578,7.4135,70.37,40.66,81.2722123484,136.59,79.57696,41.23578,89.6263472147,7.11696,2.07578,7.4135,72.46,39.16,82.3647813085,135.28,76.57696,17.30578,78.5080940047,7.11696,2.07578,7.4135,69.46,15.23,71.1100871888,136.59
2021-01-07 23:30:00,68.12288,33.98709,76.1304739652,7.05288,2.05709,7.34675,61.07,31.93,68.91349505,135.48,73.12288,41.93709,84.2951665113,7.05288,2.05709,7.34675,66.07,39.88,77.1729181773,136.76,75.10288,42.27709,86.1846559613,7.05288,2.05709,7.34675,68.05,40.22,79.0471435284,135.48,72.26288,18.25709,74.533517032,7.05288,2.05709,7.34675,65.21,16.2,67.1921431419,136.76
2021-01-08 00:00:00,65.09864,35.63252,74.2125960427,7.20864,2.10252,7.509,57.89,33.53,66.8992750334,135.86,69.89864,41.63252,81.3577691152,7.20864,2.10252,7.509,62.69,39.53,74.1124618401,137.17,71.79864,43.04252,83.7120256224,7.20864,2.10252,7.509,64.59,40.94,76.4719013756,135.86,69.10864,19.85252,71.9035929074,7.20864,2.10252,7.509,61.9,17.75,64.3946620459,137.17
2021-01-08 00:30:00,65.45536,35.53073,74.4770899476,6.82536,1.99073,7.10975,58.63,33.54,67.5456031137,135.86,70.29536,41.58073,81.6724846253,6.82536,1.99073,7.10975,63.47,39.59,74.8051401977,137.13,72.22536,42.81073,83.9598786937,6.82536,1.99073,7.10975,65.4,40.82,77.0936599209,135.86,69.50536,19.77073,72.2625548501,6.82536,1.99073,7.10975,62.68,17.78,65.1529799779,137.13
2021-01-08 01:00:00,68.33048,34.31389,76.4623930044,6.63048,1.93389,6.90675,61.7,32.38,69.6803731333,135.33,73.34048,41.63389,84.3339006756,6.63048,1.93389,6.90675,66.71,39.7,77.629337882,136.63,75.35048,42.11389,86.3207655617,6.63048,1.93389,6.90675,68.72,40.18,79.6044646989,135.33,72.52048,18.64389,74.8786662125,6.63048,1.93389,6.90675,65.89,16.71,67.9758501234,136.63
2021-01-08 01:30:00,69.1244,34.20295,77.1234365421,6.7644,1.97295,7.04625,62.36,32.23,70.1964564633,135.33,74.1644,41.48295,84.9776050972,6.7644,1.97295,7.04625,67.4,39.51,78.1268206188,136.63,76.1944,42.24295,87.1209126218,6.7644,1.97295,7.04625,69.43,40.27,80.2633029472,135.33,73.3144,18.55295,75.6254798402,6.7644,1.97295,7.04625,66.55,16.58,68.5842467335,136.63
2021-01-08 02:00:00,67.78432,35.12876,76.3462102334,6.78432,1.97876,7.067,61.0,33.15,69.4256616821,135.4,72.72432,41.50876,83.7365145931,6.78432,1.97876,7.067,65.94,39.53,76.8811062616,136.79,74.71432,42.37876,85.8963847446,6.78432,1.97876,7.067,67.93,40.4,79.0357191401,135.4,71.91432,19.46876,74.5030337436,6.78432,1.97876,7.067,65.13,17.49,67.4375044022,136.79
2021-01-08 02:30:00,66.86944,34.65817,75.3174000724,6.67944,1.9481700000000002,6.95775,60.19,32.71,68.5038699637,135.4,71.81944,41.18817,82.7918915707,6.67944,1.9481700000000002,6.95775,65.14,39.24,76.0460202772,136.64,73.77944,42.68817,85.2389912227,6.67944,1.9481700000000002,6.95775,67.1,40.74,78.4994114628,135.4,70.97944,18.97817,73.4727965935,6.67944,1.9481700000000002,6.95775,64.3,17.03,66.5169970759,136.64
2021-01-08 03:00:00,66.2192,34.9581,74.8802457545,6.6792,1.9481000000000002,6.9575,59.54,33.01,68.0784231604,135.56,71.1392,41.3481,82.2827512317,6.6792,1.9481000000000002,6.9575,64.46,39.4,75.5476776612,136.83,73.0692,42.7281,84.6451328681,6.6792,1.9481000000000002,6.9575,66.39,40.78,77.914315116,135.56,70.3092,19.2381,72.8936766548,6.6792,1.9481000000000002,6.9575,63.63,17.29,65.9372504735,136.83
2021-01-08 03:30:00,65.31392,35.62531,74.3980568185,6.70392,1.95531,6.98325,58.61,33.67,67.5929064326,135.76,70.15392,41.44531,81.481815225,6.70392,1.95531,6.98325,63.45,39.49,74.7352835012,137.02,72.05392,42.88531,83.8505647039,6.70392,1.95531,6.98325,65.35,40.93,77.1095804683,135.76,69.35392,19.86531,72.1428912698,6.70392,1.95531,6.98325,62.65,17.91,65.1597314298,137.02
2021-01-08 04:00:00,64.9416,33.32005,72.9906647631,7.1316,2.08005,7.42875,57.81,31.24,65.7109861439,135.44,69.1216,38.61005,79.1740585518,7.1316,2.08005,7.42875,61.99,36.53,71.9527692309,136.7,70.8816,45.81005,84.3964566766,7.1316,2.08005,7.42875,63.75,43.73,77.3070203798,135.44,68.9616,17.43005,71.1302250633,7.1316,2.08005,7.42875,61.83,15.35,63.7069179917,136.7
2021-01-08 04:30:00,66.01304,22.39922,69.7097303585,7.16304,2.08922,7.4615,58.85,20.31,62.2560727962,132.76,67.47304,28.72922,73.3347067128,7.16304,2.08922,7.4615,60.31,26.64,65.931674482,134.0,68.62304,56.13922,88.6607784821,7.16304,2.08922,7.4615,61.46,54.05,81.8457946385,132.76,70.10304,6.45922,70.3999839506,7.16304,2.08922,7.4615,62.94,4.37,63.0915247874,134.0
2021-01-08 05:00:00,65.952,22.46725,69.6738374611,7.122,2.07725,7.41875,58.83,20.39,62.2633198601,132.7,67.382,28.91725,73.3249021245,7.122,2.07725,7.41875,60.26,26.84,65.9670614777,133.96,68.522,55.877250000000004,88.4168058209,7.122,2.07725,7.41875,61.4,53.8,81.6357764709,132.7,70.012,6.52725,70.3156109023,7.122,2.07725,7.41875,62.89,4.45,63.0472410181,133.96
2021-01-08 05:30:00,66.49888,22.55509,70.2198912429,6.90888,2.01509,7.19675,59.59,20.54,63.0306250961,131.92,67.91888,28.95509,73.8334036691,6.90888,2.01509,7.19675,61.01,26.94,66.6932058009,133.22,69.06888,54.65509,88.0777443363,6.90888,2.01509,7.19675,62.16,52.64,81.4544977273,131.92,70.58888,6.82509,70.9180642232,6.90888,2.01509,7.19675,63.68,4.8100000000000005,63.861400705,133.22
2021-01-08 06:00:00,68.28592,22.03631,71.7535074311,7.01592,2.04631,7.30825,61.27,19.99,64.4485298513,132.31,69.73592,29.98631,75.9096655615,7.01592,2.04631,7.30825,62.72,27.94,68.6617943255,133.57,70.93592,54.16631,89.2518564808,7.01592,2.04631,7.30825,63.92,52.12,82.4758194867,132.31,72.46592,6.18631,72.7294987805,7.01592,2.04631,7.30825,65.45,4.14,65.580805881,133.57
2021-01-08 06:30:00,73.31688,20.31409,76.0790848096,6.83688,1.99409,7.12175,66.48,18.32,68.9580510165,132.03,75.10688,29.71409,80.7710998307,6.83688,1.99409,7.12175,68.27,27.72,73.6830462182,133.33,76.47688,49.97409,91.3571171057,6.83688,1.99409,7.12175,69.64,47.98,84.5683747035,132.03,77.71688,4.56409,77.8507826195,6.83688,1.99409,7.12175,70.88,2.5700000000000003,70.9265768242,133.33
2021-01-08 07:00:00,76.29552,31.12786,82.4011531488,6.57552,1.9178600000000001,6.8495,69.72,29.21,75.5916827435,135.67,80.31552,5.54786,80.5069034521,6.57552,1.9178600000000001,6.8495,73.74,3.63,73.829292967,136.94,83.52552,5.82786,83.72858797,6.57552,1.9178600000000001,6.8495,76.95,3.91,77.0492738447,135.67,80.84552,15.27786,82.2764310739,6.57552,1.9178600000000001,6.8495,74.27,13.36,75.4620600037,136.94
2021-01-08 07:30:00,81.4608,29.06065,86.4892092406,6.5508,1.91065,6.82375,74.91,27.15,79.6782944095,134.78,85.6308,7.92065,85.9963406493,6.5508,1.91065,6.82375,79.08,6.01,79.3080481414,136.08,88.9208,8.25065,89.302754146,6.5508,1.91065,6.82375,82.37,6.34,82.6136338627,134.78,86.2308,13.34065,87.2566548239,6.5508,1.91065,6.82375,79.68,11.43,80.4956352854,136.08
2021-01-08 08:00:00,86.00368,26.38274,89.9593349434,6.52368,1.90274,6.7955,79.48,24.48,83.1645405206,133.93,90.37368,9.51274,90.8729566981,6.52368,1.90274,6.7955,83.85,7.61,84.1946233438,135.2,93.77368,9.88274,94.2930093414,6.52368,1.90274,6.7955,87.25,7.98,87.6141706575,133.93,90.95368,10.81274,91.5941442007,6.52368,1.90274,6.7955,84.43,8.91,84.8988398036,135.2
2021-01-08 08:30:00,90.4104,24.53845,93.6812465575,6.4404,1.87845,6.70875,83.97,22.66,86.9737690341,133.48,94.9004,11.55845,95.6016929064,6.4404,1.87845,6.70875,88.46,9.68,88.9880553782,134.78,98.4104,11.98845,99.1379330103,6.4404,1.87845,6.70875,91.97,10.11,92.5240130993,133.48,95.5604,9.00845,95.984072739,6.4404,1.87845,6.70875,89.12,7.13,89.4047610589,134.78
2021-01-08 09:00:00,93.8764,23.3027,96.7253550226,6.6264,1.9327,6.9025,87.25,21.37,89.8289452237,133.55,98.4464,13.4327,99.358598532,6.6264,1.9327,6.9025,91.82,11.5,92.5373567809,134.85,102.0264,13.8927,102.9679241815,6.6264,1.9327,6.9025,95.4,11.96,96.1467711366,133.55,99.1764,7.7327,99.4773992737,6.6264,1.9327,6.9025,92.55,5.8,92.7315615096,134.85
2021-01-08 09:30:00,96.52448,23.09839,99.2497398478,6.47448,1.8883900000000002,6.74425,90.05,21.21,92.5141427026,134.45,101.11448,14.64839,102.1700219989,6.47448,1.8883900000000002,6.74425,94.64,12.76,95.496320348,135.78,104.77448,15.12839,105.8610402521,6.47448,1.8883900000000002,6.74425,98.3,13.24,99.1876383427,134.45,101.95448,7.26839,102.2132353722,6.47448,1.8883900000000002,6.74425,95.48,5.38,95.6314529849,135.78
2021-01-08 10:00:00,97.62016,22.54713,100.190162739,6.71016,1.95713,6.98975,90.91,20.59,93.2125324192,134.45,102.24016,15.14713,103.3561118854,6.71016,1.95713,6.98975,95.53,13.19,96.4362846651,135.69,105.94016,15.65713,107.0909110086,6.71016,1.95713,6.98975,99.23,13.7,100.1712678366,134.45,103.12016,6.71713,103.3387015298,6.71016,1.95713,6.98975,96.41,4.76,96.5274349602,135.69
2021-01-08 10:30:00,98.40784,22.38812,100.9224003411,6.50784,1.89812,6.779,91.9,20.49,94.1565191583,134.53,103.05784,15.24812,104.1797655449,6.50784,1.89812,6.779,96.55,13.35,97.4685846825,135.8,106.76784,15.74812,107.9230046922,6.50784,1.89812,6.779,100.26,13.85,101.2121045132,134.53,103.92784,6.52812,104.132666718,6.50784,1.89812,6.779,97.42,4.63,97.5299610376,135.8
2021-01-08 11:00:00,98.87944,22.03442,101.3047842871,6.52944,1.90442,6.8015,92.35,20.13,94.5184606307,134.39,103.51944,16.09442,104.763088982,6.52944,1.90442,6.8015,96.99,14.19,98.0225290431,135.65,107.23944,16.62442,108.5203613699,6.52944,1.90442,6.8015,100.71,14.72,101.780069267,134.39,104.40944,6.19442,104.5930303617,6.52944,1.90442,6.8015,97.88,4.29,97.9739684814,135.65
2021-01-08 11:30:00,99.15128,21.87704,101.5361078868,6.64128,1.93704,6.918,92.51,19.94,94.6345798321,134.62,103.82128,15.96704,105.041918048,6.64128,1.93704,6.918,97.18,14.03,98.1875414704,135.9,107.60128,16.48704,108.857052806,6.64128,1.93704,6.918,100.96,14.55,102.0030592678,134.62,104.69128,5.96704,104.8611924136,6.64128,1.93704,6.918,98.05,4.03,98.132784532,135.9
2021-01-08 12:00:00,99.25568,21.99374,101.6632412008,6.83568,1.99374,7.1205,92.42,20.0,94.5592745319,134.43,103.91568,16.06374,105.1499514629,6.83568,1.99374,7.1205,97.08,14.07,98.0942979994,135.7,107.64568,16.58374,108.91562264,6.83568,1.99374,7.1205,100.81,14.59,101.8603171014,134.43,104.81568,6.13374,104.9949976916,6.83568,1.99374,7.1205,97.98,4.14,98.0674257845,135.7
2021-01-08 12:30:00,100.01608,22.32594,102.4776261213,6.94608,2.02594,7.2355,93.07,20.3,95.2581487328,133.99,104.65608,16.12594,105.8911753729,6.94608,2.02594,7.2355,97.71,14.1,98.7221054273,135.3,108.38608,16.64594,109.6568723622,6.94608,2.02594,7.2355,101.44,14.62,102.4881358987,133.99,105.57608,6.58594,105.7812992634,6.94608,2.02594,7.2355,98.63,4.5600000000000005,98.7353558762,135.3
2021-01-08 13:00:00,99.57192,22.64306,102.1140314484,6.9019200000000005,2.01306,7.1895,92.67,20.63,94.9385369594,134.37,104.21192,15.70306,105.3883786926,6.9019200000000005,2.01306,7.1895,97.31,13.69,98.2682664953,135.69,107.97192,16.21306,109.1824107769,6.9019200000000005,2.01306,7.1895,101.07,14.2,102.062651837,134.37,105.12192,6.83306,105.3437647583,6.9019200000000005,2.01306,7.1895,98.22,4.82,98.338196038,135.69
2021-01-08 13:30:00,99.1748,23.0239,101.8122827868,6.9048,2.0139,7.1925,92.27,21.01,94.6317758472,134.88,103.9048,14.4839,104.9094410539,6.9048,2.0139,7.1925,97.0,12.47,97.7982663446,136.22,107.6748,14.9639,108.7096171378,6.9048,2.0139,7.1925,100.77,12.95,101.5986978263,134.88,104.7148,7.1239,104.9568448947,6.9048,2.0139,7.1925,97.81,5.11,97.9433928348,136.22
2021-01-08 14:00:00,98.62728,23.19379,101.317778572,6.76728,1.9737900000000002,7.04925,91.86,21.22,94.2790963045,135.8,103.45728,14.05379,104.4074604536,6.76728,1.9737900000000002,7.04925,96.69,12.08,97.4416876906,137.11,107.22728,14.52379,108.2064233406,6.76728,1.9737900000000002,7.04925,100.46,12.55,101.2408716873,135.8,104.15728,7.08379,104.3978881863,6.76728,1.9737900000000002,7.04925,97.39,5.11,97.5239673106,137.11
2021-01-08 14:30:00,98.4736,10.35105,99.016130671,6.7236,1.9610500000000002,7.00375,91.75,8.39,92.132809574,132.59,99.1236,4.07105,99.2071646861,6.7236,1.9610500000000002,7.00375,92.4,2.11,92.4240883104,133.91,102.0036,3.75105,102.0725466963,6.7236,1.9610500000000002,7.00375,95.28,1.79,95.2968126434,132.59,104.0336,9.84105,104.4980200485,6.7236,1.9610500000000002,7.00375,97.31,7.88,97.6285332267,133.91
2021-01-08 15:00:00,97.84016,11.13963,98.4722715558,6.65016,1.9396300000000002,6.92725,91.19,9.2,91.6529110285,132.78,98.28016,3.8496300000000003,98.3555260306,6.65016,1.9396300000000002,6.92725,91.63,1.9100000000000001,91.649904528,134.1,101.18016,3.66963,101.2466837085,6.65016,1.9396300000000002,6.92725,94.53,1.73,94.5458290989,132.78,103.37016,8.97963,103.7594512966,6.65016,1.9396300000000002,6.92725,96.72,7.04,96.9758732882,134.1
