Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-08 15:30:00,97.65288,11.50084,98.3277900342,6.72288,1.9608400000000001,7.003,90.93,9.54,91.4290790723,132.58,98.10288,4.25084,98.1949321757,6.72288,1.9608400000000001,7.003,91.38,2.29,91.4086894119,133.92,100.99288,4.08084,101.0752940426,6.72288,1.9608400000000001,7.003,94.27,2.12,94.2938348992,132.58,103.17288,8.60084,103.5307568609,6.72288,1.9608400000000001,7.003,96.45,6.64,96.6782917722,133.92
2021-01-08 16:00:00,98.41176,11.90593,99.1293381167,7.39176,2.15593,7.69975,91.02,9.75,91.54071717,132.46,98.85176,4.67593,98.9622896687,7.39176,2.15593,7.69975,91.46,2.52,91.4947102296,133.78,101.73176,4.49593,101.8310580288,7.39176,2.15593,7.69975,94.34,2.34,94.3690161017,132.46,103.92176,8.54593,104.2725520982,7.39176,2.15593,7.69975,96.53,6.39,96.7412683398,133.78
2021-01-08 16:30:00,99.49664,11.78902,100.1926262948,7.19664,2.09902,7.4965,92.3,9.69,92.8072524106,132.27,99.93664,4.36902,100.0320966003,7.19664,2.09902,7.4965,92.74,2.27,92.7677772721,133.6,102.84664,4.18902,102.931915594,7.19664,2.09902,7.4965,95.65,2.09,95.6728310441,132.27,105.07664,8.51902,105.421411371,7.19664,2.09902,7.4965,97.88,6.42,98.0903196039,133.6
2021-01-08 17:00:00,102.1724,11.6807,102.8379213824,7.4424,2.1707,7.7525,94.73,9.51,95.206160515,131.38,102.6524,3.6607000000000003,102.7176516002,7.4424,2.1707,7.7525,95.21,1.49,95.2216582506,132.7,105.5724,3.4807,105.629763392,7.4424,2.1707,7.7525,98.13,1.31,98.1387436235,131.38,107.8124,8.5207,108.1485826179,7.4424,2.1707,7.7525,100.37,6.35,100.5706686863,132.7
2021-01-08 17:30:00,103.13136,11.26123,103.7443623363,7.34136,2.14123,7.64725,95.79,9.12,96.2231702866,131.17,103.70136,4.15123,103.7844149011,7.34136,2.14123,7.64725,96.36,2.01,96.3809612942,132.51,106.65136,3.98123,106.7256425709,7.34136,2.14123,7.64725,99.31,1.8399999999999999,99.3270441521,131.17,108.84136,8.82123,109.1982405781,7.34136,2.14123,7.64725,101.5,6.68,101.7195772701,132.51
2021-01-08 18:00:00,102.44312,11.84341,103.1254536754,7.38312,2.15341,7.69075,95.06,9.69,95.5526017438,131.52,102.99312,4.70341,103.1004599066,7.38312,2.15341,7.69075,95.61,2.55,95.643999289,132.84,105.91312,4.53341,106.0100976057,7.38312,2.15341,7.69075,98.53,2.38,98.5587403532,131.52,108.11312,8.33341,108.4338159356,7.38312,2.15341,7.69075,100.73,6.18,100.919400018,132.84
2021-01-08 18:30:00,100.16736,12.66548,100.9649166443,7.52736,2.19548,7.841,92.64,10.47,93.2297726051,132.26,100.72736,6.13548,100.9140484145,7.52736,2.19548,7.841,93.2,3.94,93.2832439402,133.58,103.60736,5.98548,103.780108966,7.52736,2.19548,7.841,96.08,3.79,96.1547216729,132.26,105.72736,7.74548,106.0106933899,7.52736,2.19548,7.841,98.2,5.55,98.3567104981,133.58
2021-01-08 19:00:00,97.12744,14.16092,98.1543236755,7.47744,2.18092,7.789,89.65,11.98,90.4469065253,132.54,97.55744,6.98092,97.8068880161,7.47744,2.18092,7.789,90.08,4.8,90.207795672,133.83,100.41744,6.85092,100.650868655,7.47744,2.18092,7.789,92.94,4.67,93.0572538817,132.54,102.57744,6.25092,102.7677244946,7.47744,2.18092,7.789,95.1,4.07,95.1870521657,133.83
2021-01-08 19:30:00,94.17112,14.68241,95.3088296301,7.55112,2.20241,7.86575,86.62,12.48,87.5144262393,131.74,94.61112,8.14241,94.9608491341,7.55112,2.20241,7.86575,87.06,5.94,87.2624042758,133.04,97.39112,8.02241,97.7209768528,7.55112,2.20241,7.86575,89.84,5.82,90.0283177672,131.74,99.45112,5.56241,99.606554374,7.55112,2.20241,7.86575,91.9,3.36,91.9614027731,133.04
2021-01-08 20:00:00,91.51104,15.69072,92.8464815488,7.27104,2.12072,7.574,84.24,13.57,85.3259778731,132.27,91.96104,9.34072,92.4342032367,7.27104,2.12072,7.574,84.69,7.22,84.9972028952,133.6,94.71104,9.24072,95.1607692487,7.27104,2.12072,7.574,87.44,7.12,87.7294021409,132.27,96.68104,4.47072,96.7843522105,7.27104,2.12072,7.574,89.41,2.35,89.4408776791,133.6
2021-01-08 20:30:00,90.01336,16.10723,91.4431399109,7.29336,2.12723,7.59725,82.72,13.98,83.8930199719,131.95,90.43336,9.77723,90.960358549,7.29336,2.12723,7.59725,83.14,7.65,83.491209717,133.24,93.17336,9.68723,93.6755968156,7.29336,2.12723,7.59725,85.88,7.5600000000000005,86.2121105182,131.95,95.12336,4.00723,95.207728205,7.29336,2.12723,7.59725,87.83,1.88,87.8501183835,133.24
2021-01-08 21:00:00,86.93312,17.17216,88.6129247458,7.41312,2.16216,7.7219999999999995,79.52,15.01,80.9242269039,131.95,87.29312,10.88216,87.9688024563,7.41312,2.16216,7.7219999999999995,79.88,8.72,80.3545443643,133.16,89.95312,10.79216,90.5982037085,7.41312,2.16216,7.7219999999999995,82.54,8.63,82.989930112,131.95,91.89312,2.9421600000000003,91.9402077918,7.41312,2.16216,7.7219999999999995,84.48,0.78,84.4836007755,133.16
2021-01-08 21:30:00,83.3388,18.6909,85.4090471101,7.4088,2.1609,7.7175,75.93,16.53,77.7084667202,132.62,83.5888,12.8309,84.5678395151,7.4088,2.1609,7.7175,76.18,10.67,76.9236069097,133.9,86.1288,15.4709,87.5072507639,7.4088,2.1609,7.7175,78.72,13.31,79.8373001798,132.62,88.1588,3.6609,88.2347788927,7.4088,2.1609,7.7175,80.75,1.5,80.7639306869,133.9
2021-01-08 22:00:00,77.20416,32.26288,83.6742239115,7.48416,2.18288,7.796,69.72,30.08,75.9321065163,135.36,82.68416,42.82288,93.1153551591,7.48416,2.18288,7.796,75.2,40.64,85.4789424361,136.62,84.90416,41.72288,94.6018768355,7.48416,2.18288,7.796,77.42,39.54,86.932548565,135.36,81.70416,16.59288,83.3720182555,7.48416,2.18288,7.796,74.22,14.41,75.6059290003,136.62
2021-01-08 22:30:00,72.71304,33.74422,80.1614531396,7.52304,2.19422,7.8365,65.19,31.55,72.4233291143,135.45,77.97304,41.58422,88.368785891,7.52304,2.19422,7.8365,70.45,39.39,80.7141536535,136.73,80.09304,42.80422,90.8135249082,7.52304,2.19422,7.8365,72.57,40.61,83.1599482924,135.45,77.02304,18.07422,79.1152710888,7.52304,2.19422,7.8365,69.5,15.88,71.2911242722,136.73
2021-01-08 23:00:00,67.94048,41.06889,79.3886802287,6.99048,2.03889,7.28175,60.95,39.03,72.3757100138,135.45,74.64048,47.16889,88.2955572974,6.99048,2.03889,7.28175,67.65,45.13,81.3218260985,136.69,76.72048,36.66889,85.0331673247,6.99048,2.03889,7.28175,69.73,34.63,77.8556985711,135.45,72.45048,25.26889,76.7306252683,6.99048,2.03889,7.28175,65.46,23.23,69.4596609551,136.69
2021-01-08 23:30:00,63.37056,49.86308,80.635938773,7.21056,2.10308,7.511,56.16,47.76,73.7222028971,135.24,71.97056,54.89308,90.5152569383,7.21056,2.10308,7.511,64.76,52.79,83.5502345897,136.46,73.95056,28.66308,79.3111434756,7.21056,2.10308,7.511,66.74,26.56,71.8307817026,135.24,68.13056,34.81308,76.5096317139,7.21056,2.10308,7.511,60.92,32.71,69.146153183,136.46
2021-01-09 00:00:00,61.19,50.445,79.3026741352,7.32,2.135,7.625,53.87,48.31,72.3590561022,135.24,69.58,54.285,88.2509922041,7.32,2.135,7.625,62.26,52.15,81.2153316807,136.52,71.49,29.295,77.2594144749,7.32,2.135,7.625,64.17,27.16,69.6810914094,135.24,65.82,35.435,74.7523352478,7.32,2.135,7.625,58.5,33.3,67.3137430247,136.52
2021-01-09 00:30:00,61.80528,50.30904,79.6924848502,7.50528,2.18904,7.818,54.3,48.12,72.5535967406,135.1,70.20528,54.34904,88.78400469,7.50528,2.18904,7.818,62.7,52.16,81.559521823,136.32,72.13528,29.18904,77.8170847359,7.50528,2.18904,7.818,64.63,27.0,70.0431074411,135.1,66.46528,35.31904,75.266646212,7.50528,2.18904,7.818,58.96,33.13,67.6304554177,136.32
2021-01-09 01:00:00,64.78384,49.09237,81.2834959716,7.65384,2.23237,7.9727500000000004,57.13,46.86,73.889759101,134.37,73.40384,54.27237,91.288629479,7.65384,2.23237,7.9727500000000004,65.75,52.04,83.8523947183,135.56,75.42384,28.51237,80.6331872331,7.65384,2.23237,7.9727500000000004,67.77,26.28,72.6870779437,134.37,69.59384,34.23237,77.5574478807,7.65384,2.23237,7.9727500000000004,61.94,32.0,69.7177423616,135.56
2021-01-09 01:30:00,65.23528,48.97404,81.5726568808,7.62528,2.22404,7.943,57.61,46.75,74.1921464847,134.25,73.87528,53.94404,91.4741299308,7.62528,2.22404,7.943,66.25,51.72,84.047729892,135.47,75.89528,28.62404,81.1136806723,7.62528,2.22404,7.943,68.27,26.4,73.1966727386,134.25,70.05528,34.17404,77.9461818552,7.62528,2.22404,7.943,62.43,31.95,70.1306452273,135.47
2021-01-09 02:00:00,63.96128,49.46329,80.8558123876,7.69128,2.24329,8.01175,56.27,47.22,73.4577518033,134.58,72.51128,54.31329,90.5970153916,7.69128,2.24329,8.01175,64.82,52.07,83.1439552824,135.79,74.48128,28.65329,79.8027073367,7.69128,2.24329,8.01175,66.79,26.41,71.821947899,134.58,68.71128,34.57329,76.9191288345,7.69128,2.24329,8.01175,61.02,32.33,69.055552275,135.79
2021-01-09 02:30:00,62.85104,49.62322,80.0794430066,7.69104,2.24322,8.0115,55.16,47.38,72.7151290998,134.93,71.35104,54.30322,89.6649910023,7.69104,2.24322,8.0115,63.66,52.06,82.2364833878,136.07,73.28104,29.10322,78.848641319,7.69104,2.24322,8.0115,65.59,26.86,70.8767077396,134.93,67.55104,34.66322,75.9255018149,7.69104,2.24322,8.0115,59.86,32.42,68.0755168912,136.07
2021-01-09 03:00:00,60.2292,50.9756,78.9054391535,7.6992,2.2456,8.02,52.53,48.73,71.6520327695,135.34,68.5392,53.4656,86.9263614791,7.6992,2.2456,8.02,60.84,51.22,79.5298308812,136.51,70.3692,30.4156,76.6611572571,7.6992,2.2456,8.02,62.67,28.17,68.7100996943,135.34,64.7792,35.9756,74.0985057069,7.6992,2.2456,8.02,57.08,33.73,66.3011259331,136.51
2021-01-09 03:30:00,58.99024,51.43757,78.2666724907,7.50024,2.18757,7.81275,51.49,49.25,71.2515445447,135.64,67.26024,53.34757,85.8481398154,7.50024,2.18757,7.81275,59.76,51.16,78.6676756997,136.77,69.07024,30.79757,75.6253156791,7.50024,2.18757,7.81275,61.57,28.61,67.8925400909,135.64,63.48024,36.36757,73.1596953121,7.50024,2.18757,7.81275,55.98,34.18,65.5898833663,136.77
2021-01-09 04:00:00,58.27056,47.80058,75.3681206549,7.51056,2.19058,7.8235,50.76,45.61,68.2411144399,135.1,65.65056,49.24058,82.0647960276,7.51056,2.19058,7.8235,58.14,47.05,74.792794439,136.26,67.25056,34.85058,75.7443116455,7.51056,2.19058,7.8235,59.74,32.66,68.0848235659,135.1,62.74056,32.53058,70.6726008029,7.51056,2.19058,7.8235,55.23,30.34,63.0148276202,136.26
2021-01-09 04:30:00,58.31408,37.82369,69.5065712826,7.38408,2.15369,7.69175,50.93,35.67,62.1788854837,133.2,63.38408,39.10369,74.4757690062,7.38408,2.15369,7.69175,56.0,36.95,67.0917468844,134.34,64.46408,46.01369,79.2014979509,7.38408,2.15369,7.69175,57.08,43.86,71.9849011946,133.2,62.81408,22.30369,66.6563067823,7.38408,2.15369,7.69175,55.43,20.15,58.9788724884,134.34
2021-01-09 05:00:00,58.06528,37.86279,69.3193162694,7.41528,2.16279,7.72425,50.65,35.7,61.9670275227,133.31,63.11528,39.21279,74.3046530781,7.41528,2.16279,7.72425,55.7,37.05,66.8968795984,134.44,64.18528,46.04279,78.9917000682,7.41528,2.16279,7.72425,56.77,43.88,71.7515665334,133.31,62.52528,22.30279,66.3839218551,7.41528,2.16279,7.72425,55.11,20.14,58.6747961224,134.44
2021-01-09 05:30:00,58.71728,37.50504,69.6731440083,7.45728,2.17504,7.768,51.26,35.33,62.2558953032,133.21,63.80728,39.34504,74.9626650647,7.45728,2.17504,7.768,56.35,37.17,67.5050472187,134.38,64.91728,45.84504,79.4733976573,7.45728,2.17504,7.768,57.46,43.67,72.1714659682,133.21,63.22728,21.95504,66.9306560374,7.45728,2.17504,7.768,55.77,19.78,59.1738227597,134.38
2021-01-09 06:00:00,57.91136,37.65873,69.0789806111,7.40136,2.15873,7.70975,50.51,35.5,61.7374286799,133.11,62.97136,38.79873,73.9644078585,7.40136,2.15873,7.70975,55.57,36.64,66.5621100928,134.26,64.09136,46.25873,79.0415873314,7.40136,2.15873,7.70975,56.69,44.1,71.8231585215,133.11,62.37136,22.15873,66.1906025313,7.40136,2.15873,7.70975,54.97,20.0,58.4953066493,134.26
2021-01-09 06:30:00,59.69768,36.69849,70.0756174833,7.29768,2.12849,7.60175,52.4,34.57,62.7761491332,132.32,64.82768,39.06849,75.689992767,7.29768,2.12849,7.60175,57.53,36.94,68.3685929356,133.53,65.95768,44.98849,79.8397130723,7.29768,2.12849,7.60175,58.66,42.86,72.6496744659,132.32,64.25768,21.33849,67.7080541329,7.29768,2.12849,7.60175,56.96,19.21,60.112109429,133.53
2021-01-09 07:00:00,61.60264,36.52952,71.619069293,6.99264,2.03952,7.284,54.61,34.49,64.589567269,132.32,66.76264,40.55952,78.1173781076,6.99264,2.03952,7.284,59.77,38.52,71.1072661547,133.53,67.92264,43.30952,80.5555680707,6.99264,2.03952,7.284,60.93,41.27,73.5912888867,132.32,66.29264,21.14952,69.5845982556,6.99264,2.03952,7.284,59.3,19.11,62.3031467905,133.53
2021-01-09 07:30:00,63.4572,35.8971,72.9069133913,6.8472,1.9971,7.1325,56.61,33.9,65.9841049041,132.01,68.7072,41.2771,80.1528434695,6.8472,1.9971,7.1325,61.86,39.28,73.27740443,133.26,69.8772,42.1271,81.5936004491,6.8472,1.9971,7.1325,63.03,40.13,74.7207989786,132.01,68.2672,20.5471,71.2923131498,6.8472,1.9971,7.1325,61.42,18.55,64.160103647,133.26
2021-01-09 08:00:00,64.63528,35.30154,73.6472548507,6.96528,2.03154,7.2555,57.67,33.27,66.5786887825,131.59,69.92528,41.76154,81.4467372351,6.96528,2.03154,7.2555,62.96,39.73,74.4475285016,132.8,71.12528,41.29154,82.2423049935,6.96528,2.03154,7.2555,64.16,39.26,75.2187024616,131.59,69.49528,20.01154,72.319123857,6.96528,2.03154,7.2555,62.53,17.98,65.063671123,132.8
2021-01-09 08:30:00,68.08056,28.16308,73.6757879157,6.97056,2.03308,7.261,61.11,26.13,66.4620869368,131.59,72.25056,35.77308,80.6216886018,6.97056,2.03308,7.261,65.28,33.74,73.4837805233,132.87,73.47056,47.51308,87.4952339148,6.97056,2.03308,7.261,66.5,45.48,80.5647590451,131.59,72.78056,12.41308,73.8315276085,6.97056,2.03308,7.261,65.81,10.38,66.6235731555,132.87
2021-01-09 09:00:00,72.76912,18.62391,75.1145448583,6.93912,2.02391,7.22825,65.83,16.6,67.8907129142,132.14,74.78912,28.16391,79.9163205914,6.93912,2.02391,7.22825,67.85,26.14,72.7112240304,133.37,76.04912,55.73391,94.2854038368,6.93912,2.02391,7.22825,69.11,53.71,87.5268884401,132.14,77.13912,2.80391,77.19006248,6.93912,2.02391,7.22825,70.2,0.78,70.2043331996,133.37
2021-01-09 09:30:00,75.98744,17.19342,77.9083097561,6.69744,1.95342,6.9765,69.29,15.24,70.946188763,131.78,78.11744,28.89342,83.2896401208,6.69744,1.95342,6.9765,71.42,26.94,76.3320378347,133.02,79.43744,54.46342,96.3149572592,6.69744,1.95342,6.9765,72.74,52.51,89.7129182448,131.78,80.50744,2.44342,80.544510655,6.69744,1.95342,6.9765,73.81,0.49,73.8116264555,133.02
2021-01-09 10:00:00,78.05096,16.68653,79.8147394932,6.81096,1.9865300000000001,7.09475,71.24,14.7,72.740824851,132.0,80.25096,29.62653,85.5450048849,6.81096,1.9865300000000001,7.09475,73.44,27.64,78.4691225897,133.18,81.60096,54.04653,97.876167058,6.81096,1.9865300000000001,7.09475,74.79,52.06,91.1251211247,132.0,82.65096,3.09653,82.7089456284,6.81096,1.9865300000000001,7.09475,75.84,1.11,75.8481225872,133.18
2021-01-09 10:30:00,79.70576,16.22793,81.3409730042,6.81576,1.98793,7.09975,72.89,14.24,74.2679587709,131.73,81.92576,29.91793,87.2176168389,6.81576,1.98793,7.09975,75.11,27.93,80.1348675671,132.97,83.29576,53.43793,98.9636094565,6.81576,1.98793,7.09975,76.48,51.45,92.1753378079,131.73,84.37576,3.49793,84.4482349719,6.81576,1.98793,7.09975,77.56,1.51,77.5746975502,132.97
2021-01-09 11:00:00,80.78312,15.95091,82.342844296,6.96312,2.03091,7.25325,73.82,13.92,75.1209611227,131.45,83.02312,30.08091,88.3045842579,6.96312,2.03091,7.25325,76.06,28.05,81.0674170058,132.63,84.40312,52.95091,99.6377716309,6.96312,2.03091,7.25325,77.44,50.92,92.6811739244,131.45,85.48312,3.80091,85.5675798522,6.96312,2.03091,7.25325,78.52,1.77,78.5399471607,132.63
2021-01-09 11:30:00,82.57464,15.29802,83.9797629614,7.12464,2.07802,7.4215,75.45,13.22,76.5994184051,131.65,84.86464,30.99802,90.34868215,7.12464,2.07802,7.4215,77.74,28.92,82.9450058774,132.84,86.29464,52.44802,100.9829673492,7.12464,2.07802,7.4215,79.17,50.37,93.8350989769,131.65,87.36464,4.62802,87.4871355769,7.12464,2.07802,7.4215,80.24,2.55,80.2805088424,132.84
2021-01-09 12:00:00,83.2196,15.35155,84.6237077394,7.2396,2.11155,7.54125,75.98,13.24,77.1249505672,131.54,85.5096,30.91155,90.9253298898,7.2396,2.11155,7.54125,78.27,28.8,83.4004370492,132.7,86.9296,52.43155,101.5175984328,7.2396,2.11155,7.54125,79.69,50.32,94.2475384294,131.54,88.0096,4.60155,88.1298130859,7.2396,2.11155,7.54125,80.77,2.49,80.808372091,132.7
2021-01-09 12:30:00,84.12824,15.36782,85.5203522973,7.15824,2.08782,7.4565,76.97,13.28,78.1072294989,131.54,86.45824,30.83782,91.7932372577,7.15824,2.08782,7.4565,79.3,28.75,84.3507705952,132.7,87.90824,52.42782,102.354945996,7.15824,2.08782,7.4565,80.75,50.34,95.1560723233,131.54,88.97824,4.52782,89.0933687064,7.15824,2.08782,7.4565,81.82,2.44,81.8563742173,132.7
2021-01-09 13:00:00,84.30944,15.56192,85.7336283333,7.30944,2.13192,7.614,77.0,13.43,78.1624263953,131.64,86.62944,30.79192,91.9391223147,7.30944,2.13192,7.614,79.32,28.66,84.3389471122,132.84,88.06944,52.71192,102.6390411686,7.30944,2.13192,7.614,80.76,50.58,95.2917310159,131.64,89.14944,4.43192,89.2595348812,7.30944,2.13192,7.614,81.84,2.3,81.8723127803,132.84
2021-01-09 13:30:00,84.78152,15.59211,86.2033643645,7.24152,2.11211,7.5432500000000005,77.54,13.48,78.7029986722,131.71,87.11152,30.78211,92.3902333191,7.24152,2.11211,7.5432500000000005,79.87,28.67,84.8598008482,132.95,88.58152,52.81211,103.130037565,7.24152,2.11211,7.5432500000000005,81.34,50.7,95.8471992288,131.71,89.66152,4.39211,89.7690302886,7.24152,2.11211,7.5432500000000005,82.42,2.2800000000000002,82.451530004,132.95
2021-01-09 14:00:00,84.49248,16.14489,86.0211407136,7.18248,2.09489,7.48175,77.31,14.05,78.576323406,132.09,86.82248,30.38489,91.9857846282,7.18248,2.09489,7.48175,79.64,28.29,84.5154051046,133.35,88.28248,53.53489,103.246214082,7.18248,2.09489,7.48175,81.1,51.44,96.0379279243,132.09,89.35248,3.86489,89.4360277341,7.18248,2.09489,7.48175,82.17,1.77,82.189061316,133.35
2021-01-09 14:30:00,83.43232,16.46651,85.0417425278,6.98232,2.03651,7.27325,76.45,14.43,77.7999190231,131.96,85.73232,29.91651,90.8021379878,6.98232,2.03651,7.27325,78.75,27.88,83.5395529076,133.26,87.17232,53.82651,102.4514838983,6.98232,2.03651,7.27325,80.19,51.79,95.4601498008,131.96,88.24232,3.39651,88.3076628564,6.98232,2.03651,7.27325,81.26,1.3599999999999999,81.2713799563,133.26
2021-01-09 15:00:00,83.13336,16.50223,84.7554077323,6.93336,2.02223,7.22225,76.2,14.48,77.5635893961,132.03,85.42336,29.88223,90.4991607887,6.93336,2.02223,7.22225,78.49,27.86,83.2878124338,133.26,86.87336,53.90223,102.2371315945,6.93336,2.02223,7.22225,79.94,51.88,95.299202515,132.03,87.96336,3.35223,88.0272125451,6.93336,2.02223,7.22225,81.03,1.33,81.0409143581,133.26
2021-01-09 15:30:00,83.12272,16.71121,84.7859134518,7.03272,2.05121,7.32575,76.09,14.66,77.4893779818,131.59,85.39272,29.45121,90.3287905347,7.03272,2.05121,7.32575,78.36,27.4,83.0123460697,132.91,86.83272,53.89121,102.1967894694,7.03272,2.05121,7.32575,79.8,51.84,95.16,131.59,87.91272,3.06121,87.9660010712,7.03272,2.05121,7.32575,80.88,1.01,80.8863060104,132.91
2021-01-09 16:00:00,84.39728,16.43254,85.9821449038,7.27728,2.12254,7.5805,77.12,14.31,78.4364105502,131.44,86.72728,29.78254,91.6985320769,7.27728,2.12254,7.5805,79.45,27.66,84.1271543558,132.71,88.15728,53.46254,103.1016449929,7.27728,2.12254,7.5805,80.88,51.34,95.7985908038,131.44,89.24728,3.48254,89.3152006786,7.27728,2.12254,7.5805,81.97,1.3599999999999999,81.9812814001,132.71
2021-01-09 16:30:00,86.71712,18.50666,88.6699236802,7.2571200000000005,2.11666,7.5595,79.46,16.39,81.1327535586,131.7,89.78712,33.54666,95.8493887046,7.2571200000000005,2.11666,7.5595,82.53,31.43,88.3122064043,132.99,91.42712,49.78666,104.1039374157,7.2571200000000005,2.11666,7.5595,84.17,47.67,96.7316794024,131.7,91.65712,5.80666,91.8408675212,7.2571200000000005,2.11666,7.5595,84.4,3.69,84.4806255895,132.99
2021-01-09 17:00:00,90.47512,24.24066,93.6661995399,7.30512,2.1306599999999998,7.6095,83.17,22.11,86.0587067065,133.55,94.24512,16.76066,95.7238860862,7.30512,2.1306599999999998,7.6095,86.94,14.63,88.1623530766,134.79,97.10512,14.32066,98.1554157092,7.30512,2.1306599999999998,7.6095,89.8,12.19,90.6235957133,133.55,95.60512,8.61066,95.9920956946,7.30512,2.1306599999999998,7.6095,88.3,6.48,88.5374519624,134.79
2021-01-09 17:30:00,93.58264,21.74202,96.0751057405,7.41264,2.16202,7.7215,86.17,19.58,88.3665394819,132.51,96.15264,3.54202,96.2178574104,7.41264,2.16202,7.7215,88.74,1.38,88.7507295745,133.8,99.16264,3.38202,99.2202964673,7.41264,2.16202,7.7215,91.75,1.22,91.7581108132,132.51,98.81264,6.20202,99.007084978,7.41264,2.16202,7.7215,91.4,4.04,91.4892430835,133.8
2021-01-09 18:00:00,94.14032,22.36676,96.7609001746,7.36032,2.14676,7.667,86.78,20.22,89.1045273822,133.23,96.62032,3.09676,96.6699341026,7.36032,2.14676,7.667,89.26,0.9500000000000001,89.2650553128,134.52,99.65032,2.9467600000000003,99.6938798051,7.36032,2.14676,7.667,92.29,0.8,92.2934672661,133.23,99.41032,6.66676,99.6336158703,7.36032,2.14676,7.667,92.05,4.52,92.1609076561,134.52
2021-01-09 18:30:00,92.60624,23.34807,95.5041782314,7.53624,2.19807,7.85025,85.07,21.15,87.6597250737,133.99,95.06624,3.8680700000000003,95.1448997754,7.53624,2.19807,7.85025,87.53,1.67,87.5459296598,135.25,98.06624,3.73807,98.1374576554,7.53624,2.19807,7.85025,90.53,1.54,90.543097473,133.99,97.81624,7.49807,98.1032000572,7.53624,2.19807,7.85025,90.28,5.3,90.4354377443,135.25
2021-01-09 19:00:00,88.71992,28.02206,93.0400991586,7.54992,2.20206,7.8645,81.17,25.82,85.1777042424,134.76,92.47992,7.52206,92.7853274492,7.54992,2.20206,7.8645,84.93,5.32,85.0964587982,136.02,95.47992,7.55206,95.7781224156,7.54992,2.20206,7.8645,87.93,5.35,88.0926069543,134.76,94.08992,11.79206,94.8259760016,7.54992,2.20206,7.8645,86.54,9.59,87.0697404383,136.02
2021-01-09 19:30:00,84.2956,36.8458,91.9965279617,7.4256,2.1658,7.735,76.87,34.68,84.3308917301,133.18,90.9056,21.0558,93.3122437036,7.4256,2.1658,7.735,83.48,18.89,85.5905514645,134.47,93.6156,19.3658,95.5976713785,7.4256,2.1658,7.735,86.19,17.2,87.8894538611,133.18,90.0556,21.2658,92.5324015737,7.4256,2.1658,7.735,82.63,19.1,84.8087666459,134.47
2021-01-09 20:00:00,81.76904,32.28597,87.9122275987,7.52904,2.19597,7.8427500000000006,74.24,30.09,80.1060902803,135.12,87.44904,42.60597,97.2759131366,7.52904,2.19597,7.8427500000000006,79.92,40.41,89.5554269712,136.32,89.83904,41.31597,98.8840861067,7.52904,2.19597,7.8427500000000006,82.31,39.12,91.1334762862,135.12,86.46904,16.69597,88.0661699676,7.52904,2.19597,7.8427500000000006,78.94,14.5,80.2606603511,136.32
2021-01-09 20:30:00,80.53784,32.76187,86.9464421225,7.61784,2.22187,7.93525,72.92,30.54,79.0570553461,135.28,86.14784,42.15187,95.9074057681,7.61784,2.22187,7.93525,78.53,39.93,88.098614064,136.49,88.47784,42.01187,97.9455225723,7.61784,2.22187,7.93525,80.86,39.79,90.1198296714,135.28,85.17784,17.15187,86.8875771993,7.61784,2.22187,7.93525,77.56,14.93,78.983912919,136.49
2021-01-09 21:00:00,78.47664,30.27402,84.1136095567,7.79664,2.27402,8.1215,70.68,28.0,76.0240909186,135.16,83.10664,38.12402,91.4338805534,7.79664,2.27402,8.1215,75.31,35.85,83.4075452222,136.35,85.11664,46.32402,96.9059194985,7.79664,2.27402,8.1215,77.32,44.05,88.9875547478,135.16,83.03664,14.47402,84.2886756181,7.79664,2.27402,8.1215,75.24,12.2,76.2226842876,136.35
2021-01-09 21:30:00,76.71888,22.21509,79.870500012,8.10888,2.36509,8.44675,68.61,19.85,71.4237677528,132.92,78.37888,29.14509,83.6222763453,8.10888,2.36509,8.44675,70.27,26.78,75.2000086436,134.06,79.60888,56.28509,97.4965903566,8.10888,2.36509,8.44675,71.5,53.92,89.5523109696,132.92,81.19888,6.31509,81.4440818904,8.10888,2.36509,8.44675,73.09,3.95,73.1966570275,134.06
2021-01-09 22:00:00,73.94712,23.54541,77.6051730773,8.24712,2.40541,8.59075,65.7,21.14,69.0173137698,133.05,75.44712,28.66541,80.7091918356,8.24712,2.40541,8.59075,67.2,26.26,72.148649329,134.21,76.70712,56.98541,95.5579364133,8.24712,2.40541,8.59075,68.46,54.58,87.5542574636,133.05,78.30712,7.64541,78.6794594336,8.24712,2.40541,8.59075,70.06,5.24,70.2556844675,134.21
2021-01-09 22:30:00,70.21352,24.60811,74.4009238421,8.39352,2.4481100000000002,8.74325,61.82,22.16,65.6717443045,133.43,71.62352,27.58811,76.7530613758,8.39352,2.4481100000000002,8.74325,63.23,25.14,68.0444891229,134.59,72.84352,58.59811,93.4875227052,8.39352,2.4481100000000002,8.74325,64.45,56.15,85.4787985409,133.43,74.40352,8.65811,74.9055849531,8.39352,2.4481100000000002,8.74325,66.01,6.21,66.3014645389,134.59
2021-01-09 23:00:00,66.78544,25.19242,71.3789396212,8.30544,2.42242,8.6515,58.48,22.77,62.7565398982,133.64,68.11544,27.11242,73.3130035168,8.30544,2.42242,8.6515,59.81,24.69,64.705735449,134.71,69.24544,59.29242,91.1620646445,8.30544,2.42242,8.6515,60.94,56.87,83.3539471171,133.64,70.83544,9.19242,71.4294067276,8.30544,2.42242,8.6515,62.53,6.77,62.8954195471,134.71
2021-01-09 23:30:00,63.6904,29.5347,70.2051675894,8.2104,2.3947,8.5525,55.48,27.14,61.7625290933,134.07,65.7404,30.4647,72.4561808147,8.2104,2.3947,8.5525,57.53,28.07,64.0127003024,135.13,66.8404,56.3247,87.4077279321,8.2104,2.3947,8.5525,58.63,53.93,79.6612942401,134.07,67.8104,13.1447,69.0726681564,8.2104,2.3947,8.5525,59.6,10.75,60.5617247112,135.13
2021-01-10 00:00:00,59.81232,40.33901,72.1439488215,7.88232,2.29901,8.21075,51.93,38.04,64.3720941092,133.51,64.52232,40.62901,76.2485818344,7.88232,2.29901,8.21075,56.64,38.33,68.3906316684,134.62,65.58232,45.07901,79.5811399715,7.88232,2.29901,8.21075,57.7,42.78,71.8290915994,133.51,64.33232,24.80901,68.9502311364,7.88232,2.29901,8.21075,56.45,22.51,60.7725480789,134.62
2021-01-10 00:30:00,60.50264,40.22827,72.6559230494,7.98264,2.32827,8.31525,52.52,37.9,64.766969977,133.36,65.26264,40.68827,76.907395583,7.98264,2.32827,8.31525,57.28,38.36,68.9382912466,134.45,66.32264,44.94827,80.1189088328,7.98264,2.32827,8.31525,58.34,42.62,72.2497058818,133.36,65.09264,24.70827,69.6243519795,7.98264,2.32827,8.31525,57.11,22.38,61.338540087,134.45
2021-01-10 01:00:00,63.75344,38.21892,74.3316013402,7.81344,2.27892,8.139,55.94,35.94,66.4903541877,132.91,68.86344,39.83892,79.556979049,7.81344,2.27892,8.139,61.05,37.56,71.6788399739,134.0,69.99344,45.12892,83.2808565242,7.81344,2.27892,8.139,62.18,42.85,75.5147329996,132.91,68.51344,22.79892,72.2072171864,7.81344,2.27892,8.139,60.7,20.52,64.0746470923,134.0
2021-01-10 01:30:00,64.37944,38.07567,74.796182661,7.93944,2.31567,8.27025,56.44,35.76,66.8150521963,132.91,69.54944,39.77567,80.1200881693,7.93944,2.31567,8.27025,61.61,37.46,72.1043944569,134.0,70.70944,45.17567,83.9086769355,7.93944,2.31567,8.27025,62.77,42.86,76.0069240267,132.91,69.16944,22.67567,72.7914654329,7.93944,2.31567,8.27025,61.23,20.36,64.5262930905,134.0
2021-01-10 02:00:00,63.41336,38.05223,73.9542185035,7.89336,2.3022299999999998,8.22225,55.52,35.75,66.0343312225,133.01,68.52336,40.01223,79.3500435744,7.89336,2.3022299999999998,8.22225,60.63,37.71,71.4005672246,134.12,69.68336,45.19223,83.0548512326,7.89336,2.3022299999999998,8.22225,61.79,42.89,75.2167281926,133.01,68.14336,22.58223,71.7877052417,7.89336,2.3022299999999998,8.22225,60.25,20.28,63.571541589,134.12
2021-01-10 02:30:00,62.29088,38.74984,73.3600969956,8.09088,2.35984,8.428,54.2,36.39,65.2830154022,133.36,67.32088,40.31984,78.4715896462,8.09088,2.35984,8.428,59.23,37.96,70.3502274339,134.38,68.46088,45.38984,82.1409134695,8.09088,2.35984,8.428,60.37,43.03,74.1358064635,133.36,66.96088,23.20984,70.8692889988,8.09088,2.35984,8.428,58.87,20.85,62.4531776613,134.38
2021-01-10 03:00:00,61.4348,39.06265,72.8019592873,8.1348,2.37265,8.47375,53.3,36.69,64.7073882953,133.49,66.3848,40.42265,77.7234347161,8.1348,2.37265,8.47375,58.25,38.05,69.5763249964,134.51,67.5048,45.43265,81.3696731532,8.1348,2.37265,8.47375,59.37,43.06,73.3413969052,133.49,66.0448,23.50265,70.1019982887,8.1348,2.37265,8.47375,57.91,21.13,61.6445050268,134.51
2021-01-10 03:30:00,60.658,39.214,72.2297082924,7.968,2.324,8.3,52.69,36.89,64.3203560314,133.7,65.598,40.474,77.0794543312,7.968,2.324,8.3,57.63,38.15,69.1132360695,134.73,66.698,45.614,80.8038377801,7.968,2.324,8.3,58.73,43.29,72.9605167197,133.7,65.238,23.584,69.3700345971,7.968,2.324,8.3,57.27,21.26,61.0887919344,134.73
2021-01-10 04:00:00,59.49464,39.45802,71.3901080756,7.84464,2.28802,8.1715,51.65,37.17,63.6343570723,134.16,64.41464,40.47802,76.0770395681,7.84464,2.28802,8.1715,56.57,38.19,68.2542379637,135.18,65.46464,46.02802,80.026231421,7.84464,2.28802,8.1715,57.62,43.74,72.3412192322,134.16,64.04464,23.71802,68.2953906604,7.84464,2.28802,8.1715,56.2,21.43,60.147193617,135.18
2021-01-10 04:30:00,58.22592,39.66381,70.4519381108,7.79592,2.27381,8.12075,50.43,37.39,62.7789534796,134.29,63.06592,40.35381,74.8714915503,7.79592,2.27381,8.12075,55.27,38.08,67.1182486363,135.28,64.09592,46.29381,79.0658194479,7.79592,2.27381,8.12075,56.3,44.02,71.4664284822,134.29,62.68592,23.89381,67.0853092902,7.79592,2.27381,8.12075,54.89,21.62,58.9943768507,135.28
2021-01-10 05:00:00,57.1892,39.9331,69.7513947692,7.7592,2.2631,8.0825,49.43,37.67,62.1478382569,134.36,61.9792,40.1131,73.8273799092,7.7592,2.2631,8.0825,54.22,37.85,66.1243593542,135.36,62.9892,46.5731,78.337047176,7.7592,2.2631,8.0825,55.23,44.31,70.8076902603,134.36,61.6092,24.1731,66.1818123675,7.7592,2.2631,8.0825,53.85,21.91,58.1366545305,135.36
2021-01-10 05:30:00,57.03352,39.93311,69.6238154503,7.79352,2.27311,8.11825,49.24,37.66,61.990750923,134.44,61.81352,40.18311,73.7264781748,7.79352,2.27311,8.11825,54.02,37.91,65.9949126827,135.43,62.81352,46.55311,78.1839519688,7.79352,2.27311,8.11825,55.02,44.28,70.6251994687,134.44,61.42352,24.14311,65.9980194374,7.79352,2.27311,8.11825,53.63,21.87,57.917819365,135.43
2021-01-10 06:00:00,57.072,39.83225,69.5975669407,8.202,2.39225,8.54375,48.87,37.44,61.5632235998,134.23,61.792,40.34225,73.795314208,8.202,2.39225,8.54375,53.59,37.95,65.6665104905,135.28,62.792,46.45225,78.106637324,8.202,2.39225,8.54375,54.59,44.06,70.1523463613,134.23,61.462,24.09225,66.0152554646,8.202,2.39225,8.54375,53.26,21.7,57.5110215524,135.28
2021-01-10 06:30:00,58.64136,38.93498,70.3899266248,7.97136,2.32498,8.3035,50.67,36.61,62.511926862,133.76,63.49136,40.59498,75.3598380827,7.97136,2.32498,8.3035,55.52,38.27,67.4319160339,134.81,64.53136,45.46498,78.9389690194,7.97136,2.32498,8.3035,56.56,43.14,71.1343320767,133.76,63.11136,23.27498,67.2663991533,7.97136,2.32498,8.3035,55.14,20.95,58.9857787946,134.81
2021-01-10 07:00:00,59.856,38.268,71.0435117375,8.016,2.338,8.35,51.84,35.93,63.0741666612,133.36,64.766,40.878,76.5875031582,8.016,2.338,8.35,56.75,38.54,68.5995196776,134.44,65.816,44.758,79.5928666402,8.016,2.338,8.35,57.8,42.42,71.6958604105,133.36,64.396,22.678,68.2725164323,8.016,2.338,8.35,56.38,20.34,59.9368000481,134.44
2021-01-10 07:30:00,61.19,37.405,71.7171536315,8.04,2.345,8.375,53.15,35.06,63.6720197575,132.93,66.21,40.735,77.7374062148,8.04,2.345,8.375,58.17,38.39,69.6960615817,134.04,67.29,44.415,80.6265237065,8.04,2.345,8.375,59.25,42.07,72.6666870031,132.93,65.8,21.895,69.347177484,8.04,2.345,8.375,57.76,19.55,60.978849612,134.04
2021-01-10 08:00:00,61.7804,36.6297,71.8230655587,8.5704,2.4997,8.9275,53.21,34.13,63.2151959579,132.93,66.8804,40.4797,78.1766846077,8.5704,2.4997,8.9275,58.31,37.98,69.5883359479,134.04,67.9504,44.9697,81.4833159503,8.5704,2.4997,8.9275,59.38,42.47,73.0046936847,132.93,66.3904,21.1197,69.668694119,8.5704,2.4997,8.9275,57.82,18.62,60.7441914919,134.04
2021-01-10 08:30:00,63.76856,36.03958,73.248075545,8.39856,2.44958,8.7485,55.37,33.59,64.7620645131,132.8,69.00856,40.86958,80.2028922337,8.39856,2.44958,8.7485,60.61,38.42,71.7611907649,133.91,70.13856,44.32958,82.9730634715,8.39856,2.44958,8.7485,61.74,41.88,74.6040347434,132.8,68.48856,20.53958,71.5021482016,8.39856,2.44958,8.7485,60.09,18.09,62.7539337412,133.91
2021-01-10 09:00:00,66.91416,35.92163,75.9464831994,8.71416,2.54163,9.07725,58.2,33.38,67.0929534303,132.09,72.16416,41.70163,83.3468171748,8.71416,2.54163,9.07725,63.45,39.16,74.561438425,133.22,73.34416,42.76163,84.8994864906,8.71416,2.54163,9.07725,64.63,40.22,76.1228303467,132.09,71.79416,20.59163,74.688798599,8.71416,2.54163,9.07725,63.08,18.05,65.6116521664,133.22
2021-01-10 09:30:00,70.3028,34.0529,78.1158350544,8.5128,2.4829,8.8675,61.79,31.57,69.3878159333,131.53,75.8928,41.3429,86.4231014964,8.5128,2.4829,8.8675,67.38,38.86,77.7828001553,132.63,77.1228,42.3729,87.996527967,8.5128,2.4829,8.8675,68.61,39.89,79.3633681241,131.53,75.3828,18.8229,77.697285025,8.5128,2.4829,8.8675,66.87,16.34,68.8374353096,132.63
2021-01-10 10:00:00,74.63872,28.75796,79.9872413989,8.59872,2.50796,8.957,66.04,26.25,71.0657730557,131.65,79.30872,38.24796,88.0498694616,8.59872,2.50796,8.957,70.71,35.74,79.2291089184,132.74,80.58872,45.77796,92.6831344582,8.59872,2.50796,8.957,71.99,43.27,83.9931723416,131.65,79.68872,13.05796,80.7514855257,8.59872,2.50796,8.957,71.09,10.55,71.8685647554,132.74
2021-01-10 10:30:00,78.62888,18.54259,80.7856943646,8.64888,2.52259,9.00925,69.98,16.02,71.7902556062,132.12,80.57888,29.83259,85.9240323086,8.64888,2.52259,9.00925,71.93,27.31,76.9399831037,133.22,81.89888,54.93259,98.6154956858,8.64888,2.52259,9.00925,73.25,52.41,90.0686993356,132.12,83.16888,2.80259,83.2160868532,8.64888,2.52259,9.00925,74.52,0.28,74.5205260314,133.22
2021-01-10 11:00:00,80.73448,17.95089,82.7060500366,9.05448,2.64089,9.43175,71.68,15.31,73.2967836948,131.81,82.72448,30.36089,88.1199366367,9.05448,2.64089,9.43175,73.67,27.72,78.7125612593,132.95,84.07448,54.21089,100.0366871796,9.05448,2.64089,9.43175,75.02,51.57,91.0355166954,131.81,85.34448,3.05089,85.3989941174,9.05448,2.64089,9.43175,76.29,0.41000000000000003,76.2911017092,132.95
2021-01-10 11:30:00,82.48896,17.51928,84.3288425961,9.52896,2.77928,9.926,72.96,14.74,74.4340594083,131.66,84.47896,30.94928,89.9697316613,9.52896,2.77928,9.926,74.95,28.17,80.069041458,132.86,85.85896,53.66928,101.2529141704,9.52896,2.77928,9.926,76.33,50.89,91.7390919946,131.66,87.14896,3.74928,87.2295725634,9.52896,2.77928,9.926,77.62,0.97,77.6260607013,132.86
2021-01-10 12:00:00,84.71024,14.52757,85.9469315971,9.42024,2.74757,9.81275,75.29,11.78,76.2059872976,131.45,85.15024,12.30757,86.0351070864,9.42024,2.74757,9.81275,75.73,9.56,76.3310323525,132.59,87.13024,31.90757,92.7888557197,9.42024,2.74757,9.81275,77.71,29.16,83.0009018023,131.45,89.49024,7.03757,89.7665329996,9.42024,2.74757,9.81275,80.07,4.29,80.1848427073,132.59
2021-01-10 12:30:00,86.25792,20.90981,88.7561204479,9.18792,2.67981,9.57075,77.07,18.23,79.1967032142,132.52,88.35792000000001,10.26981,88.9527460181,9.18792,2.67981,9.57075,79.17,7.59,79.5329931538,133.69,90.30792,16.99981,91.8940365571,9.18792,2.67981,9.57075,81.12,14.32,82.3742484032,132.52,91.10792,9.62981,91.6154262521,9.18792,2.67981,9.57075,81.92,6.95,82.2142864714,133.69
2021-01-10 13:00:00,86.73456,26.66883,90.7419990521,8.70456,2.53883,9.06725,78.03,24.13,81.6758091481,133.76,90.51456,13.47883,91.5126462854,8.70456,2.53883,9.06725,81.81,10.94,82.5382317475,134.97,92.29456,11.10883,92.9607008879,8.70456,2.53883,9.06725,83.59,8.57,84.0281678962,133.76,91.61456,11.09883,92.2844062199,8.70456,2.53883,9.06725,82.91,8.56,83.3507150539,134.97
2021-01-10 13:30:00,87.79048,26.53014,91.7115952704,8.64048,2.52014,9.0005,79.15,24.01,82.7115626742,133.66,91.61048,13.36014,92.5795516659,8.64048,2.52014,9.0005,82.97,10.84,83.6751247385,134.89,93.41048,11.14014,94.0724215328,8.64048,2.52014,9.0005,84.77,8.62,85.2071434799,133.66,92.71048,10.98014,93.3584306651,8.64048,2.52014,9.0005,84.07,8.46,84.4945945017,134.89
2021-01-10 14:00:00,87.55272,26.67496,91.5261288944,8.14272,2.37496,8.482,79.41,24.3,83.044795743,133.66,91.40272,13.05496,92.3303265672,8.14272,2.37496,8.482,83.26,10.68,83.9421824829,134.89,93.20272,11.18496,93.8714565009,8.14272,2.37496,8.482,85.06,8.81,85.515026165,133.66,92.48272,11.11496,93.148246545,8.14272,2.37496,8.482,84.34,8.74,84.7916458149,134.89
2021-01-10 14:30:00,86.72648,27.89939,91.103558084,8.22648,2.39939,8.56925,78.5,25.5,82.5378700961,134.02,90.44648,13.46939,91.4439183946,8.22648,2.39939,8.56925,82.22,11.07,82.9618785949,135.25,92.22648,10.90939,92.8694697054,8.22648,2.39939,8.56925,84.0,8.51,84.4299715741,134.02,91.60648,12.25939,92.4231563038,8.22648,2.39939,8.56925,83.38,9.86,83.9609671216,135.25
2021-01-10 15:00:00,86.53384,28.38237,91.0695579871,8.37384,2.44237,8.72275,78.16,25.94,82.3521050126,134.15,90.16384,13.70237,91.1990843548,8.37384,2.44237,8.72275,81.79,11.26,82.561441969,135.35,91.96384,10.80237,92.5961071815,8.37384,2.44237,8.72275,83.59,8.36,84.0070098266,134.15,91.43384,12.73237,92.3160892963,8.37384,2.44237,8.72275,83.06,10.29,83.6949681881,135.35
2021-01-10 15:30:00,87.0352,28.4611,91.5705206508,8.8152,2.5711,9.1825,78.22,25.89,82.3933280066,133.8,90.6152,13.7211,91.6481481332,8.8152,2.5711,9.1825,81.8,11.15,82.5564201016,135.04,92.4252,10.9411,93.0705391853,8.8152,2.5711,9.1825,83.61,8.37,84.0279060789,133.8,91.9152,12.8811,92.8133973532,8.8152,2.5711,9.1825,83.1,10.31,83.7371249805,135.04
2021-01-10 16:00:00,89.09288,27.29334,93.1797600075,8.34288,2.4333400000000003,8.6905,80.75,24.86,84.4901301928,133.68,92.84288,14.16334,93.9169876362,8.34288,2.4333400000000003,8.6905,84.5,11.73,85.3102742933,134.88,94.68288,10.17334,95.2278562809,8.34288,2.4333400000000003,8.6905,86.34,7.74,86.6862342013,133.68,94.09288,11.71334,94.8191562958,8.34288,2.4333400000000003,8.6905,85.75,9.28,86.2506863741,134.88
2021-01-10 16:30:00,91.8972,26.27835,95.5805788147,8.2572,2.40835,8.60125,83.64,23.87,86.9794602191,133.15,95.7372,15.12835,96.9251176814,8.2572,2.40835,8.60125,87.48,12.72,88.3999366516,134.36,97.5772,8.99835,97.9912254366,8.2572,2.40835,8.60125,89.32,6.59,89.5627740749,133.15,97.0372,10.80835,97.6372808591,8.2572,2.40835,8.60125,88.78,8.4,89.1765013891,134.36
2021-01-10 17:00:00,95.81752,25.01636,99.0293663849,8.14752,2.37636,8.487,87.67,22.64,90.5461125615,133.62,99.81752,16.52636,101.1763701355,8.14752,2.37636,8.487,91.67,14.15,92.7556542751,134.79,101.68752,7.66636,101.9760991576,8.14752,2.37636,8.487,93.54,5.29,93.6894641889,133.62,101.12752,9.39636,101.5631177278,8.14752,2.37636,8.487,92.98,7.02,93.2446287997,134.79
2021-01-10 17:30:00,96.81528,25.11529,100.0198791904,8.55528,2.4952900000000002,8.91175,88.26,22.62,91.1125238373,133.93,100.77528,16.87529,102.1784344745,8.55528,2.4952900000000002,8.91175,92.22,14.38,93.3344138033,135.16,102.64528,7.63529,102.9288645603,8.55528,2.4952900000000002,8.91175,94.09,5.14,94.2302907774,133.93,102.14528,9.42529,102.579209969,8.55528,2.4952900000000002,8.91175,93.59,6.93,93.8462199558,135.16
2021-01-10 18:00:00,95.49544,25.42617,98.8224123449,8.69544,2.5361700000000003,9.05775,86.8,22.89,89.7674334043,134.03,99.44544,16.32617,100.7766806541,8.69544,2.5361700000000003,9.05775,90.75,13.79,91.7917567105,135.16,101.29544,8.29617,101.6346033665,8.69544,2.5361700000000003,9.05775,92.6,5.76,92.7789717555,134.03,100.76544,9.71617,101.2327904281,8.69544,2.5361700000000003,9.05775,92.07,7.18,92.3495387103,135.16
2021-01-10 18:30:00,92.68144,26.35042,96.3545222325,8.88144,2.59042,9.2515,83.8,23.76,87.1032582628,134.79,96.63144,14.72042,97.7462324668,8.88144,2.59042,9.2515,87.75,12.13,88.5844196233,136.0,98.46144,10.26042,98.9946028097,8.88144,2.59042,9.2515,89.58,7.67,89.9077599543,134.79,97.83144,10.52042,98.3954769766,8.88144,2.59042,9.2515,88.95,7.93,89.302784951,136.0
2021-01-10 19:00:00,87.75904,32.25972,93.5004739892,9.11904,2.65972,9.499,78.64,29.6,84.0262435195,133.81,93.41904,18.11972,95.1600824264,9.11904,2.65972,9.499,84.3,15.46,85.7059017804,135.0,94.98904,6.95972,95.2436634249,9.11904,2.65972,9.499,85.87,4.3,85.9775953374,133.81,93.49904,16.18972,94.8903446859,9.11904,2.65972,9.499,84.38,13.53,85.4578568652,135.0
2021-01-10 19:30:00,86.90184,23.58887,90.0464579162,9.32184,2.71887,9.71025,77.58,20.87,80.3381185988,132.29,89.77184,8.00887,90.1283820761,9.32184,2.71887,9.71025,80.45,5.29,80.6237347188,133.53,91.13184,17.67887,92.8307853369,9.32184,2.71887,9.71025,81.81,14.96,83.1665659986,132.29,92.01184,7.83887,92.3451492124,9.32184,2.71887,9.71025,82.69,5.12,82.8483584629,133.53
2021-01-10 20:00:00,83.14368,24.97524,86.8137900163,9.34368,2.7252400000000003,9.733,73.8,22.25,77.0811423112,133.14,86.72368,37.64524,94.5418466469,9.34368,2.7252400000000003,9.733,77.38,34.92,84.8944686066,134.29,88.56368,47.29524,100.4010216173,9.34368,2.7252400000000003,9.733,79.22,44.57,90.8971578214,133.14,87.82368,9.44524,88.3301269522,9.34368,2.7252400000000003,9.733,78.48,6.72,78.7671809829,134.29
2021-01-10 20:30:00,82.01552,26.00536,86.039666838,9.99552,2.91536,10.412,72.02,23.09,75.6308700201,133.14,85.51552,37.31536,93.3024128991,9.99552,2.91536,10.412,75.52,34.4,82.9857240735,134.29,87.34552,47.48536,99.4188074682,9.99552,2.91536,10.412,77.35,44.57,89.2720975445,133.14,86.62552,10.42536,87.2506094328,9.99552,2.91536,10.412,76.63,7.51,76.9971233229,134.29
2021-01-10 21:00:00,79.27456,27.55508,83.9269819367,11.43456,3.33508,11.911,67.84,24.22,72.0338392702,133.14,82.57456,37.05508,90.5076621784,11.43456,3.33508,11.911,71.14,33.72,78.7269839382,134.24,84.29456,48.59508,97.298790567,11.43456,3.33508,11.911,72.86,45.26,85.7732312554,133.14,83.69456,12.01508,84.5525961813,11.43456,3.33508,11.911,72.26,8.68,72.7794613885,134.24
2021-01-10 21:30:00,76.06984,29.22412,81.4903046221,12.69984,3.70412,13.229,63.37,25.52,68.3156446211,133.64,79.20984,36.45412,87.1957660543,12.69984,3.70412,13.229,66.51,32.75,74.135973724,134.81,80.80984,50.53412,95.3096402522,12.69984,3.70412,13.229,68.11,46.83,82.6560403116,133.64,80.29984,13.59412,81.442399293,12.69984,3.70412,13.229,67.6,9.89,68.3196318784,134.81
2021-01-10 22:00:00,72.71184,30.66262,78.9126602102,14.51184,4.23262,15.1165,58.2,26.43,63.920144712,133.76,75.77184,35.64262,83.7363009539,14.51184,4.23262,15.1165,61.26,31.41,68.8431238396,134.93,77.27184,52.56262,93.4546214922,14.51184,4.23262,15.1165,62.76,48.33,79.2124137999,133.76,76.73184,15.02262,78.1885821681,14.51184,4.23262,15.1165,62.22,10.79,63.1486539841,134.93
2021-01-10 22:30:00,68.4568,30.884900000000002,75.1013349698,15.3768,4.4849,16.0175,53.08,26.4,59.2827664672,133.36,71.4668,33.9249,79.1100647342,15.3768,4.4849,16.0175,56.09,29.44,63.3466786817,134.48,72.8368,54.4249,90.9245246028,15.3768,4.4849,16.0175,57.46,49.94,76.1292007051,133.36,72.2368,15.3349,73.846560057,15.3768,4.4849,16.0175,56.86,10.85,57.8859404346,134.48
2021-01-10 23:00:00,64.92848,32.06414,72.4142015702,15.88848,4.63414,16.5505,49.04,27.43,56.1900925431,134.2,67.68848,34.29414,75.8802896874,15.88848,4.63414,16.5505,51.8,29.66,59.6904984064,135.3,68.97848,55.35414,88.4427018937,15.88848,4.63414,16.5505,53.09,50.72,73.4238823544,134.2,68.55848,16.31414,70.4728057044,15.88848,4.63414,16.5505,52.67,11.68,53.9495254845,135.3
2021-01-10 23:30:00,61.5768,32.3699,69.5666063873,13.5768,3.9599,14.1425,48.0,28.41,55.7774873941,134.26,64.3068,33.2199,72.3804274804,13.5768,3.9599,14.1425,50.73,29.26,58.5634741114,135.43,65.5968,55.1699,85.712648053,13.5768,3.9599,14.1425,52.02,51.21,72.9968800703,134.26,65.1568,16.6199,67.2430640457,13.5768,3.9599,14.1425,51.58,12.66,53.1109404925,135.43
2021-01-11 00:00:00,58.782,34.24975,68.0321166734,14.262,4.15975,14.85625,44.52,30.09,53.7348908997,134.74,61.562,33.85975,70.2592521599,14.262,4.15975,14.85625,47.3,29.7,55.8514100091,135.94,62.842,55.56975,83.8875084805,14.262,4.15975,14.85625,48.58,51.41,70.7319199513,134.74,62.272,18.02975,64.8295755737,14.262,4.15975,14.85625,48.01,13.87,49.9733629047,135.94
2021-01-11 00:30:00,57.76432,47.06251,74.509036449,14.85432,4.33251,15.47325,42.91,42.73,60.5567584998,133.26,63.65432,47.02251,79.1390478927,14.85432,4.33251,15.47325,48.8,42.69,64.8373048484,134.48,64.96432,40.66251,76.6407371609,14.85432,4.33251,15.47325,50.11,36.33,61.89411119,133.26,61.76432,32.05251,69.5858794754,14.85432,4.33251,15.47325,46.91,27.72,54.4880399721,134.48
2021-01-11 01:00:00,60.6776,46.07055,76.1857382918,15.5676,4.54055,16.21625,45.11,41.53,61.3160093287,132.46,66.6976,46.97055,81.576972321,15.5676,4.54055,16.21625,51.13,42.43,66.4423193454,133.67,68.0376,40.28055,79.0672986895,15.5676,4.54055,16.21625,52.47,35.74,63.4858133759,132.46,64.7776,31.21055,71.904352393,15.5676,4.54055,16.21625,49.21,26.67,55.9724307137,133.67
2021-01-11 01:30:00,61.46864,46.95252,77.3494204102,16.56864,4.83252,17.259,44.9,42.12,61.5638237929,132.77,67.43864,47.75252,82.6333669373,16.56864,4.83252,17.259,50.87,42.92,66.5573684876,133.97,68.75864,40.38252,79.7401937306,16.56864,4.83252,17.259,52.19,35.55,63.147435419,132.77,65.56864,32.04252,72.9792411539,16.56864,4.83252,17.259,49.0,27.21,56.0480517057,133.97
2021-01-11 02:00:00,60.59784,47.14312,76.7761159216,16.46784,4.80312,17.154,44.13,42.34,61.1566226994,133.36,66.53784,48.04312,82.0696383031,16.46784,4.80312,17.154,50.07,43.24,66.1566512151,134.57,67.83784,40.72312,79.1223422201,16.46784,4.80312,17.154,51.37,35.92,62.6827193092,133.36,64.66784,32.08312,72.1890304631,16.46784,4.80312,17.154,48.2,27.28,55.3844599143,134.57
2021-01-11 02:30:00,59.63608,46.93969,75.8933233892,15.97608,4.65969,16.641750000000002,43.66,42.28,60.7765908883,133.21,65.54608,47.83969,81.1475479769,15.97608,4.65969,16.641750000000002,49.57,43.18,65.7396174312,134.36,66.81608,40.51969,78.1423945388,15.97608,4.65969,16.641750000000002,50.84,35.86,62.2145095617,133.21,63.67608,31.87969,71.2106579008,15.97608,4.65969,16.641750000000002,47.7,27.22,54.9201092497,134.36
2021-01-11 03:00:00,59.02552,47.74911,75.9209425459,17.34552,5.05911,18.06825,41.68,42.69,59.6628737156,133.56,64.75552,48.48911,80.8979057767,17.34552,5.05911,18.06825,47.41,43.43,64.2952019983,134.74,65.98552,41.07911,77.7276149645,17.34552,5.05911,18.06825,48.64,36.02,60.5251187525,133.56,62.94552,32.63911,70.9045131826,17.34552,5.05911,18.06825,45.6,27.58,53.291804247900004,134.74
2021-01-11 03:30:00,58.30176,48.26843,75.6897387614,19.57176,5.70843,20.38725,38.73,42.56,57.5444741048,133.1,63.81176,48.43843,80.1138078933,19.57176,5.70843,20.38725,44.24,42.73,61.5063452011,134.27,64.96176,41.84843,77.2743253336,19.57176,5.70843,20.38725,45.39,36.14,58.0202697339,133.1,62.06176,33.26843,70.4162657982,19.57176,5.70843,20.38725,42.49,27.56,50.6453719505,134.27
2021-01-11 04:00:00,57.38664,48.11277,74.8870154804,18.38664,5.36277,19.15275,39.0,42.75,57.8667650729,133.48,62.94664,48.41277,79.410803965,18.38664,5.36277,19.15275,44.56,43.05,61.9588258443,134.63,64.12664,41.65277,76.4668503756,18.38664,5.36277,19.15275,45.74,36.29,58.3875988546,133.48,61.16664,33.01277,69.5068401811,18.38664,5.36277,19.15275,42.78,27.65,50.9377158891,134.63
2021-01-11 04:30:00,57.07592,47.54256,74.2829432319,17.42592,5.08256,18.152,39.65,42.46,58.094527281,133.12,62.68592,48.01256,78.9603095485,17.42592,5.08256,18.152,45.26,42.93,62.3815076766,134.3,63.86592,41.07256,75.9329370063,17.42592,5.08256,18.152,46.44,35.99,58.7533292674,133.12,60.88592,32.52256,69.0276188435,17.42592,5.08256,18.152,43.46,27.44,51.3977159026,134.3
2021-01-11 05:00:00,57.68192,47.67306,74.8326435765,19.62192,5.72306,20.4395,38.06,41.95,56.6424408019,132.84,63.11192,48.77306,79.7616814507,19.62192,5.72306,20.4395,43.49,43.05,61.1938117786,134.01,64.25192,41.26306,76.3606531157,19.62192,5.72306,20.4395,44.63,35.54,57.0519806843,132.84,61.38192,32.68306,69.5407974778,19.62192,5.72306,20.4395,41.76,26.96,49.706530758,134.01
2021-01-11 05:30:00,58.9792,47.4631,75.7052963421,19.999200000000002,5.8331,20.8325,38.98,41.63,57.030669819,132.99,64.4292,49.6831,81.3605078539,19.999200000000002,5.8331,20.8325,44.43,43.85,62.4247338801,134.15,65.5992,40.6931,77.1957474752,19.999200000000002,5.8331,20.8325,45.6,34.86,57.3984285499,132.99,62.7692,32.4331,70.653226708,19.999200000000002,5.8331,20.8325,42.77,26.6,50.3669822404,134.15
2021-01-11 06:00:00,61.18296,46.26378,76.7052275549,18.73296,5.46378,19.5135,42.45,40.8,58.8782005499,133.61,66.93296,50.53378,83.8670618029,18.73296,5.46378,19.5135,48.2,45.07,65.9889755944,134.78,68.22296,39.82378,78.99560573,18.73296,5.46378,19.5135,49.49,34.36,60.2483999788,133.61,65.17296,31.03378,72.1845566326,18.73296,5.46378,19.5135,46.44,25.57,53.0141349076,134.78
2021-01-11 06:30:00,67.00752,45.75886,81.1411178445,18.16752,5.29886,18.924500000000002,48.84,40.46,63.4220561004,133.61,73.14752,36.74886,81.8598704705,18.16752,5.29886,18.924500000000002,54.98,31.45,63.3395839898,134.85,74.68752,22.54886,78.0171566455,18.16752,5.29886,18.924500000000002,56.52,17.25,59.0937636304,133.61,71.37752,30.56886,77.6479591686,18.16752,5.29886,18.924500000000002,53.21,25.27,58.9056618671,134.85
