Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-11 07:00:00,72.60248,38.92114,82.3770310284,18.31248,5.34114,19.0755,54.29,33.58,63.8358872422,132.94,77.55248,21.27114,80.4167181067,18.31248,5.34114,19.0755,59.24,15.93,61.3444577774,134.13,78.94248,9.04114,79.4585260438,18.31248,5.34114,19.0755,60.63,3.7,60.7427929881,132.94,77.29248,23.43114,80.7659939965,18.31248,5.34114,19.0755,58.98,18.09,61.6918835829,134.13
2021-01-11 07:30:00,80.3436,26.7948,84.6938921529,19.3536,5.6448,20.16,60.99,21.15,64.5530990736,133.84,82.6136,12.9448,83.6216165354,19.3536,5.6448,20.16,63.26,7.3,63.6798052761,135.02,84.0536,18.3548,86.0343324261,19.3536,5.6448,20.16,64.7,12.71,65.9365915103,133.84,84.7536,10.4348,85.3935463838,19.3536,5.6448,20.16,65.4,4.79,65.5751789933,135.02
2021-01-11 08:00:00,85.35496,22.05978,88.1595320442,19.16496,5.58978,19.9635,66.19,16.47,68.2083352678,134.33,86.82496,12.54978,87.7272515074,19.16496,5.58978,19.9635,67.66,6.96,68.0170361013,135.48,88.26496,18.75978,90.2365364442,19.16496,5.58978,19.9635,69.1,13.17,70.3438618502,134.33,89.80496,6.19978,90.0187097922,19.16496,5.58978,19.9635,70.64,0.61,70.6426337278,135.48
2021-01-11 08:30:00,89.71152,19.68461,91.8457440035,18.70152,5.45461,19.48075,71.01,14.23,72.4217715884,133.49,91.29152,14.22461,92.3930795761,18.70152,5.45461,19.48075,72.59,8.77,73.1178569161,134.68,92.75152,16.54461,94.21554321,18.70152,5.45461,19.48075,74.05,11.09,74.8758345529,133.49,94.36152,7.43461,94.6539480559,18.70152,5.45461,19.48075,75.66,1.98,75.6859035752,134.68
2021-01-11 09:00:00,92.43752,17.22511,94.0287164555,17.77752,5.18511,18.51825,74.66,12.04,75.62458066,133.18,94.26752,14.635110000000001,95.3968121672,17.77752,5.18511,18.51825,76.49,9.45,77.0715420892,134.34,95.69752,15.50511,96.9454680233,17.77752,5.18511,18.51825,77.92,10.32,78.6004376578,133.18,97.22752,9.30511,97.6717754393,17.77752,5.18511,18.51825,79.45,4.12,79.5567526989,134.34
2021-01-11 09:30:00,94.40104,18.16447,96.1327432432,21.58104,6.2944700000000005,22.48025,72.82,11.87,73.7810903958,133.53,96.14104,16.04447,97.4706345002,21.58104,6.2944700000000005,22.48025,74.56,9.75,75.1947877183,134.78,97.57104,16.38447,98.9371452179,21.58104,6.2944700000000005,22.48025,75.99,10.09,76.6569514134,133.53,99.13104,10.67447,99.70409922,21.58104,6.2944700000000005,22.48025,77.55,4.38,77.6735920374,134.78
2021-01-11 10:00:00,94.70808,17.04444,96.2295866779,19.55808,5.70444,20.373,75.15,11.34,76.0007769697,133.59,96.43808,16.01444,97.7587109295,19.55808,5.70444,20.373,76.88,10.31,77.5682312548,134.78,97.88808,15.23444,99.0664643974,19.55808,5.70444,20.373,78.33,9.53,78.907602929,133.59,99.52808,10.62444,100.0935434171,19.55808,5.70444,20.373,79.97,4.92,80.1212038102,134.78
2021-01-11 10:30:00,95.63768,17.24099,97.1793062949,21.63768,6.31099,22.53925,74.0,10.93,74.8028401867,133.59,97.34768,17.03099,98.8262385289,21.63768,6.31099,22.53925,75.71,10.72,76.4651718104,134.78,98.75768,15.46099,99.960600092,21.63768,6.31099,22.53925,77.12,9.15,77.6609097294,133.59,100.40768,11.68099,101.0848541096,21.63768,6.31099,22.53925,78.77,5.37,78.9528327548,134.78
2021-01-11 11:00:00,95.89328,17.88429,97.5467527802,23.84328,6.95429,24.83675,72.05,10.93,72.8743260689,133.14,97.39328,18.24429,99.0873609839,23.84328,6.95429,24.83675,73.55,11.29,74.4114682022,134.28,98.81328,15.38429,100.0037033472,23.84328,6.95429,24.83675,74.97,8.43,75.4424668208,133.14,100.58328,12.23429,101.3245975436,23.84328,6.95429,24.83675,76.74,5.28,76.9214274439,134.28
2021-01-11 11:30:00,96.25768,18.82599,98.0813889505,24.15768,7.04599,25.16425,72.1,11.78,73.0559949628,133.4,97.70768,18.87599,99.5142890718,24.15768,7.04599,25.16425,73.55,11.83,74.4953112619,134.63,99.12768,15.00599,100.2570530091,24.15768,7.04599,25.16425,74.97,7.96,75.3913953976,133.4,100.94768,11.50599,101.6012888858,24.15768,7.04599,25.16425,76.79,4.46,76.9194104242,134.63
2021-01-11 12:00:00,96.25184,19.59762,98.2266939943,24.95184,7.27762,25.9915,71.3,12.32,72.3565643187,133.84,97.58184,19.51762,99.5145868114,24.95184,7.27762,25.9915,72.63,12.24,73.654154669,135.04,99.00184,14.94762,100.1239015772,24.95184,7.27762,25.9915,74.05,7.67,74.4461644412,133.84,100.90184,11.32762,101.5356897364,24.95184,7.27762,25.9915,75.95,4.05,76.057905572,135.04
2021-01-11 12:30:00,97.19752,19.44136,99.1227742388,25.54752,7.45136,26.612,71.65,11.99,72.6462841445,133.91,98.47752,20.09136,100.5061425586,25.54752,7.45136,26.612,72.93,12.64,74.0172581227,135.04,99.89752,14.77136,100.9836995678,25.54752,7.45136,26.612,74.35,7.32,74.7094699486,133.91,101.87752,11.87136,102.5668478096,25.54752,7.45136,26.612,76.33,4.42,76.4578661748,135.04
2021-01-11 13:00:00,97.06632,19.52476,99.0105384866,24.97632,7.28476,26.017,72.09,12.24,73.1217183879,134.08,98.36632,19.71476,100.322503319,24.97632,7.28476,26.017,73.39,12.43,74.4351865719,135.21,99.78632,14.84476,100.8844713452,24.97632,7.28476,26.017,74.81,7.5600000000000005,75.1910214055,134.08,101.76632,11.47476,102.4112005759,24.97632,7.28476,26.017,76.79,4.19,76.9042274521,135.21
2021-01-11 13:30:00,96.6112,19.07785,98.4768415723,25.2612,7.36785,26.31375,71.35,11.71,72.3045406596,134.8,98.0912,17.95785,99.721451524,25.2612,7.36785,26.31375,72.83,10.59,73.5959034186,136.03,99.5812,17.00785,101.0231773162,25.2612,7.36785,26.31375,74.32,9.64,74.9425913617,134.8,101.2912,12.23785,102.0278009665,25.2612,7.36785,26.31375,76.03,4.87,76.1858110149,136.03
2021-01-11 14:00:00,95.33704,23.68747,98.2356729043,25.39704,7.40747,26.45525,69.94,16.28,71.8097625675,134.8,98.16704,22.72747,100.7636126534,25.39704,7.40747,26.45525,72.77,15.32,74.3651484232,135.96,99.64704,15.42747,100.8342174629,25.39704,7.40747,26.45525,74.25,8.02,74.6818779892,134.8,100.26704,14.20747,101.2686107052,25.39704,7.40747,26.45525,74.87,6.8,75.1781677085,135.96
2021-01-11 14:30:00,93.14232,31.33401,98.2716233593,22.88232,6.67401,23.83575,70.26,24.66,74.4619580726,132.11,98.80232,30.90401,103.5227331143,22.88232,6.67401,23.83575,75.92,24.23,79.692780727,133.3,100.24232,11.57401,100.9082772941,22.88232,6.67401,23.83575,77.36,4.9,77.5150282203,132.11,98.76232,15.67401,99.9983521927,22.88232,6.67401,23.83575,75.88,9.0,76.4118734229,133.3
2021-01-11 15:00:00,92.79032,30.95801,97.8184127292,20.29032,5.91801,21.13575,72.5,25.04,76.7023571998,131.8,98.62032,30.15801,103.1284300475,20.29032,5.91801,21.13575,78.33,24.24,81.9949175254,132.99,100.06032,10.91801,100.6542129315,20.29032,5.91801,21.13575,79.77,5.0,79.926546904,131.8,98.52032,15.36801,99.7117304246,20.29032,5.91801,21.13575,78.23,9.45,78.798701766,132.99
2021-01-11 15:30:00,95.43024,23.07132,98.1795116763,19.41024,5.66132,20.219,76.02,17.41,77.9881305071,132.05,99.12024,22.58132,101.6599133907,19.41024,5.66132,20.219,79.71,16.92,81.4860141374,133.26,100.53024,12.55132,101.3107338252,19.41024,5.66132,20.219,81.12,6.89,81.4120783422,132.05,100.78024,12.86132,101.5975901614,19.41024,5.66132,20.219,81.37,7.2,81.6879238321,133.26
2021-01-11 16:00:00,98.002,16.38725,99.3626386856,19.602,5.71725,20.41875,78.4,10.67,79.1227457815,132.71,99.722,16.47725,101.0741166252,19.602,5.71725,20.41875,80.12,10.76,80.8392973745,133.89,101.162,14.53725,102.2011833667,19.602,5.71725,20.41875,81.56,8.82,82.0355166986,132.71,102.942,11.08725,103.5373482206,19.602,5.71725,20.41875,83.34,5.37,83.5128283559,133.89
2021-01-11 16:30:00,100.46312,16.00216,101.7295807757,18.69312,5.45216,19.472,81.77,10.55,82.4477737722,132.77,102.37312,16.37216,103.674024334,18.69312,5.45216,19.472,83.68,10.92,84.3895064567,133.92,103.81312,14.14216,104.7719646356,18.69312,5.45216,19.472,85.12,8.69,85.5624362673,132.77,105.57312,10.97216,106.1417540914,18.69312,5.45216,19.472,86.88,5.52,87.0551824994,133.92
2021-01-11 17:00:00,103.3344,20.6717,105.3817697908,17.8344,5.2017,18.5775,85.5,15.47,86.8882667568,133.4,106.1544,15.5017,107.2802840332,17.8344,5.2017,18.5775,88.32,10.3,88.9185717384,134.53,107.7744,25.3817,110.7228611907,17.8344,5.2017,18.5775,89.94,20.18,92.1761140426,133.4,108.5844,10.9517,109.1352906087,17.8344,5.2017,18.5775,90.75,5.75,90.931980073,134.53
2021-01-11 17:30:00,104.05576,19.59043,105.8838332172,18.51576,5.40043,19.28725,85.54,14.19,86.7089828103,133.4,106.50576,15.65043,107.6494908133,18.51576,5.40043,19.28725,87.99,10.25,88.5850021166,134.53,108.14576,21.09043,110.1830823837,18.51576,5.40043,19.28725,89.63,15.69,90.9929282967,133.4,109.29576,10.44043,109.7932863729,18.51576,5.40043,19.28725,90.78,5.04,90.9197998238,134.53
2021-01-11 18:00:00,103.75264,17.73702,105.2578366938,20.49264,5.97702,21.3465,83.26,11.76,84.086415074,132.39,105.56264,16.44702,106.8362084251,20.49264,5.97702,21.3465,85.07,10.47,85.7118766566,133.55,107.10264,14.997020000000001,108.1475201003,20.49264,5.97702,21.3465,86.61,9.02,87.078427294,132.39,108.89264,10.12702,109.3625327992,20.49264,5.97702,21.3465,88.4,4.15,88.4973587176,133.55
2021-01-11 18:30:00,101.0448,19.11265,102.8364964255,21.0948,6.15265,21.97375,79.95,12.96,80.9936053031,132.59,102.7748,15.48265,103.9344599546,21.0948,6.15265,21.97375,81.68,9.33,82.2111385397,133.8,104.2348,16.40265,105.517488873,21.0948,6.15265,21.97375,83.14,10.25,83.7694580381,132.59,106.0248,9.12265,106.4165445693,21.0948,6.15265,21.97375,84.93,2.9699999999999998,84.9819145466,133.8
2021-01-11 19:00:00,97.87264,20.13702,99.9227363269,21.21264,6.18702,22.0965,76.66,13.95,77.9189200387,132.51,99.47264,14.45702,100.5177175221,21.21264,6.18702,22.0965,78.26,8.27,78.6957463908,133.67,100.89264,17.44702,102.3900547566,21.21264,6.18702,22.0965,79.68,11.26,80.4716720343,132.51,102.71264,8.09702,103.0312969376,21.21264,6.18702,22.0965,81.5,1.9100000000000001,81.5223779094,133.67
2021-01-11 19:30:00,94.14192,22.38181,96.7659367761,22.53192,6.57181,23.47075,71.61,15.81,73.3344952938,133.08,95.55192,13.54181,96.5067356912,22.53192,6.57181,23.47075,73.02,6.97,73.3519004525,134.31,96.94192,19.31181,98.8467594753,22.53192,6.57181,23.47075,74.41,12.74,75.4927526323,133.08,98.75192,7.23181,99.0163662208,22.53192,6.57181,23.47075,76.22,0.66,76.2228574641,134.31
2021-01-11 20:00:00,90.92376,23.69943,93.9616576847,24.20376,7.05943,25.21225,66.72,16.64,68.76371136,133.23,92.22376,13.33943,93.1834872779,24.20376,7.05943,25.21225,68.02,6.28,68.3092878019,134.38,93.57376,20.57943,95.810028179,24.20376,7.05943,25.21225,69.37,13.52,70.6752240888,133.23,95.35376,7.72943,95.6665230593,24.20376,7.05943,25.21225,71.15,0.67,71.153154533,134.38
2021-01-11 20:30:00,88.89312,24.35841,92.1700543618,24.78312,7.22841,25.81575,64.11,17.13,66.3590913139,133.01,90.14312,12.53841,91.0109543333,24.78312,7.22841,25.81575,65.36,5.31,65.5753436895,134.21,91.47312,21.63841,93.9976194904,24.78312,7.22841,25.81575,66.69,14.41,68.22905686,133.01,93.19312,8.40841,93.5716782689,24.78312,7.22841,25.81575,68.41,1.18,68.4201761179,134.21
2021-01-11 21:00:00,85.41416,25.67413,89.1893473446,24.73416,7.21413,25.76475,60.68,18.46,63.4258149337,133.4,86.51416,11.98413,87.3402498987,24.73416,7.21413,25.76475,61.78,4.77,61.9638709249,134.52,87.83416,22.29413,90.619357178,24.73416,7.21413,25.76475,63.1,15.08,64.8769327265,133.4,89.55416,9.66413,90.0740971754,24.73416,7.21413,25.76475,64.82,2.45,64.8662847711,134.52
2021-01-11 21:30:00,81.63216,26.59188,85.8541648856,24.93216,7.27188,25.971,56.7,19.32,59.901188636,133.63,82.65216,10.79188,83.3537295302,24.93216,7.27188,25.971,57.72,3.52,57.8272323391,134.77,83.93216,23.68188,87.2091676523,24.93216,7.27188,25.971,59.0,16.41,61.2395958511,133.63,85.62216,10.53188,86.2674607219,24.93216,7.27188,25.971,60.69,3.26,60.7774933672,134.77
2021-01-11 22:00:00,77.76704,26.94372,82.3023484343,25.24704,7.36372,26.299,52.52,19.58,56.0511088204,134.2,78.85704,8.54372,79.3185218533,25.24704,7.36372,26.299,53.61,1.18,53.6229848106,135.37,80.11704,26.29372,84.3214077788,25.24704,7.36372,26.299,54.87,18.93,58.0436198044,134.2,81.57704,10.81372,82.2906434256,25.24704,7.36372,26.299,56.33,3.45,56.4355508523,135.37
2021-01-11 22:30:00,73.5748,20.33015,76.3319474012,25.2348,7.36015,26.28625,48.34,12.97,50.0497402591,132.04,73.1348,25.51015,77.4562245663,25.2348,7.36015,26.28625,47.9,18.15,51.2233589293,133.23,73.8948,60.48015,95.4897377264,25.2348,7.36015,26.28625,48.66,53.12,72.0383925418,132.04,77.2048,12.09015,78.1457156219,25.2348,7.36015,26.28625,51.97,4.73,52.1848043016,133.23
2021-01-11 23:00:00,69.86896,19.47178,72.5315227184,25.06896,7.31178,26.1135,44.8,12.16,46.4209607828,131.73,69.06896,28.57178,74.7453533529,25.06896,7.31178,26.1135,44.0,21.26,48.8670400168,132.87,69.69896,67.14178,96.7779088772,25.06896,7.31178,26.1135,44.63,59.83,74.6422521096,131.73,73.34896,11.37178,74.2252471431,25.06896,7.31178,26.1135,48.28,4.06,48.450407635,132.87
2021-01-11 23:30:00,66.61344,19.74767,69.4789238479,24.88344,7.25767,25.92025,41.73,12.49,43.5590748295,132.77,65.76344,28.34767,71.6129906865,24.88344,7.25767,25.92025,40.88,21.09,45.9995923895,133.9,66.36344,68.52767,95.3946944241,24.88344,7.25767,25.92025,41.48,61.27,73.990562236,132.77,70.00344,11.25767,70.9028683881,24.88344,7.25767,25.92025,45.12,4.0,45.2969579553,133.9
2021-01-12 00:00:00,63.6604,19.72095,66.645047806,24.3804,7.11095,25.39625,39.28,12.61,41.2544603649,132.77,62.8604,26.81095,68.3392780768,24.3804,7.11095,25.39625,38.48,19.7,43.229624102,133.9,63.4204,69.67095,94.2135256217,24.3804,7.11095,25.39625,39.04,62.56,73.7419500691,132.77,66.9104,10.94095,67.7990119033,24.3804,7.11095,25.39625,42.53,3.83,42.7021053345,133.9
2021-01-12 00:30:00,64.18456,20.19258,67.285942287,25.41456,7.41258,26.4735,38.77,12.78,40.8220687864,132.38,63.33456,27.24258,68.9450843458,25.41456,7.41258,26.4735,37.92,19.83,42.7920004206,133.52,63.89456,69.44258,94.3651774472,25.41456,7.41258,26.4735,38.48,62.03,72.9961046906,132.38,67.42456,10.99258,68.3147722403,25.41456,7.41258,26.4735,42.01,3.58,42.1622639335,133.52
2021-01-12 01:00:00,67.2536,20.12355,70.1997434295,25.6236,7.47355,26.69125,41.63,12.65,43.5095322889,131.88,66.3836,28.04355,72.0640204649,25.6236,7.47355,26.69125,40.76,20.57,45.6563522415,133.01,66.9836,68.14355,95.5528444138,25.6236,7.47355,26.69125,41.36,60.67,73.4268241176,131.88,70.6136,11.073550000000001,71.4765976706,25.6236,7.47355,26.69125,44.99,3.6,45.1338021886,133.01
2021-01-12 01:30:00,67.83064,20.17602,70.7677010072,24.50064,7.14602,25.5215,43.33,13.03,45.2467656303,131.94,67.01064,27.66602,72.4971346734,24.50064,7.14602,25.5215,42.51,20.52,47.2035009295,133.07,67.64064,67.90602,95.8461461502,24.50064,7.14602,25.5215,43.14,60.76,74.5173617354,131.94,71.26064,10.356020000000001,72.0092074908,24.50064,7.14602,25.5215,46.76,3.21,46.8700512054,133.07
2021-01-12 02:00:00,67.03608,20.22969,70.0219706897,24.61608,7.17969,25.641750000000002,42.42,13.05,44.3819659321,132.11,66.16608,27.70969,71.734071838,24.61608,7.17969,25.641750000000002,41.55,20.53,46.3452629726,133.24,66.78608,68.10969,95.3903053442,24.61608,7.17969,25.641750000000002,42.17,60.93,74.0997557351,132.11,70.42608,10.39969,71.1897906744,24.61608,7.17969,25.641750000000002,45.81,3.22,45.9230279925,133.24
2021-01-12 02:30:00,66.1764,20.47895,69.2726736171,24.9564,7.27895,25.99625,41.22,13.2,43.2819639111,132.27,65.2464,27.75895,70.9059378195,24.9564,7.27895,25.99625,40.29,20.48,45.1963991929,133.38,65.8564,68.46895,95.0003291313,24.9564,7.27895,25.99625,40.9,61.19,73.6004490475,132.27,69.5164,10.39895,70.2898856882,24.9564,7.27895,25.99625,44.56,3.12,44.6690944614,133.38
2021-01-12 03:00:00,65.07296,20.03378,68.0870212614,23.29296,6.79378,24.2635,41.78,13.24,43.8276853142,132.37,64.22296,27.33378,69.7977372144,23.29296,6.79378,24.2635,40.93,20.54,45.7947213115,133.41,64.81296,68.14378,94.0441095266,23.29296,6.79378,24.2635,41.52,61.35,74.0792339323,132.37,68.44296,9.93378,69.1600951319,23.29296,6.79378,24.2635,45.15,3.14,45.2590554475,133.41
2021-01-12 03:30:00,63.9156,19.85705,66.9291144276,22.2756,6.49705,23.20375,41.64,13.36,43.7307580543,132.8,63.1556,26.49705,68.4888565393,22.2756,6.49705,23.20375,40.88,20.0,45.5101571081,133.86,63.7756,68.87705,93.8689254869,22.2756,6.49705,23.20375,41.5,62.38,74.9233902063,132.8,67.2956,9.57705,67.9736542056,22.2756,6.49705,23.20375,45.02,3.08,45.1252346254,133.86
2021-01-12 04:00:00,63.13208,18.93644,65.9109117294,19.46208,5.67644,20.273,43.67,13.26,45.6387609385,133.04,62.53208,25.19644,67.4175171435,19.46208,5.67644,20.273,43.07,19.52,47.2869464017,134.14,63.18208,68.79644,93.4073090812,19.46208,5.67644,20.273,43.72,63.12,76.7826334531,133.04,66.59208,8.89644,67.1837165048,19.46208,5.67644,20.273,47.13,3.22,47.2398698135,134.14
2021-01-12 04:30:00,62.53456,17.69258,64.9892189632,16.29456,4.75258,16.9735,46.24,12.94,48.0164680084,133.04,62.05456,24.05258,66.5529490064,16.29456,4.75258,16.9735,45.76,19.3,49.6635439734,134.19,62.72456,68.19258,92.6531078499,16.29456,4.75258,16.9735,46.43,63.44,78.6153833547,133.04,66.11456,8.30258,66.6338343385,16.29456,4.75258,16.9735,49.82,3.55,49.9463201848,134.19
2021-01-12 05:00:00,62.40584,17.30587,64.7609604821,14.86584,4.33587,15.48525,47.54,12.97,49.2775050099,133.04,61.96584,23.56587,66.2956676998,14.86584,4.33587,15.48525,47.1,19.23,50.8743835343,134.12,62.65584,67.73587,92.2708099605,14.86584,4.33587,15.48525,47.79,63.4,79.3942321583,133.04,66.04584,7.82587,66.5078733878,14.86584,4.33587,15.48525,51.18,3.49,51.298854763,134.12
2021-01-12 05:30:00,63.37256,16.92283,65.5931668405,14.75256,4.30283,15.36725,48.62,12.62,50.2311536798,132.86,62.96256,23.80283,67.3116533578,14.75256,4.30283,15.36725,48.21,19.5,52.0043661629,133.95,63.65256,67.23283,92.5845657999,14.75256,4.30283,15.36725,48.9,62.93,79.695639153,132.86,67.04256,8.10283,67.5304428044,14.75256,4.30283,15.36725,52.29,3.8,52.427894293,133.95
2021-01-12 06:00:00,65.19776,16.23643,67.1890583962,14.38776,4.19643,14.98725,50.81,12.04,52.2170250014,132.57,64.80776,24.37643,69.2405668359,14.38776,4.19643,14.98725,50.42,20.18,54.3084597462,133.7,65.51776,66.06643,93.0448819031,14.38776,4.19643,14.98725,51.13,61.87,80.2631534392,132.57,68.95776,8.52643,69.4828948214,14.38776,4.19643,14.98725,54.57,4.33,54.7415180644,133.7
2021-01-12 06:30:00,70.26688,16.36784,72.1480464822,15.38688,4.48784,16.028,54.88,11.88,56.1511246548,131.59,70.04688,26.94784,75.0516587318,15.38688,4.48784,16.028,54.66,22.46,59.0945615095,132.71,70.99688,60.14784,93.0500920279,15.38688,4.48784,16.028,55.61,55.66,78.6797794862,131.59,74.19688,9.76784,74.8370743683,15.38688,4.48784,16.028,58.81,5.28,59.0465451995,132.71
2021-01-12 07:00:00,74.03688,23.72284,77.7446637256,14.06688,4.10284,14.653,59.97,19.62,63.0979025008,133.11,75.64688,28.73284,80.9198773368,14.06688,4.10284,14.653,61.58,24.63,66.3229470093,134.22,78.08688,39.13284,87.3438034127,14.06688,4.10284,14.653,64.02,35.03,72.9771286089,133.11,78.17688,7.76284,78.5613534214,14.06688,4.10284,14.653,64.11,3.66,64.2143885745,134.22
2021-01-12 07:30:00,79.52152,21.63836,82.4129283948,12.85152,3.74836,13.387,66.67,17.89,69.0285520636,132.7,81.37152,30.26836,86.8187645858,12.85152,3.74836,13.387,68.52,26.52,73.4731297823,133.88,84.00152,36.39836,91.5483258886,12.85152,3.74836,13.387,71.15,32.65,78.2837467167,132.7,83.94152,5.75836,84.1387989562,12.85152,3.74836,13.387,71.09,2.01,71.1184097123,133.88
2021-01-12 08:00:00,83.49376,19.45193,85.7297237816,11.42376,3.33193,11.899750000000001,72.07,16.12,73.8507907879,132.79,85.65376,31.09193,91.122306343,11.42376,3.33193,11.899750000000001,74.23,27.76,79.2509337484,133.93,88.49376,33.42193,94.5947723918,11.42376,3.33193,11.899750000000001,77.07,30.09,82.7356815407,132.79,88.15376,4.48193,88.267622029,11.42376,3.33193,11.899750000000001,76.73,1.15,76.738617397,133.93
2021-01-12 08:30:00,86.57688,25.90784,90.370195994,9.38688,2.7378400000000003,9.778,77.19,23.17,80.5924624267,135.03,90.77688,12.44784,91.6263644548,9.38688,2.7378400000000003,9.778,81.39,9.71,81.9671653774,136.21,94.05688,12.85784,94.9316634469,9.38688,2.7378400000000003,9.778,84.67,10.12,85.2726409817,135.03,91.46688,9.99784,92.011667421,9.38688,2.7378400000000003,9.778,82.08,7.26,82.4004490279,136.21
2021-01-12 09:00:00,89.0544,24.30545,92.3116518055,9.5844,2.79545,9.98375,79.47,21.51,82.3295876341,134.36,93.3244,13.07545,94.2359327861,9.5844,2.79545,9.98375,83.74,10.28,84.3686316115,135.53,96.6644,13.51545,97.6046802979,9.5844,2.79545,9.98375,87.08,10.72,87.7373626228,134.36,94.0044,8.53545,94.3911072404,9.5844,2.79545,9.98375,84.42,5.74,84.6149159428,135.53
2021-01-12 09:30:00,92.14656,23.56608,95.1122949276,9.82656,2.86608,10.236,82.32,20.7,84.8826978836,134.08,96.52656,14.12608,97.5547175774,9.82656,2.86608,10.236,86.7,11.26,87.4281281968,135.31,99.95656,14.58608,101.0151850803,9.82656,2.86608,10.236,90.13,11.72,90.8888073417,134.08,97.24656,7.84608,97.5625666083,9.82656,2.86608,10.236,87.42,4.98,87.5617313671,135.31
2021-01-12 10:00:00,93.8696,22.1203,96.4407044575,7.7496,2.2603,8.0725,86.12,19.86,88.380280606,133.61,98.3596,14.6303,99.4417245941,7.7496,2.2603,8.0725,90.61,12.37,91.4504729348,134.82,101.8496,15.1103,102.9643733835,7.7496,2.2603,8.0725,94.1,12.85,94.9733252024,133.61,99.1096,6.5103,99.3231937578,7.7496,2.2603,8.0725,91.36,4.25,91.458800014,134.82
2021-01-12 10:30:00,94.55896,21.46553,96.9647662528,7.45896,2.17553,7.76975,87.1,19.29,89.2105044263,133.53,99.10896,14.88553,100.2205814973,7.45896,2.17553,7.76975,91.65,12.71,92.5271127832,134.73,102.60896,15.36553,103.7530634943,7.45896,2.17553,7.76975,95.15,13.19,96.0598698729,133.53,99.85896,5.84553,100.0299060944,7.45896,2.17553,7.76975,92.4,3.67,92.4728549359,134.73
2021-01-12 11:00:00,95.89552,20.99286,98.1664450159,8.13552,2.37286,8.4745,87.76,18.62,89.7135552746,133.12,100.37552,16.00286,101.643182474,8.13552,2.37286,8.4745,92.24,13.63,93.2415921142,134.35,103.88552,16.50286,105.1881440746,8.13552,2.37286,8.4745,95.75,14.13,96.7869794962,133.12,101.20552,5.45286,101.352311077,8.13552,2.37286,8.4745,93.07,3.08,93.1209498448,134.35
2021-01-12 11:30:00,96.29256,20.84533,98.5230170781,8.21256,2.39533,8.55475,88.08,18.45,89.9916046084,132.98,100.78256,16.48533,102.1219393929,8.21256,2.39533,8.55475,92.57,14.09,93.6361735656,134.18,104.29256,16.99533,105.6682512071,8.21256,2.39533,8.55475,96.08,14.6,97.1829532377,132.98,101.61256,5.30533,101.7509649889,8.21256,2.39533,8.55475,93.4,2.91,93.4453214452,134.18
2021-01-12 12:00:00,96.49368,20.38649,98.6237256164,8.11368,2.36649,8.45175,88.38,18.02,90.1983636215,133.2,101.05368,16.10649,102.329200435,8.11368,2.36649,8.45175,92.94,13.74,93.9501527407,134.38,104.64368,16.61649,105.9547427153,8.11368,2.36649,8.45175,96.53,14.25,97.5761415511,133.2,101.82368,4.80649,101.9370597715,8.11368,2.36649,8.45175,93.71,2.44,93.7417607046,134.38
2021-01-12 12:30:00,96.46024,20.92632,98.7040463689,8.01024,2.33632,8.344,88.45,18.59,90.3824684328,134.68,101.11024,15.406320000000001,102.2772473662,8.01024,2.33632,8.344,93.1,13.07,94.0129507036,135.88,104.80024,15.906320000000001,106.0004779235,8.01024,2.33632,8.344,96.79,13.57,97.7366307993,134.68,101.84024,5.04632,101.9651892991,8.01024,2.33632,8.344,93.83,2.71,93.8691269801,135.88
2021-01-12 13:00:00,94.77464,22.13552,97.3252980103,8.14464,2.37552,8.484,86.63,19.76,88.8550195543,135.14,99.37464,14.60552,100.4422236393,8.14464,2.37552,8.484,91.23,12.23,92.0461069247,136.32,102.95464,15.08552,104.0539802756,8.14464,2.37552,8.484,94.81,12.71,95.6581423612,135.14,100.06464,6.16552,100.2544054653,8.14464,2.37552,8.484,91.92,3.79,91.9981005239,136.32
2021-01-12 13:30:00,93.84456,22.85133,96.5866694962,8.40456,2.45133,8.75475,85.44,20.4,87.841639329,135.24,98.47456,13.74133,99.4286835745,8.40456,2.45133,8.75475,90.07,11.29,90.7748258054,136.43,102.01456,14.19133,102.9969140274,8.40456,2.45133,8.75475,93.61,11.74,94.3433076588,135.24,99.09456,6.89133,99.3338927595,8.40456,2.45133,8.75475,90.69,4.44,90.7986216856,136.43
2021-01-12 14:00:00,92.65512,22.48066,95.3433339896,8.50512,2.48066,8.8595,84.15,20.0,86.4940604897,134.35,97.22512,13.30066,98.1306859013,8.50512,2.48066,8.8595,88.72,10.82,89.3773505985,135.52,100.70512,13.75066,101.6395683022,8.50512,2.48066,8.8595,92.2,11.27,92.8862363324,134.35,97.82512,6.73066,98.0563913626,8.50512,2.48066,8.8595,89.32,4.25,89.4210540085,135.52
2021-01-12 14:30:00,92.68288,22.50834,95.3768400328,8.22288,2.39834,8.5655,84.46,20.11,86.8211016977,134.2,97.24288,13.05834,98.1157375463,8.22288,2.39834,8.5655,89.02,10.66,89.6559869724,135.4,100.73288,13.48834,101.6319262292,8.22288,2.39834,8.5655,92.51,11.09,93.1723574887,134.2,97.85288,6.79834,98.0887534381,8.22288,2.39834,8.5655,89.63,4.4,89.737934565,135.4
2021-01-12 15:00:00,92.39792,22.87731,95.1879558199,8.04792,2.3473100000000002,8.38325,84.35,20.53,86.8124610871,134.58,96.95792,12.73731,97.7909879118,8.04792,2.3473100000000002,8.38325,88.91,10.39,89.5150277886,135.75,100.43792,13.17731,101.2986538546,8.04792,2.3473100000000002,8.38325,92.39,10.83,93.0225832795,134.58,97.56792,7.08731,97.8249915725,8.04792,2.3473100000000002,8.38325,89.52,4.74,89.6454014437,135.75
2021-01-12 15:30:00,92.28112,23.07491,95.1223242986,7.97112,2.32491,8.30325,84.31,20.75,86.8259097275,134.4,96.87112,12.44491,97.6672395175,7.97112,2.32491,8.30325,88.9,10.12,89.4741549276,135.56,100.34112,12.86491,101.1624746245,7.97112,2.32491,8.30325,92.37,10.54,92.969395502,134.4,97.46112,7.33491,97.7367424072,7.97112,2.32491,8.30325,89.49,5.01,89.6301299787,135.56
2021-01-12 16:00:00,93.57888,23.00259,96.3645470532,7.92888,2.31259,8.25925,85.65,20.69,88.1135551433,134.21,98.17888,12.38259,98.956662298,7.92888,2.31259,8.25925,90.25,10.07,90.8100622178,135.41,101.67888,12.81259,102.4829600498,7.92888,2.31259,8.25925,93.75,10.5,94.3361675075,134.21,98.80888,7.31259,99.0791034445,7.92888,2.31259,8.25925,90.88,5.0,91.0174400871,135.41
2021-01-12 16:30:00,96.28608,22.80844,98.950665167,7.84608,2.28844,8.173,88.44,20.52,90.7893385811,133.83,100.98608,12.48844,101.7553413212,7.84608,2.28844,8.173,93.14,10.2,93.6968494668,135.05,104.56608,12.91844,105.3610515257,7.84608,2.28844,8.173,96.72,10.63,97.3023910292,133.83,101.63608,7.21844,101.8920930877,7.84608,2.28844,8.173,93.79,4.93,93.9194814722,135.05
2021-01-12 17:00:00,101.73384,21.33112,103.9460960383,7.92384,2.31112,8.254,93.81,19.02,95.7187364104,132.89,106.54384,14.15112,107.4795052054,7.92384,2.31112,8.254,98.62,11.84,99.3281933793,134.05,110.21384,14.62112,111.1794390955,7.92384,2.31112,8.254,102.29,12.31,103.0280554024,132.89,107.31384,5.94112,107.478170632,7.92384,2.31112,8.254,99.39,3.63,99.4562667709,134.05
2021-01-12 17:30:00,103.7584,22.0512,106.0757323425,7.9584,2.3212,8.29,95.8,19.73,97.8105970741,132.43,108.4484,14.4712,109.4096480755,7.9584,2.3212,8.29,100.49,12.15,101.221848432,133.69,112.1284,14.9412,113.1194834854,7.9584,2.3212,8.29,104.17,12.62,104.9316601413,132.43,109.3984,6.7912,109.6089883176,7.9584,2.3212,8.29,101.44,4.47,101.5384385344,133.69
2021-01-12 18:00:00,103.0128,22.7229,105.4891802426,7.7928,2.2729,8.1175,95.22,20.45,97.3912259908,132.43,107.6628,14.2229,108.5982015885,7.7928,2.2729,8.1175,99.87,11.95,100.5824010451,133.64,111.3228,14.6829,112.2869242265,7.7928,2.2729,8.1175,103.53,12.41,104.2711321508,132.43,108.6228,7.4829,108.8802391265,7.7928,2.2729,8.1175,100.83,5.21,100.9645135679,133.64
2021-01-12 18:30:00,100.84424,24.12832,103.6905808991,7.91424,2.30832,8.244,92.93,21.82,95.4573061635,132.71,105.38424,13.60832,106.2592321335,7.91424,2.30832,8.244,97.47,11.3,98.1228357723,133.96,108.95424,14.04832,109.856186484,7.91424,2.30832,8.244,101.04,11.74,101.7197581594,132.71,106.36424,8.84832,106.7316462798,7.91424,2.30832,8.244,98.45,6.54,98.6669858666,133.96
2021-01-12 19:00:00,98.0316,25.36505,101.2599642507,7.7316,2.2550499999999998,8.05375,90.3,23.11,93.2103111249,133.1,102.4416,12.65505,103.2203066313,7.7316,2.2550499999999998,8.05375,94.71,10.4,95.2792952325,134.3,105.9416,13.08505,106.7466212302,7.7316,2.2550499999999998,8.05375,98.21,10.83,98.8053288037,133.1,103.4216,10.02505,103.9063471308,7.7316,2.2550499999999998,8.05375,95.69,7.77,96.0049425811,134.3
2021-01-12 19:30:00,94.95,26.5675,98.5968283275,7.74,2.2575,8.0625,87.21,24.31,90.5348562709,133.79,99.33,11.1275,99.9513389418,7.74,2.2575,8.0625,91.59,8.87,92.018503574,135.0,102.72,11.4975,103.361457547,7.74,2.2575,8.0625,94.98,9.24,95.4283920015,133.79,100.23,11.0975,100.8424881003,7.74,2.2575,8.0625,92.49,8.84,92.9114939068,135.0
2021-01-12 20:00:00,90.95968,28.36449,95.2796288755,7.72968,2.25449,8.05175,83.23,26.11,87.2293815179,134.62,95.22968,9.75449,95.7279584451,7.72968,2.25449,8.05175,87.5,7.5,87.8208403513,135.79,98.62968,10.11449,99.1469449094,7.72968,2.25449,8.05175,90.9,7.86,91.2391889486,134.62,96.04968,12.74449,96.8915014512,7.72968,2.25449,8.05175,88.32,10.49,88.9407808601,135.79
2021-01-12 20:30:00,88.6292,28.68185,93.1546220649,7.3092,2.13185,7.61375,81.32,26.55,85.5444030899,135.15,93.0292,7.84185,93.3591273741,7.3092,2.13185,7.61375,85.72,5.71,85.9099674077,136.31,96.4892,8.17185,96.8346262917,7.3092,2.13185,7.61375,89.18,6.04,89.38430511,135.15,93.6692,12.97185,94.5631425084,7.3092,2.13185,7.61375,86.36,10.84,87.0376654099,136.31
2021-01-12 21:00:00,85.55984,29.21037,90.4086939202,7.02984,2.05037,7.32275,78.53,27.16,83.0940822201,135.24,89.88984,6.60037,90.1318379895,7.02984,2.05037,7.32275,82.86,4.55,82.9848305415,136.38,93.19984,6.89037,93.4541993426,7.02984,2.05037,7.32275,86.17,4.84,86.3058196184,135.24,90.43984,13.49037,91.4404436886,7.02984,2.05037,7.32275,83.41,11.44,84.1908647063,136.38
2021-01-12 21:30:00,81.62888,30.08634,86.996907443,7.11888,2.07634,7.4155,74.51,28.01,79.6008806484,135.8,85.87888,5.12634,86.0317464187,7.11888,2.07634,7.4155,78.76,3.05,78.8190338687,136.92,89.16888,5.40634,89.3326237869,7.11888,2.07634,7.4155,82.05,3.33,82.1175462371,135.8,86.36888,14.26634,87.5392020152,7.11888,2.07634,7.4155,79.25,12.19,80.1820341473,136.92
2021-01-12 22:00:00,78.36216,27.65438,83.0986934497,7.35216,2.14438,7.6585,71.01,25.51,75.4531656062,135.0,81.55216,7.32438,81.8804087865,7.35216,2.14438,7.6585,74.2,5.18,74.3805915545,136.14,84.54216,13.24438,85.5733043598,7.35216,2.14438,7.6585,77.19,11.1,77.9840118229,135.0,82.94216,12.60438,83.8944116175,7.35216,2.14438,7.6585,75.59,10.46,76.3102856763,136.14
2021-01-12 22:30:00,74.78896,16.93678,76.6827428738,7.18896,2.09678,7.4885,67.6,14.84,69.2097218604,132.21,75.12896,17.57678,77.1576556529,7.18896,2.09678,7.4885,67.94,15.48,69.6812313324,133.35,77.37896,47.04678,90.5588370014,7.18896,2.09678,7.4885,70.19,44.95,83.3494966991,132.21,79.24896,3.27678,79.3166750958,7.18896,2.09678,7.4885,72.06,1.18,72.0696607457,133.35
2021-01-12 23:00:00,70.83696,18.42703,73.1944693038,8.28696,2.41703,8.63225,62.55,16.01,64.5664200649,132.95,71.10696,16.81703,73.0685449319,8.28696,2.41703,8.63225,62.82,14.4,64.4493010047,134.06,73.17696,49.09703,88.1214266207,8.28696,2.41703,8.63225,64.89,46.68,79.9358148767,132.95,75.07696,2.56703,75.1208331015,8.28696,2.41703,8.63225,66.79,0.15,66.7901684382,134.06
2021-01-12 23:30:00,67.01584,18.68962,69.5731608212,8.29584,2.41962,8.6415,58.72,16.27,60.9323501927,132.8,67.32584,15.43962,69.0735158903,8.29584,2.41962,8.6415,59.03,13.02,60.4488320814,133.93,69.31584,50.37962,85.690091529,8.29584,2.41962,8.6415,61.02,47.96,77.6118676492,132.8,71.09584,2.64962,71.145196264,8.29584,2.41962,8.6415,62.8,0.23,62.8004211769,133.93
2021-01-13 00:00:00,64.28864,19.37752,67.1454951162,8.288640000000001,2.41752,8.634,56.0,16.96,58.5118928082,132.71,64.51864,14.96752,66.232028222,8.288640000000001,2.41752,8.634,56.23,12.55,57.613500154,133.81,66.42864,50.74752,83.5947067607,8.288640000000001,2.41752,8.634,58.14,48.33,75.6045534343,132.71,68.22864,3.2875199999999998,68.3077968024,8.288640000000001,2.41752,8.634,59.94,0.87,59.9463134813,133.81
2021-01-13 00:30:00,65.05448,19.17089,67.8204127934,8.57448,2.50089,8.931750000000001,56.48,16.67,58.8887026517,132.81,65.33448,14.78089,66.9855878982,8.57448,2.50089,8.931750000000001,56.76,12.28,58.0731951937,133.93,67.27448,51.22089,84.5543330153,8.57448,2.50089,8.931750000000001,58.7,48.72,76.2845226766,132.81,69.03448,3.05089,69.1018621939,8.57448,2.50089,8.931750000000001,60.46,0.55,60.4625016022,133.93
2021-01-13 01:00:00,68.5712,18.8566,71.1166705703,8.9712,2.6166,9.345,59.6,16.24,61.7729520098,132.31,68.8612,15.7066,70.6297539922,8.9712,2.6166,9.345,59.89,13.09,61.3038351166,133.42,70.8712,50.0466,86.7605276667,8.9712,2.6166,9.345,61.9,47.43,77.9821447512,132.31,72.7012,2.8466,72.7569076652,8.9712,2.6166,9.345,63.73,0.23,63.7304150308,133.42
2021-01-13 01:30:00,69.27248,18.87239,71.7972394293,8.92248,2.60239,9.29425,60.35,16.27,62.5046830246,132.31,69.54248,15.83239,71.3219538267,8.92248,2.60239,9.29425,60.62,13.23,62.0468959739,133.42,71.57248,49.89239,87.2460341406,8.92248,2.60239,9.29425,62.65,47.29,78.4943730467,132.31,73.41248,2.84239,73.4674853297,8.92248,2.60239,9.29425,64.49,0.24,64.4904465793,133.42
2021-01-13 02:00:00,68.38512,18.98816,70.9723527692,9.04512,2.63816,9.422,59.34,16.35,61.551264,132.61,68.62512,15.71816,70.4021849718,9.04512,2.63816,9.422,59.58,13.08,60.9988753995,133.72,70.62512,50.31816,86.7169233818,9.04512,2.63816,9.422,61.58,47.68,77.8811838636,132.61,72.48512,2.86816,72.541842844,9.04512,2.63816,9.422,63.44,0.23,63.440416928,133.72
2021-01-13 02:30:00,67.71944,19.07567,70.3548416235,8.89944,2.59567,9.27025,58.82,16.48,61.0850456331,132.92,67.72944,15.18567,69.410961786,8.89944,2.59567,9.27025,58.83,12.59,60.1620893919,134.01,69.68944,51.02567,86.3726637685,8.89944,2.59567,9.27025,60.79,48.43,77.7231561377,132.92,71.52944,2.84567,71.5860225495,8.89944,2.59567,9.27025,62.63,0.25,62.6304989602,134.01
2021-01-13 03:00:00,66.41536,18.98698,69.076084526,8.59536,2.50698,8.9535,57.82,16.48,60.1227311422,133.08,66.65536,15.07698,68.33924452790001,8.59536,2.50698,8.9535,58.06,12.57,59.4051218331,134.17,68.60536,51.12698,85.5608760161,8.59536,2.50698,8.9535,60.01,48.62,77.2340889763,133.08,70.46536,2.78698,70.5204524762,8.59536,2.50698,8.9535,61.87,0.28,61.8706335833,134.17
2021-01-13 03:30:00,65.68384,19.36112,68.4778782148,8.64384,2.52112,9.004,57.04,16.84,59.4739203349,133.32,65.93384,14.84112,67.5835046443,8.64384,2.52112,9.004,57.29,12.32,58.5997141631,134.45,67.85384,51.65112,85.275915709,8.64384,2.52112,9.004,59.21,49.13,76.9388133519,133.32,69.69384,3.13112,69.764140118,8.64384,2.52112,9.004,61.05,0.61,61.053047426,134.45
2021-01-13 04:00:00,64.83744,19.67092,67.7557283143,9.15744,2.67092,9.539,55.68,17.0,58.2173719778,133.49,65.00744,14.97092,66.7090376261,9.15744,2.67092,9.539,55.85,12.3,57.1883948017,134.62,66.90744,51.96092,84.7144777154,9.15744,2.67092,9.539,57.75,49.29,75.9247430025,133.49,68.80744,3.38092,68.8904523094,9.15744,2.67092,9.539,59.65,0.71,59.6542253323,134.62
2021-01-13 04:30:00,64.20336,20.61098,67.4305860263,10.32336,3.01098,10.7535,53.88,17.6,56.6816936938,133.61,64.27336,15.45098,66.1044445454,10.32336,3.01098,10.7535,53.95,12.44,55.3656581285,134.72,66.11336,52.26098,84.2744706364,10.32336,3.01098,10.7535,55.79,49.25,74.4183216688,133.61,68.08336,4.30098,68.2190760554,10.32336,3.01098,10.7535,57.76,1.29,57.7744035019,134.72
2021-01-13 05:00:00,64.256,20.58175,67.4717864671,10.566,3.08175,11.00625,53.69,17.5,56.4700460421,133.53,64.316,15.63175,66.1883635095,10.566,3.08175,11.00625,53.75,12.55,55.1956972961,134.72,66.166,52.19175,84.272880122,10.566,3.08175,11.00625,55.6,49.11,74.1832332808,133.53,68.126,4.28175,68.2604223475,10.566,3.08175,11.00625,57.56,1.2,57.5725073277,134.72
2021-01-13 05:30:00,65.09768,19.87724,68.0647677686,10.44768,3.04724,10.883,54.65,16.83,57.1827893688,133.22,65.21768,15.67724,67.0754920862,10.44768,3.04724,10.883,54.77,12.63,56.2073820774,134.38,67.08768,51.79724,84.7567748289,10.44768,3.04724,10.883,56.64,48.75,74.7305299058,133.22,69.01768,3.6372400000000003,69.1134550388,10.44768,3.04724,10.883,58.57,0.59,58.5729715825,134.38
2021-01-13 06:00:00,66.99288,19.07209,69.6547958698,10.77288,3.14209,11.22175,56.22,15.93,58.4333235406,133.01,67.12288,16.50209,69.1216318808,10.77288,3.14209,11.22175,56.35,13.36,57.912106679,134.17,69.04288,50.95209,85.8081275525,10.77288,3.14209,11.22175,58.27,47.81,75.3736625089,133.01,70.96288,3.4020900000000003,71.0443843964,10.77288,3.14209,11.22175,60.19,0.26,60.1905615525,134.17
2021-01-13 06:30:00,72.39072,16.99771,74.3595218339,9.66072,2.81771,10.06325,62.73,14.18,64.312714917,131.93,72.61072,18.54771,74.9422057666,9.66072,2.81771,10.06325,62.95,15.73,64.8855561739,133.11,74.71072,47.25771,88.4023915817,9.66072,2.81771,10.06325,65.05,44.44,78.7808104807,131.93,76.63072,4.66771,76.7727475369,9.66072,2.81771,10.06325,66.97,1.85,66.9955476133,133.11
2021-01-13 07:00:00,78.41448,13.97464,79.6499920703,8.24448,2.40464,8.588,70.17,11.57,71.117464803,131.36,78.79448,20.45464,81.4061568679,8.24448,2.40464,8.588,70.55,18.05,72.8224209979,132.57,81.09448,43.94464,92.2358177239,8.24448,2.40464,8.588,72.85,41.54,83.8611596629,131.36,82.95448,6.77464,83.2306524016,8.24448,2.40464,8.588,74.71,4.37,74.8376977198,132.57
2021-01-13 07:30:00,83.1252,22.9161,86.2261359116,7.4952,2.1861,7.8075,75.63,20.73,78.4195753623,133.35,86.5852,29.4761,91.4649513762,7.4952,2.1861,7.8075,79.09,27.29,83.6658365165,134.59,88.5752,25.1361,92.0727406904,7.4952,2.1861,7.8075,81.08,22.95,84.2654668295,133.35,87.8952,8.6961,88.3243360476,7.4952,2.1861,7.8075,80.4,6.51,80.6631272639,134.59
2021-01-13 08:00:00,88.3452,15.9311,89.7701192505,7.1352,2.0811,7.4325,81.21,13.85,82.3825624753,133.56,90.3352,11.9211,91.1183899345,7.1352,2.0811,7.4325,83.2,9.84,83.7798639292,134.77,91.7752,12.1111,92.5708705709,7.1352,2.0811,7.4325,84.64,10.03,85.2322151537,133.56,93.4052,4.4211,93.5097722821,7.1352,2.0811,7.4325,86.27,2.34,86.3017294149,134.77
2021-01-13 08:30:00,92.00992,14.10206,93.0843352807,6.58992,1.92206,6.8645,85.42,12.18,86.2840008345,132.3,94.03992,13.46206,94.9985979531,6.58992,1.92206,6.8645,87.45,11.54,88.2081294439,133.54,95.50992,9.83206,96.0146562888,6.58992,1.92206,6.8645,88.92,7.91,89.2711291516,132.3,97.24992,5.67206,97.4151898045,6.58992,1.92206,6.8645,90.66,3.75,90.7375231092,133.54
2021-01-13 09:00:00,95.41416,10.63038,96.0045150368,4.42416,1.29038,4.6085,90.99,9.34,91.4681130231,131.25,97.66416,15.31038,98.8569465655,4.42416,1.29038,4.6085,93.24,14.02,94.2881646868,132.47,99.24416,7.18038,99.5035735592,4.42416,1.29038,4.6085,94.82,5.89,95.0027604862,131.25,100.88416,7.9703800000000005,101.1985212157,4.42416,1.29038,4.6085,96.46,6.68,96.6910233683,132.47
2021-01-13 09:30:00,96.08776,18.78768,97.907275223,4.51776,1.31768,4.7059999999999995,91.57,17.47,93.2215951376,132.99,100.67776,15.31768,101.8363524445,4.51776,1.31768,4.7059999999999995,96.16,14.0,97.1737907051,134.29,104.25776,15.82768,105.4523398242,4.51776,1.31768,4.7059999999999995,99.74,14.51,100.7899186427,132.99,101.56776,3.24768,101.6196698322,4.51776,1.31768,4.7059999999999995,97.05,1.9300000000000002,97.0691887264,134.29
2021-01-13 10:00:00,96.59704,18.62122,98.375494769,5.14704,1.50122,5.3615,91.45,17.12,93.0386849649,132.9,101.16704,15.86122,102.4028724316,5.14704,1.50122,5.3615,96.02,14.36,97.0878468193,134.15,104.73704,16.37122,106.0087939383,5.14704,1.50122,5.3615,99.59,14.87,100.6940167041,132.9,102.07704,3.10122,102.1241384818,5.14704,1.50122,5.3615,96.93,1.6,96.9432045066,134.15
2021-01-13 10:30:00,97.40776,18.64393,99.1759438274,5.56776,1.62393,5.79975,91.84,17.02,93.4037793668,132.75,101.96776,15.91393,103.2021184253,5.56776,1.62393,5.79975,96.4,14.29,97.4533945022,134.05,105.55776,16.43393,106.8293721383,5.56776,1.62393,5.79975,99.99,14.81,101.0808399253,132.75,102.87776,3.14393,102.9257878205,5.56776,1.62393,5.79975,97.31,1.52,97.321870615,134.05
2021-01-13 11:00:00,98.07328,18.43929,99.7916613032,5.96328,1.73929,6.21175,92.11,16.7,93.6116557914,132.49,102.67328,16.22929,103.9480268204,5.96328,1.73929,6.21175,96.71,14.49,97.7894892102,133.79,106.23328,16.73929,107.5440077794,5.96328,1.73929,6.21175,100.27,15.0,101.3857628072,132.49,103.56328,3.00929,103.606991997,5.96328,1.73929,6.21175,97.6,1.27,97.6082624576,133.79
2021-01-13 11:30:00,98.40208,18.59394,100.1434169232,6.32208,1.84394,6.5855,92.08,16.75,93.591072758,132.58,102.99208,16.30394,104.2745750519,6.32208,1.84394,6.5855,96.67,14.46,97.7454883869,133.9,106.57208,16.83394,107.8934185734,6.32208,1.84394,6.5855,100.25,14.99,101.364503649,132.58,103.89208,3.17394,103.9405511908,6.32208,1.84394,6.5855,97.57,1.33,97.579064353,133.9
2021-01-13 12:00:00,98.57536,18.40948,100.2796617116,6.61536,1.92948,6.891,91.96,16.48,93.4250073588,132.58,103.17536,16.67948,104.5148791522,6.61536,1.92948,6.891,96.56,14.75,97.6800701269,133.77,106.75536,17.20948,108.1335890952,6.61536,1.92948,6.891,100.14,15.28,101.2990523154,132.58,104.08536,2.95948,104.1274252452,6.61536,1.92948,6.891,97.47,1.03,97.4754420354,133.77
2021-01-13 12:30:00,100.03744,18.87342,101.8022366368,7.17744,2.09342,7.4765,92.86,16.78,94.3639125937,132.4,104.77744,16.43342,106.0583293563,7.17744,2.09342,7.4765,97.6,14.34,98.6478362662,133.68,108.41744,16.95342,109.7349522525,7.17744,2.09342,7.4765,101.24,14.86,102.3247633762,132.4,105.54744,3.47342,105.6045772543,7.17744,2.09342,7.4765,98.37,1.38,98.3796793042,133.68
2021-01-13 13:00:00,99.384,19.5245,101.2836885004,7.284,2.1245,7.5875,92.1,17.4,93.7292377009,132.77,104.164,16.0545,105.3939555489,7.284,2.1245,7.5875,96.88,13.93,97.87634698950001,134.04,107.754,16.5545,109.0182369434,7.284,2.1245,7.5875,100.47,14.43,101.5009645274,132.77,104.884,4.0545,104.9623381325,7.284,2.1245,7.5875,97.6,1.9300000000000002,97.6190806144,134.04
2021-01-13 13:30:00,99.66424,20.31457,101.7135314944,7.2842400000000005,2.12457,7.58775,92.38,18.19,94.153812987,133.09,104.39424,16.18457,105.6413633539,7.2842400000000005,2.12457,7.58775,97.11,14.06,98.1225544918,134.4,108.09424,16.70457,109.3773622833,7.2842400000000005,2.12457,7.58775,100.81,14.58,101.8588852285,133.09,105.16424,4.77457,105.2725695206,7.2842400000000005,2.12457,7.58775,97.88,2.65,97.9158664364,134.4
2021-01-13 14:00:00,98.28736,20.47673,100.3977171417,7.01736,2.04673,7.30975,91.27,18.43,93.1121785805,133.27,103.01736,15.97673,104.2488962189,7.01736,2.04673,7.30975,96.0,13.93,97.0053859329,134.57,106.60736,16.48673,107.8746563019,7.01736,2.04673,7.30975,99.59,14.44,100.631415075,133.27,103.77736,4.92673,103.8942400572,7.01736,2.04673,7.30975,96.76,2.88,96.8028511977,134.57
2021-01-13 14:30:00,95.68648,21.38689,98.0474452429,6.84648,1.99689,7.13175,88.84,19.39,90.9313900697,133.34,100.29648,14.98689,101.4100131755,6.84648,1.99689,7.13175,93.45,12.99,94.3485166815,134.72,103.89648,15.48689,105.0443826116,6.84648,1.99689,7.13175,97.05,13.49,97.9830730279,133.34,101.03648,5.81689,101.2037869848,6.84648,1.99689,7.13175,94.19,3.8200000000000003,94.2674307489,134.72
2021-01-13 15:00:00,95.3452,21.4936,97.7378227914,6.8352,1.9936,7.12,88.51,19.5,90.632610577,133.57,99.9652,14.9736,101.0804130779,6.8352,1.9936,7.12,93.13,12.98,94.030193555,134.93,103.5452,15.4636,104.693511585,6.8352,1.9936,7.12,96.71,13.47,97.6435609756,133.57,100.7052,5.8536,100.8751799998,6.8352,1.9936,7.12,93.87,3.86,93.9493294282,134.93
2021-01-13 15:30:00,95.33448,21.56839,97.7438413613,6.71448,1.95839,6.99425,88.62,19.61,90.7637400067,133.83,99.98448,14.42839,101.0201696636,6.71448,1.95839,6.99425,93.27,12.47,94.0999139213,135.2,103.52448,14.88839,104.5895889468,6.71448,1.95839,6.99425,96.81,12.93,97.6696524003,133.83,100.69448,5.89839,100.8670873331,6.71448,1.95839,6.99425,93.98,3.94,94.0625536545,135.2
2021-01-13 16:00:00,96.27528,21.80029,98.712624234,6.75528,1.97029,7.03675,89.52,19.83,91.6900174501,134.13,100.95528,14.47029,101.9870474745,6.75528,1.97029,7.03675,94.2,12.5,95.0257333568,135.47,104.52528,14.940290000000001,105.5876243902,6.75528,1.97029,7.03675,97.77,12.97,98.6265369969,134.13,101.67528,6.05029,101.8551352273,6.75528,1.97029,7.03675,94.92,4.08,95.0076460081,135.47
2021-01-13 16:30:00,97.71928,22.28104,100.2272539143,6.92928,2.02104,7.218,90.79,20.26,93.0230707943,134.13,102.41928,14.10104,103.3854353611,6.92928,2.02104,7.218,95.49,12.08,96.2510597344,135.57,106.01928,14.57104,107.0159003999,6.92928,2.02104,7.218,99.09,12.55,99.8815828869,134.13,103.15928,6.54104,103.3664464631,6.92928,2.02104,7.218,96.23,4.52,96.3360955198,135.57
2021-01-13 17:00:00,101.6504,21.77595,103.956701653,7.4604,2.17595,7.77125,94.19,19.6,96.2076717315,133.57,106.4404,15.14595,107.5125971855,7.4604,2.17595,7.77125,98.98,12.97,99.8261553903,134.92,110.1404,15.62595,111.2433280047,7.4604,2.17595,7.77125,102.68,13.45,103.5571576474,133.57,107.2504,6.18595,107.4286473784,7.4604,2.17595,7.77125,99.79,4.01,99.8705371969,134.92
2021-01-13 17:30:00,103.66928,21.54479,105.8843595243,7.07928,2.06479,7.37425,96.59,19.48,98.5347578269,134.16,108.57928,14.92479,109.6002253732,7.07928,2.06479,7.37425,101.5,12.86,102.3114343561,135.53,112.31928,15.39479,113.3693971884,7.07928,2.06479,7.37425,105.24,13.33,106.0808488842,134.16,109.38928,5.82479,109.5442502255,7.07928,2.06479,7.37425,102.31,3.76,102.3790686615,135.53
2021-01-13 18:00:00,102.71632,22.07476,105.0615887154,6.97632,2.03476,7.267,95.74,20.04,97.8148720799,134.33,107.64632,14.07476,108.5625583643,6.97632,2.03476,7.267,100.67,12.04,101.3874277216,135.71,111.35632,14.52476,112.2995933074,6.97632,2.03476,7.267,104.38,12.49,105.1246141491,134.33,108.40632,6.32476,108.5906662886,6.97632,2.03476,7.267,101.43,4.29,101.5206826218,135.71
2021-01-13 18:30:00,99.77504,23.67022,102.5443217436,6.99504,2.04022,7.2865,92.78,21.63,95.2679657597,134.57,104.63504,12.54022,105.3838161837,6.99504,2.04022,7.2865,97.64,10.5,98.2029510758,135.92,108.27504,12.97022,109.0491214722,6.99504,2.04022,7.2865,101.28,10.93,101.8680681077,134.57,105.33504,7.93022,105.6331342006,6.99504,2.04022,7.2865,98.34,5.89,98.5162306425,135.92
2021-01-13 19:00:00,96.71448,25.20339,99.9444921402,7.31448,2.13339,7.61925,89.4,23.07,92.3286786432,134.88,101.42448,11.56339,102.0815219889,7.31448,2.13339,7.61925,94.11,9.43,94.5812719305,136.2,104.97448,11.96339,105.6539831316,7.31448,2.13339,7.61925,97.66,9.83,98.1534742126,134.88,102.11448,9.41339,102.5474472474,7.31448,2.13339,7.61925,94.8,7.28,95.0791165293,136.2
2021-01-13 19:30:00,93.63816,25.71988,97.1062162552,7.02816,2.04988,7.321,86.61,23.67,89.7861960437,134.56,98.26816,10.01988,98.7776759445,7.02816,2.04988,7.321,91.24,7.97,91.5874363655,135.93,101.74816,10.38988,102.2772588105,7.02816,2.04988,7.321,94.72,8.34,95.0864553972,134.56,98.90816,10.06988,99.4194477846,7.02816,2.04988,7.321,91.88,8.02,92.2293597506,135.93
2021-01-13 20:00:00,89.96352,26.80561,93.872123968,7.25352,2.11561,7.55575,82.71,24.69,86.316511746,134.68,94.47352,9.16561,94.9170921798,7.25352,2.11561,7.55575,87.22,7.05,87.5044621719,135.98,97.85352,9.50561,98.3141291873,7.25352,2.11561,7.55575,90.6,7.39,90.9008916348,134.68,95.06352,11.11561,95.7111781375,7.25352,2.11561,7.55575,87.81,9.0,88.2700181262,135.98
2021-01-13 20:30:00,88.4344,27.89295,92.7289586001,7.4844,2.18295,7.79625,80.95,25.71,84.9347196381,135.14,92.8844,8.36295,93.2601238261,7.4844,2.18295,7.79625,85.4,6.18,85.6233169178,136.41,96.2344,8.69295,96.6262237856,7.4844,2.18295,7.79625,88.75,6.51,88.9884408224,135.14,93.4544,12.12295,94.2374171763,7.4844,2.18295,7.79625,85.97,9.94,86.5427322194,136.41
2021-01-13 21:00:00,85.1548,24.5414,88.6206537834,7.6848,2.2414,8.005,77.47,22.3,80.6156988433,134.52,88.8248,15.0214,90.0860008714,7.6848,2.2414,8.005,81.14,12.78,82.1402946184,135.79,91.9448,19.8814,94.0697417505,7.6848,2.2414,8.005,84.26,17.64,86.08668422,134.52,90.0448,8.7114,90.4652115291,7.6848,2.2414,8.005,82.36,6.47,82.6137428035,135.79
2021-01-13 21:30:00,81.89936,19.66273,84.2266473241,7.92936,2.31273,8.25975,73.97,17.35,75.9775190435,132.96,84.41936,25.92273,88.3097745069,7.92936,2.31273,8.25975,76.49,23.61,80.0509350351,134.21,87.25936,38.37273,95.3239860437,7.92936,2.31273,8.25975,79.33,36.06,87.1411068325,132.96,86.63936,3.80273,86.7227735757,7.92936,2.31273,8.25975,78.71,1.49,78.7241017732,134.21
