Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-13 22:00:00,78.24104,21.09447,81.0347888555,7.90104,2.3044700000000002,8.23025,70.34,18.79,72.8064536975,133.31,80.65104,24.64447,84.3323197515,7.90104,2.3044700000000002,8.23025,72.75,22.34,76.1028126944,134.59,83.37104,39.94447,92.4461518629,7.90104,2.3044700000000002,8.23025,75.47,37.64,84.3355826446,133.31,82.82104,5.18447,82.983151277,7.90104,2.3044700000000002,8.23025,74.92,2.88,74.9753346108,134.59
2021-01-13 22:30:00,73.53432,22.33001,76.8500199379,7.95432,2.32001,8.28575,65.58,20.01,68.5648342811,133.18,75.83432,23.24001,79.3154597456,7.95432,2.32001,8.28575,67.88,20.92,71.0305624362,134.47,78.39432,41.33001,88.6218885765,7.95432,2.32001,8.28575,70.44,39.01,80.520641453,133.18,77.89432,6.48001,78.1633905218,7.95432,2.32001,8.28575,69.94,4.16,70.0636082428,134.47
2021-01-13 23:00:00,69.9052,23.1411,73.6359117296,7.8552,2.2911,8.1825,62.05,20.85,65.459338524,133.36,72.0952,22.4611,75.5130377898,7.8552,2.2911,8.1825,64.24,20.17,67.3320614566,134.64,74.5552,42.2311,85.6851425525,7.8552,2.2911,8.1825,66.7,39.94,77.7437688821,133.36,74.1152,7.2611,74.4700372247,7.8552,2.2911,8.1825,66.26,4.97,66.4461323178,134.64
2021-01-13 23:30:00,66.44488,23.84559,70.5941516038,8.14488,2.37559,8.48425,58.3,21.47,62.1276983317,133.65,68.49488,22.10559,71.9736458397,8.14488,2.37559,8.48425,60.35,19.73,63.4932705096,134.94,70.82488,43.08559,82.9007339694,8.14488,2.37559,8.48425,62.68,40.71,74.7401264382,133.65,70.49488,7.8855900000000005,70.9345517774,8.14488,2.37559,8.48425,62.35,5.51,62.5929916205,134.94
2021-01-14 00:00:00,63.9932,24.6351,68.5712607311,8.8632,2.5851,9.2325,55.13,22.05,59.3760844111,134.1,65.9232,21.8051,69.4358026111,8.8632,2.5851,9.2325,57.06,19.22,60.2100656037,135.41,68.1732,44.1451,81.218070971,8.8632,2.5851,9.2325,59.31,41.56,72.4217488052,134.1,67.9032,8.5951,68.4450167233,8.8632,2.5851,9.2325,59.04,6.01,59.3451067907,135.41
2021-01-14 00:30:00,64.69712,24.79791,69.2867496471,9.38712,2.7379100000000003,9.77825,55.31,22.06,59.5469537424,134.1,66.62712,21.88791,70.1302625381,9.38712,2.7379100000000003,9.77825,57.24,19.15,60.3584302314,135.41,68.88712,44.38791,81.9495079672,9.38712,2.7379100000000003,9.77825,59.5,41.65,72.6290059136,134.1,68.61712,8.76791,69.1750345346,9.38712,2.7379100000000003,9.77825,59.23,6.03,59.5361554016,135.41
2021-01-14 01:00:00,68.12856,24.27958,72.325643396,9.83856,2.86958,10.2485,58.29,21.41,62.0976022081,133.62,70.08856,22.39958,73.580890366,9.83856,2.86958,10.2485,60.25,19.53,63.3362723879,134.89,72.46856,43.70958,84.6298976264,9.83856,2.86958,10.2485,62.63,40.84,74.7691279874,133.62,72.16856,8.33958,72.6488103622,9.83856,2.86958,10.2485,62.33,5.47,62.5695596916,134.89
2021-01-14 01:30:00,68.9896,23.95655,73.0306866739,9.5196,2.7765500000000003,9.91625,59.47,21.18,63.12902106,133.62,70.9996,22.57655,74.5026429737,9.5196,2.7765500000000003,9.91625,61.48,19.8,64.5897081585,134.89,73.3996,43.39655,85.2687623463,9.5196,2.7765500000000003,9.91625,63.88,40.62,75.7009828206,133.62,73.0796,8.00655,73.5168877134,9.5196,2.7765500000000003,9.91625,63.56,5.23,63.7748108582,134.89
2021-01-14 02:00:00,67.5804,24.51595,71.88979252,9.8604,2.87595,10.27125,57.72,21.64,61.643231583,134.02,69.5504,22.44595,73.0826847589,9.8604,2.87595,10.27125,59.69,19.57,62.8162478981,135.25,71.8804,44.05595,84.30728696,9.8604,2.87595,10.27125,62.02,41.18,74.4464424939,134.02,71.6004,8.47595,72.1003398644,9.8604,2.87595,10.27125,61.74,5.6,61.9934480409,135.25
2021-01-14 02:30:00,66.28936,25.12773,70.8920451402,10.20936,2.97773,10.63475,56.08,22.15,60.2958447988,134.28,68.19936,22.14773,71.7054715385,10.20936,2.97773,10.63475,57.99,19.17,61.0764193449,135.52,70.47936,44.76773,83.4954479919,10.20936,2.97773,10.63475,60.27,41.79,73.3408276474,134.28,70.25936,9.04773,70.8395305304,10.20936,2.97773,10.63475,60.05,6.07,60.3560055007,135.52
2021-01-14 03:00:00,65.09848,25.32039,69.8493682725,9.73848,2.84039,10.14425,55.36,22.48,59.7501464433,134.39,66.95848,21.99039,70.4770551049,9.73848,2.84039,10.14425,57.22,19.15,60.339463869,135.59,69.23848,44.77039,82.452137228,9.73848,2.84039,10.14425,59.5,41.93,72.7899368045,134.39,69.02848,9.21039,69.6402350302,9.73848,2.84039,10.14425,59.29,6.37,59.6312082722,135.59
2021-01-14 03:30:00,64.06392,25.98031,69.1314859775,9.70392,2.83031,10.10825,54.36,23.15,59.0841103851,134.64,65.88392,21.91031,69.4316397535,9.70392,2.83031,10.10825,56.18,19.08,59.3316003492,135.86,68.10392,45.02031,81.6392811817,9.70392,2.83031,10.10825,58.4,42.19,72.0455140866,134.64,67.96392,9.83031,68.6711687425,9.70392,2.83031,10.10825,58.26,7.0,58.6790218051,135.86
2021-01-14 04:00:00,63.37016,26.52338,68.6969203462,9.92016,2.89338,10.3335,53.45,23.63,58.4403918536,134.64,65.03016,22.38338,68.774540419,9.92016,2.89338,10.3335,55.11,19.49,58.4548731929,135.86,67.22016,44.63338,80.6888376459,9.92016,2.89338,10.3335,57.3,41.74,70.8908851687,134.64,67.21016,10.373380000000001,68.0059748835,9.92016,2.89338,10.3335,57.29,7.48,57.7762451186,135.86
2021-01-14 04:30:00,62.65424,26.63332,68.0800082565,9.95424,2.90332,10.369,52.7,23.73,57.7962187344,134.64,64.29424,22.32332,68.0593851941,9.95424,2.90332,10.369,54.34,19.42,57.7059095761,135.86,66.45424,44.73332,80.1076521451,9.95424,2.90332,10.369,56.5,41.83,70.2993520596,134.64,66.48424,10.47332,67.304120232,9.95424,2.90332,10.369,56.53,7.57,57.0346017782,135.86
2021-01-14 05:00:00,62.44304,26.85547,67.9731528867,10.13304,2.95547,10.555250000000001,52.31,23.9,57.5112693305,134.64,64.08304,22.22547,67.8277784714,10.13304,2.95547,10.555250000000001,53.95,19.27,57.2881785362,135.86,66.22304,44.94547,80.0349067618,10.13304,2.95547,10.555250000000001,56.09,41.99,70.0660274313,134.64,66.24304,10.69547,67.1009197177,10.13304,2.95547,10.555250000000001,56.11,7.74,56.6413250198,135.86
2021-01-14 05:30:00,63.25304,27.29422,68.8906489638,10.88304,3.17422,11.336500000000001,52.37,24.12,57.6575346334,134.1,64.78304,22.82422,68.6861506437,10.88304,3.17422,11.336500000000001,53.9,19.65,57.3701359594,135.37,66.91304,44.23422,80.2123503025,10.88304,3.17422,11.336500000000001,56.03,41.06,69.4642677929,134.1,67.04304,11.27422,67.9843897454,10.88304,3.17422,11.336500000000001,56.16,8.1,56.7411279409,135.37
2021-01-14 06:00:00,65.25768,26.80224,70.5473236062,11.76768,3.43224,12.258,53.49,23.37,58.3723992997,134.17,66.78768,23.88224,70.9292294276,11.76768,3.43224,12.258,55.02,20.45,58.6975544635,135.44,68.96768,43.74224,81.6696053915,11.76768,3.43224,12.258,57.2,40.31,69.976682545,134.17,69.09768,10.74224,69.9277134018,11.76768,3.43224,12.258,57.33,7.31,57.7941606047,135.44
2021-01-14 06:30:00,70.67136,24.72373,74.8712491505,12.80136,3.73373,13.33475,57.87,20.99,61.5590529492,133.95,72.35136,25.72373,76.7882125001,12.80136,3.73373,13.33475,59.55,21.99,63.4804111518,135.22,74.66136,42.24373,85.783747886,12.80136,3.73373,13.33475,61.86,38.51,72.8675490188,133.95,74.71136,8.65373,75.2108659434,12.80136,3.73373,13.33475,61.91,4.92,62.1051889942,135.22
2021-01-14 07:00:00,75.50736,23.10548,78.9634385029,13.28736,3.87548,13.841,62.22,19.23,65.1238919292,133.67,77.25736,27.56548,82.0277718934,13.28736,3.87548,13.841,63.97,23.69,68.2156653563,134.93,79.72736,40.37548,89.3679546471,13.28736,3.87548,13.841,66.44,36.5,75.805828272,133.67,79.70736,7.06548,80.0198990614,13.28736,3.87548,13.841,66.42,3.19,66.4965600614,134.93
2021-01-14 07:30:00,81.29512,20.79691,83.913097913,13.87512,4.0469100000000005,14.45325,67.42,16.75,69.4695537628,132.52,83.13512,30.12691,88.4255556022,13.87512,4.0469100000000005,14.45325,69.26,26.08,74.0075266443,133.82,85.74512,37.07691,93.4180007224,13.87512,4.0469100000000005,14.45325,71.87,33.03,79.0966358324,132.52,85.72512,4.93691,85.8671606574,13.87512,4.0469100000000005,14.45325,71.85,0.89,71.8555119667,133.82
2021-01-14 08:00:00,85.22488,18.56934,87.2244263899,13.57488,3.95934,14.1405,71.65,14.61,73.1243776042,131.8,87.18488,31.91934,92.8442112716,13.57488,3.95934,14.1405,73.61,27.96,78.7413087267,133.07,89.90488,34.43934,96.2754152806,13.57488,3.95934,14.1405,76.33,30.48,82.1906278112,131.8,89.82488,5.09934,89.9695078093,13.57488,3.95934,14.1405,76.25,1.1400000000000001,76.258521491,133.07
2021-01-14 08:30:00,88.41424,25.31332,91.966526542,14.03424,4.09332,14.619,74.38,21.22,77.3477394628,132.59,92.54424,37.68332,99.9223146419,14.03424,4.09332,14.619,78.51,33.59,85.3938416983,133.86,95.29424,25.27332,98.5887056462,14.03424,4.09332,14.619,81.26,21.18,83.9748771955,132.59,93.11424,11.04332,93.76682039720001,14.03424,4.09332,14.619,79.08,6.95,79.3848152986,133.86
2021-01-14 09:00:00,91.27192,25.96806,94.8941701089,13.98192,4.07806,14.5645,77.29,21.89,80.3300454376,134.01,95.10192,15.82806,96.4100755681,13.98192,4.07806,14.5645,81.12,11.75,81.9665596448,135.3,98.27192,16.26806,99.6093370957,13.98192,4.07806,14.5645,84.29,12.19,85.166896151,134.01,96.12192,10.22806,96.6645577027,13.98192,4.07806,14.5645,82.14,6.15,82.3699101614,135.3
2021-01-14 09:30:00,93.03888,25.33009,96.4253423694,13.98888,4.08009,14.57175,79.05,21.25,81.856368109,134.14,96.94888,16.55009,98.351364059,13.98888,4.08009,14.57175,82.96,12.47,83.8919692223,135.42,100.15888,17.00009,101.5913593908,13.98888,4.08009,14.57175,86.17,12.92,87.1332043483,134.14,97.97888,9.54009,98.4422381057,13.98888,4.08009,14.57175,83.99,5.46,84.1672840241,135.42
2021-01-14 10:00:00,94.52152,24.63461,97.6789729316,12.94152,3.77461,13.48075,81.58,20.86,84.2047267082,134.14,98.58152,16.59461,99.9684808655,12.94152,3.77461,13.48075,85.64,12.82,86.5942376836,135.48,101.86152,17.07461,103.2826779444,12.94152,3.77461,13.48075,88.92,13.3,89.9091563746,134.14,99.58152,8.86461,99.9752991291,12.94152,3.77461,13.48075,86.64,5.09,86.789387024,135.48
2021-01-14 10:30:00,95.21656,24.27858,98.2631301407,12.88656,3.7585800000000003,13.4235,82.33,20.52,84.8486847276,134.14,99.26656,16.94858,100.7030500941,12.88656,3.7585800000000003,13.4235,86.38,13.19,87.3812365442,135.44,102.56656,17.40858,104.0334460058,12.88656,3.7585800000000003,13.4235,89.68,13.65,90.7128706414,134.14,100.28656,8.48858,100.645169318,12.88656,3.7585800000000003,13.4235,87.4,4.73,87.5278978383,135.44
2021-01-14 11:00:00,96.13024,23.36257,98.9284222024,11.94024,3.48257,12.43775,84.19,19.88,86.5053206456,133.72,100.24024,17.85257,101.8175818357,11.94024,3.48257,12.43775,88.3,14.37,89.4616504431,134.98,103.57024,18.35257,105.183703297,11.94024,3.48257,12.43775,91.63,14.87,92.8287336981,133.72,101.28024,7.62257,101.5666805004,11.94024,3.48257,12.43775,89.34,4.14,89.4358719978,134.98
2021-01-14 11:30:00,97.12808,22.50819,99.7019685942,11.30808,3.29819,11.77925,85.82,19.21,87.9437121118,133.37,101.37808,18.26819,103.010882291,11.30808,3.29819,11.77925,90.07,14.97,91.3055628097,134.66,104.71808,18.76819,106.3866591014,11.30808,3.29819,11.77925,93.41,15.47,94.6823584413,133.37,102.36808,6.83819,102.596221399,11.30808,3.29819,11.77925,91.06,3.54,91.1287835977,134.66
2021-01-14 12:00:00,97.22688,23.28909,99.977236947,12.71688,3.70909,13.24675,84.51,19.58,86.748582121,133.46,101.41688,18.32909,103.0598810846,12.71688,3.70909,13.24675,88.7,14.62,89.8967986082,134.71,104.75688,18.82909,106.4356074703,12.71688,3.70909,13.24675,92.04,15.12,93.2736618773,133.46,102.39688,7.60909,102.6792057057,12.71688,3.70909,13.24675,89.68,3.9,89.7647614602,134.71
2021-01-14 12:30:00,98.16176,23.44218,100.9220834577,12.28176,3.58218,12.7935,85.88,19.86,88.1464349818,133.46,102.39176,17.87218,103.9398255427,12.28176,3.58218,12.7935,90.11,14.29,91.2360466044,134.71,105.78176,18.36218,107.3636363163,12.28176,3.58218,12.7935,93.5,14.78,94.660965556,133.46,103.39176,7.81218,103.6864802771,12.28176,3.58218,12.7935,91.11,4.23,91.208141084,134.71
2021-01-14 13:00:00,97.46672,23.73196,100.3143431071,11.04672,3.22196,11.507,86.42,20.51,88.8204734281,133.68,101.79672,16.97196,103.2018392714,11.04672,3.22196,11.507,90.75,13.75,91.7857559755,134.99,105.20672,17.45196,106.6443849483,11.04672,3.22196,11.507,94.16,14.23,95.2291893276,133.68,102.71672,8.06196,103.0326150624,11.04672,3.22196,11.507,91.67,4.84,91.7976824326,134.99
2021-01-14 13:30:00,96.9292,23.5606,99.7515497875,10.4592,3.0506,10.895,86.47,20.51,88.8691228718,133.91,101.2792,16.1206,102.5541325203,10.4592,3.0506,10.895,90.82,13.07,91.7556390638,135.25,104.6892,16.5806,105.9940795186,10.4592,3.0506,10.895,94.23,13.53,95.1963959402,133.91,102.2092,7.8506,102.5102555113,10.4592,3.0506,10.895,91.75,4.8,91.8754727879,135.25
2021-01-14 14:00:00,96.11904,24.60347,99.2179448818,12.62904,3.68347,13.15525,83.49,20.92,86.0710549488,134.25,100.26904,16.50347,101.6181327548,12.62904,3.68347,13.15525,87.64,12.82,88.5726933089,135.53,103.60904,16.97347,104.9901512217,12.62904,3.68347,13.15525,90.98,13.29,91.9455518228,134.25,101.23904,8.80347,101.6210819868,12.62904,3.68347,13.15525,88.61,5.12,88.7577968406,135.53
2021-01-14 14:30:00,95.62024,25.63132,98.995933566,12.93024,3.7713200000000002,13.469,82.69,21.86,85.5306711069,134.54,99.71024,16.50132,101.0664411296,12.93024,3.7713200000000002,13.469,86.78,12.73,87.7087298962,135.85,103.05024,16.97132,104.4383917274,12.93024,3.7713200000000002,13.469,90.12,13.2,91.0815810139,134.54,100.73024,9.80132,101.2059638766,12.93024,3.7713200000000002,13.469,87.8,6.03,88.0068230309,135.85
2021-01-14 15:00:00,96.52848,24.83164,99.6712485936,11.62848,3.39164,12.113,84.9,21.44,87.5653104831,134.54,100.71848,16.59164,102.0759263068,11.62848,3.39164,12.113,89.09,13.2,90.0625787994,135.8,104.10848,17.07164,105.4988933601,11.62848,3.39164,12.113,92.48,13.68,93.4863241335,134.54,101.71848,8.99164,102.1151250472,11.62848,3.39164,12.113,90.09,5.6,90.263880373,135.8
2021-01-14 15:30:00,96.80424,24.48832,99.8535863072,10.31424,3.00832,10.744,86.49,21.48,89.1173972914,134.46,101.10424,16.19832,102.3936175589,10.31424,3.00832,10.744,90.79,13.19,91.743120723,135.8,104.52424,16.65832,105.843357717,10.31424,3.00832,10.744,94.21,13.65,95.1937319365,134.46,102.09424,8.64832,102.4598813195,10.31424,3.00832,10.744,91.78,5.64,91.9531293649,135.8
2021-01-14 16:00:00,97.61544,23.67117,100.4445041581,9.53544,2.78117,9.93275,88.08,20.89,90.5233588639,134.28,101.99544,16.04117,103.2491593949,9.53544,2.78117,9.93275,92.46,13.26,93.4059912425,135.53,105.45544,16.51117,106.7401918696,9.53544,2.78117,9.93275,95.92,13.73,96.8976743787,134.28,102.94544,7.88117,103.2466777062,9.53544,2.78117,9.93275,93.41,5.1,93.5491213214,135.53
2021-01-14 16:30:00,99.52992,23.91456,102.3626453117,10.36992,3.02456,10.802,89.16,20.89,91.5745472279,134.28,103.94992,15.87456,105.1550641824,10.36992,3.02456,10.802,93.58,12.85,94.4581330538,135.57,107.43992,16.34456,108.6760371526,10.36992,3.02456,10.802,97.07,13.32,97.979626964,134.28,104.90992,8.14456,105.2255918111,10.36992,3.02456,10.802,94.54,5.12,94.6785403352,135.57
2021-01-14 17:00:00,103.69704,23.31747,106.2863138507,10.75704,3.13747,11.20525,92.94,20.18,95.1056044616,133.71,108.19704,16.737470000000002,109.4839822383,10.75704,3.13747,11.20525,97.44,13.6,98.3845191074,135.02,111.76704,17.22747,113.0869442198,10.75704,3.13747,11.20525,101.01,14.09,101.9879806644,133.71,109.23704,7.67747,109.506504161,10.75704,3.13747,11.20525,98.48,4.54,98.5845931168,135.02
2021-01-14 17:30:00,105.78792,23.36731,108.3379674655,11.40792,3.32731,11.88325,94.38,20.04,96.4841230462,133.43,110.30792,17.40731,111.6729674369,11.40792,3.32731,11.88325,98.9,14.08,99.8972291908,134.77,113.90792,17.88731,115.3038164926,11.40792,3.32731,11.88325,102.5,14.56,103.5289505404,133.43,111.38792,7.77731,111.6591029552,11.40792,3.32731,11.88325,99.98,4.45,100.0789833082,134.77
2021-01-14 18:00:00,104.83544,23.31492,107.3967177087,10.16544,2.96492,10.589,94.67,20.35,96.8324914479,133.57,109.39544,16.80492,110.6786683557,10.16544,2.96492,10.589,99.23,13.84,100.1905110277,134.83,112.97544,17.27492,114.2885510635,10.16544,2.96492,10.589,102.81,14.31,103.8011184911,133.57,110.45544,7.70492,110.7238457506,10.16544,2.96492,10.589,100.29,4.74,100.4019506783,134.83
2021-01-14 18:30:00,102.50824,24.51907,105.3998295139,9.76824,2.84907,10.17525,92.74,21.67,95.238104244,134.43,107.09824,15.21907,108.1741794642,9.76824,2.84907,10.17525,97.33,12.37,98.1129237155,135.7,110.65824,15.66907,111.7620948021,9.76824,2.84907,10.17525,100.89,12.82,101.7012512214,134.43,108.05824,8.74907,108.4118510946,9.76824,2.84907,10.17525,98.29,5.9,98.4669188103,135.7
2021-01-14 19:00:00,98.90064,24.66477,101.9298164011,10.61064,3.09477,11.05275,88.29,21.57,90.8866821927,133.94,103.53064,12.26477,104.2545826425,10.61064,3.09477,11.05275,92.92,9.17,93.3713837318,135.24,106.96064,12.64477,107.7054720874,10.61064,3.09477,11.05275,96.35,9.55,96.8221307347,133.94,104.25064,9.11477,104.6483395595,10.61064,3.09477,11.05275,93.64,6.02,93.8333096507,135.24
2021-01-14 19:30:00,96.05896,25.09678,99.2832924648,9.82896,2.8667800000000003,10.2385,86.23,22.23,89.0493447477,134.24,100.63896,11.43678,101.286722756,9.82896,2.8667800000000003,10.2385,90.81,8.57,91.2134913267,135.53,104.02896,11.80678,104.6968221707,9.82896,2.8667800000000003,10.2385,94.2,8.94,94.6232719789,134.24,101.31896,9.45678,101.7593354118,9.82896,2.8667800000000003,10.2385,91.49,6.59,91.7270309124,135.53
2021-01-14 20:00:00,92.70232,27.20401,96.6114811679,10.40232,3.03401,10.83575,82.3,24.17,85.7757477379,134.48,97.06232,10.47401,97.6258103642,10.40232,3.03401,10.83575,86.66,7.44,86.9787859193,135.78,100.36232,10.82401,100.9443136995,10.40232,3.03401,10.83575,89.96,7.79,90.2966538693,134.48,97.76232,11.55401,98.4427059708,10.40232,3.03401,10.83575,87.36,8.52,87.7744837638,135.78
2021-01-14 20:30:00,90.87808,27.80069,95.0352765501,9.80808,2.86069,10.21675,81.07,24.94,84.8195054218,134.48,95.24808,9.51069,95.7217319524,9.80808,2.86069,10.21675,85.44,6.65,85.6984019688,135.73,98.51808,9.84069,99.0083393789,9.80808,2.86069,10.21675,88.71,6.98,88.9841811785,134.48,95.89808,12.19069,96.6698229561,9.80808,2.86069,10.21675,86.09,9.33,86.5940933321,135.73
2021-01-14 21:00:00,88.28232,28.41276,92.7418619362,8.99232,2.62276,9.367,79.29,25.79,83.3788234506,135.12,92.60232,8.63276,93.0038397842,8.99232,2.62276,9.367,83.61,6.01,83.8257251684,136.32,95.88232,8.95276,96.2993831766,8.99232,2.62276,9.367,86.89,6.33,87.1202674468,135.12,93.23232,12.65276,94.0869694921,8.99232,2.62276,9.367,84.24,10.03,84.8350075146,136.32
2021-01-14 21:30:00,84.73984,24.15412,88.1150497713,9.09984,2.65412,9.479,75.64,21.5,78.6362486389,133.68,88.00984,17.75412,89.7827417369,9.09984,2.65412,9.479,78.91,15.1,80.3417581336,134.91,91.05984,23.55412,94.0568499887,9.09984,2.65412,9.479,81.96,20.9,84.5828091281,133.68,89.53984,8.42412,89.9352475118,9.09984,2.65412,9.479,80.44,5.77,80.6466769309,134.91
2021-01-14 22:00:00,81.1168,20.2824,83.6140597747,8.7168,2.5423999999999998,9.08,72.4,17.74,74.541717179,132.63,83.4268,26.3824,87.4989256391,8.7168,2.5423999999999998,9.08,74.71,23.84,78.4214874891,133.83,86.2168,38.0724,94.2488421361,8.7168,2.5423999999999998,9.08,77.5,35.53,85.2562660454,132.63,85.7768,4.4824,85.8938375438,8.7168,2.5423999999999998,9.08,77.06,1.94,77.0844160645,133.83
2021-01-14 22:30:00,76.62648,22.23814,79.7881714783,8.97648,2.61814,9.3505,67.65,19.62,70.4376809669,133.15,78.75648,25.08814,82.6559006402,8.97648,2.61814,9.3505,69.78,22.47,73.3085895377,134.39,81.36648,39.94814,90.6441280892,8.97648,2.61814,9.3505,72.39,37.33,81.4483947049,133.15,81.07648,6.37814,81.326971412,8.97648,2.61814,9.3505,72.1,3.76,72.1979750409,134.39
2021-01-14 23:00:00,72.79696,23.26453,76.4240521129,9.30696,2.71453,9.69475,63.49,20.55,66.7329199121,133.61,74.85696,24.24453,78.6852063311,9.30696,2.71453,9.69475,65.55,21.53,68.9952418649,134.82,77.33696,41.45453,87.7467004483,9.30696,2.71453,9.69475,68.03,38.74,78.2870902512,133.61,77.07696,7.31453,77.4232530443,9.30696,2.71453,9.69475,67.77,4.6,67.9259368724,134.82
2021-01-14 23:30:00,69.09248,24.25614,73.2265738667,9.31248,2.71614,9.7005,59.78,21.54,63.542269396,133.98,71.04248,23.49614,74.8271512183,9.31248,2.71614,9.7005,61.73,20.78,65.1337186103,135.17,73.41248,42.53614,84.845243979,9.31248,2.71614,9.7005,64.1,39.82,75.4615292715,133.98,73.21248,8.226140000000001,73.6731742702,9.31248,2.71614,9.7005,63.9,5.51,64.1371195175,135.17
2021-01-15 00:00:00,66.2264,26.0852,71.1784638497,8.2464,2.4052,8.59,57.98,23.68,62.6292487581,134.34,67.8864,24.1752,72.0624978751,8.2464,2.4052,8.59,59.64,21.77,63.4890738631,135.53,70.2164,41.5452,81.5864355883,8.2464,2.4052,8.59,61.97,39.14,73.2954330092,134.34,70.2764,9.9652,70.9794167911,8.2464,2.4052,8.59,62.03,7.5600000000000005,62.4889950311,135.53
2021-01-15 00:30:00,67.04256,26.09158,71.9407770201,7.82256,2.28158,8.1485,59.22,23.81,63.827302152,134.18,68.71256,24.07158,72.806983631,7.82256,2.28158,8.1485,60.89,21.79,64.671448105,135.38,71.07256,41.25158,82.1766489792,7.82256,2.28158,8.1485,63.25,38.97,74.2914759579,134.18,71.13256,10.02158,71.835041295,7.82256,2.28158,8.1485,63.31,7.74,63.7813742404,135.38
2021-01-15 01:00:00,70.07624,25.07057,74.4258885917,8.67624,2.53057,9.03775,61.4,22.54,65.4065103793,133.65,71.81624,24.46057,75.8675939546,8.67624,2.53057,9.03775,63.14,21.93,66.8399917714,134.82,74.24624,40.92057,84.7761594038,8.67624,2.53057,9.03775,65.57,38.39,75.9816885835,133.65,74.24624,9.11057,74.8031191854,8.67624,2.53057,9.03775,65.57,6.58,65.8993270072,134.82
2021-01-15 01:30:00,70.8908,25.04815,75.1858719645,8.7708,2.55815,9.13625,62.12,22.49,66.0658345894,133.65,72.6708,24.47815,76.6826251511,8.7708,2.55815,9.13625,63.9,21.92,67.5551360002,134.82,75.1908,40.94815,85.6177983428,8.7708,2.55815,9.13625,66.42,38.39,76.716416105,133.65,75.1008,9.09815,75.6498942105,8.7708,2.55815,9.13625,66.33,6.54,66.6516353888,134.82
2021-01-15 02:00:00,69.88184,25.42762,74.3642079273,8.87184,2.5876200000000003,9.2415,61.01,22.84,65.1451126333,133.98,71.65184,24.35762,75.6787937764,8.87184,2.5876200000000003,9.2415,62.78,21.77,66.4474326065,135.15,74.09184,41.38762,84.8677550301,8.87184,2.5876200000000003,9.2415,65.22,38.8,75.8886579141,133.98,74.04184,9.39762,74.6358448217,8.87184,2.5876200000000003,9.2415,65.17,6.8100000000000005,65.5248426171,135.15
2021-01-15 02:30:00,68.94136,25.57248,73.5313732498,8.75136,2.55248,9.116,60.19,23.02,64.4418846714,134.05,70.69136,24.19248,74.7164270238,8.75136,2.55248,9.116,61.94,21.64,65.6113801105,135.18,73.10136,41.56248,84.090716358,8.75136,2.55248,9.116,64.35,39.01,75.2509308913,134.05,73.09136,9.53248,73.7103458247,8.75136,2.55248,9.116,64.34,6.98,64.7175092228,135.18
2021-01-15 03:00:00,67.986,25.5055,72.6128551033,8.076,2.3555,8.4125,59.91,23.15,64.2271796049,134.2,69.736,23.9655,73.7391001183,8.076,2.3555,8.4125,61.66,21.61,65.3371846654,135.3,72.146,41.5255,83.2430926038,8.076,2.3555,8.4125,64.07,39.17,75.0949652107,134.2,72.106,9.4355,72.7207253556,8.076,2.3555,8.4125,64.03,7.08,64.4202398319,135.3
2021-01-15 03:30:00,66.96048,26.01889,71.8379323106,7.7104800000000004,2.24889,8.03175,59.25,23.77,63.8402333956,134.42,68.66048,23.968890000000002,72.723924548,7.7104800000000004,2.24889,8.03175,60.95,21.72,64.7044117507,135.56,71.04048,41.52889,82.2885077229,7.7104800000000004,2.24889,8.03175,63.33,39.28,74.5225288084,134.42,71.06048,9.87889,71.743879777,7.7104800000000004,2.24889,8.03175,63.35,7.63,63.8078318077,135.56
2021-01-15 04:00:00,66.10448,26.27214,71.13387109,7.58448,2.21214,7.9005,58.52,24.06,63.2730116242,134.62,67.79448,24.06214,71.9380156791,7.58448,2.21214,7.9005,60.21,21.85,64.0520616374,135.76,70.15448,41.54214,81.5315917902,7.58448,2.21214,7.9005,62.57,39.33,73.904355758,134.62,70.19448,10.09214,70.9162626782,7.58448,2.21214,7.9005,62.61,7.88,63.1039341087,135.76
2021-01-15 04:30:00,65.946,26.2455,70.9767651154,7.836,2.2855,8.1625,58.11,23.96,62.8558167555,134.62,67.596,24.2455,71.8126972495,7.836,2.2855,8.1625,59.76,21.96,63.6670966827,135.76,69.936,41.4855,81.3147637656,7.836,2.2855,8.1625,62.1,39.2,73.4373882978,134.62,69.996,10.0455,70.7131677006,7.836,2.2855,8.1625,62.16,7.76,62.6425031428,135.76
2021-01-15 05:00:00,65.8336,26.1048,70.8203605752,7.5936,2.2148,7.91,58.24,23.89,62.9494217606,134.62,67.4836,24.0848,71.6527310017,7.5936,2.2148,7.91,59.89,21.87,63.7582073148,135.76,69.8336,41.4848,81.2263523741,7.5936,2.2148,7.91,62.24,39.27,73.5931416642,134.62,69.8936,9.9348,70.5961441723,7.5936,2.2148,7.91,62.3,7.72,62.7764956015,135.76
2021-01-15 05:30:00,66.178,26.04525,71.1187930969,7.938,2.31525,8.26875,58.24,23.73,62.8888742148,134.37,67.858,24.02525,71.9855596739,7.938,2.31525,8.26875,59.92,21.71,63.7317071794,135.5,70.188,41.52525,81.5518346303,7.938,2.31525,8.26875,62.25,39.21,73.5696037776,134.37,70.228,9.92525,70.9258949296,7.938,2.31525,8.26875,62.29,7.61,62.7531369734,135.5
2021-01-15 06:00:00,67.81168,25.09174,72.305043812,7.65168,2.23174,7.9705,60.16,22.86,64.3568582204,133.98,69.55168,24.13174,73.6191351909,7.65168,2.23174,7.9705,61.9,21.9,65.6598812061,135.15,71.95168,40.87174,82.7498845041,7.65168,2.23174,7.9705,64.3,38.64,75.0169287561,133.98,71.94168,9.06174,72.5101403464,7.65168,2.23174,7.9705,64.29,6.83,64.6517826514,135.15
2021-01-15 06:30:00,73.04656,22.78858,76.5187513375,7.36656,2.14858,7.6735,65.68,20.64,68.8467283173,133.84,74.99656,26.13858,79.4210889893,7.36656,2.14858,7.6735,67.63,23.99,71.7588809835,135.03,77.57656,38.59858,86.6485605157,7.36656,2.14858,7.6735,70.21,36.45,79.1078163016,133.84,77.40656,6.69858,77.6958589955,7.36656,2.14858,7.6735,70.04,4.55,70.1876349509,135.03
2021-01-15 07:00:00,77.2824,20.8707,80.0509554487,6.7224,1.9607,7.0025,70.56,18.91,73.0499945243,133.4,79.3724,27.4407,83.9819617433,6.7224,1.9607,7.0025,72.65,25.48,76.9886543589,134.62,82.1124,36.5007,89.8595978972,6.7224,1.9607,7.0025,75.39,34.54,82.9256516405,133.4,81.8624,4.8607,82.0065786279,6.7224,1.9607,7.0025,75.14,2.9,75.1959413798,134.62
2021-01-15 07:30:00,82.87848,17.89039,84.7874312706,6.37848,1.8603900000000002,6.64425,76.5,16.03,78.161441261,132.34,85.20848,28.94039,89.9890617645,6.37848,1.8603900000000002,6.64425,78.83,27.08,83.3516364566,133.56,88.10848,33.77039,94.358589904,6.37848,1.8603900000000002,6.64425,81.73,31.91,87.7384807254,132.34,87.69848,2.82039,87.7438202614,6.37848,1.8603900000000002,6.64425,81.32,0.96,81.3256663053,133.56
2021-01-15 08:00:00,86.77096,23.96653,90.0199647832,6.57096,1.91653,6.84475,80.2,22.05,83.1759730932,134.5,90.68096,14.14653,91.7777795415,6.57096,1.91653,6.84475,84.11,12.23,84.994499822,135.76,94.77096,27.79653,98.7632620936,6.57096,1.91653,6.84475,88.2,25.88,91.91852044070001,134.5,91.75096,9.29653,92.2207359056,6.57096,1.91653,6.84475,85.18,7.38,85.4991040889,135.76
2021-01-15 08:30:00,90.20768,27.54974,94.3208020802,6.54768,1.9097400000000002,6.8205,83.66,25.64,87.5008868526,135.24,95.06768,5.80974,95.2450358783,6.54768,1.9097400000000002,6.8205,88.52,3.9,88.6058711373,136.51,99.88768,26.22974,103.274139436,6.54768,1.9097400000000002,6.8205,93.34,24.32,96.4563009865,135.24,95.33768,11.81974,96.0675776808,6.54768,1.9097400000000002,6.8205,88.79,9.91,89.3413241451,136.51
2021-01-15 09:00:00,93.27192,26.35931,96.9250446694,6.51192,1.89931,6.78325,86.76,24.46,90.1420501209,135.33,98.23192,7.24931,98.4990487384,6.51192,1.89931,6.78325,91.72,5.35,91.8758994514,136.6,103.19192,27.72931,106.8526414571,6.51192,1.89931,6.78325,96.68,25.83,100.0710312728,135.33,98.54192,10.55931,99.1060493863,6.51192,1.89931,6.78325,92.03,8.66,92.4365539167,136.6
2021-01-15 09:30:00,95.31032,25.54676,98.6746879651,6.64032,1.93676,6.917,88.67,23.61,91.7594736253,135.15,100.37032,7.90676,100.6812693136,6.64032,1.93676,6.917,93.73,5.97,93.9199329216,136.45,105.39032,28.36676,109.1411591591,6.64032,1.93676,6.917,98.75,26.43,102.2257668105,135.15,100.67032,9.76676,101.1429826028,6.64032,1.93676,6.917,94.03,7.83,94.3554439341,136.45
2021-01-15 10:00:00,95.68152,22.22086,98.2278977106,6.79152,1.98086,7.0745,88.89,20.24,91.1651781109,135.04,99.93152,7.62086,100.2216852615,6.79152,1.98086,7.0745,93.14,5.64,93.3106060424,136.33,104.17152,20.37086,106.1446066282,6.79152,1.98086,7.0745,97.38,18.39,99.1012436854,135.04,101.07152,7.77086,101.3698102013,6.79152,1.98086,7.0745,94.28,5.79,94.4576227734,136.33
2021-01-15 10:30:00,96.46376,15.13068,97.6431998175,6.65376,1.94068,6.931,89.81,13.19,90.7734113053,133.68,99.27376,6.72068,99.5009897649,6.65376,1.94068,6.931,92.62,4.78,92.7432628281,134.98,102.29376,7.00068,102.5330329962,6.65376,1.94068,6.931,95.64,5.06,95.7737604984,133.68,101.90376,4.81068,102.0172482681,6.65376,1.94068,6.931,95.25,2.87,95.2932285107,134.98
2021-01-15 11:00:00,98.09344,14.78642,99.2016188751,6.67344,1.94642,6.9515,91.42,12.84,92.3172898216,133.12,100.74344,8.71642,101.119813492,6.67344,1.94642,6.9515,94.07,6.77,94.3132959874,134.41,103.79344,9.04642,104.1869276918,6.67344,1.94642,6.9515,97.12,7.1,97.3791784726,133.12,103.58344,5.07642,103.707758062,6.67344,1.94642,6.9515,96.91,3.13,96.9605332081,134.41
2021-01-15 11:30:00,99.5712,14.6741,100.646674462,6.8712,2.0041,7.1575,92.7,12.67,93.5618453217,132.93,102.2112,9.5841,102.6595557084,6.8712,2.0041,7.1575,95.34,7.58,95.6408490134,134.27,105.2512,9.9141,105.7170964426,6.8712,2.0041,7.1575,98.38,7.91,98.6974797044,132.93,105.1412,5.2741,105.2733967736,6.8712,2.0041,7.1575,98.27,3.27,98.3243906668,134.27
2021-01-15 12:00:00,98.94184,14.87012,100.0530267978,6.41184,1.87012,6.679,92.53,13.0,93.4387548076,132.77,101.57184,9.10012,101.9786784823,6.41184,1.87012,6.679,95.16,7.23,95.4342627152,134.11,104.61184,9.42012,105.0351166468,6.41184,1.87012,6.679,98.2,7.55,98.4898091175,132.77,104.49184,4.77012,104.6006628631,6.41184,1.87012,6.679,98.08,2.9,98.1228637984,134.11
2021-01-15 12:30:00,100.10024,14.70507,101.1745873812,6.60024,1.92507,6.87525,93.5,12.78,94.3693721501,132.77,102.73024,9.375070000000001,103.1571332869,6.60024,1.92507,6.87525,96.13,7.45,96.4182524214,134.02,105.78024,9.70507,106.2245148643,6.60024,1.92507,6.87525,99.18,7.78,99.4846762069,132.77,105.69024,5.04507,105.8105834147,6.60024,1.92507,6.87525,99.09,3.12,99.1391068146,134.02
2021-01-15 13:00:00,99.55648,15.52689,100.7599971371,6.84648,1.99689,7.13175,92.71,13.53,93.6920754386,132.89,102.19648,8.726890000000001,102.5684119671,6.84648,1.99689,7.13175,95.35,6.73,95.5872135801,134.18,105.24648,9.03689,105.6337395592,6.84648,1.99689,7.13175,98.4,7.04,98.6515159539,132.89,105.12648,4.37689,105.2175553948,6.84648,1.99689,7.13175,98.28,2.38,98.3088134401,134.18
2021-01-15 13:30:00,99.73216,16.27813,101.0518740774,6.78216,1.9781300000000002,7.06475,92.95,14.3,94.0435670315,133.39,102.35216,8.02813,102.6665258395,6.78216,1.9781300000000002,7.06475,95.57,6.05,95.7613042935,134.73,105.42216,8.32813,105.7506007943,6.78216,1.9781300000000002,7.06475,98.64,6.35,98.8441809112,133.39,105.31216,3.67813,105.3763715648,6.78216,1.9781300000000002,7.06475,98.53,1.7000000000000002,98.5446644928,134.73
2021-01-15 14:00:00,99.1132,16.8076,100.5282141093,6.8832,2.0076,7.17,92.23,14.8,93.4099186382,133.83,101.6832,8.1476,102.0091003195,6.8832,2.0076,7.17,94.8,6.14,94.9986294638,135.12,104.7432,8.4476,105.0832997769,6.8832,2.0076,7.17,97.86,6.44,98.0716737901,133.83,104.6632,3.2976,104.7151354867,6.8832,2.0076,7.17,97.78,1.29,97.7885090386,135.12
2021-01-15 14:30:00,97.49712,17.52041,99.0588369347,6.92712,2.02041,7.21575,90.57,15.5,91.8867504051,133.83,100.04712,7.18041,100.3044590637,6.92712,2.02041,7.21575,93.12,5.16,93.2628543419,135.21,103.06712,7.47041,103.3374968279,6.92712,2.02041,7.21575,96.14,5.45,96.29435134,133.83,102.96712,2.62041,103.0004580071,6.92712,2.02041,7.21575,96.04,0.6000000000000001,96.0418742008,135.21
2021-01-15 15:00:00,97.026,17.83425,98.6514325748,6.666,1.94425,6.94375,90.36,15.89,91.7465078354,134.25,99.606,6.56425,99.8220647656,6.666,1.94425,6.94375,92.94,4.62,93.0547580729,135.57,102.636,6.83425,102.8632853309,6.666,1.94425,6.94375,95.97,4.89,96.0945003629,134.25,102.516,2.20425,102.5396946263,6.666,1.94425,6.94375,95.85,0.26,95.8503526337,135.57
2021-01-15 15:30:00,96.36048,18.01389,98.029803319,7.11048,2.07389,7.40675,89.25,15.94,90.662263925,134.74,99.12048,5.05389,99.2492385843,7.11048,2.07389,7.40675,92.01,2.98,92.0582451495,136.11,102.13048,5.31389,102.2686284838,7.11048,2.07389,7.40675,95.02,3.24,95.0752228501,134.74,101.79048,2.39389,101.8186256437,7.11048,2.07389,7.40675,94.68,0.32,94.6805407674,136.11
2021-01-15 16:00:00,95.96872,18.49921,97.7354387572,7.12872,2.07921,7.42575,88.84,16.42,90.3446844037,134.23,98.71872,4.39921,98.8166925527,7.12872,2.07921,7.42575,91.59,2.32,91.6193784087,135.57,101.73872,4.63921,101.8444373378,7.12872,2.07921,7.42575,94.61,2.56,94.6446284794,134.23,101.37872,2.3892100000000003,101.4068695566,7.12872,2.07921,7.42575,94.25,0.31,94.2505098129,135.57
2021-01-15 16:30:00,97.06472,18.35596,98.7851260879,7.25472,2.11596,7.557,89.81,16.24,91.2664982346,133.65,99.81472,4.39596,99.9114747814,7.25472,2.11596,7.557,92.56,2.2800000000000002,92.5880769862,135.02,102.83472,4.6459600000000005,102.9396161922,7.25472,2.11596,7.557,95.58,2.5300000000000002,95.6134786523,133.65,102.48472,2.64596,102.5188711301,7.25472,2.11596,7.557,95.23,0.53,95.2314748389,135.02
2021-01-15 17:00:00,102.67176,16.57343,104.0008119366,7.21176,2.10343,7.51225,95.46,14.47,96.5504660786,132.58,105.36176,6.83343,105.5831247684,7.21176,2.10343,7.51225,98.15,4.73,98.2639069038,133.88,108.50176,7.12343,108.7353446588,7.21176,2.10343,7.51225,101.29,5.02,101.4143209808,132.58,108.32176,3.38343,108.3745878334,7.21176,2.10343,7.51225,101.11,1.28,101.1181017425,133.88
2021-01-15 17:30:00,104.75408,16.47119,106.0411117287,7.20408,2.10119,7.50425,97.55,14.37,98.6027352562,133.07,107.53408,7.05119,107.7650112136,7.20408,2.10119,7.50425,100.33,4.95,100.4520353203,134.47,110.68408,7.33119,110.9266059711,7.20408,2.10119,7.50425,103.48,5.23,103.6120808593,133.07,110.52408,3.57119,110.5817600595,7.20408,2.10119,7.50425,103.32,1.47,103.3304567879,134.47
2021-01-15 18:00:00,104.8452,16.2861,106.1025589524,7.2552,2.1161,7.5575,97.59,14.17,98.6133713043,132.71,107.6052,7.1761,107.8442185666,7.2552,2.1161,7.5575,100.35,5.06,100.477490514,134.05,110.7752,7.4561,111.0258454696,7.2552,2.1161,7.5575,103.52,5.34,103.6576384064,132.71,110.6052,3.7261,110.6679451705,7.2552,2.1161,7.5575,103.35,1.6099999999999999,103.362539636,134.05
2021-01-15 18:30:00,102.83256,17.31283,104.279765433,7.55256,2.20283,7.86725,95.28,15.11,96.4706717091,133.22,105.56256,6.47283,105.7608226233,7.55256,2.20283,7.86725,98.01,4.27,98.1029714127,134.58,108.66256,6.74283,108.8715651681,7.55256,2.20283,7.86725,101.11,4.54,101.2118752914,133.22,108.52256,3.00283,108.5640963531,7.55256,2.20283,7.86725,100.97,0.8,100.9731692085,134.58
2021-01-15 19:00:00,99.648,18.554,101.3606176974,7.968,2.324,8.3,91.68,16.23,93.1055062819,134.68,102.478,4.184,102.563377187,7.968,2.324,8.3,94.51,1.8599999999999999,94.5283010532,136.04,105.538,4.414,105.6302647919,7.968,2.324,8.3,97.57,2.09,97.5923818748,134.68,105.188,2.5140000000000002,105.2180380923,7.968,2.324,8.3,97.22,0.19,97.2201856612,136.04
2021-01-15 19:30:00,96.85728,20.31004,98.9637833442,8.77728,2.56004,9.143,88.08,17.75,89.8507033918,134.68,99.42728,4.14004,99.5134359742,8.77728,2.56004,9.143,90.65,1.58,90.6637683973,136.04,102.47728,4.37004,102.570415646,8.77728,2.56004,9.143,93.7,1.81,93.7174802265,134.68,102.23728,4.12004,102.3202626629,8.77728,2.56004,9.143,93.46,1.56,93.4730185669,136.04
2021-01-15 20:00:00,91.96464,30.11802,96.7708124336,10.24464,2.98802,10.6715,81.72,27.13,86.105721645,134.86,96.88464,10.90802,97.496760809,10.24464,2.98802,10.6715,86.64,7.92,87.0012413705,136.17,99.80464,11.28802,100.4409555961,10.24464,2.98802,10.6715,89.56,8.3,89.9437802185,134.86,97.73464,14.10802,98.747638373,10.24464,2.98802,10.6715,87.49,11.12,88.1938461572,136.17
2021-01-15 20:30:00,88.94312,36.88841,96.2893212546,11.82312,3.44841,12.31575,77.12,33.44,84.0578848175,133.7,95.64312,16.21841,97.0084698687,11.82312,3.44841,12.31575,83.82,12.77,84.7871765068,135.02,98.45312,16.65841,99.8524885091,11.82312,3.44841,12.31575,86.63,13.21,87.6313927768,133.7,94.94312,21.36841,97.3180609202,11.82312,3.44841,12.31575,83.12,17.92,85.0297642005,135.02
2021-01-15 21:00:00,86.31904,38.34347,94.4520955732,12.62904,3.68347,13.15525,73.69,34.66,81.4342170098,133.7,92.81904,15.11347,94.0414332194,12.62904,3.68347,13.15525,80.19,11.43,81.0004999985,135.02,95.52904,15.52347,96.7821037391,12.62904,3.68347,13.15525,82.9,11.84,83.7412419301,133.7,92.12904,22.89347,94.9308747456,12.62904,3.68347,13.15525,79.5,19.21,81.7879826136,135.02
2021-01-15 21:30:00,82.59016,39.36213,91.4905011843,13.55016,3.95213,14.11475,69.04,35.41,77.5911702451,133.35,88.84016,13.41213,89.8468656101,13.55016,3.95213,14.11475,75.29,9.46,75.8819853457,134.73,91.47016,13.78213,92.5026338964,13.55016,3.95213,14.11475,77.92,9.83,78.5376043689,133.35,88.12016,24.05213,91.3436782485,13.55016,3.95213,14.11475,74.57,20.1,77.2314372519,134.73
2021-01-15 22:00:00,79.11056,41.22433,89.2072087192,14.38056,4.19433,14.97975,64.73,37.03,74.5734121521,133.9,85.15056,12.26433,86.0292488556,14.38056,4.19433,14.97975,70.77,8.07,71.2286304796,135.3,87.70056,12.62433,88.6045254615,14.38056,4.19433,14.97975,73.32,8.43,73.8030304256,133.9,84.41056,25.83433,88.2754509819,14.38056,4.19433,14.97975,70.03,21.64,73.297274847,135.3
2021-01-15 22:30:00,74.39792,44.26356,86.5697016525,15.57792,4.54356,16.227,58.82,39.72,70.9751421274,134.61,79.92792,12.22356,80.8572063245,15.57792,4.54356,16.227,64.35,7.68,64.8066732675,136.01,82.37792,12.57356,83.331963343,15.57792,4.54356,16.227,66.8,8.03,67.2809103684,134.61,79.35792000000001,28.76356,84.4098445124,15.57792,4.54356,16.227,63.78,24.22,68.2238726547,136.01
2021-01-15 23:00:00,70.36872,44.46046,83.2375471638,14.53872,4.24046,15.1445,55.83,40.22,68.808700758,134.92,75.75872,11.13046,76.5719974655,14.53872,4.24046,15.1445,61.22,6.89,61.6064972223,136.24,78.17872,11.46046,79.014267093,14.53872,4.24046,15.1445,63.64,7.22,64.0482474389,134.92,75.15872,28.87046,80.5129595323,14.53872,4.24046,15.1445,60.62,24.63,65.4325706357,136.24
2021-01-15 23:30:00,66.75304,42.53047,79.1505478671,14.33304,4.18047,14.930250000000001,52.42,38.35,64.9505881421,133.78,72.71304,36.73047,81.4635723036,14.33304,4.18047,14.930250000000001,58.38,32.55,66.8410569934,135.06,74.27304,32.50047,81.0725910593,14.33304,4.18047,14.930250000000001,59.94,28.32,66.2934838427,133.78,71.31304,27.16047,76.3101618702,14.33304,4.18047,14.930250000000001,56.98,22.98,61.4394075492,135.06
2021-01-16 00:00:00,63.76064,44.52102,77.765933641,14.06064,4.10102,14.6465,49.7,40.42,64.0614267715,133.52,70.03064,48.67102,85.2828161276,14.06064,4.10102,14.6465,55.97,44.57,71.548066361,134.85,71.35064,38.89102,81.261462361,14.06064,4.10102,14.6465,57.29,34.79,67.0260262883,133.52,68.16064,29.36102,74.2155128033,14.06064,4.10102,14.6465,54.1,25.26,59.7065959505,134.85
2021-01-16 00:30:00,64.57656,44.67233,78.522284538,16.63656,4.85233,17.32975,47.94,39.82,62.3207509582,132.37,70.57656,48.57233,85.6756795308,16.63656,4.85233,17.32975,53.94,43.72,69.4331477034,133.72,71.85656,39.14233,81.8259568405,16.63656,4.85233,17.32975,55.22,34.29,65.0004038449,132.37,68.83656,29.78233,75.0030610899,16.63656,4.85233,17.32975,52.2,24.93,57.8476006417,133.72
2021-01-16 01:00:00,67.7256,44.88455,81.2488752172,18.7356,5.46455,19.51625,48.99,39.42,62.8804937958,132.83,73.7156,50.36455,89.2780912658,18.7356,5.46455,19.51625,54.98,44.9,70.9845786069,134.13,75.0456,39.17455,84.6551088066,18.7356,5.46455,19.51625,56.31,33.71,65.6291109189,132.83,72.0456,29.82455,77.9748181278,18.7356,5.46455,19.51625,53.31,24.36,58.6119928001,134.13
2021-01-16 01:30:00,67.96496,45.67228,81.8852425544,20.30496,5.92228,21.151,47.66,39.75,62.0607613553,133.27,73.89496,50.97228,89.7699194708,20.30496,5.92228,21.151,53.59,45.05,70.0099321525,134.57,75.15496,39.97228,85.1237404077,20.30496,5.92228,21.151,54.85,34.05,64.5594687091,133.27,72.25496,30.51228,78.4332740321,20.30496,5.92228,21.151,51.95,24.59,57.4758262229,134.57
2021-01-16 02:00:00,66.72144,46.73792,81.4627750669,20.46144,5.96792,21.314,46.26,40.77,61.6618236837,133.99,72.49144,51.76792,89.0782039244,20.46144,5.96792,21.314,52.03,45.8,69.3163826234,135.29,73.76144,40.05792,83.9368035227,20.46144,5.96792,21.314,53.3,34.09,63.2694088798,133.99,70.93144,31.43792,77.5861585233,20.46144,5.96792,21.314,50.47,25.47,56.5326613561,135.29
2021-01-16 02:30:00,65.74752,46.96261,80.7974202816,21.67752,6.32261,22.580750000000002,44.07,40.64,59.9480983852,134.71,71.53752,51.41261,88.0958184863,21.67752,6.32261,22.580750000000002,49.86,45.09,67.2244576029,136.01,72.74752,41.97261,83.9875089306,21.67752,6.32261,22.580750000000002,51.07,35.65,62.2821595644,134.71,69.82752,31.47261,76.5924782832,21.67752,6.32261,22.580750000000002,48.15,25.15,54.3226011896,136.01
2021-01-16 03:00:00,64.53368,47.43649,80.0925492032,22.51368,6.56649,23.45175,42.02,40.87,58.617721723,134.89,70.43368,51.64649,87.3399290569,22.51368,6.56649,23.45175,47.92,45.08,65.7915860882,136.16,71.40368,42.61649,83.1543789434,22.51368,6.56649,23.45175,48.89,36.05,60.7440087581,134.89,68.52368,31.92649,75.5962663394,22.51368,6.56649,23.45175,46.01,25.36,52.5361751558,136.16
2021-01-16 03:30:00,63.13416,47.89163,79.243487953,23.35416,6.81163,24.32725,39.78,41.08,57.1840432289,134.78,68.65416,51.41163,85.7703292786,23.35416,6.81163,24.32725,45.3,44.6,63.5708266424,136.03,69.79416,43.19163,82.0776563515,23.35416,6.81163,24.32725,46.44,36.38,58.993033487,134.78,66.97416,32.38163,74.3915860105,23.35416,6.81163,24.32725,43.62,25.57,50.5621330642,136.03
2021-01-16 04:00:00,62.38896,48.33053,78.9190880584,23.89896,6.97053,24.89475,38.49,41.36,56.4989353882,135.34,67.84896,51.81053,85.3686850781,23.89896,6.97053,24.89475,43.95,44.84,62.7871650897,136.59,68.95896,43.72053,81.6506148646,23.89896,6.97053,24.89475,45.06,36.75,58.146075534,135.34,66.18896,32.69053,73.8217391936,23.89896,6.97053,24.89475,42.29,25.72,49.4970958744,136.59
2021-01-16 04:30:00,61.88608,47.78969,78.1904173672,24.13608,7.03969,25.14175,37.75,40.75,55.5484023173,134.75,67.25608,51.57969,84.7575643672,24.13608,7.03969,25.14175,43.12,44.54,61.9931125207,135.97,68.35608,43.42969,80.9857496506,24.13608,7.03969,25.14175,44.22,36.39,57.268145596,134.75,65.61608,32.25969,73.1174230499,24.13608,7.03969,25.14175,41.48,25.22,48.5452242759,135.97
2021-01-16 05:00:00,61.38728,47.85504,77.8363860877,24.25728,7.07504,25.268,37.13,40.78,55.1511133161,134.75,66.74728,51.71504,84.4372237203,24.25728,7.07504,25.268,42.49,44.64,61.6289680264,136.01,67.81728,43.45504,80.5451672542,24.25728,7.07504,25.268,43.56,36.38,56.7536606749,134.75,65.08728,32.29504,72.6589542066,24.25728,7.07504,25.268,40.83,25.22,47.9910127003,136.01
2021-01-16 05:30:00,61.35336,47.80848,77.7810101709,24.54336,7.15848,25.566,36.81,40.65,54.8397538288,134.49,66.65336,51.51848,84.2426506041,24.54336,7.15848,25.566,42.11,44.36,61.1642191154,135.72,67.72336,43.42848,80.4517642119,24.54336,7.15848,25.566,43.18,36.27,56.3917130437,134.49,65.02336,32.33848,72.6210343799,24.54336,7.15848,25.566,40.48,25.18,47.6724532618,135.72
2021-01-16 06:00:00,61.88072,47.78021,78.1803810132,24.48072,7.14021,25.50075,37.4,40.64,55.2301511857,134.05,67.15072,51.54021,84.6499405987,24.48072,7.14021,25.50075,42.67,44.4,61.5799391036,135.31,68.22072,42.76021,80.5139875833,24.48072,7.14021,25.50075,43.74,35.62,56.4089709178,134.05,65.57072,32.44021,73.156589219,24.48072,7.14021,25.50075,41.09,25.3,48.2543065436,135.31
2021-01-16 06:30:00,64.23544,47.59242,79.9451699195,25.34544,7.39242,26.4015,38.89,40.2,55.9327462226,133.9,69.47544,53.452420000000004,87.6584164074,25.34544,7.39242,26.4015,44.13,46.06,63.7885608867,135.15,70.56544,41.19242,81.7086090192,25.34544,7.39242,26.4015,45.22,33.8,56.456074961,133.9,68.00544,32.22242,75.2530678461,25.34544,7.39242,26.4015,42.66,24.83,49.3599483387,135.15
2021-01-16 07:00:00,66.08088,46.24859,80.6573913449,25.16088,7.33859,26.20925,40.92,38.91,56.4662244178,133.38,71.46088,53.38859,89.202011819,25.16088,7.33859,26.20925,46.3,46.05,65.3015505176,134.63,72.62088,40.49859,83.1500330966,25.16088,7.33859,26.20925,47.46,33.16,57.8967805668,133.38,69.97088,30.96859,76.5178254694,25.16088,7.33859,26.20925,44.81,23.63,50.6587899579,134.63
2021-01-16 07:30:00,67.82304,45.94797,81.9217962569,25.19304,7.34797,26.24275,42.63,38.6,57.508928872,133.58,73.36304,54.06797,91.134411821,25.19304,7.34797,26.24275,48.17,46.72,67.105195775,134.83,74.57304,40.09797,84.6698617748,25.19304,7.34797,26.24275,49.38,32.75,59.2532437931,133.58,71.81304,30.59797,78.0599031652,25.19304,7.34797,26.24275,46.62,23.25,52.0959393811,134.83
2021-01-16 08:00:00,68.90424,45.60207,82.6277379471,24.62424,7.18207,25.65025,44.28,38.42,58.6243533013,133.8,74.57424,54.24207,92.2145293837,24.62424,7.18207,25.65025,49.95,47.06,68.6268613591,135.06,75.81424,39.74207,85.5992471618,24.62424,7.18207,25.65025,51.19,32.56,60.6676989839,133.8,72.99424,30.21207,78.9995458649,24.62424,7.18207,25.65025,48.37,23.03,53.5727337365,135.06
2021-01-16 08:30:00,71.5932,44.09135,84.0811122135,23.3532,6.81135,24.32625,48.24,37.28,60.9663513752,133.24,77.5432,54.29135,94.6599099464,23.3532,6.81135,24.32625,54.19,47.48,72.0479458416,134.52,78.8832,38.33135,87.7032019658,23.3532,6.81135,24.32625,55.53,31.52,63.8521048987,133.24,75.8832,28.80135,81.1651267729,23.3532,6.81135,24.32625,52.53,21.99,56.947001677,134.52
2021-01-16 09:00:00,74.09736,42.40673,85.3741735437,20.45736,5.96673,21.30975,53.64,36.44,64.8469212839,132.05,80.33736,54.17673,96.8979333384,20.45736,5.96673,21.30975,59.88,48.21,76.8753439017,133.27,81.79736,35.38673,89.1236711714,20.45736,5.96673,21.30975,61.34,29.42,68.0303755686,132.05,78.68736,27.37673,83.3137801883,20.45736,5.96673,21.30975,58.23,21.41,62.0412846418,133.27
2021-01-16 09:30:00,77.0624,40.6507,87.1268781964,18.2424,5.3207,19.0025,58.82,35.33,68.6148766668,132.33,83.8124,53.8307,99.610554944,18.2424,5.3207,19.0025,65.57,48.51,81.5637480747,133.58,85.3924,34.7907,92.2076720466,18.2424,5.3207,19.0025,67.15,29.47,73.3321443843,132.33,81.9524,25.5207,85.8341540079,18.2424,5.3207,19.0025,63.71,20.2,66.8356499183,133.58
2021-01-16 10:00:00,80.43992,32.89831,86.9073042411,16.99992,4.95831,17.70825,63.44,27.94,69.3201067512,132.92,85.48992,47.47831,97.7891422504,16.99992,4.95831,17.70825,68.49,42.52,80.6153242256,134.11,87.13992,41.19831,96.3881030235,16.99992,4.95831,17.70825,70.14,36.24,78.949079792,132.92,85.12992,17.13831,86.8379234486,16.99992,4.95831,17.70825,68.13,12.18,69.2101820544,134.11
2021-01-16 10:30:00,84.75776,23.68393,88.0045818152,15.64776,4.56393,16.29975,69.11,19.12,71.7061120129,134.27,86.33776,11.58393,87.1114012978,15.64776,4.56393,16.29975,70.69,7.02,71.0377118156,135.49,87.80776,21.47393,90.3954223723,15.64776,4.56393,16.29975,72.16,16.91,74.1148682789,134.27,89.29776,7.48393,89.6108204921,15.64776,4.56393,16.29975,73.65,2.92,73.7078618602,135.49
2021-01-16 11:00:00,86.20232,21.71276,88.8947912996,13.31232,3.88276,13.867,72.89,17.83,75.0390631605,134.87,87.79232,9.60276,88.3159354284,13.31232,3.88276,13.867,74.48,5.72,74.6993226208,136.07,89.20232,18.47276,91.0949875427,13.31232,3.88276,13.867,75.89,14.59,77.2797528464,134.87,90.92232,5.31276,91.0774049531,13.31232,3.88276,13.867,77.61,1.43,77.6231730864,136.07
2021-01-16 11:30:00,85.61848,21.02664,88.1625981196,11.02848,3.21664,11.488,74.59,17.81,76.6867928655,134.49,87.33848,8.81664,87.7823628618,11.02848,3.21664,11.488,76.31,5.6,76.5152017576,135.76,88.75848,17.81664,90.5290032686,11.02848,3.21664,11.488,77.73,14.6,79.0892717124,134.49,90.38848,4.72664,90.5119795519,11.02848,3.21664,11.488,79.36,1.51,79.3743642494,135.76
2021-01-16 12:00:00,84.01888,20.98759,86.6005261558,10.20888,2.97759,10.63425,73.81,18.01,75.9754973659,134.49,85.70888,8.39759,86.1192872048,10.20888,2.97759,10.63425,75.5,5.42,75.69429569,135.76,87.15888,17.77759,88.9534320252,10.20888,2.97759,10.63425,76.95,14.8,78.3603375439,134.49,88.77888,4.68759,88.9025479616,10.20888,2.97759,10.63425,78.57,1.71,78.5886060444,135.76
