Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-16 12:30:00,83.04976,21.22493,85.7190777456,9.71976,2.83493,10.12475,73.33,18.39,75.6008002603,134.49,84.77976,7.87493,85.1447134481,9.71976,2.83493,10.12475,75.06,5.04,75.2290183373,135.76,86.24976,18.02493,88.1131045961,9.71976,2.83493,10.12475,76.53,15.19,78.0229261179,134.49,87.77976,4.93493,87.9183700927,9.71976,2.83493,10.12475,78.06,2.1,78.0882423928,135.76
2021-01-16 13:00:00,83.39032,20.93801,85.9787516335,9.49032,2.7680100000000003,9.88575,73.9,18.17,76.1009783117,134.49,85.12032,8.01801,85.4971190232,9.49032,2.7680100000000003,9.88575,75.63,5.25,75.8120003693,135.8,86.60032,17.73801,88.3982602932,9.49032,2.7680100000000003,9.88575,77.11,14.97,78.5496849134,134.49,88.15032,4.65801,88.2733027209,9.49032,2.7680100000000003,9.88575,78.66,1.8900000000000001,78.6827026735,135.8
2021-01-16 13:30:00,85.128,20.63525,87.593321244,9.858,2.8752500000000003,10.26875,75.27,17.76,77.3368637844,134.17,86.858,8.41525,87.2647041854,9.858,2.8752500000000003,10.26875,77.0,5.54,77.1990388541,135.44,88.338,17.44525,90.0440947068,9.858,2.8752500000000003,10.26875,78.48,14.57,79.8210204144,134.17,89.918,4.42525,90.0268268993,9.858,2.8752500000000003,10.26875,80.06,1.55,80.075002966,135.44
2021-01-16 14:00:00,85.25072,21.20271,87.8478239449,10.50072,3.06271,10.93825,74.75,18.14,76.9195820321,134.51,86.93072,8.31271,87.3272650852,10.50072,3.06271,10.93825,76.43,5.25,76.6100998564,135.75,88.38072,18.01271,90.1976129909,10.50072,3.06271,10.93825,77.88,14.95,79.3019350331,134.51,90.04072,4.94271,90.1762809183,10.50072,3.06271,10.93825,79.54,1.88,79.5622146499,135.75
2021-01-16 14:30:00,84.5996,21.64655,87.3250562385,10.4796,3.05655,10.91625,74.12,18.59,76.41572155,134.74,86.2496,8.12655,86.6316011341,10.4796,3.05655,10.91625,75.77,5.07,75.9394350782,135.99,87.7396,18.28655,89.6249703992,10.4796,3.05655,10.91625,77.26,15.23,78.7468126339,134.74,89.3696,5.30655,89.5270064118,10.4796,3.05655,10.91625,78.89,2.25,78.9220792934,135.99
2021-01-16 15:00:00,84.90368,22.18024,87.753050796,11.38368,3.32024,11.858,73.52,18.86,75.9005270074,134.74,86.52368,8.22024,86.9132875135,11.38368,3.32024,11.858,75.14,4.9,75.2995989365,135.99,88.03368,18.72024,90.0020899757,11.38368,3.32024,11.858,76.65,15.4,78.1817274048,134.74,89.64368,5.86024,89.8350253342,11.38368,3.32024,11.858,78.26,2.54,78.3012081644,135.99
2021-01-16 15:30:00,84.62104,22.61697,87.5913679689,11.92104,3.47697,12.41775,72.7,19.14,75.1773210483,134.44,86.29104,7.71697,86.6354154504,11.92104,3.47697,12.41775,74.37,4.24,74.4907678843,135.73,87.80104,19.44697,89.928901179,11.92104,3.47697,12.41775,75.88,15.97,77.5423452057,134.44,89.32104,6.38697,89.5491014609,11.92104,3.47697,12.41775,77.4,2.91,77.4546841708,135.73
2021-01-16 16:00:00,85.2048,22.31015,88.077243009,11.3148,3.30015,11.78625,73.89,19.01,76.2962135365,134.44,86.8848,7.68015,87.2235815308,11.3148,3.30015,11.78625,75.57,4.38,75.6968249004,135.73,88.3448,19.15015,90.3965261062,11.3148,3.30015,11.78625,77.03,15.85,78.6437753417,134.44,89.9548,6.07015,90.159374244,11.3148,3.30015,11.78625,78.64,2.77,78.6887698468,135.73
2021-01-16 16:30:00,87.24552,22.15661,90.0149772358,11.64552,3.39661,12.13075,75.6,18.76,77.8928597498,134.5,88.92552,8.21661,89.3043156133,11.64552,3.39661,12.13075,77.28,4.82,77.4301672477,135.8,90.35552,18.77661,92.2858660769,11.64552,3.39661,12.13075,78.71,15.38,80.1985567202,134.5,92.07552,5.91661,92.2654196173,11.64552,3.39661,12.13075,80.43,2.52,80.469468123,135.8
2021-01-16 17:00:00,91.12056,21.21183,93.5569248461,12.76056,3.72183,13.29225,78.36,17.49,80.288166625,133.77,92.86056,9.57183,93.3525764672,12.76056,3.72183,13.29225,80.1,5.85,80.3133394898,134.99,94.29056,17.86183,95.9674667586,12.76056,3.72183,13.29225,81.53,14.14,82.747087562,133.77,96.05056,5.12183,96.1870220917,12.76056,3.72183,13.29225,83.29,1.4,83.3017652874,134.99
2021-01-16 17:30:00,94.428,20.47025,96.6213139999,13.098,3.82025,13.64375,81.33,16.65,83.0168139596,133.77,96.218,10.56025,96.7957767884,13.098,3.82025,13.64375,83.12,6.74,83.3928174365,134.99,97.688,17.06025,99.1665138747,13.098,3.82025,13.64375,84.59,13.24,85.6198907965,133.77,99.478,4.34025,99.5726380793,13.098,3.82025,13.64375,86.38,0.52,86.3815651629,134.99
2021-01-16 18:00:00,94.61456,20.75383,96.8640099504,13.62456,3.97383,14.19225,80.99,16.78,82.710026599,133.66,96.34456,10.55383,96.92088304,13.62456,3.97383,14.19225,82.72,6.58,82.9812918675,134.95,97.77456,17.33383,99.2991754531,13.62456,3.97383,14.19225,84.15,13.36,85.2039441575,133.66,99.66456,4.66383,99.7736229184,13.62456,3.97383,14.19225,86.04,0.6900000000000001,86.0427666919,134.95
2021-01-16 18:30:00,93.51008,21.66419,95.9868334198,14.62008,4.26419,15.22925,78.89,17.4,80.7860885301,133.84,95.18008,10.26419,95.7319237515,14.62008,4.26419,15.22925,80.56,6.0,80.7831269511,135.15,96.61008,18.26419,98.3213516687,14.62008,4.26419,15.22925,81.99,14.0,83.1766800251,133.84,98.48008,5.55419,98.6365813649,14.62008,4.26419,15.22925,83.86,1.29,83.8699213067,135.15
2021-01-16 19:00:00,91.00792,22.22481,93.6823552344,13.62792,3.97481,14.19575,77.38,18.25,79.5029993145,134.17,92.70792,9.22481,93.1657423641,13.62792,3.97481,14.19575,79.08,5.25,79.2540781285,135.46,94.12792,18.81481,95.9899077969,13.62792,3.97481,14.19575,80.5,14.84,81.8564328566,134.17,95.91792,6.05481,96.1088346681,13.62792,3.97481,14.19575,82.29,2.08,82.3162833223,135.46
2021-01-16 19:30:00,87.33288,25.66459,91.02583759,14.55288,4.24459,15.15925,72.78,21.42,75.8666250732,134.74,89.26288,10.14459,89.8374891243,14.55288,4.24459,15.15925,74.71,5.9,74.9426053724,136.01,90.68288,18.62459,92.5756991751,14.55288,4.24459,15.15925,76.13,14.38,77.4761982805,134.74,92.17288,9.02459,92.6136222818,14.55288,4.24459,15.15925,77.62,4.78,77.7670418622,136.01
2021-01-16 20:00:00,81.71208,38.02894,90.1280438901,14.36208,4.18894,14.9605,67.35,33.84,75.3735238661,133.78,87.32208,20.42894,89.6799155054,14.36208,4.18894,14.9605,72.96,16.24,74.745563079,135.09,88.71208,7.83894,89.0577459756,14.36208,4.18894,14.9605,74.35,3.65,74.4395392248,133.78,87.15208,22.38894,89.9819408695,14.36208,4.18894,14.9605,72.79,18.2,75.0308210004,135.09
2021-01-16 20:30:00,80.13296,38.07003,88.7165061449,14.98296,4.37003,15.60725,65.15,33.7,73.3499318336,133.11,85.61296,19.76003,87.8637451146,14.98296,4.37003,15.60725,70.63,15.39,72.2872672052,134.44,86.98296,8.71003,87.4179612721,14.98296,4.37003,15.60725,72.0,4.34,72.1306841781,133.11,85.43296,22.59003,88.3691128719,14.98296,4.37003,15.60725,70.45,18.22,72.7679249395,134.44
2021-01-16 21:00:00,77.96056,39.74933,87.5091889516,16.420560000000002,4.78933,17.10475,61.54,34.96,70.7769256185,133.8,83.29056,19.56933,85.5586118504,16.420560000000002,4.78933,17.10475,66.87,14.78,68.4839054085,135.12,84.66056,9.93933,85.2420125312,16.420560000000002,4.78933,17.10475,68.24,5.15,68.43405658,133.8,83.08056,24.13933,86.516395572,16.420560000000002,4.78933,17.10475,66.66,19.35,69.411656802,135.12
2021-01-16 21:30:00,74.75504,41.50897,85.50620209,18.06504,5.26897,18.81775,56.69,36.24,67.2836807852,133.9,79.83504,19.00897,82.0668907189,18.06504,5.26897,18.81775,61.77,13.74,63.2797005366,135.19,81.17504,11.50897,81.986849613,18.06504,5.26897,18.81775,63.11,6.24,63.4177396317,133.9,79.56504,25.90897,83.6771791868,18.06504,5.26897,18.81775,61.5,20.64,64.8710998828,135.19
2021-01-16 22:00:00,72.20744,40.14342,82.6160308938,15.09744,4.40342,15.7265,57.11,35.74,67.3713566733,133.64,77.14744,19.79342,79.6461359631,15.09744,4.40342,15.7265,62.05,15.39,63.9300758642,134.9,78.42744,14.56342,79.768142432,15.09744,4.40342,15.7265,63.33,10.16,64.139804334,133.64,77.06744,24.56342,80.8872790385,15.09744,4.40342,15.7265,61.97,20.16,65.1667591645,134.9
2021-01-16 22:30:00,68.02824,42.71657,80.3277460786,16.30824,4.75657,16.98775,51.72,37.96,64.1554362467,133.43,74.38824,48.41657,88.7568279112,16.30824,4.75657,16.98775,58.08,43.66,72.6600440407,134.71,75.76824,41.39657,86.3394591161,16.30824,4.75657,16.98775,59.46,36.64,69.8425457726,133.43,72.54824,27.40657,77.5523513909,16.30824,4.75657,16.98775,56.24,22.65,60.6296965191,134.71
2021-01-16 23:00:00,64.8072,45.67585,79.2859158052,17.6772,5.15585,18.41375,47.13,40.52,62.153900119,134.51,71.0472,49.78585,86.7544551482,17.6772,5.15585,18.41375,53.37,44.63,69.57150134930001,135.79,72.3872,41.19585,83.2886833913,17.6772,5.15585,18.41375,54.71,36.04,65.5138588392,134.51,69.0672,30.24585,75.399532877,17.6772,5.15585,18.41375,51.39,25.09,57.187762677,135.79
2021-01-16 23:30:00,61.89992,46.23581,77.2615701521,16.57992,4.83581,17.27075,45.32,41.4,61.3829161901,134.62,67.97992,49.26581,83.9546875294,16.57992,4.83581,17.27075,51.4,44.43,67.9410398802,135.92,69.24992,41.21581,80.5871851721,16.57992,4.83581,17.27075,52.67,36.38,64.0127588845,134.62,66.05992,30.79581,72.8854919992,16.57992,4.83581,17.27075,49.48,25.96,55.8765782775,135.92
2021-01-17 00:00:00,59.08392,47.64031,75.8980153855,18.82392,5.49031,19.60825,40.26,42.15,58.2879927601,134.16,64.73392,49.04031,81.2122675675,18.82392,5.49031,19.60825,45.91,43.55,63.279780341,135.49,65.87392,42.18031,78.2211728873,18.82392,5.49031,19.60825,47.05,36.69,59.6645506142,134.16,62.96392,32.33031,70.7792636756,18.82392,5.49031,19.60825,44.14,26.84,51.6597057676,135.49
2021-01-17 00:30:00,59.90112,47.44366,76.4136444063,17.36112,5.06366,18.0845,42.54,42.38,60.0476144405,133.8,65.68112,48.76366,81.8040589522,17.36112,5.06366,18.0845,48.32,43.7,65.1499224865,135.14,66.87112,41.13366,78.5093922728,17.36112,5.06366,18.0845,49.51,36.07,61.2558976752,133.8,63.86112,32.24366,71.5394734245,17.36112,5.06366,18.0845,46.5,27.18,53.8609543176,135.14
2021-01-17 01:00:00,62.87336,45.46473,77.5893102925,16.71336,4.8747300000000005,17.40975,46.16,40.59,61.4678265436,132.96,68.94336,47.88473,83.9412547873,16.71336,4.8747300000000005,17.40975,52.23,43.01,67.6596851899,134.3,70.20336,40.68473,81.1403660977,16.71336,4.8747300000000005,17.40975,53.49,35.81,64.3703052657,132.96,67.02336,30.434730000000002,73.609806248,16.71336,4.8747300000000005,17.40975,50.31,25.56,56.4305741598,134.3
2021-01-17 01:30:00,63.40016,44.52213,77.4712872474,14.51016,4.23213,15.11475,48.89,40.29,63.3523180318,133.24,69.82016,47.50213,84.4470668346,14.51016,4.23213,15.11475,55.31,43.27,70.2245612304,134.57,71.16016,40.09213,81.6770913975,14.51016,4.23213,15.11475,56.65,35.86,67.0459700504,133.24,67.73016,29.42213,73.8446769061,14.51016,4.23213,15.11475,53.22,25.19,58.88042544,134.57
2021-01-17 02:00:00,61.98416,45.99663,77.1863074791,14.83416,4.32663,15.45225,47.15,41.67,62.9246485886,134.06,68.26416,48.12663,83.523458116,14.83416,4.32663,15.45225,53.43,43.8,69.0883846967,135.4,69.55416,40.54663,80.5096912034,14.83416,4.32663,15.45225,54.72,36.22,65.6213898055,134.06,66.24416,30.73663,73.0275917572,14.83416,4.32663,15.45225,51.41,26.41,57.7968528555,135.4
2021-01-17 02:30:00,60.77968,45.99449,76.22114281,14.44968,4.21449,15.05175,46.33,41.78,62.386194787,133.52,66.88968,47.92449,82.2860014356,14.44968,4.21449,15.05175,52.44,43.71,68.2679844437,134.82,68.14968,39.93449,78.9882420089,14.44968,4.21449,15.05175,53.7,35.72,64.4950261648,133.52,64.96968,30.85449,71.9239798152,14.44968,4.21449,15.05175,50.52,26.64,57.1135710668,134.82
2021-01-17 03:00:00,59.58408,45.63494,75.0520508597,13.11408,3.8249400000000002,13.6605,46.47,41.81,62.5102951521,133.67,65.73408,47.69494,81.2143865029,13.11408,3.8249400000000002,13.6605,52.62,43.87,68.5086950686,134.93,67.00408,39.56494,77.8134385171,13.11408,3.8249400000000002,13.6605,53.89,35.74,64.6643619005,133.67,63.79408,30.44494,70.6864839602,13.11408,3.8249400000000002,13.6605,50.68,26.62,57.2458452641,134.93
2021-01-17 03:30:00,58.7252,46.7611,75.0682994895,15.2952,4.4611,15.9325,43.43,42.3,60.6255301008,134.1,64.6252,48.4211,80.7528290542,15.2952,4.4611,15.9325,49.33,43.96,66.0751882328,135.37,65.8352,40.6511,77.3743206125,15.2952,4.4611,15.9325,50.54,36.19,62.1611430075,134.1,62.7652,31.4811,70.2177327194,15.2952,4.4611,15.9325,47.47,27.02,54.6212531896,135.37
2021-01-17 04:00:00,57.90968,47.11699,74.6561570426,16.78968,4.89699,17.48925,41.12,42.22,58.9354121051,134.58,63.62968,48.93699,80.2718205048,16.78968,4.89699,17.48925,46.84,44.04,64.2923572441,135.82,64.77968,41.56699,76.9689651649,16.78968,4.89699,17.48925,47.99,36.67,60.3964320138,134.58,61.83968,31.69699,69.4898927727,16.78968,4.89699,17.48925,45.05,26.8,52.4189135713,135.82
2021-01-17 04:30:00,56.46832,47.74451,73.9473420669,16.91832,4.93451,17.62325,39.55,42.81,58.2829185954,134.65,62.21832,48.44451,78.8542319268,16.91832,4.93451,17.62325,45.3,43.51,62.8109074923,135.89,63.33832,42.23451,76.12815914870001,16.91832,4.93451,17.62325,46.42,37.3,59.5491931096,134.65,60.28832,32.32451,68.4072764782,16.91832,4.93451,17.62325,43.37,27.39,51.2949217759,135.89
2021-01-17 05:00:00,55.7392,47.4731,73.215801848,15.1992,4.4331,15.8325,40.54,43.04,59.1264171078,134.83,61.5292,47.8931,77.9717351368,15.1992,4.4331,15.8325,46.33,43.46,63.5235428798,136.09,62.6792,41.9631,75.4293303314,15.1992,4.4331,15.8325,47.48,37.53,60.5214945288,134.83,59.6292,32.0431,67.6934394919,15.1992,4.4331,15.8325,44.43,27.61,52.3100086026,136.09
2021-01-17 05:30:00,55.74864,48.37377,73.8101110002,17.97864,5.24377,18.72775,37.77,43.13,57.3303567057,134.7,61.26864,48.41377,78.088023237,17.97864,5.24377,18.72775,43.29,43.17,61.136511186,135.97,62.33864,42.85377,75.6475488054,17.97864,5.24377,18.72775,44.36,37.61,58.1577312143,134.7,59.46864,32.97377,67.9984459489,17.97864,5.24377,18.72775,41.49,27.73,49.903637142,135.97
2021-01-17 06:00:00,55.83976,48.18993,73.758715758,17.75976,5.17993,18.49975,38.08,43.01,57.4451608058,134.87,61.40976,48.69993,78.3762834361,17.75976,5.17993,18.49975,43.65,43.52,61.6385666608,136.15,62.48976,42.65993,75.662670667,17.75976,5.17993,18.49975,44.73,37.48,58.356861636,134.87,59.57976,32.74993,67.9875408929,17.75976,5.17993,18.49975,41.82,27.57,50.0900918346,136.15
2021-01-17 06:30:00,57.27992,45.53081,73.1713324634,12.13992,3.54081,12.64575,45.14,41.99,61.6504639074,134.4,63.42992,47.66081,79.3404534967,12.13992,3.54081,12.64575,51.29,44.12,67.6552917369,135.7,64.66992,39.86081,75.9676426294,12.13992,3.54081,12.64575,52.53,36.32,63.8634739111,134.4,61.40992,30.17081,68.4211666845,12.13992,3.54081,12.64575,49.27,26.63,56.0061585899,135.7
2021-01-17 07:00:00,58.6624,44.50445,73.6337099674,10.7124,3.12445,11.15875,47.95,41.38,63.3364579054,133.94,65.0224,48.14445,80.9061219412,10.7124,3.12445,11.15875,54.31,45.02,70.5434369733,135.18,66.3224,38.08445,76.4793179465,10.7124,3.12445,11.15875,55.61,34.96,65.6861758668,133.94,62.9624,29.20445,69.405790202,10.7124,3.12445,11.15875,52.25,26.08,58.3971651709,135.18
2021-01-17 07:30:00,60.268,43.86525,74.541209955,12.258,3.57525,12.76875,48.01,40.29,62.6757066175,133.09,66.638,47.40525,81.7794642411,12.258,3.57525,12.76875,54.38,43.83,69.8444936985,134.37,67.948,38.69525,78.1936894932,12.258,3.57525,12.76875,55.69,35.12,65.8391259055,133.09,64.538,28.78525,70.6664281081,12.258,3.57525,12.76875,52.28,25.21,58.0408692216,134.37
2021-01-17 08:00:00,61.36472,43.24971,75.0744049311,12.20472,3.55971,12.71325,49.16,39.69,63.1822894489,133.65,67.91472,47.93971,83.1301689374,12.20472,3.55971,12.71325,55.71,44.38,71.2263188716,134.91,69.24472,38.75971,79.3545610987,12.20472,3.55971,12.71325,57.04,35.2,67.026872223,133.65,65.72472,27.99971,71.4403427985,12.20472,3.55971,12.71325,53.52,24.44,58.836247331,134.91
2021-01-17 08:30:00,62.72144,43.85167,76.5306997058,12.69144,3.70167,13.22025,50.03,40.15,64.1484481496,134.1,69.32144,48.45167,84.575566031,12.69144,3.70167,13.22025,56.63,44.75,72.1770004918,135.35,70.66144,38.99167,80.7055724982,12.69144,3.70167,13.22025,57.97,35.29,67.8668181072,134.1,67.13144,28.52167,72.9391245907,12.69144,3.70167,13.22025,54.44,24.82,59.830978598,135.35
2021-01-17 09:00:00,66.39232,42.19901,78.6682693337,11.96232,3.48901,12.46075,54.43,38.71,66.7913841749,133.46,73.27232,48.49901,87.8691461729,11.96232,3.48901,12.46075,61.31,45.01,76.0579792001,134.77,74.72232,37.65901,83.6757201365,11.96232,3.48901,12.46075,62.76,34.17,71.4591246798,133.46,71.05232,27.00901,76.0126226265,11.96232,3.48901,12.46075,59.09,23.52,63.5988875689,134.77
2021-01-17 09:30:00,68.22128,41.12329,79.6571906689,10.81128,3.15329,11.26175,57.41,37.97,68.8304365815,132.99,75.34128,48.41329,89.5553187737,10.81128,3.15329,11.26175,64.53,45.26,78.8199752601,134.25,76.84128,36.56329,85.096747809,10.81128,3.15329,11.26175,66.03,33.41,74.001277016,132.99,73.03128,26.01329,77.5258609437,10.81128,3.15329,11.26175,62.22,22.86,66.2865597237,134.25
2021-01-17 10:00:00,71.2304,40.22345,81.8027861021,10.4004,3.03345,10.83375,60.83,37.19,71.297861118,132.02,78.3504,50.22345,93.065461424,10.4004,3.03345,10.83375,67.95,47.19,82.7290674431,133.28,79.9304,33.38345,86.62172694,10.4004,3.03345,10.83375,69.53,30.35,75.8652977322,132.02,76.2304,25.29345,80.3170747541,10.4004,3.03345,10.83375,65.83,22.26,69.4917009434,133.28
2021-01-17 10:30:00,76.15936,29.82023,81.7893283556,11.10936,3.24023,11.57225,65.05,26.58,70.2708965362,132.57,80.73936,41.88023,90.954922451,11.10936,3.24023,11.57225,69.63,38.64,79.6328230066,133.82,82.36936,42.99023,92.9132463229,11.10936,3.24023,11.57225,71.26,39.75,81.5968755529,132.57,80.73936,14.11023,81.9630577996,11.10936,3.24023,11.57225,69.63,10.87,70.4733552486,133.82
2021-01-17 11:00:00,78.3772,25.8546,82.5314838168,13.1472,3.8346,13.695,65.23,22.02,68.8464472576,132.79,81.7072,38.9946,90.5353265913,13.1472,3.8346,13.695,68.56,35.16,77.0499785853,134.04,83.3272,47.4246,95.8776039803,13.1472,3.8346,13.695,70.18,43.59,82.6154979408,132.79,82.6872,10.2546,83.3206448907,13.1472,3.8346,13.695,69.54,6.42,69.8357215184,134.04
2021-01-17 11:30:00,78.87656,25.09608,82.7727307076,12.46656,3.63608,12.986,66.41,21.46,69.7912580486,132.61,82.28656,38.75608,90.9566473305,12.46656,3.63608,12.986,69.82,35.12,78.1552736544,133.89,83.96656,47.06608,96.2579819277,12.46656,3.63608,12.986,71.5,43.43,83.6565293327,132.61,83.21656,9.53608,83.7611645096,12.46656,3.63608,12.986,70.75,5.9,70.9955808484,133.89
2021-01-17 12:00:00,80.51952,26.04111,84.6258383182,15.32952,4.47111,15.96825,65.19,21.57,68.6658648821,132.38,83.79952,40.12111,92.908896344,15.32952,4.47111,15.96825,68.47,35.65,77.1949700434,133.62,85.45952,47.13111,97.5944214003,15.32952,4.47111,15.96825,70.13,42.66,82.0858849011,132.38,84.82952,10.51111,85.4782480919,15.32952,4.47111,15.96825,69.5,6.04,69.7619638485,133.62
2021-01-17 12:30:00,82.18512,25.84941,86.1544308017,15.97512,4.65941,16.64075,66.21,21.19,69.5182004945,132.38,85.44512,40.70941,94.6473697171,15.97512,4.65941,16.64075,69.47,36.05,78.2667451732,133.62,87.12512,46.89941,98.9461529993,15.97512,4.65941,16.64075,71.15,42.24,82.7438221259,132.38,86.52512,10.31941,87.1383188601,15.97512,4.65941,16.64075,70.55,5.66,70.7766776558,133.62
2021-01-17 13:00:00,82.6376,24.6768,86.2433614373,13.4976,3.9368,14.06,69.14,20.74,72.1837045323,131.98,86.0476,40.0968,94.9312532099,13.4976,3.9368,14.06,72.55,36.16,81.062001579,133.24,87.7876,45.5868,98.9182442626,13.4976,3.9368,14.06,74.29,41.65,85.168812367,131.98,87.0976,9.2368,87.5860171489,13.4976,3.9368,14.06,73.6,5.3,73.7905820549,133.24
2021-01-17 13:30:00,83.39496,24.86478,87.0228512395,13.28496,3.8747800000000003,13.8385,70.11,20.99,73.1846445643,132.26,86.84496,39.97478,95.6035047132,13.28496,3.8747800000000003,13.8385,73.56,36.1,81.9407322398,133.57,88.60496,45.86478,99.7718245852,13.28496,3.8747800000000003,13.8385,75.32,41.99,86.2337665883,132.26,87.90496,9.38478,88.4045026469,13.28496,3.8747800000000003,13.8385,74.62,5.51,74.8231548386,133.57
2021-01-17 14:00:00,83.83208,24.93269,87.4611723439,12.83208,3.74269,13.36675,71.0,21.19,74.0946428563,132.43,87.31208,39.80269,95.9565185131,12.83208,3.74269,13.36675,74.48,36.06,82.7501903321,133.75,89.10208,45.98269,100.2675841933,12.83208,3.74269,13.36675,76.27,42.24,87.1856094777,132.43,88.38208,9.41269,88.8818924088,12.83208,3.74269,13.36675,75.55,5.67,75.7624669609,133.75
2021-01-17 14:30:00,82.8048,25.40515,86.614413059,12.3948,3.61515,12.91125,70.41,21.79,73.7046280772,132.5,86.3048,39.07515,94.738513027,12.3948,3.61515,12.91125,73.91,35.46,81.9762142332,133.88,88.0648,46.56515,99.6178808928,12.3948,3.61515,12.91125,75.67,42.95,87.009490287,132.5,87.3348,9.895150000000001,87.8935793136,12.3948,3.61515,12.91125,74.94,6.28,75.2026728248,133.88
2021-01-17 15:00:00,83.24312,24.07466,86.6545225678,11.91312,3.47466,12.4095,71.33,20.6,74.2450597683,132.4,86.88312,38.91466,95.1999333185,11.91312,3.47466,12.4095,74.97,35.44,82.9246314433,133.67,88.66312,46.38466,100.0634075547,11.91312,3.47466,12.4095,76.75,42.91,87.930828496,132.4,87.80312,8.56466,88.2198463082,11.91312,3.47466,12.4095,75.89,5.09,76.0605035482,133.67
2021-01-17 15:30:00,84.63496,24.26353,88.0442805767,11.39496,3.32353,11.86975,73.24,20.94,76.1746755818,132.21,88.22496,39.46353,96.6489201547,11.39496,3.32353,11.86975,76.83,36.14,84.9055269108,133.51,90.03496,45.28353,100.7814075684,11.39496,3.32353,11.86975,78.64,41.96,89.1341191688,132.21,89.27496,8.79353,89.7069933331,11.39496,3.32353,11.86975,77.88,5.47,78.0718598472,133.51
2021-01-17 16:00:00,85.29408,35.07994,92.226255879,10.11408,2.9499400000000002,10.5355,75.18,32.13,81.7579922699,135.19,90.79408,18.18994,92.5982660758,10.11408,2.9499400000000002,10.5355,80.68,15.24,82.1067597704,136.54,94.00408,19.29994,95.9648620103,10.11408,2.9499400000000002,10.5355,83.89,16.35,85.4684421292,135.19,90.02408,19.61994,92.1372727264,10.11408,2.9499400000000002,10.5355,79.91,16.67,81.6302456201,136.54
2021-01-17 16:30:00,88.212,36.356,95.4102493446,9.792,2.856,10.2,78.42,33.5,85.2757081472,135.59,94.272,14.486,95.3784785997,9.792,2.856,10.2,84.48,11.63,85.2767688178,136.95,97.882,14.966,99.0195287809,9.792,2.856,10.2,88.09,12.11,88.9185031363,135.59,93.072,20.956,95.4020498732,9.792,2.856,10.2,83.28,18.1,85.2242242558,136.95
2021-01-17 17:00:00,93.57104,29.45947,98.0989291448,9.46104,2.7594700000000003,9.85525,84.11,26.7,88.2461449583,134.87,98.41104,10.93947,99.0171944551,9.46104,2.7594700000000003,9.85525,88.95,8.18,89.3253317934,136.16,101.82104,11.10947,102.4253118636,9.46104,2.7594700000000003,9.85525,92.36,8.35,92.7366815235,134.87,98.70104,13.85947,99.6693543962,9.46104,2.7594700000000003,9.85525,89.24,11.1,89.9276798322,136.16
2021-01-17 17:30:00,96.66928,20.85979,98.8942896964,10.07928,2.9397900000000003,10.49925,86.59,17.92,88.4248522758,133.18,99.24928,3.10979,99.2979877659,10.07928,2.9397900000000003,10.49925,89.17,0.17,89.1701620499,134.55,102.21928,3.12979,102.2671833442,10.07928,2.9397900000000003,10.49925,92.14,0.19,92.1401958973,133.18,101.93928,5.10979,102.0672658631,10.07928,2.9397900000000003,10.49925,91.86,2.17,91.8856272765,134.55
2021-01-17 18:00:00,95.29136,22.06873,97.8134557945,11.24136,3.27873,11.70975,84.05,18.79,86.1247153841,133.75,97.86136,4.62873,97.9707656521,11.24136,3.27873,11.70975,86.62,1.35,86.630519449,135.11,100.81136,4.45873,100.9099131813,11.24136,3.27873,11.70975,89.57,1.18,89.5777723545,133.75,100.47136,6.20873,100.6630146005,11.24136,3.27873,11.70975,89.23,2.93,89.2780924975,135.11
2021-01-17 18:30:00,92.2944,23.43795,95.2239138639,11.6844,3.40795,12.17125,80.61,20.03,83.061260525,134.01,94.7944,5.77795,94.9703268267,11.6844,3.40795,12.17125,83.11,2.37,83.1437850955,135.34,97.6544,5.60795,97.8152899222,11.6844,3.40795,12.17125,85.97,2.2,85.9981447474,134.01,97.3244,7.53795,97.6158774256,11.6844,3.40795,12.17125,85.64,4.13,85.7395270572,135.34
2021-01-17 19:00:00,89.44464,24.85052,92.8326018649,12.34464,3.60052,12.859,77.1,21.25,79.9748241636,134.4,91.82464,7.10052,92.0987616388,12.34464,3.60052,12.859,79.48,3.5,79.5570260882,135.76,94.63464,6.9705200000000005,94.891007145,12.34464,3.60052,12.859,82.29,3.37,82.3589764385,134.4,94.32464,8.88052,94.7417613653,12.34464,3.60052,12.859,81.98,5.28,82.1498557515,135.76
2021-01-17 19:30:00,85.99872,27.63171,90.3287951827,13.54872,3.9517100000000003,14.11325,72.45,23.68,76.2216826107,135.24,88.03872,7.79171,88.3828431539,13.54872,3.9517100000000003,14.11325,74.49,3.84,74.5889113743,136.61,90.76872,7.66171,91.0915052602,13.54872,3.9517100000000003,14.11325,77.22,3.71,77.3090712659,135.24,90.68872,11.48171,91.4126555777,13.54872,3.9517100000000003,14.11325,77.14,7.53,77.506648102,136.61
2021-01-17 20:00:00,82.85376,27.51068,87.3016784501,12.89376,3.76068,13.431,69.96,23.75,73.8814191797,135.24,84.94376,9.01068,85.4203413538,12.89376,3.76068,13.431,72.05,5.25,72.2410202032,136.61,87.61376,8.90068,88.0647094232,12.89376,3.76068,13.431,74.72,5.14,74.8965820315,135.24,87.44376,11.37068,88.1799496859,12.89376,3.76068,13.431,74.55,7.61,74.9374045454,136.61
2021-01-17 20:30:00,82.07376,24.728180000000002,85.7180550797,12.71376,3.70818,13.2435,69.36,21.02,72.4751681612,133.08,84.51376,31.65818,90.2486342847,12.71376,3.70818,13.2435,71.8,27.95,77.0483127654,134.41,86.15376,45.76818,97.5561205802,12.71376,3.70818,13.2435,73.44,42.06,84.6314196974,133.08,86.59376,11.42818,87.344619577,12.71376,3.70818,13.2435,73.88,7.72,74.2822509083,134.41
2021-01-17 21:00:00,78.74488,27.85059,83.524915382,11.624880000000001,3.39059,12.10925,67.12,24.46,71.4379870937,133.86,82.22488,37.16059,90.2321469331,11.624880000000001,3.39059,12.10925,70.6,33.77,78.2609283104,135.17,83.87488,49.65059,97.4688492923,11.624880000000001,3.39059,12.10925,72.25,46.26,85.7907343482,133.86,83.16488,12.07059,84.0362803101,11.624880000000001,3.39059,12.10925,71.54,8.68,72.064651529,135.17
2021-01-17 21:30:00,75.64232,28.97401,81.0015668396,13.28232,3.87401,13.83575,62.36,25.1,67.2218684656,134.27,78.92232,36.75401,87.0608399067,13.28232,3.87401,13.83575,65.64,32.88,73.4146034519,135.56,80.47232,51.61401,95.6023028722,13.28232,3.87401,13.83575,67.19,47.74,82.4233201224,134.27,79.87232,13.09401,80.9384988745,13.28232,3.87401,13.83575,66.59,9.22,67.2252668273,135.56
2021-01-17 22:00:00,72.26688,30.83409,78.5699882338,14.03688,4.09409,14.62175,58.23,26.74,64.0762085333,134.77,75.25688,36.69409,83.7260665997,14.03688,4.09409,14.62175,61.22,32.6,69.3588379372,136.09,76.71688,52.62409,93.0310406545,14.03688,4.09409,14.62175,62.68,48.53,79.2713270988,134.77,76.32688,14.87409,77.7626591872,14.03688,4.09409,14.62175,62.29,10.78,63.2159196722,136.09
2021-01-17 22:30:00,67.84024,35.41507,76.5279383386,14.04024,4.09507,14.62525,53.8,31.32,62.2525694249,134.52,71.67024,39.47507,81.8223957921,14.04024,4.09507,14.62525,57.63,35.38,67.623674109,135.83,73.05024,49.52507,88.2557087251,14.04024,4.09507,14.62525,59.01,45.43,74.4719074551,134.52,71.92024,19.21507,74.4428629001,14.04024,4.09507,14.62525,57.88,15.12,59.8223102195,135.83
2021-01-17 23:00:00,62.6888,43.92465,76.5458066981,14.7588,4.30465,15.37375,47.93,39.62,62.1854428303,132.64,69.0988,46.65465,83.3744596868,14.7588,4.30465,15.37375,54.34,42.35,68.8938175746,133.99,70.3988,40.42465,81.1796980104,14.7588,4.30465,15.37375,55.64,36.12,66.3359932465,132.64,66.9588,28.96465,72.9549987805,14.7588,4.30465,15.37375,52.2,24.66,57.7317555597,133.99
2021-01-17 23:30:00,60.22312,43.55841,74.3246881209,13.02312,3.79841,13.56575,47.2,39.76,61.7146465598,132.64,66.63312,46.01841,80.9794217062,13.02312,3.79841,13.56575,53.61,42.22,68.2389954498,133.99,67.94312,40.15841,78.9237952018,13.02312,3.79841,13.56575,54.92,36.36,65.865438585,132.64,64.45312,28.57841,70.5048239191,13.02312,3.79841,13.56575,51.43,24.78,57.0884690634,133.99
2021-01-18 00:00:00,58.02568,43.51624,72.5302880402,10.85568,3.16624,11.308,47.17,40.35,62.0735966414,133.21,64.46568,45.39624,78.8456879227,10.85568,3.16624,11.308,53.61,42.23,68.2451829802,134.54,65.74568,40.09624,77.007810648,10.85568,3.16624,11.308,54.89,36.93,66.1569119594,133.21,62.25568,28.44624,68.4467549443,10.85568,3.16624,11.308,51.4,25.28,57.2803491609,134.54
2021-01-18 00:30:00,58.91264,42.96577,72.9160924862,10.44264,3.04577,10.87775,48.47,39.92,62.7928921137,132.73,65.41264,45.11577,79.4622311193,10.44264,3.04577,10.87775,54.97,42.07,69.2212814097,134.08,66.78264,39.60577,77.6436605439,10.44264,3.04577,10.87775,56.34,36.56,67.1627069139,132.73,63.22264,27.99577,69.1438019382,10.44264,3.04577,10.87775,52.78,24.95,58.3800556697,134.08
2021-01-18 01:00:00,62.27528,44.00029,76.2511378221,10.59528,3.09029,11.03675,51.68,40.91,65.912445714,131.71,68.66528,46.88029,83.1425418661,10.59528,3.09029,11.03675,58.07,43.79,72.73024817780001,133.07,70.09528,36.69029,79.1171641211,10.59528,3.09029,11.03675,59.5,33.6,68.3316178646,131.71,66.72528,29.26029,72.8589566351,10.59528,3.09029,11.03675,56.13,26.17,61.9309760944,133.07
2021-01-18 01:30:00,63.52032,43.85801,77.1903886119,9.970320000000001,2.90801,10.38575,53.55,40.95,67.412943861,132.93,70.11032,47.88801,84.9041722901,9.970320000000001,2.90801,10.38575,60.14,44.98,75.1000665779,134.24,71.61032,36.72801,80.4797157616,9.970320000000001,2.90801,10.38575,61.64,33.82,70.3084774405,132.93,68.13032,28.82801,73.9783391532,9.970320000000001,2.90801,10.38575,58.16,25.92,63.6744218662,134.24
2021-01-18 02:00:00,62.4752,45.4636,77.2663545148,12.5952,3.6736,13.12,49.88,41.79,65.072409668,133.66,68.7452,48.7136,84.2550731292,12.5952,3.6736,13.12,56.15,45.04,71.9821095829,135.02,70.1752,38.2236,79.9099636591,12.5952,3.6736,13.12,57.58,34.55,67.1502710344,133.66,66.8952,30.2836,73.4306762328,12.5952,3.6736,13.12,54.3,26.61,60.4696791789,135.02
2021-01-18 02:30:00,61.7612,46.58535,77.3604592803,17.1612,5.00535,17.87625,44.6,41.58,60.9758673575,133.22,67.6512,49.01535,83.5415429416,17.1612,5.00535,17.87625,50.49,44.01,66.9785055074,134.53,68.8812,40.09535,79.701046449,17.1612,5.00535,17.87625,51.72,35.09,62.5001319999,133.22,65.8712,31.47535,73.0048809811,17.1612,5.00535,17.87625,48.71,26.47,55.4375775084,134.53
2021-01-18 03:00:00,61.20408,46.87994,77.0951891044,18.27408,5.32994,19.0355,42.93,41.55,59.7443503605,133.29,66.96408,49.49994,83.2732374191,18.27408,5.32994,19.0355,48.69,44.17,65.7396759956,134.57,68.19408,40.38994,79.2576797557,18.27408,5.32994,19.0355,49.92,35.06,61.0017212872,133.29,65.20408,31.74994,72.5233116911,18.27408,5.32994,19.0355,46.93,26.42,53.8557452831,134.57
2021-01-18 03:30:00,60.39568,47.34749,76.7425760055,19.22568,5.60749,20.02675,41.17,41.74,58.627608684,133.29,65.93568,49.64749,82.5371865305,19.22568,5.60749,20.02675,46.71,44.04,64.197707903,134.63,67.09568,40.77749,78.5151830244,19.22568,5.60749,20.02675,47.87,35.17,59.4008905657,133.29,64.30568,32.22749,71.929351394,19.22568,5.60749,20.02675,45.08,26.62,52.3529445208,134.63
2021-01-18 04:00:00,59.68064,48.11227,76.6587849849,20.030640000000002,5.84227,20.86525,39.65,42.27,57.9558055763,133.62,65.10064,50.54227,82.4173184784,20.030640000000002,5.84227,20.86525,45.07,44.7,63.4775149167,134.89,66.24064,40.76227,77.7777927378,20.030640000000002,5.84227,20.86525,46.21,34.92,57.9203806963,133.62,63.50064,32.89227,71.513863734,20.030640000000002,5.84227,20.86525,43.47,27.05,51.1990566319,134.89
2021-01-18 04:30:00,59.44192,48.56181,76.7567016212,21.33192,6.22181,22.22075,38.11,42.34,56.9653201518,133.78,64.73192,51.07181,82.4533276682,21.33192,6.22181,22.22075,43.4,44.85,62.4105960555,135.06,65.85192,41.19181,77.6739375773,21.33192,6.22181,22.22075,44.52,34.97,56.6121126615,133.78,63.18192,33.30181,71.4210442668,21.33192,6.22181,22.22075,41.85,27.08,49.8472556918,135.06
2021-01-18 05:00:00,59.56072,48.72146,76.9497240505,22.53072,6.57146,23.4695,37.03,42.15,56.1056449923,133.62,64.78072,51.38146,82.6837113067,22.53072,6.57146,23.4695,42.25,44.81,61.5873249947,134.88,65.85072,41.34146,77.7523867122,22.53072,6.57146,23.4695,43.32,34.77,55.547954957900004,133.62,63.24072,33.491460000000004,71.5616276998,22.53072,6.57146,23.4695,40.71,26.92,48.8056400429,134.88
2021-01-18 05:30:00,60.44752,47.37386,76.7996437847,21.40752,6.24386,22.2995,39.04,41.13,56.7080108979,132.73,65.83752,50.16386,82.7707187951,21.40752,6.24386,22.2995,44.43,43.92,62.4739249607,134.05,66.92752,40.79386,78.380048144,21.40752,6.24386,22.2995,45.52,34.55,57.1469413005,132.73,64.19752,32.37386,71.8984588531,21.40752,6.24386,22.2995,42.79,26.13,50.1374211543,134.05
2021-01-18 06:00:00,62.2228,46.58165,77.7272600608,18.1428,5.29165,18.89875,44.08,41.29,60.3979345673,132.81,68.1428,47.91165,83.3004645699,18.1428,5.29165,18.89875,50.0,42.62,65.6998051747,134.11,69.4828,37.88165,79.1383529179,18.1428,5.29165,18.89875,51.34,32.59,60.8103913817,132.81,66.2628,31.571649999999998,73.3997802964,18.1428,5.29165,18.89875,48.12,26.28,54.8285764907,134.11
2021-01-18 06:30:00,69.09832,39.99951,79.8407078317,15.59832,4.54951,16.24825,53.5,35.45,64.1790659016,132.99,74.12832,19.36951,76.6171374019,15.59832,4.54951,16.24825,58.53,14.82,60.3770925103,134.31,75.51832,9.72951,76.1424981233,15.59832,4.54951,16.24825,59.92,5.18,60.1434851002,132.99,73.69832,24.64951,77.7112650396,15.59832,4.54951,16.24825,58.1,20.1,61.4786141679,134.31
2021-01-18 07:00:00,74.32224,36.75107,82.9122216851,13.51224,3.94107,14.07525,60.81,32.81,69.0966873301,133.18,79.65224,21.08107,82.3947258589,13.51224,3.94107,14.07525,66.14,17.14,68.3248066225,134.51,81.03224,6.53107,81.2950108848,13.51224,3.94107,14.07525,67.52,2.59,67.5696566515,133.18,79.38224,21.17107,82.1568879179,13.51224,3.94107,14.07525,65.87,17.23,68.0861939016,134.51
2021-01-18 07:30:00,80.47608,33.71969,87.2548964005,15.01608,4.37969,15.64175,65.46,29.34,71.73456070820001,132.11,86.01608,23.44969,89.1552240739,15.01608,4.37969,15.64175,71.0,19.07,73.5164260557,133.41,87.38608,4.99969,87.5289887858,15.01608,4.37969,15.64175,72.37,0.62,72.3726557479,132.11,85.79608,18.23969,87.7134746471,15.01608,4.37969,15.64175,70.78,13.86,72.1242538956,133.41
2021-01-18 08:00:00,84.92016,31.79838,90.6783907282,16.28016,4.74838,16.9585,68.64,27.05,73.7777208919,131.93,90.66016,25.37838,94.1452430166,16.28016,4.74838,16.9585,74.38,20.63,77.1879608488,133.24,91.99016,6.01838,92.1868235414,16.28016,4.74838,16.9585,75.71,1.27,75.7206510801,131.93,90.42016,16.26838,91.8720061948,16.28016,4.74838,16.9585,74.14,11.52,75.0296608016,133.24
2021-01-18 08:30:00,89.63408,26.09494,93.355311531,15.99408,4.66494,16.6605,73.64,21.43,76.6948140359,132.14,94.40408,22.98494,97.1619153138,15.99408,4.66494,16.6605,78.41,18.32,80.5217393006,133.43,95.76408,9.56494,96.240568865,15.99408,4.66494,16.6605,79.77,4.9,79.9203534777,132.14,95.09408,13.23494,96.0106644485,15.99408,4.66494,16.6605,79.1,8.57,79.5628990171,133.43
2021-01-18 09:00:00,93.48272,15.63121,94.7805553089,15.91272,4.64121,16.57575,77.57,10.99,78.3446552102,132.35,95.42272,14.06121,96.4531654165,15.91272,4.64121,16.57575,79.51,9.42,80.0660758374,133.64,96.80272,14.77121,97.9232109577,15.91272,4.64121,16.57575,80.89,10.13,81.5218314318,132.35,98.37272,9.63121,98.8430687821,15.91272,4.64121,16.57575,82.46,4.99,82.6108449297,133.64
2021-01-18 09:30:00,94.51856,15.30458,95.749612811,15.47856,4.5145800000000005,16.1235,79.04,10.79,79.7730888207,132.79,96.51856,14.28458,97.569880856,15.47856,4.5145800000000005,16.1235,81.04,9.77,81.6268001333,134.11,97.89856,14.42458,98.9555281844,15.47856,4.5145800000000005,16.1235,82.42,9.91,83.0136404454,132.79,99.48856,9.80458,99.9705124517,15.47856,4.5145800000000005,16.1235,84.01,5.29,84.1763874255,134.11
2021-01-18 10:00:00,94.38432,15.34376,95.6233801578,16.02432,4.67376,16.692,78.36,10.67,79.083111345,132.79,96.33432,14.55376,97.4274763093,16.02432,4.67376,16.692,80.31,9.88,80.9154527887,134.03,97.70432,14.45376,98.7676329817,16.02432,4.67376,16.692,81.68,9.78,82.26342322080001,132.79,99.32432,10.08376,99.8348774687,16.02432,4.67376,16.692,83.3,5.41,83.4754940087,134.03
2021-01-18 10:30:00,94.47184,14.98137,95.6523392294,15.02184,4.38137,15.64775,79.45,10.6,80.1539924146,132.65,96.47184,14.28137,97.5231943799,15.02184,4.38137,15.64775,81.45,9.9,82.0494515521,133.95,97.84184,14.11137,98.8542180074,15.02184,4.38137,15.64775,82.82,9.73,83.3895994714,132.65,99.46184,9.84137,99.9475371366,15.02184,4.38137,15.64775,84.44,5.46,84.6163412114,133.95
2021-01-18 11:00:00,95.22336,14.48973,96.3194713709,15.63336,4.55973,16.28475,79.59,9.93,80.20706328,132.37,97.22336,15.03973,98.3797499903,15.63336,4.55973,16.28475,81.59,10.48,82.2603093843,133.66,98.63336,13.61973,99.5692560491,15.63336,4.55973,16.28475,83.0,9.06,83.4930152767,132.37,100.20336,10.62973,100.7655919209,15.63336,4.55973,16.28475,84.57,6.07,84.7875568701,133.66
2021-01-18 11:30:00,96.63648,13.87314,97.6272158788,15.81648,4.61314,16.4755,80.82,9.26,81.3487553685,132.51,98.65648,15.81314,99.9157467202,15.81648,4.61314,16.4755,82.84,11.2,83.593693542,133.82,100.07648,12.98314,100.9151315386,15.81648,4.61314,16.4755,84.26,8.37,84.6746981099,132.51,101.67648,11.41314,102.3150348182,15.81648,4.61314,16.4755,85.86,6.8,86.1288546307,133.82
2021-01-18 12:00:00,97.35504,13.91647,98.3446589839,15.96504,4.6564700000000006,16.63025,81.39,9.26,81.915076146,132.92,99.31504,15.94647,100.5871118765,15.96504,4.6564700000000006,16.63025,83.35,11.29,84.111156216,134.21,100.77504,13.05647,101.6173218298,15.96504,4.6564700000000006,16.63025,84.81,8.4,85.2249734526,132.92,102.42504,11.54647,103.0738074802,15.96504,4.6564700000000006,16.63025,86.46,6.89,86.7340976779,134.21
2021-01-18 12:30:00,98.62664,12.93777,99.4716040399,14.90664,4.34777,15.52775,83.72,8.59,84.1595300605,132.21,100.67664,16.13777,101.961823553,14.90664,4.34777,15.52775,85.77,11.79,86.5765383923,133.48,102.12664,12.03777,102.8336448069,14.90664,4.34777,15.52775,87.22,7.69,87.5583491165,132.21,103.79664,11.74777,104.459334553,14.90664,4.34777,15.52775,88.89,7.4,89.1974893144,133.48
2021-01-18 13:00:00,99.06216,13.25813,99.945432887,15.18216,4.42813,15.81475,83.88,8.83,84.34348404,132.8,101.12216,16.15813,102.4049628102,15.18216,4.42813,15.81475,85.94,11.73,86.7368232068,134.05,102.58216,12.34813,103.3226783662,15.18216,4.42813,15.81475,87.4,7.92,87.7581130153,132.8,104.24216,11.71813,104.8987249311,15.18216,4.42813,15.81475,89.06,7.29,89.3578631123,134.05
2021-01-18 13:30:00,99.24064,12.85102,100.0692427405,13.58064,3.96102,14.1465,85.66,8.89,86.1200772178,133.05,101.33064,15.72102,102.5429133224,13.58064,3.96102,14.1465,87.75,11.76,88.5345136091,134.33,102.81064,11.94102,103.5017664383,13.58064,3.96102,14.1465,89.23,7.98,89.5861222512,133.05,104.50064,11.26102,105.1056341585,13.58064,3.96102,14.1465,90.92,7.3,91.2125890434,134.33
2021-01-18 14:00:00,98.73656,12.20983,99.4886336687,11.65656,3.39983,12.14225,87.08,8.81,87.5245251344,132.48,100.90656,14.98983,102.0138659912,11.65656,3.39983,12.14225,89.25,11.59,89.9993922202,133.8,102.41656,11.34983,103.0435364458,11.65656,3.39983,12.14225,90.76,7.95,91.1075194482,132.48,104.05656,10.60983,104.5960619319,11.65656,3.39983,12.14225,92.4,7.21,92.6808723524,133.8
2021-01-18 14:30:00,97.29512,12.52441,98.0979165001,12.49512,3.64441,13.01575,84.8,8.88,85.2636757359,132.04,99.40512,15.08441,100.5431116848,12.49512,3.64441,13.01575,86.91,11.44,87.6596925616,133.33,100.87512,11.66441,101.5472712369,12.49512,3.64441,13.01575,88.38,8.02,88.7431394531,132.04,102.52512,10.71441,103.083455572,12.49512,3.64441,13.01575,90.03,7.07,90.3071746873,133.33
2021-01-18 15:00:00,96.41072,14.55146,97.5026764712,15.57072,4.54146,16.2195,80.84,10.01,81.4573857916,132.33,98.39072,14.92146,99.5157462448,15.57072,4.54146,16.2195,82.82,10.38,83.4679387549,133.62,99.81072,13.68146,100.7440428743,15.57072,4.54146,16.2195,84.24,9.14,84.7343920731,132.33,101.44072,10.51146,101.9838735558,15.57072,4.54146,16.2195,85.87,5.97,86.0772780703,133.62
2021-01-18 15:30:00,96.46336,15.12973,97.6426574421,16.59336,4.83973,17.28475,79.87,10.29,80.5301247981,132.33,98.38336,14.95973,99.5142152989,16.59336,4.83973,17.28475,81.79,10.12,82.4137033508,133.68,99.81336,14.25973,100.826815551,16.59336,4.83973,17.28475,83.22,9.42,83.7514465547,132.33,101.46336,10.52973,102.0082772934,16.59336,4.83973,17.28475,84.87,5.69,85.0605255098,133.68
2021-01-18 16:00:00,97.39272,16.32871,98.7520565824,19.33272,5.63871,20.13825,78.06,10.69,78.7885759485,132.8,99.22272,15.45871,100.4197185769,19.33272,5.63871,20.13825,79.89,9.82,80.4912697129,134.11,100.64272,15.47871,101.8260651909,19.33272,5.63871,20.13825,81.31,9.84,81.9032459674,132.8,102.32272,11.01871,102.9142895727,19.33272,5.63871,20.13825,82.99,5.38,83.1642020343,134.11
2021-01-18 16:30:00,98.78248,17.40489,100.3040804298,21.34248,6.22489,22.23175,77.44,11.18,78.2428654894,133.03,100.65248,15.60489,101.8549670957,21.34248,6.22489,22.23175,79.31,9.38,79.8627604081,134.34,102.04248,16.57489,103.3798563699,21.34248,6.22489,22.23175,80.7,10.35,81.3610011,133.03,103.68248,11.15489,104.2808142942,21.34248,6.22489,22.23175,82.34,4.93,82.4874566222,134.34
2021-01-18 17:00:00,103.47224,15.84357,104.6781885636,19.69224,5.74357,20.51275,83.78,10.1,84.3866008321,132.48,105.52224,16.06357,106.7379099278,19.69224,5.74357,20.51275,85.83,10.32,86.4482000969,133.72,106.94224,14.97357,107.9854179728,19.69224,5.74357,20.51275,87.25,9.23,87.7368531462,132.48,108.62224,11.63357,109.2434481951,19.69224,5.74357,20.51275,88.93,5.89,89.1248394108,133.72
2021-01-18 17:30:00,105.74016,15.04963,106.8057713795,17.69016,5.15963,18.42725,88.05,9.89,88.6036940539,132.18,107.89016,15.60963,109.0135183065,17.69016,5.15963,18.42725,90.2,10.45,90.8033176707,133.5,109.33016,14.17963,110.2458425183,17.69016,5.15963,18.42725,91.64,9.02,92.082843136,132.18,111.09016,11.15963,111.6492767131,17.69016,5.15963,18.42725,93.4,6.0,93.5925210687,133.5
2021-01-18 18:00:00,105.20512,15.58816,106.3536929608,18.64512,5.43816,19.422,86.56,10.15,87.1530613346,132.53,107.19512,15.70816,108.3399282001,18.64512,5.43816,19.422,88.55,10.27,89.1435662289,133.79,108.59512,14.72816,109.5893187532,18.64512,5.43816,19.422,89.95,9.29,90.4284612276,132.53,110.50512,11.27816,111.0791539363,18.64512,5.43816,19.422,91.86,5.84,92.0454518159,133.79
2021-01-18 18:30:00,102.2884,17.14745,103.7157259824,17.8884,5.21745,18.63375,84.4,11.93,85.2389869719,132.96,104.0784,15.00745,105.1548234845,17.8884,5.21745,18.63375,86.19,9.79,86.7442228624,134.28,105.5184,15.14745,106.6000843342,17.8884,5.21745,18.63375,87.63,9.93,88.1908260535,132.96,107.4884,9.35745,107.8949396638,17.8884,5.21745,18.63375,89.6,4.14,89.6955940947,134.28
2021-01-18 19:00:00,99.01384,17.80862,100.6026215257,16.14384,4.70862,16.8165,82.87,13.1,83.8990280039,132.85,100.76384,13.84862,101.711040342,16.14384,4.70862,16.8165,84.62,9.14,85.1121847916,134.13,102.15384,15.23862,103.2841835241,16.14384,4.70862,16.8165,86.01,10.53,86.6521840463,132.85,104.14384,7.60862,104.4214082851,16.14384,4.70862,16.8165,88.0,2.9,88.0477711245,134.13
2021-01-18 19:30:00,95.27248,19.20864,97.1895945871,16.69248,4.86864,17.388,78.58,14.34,79.8777315652,132.1,97.02248,12.39864,97.8114916521,16.69248,4.86864,17.388,80.33,7.53,80.6821529212,133.42,98.48248,16.79864,99.9049206636,16.69248,4.86864,17.388,81.79,11.93,82.6554837866,132.1,100.22248,6.28864,100.4195822059,16.69248,4.86864,17.388,83.53,1.42,83.5420690431,133.42
2021-01-18 20:00:00,91.39024,20.85632,93.7398637251,17.37024,5.06632,18.094,74.02,15.79,75.6854312269,131.95,93.07024,11.06632,93.7258396175,17.37024,5.06632,18.094,75.7,6.0,75.9374084362,133.21,94.48024,18.49632,96.2737222922,17.37024,5.06632,18.094,77.11,13.43,78.2707927646,131.95,96.10024,5.50632,96.2578603959,17.37024,5.06632,18.094,78.73,0.44,78.731229509,133.21
2021-01-18 20:30:00,89.53232,22.02901,92.2025683274,18.92232,5.51901,19.71075,70.61,16.51,72.5144964817,131.95,91.11232,10.78901,91.7488833314,18.92232,5.51901,19.71075,72.19,5.27,72.3821041418,133.18,92.50232,19.66901,94.5703397465,18.92232,5.51901,19.71075,73.58,14.15,74.928224989,131.95,94.10232,6.33901,94.3155855475,18.92232,5.51901,19.71075,75.18,0.8200000000000001,75.184471801,133.18
2021-01-18 21:00:00,86.37024,23.55257,89.523973947,21.06024,6.14257,21.93775,65.31,17.41,67.5907109002,131.79,87.72024,10.45257,88.3407987583,21.06024,6.14257,21.93775,66.66,4.31,66.7991893663,133.04,89.02024,21.21257,91.5127108967,21.06024,6.14257,21.93775,67.96,15.07,69.6108217162,131.79,90.70024,7.92257,91.0455965517,21.06024,6.14257,21.93775,69.64,1.78,69.6627447062,133.04
2021-01-18 21:30:00,82.83048,23.81764,86.1868226134,18.54048,5.40764,19.313,64.29,18.41,66.8740024225,131.98,84.12048,8.74764,84.5740879998,18.54048,5.40764,19.313,65.58,3.34,65.6649982868,133.29,85.42048,21.50764,88.0865312168,18.54048,5.40764,19.313,66.88,16.1,68.7905836579,131.98,87.12048,8.18764,87.5043740861,18.54048,5.40764,19.313,68.58,2.7800000000000002,68.6363227453,133.29
2021-01-18 22:00:00,77.22128,33.85579,84.3169057862,20.59128,6.00579,21.44925,56.63,27.85,63.1076809905,134.25,81.30128,44.34579,92.609109813,20.59128,6.00579,21.44925,60.71,38.34,71.8029226425,135.55,82.94128,44.86579,94.2984360441,20.59128,6.00579,21.44925,62.35,38.86,73.4685109418,134.25,81.20128,18.79579,83.3482429051,20.59128,6.00579,21.44925,60.61,12.79,61.9447834769,135.55
2021-01-18 22:30:00,70.94648,38.02689,80.4950146746,24.36648,7.10689,25.38175,46.58,30.92,55.9083428479,134.93,74.97648,45.82689,87.8725008194,24.36648,7.10689,25.38175,50.61,38.72,63.7229197385,136.26,76.48648,47.73689,90.1609244055,24.36648,7.10689,25.38175,52.12,40.63,66.0854847905,134.93,74.47648,22.38689,77.7683670721,24.36648,7.10689,25.38175,50.11,15.28,52.3878850499,136.26
2021-01-18 23:00:00,67.42552,39.39536,78.0909414516,24.63552,7.18536,25.662,42.79,32.21,53.5580824899,135.3,71.12552,46.68536,85.0785662409,24.63552,7.18536,25.662,46.49,39.5,61.0046727718,136.52,72.55552,47.37536,86.6529181136,24.63552,7.18536,25.662,47.92,40.19,62.5424855598,135.3,70.79552,23.67536,74.6493692083,24.63552,7.18536,25.662,46.16,16.49,49.0169939919,136.52
2021-01-18 23:30:00,64.56808,39.84444,75.8723688427,22.43808,6.54444,23.373,42.13,33.3,53.701274659,135.48,68.12808,46.68444,82.5885719855,22.43808,6.54444,23.373,45.69,40.14,60.8177252123,136.7,69.52808,46.39444,83.5858718409,22.43808,6.54444,23.373,47.09,39.85,61.6886586011,135.48,67.89808,24.05444,72.0330851165,22.43808,6.54444,23.373,45.46,17.51,48.7156206981,136.7
2021-01-19 00:00:00,61.61272,40.11996,73.5237271648,22.18272,6.46996,23.107,39.43,33.65,51.8367379375,135.7,65.19272,45.58996,79.5520910712,22.18272,6.46996,23.107,43.01,39.12,58.1397841413,136.92,66.51272,47.56996,81.7731191542,22.18272,6.46996,23.107,44.33,41.1,60.4512936173,135.7,64.84272,24.30996,69.2499277415,22.18272,6.46996,23.107,42.66,17.84,46.2400389273,136.92
2021-01-19 00:30:00,63.20736,30.89548,70.3541117675,23.60736,6.88548,24.591,39.6,24.01,46.3102591226,133.61,64.30736,26.22548,69.449350979,23.60736,6.88548,24.591,40.7,19.34,45.0613537302,134.81,66.06736,48.19548,81.7783611342,23.60736,6.88548,24.591,42.46,41.31,59.2399164415,133.61,66.44736,15.00548,68.1205995349,23.60736,6.88548,24.591,42.84,8.12,43.6027522067,134.81
2021-01-19 01:00:00,66.8568,29.6174,73.1233347776,23.2368,6.7774,24.205,43.62,22.84,49.2378919126,132.96,67.9368,26.4974,72.9213343337,23.2368,6.7774,24.205,44.7,19.72,48.856610607,134.12,69.8268,46.7674,84.0414879747,23.2368,6.7774,24.205,46.59,39.99,61.3989267007,132.96,70.2468,13.8074,71.5909016915,23.2368,6.7774,24.205,47.01,7.03,47.5327360879,134.12
2021-01-19 01:30:00,67.99008,29.38294,74.0675917082,23.05008,6.72294,24.0105,44.94,22.66,50.3297049465,132.96,69.18008,26.62294,74.1260035551,23.05008,6.72294,24.0105,46.13,19.9,50.2392963725,134.08,71.10008,46.48294,84.9463659438,23.05008,6.72294,24.0105,48.05,39.76,62.3671395849,132.96,71.46008,13.57294,72.7376637915,23.05008,6.72294,24.0105,48.41,6.85,48.8922345572,134.08
2021-01-19 02:00:00,67.18632,29.51351,73.3828922002,23.08632,6.73351,24.04825,44.1,22.78,49.6360594729,133.27,68.39632,26.72351,73.4316183688,23.08632,6.73351,24.04825,45.31,19.99,49.5236933195,134.41,70.30632,46.71351,84.4104889718,23.08632,6.73351,24.04825,47.22,39.98,61.8718740625,133.27,70.62632,13.61351,71.9263841109,23.08632,6.73351,24.04825,47.54,6.88,48.0352578842,134.41
