Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-19 02:30:00,66.30456,30.346330000000002,72.9190950387,25.32456,7.38633,26.37975,40.98,22.96,46.9736309008,133.61,67.29456,27.40633,72.6613014586,25.32456,7.38633,26.37975,41.97,20.02,46.5003365579,134.74,69.09456,47.61633,83.9128899768,25.32456,7.38633,26.37975,43.77,40.23,59.4496913365,133.61,69.61456,14.37633,71.0835130552,25.32456,7.38633,26.37975,44.29,6.99,44.8382002315,134.74
2021-01-19 03:00:00,65.10136,31.34748,72.2554605286,26.63136,7.76748,27.741,38.47,23.58,45.1215835272,133.98,65.98136,27.60748,71.524211421,26.63136,7.76748,27.741,39.35,19.84,44.0686748156,135.16,67.71136,48.49748,83.2876571852,26.63136,7.76748,27.741,41.08,40.73,57.8489351674,133.98,68.31136,15.27748,69.9988807068,26.63136,7.76748,27.741,41.68,7.51,42.3511806211,135.16
2021-01-19 03:30:00,63.60944,32.17567,71.2841819555,27.13944,7.91567,28.27025,36.47,24.26,43.8019234737,134.17,64.37944,27.81567,70.131475047,27.13944,7.91567,28.27025,37.24,19.9,42.2235431957,135.35,66.01944,48.74567,82.0652594078,27.13944,7.91567,28.27025,38.88,40.83,56.3803449794,134.17,66.73944,16.07567,68.6482338991,27.13944,7.91567,28.27025,39.6,8.16,40.4319873368,135.35
2021-01-19 04:00:00,62.38296,32.44378,70.3152370333,27.37296,7.98378,28.5135,35.01,24.46,42.7082158372,134.42,63.08296,27.83378,68.9505558458,27.37296,7.98378,28.5135,35.71,19.85,40.8561696687,135.59,64.69296,49.09378,81.2119345186,27.37296,7.98378,28.5135,37.32,41.11,55.5230987968,134.42,65.44296,16.27378,67.4360210055,27.37296,7.98378,28.5135,38.07,8.29,38.9621482981,135.59
2021-01-19 04:30:00,61.65768,32.02099,69.476710512,27.39768,7.99099,28.53925,34.26,24.03,41.8472042077,134.42,62.40768,27.54099,68.2145486913,27.39768,7.99099,28.53925,35.01,19.55,40.0986608255,135.59,63.98768,49.48099,80.8875241503,27.39768,7.99099,28.53925,36.59,41.49,55.3195101208,134.42,64.69768,15.84099,66.6087588952,27.39768,7.99099,28.53925,37.3,7.85,38.1170893432,135.59
2021-01-19 05:00:00,61.5728,32.1029,69.4392244214,27.2328,7.9429,28.3675,34.34,24.16,41.9873933461,134.42,62.2928,27.7329,68.1872911491,27.2328,7.9429,28.3675,35.06,19.79,40.2597528557,135.56,63.9028,49.1929,80.6443380421,27.2328,7.9429,28.3675,36.67,41.25,55.1928564218,134.42,64.6128,15.9229,66.5458689045,27.2328,7.9429,28.3675,37.38,7.98,38.2223076226,135.56
2021-01-19 05:30:00,62.52168,31.95174,70.2130625956,26.85168,7.83174,27.9705,35.67,24.12,43.0595320458,134.22,63.29168,27.73174,69.1005510879,26.85168,7.83174,27.9705,36.44,19.9,41.5196772627,135.41,64.93168,48.68174,81.1543891422,26.85168,7.83174,27.9705,38.08,40.85,55.846297102,134.22,65.61168,15.84174,67.4970612594,26.85168,7.83174,27.9705,38.76,8.01,39.5790057985,135.41
2021-01-19 06:00:00,64.28224,30.44732,71.1283746096,25.60224,7.46732,26.669,38.68,22.98,44.9913636157,133.95,65.14224,28.11732,70.951357395,25.60224,7.46732,26.669,39.54,20.65,44.6075565347,135.11,66.87224,47.31732,81.9196267972,25.60224,7.46732,26.669,41.27,39.85,57.3692896941,133.95,67.48224,14.36732,68.9947287798,25.60224,7.46732,26.669,41.88,6.9,42.4446038973,135.11
2021-01-19 06:30:00,69.81952,27.58736,75.0721506605,24.77952,7.22736,25.812,45.04,20.36,49.4280406247,133.27,70.93952,29.49736,76.8277927888,24.77952,7.22736,25.812,46.16,22.27,51.2513268121,134.51,72.89952,44.85736,85.5951094538,24.77952,7.22736,25.812,48.12,37.63,61.0864248422,133.27,73.29952,11.61736,74.2144371777,24.77952,7.22736,25.812,48.52,4.39,48.7181947531,134.51
2021-01-19 07:00:00,75.09616,24.84888,79.1005694291,24.47616,7.13888,25.496,50.62,17.71,53.6286164282,132.91,76.44616,31.01888,82.4996139094,24.47616,7.13888,25.496,51.97,23.88,57.1938397032,134.17,78.57616,42.78888,89.471230974,24.47616,7.13888,25.496,54.1,35.65,64.78991048,132.91,78.80616,8.88888,79.3058827679,24.47616,7.13888,25.496,54.33,1.75,54.3581769378,134.17
2021-01-19 07:30:00,80.8528,26.49415,85.0829903803,24.5628,7.16415,25.58625,56.29,19.33,59.5164935123,133.11,82.7428,27.69415,87.2544376869,24.5628,7.16415,25.58625,58.18,20.53,61.6959747471,134.38,85.1728,31.77415,90.9065589936,24.5628,7.16415,25.58625,60.61,24.61,65.415779442,133.11,84.8128,10.87415,85.5070651003,24.5628,7.16415,25.58625,60.25,3.71,60.3641168245,134.38
2021-01-19 08:00:00,83.98968,32.08824,89.9106305884,24.43968,7.12824,25.458,59.55,24.96,64.5693743194,134.96,87.00968,16.71824,88.6012638871,24.43968,7.12824,25.458,62.57,9.59,63.3006556048,136.23,89.83968,17.11824,91.4560126137,24.43968,7.12824,25.458,65.4,9.99,66.1585980807,134.96,88.09968,16.13824,89.5655983422,24.43968,7.12824,25.458,63.66,9.01,64.2944453277,136.23
2021-01-19 08:30:00,87.47104,30.08072,92.4988246109,24.31104,7.09072,25.324,63.16,22.99,67.2140290416,134.64,90.64104,17.90072,92.3917415617,24.31104,7.09072,25.324,66.33,10.81,67.2050965329,135.9,93.53104,18.33072,95.3103915594,24.31104,7.09072,25.324,69.22,11.24,70.1266425833,134.64,91.74104,14.16072,92.8274981414,24.31104,7.09072,25.324,67.43,7.07,67.7996297925,135.9
2021-01-19 09:00:00,89.29456,28.88508,93.85023330920001,24.15456,7.04508,25.161,65.14,21.84,68.7037495338,134.26,92.51456,18.69508,94.3845846958,24.15456,7.04508,25.161,68.36,11.65,69.3455989952,135.5,95.44456,19.14508,97.3457658134,24.15456,7.04508,25.161,71.29,12.1,72.309571289,134.26,93.63456,13.01508,94.5347720884,24.15456,7.04508,25.161,69.48,5.97,69.7360115005,135.5
2021-01-19 09:30:00,90.08384,28.87487,94.5983950533,23.67384,6.90487,24.66025,66.41,21.97,69.94976054279999,134.15,93.36384,18.77487,95.2328848826,23.67384,6.90487,24.66025,69.69,11.87,70.6936560096,135.45,96.28384,19.21487,98.1824275228,23.67384,6.90487,24.66025,72.61,12.31,73.6461010509,134.15,94.47384,13.05487,95.3715684838,23.67384,6.90487,24.66025,70.8,6.15,71.0666060819,135.45
2021-01-19 10:00:00,90.02048,28.67514,94.4772484435,23.88048,6.96514,24.8755,66.14,21.71,69.6119508418,134.28,93.33048,18.75514,95.1962907547,23.88048,6.96514,24.8755,69.45,11.79,70.4436413028,135.57,96.28048,19.20514,98.1772286808,23.88048,6.96514,24.8755,72.4,12.24,73.4273627471,134.28,94.43048,12.81514,95.2960826385,23.88048,6.96514,24.8755,70.55,5.85,70.7921252683,135.57
2021-01-19 10:30:00,89.63104,28.95197,94.1909756737,24.52104,7.15197,25.54275,65.11,21.8,68.6625960768,134.57,92.88104,19.00197,94.8048651461,24.52104,7.15197,25.54275,68.36,11.85,69.3794789545,135.83,95.78104,19.44197,97.7343226352,24.52104,7.15197,25.54275,71.26,12.29,72.3120439484,134.57,93.98104000000001,13.02197,94.8789101021,24.52104,7.15197,25.54275,69.46,5.87,69.7075928432,135.83
2021-01-19 11:00:00,89.36768000000001,28.64099,93.8450240384,24.75768,7.2209900000000005,25.78925,64.61,21.42,68.0681166186,134.34,92.58768,19.33099,94.584172366,24.75768,7.2209900000000005,25.78925,67.83,12.11,68.9025471227,135.59,95.48768,19.79099,97.517077053,24.75768,7.2209900000000005,25.78925,70.73,12.57,71.8382753134,134.34,93.69768,12.75099,94.5613186423,24.75768,7.2209900000000005,25.78925,68.94,5.53,69.161437955,135.59
2021-01-19 11:30:00,89.99864,27.83502,94.2047957391,24.90864,7.26502,25.9465,65.09,20.57,68.2629694637,134.19,93.34864,18.69502,95.2022707852,24.90864,7.26502,25.9465,68.44,11.43,69.3878843891,135.52,96.26864,19.14502,98.1538732718,24.90864,7.26502,25.9465,71.36,11.88,72.3421315694,134.19,94.33864,11.99502,95.0981571948,24.90864,7.26502,25.9465,69.43,4.73,69.5909318805,135.52
2021-01-19 12:00:00,90.12728,28.12879,94.4148051264,25.12728,7.32879,26.17425,65.0,20.8,68.2469046917,133.95,93.46728,18.48879,95.2783699811,25.12728,7.32879,26.17425,68.34,11.16,69.2452251061,135.26,96.37728,18.92879,98.2185277382,25.12728,7.32879,26.17425,71.25,11.6,72.1881049758,133.95,94.46728,12.35879,95.2722765597,25.12728,7.32879,26.17425,69.34,5.03,69.5222014899,135.26
2021-01-19 12:30:00,91.46592,27.87756,95.61993972490001,25.46592,7.42756,26.527,66.0,20.45,69.095604057,133.52,94.79592,18.98756,96.6788181734,25.46592,7.42756,26.527,69.33,11.56,70.2871432056,134.8,97.70592,19.42756,99.6186573419,25.46592,7.42756,26.527,72.24,12.0,73.2298955345,133.52,95.81592,12.17756,96.5866631218,25.46592,7.42756,26.527,70.35,4.75,70.5101765705,134.8
2021-01-19 13:00:00,91.85552,27.98786,96.024772126,25.05552,7.30786,26.0995,66.8,20.68,69.9278370894,134.93,95.29552,18.65786,97.1048498884,25.05552,7.30786,26.0995,70.24,11.35,71.1511075107,136.15,98.27552,19.10786,100.1158735918,25.05552,7.30786,26.0995,73.22,11.8,74.1647382521,134.93,96.28552,11.96786,97.0264450274,25.05552,7.30786,26.0995,71.23,4.66,71.3822702077,136.15
2021-01-19 13:30:00,92.5492,28.2631,96.7685756961,25.0392,7.3031,26.0825,67.51,20.96,70.6889078993,135.05,95.9792,18.8631,97.8152512354,25.0392,7.3031,26.0825,70.94,11.56,71.8757066052,136.26,98.9692,19.3131,100.8359974426,25.0392,7.3031,26.0825,73.93,12.01,74.8991655494,135.05,97.0192,12.2031,97.7836428972,25.0392,7.3031,26.0825,71.98,4.9,72.146589663,136.26
2021-01-19 14:00:00,92.39288,27.85584,96.50073625,24.84288,7.24584,25.878,67.55,20.61,70.6241785793,134.94,95.84288,18.55584,97.6226246564,24.84288,7.24584,25.878,71.0,11.31,71.895174386,136.17,98.83288,18.99584,100.6418407344,24.84288,7.24584,25.878,73.99,11.75,74.9171715964,134.94,96.86288,11.83584,97.5833214766,24.84288,7.24584,25.878,72.02,4.59,72.1661173959,136.17
2021-01-19 14:30:00,91.9084,27.96245,96.0679582408,24.7284,7.2124500000000005,25.75875,67.18,20.75,70.3115559492,134.67,95.3584,18.27245,97.0932895702,24.7284,7.2124500000000005,25.75875,70.63,11.06,71.4907021927,135.92,98.4184,18.73245,100.1852591031,24.7284,7.2124500000000005,25.75875,73.69,11.52,74.5850286586,134.67,96.3484,11.99245,97.0918793698,24.7284,7.2124500000000005,25.75875,71.62,4.78,71.7793340733,135.92
2021-01-19 15:00:00,91.524,28.492,95.8563333328,24.864,7.252,25.9,66.66,21.24,69.962084017,134.87,94.964,17.862,96.6292519892,24.864,7.252,25.9,70.1,10.61,70.8983927886,136.16,97.984,18.302,99.6786208773,24.864,7.252,25.9,73.12,11.05,73.9502325892,134.87,95.944,12.512,96.756401752,24.864,7.252,25.9,71.08,5.26,71.2743572402,136.16
2021-01-19 15:30:00,92.0632,28.8776,96.4860019692,25.6032,7.4676,26.67,66.46,21.41,69.8234896006,135.01,95.4732,17.9876,97.1528984231,25.6032,7.4676,26.67,69.87,10.52,70.6575353377,136.31,98.4732,18.4176,100.1807322193,25.6032,7.4676,26.67,72.87,10.95,73.6881225165,135.01,96.4832,12.8676,97.3374697226,25.6032,7.4676,26.67,70.88,5.4,71.0854021582,136.31
2021-01-19 16:00:00,93.14168,28.98674,97.5479556375,26.01168,7.58674,27.0955,67.13,21.4,70.4584764241,134.95,96.53168,18.07674,98.2096419536,26.01168,7.58674,27.0955,70.52,10.49,71.2959360693,136.26,99.53168,18.50674,101.2376152873,26.01168,7.58674,27.0955,73.52,10.92,74.3265551469,134.95,97.57168,13.00674,98.4347907167,26.01168,7.58674,27.0955,71.56,5.42,71.7649635965,136.26
2021-01-19 16:30:00,94.14856,29.61833,98.6975015999,25.70856,7.49833,26.77975,68.44,22.12,71.9258507075,134.83,97.59856,17.47833,99.1512528093,25.70856,7.49833,26.77975,71.89,9.98,72.5794220148,136.14,100.62856,17.88833,102.2061614476,25.70856,7.49833,26.77975,74.92,10.39,75.6370180533,134.83,98.64856,13.668330000000001,99.5909716544,25.70856,7.49833,26.77975,72.94,6.17,73.2004952169,136.14
2021-01-19 17:00:00,96.9392,29.6806,101.3811940796,26.0592,7.6006,27.145,70.88,22.08,74.2394827568,134.0,100.4392,17.5906,101.9679464587,26.0592,7.6006,27.145,74.38,9.99,75.0478813825,135.3,103.5392,18.0106,105.0939943527,26.0592,7.6006,27.145,77.48,10.41,78.1762016217,134.0,101.5192,13.9506,102.4732511878,26.0592,7.6006,27.145,75.46,6.35,75.7267066496,135.3
2021-01-19 17:30:00,99.07032,30.00426,103.514172571,26.14032,7.62426,27.2295,72.93,22.38,76.2866259576,133.9,102.61032,17.44426,104.0825632729,26.14032,7.62426,27.2295,76.47,9.82,77.0979461464,135.23,105.74032,17.85426,107.2370732249,26.14032,7.62426,27.2295,79.6,10.23,80.2546752532,133.9,103.74032,14.32426,104.7245836385,26.14032,7.62426,27.2295,77.6,6.7,77.8887026468,135.23
2021-01-19 18:00:00,98.2612,30.63035,102.924641202,26.1612,7.63035,27.25125,72.1,23.0,75.6796538047,134.25,101.8012,16.66035,103.1554728726,26.1612,7.63035,27.25125,75.64,9.03,76.1770995772,135.56,104.9112,17.05035,106.287695998,26.1612,7.63035,27.25125,78.75,9.42,79.3114046024,134.25,102.9012,14.90035,103.9744073874,26.1612,7.63035,27.25125,76.74,7.27,77.0835942338,135.56
2021-01-19 18:30:00,95.15,31.60125,100.2604682892,26.13,7.62125,27.21875,69.02,23.98,73.0670979306,134.63,98.6,15.32125,99.7832686454,26.13,7.62125,27.21875,72.47,7.7,72.8779177804,135.97,101.66,15.69125,102.8638465476,26.13,7.62125,27.21875,75.53,8.07,75.9598959978,134.63,99.66,15.80125,100.9048814556,26.13,7.62125,27.21875,73.53,8.18,73.9836015614,135.97
2021-01-19 19:00:00,93.19008,31.89919,98.4984737601,26.26008,7.65919,27.35425,66.93,24.24,71.1842854849,134.23,96.53008,14.84919,97.6655250765,26.26008,7.65919,27.35425,70.27,7.19,70.6368813015,135.57,99.49008,15.19919,100.644380842,26.26008,7.65919,27.35425,73.23,7.54,73.6171481382,134.23,97.60008,16.22919,98.9401951891,26.26008,7.65919,27.35425,71.34,8.57,71.852908779,135.57
2021-01-19 19:30:00,90.85312,32.55716,96.5104040039,26.49312,7.72716,27.597,64.36,24.83,68.9836103723,134.36,94.11312,14.44716,95.2155438371,26.49312,7.72716,27.597,67.62,6.72,67.9530926449,135.69,96.99312,14.78716,98.1138391268,26.49312,7.72716,27.597,70.5,7.06,70.8526188648,134.36,95.15312,16.85716,96.6347768094,26.49312,7.72716,27.597,68.66,9.13,69.2643667408,135.69
2021-01-19 20:00:00,87.17816,34.17988,93.6391786476,26.46816,7.71988,27.571,60.71,26.46,66.2256423147,134.5,90.27816,13.41988,91.2701449117,26.46816,7.71988,27.571,63.81,5.7,64.0640780781,135.84,93.07816,13.72988,94.0853520682,26.46816,7.71988,27.571,66.61,6.01,66.8805816362,134.5,91.31816,18.48988,93.1712509748,26.46816,7.71988,27.571,64.85,10.77,65.7382339282,135.84
2021-01-19 20:30:00,85.51776,32.12143,91.3513740491,26.50776,7.73143,27.61225,59.01,24.39,63.8517987217,133.49,88.78776,35.31143,95.551888597,26.50776,7.73143,27.61225,62.28,27.58,68.1135434403,134.76,90.83776,32.83143,96.5888266709,26.50776,7.73143,27.61225,64.33,25.1,69.0533047725,133.49,89.57776,17.35143,91.242792645,26.50776,7.73143,27.61225,63.07,9.62,63.7994459224,134.76
2021-01-19 21:00:00,81.87936,34.77148,88.9566490792,26.43936,7.71148,27.541,55.44,27.06,61.6914678055,134.27,86.05936,50.98148,100.0266201898,26.43936,7.71148,27.541,59.62,43.27,73.6670706625,135.52,87.78936,42.91148,97.7157451233,26.43936,7.71148,27.541,61.35,35.2,70.7309161541,134.27,85.78936,19.14148,87.8988654409,26.43936,7.71148,27.541,59.35,11.43,60.4406105197,135.52
2021-01-19 21:30:00,78.28536,36.21698,86.2569836631,26.35536,7.68698,27.4535,51.93,28.53,59.2510404972,134.62,82.31536,49.66698,96.1385843158,26.35536,7.68698,27.4535,55.96,41.98,69.9560004574,135.94,83.95536,44.52698,95.0323861673,26.35536,7.68698,27.4535,57.6,36.84,68.3735738425,134.62,82.03536,20.56698,84.5742334086,26.35536,7.68698,27.4535,55.68,12.88,57.1503000867,135.94
2021-01-19 22:00:00,74.6836,37.1098,83.3953078117,26.4336,7.7097999999999995,27.535,48.25,29.4,56.5015265281,134.98,78.5736,49.2298,92.7220784118,26.4336,7.7097999999999995,27.535,52.14,41.52,66.6520067215,136.25,80.1136,45.4598,92.1128781496,26.4336,7.7097999999999995,27.535,53.68,37.75,65.624727809,134.98,78.2936,21.3698,81.15760071,26.4336,7.7097999999999995,27.535,51.86,13.66,53.6288653619,136.25
2021-01-19 22:30:00,70.9792,38.2256,80.6178846659,26.4192,7.7056000000000004,27.52,44.56,30.52,54.0098509533,135.46,74.6492,49.1556,89.3799534124,26.4192,7.7056000000000004,27.52,48.23,41.45,63.594303204,136.73,76.0692,46.1556,88.9767531437,26.4192,7.7056000000000004,27.52,49.65,38.45,62.7974919881,135.46,74.4392,22.3856,77.7322943441,26.4192,7.7056000000000004,27.52,48.02,14.68,50.2137710195,136.73
2021-01-19 23:00:00,67.66072,31.31021,74.5540225686,26.40072,7.70021,27.50075,41.26,23.61,47.5375609387,134.28,69.46072,40.460210000000004,80.3854477885,26.40072,7.70021,27.50075,43.06,32.76,54.1052788552,135.52,70.51072,55.05021,89.4555043357,26.40072,7.70021,27.50075,44.11,47.35,64.7125536507,134.28,70.99072,15.29021,72.6186811224,26.40072,7.70021,27.50075,44.59,7.59,45.2313630128,135.52
2021-01-19 23:30:00,64.7572,26.2321,69.8685767871,26.4072,7.7021,27.5075,38.35,18.53,42.5920579451,133.3,65.2272,34.7621,73.9120505483,26.4072,7.7021,27.5075,38.82,27.06,47.3205663533,134.51,65.9672,61.8521,90.428721932,26.4072,7.7021,27.5075,39.56,54.15,67.0612861493,133.3,67.9772,10.0521,68.7164058595,26.4072,7.7021,27.5075,41.57,2.35,41.6363711195,134.51
2021-01-20 00:00:00,62.3768,26.7099,67.8548740788,26.5368,7.7399000000000004,27.6425,35.84,18.97,40.5507891415,133.58,62.7868,34.5499,71.665039205,26.5368,7.7399000000000004,27.6425,36.25,26.81,45.0870114334,134.82,63.4968,62.4899,89.0888949996,26.5368,7.7399000000000004,27.6425,36.96,54.75,66.0575816996,133.58,65.4968,10.4599,66.3267692433,26.5368,7.7399000000000004,27.6425,38.96,2.7199999999999998,39.0548332476,134.82
2021-01-20 00:30:00,62.86072,26.86646,68.3613691484,26.49072,7.72646,27.5945,36.37,19.14,41.0988625147,133.34,63.28072,34.21646,71.9389717653,26.49072,7.72646,27.5945,36.79,26.49,45.3345806201,134.57,63.98072,62.54646,89.4739749327,26.49072,7.72646,27.5945,37.49,54.82,66.4133457974,133.34,65.98072,10.67646,66.8389273541,26.49072,7.72646,27.5945,39.49,2.95,39.6000328283,134.57
2021-01-20 01:00:00,66.03,26.3075,71.0777423407,26.46,7.7175,27.5625,39.57,18.59,43.7192520522,132.74,66.52,34.6975,75.0255083705,26.46,7.7175,27.5625,40.06,26.98,48.2982815429,133.95,67.29,61.3075,91.0305094803,26.46,7.7175,27.5625,40.83,53.59,67.3719303568,132.74,69.28,10.2475,70.0337751107,26.46,7.7175,27.5625,42.82,2.5300000000000002,42.8946768259,133.95
2021-01-20 01:30:00,66.3816,26.5088,71.4789010548,26.6016,7.7588,27.71,39.78,18.75,43.9773907821,132.81,66.8516,34.9488,75.4357676703,26.6016,7.7588,27.71,40.25,27.19,48.5732292523,133.98,67.6016,61.1888,91.1813882763,26.6016,7.7588,27.71,41.0,53.43,67.3480875749,132.81,69.6516,10.4488,70.4309790078,26.6016,7.7588,27.71,43.05,2.69,43.133961098,133.98
2021-01-20 02:00:00,65.34448,26.36839,70.4641260335,26.15448,7.62839,27.24425,39.19,18.74,43.4401162521,133.34,65.83448,34.44839,74.3025593803,26.15448,7.62839,27.24425,39.68,26.82,47.8937866534,134.53,66.59448,62.01839,91.0005794743,26.15448,7.62839,27.24425,40.44,54.39,67.7765866653,133.34,68.59448,10.19839,69.3484667823,26.15448,7.62839,27.24425,42.44,2.5700000000000003,42.517743355,134.53
2021-01-20 02:30:00,64.5132,26.4526,69.725841845,25.7232,7.5026,26.795,38.79,18.95,43.1713631937,133.62,65.0032,34.3226,73.5082096163,25.7232,7.5026,26.795,39.28,26.82,47.5629141243,134.77,65.7532,62.2826,90.5682371088,25.7232,7.5026,26.795,40.03,54.78,67.84724976,133.62,67.7532,10.2026,68.5170720113,25.7232,7.5026,26.795,42.03,2.7,42.1166344809,134.77
2021-01-20 03:00:00,63.4348,26.53265,68.7601291961,25.4148,7.41265,26.47375,38.02,19.12,42.5569594779,134.01,63.9448,34.30265,72.5645178036,25.4148,7.41265,26.47375,38.53,26.89,46.9854551963,135.11,64.6748,62.52265,89.9550527656,25.4148,7.41265,26.47375,39.26,55.11,67.6643162974,134.01,66.6548,10.20265,67.4311236008,25.4148,7.41265,26.47375,41.24,2.79,41.3342678658,135.11
2021-01-20 03:30:00,62.41496,26.57603,67.8373982576,24.77496,7.22603,25.80725,37.64,19.35,42.3224774795,134.21,62.90496,34.05603,71.5321408317,24.77496,7.22603,25.80725,38.13,26.83,46.623446891,135.32,63.64496,62.72603,89.3601464466,24.77496,7.22603,25.80725,38.87,55.5,67.7578548952,134.21,65.60496,10.17603,66.389474792,24.77496,7.22603,25.80725,40.83,2.95,40.9364312074,135.32
2021-01-20 04:00:00,60.64672,27.41071,66.5535248463,25.23672,7.36071,26.28825,35.41,20.05,40.6923899519,134.38,61.04672,34.26071,70.0035589985,25.23672,7.36071,26.28825,35.81,26.9,44.7880129052,135.51,61.74672,62.95071,88.1785082674,25.23672,7.36071,26.28825,36.51,55.59,66.5073544805,134.38,63.76672,10.99071,64.7069570128,25.23672,7.36071,26.28825,38.53,3.63,38.7006175661,135.51
2021-01-20 04:30:00,60.03432,27.42251,66.0008608471,26.13432,7.62251,27.22325,33.9,19.8,39.2587569849,134.21,60.38432,34.54251,69.566163463,26.13432,7.62251,27.22325,34.25,26.92,43.5631598946,135.28,61.05432,63.04251,87.7609711533,26.13432,7.62251,27.22325,34.92,55.42,65.5040670493,134.21,63.08432,11.01251,64.0383229509,26.13432,7.62251,27.22325,36.95,3.39,37.1051829264,135.28
2021-01-20 05:00:00,59.9728,27.1479,65.8311872462,25.9128,7.5579,26.9925,34.06,19.59,39.2918782956,134.21,60.3528,34.2879,69.4126829495,25.9128,7.5579,26.9925,34.44,26.73,43.5959459124,135.28,61.0028,63.1379,87.7937128971,25.9128,7.5579,26.9925,35.09,55.58,65.7300882397,134.21,63.0128,10.7479,63.9228466063,25.9128,7.5579,26.9925,37.1,3.19,37.2368916533,135.28
2021-01-20 05:30:00,61.04136,26.97498,66.7360260777,25.25136,7.36498,26.3035,35.79,19.61,40.8102462624,134.08,61.48136,33.99498,70.2539414741,25.25136,7.36498,26.3035,36.23,26.63,44.9640945644,135.21,62.19136,62.79498,88.3797192338,25.25136,7.36498,26.3035,36.94,55.43,66.6111739876,134.08,64.15136,10.64498,65.0285521064,25.25136,7.36498,26.3035,38.9,3.2800000000000002,39.0380378605,135.21
2021-01-20 06:00:00,62.77976,25.97118,67.9396824856,25.64976,7.48118,26.7185,37.13,18.49,41.4791152268,133.39,63.26976,34.59118,72.1083369955,25.64976,7.48118,26.7185,37.62,27.11,46.3704269982,134.47,63.97976,61.60118,88.8150610372,25.64976,7.48118,26.7185,38.33,54.12,66.3186497148,133.39,65.93976,9.77118,66.6597922848,25.64976,7.48118,26.7185,40.29,2.29,40.3550269483,134.47
2021-01-20 06:30:00,68.58696,24.17953,72.7242789793,25.98696,7.57953,27.06975,42.6,16.6,45.7200174978,133.28,69.19696,37.12953,78.5291109797,25.98696,7.57953,27.06975,43.21,29.55,52.3479378772,134.41,69.98696,59.12953,91.6213724415,25.98696,7.57953,27.06975,44.0,51.55,67.774644964,133.28,71.97696,8.12953,72.4346051888,25.98696,7.57953,27.06975,45.99,0.55,45.9932886408,134.41
2021-01-20 07:00:00,73.28392,22.99031,76.8055159768,26.02392,7.59031,27.10825,47.26,15.4,49.7058105255,132.3,73.87392,39.37031,83.7100792358,26.02392,7.59031,27.10825,47.85,31.78,57.4420655966,133.41,74.75392,55.73031,93.2417074493,26.02392,7.59031,27.10825,48.73,48.14,68.4987043673,132.3,76.85392,8.27031,77.2976263986,26.02392,7.59031,27.10825,50.83,0.68,50.8345482915,133.41
2021-01-20 07:30:00,77.89176,30.29718,83.5765839925,26.08176,7.60718,27.1685,51.81,22.69,56.5606948331,133.55,81.32176,50.55718,95.756237912,26.08176,7.60718,27.1685,55.24,42.95,69.9725667673,134.73,82.78176,43.48718,93.5091151335,26.08176,7.60718,27.1685,56.7,35.88,67.0989150434,133.55,81.65176,15.38718,83.0889596724,26.08176,7.60718,27.1685,55.57,7.78,56.1119710935,134.73
2021-01-20 08:00:00,81.30832,30.11826,86.7072804708,26.18832,7.63826,27.2795,55.12,22.48,59.5278489448,133.93,85.13832,43.73826,95.7160849609,26.18832,7.63826,27.2795,58.95,36.1,69.1253390588,135.13,86.81832,31.97826,92.5204290968,26.18832,7.63826,27.2795,60.63,24.34,65.3332419217,133.93,85.18832,14.39826,86.3965262927,26.18832,7.63826,27.2795,59.0,6.76,59.3860050854,135.13
2021-01-20 08:30:00,85.75928,25.95479,89.600810432,26.27928,7.66479,27.37425,59.48,18.29,62.2285665912,133.17,88.60928,22.59479,91.4446774682,26.27928,7.66479,27.37425,62.33,14.93,64.0931650022,134.4,90.12928,12.06479,90.9331967494,26.27928,7.66479,27.37425,63.85,4.4,64.0014257654,133.17,89.83928,10.20479,90.4170004472,26.27928,7.66479,27.37425,63.56,2.54,63.610731799,134.4
2021-01-20 09:00:00,88.13032,25.52051,91.7510203429,25.99032,7.58051,27.07325,62.14,17.94,64.6778416461,133.01,90.94032,24.29051,94.1284796316,25.99032,7.58051,27.07325,64.95,16.71,67.0650922612,134.29,92.48032,10.13051,93.0335252485,25.99032,7.58051,27.07325,66.49,2.55,66.5388803633,133.01,92.34032,9.77051,92.8557890676,25.99032,7.58051,27.07325,66.35,2.19,66.3861325881,134.29
2021-01-20 09:30:00,89.17048,25.37389,92.7103489216,26.07048,7.60389,27.15675,63.1,17.77,65.5544270054,133.86,92.01048,24.74389,95.2795283477,26.07048,7.60389,27.15675,65.94,17.14,68.13122045,135.14,93.77048,9.99389,94.3015416457,26.07048,7.60389,27.15675,67.7,2.39,67.7421737177,133.86,93.43048,9.39389,93.9015429179,26.07048,7.60389,27.15675,67.36,1.79,67.3837792054,135.14
2021-01-20 10:00:00,90.24032,25.03801,93.6494383243,25.81032,7.52801,26.88575,64.43,17.51,66.7669454146,133.68,93.12032,24.90801,96.3939985635,25.81032,7.52801,26.88575,67.31,17.38,69.517627261,134.97,94.84032,9.60801,95.3257580818,25.81032,7.52801,26.88575,69.03,2.08,69.0613299901,133.68,94.55032,9.11801,94.9889526127,25.81032,7.52801,26.88575,68.74,1.5899999999999999,68.7583863976,134.97
2021-01-20 10:30:00,90.88816,24.77488,94.2043115107,26.10816,7.61488,27.196,64.78,17.16,67.0142820599,134.03,93.80816,25.00488,97.0835460127,26.10816,7.61488,27.196,67.7,17.39,69.8977975333,135.31,95.52816,9.80488,96.0300214766,26.10816,7.61488,27.196,69.42,2.19,69.4545354891,134.03,95.23816,8.74488,95.6387999005,26.10816,7.61488,27.196,69.13,1.13,69.1392348815,135.31
2021-01-20 11:00:00,91.91016,24.37588,95.0876492348,26.18016,7.63588,27.271,65.73,16.74,67.8281689271,133.58,94.84016,25.895880000000002,98.3120163042,26.18016,7.63588,27.271,68.66,18.26,71.0466269432,134.79,96.53016,8.79588,96.9300742525,26.18016,7.63588,27.271,70.35,1.16,70.3595629606,133.58,96.28016,8.435880000000001,96.6490211073,26.18016,7.63588,27.271,70.1,0.8,70.1045647587,134.79
2021-01-20 11:30:00,92.94344,24.12142,96.0225283038,25.99344,7.58142,27.0765,66.95,16.54,68.9628457939,133.52,95.90344,25.99142,99.3630903175,25.99344,7.58142,27.0765,69.91,18.41,72.2934035718,134.82,97.60344,8.56142,97.9782088643,25.99344,7.58142,27.0765,71.61,0.98,71.6167054534,133.52,97.38344,8.21142,97.7290223253,25.99344,7.58142,27.0765,71.39,0.63,71.392779747,134.82
2021-01-20 12:00:00,93.1924,24.3057,96.3098669413,26.0424,7.5957,27.1275,67.15,16.71,69.1978800253,133.83,96.1724,25.9957,99.6238271713,26.0424,7.5957,27.1275,70.13,18.4,72.503633702,135.08,97.8524,8.6857,98.2371292855,26.0424,7.5957,27.1275,71.81,1.09,71.8182720483,133.83,97.6324,8.3257,97.9867481359,26.0424,7.5957,27.1275,71.59,0.73,71.5937217918,135.08
2021-01-20 12:30:00,93.69448,23.37714,96.5667968665,24.26448,7.07714,25.2755,69.43,16.3,71.3177039731,133.68,96.79448,25.85714,100.1886373171,24.26448,7.07714,25.2755,72.53,18.78,74.9218879901,134.97,98.49448,7.73714,98.7979044608,24.26448,7.07714,25.2755,74.23,0.66,74.2329340657,133.68,98.22448,7.41714,98.5041239596,24.26448,7.07714,25.2755,73.96,0.34,73.9607814994,134.97
2021-01-20 13:00:00,93.64064,24.07352,96.6855926434,24.56064,7.16352,25.584,69.08,16.91,71.1195788795,134.02,96.72064,25.54352,100.036761323,24.56064,7.16352,25.584,72.16,18.38,74.4640181564,135.32,98.41064,8.31352,98.7611698999,24.56064,7.16352,25.584,73.85,1.15,73.858953418,134.02,98.18064,8.05352,98.5103916102,24.56064,7.16352,25.584,73.62,0.89,73.6253794557,135.32
2021-01-20 13:30:00,94.23368,24.26274,97.3070757892,25.48368,7.43274,26.5455,68.75,16.83,70.7800211924,134.59,97.35368,24.79274,100.4610320784,25.48368,7.43274,26.5455,71.87,17.36,73.9369089156,135.92,99.03368,9.78274,99.5156860814,25.48368,7.43274,26.5455,73.55,2.35,73.5875329115,134.59,98.76368,8.12274,99.0971411911,25.48368,7.43274,26.5455,73.28,0.6900000000000001,73.2832484269,135.92
2021-01-20 14:00:00,93.69968,24.22824,96.7813910088,25.63968,7.47824,26.708,68.06,16.75,70.0908417698,134.59,96.79968,24.60824,99.8786439836,25.63968,7.47824,26.708,71.16,17.13,73.1927762829,135.92,98.47968,10.05824,98.9919974786,25.63968,7.47824,26.708,72.84,2.58,72.8856776054,134.59,98.19968,8.09824,98.5330332589,25.63968,7.47824,26.708,72.56,0.62,72.562648794,135.92
2021-01-20 14:30:00,92.82096,24.44153,95.98499364,25.65096,7.48153,26.71975,67.17,16.96,69.2780665146,134.45,95.89096,24.33153,98.9297708572,25.65096,7.48153,26.71975,70.24,16.85,72.2328187184,135.75,97.55096,10.29153,98.0923309268,25.65096,7.48153,26.71975,71.9,2.81,71.9548893405,134.45,97.27096,8.35153,97.6288262383,25.65096,7.48153,26.71975,71.62,0.87,71.6252839436,135.75
2021-01-20 15:00:00,91.88688,24.53159,95.1051924138,25.37688,7.40159,26.43425,66.51,17.13,68.6805430963,134.5,94.95688,24.14159,97.9776782082,25.37688,7.40159,26.43425,69.58,16.74,71.565382693,135.75,96.59688,10.37159,97.1520823496,25.37688,7.40159,26.43425,71.22,2.9699999999999998,71.2819002272,134.5,96.31688,8.43159,96.6852268077,25.37688,7.40159,26.43425,70.94,1.03,70.9474770517,135.75
2021-01-20 15:30:00,92.61992,24.92956,95.9162788196,25.36992,7.39956,26.427,67.25,17.53,69.4972186494,134.84,95.71992,24.30956,98.7585833849,25.36992,7.39956,26.427,70.35,16.91,72.3537877378,136.11,97.34992,10.28956,97.8921956491,25.36992,7.39956,26.427,71.98,2.89,72.0379934479,134.84,97.07992,8.72956,97.4716168174,25.36992,7.39956,26.427,71.71,1.33,71.7223326447,136.11
2021-01-20 16:00:00,93.38128,24.99704,96.6691029399,25.36128,7.3970400000000005,26.418,68.02,17.6,70.2600910902,134.66,96.50128,24.20704,99.4910942105,25.36128,7.3970400000000005,26.418,71.14,16.81,73.0990813896,135.91,98.15128,10.32704,98.6930672378,25.36128,7.3970400000000005,26.418,72.79,2.93,72.8489464577,134.66,97.87128,8.86704,98.2721315898,25.36128,7.3970400000000005,26.418,72.51,1.47,72.5248991726,135.91
2021-01-20 16:30:00,94.3488,25.89465,97.8377685767,25.5588,7.45465,26.62375,68.79,18.44,71.2186611781,134.83,97.4688,23.90465,100.3573578023,25.5588,7.45465,26.62375,71.91,16.45,73.7675443539,136.13,99.0988,10.79465,99.6849869843,25.5588,7.45465,26.62375,73.54,3.34,73.6158080849,134.83,98.8788,9.74465,99.3578144539,25.5588,7.45465,26.62375,73.32,2.29,73.3557530123,136.13
2021-01-20 17:00:00,97.82104,25.22822,101.0218736267,25.81104,7.52822,26.8865,72.01,17.7,74.1534227126,134.53,101.06104,24.13822,103.9037413698,25.81104,7.52822,26.8865,75.25,16.61,77.0613690509,135.81,102.73104,10.62822,103.2793572785,25.81104,7.52822,26.8865,76.92,3.1,76.982442154,134.53,102.48104,9.15822,102.8894384913,25.81104,7.52822,26.8865,76.67,1.63,76.6873248979,135.81
2021-01-20 17:30:00,100.10472,25.56721,103.31813584,25.704720000000002,7.49721,26.77575,74.4,18.07,76.5629473048,134.22,103.38472,24.21721,106.1832076633,25.704720000000002,7.49721,26.77575,77.68,16.72,79.4590510892,135.53,105.08472,10.39721,105.5978236199,25.704720000000002,7.49721,26.77575,79.38,2.9,79.4329553775,134.22,104.86472,9.577210000000001,105.3011512381,25.704720000000002,7.49721,26.77575,79.16,2.08,79.1873222176,135.53
2021-01-20 18:00:00,100.13488,25.63184,103.3633659204,25.99488,7.58184,27.078,74.14,18.05,76.3055836751,133.6,103.39488,23.93184,106.1283853453,25.99488,7.58184,27.078,77.4,16.35,79.1080432067,134.92,105.06488,10.66184,105.6044688524,25.99488,7.58184,27.078,79.07,3.08,79.1299646152,133.6,104.87488,9.82184,105.3337979758,25.99488,7.58184,27.078,78.88,2.24,78.9117988643,134.92
2021-01-20 18:30:00,97.30448,26.79339,100.925950953,25.79448,7.52339,26.86925,71.51,19.27,74.0608736108,133.6,100.46448,22.56339,102.9670739118,25.79448,7.52339,26.86925,74.67,15.04,76.169616646,134.92,102.10448,11.89339,102.794832369,25.79448,7.52339,26.86925,76.31,4.37,76.4350246942,133.6,101.91448,11.03339,102.5099845311,25.79448,7.52339,26.86925,76.12,3.51,76.2008825408,134.92
2021-01-20 19:00:00,93.93288,27.58459,97.8994154761,25.59288,7.46459,26.65925,68.34,20.12,71.2402274,133.6,96.98288,21.62459,99.3644901651,25.59288,7.46459,26.65925,71.39,14.16,72.7807508892,134.89,98.59288,12.74459,99.4131810222,25.59288,7.46459,26.65925,73.0,5.28,73.1906988626,133.6,98.41288,11.83459,99.1219071163,25.59288,7.46459,26.65925,72.82,4.37,72.9510061617,134.89
2021-01-20 19:30:00,90.75696,28.67828,95.1801950628,26.01696,7.58828,27.101,64.74,21.09,68.0885871494,133.73,93.68696,20.56828,95.9181975237,26.01696,7.58828,27.101,67.67,12.98,68.9036232719,135.05,95.26696,14.09828,96.3044919337,26.01696,7.58828,27.101,69.25,6.51,69.5553204291,133.73,95.07696,12.93828,95.9532563918,26.01696,7.58828,27.101,69.06,5.35,69.2669192328,135.05
2021-01-20 20:00:00,87.26112,29.54616,92.1275129068,25.94112,7.56616,27.022,61.32,21.98,65.1403315926,133.64,90.09112,19.58616,92.1955940726,25.94112,7.56616,27.022,64.15,12.02,65.2663994717,134.92,91.62112,15.04616,92.8483524937,25.94112,7.56616,27.022,65.68,7.48,66.1045596007,133.64,91.43112,13.82616,92.4706029222,25.94112,7.56616,27.022,65.49,6.26,65.788507355,134.92
2021-01-20 20:30:00,86.16712,30.54041,91.4193043731,26.12712,7.62041,27.21575,60.04,22.92,64.2660719198,134.03,88.94712,18.86041,90.9247228297,26.12712,7.62041,27.21575,62.82,11.24,63.8176307928,135.33,90.48712,15.96041,91.8839135718,26.12712,7.62041,27.21575,64.36,8.34,64.8981139942,134.03,90.28712,14.77041,91.4873163311,26.12712,7.62041,27.21575,64.16,7.15,64.5571692378,135.33
2021-01-20 21:00:00,82.19408,33.76744,88.8600404636,26.25408,7.65744,27.348,55.94,26.11,61.733424496,134.03,86.00408,46.67744,97.8544080847,26.25408,7.65744,27.348,59.75,39.02,71.3626155631,135.28,87.64408,40.27744,96.4559844281,26.25408,7.65744,27.348,61.39,32.62,69.5183177299,134.03,86.11408,18.33744,88.044854932,26.25408,7.65744,27.348,59.86,10.68,60.8052793761,135.28
2021-01-20 21:30:00,78.97152,35.59336,86.6221002239,26.17152,7.63336,27.262,52.8,27.96,59.7461429717,134.03,82.92152,50.64336,97.1634107635,26.17152,7.63336,27.262,56.75,43.01,71.2068999466,135.28,84.56152,42.91336,94.8272488855,26.17152,7.63336,27.262,58.39,35.28,68.2207483102,134.03,82.76152,20.01336,85.1469539749,26.17152,7.63336,27.262,56.59,12.38,57.9283393513,135.28
2021-01-20 22:00:00,75.01024,36.66132,83.4900502395,26.13024,7.62132,27.219,48.88,29.04,56.8557472908,134.99,78.92024,49.39132,93.1015938263,26.13024,7.62132,27.219,52.79,41.77,67.3165432862,136.22,80.47024,45.21132,92.3012620813,26.13024,7.62132,27.219,54.34,37.59,66.074531402,134.99,78.64024,20.93132,81.3781758471,26.13024,7.62132,27.219,52.51,13.31,54.170621189,136.22
2021-01-20 22:30:00,71.19064,35.21977,79.4263144207,25.85064,7.53977,26.92775,45.34,27.68,53.1215398873,135.2,74.06064,43.16977,85.7240190324,25.85064,7.53977,26.92775,48.21,35.63,59.9474853518,136.5,75.67064,46.11977,88.6175995097,25.85064,7.53977,26.92775,49.82,38.58,63.0114973636,135.2,74.69064,19.24977,77.1313512695,25.85064,7.53977,26.92775,48.84,11.71,50.2241943688,136.5
2021-01-20 23:00:00,68.62984,27.45162,73.9164824586,21.15984,6.17162,22.0415,47.47,21.28,52.0215272748,133.27,69.87984,27.50162,75.0968117902,21.15984,6.17162,22.0415,48.72,21.33,53.1846528615,134.5,71.91984,44.86162,84.7645464487,21.15984,6.17162,22.0415,50.76,38.69,63.8239273314,133.27,72.21984,11.54162,73.1362719986,21.15984,6.17162,22.0415,51.06,5.37,51.3416059351,134.5
2021-01-20 23:30:00,65.68592,28.41881,71.5700275818,22.55592,6.57881,23.49575,43.13,21.84,48.3444153962,133.34,66.74592,27.48881,72.1848496006,22.55592,6.57881,23.49575,44.19,20.91,48.887464651,134.5,68.63592,45.78881,82.5076035009,22.55592,6.57881,23.49575,46.08,39.21,60.5044667773,133.34,69.08592,12.43881,70.1967829495,22.55592,6.57881,23.49575,46.53,5.86,46.8975532411,134.5
2021-01-21 00:00:00,63.30448,28.40214,69.3839948738,19.58448,5.71214,20.4005,43.72,22.69,49.257227896,133.48,64.46448,25.50214,69.3255243489,19.58448,5.71214,20.4005,44.88,19.79,49.049551476,134.71,66.37448,46.11214,80.8201772496,19.58448,5.71214,20.4005,46.79,40.4,61.8179917176,133.48,66.73448,12.46214,67.8881120245,19.58448,5.71214,20.4005,47.15,6.75,47.6307148802,134.71
2021-01-21 00:30:00,64.36448,29.86214,70.9544480005,24.38448,7.11214,25.4005,39.98,22.75,45.9995967374,133.55,65.30448,26.90214,70.6286078346,24.38448,7.11214,25.4005,40.92,19.79,45.4542682264,134.81,67.07448,47.57214,82.2319546858,24.38448,7.11214,25.4005,42.69,40.46,58.8170698012,133.55,67.62448,13.88214,69.034658732,24.38448,7.11214,25.4005,43.24,6.77,43.7667739273,134.81
2021-01-21 01:00:00,67.56688,29.60659,73.7687836714,23.57688,6.87659,24.55925,43.99,22.73,49.5153814486,132.55,68.51688,27.77659,73.9330900001,23.57688,6.87659,24.55925,44.94,20.9,49.5622194822,133.79,70.36688,45.33659,83.707252934,23.57688,6.87659,24.55925,46.79,38.46,60.5679428411,132.55,70.96688,13.84659,72.3050904955,23.57688,6.87659,24.55925,47.39,6.97,47.8998225466,133.79
2021-01-21 01:30:00,68.2328,30.4629,74.7241813087,23.8728,6.9629,24.8675,44.36,23.5,50.2001952187,132.55,69.1328,27.9429,74.566411314,23.8728,6.9629,24.8675,45.26,20.98,49.8861503826,133.79,71.0328,45.2229,84.2067061477,23.8728,6.9629,24.8675,47.16,38.26,60.7280264787,132.55,71.6728,14.7529,73.1753942132,23.8728,6.9629,24.8675,47.8,7.79,48.4306111876,133.79
2021-01-21 02:00:00,67.08184,30.72762,73.784550474,24.95184,7.27762,25.9915,42.13,23.45,48.2165884318,133.04,67.96184,27.88762,73.4610852455,24.95184,7.27762,25.9915,43.01,20.61,47.6931043234,134.3,69.79184,46.37762,83.7960892133,24.95184,7.27762,25.9915,44.84,39.1,59.4931559089,133.04,70.43184,14.89762,71.9901602127,24.95184,7.27762,25.9915,45.48,7.62,46.1139328186,134.3
2021-01-21 02:30:00,66.30856,31.15583,73.2632982622,25.76856,7.51583,26.84225,40.54,23.64,46.9291082379,133.28,67.10856,28.04583,72.7332620309,25.76856,7.51583,26.84225,41.34,20.53,46.1570850466,134.56,68.89856,46.95583,83.3778240365,25.76856,7.51583,26.84225,43.13,39.44,58.4440801108,133.28,69.59856,15.25583,71.2509642255,25.76856,7.51583,26.84225,43.83,7.74,44.5081621728,134.56
2021-01-21 03:00:00,65.59272,31.38371,72.7141125942,26.17272,7.63371,27.26325,39.42,23.75,46.0217220451,133.5,66.33272,28.15371,72.0601216302,26.17272,7.63371,27.26325,40.16,20.52,45.0987361242,134.76,68.04272,47.18371,82.801655988,26.17272,7.63371,27.26325,41.87,39.55,57.5960015973,133.5,68.83272,15.43371,70.5417801516,26.17272,7.63371,27.26325,42.66,7.8,43.3672180339,134.76
2021-01-21 03:30:00,64.20848,31.70914,71.6114408698,26.32848,7.67914,27.4255,37.88,24.03,44.8590604003,133.83,64.86848,28.20914,70.736661478,26.32848,7.67914,27.4255,38.54,20.53,43.6670642476,135.05,66.53848,47.58914,81.8052294578,26.32848,7.67914,27.4255,40.21,39.91,56.6537924591,133.83,67.37848,15.66914,69.1764520299,26.32848,7.67914,27.4255,41.05,7.99,41.8203610697,135.05
2021-01-21 04:00:00,63.06368,31.84774,70.6491774775,26.08368,7.60774,27.1705,36.98,24.24,44.2164901366,134.2,63.70368,28.20774,69.6694728088,26.08368,7.60774,27.1705,37.62,20.6,42.8908428455,135.38,65.34368,47.79774,80.9593753993,26.08368,7.60774,27.1705,39.26,40.19,56.1834824481,134.2,66.21368,15.68774,68.0467236937,26.08368,7.60774,27.1705,40.13,8.08,40.9353551347,135.38
2021-01-21 04:30:00,62.78648,31.70814,70.3388101481,25.77648,7.51814,26.8505,37.01,24.19,44.2142081236,134.11,63.43648,28.09814,69.3807787954,25.77648,7.51814,26.8505,37.66,20.58,42.9163372156,135.29,65.09648,47.65814,80.6774442868,25.77648,7.51814,26.8505,39.32,40.14,56.1896965644,134.11,65.93648,15.58814,67.7540368056,25.77648,7.51814,26.8505,40.16,8.07,40.9627940942,135.29
2021-01-21 05:00:00,62.91592,31.34881,70.2933914238,24.95592,7.27881,25.99575,37.96,24.07,44.9480422266,133.85,63.60592,27.80881,69.419327083,24.95592,7.27881,25.99575,38.65,20.53,43.7641794165,135.02,65.30592,47.25881,80.6117752544,24.95592,7.27881,25.99575,40.35,39.98,56.8024902623,133.85,66.08592,15.29881,67.8336377446,24.95592,7.27881,25.99575,41.13,8.02,41.9046214635,135.02
2021-01-21 05:30:00,64.132,30.3535,70.9524374934,24.012,7.0035,25.0125,40.12,23.35,46.4202208095,133.15,64.882,27.7635,70.5725573878,24.012,7.0035,25.0125,40.87,20.76,45.8403152258,134.34,66.612,46.0935,81.0047485414,24.012,7.0035,25.0125,42.6,39.09,57.8168496202,133.15,67.412,14.4535,68.9440454735,24.012,7.0035,25.0125,43.4,7.45,44.0347873845,134.34
2021-01-21 06:00:00,65.65856,30.14333,72.2472618496,25.10856,7.32333,26.15475,40.55,22.82,46.5301504403,133.38,66.42856,28.80333,72.404318951,25.10856,7.32333,26.15475,41.32,21.48,46.5696553563,134.56,68.16856,45.88333,82.1719693348,25.10856,7.32333,26.15475,43.06,38.56,57.8017058572,133.38,68.92856,14.15333,70.366633668,25.10856,7.32333,26.15475,43.82,6.83,44.3490845452,134.56
2021-01-21 06:30:00,70.96136,28.28998,76.3926539757,25.37136,7.39998,26.4285,45.59,20.89,50.1481824197,132.96,71.96136,29.86998,77.9143955778,25.37136,7.39998,26.4285,46.59,22.47,51.7255159472,134.23,73.84136,44.52998,86.2291456843,25.37136,7.39998,26.4285,48.47,37.13,61.0571682933,132.96,74.44136,12.38998,75.4654071946,25.37136,7.39998,26.4285,49.07,4.99,49.3230676256,134.23
2021-01-21 07:00:00,76.47768,26.23474,80.8523167327,25.86768,7.54474,26.9455,50.61,18.69,53.9507942481,132.37,77.59768,32.15474,83.9959954156,25.86768,7.54474,26.9455,51.73,24.61,57.2856439259,133.58,79.62768,41.97474,90.0135890866,25.86768,7.54474,26.9455,53.76,34.43,63.840132362,132.37,80.17768,10.38474,80.8474068542,25.86768,7.54474,26.9455,54.31,2.84,54.3842045083,133.58
2021-01-21 07:30:00,81.83664,31.25902,87.6034358793,26.39664,7.69902,27.4965,55.44,23.56,60.238419634,134.14,84.27664,20.22902,86.6704407503,26.39664,7.69902,27.4965,57.88,12.53,59.2207337003,135.42,86.76664,22.53902,89.6462896022,26.39664,7.69902,27.4965,60.37,14.84,62.167214028,134.14,85.75664,15.35902,87.1211845618,26.39664,7.69902,27.4965,59.36,7.66,59.852194613099996,135.42
2021-01-21 08:00:00,85.79104,32.00447,91.5663073639,25.901040000000002,7.55447,26.98025,59.89,24.45,64.6885971405,135.45,88.91104,16.20447,90.3756487217,25.901040000000002,7.55447,26.98025,63.01,8.65,63.6009638292,136.71,91.66104,16.48447,93.1315414082,25.901040000000002,7.55447,26.98025,65.76,8.93,66.3635630448,135.45,89.89104,15.98447,91.301162936,25.901040000000002,7.55447,26.98025,63.99,8.43,64.5428927148,136.71
2021-01-21 08:30:00,91.15528,16.27154,92.5961558913,25.20528,7.35154,26.2555,65.95,8.92,66.5504988712,132.75,91.05528,11.10154,91.7295383519,25.20528,7.35154,26.2555,65.85,3.75,65.9566903354,134.04,93.36528,10.98154,94.0088811243,25.20528,7.35154,26.2555,68.16,3.63,68.2565930881,132.75,95.57528,14.73154,96.7039421009,25.20528,7.35154,26.2555,70.37,7.38,70.7559276669,134.04
2021-01-21 09:00:00,93.65784,16.12687,95.0361348618,24.77784,7.22687,25.81025,68.88,8.9,69.4526054227,131.57,93.31784,7.82687,93.6454972557,24.77784,7.22687,25.81025,68.54,0.6000000000000001,68.5426261534,132.87,95.64784,7.58687,95.9482667538,24.77784,7.22687,25.81025,70.87,0.36,70.8709143443,131.57,98.17784,14.42687,99.232166383,24.77784,7.22687,25.81025,73.4,7.2,73.7522881001,132.87
2021-01-21 09:30:00,94.31248,15.83364,95.6323587464,25.69248,7.49364,26.763,68.62,8.34,69.1249593128,131.66,94.01248,7.89364,94.343287775,25.69248,7.49364,26.763,68.32,0.4,68.3211709502,132.96,96.35248,7.67364,96.657566455,25.69248,7.49364,26.763,70.66,0.18,70.6602292665,131.66,98.84248,15.27364,100.0155984404,25.69248,7.49364,26.763,73.15,7.78,73.5625645284,132.96
2021-01-21 10:00:00,93.80744,15.60467,95.096485346,25.14744,7.33467,26.19525,68.66,8.27,69.1562614663,131.98,93.49744,7.69467,93.8135343805,25.14744,7.33467,26.19525,68.35,0.36,68.3509480549,133.26,95.88744,7.52467,96.1822322904,25.14744,7.33467,26.19525,70.74,0.19,70.7402551593,131.98,98.32744,15.27467,99.506788716,25.14744,7.33467,26.19525,73.18,7.94,73.6094830847,133.26
2021-01-21 10:30:00,91.86,16.08625,93.2578524257,24.09,7.02625,25.09375,67.77,9.06,68.3729222719,132.6,91.54,8.04625,91.8929471671,24.09,7.02625,25.09375,67.45,1.02,67.4577119387,133.91,93.92,7.84625,94.2471752312,24.09,7.02625,25.09375,69.83,0.8200000000000001,69.8348143837,132.6,96.36,14.30625,97.416212147,24.09,7.02625,25.09375,72.27,7.28,72.6357439557,133.91
2021-01-21 11:00:00,92.62584,15.79462,93.962845086,24.49584,7.14462,25.5165,68.13,8.65,68.6769204318,132.01,92.28584,7.64462,92.601924815,24.49584,7.14462,25.5165,67.79,0.5,67.7918439047,133.28,94.75584,7.64462,95.0637124725,24.49584,7.14462,25.5165,70.26,0.5,70.2617790837,132.01,97.13584,14.69462,98.2410467648,24.49584,7.14462,25.5165,72.64,7.55,73.0313090393,133.28
2021-01-21 11:30:00,92.43272,15.84746,93.7813932241,24.40272,7.11746,25.4195,68.03,8.73,68.58785461,131.66,92.10272,7.30746,92.392153363,24.40272,7.11746,25.4195,67.7,0.19,67.7002666169,132.94,94.57272,7.57746,94.8757991705,24.40272,7.11746,25.4195,70.17,0.46,70.1715077507,131.66,96.92272,14.52746,98.0054118212,24.40272,7.11746,25.4195,72.52,7.41,72.8975891234,132.94
2021-01-21 12:00:00,92.6216,16.37505,94.0579770624,25.9716,7.57505,27.05375,66.65,8.8,67.2284352042,131.42,92.3116,8.00505,92.6580396947,25.9716,7.57505,27.05375,66.34,0.43,66.3413935639,132.67,94.7216,7.92505,95.0525534852,25.9716,7.57505,27.05375,68.75,0.35000000000000003,68.7508909033,131.42,97.0416,14.83505,98.1689912297,25.9716,7.57505,27.05375,71.07,7.26,71.4398523235,132.67
2021-01-21 12:30:00,92.23056,25.82558,95.7780600151,26.11056,7.61558,27.1985,66.12,18.21,68.5817650691,133.4,94.73056,17.62558,96.3563182581,26.11056,7.61558,27.1985,68.62,10.01,69.3462652203,134.69,97.54056,17.57558,99.1113608899,26.11056,7.61558,27.1985,71.43,9.96,72.1210544848,133.4,96.61056,13.49558,97.5486083091,26.11056,7.61558,27.1985,70.5,5.88,70.7447835533,134.69
2021-01-21 13:00:00,91.55928,29.14229,96.0852476739,25.85928,7.54229,26.93675,65.7,21.6,69.1595980324,134.89,94.88928,18.64229,96.703207989,25.85928,7.54229,26.93675,69.03,11.1,69.9167426301,136.17,97.88928,19.10229,99.735693822,25.85928,7.54229,26.93675,72.03,11.56,72.95172719,134.89,95.92928,13.16229,96.8280570876,25.85928,7.54229,26.93675,70.07,5.62,70.2950161818,136.17
2021-01-21 13:30:00,90.9696,28.89655,95.4488277878,24.1596,7.04655,25.16625,66.81,21.85,70.2922371247,135.45,94.5796,17.07655,96.108840884,24.1596,7.04655,25.16625,70.42,10.03,71.1307057465,136.72,97.6196,17.50655,99.1769408535,24.1596,7.04655,25.16625,73.46,10.46,74.2009649533,135.45,95.3896,12.80655,96.2454337154,24.1596,7.04655,25.16625,71.23,5.76,71.462511151,136.72
2021-01-21 14:00:00,90.87832,28.50451,95.2437721658,22.91832,6.68451,23.87325,67.96,21.82,71.3769850862,135.2,94.44832,16.85451,95.9403963832,22.91832,6.68451,23.87325,71.53,10.17,72.2493584747,136.49,97.54832,17.29451,99.0695453253,22.91832,6.68451,23.87325,74.63,10.61,75.3804284944,135.2,95.35832,12.47451,96.1707990658,22.91832,6.68451,23.87325,72.44,5.79,72.671023799,136.49
2021-01-21 14:30:00,90.94376,26.32818,94.6780890441,17.75376,5.17818,18.4935,73.19,21.15,76.1846349338,134.89,94.86376,15.15818,96.0671816088,17.75376,5.17818,18.4935,77.11,9.98,77.7531510615,136.21,98.09376,15.58818,99.3246047395,17.75376,5.17818,18.4935,80.34,10.41,81.0116269433,134.89,95.61376,10.38818,96.1764284274,17.75376,5.17818,18.4935,77.86,5.21,78.0341188199,136.21
2021-01-21 15:00:00,91.09336,26.89723,94.9813730042,17.85336,5.20723,18.59725,73.24,21.69,76.38425034,135.23,94.95336,15.23723,96.16815353,17.85336,5.20723,18.59725,77.1,10.03,77.7496681665,136.55,98.16336,15.67723,99.4073477514,17.85336,5.20723,18.59725,80.31,10.47,80.9896104448,135.23,95.81336,10.90723,96.4321918281,17.85336,5.20723,18.59725,77.96,5.7,78.1680983522,136.55
2021-01-21 15:30:00,91.29888,26.95259,95.1941573678,16.32888,4.76259,17.00925,74.97,22.19,78.1850177464,135.34,95.31888000000001,14.69259,96.4446011209,16.32888,4.76259,17.00925,78.99,9.93,79.6117139622,136.72,98.56888000000001,15.11259,99.720682313,16.32888,4.76259,17.00925,82.24,10.35,82.8887211869,135.34,96.06888,10.93259,96.6889405701,16.32888,4.76259,17.00925,79.74,6.17,79.9783501955,136.72
2021-01-21 16:00:00,92.17248,25.73239,95.6970321612,13.00248,3.79239,13.54425,79.17,21.94,82.1538343597,135.34,96.37248,13.91239,97.3715024885,13.00248,3.79239,13.54425,83.37,10.12,83.9819700888,136.72,99.71248,14.34239,100.7386858097,13.00248,3.79239,13.54425,86.71,10.55,87.3494510572,135.34,97.11248,9.76239,97.6019366112,13.00248,3.79239,13.54425,84.11,5.97,84.3216045863,136.72
2021-01-21 16:30:00,93.2048,25.8514,96.7234698768,12.7248,3.7114000000000003,13.255,80.48,22.14,83.4698149034,135.34,97.4648,13.6914,98.4217540638,12.7248,3.7114000000000003,13.255,84.74,9.98,85.325658509,136.67,100.8348,14.1114,101.8174272951,12.7248,3.7114000000000003,13.255,88.11,10.4,88.721655192,135.34,98.2348,9.8614,98.7285325577,12.7248,3.7114000000000003,13.255,85.51,6.15,85.7308730855,136.67
2021-01-21 17:00:00,96.94896,24.69803,100.045457323,13.15896,3.83803,13.70725,83.79,20.86,86.3475749515,134.42,101.30896,14.40803,102.3283768305,13.15896,3.83803,13.70725,88.15,10.57,88.7814586499,135.68,104.72896,14.82803,105.77346329,13.15896,3.83803,13.70725,91.57,10.99,92.2271380885,134.42,102.08896,8.88803,102.4751327453,13.15896,3.83803,13.70725,88.93,5.05,89.0732698401,135.68
