Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-21 17:30:00,101.28488,24.47059,104.1990244271,13.54488,3.95059,14.10925,87.74,20.52,90.1075912451,134.59,105.76488,14.52059,106.7570015285,13.54488,3.95059,14.10925,92.22,10.57,92.8237755104,135.97,109.28488,14.96059,110.3041443,13.54488,3.95059,14.10925,95.74,11.01,96.3709899295,134.59,106.60488,8.66059,106.9560950061,13.54488,3.95059,14.10925,93.06,4.71,93.1791162225,135.97
2021-01-21 18:00:00,101.35968,24.75449,104.3387248574,13.96968,4.07449,14.55175,87.39,20.68,89.8035327813,134.75,105.80968,14.45449,106.7924185645,13.96968,4.07449,14.55175,91.84,10.38,92.4247261289,136.05,109.30968,14.87449,110.3170729963,13.96968,4.07449,14.55175,95.34,10.8,95.9497556016,134.75,106.67968,8.91449,107.0514934826,13.96968,4.07449,14.55175,92.71,4.84,92.8362520786,136.05
2021-01-21 18:30:00,99.45928,25.64854,102.7131733628,13.22928,3.85854,13.7805,86.23,21.79,88.9405250715,134.84,103.87928,13.26854,104.7232494103,13.22928,3.85854,13.7805,90.65,9.41,91.1370978252,136.2,107.32928,13.66854,108.1961336234,13.22928,3.85854,13.7805,94.1,9.81,94.6099682909,134.84,104.73928,9.80854,105.1975486019,13.22928,3.85854,13.7805,91.51,5.95,91.7032311317,136.2
2021-01-21 19:00:00,96.94552,25.42036,100.2228943436,10.83552,3.16036,11.287,86.11,22.26,88.9406526848,134.67,101.37552,11.86036,102.0669593679,10.83552,3.16036,11.287,90.54,8.7,90.9570316138,136.02,104.83552,12.25036,105.5488397558,10.83552,3.16036,11.287,94.0,9.09,94.4384884462,134.67,102.17552,9.65036,102.6302408426,10.83552,3.16036,11.287,91.34,6.49,91.570277383,136.02
2021-01-21 19:30:00,93.91656,26.43108,97.5649641634,9.94656,2.9010800000000003,10.361,83.97,23.53,87.2044826829,135.02,98.33656,10.80108,98.9279655194,9.94656,2.9010800000000003,10.361,88.39,7.9,88.7423354437,136.41,101.73656,11.15108,102.3458559288,9.94656,2.9010800000000003,10.361,91.79,8.25,92.1600054253,135.02,99.09656,10.61108,99.6630484312,9.94656,2.9010800000000003,10.361,89.15,7.71,89.4827726437,136.41
2021-01-21 20:00:00,90.85928,27.20604,94.8450176583,9.92928,2.89604,10.343,80.93,24.31,84.5023135778,134.87,95.13928,9.89604,95.6525703084,9.92928,2.89604,10.343,85.21,7.0,85.4970414693,136.21,98.43928,10.24604,98.9710724535,9.92928,2.89604,10.343,88.51,7.35,88.8146530703,134.87,95.88928,11.45604,96.5711906906,9.92928,2.89604,10.343,85.96,8.56,86.3851561323,136.21
2021-01-21 20:30:00,88.83504,28.34647,93.2479849287,11.16504,3.25647,11.63025,77.67,25.09,81.6219149494,134.68,92.98504,9.54647,93.4738078462,11.16504,3.25647,11.63025,81.82,6.29,82.0614190713,136.01,96.19504,9.86647,96.6997050195,11.16504,3.25647,11.63025,85.03,6.61,85.2865346934,134.68,93.72504,12.62647,94.5717234043,11.16504,3.25647,11.63025,82.56,9.37,83.0900144422,136.01
2021-01-21 21:00:00,85.63928,29.91354,90.7133185053,11.66928,3.40354,12.1555,73.97,26.51,78.576974999,134.68,89.64928,8.26354,90.0293257658,11.66928,3.40354,12.1555,77.98,4.86,78.131299746,136.01,92.76928,8.56354,93.163692118,11.66928,3.40354,12.1555,81.1,5.16,81.2639871038,134.68,90.34928,14.24354,91.4651344953,11.66928,3.40354,12.1555,78.68,10.84,79.4232207859,136.01
2021-01-21 21:30:00,82.1916,30.84255,87.787937674,11.3916,3.32255,11.86625,70.8,27.52,75.9604528686,134.47,86.0516,6.96255,86.3328151114,11.3916,3.32255,11.86625,74.66,3.64,74.7486802559,135.87,89.0716,7.22255,89.3639477366,11.3916,3.32255,11.86625,77.68,3.9,77.7778400317,134.47,86.7616,15.27255,88.0955505009,11.3916,3.32255,11.86625,75.37,11.95,76.311463097,135.87
2021-01-21 22:00:00,78.78672,32.80071,85.3418644328,12.75672,3.72071,13.28825,66.03,29.08,72.1498946638,135.33,82.44672,6.53071,82.7049684835,12.75672,3.72071,13.28825,69.69,2.81,69.7466285924,136.69,85.39672,6.79071,85.6662916733,12.75672,3.72071,13.28825,72.64,3.07,72.704845093,135.33,83.16672,17.03071,84.8925697494,12.75672,3.72071,13.28825,70.41,13.31,71.6569898893,136.69
2021-01-21 22:30:00,75.8292,22.20435,79.0132946507,15.4092,4.49435,16.05125,60.42,17.71,62.9620560338,133.2,75.5192,16.82435,77.3705908053,15.4092,4.49435,16.05125,60.11,12.33,61.3615596282,134.56,78.2992,17.37435,80.2036954171,15.4092,4.49435,16.05125,62.89,12.88,64.1953775594,133.2,79.9992,12.25435,80.9323241639,15.4092,4.49435,16.05125,64.59,7.76,65.0544825512,134.56
2021-01-21 23:00:00,72.40872,16.80546,74.3333452621,15.37872,4.48546,16.0195,57.03,12.32,58.3455508158,131.82,70.34872,22.42546,73.836601099,15.37872,4.48546,16.0195,54.97,17.94,57.8233905958,133.13,73.12872,22.65546,76.5576877697,15.37872,4.48546,16.0195,57.75,18.17,60.5409894204,131.82,76.44872,8.40546,76.9094178072,15.37872,4.48546,16.0195,61.07,3.92,61.1956804031,133.13
2021-01-21 23:30:00,68.34384,21.52237,71.6525845756,15.09384,4.40237,15.72275,53.25,17.12,55.9343981822,132.61,67.85384,23.58237,71.8350316876,15.09384,4.40237,15.72275,52.76,19.18,56.1381332073,133.93,70.19384,35.58237,78.6973965819,15.09384,4.40237,15.72275,55.1,31.18,63.31036566,132.61,72.21384,10.30237,72.9450307777,15.09384,4.40237,15.72275,57.12,5.9,57.4239009473,133.93
2021-01-22 00:00:00,64.77624,28.19432,70.6461672619,14.58624,4.25432,15.194,50.19,23.94,55.6071910817,133.74,66.09624,25.02432,70.6748154126,14.58624,4.25432,15.194,51.51,20.77,55.5398325529,135.15,68.17624,43.94432,81.1116696955,14.58624,4.25432,15.194,53.59,39.69,66.6872116676,133.74,68.48624,12.18432,69.561646927,14.58624,4.25432,15.194,53.9,7.93,54.4802248527,135.15
2021-01-22 00:30:00,65.67776,27.05393,71.0315654274,13.48776,3.93393,14.04975,52.19,23.12,57.0817878136,133.26,66.45776,21.15393,69.7432621739,13.48776,3.93393,14.04975,52.97,17.22,55.6987369695,134.67,68.55776,32.82393,76.0103732188,13.48776,3.93393,14.04975,55.07,28.89,62.1879168328,133.26,69.45776,11.13393,70.3444725722,13.48776,3.93393,14.04975,55.97,7.2,56.4312050199,134.67
2021-01-22 01:00:00,69.40208,24.48144,73.5934074004,13.34208,3.8914400000000002,13.898,56.06,20.59,59.7216183639,132.39,69.06208,15.59144,70.8001687512,13.34208,3.8914400000000002,13.898,55.72,11.7,56.9351244839,133.79,71.21208,15.54144,72.888247991,13.34208,3.8914400000000002,13.898,57.87,11.65,59.0310037184,132.39,73.32208,8.59144,73.8237106681,13.34208,3.8914400000000002,13.898,59.98,4.7,60.1638629079,133.79
2021-01-22 01:30:00,70.24816,24.43113,74.3752922446,13.23816,3.86113,13.78975,57.01,20.57,60.6074665367,132.73,69.90816,15.15113,71.5311650602,13.23816,3.86113,13.78975,56.67,11.29,57.7836741649,134.06,72.06816,15.09113,73.6312562059,13.23816,3.86113,13.78975,58.83,11.23,59.8922515857,132.73,74.24816,8.42113,74.7241908211,13.23816,3.86113,13.78975,61.01,4.5600000000000005,61.1801740762,134.06
2021-01-22 02:00:00,69.34272,24.76996,73.6339849214,13.30272,3.87996,13.857,56.04,20.89,59.8069703296,133.59,68.97272,15.76996,70.7525811727,13.30272,3.87996,13.857,55.67,11.89,56.9255742176,134.96,71.11272,15.71996,72.8295001232,13.30272,3.87996,13.857,57.81,11.84,59.010013557,133.59,73.34272,8.56996,73.8417144397,13.30272,3.87996,13.857,60.04,4.69,60.2229001294,134.96
2021-01-22 02:30:00,68.35912,25.82016,73.0729084518,14.46912,4.22016,15.072,53.89,21.6,58.0576618544,133.9,67.82912,16.37016,69.7765838831,14.46912,4.22016,15.072,53.36,12.15,54.7257900811,135.26,69.97912,16.33016,71.8592468761,14.46912,4.22016,15.072,55.51,12.11,56.8155982104,133.9,72.24912,9.56016,72.8788858312,14.46912,4.22016,15.072,57.78,5.34,58.0262354457,135.26
2021-01-22 03:00:00,67.98624,17.22307,70.1338931585,17.01624,4.96307,17.72525,50.97,12.26,52.4237398513,131.38,66.17624,13.63307,67.5659332664,17.01624,4.96307,17.72525,49.16,8.67,49.9186788687,132.67,67.77624,52.66307,85.8313325678,17.01624,4.96307,17.72525,50.76,47.7,69.6553486819,131.38,71.99624,10.28307,72.7268870691,17.01624,4.96307,17.72525,54.98,5.32,55.2367884657,132.67
2021-01-22 03:30:00,67.11344,16.85767,69.1982287813,19.12344,5.57767,19.92025,47.99,11.28,49.2978549229,131.24,65.15344,13.53767,66.5450167395,19.12344,5.57767,19.92025,46.03,7.96,46.7131940676,132.55,66.57344,58.64767,88.7218806714,19.12344,5.57767,19.92025,47.45,53.07,71.1893770165,131.24,70.74344,10.61767,71.5357897787,19.12344,5.57767,19.92025,51.62,5.04,51.8654605687,132.55
2021-01-22 04:00:00,66.34696,17.16578,68.5316211996,20.55696,5.99578,21.4135,45.79,11.17,47.1327168748,131.65,64.23696,14.18578,65.7846743874,20.55696,5.99578,21.4135,43.68,8.19,44.4411802274,132.91,65.62696,59.24578,88.4135754658,20.55696,5.99578,21.4135,45.07,53.25,69.7629371515,131.65,69.87696,11.27578,70.780878445,20.55696,5.99578,21.4135,49.32,5.28,49.6018225472,132.91
2021-01-22 04:30:00,65.97312,17.17216,68.1713696621,20.37312,5.94216,21.222,45.6,11.23,46.9624626697,131.81,63.86312,14.08216,65.3972883719,20.37312,5.94216,21.222,43.49,8.14,44.2452223409,133.1,65.23312,59.34216,88.1864609699,20.37312,5.94216,21.222,44.86,53.4,69.742236844,131.81,69.52312,11.18216,70.4166522692,20.37312,5.94216,21.222,49.15,5.24,49.4285352807,133.1
2021-01-22 05:00:00,65.74536,16.85073,67.8704609021,19.54536,5.70073,20.35975,46.2,11.15,47.5264400097,131.64,63.61536,13.90073,65.1163905823,19.54536,5.70073,20.35975,44.07,8.2,44.8263862028,132.88,65.04536,58.97073,87.7977554056,19.54536,5.70073,20.35975,45.5,53.27,70.0567120268,131.64,69.31536,11.01073,70.184437784,19.54536,5.70073,20.35975,49.77,5.31,50.0524624769,132.88
2021-01-22 05:30:00,66.81992,16.68456,68.8714472855,19.72992,5.75456,20.552,47.09,10.93,48.3418348845,131.34,64.77992,14.08456,66.2933847801,19.72992,5.75456,20.552,45.05,8.33,45.8136595351,132.63,66.25992,58.60456,88.458303461,19.72992,5.75456,20.552,46.53,52.85,70.4142272556,131.34,70.42992,11.17456,71.3108997447,19.72992,5.75456,20.552,50.7,5.42,50.9888850633,132.63
2021-01-22 06:00:00,68.57856,15.93583,70.4057495483,19.52856,5.69583,20.34225,49.05,10.24,50.1074854687,131.19,66.55856,14.70583,68.1637979081,19.52856,5.69583,20.34225,47.03,9.01,47.8852900169,132.44,68.07856,57.70583,89.2449054437,19.52856,5.69583,20.34225,48.55,52.01,71.1487357583,131.19,72.26856,11.80583,73.2265142313,19.52856,5.69583,20.34225,52.74,6.11,53.0927462089,132.44
2021-01-22 06:30:00,72.89224,25.19857,77.1248765462,19.57224,5.70857,20.38775,53.32,19.49,56.7704368488,132.95,73.78224,28.62857,79.1417333628,19.57224,5.70857,20.38775,54.21,22.92,58.8561848916,134.2,75.84224,43.38857,87.376274668,19.57224,5.70857,20.38775,56.27,37.68,67.7207154422,132.95,76.74224,10.71857,77.4871546972,19.57224,5.70857,20.38775,57.17,5.01,57.3891017529,134.2
2021-01-22 07:00:00,77.32248,24.92114,81.2393324212,18.31248,5.34114,19.0755,59.01,19.58,62.1735997028,133.01,78.78248,31.39114,84.8061485121,18.31248,5.34114,19.0755,60.47,26.05,65.8424133823,134.2,81.12248,38.96114,89.9934841611,18.31248,5.34114,19.0755,62.81,33.62,71.2418451474,133.01,81.42248,8.89114,81.9064870438,18.31248,5.34114,19.0755,63.11,3.55,63.2097666504,134.2
2021-01-22 07:30:00,83.80248,19.58114,86.0597275028,16.87248,4.92114,17.5755,66.93,14.66,68.5167169383,131.9,84.06248,13.80114,85.1878630384,16.87248,4.92114,17.5755,67.19,8.88,67.7742613387,133.15,86.44248,14.91114,87.7191224571,16.87248,4.92114,17.5755,69.57,9.99,70.2836040624,131.9,88.24248,7.46114,88.5573480105,16.87248,4.92114,17.5755,71.37,2.54,71.4151839597,133.15
2021-01-22 08:00:00,87.34112,20.57616,89.7320990683,16.34112,4.76616,17.022,71.0,15.81,72.7389586123,131.64,88.39112,13.65616,89.4398166411,16.34112,4.76616,17.022,72.05,8.89,72.5963814525,132.9,90.43112,7.44616,90.7371630767,16.34112,4.76616,17.022,74.09,2.68,74.138454934,131.64,91.93112,9.30616,92.4009493371,16.34112,4.76616,17.022,75.59,4.54,75.7262154079,132.9
2021-01-22 08:30:00,90.5708,25.21815,94.0160885278,16.4508,4.79815,17.13625,74.12,20.42,76.8814073753,133.09,93.8508,22.90815,96.6061902626,16.4508,4.79815,17.13625,77.4,18.11,79.4904528859,134.38,95.4308,5.98815,95.6184894728,16.4508,4.79815,17.13625,78.98,1.19,78.9889644191,133.09,95.3108,9.45815,95.7789392198,16.4508,4.79815,17.13625,78.86,4.66,78.9975645194,134.38
2021-01-22 09:00:00,93.24552,24.26911,96.3520456465,16.38552,4.77911,17.06825,76.86,19.49,79.2926207159,133.09,96.70552,23.35911,99.4867107631,16.38552,4.77911,17.06825,80.32,18.58,82.4410019347,134.41,98.36552,5.45911,98.5168889423,16.38552,4.77911,17.06825,81.98,0.68,81.9828201515,133.09,98.09552,8.50911,98.463881688,16.38552,4.77911,17.06825,81.71,3.73,81.7950915398,134.41
2021-01-22 09:30:00,94.04576,23.94168,97.0453966719,16.08576,4.69168,16.756,77.96,19.25,80.3014576455,133.09,97.57576,23.49168,100.3637781712,16.08576,4.69168,16.756,81.49,18.8,83.6304974277,134.41,99.28576,5.13168,99.4182894562,16.08576,4.69168,16.756,83.2,0.44,83.2011634534,133.09,98.94576,8.18168,99.2834493236,16.08576,4.69168,16.756,82.86,3.49,82.933465501,134.41
2021-01-22 10:00:00,92.19384,23.16112,95.0586219845,12.96384,3.78112,13.504,79.23,19.38,81.5657851063,132.71,95.72384,22.19112,98.2624004958,12.96384,3.78112,13.504,82.76,18.41,84.7829328344,134.06,97.43384,4.4911200000000004,97.5372920272,12.96384,3.78112,13.504,84.47,0.71,84.4729838469,132.71,97.13384,7.52112,97.424586831,12.96384,3.78112,13.504,84.17,3.74,84.2530503899,134.06
2021-01-22 10:30:00,91.19608,23.25469,94.114322047,12.49608,3.64469,13.01675,78.7,19.61,81.1063628823,132.91,94.67608,21.924690000000002,97.1815422586,12.49608,3.64469,13.01675,82.18,18.28,84.1885431635,134.22,96.44608,4.56469,96.5540405274,12.49608,3.64469,13.01675,83.95,0.92,83.9550409445,132.91,96.11608,7.57469,96.4140900655,12.49608,3.64469,13.01675,83.62,3.93,83.7123007688,134.22
2021-01-22 11:00:00,90.5988,23.74215,93.6580602408,13.3788,3.9021500000000002,13.93625,77.22,19.84,79.7280001003,133.58,94.1088,21.92215,96.6283959199,13.3788,3.9021500000000002,13.93625,80.73,18.02,82.7167050843,134.9,95.9188,5.27215,96.0635818563,13.3788,3.9021500000000002,13.93625,82.54,1.37,82.551368856,133.58,95.4588,7.90215,95.7853144906,13.3788,3.9021500000000002,13.93625,82.08,4.0,82.1774080876,134.9
2021-01-22 11:30:00,89.8192,23.6881,92.8903373352,13.8792,4.0481,14.4575,75.94,19.64,78.438595092,133.99,93.3692,21.7481,95.8685942436,13.8792,4.0481,14.4575,79.49,17.7,81.436785914,135.29,95.2392,5.8781,95.4204237899,13.8792,4.0481,14.4575,81.36,1.83,81.3805781498,133.99,94.6492,7.7481,94.9658049734,13.8792,4.0481,14.4575,80.77,3.7,80.8547023988,135.29
2021-01-22 12:00:00,90.07152,23.67586,93.1312249562,14.11152,4.11586,14.6995,75.96,19.56,78.437970397,134.18,93.56152,21.77586,96.0621991392,14.11152,4.11586,14.6995,79.45,17.66,81.3890539323,135.48,95.46152,6.00586,95.650259566,14.11152,4.11586,14.6995,81.35,1.8900000000000001,81.3719521703,134.18,94.89152,7.71586,95.2047008474,14.11152,4.11586,14.6995,80.78,3.6,80.8601780854,135.48
2021-01-22 12:30:00,90.5392,23.6481,93.5765962741,12.4392,3.6281,12.9575,78.1,20.02,80.6251226356,134.18,94.0992,21.1681,96.4507537464,12.4392,3.6281,12.9575,81.66,17.54,83.5224951735,135.56,96.0092,5.6481,96.1751918025,12.4392,3.6281,12.9575,83.57,2.02,83.5944095021,134.18,95.4592,7.6881,95.7682919669,12.4392,3.6281,12.9575,83.02,4.06,83.1192155882,135.56
2021-01-22 13:00:00,89.54648,23.63314,92.6126200183,11.49648,3.35314,11.9755,78.05,20.28,80.6416821501,134.25,93.10648,20.99314,95.4438502212,11.49648,3.35314,11.9755,81.61,17.64,83.4946806689,135.53,95.01648,5.31314,95.1649143763,11.49648,3.35314,11.9755,83.52,1.96,83.5429949188,134.25,94.45648,7.6531400000000005,94.7660127147,11.49648,3.35314,11.9755,82.96,4.3,83.0713645007,135.53
2021-01-22 13:30:00,88.16256,24.74783,91.5701483862,12.23256,3.56783,12.74225,75.93,21.18,78.8286578599,134.53,91.69256,19.96783,93.8415675181,12.23256,3.56783,12.74225,79.46,16.4,81.1347742956,135.8,93.60256,6.87783,93.8549081512,12.23256,3.56783,12.74225,81.37,3.31,81.4372948961,134.53,92.99256,8.71783,93.4003039356,12.23256,3.56783,12.74225,80.76,5.15,80.9240390737,135.8
2021-01-22 14:00:00,87.19888,24.31259,90.5248402692,10.80888,3.15259,11.25925,76.39,21.16,79.2664979673,134.98,90.90888,18.77259,92.8269066498,10.80888,3.15259,11.25925,80.1,15.62,81.6087887424,136.23,92.85888,7.35259,93.1495151601,10.80888,3.15259,11.25925,82.05,4.2,82.1574251057,134.98,92.05888,8.22259,92.4253665027,10.80888,3.15259,11.25925,81.25,5.07,81.4080303164,136.23
2021-01-22 14:30:00,86.93912,24.05266,90.2049945372,10.80912,3.15266,11.2595,76.13,20.9,78.9467345746,134.9,90.69912,18.16266,92.4997977676,10.80912,3.15266,11.2595,79.89,15.01,81.2878354983,136.19,92.62912,7.97266,92.9715934006,10.80912,3.15266,11.2595,81.82,4.82,81.9618496619,134.9,91.77912,7.98266,92.125619285,10.80912,3.15266,11.2595,80.97,4.83,81.113930986,136.19
2021-01-22 15:00:00,87.44328,23.50804,90.5480820437,9.83328,2.86804,10.243,77.61,20.64,80.3076689987,134.54,91.30328,17.69804,93.002739522,9.83328,2.86804,10.243,81.47,14.83,82.8087543681,135.83,93.25328,7.75804,93.575431687,9.83328,2.86804,10.243,83.42,4.89,83.5632006328,134.54,92.35328,7.5380400000000005,92.6604034839,9.83328,2.86804,10.243,82.52,4.67,82.6520374824,135.83
2021-01-22 15:30:00,87.94912,23.71766,91.0910264771,9.48912,2.7676600000000002,9.8845,78.46,20.95,81.2088301849,134.78,91.81912,17.62766,93.4959100424,9.48912,2.7676600000000002,9.8845,82.33,14.86,83.6603161601,136.08,93.75912,7.67766,94.0729453469,9.48912,2.7676600000000002,9.8845,84.27,4.91,84.4129196273,134.78,92.88912,7.69766,93.2075242877,9.48912,2.7676600000000002,9.8845,83.4,4.93,83.5455857601,136.08
2021-01-22 16:00:00,88.00088,23.33734,91.0427719209,8.39088,2.44734,8.7405,79.61,20.89,82.3051893868,134.45,91.93088,17.21734,93.5292654427,8.39088,2.44734,8.7405,83.54,14.77,84.8356322544,135.69,93.84088,7.38734,94.1312039201,8.39088,2.44734,8.7405,85.45,4.94,85.5926755044,134.45,93.00088,7.38734,93.2938179787,8.39088,2.44734,8.7405,84.61,4.94,84.7540895768,135.69
2021-01-22 16:30:00,88.64648,24.10064,91.8642436686,8.67648,2.53064,9.038,79.97,21.57,82.8279288646,134.45,92.52648,16.37064,93.9635426918,8.67648,2.53064,9.038,83.85,13.84,84.9845168251,135.69,94.43648,8.38064,94.8076151034,8.67648,2.53064,9.038,85.76,5.85,85.959293273,134.45,93.64648,8.20064,94.0048600488,8.67648,2.53064,9.038,84.97,5.67,85.158967819,135.69
2021-01-22 17:00:00,92.48048,22.87639,95.267877065,8.49048,2.47639,8.84425,83.99,20.4,86.4319391197,133.42,96.53048,16.68639,97.9620803182,8.49048,2.47639,8.84425,88.04,14.21,89.1794017697,134.68,98.40048,7.64639,98.6971212562,8.49048,2.47639,8.84425,89.91,5.17,90.0585198635,133.42,97.64048,7.21639,97.9067904655,8.49048,2.47639,8.84425,89.15,4.74,89.2759211658,134.68
2021-01-22 17:30:00,94.59248,22.26239,97.1769071388,7.96248,2.32239,8.29425,86.63,19.94,88.8952220313,132.82,98.84248,16.09239,100.1439008051,7.96248,2.32239,8.29425,90.88,13.77,91.9172850992,134.18,100.69248,7.77239,100.9920074801,7.96248,2.32239,8.29425,92.73,5.45,92.8900177629,132.82,99.86248,6.76239,100.09118258,7.96248,2.32239,8.29425,91.9,4.44,92.0071931971,134.18
2021-01-22 18:00:00,95.28584,22.62712,97.93558017390001,8.35584,2.43712,8.704,86.93,20.19,89.2438289183,133.08,99.58584,16.05712,100.8720507931,8.35584,2.43712,8.704,91.23,13.62,92.2410824958,134.4,101.42584,8.09712,101.748534987,8.35584,2.43712,8.704,93.07,5.66,93.2419460329,133.08,100.56584,7.08712,100.8152540283,8.35584,2.43712,8.704,92.21,4.65,92.3271715152,134.4
2021-01-22 18:30:00,93.6688,23.2034,96.4999578497,7.8288,2.2834,8.155,85.84,20.92,88.35243064,133.61,97.9588,15.3434,99.153146299,7.8288,2.2834,8.155,90.13,13.06,91.0712935013,134.94,99.7788,8.6834,100.1559302538,7.8288,2.2834,8.155,91.95,6.4,92.1724606377,133.61,98.9188,7.5534,99.2067681411,7.8288,2.2834,8.155,91.09,5.27,91.2423202248,134.94
2021-01-22 19:00:00,90.84744,23.43592,93.8216377005,6.87744,2.00592,7.164,83.97,21.43,86.6614435606,133.61,95.08744,14.41592,96.174008938,6.87744,2.00592,7.164,88.21,12.41,89.0786854416,134.86,96.87744,9.02592,97.2969969362,6.87744,2.00592,7.164,90.0,7.02,90.2733648426,133.61,95.96744,7.82592,96.2860039881,6.87744,2.00592,7.164,89.09,5.82,89.2798997535,134.86
2021-01-22 19:30:00,88.23792,24.94981,91.6974565894,6.78792,1.97981,7.07075,81.45,22.97,84.6269661515,134.28,92.36792,13.65981,93.3724962415,6.78792,1.97981,7.07075,85.58,11.68,86.3733685808,135.65,94.12792,9.93981,94.6512817999,6.78792,1.97981,7.07075,87.34,7.96,87.7019794531,134.28,93.29792,9.18981,93.7494239138,6.78792,1.97981,7.07075,86.51,7.21,86.8099314595,135.65
2021-01-22 20:00:00,85.68016,26.16338,89.5857816322,6.80016,1.98338,7.0835,78.88,24.18,82.5028896464,134.49,89.63016,13.35338,90.619414802,6.80016,1.98338,7.0835,82.83,11.37,83.6067329825,135.78,91.41016,10.17338,91.9745345835,6.80016,1.98338,7.0835,84.61,8.19,85.0054598246,134.49,90.62016,10.40338,91.2153699431,6.80016,1.98338,7.0835,83.82,8.42,84.2418470833,135.78
2021-01-22 20:30:00,85.28824,22.02782,88.0869385111,6.91824,2.01782,7.2065,78.37,20.01,80.8842197218,133.23,89.37824,38.94782,97.4956535865,6.91824,2.01782,7.2065,82.46,36.93,90.3519590269,134.49,91.31824,43.26782,101.0501123416,6.91824,2.01782,7.2065,84.4,41.25,93.9410586485,133.23,90.19824,6.27782,90.4164449813,6.91824,2.01782,7.2065,83.28,4.26,83.3888841513,134.49
2021-01-22 21:00:00,83.00272,22.57871,86.0188913708,6.85272,1.99871,7.13825,76.15,20.58,78.8819301234,133.23,86.98272,37.95871,94.90446377,6.85272,1.99871,7.13825,80.13,35.96,87.8290299389,134.49,88.88272,45.21871,99.723967273,6.85272,1.99871,7.13825,82.03,43.22,92.7194116677,133.23,87.80272,6.87871,88.0717564868,6.85272,1.99871,7.13825,80.95,4.88,81.096959869,134.49
2021-01-22 21:30:00,79.80128,23.70829,83.2485874016,7.09128,2.06829,7.38675,72.71,21.64,75.8619384145,133.57,83.64128,37.47829,91.6541648882,7.09128,2.06829,7.38675,76.55,35.41,84.3431716264,134.77,85.42128,46.32829,97.1756426846,7.09128,2.06829,7.38675,78.33,44.26,89.9696421022,133.57,84.47128,7.94829,84.844401458,7.09128,2.06829,7.38675,77.38,5.88,77.6030849902,134.77
2021-01-22 22:00:00,76.63288,25.14084,80.6514732228,7.44288,2.17084,7.753,69.19,22.97,72.9032029475,134.15,80.32288,37.03084,88.4479969394,7.44288,2.17084,7.753,72.88,34.86,80.788080804,135.35,82.02288,47.68084,94.8747350278,7.44288,2.17084,7.753,74.58,45.51,87.3689676029,134.15,81.13288,9.25084,81.6585712452,7.44288,2.17084,7.753,73.69,7.08,74.0293354016,135.35
2021-01-22 22:30:00,72.40184,26.41512,77.0700006488,6.77184,1.97512,7.054,65.63,24.44,70.0329243999,134.3,75.99184,35.42512,83.8432995152,6.77184,1.97512,7.054,69.22,33.45,76.8785464223,135.54,77.61184,49.05512,91.8150450983,6.77184,1.97512,7.054,70.84,47.08,85.0578156315,134.3,76.75184,10.54512,77.4728629857,6.77184,1.97512,7.054,69.98,8.57,70.5028034904,135.54
2021-01-22 23:00:00,69.11456,27.04633,74.2181000192,6.36456,1.85633,6.62975,62.75,25.19,67.6172951248,134.8,72.58456,34.94633,80.5590735477,6.36456,1.85633,6.62975,66.22,33.09,74.0272686245,136.04,74.15456,49.87633,89.3674832535,6.36456,1.85633,6.62975,67.79,48.02,83.0746922955,134.8,73.35456,11.07633,74.1860941084,6.36456,1.85633,6.62975,66.99,9.22,67.621509152,136.04
2021-01-22 23:30:00,64.21,39.14125,75.1994783995,7.17,2.09125,7.46875,57.04,37.05,68.0166457568,134.23,70.56,45.96125,84.2089668715,7.17,2.09125,7.46875,63.39,43.87,77.0900058373,135.43,72.06,38.49125,81.6958990804,7.17,2.09125,7.46875,64.89,36.4,74.4020974167,134.23,69.06,23.29125,72.8818628094,7.17,2.09125,7.46875,61.89,21.2,65.4202728518,135.43
2021-01-23 00:00:00,59.9216,47.45505,76.4367707132,7.4916,2.18505,7.80375,52.43,45.27,69.2696022798,133.41,68.8516,53.38505,87.1235122459,7.4916,2.18505,7.80375,61.36,51.2,79.9155153897,134.64,70.3016,30.10505,76.4763296587,7.4916,2.18505,7.80375,62.81,27.92,68.735889461,133.41,65.2016,32.85505,73.0116631304,7.4916,2.18505,7.80375,57.71,30.67,65.3535997478,134.64
2021-01-23 00:30:00,60.919200000000004,47.5781,77.296989128,8.1192,2.3681,8.4575,52.8,45.21,69.5110358145,133.41,69.8692,53.5781,88.0472481583,8.1192,2.3681,8.4575,61.75,51.21,80.2217339628,134.64,71.3792,30.2181,77.5120878331,8.1192,2.3681,8.4575,63.26,27.85,69.1191008333,133.41,66.2392,32.9581,73.9855930047,8.1192,2.3681,8.4575,58.12,30.59,65.6786304668,134.64
2021-01-23 01:00:00,64.0812,46.5541,79.2065932877,8.5512,2.4941,8.9075,55.53,44.06,70.886278644,132.92,73.2612,53.5941,90.7718622716,8.5512,2.4941,8.9075,64.71,51.1,82.4535875508,134.18,74.7612,29.8441,80.4978715883,8.5512,2.4941,8.9075,66.21,27.35,71.6364893054,132.92,69.5912,32.0341,76.6101734775,8.5512,2.4941,8.9075,61.04,29.54,67.8121906445,134.18
2021-01-23 01:30:00,65.72976,41.13368,77.5395446208,7.82976,2.28368,8.156,57.9,38.85,69.7261249461,133.29,73.01976,48.07368,87.4240473737,7.82976,2.28368,8.156,65.19,45.79,79.6646734758,134.51,74.53976,35.45368,82.5417424483,7.82976,2.28368,8.156,66.71,33.17,74.5014966293,133.29,70.64976,25.72368,75.1870753574,7.82976,2.28368,8.156,62.82,23.44,67.0506226668,134.51
2021-01-23 02:00:00,66.04288,35.52459,74.9910560891,7.59288,2.21459,7.90925,58.45,33.31,67.2752450757,134.19,70.98288,41.88459,82.4189792012,7.59288,2.21459,7.90925,63.39,39.67,74.7796830697,135.4,72.45288,42.68459,84.0915812895,7.59288,2.21459,7.90925,64.86,40.47,76.450248528,134.19,70.14288,19.79459,72.8824355244,7.59288,2.21459,7.90925,62.55,17.58,64.9735246081,135.4
2021-01-23 02:30:00,64.73248,35.46489,73.8109232408,7.18248,2.09489,7.48175,57.55,33.37,66.5248780533,134.19,69.65248,41.76489,81.2143706918,7.18248,2.09489,7.48175,62.47,39.67,74.001417554,135.3,71.09248,42.63489,82.8967704912,7.18248,2.09489,7.48175,63.91,40.54,75.6834176025,134.19,68.79248,19.73489,71.5672494082,7.18248,2.09489,7.48175,61.61,17.64,64.0855810616,135.3
2021-01-23 03:00:00,63.62936,35.73773,72.9786324862,7.08936,2.06773,7.38475,56.54,33.67,65.8060825456,134.3,68.47936,41.45773,80.051021997,7.08936,2.06773,7.38475,61.39,39.39,72.9404154087,135.45,69.90936,42.95773,82.0529413389,7.08936,2.06773,7.38475,62.82,40.89,74.9556168676,134.3,67.63936,19.99773,70.5336247925,7.08936,2.06773,7.38475,60.55,17.93,63.1489303156,135.45
2021-01-23 03:30:00,62.2624,35.27945,71.5628817619,7.4724,2.17945,7.78375,54.79,33.1,64.0121402548,134.75,67.2424,40.33945,78.4143582774,7.4724,2.17945,7.78375,59.77,38.16,70.91289375,135.9,68.6324,44.85945,81.9925398074,7.4724,2.17945,7.78375,61.16,42.68,74.5796755155,134.75,66.2024,19.43945,68.9974635915,7.4724,2.17945,7.78375,58.73,17.26,61.2137280355,135.9
2021-01-23 04:00:00,61.23624,35.44307,70.753715806,7.17624,2.09307,7.47525,54.06,33.35,63.519336426,134.98,66.19624,39.95307,77.3187557619,7.17624,2.09307,7.47525,59.02,37.86,70.1194694789,136.15,67.55624,45.28307,81.328973875,7.17624,2.09307,7.47525,60.38,43.19,74.2369214071,134.98,65.13624,19.56307,68.0106129157,7.17624,2.09307,7.47525,57.96,17.47,60.5356300042,136.15
2021-01-23 04:30:00,60.55456,35.89883,70.3958857616,7.02456,2.04883,7.31725,53.53,33.85,63.3346934942,135.06,65.46456,40.24883,76.8477516416,7.02456,2.04883,7.31725,58.44,38.2,69.8174304884,136.28,66.87456,45.07883,80.6492882136,7.02456,2.04883,7.31725,59.85,43.03,73.7129798611,135.06,64.45456,19.99883,67.4858763458,7.02456,2.04883,7.31725,57.43,17.95,60.1698213393,136.28
2021-01-23 05:00:00,59.87096,36.15028,69.9383628304,7.4409600000000005,2.17028,7.751,52.43,33.98,62.4783586532,135.23,64.70096,40.49028,76.326122654,7.4409600000000005,2.17028,7.751,57.26,38.32,68.899419446,136.35,66.04096,45.28028,80.073167507,7.4409600000000005,2.17028,7.751,58.6,43.11,72.7491037745,135.23,63.71096,20.17028,66.8275887594,7.4409600000000005,2.17028,7.751,56.27,18.0,59.0788701652,136.35
2021-01-23 05:30:00,59.15496,36.45853,69.487651438,7.43496,2.16853,7.74475,51.72,34.29,62.0545123259,135.23,63.94496,40.39853,75.637286675,7.43496,2.16853,7.74475,56.51,38.23,68.2269228384,136.4,65.27496,45.39853,79.5100429453,7.43496,2.16853,7.74475,57.84,43.23,72.2100997091,135.23,62.96496,20.50853,66.2207368621,7.43496,2.16853,7.74475,55.53,18.34,58.4802231528,136.4
2021-01-23 06:00:00,59.92696,36.07578,69.9478551312,7.35696,2.1457800000000002,7.6635,52.57,33.93,62.5687605759,135.08,64.75696,40.56578,76.4136530697,7.35696,2.1457800000000002,7.6635,57.4,38.42,69.0713862609,136.25,66.10696,44.95578,79.9446828491,7.35696,2.1457800000000002,7.6635,58.75,42.81,72.6929061188,135.08,63.78696,20.14578,66.8926656507,7.35696,2.1457800000000002,7.6635,56.43,18.0,59.2312831196,136.25
2021-01-23 06:30:00,62.50696,35.17578,71.7248600351,7.35696,2.1457800000000002,7.6635,55.15,33.03,64.2845502434,134.24,67.39696,41.33578,79.063246363,7.35696,2.1457800000000002,7.6635,60.04,39.19,71.6983800375,135.45,68.78696,43.21578,81.2357649502,7.35696,2.1457800000000002,7.6635,61.43,41.07,73.8944504006,134.24,66.46696,19.40578,69.2419025522,7.35696,2.1457800000000002,7.6635,59.11,17.26,61.5784028698,135.45
2021-01-23 07:00:00,64.65144,33.94917,73.0229747255,6.7514400000000006,1.96917,7.03275,57.9,31.98,66.1447685006,133.58,69.70144,41.71917,81.2328744017,6.7514400000000006,1.96917,7.03275,62.95,39.75,74.4497481527,134.75,71.13144,41.70917,82.4580900735,6.7514400000000006,1.96917,7.03275,64.38,39.74,75.6574649324,133.58,68.72144,18.31917,71.1212226073,6.7514400000000006,1.96917,7.03275,61.97,16.35,64.0905874524,134.75
2021-01-23 07:30:00,67.77576,32.29543,75.0769501409,6.63576,1.9354300000000002,6.91225,61.14,30.36,68.2629416301,133.26,73.02576,42.16543,84.3248783614,6.63576,1.9354300000000002,6.91225,66.39,40.23,77.6278622661,134.48,74.57576,40.83543,85.0239749886,6.63576,1.9354300000000002,6.91225,67.94,38.9,78.2882724295,133.26,71.97576,16.69543,73.8867201225,6.63576,1.9354300000000002,6.91225,65.34,14.76,66.9863657769,134.48
2021-01-23 08:00:00,68.59536,32.11448,75.740763392,6.73536,1.96448,7.016,61.86,30.15,68.8162924023,133.5,73.91536,42.42448,85.2250957594,6.73536,1.96448,7.016,67.18,40.46,78.4229813256,134.73,75.64536,40.89448,85.9917378822,6.73536,1.96448,7.016,68.91,38.93,79.1462759705,133.5,72.83536,16.48448,74.6774915701,6.73536,1.96448,7.016,66.1,14.52,67.6759957444,134.73
2021-01-23 08:30:00,70.8924,31.1657,77.4405141657,6.6024,1.9257,6.8775,64.29,29.24,70.6270606779,132.85,76.3224,42.8957,87.5508413452,6.6024,1.9257,6.8775,69.72,40.97,80.8666760786,134.07,78.0024,39.6557,87.5039938989,6.6024,1.9257,6.8775,71.4,37.73,80.7558846153,132.85,75.2324,15.6457,76.8420583942,6.6024,1.9257,6.8775,68.63,13.72,69.9879653941,134.07
2021-01-23 09:00:00,74.67664,31.10402,80.8953683585,6.83664,1.9940200000000001,7.1215,67.84,29.11,73.8217969166,131.9,80.02664,44.67402,91.6516839597,6.83664,1.9940200000000001,7.1215,73.19,42.68,84.7251940098,133.13,81.80664,36.77402,89.6920001731,6.83664,1.9940200000000001,7.1215,74.97,34.78,82.6447173145,131.9,79.16664,15.78402,80.7247928226,6.83664,1.9940200000000001,7.1215,72.33,13.79,73.6328255603,133.13
2021-01-23 09:30:00,77.21088,28.78859,82.403294258,6.44088,1.87859,6.70925,70.77,26.91,75.7135456837,131.81,82.99088,43.64859,93.7693210606,6.44088,1.87859,6.70925,76.55,41.77,87.2045606606,133.06,84.78088,37.49859,92.7035159288,6.44088,1.87859,6.70925,78.34,35.62,86.0577712935,131.81,81.82088,13.48859,82.9252583002,6.44088,1.87859,6.70925,75.38,11.61,76.2688435732,133.06
2021-01-23 10:00:00,78.8216,28.1438,83.6953887917,6.5616,1.9138000000000002,6.835,72.26,26.23,76.8734056745,131.59,84.6616,44.2538,95.5300231812,6.5616,1.9138000000000002,6.835,78.1,42.34,88.8385366831,132.78,86.4616,36.6038,93.89060895,6.5616,1.9138000000000002,6.835,79.9,34.69,87.1057179524,131.59,83.5016,12.8838,84.4897005853,6.5616,1.9138000000000002,6.835,76.94,10.97,77.7181092153,132.78
2021-01-23 10:30:00,80.66672,27.98071,85.3817301749,6.99672,2.04071,7.28825,73.67,25.94,78.1034730342,131.59,86.49672,45.35071,97.6645763225,6.99672,2.04071,7.28825,79.5,43.31,90.5317960719,132.78,88.31672,35.85071,95.3158771615,6.99672,2.04071,7.28825,81.32,33.81,88.0684875537,131.59,85.39672,12.67071,86.3316088039,6.99672,2.04071,7.28825,78.4,10.63,79.1173615586,132.78
2021-01-23 11:00:00,81.80952,27.60361,86.3409337896,7.10952,2.07361,7.40575,74.7,25.53,78.9421997413,131.33,87.65952,45.84361,98.9233441836,7.10952,2.07361,7.40575,80.55,43.77,91.6739624975,132.55,89.59952,35.03361,96.2051340307,7.10952,2.07361,7.40575,82.49,32.96,88.8310852123,131.33,86.57952,12.36361,87.4578306137,7.10952,2.07361,7.40575,79.47,10.29,80.1334199944,132.55
2021-01-23 11:30:00,82.6836,27.42105,87.1119491922,7.4436,2.17105,7.75375,75.24,25.25,79.363846303,131.14,88.5136,46.47105,99.9710751821,7.4436,2.17105,7.75375,81.07,44.3,92.3841701808,132.36,90.5436,34.44105,96.8727486245,7.4436,2.17105,7.75375,83.1,32.27,89.1457396626,131.14,87.4736,12.20105,88.3204184663,7.4436,2.17105,7.75375,80.03,10.03,80.6560710672,132.36
2021-01-23 12:00:00,82.24584,27.58712,86.7492212484,7.87584,2.29712,8.204,74.37,25.29,78.5524092565,131.33,88.06584,45.88712,99.3036754446,7.87584,2.29712,8.204,80.19,43.59,91.2717053637,132.58,90.03584,35.43712,96.7586789823,7.87584,2.29712,8.204,82.16,33.14,88.5919025645,131.33,87.01584,12.35712,87.8888777127,7.87584,2.29712,8.204,79.14,10.06,79.7768337301,132.58
2021-01-23 12:30:00,81.91192,28.48181,86.7224085168,9.33192,2.72181,9.72075,72.58,25.76,77.015803573,131.33,87.58192,45.90181,98.8815901579,9.33192,2.72181,9.72075,78.25,43.18,89.3732336888,132.61,89.53192,36.41181,96.6529079043,9.33192,2.72181,9.72075,80.2,33.69,86.9888274435,131.33,86.58192,13.22181,87.5856445461,9.33192,2.72181,9.72075,77.25,10.5,77.9603264488,132.61
2021-01-23 13:00:00,81.15928,29.81479,86.4624220853,10.91928,3.18479,11.37425,70.24,26.63,75.1186694504,131.73,86.73928,45.71479,98.0486854561,10.91928,3.18479,11.37425,75.82,42.53,86.9337293575,132.98,88.59928,37.81479,96.3316705931,10.91928,3.18479,11.37425,77.68,34.63,85.0495108745,131.73,85.72928,14.534790000000001,86.9526858105,10.91928,3.18479,11.37425,74.81,11.35,75.6660994105,132.98
2021-01-23 13:30:00,81.1092,30.95185,86.8142807553,12.3492,3.6018499999999998,12.86375,68.76,27.35,73.9997304049,131.96,86.5392,46.06185,98.0343162472,12.3492,3.6018499999999998,12.86375,74.19,42.46,85.4810370784,133.21,88.4292,38.63185,96.4994468744,12.3492,3.6018499999999998,12.86375,76.08,35.03,83.757192527,131.96,85.6192,15.61185,87.0308983584,12.3492,3.6018499999999998,12.86375,73.27,12.01,74.2477811116,133.21
2021-01-23 14:00:00,81.41432,31.17001,87.1771817878,11.55432,3.37001,12.03575,69.86,27.8,75.1881613022,132.36,86.91432,46.22001,98.4397701413,11.55432,3.37001,12.03575,75.36,42.85,86.6905536953,133.58,88.83432,38.48001,96.8103691733,11.55432,3.37001,12.03575,77.28,35.11,84.8817442092,132.36,85.99432,15.75001,87.4247441361,11.55432,3.37001,12.03575,74.44,12.38,75.4624277373,133.58
2021-01-23 14:30:00,81.58976,30.92243,87.2529977363,10.49976,3.06243,10.93725,71.09,27.86,76.3542251614,132.46,87.15976,46.12243,98.6108630545,10.49976,3.06243,10.93725,76.66,43.06,87.9256458606,133.75,89.08976,38.25243,96.9548025513,10.49976,3.06243,10.93725,78.59,35.19,86.1087928147,132.46,86.22976,15.45243,87.603362393,10.49976,3.06243,10.93725,75.73,12.39,76.7368555519,133.75
2021-01-23 15:00:00,81.97096,30.54403,87.4767171993,9.27096,2.70403,9.65725,72.7,27.84,77.8482857872,132.64,87.67096,45.80403,98.9151474323,9.27096,2.70403,9.65725,78.4,43.1,89.4660270717,133.94,89.65096,38.03403,97.3852250958,9.27096,2.70403,9.65725,80.38,35.33,87.8017841504,132.64,86.68096,15.02403,87.9733499644,9.27096,2.70403,9.65725,77.41,12.32,78.3842490555,133.94
2021-01-23 15:30:00,81.55928,30.92104,87.2240039714,9.56928,2.79104,9.968,71.99,28.13,77.2907303627,132.64,87.18928,45.49104,98.3433031131,9.56928,2.79104,9.968,77.62,42.7,88.5898097977,133.99,89.16928,38.53104,97.1380540221,9.56928,2.79104,9.968,79.6,35.74,87.2554158778,132.64,86.23928,15.43104,87.6089630711,9.56928,2.79104,9.968,76.67,12.64,77.7049451451,133.99
2021-01-23 16:00:00,81.80568,30.86374,87.4342022726,9.955680000000001,2.90374,10.3705,71.85,27.96,77.0985350055,132.46,87.39568,45.60374,98.5784255537,9.955680000000001,2.90374,10.3705,77.44,42.7,88.4321412157,133.76,89.32568,38.42374,97.239194274,9.955680000000001,2.90374,10.3705,79.37,35.52,86.9555478391,132.46,86.47568,15.40374,87.8368854039,9.955680000000001,2.90374,10.3705,76.52,12.5,77.5342530757,133.76
2021-01-23 16:30:00,83.32912,30.48516,88.7304187987,10.269120000000001,2.9951600000000003,10.697,73.06,27.49,78.0606411708,131.86,88.96912,45.25516,99.8175025744,10.269120000000001,2.9951600000000003,10.697,78.7,42.26,89.3285934066,133.19,90.91912,38.22516,98.6278319675,10.269120000000001,2.9951600000000003,10.697,80.65,35.23,88.0089506812,131.86,88.02912,15.16516,89.325853177,10.269120000000001,2.9951600000000003,10.697,77.76,12.17,78.7065848579,133.19
2021-01-23 17:00:00,88.44056,26.65933,92.3712754549,8.98056,2.61933,9.35475,79.46,24.04,83.0169452582,132.68,93.13056,33.38933,98.9350724655,8.98056,2.61933,9.35475,84.15,30.77,89.5991930767,133.96,95.28056,27.62933,99.2056701513,8.98056,2.61933,9.35475,86.3,25.01,89.8509326607,132.68,93.44056,11.70933,94.1713685903,8.98056,2.61933,9.35475,84.46,9.09,84.9477468801,133.96
2021-01-23 17:30:00,94.88656,25.41358,98.2308979754,9.40656,2.74358,9.7985,85.48,22.67,88.4350569627,134.8,98.55656,16.75358,99.9703854241,9.40656,2.74358,9.7985,89.15,14.01,90.2441277868,136.06,100.90656,8.13358,101.233833152,9.40656,2.74358,9.7985,91.5,5.39,91.6586171617,134.8,100.08656,9.84358,100.5694563963,9.40656,2.74358,9.7985,90.68,7.1,90.9575307492,136.06
2021-01-23 18:00:00,95.98168,25.66674,99.3542371409,10.65168,3.10674,11.0955,85.33,22.56,88.261897215,134.62,99.58168,17.09674,101.0386535453,10.65168,3.10674,11.0955,88.93,13.99,90.0236913262,135.89,101.89168,8.44674,102.2411945834,10.65168,3.10674,11.0955,91.24,5.34,91.3961333974,134.62,101.17168,10.15674,101.6802252232,10.65168,3.10674,11.0955,90.52,7.05,90.7941237085,135.89
2021-01-23 18:30:00,94.81648,25.48439,98.1815614729,8.34648,2.43439,8.69425,86.47,23.05,89.4894597145,134.97,98.55648,16.09439,99.8619504089,8.34648,2.43439,8.69425,90.21,13.66,91.2383674777,136.27,100.92648,8.18439,101.2577829348,8.34648,2.43439,8.69425,92.58,5.75,92.758389917,134.97,100.05648,9.914390000000001,100.5464784021,8.34648,2.43439,8.69425,91.71,7.48,92.014534178,136.27
2021-01-23 19:00:00,91.41864,29.24127,95.9813503274,7.95864,2.32127,8.29025,83.46,26.92,87.6941161082,135.3,95.96864,18.06127,97.6534143666,7.95864,2.32127,8.29025,88.01,15.74,89.4064186734,136.54,98.21864,8.55127,98.5901894818,7.95864,2.32127,8.29025,90.26,6.23,90.4747506214,135.3,96.56864,13.29127,97.4790238444,7.95864,2.32127,8.29025,88.61,10.97,89.2864659397,136.54
2021-01-23 19:30:00,86.36352,40.15686,95.2430101994,7.94352,2.31686,8.2745,78.42,37.84,87.0721654721,134.51,94.09352,26.58686,97.7775619999,7.94352,2.31686,8.2745,86.15,24.27,89.503382059,135.82,96.25352,7.44686,96.5411613575,7.94352,2.31686,8.2745,88.31,5.13,88.4588774516,134.51,91.29352,24.88686,94.6248518871,7.94352,2.31686,8.2745,83.35,22.57,86.3517654712,135.82
2021-01-23 20:00:00,83.21072,41.84646,93.1404860276,8.73072,2.54646,9.0945,74.48,39.3,84.2125905076,134.77,90.68072,25.77646,94.2731078826,8.73072,2.54646,9.0945,81.95,23.23,85.1788436174,136.08,92.79072,6.54646,93.0213623672,8.73072,2.54646,9.0945,84.06,4.0,84.1551163032,134.77,87.98072,26.54646,91.8984310543,8.73072,2.54646,9.0945,79.25,24.0,82.8043628078,136.08
2021-01-23 20:30:00,82.00664,42.70902,92.4616103767,8.39664,2.44902,8.7465,73.61,40.26,83.9005345633,135.12,89.40664,25.61902,93.0047389215,8.39664,2.44902,8.7465,81.01,23.17,84.2583467675,136.42,91.53664,6.27902,91.7517441505,8.39664,2.44902,8.7465,83.14,3.83,83.2281713124,135.12,86.74664,27.33902,90.9527435862,8.39664,2.44902,8.7465,78.35,24.89,82.2084825307,136.42
2021-01-23 21:00:00,79.708,43.51775,90.8138746506,9.318,2.71775,9.70625,70.39,40.8,81.3596466315,135.49,86.868,25.24775,90.4626901217,9.318,2.71775,9.70625,77.55,22.53,80.756444944,136.72,88.968,5.78775,89.1560602206,9.318,2.71775,9.70625,79.65,3.07,79.709142512,135.49,84.318,28.07775,88.8700465234,9.318,2.71775,9.70625,75.0,25.36,79.1715201319,136.72
2021-01-23 21:30:00,77.33728,34.96254,84.8730468467,9.67728,2.82254,10.0805,67.66,32.14,74.9056419771,134.17,82.07728,14.27254,83.3089748482,9.67728,2.82254,10.0805,72.4,11.45,73.2998124145,135.37,83.67728,11.86254,84.5139458519,9.67728,2.82254,10.0805,74.0,9.04,74.5501281018,134.17,81.83728,19.23254,84.0668245662,9.67728,2.82254,10.0805,72.16,16.41,74.0023898263,135.37
2021-01-23 22:00:00,75.33632,30.93851,81.4417123602,8.80632,2.56851,9.17325,66.53,28.37,72.3263285395,133.1,78.97632,8.80851,79.4660239924,8.80632,2.56851,9.17325,70.17,6.24,70.4469055389,134.36,80.26632,16.07851,81.860861284,8.80632,2.56851,9.17325,71.46,13.51,72.7258667875,133.1,79.79632,15.23851,81.2383214534,8.80632,2.56851,9.17325,70.99,12.67,72.1117812843,134.36
2021-01-23 22:30:00,71.54824,30.74907,77.8759009769,8.08824,2.35907,8.42525,63.46,28.39,69.5209587103,132.95,75.10824,17.74907,77.1769214323,8.08824,2.35907,8.42525,67.02,15.39,68.7643257802,134.22,76.79824,28.56907,81.9399867449,8.08824,2.35907,8.42525,68.71,26.21,73.5392969779,132.95,75.84824,15.03907,77.3248287264,8.08824,2.35907,8.42525,67.76,12.68,68.9362023903,134.22
2021-01-23 23:00:00,67.58032,32.74051,75.0935459701,9.43032,2.7505100000000002,9.82325,58.15,29.99,65.4279955371,133.2,71.32032,26.89051,76.2213065551,9.43032,2.7505100000000002,9.82325,61.89,24.14,66.431255445,134.47,73.67032,38.39051,83.0731443185,9.43032,2.7505100000000002,9.82325,64.24,35.64,73.4641899159,133.2,71.67032,17.06051,73.6728971221,9.43032,2.7505100000000002,9.82325,62.24,14.31,63.8638685017,134.47
2021-01-23 23:30:00,64.46472,34.84221,73.2780985177,9.26472,2.70221,9.65075,55.2,32.14,63.8750311155,133.71,67.87472,27.56221,73.2574435478,9.26472,2.70221,9.65075,58.61,24.86,63.664367585,134.96,70.11472,38.03221,79.7654245783,9.26472,2.70221,9.65075,60.85,35.33,70.3628552576,133.71,68.42472,19.05221,71.0276637161,9.26472,2.70221,9.65075,59.16,16.35,61.3777492256,134.96
2021-01-24 00:00:00,61.89576,35.68793,71.4472774405,9.69576,2.8279300000000003,10.09975,52.2,32.86,61.6815985526,133.99,65.14576,27.32793,70.6454938695,9.69576,2.8279300000000003,10.09975,55.45,24.5,60.6213864902,135.24,67.31576,38.83793,77.7161267117,9.69576,2.8279300000000003,10.09975,57.62,36.01,67.9469241394,133.99,65.71576,19.81793,68.6389937416,9.69576,2.8279300000000003,10.09975,56.02,16.99,58.5397343691,135.24
2021-01-24 00:30:00,63.08392,35.39781,72.3366153159,10.00392,2.9178100000000002,10.42075,53.08,32.48,62.2289064664,133.77,66.33392,27.59781,71.8458632028,10.00392,2.9178100000000002,10.42075,56.33,24.68,61.4993601593,135.03,68.52392,38.53781,78.6173671129,10.00392,2.9178100000000002,10.42075,58.52,35.62,68.508209727,133.77,66.97392,19.57781,69.7767626403,10.00392,2.9178100000000002,10.42075,56.97,16.66,59.3560148595,135.03
2021-01-24 01:00:00,65.79,34.1275,74.114845721,8.46,2.4675000000000002,8.8125,57.33,31.66,65.4911024491,133.16,69.31,27.4775,74.5579580343,8.46,2.4675000000000002,8.8125,60.85,25.01,65.7892286016,134.42,71.61,37.1875,80.6901620785,8.46,2.4675000000000002,8.8125,63.15,34.72,72.0652544573,133.16,69.84,18.4475,72.235281243,8.46,2.4675000000000002,8.8125,61.38,15.98,63.4260577365,134.42
2021-01-24 01:30:00,66.4116,33.5888,74.4224972707,7.6416,2.2288,7.96,58.77,31.36,66.6135309078,133.0,69.9816,27.3488,75.1357518096,7.6416,2.2288,7.96,62.34,25.12,67.2107878246,134.28,72.4016,36.6888,81.166863485,7.6416,2.2288,7.96,64.76,34.46,73.3576798979,133.0,70.5116,17.9488,72.760189362,7.6416,2.2288,7.96,62.87,15.72,64.8055190551,134.28
2021-01-24 02:00:00,65.35192,33.66556,73.5135591425,7.80192,2.27556,8.127,57.55,31.39,65.55405860810001,133.18,68.92192,27.57556,74.2337023582,7.80192,2.27556,8.127,61.12,25.3,66.1494096723,134.41,71.27192,36.76556,80.1959661242,7.80192,2.27556,8.127,63.47,34.49,72.2357321552,133.18,69.41192,17.97556,71.7017112446,7.80192,2.27556,8.127,61.61,15.7,63.5789438415,134.41
2021-01-24 02:30:00,64.46336,33.67723,72.7301904505,7.29336,2.12723,7.59725,57.17,31.55,65.2978667339,133.18,68.04336,27.27723,73.3072037153,7.29336,2.12723,7.59725,60.75,25.15,65.7501711024,134.41,70.38336,36.77723,79.4127320482,7.29336,2.12723,7.59725,63.09,34.65,71.9789594257,133.18,68.51336,17.97723,70.8326287594,7.29336,2.12723,7.59725,61.22,15.85,63.2385238601,134.41
2021-01-24 03:00:00,63.5216,33.68755,71.9016320508,6.4716000000000005,1.88755,6.74125,57.05,31.8,65.3141829927,133.43,67.1016,26.97755,72.3215937778,6.4716000000000005,1.88755,6.74125,60.63,25.09,65.6163470486,134.64,69.4316,36.79755,78.5799386902,6.4716000000000005,1.88755,6.74125,62.96,34.91,71.9907612128,133.43,67.5616,17.93755,69.9022567201,6.4716000000000005,1.88755,6.74125,61.09,16.05,63.1632060618,134.64
2021-01-24 03:30:00,62.10408,34.20869,70.9024063355,6.06408,1.76869,6.31675,56.04,32.44,64.7521057573,133.88,65.67408,26.54869,70.8372622605,6.06408,1.76869,6.31675,59.61,24.78,64.5554064351,135.07,67.97408,37.36869,77.5686440784,6.06408,1.76869,6.31675,61.91,35.6,71.415741262,133.88,66.10408,18.37869,68.6114104123,6.06408,1.76869,6.31675,60.04,16.61,62.2952141019,135.07
2021-01-24 04:00:00,60.89976,34.46618,69.9764126821,6.5697600000000005,1.9161800000000002,6.8435,54.33,32.55,63.3344408675,134.24,64.38976,26.77618,69.7352493955,6.5697600000000005,1.9161800000000002,6.8435,57.82,24.86,62.9378423526,135.47,66.64976,37.73618,76.5911861055,6.5697600000000005,1.9161800000000002,6.8435,60.08,35.82,69.9476861662,134.24,64.82976,18.53618,67.4276482658,6.5697600000000005,1.9161800000000002,6.8435,58.26,16.62,60.5842553804,135.47
2021-01-24 04:30:00,60.0488,33.93465,68.9740447709,6.1188,1.78465,6.37375,53.93,32.15,62.7858853565,134.65,63.6988,25.61465,68.6560078658,6.1188,1.78465,6.37375,57.58,23.83,62.3163325301,135.87,65.9588,39.09465,76.674343532,6.1188,1.78465,6.37375,59.84,37.31,70.5185202624,134.65,63.9788,17.90465,66.4369124889,6.1188,1.78465,6.37375,57.86,16.12,60.0635829767,135.87
2021-01-24 05:00:00,59.5572,33.83835,68.4988613231,6.0972,1.77835,6.35125,53.46,32.06,62.3363072374,135.02,63.2672,25.19835,68.1006272993,6.0972,1.77835,6.35125,57.17,23.42,61.7811079538,136.21,65.5072,39.83835,76.6699901041,6.0972,1.77835,6.35125,59.41,38.06,70.5557347067,135.02,63.4572,17.72835,65.8871051539,6.0972,1.77835,6.35125,57.36,15.95,59.5363090895,136.21
2021-01-24 05:30:00,58.9704,34.0022,68.0709753199,5.8704,1.7122000000000002,6.115,53.1,32.29,62.1470361321,135.02,62.6904,24.9222,67.4625993051,5.8704,1.7122000000000002,6.115,56.82,23.21,61.3776547287,136.21,64.9204,39.8722,76.1869455287,5.8704,1.7122000000000002,6.115,59.05,38.16,70.3070985036,135.02,62.870400000000004,17.9422,65.3804996692,5.8704,1.7122000000000002,6.115,57.0,16.23,59.2656131327,136.21
2021-01-24 06:00:00,58.93936,34.26523,68.1759058918,6.66936,1.94523,6.94725,52.27,32.32,61.4551486859,135.02,62.57936,25.64523,67.6302751714,6.66936,1.94523,6.94725,55.91,23.7,60.7257614197,136.18,64.77936,39.64523,75.9480726797,6.66936,1.94523,6.94725,58.11,37.7,69.2680453023,135.02,62.79936,18.17523,65.3765906266,6.66936,1.94523,6.94725,56.13,16.23,58.4293573471,136.18
2021-01-24 06:30:00,60.0844,34.2592,69.1652218098,8.0544,2.3492,8.39,52.03,31.91,61.0358009696,134.55,63.6844,25.9192,68.7568740709,8.0544,2.3492,8.39,55.63,23.57,60.4172309859,135.84,65.8844,39.8292,76.9877869275,8.0544,2.3492,8.39,57.83,37.48,68.9134188674,134.55,63.9244,18.2492,66.4782837925,8.0544,2.3492,8.39,55.87,15.9,58.0884403302,135.84
2021-01-24 07:00:00,61.68304,34.18672,70.5232532432,9.62304,2.8067200000000003,10.024,52.06,31.38,60.7860839337,134.64,65.27304,26.82672,70.5708343213,9.62304,2.8067200000000003,10.024,55.65,24.02,60.6125638791,135.92,67.45304,39.89672,78.3687493329,9.62304,2.8067200000000003,10.024,57.83,37.09,68.7020887601,134.64,65.53304,18.14672,67.999138071,9.62304,2.8067200000000003,10.024,55.91,15.34,57.9762339239,135.92
2021-01-24 07:30:00,63.95344,33.48267,72.1881685469,9.40344,2.74267,9.79525,54.55,30.74,62.6150948254,134.47,67.53344,28.04267,73.1242562968,9.40344,2.74267,9.79525,58.13,25.3,63.3970575027,135.75,69.78344,38.41267,79.6571510585,9.40344,2.74267,9.79525,60.38,35.67,70.1291187739,134.47,67.91344,17.42267,70.1126576487,9.40344,2.74267,9.79525,58.51,14.68,60.3234821608,135.75
