Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-24 08:00:00,66.17672,33.04946,73.9704337979,10.14672,2.95946,10.5695,56.03,30.09,63.5984984099,134.3,69.78672,28.83946,75.5109312712,10.14672,2.95946,10.5695,59.64,25.88,65.0131063709,135.63,72.10672,37.78946,81.4089820367,10.14672,2.95946,10.5695,61.96,34.83,71.0786219619,134.3,70.21672,17.04946,72.2569848101,10.14672,2.95946,10.5695,60.07,14.09,61.7003484593,135.63
2021-01-24 08:30:00,68.62536,33.50823,76.3691136053,13.60536,3.96823,14.17225,55.02,29.54,62.4484747612,133.86,72.21536,30.11823,78.2442713447,13.60536,3.96823,14.17225,58.61,26.15,64.1790822621,135.07,74.49536,38.18823,83.7131983146,13.60536,3.96823,14.17225,60.89,34.22,69.8469791759,133.86,72.58536,17.57823,74.6835233252,13.60536,3.96823,14.17225,58.98,13.61,60.5299306129,135.07
2021-01-24 09:00:00,72.00112,32.37116,78.9433548882,13.34112,3.89116,13.897,58.66,28.48,65.2081743342,133.12,75.83112,30.07116,81.5759365512,13.34112,3.89116,13.897,62.49,26.18,67.7524353806,134.37,78.23112,37.43116,86.7248515444,13.34112,3.89116,13.897,64.89,33.54,73.0454906206,133.12,76.13112,16.60116,77.9201254221,13.34112,3.89116,13.897,62.79,12.71,64.0634700902,134.37
2021-01-24 09:30:00,75.96608,31.39594,82.1982381749,12.46608,3.63594,12.9855,63.5,27.76,69.3027243332,132.02,79.72608,31.32594,85.6595724309,12.46608,3.63594,12.9855,67.26,27.69,72.7368111756,133.26,82.27608,34.61594,89.2615070579,12.46608,3.63594,12.9855,69.81,30.98,76.3753657929,132.02,80.27608,15.87594,81.8308895898,12.46608,3.63594,12.9855,67.81,12.24,68.9058321189,133.26
2021-01-24 10:00:00,79.50584,33.72587,86.3632612942,10.78584,3.14587,11.23525,68.72,30.58,75.2168518352,132.02,85.02584,40.80587,94.3107231133,10.78584,3.14587,11.23525,74.24,37.66,83.2457398309,133.26,87.58584,30.89587,92.8753689175,10.78584,3.14587,11.23525,76.8,27.75,81.6596748708,132.02,84.03584,18.53587,86.0558009733,10.78584,3.14587,11.23525,73.25,15.39,74.8492792216,133.26
2021-01-24 10:30:00,80.92608,44.00344,92.115868101,9.88608,2.8834400000000002,10.298,71.04,41.12,82.0824950888,134.74,90.01608,58.10344,107.1396490493,9.88608,2.8834400000000002,10.298,80.13,55.22,97.3142605172,136.01,92.74608,24.49344,95.9258252943,9.88608,2.8834400000000002,10.298,82.86,21.61,85.6316045628,134.74,85.52608,28.86344,90.2652121739,9.88608,2.8834400000000002,10.298,75.64,25.98,79.9773092821,136.01
2021-01-24 11:00:00,83.11168,43.51049,93.8121212449,11.52168,3.36049,12.00175,71.59,40.15,82.080147417,134.18,92.18168,58.83049,109.3548749771,11.52168,3.36049,12.00175,80.66,55.47,97.8925763273,135.48,94.95168,24.10049,97.9625191237,11.52168,3.36049,12.00175,83.43,20.74,85.9692532246,134.18,87.73168,28.47049,92.235657294,11.52168,3.36049,12.00175,76.21,25.11,80.2401159022,135.48
2021-01-24 11:30:00,84.46688,43.61409,95.0623093737,12.11688,3.53409,12.62175,72.35,40.08,82.7099081126,134.3,93.46688,55.73409,108.8225456652,12.11688,3.53409,12.62175,81.35,52.2,96.6574492732,135.6,96.25688,23.33409,99.0447712071,12.11688,3.53409,12.62175,84.14,19.8,86.4382993817,134.3,89.13688,28.52409,93.5895671881,12.11688,3.53409,12.62175,77.02,24.99,80.9727145401,135.6
2021-01-24 12:00:00,88.37208,29.67394,93.221066496,12.08208,3.52394,12.5855,76.29,26.15,80.6472975369,131.93,92.58208,8.36394,92.9591148272,12.08208,3.52394,12.5855,80.5,4.84,80.6453693649,133.24,95.35208,8.65394,95.7439806873,12.08208,3.52394,12.5855,83.27,5.13,83.42787184150001,131.93,93.24208,14.29394,94.3313426357,12.08208,3.52394,12.5855,81.16,10.77,81.8714754967,133.24
2021-01-24 12:30:00,89.08904,29.24972,93.7678152044,11.99904,3.49972,12.499,77.09,25.75,81.2768761703,131.65,93.38904,7.75972,93.7108640799,11.99904,3.49972,12.499,81.39,4.26,81.5014091903,132.95,96.19904,8.05972,96.5360781439,11.99904,3.49972,12.499,84.2,4.5600000000000005,84.3233870287,131.65,93.99904,13.96972,95.0314295262,11.99904,3.49972,12.499,82.0,10.47,82.6657178037,132.95
2021-01-24 13:00:00,89.36144,28.96167,93.9374541281,11.01144,3.21167,11.47025,78.35,25.75,82.4729349544,131.71,93.72144,7.46167,94.0180027168,11.01144,3.21167,11.47025,82.71,4.25,82.8191197732,133.05,96.59144,7.75167,96.9019848562,11.01144,3.21167,11.47025,85.58,4.54,85.7003383891,131.71,94.30144,13.68167,95.2887699578,11.01144,3.21167,11.47025,83.29,10.47,83.9454882647,133.05
2021-01-24 13:30:00,89.7988,28.6759,94.26628094,9.9288,2.8959,10.3425,79.87,25.78,83.9275002606,131.71,94.2588,7.1259,94.5277727879,9.9288,2.8959,10.3425,84.33,4.23,84.4360219338,133.05,97.1288,7.4159,97.4114950211,9.9288,2.8959,10.3425,87.2,4.52,87.3170682055,131.71,94.8288,13.3859,95.7689074191,9.9288,2.8959,10.3425,84.9,10.49,85.5456024586,133.05
2021-01-24 14:00:00,89.36968,28.12074,93.6894643034,8.05968,2.35074,8.3955,81.31,25.77,85.2960081129,131.99,93.91968,6.72074,94.1598355853,8.05968,2.35074,8.3955,85.86,4.37,85.9711375986,133.29,96.86968,7.00074,97.1223211412,8.05968,2.35074,8.3955,88.81,4.65,88.9316512834,131.99,94.44968,12.78074,95.3104892813,8.05968,2.35074,8.3955,86.39,10.43,87.017337353,133.29
2021-01-24 14:30:00,88.70792,28.35856,93.1305696106,7.77792,2.26856,8.102,80.93,26.09,85.031482405,131.99,93.25792,6.30856,93.4710520536,7.77792,2.26856,8.102,85.48,4.04,85.5754170308,133.33,96.20792,6.59856,96.4339404193,7.77792,2.26856,8.102,88.43,4.33,88.5359463721,131.99,93.77792,13.00856,94.6758729181,7.77792,2.26856,8.102,86.0,10.74,86.6680310149,133.33
2021-01-24 15:00:00,88.18736,28.83298,92.7812006791,7.58736,2.21298,7.9035,80.6,26.62,84.8821795196,132.21,92.73736,6.09298,92.937303302,7.58736,2.21298,7.9035,85.15,3.88,85.2383534566,133.56,95.64736,6.37298,95.8594405839,7.58736,2.21298,7.9035,88.06,4.16,88.1582055171,132.21,93.25736,13.47298,94.2255612042,7.58736,2.21298,7.9035,85.67,11.26,86.4068081808,133.56
2021-01-24 15:30:00,88.21248,28.74364,92.7773596747,7.45248,2.17364,7.763,80.76,26.57,85.0184832845,132.08,92.73248,6.21364,92.9404226857,7.45248,2.17364,7.763,85.28,4.04,85.375640554,133.43,95.66248,6.50364,95.8833010122,7.45248,2.17364,7.763,88.21,4.33,88.3162102901,132.08,93.27248,13.39364,94.2292158399,7.45248,2.17364,7.763,85.82,11.22,86.5503367989,133.43
2021-01-24 16:00:00,89.68288,27.86584,93.9123208317,7.08288,2.06584,7.378,82.6,25.8,86.5355418311,131.78,94.30288,6.26584,94.5108138109,7.08288,2.06584,7.378,87.22,4.2,87.3210650416,133.13,97.24288,6.55584,97.4636175647,7.08288,2.06584,7.378,90.16,4.49,90.2717325634,131.78,94.83288,12.59584,95.6657217315,7.08288,2.06584,7.378,87.75,10.53,88.3795417503,133.13
2021-01-24 16:30:00,91.53936,27.19773,95.4943503374,7.08936,2.06773,7.38475,84.45,25.13,88.1097009415,131.53,96.20936,7.03773,96.4664221124,7.08936,2.06773,7.38475,89.12,4.97,89.2584746677,132.88,99.14936,7.34773,99.4212488584,7.08936,2.06773,7.38475,92.06,5.28,92.2112899812,131.53,96.75936,11.94773,97.4942152118,7.08936,2.06773,7.38475,89.67,9.88,90.2126559857,132.88
2021-01-24 17:00:00,96.19104,24.06322,99.1552052746,7.21104,2.10322,7.5115,88.98,21.96,91.6497790505,132.35,99.81104,6.36322,100.0136704388,7.21104,2.10322,7.5115,92.6,4.26,92.6979374096,133.64,103.02104,6.66322,103.2362978,7.21104,2.10322,7.5115,95.81,4.5600000000000005,95.9184533862,132.35,101.62104,8.67322,101.9904922816,7.21104,2.10322,7.5115,94.41,6.57,94.6383273309,133.64
2021-01-24 17:30:00,98.70464,21.18427,100.9523613045,7.45464,2.17427,7.76525,91.25,19.01,93.2091336726,133.76,101.02464,3.19427,101.0751267521,7.45464,2.17427,7.76525,93.57,1.02,93.575559309,135.16,104.53464,3.38427,104.5894078928,7.45464,2.17427,7.76525,97.08,1.21,97.0875403953,133.76,104.14464,5.67427,104.2991053689,7.45464,2.17427,7.76525,96.69,3.5,96.753326041,135.16
2021-01-24 18:00:00,97.70288,22.06709,100.1639117715,8.25288,2.40709,8.59675,89.45,19.66,91.585032074,133.95,99.93288,2.79709,99.9720171726,8.25288,2.40709,8.59675,91.68,0.39,91.680829512,135.32,103.39288,2.99709,103.4363097909,8.25288,2.40709,8.59675,95.14,0.59,95.1418293917,133.95,103.07288,6.54709,103.280603111,8.25288,2.40709,8.59675,94.82,4.14,94.9103366341,135.32
2021-01-24 18:30:00,95.14808,23.07319,97.9057159948,9.50808,2.77319,9.90425,85.64,20.3,88.0130649392,134.82,97.34808,3.72319,97.4192528377,9.50808,2.77319,9.90425,87.84,0.9500000000000001,87.845137031,136.19,100.72808,3.66319,100.7946678226,9.50808,2.77319,9.90425,91.22,0.89,91.2243415981,134.82,100.35808,7.34319,100.6263715964,9.50808,2.77319,9.90425,90.85,4.57,90.9648690429,136.19
2021-01-24 19:00:00,91.43416,24.53163,94.6678746216,11.59416,3.38163,12.07725,79.84,21.15,82.5938744702,134.95,93.55416,6.31163,93.7668252985,11.59416,3.38163,12.07725,81.96,2.93,82.0123557764,136.32,96.80416,6.19163,97.0019673788,11.59416,3.38163,12.07725,85.21,2.81,85.2563205868,134.95,96.38416,8.82163,96.787021107,11.59416,3.38163,12.07725,84.79,5.44,84.9643319282,136.32
2021-01-24 19:30:00,88.54888,30.93509,93.7970358943,13.38888,3.90509,13.94675,75.16,27.03,79.872689325,135.03,92.00888,9.45509,92.4934199052,13.38888,3.90509,13.94675,78.62,5.55,78.8156513644,136.39,95.16888,9.53509,95.6453535817,13.38888,3.90509,13.94675,81.78,5.63,81.9735646413,135.03,93.32888,15.07509,94.5385539373,13.38888,3.90509,13.94675,79.94,11.17,80.7166184871,136.39
2021-01-24 20:00:00,84.22192,41.25681,93.7840934267,15.21192,4.43681,15.84575,69.01,36.82,78.2182363647,135.18,89.88192,13.10681,90.8325272755,15.21192,4.43681,15.84575,74.67,8.67,75.1716555625,136.56,92.95192,13.50681,93.9281286307,15.21192,4.43681,15.84575,77.74,9.07,78.2673143784,135.18,88.76192,25.66681,92.3983959691,15.21192,4.43681,15.84575,73.55,21.23,76.5526968826,136.56
2021-01-24 20:30:00,83.16136,38.64248,91.7008890775,15.95136,4.65248,16.616,67.21,33.99,75.3160288385,134.09,88.13136,19.24248,90.2075919865,15.95136,4.65248,16.616,72.18,14.59,73.6398024169,135.42,91.63136,18.10248,93.4023871087,15.95136,4.65248,16.616,75.68,13.45,76.8658890536,134.09,87.65136,23.11248,90.6473807763,15.95136,4.65248,16.616,71.7,18.46,74.0382441715,135.42
2021-01-24 21:00:00,80.4844,34.9717,87.7539654047,13.0344,3.8017000000000003,13.5775,67.45,31.17,74.3039124138,133.01,84.9344,24.3217,88.3481601068,13.0344,3.8017000000000003,13.5775,71.9,20.52,74.7708526098,134.36,88.9144,21.9117,91.5745222442,13.0344,3.8017000000000003,13.5775,75.88,18.11,78.0111947095,133.01,84.9544,19.4817,87.1595474647,13.0344,3.8017000000000003,13.5775,71.92,15.68,73.609434178,134.36
2021-01-24 21:30:00,76.9408,34.66815,84.3905642182,10.6908,3.11815,11.13625,66.25,31.55,73.378913865,133.08,81.2908,22.82815,84.4352923668,10.6908,3.11815,11.13625,70.6,19.71,73.2996869025,134.39,85.2508,22.14815,88.0808688028,10.6908,3.11815,11.13625,74.56,19.03,76.9502079269,133.08,81.3708,19.17815,83.6002902511,10.6908,3.11815,11.13625,70.68,16.06,72.4816252577,134.39
2021-01-24 22:00:00,73.66936,35.82023,81.9161979102,11.34936,3.31023,11.82225,62.32,32.51,70.2899886186,133.37,77.81936,22.07023,80.8884901767,11.34936,3.31023,11.82225,66.47,18.76,69.0666236325,134.69,81.57936,23.47023,84.8884189643,11.34936,3.31023,11.82225,70.23,20.16,73.0662610238,133.37,77.90936,20.29023,80.5081474701,11.34936,3.31023,11.82225,66.56,16.98,68.6917316713,134.69
2021-01-24 22:30:00,69.70408,37.55744,79.1784065765,12.09408,3.52744,12.598,57.61,34.03,66.9100366163,133.83,73.64408,21.78744,76.7993688828,12.09408,3.52744,12.598,61.55,18.26,64.2014805125,135.13,77.17408,24.48744,80.9658776374,12.09408,3.52744,12.598,65.08,20.96,68.371982566,133.83,73.74408,21.93744,76.9379009903,12.09408,3.52744,12.598,61.65,18.41,64.3401165681,135.13
2021-01-24 23:00:00,66.16144,38.44167,76.5186129988,12.93144,3.7716700000000003,13.47025,53.23,34.67,63.525127312,133.83,69.98144,21.32167,73.1574709518,12.93144,3.7716700000000003,13.47025,57.05,17.55,59.6883992079,135.05,73.32144,25.42167,77.603446246,12.93144,3.7716700000000003,13.47025,60.39,21.65,64.1535236756,133.83,70.02144,22.85167,73.6559629729,12.93144,3.7716700000000003,13.47025,57.09,19.08,60.1939739509,135.05
2021-01-24 23:30:00,63.14392,39.78531,74.6326036311,13.90392,4.05531,14.48325,49.24,35.73,60.837574738,134.6,66.80392,20.86531,69.9866050667,13.90392,4.05531,14.48325,52.9,16.81,55.5066311354,135.9,69.98392,26.95531,74.9955851751,13.90392,4.05531,14.48325,56.08,22.9,60.5753778362,134.6,66.83392,24.01531,71.0176596134,13.90392,4.05531,14.48325,52.93,19.96,56.5684231705,135.9
2021-01-25 00:00:00,59.64976,40.34368,72.0118489139,14.54976,4.24368,15.156,45.1,36.1,57.7686766336,135.13,63.13976,19.99368,66.2297254471,14.54976,4.24368,15.156,48.59,15.75,51.0788664714,136.42,66.13976,28.55368,72.0401311381,14.54976,4.24368,15.156,51.59,24.31,57.0307303127,135.13,63.15976,24.45368,67.7284116808,14.54976,4.24368,15.156,48.61,20.21,52.6438619404,136.42
2021-01-25 00:30:00,60.60384,38.96112,72.0471671504,12.24384,3.57112,12.754,48.36,35.39,59.9261353668,134.93,64.34384,19.39112,67.2022713961,12.24384,3.57112,12.754,52.1,15.82,54.4488971422,136.16,67.48384,27.72112,72.9556656827,12.24384,3.57112,12.754,55.24,24.15,60.2883081534,134.93,64.29384,23.11112,68.3214587783,12.24384,3.57112,12.754,52.05,19.54,55.5968893015,136.16
2021-01-25 01:00:00,64.35192,38.11181,74.7909063267,10.77192,3.14181,11.22075,53.58,34.97,63.9821639209,134.27,68.34192,19.55181,71.0836922477,10.77192,3.14181,11.22075,57.57,16.41,59.863118863,135.57,71.68192,26.24181,76.3343320333,10.77192,3.14181,11.22075,60.91,23.1,65.1432122327,134.27,68.24192,22.44181,71.8372777976,10.77192,3.14181,11.22075,57.47,19.3,60.6241775202,135.57
2021-01-25 01:30:00,66.33136,37.81873,76.3551285656,10.76136,3.13873,11.20975,55.57,34.68,65.5036434101,133.92,70.28136,20.69873,73.2660015769,10.76136,3.13873,11.20975,59.52,17.56,62.0562970213,135.18,73.71136,24.84873,77.7870424664,10.76136,3.13873,11.20975,62.95,21.71,66.5884869929,133.92,70.29136,22.20873,73.7163684595,10.76136,3.13873,11.20975,59.53,19.07,62.5098856182,135.18
2021-01-25 02:00:00,65.69296,37.75253,75.7681893341,9.88296,2.88253,10.29475,55.81,34.87,65.8078490759,134.21,69.67296,20.53253,72.635433112,9.88296,2.88253,10.29475,59.79,17.65,62.3407298642,135.49,73.10296,24.65253,77.147845052,9.88296,2.88253,10.29475,63.22,21.77,66.8633030892,134.21,69.68296,22.06253,73.092203034,9.88296,2.88253,10.29475,59.8,19.18,62.8005764305,135.49
2021-01-25 02:30:00,65.80128,37.12829,75.553414006,9.25128,2.69829,9.63675,56.55,34.43,66.2067020777,134.21,69.73128,20.78829,72.7640324031,9.25128,2.69829,9.63675,60.48,18.09,63.1274781692,135.43,73.20128,23.99829,77.0347020281,9.25128,2.69829,9.63675,63.95,21.3,67.403950181,134.21,69.81128,21.43829,73.0288647958,9.25128,2.69829,9.63675,60.56,18.74,63.3932267675,135.43
2021-01-25 03:00:00,65.99792,36.80981,75.5690912779,9.66792,2.81981,10.07075,56.33,33.99,65.7904932342,134.29,69.86792,21.26981,73.0337665916,9.66792,2.81981,10.07075,60.2,18.45,62.9638189757,135.57,73.29792,23.81981,77.0711906276,9.66792,2.81981,10.07075,63.63,21.0,67.0057975104,134.29,70.00792,21.05981,73.1069385213,9.66792,2.81981,10.07075,60.34,18.24,63.0366020658,135.57
2021-01-25 03:30:00,65.50728,36.91754,75.193806212,10.03728,2.92754,10.4555,55.47,33.99,65.0556761551,134.83,69.40728,21.13754,72.5545733517,10.03728,2.92754,10.4555,59.37,18.21,62.0999275362,136.1,72.86728,24.52754,76.88459347,10.03728,2.92754,10.4555,62.83,21.6,66.4392120664,134.83,69.48728,21.04754,72.6049655454,10.03728,2.92754,10.4555,59.45,18.12,62.1501158486,136.1
2021-01-25 04:00:00,64.65192,36.89306,74.4376829022,10.98192,3.20306,11.4395,53.67,33.69,63.3678546268,135.15,68.51192,21.05306,71.6736668341,10.98192,3.20306,11.4395,57.53,17.85,60.2355659059,136.43,71.90192,25.38306,76.2508087475,10.98192,3.20306,11.4395,60.92,22.18,64.8320815646,135.15,68.57192,20.92306,71.6929749156,10.98192,3.20306,11.4395,57.59,17.72,60.2545143537,136.43
2021-01-25 04:30:00,64.49168,36.68799,74.1969365908,11.34168,3.30799,11.81425,53.15,33.38,62.7626234315,135.01,68.28168,21.26799,71.5172372387,11.34168,3.30799,11.81425,56.94,17.96,59.705319696,136.25,71.60168,25.28799,75.9360455717,11.34168,3.30799,11.81425,60.26,21.98,64.1434953834,135.01,68.37168,20.72799,71.4446372757,11.34168,3.30799,11.81425,57.03,17.42,59.6311772481,136.25
2021-01-25 05:00:00,64.65448,36.82839,74.4078765593,11.51448,3.35839,11.994250000000001,53.14,33.47,62.8020740103,134.83,68.48448,21.04839,71.6460656454,11.51448,3.35839,11.994250000000001,56.97,17.69,59.653306698,136.2,71.80448,25.48839,76.1941032683,11.51448,3.35839,11.994250000000001,60.29,22.13,64.2232123146,134.83,68.53448,20.94839,71.6645658081,11.51448,3.35839,11.994250000000001,57.02,17.59,59.6715049249,136.2
2021-01-25 05:30:00,65.64832,36.00951,74.8758087052,10.07832,2.9395100000000003,10.49825,55.57,33.07,64.6656771402,133.86,69.59832,21.42951,72.8227302816,10.07832,2.9395100000000003,10.49825,59.52,18.49,62.3258413501,135.21,73.01832,23.69951,76.7681042482,10.07832,2.9395100000000003,10.49825,62.94,20.76,66.2753438316,133.86,69.62832,20.33951,72.5382562036,10.07832,2.9395100000000003,10.49825,59.55,17.4,62.0400072534,135.21
2021-01-25 06:00:00,67.60232,34.81901,76.0423377255,8.36232,2.43901,8.71075,59.24,32.38,67.5117915627,132.99,71.66232,21.84901,74.9190719761,8.36232,2.43901,8.71075,63.3,19.41,66.2090484753,134.38,75.23232,21.71901,78.304644613,8.36232,2.43901,8.71075,66.87,19.28,69.5939314883,132.99,71.73232,19.32901,74.2908901559,8.36232,2.43901,8.71075,63.37,16.89,65.5822308251,134.38
2021-01-25 06:30:00,73.44328,34.25429,81.0387053238,9.20328,2.68429,9.58675,64.24,31.57,71.5782264379,133.24,77.78328,23.29429,81.1964444675,9.20328,2.68429,9.58675,68.58,20.61,71.6099748638,134.57,81.60328,19.83429,83.9791305418,9.20328,2.68429,9.58675,72.4,17.15,74.4035113419,133.24,77.79328,18.66429,80.0009383343,9.20328,2.68429,9.58675,68.59,15.98,70.4269018203,134.57
2021-01-25 07:00:00,78.04096,41.45778,88.369332691,10.62096,3.09778,11.0635,67.42,38.36,77.5689757571,135.46,84.21096,6.95778,84.4979081791,10.62096,3.09778,11.0635,73.59,3.86,73.6911643279,136.82,88.47096,27.45778,92.6339054874,10.62096,3.09778,11.0635,77.85,24.36,81.5722507965,135.46,82.54096,25.91778,86.514399945,10.62096,3.09778,11.0635,71.92,22.82,75.4535539256,136.82
2021-01-25 07:30:00,83.61224,39.26107,92.3711984082,10.87224,3.17107,11.32525,72.74,36.09,81.2009587382,134.27,89.92224,9.64107,90.4375999093,10.87224,3.17107,11.32525,79.05,6.47,79.3143328787,135.68,94.31224,29.88107,98.9326890272,10.87224,3.17107,11.32525,83.44,26.71,87.6108309514,134.27,88.34224,23.90107,91.5183725563,10.87224,3.17107,11.32525,77.47,20.73,80.195597136,135.68
2021-01-25 08:00:00,87.79976,37.46493,95.458990336,11.15976,3.25493,11.62475,76.64,34.21,83.9286226504,134.27,94.20976,11.92493,94.9614807949,11.15976,3.25493,11.62475,83.05,8.67,83.501325738,135.59,98.75976,32.23493,103.8873471957,11.15976,3.25493,11.62475,87.6,28.98,92.2691736172,134.27,92.67976,22.03493,95.2631935942,11.15976,3.25493,11.62475,81.52,18.78,83.655237732,135.59
2021-01-25 08:30:00,92.56216,34.85813,98.9082539072,10.38216,3.02813,10.81475,82.18,31.83,88.1288902687,133.8,99.34216,13.74813,100.2889616656,10.38216,3.02813,10.81475,88.96,10.72,89.6035713574,135.22,104.04216,33.95813,109.4437099634,10.38216,3.02813,10.81475,93.66,30.93,98.6349861864,133.8,97.70216,19.47813,99.6248443761,10.38216,3.02813,10.81475,87.32,16.45,88.8559784145,135.22
2021-01-25 09:00:00,96.88056,30.43058,101.5473441556,11.11056,3.24058,11.5735,85.77,27.19,89.9766025142,133.04,103.23056,14.64058,104.2635847295,11.11056,3.24058,11.5735,92.12,11.4,92.8227041192,134.43,108.04056,33.50058,113.1152132361,11.11056,3.24058,11.5735,96.93,30.26,101.5435497705,133.04,102.21056,16.00058,103.4553871766,11.11056,3.24058,11.5735,91.1,12.76,91.9892798102,134.43
2021-01-25 09:30:00,102.29264,12.71577,103.0799447267,11.64264,3.39577,12.12775,90.65,9.32,91.127849201,134.22,102.97264,9.84577,103.4422726716,11.64264,3.39577,12.12775,91.33,6.45,91.5574759372,135.69,108.01264,16.75577,109.3045572154,11.64264,3.39577,12.12775,96.37,13.36,97.2916568879,134.22,107.72264,9.795770000000001,108.1671127398,11.64264,3.39577,12.12775,96.08,6.4,96.2929197813,135.69
2021-01-25 10:00:00,102.89416,12.40538,103.6392860601,11.02416,3.21538,11.4835,91.87,9.19,92.3285058907,134.22,103.61416,9.33538,104.0338573362,11.02416,3.21538,11.4835,92.59,6.12,92.7920389904,135.69,108.70416,16.89538,110.009309909,11.02416,3.21538,11.4835,97.68,13.68,98.6332844429,134.22,108.36416,9.75538,108.8023832986,11.02416,3.21538,11.4835,97.34,6.54,97.559454693,135.69
2021-01-25 10:30:00,102.92336,12.24723,103.6494702175,10.89336,3.17723,11.34725,92.03,9.07,92.4758660408,134.3,103.67336,9.16723,104.0778731506,10.89336,3.17723,11.34725,92.78,5.99,92.9731601055,135.84,108.89336,17.03723,110.2181067618,10.89336,3.17723,11.34725,98.0,13.86,98.9752474107,134.3,108.40336,9.83723,108.8487921539,10.89336,3.17723,11.34725,97.51,6.66,97.7371766525,135.84
2021-01-25 11:00:00,102.8168,12.1324,103.5301380855,11.1168,3.2424,11.58,91.7,8.89,92.1299196787,134.56,103.5368,8.8224,103.911999769,11.1168,3.2424,11.58,92.42,5.58,92.5882973167,136.06,108.7768,17.5924,110.1902207821,11.1168,3.2424,11.58,97.66,14.35,98.7086526096,134.56,108.3068,10.1724,108.7834576027,11.1168,3.2424,11.58,97.19,6.93,97.4367538458,136.06
2021-01-25 11:30:00,102.44296,12.01003,103.1445629889,10.66296,3.11003,11.10725,91.78,8.9,92.2105113314,134.92,103.45296,8.89003,103.8342311868,10.66296,3.11003,11.10725,92.79,5.78,92.9698472624,136.38,108.67296,17.97003,110.1486913829,10.66296,3.11003,11.10725,98.01,14.86,99.1301150004,134.92,107.93296,10.88003,108.4799470278,10.66296,3.11003,11.10725,97.27,7.77,97.5798432054,136.38
2021-01-25 12:00:00,99.89712,24.73666,102.9142212342,10.61712,3.09666,11.0595,89.28,21.64,91.8651620583,134.04,104.82712,10.86666,105.3888484948,10.61712,3.09666,11.0595,94.21,7.77,94.529873585,135.51,110.06712,31.16666,114.3946309957,10.61712,3.09666,11.0595,99.45,28.07,103.3355089018,134.04,105.26712,9.12666,105.6620200254,10.61712,3.09666,11.0595,94.65,6.03,94.8418863161,135.51
2021-01-25 12:30:00,99.8104,25.2122,102.9454757481,10.1904,2.9722,10.615,89.62,22.24,92.338301912,134.32,104.7404,10.4222,105.2576536172,10.1904,2.9722,10.615,94.55,7.45,94.8430545691,135.78,110.0304,30.8122,114.2632075211,10.1904,2.9722,10.615,99.84,27.84,103.6488842198,134.32,105.1904,9.5422,105.6223169269,10.1904,2.9722,10.615,95.0,6.57,95.2269126875,135.78
2021-01-25 13:00:00,97.87672,26.76571,101.4704663918,11.19672,3.26571,11.66325,86.68,23.5,89.8090886269,134.32,102.68672,9.39571,103.1156720909,11.19672,3.26571,11.66325,91.49,6.13,91.6951307322,135.78,107.86672,29.70571,111.8823421732,11.19672,3.26571,11.66325,96.67,26.44,100.220569246,134.32,103.12672,11.15571,103.7283483121,11.19672,3.26571,11.66325,91.93,7.89,92.2679630208,135.78
2021-01-25 13:30:00,97.25288,27.57959,101.0878650129,12.75288,3.71959,13.28425,84.5,23.86,87.8040409093,134.32,101.94288,9.33959,102.3698135393,12.75288,3.71959,13.28425,89.19,5.62,89.3668870444,135.72,107.01288,29.64959,111.0443815466,12.75288,3.71959,13.28425,94.26,25.93,97.761508274,134.32,102.39288,11.96959,103.0901205716,12.75288,3.71959,13.28425,89.64,8.25,90.0188430274,135.72
2021-01-25 14:00:00,96.45576,28.82918,100.6719189082,14.94576,4.35918,15.5685,81.51,24.47,85.1038248259,134.45,101.01576,9.63918,101.4746153452,14.94576,4.35918,15.5685,86.07,5.28,86.2317998189,135.9,105.98576,29.97918,110.1441444483,14.94576,4.35918,15.5685,91.04,25.62,94.5762443746,134.45,101.46576,13.17918,102.3180885174,14.94576,4.35918,15.5685,86.52,8.82,86.9684011581,135.9
2021-01-25 14:30:00,95.45968,28.96824,99.7582549687,14.83968,4.32824,15.458,80.62,24.64,84.3013285779,134.32,100.00968,9.40824,100.4512372925,14.83968,4.32824,15.458,85.17,5.08,85.3213648508,135.74,104.92968,29.71824,109.0569187791,14.83968,4.32824,15.458,90.09,25.39,93.5994668788,134.32,100.44968,13.33824,101.3313715411,14.83968,4.32824,15.458,85.61,9.01,86.0828217474,135.74
2021-01-25 15:00:00,95.72736,28.49673,99.8788820185,14.45736,4.21673,15.05975,81.27,24.28,84.81940403,134.01,100.28736,9.46673,100.7331799988,14.45736,4.21673,15.05975,85.83,5.25,85.9904145821,135.47,105.18736,29.68673,109.296306625,14.45736,4.21673,15.05975,90.73,25.47,94.2372208843,134.01,100.74736,12.95673,101.5771007622,14.45736,4.21673,15.05975,86.29,8.74,86.7314919738,135.47
2021-01-25 15:30:00,96.66384,27.15487,100.4056020761,12.63384,3.68487,13.16025,84.03,23.47,87.2460990532,133.68,101.32384,9.62487,101.7799522247,12.63384,3.68487,13.16025,88.69,5.94,88.8886927567,135.11,106.30384,29.77487,110.3949694609,12.63384,3.68487,13.16025,93.67,26.09,97.2355747656,133.68,101.78384,11.65487,102.4489437713,12.63384,3.68487,13.16025,89.15,7.97,89.5055495486,135.11
2021-01-25 16:00:00,98.26672,26.93446,101.891184089,12.18672,3.55446,12.6945,86.08,23.38,89.1986031281,133.68,102.97672,9.55446,103.4190145372,12.18672,3.55446,12.6945,90.79,6.0,90.98804372,135.08,108.01672,29.67446,112.0186831553,12.18672,3.55446,12.6945,95.83,26.12,99.3259447476,133.68,103.46672,11.46446,104.099932712,12.18672,3.55446,12.6945,91.28,7.91,91.6220852197,135.08
2021-01-25 16:30:00,98.9456,28.17205,102.8780645257,13.5156,3.94205,14.07875,85.43,24.23,88.7996497741,134.53,103.6656,8.79205,104.0377660591,13.5156,3.94205,14.07875,90.15,4.85,90.2803688517,135.99,108.6556,29.11205,112.4880032117,13.5156,3.94205,14.07875,95.14,25.17,98.4131520682,134.53,104.1456,12.54205,104.8980887222,13.5156,3.94205,14.07875,90.63,8.6,91.037118254,135.99
2021-01-25 17:00:00,100.6252,28.3936,104.5544231298,13.3152,3.8836,13.87,87.31,24.51,90.6850384573,133.89,105.4052,8.6536,105.759826872,13.3152,3.8836,13.87,92.09,4.77,92.2134534653,135.3,110.3852,28.7536,114.0686718254,13.3152,3.8836,13.87,97.07,24.87,100.2052982631,133.89,105.8852,12.9136,106.6697550574,13.3152,3.8836,13.87,92.57,9.03,93.0093855479,135.3
2021-01-25 17:30:00,104.81664,26.84027,108.1985587453,12.44664,3.63027,12.96525,92.37,23.21,95.2413828123,133.36,109.82664,8.74027,110.1738770007,12.44664,3.63027,12.96525,97.38,5.11,97.5139810489,134.79,114.95664,28.70027,118.485166068,12.44664,3.63027,12.96525,102.51,25.07,105.531061778,133.36,110.28664,11.50027,110.8846209921,12.44664,3.63027,12.96525,97.84,7.87,98.1560110233,134.79
2021-01-25 18:00:00,105.71072,26.90021,109.0796847308,14.64072,4.27021,15.25075,91.07,22.63,93.8395534942,133.29,110.66072,8.71021,111.0029851363,14.64072,4.27021,15.25075,96.02,4.44,96.1225987997,134.76,115.78072,28.61021,119.2632350725,14.64072,4.27021,15.25075,101.14,24.34,104.0275694227,133.29,111.12072,11.58021,111.7224940509,14.64072,4.27021,15.25075,96.48,7.31,96.7565320792,134.76
2021-01-25 18:30:00,103.49712,28.82791,107.4369686992,14.90712,4.34791,15.52825,88.59,24.48,91.9100565771,133.96,108.40712,7.7679100000000005,108.685068397,14.90712,4.34791,15.52825,93.5,3.42,93.5625266867,135.45,113.44712,27.83791,116.8126631383,14.90712,4.34791,15.52825,98.54,23.49,101.3010942685,133.96,108.82712,13.40791,109.6499616875,14.90712,4.34791,15.52825,93.92,9.06,94.3559749036,135.45
2021-01-25 19:00:00,100.2892,30.8631,104.9307132266,16.6392,4.8531,17.3325,83.65,26.01,87.6004714599,134.78,104.9792,6.9731000000000005,105.2105344357,16.6392,4.8531,17.3325,88.34,2.12,88.3654344187,136.21,109.8092,27.2331,113.1357686156,16.6392,4.8531,17.3325,93.17,22.38,95.8202134208,134.78,105.3792,15.2731,106.4802487612,16.6392,4.8531,17.3325,88.74,10.42,89.3496726351,136.21
2021-01-25 19:30:00,96.62976,31.94118,101.772046739,15.08976,4.40118,15.7185,81.54,27.54,86.0652264274,134.96,101.13976,5.92118,101.312938095,15.08976,4.40118,15.7185,86.05,1.52,86.063423706,136.44,105.84976,26.21118,109.0467681733,15.08976,4.40118,15.7185,90.76,21.81,93.3437394794,134.96,101.63976,16.33118,102.9434225827,15.08976,4.40118,15.7185,86.55,11.93,87.3683432371,136.44
2021-01-25 20:00:00,93.17752,32.35511,98.6352035354,14.41752,4.20511,15.01825,78.76,28.15,83.6394649672,134.37,97.63752,4.56511,97.7441841802,14.41752,4.20511,15.01825,83.22,0.36,83.2207786553,135.8,102.22752,24.63511,105.1539561313,14.41752,4.20511,15.01825,87.81,20.43,90.155315983,134.37,98.03752,16.91511,99.4860607023,14.41752,4.20511,15.01825,83.62,12.71,84.5804262226,135.8
2021-01-25 20:30:00,91.55736,33.61798,97.5341927195,16.10736,4.69798,16.7785,75.45,28.92,80.8026540406,134.62,95.84736,5.07798,95.9817810829,16.10736,4.69798,16.7785,79.74,0.38,79.7409054375,135.98,100.30736,24.49798,103.255593041,16.10736,4.69798,16.7785,84.2,19.8,86.4967051396,134.62,96.29736,18.13798,97.9906519085,16.10736,4.69798,16.7785,80.19,13.44,81.3084847971,135.98
2021-01-25 21:00:00,89.15352,34.78936,95.7008343621,16.04352,4.67936,16.712,73.11,30.11,79.0675926028,135.11,93.26352,5.68936,93.4368930348,16.04352,4.67936,16.712,77.22,1.01,77.2266048716,136.44,97.62352,23.87936,100.5016193462,16.04352,4.67936,16.712,81.58,19.2,83.8089279254,135.11,93.80352,19.21936,95.7522018713,16.04352,4.67936,16.712,77.76,14.54,79.107706325,136.44
2021-01-25 21:30:00,86.93024,31.68632,92.5250749884,15.21024,4.43632,15.844,71.72,27.25,76.7223624506,134.88,90.16024,6.09632,90.3661108735,15.21024,4.43632,15.844,74.95,1.6600000000000001,74.9683806681,136.19,93.81024,16.45632,95.242698391,15.21024,4.43632,15.844,78.6,12.02,79.5137749072,134.88,91.53024,15.92632,92.9055030835,15.21024,4.43632,15.844,76.32,11.49,77.1800654314,136.19
2021-01-25 22:00:00,83.50424,26.93332,87.7403090045,14.75424,4.30332,15.369,68.75,22.63,72.3787220114,133.82,85.28424,7.02332,85.5729432484,14.75424,4.30332,15.369,70.53,2.7199999999999998,70.5824291166,135.16,87.83424,6.86332,88.101979988,14.75424,4.30332,15.369,73.08,2.56,73.1248247861,133.82,87.98424,11.08332,88.67957189,14.75424,4.30332,15.369,73.23,6.78,73.5431934308,135.16
2021-01-25 22:30:00,77.58552,31.54536,83.7533441195,15.27552,4.45536,15.912,62.31,27.09,67.9441255739,133.73,81.21552,33.09536,87.6998491584,15.27552,4.45536,15.912,65.94,28.64,71.8911204531,135.16,83.19552,31.63536,89.0072499879,15.27552,4.45536,15.912,67.92,27.18,73.1565362767,133.73,81.74552,16.04536,83.3053636785,15.27552,4.45536,15.912,66.47,11.59,67.4728760318,135.16
2021-01-25 23:00:00,72.99896,34.56053,80.7668149363,13.09896,3.82053,13.64475,59.9,30.74,67.3272426288,134.24,77.75896,44.08053,89.384277059,13.09896,3.82053,13.64475,64.66,40.26,76.1694374405,135.54,79.56896,42.07053,90.0063824957,13.09896,3.82053,13.64475,66.47,38.25,76.6897868037,134.24,77.04896,19.08053,79.3763747104,13.09896,3.82053,13.64475,63.95,15.26,65.7454949027,135.54
2021-01-25 23:30:00,69.46296,35.34628,77.938837057,13.39296,3.90628,13.951,56.07,31.44,64.2831120902,134.59,74.00296,43.76628,85.9763069328,13.39296,3.90628,13.951,60.61,39.86,72.542344186,135.83,75.70296,42.94628,87.0363206863,13.39296,3.90628,13.951,62.31,39.04,73.5299782402,134.59,73.36296,19.80628,75.9895560416,13.39296,3.90628,13.951,59.97,15.9,62.0420091551,135.83
2021-01-26 00:00:00,66.50328,36.27929,75.7553505283,13.88328,4.04929,14.46175,52.62,32.23,61.7060556186,134.9,70.85328,43.14929,82.9581130105,13.88328,4.04929,14.46175,56.97,39.1,69.0969673719,136.15,72.47328,44.20929,84.8930953392,13.88328,4.04929,14.46175,58.59,40.16,71.0324834143,134.9,70.26328,20.68929,73.2459912696,13.88328,4.04929,14.46175,56.38,16.64,58.7843006253,136.15
2021-01-26 00:30:00,68.13768,35.77349,76.9576898209,13.41768,3.91349,13.976750000000001,54.72,31.86,63.3193335404,134.71,72.60768,43.19349,84.4840385716,13.41768,3.91349,13.976750000000001,59.19,39.28,71.0378385088,135.95,74.25768,43.64349,86.1333690178,13.41768,3.91349,13.976750000000001,60.84,39.73,72.6634605562,134.71,71.98768,20.22349,74.7744315897,13.41768,3.91349,13.976750000000001,58.57,16.31,60.7985279427,135.95
2021-01-26 01:00:00,71.46816,35.24363,79.6857035444,14.13816,4.12363,14.72725,57.33,31.12,65.2317660347,134.04,76.01816,43.46363,87.5662479644,14.13816,4.12363,14.72725,61.88,39.34,73.3264617993,135.32,77.76816,43.02363,88.8758653863,14.13816,4.12363,14.72725,63.63,38.9,74.5787295413,134.04,75.40816,19.85363,77.9779277665,14.13816,4.12363,14.72725,61.27,15.73,63.2569822233,135.32
2021-01-26 01:30:00,72.30312,35.49966,80.5479175513,14.43312,4.20966,15.0345,57.87,31.29,65.7875444138,134.18,76.88312,43.48966,88.3309949443,14.43312,4.20966,15.0345,62.45,39.28,73.7761540066,135.47,78.67312,43.30966,89.8063831799,14.43312,4.20966,15.0345,64.24,39.1,75.2036408693,134.18,76.28312,20.06966,78.8790571029,14.43312,4.20966,15.0345,61.85,15.86,63.8510931778,135.47
2021-01-26 02:00:00,71.36552,35.65911,79.7785031877,14.22552,4.14911,14.81825,57.14,31.51,65.2522773549,134.37,75.91552,43.43911,87.4649784454,14.22552,4.14911,14.81825,61.69,39.29,73.1393204781,135.6,77.67552,43.50911,89.0310567177,14.22552,4.14911,14.81825,63.45,39.36,74.6666732887,134.37,75.30552,20.19911,77.9674636452,14.22552,4.14911,14.81825,61.08,16.05,63.1535343429,135.6
2021-01-26 02:30:00,70.6968,35.5224,79.1193935265,13.5168,3.9424,14.08,57.18,31.58,65.3211206273,134.56,75.2468,43.3624,86.8468689361,13.5168,3.9424,14.08,61.73,39.42,73.2429471007,135.76,76.9968,43.3724,88.3723502686,13.5168,3.9424,14.08,63.48,39.43,74.7290793467,134.56,74.6468,20.0024,77.280274042,13.5168,3.9424,14.08,61.13,16.06,63.2044341799,135.76
2021-01-26 03:00:00,69.30248,34.88864,77.5889872031,11.89248,3.46864,12.388,57.41,31.42,65.4455842666,134.56,73.85248,43.05864,85.4882172045,11.89248,3.46864,12.388,61.96,39.59,73.5282918338,135.76,75.60248,42.72864,86.8416470272,11.89248,3.46864,12.388,63.71,39.26,74.8352303397,134.56,73.26248,19.36864,75.7795169634,11.89248,3.46864,12.388,61.37,15.9,63.3962688177,135.76
2021-01-26 03:30:00,68.79144,35.34417,77.3399804129,12.39144,3.61417,12.90775,56.4,31.73,64.7128495741,134.95,73.30144,43.09417,85.0306332686,12.39144,3.61417,12.90775,60.91,39.48,72.5858009531,136.16,75.01144,43.42417,86.6739561291,12.39144,3.61417,12.90775,62.62,39.81,74.2031030348,134.95,72.72144,19.73417,75.3514784278,12.39144,3.61417,12.90775,60.33,16.12,62.4464834879,136.16
2021-01-26 04:00:00,67.95176,35.13968,76.4999267817,11.86176,3.45968,12.356,56.09,31.68,64.4182466387,135.12,72.50176,42.72968,84.1565847453,11.86176,3.45968,12.356,60.64,39.27,72.2450171292,136.29,74.24176,43.73968,86.1684311938,11.86176,3.45968,12.356,62.38,40.28,74.2545810035,135.12,71.86176,19.48968,74.4577744551,11.86176,3.45968,12.356,60.0,16.03,62.1044354294,136.29
2021-01-26 04:30:00,67.64712,35.17791,76.2470864772,11.78712,3.43791,12.27825,55.86,31.74,64.2477019044,135.3,72.22712,42.66791,83.8886607788,11.78712,3.43791,12.27825,60.44,39.23,72.0554404608,136.5,74.01712,44.02791,86.1219537172,11.78712,3.43791,12.27825,62.23,40.59,74.2975167822,135.3,71.56712,19.47791,74.1703555544,11.78712,3.43791,12.27825,59.78,16.04,61.8945070261,136.5
2021-01-26 05:00:00,67.60192,35.00056,76.1252835003,11.76192,3.43056,12.252,55.84,31.57,64.1464769103,135.21,72.15192,42.79056,83.8864207414,11.76192,3.43056,12.252,60.39,39.36,72.0844067743,136.42,73.89192,43.79056,85.8931253733,11.76192,3.43056,12.252,62.13,40.36,74.0882345585,135.21,71.49192,19.30056,74.0513756901,11.76192,3.43056,12.252,59.73,15.87,61.8023446157,136.42
2021-01-26 05:30:00,68.26992,34.75706,76.6083232857,11.74992,3.42706,12.2395,56.52,31.33,64.622591251,134.9,72.84992,42.99706,84.5923046893,11.74992,3.42706,12.2395,61.1,39.57,72.7941955104,136.17,74.60992,43.22706,86.2277152582,11.74992,3.42706,12.2395,62.86,39.8,74.4004005366,134.9,72.20992,19.13706,74.7027416622,11.74992,3.42706,12.2395,60.46,15.71,62.4677172626,136.17
2021-01-26 06:00:00,70.20816,33.50863,77.7946914324,10.89816,3.17863,11.35225,59.31,30.33,66.6152009679,134.9,74.93816,43.55863,86.6780368471,10.89816,3.17863,11.35225,64.04,40.38,75.7077671048,136.17,76.76816,42.08863,87.5488615863,10.89816,3.17863,11.35225,65.87,38.91,76.50388879,134.9,74.26816,17.86863,76.3874827957,10.89816,3.17863,11.35225,63.37,14.69,65.0503881618,136.17
2021-01-26 06:30:00,75.82504,30.71272,81.8089717623,10.05504,2.93272,10.474,65.77,27.78,71.3962274914,134.21,80.86504,45.80272,92.9356974128,10.05504,2.93272,10.474,70.81,42.87,82.7761620275,135.5,82.88504,38.59272,91.4293601246,10.05504,2.93272,10.474,72.83,35.66,81.091580944,134.21,80.17504,15.12272,81.5888086639,10.05504,2.93272,10.474,70.12,12.19,71.1716973241,135.5
2021-01-26 07:00:00,81.56432,25.89376,85.5758441618,8.82432,2.57376,9.192,72.74,23.32,76.3867135044,133.65,85.59432,28.01376,90.0619695854,8.82432,2.57376,9.192,76.77,25.44,80.8753763515,135.01,88.02432,21.67376,90.653366093,8.82432,2.57376,9.192,79.2,19.1,81.4705468252,133.65,86.22432,10.22376,86.8283284879,8.82432,2.57376,9.192,77.4,7.65,77.7771335291,135.01
2021-01-26 07:30:00,88.54048,19.22764,90.6041872024,8.70048,2.53764,9.063,79.84,16.69,81.5658120783,132.01,90.74048,5.23764,90.8915154643,8.70048,2.53764,9.063,82.04,2.7,82.0844175225,133.36,93.52048,5.48764,93.6813448462,8.70048,2.53764,9.063,84.82,2.95,84.8712843075,132.01,93.50048,3.63764,93.5712145107,8.70048,2.53764,9.063,84.8,1.1,84.8071341339,133.36
2021-01-26 08:00:00,92.80544,17.16117,94.378787073,8.81544,2.57117,9.18275,83.99,14.59,85.2478046638,131.76,95.15544,6.96117,95.4097251299,8.81544,2.57117,9.18275,86.34,4.39,86.451533821,133.15,98.02544,7.26117,98.2940052951,8.81544,2.57117,9.18275,89.21,4.69,89.3331976367,131.76,97.93544,3.60117,98.0016266873,8.81544,2.57117,9.18275,89.12,1.03,89.1259518883,133.15
2021-01-26 08:30:00,95.78016,23.43588,98.6056769208,7.9401600000000006,2.31588,8.271,87.84,21.12,90.3433450786,132.98,100.84016,17.73588,102.3879841983,7.9401600000000006,2.31588,8.271,92.9,15.42,94.1710486296,134.37,104.31016,17.76588,105.8122675846,7.9401600000000006,2.31588,8.271,96.37,15.45,97.6006116784,132.98,101.07016,9.51588,101.5171375414,7.9401600000000006,2.31588,8.271,93.13,7.2,93.4079059823,134.37
2021-01-26 09:00:00,97.17672,26.86821,100.822693966,8.49672,2.47821,8.85075,88.68,24.39,91.9729009002,133.6,103.61672,22.33821,105.9972654815,8.49672,2.47821,8.85075,95.12,19.86,97.1711582724,134.99,107.44672,23.00821,109.8825526012,8.49672,2.47821,8.85075,98.95,20.53,101.057327295,133.6,102.50672,11.57821,103.1585313581,8.49672,2.47821,8.85075,94.01,9.1,94.4494049743,134.99
2021-01-26 09:30:00,99.21784,27.02187,102.83171316560001,9.77784,2.85187,10.18525,89.44,24.17,92.6482730546,133.82,105.68784,23.15187,108.193939795,9.77784,2.85187,10.18525,95.91,20.3,98.0347800528,135.22,109.54784,23.86187,112.1165379797,9.77784,2.85187,10.18525,99.77,21.01,101.9581924124,133.82,104.55784,11.68187,105.208402669,9.77784,2.85187,10.18525,94.78,8.83,95.1904265144,135.22
2021-01-26 10:00:00,100.82752,26.74886,104.3153406774,10.00752,2.91886,10.4245,90.82,23.83,93.8943091992,133.99,107.33752,24.11886,110.0139200622,10.00752,2.91886,10.4245,97.33,21.2,99.6120921375,135.41,111.31752,24.84886,114.0572492315,10.00752,2.91886,10.4245,101.31,21.93,103.6563601522,133.99,106.25752,11.35886,106.8629227424,10.00752,2.91886,10.4245,96.25,8.44,96.6193360565,135.41
2021-01-26 10:30:00,101.2452,26.0686,104.5474171321,9.5952,2.7986,9.995,91.65,23.27,94.5580001904,133.8,107.8352,24.2286,110.5235514133,9.5952,2.7986,9.995,98.24,21.43,100.5501989058,135.19,111.8252,24.9686,114.5788215204,9.5952,2.7986,9.995,102.23,22.17,104.6063181648,133.8,106.6952,10.6886,107.2292491487,9.5952,2.7986,9.995,97.1,7.89,97.4200292548,135.19
2021-01-26 11:00:00,101.63576,26.05168,104.921483699,11.28576,3.29168,11.756,90.35,22.76,93.1726360044,133.54,108.14576,24.50168,110.8865985086,11.28576,3.29168,11.756,96.86,21.21,99.1550487872,134.91,112.07576,25.24168,114.8830639772,11.28576,3.29168,11.756,100.79,21.95,103.1524434999,133.54,107.01576,10.73168,107.5525073813,11.28576,3.29168,11.756,95.73,7.44,96.0186778705,134.91
2021-01-26 11:30:00,102.39952,26.22986,105.7055686889,12.23952,3.5698600000000003,12.7495,90.16,22.66,92.96397797,133.69,108.91952,25.02986,111.7584705007,12.23952,3.5698600000000003,12.7495,96.68,21.46,99.0330954782,135.08,112.94952,25.78986,115.8564238489,12.23952,3.5698600000000003,12.7495,100.71,22.22,103.132111876,133.69,107.78952,10.84986,108.3342055117,12.23952,3.5698600000000003,12.7495,95.55,7.28,95.8269320181,135.08
2021-01-26 12:00:00,103.15864,26.04377,106.3954085591,12.21864,3.56377,12.72775,90.94,22.48,93.677286468,133.91,109.68864,25.30377,112.5694386646,12.21864,3.56377,12.72775,97.47,21.74,99.8650514444,135.3,113.76864,26.08377,116.7204630939,12.21864,3.56377,12.72775,101.55,22.52,104.0170798475,133.91,108.58864,10.63377,109.1080647865,12.21864,3.56377,12.72775,96.37,7.07,96.6289904739,135.3
2021-01-26 12:30:00,104.22016,25.94463,107.4009570547,12.53016,3.65463,13.05225,91.69,22.29,94.3604800751,133.23,110.72016,25.13463,113.5372337855,12.53016,3.65463,13.05225,98.19,21.48,100.5120216691,134.7,114.80016,25.91463,117.6887623525,12.53016,3.65463,13.05225,102.27,22.26,104.6645140437,133.23,109.67016,10.70463,110.1913476543,12.53016,3.65463,13.05225,97.14,7.05,97.3954932222,134.7
2021-01-26 13:00:00,103.39736,25.92423,106.5977474249,11.39736,3.32423,11.87225,92.0,22.6,94.7352099275,133.37,109.92736,24.57423,112.6406554343,11.39736,3.32423,11.87225,98.53,21.25,100.7954532705,134.79,114.04736,25.33423,116.8273235706,11.39736,3.32423,11.87225,102.65,22.01,104.9831538867,133.37,108.85736,10.65423,109.3774997111,11.39736,3.32423,11.87225,97.46,7.33,97.7352572003,134.79
2021-01-26 13:30:00,102.99344,27.03892,106.4835756246,12.13344,3.53892,12.639,90.86,23.5,93.8498247201,133.9,109.52344,24.30892,112.1887137862,12.13344,3.53892,12.639,97.39,20.77,99.580143603,135.33,113.63344,25.06892,116.3658430821,12.13344,3.53892,12.639,101.5,21.53,103.7583293042,133.9,108.41344,11.66892,109.039615125,12.13344,3.53892,12.639,96.28,8.13,96.6226438264,135.33
2021-01-26 14:00:00,100.88232,28.02651,104.7030455687,13.94232,4.06651,14.52325,86.94,23.96,90.1811798548,134.37,107.36232,23.48651,109.9012461611,13.94232,4.06651,14.52325,93.42,19.42,95.417151498,135.81,111.31232,24.20651,113.9139487076,13.94232,4.06651,14.52325,97.37,20.14,99.4310640595,134.37,106.12232,12.58651,106.8661173439,13.94232,4.06651,14.52325,92.18,8.52,92.5729053233,135.81
2021-01-26 14:30:00,100.41296,27.65753,104.1522995505,13.60296,3.96753,14.16975,86.81,23.69,89.9843997591,134.13,106.94296,22.81753,109.350063415,13.60296,3.96753,14.16975,93.34,18.85,95.2243566531,135.62,110.91296,23.52753,113.3809038765,13.60296,3.96753,14.16975,97.31,19.56,99.2563836738,134.13,105.66296,12.26753,106.3727098849,13.60296,3.96753,14.16975,92.06,8.3,92.4334008895,135.62
2021-01-26 15:00:00,100.19984,27.58537,103.9276699155,12.90984,3.76537,13.44775,87.29,23.82,90.4816915182,134.34,106.72984,22.82537,109.1432831743,12.90984,3.76537,13.44775,93.82,19.06,95.7364925198,135.75,110.69984,23.53537,113.1740615913,12.90984,3.76537,13.44775,97.79,19.77,99.7684168462,134.34,105.46984,12.15537,106.1679809051,12.90984,3.76537,13.44775,92.56,8.39,92.9394733146,135.75
2021-01-26 15:30:00,99.14608,28.77719,103.2379380057,14.35608,4.18719,14.95425,84.79,24.59,88.2837029128,134.86,105.60608,21.93719,107.8604859903,14.35608,4.18719,14.95425,91.25,17.75,92.9603410063,136.24,109.52608,22.61719,111.8369325566,14.35608,4.18719,14.95425,95.17,18.43,96.9380926159,134.86,104.29608,13.24719,105.1340113677,14.35608,4.18719,14.95425,89.94,9.06,90.3951724375,136.24
2021-01-26 16:00:00,99.804,29.057,103.9478122184,15.384,4.487,16.025,84.42,24.57,87.9228144454,135.03,106.194,21.607,108.3698670526,15.384,4.487,16.025,90.81,17.12,92.4096883449,136.46,110.154,22.277,112.3840221962,15.384,4.487,16.025,94.77,17.79,96.4252923252,135.03,104.954,13.507,105.8195689133,15.384,4.487,16.025,89.57,9.02,90.0230264988,136.46
2021-01-26 16:30:00,100.5376,32.1743,105.5603836401,17.6376,5.1443,18.3725,82.9,27.03,87.1953605417,135.77,106.5976,22.8143,109.0116535525,17.6376,5.1443,18.3725,88.96,17.67,90.6979079141,137.16,110.4576,23.4843,112.9264970866,17.6376,5.1443,18.3725,92.82,18.34,94.6145231981,135.77,105.6476,16.4843,106.9258973881,17.6376,5.1443,18.3725,88.01,11.34,88.737566453,137.16
2021-01-26 17:00:00,103.7592,22.21185,106.1100271655,17.8692,5.21185,18.61375,85.89,17.0,87.5562225087,133.56,107.7492,22.46185,110.0655477707,17.8692,5.21185,18.61375,89.88,17.25,91.5203633078,134.92,109.6992,7.82185,109.9777060047,17.8692,5.21185,18.61375,91.83,2.61,91.8670833324,133.56,108.9992,6.38185,109.1858672634,17.8692,5.21185,18.61375,91.13,1.17,91.1375103895,134.92
2021-01-26 17:30:00,105.83768,21.17599,107.9353374028,17.43768,5.08599,18.16425,88.4,16.09,89.8523683606,133.08,109.81768,22.10599,112.0205232735,17.43768,5.08599,18.16425,92.38,17.02,93.9347901472,134.46,111.71768,7.36599,111.9602511308,17.43768,5.08599,18.16425,94.28,2.2800000000000002,94.307564914,133.08,111.18768,5.45599,111.3214624889,17.43768,5.08599,18.16425,93.75,0.37,93.7507301305,134.46
2021-01-26 18:00:00,105.49776,22.22143,107.8126584231,17.86776,5.21143,18.61225,87.63,17.01,89.2656540894,132.87,109.31776,22.18143,111.5454548077,17.86776,5.21143,18.61225,91.45,16.97,93.0112004008,134.27,111.19776,7.47143,111.4484817988,17.86776,5.21143,18.61225,93.33,2.26,93.35735911,132.87,110.79776,6.59143,110.9936510367,17.86776,5.21143,18.61225,92.93,1.38,92.9402458572,134.27
2021-01-26 18:30:00,102.98672,23.47071,105.62735784,17.31672,5.05071,18.03825,85.67,18.42,87.6278796959,132.43,106.67672,21.65071,108.8516230171,17.31672,5.05071,18.03825,89.36,16.6,90.8887759847,133.83,108.52672,7.5507100000000005,108.7890719487,17.31672,5.05071,18.03825,91.21,2.5,91.2442551616,132.43,108.18672,7.97071,108.4799456225,17.31672,5.05071,18.03825,90.87,2.92,90.9169032689,133.83
2021-01-26 19:00:00,99.2572,23.71085,102.0499689346,14.6772,4.28085,15.28875,84.58,19.43,86.7830703536,132.31,102.9772,19.64085,104.8335190126,14.6772,4.28085,15.28875,88.3,15.36,89.6259984603,133.72,104.8272,8.00085,105.1320857805,14.6772,4.28085,15.28875,90.15,3.7199999999999998,90.226719435,132.31,104.4072,8.30085,104.7366579692,14.6772,4.28085,15.28875,89.73,4.02,89.82000501,133.72
2021-01-26 19:30:00,95.69488,24.36684,98.7484326448,12.67488,3.69684,13.203,83.02,20.67,85.5544814723,132.46,99.39488,18.53684,101.1086376498,12.67488,3.69684,13.203,86.72,14.84,87.9805887682,133.88,101.22488,8.00684,101.5410548389,12.67488,3.69684,13.203,88.55,4.31,88.6548284077,132.46,100.76488,8.91684,101.1586431157,12.67488,3.69684,13.203,88.09,5.22,88.2445267425,133.88
2021-01-26 20:00:00,93.24064,25.05852,96.5491914632,12.44064,3.62852,12.959,80.8,21.43,83.5935697288,133.14,96.91064,17.53852,98.4848812204,12.44064,3.62852,12.959,84.47,13.91,85.6076456866,134.51,98.73064,9.04852,99.144414815,12.44064,3.62852,12.959,86.29,5.42,86.4600514689,133.14,98.23064,9.47852,98.6868835064,12.44064,3.62852,12.959,85.79,5.85,85.9892237434,134.51
2021-01-26 20:30:00,91.38872,27.80171,95.5239929136,13.06872,3.81171,13.61325,78.32,23.99,81.9117970747,133.71,96.21872,31.77171,101.3285923852,13.06872,3.81171,13.61325,83.15,27.96,87.7250483043,135.1,98.33872,19.55171,100.26351886489999,13.06872,3.81171,13.61325,85.27,15.74,86.7105558741,133.71,96.26872,12.63171,97.093905823,13.06872,3.81171,13.61325,83.2,8.82,83.6661962802,135.1
2021-01-26 21:00:00,86.4696,35.61405,93.5165882695,11.499600000000001,3.35405,11.97875,74.97,32.26,81.6162269405,135.07,93.7396,53.99405,108.1779554418,11.499600000000001,3.35405,11.97875,82.24,50.64,96.5806771565,136.47,96.6296,30.10405,101.2103424684,11.499600000000001,3.35405,11.97875,85.13,26.75,89.2338467175,135.07,91.1696,20.27405,93.3966437703,11.499600000000001,3.35405,11.97875,79.67,16.92,81.4468863739,136.47
2021-01-26 21:30:00,82.63416,36.35413,90.2775008901,9.61416,2.80413,10.01475,73.02,33.55,80.3587139021,135.2,89.78416,52.56413,104.0393346267,9.61416,2.80413,10.01475,80.17,49.76,94.357228128,136.6,92.59416,30.57413,97.5113116072,9.61416,2.80413,10.01475,82.98,27.77,87.5034473607,135.2,87.26416,21.02413,89.7610587213,9.61416,2.80413,10.01475,77.65,18.22,79.7589549831,136.6
2021-01-26 22:00:00,79.75592,28.40756,84.6640197498,8.66592,2.5275600000000003,9.027,71.09,25.88,75.6542298884,134.04,84.56592,42.98756,94.8647729149,8.66592,2.5275600000000003,9.027,75.9,40.46,86.0105900456,135.41,86.72592,41.27756,96.0480200702,8.66592,2.5275600000000003,9.027,78.06,38.75,87.1488731998,134.04,84.32592,12.79756,85.2914903481,8.66592,2.5275600000000003,9.027,75.66,10.27,76.3538374936,135.41
