Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-26 22:30:00,75.15968,25.22574,79.2799814345,8.89968,2.59574,9.2705,66.26,22.63,70.0178870004,132.02,78.45968,37.43574,86.9330547896,8.89968,2.59574,9.2705,69.56,34.84,77.7972955828,133.33,80.18968,45.72574,92.3104981952,8.89968,2.59574,9.2705,71.29,43.13,83.3214318168,132.02,79.48968,9.80574,80.0922078822,8.89968,2.59574,9.2705,70.59,7.21,70.9572561476,133.33
2021-01-26 23:00:00,71.28192,27.01681,76.2300474974,10.41192,3.03681,10.84575,60.87,23.98,65.4232168271,132.41,74.34192,37.35681,83.2000740544,10.41192,3.03681,10.84575,63.93,34.32,72.559680953,133.73,75.93192,47.15681,89.383562271,10.41192,3.03681,10.84575,65.52,44.12,78.9901563488,132.41,75.39192,11.51681,76.266496667,10.41192,3.03681,10.84575,64.98,8.48,65.5309911416,133.73
2021-01-26 23:30:00,67.84232,28.36026,73.5315220178,11.21232,3.27026,11.6795,56.63,25.09,61.9392040633,133.42,70.72232,37.32026,79.9652946762,11.21232,3.27026,11.6795,59.51,34.05,68.5626910207,134.69,72.23232,48.91026,87.2337181705,11.21232,3.27026,11.6795,61.02,45.64,76.2000656168,133.42,71.79232,12.62026,72.8931284378,11.21232,3.27026,11.6795,60.58,9.35,61.297299288,134.69
2021-01-27 00:00:00,65.09288,29.26834,71.3702932112,12.78288,3.72834,13.3155,52.31,25.54,58.2119206005,134.11,67.88288,36.62834,77.1344325723,12.78288,3.72834,13.3155,55.1,32.9,64.1749172185,135.44,69.30288,51.25834,86.1992261906,12.78288,3.72834,13.3155,56.52,47.53,73.8485700606,134.11,68.86288,13.41834,70.1580222801,12.78288,3.72834,13.3155,56.08,9.69,56.9110050869,135.44
2021-01-27 00:30:00,65.97424,28.70582,71.9487626402,11.81424,3.44582,12.3065,54.16,25.26,59.7609671943,133.92,68.93424,35.96582,77.7526183009,11.81424,3.44582,12.3065,57.12,32.52,65.7285691309,135.27,70.42424,51.16582,87.0489213939,11.81424,3.44582,12.3065,58.61,47.72,75.5799609685,133.92,69.82424,12.90582,71.0069340378,11.81424,3.44582,12.3065,58.01,9.46,58.7762851837,135.27
2021-01-27 01:00:00,68.79952,28.18111,74.3474876042,12.44952,3.63111,12.96825,56.35,24.55,61.4656408085,133.28,71.83952,36.40111,80.5354421548,12.44952,3.63111,12.96825,59.39,32.77,67.831003236,134.61,73.37952,50.42111,89.0328157988,12.44952,3.63111,12.96825,60.93,46.79,76.8229718248,133.28,72.74952,12.50111,73.815787007,12.44952,3.63111,12.96825,60.3,8.87,60.9488876026,134.61
2021-01-27 01:30:00,69.76664,26.98402,74.8032177934,9.47664,2.76402,9.8715,60.29,24.22,64.9730136287,133.28,73.04664,35.79402,81.3450888687,9.47664,2.76402,9.8715,63.57,33.03,71.6388567748,134.61,74.67664,49.18402,89.4185013577,9.47664,2.76402,9.8715,65.2,46.42,80.0365941304,133.28,73.87664,11.33402,74.7410057937,9.47664,2.76402,9.8715,64.4,8.57,64.9677219856,134.61
2021-01-27 02:00:00,68.45528,27.47404,73.762783528,10.02528,2.92404,10.443,58.43,24.55,63.3779725141,133.47,71.64528,35.83404,80.1069570574,10.02528,2.92404,10.443,61.62,32.91,69.85765885,134.8,73.19528,49.75404,88.5043135141,10.02528,2.92404,10.443,63.17,46.83,78.6352198445,133.47,72.47528,11.75404,73.4222287009,10.02528,2.92404,10.443,62.45,8.83,63.0711613973,134.8
2021-01-27 02:30:00,67.444,27.96575,73.0121654867,10.614,3.09575,11.05625,56.83,24.87,62.0335860643,133.63,70.524,35.82575,79.1019528145,10.614,3.09575,11.05625,59.91,32.73,68.2675691672,134.92,72.054,50.31575,87.8831816337,10.614,3.09575,11.05625,61.44,47.22,77.4893670125,133.63,71.394,12.21575,72.4315386007,10.614,3.09575,11.05625,60.78,9.12,61.4604165297,134.92
2021-01-27 03:00:00,66.5976,28.41805,72.4073607554,11.3076,3.29805,11.77875,55.29,25.12,60.7288934528,133.98,69.5976,36.04805,78.3791288199,11.3076,3.29805,11.77875,58.29,32.75,66.8602019141,135.24,71.0776,50.86805,87.4047123018,11.3076,3.29805,11.77875,59.77,47.57,76.3895136783,133.98,70.5076,12.58805,71.6224871152,11.3076,3.29805,11.77875,59.2,9.29,59.9244866478,135.24
2021-01-27 03:30:00,65.41784,28.51062,71.3606981682,10.52784,3.07062,10.9665,54.89,25.44,60.4988074263,134.27,68.44784,35.64062,77.170982854,10.52784,3.07062,10.9665,57.92,32.57,66.4494642567,135.57,69.91784,51.14062,86.6248657387,10.52784,3.07062,10.9665,59.39,48.07,76.4061319529,134.27,69.31784,12.64062,70.460969453,10.52784,3.07062,10.9665,58.79,9.57,59.5638229129,135.57
2021-01-27 04:00:00,63.83488,28.89934,70.0718471075,10.69488,3.1193400000000002,11.1405,53.14,25.78,59.063254228,134.6,66.77488,35.40934,75.5824447756,10.69488,3.1193400000000002,11.1405,56.08,32.29,64.7117493196,135.9,68.26488,51.91934,85.7654458827,10.69488,3.1193400000000002,11.1405,57.57,48.8,75.4701590034,134.6,67.64488,12.94934,68.8731819844,10.69488,3.1193400000000002,11.1405,56.95,9.83,57.7921396039,135.9
2021-01-27 04:30:00,63.476,29.641750000000002,70.0559484916,10.086,2.94175,10.50625,53.39,26.7,59.6940708949,134.6,66.256,36.22175,75.5107456529,10.086,2.94175,10.50625,56.17,33.28,65.2887991925,135.82,67.716,50.64175,84.5579298414,10.086,2.94175,10.50625,57.63,47.7,74.8098048387,134.6,67.316,13.69175,68.6943074356,10.086,2.94175,10.50625,57.23,10.75,58.2308801239,135.82
2021-01-27 05:00:00,63.27288,29.73084,69.9098003902,10.80288,3.15084,11.253,52.47,26.58,58.8183415271,134.42,66.02288,36.21084,75.3010333063,10.80288,3.15084,11.253,55.22,33.06,64.3600186451,135.71,67.44288,50.90084,84.4951926171,10.80288,3.15084,11.253,56.64,47.75,74.0820632812,134.42,67.06288,13.81084,68.4702064799,10.80288,3.15084,11.253,56.26,10.66,57.2610094218,135.71
2021-01-27 05:30:00,64.15688,29.59034,70.6519176856,10.76688,3.14034,11.2155,53.39,26.45,59.5826702993,134.15,67.02688,36.09034,76.1256545709,10.76688,3.14034,11.2155,56.26,32.95,65.19885045,135.5,68.44688,50.66034,85.1554192677,10.76688,3.14034,11.2155,57.68,47.52,74.7337460589,134.15,67.97688,13.74034,69.3516629783,10.76688,3.14034,11.2155,57.21,10.6,58.1837099195,135.5
2021-01-27 06:00:00,66.1992,28.33685,72.0091046227,9.8292,2.8668500000000003,10.23875,56.37,25.47,61.8570755856,133.67,69.2392,36.23685,78.1484236217,9.8292,2.8668500000000003,10.23875,59.41,33.37,68.1403331368,135.06,70.7492,48.60685,85.8374927847,9.8292,2.8668500000000003,10.23875,60.92,45.74,76.1800105014,133.67,70.1492,12.61685,71.2747863172,9.8292,2.8668500000000003,10.23875,60.32,9.75,61.1029041863,135.06
2021-01-27 06:30:00,72.24208,23.85644,76.0792208964,8.66208,2.52644,9.023,63.58,21.33,67.0625476701,133.67,73.87208,13.61644,75.1165204319,8.66208,2.52644,9.023,65.21,11.09,66.1462939249,135.02,76.14208,10.78644,76.9022992803,8.66208,2.52644,9.023,67.48,8.26,67.9836598015,133.67,76.54208,8.22644,76.98288333,8.66208,2.52644,9.023,67.88,5.7,68.1188989929,135.02
2021-01-27 07:00:00,77.91608,17.57594,79.8738329458,8.38608,2.4459400000000002,8.7355,69.53,15.13,71.1571345685,132.52,78.00608,9.92594,78.6350608943,8.38608,2.4459400000000002,8.7355,69.62,7.48,70.0206740899,133.88,80.45608,9.83594,81.0550832746,8.38608,2.4459400000000002,8.7355,72.07,7.39,72.4478916187,132.52,82.48608,3.36594,82.5547269746,8.38608,2.4459400000000002,8.7355,74.1,0.92,74.105710981,133.88
2021-01-27 07:30:00,82.01304,17.10797,83.7784063322,7.67304,2.23797,7.99275,74.34,14.87,75.8126143857,131.51,82.85304,10.01797,83.4564914202,7.67304,2.23797,7.99275,75.18,7.78,75.5814845051,132.9,85.21304,7.78797,85.5681872121,7.67304,2.23797,7.99275,77.54,5.55,77.7383695481,131.51,86.74304,5.63797,86.9260702791,7.67304,2.23797,7.99275,79.07,3.4,79.143066026,132.9
2021-01-27 08:00:00,85.6116,23.0538,88.6612866419,7.2816,2.1238,7.585,78.33,20.93,81.0780722514,132.74,89.2016,18.8238,91.1661170008,7.2816,2.1238,7.585,81.92,16.7,83.6048826325,134.11,90.9516,4.6538,91.0705846967,7.2816,2.1238,7.585,83.67,2.5300000000000002,83.708242127,132.74,90.5116,7.4738,90.8196422642,7.2816,2.1238,7.585,83.23,5.35,83.4017709644,134.11
2021-01-27 08:30:00,89.54312,20.79341,91.9257104338,7.62312,2.22341,7.94075,81.92,18.57,83.99840058,131.9,93.27312,20.29341,95.4552115076,7.62312,2.22341,7.94075,85.65,18.07,87.5354065507,133.27,95.07312,3.11341,95.1240845862,7.62312,2.22341,7.94075,87.45,0.89,87.4545287564,131.9,94.59312,5.32341,94.7427941606,7.62312,2.22341,7.94075,86.97,3.1,87.0252313987,133.27
2021-01-27 09:00:00,92.0288,19.4484,94.0613645021,8.4288,2.4584,8.78,83.6,16.99,85.3089684617,131.57,95.9488,20.8184,98.1813526083,8.4288,2.4584,8.78,87.52,18.36,89.4250524182,132.93,97.7388,2.9484,97.7832607761,8.4288,2.4584,8.78,89.31,0.49,89.3113441843,131.57,97.1288,4.0784,97.2143874949,8.4288,2.4584,8.78,88.7,1.62,88.7147924531,132.93
2021-01-27 09:30:00,93.02112,19.27866,94.9978710154,8.84112,2.57866,9.2095,84.18,16.7,85.8205243517,131.49,96.94112,21.23866,99.2404223361,8.84112,2.57866,9.2095,88.1,18.66,90.0544590789,132.86,98.72112,2.79866,98.7607818511,8.84112,2.57866,9.2095,89.88,0.22,89.8802692475,131.49,98.15112,3.8886600000000002,98.2281224184,8.84112,2.57866,9.2095,89.31,1.31,89.31960703,132.86
2021-01-27 10:00:00,93.20376,19.11818,95.144341317,8.87376,2.58818,9.2435,84.33,16.53,85.934799703,131.49,97.16376,21.18818,99.4471479181,8.87376,2.58818,9.2435,88.29,18.6,90.2279563107,132.82,98.94376,2.72818,98.9813649585,8.87376,2.58818,9.2435,90.07,0.14,90.0701088042,131.49,98.34376,3.73818,98.414781007,8.87376,2.58818,9.2435,89.47,1.15,89.4773904403,132.82
2021-01-27 10:30:00,93.10184,18.47512,94.9172411651,8.21184,2.39512,8.554,84.89,16.08,86.3995283552,131.43,97.17184,20.45512,99.3014522714,8.21184,2.39512,8.554,88.96,18.06,90.7746947117,132.82,99.00184,3.13512,99.0514679386,8.21184,2.39512,8.554,90.79,0.74,90.7930157005,131.43,98.27184,3.12512,98.3215180517,8.21184,2.39512,8.554,90.06,0.73,90.0629585346,132.82
2021-01-27 11:00:00,92.67464,22.87177,95.4552605259,7.99464,2.33177,8.32775,84.68,20.54,87.1354921946,131.99,98.19464,26.32177,101.6613146711,7.99464,2.33177,8.32775,90.2,23.99,93.3357386,133.37,100.43464,8.481770000000001,100.7921491698,7.99464,2.33177,8.32775,92.44,6.15,92.6443527691,131.99,97.81464,7.74177,98.1205320056,7.99464,2.33177,8.32775,89.82,5.41,89.982778908,133.37
2021-01-27 11:30:00,91.7084,30.38995,96.6125234717,7.7484,2.25995,8.07125,83.96,28.13,88.5470411702,133.36,99.4084,34.75995,105.3104178824,7.7484,2.25995,8.07125,91.66,32.5,97.2512498634,134.75,102.2184,16.52995,103.5463207727,7.7484,2.25995,8.07125,94.47,14.27,95.5416861899,133.36,96.7784,15.34995,97.9881608745,7.7484,2.25995,8.07125,89.03,13.09,89.9871601952,134.75
2021-01-27 12:00:00,91.68136,29.76623,96.3924282289,7.70136,2.24623,8.02225,83.98,27.52,88.3741523297,134.76,99.79136,33.46623,105.2535228915,7.70136,2.24623,8.02225,92.09,31.22,97.2381432361,136.18,102.64136,14.83623,103.7080638295,7.70136,2.24623,8.02225,94.94,12.59,95.7711423133,134.76,96.79136,14.44623,97.8634810941,7.70136,2.24623,8.02225,89.09,12.2,89.9214551706,136.18
2021-01-27 12:30:00,91.75192,29.59681,96.4073959085,7.29192,2.12681,7.59575,84.46,27.47,88.814933992,134.89,100.01192,32.50681,105.1621454634,7.29192,2.12681,7.59575,92.72,30.38,97.5701942193,136.37,102.86192,13.81681,103.7857351694,7.29192,2.12681,7.59575,95.57,11.69,96.2822984769,134.89,96.90192,14.28681,97.9494514516,7.29192,2.12681,7.59575,89.61,12.16,90.4312871743,136.37
2021-01-27 13:00:00,91.4992,30.3356,96.3968476041,6.7392,1.9656,7.02,84.76,28.37,89.3818465909,135.21,99.7092,32.4356,104.8522422841,6.7392,1.9656,7.02,92.97,30.47,97.8357899748,136.65,102.5692,13.6756,103.4768709616,6.7392,1.9656,7.02,95.83,11.71,96.5428039783,135.21,96.6492,14.9856,97.8040697926,6.7392,1.9656,7.02,89.91,13.02,90.8478315647,136.65
2021-01-27 13:30:00,91.07384,30.73362,96.1197156189,6.42384,1.87362,6.6915,84.65,28.86,89.4344570062,135.4,98.71384,31.34362,103.570481906,6.42384,1.87362,6.6915,92.29,29.47,96.8809836862,136.84,101.52384,13.45362,102.4113762209,6.42384,1.87362,6.6915,95.1,11.58,95.8024342071,135.4,96.22384,15.22362,97.4206651088,6.42384,1.87362,6.6915,89.8,13.35,90.7869070957,136.84
2021-01-27 14:00:00,90.53848,18.93039,92.496356827,6.37848,1.8603900000000002,6.64425,84.16,17.07,85.8736892185,133.11,94.80848,18.41039,96.5794509192,6.37848,1.8603900000000002,6.64425,88.43,16.55,89.9653677812,134.54,96.69848,4.64039,96.8097580498,6.37848,1.8603900000000002,6.64425,90.32,2.7800000000000002,90.3627733085,133.11,95.70848,3.23039,95.7629811747,6.37848,1.8603900000000002,6.64425,89.33,1.37,89.3405048116,134.54
2021-01-27 14:30:00,90.53536,18.60073,92.4263954012,6.34536,1.85073,6.60975,84.19,16.75,85.8400757222,132.36,94.60536,19.48073,96.5902323326,6.34536,1.85073,6.60975,88.26,17.63,90.0035804843,133.73,96.48536,3.32073,96.5424877557,6.34536,1.85073,6.60975,90.14,1.47,90.1519855577,132.36,95.67536,3.04073,95.7236676589,6.34536,1.85073,6.60975,89.33,1.19,89.337925877,133.73
2021-01-27 15:00:00,89.97496,19.73603,92.1140831098,6.29496,1.83603,6.55725,83.68,17.9,85.5730822163,132.54,93.95496,19.57603,95.972680796,6.29496,1.83603,6.55725,87.66,17.74,89.4370348346,133.95,95.83496,3.23603,95.8895794566,6.29496,1.83603,6.55725,89.54,1.4,89.5509441603,132.54,95.11496,4.15603,95.2057151707,6.29496,1.83603,6.55725,88.82,2.32,88.8502943158,133.95
2021-01-27 15:30:00,90.0448,19.9089,92.2194681521,6.3048,1.8389000000000002,6.5675,83.74,18.07,85.6674529795,132.68,94.0348,19.4989,96.0351535233,6.3048,1.8389000000000002,6.5675,87.73,17.66,89.4898234438,134.04,95.9148,3.3689,95.9739461846,6.3048,1.8389000000000002,6.5675,89.61,1.53,89.6230606485,132.68,95.1748,4.3089,95.2722896453,6.3048,1.8389000000000002,6.5675,88.87,2.47,88.9043182303,134.04
2021-01-27 16:00:00,89.95016,20.74588,92.3115530202,6.26016,1.8258800000000002,6.521,83.69,18.92,85.8019958975,132.68,93.94016,18.64588,95.7727649272,6.26016,1.8258800000000002,6.521,87.68,16.82,89.2787477511,134.13,95.81016,4.22588,95.90330975,6.26016,1.8258800000000002,6.521,89.55,2.4,89.582155031,132.68,95.08016,5.15588,95.2198504735,6.26016,1.8258800000000002,6.521,88.82,3.33,88.8824015202,134.13
2021-01-27 16:30:00,90.61288,21.31834,93.0868714817,6.06288,1.76834,6.3155,84.55,19.55,86.7807870441,132.88,94.63288,17.97834,96.3255038204,6.06288,1.76834,6.3155,88.57,16.21,90.041151703,134.3,96.51288,4.80834,96.6325832183,6.06288,1.76834,6.3155,90.45,3.04,90.5010723693,132.88,95.78288,5.73834,95.9546176432,6.06288,1.76834,6.3155,89.72,3.9699999999999998,89.8077908647,134.3
2021-01-27 17:00:00,93.28928,21.05854,95.6365613657,6.26928,1.82854,6.5305,87.02,19.23,89.1194327854,132.42,97.41928,17.838540000000002,99.0390308164,6.26928,1.82854,6.5305,91.15,16.01,92.5453542864,133.83,99.27928,4.95854,99.4030309208,6.26928,1.82854,6.5305,93.01,3.13,93.0626509401,132.42,98.55928,5.58854,98.7175944472,6.26928,1.82854,6.5305,92.29,3.76,92.3665615902,133.83
2021-01-27 17:30:00,97.63568,20.43749,99.7517769594,6.26568,1.82749,6.52675,91.37,18.61,93.245959698,131.84,101.90568,18.11749,103.5036765538,6.26568,1.82749,6.52675,95.64,16.29,97.0173886476,133.27,103.81568,4.5174900000000004,103.9139217322,6.26568,1.82749,6.52675,97.55,2.69,97.5870821369,131.84,103.08568,5.10749,103.2121304652,6.26568,1.82749,6.52675,96.82,3.2800000000000002,96.8755428372,133.27
2021-01-27 18:00:00,98.31504,20.38772,100.4067040441,6.09504,1.77772,6.349,92.22,18.61,94.0790120059,132.11,102.61504,18.13772,104.2056779691,6.09504,1.77772,6.349,96.52,16.36,97.8966802297,133.53,104.53504,4.45772,104.6300427956,6.09504,1.77772,6.349,98.44,2.68,98.4764743479,132.11,103.81504,4.98772,103.9347866741,6.09504,1.77772,6.349,97.72,3.21,97.7727083597,133.53
2021-01-27 18:30:00,95.97072,21.79646,98.4147588822,6.09072,1.7764600000000002,6.3445,89.88,20.02,92.0826520035,132.8,100.19072,17.52646,101.7121289437,6.09072,1.7764600000000002,6.3445,94.1,15.75,95.4089749447,134.2,102.06072,5.28646,102.1975402162,6.09072,1.7764600000000002,6.3445,95.97,3.51,96.0341657953,132.8,101.37072,6.26646,101.5642230032,6.09072,1.7764600000000002,6.3445,95.28,4.49,95.3857353067,134.2
2021-01-27 19:00:00,92.69552,22.57161,95.4040722719,6.00552,1.7516100000000001,6.25575,86.69,20.82,89.1550811788,133.75,96.90552,15.89161,98.1999138231,6.00552,1.7516100000000001,6.25575,90.9,14.14,91.9932040968,135.16,98.75552,7.15161,99.0141315978,6.00552,1.7516100000000001,6.25575,92.75,5.4,92.9070637788,133.75,97.96552,6.87161,98.2062224753,6.00552,1.7516100000000001,6.25575,91.96,5.12,92.1024212494,135.16
2021-01-27 19:30:00,90.82792,22.20981,93.5039395521,6.06792,1.76981,6.32075,84.76,20.44,87.189742516,134.09,95.12792,14.90981,96.2892704187,6.06792,1.76981,6.32075,89.06,13.14,90.0241256553,135.54,96.95792,8.25981,97.3091090904,6.06792,1.76981,6.32075,90.89,6.49,91.1214146071,134.09,96.01792,6.43981,96.2336329667,6.06792,1.76981,6.32075,89.95,4.67,90.0711463233,135.54
2021-01-27 20:00:00,87.08664,23.98277,90.3286008049,6.38664,1.86277,6.65275,80.7,22.12,83.6766658036,134.34,91.20664,14.24277,92.3120126385,6.38664,1.86277,6.65275,84.82,12.38,85.7187074098,135.75,92.98664,9.21277,93.4419089572,6.38664,1.86277,6.65275,86.6,7.35,86.911348511,134.34,92.09664,8.15277,92.4567940065,6.38664,1.86277,6.65275,85.71,6.29,85.9404922025,135.75
2021-01-27 20:30:00,86.56816,24.59613,89.994532816,6.87816,2.00613,7.16475,79.69,22.59,82.8299716286,134.64,90.61816,14.28613,91.737366608,6.87816,2.00613,7.16475,83.74,12.28,84.6356071639,136.02,92.37816,9.53613,92.8690595428,6.87816,2.00613,7.16475,85.5,7.53,85.8309437208,134.64,91.53816,8.71613,91.9521922434,6.87816,2.00613,7.16475,84.66,6.71,84.9254949941,136.02
2021-01-27 21:00:00,83.08192,26.80306,87.2983932054,6.9019200000000005,2.01306,7.1895,76.18,24.79,80.1120246904,134.64,86.76192,14.12306,87.9038769671,6.9019200000000005,2.01306,7.1895,79.86,12.11,80.7729639174,136.05,88.49192,9.69306,89.021207122,6.9019200000000005,2.01306,7.1895,81.59,7.68,81.9506589357,134.64,87.89192,10.95306,88.5717738597,6.9019200000000005,2.01306,7.1895,80.99,8.94,81.481922535,136.05
2021-01-27 21:30:00,79.55728,28.01754,84.3465669049,7.39728,2.15754,7.7055,72.16,25.86,76.6538009495,134.32,83.06728,13.14754,84.1013127998,7.39728,2.15754,7.7055,75.67,10.99,76.463906518,135.68,84.74728,10.87754,85.4425089979,7.39728,2.15754,7.7055,77.35,8.72,77.8399698099,134.32,84.18728,12.27754,85.0778237983,7.39728,2.15754,7.7055,76.79,10.12,77.4539766571,135.68
2021-01-27 22:00:00,75.53808,29.41069,81.0616445451,8.36808,2.44069,8.71675,67.17,26.97,72.3822478236,133.92,78.85808,12.09069,79.7795811343,8.36808,2.44069,8.71675,70.49,9.65,71.1474707913,135.29,80.48808,12.40069,81.437756198,8.36808,2.44069,8.71675,72.12,9.96,72.8045053551,133.92,79.92808,13.79069,81.1090691795,8.36808,2.44069,8.71675,71.56,11.35,72.4545105566,135.29
2021-01-27 22:30:00,71.16776,31.09268,77.6634071684,9.19776,2.68268,9.581,61.97,28.41,68.171907704,134.73,74.31776,11.19268,75.1558749334,9.19776,2.68268,9.581,65.12,8.51,65.6736971702,136.11,75.90776,14.02268,77.1921212469,9.19776,2.68268,9.581,66.71,11.34,67.6669764361,134.73,75.34776,15.31268,76.8879906474,9.19776,2.68268,9.581,66.15,12.63,67.3449285396,136.11
2021-01-27 23:00:00,65.95568,34.10124,74.2498908673,10.01568,2.92124,10.433,55.94,31.18,64.0427669608,135.14,70.27568,39.39124,80.5626525643,10.01568,2.92124,10.433,60.26,36.47,70.4366985314,136.47,71.99568,40.62124,82.6647632175,10.01568,2.92124,10.433,61.98,37.7,72.5452300293,135.14,69.85568,18.43124,72.2462915048,10.01568,2.92124,10.433,59.84,15.51,61.8173575948,136.47
2021-01-27 23:30:00,61.73552,36.18911,71.5606463935,11.34552,3.30911,11.81825,50.39,32.88,60.1684842754,135.35,66.13552,42.06911,78.3818666648,11.34552,3.30911,11.81825,54.79,38.76,67.1139456447,136.68,67.73552,44.51911,81.0558562034,11.34552,3.30911,11.81825,56.39,41.21,69.8433690482,135.35,65.40552,20.48911,68.5396649763,11.34552,3.30911,11.81825,54.06,17.18,56.7242099989,136.68
2021-01-28 00:00:00,59.15496,36.79728,69.6659824305,12.26496,3.57728,12.776,46.89,33.22,57.4651242059,135.52,63.41496,41.54728,75.8131494346,12.26496,3.57728,12.776,51.15,37.97,63.7027738799,136.9,64.92496,45.74728,79.4233218797,12.26496,3.57728,12.776,52.66,42.17,67.4639496324,135.52,62.68496,21.08728,66.1368096297,12.26496,3.57728,12.776,50.42,17.51,53.3739309026,136.9
2021-01-28 00:30:00,59.66744,36.54842,69.9713541433,12.09744,3.52842,12.6015,47.57,33.02,57.9070401592,135.06,63.95744,41.08842,76.0185003105,12.09744,3.52842,12.6015,51.86,37.56,64.032907165,136.47,65.50744,45.63842,79.8378987414,12.09744,3.52842,12.6015,53.41,42.11,68.0138235949,135.06,63.21744,20.94842,66.5979055275,12.09744,3.52842,12.6015,51.12,17.42,54.0065810805,136.47
2021-01-28 01:00:00,63.28992,35.43081,72.5324497784,10.69992,3.12081,11.14575,52.59,32.31,61.7223152515,134.01,67.74992,41.13081,79.2577768504,10.69992,3.12081,11.14575,57.05,38.01,68.5526264996,135.43,69.45992,43.54081,81.9785497668,10.69992,3.12081,11.14575,58.76,40.42,71.3198008971,134.01,67.04992,20.07081,69.9894933977,10.69992,3.12081,11.14575,56.35,16.95,58.8440736183,135.43
2021-01-28 01:30:00,64.46488,35.11809,73.4098154109,9.52488,2.77809,9.92175,54.94,32.34,63.7516995852,133.87,68.91488,41.69809,80.5480688475,9.52488,2.77809,9.92175,59.39,38.92,71.0066088473,135.28,70.66488,42.07809,82.2440935476,9.52488,2.77809,9.92175,61.14,39.3,72.6814254125,133.87,68.31488,19.78809,71.1230717508,9.52488,2.77809,9.92175,58.79,17.01,61.2013414886,135.28
2021-01-28 02:00:00,62.81256,35.97158,72.3835082146,9.98256,2.91158,10.3985,52.83,33.06,62.3215251739,134.24,67.19256,41.50158,78.9760803145,9.98256,2.91158,10.3985,57.21,38.59,69.0084936801,135.64,68.86256,42.97158,81.170246134,9.98256,2.91158,10.3985,58.88,40.06,71.2155741394,134.24,66.56256,20.57158,69.6689622246,9.98256,2.91158,10.3985,56.58,17.66,59.2720170063,135.64
2021-01-28 02:30:00,61.93744,36.20342,71.7421361088,10.53744,3.07342,10.9765,51.4,33.13,61.1519165685,134.94,66.30744,41.57342,78.262544361,10.53744,3.07342,10.9765,55.77,38.5,67.7683030627,136.31,67.93744,44.10342,80.9975765653,10.53744,3.07342,10.9765,57.4,41.03,70.5565085587,134.94,65.63744,20.593420000000002,68.7921687189,10.53744,3.07342,10.9765,55.1,17.52,57.818339651,136.31
2021-01-28 03:00:00,60.85016,35.85838,70.6297769234,9.80016,2.85838,10.2085,51.05,33.0,60.7873547705,135.42,65.34016,41.11838,77.2014098488,9.80016,2.85838,10.2085,55.54,38.26,67.4427105031,136.79,66.97016,44.66838,80.5001024984,9.80016,2.85838,10.2085,57.17,41.81,70.8271487496,135.42,64.57016,20.17838,67.6496310548,9.80016,2.85838,10.2085,54.77,17.32,57.4433225014,136.79
2021-01-28 03:30:00,59.85752,37.04136,70.39165469860001,9.70752,2.83136,10.112,50.15,34.21,60.7070556031,135.79,64.21752,41.66136,76.5477549769,9.70752,2.83136,10.112,54.51,38.83,66.9261458624,137.18,65.82752,44.48136,79.4471760153,9.70752,2.83136,10.112,56.12,41.65,69.8868864666,135.79,63.52752,21.27136,66.99415313,9.70752,2.83136,10.112,53.82,18.44,56.8913525942,137.18
2021-01-28 04:00:00,59.97104,25.11822,65.0188481492,9.49104,2.76822,9.8865,50.48,22.35,55.2064570499,133.6,61.70104,29.52822,68.4027346928,9.49104,2.76822,9.8865,52.21,26.76,58.6684046144,134.98,62.76104,56.55822,84.4853856679,9.49104,2.76822,9.8865,53.27,53.79,75.7037449536,133.6,63.69104,9.09822,64.3375954124,9.49104,2.76822,9.8865,54.2,6.33,54.5683873685,134.98
2021-01-28 04:30:00,59.52656,22.88358,63.7735805726,8.20656,2.39358,8.5485,51.32,20.49,55.2592299983,133.0,60.80656,27.62358,66.7869741121,8.20656,2.39358,8.5485,52.6,25.23,58.3379199149,134.37,61.77656,58.16358,84.8489564099,8.20656,2.39358,8.5485,53.57,55.77,77.330704122,133.0,63.27656,6.90358,63.6520420902,8.20656,2.39358,8.5485,55.07,4.51,55.2543663433,134.37
2021-01-28 05:00:00,59.37776,21.94268,63.3024453572,7.75776,2.26268,8.081,51.62,19.68,55.2442467593,132.85,60.77776,27.25268,66.6081427289,7.75776,2.26268,8.081,53.02,24.99,58.6141663764,134.19,61.74776,58.15268,84.8205167174,7.75776,2.26268,8.081,53.99,55.89,77.7085078997,132.85,63.13776,5.98268,63.4205739315,7.75776,2.26268,8.081,55.38,3.7199999999999998,55.5047997925,134.19
2021-01-28 05:30:00,60.87176,22.58468,64.9264116997,8.14176,2.37468,8.481,52.73,20.21,56.4703196378,132.2,62.12176,28.70468,68.4329724577,8.14176,2.37468,8.481,53.98,26.33,60.0592149466,133.55,63.08176,56.05468,84.388598724,8.14176,2.37468,8.481,54.94,53.68,76.8111059678,132.2,64.66176,6.76468,65.014645287,8.14176,2.37468,8.481,56.52,4.39,56.6902328448,133.55
2021-01-28 06:00:00,62.68288,22.53334,66.6100206925,10.26288,2.99334,10.6905,52.42,19.54,55.9434357186,132.92,63.87288,30.13334,70.6240963061,10.26288,2.99334,10.6905,53.61,27.14,60.0883657624,134.27,64.85288,56.66334,86.1198591746,10.26288,2.99334,10.6905,54.59,53.67,76.5541442379,132.92,66.47288,6.52334,66.792198199,10.26288,2.99334,10.6905,56.21,3.5300000000000002,56.3207333049,134.27
2021-01-28 06:30:00,66.44984,30.84912,73.2615140493,13.29984,3.8791200000000003,13.854,53.15,26.97,59.601203008,133.48,69.60984,25.84912,74.2543387931,13.29984,3.8791200000000003,13.854,56.31,21.97,60.4441643172,134.81,71.26984,39.68912,81.5758318376,13.29984,3.8791200000000003,13.854,57.97,35.81,68.1386600984,133.48,70.50984,14.769120000000001,72.0400197279,13.29984,3.8791200000000003,13.854,57.21,10.89,58.2372406627,134.81
2021-01-28 07:00:00,68.51792,45.91106,82.477456262,14.91792,4.35106,15.5395,53.6,41.56,67.8247270544,134.5,75.80792,19.66106,78.3160137842,14.91792,4.35106,15.5395,60.89,15.31,62.7852546383,135.87,78.54792,20.20106,81.1039984307,14.91792,4.35106,15.5395,63.63,15.85,65.5743806681,134.5,73.13792,30.80106,79.3590614804,14.91792,4.35106,15.5395,58.22,26.45,63.9466253996,135.87
2021-01-28 07:30:00,74.08624,44.72307,86.5385691329,19.65624,5.73307,20.47525,54.43,38.99,66.9540514084,133.36,81.26624,22.82307,84.4102735925,19.65624,5.73307,20.47525,61.61,17.09,63.9363761876,134.76,84.00624,23.40307,87.2052294554,19.65624,5.73307,20.47525,64.35,17.67,66.7319368818,133.36,78.71624,29.76307,84.1551351705,19.65624,5.73307,20.47525,59.06,24.03,63.7614656356,134.76
2021-01-28 08:00:00,77.46296,42.38378,88.3000281939,21.37296,6.23378,22.2635,56.09,36.15,66.7301326239,132.98,84.69296,23.49378,87.8911552561,21.37296,6.23378,22.2635,63.32,17.26,65.6302521708,134.39,87.47296,24.09378,90.7305294036,21.37296,6.23378,22.2635,66.1,17.86,68.4703556293,132.98,82.17296,27.02378,86.5024857484,21.37296,6.23378,22.2635,60.8,20.79,64.2562378295,134.39
2021-01-28 08:30:00,82.67128,28.32579,87.3893066454,21.07128,6.14579,21.94925,61.6,22.18,65.4714624856,133.84,86.48128,11.85579,87.290157217,21.07128,6.14579,21.94925,65.41,5.71,65.6587556994,135.22,89.32128,12.16579,90.1459788741,21.07128,6.14579,21.94925,68.25,6.02,68.5149830329,133.84,86.83128,12.70579,87.7559586921,21.07128,6.14579,21.94925,65.76,6.5600000000000005,66.0863919427,135.22
2021-01-28 09:00:00,84.78216,27.41813,89.1053786646,20.94216,6.10813,21.81475,63.84,21.31,67.3027614589,133.68,88.62216,12.81813,89.5443560464,20.94216,6.10813,21.81475,67.68,6.71,68.0118114742,135.07,91.53216,13.15813,92.4730917584,20.94216,6.10813,21.81475,70.59,7.05,70.9411770413,133.68,89.04216,11.81813,89.8230173962,20.94216,6.10813,21.81475,68.1,5.71,68.3389647273,135.07
2021-01-28 09:30:00,86.04912,28.95641,90.7905542051,20.31912,5.92641,21.16575,65.73,23.03,69.6477838843,135.11,89.72912,14.94641,90.9654338079,20.31912,5.92641,21.16575,69.41,9.02,69.9936318532,136.48,92.70912,15.32641,93.9674399708,20.31912,5.92641,21.16575,72.39,9.4,72.997754075,135.11,90.41912,12.98641,91.34694360660001,20.31912,5.92641,21.16575,70.1,7.06,70.4546208563,136.48
2021-01-28 10:00:00,85.63248,29.04739,90.4249550554,20.08248,5.8573900000000005,20.91925,65.55,23.19,69.5311340336,135.19,89.24248,14.76739,90.4560448172,20.08248,5.8573900000000005,20.91925,69.16,8.91,69.7315832317,136.57,92.22248,15.13739,93.4565481567,20.08248,5.8573900000000005,20.91925,72.14,9.28,72.734434761,135.19,90.00248,13.06739,90.9461548806,20.08248,5.8573900000000005,20.91925,69.92,7.21,70.2907568603,136.57
2021-01-28 10:30:00,85.38688,29.15784,90.2280383783,19.22688,5.60784,20.028,66.16,23.55,70.2264060023,135.37,89.01688,14.67784,90.2188667187,19.22688,5.60784,20.028,69.79,9.07,70.3769067237,136.76,92.02688,15.06784,93.2522731348,19.22688,5.60784,20.028,72.8,9.46,73.412067128,135.37,89.77688,13.13784,90.7330756803,19.22688,5.60784,20.028,70.55,7.53,70.9507110606,136.76
2021-01-28 11:00:00,86.348,28.779,91.0176243647,19.128,5.579,19.925,67.22,23.2,71.1109583679,135.28,89.988,15.479,91.3095810143,19.128,5.579,19.925,70.86,9.9,71.5482326826,136.63,93.018,15.879,94.3636103856,19.128,5.579,19.925,73.89,10.3,74.6044375356,135.28,90.798,12.749,91.6886787177,19.128,5.579,19.925,71.67,7.17,72.0277571496,136.63
2021-01-28 11:30:00,86.65816,27.93988,91.0509395284,17.10816,4.98988,17.821,69.55,22.95,73.2386851329,135.17,90.32816,15.04988,91.5733333291,17.10816,4.98988,17.821,73.22,10.06,73.9078615575,136.52,93.40816,15.44988,94.6772578109,17.10816,4.98988,17.821,76.3,10.46,77.0136455442,135.17,91.18816,11.96988,91.9704221552,17.10816,4.98988,17.821,74.08,6.98,74.4081097731,136.52
2021-01-28 12:00:00,86.95488,27.86809,91.3114538054,18.40488,5.3680900000000005,19.17175,68.55,22.5,72.1481288739,134.68,90.63488,15.25809,91.9102322,18.40488,5.3680900000000005,19.17175,72.23,9.89,72.9039436519,136.02,93.68488,15.66809,94.9860294194,18.40488,5.3680900000000005,19.17175,75.28,10.3,75.9813687689,134.68,91.44488,11.97809,92.2260305893,18.40488,5.3680900000000005,19.17175,73.04,6.61,73.3384871674,136.02
2021-01-28 12:30:00,88.51368,27.76774,92.7670142446,19.84368,5.78774,20.6705,68.67,21.98,72.1019368672,134.51,92.11368,15.73774,93.4484162704,19.84368,5.78774,20.6705,72.27,9.95,72.9517333584,135.87,95.18368,16.14774,96.5436815408,19.84368,5.78774,20.6705,75.34,10.36,76.0489658049,134.51,92.99368,11.90774,93.7529668429,19.84368,5.78774,20.6705,73.15,6.12,73.405564503,135.87
2021-01-28 13:00:00,88.15016,26.95588,92.1795539944,16.58016,4.83588,17.271,71.57,22.12,74.9103417426,134.9,91.87016,14.935880000000001,93.0763493579,16.58016,4.83588,17.271,75.29,10.1,75.964426543,136.28,95.00016,15.34588,96.2316290676,16.58016,4.83588,17.271,78.42,10.51,79.1211507753,134.9,92.79016,11.01588,93.4417647789,16.58016,4.83588,17.271,76.21,6.18,76.4601628301,136.28
2021-01-28 13:30:00,88.2468,27.5699,92.4532157161,15.0168,4.3799,15.6425,73.23,23.19,76.8141197958,135.27,92.1468,14.2999,93.2497715292,15.0168,4.3799,15.6425,77.13,9.92,77.7653091037,136.63,95.3468,14.6999,96.4733089007,15.0168,4.3799,15.6425,80.33,10.32,80.9901926161,135.27,92.9368,11.5599,93.6529769001,15.0168,4.3799,15.6425,77.92,7.18,78.2501041533,136.63
2021-01-28 14:00:00,86.34,28.88375,91.043212894,15.27,4.45375,15.90625,71.07,24.43,75.1516453579,135.09,90.14,14.14375,91.242891581,15.27,4.45375,15.90625,74.87,9.69,75.4944567501,136.47,93.28,14.53375,94.4054462892,15.27,4.45375,15.90625,78.01,10.08,78.658543719,135.09,90.94,12.95375,91.8579514199,15.27,4.45375,15.90625,75.67,8.5,76.1459053397,136.47
2021-01-28 14:30:00,83.03584,30.41587,88.4311928697,16.54584,4.82587,17.23525,66.49,25.59,71.2444257469,134.92,86.67584,13.75587,87.7606130286,16.54584,4.82587,17.23525,70.13,8.93,70.6962643992,136.26,89.71584,14.14587,90.824212548,16.54584,4.82587,17.23525,73.17,9.32,73.7611774581,134.92,87.40584,14.53587,88.6062773327,16.54584,4.82587,17.23525,70.86,9.71,71.5221902629,136.26
2021-01-28 15:00:00,82.68584,30.48837,88.1276848769,15.28584,4.45837,15.92275,67.4,26.03,72.2517882132,135.01,86.33584,12.98837,87.3073595052,15.28584,4.45837,15.92275,71.05,8.53,71.5602082166,136.34,89.40584,13.34837,90.3968097212,15.28584,4.45837,15.92275,74.12,8.89,74.6512324078,135.01,87.12584,14.61837,88.3436966465,15.28584,4.45837,15.92275,71.84,10.16,72.5548840534,136.34
2021-01-28 15:30:00,83.376,29.878,88.5677834204,14.016,4.088,14.6,69.36,25.79,73.9995520257,134.64,87.026,12.678,87.9446209839,14.016,4.088,14.6,73.01,8.59,73.5135919405,135.99,90.126,13.048,91.0656146962,14.016,4.088,14.6,76.11,8.96,76.6355902959,134.64,87.896,14.078,89.0162732314,14.016,4.088,14.6,73.88,9.99,74.5523607943,135.99
2021-01-28 16:00:00,85.49232,29.11901,90.3153005994,13.16232,3.83901,13.71075,72.33,25.28,76.6205409796,134.32,89.30232,12.72901,90.2049447257,13.16232,3.83901,13.71075,76.14,8.89,76.6572351445,135.69,92.45232,13.11901,93.3784766248,13.16232,3.83901,13.71075,79.29,9.28,79.8312125675,134.32,90.13232,13.42901,91.1272375207,13.16232,3.83901,13.71075,76.97,9.59,77.5651274736,135.69
2021-01-28 16:30:00,87.4264,28.8277,92.0565679582,12.7464,3.7177,13.2775,74.68,25.11,78.7884160267,134.03,91.2564,12.3977,92.0946985784,12.7464,3.7177,13.2775,78.51,8.68,78.988369397,135.4,94.4664,12.7777,95.3266507659,12.7464,3.7177,13.2775,81.72,9.06,82.2206908266,134.03,92.1464,13.1977,93.0867247155,12.7464,3.7177,13.2775,79.4,9.48,79.9639318693,135.4
2021-01-28 17:00:00,90.8272,26.3246,94.5651353565,10.2672,2.9946,10.695,80.56,23.33,83.870152617,133.23,95.0272,11.4646,95.716277576,10.2672,2.9946,10.695,84.76,8.47,85.1821489515,134.63,98.4072,11.8346,99.1162689421,10.2672,2.9946,10.695,88.14,8.84,88.5821945991,133.23,95.8172,10.8846,96.4334502805,10.2672,2.9946,10.695,85.55,7.89,85.9130641986,134.63
2021-01-28 17:30:00,96.25184,24.31012,99.274360425,10.01184,2.92012,10.429,86.24,21.39,88.8530792939,133.09,100.82184,12.23012,101.5609140181,10.01184,2.92012,10.429,90.81,9.31,91.2859912582,134.5,104.29184,12.62012,105.0526311874,10.01184,2.92012,10.429,94.28,9.7,94.7776788068,133.09,101.48184,8.86012,101.8678829475,10.01184,2.92012,10.429,91.47,5.94,91.6626668824,134.5
2021-01-28 18:00:00,96.7084,25.74745,100.0771992617,9.7284,2.83745,10.13375,86.98,22.91,89.946586928,134.86,101.2684,12.44745,102.0305241095,9.7284,2.83745,10.13375,91.54,9.61,92.043053513,136.3,104.7984,12.84745,105.5829608131,9.7284,2.83745,10.13375,95.07,10.01,95.5955281381,134.86,101.9884,9.92745,102.4704249921,9.7284,2.83745,10.13375,92.26,7.09,92.5320252669,136.3
2021-01-28 18:30:00,94.43992,27.93581,98.4850647051,11.05992,3.22581,11.52075,83.38,24.71,86.9644093868,135.16,98.78992,12.15581,99.5349788284,11.05992,3.22581,11.52075,87.73,8.93,88.1833192843,136.6,102.20992,12.51581,102.973361829,11.05992,3.22581,11.52075,91.15,9.29,91.6221949093,135.16,99.56992,12.06581,100.2983187285,11.05992,3.22581,11.52075,88.51,8.84,88.9503552551,136.6
2021-01-28 19:00:00,91.46264,28.55577,95.8167340085,9.72264,2.83577,10.12775,81.74,25.72,85.6909913585,135.1,95.68264,11.43577,96.3636053335,9.72264,2.83577,10.12775,85.96,8.6,86.3891289457,136.49,99.04264,11.80577,99.7437754622,9.72264,2.83577,10.12775,89.32,8.97,89.7692781524,135.1,96.51264,12.72577,97.3480092342,9.72264,2.83577,10.12775,86.79,9.89,87.3516811515,136.49
2021-01-28 19:30:00,88.54664,29.28527,93.2637898343,11.60664,3.3852700000000002,12.09025,76.94,25.9,81.182347835,135.74,92.78664,9.39527,93.2610940364,11.60664,3.3852700000000002,12.09025,81.18,6.01,81.4021652046,137.18,96.05664,9.70527,96.5456904987,11.60664,3.3852700000000002,12.09025,84.45,6.32,84.686155303,135.74,93.38664,13.34527,94.3353632625,11.60664,3.3852700000000002,12.09025,81.78,9.96,82.3842824816,137.18
2021-01-28 20:00:00,86.54832,19.02701,88.6151161166,12.77832,3.72701,13.31075,73.77,15.3,75.3399157154,133.62,87.17832,11.64701,87.9528983034,12.77832,3.72701,13.31075,74.4,7.92,74.8203608652,135.0,89.70832,11.67701,90.4651050945,12.77832,3.72701,13.31075,76.93,7.95,77.3396883883,133.62,91.28832,6.57701,91.5249388362,12.77832,3.72701,13.31075,78.51,2.85,78.5617120486,135.0
2021-01-28 20:30:00,84.5876,19.03055,86.7019256249,13.8876,4.05055,14.46625,70.7,14.98,72.2695675925,133.23,84.7076,13.16055,85.7238448395,13.8876,4.05055,14.46625,70.82,9.11,71.4035328258,134.61,87.1076,13.08055,88.0842481154,13.8876,4.05055,14.46625,73.22,9.03,73.7747199249,133.23,89.1876,5.22055,89.3402604432,13.8876,4.05055,14.46625,75.3,1.17,75.3090890929,134.61
2021-01-28 21:00:00,81.75544,20.40117,84.26244541290001,15.29544,4.46117,15.93275,66.46,15.94,68.3448257003,133.6,81.78544,14.54117,83.0680673963,15.29544,4.46117,15.93275,66.49,10.08,67.2497323415,134.95,84.12544,14.47117,85.3610239885,15.29544,4.46117,15.93275,68.83,10.01,69.5540724904,133.6,86.18544,4.84117,86.3213009341,15.29544,4.46117,15.93275,70.89,0.38,70.891018472,134.95
2021-01-28 21:30:00,78.09368,21.92774,81.1138005363,16.00368,4.66774,16.6705,62.09,17.26,64.4443612739,133.37,78.01368,15.75774,79.5891992487,16.00368,4.66774,16.6705,62.01,11.09,62.9938743054,134.73,80.29368,15.70774,81.8156961949,16.00368,4.66774,16.6705,64.29,11.04,65.2310179286,133.37,82.30368,5.77774,82.5062301954,16.00368,4.66774,16.6705,66.3,1.11,66.3092912042,134.73
2021-01-28 22:00:00,72.9724,33.2357,80.1846800595,18.3624,5.3557,19.1275,54.61,27.88,61.3151408708,133.84,76.4824,40.8957,86.7295554482,18.3624,5.3557,19.1275,58.12,35.54,68.1250761467,135.18,78.1224,40.7257,88.1004655053,18.3624,5.3557,19.1275,59.76,35.37,69.4427426014,133.84,76.8124,17.8657,78.8627163509,18.3624,5.3557,19.1275,58.45,12.51,59.7737618023,135.18
2021-01-28 22:30:00,68.50584,37.11087,77.9119168437,18.34584,5.3508700000000005,19.11025,50.16,31.76,59.3693793129,134.69,72.70584,44.98087,85.4951334057,18.34584,5.3508700000000005,19.11025,54.36,39.63,67.2721822152,136.09,74.27584,44.93087,86.8083146171,18.34584,5.3508700000000005,19.11025,55.93,39.58,68.5181822584,134.69,72.15584,21.52087,75.2968332114,18.34584,5.3508700000000005,19.11025,53.81,16.17,56.187053669,136.09
2021-01-28 23:00:00,64.60808,36.88569,74.3959550518,15.448080000000001,4.50569,16.09175,49.16,32.38,58.8656945937,135.65,68.86808,44.05569,81.7539984604,15.448080000000001,4.50569,16.09175,53.42,39.55,66.4672769113,136.99,70.40808,45.29569,83.7197543108,15.448080000000001,4.50569,16.09175,54.96,40.79,68.4428644929,135.65,68.23808,21.08569,71.421578566,15.448080000000001,4.50569,16.09175,52.79,16.58,55.3324543103,136.99
2021-01-28 23:30:00,61.65696,34.64453,70.7235758101,14.82696,4.32453,15.44475,46.83,30.32,55.7884513139,135.53,65.47696,40.14453,76.8037471727,14.82696,4.32453,15.44475,50.65,35.82,62.0362386029,136.87,66.89696,48.76453,82.7839516051,14.82696,4.32453,15.44475,52.07,44.44,68.4558142162,135.53,65.19696,18.73453,67.8352873331,14.82696,4.32453,15.44475,50.37,14.41,52.3906957388,136.87
2021-01-29 00:00:00,60.72984,24.38287,65.4418659259,16.80984,4.90287,17.51025,43.92,19.48,48.0461944383,133.26,61.69984,29.86287,68.5467815485,16.80984,4.90287,17.51025,44.89,24.96,51.3625710026,134.62,62.50984,61.25287,87.517964899,16.80984,4.90287,17.51025,45.7,56.35,72.5521364262,133.26,64.14984,8.30287,64.684925773,16.80984,4.90287,17.51025,47.34,3.4,47.4619384349,134.62
2021-01-29 00:30:00,61.13304,25.30047,66.1616381437,18.17304,5.30047,18.93025,42.96,20.0,47.3873569636,132.79,62.07304,29.85047,68.877520673,18.17304,5.30047,18.93025,43.9,24.55,50.2982355555,134.18,62.86304,61.49047,87.9365663354,18.17304,5.30047,18.93025,44.69,56.19,71.794931576,132.79,64.51304,9.34047,65.1857093991,18.17304,5.30047,18.93025,46.34,4.04,46.5157736687,134.18
2021-01-29 01:00:00,63.99896,25.26928,68.807001045,19.36896,5.64928,20.176,44.63,19.62,48.7522440509,132.34,64.99896,30.33928,71.7310024466,19.36896,5.64928,20.176,45.63,24.69,51.8815285049,133.77,65.80896,61.11928,89.8130592063,19.36896,5.64928,20.176,46.44,55.47,72.3435864469,132.34,67.44896,9.41928,68.1034877286,19.36896,5.64928,20.176,48.08,3.77,48.22757821,133.77
2021-01-29 01:30:00,64.786,25.5955,69.6588502363,21.276,6.2055,22.1625,43.51,19.39,47.6349892411,132.34,65.766,31.2455,72.8110432987,21.276,6.2055,22.1625,44.49,25.04,51.0525386244,133.64,66.576,61.2855,90.4890948471,21.276,6.2055,22.1625,45.3,55.08,71.3154709723,132.34,68.176,9.7355,68.8676044033,21.276,6.2055,22.1625,46.9,3.5300000000000002,47.0326578029,133.64
2021-01-29 02:00:00,63.47224,26.30232,68.7061663026,22.60224,6.59232,23.544,40.87,19.71,45.3744531647,132.68,64.39224,31.55232,71.7071089195,22.60224,6.59232,23.544,41.79,24.96,48.6765415781,133.99,65.14224,62.18232,90.0563842978,22.60224,6.59232,23.544,42.54,55.59,69.9992835678,132.68,66.76224,10.36232,67.5616338287,22.60224,6.59232,23.544,44.16,3.77,44.3206328926,133.99
2021-01-29 02:30:00,62.26608,26.91594,67.8345969594,23.02608,6.71594,23.985500000000002,39.24,20.2,44.1340865998,133.17,63.04608,31.47594,70.4666091298,23.02608,6.71594,23.985500000000002,40.02,24.76,47.0601529959,134.46,63.77608,63.02594,89.6641371622,23.02608,6.71594,23.985500000000002,40.75,56.31,69.5081189502,133.17,65.49608,10.86594,66.3913032516,23.02608,6.71594,23.985500000000002,42.47,4.15,42.672279058,134.46
2021-01-29 03:00:00,61.36864,26.45877,66.8294582154,21.93864,6.39877,22.85275,39.43,20.06,44.2394450689,133.09,62.20864,31.26877,69.625073558,21.93864,6.39877,22.85275,40.27,24.87,47.3306433508,134.35,62.93864,62.56877,88.7475260746,21.93864,6.39877,22.85275,41.0,56.17,69.5418499898,133.09,64.59864,10.41877,65.4334399078,21.93864,6.39877,22.85275,42.66,4.02,42.8489906532,134.35
2021-01-29 03:30:00,60.17008,26.48044,65.739274637,20.95008,6.11044,21.823,39.22,20.37,44.1944034918,133.36,60.97008,30.86044,68.3353306292,20.95008,6.11044,21.823,40.02,24.75,47.054892413,134.56,61.70008,62.74044,87.9958106014,20.95008,6.11044,21.823,40.75,56.63,69.7676099634,133.36,63.40008,10.37044,64.2426351405,20.95008,6.11044,21.823,42.45,4.26,42.6632171783,134.56
2021-01-29 04:00:00,59.14736,26.53173,64.8254802663,18.17736,5.30173,18.93475,40.97,21.23,46.1438381585,133.61,60.08736,29.88173,67.1074408658,18.17736,5.30173,18.93475,41.91,24.58,48.5862583453,134.9,60.84736,62.32173,87.0999382845,18.17736,5.30173,18.93475,42.67,57.02,71.2180405515,133.61,62.45736,10.42173,63.3208833985,18.17736,5.30173,18.93475,44.28,5.12,44.5750243971,134.9
2021-01-29 04:30:00,58.81648,25.44564,64.084779118,15.99648,4.66564,16.663,42.82,20.78,47.595806538,133.4,59.72648,29.26564,66.5111276239,15.99648,4.66564,16.663,43.73,24.6,50.17442476,134.63,60.51648,61.44564,86.2427447766,15.99648,4.66564,16.663,44.52,56.78,72.1526077145,133.4,62.20648,9.36564,62.907562078,15.99648,4.66564,16.663,46.21,4.7,46.448402556,134.63
2021-01-29 05:00:00,58.14208,25.88644,63.6443967887,16.82208,4.90644,17.523,41.32,20.98,46.3411566537,133.34,59.07208,29.26644,65.9244654571,16.82208,4.90644,17.523,42.25,24.36,48.7695817083,134.58,59.83208,61.91644,86.1018196056,16.82208,4.90644,17.523,43.01,57.01,71.4142856857,133.34,61.46208,9.80644,62.2394854044,16.82208,4.90644,17.523,44.64,4.9,44.9081239866,134.58
2021-01-29 05:30:00,59.83224,25.13357,64.8967894765,16.33224,4.76357,17.01275,43.5,20.37,48.0331854034,133.34,60.88224,29.43357,67.6238285692,16.33224,4.76357,17.01275,44.55,24.67,50.9245657812,134.5,61.67224,61.33357,86.9785720483,16.33224,4.76357,17.01275,45.34,56.57,72.4974516794,133.34,63.24224,9.08357,63.891252642,16.33224,4.76357,17.01275,46.91,4.32,47.1084971104,134.5
2021-01-29 06:00:00,61.57912,25.34766,66.5919806542,19.32912,5.63766,20.1345,42.25,19.71,46.6213105779,132.95,62.54912,30.78766,69.7156540603,19.32912,5.63766,20.1345,43.22,25.15,50.004908759,134.15,63.30912,61.34766,88.1565656242,19.32912,5.63766,20.1345,43.98,55.71,70.9777746904,132.95,64.93912,9.31766,65.6041774146,19.32912,5.63766,20.1345,45.61,3.68,45.7582178412,134.15
2021-01-29 06:30:00,67.14264,23.06452,70.9937052773,16.23264,4.73452,16.909,50.91,18.33,54.1093060388,133.43,67.42264,20.74452,70.5418138029,16.23264,4.73452,16.909,51.19,16.01,53.6352141787,134.68,69.20264,28.37452,74.7938417799,16.23264,4.73452,16.909,52.97,23.64,58.0057798844,133.43,70.90264,6.88452,71.2360932014,16.23264,4.73452,16.909,54.67,2.15,54.712260052,134.68
2021-01-29 07:00:00,71.64232,21.24026,74.7246322162,14.57232,4.25026,15.1795,57.07,16.99,59.5453188756,133.3,71.64232,15.92026,73.3898950364,14.57232,4.25026,15.1795,57.07,11.67,58.250955357,134.63,73.82232,15.87026,75.5089404154,14.57232,4.25026,15.1795,59.25,11.62,60.3786957461,133.3,75.65232,5.09026,75.8233754739,14.57232,4.25026,15.1795,61.08,0.84,61.0857757584,134.63
2021-01-29 07:30:00,76.41424,20.55832,79.1314134589,15.35424,4.47832,15.994,61.06,16.08,63.1418244906,132.63,76.33424,13.78832,77.5695427652,15.35424,4.47832,15.994,60.98,9.31,61.6865990309,133.94,78.53424,13.70832,79.7216713924,15.35424,4.47832,15.994,63.18,9.23,63.8506483914,132.63,80.60424,4.67832,80.7398921476,15.35424,4.47832,15.994,65.25,0.2,65.2503065127,133.94
2021-01-29 08:00:00,80.48696,18.32453,82.5465876325,12.66696,3.6945300000000003,13.19475,67.82,14.63,69.3800353128,132.12,80.34696,9.92453,80.9575831962,12.66696,3.6945300000000003,13.19475,67.68,6.23,67.9661334784,133.42,82.66696,9.80453,83.2463517769,12.66696,3.6945300000000003,13.19475,70.0,6.11,70.2661518798,132.12,84.97696,5.05453,85.1271519808,12.66696,3.6945300000000003,13.19475,72.31,1.3599999999999999,72.3227882482,133.42
2021-01-29 08:30:00,83.84152,15.92961,85.3413906066,13.06152,3.80961,13.60575,70.78,12.12,71.810185907,131.27,83.94152,9.729610000000001,84.5035152562,13.06152,3.80961,13.60575,70.88,5.92,71.1267938262,132.61,86.26152,9.59961,86.794022518,13.06152,3.80961,13.60575,73.2,5.79,73.4286326987,131.27,88.41152,7.49961,88.729031432,13.06152,3.80961,13.60575,75.35,3.69,75.4402982497,132.61
2021-01-29 09:00:00,86.072,14.791,87.3336296337,12.552,3.661,13.075,73.52,11.13,74.3576983237,131.37,86.202,8.411,86.6113717996,12.552,3.661,13.075,73.65,4.75,73.8030148436,132.69,88.582,8.261,88.9663691796,12.552,3.661,13.075,76.03,4.6,76.1690284827,131.37,90.772,8.411,91.1608518225,12.552,3.661,13.075,78.22,4.75,78.3640919044,132.69
2021-01-29 09:30:00,87.43,13.7875,88.510451678,11.1,3.2375,11.5625,76.33,10.55,77.0556383401,131.84,87.69,7.4575,88.0065361564,11.1,3.2375,11.5625,76.59,4.22,76.7061698953,133.2,90.11,7.2975,90.4050087454,11.1,3.2375,11.5625,79.01,4.06,79.1142446087,131.84,92.28,8.6975,92.688968633,11.1,3.2375,11.5625,81.18,5.46,81.3634070083,133.2
2021-01-29 10:00:00,87.51912,13.17391,88.5050748277,10.05912,2.93391,10.47825,77.46,10.24,78.133918371,131.74,87.76912,6.86391,88.0371040304,10.05912,2.93391,10.47825,77.71,3.93,77.8093117821,133.1,90.20912,6.69391,90.4571377077,10.05912,2.93391,10.47825,80.15,3.76,80.238146165,131.74,92.40912,8.67391,92.8153121735,10.05912,2.93391,10.47825,82.35,5.74,82.5498037551,133.1
2021-01-29 10:30:00,87.93024,13.07882,88.8975963626,9.87024,2.87882,10.2815,78.06,10.2,78.7235898572,131.89,88.21024,6.74882,88.4680338442,9.87024,2.87882,10.2815,78.34,3.87,78.4355308518,133.2,90.67024,6.58882,90.9093227928,9.87024,2.87882,10.2815,80.8,3.71,80.8851290411,131.89,92.85024,8.69882,93.2568310498,9.87024,2.87882,10.2815,82.98,5.82,83.183849394,133.2
2021-01-29 11:00:00,86.9524,13.8932,88.0553284702,11.4624,3.3432,11.94,75.49,10.55,76.223635442,132.12,87.1724,7.5332,87.4972938096,11.4624,3.3432,11.94,75.71,4.19,75.8258544297,133.45,89.6224,7.3732,89.9251836807,11.4624,3.3432,11.94,78.16,4.03,78.2638262545,132.12,91.7524,8.8732,92.1804566272,11.4624,3.3432,11.94,80.29,5.53,80.48021496,133.45
2021-01-29 11:30:00,85.25664,14.64652,86.5055790814,12.53664,3.65652,13.059,72.72,10.99,73.5457578654,132.36,85.43664,8.26652,85.8356266791,12.53664,3.65652,13.059,72.9,4.61,73.0456165694,133.68,87.85664,8.11652,88.2307604467,12.53664,3.65652,13.059,75.32,4.46,75.4519317181,132.36,89.94664,8.78652,90.3747806692,12.53664,3.65652,13.059,77.41,5.13,77.579797628,133.68
2021-01-29 12:00:00,85.53528,15.03154,86.8460207462,14.16528,4.13154,14.7555,71.37,10.9,72.1975546677,132.45,85.59528,8.63154,86.0293870782,14.16528,4.13154,14.7555,71.43,4.5,71.5716068005,133.77,88.04528,8.48154,88.4528566585,14.16528,4.13154,14.7555,73.88,4.35,74.0079515998,132.45,90.16528,9.39154,90.6530680179,14.16528,4.13154,14.7555,76.0,5.26,76.1818062269,133.77
2021-01-29 12:30:00,87.67376,15.11318,88.9668275384,15.47376,4.51318,16.1185,72.2,10.6,72.9739679612,132.18,87.69376,8.75318,88.1295279861,15.47376,4.51318,16.1185,72.22,4.24,72.3443570709,133.45,90.17376,8.60318,90.5832307806,15.47376,4.51318,16.1185,74.7,4.09,74.811884751,132.18,92.33376,10.02318,92.8761937907,15.47376,4.51318,16.1185,76.86,5.51,77.0572494967,133.45
2021-01-29 13:00:00,87.86424,16.16207,89.3383298336,16.94424,4.94207,17.65025,70.92,11.22,71.8020528954,132.02,87.91424,9.82207,88.4612155346,16.94424,4.94207,17.65025,70.97,4.88,71.1375800825,133.32,90.35424,9.68207,90.8715090964,16.94424,4.94207,17.65025,73.41,4.74,73.5628690305,132.02,92.47424,9.75207,92.9870309928,16.94424,4.94207,17.65025,75.53,4.8100000000000005,75.6830033759,133.32
