Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-29 13:30:00,87.47952,16.90861,89.098639224,17.06952,4.97861,17.78075,70.41,11.93,71.4135351317,132.02,87.48952,10.56861,88.1255446914,17.06952,4.97861,17.78075,70.42,5.59,70.6415210765,133.42,89.91952,10.43861,90.5233928648,17.06952,4.97861,17.78075,72.85,5.46,73.0543229385,132.02,92.05952,9.06861,92.5051074804,17.06952,4.97861,17.78075,74.99,4.09,75.1014527156,133.42
2021-01-29 14:00:00,86.4504,16.5247,88.0155518658,14.6904,4.2847,15.3025,71.76,12.24,72.7963955152,132.31,86.5004,10.0047,87.0770533622,14.6904,4.2847,15.3025,71.81,5.72,72.0374520649,133.68,88.9704,9.8847,89.5178159377,14.6904,4.2847,15.3025,74.28,5.6,74.4907940621,132.31,91.1104,8.1247,91.4719396222,14.6904,4.2847,15.3025,76.42,3.84,76.5164165392,133.68
2021-01-29 14:30:00,85.40328,17.12179,87.1026746292,14.06328,4.10179,14.64925,71.34,13.02,72.5183838761,132.73,85.49328,9.86179,86.0601872364,14.06328,4.10179,14.64925,71.43,5.76,71.6618622421,134.07,87.94328,9.73179,88.4801007784,14.06328,4.10179,14.64925,73.88,5.63,74.0942055764,132.73,90.03328,7.24179,90.324055655,14.06328,4.10179,14.64925,75.97,3.14,76.034863714,134.07
2021-01-29 15:00:00,84.45184,18.67762,86.4925821574,17.27184,5.03762,17.9915,67.18,13.64,68.5507257438,133.57,84.42184,12.03762,85.2757372542,17.27184,5.03762,17.9915,67.15,7.0,67.5138689456,134.94,86.84184,11.927620000000001,87.657134869,17.27184,5.03762,17.9915,69.57,6.89,69.9103497345,133.57,88.90184,7.75762,89.2396650792,17.27184,5.03762,17.9915,71.63,2.7199999999999998,71.6816245631,134.94
2021-01-29 15:30:00,83.1928,17.9254,85.1020677598,15.6528,4.5654,16.305,67.54,13.36,68.8486833571,134.01,83.4228,13.4354,84.4977723553,15.6528,4.5654,16.305,67.77,8.87,68.3480050916,135.37,85.8428,13.3454,86.8739662557,15.6528,4.5654,16.305,70.19,8.78,70.7370094081,134.01,87.7128,7.6454,88.0453714002,15.6528,4.5654,16.305,72.06,3.08,72.1257928899,135.37
2021-01-29 16:00:00,83.48568,16.85999,85.171110289,12.44568,3.6299900000000003,12.96425,71.04,13.23,72.2614316216,133.73,83.83568,12.389990000000001,84.7462866046,12.44568,3.6299900000000003,12.96425,71.39,8.76,71.9254454279,135.08,86.29568,12.29999,87.1678503845,12.44568,3.6299900000000003,12.96425,73.85,8.67,74.3571879511,133.73,88.12568,6.74999,88.3838098322,12.44568,3.6299900000000003,12.96425,75.68,3.12,75.744285593,135.08
2021-01-29 16:30:00,84.03904,16.94597,85.7305438182,11.36904,3.31597,11.84275,72.67,13.63,73.9371746823,133.05,84.39904,12.47597,85.3161636524,11.36904,3.31597,11.84275,73.03,9.16,73.6022180372,134.45,86.87904,12.38597,87.7575059135,11.36904,3.31597,11.84275,75.51,9.07,76.052777727,133.05,88.71904,5.80597,88.9088147833,11.36904,3.31597,11.84275,77.35,2.49,77.3900678382,134.45
2021-01-29 17:00:00,87.2496,16.6853,88.830692535,12.6696,3.6953,13.1975,74.58,12.99,75.7028169885,131.96,87.6396,11.8353,88.4351390243,12.6696,3.6953,13.1975,74.97,8.14,75.4106126484,133.29,90.1296,11.7453,90.891676562,12.6696,3.6953,13.1975,77.46,8.05,77.8771731639,131.96,92.0296,6.6153,92.2670551727,12.6696,3.6953,13.1975,79.36,2.92,79.4137015886,133.29
2021-01-29 17:30:00,92.01104,15.60822,93.325494981,11.65104,3.3982200000000002,12.1365,80.36,12.21,81.2823086532,131.26,92.34104,9.85822,92.8657750188,11.65104,3.3982200000000002,12.1365,80.69,6.46,80.9481791024,132.61,94.90104,9.73822,95.399372754,11.65104,3.3982200000000002,12.1365,83.25,6.34,83.4910659891,131.26,97.02104,6.95822,97.2702371142,11.65104,3.3982200000000002,12.1365,85.37,3.56,85.4441952388,132.61
2021-01-29 18:00:00,92.7004,14.69345,93.8576668848,9.9204,2.89345,10.33375,82.78,11.8,83.6167949637,131.7,93.1204,9.27345,93.5810118083,9.9204,2.89345,10.33375,83.2,6.38,83.4442592393,133.02,95.7304,9.15345,96.1670168564,9.9204,2.89345,10.33375,85.81,6.26,86.038036356,131.7,97.8004,6.95345,98.0472779177,9.9204,2.89345,10.33375,87.88,4.06,87.9737347167,133.02
2021-01-29 18:30:00,91.36232,15.64526,92.6922201495,10.13232,2.95526,10.5545,81.23,12.69,82.2152601407,132.08,91.77232,10.24526,92.3424283342,10.13232,2.95526,10.5545,81.64,7.29,81.9648320928,133.47,94.36232,10.14526,94.9061311837,10.13232,2.95526,10.5545,84.23,7.19,84.5363176392,132.08,96.40232,6.16526,96.5992636217,10.13232,2.95526,10.5545,86.27,3.21,86.3296994087,133.47
2021-01-29 19:00:00,88.90368,17.76899,90.6620169815,11.65368,3.39899,12.13925,77.25,14.37,78.5751831051,132.79,89.13368,11.15899,89.8294827335,11.65368,3.39899,12.13925,77.48,7.76,77.8676312726,134.18,91.64368,11.06899,92.3097320089,11.65368,3.39899,12.13925,79.99,7.67,80.3568852059,132.79,93.79368,5.09899,93.9321782296,11.65368,3.39899,12.13925,82.14,1.7000000000000002,82.1575900328,134.18
2021-01-29 19:30:00,86.0392,17.73185,87.8473815265,10.4292,3.04185,10.86375,75.61,14.69,77.0238157975,133.2,86.3292,11.91185,87.1471338775,10.4292,3.04185,10.86375,75.9,8.87,76.4165355142,134.56,88.8292,11.82185,89.6124037735,10.4292,3.04185,10.86375,78.4,8.78,78.8901033083,133.2,90.8592,4.51185,90.9711548518,10.4292,3.04185,10.86375,80.43,1.47,80.4434322987,134.56
2021-01-29 20:00:00,82.56616,17.59638,84.4203966246,10.13616,2.9563800000000002,10.5585,72.43,14.64,73.8947528584,133.92,83.06616,14.05638,84.2470697167,10.13616,2.9563800000000002,10.5585,72.93,11.1,73.7698779991,135.24,85.55616,13.99638,86.6934551569,10.13616,2.9563800000000002,10.5585,75.42,11.04,76.2237364605,133.92,87.24616,4.62638,87.3687348349,10.13616,2.9563800000000002,10.5585,77.11,1.67,77.1280817861,135.24
2021-01-29 20:30:00,80.7172,18.32085,82.770284043,9.1572,2.67085,9.53875,71.56,15.65,73.2513214898,133.92,81.1572,14.10085,82.3730846974,9.1572,2.67085,9.53875,72.0,11.43,72.9016110933,135.24,83.6272,14.05085,84.7993806909,9.1572,2.67085,9.53875,74.47,11.38,75.3344894454,133.92,85.3672,3.31085,85.4313792676,9.1572,2.67085,9.53875,76.21,0.64,76.212687264,135.24
2021-01-29 21:00:00,78.04512,19.38566,80.4166933506,7.90512,2.30566,8.2345,70.14,17.08,72.1896529982,134.19,78.32512,13.81566,79.534249756,7.90512,2.30566,8.2345,70.42,11.51,71.3544427489,135.53,80.77512,13.76566,81.9396937159,7.90512,2.30566,8.2345,72.87,11.46,73.7656322416,134.19,82.63512,3.29566,82.7008127666,7.90512,2.30566,8.2345,74.73,0.99,74.7365573197,135.53
2021-01-29 21:30:00,74.55776,20.56018,77.3406786746,7.57776,2.21018,7.8935,66.98,18.35,69.4481310044,132.43,74.70776,13.89018,75.9880681729,7.57776,2.21018,7.8935,67.13,11.68,68.138530216,133.73,77.07776,13.85018,78.3122504634,7.57776,2.21018,7.8935,69.5,11.64,70.468004087,132.43,78.96776,4.69018,79.106920733,7.57776,2.21018,7.8935,71.39,2.48,71.4330630731,133.73
2021-01-29 22:00:00,72.90576,20.67668,75.781098811,7.32576,2.13668,7.631,65.58,18.54,68.1503338216,132.71,73.06576,14.40668,74.4725299221,7.32576,2.13668,7.631,65.74,12.27,66.8752607472,134.05,75.41576,14.37668,76.7738613344,7.32576,2.13668,7.631,68.09,12.24,69.181397066,132.71,77.26576,4.76668,77.4126534011,7.32576,2.13668,7.631,69.94,2.63,69.989431345,134.05
2021-01-29 22:30:00,68.87088,21.24984,72.074640561,7.13088,2.07984,7.428,61.74,19.17,64.6476333674,133.33,69.13088,16.54984,71.0842864042,7.13088,2.07984,7.428,62.0,14.47,63.6661676246,134.67,71.43088,16.53984,73.3207809887,7.13088,2.07984,7.428,64.3,14.46,65.9058540647,133.33,73.06088,5.21984,73.2471085846,7.13088,2.07984,7.428,65.93,3.14,66.0047308911,134.67
2021-01-29 23:00:00,65.63224,22.10857,69.2559007945,8.05224,2.34857,8.38775,57.58,19.76,60.8762186736,133.88,65.80224,17.70857,68.1434387191,8.05224,2.34857,8.38775,57.75,15.36,59.7577785732,135.17,68.05224,17.69857,70.3160490149,8.05224,2.34857,8.38775,60.0,15.35,61.9324026661,133.88,69.66224,5.95857,69.9166091731,8.05224,2.34857,8.38775,61.61,3.61,61.7156722397,135.17
2021-01-29 23:30:00,62.9952,24.67485,67.6553282866,10.1652,2.96485,10.58875,52.83,21.71,57.116836397,134.11,62.8852,17.89485,65.381756137,10.1652,2.96485,10.58875,52.72,14.93,54.7932778724,135.41,65.0652,17.90485,67.4838047576,10.1652,2.96485,10.58875,54.9,14.94,56.8965165893,134.11,66.8052,8.46485,67.339352778,10.1652,2.96485,10.58875,56.64,5.5,56.9064108866,135.41
2021-01-30 00:00:00,60.83832,25.61076,66.0091827566,11.24832,3.28076,11.717,49.59,22.33,54.3856322938,134.11,60.68832,18.73076,63.5130975044,11.24832,3.28076,11.717,49.44,15.45,51.797838758,135.35,62.79832,18.74076,65.5350675608,11.24832,3.28076,11.717,51.55,15.46,53.8183435271,134.11,64.51832,9.41076,65.2010430852,11.24832,3.28076,11.717,53.27,6.13,53.6215423128,135.35
2021-01-30 00:30:00,61.3528,25.24665,66.3442492162,9.6228,2.8066500000000003,10.02375,51.73,22.44,56.3874675792,133.41,61.9228,19.40665,64.8926130161,9.6228,2.8066500000000003,10.02375,52.3,16.6,54.8712128534,134.73,64.0228,29.39665,70.449144431,9.6228,2.8066500000000003,10.02375,54.4,26.59,60.5507068497,133.41,65.1328,9.36665,65.8028553185,9.6228,2.8066500000000003,10.02375,55.51,6.5600000000000005,55.8962762624,134.73
2021-01-30 01:00:00,63.0548,27.31765,68.7179874892,10.6548,3.10765,11.09875,52.4,24.21,57.7224748257,132.68,64.6548,21.15765,68.0285919049,10.6548,3.10765,11.09875,54.0,18.05,56.9368290301,134.07,66.7948,44.65765,80.3483105645,10.6548,3.10765,11.09875,56.14,41.55,69.8434112855,132.68,66.8148,11.66765,67.8258914837,10.6548,3.10765,11.09875,56.16,8.56,56.8086190644,134.07
2021-01-30 01:30:00,63.60968,27.381990000000002,69.2529043872,12.10968,3.53199,12.61425,51.5,23.85,56.7544932142,132.52,65.05968,22.32199,68.7825064916,12.10968,3.53199,12.61425,52.95,18.79,56.1851101272,133.88,67.14968,44.15199,80.3646548245,12.10968,3.53199,12.61425,55.04,40.62,68.4060377452,132.52,67.31968,11.73199,68.3343171815,12.10968,3.53199,12.61425,55.21,8.2,55.8156259483,133.88
2021-01-30 02:00:00,61.87864,29.05252,68.3594544054,14.88864,4.34252,15.509,46.99,24.71,53.0909050592,132.89,63.21864,22.16252,66.9908481526,14.88864,4.34252,15.509,48.33,17.82,51.510594056,134.27,65.17864,46.34252,79.9742725644,14.88864,4.34252,15.509,50.29,42.0,65.5216307795,132.89,65.39864,13.33252,66.743825208,14.88864,4.34252,15.509,50.51,8.99,51.3038029779,134.27
2021-01-30 02:30:00,60.928,30.5115,68.140830757,17.388,5.0715,18.1125,43.54,25.44,50.427425078,133.41,62.198,22.4015,66.1091401113,17.388,5.0715,18.1125,44.81,17.33,48.0444065423,134.78,64.048,47.9315,79.9973436825,17.388,5.0715,18.1125,46.66,42.86,63.3572032211,133.41,64.318,14.711500000000001,65.9790372486,17.388,5.0715,18.1125,46.93,9.64,47.909858067,134.78
2021-01-30 03:00:00,59.82576,31.85043,67.7758913683,19.95576,5.82043,20.78725,39.87,26.03,47.6148905281,133.77,60.93576,23.40043,65.2743975151,19.95576,5.82043,20.78725,40.98,17.58,44.591667383,135.11,62.65576,48.75043,79.3873332866,19.95576,5.82043,20.78725,42.7,42.93,60.5497720888,133.77,63.04576,15.93043,65.0272746927,19.95576,5.82043,20.78725,43.09,10.11,44.2601423405,135.11
2021-01-30 03:30:00,58.78376,32.72693,67.2798809969,22.10376,6.44693,23.02475,36.68,26.28,45.1227304138,134.1,59.80376,24.05693,64.4610393274,22.10376,6.44693,23.02475,37.7,17.61,41.6101201632,135.41,61.43376,49.64693,78.9868629974,22.10376,6.44693,23.02475,39.33,43.2,58.421647529,134.1,61.90376,16.71693,64.1212230916,22.10376,6.44693,23.02475,39.8,10.27,41.1036847497,135.41
2021-01-30 04:00:00,57.73392,33.15906,66.5787411915,23.41392,6.82906,24.3895,34.32,26.33,43.2565752227,134.7,58.66392,24.49906,63.5740469897,23.41392,6.82906,24.3895,35.25,17.67,39.4308432575,135.95,60.21392,50.46906,78.5674371419,23.41392,6.82906,24.3895,36.8,43.64,57.0849332136,134.7,60.76392,17.00906,63.0996204097,23.41392,6.82906,24.3895,37.35,10.18,38.712464401,135.95
2021-01-30 04:30:00,56.76248,33.64614,65.9851640344,23.95248,6.98614,24.9505,32.81,26.66,42.2758997539,134.84,57.63248,24.37614,62.5755459605,23.95248,6.98614,24.9505,33.68,17.39,37.9045445824,136.11,59.13248,51.03614,78.1110605295,23.95248,6.98614,24.9505,35.18,44.05,56.3740622982,134.84,59.71248,17.46614,62.2145185166,23.95248,6.98614,24.9505,35.76,10.48,37.2640309145,136.11
2021-01-30 05:00:00,55.62824,39.48282,68.2157911385,23.83824,6.95282,24.8315,31.79,32.53,45.4841181073,134.24,57.79824,30.21282,65.2184869454,23.83824,6.95282,24.8315,33.96,23.26,41.1619873184,135.5,59.39824,44.45282,74.1903236349,23.83824,6.95282,24.8315,35.56,37.5,51.6794311114,134.24,58.74824,23.27282,63.1900297029,23.83824,6.95282,24.8315,34.91,16.32,38.536352967,135.5
2021-01-30 05:30:00,54.87072,45.56146,71.3207021183,23.97072,6.99146,24.9695,30.9,38.57,49.4211988928,132.92,58.83072,36.61146,69.2925148847,23.97072,6.99146,24.9695,34.86,29.62,45.7445515881,134.23,60.42072,36.75146,70.72010476130001,23.97072,6.99146,24.9695,36.45,29.76,47.055925238,132.92,58.16072,30.28146,65.5716110115,23.97072,6.99146,24.9695,34.19,23.29,41.3688312622,134.23
2021-01-30 06:00:00,55.42648,45.03939,71.4187743998,24.30648,7.08939,25.31925,31.12,37.95,49.0780694404,132.51,59.42648,36.37939,69.6775899552,24.30648,7.08939,25.31925,35.12,29.29,45.7309359187,133.81,60.97648,36.80939,71.2254329953,24.30648,7.08939,25.31925,36.67,29.72,47.2013484977,132.51,58.73648,29.84939,65.885963347,24.30648,7.08939,25.31925,34.43,22.76,41.2727815879,133.81
2021-01-30 06:30:00,57.92432,44.62126,73.1182856162,23.52432,6.86126,24.5045,34.4,37.76,51.0801096318,131.73,61.94432,37.60126,72.4634634409,23.52432,6.86126,24.5045,38.42,30.74,49.2041055198,133.05,63.58432,34.39126,72.2891728701,23.52432,6.86126,24.5045,40.06,27.53,48.6076588615,131.73,61.40432,29.60126,68.1668915842,23.52432,6.86126,24.5045,37.88,22.74,44.1814667027,133.05
2021-01-30 07:00:00,60.44768,44.54974,75.0906209286,24.06768,7.01974,25.0705,36.38,37.53,52.2685880812,131.59,64.49768,39.10974,75.4289234197,24.06768,7.01974,25.0705,40.43,32.09,51.617371107,132.94,66.20768,33.04974,73.9982581217,24.06768,7.01974,25.0705,42.14,26.03,49.5312073344,131.59,64.04768,29.51974,70.5231902501,24.06768,7.01974,25.0705,39.98,22.5,45.8764689138,132.94
2021-01-30 07:30:00,63.216,43.78675,76.8995587215,23.886,6.96675,24.88125,39.33,36.82,53.8754238962,132.71,67.526,39.83675,78.4010671264,23.886,6.96675,24.88125,43.64,32.87,54.6341148002,134.06,69.336,33.22675,76.8862654286,23.886,6.96675,24.88125,45.45,26.26,52.4908572992,132.71,67.006,28.44675,72.794379052,23.886,6.96675,24.88125,43.12,21.48,48.1739016481,134.06
2021-01-30 08:00:00,64.58552,42.79536,77.4773013934,23.67552,6.90536,24.662,40.91,35.89,54.4216886912,132.71,69.04552,40.09536,79.8431069385,23.67552,6.90536,24.662,45.37,33.19,56.2139929199,134.02,70.92552,32.87536,78.1742840223,23.67552,6.90536,24.662,47.25,25.97,53.916633797,132.71,68.47552,27.41536,73.759737006,23.67552,6.90536,24.662,44.8,20.51,49.2716967437,134.02
2021-01-30 08:30:00,67.70112,41.92366,79.6306154507,23.36112,6.8136600000000005,24.3345,44.34,35.11,56.557472539,131.82,72.25112,40.87366,83.0113270768,23.36112,6.8136600000000005,24.3345,48.89,34.06,59.5845256757,133.14,74.22112,31.10366,80.4749173311,23.36112,6.8136600000000005,24.3345,50.86,24.29,56.3626090596,131.82,71.76112,26.73366,76.5790240252,23.36112,6.8136600000000005,24.3345,48.4,19.92,52.3389568104,133.14
2021-01-30 09:00:00,72.43728,30.49129,78.5931186534,24.827280000000002,7.24129,25.86175,47.61,23.25,52.9837201412,132.32,74.15728,30.43129,80.1583781526,24.827280000000002,7.24129,25.86175,49.33,23.19,54.5089442202,133.63,76.11728,43.15129,87.4978522209,24.827280000000002,7.24129,25.86175,51.29,35.91,62.6114382521,132.32,76.09728,14.45129,77.4573160267,24.827280000000002,7.24129,25.86175,51.27,7.21,51.7744821316,133.63
2021-01-30 09:30:00,76.04296,27.55628,80.8818912551,25.63296,7.47628,26.701,50.41,20.08,54.2620908185,133.26,77.38296,29.31628,82.7500258091,25.63296,7.47628,26.701,51.75,21.84,56.1698148475,134.56,79.43296,45.58628,91.5844094734,25.63296,7.47628,26.701,53.8,38.11,65.9303579544,133.26,79.74296,11.59628,80.5817186426,25.63296,7.47628,26.701,54.11,4.12,54.266624181,134.56
2021-01-30 10:00:00,78.78896,26.40053,83.0944534982,25.57896,7.46053,26.64475,53.21,18.94,56.4803302044,132.46,80.20896,30.08053,85.663968793,25.57896,7.46053,26.64475,54.63,22.62,59.1278386211,133.73,82.32896,44.11053,93.4012661133,25.57896,7.46053,26.64475,56.75,36.65,67.5557917576,132.46,82.60896,10.58053,83.2837792572,25.57896,7.46053,26.64475,57.03,3.12,57.1152807924,133.73
2021-01-30 10:30:00,80.6984,25.7112,84.695321996,24.9984,7.2912,26.04,55.7,18.42,58.6667401515,132.04,82.1784,30.0912,87.5143973527,24.9984,7.2912,26.04,57.18,22.8,61.5580409045,133.32,84.3484,43.2912,94.8091798298,24.9984,7.2912,26.04,59.35,36.0,69.4148579196,132.04,84.6084,10.0212,85.1997992955,24.9984,7.2912,26.04,59.61,2.73,59.6724810947,133.32
2021-01-30 11:00:00,82.33328,28.57929,87.152422872,24.68328,7.19929,25.71175,57.65,21.38,61.486802649,132.65,84.33328,25.09929,87.9890701966,24.68328,7.19929,25.71175,59.65,17.9,62.2778652492,133.91,86.99328,37.42929,94.7036562919,24.68328,7.19929,25.71175,62.31,30.23,69.2559672519,132.65,86.30328,12.96929,87.2723244899,24.68328,7.19929,25.71175,61.62,5.77,61.8895572775,133.91
2021-01-30 11:30:00,82.83256,38.21033,91.2209532666,24.41256,7.12033,25.42975,58.42,31.09,66.1776737276,135.5,86.38256,10.06033,86.9664125503,24.41256,7.12033,25.42975,61.97,2.94,62.0397009986,136.77,90.17256,24.44033,93.4260151535,24.41256,7.12033,25.42975,65.76,17.32,68.0026470073,135.5,86.85256,22.57033,89.7373220843,24.41256,7.12033,25.42975,62.44,15.45,64.323060406,136.77
2021-01-30 12:00:00,83.41536,38.20823,91.7496110273,23.92536,6.97823,24.922250000000002,59.49,31.23,67.1890839348,135.35,86.94536,9.50823,87.4637185538,23.92536,6.97823,24.922250000000002,63.02,2.5300000000000002,63.0707642256,136.57,90.79536,24.68823,94.0920086833,23.92536,6.97823,24.922250000000002,66.87,17.71,69.1754363918,135.35,87.46536,22.57823,90.3325283044,23.92536,6.97823,24.922250000000002,63.54,15.6,65.4269944289,136.57
2021-01-30 12:30:00,83.5664,38.01395,91.8063374913,24.3564,7.10395,25.37125,59.21,30.91,66.7926058782,135.64,87.1964,10.91395,87.8767687023,24.3564,7.10395,25.37125,62.84,3.81,62.9553945266,136.87,91.0364,23.56395,94.0366198061,24.3564,7.10395,25.37125,66.68,16.46,68.6815404603,135.64,87.6164,22.35395,90.4230757581,24.3564,7.10395,25.37125,63.26,15.25,65.0721914492,136.87
2021-01-30 13:00:00,83.64184,37.72262,91.7548552298,23.87184,6.96262,24.8665,59.77,30.76,67.2207594423,135.64,87.33184,10.83262,88.0011132535,23.87184,6.96262,24.8665,63.46,3.87,63.5778931705,136.87,91.20184,23.36262,94.1466283658,23.87184,6.96262,24.8665,67.33,16.4,69.2985490469,135.64,87.73184,22.06262,90.4634453857,23.87184,6.96262,24.8665,63.86,15.1,65.6209539705,136.87
2021-01-30 13:30:00,84.64632,34.79976,91.5206139927,24.61632,7.17976,25.642,60.03,27.62,66.0792350137,135.24,87.61632,11.29976,88.3419725068,24.61632,7.17976,25.642,63.0,4.12,63.1345737295,136.5,90.93632,18.89976,92.8795737673,24.61632,7.17976,25.642,66.32,11.72,67.3476116874,135.24,88.73632,19.00976,90.7496857427,24.61632,7.17976,25.642,64.12,11.83,65.2021725098,136.5
2021-01-30 14:00:00,84.43224,29.30732,89.3740575167,25.60224,7.46732,26.669,58.83,21.84,62.7531234282,134.22,85.98224,11.83732,86.7932470887,25.60224,7.46732,26.669,60.38,4.37,60.5379327364,135.48,88.35224,11.68732,89.1218927189,25.60224,7.46732,26.669,62.75,4.22,62.8917395212,134.22,88.49224,13.34732,89.4931700824,25.60224,7.46732,26.669,62.89,5.88,63.1642818371,135.48
2021-01-30 14:30:00,81.82424,30.50207,87.3245814525,25.82424,7.53207,26.90025,56.0,22.97,60.5278522665,134.71,83.28424,12.90207,84.2776841321,25.82424,7.53207,26.90025,57.46,5.37,57.7103846807,135.97,85.63424,12.79207,86.5844103477,25.82424,7.53207,26.90025,59.81,5.26,60.0408502605,134.71,85.76424,14.46207,86.9750328052,25.82424,7.53207,26.90025,59.94,6.93,60.3392782522,135.97
2021-01-30 15:00:00,82.61976,30.78368,88.168359953,26.30976,7.67368,27.406,56.31,23.11,60.8677927972,135.02,84.02976,12.66368,84.9786405916,26.30976,7.67368,27.406,57.72,4.99,57.9352958049,136.31,86.36976,12.53368,87.2744440074,26.30976,7.67368,27.406,60.06,4.86,60.2563125324,135.02,86.58976,14.65368,87.8209364241,26.30976,7.67368,27.406,60.28,6.98,60.682771855,136.31
2021-01-30 15:30:00,82.658,31.28025,88.3787248384,26.538,7.74025,27.64375,56.12,23.54,60.8570949027,134.91,84.018,12.62025,84.9605498691,26.538,7.74025,27.64375,57.48,4.88,57.6867818482,136.19,86.358,12.49025,87.2565786005,26.538,7.74025,27.64375,59.82,4.75,60.0082902606,134.91,86.608,15.15025,87.9231240292,26.538,7.74025,27.64375,60.07,7.41,60.5253087559,136.19
2021-01-30 16:00:00,82.33424,31.35457,88.1024184473,26.72424,7.79457,27.83775,55.61,23.56,60.394914521,134.97,83.68424,12.97457,84.6840686969,26.72424,7.79457,27.83775,56.96,5.18,57.1950522336,136.27,86.00424,12.844570000000001,86.9581064448,26.72424,7.79457,27.83775,59.28,5.05,59.4947132105,134.97,86.26424,15.23457,87.5991508284,26.72424,7.79457,27.83775,59.54,7.44,60.0030432562,136.27
2021-01-30 16:30:00,83.2144,31.1642,88.858560246,25.9344,7.5642,27.015,57.28,23.6,61.95125826,134.8,84.5944,12.5642,85.5223458109,25.9344,7.5642,27.015,58.66,5.0,58.8727067494,136.1,86.9544,12.4342,87.8389265019,25.9344,7.5642,27.015,61.02,4.87,61.2140286209,134.8,87.2244,15.0942,88.5207932014,25.9344,7.5642,27.015,61.29,7.53,61.7508299539,136.1
2021-01-30 17:00:00,85.4984,30.27995,90.7019943252,25.9884,7.57995,27.07125,59.51,22.7,63.6924650175,133.87,86.9884,11.95995,87.8067317383,25.9884,7.57995,27.07125,61.0,4.38,61.1570470183,135.13,89.3584,11.81995,90.136756479,25.9884,7.57995,27.07125,63.37,4.24,63.5116879007,133.87,89.58840000000001,14.40995,90.7398924044,25.9884,7.57995,27.07125,63.6,6.83,63.9656853321,135.13
2021-01-30 17:30:00,91.44096,28.90403,95.9004281323,25.59096,7.46403,26.65725,65.85,21.44,69.2524086224,132.52,93.00096,9.36403,93.4711913841,25.59096,7.46403,26.65725,67.41,1.9,67.4367711267,133.78,95.48096,9.18403,95.921635357,25.59096,7.46403,26.65725,69.89,1.72,69.9111614837,132.52,95.79096,13.31403,96.7117956227,25.59096,7.46403,26.65725,70.2,5.85,70.4433282859,133.78
2021-01-30 18:00:00,92.8772,28.67585,97.2032851969,25.1172,7.32585,26.16375,67.76,21.35,71.0439307753,132.33,94.4572,8.72585,94.8593858828,25.1172,7.32585,26.16375,69.34,1.4,69.3541318164,133.64,96.9372,8.54585,97.3131660982,25.1172,7.32585,26.16375,71.82,1.22,71.8303612688,132.33,97.2872,13.10585,98.1659950699,25.1172,7.32585,26.16375,72.17,5.78,72.4010863178,133.64
2021-01-30 18:30:00,91.80504,29.30897,96.3700217488,24.78504,7.22897,25.81775,67.02,22.08,70.5634948114,132.77,93.36504,9.17897,93.815159673,24.78504,7.22897,25.81775,68.58,1.9500000000000002,68.6077174959,134.08,95.83504,9.00897,96.2575525985,24.78504,7.22897,25.81775,71.05,1.78,71.0722934764,132.77,96.18504,13.66897,97.1514418867,24.78504,7.22897,25.81775,71.4,6.44,71.6898430742,134.08
2021-01-30 19:00:00,89.02072,30.47396,94.0922463724,24.87072,7.25396,25.907,64.15,23.22,68.223096529,133.77,90.48072,10.25396,91.0598945058,24.87072,7.25396,25.907,65.61,3.0,65.6785512934,135.08,92.94072,10.09396,93.4872475935,24.87072,7.25396,25.907,68.07,2.84,68.1292191354,133.77,93.30072,14.63396,94.4413952555,24.87072,7.25396,25.907,68.43,7.38,68.8268065509,135.08
2021-01-30 19:30:00,85.8528,30.76915,91.2000211599,24.6828,7.19915,25.71125,61.17,23.57,65.5538999603,134.3,87.4228,12.12915,88.2601962357,24.6828,7.19915,25.71125,62.74,4.93,62.933397334,135.57,89.8128,12.00915,90.6121334456,24.6828,7.19915,25.71125,65.13,4.8100000000000005,65.3073732438,134.3,90.0128,14.83915,91.2277618741,24.6828,7.19915,25.71125,65.33,7.64,65.7752118963,135.57
2021-01-30 20:00:00,82.8696,31.3503,88.6014216266,24.0696,7.0203,25.0725,58.8,24.33,63.6348088706,134.2,84.3396,12.7803,85.302427845,24.0696,7.0203,25.0725,60.27,5.76,60.5446157804,135.46,86.7096,12.6603,87.6289788155,24.0696,7.0203,25.0725,62.64,5.64,62.8933955197,134.2,86.9196,15.4603,88.2838475614,24.0696,7.0203,25.0725,62.85,8.44,63.4141632445,135.46
2021-01-30 20:30:00,81.41768,31.69849,87.3706637543,23.37768,6.81849,24.35175,58.04,24.88,63.1478899093,134.48,82.82768,13.06849,83.8523106722,23.37768,6.81849,24.35175,59.45,6.25,59.777629595,135.73,85.18768,12.95849,86.1676464043,23.37768,6.81849,24.35175,61.81,6.14,62.1142149592,134.48,85.43768,15.76849,86.8806217788,23.37768,6.81849,24.35175,62.06,8.95,62.7020422315,135.73
2021-01-30 21:00:00,78.78152,31.92711,85.0051071787,22.72152,6.62711,23.66825,56.06,25.3,61.5045819431,135.02,80.25152,13.97711,81.4595977541,22.72152,6.62711,23.66825,57.53,7.35,57.9976154682,136.24,82.58152,13.88711,83.7410250096,22.72152,6.62711,23.66825,59.86,7.26,60.2986500678,135.02,82.73152,15.86711,84.2393588607,22.72152,6.62711,23.66825,60.01,9.24,60.7171944345,136.24
2021-01-30 21:30:00,75.36248,33.33989,82.4078373516,22.18248,6.46989,23.10675,53.18,26.87,59.5827936572,134.63,77.19248,24.06989,80.858138571,22.18248,6.46989,23.10675,55.01,17.6,57.7569052149,135.85,79.13248,29.30989,84.3861306304,22.18248,6.46989,23.10675,56.95,22.84,61.359335883,134.63,79.16248,17.96989,81.1764447753,22.18248,6.46989,23.10675,56.98,11.5,58.1289119114,135.85
2021-01-30 22:00:00,71.49216,39.27688,81.5708418738,21.45216,6.25688,22.346,50.04,33.02,59.9526646614,135.31,75.54216,44.16688,87.5061782185,21.45216,6.25688,22.346,54.09,37.91,66.0522232783,136.53,77.09216,48.16688,90.9024172528,21.45216,6.25688,22.346,55.64,41.91,69.6581488413,135.31,75.14216,23.616880000000002,78.7661172739,21.45216,6.25688,22.346,53.69,17.36,56.426817206,136.53
2021-01-30 22:30:00,68.67184,39.92262,79.4332247655,20.99184,6.12262,21.8665,47.68,33.8,58.4450374283,135.68,72.47184,43.22262,84.382240268,20.99184,6.12262,21.8665,51.48,37.1,63.4554993677,136.88,73.97184,48.48262,88.4443189529,20.99184,6.12262,21.8665,52.98,42.36,67.8325143276,135.68,72.23184,24.13262,76.1565628022,20.99184,6.12262,21.8665,51.24,18.01,54.3129607,136.88
2021-01-30 23:00:00,66.49952,30.81361,73.2916415525,20.78952,6.06361,21.65575,45.71,24.75,51.9804443998,133.93,67.73952,23.31361,71.6391441955,20.78952,6.06361,21.65575,46.95,17.25,50.0186465231,135.15,69.63952,49.42361,85.395292442,20.78952,6.06361,21.65575,48.85,43.36,65.317777825,133.93,69.97952,14.883610000000001,71.5447766511,20.78952,6.06361,21.65575,49.19,8.82,49.9744784865,135.15
2021-01-30 23:30:00,63.49832,32.18576,71.1896045052,21.44832,6.25576,22.342,42.05,25.93,49.4020991457,134.68,64.58832,23.49576,68.729191894,21.44832,6.25576,22.342,43.14,17.24,46.4572620803,135.86,66.36832,50.28576,83.2671097037,21.44832,6.25576,22.342,44.92,44.03,62.9002965017,134.68,66.83832,16.08576,68.7467286145,21.44832,6.25576,22.342,45.39,9.83,46.4422329351,135.86
2021-01-31 00:00:00,60.15192,37.41931,70.8410773532,20.91192,6.09931,21.78325,39.24,31.32,50.2067724515,134.68,62.45192,28.12931,68.4945281958,20.91192,6.09931,21.78325,41.54,22.03,47.0201286685,135.86,64.19192,45.12931,78.4681923735,20.91192,6.09931,21.78325,43.28,39.03,58.2794929628,134.68,63.61192,21.11931,67.0261264058,20.91192,6.09931,21.78325,42.7,15.02,45.26467055,135.86
2021-01-31 00:30:00,59.68832,43.99576,74.1506739174,19.28832,5.62576,20.092,40.4,38.37,55.7172944426,133.35,64.29832,34.97576,73.1954762427,19.28832,5.62576,20.092,45.01,29.35,53.7338124462,134.57,66.13832,35.99576,75.2992171965,19.28832,5.62576,20.092,46.85,30.37,55.8324224801,133.35,63.53832,28.65576,69.7012961831,19.28832,5.62576,20.092,44.25,23.03,49.8843001354,134.57
2021-01-31 01:00:00,63.21176,42.97093,76.4344649184,17.35176,5.06093,18.07475,45.86,37.91,59.500484872,132.33,68.03176,35.05093,76.5303081306,17.35176,5.06093,18.07475,50.68,29.99,58.8885600096,133.57,70.01176,33.83093,77.7571756365,17.35176,5.06093,18.07475,52.66,28.77,60.0065704736,132.33,67.37176,27.88093,72.9129638896,17.35176,5.06093,18.07475,50.02,22.82,54.9795671136,133.57
2021-01-31 01:30:00,64.0984,42.66245,76.9979838863,17.2884,5.04245,18.00875,46.81,37.62,60.0536468501,132.33,68.9584,35.50245,77.5608463502,17.2884,5.04245,18.00875,51.67,30.46,59.9800008336,133.6,70.9784,33.42245,78.4537661974,17.2884,5.04245,18.00875,53.69,28.38,60.729239251,132.33,68.2984,27.54245,73.6427728604,17.2884,5.04245,18.00875,51.01,22.5,55.7518618523,133.6
2021-01-31 02:00:00,62.86648,42.99814,76.1645216032,17.61648,5.13814,18.3505,45.25,37.86,58.99950932,132.99,67.69648,35.43814,76.4112241169,17.61648,5.13814,18.3505,50.08,30.3,58.5328659814,134.19,69.67648,34.20814,77.6209295709,17.61648,5.13814,18.3505,52.06,29.07,59.6264077402,132.99,66.99648,27.74814,72.5154301225,17.61648,5.13814,18.3505,49.38,22.61,54.3101878104,134.19
2021-01-31 02:30:00,61.666,43.03175,75.1959245176,16.806,4.90175,17.50625,44.86,38.13,58.8754320579,133.2,66.476,35.18175,75.2117950129,16.806,4.90175,17.50625,49.67,30.28,58.1720491301,134.34,68.446,34.17175,76.5020484305,16.806,4.90175,17.50625,51.64,29.27,59.358424002,133.2,65.766,27.72175,71.3698968688,16.806,4.90175,17.50625,48.96,22.82,54.0169788122,134.34
2021-01-31 03:00:00,60.5796,43.04405,74.3147238208,15.3396,4.47405,15.97875,45.24,38.57,59.45,133.48,65.4196,34.88405,74.1392002153,15.3396,4.47405,15.97875,50.08,30.41,58.5898839391,134.64,67.3996,33.79405,75.3972406363,15.3396,4.47405,15.97875,52.06,29.32,59.7486903622,133.48,64.7296,27.69405,70.4051242564,15.3396,4.47405,15.97875,49.39,23.22,54.576006633,134.64
2021-01-31 03:30:00,59.635040000000004,42.97147,73.5043211639,13.92504,4.06147,14.50525,45.71,38.91,60.0282616773,133.64,64.50504,34.67147,73.2325816653,13.92504,4.06147,14.50525,50.58,30.61,59.1211341231,134.77,66.48504,33.32147,74.3678755025,13.92504,4.06147,14.50525,52.56,29.26,60.1556414645,133.64,63.79504,27.59147,69.5060885489,13.92504,4.06147,14.50525,49.87,23.53,55.1423412633,134.77
2021-01-31 04:00:00,58.68584,43.83587,73.2503332085,14.62584,4.26587,15.23525,44.06,39.57,59.2205074277,133.93,63.37584,35.16587,72.478517566,14.62584,4.26587,15.23525,48.75,30.9,57.7180431061,135.07,65.32584,33.48587,73.4082342885,14.62584,4.26587,15.23525,50.7,29.22,58.5175050733,133.93,62.76584,28.40587,68.8944418757,14.62584,4.26587,15.23525,48.14,24.14,53.8534975652,135.07
2021-01-31 04:30:00,57.80176,44.08718,72.6960996165,14.56176,4.24718,15.1685,43.24,39.84,58.7956052779,133.93,62.43176,35.34718,71.7436254356,14.56176,4.24718,15.1685,47.87,31.1,57.0854350951,135.01,64.35176,33.28718,72.4512620142,14.56176,4.24718,15.1685,49.79,29.04,57.6399661693,133.93,61.83176,28.63718,68.1414310317,14.56176,4.24718,15.1685,47.27,24.39,53.1913996808,135.01
2021-01-31 05:00:00,57.20936,44.24273,72.3210206611,14.40936,4.20273,15.00975,42.8,40.04,58.6092279424,134.14,61.82936,35.01273,71.0546340506,14.40936,4.20273,15.00975,47.42,30.81,56.5500884173,135.29,63.73936,33.732730000000004,72.1152070403,14.40936,4.20273,15.00975,49.33,29.53,57.4932152519,134.14,61.21936,28.75273,67.635268324,14.40936,4.20273,15.00975,46.81,24.55,52.8571527799,135.29
2021-01-31 05:30:00,56.89808,43.48819,71.6143433759,13.22808,3.85819,13.77925,43.67,39.63,58.971228578,134.25,61.64808,34.42819,70.6100986712,13.22808,3.85819,13.77925,48.42,30.57,57.262739194,135.36,63.59808,33.72819,71.9882391809,13.22808,3.85819,13.77925,50.37,29.87,58.5606847638,134.25,60.95808,27.958190000000002,67.0637600002,13.22808,3.85819,13.77925,47.73,24.1,53.4692706141,135.36
2021-01-31 06:00:00,57.1468,43.9074,72.0667504818,14.5968,4.2574,15.205,42.55,39.65,58.1603387198,134.08,61.7668,34.9574,70.9729342567,14.5968,4.2574,15.205,47.17,30.7,56.2805374885,135.26,63.6768,33.8774,72.1277553304,14.5968,4.2574,15.205,49.08,29.62,57.3253068025,134.08,61.1368,28.4174,67.4185207269,14.5968,4.2574,15.205,46.54,24.16,52.4373645409,135.26
2021-01-31 06:30:00,58.618,43.7765,73.1604529527,15.588,4.5465,16.2375,43.03,39.23,58.2286338497,133.4,63.138,35.5265,72.4468028711,15.588,4.5465,16.2375,47.55,30.98,56.7517656113,134.65,65.068,33.2565,73.0742048622,15.588,4.5465,16.2375,49.48,28.71,57.2060704821,133.4,62.618,28.4365,68.7724396561,15.588,4.5465,16.2375,47.03,23.89,52.7499099525,134.65
2021-01-31 07:00:00,60.03424,42.46207,73.5332398379,13.34424,3.89207,13.90025,46.69,38.57,60.5607215941,132.95,64.90424,35.12207,73.7978331055,13.34424,3.89207,13.90025,51.56,31.23,60.2805648613,134.25,66.95424,31.96207,74.1919414267,13.34424,3.89207,13.90025,53.61,28.07,60.5141057936,132.95,64.25424,27.21207,69.778966112,13.34424,3.89207,13.90025,50.91,23.32,55.9968793773,134.25
2021-01-31 07:30:00,61.97888,41.61134,74.6517594076,14.43888,4.21134,15.0405,47.54,37.4,60.4881112286,132.58,66.95888,34.99134,75.5505492095,14.43888,4.21134,15.0405,52.52,30.78,60.8749439425,133.89,69.00888,32.39134,76.2326991904,14.43888,4.21134,15.0405,54.57,28.18,61.4165881501,132.58,66.22888,26.44134,71.312053729,14.43888,4.21134,15.0405,51.79,22.23,56.3593559225,133.89
2021-01-31 08:00:00,62.33584,41.02587,74.6249218275,14.38584,4.19587,14.98525,47.95,36.83,60.4619830968,132.68,67.40584,34.99587,75.9490499161,14.38584,4.19587,14.98525,53.02,30.8,61.3168851133,133.95,69.47584,32.46587,76.687189664,14.38584,4.19587,14.98525,55.09,28.27,61.9201178939,132.68,66.62584,25.81587,71.4525135986,14.38584,4.19587,14.98525,52.24,21.62,56.5370851742,133.95
2021-01-31 08:30:00,65.1316,40.9163,76.9172862512,15.3816,4.4863,16.0225,49.75,36.43,61.6620418086,131.58,70.1416,36.3263,78.9901520587,15.3816,4.4863,16.0225,54.76,31.84,63.3438489516,132.81,72.2516,30.7863,78.5371884539,15.3816,4.4863,16.0225,56.87,26.3,62.6568982635,131.58,69.4816,25.8963,74.150597383,15.3816,4.4863,16.0225,54.1,21.41,58.1824552593,132.81
2021-01-31 09:00:00,70.46224,28.28982,75.9291853074,16.90224,4.92982,17.6065,53.56,23.36,58.4325525713,132.93,72.32224,24.81982,76.4626043465,16.90224,4.92982,17.6065,55.42,19.89,58.8811387458,134.19,74.45224,44.69982,86.8401401948,16.90224,4.92982,17.6065,57.55,39.77,69.9546667493,132.93,74.34224,12.17982,75.3333701851,16.90224,4.92982,17.6065,57.44,7.25,57.8957347306,134.19
2021-01-31 09:30:00,74.03192,26.50306,78.6329280152,16.74192,4.88306,17.4395,57.29,21.62,61.2337202855,132.56,75.74192,24.89306,79.7276795188,16.74192,4.88306,17.4395,59.0,20.01,62.3008836213,133.79,77.98192,44.14306,89.6090932498,16.74192,4.88306,17.4395,61.24,39.26,72.7439701968,132.56,78.00192,10.83306,78.750585475,16.74192,4.88306,17.4395,61.26,5.95,61.5482745493,133.79
2021-01-31 10:00:00,76.58592,25.68506,80.7782486159,17.12592,4.9950600000000005,17.8395,59.46,20.69,62.9568717457,132.89,78.31592,25.91506,82.4922642449,17.12592,4.9950600000000005,17.8395,61.19,20.92,64.6673217321,134.08,80.66592,43.62506,91.7067964191,17.12592,4.9950600000000005,17.8395,63.54,38.63,74.3613374006,132.89,80.64592,9.91506,81.2531404159,17.12592,4.9950600000000005,17.8395,63.52,4.92,63.7102566311,134.08
2021-01-31 10:30:00,78.618,24.66775,82.3971347443,16.518,4.81775,17.20625,62.1,19.85,65.1953410912,132.67,80.428,26.45775,84.6680324506,16.518,4.81775,17.20625,63.91,21.64,67.474274357,133.85,82.888,42.53775,93.1658774394,16.518,4.81775,17.20625,66.37,37.72,76.3398670421,132.67,82.808,8.91775,83.2868004492,16.518,4.81775,17.20625,66.29,4.1,66.4166703471,133.85
2021-01-31 11:00:00,80.2788,24.17715,83.8404455592,16.6188,4.84715,17.31125,63.66,19.33,66.5300270555,132.13,82.0488,27.48715,86.5306246167,16.6188,4.84715,17.31125,65.43,22.64,69.2362224562,133.27,84.5588,41.10715,94.0212127052,16.6188,4.84715,17.31125,67.94,36.26,77.0105914794,132.13,84.5288,8.51715,84.9568118138,16.6188,4.84715,17.31125,67.91,3.67,68.00909498,133.27
2021-01-31 11:30:00,82.20568,23.09749,85.3889212285,16.10568,4.69749,16.77675,66.1,18.4,68.6131911516,132.31,84.07568,27.53749,88.4705223392,16.10568,4.69749,16.77675,67.97,22.84,71.7048568787,133.47,86.68568,40.91749,95.8574363571,16.10568,4.69749,16.77675,70.58,36.22,79.3311086523,132.31,86.55568,7.39749,86.8712184706,16.10568,4.69749,16.77675,70.45,2.7,70.5017198372,133.47
2021-01-31 12:00:00,83.45376,22.02693,86.3117356062,13.94376,4.06693,14.524750000000001,69.51,17.96,71.7927691345,131.79,85.50376,27.10693,89.6977069281,13.94376,4.06693,14.524750000000001,71.56,23.04,75.1776243306,133.08,88.22376,39.71693,96.7515703085,13.94376,4.06693,14.524750000000001,74.28,35.65,82.3919953636,131.79,87.95376,6.4269300000000005,88.1882607117,13.94376,4.06693,14.524750000000001,74.01,2.36,74.0476177875,133.08
2021-01-31 12:30:00,85.464,23.15575,88.545378502,13.974,4.07575,14.55625,71.49,19.08,73.9923408198,131.9,87.804,24.69575,91.2108682343,13.974,4.07575,14.55625,73.83,20.62,76.6554192474,133.2,90.634,34.40575,96.9447140852,13.974,4.07575,14.55625,76.66,30.33,82.4418855922,131.9,90.024,7.62575,90.3464035757,13.974,4.07575,14.55625,76.05,3.55,76.1328115861,133.2
2021-01-31 13:00:00,86.05568,32.52624,91.997480122,15.17568,4.42624,15.808,70.88,28.1,76.2468648536,135.09,89.88568,8.41624,90.2788378569,15.17568,4.42624,15.808,74.71,3.99,74.8164701119,136.39,93.00568,8.67624,93.4094944468,15.17568,4.42624,15.808,77.83,4.25,77.9459517871,135.09,90.61568,16.78624,92.1573616983,15.17568,4.42624,15.808,75.44,12.36,76.4458187215,136.39
2021-01-31 13:30:00,86.34032,32.24176,92.1638863417,14.44032,4.21176,15.042,71.9,28.03,77.1705312927,135.39,90.28032,7.50176,90.5914597653,14.44032,4.21176,15.042,75.84,3.29,75.9113278767,136.76,93.42032,7.76176,93.7422055811,14.44032,4.21176,15.042,78.98,3.55,79.0597426001,135.39,90.95032,16.45176,92.4263009927,14.44032,4.21176,15.042,76.51,12.24,77.4828864976,136.76
2021-01-31 14:00:00,86.328,32.369,92.196939998,14.328,4.179,14.925,72.0,28.19,77.3218992265,135.56,90.308,7.399,90.6105957656,14.328,4.179,14.925,75.98,3.22,76.0482005047,136.9,93.458,7.649,93.7704909073,14.328,4.179,14.925,79.13,3.47,79.2060464864,135.56,90.948,16.549,92.4413765854,14.328,4.179,14.925,76.62,12.37,77.6121208317,136.9
2021-01-31 14:30:00,85.3516,33.0338,91.521186427,14.7216,4.2938,15.335,70.63,28.74,76.253422874,135.56,89.2516,7.1138,89.5346539224,14.7216,4.2938,15.335,74.53,2.8200000000000003,74.5833312477,136.9,92.3816,7.3638,92.6746220332,14.7216,4.2938,15.335,77.66,3.07,77.7206568423,135.56,89.9016,17.2138,91.5347616646,14.7216,4.2938,15.335,75.18,12.92,76.2821001284,136.9
2021-01-31 15:00:00,85.90352,24.48811,89.3257089519,15.35352,4.47811,15.99325,70.55,20.01,73.3328207558,133.89,86.98352,12.85811,87.9287424245,15.35352,4.47811,15.99325,71.63,8.38,72.1185225861,135.21,89.58352,13.02811,90.5259007454,15.35352,4.47811,15.99325,74.23,8.55,74.7207829188,133.89,90.49352,8.39811,90.8823713025,15.35352,4.47811,15.99325,75.14,3.92,75.2421823182,135.21
2021-01-31 15:30:00,86.66176,21.13468,89.2016555059,15.58176,4.54468,16.231,71.08,16.59,72.9903726528,133.45,86.75176,14.86468,88.0160586177,15.58176,4.54468,16.231,71.17,10.32,71.9143330637,134.81,89.22176,14.80468,90.4416994942,15.58176,4.54468,16.231,73.64,10.26,74.3513093362,133.45,91.27176,4.93468,91.4050613489,15.58176,4.54468,16.231,75.69,0.39,75.6910047496,134.81
2021-01-31 16:00:00,87.0376,20.7868,89.4853891314,15.4176,4.4968,16.06,71.62,16.29,73.4492239578,133.28,87.0876,14.5268,88.29087151,15.4176,4.4968,16.06,71.67,10.03,72.3684309627,134.61,89.5576,14.4668,90.7185318444,15.4176,4.4968,16.06,74.14,9.97,74.8073559217,133.28,91.6676,4.6968,91.787846799,15.4176,4.4968,16.06,76.25,0.2,76.2502622946,134.61
2021-01-31 16:30:00,88.86784,20.56687,91.216715178,14.457840000000001,4.21687,15.06025,74.41,16.35,76.1851074686,132.35,88.85784,12.90687,89.7903281131,14.457840000000001,4.21687,15.06025,74.4,8.69,74.9057814858,133.71,91.33784,12.81687,92.232712052,14.457840000000001,4.21687,15.06025,76.88,8.6,77.3595139592,132.35,93.61784,4.68687,93.7350879696,14.457840000000001,4.21687,15.06025,79.16,0.47000000000000003,79.1613952631,133.71
2021-01-31 17:00:00,92.0896,20.6503,94.3765294883,13.749600000000001,4.0103,14.3225,78.34,16.64,80.0877343917,131.63,92.7596,11.5403,93.4747127102,13.749600000000001,4.0103,14.3225,79.01,7.53,79.3680099284,132.95,95.3496,11.4303,96.0322757111,13.749600000000001,4.0103,14.3225,81.6,7.42,81.9366609034,131.63,96.9896,6.7303,97.2228339756,13.749600000000001,4.0103,14.3225,83.24,2.7199999999999998,83.2844283165,132.95
2021-01-31 17:30:00,95.10184,31.12637,100.0660326023,13.941840000000001,4.06637,14.52275,81.16,27.06,85.552260052,133.73,98.99184,11.74637,99.6863159855,13.941840000000001,4.06637,14.52275,85.05,7.68,85.3960473324,135.05,102.30184,12.09637,103.0145069132,13.941840000000001,4.06637,14.52275,88.36,8.03,88.7241258058,133.73,100.08184,15.63637,101.295956309,13.941840000000001,4.06637,14.52275,86.14,11.57,86.9135461249,135.05
2021-01-31 18:00:00,95.16952,31.22861,100.1621865754,13.22952,3.85861,13.78075,81.94,27.37,86.3902801246,134.18,99.15952,11.01861,99.7698359874,13.22952,3.85861,13.78075,85.93,7.16,86.2277826457,135.59,102.47952,11.36861,103.1081825694,13.22952,3.85861,13.78075,89.25,7.51,89.5654096178,134.18,100.19952,15.66861,101.4172034103,13.22952,3.85861,13.78075,86.97,11.81,87.7682003917,135.59
2021-01-31 18:30:00,92.52832,30.932010000000002,97.5616689313,12.17832,3.55201,12.68575,80.35,27.38,84.8869065286,134.05,96.58832,9.35201,97.0400105702,12.17832,3.55201,12.68575,84.41,5.8,84.6090308419,135.44,99.86832,9.66201,100.3346190348,12.17832,3.55201,12.68575,87.69,6.11,87.9026063322,134.05,97.47832,15.43201,98.6922985985,12.17832,3.55201,12.68575,85.3,11.88,86.1233092722,135.44
2021-01-31 19:00:00,89.39384,32.28237,95.0442530759,12.21384,3.56237,12.72275,77.18,28.72,82.3504146923,134.89,93.39384,8.00237,93.7360510986,12.21384,3.56237,12.72275,81.18,4.44,81.3013284024,136.31,96.59384,8.29237,96.9491275163,12.21384,3.56237,12.72275,84.38,4.73,84.5124683109,134.89,94.21384,16.63237,95.6707028267,12.21384,3.56237,12.72275,82.0,13.07,83.0350823448,136.31
2021-01-31 19:30:00,85.4936,32.7748,91.5605982724,11.1936,3.2648,11.66,74.3,29.51,79.9457947612,135.34,89.5336,5.5248,89.7038959243,11.1936,3.2648,11.66,78.34,2.26,78.372592148,136.77,92.7036,5.7548,92.8820498051,11.1936,3.2648,11.66,81.51,2.49,81.5480238878,135.34,90.1936,17.0748,91.7956114202,11.1936,3.2648,11.66,79.0,13.81,80.1979806479,136.77
2021-01-31 20:00:00,81.58736,33.26548,88.1083961459,11.12736,3.24548,11.591,70.46,30.02,76.5885892284,135.25,85.58736,4.16548,85.688665618,11.12736,3.24548,11.591,74.46,0.92,74.4656833716,136.66,88.63736,4.37548,88.7452895257,11.12736,3.24548,11.591,77.51,1.13,77.518236564,135.25,86.13736,17.59548,87.9161288058,11.12736,3.24548,11.591,75.01,14.35,76.3702992007,136.66
2021-01-31 20:30:00,80.38152,33.41836,87.0515682949,10.45152,3.04836,10.887,69.93,30.37,76.2400275446,135.05,84.37152,3.67836,84.4516649889,10.45152,3.04836,10.887,73.92,0.63,73.9226846103,136.39,87.45152,3.86836,87.5370353588,10.45152,3.04836,10.887,77.0,0.8200000000000001,77.00436611,135.05,84.88152,17.79836,86.7274700207,10.45152,3.04836,10.887,74.43,14.75,75.8774498781,136.39
2021-01-31 21:00:00,77.80688,34.36034,85.0561199459,10.52688,3.07034,10.9655,67.28,31.29,74.2001516171,135.66,81.70688,3.39034,81.7771890239,10.52688,3.07034,10.9655,71.18,0.32,71.1807192995,136.99,84.70688,3.29034,84.7707606233,10.52688,3.07034,10.9655,74.18,0.22,74.1803262328,135.66,82.20688,18.64034,84.2937328314,10.52688,3.07034,10.9655,71.68,15.57,73.351532363,136.99
2021-01-31 21:30:00,74.54432,36.29001,82.9085066206,10.35432,3.02001,10.78575,64.19,33.27,72.2997164586,135.66,78.11432,3.25001,78.181900425,10.35432,3.02001,10.78575,67.76,0.23,67.7603903472,136.99,81.01432,3.12001,81.0743763927,10.35432,3.02001,10.78575,70.66,0.1,70.6600707614,135.66,78.79432,20.59001,81.4401214148,10.35432,3.02001,10.78575,68.44,17.57,70.6593129035,136.99
2021-01-31 22:00:00,71.88568,31.67624,78.5553000733,10.13568,2.95624,10.558,61.75,28.72,68.1021357962,134.8,74.11568,3.87624,74.2169741932,10.13568,2.95624,10.558,63.98,0.92,63.9866142252,136.16,76.07568,15.29624,77.5982219229,10.13568,2.95624,10.558,65.94,12.34,67.0847165903,134.8,76.06568,15.80624,77.6905714794,10.13568,2.95624,10.558,65.93,12.85,67.1705843357,136.16
2021-01-31 22:30:00,68.96144,23.01792,72.7014776191,9.18144,2.6779200000000003,9.564,59.78,20.34,63.1455778341,132.67,69.67144,11.16792,70.5608389179,9.18144,2.6779200000000003,9.564,60.49,8.49,61.082896133,133.99,70.73144,41.34792,81.9303795475,9.18144,2.6779200000000003,9.564,61.55,38.67,72.6895549581,132.67,73.05144,8.56792,73.552172906,9.18144,2.6779200000000003,9.564,63.87,5.89,64.141008723,133.99
2021-01-31 23:00:00,66.06032,17.86551,68.4334883377,9.55032,2.78551,9.94825,56.51,15.08,58.4874901154,131.33,65.80032,20.70551,68.9811587063,9.55032,2.78551,9.94825,56.25,17.92,59.0354884794,132.63,66.54032,65.53551,93.3944176954,9.55032,2.78551,9.94825,56.99,62.75,84.7668720669,131.33,70.02032,3.65551,70.1156756101,9.55032,2.78551,9.94825,60.47,0.87,60.4762581514,132.63
2021-01-31 23:30:00,62.85448,18.71589,65.58178249,9.65448,2.81589,10.05675,53.2,15.9,55.5252194953,131.89,62.51448,20.39589,65.7575283794,9.65448,2.81589,10.05675,52.86,17.58,55.7066961864,133.15,63.22448,66.63589,91.8568272224,9.65448,2.81589,10.05675,53.57,63.82,83.3230898371,131.89,66.67448,2.95589,66.7399698004,9.65448,2.81589,10.05675,57.02,0.14,57.0201718693,133.15
2021-02-01 00:00:00,60.54896,18.62178,63.347827488,10.18896,2.97178,10.6135,50.36,15.65,52.735681469,132.43,60.19896,20.00178,63.4348956667,10.18896,2.97178,10.6135,50.01,17.03,52.8301145181,133.69,60.87896,67.97178,91.2491679252,10.18896,2.97178,10.6135,50.69,65.0,82.4286121441,132.43,64.25896,3.55178,64.3570437594,10.18896,2.97178,10.6135,54.07,0.58,54.0731106928,133.69
2021-02-01 00:30:00,61.85192,18.00556,64.4194085552,9.96192,2.90556,10.377,51.89,15.1,54.0424101979,132.12,61.56192,20.11556,64.7650040392,9.96192,2.90556,10.377,51.6,17.21,54.3943388598,133.41,62.25192,67.38556,91.7393876162,9.96192,2.90556,10.377,52.29,64.48,83.0175553723,132.12,65.63192,3.96556,65.7516128243,9.96192,2.90556,10.377,55.67,1.06,55.6800906968,133.41
2021-02-01 01:00:00,64.97928,18.05104,67.4399501364,10.52928,3.07104,10.968,54.45,14.98,56.4730280754,131.49,64.66928,20.92104,67.9691524914,10.52928,3.07104,10.968,54.14,17.85,57.0066846957,132.72,65.38928,66.15104,93.0146119274,10.52928,3.07104,10.968,54.86,63.08,83.5984808474,131.49,68.85928,4.10104,68.9812943572,10.52928,3.07104,10.968,58.33,1.03,58.3390932394,132.72
2021-02-01 01:30:00,65.74848,17.98914,68.1650334134,10.00848,2.91914,10.4255,55.74,15.07,57.7412547491,131.34,65.43848,21.05914,68.7435963727,10.00848,2.91914,10.4255,55.43,18.14,58.322761423,132.6,66.15848,65.49914,93.0971633115,10.00848,2.91914,10.4255,56.15,62.58,84.0778145529,131.34,69.67848,3.81914,69.783066753,10.00848,2.91914,10.4255,59.67,0.9,59.6767869443,132.6
2021-02-01 02:00:00,64.75416,18.13913,67.2467789151,9.73416,2.83913,10.13975,55.02,15.3,57.1077087616,131.7,64.45416,20.92913,67.7670068976,9.73416,2.83913,10.13975,54.72,18.09,57.6326860384,132.93,65.17416,65.87913,92.6700107978,9.73416,2.83913,10.13975,55.44,63.04,83.9501947586,131.7,68.66416,3.59913,68.7584220679,9.73416,2.83913,10.13975,58.93,0.76,58.9349005259,132.93
2021-02-01 02:30:00,64.01744,18.00842,66.5021489506,8.97744,2.61842,9.3515,55.04,15.39,57.151147845,131.95,63.72744,20.53842,66.9553082664,8.97744,2.61842,9.3515,54.75,17.92,57.6080628037,133.17,64.47744,66.08842,92.3310323079,8.97744,2.61842,9.3515,55.5,63.47,84.3130529633,131.95,67.90744,3.32842,67.9889607734,8.97744,2.61842,9.3515,58.93,0.71,58.9342769532,133.17
2021-02-01 03:00:00,63.12168,17.64549,65.5416646368,8.76168,2.55549,9.12675,54.36,15.09,56.4155802948,132.07,62.86168,20.26549,66.0475654159,8.76168,2.55549,9.12675,54.1,17.71,56.9249866052,133.3,63.60168,66.44549,91.9792196105,8.76168,2.55549,9.12675,54.84,63.89,84.1983236175,132.07,67.01168,3.60549,67.1086046239,8.76168,2.55549,9.12675,58.25,1.05,58.2594627507,133.3
2021-02-01 03:30:00,62.45792,17.81356,64.9485541841,8.37792,2.44356,8.727,54.08,15.37,56.2217333422,132.21,62.19792,19.94356,65.3171251495,8.37792,2.44356,8.727,53.82,17.5,56.5936604223,133.49,62.91792,66.63356,91.6443995856,8.37792,2.44356,8.727,54.54,64.19,84.231631232,132.21,66.31792,3.23356,66.3967049137,8.37792,2.44356,8.727,57.94,0.79,57.9453854936,133.49
2021-02-01 04:00:00,61.46624,17.82932,63.9998696202,8.46624,2.46932,8.819,53.0,15.36,55.1808807469,132.37,61.21624,20.07932,64.4252057148,8.46624,2.46932,8.819,52.75,17.61,55.6118206859,133.59,61.90624,66.76932,91.0523181704,8.46624,2.46932,8.819,53.44,64.3,83.6081551046,132.37,65.29624,3.3193200000000003,65.3805540157,8.46624,2.46932,8.819,56.83,0.85,56.8363563223,133.59
