Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-01 04:30:00,60.816720000000004,17.77946,63.3623123745,8.46672,2.46946,8.8195,52.35,15.31,54.5428143755,132.53,60.53672,20.14946,63.8020000208,8.46672,2.46946,8.8195,52.07,17.68,54.9897017631,133.72,61.22672,66.85946,90.6581415729,8.46672,2.46946,8.8195,52.76,64.39,83.2447577929,132.53,64.62672,3.40946,64.7165925822,8.46672,2.46946,8.8195,56.16,0.9400000000000001,56.1678662582,133.72
2021-02-01 05:00:00,60.81112,17.71116,63.3378046999,8.54112,2.49116,8.897,52.27,15.22,54.440805468,132.53,60.53112,20.25116,63.828880374,8.54112,2.49116,8.897,51.99,17.76,54.9397642878,133.72,61.22112,66.76116,90.581885709,8.54112,2.49116,8.897,52.68,64.27,83.1012352495,132.53,64.62112,3.5111600000000003,64.7164383646,8.54112,2.49116,8.897,56.08,1.02,56.0892752672,133.72
2021-02-01 05:30:00,61.60216,17.42313,64.0186814583,8.34216,2.4331300000000002,8.68975,53.26,14.99,55.329266216,132.28,61.36216,20.33313,64.6432583914,8.34216,2.4331300000000002,8.68975,53.02,17.9,55.9600786275,133.54,62.07216,66.31313,90.831625866,8.34216,2.4331300000000002,8.68975,53.73,63.88,83.4719551706,132.28,65.43216,3.64313,65.5335025652,8.34216,2.4331300000000002,8.68975,57.09,1.21,57.1028212963,133.54
2021-02-01 06:00:00,63.79672,16.62321,65.9268730751,8.13672,2.3732100000000003,8.47575,55.66,14.25,57.4551834041,131.54,63.56672,21.26321,67.0287400379,8.13672,2.3732100000000003,8.47575,55.43,18.89,58.5603705589,132.81,64.29672,64.34321,90.9621727745,8.13672,2.3732100000000003,8.47575,56.16,61.97,83.6314922741,131.54,67.74672,4.16321,67.874519433,8.13672,2.3732100000000003,8.47575,59.61,1.79,59.6368694685,132.81
2021-02-01 06:30:00,68.00384,31.62487,74.9976976797,7.83384,2.28487,8.16025,60.17,29.34,66.9422474974,133.56,72.10384,40.83487,82.8640473949,7.83384,2.28487,8.16025,64.27,38.55,74.9448824137,134.87,73.77384,43.07487,85.428472384,7.83384,2.28487,8.16025,65.94,40.79,77.5364926986,133.56,72.07384,16.76487,73.9979680698,7.83384,2.28487,8.16025,64.24,14.48,65.8517122025,134.87
2021-02-01 07:00:00,72.7072,32.5746,79.6708321596,8.5872,2.5046,8.945,64.12,30.07,70.8207547263,134.07,77.5972,45.2446,89.8242688643,8.5872,2.5046,8.945,69.01,42.74,81.1731956991,135.37,79.5672,38.0746,88.2077914983,8.5872,2.5046,8.945,70.98,35.57,79.3938618534,134.07,76.9572,17.0746,78.8286280294,8.5872,2.5046,8.945,68.37,14.57,69.9052344249,135.37
2021-02-01 07:30:00,79.21792,28.26356,84.1089036488,9.09792,2.65356,9.477,70.12,25.61,74.6504286659,133.97,83.37792,25.35356,87.1474643819,9.09792,2.65356,9.477,74.28,22.7,77.6711555212,135.31,85.20792,19.18356,87.3407041705,9.09792,2.65356,9.477,76.11,16.53,77.8843565808,133.97,83.76792,12.59356,84.7092803334,9.09792,2.65356,9.477,74.67,9.94,75.3286963912,135.31
2021-02-01 08:00:00,83.2864,24.11645,86.7077135298,7.2564,2.11645,7.55875,76.03,22.0,79.1489791469,133.97,87.1264,15.36645,88.4711103274,7.2564,2.11645,7.55875,79.87,13.25,80.9615921286,135.38,88.7964,8.43645,89.1962686527,7.2564,2.11645,7.55875,81.54,6.32,81.7845584447,133.97,88.0864,8.36645,88.4828308236,7.2564,2.11645,7.55875,80.83,6.25,81.0712735807,135.38
2021-02-01 08:30:00,88.31904,21.00847,90.7833059448,5.78904,1.6884700000000001,6.03025,82.53,19.32,84.7612134175,132.81,92.27904,18.06847,94.0313289891,5.78904,1.6884700000000001,6.03025,86.49,16.38,88.0274076637,134.17,94.02904,4.54847,94.1389873679,5.78904,1.6884700000000001,6.03025,88.24,2.86,88.2863364287,132.81,93.40904,5.39847,93.5649091918,5.78904,1.6884700000000001,6.03025,87.62,3.71,87.6985091093,134.17
2021-02-01 09:00:00,91.48736,19.34048,93.5093108006,4.76736,1.3904800000000002,4.966,86.72,17.95,88.5582345127,132.54,95.48736,19.95048,97.5492571576,4.76736,1.3904800000000002,4.966,90.72,18.56,92.5990928681,133.9,97.24736,1.99048,97.2677286545,4.76736,1.3904800000000002,4.966,92.48,0.6000000000000001,92.4819463463,132.54,96.75736,3.73048,96.8292476228,4.76736,1.3904800000000002,4.966,91.99,2.34,92.0197571177,133.9
2021-02-01 09:30:00,93.53960000000001,17.83155,95.2240565381,4.8396,1.41155,5.04125,88.7,16.42,90.2070196825,132.37,97.7696,19.81155,99.756664928,4.8396,1.41155,5.04125,92.93,18.4,94.7340746511,133.77,99.5596,2.09155,99.5815672379,4.8396,1.41155,5.04125,94.72,0.68,94.7224408469,132.37,98.8696,2.44155,98.8997420146,4.8396,1.41155,5.04125,94.03,1.03,94.0356411155,133.77
2021-02-01 10:00:00,94.46088,17.46234,96.0613927062,4.91088,1.43234,5.1155,89.55,16.03,90.9734213933,133.27,98.85088,19.85234,100.8246590882,4.91088,1.43234,5.1155,93.94,18.42,95.7288880119,134.66,100.68088,2.41234,100.7097759994,4.91088,1.43234,5.1155,95.77,0.98,95.775013965,133.27,99.87088,1.60234,99.8837332374,4.91088,1.43234,5.1155,94.96,0.17,94.9601521692,134.66
2021-02-01 10:30:00,94.9828,18.34915,96.7389456298,5.4828,1.59915,5.71125,89.5,16.75,91.0538988731,133.81,99.2828,20.17915,101.3127458446,5.4828,1.59915,5.71125,93.8,18.58,95.6224680711,135.2,101.1328,2.5391500000000002,101.1646703082,5.4828,1.59915,5.71125,95.65,0.9400000000000001,95.6546188116,133.81,100.4028,2.42915,100.4321811849,5.4828,1.59915,5.71125,94.92,0.8300000000000001,94.923628776,135.2
2021-02-01 11:00:00,95.58696,18.53953,97.3682756069,6.54696,1.9095300000000002,6.81975,89.04,16.63,90.5796803925,133.81,99.90696,20.55953,102.0004653434,6.54696,1.9095300000000002,6.81975,93.36,18.65,95.204580247,135.2,101.75696,2.76953,101.794642319,6.54696,1.9095300000000002,6.81975,95.21,0.86,95.2138839666,133.81,100.98696,2.62953,101.0211884609,6.54696,1.9095300000000002,6.81975,94.44,0.72,94.4427445599,135.2
2021-02-01 11:30:00,95.17528,18.89779,97.0332952649,7.05528,2.05779,7.34925,88.12,16.84,89.7146587799,133.81,99.46528,20.52779,101.5614695038,7.05528,2.05779,7.34925,92.41,18.47,94.2377259912,135.26,101.31528,3.12779,101.3635488317,7.05528,2.05779,7.34925,94.26,1.07,94.2660729001,133.81,100.52528,2.97779,100.5693748234,7.05528,2.05779,7.34925,93.47,0.92,93.4745275463,135.26
2021-02-01 12:00:00,94.2804,18.9522,96.166416742,7.0704,2.0622,7.365,87.21,16.89,88.8304913867,133.98,98.5504,20.1022,100.579718557,7.0704,2.0622,7.365,91.48,18.04,93.2417932045,135.44,100.4404,3.5822000000000003,100.5042591585,7.0704,2.0622,7.365,93.37,1.52,93.3823714627,133.98,99.5904,3.0122,99.6359429172,7.0704,2.0622,7.365,92.52,0.9500000000000001,92.5248771953,135.44
2021-02-01 12:30:00,94.71528,18.90779,96.5841021502,7.29528,2.12779,7.59925,87.42,16.78,89.0158682483,133.58,99.00528,20.19779,101.0445257734,7.29528,2.12779,7.59925,91.71,18.07,93.4732528588,135.05,100.88528,3.51779,100.9465926476,7.29528,2.12779,7.59925,93.59,1.3900000000000001,93.6003215806,133.58,100.03528,3.05779,100.0820029994,7.29528,2.12779,7.59925,92.74,0.93,92.7446629192,135.05
2021-02-01 13:00:00,94.10448,19.78839,96.1625370654,7.67448,2.23839,7.99425,86.43,17.55,88.193805905,134.01,98.32448,19.56839,100.2528067161,7.67448,2.23839,7.99425,90.65,17.33,92.2916648457,135.49,100.24448,4.48839,100.344912254,7.67448,2.23839,7.99425,92.57,2.25,92.5973401346,134.01,99.37448,3.85839,99.4493562003,7.67448,2.23839,7.99425,91.7,1.62,91.7143085892,135.49
2021-02-01 13:30:00,93.57224,20.27857,95.744370591,7.81224,2.27857,8.13775,85.76,18.0,87.6286345894,133.23,97.64224,20.08857,99.6872994762,7.81224,2.27857,8.13775,89.83,17.81,91.5785182234,134.71,99.54224,3.83857,99.6162244008,7.81224,2.27857,8.13775,91.73,1.56,91.7432640579,133.23,98.81224,4.51857,98.915500548,7.81224,2.27857,8.13775,91.0,2.24,91.0275650559,134.71
2021-02-01 14:00:00,92.31672,20.40946,94.5458769543,7.98672,2.32946,8.3195,84.33,18.08,86.2463639813,132.96,96.32672,19.94946,98.3708185401,7.98672,2.32946,8.3195,88.34,17.62,90.0800754884,134.39,98.19672,4.00946,98.2785408329,7.98672,2.32946,8.3195,90.21,1.6800000000000002,90.2256421424,132.96,97.47672,4.71946,97.5909024687,7.98672,2.32946,8.3195,89.49,2.39,89.5219090502,134.39
2021-02-01 14:30:00,91.02096,21.23278,93.4646783863,7.86096,2.29278,8.1885,83.16,18.94,85.2895609087,133.24,94.99096,19.15278,96.9025874962,7.86096,2.29278,8.1885,87.13,16.86,88.746247808,134.79,96.88096,4.80278,96.9999335373,7.86096,2.29278,8.1885,89.02,2.51,89.0553788381,133.24,96.14096,5.50278,96.2983113946,7.86096,2.29278,8.1885,88.28,3.21,88.338341053,134.79
2021-02-01 15:00:00,90.14064,21.38102,92.6416914561,7.58064,2.21102,7.8965,82.56,19.17,84.7563714419,134.05,94.19064,18.29102,95.9501853893,7.58064,2.21102,7.8965,86.61,16.08,88.0900590305,135.51,96.07064,5.73102,96.2414279832,7.58064,2.21102,7.8965,88.49,3.52,88.5599824977,134.05,95.24064,5.49102,95.3987987778,7.58064,2.21102,7.8965,87.66,3.2800000000000002,87.721342899,135.51
2021-02-01 15:30:00,89.9088,21.3509,92.4091621445,7.4088,2.1609,7.7175,82.5,19.19,84.7024562808,134.34,94.0988,17.8209,95.7714395749,7.4088,2.1609,7.7175,86.69,15.66,88.0930854267,135.75,95.9688,6.2409,96.1715103669,7.4088,2.1609,7.7175,88.56,4.08,88.6539339229,134.34,95.0088,5.3609,95.1599250013,7.4088,2.1609,7.7175,87.6,3.2,87.6584280032,135.75
2021-02-01 16:00:00,91.38752,21.20511,93.8154331753,7.21752,2.10511,7.51825,84.17,19.1,86.3099003591,134.34,95.62752,17.73511,97.2581960971,7.21752,2.10511,7.51825,88.41,15.63,89.7809835099,135.75,97.52752,6.14511,97.720926798,7.21752,2.10511,7.51825,90.31,4.04,90.4003191366,134.34,96.57752,5.28511,96.7220231233,7.21752,2.10511,7.51825,89.36,3.18,89.416564461,135.75
2021-02-01 16:30:00,92.2172,21.93585,94.7902605285,7.1172,2.07585,7.41375,85.1,19.86,87.3866671753,134.34,96.4872,16.97585,97.9691749841,7.1172,2.07585,7.41375,89.37,14.9,90.603570018,135.82,98.3872,6.88585,98.6278665189,7.1172,2.07585,7.41375,91.27,4.8100000000000005,91.3966574881,134.34,97.4372,6.01585,97.6227350317,7.1172,2.07585,7.41375,90.32,3.94,90.4058958254,135.82
2021-02-01 17:00:00,96.69072,20.72396,98.8866919873,6.87072,2.00396,7.157,89.82,18.72,91.7500452316,133.92,101.12072,17.61396,102.6433222387,6.87072,2.00396,7.157,94.25,15.61,95.53394475260001,135.3,103.01072,5.97396,103.183800245,6.87072,2.00396,7.157,96.14,3.9699999999999998,96.2219335703,133.92,102.12072,4.89396,102.2379200581,6.87072,2.00396,7.157,95.25,2.89,95.2938329589,135.3
2021-02-01 17:30:00,101.66088,19.07609,103.4351571375,6.98088,2.03609,7.27175,94.68,17.04,96.2011642341,132.87,106.20088,18.98609,107.8846538033,6.98088,2.03609,7.27175,99.22,16.95,100.6573936678,134.26,108.08088,4.37609,108.169435541,6.98088,2.03609,7.27175,101.1,2.34,101.1270764929,132.87,107.29088,3.42609,107.3455682544,6.98088,2.03609,7.27175,100.31,1.3900000000000001,100.3196301827,134.26
2021-02-01 18:00:00,100.56384,20.72987,102.6782032652,7.23384,2.10987,7.53525,93.33,18.62,95.169287588,132.87,104.88384,19.05987,106.6015878754,7.23384,2.10987,7.53525,97.65,16.95,99.1101659771,134.41,106.68384,4.40987,106.7749440204,7.23384,2.10987,7.53525,99.45,2.3,99.4765927241,132.87,106.11384,5.14987,106.238732111,7.23384,2.10987,7.53525,98.88,3.04,98.926720354,134.41
2021-02-01 18:30:00,99.68936,21.78648,102.0422422725,8.31936,2.42648,8.666,91.37,19.36,93.3985358558,133.46,104.00936,18.31648,105.6098499535,8.31936,2.42648,8.666,95.69,15.89,97.0003515458,134.95,105.78936,5.99648,105.9591735604,8.31936,2.42648,8.666,97.47,3.5700000000000003,97.5353566662,133.46,105.16936,6.07648,105.3447573067,8.31936,2.42648,8.666,96.85,3.65,96.918754635,134.95
2021-02-01 19:00:00,97.84496,22.36228,100.367862208,9.26496,2.70228,9.651,88.58,19.66,90.7355057296,133.96,102.11496,17.36228,103.580470276,9.26496,2.70228,9.651,92.85,14.66,94.0002026594,135.45,103.83496,7.63228,104.1150835192,9.26496,2.70228,9.651,94.57,4.93,94.6984149815,133.96,103.19496,6.56228,103.4034007574,9.26496,2.70228,9.651,93.93,3.86,94.0092787974,135.45
2021-02-01 19:30:00,94.75264,23.75702,97.6855096022,9.21264,2.68702,9.5965,85.54,21.07,88.0967451158,134.83,98.94264,16.72702,100.3465953994,9.21264,2.68702,9.5965,89.73,14.04,90.8217732705,136.3,100.72264,8.49702,101.0804113439,9.21264,2.68702,9.5965,91.51,5.8100000000000005,91.6942539094,134.83,99.98264,7.77702,100.2846465888,9.21264,2.68702,9.5965,90.77,5.09,90.9126008868,136.3
2021-02-01 20:00:00,91.49968,26.19574,95.1756703903,10.09968,2.94574,10.5205,81.4,23.25,84.6553158402,135.39,95.40968,16.475740000000002,96.8217798135,10.09968,2.94574,10.5205,85.31,13.53,86.3762525235,136.89,97.19968,9.45574,97.6585316859,10.09968,2.94574,10.5205,87.1,6.51,87.3429453362,135.39,96.55968,10.09574,97.0860225153,10.09968,2.94574,10.5205,86.46,7.15,86.7551387527,136.89
2021-02-01 20:30:00,89.8872,25.31335,93.3834804024,10.0572,2.93335,10.47625,79.83,22.38,82.907739687,133.68,93.8072,15.35335,95.0553319286,10.0572,2.93335,10.47625,83.75,12.42,84.6659252592,135.1,95.5372,10.08335,96.0678433768,10.0572,2.93335,10.47625,85.48,7.15,85.7785107122,133.68,94.8472,9.61335,95.3331413836,10.0572,2.93335,10.47625,84.79,6.68,85.0527277634,135.1
2021-02-01 21:00:00,86.78704,27.29622,90.9784256747,10.78704,3.14622,11.2365,76.0,24.15,79.7447333684,134.16,90.53704,14.50622,91.6917991461,10.78704,3.14622,11.2365,79.75,11.36,80.5550252933,135.59,92.16704,11.48622,92.8800113709,10.78704,3.14622,11.2365,81.38,8.34,81.8062344812,134.16,91.56704,11.52622,92.2896340975,10.78704,3.14622,11.2365,80.78,8.38,81.2135013406,135.59
2021-02-01 21:30:00,83.20272,29.36746,88.2334421988,12.16272,3.54746,12.6695,71.04,25.82,75.5867316399,135.03,86.77272,13.38746,87.7993680014,12.16272,3.54746,12.6695,74.61,9.84,75.2560808174,136.46,88.40272,13.45746,89.4211615506,12.16272,3.54746,12.6695,76.24,9.91,76.8813742073,135.03,87.80272,13.40746,88.8204797502,12.16272,3.54746,12.6695,75.64,9.86,76.2799396958,136.46
2021-02-01 22:00:00,79.93776,21.03768,82.6597208657,12.19776,3.55768,12.706,67.74,17.48,69.9589736917,132.4,81.43776,33.79768,88.1725123108,12.19776,3.55768,12.706,69.24,30.24,75.5555107189,133.79,82.60776,53.55768,98.4503280807,12.19776,3.55768,12.706,70.41,50.0,86.357212206,132.4,84.36776,5.10768,84.5222297529,12.19776,3.55768,12.706,72.17,1.55,72.1866428088,133.79
2021-02-01 22:30:00,75.2584,22.29745,78.4920572228,12.3684,3.60745,12.88375,62.89,18.69,65.6084461026,133.35,76.6984,32.62745,83.3498353691,12.3684,3.60745,12.88375,64.33,29.02,70.5727234844,134.72,77.8084,55.94745,95.8345672086,12.3684,3.60745,12.88375,65.44,52.34,83.7965942029,133.35,79.5084,6.14745,79.7457009002,12.3684,3.60745,12.88375,67.14,2.54,67.1880286956,134.72
2021-02-01 23:00:00,71.4016,23.43505,75.1491187644,12.7716,3.72505,13.30375,58.63,19.71,61.8543531209,133.71,72.7116,32.09505,79.4799912498,12.7716,3.72505,13.30375,59.94,28.37,66.3148588176,135.02,73.7516,57.16505,93.3120648366,12.7716,3.72505,13.30375,60.98,53.44,81.0826368589,133.71,75.4716,7.20505,75.8147423135,12.7716,3.72505,13.30375,62.7,3.48,62.7964999025,135.02
2021-02-01 23:30:00,67.01016,25.39213,71.6597642277,15.23016,4.44213,15.86475,51.78,20.95,55.8575948283,133.39,68.09016,31.37213,74.9698634757,15.23016,4.44213,15.86475,52.86,26.93,59.3245691093,134.68,69.05016,58.89213,90.7535540459,15.23016,4.44213,15.86475,53.82,54.45,76.5597472566,133.39,70.78016,9.28213,71.3861960533,15.23016,4.44213,15.86475,55.55,4.84,55.7604528317,134.68
2021-02-02 00:00:00,63.89216,26.76313,69.2710129626,17.22216,5.02313,17.93975,46.67,21.74,51.4851094978,133.06,64.80216,30.87313,71.7807083879,17.22216,5.02313,17.93975,47.58,25.85,54.1486740373,134.37,65.67216,60.10313,89.0236981644,17.22216,5.02313,17.93975,48.45,55.08,73.3567236182,133.06,67.41216,10.76313,68.265981889,17.22216,5.02313,17.93975,50.19,5.74,50.5171624302,134.37
2021-02-02 00:30:00,64.73208,26.31144,69.8751318854,16.22208,4.73144,16.898,48.51,21.58,53.0934694666,132.56,65.74208,30.40144,72.4311303018,16.22208,4.73144,16.898,49.52,25.67,55.7779463588,133.87,66.61208,59.41144,89.257427729,16.22208,4.73144,16.898,50.39,54.68,74.3576122532,132.56,68.35208,10.44144,69.144996273,16.22208,4.73144,16.898,52.13,5.71,52.4417867735,133.87
2021-02-02 01:00:00,68.51664,25.68777,73.1737076036,16.10664,4.69777,16.77775,52.41,20.99,56.4569588271,132.11,69.49664,31.46777,76.2889475616,16.10664,4.69777,16.77775,53.39,26.77,59.7254133514,133.42,70.43664,57.73777,91.0767277578,16.10664,4.69777,16.77775,54.33,53.04,75.9275345313,132.11,72.28664,9.89777,72.9611141188,16.10664,4.69777,16.77775,56.18,5.2,56.4201417935,133.42
2021-02-02 01:30:00,69.96264,25.33077,74.4071159538,16.80264,4.90077,17.50275,53.16,20.43,56.9505970118,132.52,71.01264,31.93077,77.861216999,16.80264,4.90077,17.50275,54.21,27.03,60.5751186544,133.85,71.95264,58.13077,92.5006422884,16.80264,4.90077,17.50275,55.15,53.23,76.6482576449,132.52,73.78264,9.43077,74.3829105922,16.80264,4.90077,17.50275,56.98,4.53,57.1597874384,133.85
2021-02-02 02:00:00,68.84816000000001,25.75988,73.5094589356,18.54816,5.40988,19.321,50.3,20.35,54.2605980431,132.82,69.77816,32.53988,76.992437313,18.54816,5.40988,19.321,51.23,27.13,57.9702492663,134.08,70.66816,58.92988,92.0147792183,18.54816,5.40988,19.321,52.12,53.52,74.705319757,132.82,72.53816,9.75988,73.1918022309,18.54816,5.40988,19.321,53.99,4.35,54.1649573064,134.08
2021-02-02 02:30:00,67.98248,26.59739,73.0002653541,19.60248,5.71739,20.41925,48.38,20.88,52.6934417172,133.51,68.91248,32.74739,76.2975848344,19.60248,5.71739,20.41925,49.31,27.03,56.2325261748,134.75,69.76248,60.07739,92.0657178594,19.60248,5.71739,20.41925,50.16,54.36,73.966446447,133.51,71.61248,10.45739,72.3719855839,19.60248,5.71739,20.41925,52.01,4.74,52.2255464308,134.75
2021-02-02 03:00:00,67.07936,26.85898,72.256801373,19.77936,5.76898,20.6035,47.3,21.09,51.7887835347,133.6,67.97936,32.80898,75.4825976941,19.77936,5.76898,20.6035,48.2,27.04,55.2666409328,134.79,68.84936,60.28898,91.5150014033,19.77936,5.76898,20.6035,49.07,54.52,73.3504962492,133.6,70.66936,10.68898,71.4731609505,19.77936,5.76898,20.6035,50.89,4.92,51.1272774554,134.79
2021-02-02 03:30:00,65.74912,28.07141,71.4909143889,20.43912,5.96141,21.29075,45.31,22.11,50.4167452341,133.9,66.43912,32.84141,74.1128523076,20.43912,5.96141,21.29075,46.0,26.88,53.2778978564,135.15,67.25912,60.92141,90.7480436129,20.43912,5.96141,21.29075,46.82,54.96,72.1991274185,133.9,69.23912,11.86141,70.2477671215,20.43912,5.96141,21.29075,48.8,5.9,49.1553659329,135.15
2021-02-02 04:00:00,64.73792,27.48481,70.3307405525,18.66792,5.44481,19.44575,46.07,22.04,51.0706030902,134.06,65.42792,32.52481,73.0662437865,18.66792,5.44481,19.44575,46.76,27.08,54.0353958068,135.24,66.27792,60.39481,89.6676962705,18.66792,5.44481,19.44575,47.61,54.95,72.7063587315,134.06,68.28792,11.22481,69.2043089516,18.66792,5.44481,19.44575,49.62,5.78,49.9555082048,135.24
2021-02-02 04:30:00,64.27384,27.12362,69.7625778641,17.46384,5.09362,18.1915,46.81,22.03,51.734872185,133.86,64.96384,32.01362,72.4235622781,17.46384,5.09362,18.1915,47.5,26.92,54.5979523426,135.07,65.83384,59.95362,89.0422991631,17.46384,5.09362,18.1915,48.37,54.86,73.1387482802,133.86,67.83384,10.93362,68.7093435819,17.46384,5.09362,18.1915,50.37,5.84,50.7074205615,135.07
2021-02-02 05:00:00,64.21688,26.94284,69.6399619773,16.94688,4.94284,17.653,47.27,22.0,52.1387849878,133.86,64.95688,31.86284,72.3507901284,16.94688,4.94284,17.653,48.01,26.92,55.0422247007,135.07,65.84688,59.78284,88.9370539438,16.94688,4.94284,17.653,48.9,54.84,73.47540813090001,133.86,67.81688,10.75284,68.6640574173,16.94688,4.94284,17.653,50.87,5.8100000000000005,51.2007128857,135.07
2021-02-02 05:30:00,65.37992,25.36581,70.1281559444,14.89992,4.34581,15.52075,50.48,21.02,54.6815398466,133.18,66.32992,31.27581,73.333720609,14.89992,4.34581,15.52075,51.43,26.93,58.0540248389,134.49,67.29992,58.47581,89.1554798493,14.89992,4.34581,15.52075,52.4,54.13,75.3380176272,133.18,69.08992,9.31581,69.7151444204,14.89992,4.34581,15.52075,54.19,4.97,54.4174328685,134.49
2021-02-02 06:00:00,67.1172,23.82835,71.2215472983,14.0172,4.08835,14.60125,53.1,19.74,56.6504863174,132.59,68.1572,31.55835,75.1088101794,14.0172,4.08835,14.60125,54.14,27.47,60.7102997851,133.9,69.1772,57.01835,89.6469588807,14.0172,4.08835,14.60125,55.16,52.93,76.4474361898,132.59,70.9372,7.88835,71.3744520789,14.0172,4.08835,14.60125,56.92,3.8,57.0467036734,133.9
2021-02-02 06:30:00,72.53,21.63,75.6865760885,13.44,3.92,14.0,59.09,17.71,61.6868883962,132.37,73.75,33.64,81.0599290649,13.44,3.92,14.0,60.31,29.72,67.2352177062,133.68,74.85,54.39,92.5245621443,13.44,3.92,14.0,61.41,50.47,79.4884205404,132.37,76.62,5.65,76.8280345968,13.44,3.92,14.0,63.18,1.73,63.2036810637,133.68
2021-02-02 07:00:00,77.17344,19.78517,79.6692713244,12.70344,3.70517,13.23275,64.47,16.08,66.4450697945,131.85,78.50344,35.40517,86.1180361746,12.70344,3.70517,13.23275,65.8,31.7,73.0378668911,133.14,79.69344,51.54517,94.9102150949,12.70344,3.70517,13.23275,66.99,47.84,82.3184408259,131.85,81.48344,4.39517,81.6018903798,12.70344,3.70517,13.23275,68.78,0.6900000000000001,68.7834609481,133.14
2021-02-02 07:30:00,81.67744,24.99842,85.4173589351,11.37744,3.31842,11.8515,70.3,21.68,73.5670605638,132.68,85.53744,44.71842,96.5214521702,11.37744,3.31842,11.8515,74.16,41.4,84.9333008896,134.05,87.32744,40.60842,96.3074532518,11.37744,3.31842,11.8515,75.95,37.29,84.6105584428,132.68,86.22744,10.86842,86.9096885407,11.37744,3.31842,11.8515,74.85,7.55,75.2298145684,134.05
2021-02-02 08:00:00,84.4496,27.1628,88.710499063,10.0896,2.9428,10.51,74.36,24.22,78.2049742663,133.66,89.1296,33.9728,95.3846776794,10.0896,2.9428,10.51,79.04,31.03,84.9127935002,135.08,91.1796,20.5028,93.456322761,10.0896,2.9428,10.51,81.09,17.56,82.9695227177,133.66,89.1696,11.5428,89.9135907191,10.0896,2.9428,10.51,79.08,8.6,79.5462532116,135.08
2021-02-02 08:30:00,89.3944,21.2567,91.8869198866,10.2744,2.9967,10.7025,79.12,18.26,81.1997660095,132.9,92.1344,18.7667,94.0262553346,10.2744,2.9967,10.7025,81.86,15.77,83.3651755831,134.35,94.0944,18.4267,95.8816947298,10.2744,2.9967,10.7025,83.82,15.43,85.2283831831,132.9,94.3344,5.5267,94.4961556692,10.2744,2.9967,10.7025,84.06,2.5300000000000002,84.0980647815,134.35
2021-02-02 09:00:00,92.1704,18.7797,94.0641258305,10.9704,3.1997,11.4275,81.2,15.58,82.6811731895,133.0,93.6704,18.7897,95.5363630365,10.9704,3.1997,11.4275,82.7,15.59,84.1566283783,134.35,95.9104,29.3797,100.3093794231,10.9704,3.1997,11.4275,84.94,26.18,88.8830467525,133.0,97.2204,3.5697,97.2859133392,10.9704,3.1997,11.4275,86.25,0.37,86.2507936195,134.35
2021-02-02 09:30:00,93.23752,18.89511,95.1328561416,11.53752,3.36511,12.01825,81.7,15.53,83.162917818,133.0,94.68752,18.93511,96.5622329612,11.53752,3.36511,12.01825,83.15,15.57,84.5951972632,134.43,96.91752,29.70511,101.3676439652,11.53752,3.36511,12.01825,85.38,26.34,89.3506575242,133.0,98.29752,3.73511,98.3684577741,11.53752,3.36511,12.01825,86.76,0.37,86.7607889545,134.43
2021-02-02 10:00:00,92.74104,19.09322,94.6860684063,11.05104,3.22322,11.5115,81.69,15.87,83.2172638339,133.0,94.18104,19.16322,96.1108594085,11.05104,3.22322,11.5115,83.13,15.94,84.6444357297,134.43,96.44104,29.27322,100.7858899125,11.05104,3.22322,11.5115,85.39,26.05,89.2751622793,133.0,97.79104,3.26322,97.8454705597,11.05104,3.22322,11.5115,86.74,0.04,86.740009223,134.43
2021-02-02 10:30:00,92.06328,19.09554,94.0228013423,10.61328,3.09554,11.0555,81.45,16.0,83.0066413006,133.22,93.54328,19.12554,95.4784348083,10.61328,3.09554,11.0555,82.93,16.03,84.4650566803,134.58,95.82328,29.01554,100.1199408282,10.61328,3.09554,11.0555,85.21,25.92,89.0650913658,133.22,97.12328,3.20554,97.176164797,10.61328,3.09554,11.0555,86.51,0.11,86.5100699341,134.58
2021-02-02 11:00:00,92.50952,18.61111,94.3630473547,11.00952,3.21111,11.46825,81.5,15.4,82.9422087962,133.08,94.02952,18.61111,95.8536595382,11.00952,3.21111,11.46825,83.02,15.4,84.4362505089,134.4,96.36952,29.54111,100.7956425897,11.00952,3.21111,11.46825,85.36,26.33,89.3285984442,133.08,97.56952,3.73111,97.6408337473,11.00952,3.21111,11.46825,86.56,0.52,86.5615619083,134.4
2021-02-02 11:30:00,92.23304,18.37547,94.0456887123,10.61304,3.09547,11.05525,81.62,15.28,83.0379599942,133.08,93.78304,18.36547,95.5643713942,10.61304,3.09547,11.05525,83.17,15.27,84.5601667453,134.35,96.07304,29.49547,100.4988147461,10.61304,3.09547,11.05525,85.46,26.4,89.444796383,133.08,97.29304,3.74547,97.3651076,10.61304,3.09547,11.05525,86.68,0.65,86.6824370908,134.35
2021-02-02 12:00:00,92.00304,19.38672,94.0234241112,12.26304,3.57672,12.774000000000001,79.74,15.81,81.2922118041,133.15,93.46304,19.41672,95.45862382,12.26304,3.57672,12.774000000000001,81.2,15.84,82.7305602544,134.51,95.72304,29.62672,100.2030085616,12.26304,3.57672,12.774000000000001,83.46,26.05,87.4309676259,133.15,96.98304,3.69672,97.0534686984,12.26304,3.57672,12.774000000000001,84.72,0.12,84.7200849858,134.51
2021-02-02 12:30:00,91.7228,20.05415,93.8895147078,13.7628,4.01415,14.33625,77.96,16.04,79.5929846155,133.22,93.1228,20.06415,95.2597816241,13.7628,4.01415,14.33625,79.36,16.05,80.9667345272,134.55,95.3728,29.81415,99.9242439054,13.7628,4.01415,14.33625,81.61,25.8,85.5910748852,133.22,96.6328,4.07415,96.7186472924,13.7628,4.01415,14.33625,82.87,0.06,82.8700217208,134.55
2021-02-02 13:00:00,90.64336,21.42848,93.1418191104,15.66336,4.56848,16.316,74.98,16.86,76.8521958047,133.73,91.98336,21.84848,94.5425544144,15.66336,4.56848,16.316,76.32,17.28,78.2517782546,135.1,94.14336,29.55848,98.6745963863,15.66336,4.56848,16.316,78.48,24.99,82.3626766199,133.73,95.39336,5.40848,95.5465582216,15.66336,4.56848,16.316,79.73,0.84,79.7344248114,135.1
2021-02-02 13:30:00,90.4696,21.1628,92.9118540769,15.8496,4.6228,16.51,74.62,16.54,76.4311193167,134.35,91.8996,23.0328,94.7419989023,15.8496,4.6228,16.51,76.05,18.41,78.2466012041,135.68,94.0996,28.7028,98.3798020327,15.8496,4.6228,16.51,78.25,24.08,81.8712947253,134.35,95.2396,4.9828,95.3698574184,15.8496,4.6228,16.51,79.39,0.36,79.3908162195,135.68
2021-02-02 14:00:00,90.3096,20.35155,92.574345472,13.4796,3.93155,14.04125,76.83,16.42,78.5650386622,134.45,91.8296,22.24155,94.4847182488,13.4796,3.93155,14.04125,78.35,18.31,80.4610377761,135.82,94.0696,28.27155,98.2261176244,13.4796,3.93155,14.04125,80.59,24.34,84.1854126319,134.45,95.2096,4.12155,95.2987676025,13.4796,3.93155,14.04125,81.73,0.19,81.7302208488,135.82
2021-02-02 14:30:00,89.30696,20.45953,91.6205515824,13.98696,4.07953,14.56975,75.32,16.38,77.0805215343,133.5,90.82696,22.35953,93.5386831459,13.98696,4.07953,14.56975,76.84,18.28,78.9844541666,134.87,93.04696,27.73953,97.0938632966,13.98696,4.07953,14.56975,79.06,23.66,82.524415781,133.5,94.07696,4.4795300000000005,94.1835473523,13.98696,4.07953,14.56975,80.09,0.4,80.09099887,134.87
2021-02-02 15:00:00,88.24104,21.85197,90.9064889497,17.56104,5.12197,18.29275,70.68,16.73,72.6330179739,133.34,89.69104,23.65197,92.7572010205,17.56104,5.12197,18.29275,72.13,18.53,74.472127672,134.65,91.84104,28.27197,96.0941252937,17.56104,5.12197,18.29275,74.28,23.15,77.8038617294,133.34,92.82104,5.91197,93.0091224341,17.56104,5.12197,18.29275,75.26,0.79,75.2641461786,134.65
2021-02-02 15:30:00,88.5732,21.6551,91.1819889795,16.3032,4.7551,16.9825,72.27,16.9,74.2196934782,133.51,90.0032,24.1051,93.1752749191,16.3032,4.7551,16.9825,73.7,19.35,76.1978510196,134.89,92.1432,27.3951,96.1293961817,16.3032,4.7551,16.9825,75.84,22.64,79.1471743021,133.51,93.2232,5.7251,93.3988318356,16.3032,4.7551,16.9825,76.92,0.97,76.9261158515,134.89
2021-02-02 16:00:00,89.97568,21.52999,92.5157470967,16.52568,4.81999,17.21425,73.45,16.71,75.3267986841,133.2,91.42568,23.72999,94.4551077966,16.52568,4.81999,17.21425,74.9,18.91,77.2502304204,134.55,93.55568,27.57999,97.5362553549,16.52568,4.81999,17.21425,77.03,22.76,80.3220922287,133.2,94.68568,5.64999,94.8541005126,16.52568,4.81999,17.21425,78.16,0.8300000000000001,78.1644068614,134.55
2021-02-02 16:30:00,92.22816,22.56738,94.9490396847,18.36816,5.35738,19.1335,73.86,17.21,75.8385370376,133.3,93.60816,24.61738,96.7910275627,18.36816,5.35738,19.1335,75.24,19.26,77.6659848325,134.68,95.77816,27.93738,99.76950002,18.36816,5.35738,19.1335,77.41,22.58,80.6360000248,133.3,96.93816,6.68738,97.1685541492,18.36816,5.35738,19.1335,78.57,1.33,78.5812560348,134.68
2021-02-02 17:00:00,95.95848,23.17914,98.7182982787,21.528480000000002,6.27914,22.4255,74.43,16.9,76.3245366838,133.39,97.32848,25.11914,100.5176810987,21.528480000000002,6.27914,22.4255,75.8,18.84,78.1062455889,134.68,99.47848,29.14914,103.6611805154,21.528480000000002,6.27914,22.4255,77.95,22.87,81.2357027421,133.39,100.69848,7.25914,100.959788965,21.528480000000002,6.27914,22.4255,79.17,0.98,79.1760651965,134.68
2021-02-02 17:30:00,100.39992,22.97206,102.9944633301,22.18992,6.47206,23.1145,78.21,16.5,79.9315588488,133.39,101.81992,24.77206,104.7900332353,22.18992,6.47206,23.1145,79.63,18.3,81.7057335809,134.72,103.99992,29.98206,108.2354252629,22.18992,6.47206,23.1145,81.81,23.51,85.1210678974,133.39,105.32992,7.04206,105.565063616,22.18992,6.47206,23.1145,83.14,0.5700000000000001,83.1419539102,134.72
2021-02-02 18:00:00,100.65752,23.31261,103.3218956348,22.63752,6.60261,23.580750000000002,78.02,16.71,79.7893758592,133.77,102.03752,25.43261,105.1592750981,22.63752,6.60261,23.580750000000002,79.4,18.83,81.6022603854,135.17,104.20752,29.97261,108.4323041107,22.63752,6.60261,23.580750000000002,81.57,23.37,84.8517636823,133.77,105.56752,7.33261,105.8218713138,22.63752,6.60261,23.580750000000002,82.93,0.73,82.9332128884,135.17
2021-02-02 18:30:00,98.12128,24.00954,101.0160561488,20.74128,6.04954,21.6055,77.38,17.96,79.4369309578,134.17,99.47128,25.84954,102.7751636489,20.74128,6.04954,21.6055,78.73,19.8,81.1816044434,135.58,101.65128,28.72954,105.6331822594,20.74128,6.04954,21.6055,80.91,22.68,84.0286290499,134.17,102.99128,7.94954,103.29762312,20.74128,6.04954,21.6055,82.25,1.9,82.2719423619,135.58
2021-02-02 19:00:00,94.39872,29.79671,98.9897078714,21.82872,6.36671,22.73825,72.57,23.43,76.2585719772,134.61,97.42872,15.94671,98.7251388485,21.82872,6.36671,22.73825,75.6,9.58,76.2045694168,136.0,100.22872,17.12671,101.6814659034,21.82872,6.36671,22.73825,78.4,10.76,79.1349328679,134.61,99.03872,14.61671,100.1115191697,21.82872,6.36671,22.73825,77.21,8.25,77.649511267,136.0
2021-02-02 19:30:00,90.89768,33.56099,96.8954502501,21.63768,6.31099,22.53925,69.26,27.25,74.4278852313,135.06,94.36768000000001,13.55099,95.3356615258,21.63768,6.31099,22.53925,72.73,7.24,73.0894691457,136.42,97.37768,13.89099,98.3634696692,21.63768,6.31099,22.53925,75.74,7.58,76.1183552108,135.06,95.40768,17.74099,97.0431250999,21.63768,6.31099,22.53925,73.77,11.43,74.6502364363,136.42
2021-02-02 20:00:00,88.17576,27.70168,92.4248220253,21.84576,6.37168,22.756,66.33,21.33,69.6752308931,134.46,90.01576,13.65168,91.0450735361,21.84576,6.37168,22.756,68.17,7.28,68.5576202913,135.82,92.64576,13.88168,93.6799759052,21.84576,6.37168,22.756,70.8,7.51,71.1971916581,134.46,92.56576,13.41168,93.5323103788,21.84576,6.37168,22.756,70.72,7.04,71.0695434064,135.82
2021-02-02 20:30:00,87.31864,20.33127,89.654366493,22.35864,6.52127,23.29025,64.96,13.81,66.4117286328,132.61,87.32864000000001,15.77127,88.7413337834,22.35864,6.52127,23.29025,64.97,9.25,65.6251735236,133.96,89.58864,15.69127,90.9524071768,22.35864,6.52127,23.29025,67.23,9.17,67.8525003224,132.61,91.65864,8.77127,92.0773667307,22.35864,6.52127,23.29025,69.3,2.25,69.3365163532,133.96
2021-02-02 21:00:00,84.18584,20.54087,86.6555422167,20.98584,6.12087,21.86025,63.2,14.42,64.8241960999,132.34,84.15584,16.10087,85.6822234823,20.98584,6.12087,21.86025,63.17,9.98,63.9534932588,133.66,86.40584,16.03087,87.8803617372,20.98584,6.12087,21.86025,65.42,9.91,66.1663396298,132.34,88.43584,7.6808700000000005,88.7687645541,20.98584,6.12087,21.86025,67.45,1.56,67.4680376178,133.66
2021-02-02 21:30:00,80.62232,21.47151,83.4325129902,19.58232,5.7115100000000005,20.39825,61.04,15.76,63.0417258647,133.52,80.59232,17.01151,82.3681583833,19.58232,5.7115100000000005,20.39825,61.01,11.3,62.0476437909,134.82,82.82232,16.94151,84.5372784709,19.58232,5.7115100000000005,20.39825,63.24,11.23,64.229358552,133.52,84.81232,6.15151,85.0351145061,19.58232,5.7115100000000005,20.39825,65.23,0.44,65.2314839629,134.82
2021-02-02 22:00:00,76.72224,25.41107,80.8209415261,22.39224,6.53107,23.32525,54.33,18.88,57.5169827095,134.29,77.44224,24.45107,81.2105618769,22.39224,6.53107,23.32525,55.05,17.92,57.8932543566,135.53,79.52224,34.67107,86.7517708728,22.39224,6.53107,23.32525,57.13,28.14,63.6843505109,134.29,80.60224,9.45107,81.1544442231,22.39224,6.53107,23.32525,58.21,2.92,58.2831922599,135.53
2021-02-02 22:30:00,71.52472,28.43221,76.9686698376,22.704720000000002,6.62221,23.65075,48.82,21.81,53.470258088,133.64,72.78472,27.73221,77.8889654377,22.704720000000002,6.62221,23.65075,50.08,21.11,54.3473872417,134.87,74.77472,45.87221,87.7241038789,22.704720000000002,6.62221,23.65075,52.07,39.25,65.20619142379999,133.64,75.15472,12.41221,76.1727962948,22.704720000000002,6.62221,23.65075,52.45,5.79,52.7686137775,134.87
2021-02-02 23:00:00,67.54576,28.89418,73.4663414895,21.30576,6.21418,22.1935,46.24,22.68,51.5026212925,133.53,68.72576,26.51418,73.6629610364,21.30576,6.21418,22.1935,47.42,20.3,51.582423363,134.83,70.61576,46.16418,84.3665637291,21.30576,6.21418,22.1935,49.31,39.95,63.4624188004,133.53,71.06576,12.91418,72.2296219667,21.30576,6.21418,22.1935,49.76,6.7,50.2090390269,134.83
2021-02-02 23:30:00,64.112,28.69725,70.2415881196,18.162,5.29725,18.91875,45.95,23.4,51.5651287209,133.53,65.422,24.88725,69.9958091357,18.162,5.29725,18.91875,47.26,19.59,51.1593168445,134.88,67.322,46.05725,81.5691238249,18.162,5.29725,18.91875,49.16,40.76,63.859871594,133.53,67.612,12.74725,68.8031607309,18.162,5.29725,18.91875,49.45,7.45,50.0080493521,134.88
2021-02-03 00:00:00,61.56536,29.78823,68.3932174887,19.60536,5.71823,20.42225,41.96,24.07,48.3736136752,133.94,62.73536,24.91823,67.5029153494,19.60536,5.71823,20.42225,43.13,19.2,47.2105592002,135.25,64.52536,47.15823,79.9213409539,19.60536,5.71823,20.42225,44.92,41.44,61.1153008665,133.94,64.89536,13.74823,66.3356734922,19.60536,5.71823,20.42225,45.29,8.03,45.9963585515,135.25
2021-02-03 00:30:00,62.0476,30.7393,69.2445610156,22.7976,6.6493,23.7475,39.25,24.09,46.0531280154,133.74,63.0176,25.7793,68.0866375895,22.7976,6.6493,23.7475,40.22,19.13,44.537684044,135.04,64.7076,48.0493,80.5965801275,22.7976,6.6493,23.7475,41.91,41.4,58.9101697502,133.74,65.2576,14.7293,66.8992274712,22.7976,6.6493,23.7475,42.46,8.08,43.2219620101,135.04
2021-02-03 01:00:00,64.8864,30.92645,71.8796926438,25.7364,7.50645,26.80875,39.15,23.42,45.6203781221,133.2,65.8364,26.87645,71.1110056852,25.7364,7.50645,26.80875,40.1,19.37,44.5332112024,134.48,67.4864,48.16645,82.9121287301,25.7364,7.50645,26.80875,41.75,40.66,58.2777667726,133.2,68.0864,15.01645,69.7226766236,25.7364,7.50645,26.80875,42.35,7.51,43.0107265691,134.48
2021-02-03 01:30:00,64.42832,31.20701,71.5883083413,25.25832,7.36701,26.31075,39.17,23.84,45.8544926916,133.64,65.34832,26.59701,70.5535531902,25.25832,7.36701,26.31075,40.09,19.23,44.463479396,134.93,67.02832,48.55701,82.7682239882,25.25832,7.36701,26.31075,41.77,41.19,58.6630121968,133.64,67.64832,15.22701,69.3408756244,25.25832,7.36701,26.31075,42.39,7.86,43.1125468976,134.93
2021-02-03 02:00:00,64.43064,31.72102,71.815948651,25.58064,7.46102,26.6465,38.85,24.26,45.8025119398,134.17,65.29064,27.03102,70.6650105346,25.58064,7.46102,26.6465,39.71,19.57,44.2704077234,135.46,66.95064,48.69102,82.7840783306,25.58064,7.46102,26.6465,41.37,41.23,58.40710402,134.17,67.64064,15.61102,69.4187303618,25.58064,7.46102,26.6465,42.06,8.15,42.8423400388,135.46
2021-02-03 02:30:00,63.9152,31.6786,71.3350298871,24.9552,7.2786,25.995,38.96,24.4,45.9700076137,134.37,64.7752,27.2986,70.292532299,24.9552,7.2786,25.995,39.82,20.02,44.5694155223,135.63,66.4452,48.3186,82.1562639669,24.9552,7.2786,25.995,41.49,41.04,58.3583901423,134.37,67.1452,15.4986,68.9106993507,24.9552,7.2786,25.995,42.19,8.22,42.9833048985,135.63
2021-02-03 03:00:00,62.91888,31.36634,70.3038601035,21.99888,6.41634,22.9155,40.92,24.95,47.9264947602,134.46,63.82888,26.51634,69.1175969566,21.99888,6.41634,22.9155,41.83,20.1,46.4086080377,135.71,65.59888,47.45634,80.9649137803,21.99888,6.41634,22.9155,43.6,41.04,59.8768870266,134.46,66.22888,15.17634,67.9454622609,21.99888,6.41634,22.9155,44.23,8.76,45.0891394906,135.71
2021-02-03 03:30:00,61.8812,31.01785,69.2198665996,19.2612,5.61785,20.06375,42.62,25.4,49.6147599007,134.07,62.8512,25.37785,67.7813293766,19.2612,5.61785,20.06375,43.59,19.76,47.8596458407,135.36,64.6412,46.60785,79.6917587901,19.2612,5.61785,20.06375,45.38,40.99,61.1516516539,134.07,65.2512,14.96785,66.9459157459,19.2612,5.61785,20.06375,45.99,9.35,46.9308278214,135.36
2021-02-03 04:00:00,60.7644,30.8242,68.1354798398,17.5344,5.1142,18.265,43.23,25.71,50.2974850266,134.31,61.8644,24.8242,66.6591696093,17.5344,5.1142,18.265,44.33,19.71,48.5142556369,135.55,63.6844,46.4342,78.8152125735,17.5344,5.1142,18.265,46.15,41.32,61.9448537007,134.31,64.1744,14.6942,65.835196734,17.5344,5.1142,18.265,46.64,9.58,47.6137165111,135.55
2021-02-03 04:30:00,60.1744,30.3742,67.4058635506,16.3344,4.7642,17.015,43.84,25.61,50.7722138576,133.9,61.3744,24.2742,66.000407279,16.3344,4.7642,17.015,45.04,19.51,49.0840269334,135.15,63.2244,45.9342,78.1490593993,16.3344,4.7642,17.015,46.89,41.17,62.3990464671,133.9,63.5944,14.3542,65.1942541103,16.3344,4.7642,17.015,47.26,9.59,48.2231863319,135.15
2021-02-03 05:00:00,60.01328,29.27554,66.7731309634,13.49328,3.93554,14.0555,46.52,25.34,52.9738237246,133.68,61.39328,23.35554,65.6857372483,13.49328,3.93554,14.0555,47.9,19.42,51.6870041693,134.95,63.32328,45.00554,77.6874276872,13.49328,3.93554,14.0555,49.83,41.07,64.5737857029,133.68,63.54328,13.31554,64.9234321232,13.49328,3.93554,14.0555,50.05,9.38,50.9213795964,134.95
2021-02-03 05:30:00,61.24152,27.72711,67.2258611017,12.40152,3.6171100000000003,12.91825,48.84,24.11,54.4668495509,132.86,62.79152,22.45711,66.6865561674,12.40152,3.6171100000000003,12.91825,50.39,18.84,53.7968186792,134.19,64.76152,44.52711,78.5920988246,12.40152,3.6171100000000003,12.91825,52.36,40.91,66.446954031,132.86,64.86152,11.96711,65.956262011,12.40152,3.6171100000000003,12.91825,52.46,8.35,53.1203736809,134.19
2021-02-03 06:00:00,63.34952,26.63111,68.7195583809,12.20952,3.56111,12.71825,51.14,23.07,56.1028029603,133.46,64.89952,23.26111,68.9421999552,12.20952,3.56111,12.71825,52.69,19.7,56.2523430623,134.79,66.96952,44.14111,80.208192855,12.20952,3.56111,12.71825,54.76,40.58,68.1571272869,133.46,67.07952,10.69111,67.9261498722,12.20952,3.56111,12.71825,54.87,7.13,55.3313094007,134.79
2021-02-03 06:30:00,68.42752,24.35261,72.63177753,10.87752,3.17261,11.33075,57.55,21.18,61.3236895498,133.26,70.18752,24.69261,74.4043879913,10.87752,3.17261,11.33075,59.31,21.52,63.093474306,134.63,72.45752,41.75261,83.6263872612,10.87752,3.17261,11.33075,61.58,38.58,72.6671370015,133.26,72.45752,8.40261,72.94310152,10.87752,3.17261,11.33075,61.58,5.23,61.8016933425,134.63
2021-02-03 07:00:00,73.45208,21.71519,76.5947617861,9.65208,2.8151900000000003,10.05425,63.8,18.9,66.5405891167,132.64,75.47208,26.09519,79.8560818013,9.65208,2.8151900000000003,10.05425,65.82,23.28,69.8156916459,134.04,77.91208,39.06519,87.1572216151,9.65208,2.8151900000000003,10.05425,68.26,36.25,77.2883568204,132.64,77.72208,5.85519,77.9423182197,9.65208,2.8151900000000003,10.05425,68.07,3.04,68.1378492469,134.04
2021-02-03 07:30:00,78.866,27.81175,83.6261884463,8.406,2.45175,8.75625,70.46,25.36,74.884852941,134.15,82.406,11.62175,83.2214750474,8.406,2.45175,8.75625,74.0,9.17,74.5660036478,135.51,86.106,27.46175,90.3791510751,8.406,2.45175,8.75625,77.7,25.01,81.6259156151,134.15,83.416,12.12175,84.2921460105,8.406,2.45175,8.75625,75.01,9.67,75.6307411044,135.51
2021-02-03 08:00:00,81.32032,31.35676,87.1564159577,8.56032,2.49676,8.917,72.76,28.86,78.2746267957,135.04,85.66032,3.83676,85.7462019555,8.56032,2.49676,8.917,77.1,1.34,77.1116437382,136.45,90.00032,24.10676,93.1729224496,8.56032,2.49676,8.917,81.44,21.61,84.2583271849,135.04,85.98032,15.70676,87.4031906569,8.56032,2.49676,8.917,77.42,13.21,78.5389107386,136.45
2021-02-03 08:30:00,84.07808,30.61944,89.480018118,8.63808,2.51944,8.998,75.44,28.1,80.5034384359,134.41,88.42808,5.58944,88.6045550296,8.63808,2.51944,8.998,79.79,3.07,79.849038817,135.83,92.82808,25.71944,96.3251889715,8.63808,2.51944,8.998,84.19,23.2,87.328094563,134.41,88.82808,15.07944,90.0989306662,8.63808,2.51944,8.998,80.19,12.56,81.167664128,135.83
2021-02-03 09:00:00,87.47024,27.58757,91.7175932096,7.98024,2.32757,8.31275,79.49,25.26,83.4070003057,134.14,90.89024,5.69757,91.0686446103,7.98024,2.32757,8.31275,82.91,3.37,82.9784610607,135.54,95.41024,25.77757,98.8311540556,7.98024,2.32757,8.31275,87.43,23.45,90.5202043745,134.14,92.40024,12.07757,93.1862224214,7.98024,2.32757,8.31275,84.42,9.75,84.9811679138,135.54
2021-02-03 09:30:00,89.00512,27.12191,93.0457381521,8.71512,2.54191,9.07825,80.29,24.58,83.9682112469,134.49,91.55512,5.88191,91.7438655359,8.71512,2.54191,9.07825,82.84,3.34,82.9073048651,135.92,96.06512,26.04191,99.5323482947,8.71512,2.54191,9.07825,87.35,23.5,90.4559146767,134.49,93.96512,11.53191,94.670104705,8.71512,2.54191,9.07825,85.25,8.99,85.7227076101,135.92
2021-02-03 10:00:00,89.074,27.55575,93.2389233854,9.654,2.81575,10.05625,79.42,24.74,83.1841571455,134.6,91.514,6.21575,91.7248480187,9.654,2.81575,10.05625,81.86,3.4,81.9305779303,136.0,95.974,26.41575,99.5429581842,9.654,2.81575,10.05625,86.32,23.6,89.4880014304,134.6,94.024,11.94575,94.7798159898,9.654,2.81575,10.05625,84.37,9.13,84.8625582928,136.0
2021-02-03 10:30:00,89.04184,27.76387,93.2699402164,9.20184,2.68387,9.58525,79.84,25.08,83.686510263,135.02,91.49184,6.19387,91.7012585092,9.20184,2.68387,9.58525,82.29,3.51,82.3648238024,136.42,96.02184,26.50387,99.6124936038,9.20184,2.68387,9.58525,86.82,23.82,90.0283555331,135.02,93.98184,12.07387,94.7542325522,9.20184,2.68387,9.58525,84.78,9.39,85.2984202667,136.42
2021-02-03 11:00:00,89.2996,27.4953,93.4366634799,8.3496,2.4353,8.6975,80.95,25.06,84.7402271651,135.02,91.8996,6.4053,92.1225507042,8.3496,2.4353,8.6975,83.55,3.9699999999999998,83.6442669882,136.48,96.5696,26.7753,100.2127952621,8.3496,2.4353,8.6975,88.22,24.34,91.5161406529,135.02,94.3196,11.7753,95.0517997423,8.3496,2.4353,8.6975,85.97,9.34,86.4758723576,136.48
2021-02-03 11:30:00,88.7576,22.62305,91.5953817016,9.2676,2.70305,9.65375,79.49,19.92,81.9479499439,134.52,90.5176,5.66305,90.6945756099,9.2676,2.70305,9.65375,81.25,2.96,81.3038996605,135.9,94.1576,15.58305,95.4383837094,9.2676,2.70305,9.65375,84.89,12.88,85.8615542603,134.52,93.7076,7.26305,93.9886492778,9.2676,2.70305,9.65375,84.44,4.5600000000000005,84.5630368423,135.9
2021-02-03 12:00:00,88.57704,18.58372,90.5055062645,9.64704,2.81372,10.049,78.93,15.77,80.4899857125,133.14,89.38704,5.36372,89.5478219288,9.64704,2.81372,10.049,79.74,2.55,79.7807627188,134.53,92.15704,5.58372,92.3260415625,9.64704,2.81372,10.049,82.51,2.77,82.5564836945,133.14,93.53704,2.94372,93.5833496911,9.64704,2.81372,10.049,83.89,0.13,83.8901007271,134.53
2021-02-03 12:30:00,89.99136,18.83373,91.941036868,10.64136,3.10373,11.08475,79.35,15.73,80.8940999085,132.86,90.71136,5.62373,90.8855168449,10.64136,3.10373,11.08475,80.07,2.52,80.1096454867,134.22,93.48136,5.8537300000000005,93.6644586936,10.64136,3.10373,11.08475,82.84,2.75,82.8856326513,132.86,94.95136,3.26373,95.0074349689,10.64136,3.10373,11.08475,84.31,0.16,84.3101518205,134.22
2021-02-03 13:00:00,89.67264,19.49702,91.7677293685,11.37264,3.31702,11.8465,78.3,16.18,79.9542519195,133.38,90.43264,5.49702,90.5995563248,11.37264,3.31702,11.8465,79.06,2.18,79.0900499431,134.74,93.19264,5.71702,93.3678342249,11.37264,3.31702,11.8465,81.82,2.4,81.8551916496,133.38,94.58264,3.51702,94.6480069471,11.37264,3.31702,11.8465,83.21,0.2,83.2102403554,134.74
2021-02-03 13:30:00,90.15776,19.35268,92.2114304813,10.39776,3.03268,10.831,79.76,16.32,81.4125297482,133.3,90.92776,4.88268,91.0587618113,10.39776,3.03268,10.831,80.53,1.85,80.5512470419,134.68,93.71776,5.09268,93.8560276647,10.39776,3.03268,10.831,83.32,2.06,83.3454617841,133.3,95.13776,3.47268,95.2011180827,10.39776,3.03268,10.831,84.74,0.44,84.74114231,134.68
2021-02-03 14:00:00,89.45432,19.69751,91.5973103692,11.37432,3.31751,11.84825,78.08,16.38,79.7796390065,132.21,90.13432,6.10751,90.3410057519,11.37432,3.31751,11.84825,78.76,2.79,78.809401089,133.56,92.84432,6.32751,93.059685896,11.37432,3.31751,11.84825,81.47,3.01,81.5255849412,132.21,94.33432,4.03751,94.4206832048,11.37432,3.31751,11.84825,82.96,0.72,82.9631243385,133.56
2021-02-03 14:30:00,87.99704,20.40997,90.3329725192,12.13704,3.5399700000000003,12.64275,75.86,16.87,77.7131681248,132.21,88.68704,5.82997,88.8784541616,12.13704,3.5399700000000003,12.64275,76.55,2.29,76.5842451161,133.56,91.35704,6.03997,91.5564852709,12.13704,3.5399700000000003,12.64275,79.22,2.5,79.259437293,132.21,92.78704,4.75997,92.9090528763,12.13704,3.5399700000000003,12.64275,80.65,1.22,80.6592269985,133.56
2021-02-03 15:00:00,87.42344,20.70517,89.8418717868,11.74344,3.42517,12.23275,75.68,17.28,77.627706394,132.63,88.15344,5.40517,88.3189948231,11.74344,3.42517,12.23275,76.41,1.98,76.4356494052,133.97,90.85344,5.62517,91.0274139881,11.74344,3.42517,12.23275,79.11,2.2,79.1405844052,132.63,92.20344,4.97517,92.3375690841,11.74344,3.42517,12.23275,80.46,1.55,80.4749283939,133.97
2021-02-03 15:30:00,87.12032,21.43801,89.7192199568,11.890320000000001,3.46801,12.38575,75.23,17.97,77.3464530538,132.87,87.82032,4.89801,87.9568025048,11.890320000000001,3.46801,12.38575,75.93,1.43,75.9434644983,134.25,90.51032,5.08801,90.6532176608,11.890320000000001,3.46801,12.38575,78.62,1.62,78.6366886383,132.87,91.90032,5.66801,92.0749431358,11.890320000000001,3.46801,12.38575,80.01,2.2,80.0402405044,134.25
2021-02-03 16:00:00,87.8808,21.53815,90.4816385465,12.1308,3.53815,12.63625,75.75,18.0,77.8592480056,132.87,88.5508,4.73815,88.6774731601,12.1308,3.53815,12.63625,76.42,1.2,76.4294210367,134.25,91.2208,4.93815,91.3543632131,12.1308,3.53815,12.63625,79.09,1.4,79.1023899765,132.87,92.6808,5.77815,92.8607436222,12.1308,3.53815,12.63625,80.55,2.24,80.5811398529,134.25
2021-02-03 16:30:00,89.68368,21.53399,92.2327229548,11.29368,3.29399,11.76425,78.39,18.24,80.4840959445,132.75,90.27368,4.15399,90.3692034582,11.29368,3.29399,11.76425,78.98,0.86,78.9846820592,134.11,93.00368,4.34399,93.1050736677,11.29368,3.29399,11.76425,81.71,1.05,81.7167461418,132.75,94.57368,5.83399,94.7534505338,11.29368,3.29399,11.76425,83.28,2.54,83.3187253863,134.11
2021-02-03 17:00:00,92.2036,21.1573,94.5998689019,11.6136,3.3873,12.0975,80.59,17.77,82.525880789,132.34,92.8936,4.2473,92.9906472622,11.6136,3.3873,12.0975,81.28,0.86,81.2845495774,133.7,95.6336,4.4373000000000005,95.7364877163,11.6136,3.3873,12.0975,84.02,1.05,84.0265606817,132.34,97.1936,5.5273,97.3506390644,11.6136,3.3873,12.0975,85.58,2.14,85.6067520701,133.7
2021-02-03 17:30:00,96.2888,20.4734,98.441318119,12.1488,3.5434,12.655,84.14,16.93,85.8263625001,132.89,97.1288,4.4634,97.2313001507,12.1488,3.5434,12.655,84.98,0.92,84.9849798494,134.29,99.9388,4.6533999999999995,100.0470783032,12.1488,3.5434,12.655,87.79,1.11,87.7970170336,132.89,101.4588,4.7234,101.5686890976,12.1488,3.5434,12.655,89.31,1.18,89.3177949795,134.29
2021-02-03 18:00:00,98.08936,20.77398,100.2650526866,13.65936,3.98398,14.2285,84.43,16.79,86.0832678283,131.99,98.81936,5.33398,98.9632116165,13.65936,3.98398,14.2285,85.16,1.35,85.170699774,133.42,101.60936,5.52398,101.7594044531,13.65936,3.98398,14.2285,87.95,1.54,87.9634816273,131.99,103.24936,5.24398,103.3824437061,13.65936,3.98398,14.2285,89.59,1.26,89.5988599258,133.42
2021-02-03 18:30:00,97.28592,21.70256,99.6772358204,13.82592,4.03256,14.402,83.46,17.67,85.3100257883,132.73,97.84592,5.15256,97.9814928198,13.82592,4.03256,14.402,84.02,1.12,84.0274645577,134.17,100.66592,5.32256,100.8065329946,13.82592,4.03256,14.402,86.84,1.29,86.8495808856,132.73,102.39592,5.99256,102.5711226808,13.82592,4.03256,14.402,88.57,1.96,88.591684147,134.17
2021-02-03 19:00:00,94.06296,23.89878,97.0514921547,15.49296,4.51878,16.1385,78.57,19.38,80.9248373492,134.43,94.57296,5.04878,94.7076287458,15.49296,4.51878,16.1385,79.08,0.53,79.0817760296,135.83,97.29296,4.86878,97.4147067144,15.49296,4.51878,16.1385,81.8,0.35000000000000003,81.8007487741,134.43,99.00296,7.83878,99.312801595,15.49296,4.51878,16.1385,83.51,3.32,83.5759684359,135.83
