Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-03 19:30:00,90.5736,24.33855,93.786683666,13.5036,3.93855,14.06625,77.07,20.4,79.7241801463,133.2,90.8936,4.86855,91.0238941161,13.5036,3.93855,14.06625,77.39,0.93,77.3955877295,134.63,93.5636,4.69855,93.681500933,13.5036,3.93855,14.06625,80.06,0.76,80.0636072133,133.2,95.3936,8.58855,95.7794451438,13.5036,3.93855,14.06625,81.89,4.65,82.0219153641,134.63
2021-02-03 20:00:00,87.02464,23.71177,90.1972061855,13.27464,3.87177,13.82775,73.75,19.84,76.3720374221,132.95,87.51464,9.06177,87.9825430973,13.27464,3.87177,13.82775,74.24,5.19,74.4211912025,134.34,90.02464,11.79177,90.7936211794,13.27464,3.87177,13.82775,76.75,7.92,77.1575589298,132.95,91.71464,8.86177,92.1417720573,13.27464,3.87177,13.82775,78.44,4.99,78.5985604194,134.34
2021-02-03 20:30:00,83.55312,38.11841,91.8375579089,13.98312,4.07841,14.56575,69.57,34.04,77.4513169675,135.15,88.64312,53.16841,103.3657706655,13.98312,4.07841,14.56575,74.66,49.09,89.3529165724,136.46,91.06312,33.24841,96.9430172403,13.98312,4.07841,14.56575,77.08,29.17,82.4148973184,135.15,88.01312,22.79841,90.9179673698,13.98312,4.07841,14.56575,74.03,18.72,76.3601944733,136.46
2021-02-03 21:00:00,81.13624,30.20557,86.5763587844,13.83624,4.03557,14.41275,67.3,26.17,72.2091330789,134.4,84.26624,43.27557,94.7289510264,13.83624,4.03557,14.41275,70.43,39.24,80.6235852589,135.73,86.14624,44.36557,96.8993212957,13.83624,4.03557,14.41275,72.31,40.33,82.7964069269,134.4,85.53624,14.55557,86.7658514127,13.83624,4.03557,14.41275,71.7,10.52,72.467650714,135.73
2021-02-03 21:30:00,77.43248,27.46739,82.1598835951,15.04248,4.38739,15.66925,62.39,23.08,66.5221654789,134.15,79.26248,38.23739,88.0036290715,15.04248,4.38739,15.66925,64.22,33.85,72.5949784765,135.39,80.76248,50.95739,95.494679283,15.04248,4.38739,15.66925,65.72,46.57,80.5473978475,134.15,81.64248,11.57739,82.4592656999,15.04248,4.38739,15.66925,66.6,7.19,66.9869845567,135.39
2021-02-03 22:00:00,74.19088,27.84109,79.2427470975,12.62088,3.68109,13.14675,61.57,24.16,66.1405359821,134.71,75.87088,36.85109,84.3468628116,12.62088,3.68109,13.14675,63.25,33.17,71.4199649958,135.98,77.34088,51.61109,92.9801932143,12.62088,3.68109,13.14675,64.72,47.93,80.5354785172,134.71,78.37088,11.87109,79.264857344,12.62088,3.68109,13.14675,65.75,8.19,66.2581210117,135.98
2021-02-03 22:30:00,68.90024,36.58257,78.0097910513,12.66024,3.69257,13.18775,56.24,32.89,65.15128318,134.4,72.36024,43.21257,84.2812585268,12.66024,3.69257,13.18775,59.7,39.52,71.5955333802,135.69,73.77024,44.78257,86.2990549512,12.66024,3.69257,13.18775,61.11,41.09,73.63980038,134.4,73.26024,20.54257,76.085872191,12.66024,3.69257,13.18775,60.6,16.85,62.8989864783,135.69
2021-02-03 23:00:00,65.28008,42.74669,78.0305603643,12.88008,3.75669,13.41675,52.4,38.99,65.3144708315,133.47,70.12008,48.61669,85.3253078855,12.88008,3.75669,13.41675,57.24,44.86,72.7243920566,134.75,71.53008,38.32669,81.1510166983,12.88008,3.75669,13.41675,58.65,34.57,68.0801542301,133.47,69.80008,27.54669,75.0391317778,12.88008,3.75669,13.41675,56.92,23.79,61.6915755999,134.75
2021-02-03 23:30:00,61.56912,43.77141,75.5426559697,13.47912,3.93141,14.04075,48.09,39.84,62.4489687665,133.47,66.31912,48.00141,81.8679487929,13.47912,3.93141,14.04075,52.84,44.07,68.805744673,134.79,67.64912,39.32141,78.2468959203,13.47912,3.93141,14.04075,54.17,35.39,64.7058034491,133.47,65.84912,28.58141,71.7844245109,13.47912,3.93141,14.04075,52.37,24.65,57.881252578,134.79
2021-02-04 00:00:00,59.24576,43.86793,73.7187585385,12.815760000000001,3.73793,13.34975,46.43,40.13,61.3690622382,133.47,63.92576,47.53793,79.6640294001,12.815760000000001,3.73793,13.34975,51.11,43.8,67.3102674189,134.79,65.23576,39.44793,76.2354482119,12.815760000000001,3.73793,13.34975,52.42,35.71,63.4276004591,133.47,63.44576,28.68793,69.6301787278,12.815760000000001,3.73793,13.34975,50.63,24.95,56.4437720214,134.79
2021-02-04 00:30:00,59.53472,43.97096,74.0123517313,12.65472,3.69096,13.182,46.88,40.28,61.807870049,133.33,64.18472,47.13096,79.630431821,12.65472,3.69096,13.182,51.53,43.44,67.397140147,134.63,65.54472,39.61096,76.5841920503,12.65472,3.69096,13.182,52.89,35.92,63.934329589,133.33,63.74472,28.84096,69.9656365768,12.65472,3.69096,13.182,51.09,25.15,56.9448030991,134.63
2021-02-04 01:00:00,62.70384,43.05987,76.0652611588,13.47384,3.92987,14.03525,49.23,39.13,62.8868014769,132.45,67.21384,47.34987,82.2174584657,13.47384,3.92987,14.03525,53.74,43.42,69.0889571495,133.77,68.61384,38.87987,78.8638277714,13.47384,3.92987,14.03525,55.14,34.95,65.283398349,132.45,67.04384,28.10987,72.6982893428,13.47384,3.92987,14.03525,53.57,24.18,58.7742911484,133.77
2021-02-04 01:30:00,63.8628,43.745400000000004,77.408767236,13.9728,4.0754,14.555,49.89,39.67,63.739477563,132.58,68.3028,48.0554,83.5140344912,13.9728,4.0754,14.555,54.33,43.98,69.8998519312,133.9,69.6928,38.4954,79.6177253694,13.9728,4.0754,14.555,55.72,34.42,65.4939294897,132.58,68.2228,28.7754,74.0430556163,13.9728,4.0754,14.555,54.25,24.7,59.6083257608,133.9
2021-02-04 02:00:00,62.80128,44.10204,76.7397595891,13.72128,4.00204,14.293,49.08,40.1,63.3786746469,133.21,67.31128,48.35204,82.8777906764,13.72128,4.00204,14.293,53.59,44.35,69.561559787,134.5,68.65128,38.78204,78.8482394997,13.72128,4.00204,14.293,54.93,34.78,65.0150236484,133.21,67.13128,28.99204,73.1241898266,13.72128,4.00204,14.293,53.41,24.99,58.9671790066,134.5
2021-02-04 02:30:00,60.2884,44.53995,74.9566429382,13.2684,3.8699500000000002,13.82125,47.02,40.67,62.1685555566,133.28,64.8684,47.72995,80.5360630126,13.2684,3.8699500000000002,13.82125,51.6,43.86,67.7219285018,134.6,66.1784,39.26995,76.9526451759,13.2684,3.8699500000000002,13.82125,52.91,35.4,63.6602552618,133.28,64.5084,29.42995,70.9045529396,13.2684,3.8699500000000002,13.82125,51.24,25.56,57.2612539157,134.6
2021-02-04 03:00:00,60.9092,44.2031,75.2585190809,12.5592,3.6631,13.0825,48.35,40.54,63.096862838,133.5,65.5392,47.8731,81.1616931825,12.5592,3.6631,13.0825,52.98,44.21,69.0029310972,134.81,66.8792,38.8831,77.3609905459,12.5592,3.6631,13.0825,54.32,35.22,64.7387889908,133.5,65.2192,29.0531,71.3976657059,12.5592,3.6631,13.0825,52.66,25.39,58.4613350857,134.81
2021-02-04 03:30:00,60.6684,44.4812,75.2278665921,12.5184,3.6512000000000002,13.04,48.15,40.83,63.1309068523,133.69,65.1284,48.3412,81.1084465638,12.5184,3.6512000000000002,13.04,52.61,44.69,69.029038817,134.96,66.4384,38.6712,76.8734200098,12.5184,3.6512000000000002,13.04,53.92,35.02,64.2943761149,133.69,64.9584,29.2512,71.2406234672,12.5184,3.6512000000000002,13.04,52.44,25.6,58.3550649044,134.96
2021-02-04 04:00:00,59.95816,44.66738,74.7673443868,12.60816,3.6773800000000003,13.1335,47.35,40.99,62.6274907688,134.17,64.34816000000001,48.27738,80.4449570517,12.60816,3.6773800000000003,13.1335,51.74,44.6,68.3094986074,135.48,65.62816,39.26738,76.4786409205,12.60816,3.6773800000000003,13.1335,53.02,35.59,63.8574075578,134.17,64.21816,29.35738,70.6103946615,12.60816,3.6773800000000003,13.1335,51.61,25.68,57.6459408805,135.48
2021-02-04 04:30:00,59.50696,44.52953,74.3233296513,12.06696,3.51953,12.56975,47.44,41.01,62.7086413503,134.17,63.94696,48.21953,80.0895546664,12.06696,3.51953,12.56975,51.88,44.7,68.4808323548,135.37,65.24696,39.02953,76.0294022156,12.06696,3.51953,12.56975,53.18,35.51,63.9458560033,134.17,63.76696,29.19953,70.1344262104,12.06696,3.51953,12.56975,51.7,25.68,57.726531162,135.37
2021-02-04 05:00:00,59.84416,43.39163,73.9199366894,10.63416,3.10163,11.07725,49.21,40.29,63.599592766,133.73,64.48416,47.79163,80.2636081232,10.63416,3.10163,11.07725,53.85,44.69,69.9787010454,134.96,65.81416,38.16163,76.077681752,10.63416,3.10163,11.07725,55.18,35.06,65.3761118452,133.73,64.21416,28.14163,70.1099827668,10.63416,3.10163,11.07725,53.58,25.04,59.1423536901,134.96
2021-02-04 05:30:00,61.14448,42.31214,74.3570079135,10.70448,3.12214,11.1505,50.44,39.19,63.8752667313,133.17,65.87448,47.49214,81.2093004344,10.70448,3.12214,11.1505,55.17,44.37,70.798487272,134.45,67.22448,37.81214,77.1290389066,10.70448,3.12214,11.1505,56.52,34.69,66.3167135796,133.17,65.56448,27.18214,70.9758393585,10.70448,3.12214,11.1505,54.86,24.06,59.90411672,134.45
2021-02-04 06:00:00,63.40712,40.59666,75.2897846314,9.89712,2.88666,10.3095,53.51,37.71,65.4626931924,132.61,68.26712,47.67666,83.267422092,9.89712,2.88666,10.3095,58.37,44.79,73.5744588835,133.89,69.75712,36.53666,78.7463225468,9.89712,2.88666,10.3095,59.86,33.65,68.6698048636,132.61,67.99712,25.56666,72.6447687852,9.89712,2.88666,10.3095,58.1,22.68,62.3698035912,133.89
2021-02-04 06:30:00,68.7856,38.9933,79.0691862374,10.1256,2.9533,10.5475,58.66,36.04,68.8467660824,132.95,73.9856,50.4133,89.5285978012,10.1256,2.9533,10.5475,63.86,47.46,79.5647610441,134.25,75.5956,34.2933,83.0103919052,10.1256,2.9533,10.5475,65.47,31.34,72.5845472535,132.95,73.6956,23.7633,77.4321372962,10.1256,2.9533,10.5475,63.57,20.81,66.8894685283,134.25
2021-02-04 07:00:00,73.99088,36.99484,82.7240503711,10.61088,3.09484,11.053,63.38,33.9,71.8765218969,132.46,79.37088,52.21484,95.0059267004,10.61088,3.09484,11.053,68.76,49.12,84.5027336836,133.79,81.04088,32.19484,87.2016740309,10.61088,3.09484,11.053,70.43,29.1,76.2049532511,132.46,79.16088,21.79484,82.1063942272,10.61088,3.09484,11.053,68.55,18.7,71.0548555695,133.79
2021-02-04 07:30:00,78.41344,44.49392,90.1575093356,10.33344,3.01392,10.764,68.08,41.48,79.7212443455,134.55,85.89344,28.94392,90.63902879,10.33344,3.01392,10.764,75.56,25.93,79.885408555,135.95,89.04344,27.39392,93.1620151135,10.33344,3.01392,10.764,78.71,24.38,82.3993234196,134.55,83.83344,29.68392,88.9335750367,10.33344,3.01392,10.764,73.5,26.67,78.189122645,135.95
2021-02-04 08:00:00,82.01712,42.12791,92.2039520523,10.10712,2.9479100000000003,10.52825,71.91,39.18,81.8909060885,134.36,89.18712,25.32791,92.7137821409,10.10712,2.9479100000000003,10.52825,79.08,22.38,82.1858308956,135.78,92.57712,26.06791,96.1772274463,10.10712,2.9479100000000003,10.52825,82.47,23.12,85.64949095,134.36,87.45712,26.40791,91.3571319015,10.10712,2.9479100000000003,10.52825,77.35,23.46,80.8294135819,135.78
2021-02-04 08:30:00,87.20568,36.71999,94.6212887772,9.56568,2.78999,9.96425,77.64,33.93,84.7302454853,134.7,93.17568,23.71999,96.1475182678,9.56568,2.78999,9.96425,83.61,20.93,86.1898891982,136.11,96.71568,24.41999,99.7509833007,9.56568,2.78999,9.96425,87.15,21.63,89.7940944606,134.7,92.12568,21.42999,94.5853338888,9.56568,2.78999,9.96425,82.56,18.64,84.6380718117,136.11
2021-02-04 09:00:00,89.52688,35.01284,96.1299183782,9.50688,2.77284,9.903,80.02,32.24,86.270609132,134.17,95.61688,23.87284,98.5520178921,9.50688,2.77284,9.903,86.11,21.1,88.65744244,135.62,99.22688,24.59284,102.229063841,9.50688,2.77284,9.903,89.72,21.82,92.3352088859,134.17,94.54688,19.81284,96.6005235317,9.50688,2.77284,9.903,85.04,17.04,86.7304052798,135.62
2021-02-04 09:30:00,90.75904,32.96722,96.5610736076,9.659040000000001,2.81722,10.0615,81.1,30.15,86.5230171688,133.81,97.07904,23.17722,99.8074322596,9.659040000000001,2.81722,10.0615,87.42,20.36,89.7596011578,135.25,100.74904,23.86722,103.5374968379,9.659040000000001,2.81722,10.0615,91.09,21.05,93.4905909704,133.81,95.81904,17.83722,97.4651468159,9.659040000000001,2.81722,10.0615,86.16,15.02,87.4593962934,135.25
2021-02-04 10:00:00,91.34224,32.70482,97.0206682076,9.82224,2.86482,10.2315,81.52,29.84,86.8097690355,133.69,97.71224,23.38482,100.4715464808,9.82224,2.86482,10.2315,87.89,20.52,90.2536564356,135.14,101.38224,24.09482,104.2061367591,9.82224,2.86482,10.2315,91.56,21.23,93.989076493,133.69,96.42224,17.60482,98.0162132193,9.82224,2.86482,10.2315,86.6,14.74,87.8454756945,135.14
2021-02-04 10:30:00,91.73552,32.73786,97.4021206497,9.93552,2.89786,10.3495,81.8,29.84,87.0727603789,133.9,98.15552,23.65786,100.9663332317,9.93552,2.89786,10.3495,88.22,20.76,90.6297191875,135.33,101.83552,24.37786,104.7127174313,9.93552,2.89786,10.3495,91.9,21.48,94.3769060735,133.9,96.80552,17.55786,98.3848928965,9.93552,2.89786,10.3495,86.87,14.66,88.0983115616,135.33
2021-02-04 11:00:00,92.4248,32.1464,97.8556829622,9.9648,2.9064,10.38,82.46,29.24,87.4907377955,133.58,98.8248,24.1364,101.7295773116,9.9648,2.9064,10.38,88.86,21.23,91.3608915237,135.02,102.5548,24.8664,105.5264177919,9.9648,2.9064,10.38,92.59,21.96,95.1585503252,133.58,97.5448,17.0364,99.0213458402,9.9648,2.9064,10.38,87.58,14.13,88.7125318092,135.02
2021-02-04 11:30:00,92.19704,33.23747,98.0052222933,11.23704,3.27747,11.70525,80.96,29.96,86.3256809993,133.42,98.52704,25.14747,101.6856570936,11.23704,3.27747,11.70525,87.29,21.87,89.9880047562,134.86,102.24704,25.90747,105.4782166637,11.23704,3.27747,11.70525,91.01,22.63,93.7813254332,133.42,97.25704,18.15747,98.9374830202,11.23704,3.27747,11.70525,86.02,14.88,87.29750741,134.86
2021-02-04 12:00:00,92.16368,33.00149,97.8940358416,10.63368,3.10149,11.07675,81.53,29.9,86.839800207,133.42,98.51368,25.12149,101.6662894324,10.63368,3.10149,11.07675,87.88,22.02,90.5967703619,134.82,102.24368,25.88149,105.46858122,10.63368,3.10149,11.07675,91.61,22.78,94.3997907837,133.42,97.23368,17.92149,98.8714737938,10.63368,3.10149,11.07675,86.6,14.82,87.8589346623,134.82
2021-02-04 12:30:00,93.37744,32.32092,98.8128947587,9.63744,2.8109200000000003,10.039,83.74,29.51,88.787542482,134.11,99.91744,24.94092,102.983223423,9.63744,2.8109200000000003,10.039,90.28,22.13,92.9527584314,135.53,103.74744,25.72092,106.8882455287,9.63744,2.8109200000000003,10.039,94.11,22.91,96.858454458,134.11,98.56744,17.05092,100.031365586,9.63744,2.8109200000000003,10.039,88.93,14.24,90.0628808111,135.53
2021-02-04 13:00:00,93.00272,33.10246,98.7181785967,9.64272,2.81246,10.0445,83.36,30.29,88.6925797347,134.5,99.61272,24.61246,102.6083192195,9.64272,2.81246,10.0445,89.97,21.8,92.5734351745,135.93,103.41272,25.37246,106.4798214886,9.64272,2.81246,10.0445,93.77,22.56,96.4456660509,134.5,98.17272,17.80246,99.7737968319,9.64272,2.81246,10.0445,88.53,14.99,89.7900941084,135.93
2021-02-04 13:30:00,93.71648,33.92939,99.6693640461,10.14648,2.95939,10.56925,83.57,30.97,89.1239911584,135.05,100.27648,24.69939,103.2735799107,10.14648,2.95939,10.56925,90.13,21.74,92.7148558754,136.49,104.06648,25.43939,107.1307370607,10.14648,2.95939,10.56925,93.92,22.48,96.5728574704,135.05,98.90648,18.51939,100.6253426924,10.14648,2.95939,10.56925,88.76,15.56,90.1135461515,136.49
2021-02-04 14:00:00,93.47216,33.67563,99.3533731232,10.20216,2.97563,10.62725,83.27,30.7,88.7489881632,135.14,100.00216,24.80563,103.0327680127,10.20216,2.97563,10.62725,89.8,21.83,92.4153066326,136.55,103.77216,25.54563,106.8702035329,10.20216,2.97563,10.62725,93.57,22.57,96.2535703234,135.14,98.66216,18.21563,100.3296117413,10.20216,2.97563,10.62725,88.46,15.24,89.7631839899,136.55
2021-02-04 14:30:00,92.50104,35.30947,99.011115905,10.42104,3.03947,10.85525,82.08,32.27,88.1956875363,135.45,100.13104,26.11947,103.4816499896,10.42104,3.03947,10.85525,89.71,23.08,92.6313688769,136.89,103.90104,26.89947,107.3266397469,10.42104,3.03947,10.85525,93.48,23.86,96.4769920758,135.45,97.64104,19.76947,99.6223099329,10.42104,3.03947,10.85525,87.22,16.73,88.810029276,136.89
2021-02-04 15:00:00,92.70608,25.23719,96.0798263324,11.23608,3.27719,11.70425,81.47,21.96,84.3777369926,133.69,97.75608,14.30719,98.7975043342,11.23608,3.27719,11.70425,86.52,11.03,87.2202459295,135.11,100.72608,14.34719,101.7427395595,11.23608,3.27719,11.70425,89.49,11.07,90.172085481,133.69,97.85608,9.277190000000001,98.29485565,11.23608,3.27719,11.70425,86.62,6.0,86.8275555339,135.11
2021-02-04 15:30:00,93.39872,24.63671,96.5934178775,11.50872,3.35671,11.98825,81.89,21.28,84.6097541658,133.93,98.15872,12.99671,99.015396696,11.50872,3.35671,11.98825,86.65,9.64,87.1845863671,135.4,101.12872,13.37671,102.0095798406,11.50872,3.35671,11.98825,89.62,10.02,90.1784053973,133.93,98.57872,8.59671,98.9528547323,11.50872,3.35671,11.98825,87.07,5.24,87.227532924,135.4
2021-02-04 16:00:00,92.9508,26.1919,96.5705278346,13.4808,3.9319,14.0425,79.47,22.26,82.5287131852,133.58,97.5308,12.7919,98.3661001273,13.4808,3.9319,14.0425,84.05,8.86,84.5156914425,135.06,100.4208,13.1519,101.2783764989,13.4808,3.9319,14.0425,86.94,9.22,87.4275242701,133.58,98.0008,10.2719,98.5376513331,13.4808,3.9319,14.0425,84.52,6.34,84.7574539495,135.06
2021-02-04 16:30:00,92.81576,26.19418,96.4411756992,12.66576,3.6941800000000002,13.1935,80.15,22.5,83.24825824,133.32,97.45576,11.83418,98.1716505589,12.66576,3.6941800000000002,13.1935,84.79,8.14,85.1798315331,134.77,100.35576,12.18418,101.0926941349,12.66576,3.6941800000000002,13.1935,87.69,8.49,88.1000351873,133.32,97.89576,10.34418,98.440753176,12.66576,3.6941800000000002,13.1935,85.23,6.65,85.489036724,134.77
2021-02-04 17:00:00,95.18112,25.72366,98.5959040136,11.84112,3.45366,12.3345,83.34,22.27,86.2641785447,132.37,99.84112,12.32366,100.5988162885,11.84112,3.45366,12.3345,88.0,8.87,88.4458981525,133.81,102.79112,12.67366,103.569474309,11.84112,3.45366,12.3345,90.95,9.22,91.4161413537,132.37,100.40112,10.10366,100.9082198963,11.84112,3.45366,12.3345,88.56,6.65,88.8093243978,133.81
2021-02-04 17:30:00,101.18064,14.95352,102.2796640159,11.60064,3.38352,12.084,89.58,11.57,90.3240903635,132.24,102.78064,7.82352,103.0779676944,11.60064,3.38352,12.084,91.18,4.44,91.2880386469,133.7,105.81064,7.82352,106.0994769186,11.60064,3.38352,12.084,94.21,4.44,94.3145678037,132.24,106.62064,10.75352,107.1615559163,11.60064,3.38352,12.084,95.02,7.37,95.3053896692,133.7
2021-02-04 18:00:00,102.74008,11.94044,103.4316109601,11.35008,3.31044,11.823,91.39,8.63,91.7965631165,132.92,103.20008,6.19044,103.3855795525,11.35008,3.31044,11.823,91.85,2.88,91.8951407856,134.37,106.23008,6.08044,106.4039550365,11.35008,3.31044,11.823,94.88,2.77,94.9204261474,132.92,108.22008,10.55044,108.7331481168,11.35008,3.31044,11.823,96.87,7.24,97.1401796375,134.37
2021-02-04 18:30:00,100.11704,12.80622,100.9327546887,11.26704,3.28622,11.7365,88.85,9.52,89.35856366350001,133.74,100.62704,7.8962200000000005,100.9363733718,11.26704,3.28622,11.7365,89.36,4.61,89.47883381,135.24,103.63704,7.79622,103.9298662861,11.26704,3.28622,11.7365,92.37,4.51,92.4800356834,133.74,105.48704,9.80622,105.9418593317,11.26704,3.28622,11.7365,94.22,6.52,94.4453217476,135.24
2021-02-04 19:00:00,97.1936,13.14355,98.0782788774,10.9836,3.20355,11.44125,86.21,9.94,86.7811482985,134.21,97.7536,9.073550000000001,98.1738031379,10.9836,3.20355,11.44125,86.77,5.87,86.9683264183,135.63,100.7136,8.99355,101.1143568766,10.9836,3.20355,11.44125,89.73,5.79,89.9166113685,134.21,102.4636,9.37355,102.8914610867,10.9836,3.20355,11.44125,91.48,6.17,91.6878361616,135.63
2021-02-04 19:30:00,93.81752,14.85511,94.9863219209,10.81752,3.15511,11.26825,83.0,11.7,83.8205821979,133.19,94.17752,8.885110000000001,94.5957211139,10.81752,3.15511,11.26825,83.36,5.73,83.5567023045,134.59,97.02752,8.80511,97.4262264458,10.81752,3.15511,11.26825,86.21,5.65,86.394945454,133.19,98.91752,7.3251100000000005,99.1883712915,10.81752,3.15511,11.26825,88.1,4.17,88.1986332094,134.59
2021-02-04 20:00:00,90.7248,16.0089,92.1264034588,11.104800000000001,3.2389,11.5675,79.62,12.77,80.6375675476,134.2,91.0048,9.9389,91.5459193861,11.104800000000001,3.2389,11.5675,79.9,6.7,80.1804215504,135.55,93.8448,9.8989,94.3654317441,11.104800000000001,3.2389,11.5675,82.74,6.66,83.0076092898,134.2,95.6948,6.5589,95.9193094025,11.104800000000001,3.2389,11.5675,84.59,3.32,84.6551268382,135.55
2021-02-04 20:30:00,87.10992,21.27331,89.6699051007,10.87992,3.17331,11.33325,76.23,18.1,78.349364388,133.86,90.19992,39.78331,98.5836564678,10.87992,3.17331,11.33325,79.32,36.61,87.3610582582,135.23,92.45992,46.05331,103.2944537154,10.87992,3.17331,11.33325,81.58,42.88,92.1628493483,133.86,91.88992,8.54331,92.2862153486,10.87992,3.17331,11.33325,81.01,5.37,81.1877884906,135.23
2021-02-04 21:00:00,83.81432,23.97876,87.1769531941,11.58432,3.37876,12.067,72.23,20.6,75.1101384635,134.55,87.32432,40.45876,96.2416132668,11.58432,3.37876,12.067,75.74,37.08,84.3295559101,135.87,89.61432,45.48876,100.4985255384,11.58432,3.37876,12.067,78.03,42.11,88.6675419756,134.55,88.42432,8.26876,88.8100937923,11.58432,3.37876,12.067,76.84,4.89,76.9954394753,135.87
2021-02-04 21:30:00,78.21448,36.74089,86.4141069482,11.69448,3.41089,12.18175,66.52,33.33,74.4029522264,134.42,84.26448,50.14089,98.0541250517,11.69448,3.41089,12.18175,72.57,46.73,86.3139490465,135.76,86.46448,35.31089,93.396816082,11.69448,3.41089,12.18175,74.77,31.9,81.2906076986,134.42,82.61448,21.24089,85.3013933864,11.69448,3.41089,12.18175,70.92,17.83,73.1269806569,135.76
2021-02-04 22:00:00,74.52592,41.16881,85.1409635173,11.75592,3.42881,12.24575,62.77,37.74,73.2419312962,134.77,81.31592,52.77881,96.942671876,11.75592,3.42881,12.24575,69.56,49.35,85.2878426272,136.13,83.42592,33.00881,89.7188144453,11.75592,3.42881,12.24575,71.67,29.58,77.5342846746,134.77,78.78592,25.62881,82.8496052632,11.75592,3.42881,12.24575,67.03,22.2,70.6106288033,136.13
2021-02-04 22:30:00,70.31672,41.53446,81.6673281003,11.70672,3.41446,12.1945,58.61,38.12,69.9161390524,135.17,76.97672,51.76446,92.7630030834,11.70672,3.41446,12.1945,65.27,48.35,81.227430096,136.47,78.96672,34.60446,86.2160746001,11.70672,3.41446,12.1945,67.26,31.19,74.1398927704,135.17,74.40672,25.89446,78.783773963,11.70672,3.41446,12.1945,62.7,22.48,66.6081106173,136.47
2021-02-04 23:00:00,66.05304,42.22422,78.3957195761,11.36304,3.31422,11.836500000000001,54.69,38.91,67.1191790772,135.43,72.50304,50.62422,88.4279506709,11.36304,3.31422,11.836500000000001,61.14,47.31,77.306763611,136.72,74.40304,35.84422,82.5870478262,11.36304,3.31422,11.836500000000001,63.04,32.53,70.9383006563,135.43,69.96304,26.55422,74.8328374836,11.36304,3.31422,11.836500000000001,58.6,23.24,63.0401269034,136.72
2021-02-04 23:30:00,62.40328,43.03304,75.8024530368,10.91328,3.18304,11.368,51.49,39.85,65.1094662856,135.56,68.64328,49.73304,84.7660023642,10.91328,3.18304,11.368,57.73,46.55,74.1596615418,136.85,70.46328,36.67304,79.4354183674,10.91328,3.18304,11.368,59.55,33.49,68.3211724138,135.56,66.18328,27.35304,71.6129551743,10.91328,3.18304,11.368,55.27,24.17,60.3238079037,136.85
2021-02-05 00:00:00,59.9968,42.9049,73.7593821439,10.3368,3.0149,10.7675,49.66,39.89,63.6971561375,135.83,66.0368,48.0249,81.6532300295,10.3368,3.0149,10.7675,55.7,45.01,71.6127788876,137.12,67.7968,37.2149,77.339219496,10.3368,3.0149,10.7675,57.46,34.2,66.8677171735,135.83,63.7068,27.1249,69.2410035041,10.3368,3.0149,10.7675,53.37,24.11,58.5632051718,137.12
2021-02-05 00:30:00,61.50056,33.30433,69.9392398948,10.30056,3.00433,10.72975,51.2,30.3,59.4939492722,133.57,64.97056,28.83433,71.0815887081,10.30056,3.00433,10.72975,54.67,25.83,60.4648476389,134.86,67.26056,37.40433,76.9614633064,10.30056,3.00433,10.72975,56.96,34.4,66.5417282613,133.57,65.29056,17.47433,67.588530344,10.30056,3.00433,10.72975,54.99,14.47,56.8619468538,134.86
2021-02-05 01:00:00,64.43136,32.73498,72.2701810365,10.61136,3.09498,11.0535,53.82,29.64,61.4420214511,132.95,68.00136,29.09498,73.9641996039,10.61136,3.09498,11.0535,57.39,26.0,63.0048577492,134.29,70.34136,36.72498,79.3513143095,10.61136,3.09498,11.0535,59.73,33.63,68.5466979511,132.95,68.33136,17.04498,70.4251808848,10.61136,3.09498,11.0535,57.72,13.95,59.3818229764,134.29
2021-02-05 01:30:00,65.30888,32.45259,72.9275010168,10.32888,3.01259,10.75925,54.98,29.44,62.365968284,132.95,68.89888,29.18259,74.8243224116,10.32888,3.01259,10.75925,58.57,26.17,64.1507116095,134.25,71.27888,36.44259,80.0546132335,10.32888,3.01259,10.75925,60.95,33.43,69.5159506876,132.95,69.23888,16.75259,71.2367305213,10.32888,3.01259,10.75925,58.91,13.74,60.491120836,134.25
2021-02-05 02:00:00,64.1376,32.18305,71.7591836705,9.0276,2.63305,9.40375,55.11,29.55,62.5325083457,133.24,67.7476,29.03305,73.7065485426,9.0276,2.63305,9.40375,58.72,26.4,64.3816619854,134.54,70.1476,36.15305,78.9159604267,9.0276,2.63305,9.40375,61.12,33.52,69.7082835824,133.24,68.0976,16.41305,70.0476361918,9.0276,2.63305,9.40375,59.07,13.78,60.6560244329,134.54
2021-02-05 02:30:00,63.36624,32.35432,71.1483126602,8.58624,2.50432,8.944,54.78,29.85,62.3848611444,133.51,66.99624,28.744320000000002,72.9022092011,8.58624,2.50432,8.944,58.41,26.24,64.0333171091,134.82,69.36624,36.38432,78.3293941863,8.58624,2.50432,8.944,60.78,33.88,69.58493227700001,133.51,67.29624,16.53432,69.2976742467,8.58624,2.50432,8.944,58.71,14.03,60.3631095952,134.82
2021-02-05 03:00:00,62.156,32.82925,70.2931575017,8.706,2.53925,9.06875,53.45,30.29,61.436036656,133.68,65.756,28.46925,71.6543769184,8.706,2.53925,9.06875,57.05,25.93,62.6663179068,134.96,68.066,36.88925,77.4196171623,8.706,2.53925,9.06875,59.36,34.35,68.5823016528,133.68,66.056,16.96925,68.2008107104,8.706,2.53925,9.06875,57.35,14.43,59.1375295392,134.96
2021-02-05 03:30:00,60.98488,33.32934,69.4982049657,9.01488,2.62934,9.3905,51.97,30.7,60.360342113,134.03,64.51488,28.03934,70.3446823083,9.01488,2.62934,9.3905,55.5,25.41,61.0402989835,135.31,66.79488,37.78934,76.7436656138,9.01488,2.62934,9.3905,57.78,35.16,67.6369277836,134.03,64.80488,17.41934,67.1051851786,9.01488,2.62934,9.3905,55.79,14.79,57.7171395688,135.31
2021-02-05 04:00:00,59.87728,32.91754,68.3290062847,8.35728,2.4375400000000003,8.7055,51.52,30.48,59.8610123536,134.34,63.46728,27.62754,69.2197702759,8.35728,2.4375400000000003,8.7055,55.11,25.19,60.5941267781,135.62,65.73728,38.12754,75.9940740338,8.35728,2.4375400000000003,8.7055,57.38,35.69,67.5739631811,134.34,63.69728,16.91754,65.9055888302,8.35728,2.4375400000000003,8.7055,55.34,14.48,57.2030243956,135.62
2021-02-05 04:30:00,59.2592,32.8081,67.7349556009,8.1192,2.3681,8.4575,51.14,30.44,59.5138068014,134.34,62.8292,27.6081,68.6273674145,8.1192,2.3681,8.4575,54.71,25.24,60.2514871186,135.58,65.0792,38.0181,75.3702739829,8.1192,2.3681,8.4575,56.96,35.65,67.1964589841,134.34,63.0492,16.7981,65.2485845383,8.1192,2.3681,8.4575,54.93,14.43,56.7937478953,135.58
2021-02-05 05:00:00,58.99216,33.08563,67.6367788556,8.76216,2.55563,9.12725,50.23,30.53,58.7803861845,134.15,62.50216,27.75563,68.3878278743,8.76216,2.55563,9.12725,53.74,25.2,59.3550975064,135.4,64.72216,38.11563,75.1116452047,8.76216,2.55563,9.12725,55.96,35.56,66.3026032671,134.15,62.74216,17.11563,65.0347863206,8.76216,2.55563,9.12725,53.98,14.56,55.9091584626,135.4
2021-02-05 05:30:00,60.01096,33.22153,68.5928959562,9.33096,2.72153,9.71975,50.68,30.5,59.1499146238,133.55,63.49096,28.16153,69.4562723853,9.33096,2.72153,9.71975,54.16,25.44,59.8372726651,134.83,65.71096,37.50153,75.6590709463,9.33096,2.72153,9.71975,56.38,34.78,66.244643557,133.55,63.78096,17.38153,66.1069470151,9.33096,2.72153,9.71975,54.45,14.66,56.3889891734,134.83
2021-02-05 06:00:00,61.93168,31.77924,69.6092887667,8.67168,2.52924,9.033,53.26,29.25,60.7633944081,133.03,65.59168,28.28924,71.4321327205,8.67168,2.52924,9.033,56.92,25.76,62.4777080245,134.3,67.89168,36.49924,77.0809622008,8.67168,2.52924,9.033,59.22,33.97,68.2712919169,133.03,65.81168,16.04924,67.7403522946,8.67168,2.52924,9.033,57.14,13.52,58.7177145332,134.3
2021-02-05 06:30:00,67.32944,29.28942,73.4242712912,9.04944,2.6394200000000003,9.4265,58.28,26.65,64.0841704323,133.03,71.29944,29.60942,77.2031598903,9.04944,2.6394200000000003,9.4265,62.25,26.97,67.8413104237,134.35,73.77944,35.31942,81.7977212143,9.04944,2.6394200000000003,9.4265,64.73,32.68,72.5117597359,133.03,71.41944,13.50942,72.6859053645,9.04944,2.6394200000000003,9.4265,62.37,10.87,63.3101397882,134.35
2021-02-05 07:00:00,72.12296,27.54878,77.2052889293,8.77296,2.55878,9.1385,63.35,24.99,68.1008267204,133.1,76.33296,31.37878,82.5308949221,8.77296,2.55878,9.1385,67.56,28.82,73.4502961192,134.49,78.96296,33.45878,85.7591919916,8.77296,2.55878,9.1385,70.19,30.9,76.6905867757,133.1,76.46296,11.68878,77.351223842,8.77296,2.55878,9.1385,67.69,9.13,68.3029501559,134.49
2021-02-05 07:30:00,77.3048,32.93015,84.0263463567,8.4348,2.46015,8.78625,68.87,30.47,75.3093473614,133.1,82.6748,21.01015,85.3026902159,8.4348,2.46015,8.78625,74.24,18.55,76.5224156702,134.58,85.6748,20.53015,88.1002747672,8.4348,2.46015,8.78625,77.24,18.07,79.3255475871,133.1,81.8548,17.45015,83.6941815066,8.4348,2.46015,8.78625,73.42,14.99,74.9346148319,134.58
2021-02-05 08:00:00,79.57512,35.58691,87.1701089042,8.59512,2.50691,8.95325,70.98,33.08,78.3099406206,133.95,85.54512,16.17691,87.0612426569,8.59512,2.50691,8.95325,76.95,13.67,78.1547912799,135.43,88.70512,16.67691,90.2591692924,8.59512,2.50691,8.95325,80.11,14.17,81.3535555461,133.95,84.20512,20.07691,86.5654928327,8.59512,2.50691,8.95325,75.61,17.57,77.6245901761,135.43
2021-02-05 08:30:00,83.5384,32.6887,89.7062728144,8.0184,2.3387000000000002,8.3525,75.52,30.35,81.3903735094,134.2,89.9584,16.9087,91.5336979819,8.0184,2.3387000000000002,8.3525,81.94,14.57,83.2252876234,135.65,93.2584,17.4287,94.8730138356,8.0184,2.3387000000000002,8.3525,85.24,15.09,86.5653839592,134.2,88.3884,17.0687,90.021385094,8.0184,2.3387000000000002,8.3525,80.37,14.73,81.7086886445,135.65
2021-02-05 09:00:00,85.69184,31.77137,91.3920751174,8.06184,2.35137,8.39775,77.63,29.42,83.0177890575,133.86,92.20184,17.63137,93.8724906853,8.06184,2.35137,8.39775,84.14,15.28,85.5161856025,135.37,95.54184,18.17137,97.2545211199,8.06184,2.35137,8.39775,87.48,15.82,88.8989471254,133.86,90.64184,16.21137,92.0801372494,8.06184,2.35137,8.39775,82.58,13.86,83.7350344838,135.37
2021-02-05 09:30:00,86.85824,30.98532,92.2195419171,7.93824,2.31532,8.269,78.92,28.67,83.9662747774,133.12,93.36824,18.03532,95.0941691598,7.93824,2.31532,8.269,85.43,15.72,86.8642809214,134.71,96.70824,18.57532,98.4760183852,7.93824,2.31532,8.269,88.77,16.26,90.2468863729,133.12,91.84824,15.57532,93.1594857446,7.93824,2.31532,8.269,83.91,13.26,84.9512548465,134.71
2021-02-05 10:00:00,87.03752,30.97636,92.3854142525,8.14752,2.37636,8.487,78.89,28.6,83.9141948659,133.46,93.54752,18.76636,95.4112926534,8.14752,2.37636,8.487,85.4,16.39,86.9585654205,134.96,96.93752,19.33636,98.8472437744,8.14752,2.37636,8.487,88.79,16.96,90.3952747659,133.46,92.02752,15.46636,93.318126476,8.14752,2.37636,8.487,83.88,13.09,84.895244272,134.96
2021-02-05 10:30:00,87.29064,31.44477,92.7816220593,8.21064,2.39477,8.55275,79.08,29.05,84.2469518736,134.49,93.84064,19.21477,95.7876458723,8.21064,2.39477,8.55275,85.63,16.82,87.2663125152,135.95,97.40064,19.82477,99.3977171668,8.21064,2.39477,8.55275,89.19,17.43,90.8771753522,134.49,92.30064,15.66477,93.6204740618,8.21064,2.39477,8.55275,84.09,13.27,85.1306114156,135.95
2021-02-05 11:00:00,87.79392,31.49281,93.2714826228,8.68392,2.53281,9.04575,79.11,28.96,84.2441315464,134.1,94.25392,19.67281,96.2851021117,8.68392,2.53281,9.04575,85.57,17.14,87.2697226992,135.57,97.82392,20.30281,99.9085752979,8.68392,2.53281,9.04575,89.14,17.77,90.8939629458,134.1,92.82392,15.802810000000001,94.1594866599,8.68392,2.53281,9.04575,84.14,13.27,85.180000587,135.57
2021-02-05 11:30:00,88.40328,31.36304,93.8018133769,8.99328,2.62304,9.368,79.41,28.74,84.4507886286,133.9,94.85328,19.79304,96.8963836229,8.99328,2.62304,9.368,85.86,17.17,87.5599708771,135.41,98.47328,20.44304,100.5728828184,8.99328,2.62304,9.368,89.48,17.82,91.2371788253,133.9,93.42328,15.72304,94.7371270031,8.99328,2.62304,9.368,84.43,13.1,85.4402416897,135.41
2021-02-05 12:00:00,88.47432,31.40001,93.8811265775,8.67432,2.53001,9.03575,79.8,28.87,84.8617516906,133.99,94.97432,19.62001,96.9797208279,8.67432,2.53001,9.03575,86.3,17.09,87.975894994,135.49,98.57432,20.25001,100.6327951935,8.67432,2.53001,9.03575,89.9,17.72,91.6297353483,133.99,93.51432,15.76001,94.8330425551,8.67432,2.53001,9.03575,84.84,13.23,85.8653509863,135.49
2021-02-05 12:30:00,88.35632,31.58851,93.8332203858,8.56632,2.49851,8.92325,79.79,29.09,84.9274525698,133.78,94.87632,19.24851,96.8092001514,8.56632,2.49851,8.92325,86.31,16.75,87.9202968603,135.25,98.48632,19.87851,100.4724359561,8.56632,2.49851,8.92325,89.92,17.38,91.5842278998,133.78,93.40632,15.99851,94.7665180228,8.56632,2.49851,8.92325,84.84,13.5,85.9073663896,135.25
2021-02-05 13:00:00,88.75136,32.14123,94.392068352,8.78136,2.56123,9.14725,79.97,29.58,85.2653346912,134.39,95.28136,19.19123,97.1948603187,8.78136,2.56123,9.14725,86.5,16.63,88.0840899368,135.83,98.89136,19.82123,100.8582284267,8.78136,2.56123,9.14725,90.11,17.26,91.7481318611,134.39,93.81136,16.42123,95.2377449322,8.78136,2.56123,9.14725,85.03,13.86,86.15219382,135.83
2021-02-05 13:30:00,88.30528,32.16904,93.9822834922,8.94528,2.6090400000000002,9.318,79.36,29.56,84.6864995144,135.15,94.55528,17.61904,96.1828027581,8.94528,2.6090400000000002,9.318,85.61,15.01,86.9158915274,136.59,98.04528,17.92904,99.6710961393,8.94528,2.6090400000000002,9.318,89.1,15.32,90.4074797791,135.15,93.34528,16.19904,94.7404359036,8.94528,2.6090400000000002,9.318,84.4,13.59,85.487122422,136.59
2021-02-05 14:00:00,87.65576,19.78418,89.860703533,8.58576,2.50418,8.9435,79.07,17.28,80.9361680585,132.46,90.25576,3.63418,90.3288961377,8.58576,2.50418,8.9435,81.67,1.13,81.6778170619,133.89,93.05576,3.89418,93.1372058151,8.58576,2.50418,8.9435,84.47,1.3900000000000001,84.4814358306,132.46,92.70576,3.70418,92.7797331676,8.58576,2.50418,8.9435,84.12,1.2,84.1285587657,133.89
2021-02-05 14:30:00,85.1172,21.084600000000002,87.6897832875,9.5472,2.7846,9.945,75.57,18.3,77.7541953852,131.46,87.4772,3.9246,87.5651928851,9.5472,2.7846,9.945,77.93,1.1400000000000001,77.9383378062,132.85,90.1372,4.1646,90.2333570084,9.5472,2.7846,9.945,80.59,1.38,80.6018144957,131.46,89.9672,5.2546,90.1205187346,9.5472,2.7846,9.945,80.42,2.47,80.4579225434,132.85
2021-02-05 15:00:00,83.4924,22.29195,86.4170810232,10.2924,3.00195,10.72125,73.2,19.29,75.6990363215,131.98,85.8124,3.31195,85.8762889659,10.2924,3.00195,10.72125,75.52,0.31,75.5206362526,133.43,88.4224,3.50195,88.4917198136,10.2924,3.00195,10.72125,78.13,0.5,78.1315998812,131.98,88.2724,6.36195,88.5013616255,10.2924,3.00195,10.72125,77.98,3.36,78.0523542246,133.43
2021-02-05 15:30:00,83.02216,23.06188,86.1657087257,10.53216,3.07188,10.971,72.49,19.99,75.1957458903,132.07,85.31216,3.49188,85.3835925093,10.53216,3.07188,10.971,74.78,0.42,74.7811794504,133.58,87.92216,3.32188,87.9848913496,10.53216,3.07188,10.971,77.39,0.25,77.3904037979,132.07,87.76216,7.13188,88.0514647249,10.53216,3.07188,10.971,77.23,4.06,77.3366439665,133.58
2021-02-05 16:00:00,83.9256,22.9508,87.0071580733,9.9456,2.9008000000000003,10.36,73.98,20.05,76.648828432,131.86,86.2256,3.4208,86.2934294602,9.9456,2.9008000000000003,10.36,76.28,0.52,76.2817723968,133.4,88.8656,3.1808,88.922507567,9.9456,2.9008000000000003,10.36,78.92,0.28,78.920496704,131.86,88.7156,7.1008,88.9993204693,9.9456,2.9008000000000003,10.36,78.77,4.2,78.8818920919,133.4
2021-02-05 16:30:00,85.37296,23.00628,88.4185004318,9.79296,2.85628,10.201,75.58,20.15,78.2199392738,131.43,87.71296,3.62628,87.787887881,9.79296,2.85628,10.201,77.92,0.77,77.9238044502,133.05,90.35296,3.41628,90.4175223604,9.79296,2.85628,10.201,80.56,0.56,80.5619463519,131.43,90.24296,7.26628,90.5350244635,9.79296,2.85628,10.201,80.45,4.41,80.5707800632,133.05
2021-02-05 17:00:00,87.56392,26.93156,91.6119479642,10.63392,3.10156,11.077,76.93,23.83,80.5362887151,132.12,91.18392,7.7515600000000004,91.5128075681,10.63392,3.10156,11.077,80.55,4.65,80.6841062416,133.7,94.03392,7.40156,94.324764516,10.63392,3.10156,11.077,83.4,4.3,83.5107777475,132.12,92.46392,11.33156,93.1556802015,10.63392,3.10156,11.077,81.83,8.23,82.2428221792,133.7
2021-02-05 17:30:00,91.13984,34.77412,97.5485000243,11.97984,3.49412,12.479,79.16,31.28,85.116061939,133.93,97.61984,16.91412,99.0743186552,11.97984,3.49412,12.479,85.64,13.42,86.6850967583,135.48,101.07984,17.43412,102.5723286008,11.97984,3.49412,12.479,89.1,13.94,90.1838876962,133.93,96.13984,19.26412,98.0508804377,11.97984,3.49412,12.479,84.16,15.77,85.6247540142,135.48
2021-02-05 18:00:00,93.69224,35.55232,100.2107942968,13.00224,3.79232,13.544,80.69,31.76,86.7154755508,134.94,100.17224,18.46232,101.8593880131,13.00224,3.79232,13.544,87.17,14.67,88.3958019365,136.47,103.68224,18.99232,105.4073769259,13.00224,3.79232,13.544,90.68,15.2,91.9451053618,134.94,98.79224,19.78232,100.753396314,13.00224,3.79232,13.544,85.79,15.99,87.2674292047,136.47
2021-02-05 18:30:00,91.924,35.22825,98.4431377703,12.474,3.63825,12.99375,79.45,31.59,85.4998865496,135.14,98.524,16.61825,99.9156885032,12.474,3.63825,12.99375,86.05,12.98,87.023461779,136.74,102.014,17.12825,103.4419312661,12.474,3.63825,12.99375,89.54,13.49,90.5504925442,135.14,96.974,19.44825,98.9049599568,12.474,3.63825,12.99375,84.5,15.81,85.9663079351,136.74
2021-02-05 19:00:00,89.0044,35.0692,95.6641626107,11.894400000000001,3.4692,12.39,77.11,31.6,83.3337392657,134.43,95.5944,14.6592,96.7118475472,11.894400000000001,3.4692,12.39,83.7,11.19,84.4446925508,136.05,98.9944,15.1192,100.1423059451,11.894400000000001,3.4692,12.39,87.1,11.65,87.8756650046,134.43,93.9144,19.4892,95.9152930663,11.894400000000001,3.4692,12.39,82.02,16.02,83.5698558094,136.05
2021-02-05 19:30:00,86.50992,35.32206,93.4431066535,11.14992,3.25206,11.6145,75.36,32.07,81.9000274725,135.2,92.90992,13.65206,93.9075714554,11.14992,3.25206,11.6145,81.76,10.4,82.4187939732,136.73,96.18992,14.02206,97.2065783589,11.14992,3.25206,11.6145,85.04,10.77,85.7192772951,135.2,91.33992,19.56206,93.4112154779,11.14992,3.25206,11.6145,80.19,16.31,81.8318532113,136.73
2021-02-05 20:00:00,84.77088,23.93609,88.0854045825,10.34088,3.01609,10.77175,74.43,20.92,77.3141080269,133.17,88.58088,40.20609,97.2784764203,10.34088,3.01609,10.77175,78.24,37.19,86.6290580579,134.59,90.57088,45.82609,101.5042601503,10.34088,3.01609,10.77175,80.23,42.81,90.9370606519,133.17,89.52088,8.11609,89.8880352041,10.34088,3.01609,10.77175,79.18,5.1,79.3440760234,134.59
2021-02-05 20:30:00,82.57832,23.94826,85.9808007118,10.82832,3.15826,11.2795,71.75,20.79,74.7013159188,132.45,86.36832,38.35826,94.503136508,10.82832,3.15826,11.2795,75.54,35.2,83.3386560967,133.86,88.37832,46.54826,99.887276242,10.82832,3.15826,11.2795,77.55,43.39,88.8633479,132.45,87.16832,8.42826,87.5748341606,10.82832,3.15826,11.2795,76.34,5.27,76.5216864686,133.86
2021-02-05 21:00:00,80.27384,24.23112,83.8512764649,10.08384,2.94112,10.504,70.19,21.29,73.3478029664,132.45,83.95384,38.19112,92.2323636128,10.08384,2.94112,10.504,73.87,35.25,81.8494923625,133.8,85.86384,46.33112,97.5662426252,10.08384,2.94112,10.504,75.78,43.39,87.3229666239,132.45,84.79384,8.71112,85.240125021,10.08384,2.94112,10.504,74.71,5.77,74.932482943,133.8
2021-02-05 21:30:00,76.60376,26.20443,80.9617699767,10.40376,3.03443,10.837250000000001,66.2,23.17,70.1376425324,133.05,80.07376,37.02443,88.2191331705,10.40376,3.03443,10.837250000000001,69.67,33.99,77.5192169723,134.44,81.93376,48.33443,95.1281144098,10.40376,3.03443,10.837250000000001,71.53,45.3,84.667767775,133.05,80.95376,10.60443,81.6453623531,10.40376,3.03443,10.837250000000001,70.55,7.57,70.9549674089,134.44
2021-02-05 22:00:00,73.42744,26.92217,78.2073665486,9.84744,2.87217,10.25775,63.58,24.05,67.9766055346,133.82,76.88744,36.42217,85.077922502,9.84744,2.87217,10.25775,67.04,33.55,74.9664198158,135.16,78.67744,49.58217,92.99747925,9.84744,2.87217,10.25775,68.83,46.71,83.1828888654,133.82,77.68744,11.14217,78.4823947523,9.84744,2.87217,10.25775,67.84,8.27,68.3422160893,135.16
2021-02-05 22:30:00,69.06688,27.47784,74.332130361,9.62688,2.80784,10.028,59.44,24.67,64.356215706,133.45,72.44688,34.44784,80.2197238988,9.62688,2.80784,10.028,62.82,31.64,70.3380551338,134.77,74.10688,51.01784,89.9702709877,9.62688,2.80784,10.028,64.48,48.21,80.5100894298,133.45,73.11688,11.81784,74.0657780841,9.62688,2.80784,10.028,63.49,9.01,64.1261272805,134.77
2021-02-05 23:00:00,65.87856,27.99083,71.5784271395,8.84856,2.58083,9.21725,57.03,25.41,62.4346778641,133.83,69.14856,33.82083,76.9764372517,8.84856,2.58083,9.21725,60.3,31.24,67.9119105901,135.15,70.77856,51.60083,87.5913820667,8.84856,2.58083,9.21725,61.93,49.02,78.9828164856,133.83,69.82856,12.28083,70.9002579485,8.84856,2.58083,9.21725,60.98,9.7,61.7466630677,135.15
2021-02-05 23:30:00,62.17136,34.60998,71.1556654094,8.57136,2.49998,8.9285,53.6,32.11,62.4820942351,134.7,66.48136,39.38998,77.2744573054,8.57136,2.49998,8.9285,57.91,36.89,68.6617812178,135.91,68.06136,46.68998,82.5366764381,8.57136,2.49998,8.9285,59.49,44.19,74.1067891627,134.7,66.27136,18.47998,68.7997297745,8.57136,2.49998,8.9285,57.7,15.98,59.8719500267,135.91
2021-02-06 00:00:00,58.36864,43.96502,73.0740796661,7.86864,2.29502,8.1965,50.5,41.67,65.4724285482,134.7,65.00864,47.76502,80.6698234177,7.86864,2.29502,8.1965,57.14,45.47,73.0239720914,135.95,66.55864,37.63502,76.4620643787,7.86864,2.29502,8.1965,58.69,35.34,68.5086250044,134.7,62.80864,28.55502,68.9950318925,7.86864,2.29502,8.1965,54.94,26.26,60.893277133,135.95
2021-02-06 00:30:00,58.66544,44.12867,73.4096272049,7.91544,2.30867,8.24525,50.75,41.82,65.7607398073,133.91,65.19544,47.75867,80.8166811801,7.91544,2.30867,8.24525,57.28,45.45,73.1211385305,135.15,66.75544,36.76867,76.21170424,7.91544,2.30867,8.24525,58.84,34.46,68.1882482544,133.91,63.10544,28.90867,69.4118704456,7.91544,2.30867,8.24525,55.19,26.6,61.2657824564,135.15
2021-02-06 01:00:00,61.11888,41.69509,73.9864718889,7.6288800000000005,2.22509,7.94675,53.49,39.47,66.4760182321,132.89,67.95888,46.52509,82.3589301191,7.6288800000000005,2.22509,7.94675,60.33,44.3,74.8478383121,134.11,69.58888,36.67509,78.6617724575,7.6288800000000005,2.22509,7.94675,61.96,34.45,70.8931879661,132.89,65.69888,26.67509,70.9077094522,7.6288800000000005,2.22509,7.94675,58.07,24.45,63.0073598876,134.11
2021-02-06 01:30:00,61.57576,41.56418,74.2910174829,7.86576,2.29418,8.1935,53.71,39.27,66.5349306755,133.07,68.49576,46.17418,82.6058353668,7.86576,2.29418,8.1935,60.63,43.88,74.8428440133,134.36,70.12576,37.26418,79.4118462614,7.86576,2.29418,8.1935,62.26,34.97,71.408742462,133.07,66.16576,26.53418,71.287940808,7.86576,2.29418,8.1935,58.3,24.24,63.1384795509,134.36
2021-02-06 02:00:00,60.60528,41.94279,73.7034435889,7.89528,2.30279,8.22425,52.71,39.64,65.9520560711,133.39,67.45528,46.26279,81.7952354264,7.89528,2.30279,8.22425,59.56,43.96,74.0261791531,134.68,69.05528,37.59279,78.6247388286,7.89528,2.30279,8.22425,61.16,35.29,70.6111159804,133.39,65.14528,26.83279,70.4549936162,7.89528,2.30279,8.22425,57.25,24.53,62.2838935841,134.68
2021-02-06 02:30:00,59.87976,41.78868,73.0197194859,6.74976,1.96868,7.031,53.13,39.82,66.3960036448,133.3,66.53976,45.92868,80.851612893,6.74976,1.96868,7.031,59.79,43.96,74.2113582951,134.55,68.13976,37.28868,77.6754307938,6.74976,1.96868,7.031,61.39,35.32,70.8253803378,133.3,64.20976,26.51868,69.4703797902,6.74976,1.96868,7.031,57.46,24.55,62.4848309592,134.55
2021-02-06 03:00:00,58.60056,41.83308,72.0002237122,6.49056,1.89308,6.761,52.11,39.94,65.6555839209,133.4,65.42056,45.62308,79.7578529011,6.49056,1.89308,6.761,58.93,43.73,73.3829530613,134.63,67.00056,37.49308,76.7776405485,6.49056,1.89308,6.761,60.51,35.6,70.2055560479,133.4,63.10056,26.71308,68.5220352544,6.49056,1.89308,6.761,56.61,24.82,61.8120093509,134.63
2021-02-06 03:30:00,57.39496,42.49603,71.4149424082,6.53496,1.9060300000000001,6.80725,50.86,40.59,65.071404626,133.92,64.12496,46.00603,78.9212600721,6.53496,1.9060300000000001,6.80725,57.59,44.1,72.5356333122,135.17,65.66496,37.69603,75.7157688303,6.53496,1.9060300000000001,6.80725,59.13,35.79,69.1178775716,133.92,61.84496,27.27603,67.5927576739,6.53496,1.9060300000000001,6.80725,55.31,25.37,60.8509079636,135.17
2021-02-06 04:00:00,56.89384,43.37487,71.5422139542,7.11384,2.07487,7.4102500000000004,49.78,41.3,64.6818243404,134.43,63.49384,46.87487,78.9222475317,7.11384,2.07487,7.4102500000000004,56.38,44.8,72.01211287,135.67,65.01384,37.77487,75.1913571833,7.11384,2.07487,7.4102500000000004,57.9,35.7,68.0213201871,134.43,61.29384,28.01487,67.3926387899,7.11384,2.07487,7.4102500000000004,54.18,25.94,60.0695929735,135.67
2021-02-06 04:30:00,56.43808,43.38944,71.1891872239,6.95808,2.02944,7.248,49.48,41.36,64.4896890983,134.18,62.97808,47.21944,78.7141288105,6.95808,2.02944,7.248,56.02,45.19,71.9748324069,135.4,64.46808,37.06944,74.3658303309,6.95808,2.02944,7.248,57.51,35.04,67.3439061831,134.18,60.81808,28.07944,66.9872659959,6.95808,2.02944,7.248,53.86,26.05,59.8289403216,135.4
2021-02-06 05:00:00,56.18888,43.56384,71.0985118775,6.93888,2.02384,7.228,49.25,41.54,64.4292953555,134.18,62.68888,47.12384,78.4254548728,6.93888,2.02384,7.228,55.75,45.1,71.7082456904,135.4,64.15888,37.20384,74.1652721535,6.93888,2.02384,7.228,57.22,35.18,67.1696419523,134.18,60.54888,28.25384,66.81651251,6.93888,2.02384,7.228,53.61,26.23,59.6828702393,135.4
2021-02-06 05:30:00,56.144,43.48075,71.0121423178,6.654,1.94075,6.93125,49.49,41.54,64.612937559,133.74,62.664,46.38075,77.9612138602,6.654,1.94075,6.93125,56.01,44.44,71.4984873966,134.99,64.124,37.17075,74.1184999279,6.654,1.94075,6.93125,57.47,35.23,67.4088555013,133.74,60.504,28.30075,66.7957069471,6.654,1.94075,6.93125,53.85,26.36,59.9555843938,134.99
2021-02-06 06:00:00,56.40568,43.21124,71.0549927774,6.8956800000000005,2.01124,7.183,49.51,41.2,64.4102484082,133.38,62.91568,45.94124,77.9036605212,6.8956800000000005,2.01124,7.183,56.02,43.93,71.1904860217,134.63,64.38568,37.32124,74.4203651174,6.8956800000000005,2.01124,7.183,57.49,35.31,67.4677419216,133.38,60.74568,28.12124,66.9390900581,6.8956800000000005,2.01124,7.183,53.85,26.11,59.8460909333,134.63
2021-02-06 06:30:00,58.6924,41.3882,71.8176922283,7.0224,2.0482,7.315,51.67,39.34,64.9417007785,132.81,65.4424,45.9482,79.9621460505,7.0224,2.0482,7.315,58.42,43.9,73.0760316383,134.02,66.9524,36.7582,76.3792454336,7.0224,2.0482,7.315,59.93,34.71,69.2559672519,132.81,63.1624,26.3982,68.456948055,7.0224,2.0482,7.315,56.14,24.35,61.1933174456,134.02
2021-02-06 07:00:00,61.16824,41.13032,73.7106288672,7.09824,2.07032,7.394,54.07,39.06,66.7026873522,132.4,67.91824,47.24032,82.7317058835,7.09824,2.07032,7.394,60.82,45.17,75.7588364483,133.66,69.50824,34.97032,77.8095026896,7.09824,2.07032,7.394,62.41,32.9,70.5508192724,132.4,65.75824,26.20032,70.7856122104,7.09824,2.07032,7.394,58.66,24.13,63.4291139777,133.66
2021-02-06 07:30:00,63.83064,40.59727,75.6471343427,6.95064,2.02727,7.24025,56.88,38.57,68.7239354228,132.8,70.76064,48.55727,85.8188594836,6.95064,2.02727,7.24025,63.81,46.53,78.9731410038,134.06,72.40064,34.01727,79.9939205856,6.95064,2.02727,7.24025,65.45,31.99,72.8495888801,132.8,68.59064,25.53727,73.1903549292,6.95064,2.02727,7.24025,61.64,23.51,65.971279357,134.06
2021-02-06 08:00:00,64.3352,40.7361,76.1475396993,7.0152,2.0461,7.3075,57.32,38.69,69.155610763,133.07,71.3452,48.7961,86.4360858568,7.0152,2.0461,7.3075,64.33,46.75,79.5230243389,134.33,72.9852,34.1061,80.5609426227,7.0152,2.0461,7.3075,65.97,32.06,73.347695942,133.07,69.1452,25.6161,73.7376651532,7.0152,2.0461,7.3075,62.13,23.57,66.4505966866,134.33
2021-02-06 08:30:00,66.44416,40.15788,77.6368580263,6.88416,2.00788,7.171,59.56,38.15,70.7305881497,132.27,73.50416,48.83788,88.2496462327,6.88416,2.00788,7.171,66.62,46.83,81.4326304377,133.56,75.20416,33.04788,82.1451645187,6.88416,2.00788,7.171,68.32,31.04,75.0406822997,132.27,71.34416,25.20788,75.6665472993,6.88416,2.00788,7.171,64.46,23.2,68.5078944356,133.56
2021-02-06 09:00:00,69.04008,39.73544,79.6582565614,7.15008,2.08544,7.448,61.89,37.65,72.4423536338,131.96,76.17008,50.37544,91.3212244903,7.15008,2.08544,7.448,69.02,48.29,84.2358860581,133.27,77.92008,31.40544,84.0109548142,7.15008,2.08544,7.448,70.77,29.32,76.6032329605,131.96,74.08008,24.77544,78.1132554692,7.15008,2.08544,7.448,66.93,22.69,70.6715006208,133.27
2021-02-06 09:30:00,71.77792,39.16356,81.767073027,7.41792,2.16356,7.727,64.36,37.0,74.2375215104,131.82,79.07792,51.10356,94.1535515857,7.41792,2.16356,7.727,71.66,48.94,86.7771813324,133.17,80.88792,30.61356,86.487257199,7.41792,2.16356,7.727,73.47,28.45,78.7860609499,131.82,76.96792,24.24356,80.6957923971,7.41792,2.16356,7.727,69.55,22.08,72.9707400264,133.17
